Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-04-29 03:30:00,75.065072,95.386896,121.3813204858,6.435072,1.876896,6.7032,68.63,93.51,115.9922281879,135.44,83.895072,24.336896,87.3536926111,6.435072,1.876896,6.7032,77.46,22.46,80.6505003084,134.92,80.075072,23.126896,83.347888242,6.435072,1.876896,6.7032,73.64,21.25,76.6447134511,136.87,69.465072,49.686896,85.4059942983,6.435072,1.876896,6.7032,63.03,47.81,79.1111686173,135.44,6.435072,2.476896,6.8953002429,6.435072,1.876896,6.7032,0.0,0.6000000000000001,0.6000000000000001,135.35
2020-04-29 04:00:00,74.06064,96.21352,121.4167197218,6.56064,1.91352,6.834,67.5,94.3,115.9687026745,135.75,82.79064,24.80352,86.4262962067,6.56064,1.91352,6.834,76.23,22.89,79.5924933646,135.09,79.04064,23.56352,82.4782531726,6.56064,1.91352,6.834,72.48,21.65,75.6443844578,136.99,68.58064,49.28352,84.4521730117,6.56064,1.91352,6.834,62.02,47.37,78.040997559,135.75,6.60064,2.51352,7.0630185615,6.56064,1.91352,6.834,0.04,0.6000000000000001,0.6013318551,135.51
2020-04-29 04:30:00,73.887424,96.078832,121.204345565,6.647424,1.938832,6.9244,67.24,94.14,115.6873251484,135.5,82.627424,25.108832,86.3582343571,6.647424,1.938832,6.9244,75.98,23.17,79.4343080791,135.05,78.877424,23.858832,82.4068679254,6.647424,1.938832,6.9244,72.23,21.92,75.4828410965,136.75,68.397424,48.738832,83.986197405,6.647424,1.938832,6.9244,61.75,46.8,77.4809815374,135.5,6.647424,2.538832,7.115751103,6.647424,1.938832,6.9244,0.0,0.6000000000000001,0.6000000000000001,135.3
2020-04-29 05:00:00,72.307312,96.639216,120.6958385271,6.957312,2.029216,7.2472,65.35,94.61,114.9855408301,135.5,81.527312,25.409216,85.3951454105,6.957312,2.029216,7.2472,74.57,23.38,78.1492757484,135.05,77.857312,24.149216,81.5165361462,6.957312,2.029216,7.2472,70.9,22.12,74.2704813503,136.71,67.017312,48.519216,82.7371405655,6.957312,2.029216,7.2472,60.06,46.49,75.9507978892,135.5,6.957312,2.629216,7.4375377001,6.957312,2.029216,7.2472,0.0,0.6000000000000001,0.6000000000000001,135.3
2020-04-29 05:30:00,74.110352,96.245936,121.4727313848,7.220352,2.105936,7.5212,66.89,94.14,115.4842487095,135.19,83.330352,25.135936,87.0388582361,7.220352,2.105936,7.5212,76.11,23.03,79.5180042506,134.69,79.560352,23.895936,83.0714473672,7.220352,2.105936,7.5212,72.34,21.79,75.5505109182,136.34,68.650352,48.315936,83.9482012987,7.220352,2.105936,7.5212,61.43,46.21,76.8700787043,135.19,7.260352,2.665936,7.734334226,7.220352,2.105936,7.5212,0.04,0.56,0.5614267539000001,134.96
2020-04-29 06:00:00,75.962064,95.489352,122.0182425399,7.472064,2.179352,7.7834,68.49,93.31,115.7481585167,135.27,85.042064,24.589352,88.5256396823,7.472064,2.179352,7.7834,77.57,22.41,80.7422627872,134.8,81.222064,23.369352,84.5171597566,7.472064,2.179352,7.7834,73.75,21.19,76.7338165348,136.4,70.312064,49.099352,85.758572229,7.472064,2.179352,7.7834,62.84,46.92,78.4241799447,135.27,7.472064,2.779352,7.9722354431,7.472064,2.179352,7.7834,0.0,0.6000000000000001,0.6000000000000001,135.01
2020-04-29 06:30:00,81.846688,92.392784,123.4313852788,7.586688,2.212784,7.9028,74.26,90.18,116.8202893337,134.8,91.396688,22.182784,94.0501487684,7.586688,2.212784,7.9028,83.81,19.97,86.1563520583,134.17,87.246688,21.092784,89.7601810595,7.586688,2.212784,7.9028,79.66,18.88,81.8667820303,135.9,75.606688,51.032784,91.2179604745,7.586688,2.212784,7.9028,68.02,48.82,83.726416381,134.8,7.586688,2.8127839999999997,8.0913279899,7.586688,2.212784,7.9028,0.0,0.6000000000000001,0.6000000000000001,134.55
2020-04-29 07:00:00,86.684224,88.536232,123.9064932408,7.804224,2.276232,8.1294,78.88,86.26,116.8881602216,134.12,96.904224,19.186232,98.7853234413,7.804224,2.276232,8.1294,89.1,16.91,90.6904520884,133.34,92.504224,18.236232,94.2846308547,7.804224,2.276232,8.1294,84.7,15.96,86.1905540068,135.21,79.974224,53.456232,96.1948296118,7.804224,2.276232,8.1294,72.17,51.18,88.4754276621,134.12,7.804224,2.836232,8.3036211498,7.804224,2.276232,8.1294,0.0,0.56,0.56,133.89
2020-04-29 07:30:00,94.51024,85.70632,127.5843201683,8.01024,2.33632,8.344,86.5,83.37,120.1366176484,133.86,105.04024,16.54632,106.3354725611,8.01024,2.33632,8.344,97.03,14.21,98.0650039515,132.88,100.24024,15.72632,101.4663631752,8.01024,2.33632,8.344,92.23,13.39,93.196915185,134.9,87.04024,55.38632,103.1680562112,8.01024,2.33632,8.344,79.03,53.05,95.1842602535,133.86,8.01024,2.9363200000000003,8.5314664625,8.01024,2.33632,8.344,0.0,0.6000000000000001,0.6000000000000001,133.61
2020-04-29 08:00:00,98.957872,82.727296,128.9824249045,8.767872,2.557296,9.1332,90.19,80.17,120.6708954139,133.32,109.687872,14.347296,110.6222137114,8.767872,2.557296,9.1332,100.92,11.79,101.6063506873,132.26,104.687872,13.647296,105.5736673229,8.767872,2.557296,9.1332,95.92,11.09,96.5589690293,134.39,91.117872,57.727296,107.8652274891,8.767872,2.557296,9.1332,82.35,55.17,99.1224061451,133.32,8.767872,3.117296,9.3055420992,8.767872,2.557296,9.1332,0.0,0.56,0.56,133.11
2020-04-29 08:30:00,103.325904,78.970472,130.0483674843,9.395904,2.740472,9.7874,93.93,76.23,120.9704831767,132.39,114.725904,11.830472,115.3342668783,9.395904,2.740472,9.7874,105.33,9.09,105.7215067997,131.09,109.495904,11.270472,110.0744136113,9.395904,2.740472,9.7874,100.1,8.53,100.4627836564,133.42,95.105904,59.810472,112.349568475,9.395904,2.740472,9.7874,85.71,57.07,102.9717873983,132.39,9.395904,3.340472,9.9720491956,9.395904,2.740472,9.7874,0.0,0.6000000000000001,0.6000000000000001,132.19
2020-04-29 09:00:00,105.777296,77.802128,131.3088248002,10.807296000000001,3.152128,11.2576,94.97,74.65,120.797033904,131.99,117.247296,10.402128,117.7078276337,10.807296000000001,3.152128,11.2576,106.44,7.25,106.6866256848,130.43,111.957296,9.922128,112.3961064792,10.807296000000001,3.152128,11.2576,101.15,6.77,101.3763059102,132.93,97.427296,60.782128,114.8326830222,10.807296000000001,3.152128,11.2576,86.62,57.63,104.03961409,131.99,10.807296000000001,3.712128,11.4270530374,10.807296000000001,3.152128,11.2576,0.0,0.56,0.56,131.75
2020-04-29 09:30:00,104.739312,83.030216,133.657548411,12.069312,3.520216,12.5722,92.67,79.51,122.1047460175,132.17,121.879312,6.420216,122.0482931756,12.069312,3.520216,12.5722,109.81,2.9,109.8482867413,133.02,116.419312,6.190216,116.5837680841,12.069312,3.520216,12.5722,104.35,2.67,104.3841530118,135.08,96.629312,57.230216,112.3054832188,12.069312,3.520216,12.5722,84.56,53.71,100.175634263,132.17,12.109312,4.080216,12.7782471302,12.069312,3.520216,12.5722,0.04,0.56,0.5614267539000001,131.96
2020-04-29 10:00:00,103.152,84.011,133.0345189227,13.032,3.801,13.575,90.12,80.21,120.6451760329,132.24,122.192,6.331,122.3559006546,13.032,3.801,13.575,109.16,2.5300000000000002,109.1893149534,133.39,116.712,6.311,116.8825036736,13.032,3.801,13.575,103.68,2.51,103.7103779764,135.43,95.312,57.151,111.1333169891,13.032,3.801,13.575,82.28,53.35,98.0623317079,132.24,13.032,4.401,13.7550654306,13.032,3.801,13.575,0.0,0.6000000000000001,0.6000000000000001,132.0
2020-04-29 10:30:00,103.359104,84.628072,133.5852347759,15.319104,4.468072,15.9574,88.04,80.16,119.0658103739,132.31,119.189104,6.648072,119.3743664848,15.319104,4.468072,15.9574,103.87,2.18,103.8928741541,133.54,113.979104,6.648072,114.1728208023,15.319104,4.468072,15.9574,98.66,2.18,98.6840817964,135.59,95.719104,57.718072,111.7744277818,15.319104,4.468072,15.9574,80.4,53.25,96.4350688287,132.31,15.319104,5.028072,16.1231651793,15.319104,4.468072,15.9574,0.0,0.56,0.56,132.05
2020-04-29 11:00:00,100.711184,84.604512,131.5319962345,19.181184,5.594512,19.9804,81.53,79.01,113.5329071239,132.25,116.651184,8.144512,116.9351606845,19.181184,5.594512,19.9804,97.47,2.55,97.5033507117,133.5,111.761184,8.114512,112.0553771761,19.181184,5.594512,19.9804,92.58,2.52,92.614290474,135.59,93.741184,59.734512,111.1558433084,19.181184,5.594512,19.9804,74.56,54.14,92.1430040752,132.25,19.181184,6.154512,20.1443748377,19.181184,5.594512,19.9804,0.0,0.56,0.56,131.98
2020-04-29 11:30:00,93.529408,85.642744,126.8165200622,26.169408,7.632744,27.2598,67.36,78.01,103.0675977211,132.25,114.389408,10.652744,114.8843662877,26.169408,7.632744,27.2598,88.22,3.02,88.2716760915,133.47,109.979408,10.592744,110.4883541803,26.169408,7.632744,27.2598,83.81,2.96,83.8622543222,135.59,88.019408,62.482744,107.9421580405,26.169408,7.632744,27.2598,61.85,54.85,82.6676780852,132.25,26.169408,8.232744,27.4338475034,26.169408,7.632744,27.2598,0.0,0.6000000000000001,0.6000000000000001,131.95
2020-04-29 12:00:00,93.691008,86.096544,127.2423666426,25.531008,7.446544,26.5948,68.16,78.65,104.0750118905,132.13,115.701008,10.156544,116.1459368133,25.531008,7.446544,26.5948,90.17,2.71,90.2107144412,133.27,111.191008,10.116544,111.6502786497,25.531008,7.446544,26.5948,85.66,2.67,85.701601502,135.37,88.111008,61.546544,107.4780294252,25.531008,7.446544,26.5948,62.58,54.1,82.7228287717,132.13,25.531008,8.006544,26.757001258,25.531008,7.446544,26.5948,0.0,0.56,0.56,131.8
2020-04-29 12:30:00,97.07296,85.65128,129.4577202364,22.87296,6.67128,23.826,74.2,78.98,108.3673400984,131.93,122.53296,10.13128,122.9510842604,22.87296,6.67128,23.826,99.66,3.46,99.7200441235,132.99,117.54296,10.06128,117.9727799147,22.87296,6.67128,23.826,94.67,3.39,94.7306761298,134.94,90.85296,60.07128,108.9165690866,22.87296,6.67128,23.826,67.98,53.4,86.4455921375,131.93,22.87296,7.23128,23.9888246815,22.87296,6.67128,23.826,0.0,0.56,0.56,131.63
2020-04-29 13:00:00,102.300464,84.955552,132.9768053092,16.990464,4.955552,17.6984,85.31,80.0,116.9521102845,132.09,124.560464,8.065552,124.8213215799,16.990464,4.955552,17.6984,107.57,3.11,107.6149478465,133.14,119.180464,8.025552,119.4503766598,16.990464,4.955552,17.6984,102.19,3.07,102.2361041903,135.07,94.920464,57.455552,110.9551032697,16.990464,4.955552,17.6984,77.93,52.5,93.9645406523,132.09,16.990464,5.515552,17.8632914324,16.990464,4.955552,17.6984,0.0,0.56,0.56,131.84
2020-04-29 13:30:00,101.113936,85.233648,132.2452373615,16.743936,4.883648,17.4416,84.37,80.35,116.5093103576,132.02,125.383936,7.913648,125.6334240221,16.743936,4.883648,17.4416,108.64,3.03,108.6822455602,133.07,119.953936,7.893648,120.2133787922,16.743936,4.883648,17.4416,103.21,3.01,103.2538822515,135.03,93.813936,57.193648,109.8734178924,16.743936,4.883648,17.4416,77.07,52.31,93.1456976999,132.02,16.743936,5.443648,17.6066094499,16.743936,4.883648,17.4416,0.0,0.56,0.56,131.8
2020-04-29 14:00:00,104.135152,85.107336,134.4893621186,16.825152,4.907336,17.5262,87.31,80.2,118.5541062132,132.18,123.405152,7.267336,123.6189536951,16.825152,4.907336,17.5262,106.58,2.36,106.6061255276,133.49,118.075152,7.2573360000000005,118.2979731257,16.825152,4.907336,17.5262,101.25,2.35,101.2772679331,135.44,96.555152,57.867336,112.5678726524,16.825152,4.907336,17.5262,79.73,52.96,95.7164275347,132.18,16.825152,5.5073360000000005,17.7035727931,16.825152,4.907336,17.5262,0.0,0.6000000000000001,0.6000000000000001,131.97
2020-04-29 14:30:00,101.0424,85.8132,132.5649723419,21.3024,6.2132,22.19,79.74,79.6,112.6704380039,132.45,124.1424,8.8932,124.4605338411,21.3024,6.2132,22.19,102.84,2.68,102.8749143378,133.81,118.9924,8.8832,119.3235203135,21.3024,6.2132,22.19,97.69,2.67,97.7264805465,135.8,94.2724,60.2232,111.8665241259,21.3024,6.2132,22.19,72.97,54.01,90.7838146368,132.45,21.3024,6.7732,22.3532656227,21.3024,6.2132,22.19,0.0,0.56,0.56,132.29
2020-04-29 15:00:00,103.834896,85.383928,134.4325138798,18.664896,5.443928,19.4426,85.17,79.94,116.8089572764,132.33,128.074896,8.373928,128.3483605488,18.664896,5.443928,19.4426,109.41,2.93,109.4492256711,133.48,122.604896,8.343928,122.8884927796,18.664896,5.443928,19.4426,103.94,2.9,103.9804481621,135.46,96.474896,58.773928,112.9680493359,18.664896,5.443928,19.4426,77.81,53.33,94.3317814949,132.33,18.664896,6.003928,19.6067716394,18.664896,5.443928,19.4426,0.0,0.56,0.56,132.13
2020-04-29 15:30:00,106.29648,84.76064,135.9533293215,17.55648,5.12064,18.288,88.74,79.64,119.2363920957,132.33,125.45648,7.77064,125.6969021894,17.55648,5.12064,18.288,107.9,2.65,107.9325367996,133.77,120.04648,7.75064,120.2964246385,17.55648,5.12064,18.288,102.49,2.63,102.5237387145,135.63,98.58648,58.73064,114.7544426748,17.55648,5.12064,18.288,81.03,53.61,97.1591117703,132.33,17.55648,5.72064,18.4649861088,17.55648,5.12064,18.288,0.0,0.6000000000000001,0.6000000000000001,132.13
2020-04-29 16:00:00,107.144352,83.207936,135.6593998913,20.084352,5.857936,20.9212,87.06,77.35,116.4580014426,132.17,126.904352,8.937936,127.2187142542,20.084352,5.857936,20.9212,106.82,3.08,106.8643944445,133.58,121.554352,8.907936,121.8803175821,20.084352,5.857936,20.9212,101.47,3.05,101.5158283225,135.63,99.594352,61.297936,116.9464488908,20.084352,5.857936,20.9212,79.51,55.44,96.9300453936,132.17,20.124352,6.417936,21.12296016,20.084352,5.857936,20.9212,0.04,0.56,0.5614267539000001,131.97
2020-04-29 16:30:00,114.998704,82.650872,141.618743689,18.928704,5.520872,19.7174,96.07,77.13,123.2009813273,132.12,127.088704,8.010872,127.3409311832,18.928704,5.520872,19.7174,108.16,2.49,108.1886579083,133.7,121.668704,7.9908719999999995,121.9308310821,18.928704,5.520872,19.7174,102.74,2.47,102.7696866785,135.72,106.488704,60.890872,122.6684245131,18.928704,5.520872,19.7174,87.56,55.37,103.5982166835,132.12,18.928704,6.080872,19.8814697495,18.928704,5.520872,19.7174,0.0,0.56,0.56,131.92
2020-04-29 17:00:00,105.39696,85.71328,135.850232041,21.57696,6.29328,22.476,83.82,79.42,115.470034208,132.28,126.66696,8.64328,126.9615100918,21.57696,6.29328,22.476,105.09,2.35,105.1162718136,133.46,121.40696,8.64328,121.714240028,21.57696,6.29328,22.476,99.83,2.35,99.8576556905,135.55,98.12696,60.19328,115.1179014576,21.57696,6.29328,22.476,76.55,53.9,93.6221795303,132.28,21.57696,6.89328,22.6513247295,21.57696,6.29328,22.476,0.0,0.6000000000000001,0.6000000000000001,132.03
2020-04-29 17:30:00,105.316912,87.582016,136.975404653,21.606912,6.302016,22.5072,83.71,81.28,116.6782006203,132.14,128.936912,8.212016,129.1981597504,21.606912,6.302016,22.5072,107.33,1.9100000000000001,107.3469934372,133.18,123.586912,8.242016,123.8614372815,21.606912,6.302016,22.5072,101.98,1.94,101.9984509686,135.2,98.116912,58.402016,114.1828528864,21.606912,6.302016,22.5072,76.51,52.1,92.5645185803,132.14,21.606912,6.862016,22.670375157,21.606912,6.302016,22.5072,0.0,0.56,0.56,131.88
2020-04-29 18:00:00,110.133792,86.844856,140.2550574987,22.473792,6.554856,23.4102,87.66,80.29,118.8728720104,131.73,133.823792,8.634856,134.1020806826,22.473792,6.554856,23.4102,111.35,2.08,111.3694253375,132.71,128.253792,8.654856,128.5454849256,22.473792,6.554856,23.4102,105.78,2.1,105.8008430968,134.78,102.473792,58.414856,117.9541158602,22.473792,6.554856,23.4102,80.0,51.86,95.3386574271,131.73,22.513792,7.114856,23.6112686258,22.473792,6.554856,23.4102,0.04,0.56,0.5614267539000001,131.49
2020-04-29 18:30:00,111.802128,84.542704,140.1684152188,23.152128,6.752704,24.1168,88.65,77.79,117.9411149684,131.47,134.862128,9.072704,135.166961668,23.152128,6.752704,24.1168,111.71,2.32,111.7340883527,132.71,129.282128,9.072704,129.6000871068,23.152128,6.752704,24.1168,106.13,2.32,106.1553545517,134.73,104.062128,60.412704,120.3271427754,23.152128,6.752704,24.1168,80.91,53.66,97.0866813729,131.47,23.152128,7.312704,24.2795525231,23.152128,6.752704,24.1168,0.0,0.56,0.56,131.23
2020-04-29 19:00:00,109.911888,84.946384,138.9118831432,23.541888,6.866384,24.5228,86.37,78.08,116.4313673372,131.68,131.481888,8.226384,131.7389853679,23.541888,6.866384,24.5228,107.94,1.3599999999999999,107.9485673828,133.19,126.081888,8.286384,126.3538944451,23.541888,6.866384,24.5228,102.54,1.42,102.5498317892,135.07,102.371888,60.796384,119.0638642081,23.541888,6.866384,24.5228,78.83,53.93,95.5123751144,131.68,23.541888,7.426384,24.6854546225,23.541888,6.866384,24.5228,0.0,0.56,0.56,131.45
2020-04-29 19:30:00,99.776432,89.339376,133.9285648647,20.946432,6.109376,21.8192,78.83,83.23,114.635953348,132.21,127.176432,6.459376,127.3403643569,20.946432,6.109376,21.8192,106.23,0.35000000000000003,106.2305765776,133.43,121.886432,6.359376,122.0522182052,20.946432,6.109376,21.8192,100.94,0.25,100.9403095894,135.26,93.066432,56.519376,108.8843451954,20.946432,6.109376,21.8192,72.12,50.41,87.9912637709,132.21,20.946432,6.669376,21.9825746845,20.946432,6.109376,21.8192,0.0,0.56,0.56,131.99
2020-04-29 20:00:00,105.11144,86.01292,135.8183979651,16.50144,4.81292,17.189,88.61,81.2,120.1880697074,131.94,126.12144,5.77292,126.2534919636,16.50144,4.81292,17.189,109.62,0.96,109.6242035319,133.5,120.64144,5.61292,120.7719417588,16.50144,4.81292,17.189,104.14,0.8,104.1430727413,135.33,97.37144,56.42292,112.5377413537,16.50144,4.81292,17.189,80.87,51.61,95.9351291238,131.94,16.50144,5.37292,17.3541289439,16.50144,4.81292,17.189,0.0,0.56,0.56,131.74
2020-04-29 20:30:00,111.547088,85.584984,140.5970921732,12.737088,3.714984,13.2678,98.81,81.87,128.3203530232,131.86,126.037088,5.764984,126.168865383,12.737088,3.714984,13.2678,113.3,2.05,113.3185443782,133.54,120.367088,5.534984,120.4942816962,12.737088,3.714984,13.2678,107.63,1.82,107.6453868032,135.35,102.757088,54.574984,116.3505393749,12.737088,3.714984,13.2678,90.02,50.86,103.394100412,131.86,12.737088,4.314984,13.4481410477,12.737088,3.714984,13.2678,0.0,0.6000000000000001,0.6000000000000001,131.65
2020-04-29 21:00:00,108.43344,87.23392,139.1674089318,10.09344,2.9439200000000003,10.514,98.34,84.29,129.5204991497,132.05,124.57344,5.53392,124.6962959514,10.09344,2.9439200000000003,10.514,114.48,2.59,114.5092943826,133.57,118.85344,5.27392,118.97039309,10.09344,2.9439200000000003,10.514,108.76,2.33,108.7849553017,135.38,99.67344,52.05392,112.4473442497,10.09344,2.9439200000000003,10.514,89.58,49.11,102.158545898,132.05,10.09344,3.50392,10.68433369,10.09344,2.9439200000000003,10.514,0.0,0.56,0.56,131.85
2020-04-29 21:30:00,107.1728,87.2654,138.2073047889,10.6128,3.0954,11.055,96.56,84.17,128.0953648654,132.17,123.9028,5.8754,124.042025834,10.6128,3.0954,11.055,113.29,2.7800000000000002,113.3241037909,133.8,118.2228,5.6154,118.3560862694,10.6128,3.0954,11.055,107.61,2.52,107.6395025072,135.56,98.6328,52.4754,111.7233048249,10.6128,3.0954,11.055,88.02,49.38,100.9252436212,132.17,10.6128,3.6554,11.2246814209,10.6128,3.0954,11.055,0.0,0.56,0.56,131.97
2020-04-29 22:00:00,101.236672,92.255696,136.967066122,11.916672,3.475696,12.4132,89.32,88.78,125.9362965947,133.36,118.276672,9.005696,118.6190275624,11.916672,3.475696,12.4132,106.36,5.53,106.5036642562,135.24,112.956672,8.615696,113.2847737645,11.916672,3.475696,12.4132,101.04,5.14,101.1706538478,136.77,93.456672,50.945696,106.4406570923,11.916672,3.475696,12.4132,81.54,47.47,94.351324845,133.36,11.916672,4.035696,12.5814909196,11.916672,3.475696,12.4132,0.0,0.56,0.56,133.16
2020-04-29 22:30:00,92.894176,92.154968,130.8505485728,11.194176,3.264968,11.6606,81.7,88.89,120.7324401311,133.8,108.824176,17.704968,110.2550097454,11.194176,3.264968,11.6606,97.63,14.44,98.6920994812,133.43,104.004176,16.874968,105.3642879274,11.194176,3.264968,11.6606,92.81,13.61,93.8026023093,135.29,85.954176,51.654968,100.2813845682,11.194176,3.264968,11.6606,74.76,48.39,89.054195297,133.8,11.234176,3.864968,11.8804329904,11.194176,3.264968,11.6606,0.04,0.6000000000000001,0.6013318551,133.58
2020-04-29 23:00:00,87.820576,91.820168,127.0566677531,11.520576,3.360168,12.0006,76.3,88.46,116.8197825713,134.01,102.150576,21.250168,104.3374804045,11.520576,3.360168,12.0006,90.63,17.89,92.3788341559,133.04,97.690576,20.240168,99.7652897549,11.520576,3.360168,12.0006,86.17,16.88,87.8077633242,134.97,81.450576,52.570168,96.9423483019,11.520576,3.360168,12.0006,69.93,49.21,85.5092334196,134.01,11.520576,3.920168,12.169280526,11.520576,3.360168,12.0006,0.0,0.56,0.56,133.8
2020-04-29 23:30:00,80.426752,95.416136,124.7906304433,13.906752000000001,4.056136,14.4862,66.52,91.36,113.0113268659,135.18,95.926752,23.736136,98.8197647309,13.906752000000001,4.056136,14.4862,82.02,19.68,84.3479863423,134.49,91.876752,22.646136,94.626555648,13.906752000000001,4.056136,14.4862,77.97,18.59,80.155530065,136.19,75.106752,52.956136,91.8987297847,13.906752000000001,4.056136,14.4862,61.2,48.9,78.3367729741,135.18,13.906752000000001,4.656136,14.6655157986,13.906752000000001,4.056136,14.4862,0.0,0.6000000000000001,0.6000000000000001,134.96
2020-04-30 00:00:00,73.955952,97.326736,122.2373771669,14.765952,4.306736,15.3812,59.19,93.02,110.2550520384,135.22,89.645952,24.906736,93.041615464,14.765952,4.306736,15.3812,74.88,20.6,77.6619237465,134.53,85.985952,23.786736,89.2154288836,14.765952,4.306736,15.3812,71.22,19.48,73.836026437,136.23,69.385952,52.216736,86.838919002,14.765952,4.306736,15.3812,54.62,47.91,72.6547486404,135.22,14.765952,4.906736,15.55986493,14.765952,4.306736,15.3812,0.0,0.6000000000000001,0.6000000000000001,134.99
2020-04-30 00:30:00,70.997904,97.941472,120.9679061153,14.987904,4.371472,15.612400000000001,56.01,93.57,109.0525790617,135.64,86.707904,25.851472,90.4796066561,14.987904,4.371472,15.612400000000001,71.72,21.48,74.8675416987,135.19,83.197904,24.681472,86.7817163352,14.987904,4.371472,15.612400000000001,68.21,20.31,71.1695173512,136.81,66.747904,52.351472,84.8290004006,14.987904,4.371472,15.612400000000001,51.76,47.98,70.5774609915,135.64,14.987904,4.971472,15.790908782,14.987904,4.371472,15.612400000000001,0.0,0.6000000000000001,0.6000000000000001,135.44
2020-04-30 01:00:00,69.24976,98.66868,120.5447538178,13.94976,4.06868,14.531,55.3,94.6,109.5775980755,135.92,84.31976,26.42868,88.3645689912,13.94976,4.06868,14.531,70.37,22.36,73.8370266194,135.6,80.88976,25.22868,84.7327538051,13.94976,4.06868,14.531,66.94,21.16,70.20476622,137.11,65.06976,51.63868,83.0700122704,13.94976,4.06868,14.531,51.12,47.57,69.8295016451,135.92,13.94976,4.62868,14.6976352724,13.94976,4.06868,14.531,0.0,0.56,0.56,135.75
2020-04-30 01:30:00,71.222976,98.603368,121.6360821929,13.862976,4.043368,14.4406,57.36,94.56,110.5973019562,135.65,85.832976,26.043368,89.6970277423,13.862976,4.043368,14.4406,71.97,22.0,75.2574308623,135.15,82.332976,24.843368,85.9994876182,13.862976,4.043368,14.4406,68.47,20.8,71.5596317766,136.78,66.812976,51.243368,84.2012857738,13.862976,4.043368,14.4406,52.95,47.2,70.9333666197,135.65,13.862976,4.643368,14.6199510929,13.862976,4.043368,14.4406,0.0,0.6000000000000001,0.6000000000000001,135.45
2020-04-30 02:00:00,70.621728,99.220504,121.7872607448,16.801728,4.900504,17.5018,53.82,94.32,108.594911483,135.65,88.201728,26.600504,92.1256296328,16.801728,4.900504,17.5018,71.4,21.7,74.6247278052,135.09,84.711728,25.430504,88.4465227945,16.801728,4.900504,17.5018,67.91,20.53,70.9453944946,136.73,66.591728,52.240504,84.6376304973,16.801728,4.900504,17.5018,49.79,47.34,68.7031272942,135.65,16.801728,5.500504,17.679185729,16.801728,4.900504,17.5018,0.0,0.6000000000000001,0.6000000000000001,135.45
2020-04-30 02:30:00,72.867664,98.605152,122.607799335,14.177664,4.135152,14.7684,58.69,94.47,111.2164421297,135.83,87.617664,26.045152,91.4068104001,14.177664,4.135152,14.7684,73.44,21.91,76.6386436467,135.44,84.027664,24.855152,87.6266334983,14.177664,4.135152,14.7684,69.85,20.72,72.8583619086,136.94,68.337664,51.645152,85.657796178,14.177664,4.135152,14.7684,54.16,47.51,72.0451643068,135.83,14.177664,4.735152,14.9475021646,14.177664,4.135152,14.7684,0.0,0.6000000000000001,0.6000000000000001,135.67
2020-04-30 03:00:00,71.59656,98.20608,121.5339522636,14.146560000000001,4.12608,14.736,57.45,94.08,110.2340641544,135.88,85.55656,25.98608,89.4158895991,14.146560000000001,4.12608,14.736,71.41,21.86,74.680972811,135.62,82.07656,24.80608,85.7432405872,14.146560000000001,4.12608,14.736,67.93,20.68,71.0080791178,137.04,67.21656,52.31608,85.176511814,14.146560000000001,4.12608,14.736,53.07,48.19,71.6847333817,135.88,14.146560000000001,4.72608,14.9151262817,14.146560000000001,4.12608,14.736,0.0,0.6000000000000001,0.6000000000000001,135.72
2020-04-30 03:30:00,70.344992,98.811456,121.2935354267,14.164992,4.131456,14.7552,56.18,94.68,110.0931187677,136.03,84.704992,26.431456,88.7330690104,14.164992,4.131456,14.7552,70.54,22.3,73.9809543058,135.8,81.264992,25.221456,85.0888992027,14.164992,4.131456,14.7552,67.1,21.09,70.3363213425,137.18,66.084992,51.941456,84.0543932168,14.164992,4.131456,14.7552,51.92,47.81,70.5796181628,136.03,14.164992,4.731456,14.9343119775,14.164992,4.131456,14.7552,0.0,0.6000000000000001,0.6000000000000001,135.86
2020-04-30 04:00:00,67.811584,98.746712,119.7886641356,14.491584,4.226712,15.0954,53.32,94.52,108.5221304619,135.96,82.361584,26.306712,86.4608212732,14.491584,4.226712,15.0954,67.87,22.08,71.3713058589,135.71,79.051584,25.116712,82.9457784013,14.491584,4.226712,15.0954,64.56,20.89,67.8556239379,137.09,63.851584,52.396712,82.5980641887,14.491584,4.226712,15.0954,49.36,48.17,68.9692576443,135.96,14.491584,4.826712,15.2742644851,14.491584,4.226712,15.0954,0.0,0.6000000000000001,0.6000000000000001,135.76
2020-04-30 04:30:00,67.466928,98.919104,119.736274829,13.436928,3.919104,13.9968,54.03,95.0,109.2897108606,135.98,81.866928,26.289104,85.984364214,13.436928,3.919104,13.9968,68.43,22.37,71.9936233287,135.76,78.536928,25.089104,82.4470266244,13.436928,3.919104,13.9968,65.1,21.17,68.455671058,137.09,63.416928,51.629104,81.7757368466,13.436928,3.919104,13.9968,49.98,47.71,69.095907983,135.98,13.476928,4.4791039999999995,14.2017590798,13.436928,3.919104,13.9968,0.04,0.56,0.5614267539000001,135.76
2020-04-30 05:00:00,67.287952,99.347736,119.9901709836,14.597952,4.2577359999999995,15.2062,52.69,95.09,108.7122081461,136.02,82.207952,26.737735999999998,86.4468270004,14.597952,4.2577359999999995,15.2062,67.61,22.48,71.2492982422,135.76,78.897952,25.527736,82.9249789574,14.597952,4.2577359999999995,15.2062,64.3,21.27,67.7266779046,137.13,63.367952,51.797736,81.844381575,14.597952,4.2577359999999995,15.2062,48.77,47.54,68.1070077158,136.02,14.597952,4.857736,15.3849862411,14.597952,4.2577359999999995,15.2062,0.0,0.6000000000000001,0.6000000000000001,135.82
2020-04-30 05:30:00,67.731664,98.967152,119.9252912575,15.761664,4.597152,16.4184,51.97,94.37,107.7338284848,135.74,83.801664,26.547152,87.9060303306,15.761664,4.597152,16.4184,68.04,21.95,71.4929653882,135.37,80.481664,25.367152,84.3847773049,15.761664,4.597152,16.4184,64.72,20.77,67.9711063615,136.81,63.841664,52.127152,82.4196459463,15.761664,4.597152,16.4184,48.08,47.53,67.6075979458,135.74,15.801664,5.197152,16.6343913048,15.761664,4.597152,16.4184,0.04,0.6000000000000001,0.6013318551,135.53
2020-04-30 06:00:00,69.047952,98.042736,119.9166283622,14.957952,4.362736,15.5812,54.09,93.68,108.1742598773,135.45,84.747952,25.942736,88.6297970175,14.957952,4.362736,15.5812,69.79,21.58,73.0502600954,135.01,81.337952,24.772736,85.0267656946,14.957952,4.362736,15.5812,66.38,20.41,69.4469041787,136.5,64.927952,51.932736,83.1423359027,14.957952,4.362736,15.5812,49.97,47.57,68.9920705589,135.45,14.957952,4.962736,15.7597295865,14.957952,4.362736,15.5812,0.0,0.6000000000000001,0.6000000000000001,135.23
2020-04-30 06:30:00,75.3228,95.8604,121.9128397176,14.8128,4.3204,15.43,60.51,91.54,109.7316349099,134.92,90.7428,23.8804,93.8324531066,14.8128,4.3204,15.43,75.93,19.56,78.4089184978,134.28,87.0328,22.8104,89.9723436618,14.8128,4.3204,15.43,72.22,18.49,74.549369548,135.88,70.5528,52.7504,88.0925779393,14.8128,4.3204,15.43,55.74,48.43,73.8404530051,134.92,14.8128,4.8804,15.5960683507,14.8128,4.3204,15.43,0.0,0.56,0.56,134.69
2020-04-30 07:00:00,78.054032,94.176176,122.3175540854,16.444032,4.796176,17.1292,61.61,89.38,108.5567892856,134.84,94.784032,22.246176,97.3596685943,16.444032,4.796176,17.1292,78.34,17.45,80.2599408173,134.1,90.934032,21.286176,93.3921809601,16.444032,4.796176,17.1292,74.49,16.49,76.2933824129,135.75,73.154032,54.996176,91.5209908845,16.444032,4.796176,17.1292,56.71,50.2,75.7368080922,134.84,16.444032,5.396176,17.3067877967,16.444032,4.796176,17.1292,0.0,0.6000000000000001,0.6000000000000001,134.58
2020-04-30 07:30:00,83.529552,89.896536,122.7133784154,17.919552,5.226536,18.6662,65.61,84.67,107.1152696864,133.78,99.839552,19.496536,101.7253707762,17.919552,5.226536,18.6662,81.92,14.27,83.1535886177,132.63,95.829552,18.686536,97.6344696519,17.919552,5.226536,18.6662,77.91,13.46,79.0641492713,134.67,78.209552,57.616535999999996,97.1411305508,17.919552,5.226536,18.6662,60.29,52.39,79.8723744482,133.78,17.919552,5.826536,18.8430057486,17.919552,5.226536,18.6662,0.0,0.6000000000000001,0.6000000000000001,133.51
2020-04-30 08:00:00,86.14472,87.13596,122.5299486207,20.69472,6.03596,21.557,65.45,81.1,104.215701792,133.23,102.06472,18.35596,103.7022098906,20.69472,6.03596,21.557,81.37,12.32,82.297383312,131.8,98.06472,17.65596,99.6414684366,20.69472,6.03596,21.557,77.37,11.62,78.2377229986,134.16,80.82472,60.40596,100.9034953141,20.69472,6.03596,21.557,60.13,54.37,81.0661075913,133.23,20.69472,6.59596,21.7204540514,20.69472,6.03596,21.557,0.0,0.56,0.56,132.96
2020-04-30 08:30:00,87.175392,84.838656,121.6435223193,24.955392,7.278656,25.9952,62.22,77.56,99.4328014289,133.0,104.475392,18.228656,106.0537195629,24.955392,7.278656,25.9952,79.52,10.95,80.2703737378,131.64,100.575392,17.588656,102.101764411,24.955392,7.278656,25.9952,75.62,10.31,76.3195944696,134.09,82.205392,64.218656,104.3156855527,24.955392,7.278656,25.9952,57.25,56.94,80.7448208865,133.0,24.955392,7.878656,26.1695397407,24.955392,7.278656,25.9952,0.0,0.6000000000000001,0.6000000000000001,132.71
2020-04-30 09:00:00,94.981616,81.055888,124.8661858048,24.911616,7.265888,25.9496,70.07,73.79,101.7583854039,131.87,109.571616,15.775888,110.7014800038,24.911616,7.265888,25.9496,84.66,8.51,85.086636436,130.54,105.451616,15.035888,106.5181733084,24.911616,7.265888,25.9496,80.54,7.77,80.9139326692,133.02,89.151616,65.245888,110.476407148,24.911616,7.265888,25.9496,64.24,57.98,86.5358769529,131.87,24.911616,7.825888,26.1119347181,24.911616,7.265888,25.9496,0.0,0.56,0.56,131.57
2020-04-30 09:30:00,90.831312,88.401216,126.7481843259,25.341312,7.391216,26.3972,65.49,81.01,104.1708222104,132.13,112.011312,7.821216,112.2840390959,25.341312,7.391216,26.3972,86.67,0.43,86.6710666832,133.61,107.711312,7.851216,107.9970755411,25.341312,7.391216,26.3972,82.37,0.46,82.37128443820001,135.41,85.451312,59.621216,104.1950868316,25.341312,7.391216,26.3972,60.11,52.23,79.6315578147,132.13,25.341312,7.951216,26.5594414429,25.341312,7.391216,26.3972,0.0,0.56,0.56,131.85
2020-04-30 10:00:00,86.273632,92.043976,126.1555908248,26.413632,7.703976,27.5142,59.86,84.34,103.423668471,132.45,108.913632,8.133976,109.216943745,26.413632,7.703976,27.5142,82.5,0.43,82.5011205985,133.75,104.823632,8.073976,105.1341186966,26.413632,7.703976,27.5142,78.41,0.37,78.4108729705,135.5,81.463632,57.703976,99.8302167925,26.413632,7.703976,27.5142,55.05,50.0,74.3673483459,132.45,26.413632,8.263976,27.6762218296,26.413632,7.703976,27.5142,0.0,0.56,0.56,132.18
2020-04-30 10:30:00,80.908736,90.455048,121.3603694366,32.828736,9.575048,34.1966,48.08,80.88,94.0917679715,132.21,109.998736,11.105048,110.5578763032,32.828736,9.575048,34.1966,77.17,1.53,77.1851656732,133.43,106.188736,11.115048,106.7688716121,32.828736,9.575048,34.1966,73.36,1.54,73.3761623417,135.33,77.328736,62.215048,99.2494111267,32.828736,9.575048,34.1966,44.5,52.64,68.9290911009,132.21,32.828736,10.135048,34.3576062222,32.828736,9.575048,34.1966,0.0,0.56,0.56,131.91
2020-04-30 11:00:00,90.770288,88.882584,127.0407766118,29.220288,8.522584,30.4378,61.55,80.36,101.2231796576,132.21,120.100288,11.712584,120.6700617454,29.220288,8.522584,30.4378,90.88,3.19,90.9359692311,133.32,115.600288,11.652584,116.1860977035,29.220288,8.522584,30.4378,86.38,3.13,86.4366895479,135.15,85.830288,61.602584,105.6490259948,29.220288,8.522584,30.4378,56.61,53.08,77.6026964738,132.21,29.260288,9.122584,30.6494044425,29.220288,8.522584,30.4378,0.04,0.6000000000000001,0.6013318551,131.91
2020-04-30 11:30:00,88.783824,90.009032,126.4286092846,32.053824,9.349032,33.3894,56.73,80.66,98.6120099177,132.71,119.513824,12.279032,120.1429513287,32.053824,9.349032,33.3894,87.46,2.93,87.5090652447,134.02,115.183824,12.209032,115.8290713666,32.053824,9.349032,33.3894,83.13,2.86,83.1791830929,135.77,84.313824,62.909032,105.1968023501,32.053824,9.349032,33.3894,52.26,53.56,74.8316858022,132.71,32.053824,9.909032,33.5505074209,32.053824,9.349032,33.3894,0.0,0.56,0.56,132.48
2020-04-30 12:00:00,92.659888,89.980384,129.1600725803,25.749888,7.510384,26.8228,66.91,82.47,106.1991007495,132.58,122.549888,10.330384,122.9845188729,25.749888,7.510384,26.8228,96.8,2.8200000000000003,96.8410677347,133.61,117.759888,10.300384,118.2095137132,25.749888,7.510384,26.8228,92.01,2.79,92.0522905744,135.45,87.189888,59.380384,105.4898410912,25.749888,7.510384,26.8228,61.44,51.87,80.4075276327,132.58,25.749888,8.070384,26.984955622,25.749888,7.510384,26.8228,0.0,0.56,0.56,132.35
2020-04-30 12:30:00,105.296224,85.522232,135.6515645134,18.556224,5.412232,19.3294,86.74,80.11,118.0738739095,131.42,130.936224,10.042232,131.3207568472,18.556224,5.412232,19.3294,112.38,4.63,112.4753364076,132.03,125.346224,9.922232,125.7383257361,18.556224,5.412232,19.3294,106.79,4.51,106.8851916778,134.16,97.786224,57.952232,113.6688470864,18.556224,5.412232,19.3294,79.23,52.54,95.0675785954,131.42,18.556224,5.972232,19.4936144468,18.556224,5.412232,19.3294,0.0,0.56,0.56,131.39
2020-04-30 13:00:00,113.147664,83.750152,140.7710262401,12.857664,3.750152,13.3934,100.29,80.0,128.2890646158,131.0,131.457664,8.530152,131.7341296608,12.857664,3.750152,13.3934,118.6,4.78,118.6962863783,131.6,125.517664,8.410152,125.7991042602,12.857664,3.750152,13.3934,112.66,4.66,112.7563355204,133.87,104.177664,55.760152,118.1616698746,12.857664,3.750152,13.3934,91.32,52.01,105.0922570887,131.0,12.857664,4.310152,13.5608603636,12.857664,3.750152,13.3934,0.0,0.56,0.56,130.87
2020-04-30 13:30:00,103.596576,87.628168,135.6869425772,18.336576,5.348168,19.1006,85.26,82.28,118.4874086137,132.25,125.476576,8.108168,125.7382738588,18.336576,5.348168,19.1006,107.14,2.76,107.1755438521,133.26,120.146576,8.078168,120.4178413806,18.336576,5.348168,19.1006,101.81,2.73,101.8465954267,135.25,96.216576,56.908168,111.7862651773,18.336576,5.348168,19.1006,77.88,51.56,93.4008993533,132.25,18.336576,5.948168,19.2772073175,18.336576,5.348168,19.1006,0.0,0.6000000000000001,0.6000000000000001,131.8
2020-04-30 14:00:00,96.908384,90.854112,132.8371354584,19.728384,5.754112,20.5504,77.18,85.1,114.8858668418,132.82,120.058384,6.854112,120.2538748648,19.728384,5.754112,20.5504,100.33,1.1,100.3360299195,133.94,115.048384,6.894112,115.2547588661,19.728384,5.754112,20.5504,95.32,1.1400000000000001,95.3268167936,135.83,90.368384,56.244112,106.4417444494,19.728384,5.754112,20.5504,70.64,50.49,86.8288529234,132.82,19.728384,6.314112,20.7141774058,19.728384,5.754112,20.5504,0.0,0.56,0.56,132.71
2020-04-30 14:30:00,99.429056,91.871808,135.3756487786,18.349056,5.351808,19.1136,81.08,86.52,118.5735080024,133.15,122.889056,6.191808,123.0449453284,18.349056,5.351808,19.1136,104.54,0.84,104.5433747303,134.28,117.689056,6.261808,117.8555223212,18.349056,5.351808,19.1136,99.34,0.91,99.3441679214,136.05,92.519056,54.881808,107.572248152,18.349056,5.351808,19.1136,74.17,49.53,89.1874980028,133.15,18.349056,5.911808,19.2778974455,18.349056,5.351808,19.1136,0.0,0.56,0.56,132.96
2020-04-30 15:00:00,100.791792,91.408856,136.0682339483,18.921792,5.5188559999999995,19.7102,81.87,85.89,118.6582866891,132.77,122.381792,6.218856,122.5396963562,18.921792,5.5188559999999995,19.7102,103.46,0.7000000000000001,103.4623680379,134.01,117.221792,6.298856,117.3909029976,18.921792,5.5188559999999995,19.7102,98.3,0.78,98.3030945596,135.91,93.781792,55.588856,109.0190140394,18.921792,5.5188559999999995,19.7102,74.86,50.07,90.0612263963,132.77,18.921792,6.118856,19.8865434714,18.921792,5.5188559999999995,19.7102,0.0,0.6000000000000001,0.6000000000000001,132.76
2020-04-30 15:30:00,100.161184,92.649512,136.4411772674,19.541184,5.699512,20.3554,80.62,86.95,118.5743939474,133.23,120.811184,6.149512,120.9675935006,19.541184,5.699512,20.3554,101.27,0.45,101.2709997976,134.32,115.761184,6.069512,115.920191067,19.541184,5.699512,20.3554,96.22,0.37,96.2207113879,136.16,93.261184,54.849512,108.1948122958,19.541184,5.699512,20.3554,73.72,49.15,88.6022623865,133.23,19.541184,6.259512,20.5192437141,19.541184,5.699512,20.3554,0.0,0.56,0.56,132.96
2020-04-30 16:00:00,95.397104,93.292072,133.431698444,22.327104,6.512072,23.2574,73.07,86.78,113.4459928777,133.34,118.087104,6.952072,118.2915695906,22.327104,6.512072,23.2574,95.76,0.44,95.7610108551,134.48,113.327104,6.872072,113.5352715001,22.327104,6.512072,23.2574,91.0,0.36,91.0007120851,136.32,89.297104,56.102072,105.4581209082,22.327104,6.512072,23.2574,66.97,49.59,83.3315606478,133.34,22.327104,7.112072,23.4324804739,22.327104,6.512072,23.2574,0.0,0.6000000000000001,0.6000000000000001,133.06
2020-04-30 16:30:00,97.814112,93.276616,135.1596374616,19.154112,5.586616,19.9522,78.66,87.69,117.8003892184,133.42,122.404112,5.936616,122.5479907793,19.154112,5.586616,19.9522,103.25,0.35000000000000003,103.2505932186,134.41,117.284112,5.836616,117.4292511002,19.154112,5.586616,19.9522,98.13,0.25,98.1303184546,136.26,91.134112,54.516616,106.195516808,19.154112,5.586616,19.9522,71.98,48.93,87.036000023,133.42,19.154112,6.146616,20.1161848957,19.154112,5.586616,19.9522,0.0,0.56,0.56,133.12
2020-04-30 17:00:00,106.780528,90.423904,139.9234203933,16.230528,4.733904,16.9068,90.55,85.69,124.6678731671,132.71,127.680528,5.363904,127.7931480811,16.230528,4.733904,16.9068,111.45,0.63,111.4517806049,133.72,122.130528,5.363904,122.2482610743,16.230528,4.733904,16.9068,105.9,0.63,105.9018739211,135.61,98.840528,54.273904,112.7612816117,16.230528,4.733904,16.9068,82.61,49.54,96.3256128971,132.71,16.270528,5.293904,17.1100993849,16.230528,4.733904,16.9068,0.04,0.56,0.5614267539000001,132.46
2020-04-30 17:30:00,107.324464,90.367552,140.3026550973,22.654464,6.607552,23.5984,84.67,83.76,119.099733417,132.46,128.594464,6.867552,128.7777132967,22.654464,6.607552,23.5984,105.94,0.26,105.940319048,133.57,123.304464,6.937552,123.4994755863,22.654464,6.607552,23.5984,100.65,0.33,100.6505409822,135.53,100.024464,57.047552,115.1491058918,22.654464,6.607552,23.5984,77.37,50.44,92.3596800557,132.46,22.694464,7.207552,23.8114993665,22.654464,6.607552,23.5984,0.04,0.6000000000000001,0.6013318551,132.2
2020-04-30 18:00:00,107.340528,88.833904,139.3321623,21.030528,6.133904,21.9068,86.31,82.7,119.5353759353,131.88,134.530528,6.923904,134.7085869964,21.030528,6.133904,21.9068,113.5,0.79,113.5027493059,132.69,128.870528,6.993904,129.0601707738,21.030528,6.133904,21.9068,107.84,0.86,107.8434290998,134.77,99.820528,56.403904,114.6539933742,21.030528,6.133904,21.9068,78.79,50.27,93.4608848663,131.88,21.030528,6.693904,22.0701485885,21.030528,6.133904,21.9068,0.0,0.56,0.56,131.6
2020-04-30 18:30:00,112.177552,88.165536,142.6778360884,17.607552,5.135536,18.3412,94.57,83.03,125.8469936073,132.48,134.217552,6.005536,134.3518430373,17.607552,5.135536,18.3412,116.61,0.87,116.6132453883,133.55,128.387552,6.075536,128.5312244019,17.607552,5.135536,18.3412,110.78,0.9400000000000001,110.78398801270001,135.47,103.837552,55.995536,117.9734599699,17.607552,5.135536,18.3412,86.23,50.86,100.1117001154,132.48,17.607552,5.695536,18.5058103784,17.607552,5.135536,18.3412,0.0,0.56,0.56,132.21
2020-04-30 19:00:00,109.698192,89.969056,141.8736211055,18.648192,5.439056,19.4252,91.05,84.53,124.2393794254,132.8,132.108192,5.839056,132.2371693908,18.648192,5.439056,19.4252,113.46,0.4,113.4607050921,133.97,126.448192,5.879056,126.58478802569999,18.648192,5.439056,19.4252,107.8,0.44,107.8008979554,135.78,101.708192,55.759056,115.9897781958,18.648192,5.439056,19.4252,83.06,50.32,97.113675659,132.8,18.648192,5.9990559999999995,19.5893781872,18.648192,5.439056,19.4252,0.0,0.56,0.56,132.54
2020-04-30 19:30:00,102.071056,93.217808,138.2319073198,22.381056,6.527808,23.3136,79.69,86.69,117.7525040073,132.78,128.641056,7.917808,128.8844946932,22.381056,6.527808,23.3136,106.26,1.3900000000000001,106.2690909907,133.91,123.361056,7.727808,123.6028687123,22.381056,6.527808,23.3136,100.98,1.2,100.9871298731,135.68,95.261056,55.067808,110.0324146248,22.381056,6.527808,23.3136,72.88,48.54,87.5649815851,132.78,22.381056,7.127808,23.4886635329,22.381056,6.527808,23.3136,0.0,0.6000000000000001,0.6000000000000001,132.54
2020-04-30 20:00:00,99.942064,94.649352,137.647796897,18.272064,5.329352,19.0334,81.67,89.32,121.0291340959,133.19,123.812064,8.579352,124.1089540391,18.272064,5.329352,19.0334,105.54,3.25,105.5900284118,134.41,118.562064,8.299352,118.8521866167,18.272064,5.329352,19.0334,100.29,2.9699999999999998,100.3339673291,136.12,92.942064,52.189352,106.5924749819,18.272064,5.329352,19.0334,74.67,46.86,88.155932869,133.19,18.272064,5.889352,19.1977287667,18.272064,5.329352,19.0334,0.0,0.56,0.56,132.94
2020-04-30 20:30:00,102.131552,94.367536,139.054254752,15.591552,4.547536,16.2412,86.54,89.82,124.7269177042,133.26,124.831552,8.747536,125.1376672341,15.591552,4.547536,16.2412,109.24,4.2,109.3207098404,134.56,119.381552,8.427536,119.6786460525,15.591552,4.547536,16.2412,103.79,3.88,103.8624980443,136.26,94.651552,50.957536,107.4969151706,15.591552,4.547536,16.2412,79.06,46.41,91.6753603756,133.26,15.591552,5.107536,16.4068101031,15.591552,4.547536,16.2412,0.0,0.56,0.56,133.02
2020-04-30 21:00:00,108.806512,92.209816,142.6236558933,13.816512,4.029816,14.3922,94.99,88.18,129.6102330065,132.44,124.076512,8.559816,124.3714246925,13.816512,4.029816,14.3922,110.26,4.53,110.3530176298,133.82,118.586512,8.219816,118.8710486342,13.816512,4.029816,14.3922,104.77,4.19,104.853750529,135.61,100.416512,50.609816,112.4492301343,13.816512,4.029816,14.3922,86.6,46.58,98.3323771705,132.44,13.816512,4.589816,14.5589290389,13.816512,4.029816,14.3922,0.0,0.56,0.56,132.19
2020-04-30 21:30:00,103.81128,93.79204,139.9061421904,15.88128,4.63204,16.543,87.93,89.16,125.2245602907,132.74,123.35128,9.502040000000001,123.7167209467,15.88128,4.63204,16.543,107.47,4.87,107.5802853686,134.09,117.98128,9.14204,118.3349454971,15.88128,4.63204,16.543,102.1,4.51,102.1995601752,135.85,96.16128,50.73204,108.7231882066,15.88128,4.63204,16.543,80.28,46.1,92.5747719414,132.74,15.88128,5.23204,16.7209239278,15.88128,4.63204,16.543,0.0,0.6000000000000001,0.6000000000000001,132.5
2020-04-30 22:00:00,92.351872,98.014296,134.6687435238,15.751872,4.594296,16.4082,76.6,93.42,120.8091734927,133.61,115.641872,12.054296,116.2684334277,15.751872,4.594296,16.4082,99.89,7.46,100.1681770823,135.08,110.671872,11.564296,111.2744184166,15.751872,4.594296,16.4082,94.92,6.97,95.1755604134,136.68,85.911872,48.634296,98.7225632668,15.751872,4.594296,16.4082,70.16,44.04,82.8368710177,133.61,15.751872,5.154296,16.5737213311,15.751872,4.594296,16.4082,0.0,0.56,0.56,133.36
2020-04-30 22:30:00,86.56344,95.37892,128.8036005902,15.49344,4.51892,16.139,71.07,90.86,115.3537363938,133.95,107.42344,18.94892,109.0818822289,15.49344,4.51892,16.139,91.93,14.43,93.0556274494,133.8,102.92344,18.12892,104.5078573209,15.49344,4.51892,16.139,87.43,13.61,88.4829757637,135.6,80.72344,51.73892,95.8811222723,15.49344,4.51892,16.139,65.23,47.22,80.5275188988,133.95,15.49344,5.07892,16.3046653262,15.49344,4.51892,16.139,0.0,0.56,0.56,133.68
2020-04-30 23:00:00,84.59808,93.60944,126.1727482335,12.71808,3.70944,13.248,71.88,89.9,115.1031902251,133.76,100.54808,22.89944,103.1227460069,12.71808,3.70944,13.248,87.83,19.19,89.9019743943,132.63,96.23808,21.83944,98.6849997801,12.71808,3.70944,13.248,83.52,18.13,85.465123296,134.64,78.70808,51.409440000000004,94.0100653037,12.71808,3.70944,13.248,65.99,47.7,81.4246283381,133.76,12.71808,4.30944,13.4283592445,12.71808,3.70944,13.248,0.0,0.6000000000000001,0.6000000000000001,133.5
2020-04-30 23:30:00,78.883504,94.552272,123.1370754228,12.693504,3.702272,13.2224,66.19,90.85,112.4047979403,134.23,94.943504,23.812272,97.8840806751,12.693504,3.702272,13.2224,82.25,20.11,84.6727500439,133.29,90.923504,22.702272,93.7148693303,12.693504,3.702272,13.2224,78.23,19.0,80.5042415032,135.18,73.563504,51.442272,89.7657867413,12.693504,3.702272,13.2224,60.87,47.74,77.3580280255,134.23,12.733504,4.262272,13.4279219062,12.693504,3.702272,13.2224,0.04,0.56,0.5614267539000001,133.97
2020-05-01 00:00:00,73.346384,96.403112,121.1331996158,12.456384,3.633112,12.9754,60.89,92.77,110.9678557061,135.01,88.896384,25.153112,92.3863958143,12.456384,3.633112,12.9754,76.44,21.52,79.4114853154,134.36,85.156384,23.993112,88.4719116974,12.456384,3.633112,12.9754,72.7,20.36,75.4971496151,136.04,68.586384,51.313112,85.6570343481,12.456384,3.633112,12.9754,56.13,47.68,73.6475342425,135.01,12.456384,4.233112,13.1560153375,12.456384,3.633112,12.9754,0.0,0.6000000000000001,0.6000000000000001,134.74
2020-05-01 00:30:00,70.111856,99.317208,121.5712965987,13.121856,3.8272079999999997,13.6686,56.99,95.49,111.2034181129,135.91,85.781856,26.567208,89.8016890694,13.121856,3.8272079999999997,13.6686,72.66,22.74,76.1352953629,135.34,82.251856,25.337208,86.0659161613,13.121856,3.8272079999999997,13.6686,69.13,21.51,72.3991505475,136.91,65.771856,50.657208,83.0186109498,13.121856,3.8272079999999997,13.6686,52.65,46.83,70.4632627686,135.91,13.121856,4.427208,13.8485838828,13.121856,3.8272079999999997,13.6686,0.0,0.6000000000000001,0.6000000000000001,135.63
2020-05-01 01:00:00,67.05112,99.70116,120.1506304544,13.58112,3.96116,14.147,53.47,95.74,109.65942048,136.02,83.08112,26.86116,87.3154878415,13.58112,3.96116,14.147,69.5,22.9,73.1755423622,135.5,79.69112,25.64116,83.7146563811,13.58112,3.96116,14.147,66.11,21.68,69.5740935981,137.03,63.08112,50.98116,81.1067591228,13.58112,3.96116,14.147,49.5,47.02,68.2724717584,136.02,13.58112,4.56116,14.326583717,13.58112,3.96116,14.147,0.0,0.6000000000000001,0.6000000000000001,135.73
2020-05-01 01:30:00,69.279824,99.097032,120.9128436713,13.909824,4.057032,14.4894,55.37,95.04,109.9929020437,136.1,85.079824,27.537032,89.4251898697,13.909824,4.057032,14.4894,71.17,23.48,74.9431738052,135.3,81.629824,26.287032,85.7580096413,13.909824,4.057032,14.4894,67.72,22.23,71.2753204132,136.89,65.129824,51.767032,83.1968723953,13.909824,4.057032,14.4894,51.22,47.71,69.9980892596,136.1,13.909824,4.657032,14.6687133301,13.909824,4.057032,14.4894,0.0,0.6000000000000001,0.6000000000000001,135.82
2020-05-01 02:00:00,71.027408,91.661744,115.9602000702,13.857408,4.041744,14.4348,57.17,87.62,104.6215718674,135.27,84.207408,34.691744,91.0736222176,13.857408,4.041744,14.4348,70.35,30.65,76.7368555519,131.59,80.807408,33.081744,87.3168882506,13.857408,4.041744,14.4348,66.95,29.04,72.9768737341,133.83,66.677408,56.841744,87.6176956931,13.857408,4.041744,14.4348,52.82,52.8,74.6846195679,135.27,13.857408,4.601744,14.6015000709,13.857408,4.041744,14.4348,0.0,0.56,0.56,134.97
2020-05-01 02:30:00,71.266128,91.524704,115.9984156892,12.736128,3.7147040000000002,13.2668,58.53,87.81,105.5289391589,135.01,83.616128,34.524704,90.4633187983,12.736128,3.7147040000000002,13.2668,70.88,30.81,77.2866773772,131.32,80.186128,32.904704,86.6748791113,12.736128,3.7147040000000002,13.2668,67.45,29.19,73.4952964481,133.55,66.776128,55.874704,87.069132405,12.736128,3.7147040000000002,13.2668,54.04,52.16,75.1065057102,135.01,12.736128,4.314704,13.4471419655,12.736128,3.7147040000000002,13.2668,0.0,0.6000000000000001,0.6000000000000001,134.71
2020-05-01 03:00:00,70.881136,91.488248,115.7334651808,12.371136,3.608248,12.8866,58.51,87.88,105.5761076191,135.57,82.281136,34.508248,89.2244614525,12.371136,3.608248,12.8866,69.91,30.9,76.434403903,132.05,78.891136,32.878248,85.4680673171,12.371136,3.608248,12.8866,66.52,29.27,72.6749152046,134.16,66.401136,56.698248,87.314387064,12.371136,3.608248,12.8866,54.03,53.09,75.748194698,135.57,12.371136,4.208248,13.0673010664,12.371136,3.608248,12.8866,0.0,0.6000000000000001,0.6000000000000001,135.26
