Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-05-01 03:30:00,69.745408,91.950744,115.4095371243,12.825408,3.740744,13.3598,56.92,88.21,104.9804291285,135.82,81.445408,34.820744,88.5767390289,12.825408,3.740744,13.3598,68.62,31.08,75.3304108578,132.39,78.125408,33.190744,84.8834781476,12.825408,3.740744,13.3598,65.3,29.45,71.6337385594,134.41,65.445408,57.030744,86.8078751582,12.825408,3.740744,13.3598,52.62,53.29,74.8911777181,135.82,12.825408,4.340744,13.5400571949,12.825408,3.740744,13.3598,0.0,0.6000000000000001,0.6000000000000001,135.51
2020-05-01 04:00:00,70.335552,91.664536,115.5399369709,13.695552,3.994536,14.2662,56.64,87.67,104.3748940119,135.85,81.585552,34.904536,88.7385425197,13.695552,3.994536,14.2662,67.89,30.91,74.5954435606,132.48,78.295552,33.274536,85.0728406073,13.695552,3.994536,14.2662,64.6,29.28,70.9258655217,134.47,66.065552,57.814536,87.7905332821,13.695552,3.994536,14.2662,52.37,53.82,75.0946689186,135.85,13.695552,4.594536,14.445688133099999,13.695552,3.994536,14.2662,0.0,0.6000000000000001,0.6000000000000001,135.51
2020-05-01 04:30:00,68.733968,92.352824,115.1234227158,13.963968,4.072824,14.5458,54.77,88.28,103.8898998941,136.05,80.383968,35.412824,87.8387751228,13.963968,4.072824,14.5458,66.42,31.34,73.4425762075,132.62,77.163968,33.772824,84.2311201305,13.963968,4.072824,14.5458,63.2,29.7,69.8307238972,134.67,64.653968,57.542824,86.5523666461,13.963968,4.072824,14.5458,50.69,53.47,73.6784703967,136.05,13.963968,4.672824,14.7250699978,13.963968,4.072824,14.5458,0.0,0.6000000000000001,0.6000000000000001,135.74
2020-05-01 05:00:00,68.812816,92.097488,114.9658685948,13.362816,3.897488,13.9196,55.45,88.2,104.1822561668,136.05,79.802816,35.287488,87.2564968978,13.362816,3.897488,13.9196,66.44,31.39,73.4820093628,132.62,76.602816,33.647488,83.6668683999,13.362816,3.897488,13.9196,63.24,29.75,69.8881971437,134.69,64.672816,57.447488,86.5031040303,13.362816,3.897488,13.9196,51.31,53.55,74.1641328406,136.05,13.402816,4.497488,14.137286693,13.362816,3.897488,13.9196,0.04,0.6000000000000001,0.6013318551,135.74
2020-05-01 05:30:00,69.588032,91.378176,114.8584574453,11.548032,3.368176,12.0292,58.04,88.01,105.4248628171,135.88,79.598032,34.298176,86.6730152654,11.548032,3.368176,12.0292,68.05,30.93,74.7493638769,132.34,76.308032,32.668176,83.0067796682,11.548032,3.368176,12.0292,64.76,29.3,71.0798677545,134.45,65.168032,56.908176,86.5182806718,11.548032,3.368176,12.0292,53.62,53.54,75.7735837875,135.88,11.588032,3.9681759999999997,12.2486287559,11.548032,3.368176,12.0292,0.04,0.6000000000000001,0.6013318551,135.55
2020-05-01 06:00:00,70.222384,91.126112,115.0441285024,11.712384,3.416112,12.2004,58.51,87.71,105.4346442115,135.79,80.322384,34.296112,87.3378993894,11.712384,3.416112,12.2004,68.61,30.88,75.2389958732,132.21,77.002384,32.676112,83.6486427691,11.712384,3.416112,12.2004,65.29,29.26,71.5467099174,134.37,65.732384,56.916112,86.9493537154,11.712384,3.416112,12.2004,54.02,53.5,76.0290102527,135.79,11.712384,4.016112,12.3818049799,11.712384,3.416112,12.2004,0.0,0.6000000000000001,0.6000000000000001,135.45
2020-05-01 06:30:00,74.403248,89.208864,116.1639562391,12.613248,3.678864,13.1388,61.79,85.53,105.5148567738,134.86,85.613248,32.568864,91.5989035707,12.613248,3.678864,13.1388,73.0,28.89,78.5088026912,130.96,82.063248,31.038864,87.7370375082,12.613248,3.678864,13.1388,69.45,27.36,74.6449737089,133.36,69.563248,57.338864,90.1487148944,12.613248,3.678864,13.1388,56.95,53.66,78.2476715309,134.86,12.613248,4.2788640000000004,13.3192605741,12.613248,3.678864,13.1388,0.0,0.6000000000000001,0.6000000000000001,134.53
2020-05-01 07:00:00,77.606976,85.625368,115.561872471,14.246976,4.155368,14.8406,63.36,81.47,103.2078025151,134.09,89.596976,30.335368,94.593089917,14.246976,4.155368,14.8406,75.35,26.18,79.7685081972,129.96,85.946976,28.615368,90.5854401619,14.246976,4.155368,14.8406,71.7,24.46,75.7573864386,132.63,72.58697599999999,60.005368,94.178093385,14.246976,4.155368,14.8406,58.34,55.85,80.7637177203,134.09,14.246976,4.715368,15.0070323689,14.246976,4.155368,14.8406,0.0,0.56,0.56,133.75
2020-05-01 07:30:00,79.880688,91.319784,121.32694369,15.530688,4.529784,16.1778,64.35,86.79,108.0436328527,134.14,96.620688,20.909784,98.8573538818,15.530688,4.529784,16.1778,81.09,16.38,82.7278218014,132.64,92.660688,19.659784,94.7233350741,15.530688,4.529784,16.1778,77.13,15.13,78.5999605598,134.94,74.750688,55.609784,93.1671263537,15.530688,4.529784,16.1778,59.22,51.08,78.2059767537,134.14,15.530688,5.129784,16.3559455135,15.530688,4.529784,16.1778,0.0,0.6000000000000001,0.6000000000000001,133.8
2020-05-01 08:00:00,82.061296,89.949128,121.7575538895,16.111296,4.699128,16.7826,65.95,85.25,107.7820254031,133.83,99.241296,19.699128,101.1775196164,16.111296,4.699128,16.7826,83.13,15.0,84.4724623768,132.13,95.171296,18.839128,97.0179793962,16.111296,4.699128,16.7826,79.06,14.14,80.3145267059,134.61,76.751296,56.499128,95.3043173337,16.111296,4.699128,16.7826,60.64,51.8,79.7524269223,133.83,16.111296,5.259128,16.9479286675,16.111296,4.699128,16.7826,0.0,0.56,0.56,133.48
2020-05-01 08:30:00,84.8908,89.3844,123.2721334609,18.4608,5.3844,19.23,66.43,84.0,107.0931599123,133.79,101.5108,18.9444,103.2634146637,18.4608,5.3844,19.23,83.05,13.56,84.1497243014,132.04,97.4308,18.1644,99.1095667229,18.4608,5.3844,19.23,78.97,12.78,79.9974330838,134.56,79.5408,58.0844,98.4913010778,18.4608,5.3844,19.23,61.08,52.7,80.6725256825,133.79,18.4608,5.9844,19.4065499252,18.4608,5.3844,19.23,0.0,0.6000000000000001,0.6000000000000001,133.46
2020-05-01 09:00:00,84.769776,88.355768,122.4445044171,21.619776,6.305768,22.5206,63.15,82.05,103.538036489,133.71,102.999776,18.545768,104.6561004756,21.619776,6.305768,22.5206,81.38,12.24,82.2953340111,132.04,99.009776,17.835768,100.6034311727,21.619776,6.305768,22.5206,77.39,11.53,78.2441882826,134.53,79.759776,60.605768,100.173254826,21.619776,6.305768,22.5206,58.14,54.3,79.5534386435,133.71,21.619776,6.905768,22.6959103356,21.619776,6.305768,22.5206,0.0,0.6000000000000001,0.6000000000000001,133.38
2020-05-01 09:30:00,92.590352,83.390936,124.6074696414,23.420352,6.830936,24.3962,69.17,76.56,103.1790797594,132.77,108.390352,16.130936,109.5841024187,23.420352,6.830936,24.3962,84.97,9.3,85.4774291846,131.25,104.220352,15.570936,105.3771124055,23.420352,6.830936,24.3962,80.8,8.74,81.2713208949,133.73,86.930352,64.410936,108.1926743141,23.420352,6.830936,24.3962,63.51,57.58,85.7261716164,132.77,23.420352,7.390936,24.5588848029,23.420352,6.830936,24.3962,0.0,0.56,0.56,132.46
2020-05-01 10:00:00,83.582592,87.838256,121.2501913506,23.342592,6.808256,24.3152,60.24,81.03,100.9688986768,133.39,107.012592,16.668256,108.302934423,23.342592,6.808256,24.3152,83.67,9.86,84.2489673527,131.57,102.922592,16.068256,104.1693275148,23.342592,6.808256,24.3152,79.58,9.26,80.1169395322,133.95,78.842592,61.398256,99.9294758974,23.342592,6.808256,24.3152,55.5,54.59,77.8480449337,133.39,23.342592,7.368256,24.4779042763,23.342592,6.808256,24.3152,0.0,0.56,0.56,133.08
2020-05-01 10:30:00,84.683824,87.109032,121.4879973629,24.133824,7.039032,25.1394,60.55,80.07,100.3867889715,133.23,108.503824,16.269032,109.7167317452,24.133824,7.039032,25.1394,84.37,9.23,84.8733750949,131.49,104.373824,15.699032,105.5478789087,24.133824,7.039032,25.1394,80.24,8.66,80.7059675613,133.8,79.963824,62.349032,101.3982985066,24.133824,7.039032,25.1394,55.83,55.31,78.5887078402,133.23,24.133824,7.639032,25.313954072,24.133824,7.039032,25.1394,0.0,0.6000000000000001,0.6000000000000001,132.92
2020-05-01 11:00:00,83.862288,87.278584,121.0389795629,27.732288,8.088584,28.8878,56.13,79.19,97.0650967135,133.2,108.242288,16.848584,109.5457333458,27.732288,8.088584,28.8878,80.51,8.76,80.98516963,131.52,104.302288,16.318584,105.5711298879,27.732288,8.088584,28.8878,76.57,8.23,77.0110238862,133.83,79.562288,64.038584,102.1327465239,27.732288,8.088584,28.8878,51.83,55.95,76.267630093,133.2,27.732288,8.648584,29.0495749181,27.732288,8.088584,28.8878,0.0,0.56,0.56,132.92
2020-05-01 11:30:00,85.694448,87.525464,122.4918171407,26.384448,7.695464,27.4838,59.31,79.83,99.4510180943,133.42,105.224448,16.725464,106.5454156823,26.384448,7.695464,27.4838,78.84,9.03,79.3554440477,131.87,101.354448,16.175464,102.6370779251,26.384448,7.695464,27.4838,74.97,8.48,75.4480702205,134.08,81.074448,63.355464,102.8930558257,26.384448,7.695464,27.4838,54.69,55.66,78.032247821,133.42,26.384448,8.295464,27.6577985248,26.384448,7.695464,27.4838,0.0,0.6000000000000001,0.6000000000000001,133.14
2020-05-01 12:00:00,83.132496,88.685728,121.5572714488,27.002496,7.875728,28.1276,56.13,80.81,98.3912242022,133.45,103.012496,17.845728,104.5468523677,27.002496,7.875728,28.1276,76.01,9.97,76.6610787819,131.94,99.292496,17.245728,100.7790399645,27.002496,7.875728,28.1276,72.29,9.37,72.8947254608,134.1,78.812496,62.695728,100.7083106561,27.002496,7.875728,28.1276,51.81,54.82,75.4288306949,133.45,27.042496,8.435728,28.3276913426,27.002496,7.875728,28.1276,0.04,0.56,0.5614267539000001,133.2
2020-05-01 12:30:00,84.178528,89.427904,122.8143908102,25.878528,7.547904,26.9568,58.3,81.88,100.5147969207,133.36,103.098528,17.947904,104.6490981029,25.878528,7.547904,26.9568,77.22,10.4,77.9171893744,131.77,99.318528,17.327904,100.8187793078,25.878528,7.547904,26.9568,73.44,9.78,74.0883391635,133.95,79.618528,61.227904,100.4388681195,25.878528,7.547904,26.9568,53.74,53.68,75.9574222838,133.36,25.878528,8.147904,27.1309150424,25.878528,7.547904,26.9568,0.0,0.6000000000000001,0.6000000000000001,133.13
2020-05-01 13:00:00,86.959856,89.096208,124.4996017484,25.769856,7.516208,26.8436,61.19,81.58,101.9780000784,133.22,112.989856,17.446208,114.3288140955,25.769856,7.516208,26.8436,87.22,9.93,87.7834454781,131.45,108.709856,16.846208,110.0073975491,25.769856,7.516208,26.8436,82.94,9.33,83.4631205983,133.69,82.099856,61.156208,102.3741575407,25.769856,7.516208,26.8436,56.33,53.64,77.7837932991,133.22,25.769856,8.076208,27.005751497,25.769856,7.516208,26.8436,0.0,0.56,0.56,133.01
2020-05-01 13:30:00,84.403264,89.435952,122.9743895451,26.523264,7.735952,27.6284,57.88,81.7,100.1248440698,133.58,113.633264,17.455952,114.9662078505,26.523264,7.735952,27.6284,87.11,9.72,87.6506160845,131.88,109.343264,16.865952,110.6363851499,26.523264,7.735952,27.6284,82.82,9.13,83.3217216577,134.04,80.033264,61.965952,101.2180940038,26.523264,7.735952,27.6284,53.51,54.23,76.1853857377,133.58,26.523264,8.335952,27.8023673265,26.523264,7.735952,27.6284,0.0,0.6000000000000001,0.6000000000000001,133.39
2020-05-01 14:00:00,79.752192,90.541056,120.6569308013,26.472192,7.721056,27.5752,53.28,82.82,98.4779711408,134.1,109.472192,19.271056,111.1554516011,26.472192,7.721056,27.5752,83.0,11.55,83.7997762527,132.74,105.462192,18.601056,107.090023932,26.472192,7.721056,27.5752,78.99,10.88,79.7357792964,134.76,75.852192,61.871056,97.8855586987,26.472192,7.721056,27.5752,49.38,54.15,73.2844246754,134.1,26.472192,8.281056,27.7372103457,26.472192,7.721056,27.5752,0.0,0.56,0.56,133.93
2020-05-01 14:30:00,82.505248,91.974864,123.5576446658,25.045248,7.304864,26.0888,57.46,84.67,102.3262454114,134.03,102.675248,20.684864,104.7381026683,25.045248,7.304864,26.0888,77.63,13.38,78.774623452,132.79,98.885248,19.924864,100.8726547556,25.045248,7.304864,26.0888,73.84,12.62,74.9106801464,134.8,78.165248,59.874864,98.4622025648,25.045248,7.304864,26.0888,53.12,52.57,74.7351276175,134.03,25.045248,7.904864,26.2631171463,25.045248,7.304864,26.0888,0.0,0.6000000000000001,0.6000000000000001,133.86
2020-05-01 15:00:00,76.71664,93.12152,120.6526433196,31.37664,9.15152,32.684,45.34,83.97,95.4289080939,134.31,93.54664,22.69152,96.2594355645,31.37664,9.15152,32.684,62.17,13.54,63.6273565379,133.3,90.54664,21.93152,93.1648301925,31.37664,9.15152,32.684,59.17,12.78,60.5344306986,135.27,73.64664,62.82152,96.8006764357,31.37664,9.15152,32.684,42.27,53.67,68.3170681455,134.31,31.37664,9.75152,32.8570491676,31.37664,9.15152,32.684,0.0,0.6000000000000001,0.6000000000000001,134.16
2020-05-01 15:30:00,63.482208,92.788144,112.4261108441,34.382208,10.028144,35.8148,29.1,82.76,87.7270061042,134.58,89.692208,23.188144,92.641147435,34.382208,10.028144,35.8148,55.31,13.16,56.8540385549,133.74,87.042208,22.468144,89.8952916916,34.382208,10.028144,35.8148,52.66,12.44,54.1094187734,135.61,62.102208,65.408144,90.1937333743,34.382208,10.028144,35.8148,27.72,55.38,61.9301445178,134.58,34.382208,10.588144,35.975617024900004,34.382208,10.028144,35.8148,0.0,0.56,0.56,134.44
2020-05-01 16:00:00,62.411872,92.169296,111.3122674806,34.111872,9.949296,35.5332,28.3,82.22,86.9541166363,134.63,92.261872,23.269296,95.1510018932,34.111872,9.949296,35.5332,58.15,13.32,59.6560550154,133.87,89.481872,22.519296,92.2720115147,34.111872,9.949296,35.5332,55.37,12.57,56.7788851599,135.72,61.151872,65.699296,89.7549382708,34.111872,9.949296,35.5332,27.04,55.75,61.9614727068,134.63,34.111872,10.549296,35.7058462642,34.111872,9.949296,35.5332,0.0,0.6000000000000001,0.6000000000000001,134.5
2020-05-01 16:30:00,72.780208,89.802144,115.5914518618,31.790208,9.272144,33.1148,40.99,80.53,90.3618337574,133.99,97.720208,22.622144,100.304538535,31.790208,9.272144,33.1148,65.93,13.35,67.2680265802,133.27,94.550208,21.882144,97.0493176631,31.790208,9.272144,33.1148,62.76,12.61,64.0142929353,135.19,70.190208,65.482144,95.992585557,31.790208,9.272144,33.1148,38.4,56.21,68.0744012093,133.99,31.790208,9.872144,33.2877838229,31.790208,9.272144,33.1148,0.0,0.6000000000000001,0.6000000000000001,133.86
2020-05-01 17:00:00,74.205888,93.808384,119.6098939158,29.205888,8.518384,30.4228,45.0,85.29,96.4333142643,133.66,96.525888,22.688384,99.1564915813,29.205888,8.518384,30.4228,67.32,14.17,68.79514009,132.35,93.285888,21.908384,95.8239750242,29.205888,8.518384,30.4228,64.08,13.39,65.4640244715,134.43,71.155888,59.958384,93.0492783903,29.205888,8.518384,30.4228,41.95,51.44,66.3767737993,133.66,29.245888,9.078384,30.622524732,29.205888,8.518384,30.4228,0.04,0.56,0.5614267539000001,133.54
2020-05-01 17:30:00,75.36288,92.82084,119.5628371201,28.802880000000002,8.40084,30.003,46.56,84.42,96.4083502608,133.25,103.69288,22.19084,106.0407786778,28.802880000000002,8.40084,30.003,74.89,13.79,76.1490393899,131.79,100.08288,21.42084,102.349573792,28.802880000000002,8.40084,30.003,71.28,13.02,72.4593596439,133.95,72.12288,59.75084,93.658276197,28.802880000000002,8.40084,30.003,43.32,51.35,67.1821769519,133.25,28.802880000000002,9.00084,30.176497759,28.802880000000002,8.40084,30.003,0.0,0.6000000000000001,0.6000000000000001,133.16
2020-05-01 18:00:00,79.278432,92.690376,121.9695682677,27.738432,8.090376,28.8942,51.54,84.6,99.063270691,132.73,106.738432,21.130376,108.8098601034,27.738432,8.090376,28.8942,79.0,13.04,80.0689802608,131.1,102.918432,20.390376,104.9188785622,27.738432,8.090376,28.8942,75.18,12.3,76.1795405604,133.26,75.548432,58.520376,95.5625448847,27.738432,8.090376,28.8942,47.81,50.43,69.4908699039,132.73,27.738432,8.650376,29.0559738223,27.738432,8.090376,28.8942,0.0,0.56,0.56,132.65
2020-05-01 18:30:00,84.080544,92.035992,124.6601849139,22.580544,6.585992,23.5214,61.5,85.45,105.2803519181,132.56,109.200544,19.805992,110.9821432889,22.580544,6.585992,23.5214,86.62,13.22,87.6230152414,130.85,104.990544,19.045992,106.7040961757,22.580544,6.585992,23.5214,82.41,12.46,83.3466238068,132.99,79.330544,55.995992,97.10245275689999,22.580544,6.585992,23.5214,56.75,49.41,75.2456683139,132.56,22.620544,7.145992,23.7224411164,22.580544,6.585992,23.5214,0.04,0.56,0.5614267539000001,132.49
2020-05-01 19:00:00,83.50824,91.71032,124.0339023912,21.49824,6.27032,22.394,62.01,85.44,105.5709889127,132.59,109.49824,19.56032,111.2316082847,21.49824,6.27032,22.394,88.0,13.29,88.9978881772,130.9,105.19824,18.81032,106.8667293296,21.49824,6.27032,22.394,83.7,12.54,84.6341633148,133.04,78.69824,55.69032,96.4096713032,21.49824,6.27032,22.394,57.2,49.42,75.5921715524,132.59,21.49824,6.83032,22.5572071498,21.49824,6.27032,22.394,0.0,0.56,0.56,132.52
2020-05-01 19:30:00,84.174128,91.083704,124.0222760593,14.824128,4.323704,15.4418,69.35,86.76,111.070788689,132.82,108.564128,18.343704,110.1029580204,14.824128,4.323704,15.4418,93.74,14.02,94.7826355405,131.13,103.984128,17.543703999999998,105.4536885365,14.824128,4.323704,15.4418,89.16,13.22,90.1347546732,133.25,78.604128,53.043704,94.8274405047,14.824128,4.323704,15.4418,63.78,48.72,80.2591228459,132.82,14.824128,4.883704,15.6078613436,14.824128,4.323704,15.4418,0.0,0.56,0.56,132.75
2020-05-01 20:00:00,84.103776,91.432768,124.2312207201,10.363776,3.022768,10.7956,73.74,88.41,115.1256517897,133.24,105.543776,18.232768,107.1070608376,10.363776,3.022768,10.7956,95.18,15.21,96.3876366553,131.64,100.893776,17.372768,102.3785480632,10.363776,3.022768,10.7956,90.53,14.35,91.6602607459,133.71,78.083776,50.912768,93.2158034876,10.363776,3.022768,10.7956,67.72,47.89,82.9424529418,133.24,10.363776,3.6227679999999998,10.9787203699,10.363776,3.022768,10.7956,0.0,0.6000000000000001,0.6000000000000001,133.17
2020-05-01 20:30:00,85.18864,91.61752,125.1034546126,8.52864,2.48752,8.884,76.66,89.13,117.56237706,132.79,105.19864,18.59752,106.8298722643,8.52864,2.48752,8.884,96.67,16.11,98.0031683161,131.07,100.47864,17.68752,102.023553457,8.52864,2.48752,8.884,91.95,15.2,93.1978674649,133.25,78.82864000000001,48.84752,92.7363720144,8.52864,2.48752,8.884,70.3,46.36,84.2100920318,132.79,8.52864,3.04752,9.0567697553,8.52864,2.48752,8.884,0.0,0.56,0.56,132.72
2020-05-01 21:00:00,84.346784,92.125312,124.9057768169,8.966784,2.615312,9.3404,75.38,89.51,117.0221538855,132.65,104.896784,19.195312,106.6386200976,8.966784,2.615312,9.3404,95.93,16.58,97.3522536976,131.03,100.206784,18.275312,101.8596416071,8.966784,2.615312,9.3404,91.24,15.66,92.5741497395,133.1,78.146784,48.505312,91.976546694,8.966784,2.615312,9.3404,69.18,45.89,83.0166519441,132.65,8.966784,3.175312,9.5124035659,8.966784,2.615312,9.3404,0.0,0.56,0.56,132.57
2020-05-01 21:30:00,84.066032,92.417176,124.9321101881,8.596032,2.507176,8.9542,75.47,89.91,117.3862385461,132.56,104.076032,19.537176,105.8939171195,8.596032,2.507176,8.9542,95.48,17.03,96.9868614813,131.03,99.406032,18.587176,101.1288401478,8.596032,2.507176,8.9542,90.81,16.08,92.2226788811,133.01,77.816032,47.877176,91.3649758822,8.596032,2.507176,8.9542,69.22,45.37,82.7637922041,132.56,8.596032,3.067176,9.1268469232,8.596032,2.507176,8.9542,0.0,0.56,0.56,132.47
2020-05-01 22:00:00,79.53272,93.95496,123.0974738132,9.34272,2.7249600000000003,9.732,70.19,91.23,115.1066852967,132.82,99.21272,21.56496,101.5293618103,9.34272,2.7249600000000003,9.732,89.87,18.84,91.8235400102,131.42,94.84272,20.51496,97.0361021517,9.34272,2.7249600000000003,9.732,85.5,17.79,87.3311748461,133.4,73.83272,47.40496,87.7411008319,9.34272,2.7249600000000003,9.732,64.49,44.68,78.4554810067,132.82,9.34272,3.32496,9.916742207,9.34272,2.7249600000000003,9.732,0.0,0.6000000000000001,0.6000000000000001,132.73
2020-05-01 22:30:00,74.70464,95.10052,120.9334202849,10.42464,3.04052,10.859,64.28,92.06,112.2807285334,133.27,94.45464,23.00052,97.2147259308,10.42464,3.04052,10.859,84.03,19.96,86.3680641209,132.18,90.36464,21.92052,92.9853609952,10.42464,3.04052,10.859,79.94,18.88,82.139259797,133.98,69.62464,48.01052,84.5730484599,10.42464,3.04052,10.859,59.2,44.97,74.3433984964,133.27,10.42464,3.60052,11.0289103451,10.42464,3.04052,10.859,0.0,0.56,0.56,133.15
2020-05-01 23:00:00,71.52376,95.79568,119.5510792557,8.93376,2.60568,9.306,62.59,93.19,112.2581141833,134.07,89.74376,23.83568,92.8551673306,8.93376,2.60568,9.306,80.81,21.23,83.5521932686,133.3,85.81376,22.68568,88.7617118041,8.93376,2.60568,9.306,76.88,20.08,79.4590510892,134.91,66.64376,48.03568,82.1511856275,8.93376,2.60568,9.306,57.71,45.43,73.4460958799,134.07,8.93376,3.16568,9.4780587464,8.93376,2.60568,9.306,0.0,0.56,0.56,133.94
2020-05-01 23:30:00,67.4828,98.1654,119.1233564546,8.2128,2.3954,8.555,59.27,95.77,112.6269319479,135.01,84.2528,25.1054,87.9136816258,8.2128,2.3954,8.555,76.04,22.71,79.3588413474,134.37,80.5628,23.8954,84.0318682703,8.2128,2.3954,8.555,72.35,21.5,75.4769666852,135.88,62.9828,47.2654,78.7454832546,8.2128,2.3954,8.555,54.77,44.87,70.8030352457,135.01,8.2128,2.9954,8.7419966255,8.2128,2.3954,8.555,0.0,0.6000000000000001,0.6000000000000001,134.87
2020-05-02 00:00:00,63.064064,99.330352,117.6588075608,8.744064,2.550352,9.1084,54.32,96.78,110.9821192805,135.25,79.554064,26.200352,83.7574327677,8.744064,2.550352,9.1084,70.81,23.65,74.6550641283,134.71,76.134064,24.940352,80.1150226801,8.744064,2.550352,9.1084,67.39,22.39,71.0121412154,136.16,59.064064,46.930352,75.4388599797,8.744064,2.550352,9.1084,50.32,44.38,67.0946108119,135.25,8.744064,3.150352,9.2942655955,8.744064,2.550352,9.1084,0.0,0.6000000000000001,0.6000000000000001,135.1
2020-05-02 00:30:00,49.62,96.95,108.9102699473,0.0,0.0,0.0,49.62,96.95,108.9102699473,135.44,66.42,23.8,70.5553428168,0.0,0.0,0.0,66.42,23.8,70.5553428168,134.99,63.21,22.55,67.1118961139,0.0,0.0,0.0,63.21,22.55,67.1118961139,136.4,46.12,44.79,64.2899564473,0.0,0.0,0.0,46.12,44.79,64.2899564473,135.44,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,135.29
2020-05-02 01:00:00,46.63,97.47,108.0497931511,0.0,0.0,0.0,46.63,97.47,108.0497931511,135.91,63.53,24.5,68.0904611528,0.0,0.0,0.0,63.53,24.5,68.0904611528,135.64,60.47,23.2,64.7677458308,0.0,0.0,0.0,60.47,23.2,64.7677458308,136.96,43.45,44.98,62.5388111496,0.0,0.0,0.0,43.45,44.98,62.5388111496,135.91,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.76
2020-05-02 01:30:00,47.95,94.34,105.8264527422,0.0,0.0,0.0,47.95,94.34,105.8264527422,135.99,63.83,27.43,69.4742671786,0.0,0.0,0.0,63.83,27.43,69.4742671786,134.61,60.76,26.01,66.093098732,0.0,0.0,0.0,60.76,26.01,66.093098732,136.07,44.66,48.04,65.592356262,0.0,0.0,0.0,44.66,48.04,65.592356262,135.99,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.83
2020-05-02 02:00:00,49.01,89.33,101.8912606655,0.0,0.0,0.0,49.01,89.33,101.8912606655,135.66,63.13,32.22,70.8768318987,0.0,0.0,0.0,63.13,32.22,70.8768318987,132.48,60.11,30.55,67.4278473629,0.0,0.0,0.0,60.11,30.55,67.4278473629,134.33,45.6,51.89,69.0791726934,0.0,0.0,0.0,45.6,51.89,69.0791726934,135.66,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.48
2020-05-02 02:30:00,48.21,89.23,101.420890353,0.0,0.0,0.0,48.21,89.23,101.420890353,135.92,62.37,32.08,70.1366045657,0.0,0.0,0.0,62.37,32.08,70.1366045657,132.82,59.37,30.41,66.7050597781,0.0,0.0,0.0,59.37,30.41,66.7050597781,134.6,44.9,52.61,69.1651798234,0.0,0.0,0.0,44.9,52.61,69.1651798234,135.92,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.72
2020-05-02 03:00:00,46.4,89.94,101.2035750357,0.0,0.0,0.0,46.4,89.94,101.2035750357,136.16,60.55,32.2,68.5794612111,0.0,0.0,0.0,60.55,32.2,68.5794612111,133.14,57.66,30.53,65.2438234625,0.0,0.0,0.0,57.66,30.53,65.2438234625,134.84,43.1,52.74,68.1110681167,0.0,0.0,0.0,43.1,52.74,68.1110681167,136.16,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.96
2020-05-02 03:30:00,45.19,89.73,100.4669547662,0.0,0.0,0.0,45.19,89.73,100.4669547662,136.37,59.46,32.84,67.9261157435,0.0,0.0,0.0,59.46,32.84,67.9261157435,133.52,56.62,31.14,64.6182946231,0.0,0.0,0.0,56.62,31.14,64.6182946231,135.11,42.18,53.05,67.7750315382,0.0,0.0,0.0,42.18,53.05,67.7750315382,136.37,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.15
2020-05-02 04:00:00,44.8,89.72,100.2831910142,0.0,0.0,0.0,44.8,89.72,100.2831910142,136.37,58.51,32.95,67.1500007446,0.0,0.0,0.0,58.51,32.95,67.1500007446,133.52,55.73,31.25,63.8936256602,0.0,0.0,0.0,55.73,31.25,63.8936256602,135.15,41.84,53.15,67.6425021713,0.0,0.0,0.0,41.84,53.15,67.6425021713,136.37,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.15
2020-05-02 04:30:00,43.43,89.8,99.7507137819,0.0,0.0,0.0,43.43,89.8,99.7507137819,136.37,57.12,33.18,66.0576021363,0.0,0.0,0.0,57.12,33.18,66.0576021363,133.48,54.39,31.47,62.8381492407,0.0,0.0,0.0,54.39,31.47,62.8381492407,135.15,40.63,52.96,66.7499700374,0.0,0.0,0.0,40.63,52.96,66.7499700374,136.37,0.04,0.6000000000000001,0.6013318551,0.0,0.0,0.0,0.04,0.6000000000000001,0.6013318551,136.15
2020-05-02 05:00:00,42.51,90.06,99.5886725486,0.0,0.0,0.0,42.51,90.06,99.5886725486,136.48,56.43,33.4,65.5736601083,0.0,0.0,0.0,56.43,33.4,65.5736601083,133.58,53.75,31.68,62.3913848219,0.0,0.0,0.0,53.75,31.68,62.3913848219,135.25,39.8,52.82,66.136165598,0.0,0.0,0.0,39.8,52.82,66.136165598,136.48,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.26
2020-05-02 05:30:00,42.01,90.67,99.9294200924,0.0,0.0,0.0,42.01,90.67,99.9294200924,136.57,55.93,33.48,65.184931541,0.0,0.0,0.0,55.93,33.48,65.184931541,133.65,53.26,31.76,62.0106861759,0.0,0.0,0.0,53.26,31.76,62.0106861759,135.3,39.37,52.45,65.5820051539,0.0,0.0,0.0,39.37,52.45,65.5820051539,136.57,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.35
2020-05-02 06:00:00,41.4,91.41,100.3481345118,0.0,0.0,0.0,41.4,91.41,100.3481345118,136.61,55.09,33.75,64.6062736892,0.0,0.0,0.0,55.09,33.75,64.6062736892,133.69,52.46,32.01,61.4547939546,0.0,0.0,0.0,52.46,32.01,61.4547939546,135.3,38.82,52.06,64.9402494606,0.0,0.0,0.0,38.82,52.06,64.9402494606,136.61,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.35
2020-05-02 06:30:00,43.79,90.76,100.771730659,0.0,0.0,0.0,43.79,90.76,100.771730659,136.18,57.59,33.21,66.4794118506,0.0,0.0,0.0,57.59,33.21,66.4794118506,133.11,54.84,31.5,63.2429885442,0.0,0.0,0.0,54.84,31.5,63.2429885442,134.84,40.94,51.64,65.8997207885,0.0,0.0,0.0,40.94,51.64,65.8997207885,136.18,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.93
2020-05-02 07:00:00,43.33,90.04,99.92342318,0.0,0.0,0.0,43.33,90.04,99.92342318,135.83,57.74,32.17,66.0970233823,0.0,0.0,0.0,57.74,32.17,66.0970233823,132.52,54.97,30.5,62.864544061,0.0,0.0,0.0,54.97,30.5,62.864544061,134.4,40.54,51.52,65.5576235079,0.0,0.0,0.0,40.54,51.52,65.5576235079,135.83,0.04,0.6000000000000001,0.6013318551,0.0,0.0,0.0,0.04,0.6000000000000001,0.6013318551,135.53
2020-05-02 07:30:00,41.75,87.95,97.3563814036,0.0,0.0,0.0,41.75,87.95,97.3563814036,135.45,56.6,31.53,64.7896666144,0.0,0.0,0.0,56.6,31.53,64.7896666144,131.93,53.9,29.9,61.6378130696,0.0,0.0,0.0,53.9,29.9,61.6378130696,134.08,39.11,52.66,65.5947231109,0.0,0.0,0.0,39.11,52.66,65.5947231109,135.45,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.13
2020-05-02 08:00:00,37.68,87.1,94.9009610067,0.0,0.0,0.0,37.68,87.1,94.9009610067,135.51,53.75,31.03,62.0638654935,0.0,0.0,0.0,53.75,31.03,62.0638654935,131.61,51.2,29.43,59.0556085397,0.0,0.0,0.0,51.2,29.43,59.0556085397,134.12,35.47,53.48,64.1734470011,0.0,0.0,0.0,35.47,53.48,64.1734470011,135.51,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.2
2020-05-02 08:30:00,32.89,85.7,91.7945646539,0.0,0.0,0.0,32.89,85.7,91.7945646539,135.76,51.27,29.66,59.2311446791,0.0,0.0,0.0,51.27,29.66,59.2311446791,132.0,48.84,28.12,56.3567209834,0.0,0.0,0.0,48.84,28.12,56.3567209834,134.36,31.17,55.13,63.3315545364,0.0,0.0,0.0,31.17,55.13,63.3315545364,135.76,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.46
2020-05-02 09:00:00,28.35,83.89,88.5508588327,0.0,0.0,0.0,28.35,83.89,88.5508588327,135.45,48.45,28.46,56.1905161037,0.0,0.0,0.0,48.45,28.46,56.1905161037,132.0,46.17,26.99,53.4801738965,0.0,0.0,0.0,46.17,26.99,53.4801738965,134.06,27.09,56.04,62.2442744355,0.0,0.0,0.0,27.09,56.04,62.2442744355,135.45,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.15
2020-05-02 09:30:00,22.98,82.08,85.2361824579,0.0,0.0,0.0,22.98,82.08,85.2361824579,134.68,45.04,26.34,52.1765962861,0.0,0.0,0.0,45.04,26.34,52.1765962861,131.06,42.93,24.96,49.6587001441,0.0,0.0,0.0,42.93,24.96,49.6587001441,133.18,22.27,56.37,60.6096510467,0.0,0.0,0.0,22.27,56.37,60.6096510467,134.68,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.39
2020-05-02 10:00:00,19.08,79.36,81.6214187576,0.0,0.0,0.0,19.08,79.36,81.6214187576,134.18,42.5,24.55,49.0810808764,0.0,0.0,0.0,42.5,24.55,49.0810808764,130.54,40.51,23.27,46.7178017462,0.0,0.0,0.0,40.51,23.27,46.7178017462,132.73,18.77,57.96,60.9235135231,0.0,0.0,0.0,18.77,57.96,60.9235135231,134.18,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,133.91
2020-05-02 10:30:00,16.47,78.51,80.2189566125,0.0,0.0,0.0,16.47,78.51,80.2189566125,134.18,40.5,24.0,47.0770644794,0.0,0.0,0.0,40.5,24.0,47.0770644794,130.58,38.62,22.75,44.8226159433,0.0,0.0,0.0,38.62,22.75,44.8226159433,132.78,16.41,58.71,60.9602509837,0.0,0.0,0.0,16.41,58.71,60.9602509837,134.18,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,133.95
2020-05-02 11:00:00,18.6,77.15,79.3604592981,0.0,0.0,0.0,18.6,77.15,79.3604592981,134.18,43.74,23.31,49.5635319565,0.0,0.0,0.0,43.74,23.31,49.5635319565,130.65,41.71,22.1,47.2031153633,0.0,0.0,0.0,41.71,22.1,47.2031153633,132.83,18.31,59.9,62.6359808736,0.0,0.0,0.0,18.31,59.9,62.6359808736,134.18,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.95
2020-05-02 11:30:00,18.78,76.61,78.8782637994,0.0,0.0,0.0,18.78,76.61,78.8782637994,134.23,43.39,22.93,49.076236612,0.0,0.0,0.0,43.39,22.93,49.076236612,130.71,41.37,21.73,46.7297528348,0.0,0.0,0.0,41.37,21.73,46.7297528348,132.89,18.48,60.49,63.2499051383,0.0,0.0,0.0,18.48,60.49,63.2499051383,134.23,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.03
2020-05-02 12:00:00,20.88,77.34,80.1089882597,0.0,0.0,0.0,20.88,77.34,80.1089882597,134.48,44.47,23.33,50.2182217925,0.0,0.0,0.0,44.47,23.33,50.2182217925,130.98,42.39,22.12,47.8142917965,0.0,0.0,0.0,42.39,22.12,47.8142917965,133.15,20.36,60.03,63.3887253382,0.0,0.0,0.0,20.36,60.03,63.3887253382,134.48,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.33
2020-05-02 12:30:00,21.98,77.54,80.5951115143,0.0,0.0,0.0,21.98,77.54,80.5951115143,134.38,43.72,23.2,49.4942259259,0.0,0.0,0.0,43.72,23.2,49.4942259259,130.85,41.69,21.98,47.1293592148,0.0,0.0,0.0,41.69,21.98,47.1293592148,133.03,21.33,59.75,63.4431351684,0.0,0.0,0.0,21.33,59.75,63.4431351684,134.38,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.26
2020-05-02 13:00:00,23.39,77.55,81.0005839485,0.0,0.0,0.0,23.39,77.55,81.0005839485,134.34,46.07,23.06,51.5190110542,0.0,0.0,0.0,46.07,23.06,51.5190110542,130.78,43.91,21.85,49.0460049341,0.0,0.0,0.0,43.91,21.85,49.0460049341,132.98,22.6,59.81,63.937438954,0.0,0.0,0.0,22.6,59.81,63.937438954,134.34,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,134.26
2020-05-02 13:30:00,20.18,77.74,80.3164989277,0.0,0.0,0.0,20.18,77.74,80.3164989277,134.57,43.69,23.48,49.5996622972,0.0,0.0,0.0,43.69,23.48,49.5996622972,131.13,41.65,22.25,47.2205993185,0.0,0.0,0.0,41.65,22.25,47.2205993185,133.27,19.77,60.15,63.3156805223,0.0,0.0,0.0,19.77,60.15,63.3156805223,134.57,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.5
2020-05-02 14:00:00,16.44,78.16,79.8702648049,0.0,0.0,0.0,16.44,78.16,79.8702648049,134.35,39.14,24.58,46.2181349689,0.0,0.0,0.0,39.14,24.58,46.2181349689,131.02,37.33,23.31,44.0100556691,0.0,0.0,0.0,37.33,23.31,44.0100556691,133.17,16.36,59.17,61.3900521257,0.0,0.0,0.0,16.36,59.17,61.3900521257,134.35,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.3
2020-05-02 14:30:00,18.8,78.91,81.1186051409,0.0,0.0,0.0,18.8,78.91,81.1186051409,133.97,38.93,25.02,46.276833297,0.0,0.0,0.0,38.93,25.02,46.276833297,130.53,37.12,23.72,44.0514789763,0.0,0.0,0.0,37.12,23.72,44.0514789763,132.76,18.47,58.02,60.8889259225,0.0,0.0,0.0,18.47,58.02,60.8889259225,133.97,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,133.92
2020-05-02 15:00:00,20.56,79.1,81.7283524855,0.0,0.0,0.0,20.56,79.1,81.7283524855,134.06,41.66,25.07,48.62160528,0.0,0.0,0.0,41.66,25.07,48.62160528,130.58,39.73,23.77,46.2977947639,0.0,0.0,0.0,39.73,23.77,46.2977947639,132.84,20.07,58.11,61.4782644518,0.0,0.0,0.0,20.07,58.11,61.4782644518,134.06,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.02
2020-05-02 15:30:00,21.77,80.24,83.1407872226,0.0,0.0,0.0,21.77,80.24,83.1407872226,134.31,42.94,25.74,50.0638712047,0.0,0.0,0.0,42.94,25.74,50.0638712047,130.87,40.94,24.4,47.6596642875,0.0,0.0,0.0,40.94,24.4,47.6596642875,133.08,21.12,57.53,61.284217381,0.0,0.0,0.0,21.12,57.53,61.284217381,134.31,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.29
2020-05-02 16:00:00,27.33,80.92,85.4106275589,0.0,0.0,0.0,27.33,80.92,85.4106275589,134.52,47.27,25.76,53.833358617100004,0.0,0.0,0.0,47.27,25.76,53.833358617100004,131.05,45.06,24.42,51.2517316781,0.0,0.0,0.0,45.06,24.42,51.2517316781,133.24,26.12,57.26,62.9361740178,0.0,0.0,0.0,26.12,57.26,62.9361740178,134.52,0.04,0.6000000000000001,0.6013318551,0.0,0.0,0.0,0.04,0.6000000000000001,0.6013318551,134.51
2020-05-02 16:30:00,35.34,81.0,88.3737268649,0.0,0.0,0.0,35.34,81.0,88.3737268649,134.47,53.25,26.01,59.2628264598,0.0,0.0,0.0,53.25,26.01,59.2628264598,131.05,50.73,24.65,56.4017322429,0.0,0.0,0.0,50.73,24.65,56.4017322429,133.21,33.29,57.1,66.0956435781,0.0,0.0,0.0,33.29,57.1,66.0956435781,134.47,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.48
2020-05-02 17:00:00,41.36,80.68,90.6637303446,0.0,0.0,0.0,41.36,80.68,90.6637303446,134.03,63.44,25.76,68.4705133616,0.0,0.0,0.0,63.44,25.76,68.4705133616,130.46,60.44,24.41,65.1831396912,0.0,0.0,0.0,60.44,24.41,65.1831396912,132.69,38.65,56.53,68.4796568333,0.0,0.0,0.0,38.65,56.53,68.4796568333,134.03,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.05
2020-05-02 17:30:00,54.1,86.87,102.3386872107,0.0,0.0,0.0,54.1,86.87,102.3386872107,133.69,76.21,18.57,78.4398431921,0.0,0.0,0.0,76.21,18.57,78.4398431921,132.25,72.58,16.92,74.526121595,0.0,0.0,0.0,72.58,16.92,74.526121595,134.18,50.06,50.51,71.1144408682,0.0,0.0,0.0,50.06,50.51,71.1144408682,133.69,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,133.72
2020-05-02 18:00:00,60.21,88.94,107.4037601763,0.0,0.0,0.0,60.21,88.94,107.4037601763,133.69,82.22,17.38,84.0368538202,0.0,0.0,0.0,82.22,17.38,84.0368538202,132.58,78.25,16.43,79.9562843059,0.0,0.0,0.0,78.25,16.43,79.9562843059,134.5,55.54,48.34,73.6304773854,0.0,0.0,0.0,55.54,48.34,73.6304773854,133.69,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.72
2020-05-02 18:30:00,66.21,88.33,110.3900040765,0.0,0.0,0.0,66.21,88.33,110.3900040765,133.22,87.15,17.37,88.8641626304,0.0,0.0,0.0,87.15,17.37,88.8641626304,132.1,82.92,16.42,84.5301295397,0.0,0.0,0.0,82.92,16.42,84.5301295397,134.06,60.91,48.09,77.605903126,0.0,0.0,0.0,60.91,48.09,77.605903126,133.22,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,133.28
2020-05-02 19:00:00,69.21,88.77,112.5617030788,0.0,0.0,0.0,69.21,88.77,112.5617030788,133.02,88.4,17.91,90.1960536831,0.0,0.0,0.0,88.4,17.91,90.1960536831,131.91,84.09,16.93,85.777345494,0.0,0.0,0.0,84.09,16.93,85.777345494,133.87,63.63,47.45,79.374299367,0.0,0.0,0.0,63.63,47.45,79.374299367,133.02,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.08
2020-05-02 19:30:00,70.15,89.54,113.7472377687,0.0,0.0,0.0,70.15,89.54,113.7472377687,133.02,88.89,18.64,90.8233543754,0.0,0.0,0.0,88.89,18.64,90.8233543754,131.84,84.57,17.62,86.3860480633,0.0,0.0,0.0,84.57,17.62,86.3860480633,133.87,64.47,46.66,79.5835190225,0.0,0.0,0.0,64.47,46.66,79.5835190225,133.02,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,133.08
2020-05-02 20:00:00,69.86,90.12,114.0264618411,0.0,0.0,0.0,69.86,90.12,114.0264618411,133.07,87.91,19.15,89.9716099667,0.0,0.0,0.0,87.91,19.15,89.9716099667,131.97,83.65,18.11,85.5879348974,0.0,0.0,0.0,83.65,18.11,85.5879348974,133.93,64.22,46.42,79.2402978288,0.0,0.0,0.0,64.22,46.42,79.2402978288,133.07,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.11
2020-05-02 20:30:00,70.75,90.92,115.2042052184,0.0,0.0,0.0,70.75,90.92,115.2042052184,132.93,87.99,20.09,90.2543528036,0.0,0.0,0.0,87.99,20.09,90.2543528036,131.75,83.7,19.0,85.8294238592,0.0,0.0,0.0,83.7,19.0,85.8294238592,133.81,65.0,45.27,79.2109392698,0.0,0.0,0.0,65.0,45.27,79.2109392698,132.93,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,132.97
2020-05-02 21:00:00,71.38,91.22,115.828290154,0.0,0.0,0.0,71.38,91.22,115.828290154,132.87,88.35,20.48,90.6926286972,0.0,0.0,0.0,88.35,20.48,90.6926286972,131.7,84.05,19.36,86.250867242,0.0,0.0,0.0,84.05,19.36,86.250867242,133.76,65.57,44.92,79.4810121979,0.0,0.0,0.0,65.57,44.92,79.4810121979,132.87,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.91
2020-05-02 21:30:00,71.79,91.13,116.0106934726,0.0,0.0,0.0,71.79,91.13,116.0106934726,132.39,88.93,20.1,91.1732137198,0.0,0.0,0.0,88.93,20.1,91.1732137198,131.15,84.5,19.0,86.6097569561,0.0,0.0,0.0,84.5,19.0,86.6097569561,133.23,66.18,44.73,79.878440771,0.0,0.0,0.0,66.18,44.73,79.878440771,132.39,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.41
2020-05-02 22:00:00,69.24,91.93,115.0882378873,0.0,0.0,0.0,69.24,91.93,115.0882378873,132.93,86.01,21.37,88.6250359661,0.0,0.0,0.0,86.01,21.37,88.6250359661,131.87,81.74,20.21,84.2013758795,0.0,0.0,0.0,81.74,20.21,84.2013758795,133.89,63.88,44.79,78.0179370401,0.0,0.0,0.0,63.88,44.79,78.0179370401,132.93,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.93
2020-05-02 22:30:00,66.0,92.98,114.0231572971,0.0,0.0,0.0,66.0,92.98,114.0231572971,133.59,81.86,22.42,84.8747076578,0.0,0.0,0.0,81.86,22.42,84.8747076578,132.83,77.8,21.21,80.6393458555,0.0,0.0,0.0,77.8,21.21,80.6393458555,134.67,61.01,45.14,75.8936077677,0.0,0.0,0.0,61.01,45.14,75.8936077677,133.59,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,133.59
2020-05-02 23:00:00,62.28,93.98,112.743242813,0.0,0.0,0.0,62.28,93.98,112.743242813,134.01,77.47,23.86,81.0610911597,0.0,0.0,0.0,77.47,23.86,81.0610911597,133.48,73.64,22.6,77.0299266519,0.0,0.0,0.0,73.64,22.6,77.0299266519,135.2,57.66,45.05,73.1722495212,0.0,0.0,0.0,57.66,45.05,73.1722495212,134.01,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.98
2020-05-02 23:30:00,57.43,95.73,111.6352892234,0.0,0.0,0.0,57.43,95.73,111.6352892234,134.45,72.03,24.53,76.0923241858,0.0,0.0,0.0,72.03,24.53,76.0923241858,133.97,68.46,23.22,72.2906632976,0.0,0.0,0.0,68.46,23.22,72.2906632976,135.6,53.36,44.47,69.4612877796,0.0,0.0,0.0,53.36,44.47,69.4612877796,134.45,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.41
2020-05-03 00:00:00,53.98,97.27,111.2442955841,0.0,0.0,0.0,53.98,97.27,111.2442955841,135.26,68.06,25.72,72.7576937512,0.0,0.0,0.0,68.06,25.72,72.7576937512,135.05,64.69,24.36,69.1245665448,0.0,0.0,0.0,64.69,24.36,69.1245665448,136.48,50.27,44.43,67.0902213441,0.0,0.0,0.0,50.27,44.43,67.0902213441,135.26,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.21
2020-05-03 00:30:00,58.526992,98.587456,114.6511895844,6.676992,1.9474559999999999,6.9552,51.85,96.64,109.6709264117,135.4,71.386992,29.397456,77.2030637092,6.676992,1.9474559999999999,6.9552,64.71,27.45,70.2914404462,134.79,68.156992,28.277456,73.790176015,6.676992,1.9474559999999999,6.9552,61.48,26.33,66.8809337554,136.27,55.036992,47.297456,72.5680358869,6.676992,1.9474559999999999,6.9552,48.36,45.35,66.2971500142,135.4,6.676992,2.507456,7.1322897978,6.676992,1.9474559999999999,6.9552,0.0,0.56,0.56,135.33
2020-05-03 01:00:00,57.615216,91.900688,108.4677351547,6.825216,1.990688,7.1096,50.79,89.91,103.2638959172,134.81,67.865216,36.530688,77.072554833,6.825216,1.990688,7.1096,61.04,34.54,70.1348215938,131.69,64.865216,34.740688,73.5826857993,6.825216,1.990688,7.1096,58.04,32.75,66.6423596521,133.71,54.245216,52.220688,75.2963725161,6.825216,1.990688,7.1096,47.42,50.23,69.0775600322,134.81,6.825216,2.590688,7.3003587419,6.825216,1.990688,7.1096,0.0,0.6000000000000001,0.6000000000000001,134.72
2020-05-03 01:30:00,58.248016,91.431088,108.4088336843,6.278016,1.8310879999999998,6.5396,51.97,89.6,103.5810836977,134.48,68.238016,36.381088,77.3305269068,6.278016,1.8310879999999998,6.5396,61.96,34.55,70.9418360349,131.25,65.198016,34.581088,73.8013071537,6.278016,1.8310879999999998,6.5396,58.92,32.75,67.4101542796,133.38,54.758016,51.651088,75.2746651128,6.278016,1.8310879999999998,6.5396,48.48,49.82,69.5150544846,134.48,6.318016,2.431088,6.7696022808,6.278016,1.8310879999999998,6.5396,0.04,0.6000000000000001,0.6013318551,134.38
2020-05-03 02:00:00,59.090032,91.179176,108.6520778347,6.340032,1.849176,6.6042000000000005,52.75,89.33,103.7420425864,134.4,69.200032,35.949176,77.9806878905,6.340032,1.849176,6.6042000000000005,62.86,34.1,71.5135623501,131.16,66.100032,34.179176,74.4139120221,6.340032,1.849176,6.6042000000000005,59.76,32.33,67.9447312159,133.26,55.520032,51.929176,76.0204793021,6.340032,1.849176,6.6042000000000005,49.18,50.08,70.1903041737,134.4,6.340032,2.409176,6.7823399178,6.340032,1.849176,6.6042000000000005,0.0,0.56,0.56,134.28
2020-05-03 02:30:00,58.560304,91.304672,108.4705136597,6.290304,1.8346719999999999,6.5524000000000004,52.27,89.47,103.6196593316,134.59,68.390304,35.974672,77.2749034727,6.290304,1.8346719999999999,6.5524000000000004,62.1,34.14,70.8657152649,131.37,65.330304,34.204672,73.7428519069,6.290304,1.8346719999999999,6.5524000000000004,59.04,32.37,67.3315564947,133.45,55.050304,52.214672,75.8742903925,6.290304,1.8346719999999999,6.5524000000000004,48.76,50.38,70.111924806,134.59,6.290304,2.434672,6.7450390776999996,6.290304,1.8346719999999999,6.5524000000000004,0.0,0.6000000000000001,0.6000000000000001,134.46
2020-05-03 03:00:00,57.108208,91.841144,108.1487085092,6.278208,1.831144,6.5398,50.83,90.01,103.3706389648,135.02,66.788208,36.421144,76.0734149235,6.278208,1.831144,6.5398,60.51,34.59,69.6988393017,131.88,63.818208,34.631144,72.6090890115,6.278208,1.831144,6.5398,57.54,32.8,66.232103998,133.9,53.758208,52.431144,75.0930741715,6.278208,1.831144,6.5398,47.48,50.6,69.388114256,135.02,6.278208,2.4311439999999997,6.7324851905,6.278208,1.831144,6.5398,0.0,0.6000000000000001,0.6000000000000001,134.86
2020-05-03 03:30:00,56.210336,92.123848,107.9185120522,6.390336,1.863848,6.6566,49.82,90.26,103.0965566835,135.18,65.610336,36.633848,75.1448934348,6.390336,1.863848,6.6566,59.22,34.77,68.6728570834,132.07,62.700336,34.843848,71.7316239741,6.390336,1.863848,6.6566,56.31,32.98,65.2571566956,134.08,52.980336,52.563848,74.6315892852,6.390336,1.863848,6.6566,46.59,50.7,68.8557775354,135.18,6.390336,2.463848,6.8488642241,6.390336,1.863848,6.6566,0.0,0.6000000000000001,0.6000000000000001,135.01
2020-05-03 04:00:00,55.062752,92.609136,107.7420935776,6.442752,1.879136,6.7112,48.62,90.73,102.9360835665,135.58,64.442752,36.739136,74.1797303807,6.442752,1.879136,6.7112,58.0,34.86,67.6699312841,132.52,61.572752,34.929136,70.7901711437,6.442752,1.879136,6.7112,55.13,33.05,64.2776741956,134.47,51.942752,52.719136,74.0091669046,6.442752,1.879136,6.7112,45.5,50.84,68.2272350312,135.58,6.482752,2.479136,6.940618762,6.442752,1.879136,6.7112,0.04,0.6000000000000001,0.6013318551,135.4
2020-05-03 04:30:00,54.544272,92.597496,107.4680132573,6.334272,1.847496,6.5982,48.21,90.75,102.7607249877,135.67,63.584272,36.947496,73.5396294962,6.334272,1.847496,6.5982,57.25,35.1,67.1533506238,132.69,60.774272,35.137496,70.2008245128,6.334272,1.847496,6.5982,54.44,33.29,63.8117363813,134.59,51.474272,52.967496,73.8590299858,6.334272,1.847496,6.5982,45.14,51.12,68.1973166628,135.67,6.334272,2.447496,6.7906729004,6.334272,1.847496,6.5982,0.0,0.6000000000000001,0.6000000000000001,135.48
2020-05-03 05:00:00,54.029248,92.441864,107.0731425673,6.5892479999999995,1.9218639999999998,6.8638,47.44,90.52,102.1979647547,135.67,62.979248,37.201864,73.1461848883,6.5892479999999995,1.9218639999999998,6.8638,56.39,35.28,66.5169940692,132.79,60.219248,35.381864,69.8443564635,6.5892479999999995,1.9218639999999998,6.8638,53.63,33.46,63.2119332088,134.65,51.029248,53.251864,73.7546281322,6.5892479999999995,1.9218639999999998,6.8638,44.44,51.33,67.8946426458,135.67,6.5892479999999995,2.481864,7.0411531811,6.5892479999999995,1.9218639999999998,6.8638,0.0,0.56,0.56,135.48
2020-05-03 05:30:00,53.475296,92.641128,106.967218714,6.655296,1.941128,6.9326,46.82,90.7,102.0715552933,135.84,62.335296,37.401128,72.6947969464,6.655296,1.941128,6.9326,55.68,35.46,66.0126806,132.99,59.605296,35.581128,69.4176345103,6.655296,1.941128,6.9326,52.95,33.64,62.7323847785,134.81,50.535296,53.281128,73.4349694816,6.655296,1.941128,6.9326,43.88,51.34,67.5370268816,135.84,6.655296,2.541128,7.1239242248,6.655296,1.941128,6.9326,0.0,0.6000000000000001,0.6000000000000001,135.64
2020-05-03 06:00:00,53.081408,92.548744,106.6907019906,6.921408,2.018744,7.2098,46.16,90.53,101.6190262697,135.89,61.951408,37.268744,72.2975534338,6.921408,2.018744,7.2098,55.03,35.25,65.3518431263,133.02,59.251408,35.458744,69.0510816428,6.921408,2.018744,7.2098,52.33,33.44,62.102032978,134.86,50.211408,53.688744,73.5096369576,6.921408,2.018744,7.2098,43.29,51.67,67.4078111201,135.89,6.921408,2.618744,7.4002505931,6.921408,2.018744,7.2098,0.0,0.6000000000000001,0.6000000000000001,135.68
2020-05-03 06:30:00,54.429136,91.832248,106.7506094523,7.379136,2.152248,7.6866,47.05,89.68,101.2729228373,135.86,64.149136,36.512248,73.8123018443,7.379136,2.152248,7.6866,56.77,34.36,66.3584395537,132.96,61.369136,34.752248,70.5258080027,7.379136,2.152248,7.6866,53.99,32.6,63.0688520587,134.8,51.459136,54.592248,75.0223714605,7.379136,2.152248,7.6866,44.08,52.44,68.5054742338,135.86,7.379136,2.752248,7.8756915354,7.379136,2.152248,7.6866,0.0,0.6000000000000001,0.6000000000000001,135.63
2020-05-03 07:00:00,55.571296,91.404128,106.9714146609,8.071296,2.354128,8.4076,47.5,89.05,100.9264707597,135.86,65.911296,36.034128,75.1182888591,8.071296,2.354128,8.4076,57.84,33.68,66.931367833,132.9,63.071296,34.304128,71.7966682859,8.071296,2.354128,8.4076,55.0,31.95,63.6066230828,134.76,52.561296,55.344128,76.326026631,8.071296,2.354128,8.4076,44.49,52.99,69.1903186869,135.86,8.071296,2.954128,8.5949224173,8.071296,2.354128,8.4076,0.0,0.6000000000000001,0.6000000000000001,135.6
2020-05-03 07:30:00,58.183472,90.773096,107.8196242407,8.273472,2.413096,8.6182,49.91,88.36,101.4815140802,135.75,68.663472,35.403096,77.2531655887,8.273472,2.413096,8.6182,60.39,32.99,68.8134594393,132.74,65.683472,33.693096,73.8210214779,8.273472,2.413096,8.6182,57.41,31.28,65.3784865227,134.63,54.913472,55.783096,78.2767092208,8.273472,2.413096,8.6182,46.64,53.37,70.8776868979,135.75,8.313472,3.013096,8.8426559472,8.273472,2.413096,8.6182,0.04,0.6000000000000001,0.6013318551,135.5
2020-05-03 08:00:00,59.645472,90.569096,108.4451173652,9.425472,2.7490959999999998,9.818200000000001,50.22,87.82,101.1652153658,135.65,70.755472,34.929096,78.9074050094,9.425472,2.7490959999999998,9.818200000000001,61.33,32.18,69.2598101355,132.55,67.755472,33.269096,75.4826916226,9.425472,2.7490959999999998,9.818200000000001,58.33,30.52,65.8320537428,134.48,56.335472,56.469096,79.7649309441,9.425472,2.7490959999999998,9.818200000000001,46.91,53.72,71.3189070303,135.65,9.425472,3.349096,10.0027979306,9.425472,2.7490959999999998,9.818200000000001,0.0,0.6000000000000001,0.6000000000000001,135.4
