Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-05-03 08:30:00,61.773024,89.869632,109.052543528,10.353024,3.019632,10.7844,51.42,86.85,100.93036659,135.16,73.983024,34.099632,81.4633214565,10.353024,3.019632,10.7844,63.63,31.08,70.8148522557,131.82,70.873024,32.479632,77.9609647565,10.353024,3.019632,10.7844,60.52,29.46,67.3094495595,133.9,58.343024,56.699632,81.3557417666,10.353024,3.019632,10.7844,47.99,53.68,72.0040450253,135.16,10.353024,3.619632,10.9675358107,10.353024,3.019632,10.7844,0.0,0.6000000000000001,0.6000000000000001,134.9
2020-05-03 09:00:00,63.986655999999996,89.423608,109.9585095106,11.086656,3.233608,11.5486,52.9,86.19,101.1292544222,134.94,76.526656,33.703608,83.6197480907,11.086656,3.233608,11.5486,65.44,30.47,72.1859716288,131.2,73.326656,32.133608,80.0585238637,11.086656,3.233608,11.5486,62.24,28.9,68.6223549581,133.66,60.356656,57.053608,83.0544406358,11.086656,3.233608,11.5486,49.27,53.82,72.9666040048,134.94,11.086656,3.833608,11.7307498294,11.086656,3.233608,11.5486,0.0,0.6000000000000001,0.6000000000000001,134.68
2020-05-03 09:30:00,68.967952,87.732736,111.5957497807,10.397952,3.032736,10.8312,58.57,84.7,102.9783224761,134.46,81.347952,32.072736,87.4422648902,10.397952,3.032736,10.8312,70.95,29.04,76.6630556396,130.61,77.857952,30.552736,83.6380916014,10.397952,3.032736,10.8312,67.46,27.52,72.857408683,133.12,64.737952,57.222736,86.4028005592,10.397952,3.032736,10.8312,54.34,54.19,76.7423722594,134.46,10.397952,3.632736,11.0142714984,10.397952,3.032736,10.8312,0.0,0.6000000000000001,0.6000000000000001,134.2
2020-05-03 10:00:00,71.657664,85.730152,111.7339687467,10.937664,3.190152,11.3934,60.72,82.54,102.4683853684,134.16,84.407664,31.060152,89.9410183631,10.937664,3.190152,11.3934,73.47,27.87,78.5784817873,130.28,80.807664,29.600152,86.0583962177,10.937664,3.190152,11.3934,69.87,26.41,74.6947454645,132.87,67.227664,58.640152,89.2088910002,10.937664,3.190152,11.3934,56.29,55.45,79.0143442674,134.16,10.937664,3.790152,11.5757395427,10.937664,3.190152,11.3934,0.0,0.6000000000000001,0.6000000000000001,133.89
2020-05-03 10:30:00,72.162416,85.595288,111.9552035895,13.252416,3.865288,13.8046,58.91,81.73,100.748106682,133.67,85.082416,30.765287999999998,90.473866161,13.252416,3.865288,13.8046,71.83,26.9,76.7017529135,129.55,81.542416,29.345288,86.6620536043,13.252416,3.865288,13.8046,68.29,25.48,72.8886445203,132.31,67.932416,59.175288,90.0917746161,13.252416,3.865288,13.8046,54.68,55.31,77.7759506531,133.67,13.252416,4.425288,13.9717466238,13.252416,3.865288,13.8046,0.0,0.56,0.56,133.4
2020-05-03 11:00:00,68.89984,85.34412,109.6850343967,17.25984,5.03412,17.979,51.64,80.31,95.4797659193,133.67,87.29984,30.89412,92.6051225073,17.25984,5.03412,17.979,70.04,25.86,74.6615108339,129.47,83.85984,29.53412,88.9085879373,17.25984,5.03412,17.979,66.6,24.5,70.963441292,132.31,65.45984,61.55412,89.8548849078,17.25984,5.03412,17.979,48.2,56.52,74.2815616422,133.67,17.25984,5.63412,18.1561390444,17.25984,5.03412,17.979,0.0,0.6000000000000001,0.6000000000000001,133.4
2020-05-03 11:30:00,68.975712,85.485416,109.8426383268,19.355712,5.645416,20.1622,49.62,79.84,94.003031866,133.44,87.705712,30.765416,92.9451598475,19.355712,5.645416,20.1622,68.35,25.12,72.8198935731,129.38,84.355712,29.455416,89.3504766566,19.355712,5.645416,20.1622,65.0,23.81,69.2236671955,132.01,65.665712,62.095416,90.3760279094,19.355712,5.645416,20.1622,46.31,56.45,73.0151943091,133.44,19.355712,6.205416,20.3261106649,19.355712,5.645416,20.1622,0.0,0.56,0.56,133.18
2020-05-03 12:00:00,72.092592,90.803256,115.9421110791,18.182592,5.303256,18.9402,53.91,85.5,101.0768920179,133.7,90.762592,23.993256,93.8803730289,18.182592,5.303256,18.9402,72.58,18.69,74.9477985,132.08,87.202592,22.323256,90.0145533231,18.182592,5.303256,18.9402,69.02,17.02,71.0875572797,134.1,68.362592,57.183256,89.1255785491,18.182592,5.303256,18.9402,50.18,51.88,72.1773288505,133.7,18.182592,5.903256,19.1168795372,18.182592,5.303256,18.9402,0.0,0.6000000000000001,0.6000000000000001,133.47
2020-05-03 12:30:00,75.651776,92.361768,119.3896452798,17.011776,4.961768,17.7206,58.64,87.4,105.2492736317,133.62,91.521776,21.861768,94.0966119596,17.011776,4.961768,17.7206,74.51,16.9,76.4025529678,132.6,87.811776,20.941768,90.2743908938,17.011776,4.961768,17.7206,70.8,15.98,72.580992002,134.54,71.451776,54.831768,90.0659706857,17.011776,4.961768,17.7206,54.44,49.87,73.8290627057,133.62,17.011776,5.521768,17.8854813891,17.011776,4.961768,17.7206,0.0,0.56,0.56,133.42
2020-05-03 13:00:00,76.08296,92.22628,119.5587869,16.51296,4.81628,17.201,59.57,87.41,105.7785091595,133.54,93.01296,21.64628,95.4985453596,16.51296,4.81628,17.201,76.5,16.83,78.3294255054,132.43,89.23296,20.72628,91.6084048164,16.51296,4.81628,17.201,72.72,15.91,74.4400866469,134.44,71.76296,54.57628,90.1581541881,16.51296,4.81628,17.201,55.25,49.76,74.3546911768,133.54,16.51296,5.41628,17.3785481845,16.51296,4.81628,17.201,0.0,0.6000000000000001,0.6000000000000001,133.35
2020-05-03 13:30:00,78.248176,91.711968,120.5564686019,12.418176,3.621968,12.9356,65.83,88.09,109.9701641356,133.83,92.428176,21.001968,94.7842306429,12.418176,3.621968,12.9356,80.01,17.38,81.8759091553,132.82,88.438176,20.051968,90.682922289,12.418176,3.621968,12.9356,76.02,16.43,77.7752229184,134.76,73.308176,53.161968,90.5554167904,12.418176,3.621968,12.9356,60.89,49.54,78.4971572734,133.83,12.418176,4.181968,13.1034328143,12.418176,3.621968,12.9356,0.0,0.56,0.56,133.64
2020-05-03 14:00:00,78.208832,92.037576,120.7788756313,12.848832,3.747576,13.3842,65.36,88.29,109.8501420117,134.13,91.508832,21.567576,94.0160979222,12.848832,3.747576,13.3842,78.66,17.82,80.6532578387,133.3,87.598832,20.597576,89.9878630974,12.848832,3.747576,13.3842,74.75,16.85,76.6256158213,135.12,73.318832,53.587576,90.8145331288,12.848832,3.747576,13.3842,60.47,49.84,78.3622772768,134.13,12.888832,4.347576,13.6023309547,12.848832,3.747576,13.3842,0.04,0.6000000000000001,0.6013318551,133.96
2020-05-03 14:30:00,79.171824,92.103032,121.4542968325,12.181824,3.553032,12.6894,66.99,88.55,111.0349611609,134.07,93.951824,21.163032,96.3058625233,12.181824,3.553032,12.6894,81.77,17.61,83.6447547668,133.13,89.891824,20.193032,92.1319627675,12.181824,3.553032,12.6894,77.71,16.64,79.4715905214,134.95,74.121824,53.153032,91.2101398085,12.181824,3.553032,12.6894,61.94,49.6,79.3518972678,134.07,12.181824,4.113032,12.8574440773,12.181824,3.553032,12.6894,0.0,0.56,0.56,133.91
2020-05-03 15:00:00,77.951984,91.968912,120.5603275709,12.681984,3.698912,13.2104,65.27,88.27,109.7805347045,134.23,93.491984,21.008912,95.8234076606,12.681984,3.698912,13.2104,80.81,17.31,82.6431618466,133.36,89.471984,20.058912,91.6929434118,12.681984,3.698912,13.2104,76.79,16.36,78.5133982197,135.13,73.101984,53.908912,90.8299006812,12.681984,3.698912,13.2104,60.42,50.21,78.559662041,134.23,12.681984,4.298912,13.3907939481,12.681984,3.698912,13.2104,0.0,0.6000000000000001,0.6000000000000001,134.1
2020-05-03 15:30:00,77.876496,91.852728,120.4228893121,12.386496,3.6127279999999997,12.9026,65.49,88.24,109.8873864463,134.27,94.536496,20.932728,96.8262783416,12.386496,3.6127279999999997,12.9026,82.15,17.32,83.9559700081,133.42,90.446496,19.982728,92.6276311745,12.386496,3.6127279999999997,12.9026,78.06,16.37,79.7580121367,135.18,72.996496,53.922728,90.7532314755,12.386496,3.6127279999999997,12.9026,60.61,50.31,78.769716262,134.27,12.426496,4.212728,13.1211615355,12.386496,3.6127279999999997,12.9026,0.04,0.6000000000000001,0.6013318551,134.14
2020-05-03 16:00:00,78.53024,91.64632,120.6898776369,12.81024,3.73632,13.344,65.72,87.91,109.7601316508,134.06,96.88024,20.78632,99.0850745652,12.81024,3.73632,13.344,84.07,17.05,85.7815096626,133.1,92.70024,19.85632,94.8029954168,12.81024,3.73632,13.344,79.89,16.12,81.5001012269,134.93,73.62024,54.04632,91.3287711688,12.81024,3.73632,13.344,60.81,50.31,78.923711266,134.06,12.81024,4.29632,13.5114993395,12.81024,3.73632,13.344,0.0,0.56,0.56,133.92
2020-05-03 16:30:00,80.844368,91.570024,122.1510586638,13.714368,4.000024,14.2858,67.13,87.57,110.3401187239,133.75,100.504368,20.920024,102.658537839,13.714368,4.000024,14.2858,86.79,16.92,88.4239249299,132.66,96.194368,19.970024,98.2453983323,13.714368,4.000024,14.2858,82.48,15.97,84.01185214,134.59,75.764368,53.760024,92.8998365925,13.714368,4.000024,14.2858,62.05,49.76,79.5377903892,133.75,13.714368,4.600024,14.4652725671,13.714368,4.000024,14.2858,0.0,0.6000000000000001,0.6000000000000001,133.62
2020-05-03 17:00:00,84.64672,90.03196,123.5751634763,13.20672,3.85196,13.757,71.44,86.18,111.940457387,133.17,105.27672,19.41196,107.0514454129,13.20672,3.85196,13.757,92.07,15.56,93.3755776421,131.89,100.69672,18.54196,102.3896171465,13.20672,3.85196,13.757,87.49,14.69,88.7146898772,133.91,79.10672,53.91196,95.7307295501,13.20672,3.85196,13.757,65.9,50.06,82.7575591714,133.17,13.20672,4.41196,13.9241819939,13.20672,3.85196,13.757,0.0,0.56,0.56,133.03
2020-05-03 17:30:00,88.838976,88.736368,125.564750876,11.438976,3.3363680000000002,11.9156,77.4,85.4,115.2558892205,132.62,109.068976,17.766368,110.5064946399,11.438976,3.3363680000000002,11.9156,97.63,14.43,98.6906368406,131.03,104.218976,16.936368,105.5861521201,11.438976,3.3363680000000002,11.9156,92.78,13.6,93.7714690084,133.23,82.688976,52.936368,98.1821053398,11.438976,3.3363680000000002,11.9156,71.25,49.6,86.8142989374,132.62,11.438976,3.896368,12.0843640925,11.438976,3.3363680000000002,11.9156,0.0,0.56,0.56,132.48
2020-05-03 18:00:00,91.10904,87.48972,126.3143233185,9.59904,2.79972,9.999,81.51,84.69,117.5426569378,132.34,111.00904,17.19972,112.3335984014,9.59904,2.79972,9.999,101.41,14.4,102.4272820102,130.67,105.95904,16.36972,107.2160710463,9.59904,2.79972,9.999,96.36,13.57,97.3108138903,132.97,84.54904,52.26972,99.4015281261,9.59904,2.79972,9.999,74.95,49.47,89.8041391028,132.34,9.59904,3.39972,10.183303246,9.59904,2.79972,9.999,0.0,0.6000000000000001,0.6000000000000001,132.22
2020-05-03 18:30:00,90.414192,87.457056,125.7913461221,7.944192,2.317056,8.2752,82.47,85.14,118.5332042088,131.81,109.454192,17.607056,110.8613032909,7.944192,2.317056,8.2752,101.51,15.29,102.6550739126,130.03,104.384192,16.727056,105.7159114889,7.944192,2.317056,8.2752,96.44,14.41,97.5106235238,132.46,83.734192,50.357056,97.7100199513,7.944192,2.317056,8.2752,75.79,48.04,89.7327459738,131.81,7.944192,2.877056,8.4491205317,7.944192,2.317056,8.2752,0.0,0.56,0.56,131.7
2020-05-03 19:00:00,88.466208,87.945144,124.7422074163,7.286208,2.125144,7.5898,81.18,85.82,118.1324036833,131.84,107.156208,18.235144,108.6967036742,7.286208,2.125144,7.5898,99.87,16.11,101.1610053331,130.1,102.166208,17.315144,103.6231068287,7.286208,2.125144,7.5898,94.88,15.19,96.0882432975,132.53,81.926208,49.595144,95.7683761251,7.286208,2.125144,7.5898,74.64,47.47,88.4563762541,131.84,7.286208,2.685144,7.7652318265,7.286208,2.125144,7.5898,0.0,0.56,0.56,131.73
2020-05-03 19:30:00,86.04776,88.40768,123.3699107724,6.67776,1.94768,6.956,79.37,86.46,117.3666413424,131.84,103.87776,18.91768,105.5863042217,6.67776,1.94768,6.956,97.2,16.97,98.6702635043,130.14,99.02776,17.96768,100.6445963537,6.67776,1.94768,6.956,92.35,16.02,93.7291998259,132.56,79.70776,49.00768,93.5685828855,6.67776,1.94768,6.956,73.03,47.06,86.8793675161,131.84,6.67776,2.50768,7.1330875222,6.67776,1.94768,6.956,0.0,0.56,0.56,131.7
2020-05-03 20:00:00,83.26016,89.36588,122.1413719892,6.74016,1.96588,7.021,76.52,87.4,116.163980648,132.11,100.94016,19.95588,102.8938921773,6.74016,1.96588,7.021,94.2,17.99,95.9024509593,130.65,96.25016,18.94588,98.0970930711,6.74016,1.96588,7.021,89.51,16.98,91.1063142707,132.94,77.21016,48.65588,91.2622784386,6.74016,1.96588,7.021,70.47,46.69,84.5338807816,132.11,6.74016,2.52588,7.19790432,6.74016,1.96588,7.021,0.0,0.56,0.56,132.0
2020-05-03 20:30:00,81.757568,89.662624,121.3411969112,6.557568,1.912624,6.8308,75.2,87.75,115.5642786505,131.92,99.137568,20.382624,101.2112086188,6.557568,1.912624,6.8308,92.58,18.47,94.4044347475,130.46,94.537568,19.352624,96.4980612191,6.557568,1.912624,6.8308,87.98,17.44,89.6918836908,132.76,75.837568,48.202624,89.8600560908,6.557568,1.912624,6.8308,69.28,46.29,83.3215608351,131.92,6.597568,2.472624,7.0456918014,6.557568,1.912624,6.8308,0.04,0.56,0.5614267539000001,131.79
2020-05-03 21:00:00,80.05584,89.81212,120.3127358886,7.27584,2.12212,7.579,72.78,87.69,113.9581699572,132.21,97.85584,21.23212,100.1327535914,7.27584,2.12212,7.579,90.58,19.11,92.5739083111,130.92,93.34584,20.17212,95.5005773312,7.27584,2.12212,7.579,86.07,18.05,87.9422958536,133.19,74.38584,48.80212,88.9657243493,7.27584,2.12212,7.579,67.11,46.68,81.7482385131,132.21,7.27584,2.6821200000000003,7.754457776,7.27584,2.12212,7.579,0.0,0.56,0.56,132.09
2020-05-03 21:30:00,79.014272,89.762496,119.5849525143,7.174272,2.092496,7.4732,71.84,87.67,113.3446712466,132.26,96.544272,21.592496,98.9294311088,7.174272,2.092496,7.4732,89.37,19.5,91.4726565701,131.12,92.094272,20.512496,94.3510329957,7.174272,2.092496,7.4732,84.92,18.42,86.8947800504,133.32,73.454272,49.342496,88.4884850507,7.174272,2.092496,7.4732,66.28,47.25,81.3977941962,132.26,7.174272,2.652496,7.6489158552,7.174272,2.092496,7.4732,0.0,0.56,0.56,132.12
2020-05-03 22:00:00,75.618448,91.347464,118.5854496014,7.088448,2.067464,7.3838,68.53,89.28,112.5490084363,132.58,92.368448,22.687464,95.1138854673,7.088448,2.067464,7.3838,85.28,20.62,87.7374652016,131.5,88.118448,21.557464,90.7170608653,7.088448,2.067464,7.3838,81.03,19.49,83.3409923147,133.65,70.398448,48.337464,85.3958541544,7.088448,2.067464,7.3838,63.31,46.27,78.4159996429,132.58,7.088448,2.667464,7.5737348277,7.088448,2.067464,7.3838,0.0,0.6000000000000001,0.6000000000000001,132.43
2020-05-03 22:30:00,71.817616,94.028888,118.3182223769,7.127616,2.078888,7.4246,64.69,91.95,112.4259694199,133.26,87.797616,23.828888,90.9738274373,7.127616,2.078888,7.4246,80.67,21.75,83.550651703,132.26,83.777616,22.628888,86.7799257591,7.127616,2.078888,7.4246,76.65,20.55,79.3569467659,134.3,67.007616,47.278888,82.0080109045,7.127616,2.078888,7.4246,59.88,45.2,75.024358711,133.26,7.127616,2.638888,7.6004368111,7.127616,2.078888,7.4246,0.0,0.56,0.56,133.11
2020-05-03 23:00:00,67.160336,94.553848,115.9781914984,6.870336,2.003848,7.1566,60.29,92.55,110.455360214,133.86,82.460336,24.663848,86.0698112662,6.870336,2.003848,7.1566,75.59,22.66,78.9133936667,133.19,78.700336,23.443848,82.1179450276,6.870336,2.003848,7.1566,71.83,21.44,74.961473438,135.03,62.820336,47.863848,78.9768482564,6.870336,2.003848,7.1566,55.95,45.86,72.3432242853,133.86,6.870336,2.563848,7.3331325721,6.870336,2.003848,7.1566,0.0,0.56,0.56,133.7
2020-05-03 23:30:00,63.069232,95.104776,114.1168105192,6.599232,1.924776,6.8742,56.47,93.18,108.955831877,134.34,77.359232,25.574776,81.4771130016,6.599232,1.924776,6.8742,70.76,23.65,74.6076410296,133.92,73.839232,24.314776,77.7395685239,6.599232,1.924776,6.8742,67.24,22.39,70.8698080991,135.64,59.179232,48.284776,76.3780144641,6.599232,1.924776,6.8742,52.58,46.36,70.0992581986,134.34,6.599232,2.524776,7.0657170082,6.599232,1.924776,6.8742,0.0,0.6000000000000001,0.6000000000000001,134.19
2020-05-04 00:00:00,59.830512,97.311816,114.2334438744,6.520512,1.901816,6.7922,53.31,95.41,109.2932943963,134.92,73.260512,26.801816,78.0092299629,6.520512,1.901816,6.7922,66.74,24.9,71.2336830439,134.58,69.940512,25.471816,74.434458614,6.520512,1.901816,6.7922,63.42,23.57,67.6582685265,136.21,56.250512,47.241816,73.4568531809,6.520512,1.901816,6.7922,49.73,45.34,67.2962740425,134.92,6.520512,2.501816,6.98399313,6.520512,1.901816,6.7922,0.0,0.6000000000000001,0.6000000000000001,134.77
2020-05-04 00:30:00,57.742352,98.431936,114.118470193,5.972352,1.741936,6.2212,51.77,96.69,109.6772036478,135.48,70.122352,27.321936,75.2571088788,5.972352,1.741936,6.2212,64.15,25.58,69.0619931656,135.14,66.932352,26.001936,71.8055737391,5.972352,1.741936,6.2212,60.96,24.26,65.6099778997,136.68,54.332352,47.141936,71.9330703062,5.972352,1.741936,6.2212,48.36,45.4,66.3313621148,135.48,5.972352,2.301936,6.4006169828,5.972352,1.741936,6.2212,0.0,0.56,0.56,135.31
2020-05-04 01:00:00,57.563344,91.021392,107.6960183762,5.833344,1.701392,6.0764,51.73,89.32,103.2184833254,135.16,67.063344,35.391392,75.8290362339,5.833344,1.701392,6.0764,61.23,33.69,69.8865437692,131.99,64.043344,33.601392,72.3229109967,5.833344,1.701392,6.0764,58.21,31.9,66.3778133114,134.06,54.153344,53.031392,75.7952056785,5.833344,1.701392,6.0764,48.32,51.33,70.495328214,135.16,5.833344,2.301392,6.2709096119,5.833344,1.701392,6.0764,0.0,0.6000000000000001,0.6000000000000001,134.99
2020-05-04 01:30:00,58.449424,90.689832,107.8933769706,6.239424,1.819832,6.4994,52.21,88.87,103.0716304324,134.84,68.159424,35.349832,76.7809722681,6.239424,1.819832,6.4994,61.92,33.53,70.4155330875,131.62,65.109424,33.609832,73.2724907498,6.239424,1.819832,6.4994,58.87,31.79,66.9050147597,133.75,55.009424,52.879832,76.3040848262,6.239424,1.819832,6.4994,48.77,51.06,70.6090397895,134.84,6.239424,2.419832,6.6922342129,6.239424,1.819832,6.4994,0.0,0.6000000000000001,0.6000000000000001,134.68
2020-05-04 02:00:00,59.926752,90.331136,108.4017054124,6.346752,1.851136,6.6112,53.58,88.48,103.4385170041,134.74,69.806752,35.011136,78.094572595,6.346752,1.851136,6.6112,63.46,33.16,71.6013770817,131.55,66.666752,33.281136,74.5123468673,6.346752,1.851136,6.6112,60.32,31.43,68.017257369,133.64,56.326752,53.001136,77.3422485331,6.346752,1.851136,6.6112,49.98,51.15,71.5144943351,134.74,6.346752,2.451136,6.8036261391,6.346752,1.851136,6.6112,0.0,0.6000000000000001,0.6000000000000001,134.58
2020-05-04 02:30:00,59.900976,91.192368,109.1062551241,6.350976,1.852368,6.6156,53.55,89.34,104.1596759788,134.94,69.370976,35.492368,77.92329881,6.350976,1.852368,6.6156,63.02,33.64,71.436475277,131.75,66.270976,33.742368,74.3665896639,6.350976,1.852368,6.6156,59.92,31.89,67.8776730597,133.82,56.300976,52.522368,76.9960975562,6.350976,1.852368,6.6156,49.95,50.67,71.150905827,134.94,6.390976,2.412368,6.8311121788,6.350976,1.852368,6.6156,0.04,0.56,0.5614267539000001,134.77
2020-05-04 03:00:00,58.2516,90.7438,107.8317492254,6.5616,1.9138000000000002,6.835,51.69,88.83,102.774632084,135.07,68.0016,35.4238,76.6750494555,6.5616,1.9138000000000002,6.835,61.44,33.51,69.9842389399,131.96,64.9616,33.6738,73.1705834403,6.5616,1.9138000000000002,6.835,58.4,31.76,66.4774969445,133.97,54.8516,53.2238,76.4295159542,6.5616,1.9138000000000002,6.835,48.29,51.31,70.4602029517,135.07,6.5616,2.5138,7.0266482052,6.5616,1.9138000000000002,6.835,0.0,0.6000000000000001,0.6000000000000001,134.89
2020-05-04 03:30:00,57.992224,91.075232,107.9712736255,6.532224,1.9052319999999998,6.8044,51.46,89.17,102.9534870706,135.07,67.352224,35.425232,76.1003885667,6.532224,1.9052319999999998,6.8044,60.82,33.52,69.4453943757,131.91,64.362224,33.685232,72.6442752949,6.532224,1.9052319999999998,6.8044,57.83,31.78,65.9869479518,133.94,54.602224,53.065232,76.1401452124,6.532224,1.9052319999999998,6.8044,48.07,51.16,70.2002172361,135.07,6.572224,2.505232,7.0335137506,6.532224,1.9052319999999998,6.8044,0.04,0.6000000000000001,0.6013318551,134.89
2020-05-04 04:00:00,57.260752,91.183136,107.6715283183,6.730752,1.963136,7.0112,50.53,89.22,102.5353075774,135.13,66.560752,35.593136,75.4798319892,6.730752,1.963136,7.0112,59.83,33.63,68.633853163,131.99,63.620752,33.843136,72.0621810616,6.730752,1.963136,7.0112,56.89,31.88,65.2135453721,134.01,53.960752,53.173136,75.7571458575,6.730752,1.963136,7.0112,47.23,51.21,69.6644600926,135.13,6.730752,2.563136,7.2022696867,6.730752,1.963136,7.0112,0.0,0.6000000000000001,0.6000000000000001,134.93
2020-05-04 04:30:00,57.981456,91.140008,108.0201383915,6.411456,1.870008,6.6786,51.57,89.27,103.0950910568,135.22,66.741456,35.460008,75.5766770661,6.411456,1.870008,6.6786,60.33,33.59,69.0506842834,132.07,63.761456,33.720008,72.1287890565,6.411456,1.870008,6.6786,57.35,31.85,65.6006478627,134.09,54.571456,53.080008,76.1283853713,6.411456,1.870008,6.6786,48.16,51.21,70.2982908754,135.22,6.411456,2.470008,6.8707865314,6.411456,1.870008,6.6786,0.0,0.6000000000000001,0.6000000000000001,135.01
2020-05-04 05:00:00,58.231312,90.706216,107.7891614138,6.261312,1.826216,6.5222,51.97,88.88,102.9589010237,135.22,66.771312,35.136216,75.4517182111,6.261312,1.826216,6.5222,60.51,33.31,69.0725430254,132.07,63.821312,33.406216,72.035651818,6.261312,1.826216,6.5222,57.56,31.58,65.6540173942,134.09,54.681312,53.336216,76.3858482917,6.261312,1.826216,6.5222,48.42,51.51,70.694953851,135.22,6.261312,2.386216,6.7006010745,6.261312,1.826216,6.5222,0.0,0.56,0.56,135.01
2020-05-04 05:30:00,58.87264,90.00952,107.5532492824,6.03264,1.7595200000000002,6.284,52.84,88.25,102.8597496594,135.12,67.29264,34.55952,75.648263832,6.03264,1.7595200000000002,6.284,61.26,32.8,69.4883270773,131.91,64.33264,32.84952,72.2341991968,6.03264,1.7595200000000002,6.284,58.3,31.09,66.0717647713,133.95,55.11264,53.43952,76.7670853009,6.03264,1.7595200000000002,6.284,49.08,51.68,71.2717952629,135.12,6.03264,2.35952,6.4776600714,6.03264,1.7595200000000002,6.284,0.0,0.6000000000000001,0.6000000000000001,134.9
2020-05-04 06:00:00,60.101616,88.985888,107.3810621523,6.431616,1.875888,6.6996,53.67,87.11,102.3162792521,134.81,68.491616,33.835888,76.3935126764,6.431616,1.875888,6.6996,62.06,31.96,69.8060541787,131.56,65.501616,32.175888,72.9777326806,6.431616,1.875888,6.6996,59.07,30.3,66.3879123034,133.64,56.241616,54.145888,78.0698184806,6.431616,1.875888,6.6996,49.81,52.27,72.2024168571,134.81,6.431616,2.475888,6.8917128321,6.431616,1.875888,6.6996,0.0,0.6000000000000001,0.6000000000000001,134.58
2020-05-04 06:30:00,65.785296,87.691128,109.6240808387,6.895296,2.011128,7.1826,58.89,85.68,103.96679518,133.86,76.195296,29.311128,81.6386266247,6.895296,2.011128,7.1826,69.3,27.3,74.4834209741,130.94,72.875296,27.221128,77.7933067602,6.895296,2.011128,7.1826,65.98,25.21,70.6321775114,133.13,61.355296,53.661128,81.5106680471,6.895296,2.011128,7.1826,54.46,51.65,75.0574053642,133.86,6.895296,2.611128,7.3731334153,6.895296,2.011128,7.1826,0.0,0.6000000000000001,0.6000000000000001,133.62
2020-05-04 07:00:00,68.57112,91.18116,114.087696256,7.34112,2.14116,7.647,61.23,89.04,108.061253463,134.5,83.33112,20.80116,85.8880889169,7.34112,2.14116,7.647,75.99,18.66,78.2475283955,133.87,79.62112,19.79116,82.0439684815,7.34112,2.14116,7.647,72.28,17.65,74.4037693938,135.56,63.90112,51.96116,82.3608844404,7.34112,2.14116,7.647,56.56,49.82,75.3728465696,134.5,7.34112,2.70116,7.8222955838,7.34112,2.14116,7.647,0.0,0.56,0.56,134.25
2020-05-04 07:30:00,72.914768,89.462224,115.4125336154,8.544768,2.492224,8.9008,64.37,86.97,108.2001746764,134.08,88.164768,19.592224,90.3154558077,8.544768,2.492224,8.9008,79.62,17.1,81.4355843597,133.29,84.284768,18.672224,86.3282923839,8.544768,2.492224,8.9008,75.74,16.18,77.448950929,135.1,67.894768,53.212224,86.2626240315,8.544768,2.492224,8.9008,59.35,50.72,78.0701024721,134.08,8.544768,3.092224,9.0870737556,8.544768,2.492224,8.9008,0.0,0.6000000000000001,0.6000000000000001,133.82
2020-05-04 08:00:00,77.004896,88.643928,117.4201855698,10.264896,2.993928,10.6926,66.74,85.65,108.5824576071,133.88,91.974896,18.073928,93.7339232485,10.264896,2.993928,10.6926,81.71,15.08,83.0898940907,132.88,87.984896,17.223928,89.6549252405,10.264896,2.993928,10.6926,77.72,14.23,79.0119693464,134.77,71.744896,54.703928,90.221116379,10.264896,2.993928,10.6926,61.48,51.71,80.3350141595,133.88,10.264896,3.553928,10.8627111772,10.264896,2.993928,10.6926,0.0,0.56,0.56,133.6
2020-05-04 08:30:00,82.851104,85.864072,119.3186669991,9.751104,2.8440719999999997,10.1574,73.1,83.02,110.6161398712,132.97,96.771104,15.724072,98.0402621867,9.751104,2.8440719999999997,10.1574,87.02,12.88,87.9680328301,131.59,92.521104,15.004072,93.7298077559,9.751104,2.8440719999999997,10.1574,82.77,12.16,83.6584634093,133.77,76.901104,55.304072,94.7223319825,9.751104,2.8440719999999997,10.1574,67.15,52.46,85.2125231407,132.97,9.791104,3.444072,10.3791786515,9.751104,2.8440719999999997,10.1574,0.04,0.6000000000000001,0.6013318551,132.67
2020-05-04 09:00:00,84.368016,84.501088,119.408525646,11.318016,3.301088,11.7896,73.05,81.2,109.2233605965,132.57,99.428016,14.441088,100.4712664811,11.318016,3.301088,11.7896,88.11,11.14,88.8114390155,130.8,95.098016,13.791088,96.0928028281,11.318016,3.301088,11.7896,83.78,10.49,84.4341666626,133.31,78.438016,56.451088,96.6397831661,11.318016,3.301088,11.7896,67.12,53.15,85.6155178691,132.57,11.318016,3.861088,11.9584901522,11.318016,3.301088,11.7896,0.0,0.56,0.56,132.29
2020-05-04 09:30:00,87.134032,81.296176,119.1696595816,13.084032,3.816176,13.6292,74.05,77.48,107.1753371816,132.17,100.084032,12.916176,100.9140280825,13.084032,3.816176,13.6292,87.0,9.1,87.474624892,130.43,95.824032,12.366176,96.6186701295,13.084032,3.816176,13.6292,82.74,8.55,83.1805872785,133.04,81.084032,59.586176,100.6237179579,13.084032,3.816176,13.6292,68.0,55.77,87.944828728,132.17,13.084032,4.376176,13.7964781651,13.084032,3.816176,13.6292,0.0,0.56,0.56,131.89
2020-05-04 10:00:00,95.176048,76.949264,122.3914594367,13.506048,3.939264,14.0688,81.67,73.01,109.5465608771,131.67,104.286048,11.819264,104.9536793493,13.506048,3.939264,14.0688,90.78,7.88,91.1213630276,130.25,99.836048,11.349264,100.4790638571,13.506048,3.939264,14.0688,86.33,7.41,86.6474292752,132.84,88.276048,62.589264,108.2131074249,13.506048,3.939264,14.0688,74.77,58.65,95.0282873675,131.67,13.506048,4.539264,14.2484472922,13.506048,3.939264,14.0688,0.0,0.6000000000000001,0.6000000000000001,131.4
2020-05-04 10:30:00,92.633296,78.635128,121.5088921989,14.863296,4.335128,15.4826,77.77,74.3,107.5577189234,131.82,105.463296,11.825128,106.1241746983,14.863296,4.335128,15.4826,90.6,7.49,90.9090760045,130.33,101.023296,11.365128,101.6605748024,14.863296,4.335128,15.4826,86.16,7.03,86.4463214949,132.79,86.213296,62.285128,106.3586836002,14.863296,4.335128,15.4826,71.35,57.95,91.9185781004,131.82,14.863296,4.895128,15.6486371969,14.863296,4.335128,15.4826,0.0,0.56,0.56,131.55
2020-05-04 11:00:00,86.404688,80.981784,118.4222084248,18.554688,5.411784,19.3278,67.85,75.57,101.5600679401,132.08,105.504688,12.701784,106.2665258054,18.554688,5.411784,19.3278,86.95,7.29,87.2550663286,130.46,101.264688,12.261784,102.0043547237,18.554688,5.411784,19.3278,82.71,6.85,82.9931720083,132.88,80.994688,62.781784,102.4777628876,18.554688,5.411784,19.3278,62.44,57.37,84.7942834158,132.08,18.554688,5.9717839999999995,19.4920150554,18.554688,5.411784,19.3278,0.0,0.56,0.56,131.82
2020-05-04 11:30:00,91.35864,77.45752,119.7750746491,20.04864,5.84752,20.884,71.31,71.61,101.0599238076,131.6,104.47864,12.48752,105.22226177,20.04864,5.84752,20.884,84.43,6.64,84.6906990171,130.28,100.35864,12.06752,101.0815594537,20.04864,5.84752,20.884,80.31,6.22,80.550508999,132.73,85.53864,65.82752,107.9357277383,20.04864,5.84752,20.884,65.49,59.98,88.8061962928,131.6,20.04864,6.44752,21.0598784422,20.04864,5.84752,20.884,0.0,0.6000000000000001,0.6000000000000001,131.33
2020-05-04 12:00:00,86.64824,80.37032,118.1833568317,19.57824,5.71032,20.394,67.07,74.66,100.3618478307,131.81,101.29824,12.86032,102.1113179701,19.57824,5.71032,20.394,81.72,7.15,82.0321942898,130.34,97.31824,12.42032,98.1076153293,19.57824,5.71032,20.394,77.74,6.71,78.0290439516,132.7,81.32824,63.39032,103.1145736121,19.57824,5.71032,20.394,61.75,57.68,84.4987863818,131.81,19.57824,6.27032,20.5578304886,19.57824,5.71032,20.394,0.0,0.56,0.56,131.56
2020-05-04 12:30:00,85.254944,81.415192,117.8848546881,20.314944,5.925192,21.1614,64.94,75.49,99.5788315858,131.74,101.214944,13.555192,102.1185983016,20.314944,5.925192,21.1614,80.9,7.63,81.2590111926,130.25,97.264944,13.095192,98.1425156843,20.314944,5.925192,21.1614,76.95,7.17,77.2833190281,132.59,80.124944,62.675192,101.7260357197,20.314944,5.925192,21.1614,59.81,56.75,82.4487634838,131.74,20.314944,6.485192,21.3249774912,20.314944,5.925192,21.1614,0.0,0.56,0.56,131.5
2020-05-04 13:00:00,86.281216,80.333688,117.8895655354,21.921216,6.393688,22.834600000000002,64.36,73.94,98.0272064276,131.56,101.581216,13.963688,102.5364716898,21.921216,6.393688,22.834600000000002,79.66,7.57,80.0188758981,130.25,97.691216,13.503688,98.6200956862,21.921216,6.393688,22.834600000000002,75.77,7.11,76.1028580278,132.55,81.181216,64.213688,103.5074275489,21.921216,6.393688,22.834600000000002,59.26,57.82,82.7943234769,131.56,21.921216,6.993688,23.0098105764,21.921216,6.393688,22.834600000000002,0.0,0.6000000000000001,0.6000000000000001,131.34
2020-05-04 13:30:00,81.14672,81.41696,114.9500393319,26.28672,7.66696,27.382,54.86,73.75,91.9167128437,132.22,98.64672,15.00696,99.7816827639,26.28672,7.66696,27.382,72.36,7.34,72.7313220009,131.19,95.14672,14.57696,96.2568755446,26.28672,7.66696,27.382,68.86,6.91,69.2058357366,133.3,77.10672,66.90696,102.0881362627,26.28672,7.66696,27.382,50.82,59.24,78.051585506,132.22,26.28672,8.22696,27.5440468922,26.28672,7.66696,27.382,0.0,0.56,0.56,132.02
2020-05-04 14:00:00,72.108064,83.657352,110.4451241001,27.968064,8.157352,29.1334,44.14,75.5,87.4562153309,133.07,93.698064,16.197352,95.0877563578,27.968064,8.157352,29.1334,65.73,8.04,66.2198950467,132.16,90.518064,15.727352,91.8742048196,27.968064,8.157352,29.1334,62.55,7.57,63.0064076107,134.14,69.178064,67.337352,96.5397509483,27.968064,8.157352,29.1334,41.21,59.18,72.1147453715,133.07,27.968064,8.717352,29.2951332101,27.968064,8.157352,29.1334,0.0,0.56,0.56,132.88
2020-05-04 14:30:00,76.451424,82.395832,112.4005932484,29.471424,8.595832,30.6994,46.98,73.8,87.4846295071,133.12,92.691424,17.195832,94.2729904125,29.471424,8.595832,30.6994,63.22,8.6,63.8022601481,132.54,89.651424,16.705832,91.1946415533,29.471424,8.595832,30.6994,60.18,8.11,60.7240026678,134.48,73.171424,69.285832,100.769954878,29.471424,8.595832,30.6994,43.7,60.69,74.7861357472,133.12,29.471424,9.195832,30.8727737458,29.471424,8.595832,30.6994,0.0,0.6000000000000001,0.6000000000000001,132.95
2020-05-04 15:00:00,78.823696,81.237328,113.1931027567,27.933696,8.147328,29.0976,50.89,73.09,89.0614405902,133.03,92.273696,17.267328,93.8754259099,27.933696,8.147328,29.0976,64.34,9.12,64.9831516626,132.58,89.163696,16.757328,90.7247084651,27.933696,8.147328,29.0976,61.23,8.61,61.8323944223,134.53,75.173696,69.197328,102.1731607255,27.933696,8.147328,29.0976,47.24,61.05,77.1927464209,133.03,27.973696,8.747328,29.3094424212,27.933696,8.147328,29.0976,0.04,0.6000000000000001,0.6013318551,132.88
2020-05-04 15:30:00,67.661344,86.700392,109.9773405972,28.321344,8.260392,29.5014,39.34,78.44,87.7523173483,133.7,90.091344,18.740392,92.0198487069,28.321344,8.260392,29.5014,61.77,10.48,62.6527198133,132.93,87.121344,18.150392,88.9919395795,28.321344,8.260392,29.5014,58.8,9.89,59.6259347935,134.82,65.231344,65.940392,92.7537790991,28.321344,8.260392,29.5014,36.91,57.68,68.4786864652,133.7,28.361344,8.820392,29.7012650997,28.321344,8.260392,29.5014,0.04,0.56,0.5614267539000001,133.55
2020-05-04 16:00:00,67.479072,88.143896,111.0079797134,28.539072,8.323896,29.7282,38.94,79.82,88.8119136152,133.92,91.389072,19.133896,93.370597391,28.539072,8.323896,29.7282,62.85,10.81,63.7728672713,133.11,88.379072,18.523896,90.2994744758,28.539072,8.323896,29.7282,59.84,10.2,60.7030938256,134.96,65.059072,65.303896,92.1807012464,28.539072,8.323896,29.7282,36.52,56.98,67.6788800144,133.92,28.539072,8.923896,29.901748284,28.539072,8.323896,29.7282,0.0,0.6000000000000001,0.6000000000000001,133.77
2020-05-04 16:30:00,72.855808,89.442944,115.3603440993,23.975808,6.992944,24.9748,48.88,82.45,95.8501794469,134.06,95.865808,18.522944,97.6388887581,23.975808,6.992944,24.9748,71.89,11.53,72.8087426069,133.11,92.395808,17.872944,94.1085939923,23.975808,6.992944,24.9748,68.42,10.88,69.2796564657,134.92,69.395808,61.962944,93.0332445802,23.975808,6.992944,24.9748,45.42,54.97,71.3069232263,134.06,23.975808,7.592944,25.1493969677,23.975808,6.992944,24.9748,0.0,0.6000000000000001,0.6000000000000001,133.93
2020-05-04 17:00:00,78.407008,88.639544,118.341149496,23.347008,6.809544,24.3198,55.06,81.83,98.6293693582,133.51,101.447008,18.239544,103.073645504,23.347008,6.809544,24.3198,78.1,11.43,78.9319637409,132.43,97.667008,17.599544,99.240054417,23.347008,6.809544,24.3198,74.32,10.79,75.0991777585,134.34,74.297008,61.419544,96.3971253872,23.347008,6.809544,24.3198,50.95,54.61,74.6870443919,133.51,23.347008,7.369544,24.482503167,23.347008,6.809544,24.3198,0.0,0.56,0.56,133.38
2020-05-04 17:30:00,82.54793599999999,88.335648,120.902226801,26.007936,7.585648,27.0916,56.54,80.75,98.5765392982,133.21,108.077936,18.755648,109.6932750077,26.007936,7.585648,27.0916,82.07,11.17,82.8266490932,132.03,104.107936,18.115648,105.6723191789,26.007936,7.585648,27.0916,78.1,10.53,78.8066678651,134.07,78.29793599999999,62.235648,100.0192114738,26.007936,7.585648,27.0916,52.29,54.65,75.6364105441,133.21,26.007936,8.185648,27.26568481,26.007936,7.585648,27.0916,0.0,0.6000000000000001,0.6000000000000001,133.12
2020-05-04 18:00:00,88.752576,85.751168,123.4110309494,26.712576,7.791168,27.8256,62.04,77.96,99.6329423434,132.33,112.112576,18.351168,113.6045556495,26.712576,7.791168,27.8256,85.4,10.56,86.0504131309,131.14,107.962576,17.741168,109.4105427213,26.712576,7.791168,27.8256,81.25,9.95,81.8569789328,133.32,83.902576,63.291168,105.0971655481,26.712576,7.791168,27.8256,57.19,55.5,79.6928233908,132.33,26.712576,8.351168,27.9875637296,26.712576,7.791168,27.8256,0.0,0.56,0.56,132.24
2020-05-04 18:30:00,84.833808,89.091944,123.0209310056,23.903808,6.971944,24.8998,60.93,82.12,102.2553631845,132.66,109.903808,18.801944,111.5004937706,23.903808,6.971944,24.8998,86.0,11.83,86.8098433359,131.23,105.723808,18.131944,107.267380742,23.903808,6.971944,24.8998,81.82,11.16,82.5775877584,133.39,80.113808,59.251944,99.6444433977,23.903808,6.971944,24.8998,56.21,52.28,76.7643309096,132.66,23.903808,7.531944,25.0623665547,23.903808,6.971944,24.8998,0.0,0.56,0.56,132.57
2020-05-04 19:00:00,85.068624,88.980432,123.1023479393,21.738624,6.340432,22.6444,63.33,82.64,104.1156016167,132.51,109.328624,18.550432,110.8912374948,21.738624,6.340432,22.6444,87.59,12.21,88.4369391148,131.05,105.058624,17.850432,106.564311096,21.738624,6.340432,22.6444,83.32,11.51,84.1112507338,133.22,80.098624,57.960432,98.8696173975,21.738624,6.340432,22.6444,58.36,51.62,77.9135033226,132.51,21.738624,6.9404319999999995,22.819670676,21.738624,6.340432,22.6444,0.0,0.6000000000000001,0.6000000000000001,132.42
2020-05-04 19:30:00,86.785632,87.124976,122.9736043411,19.525632,5.694976,20.3392,67.26,81.43,105.616061752,132.17,108.375632,18.294976,109.908979425,19.525632,5.694976,20.3392,88.85,12.6,89.7389686814,130.81,104.045632,17.584976,105.5212060166,19.525632,5.694976,20.3392,84.52,11.89,85.3522260987,133.01,81.395632,57.874976,99.8737290566,19.525632,5.694976,20.3392,61.87,52.18,80.9360815706,132.17,19.525632,6.254976,20.5030492796,19.525632,5.694976,20.3392,0.0,0.56,0.56,132.08
2020-05-04 20:00:00,87.530016,89.732088,125.3529070975,17.150016,5.002088,17.8646,70.38,84.73,110.1477067396,131.81,108.730016,13.322088,109.5431166621,17.150016,5.002088,17.8646,91.58,8.32,91.9571574158,132.42,104.260016,12.282088,104.9809536152,17.150016,5.002088,17.8646,87.11,7.28,87.4136745595,134.34,81.820016,53.382088,97.6942287829,17.150016,5.002088,17.8646,64.67,48.38,80.7640594572,131.81,17.150016,5.562088,18.0294168436,17.150016,5.002088,17.8646,0.0,0.56,0.56,131.72
2020-05-04 20:30:00,82.073568,94.355624,125.0562047428,15.893568,4.635624,16.5558,66.18,89.72,111.4875365231,131.75,107.243568,10.885624,107.7946180811,15.893568,4.635624,16.5558,91.35,6.25,91.5635571611,133.11,102.723568,10.485624,103.2573471154,15.893568,4.635624,16.5558,86.83,5.85,87.0268429854,134.86,76.793568,48.725624,90.947449224,15.893568,4.635624,16.5558,60.9,44.09,75.184693256,131.75,15.893568,5.195624,16.7212443472,15.893568,4.635624,16.5558,0.0,0.56,0.56,131.64
2020-05-04 21:00:00,87.22984,91.20912,126.2067690641,17.13984,4.9991200000000005,17.854,70.09,86.21,111.1070303806,131.29,109.57984,10.93912,110.1245008198,17.13984,4.9991200000000005,17.854,92.44,5.94,92.6306493554,132.89,105.02984,10.55912,105.5592833701,17.13984,4.9991200000000005,17.854,87.89,5.5600000000000005,88.0656896867,134.68,81.50984,51.36912,96.3464607881,17.13984,4.9991200000000005,17.854,64.37,46.37,79.3326780085,131.29,17.13984,5.55912,18.0188215597,17.13984,4.9991200000000005,17.854,0.0,0.56,0.56,131.18
2020-05-04 21:30:00,82.787392,94.239656,125.4386903517,17.107392,4.989656,17.8202,65.68,89.25,110.8125665256,131.88,108.527392,11.129656,109.0965813259,17.107392,4.989656,17.8202,91.42,6.14,91.6259570209,133.35,103.997392,10.739656,104.5504555409,17.107392,4.989656,17.8202,86.89,5.75,87.0800470831,135.04,77.587392,49.889656,92.2430548776,17.107392,4.989656,17.8202,60.48,44.9,75.3248989379,131.88,17.147392,5.549656,18.0230889173,17.107392,4.989656,17.8202,0.04,0.56,0.5614267539000001,131.75
2020-05-04 22:00:00,77.44832,98.61076,125.3886927063,16.04832,4.68076,16.717,61.4,93.93,112.2176675038,133.38,102.02832,13.64076,102.9361375582,16.04832,4.68076,16.717,85.98,8.96,86.4456013919,135.16,97.77832,13.11076,98.6533926928,16.04832,4.68076,16.717,81.73,8.43,82.1636038645,136.61,72.68832,47.89076,87.0466355341,16.04832,4.68076,16.717,56.64,43.21,71.2403937384,133.38,16.04832,5.24076,16.8823618075,16.04832,4.68076,16.717,0.0,0.56,0.56,133.26
2020-05-04 22:30:00,74.190656,98.060608,122.963963335,13.750656,4.010608,14.3236,60.44,94.05,111.796225786,133.84,96.230656,16.240608,97.5914776115,13.750656,4.010608,14.3236,82.48,12.23,83.381792377,135.27,92.180656,15.540608,93.4814625346,13.750656,4.010608,14.3236,78.43,11.53,79.2729827873,136.65,69.540656,48.130608,84.5722073932,13.750656,4.010608,14.3236,55.79,44.12,71.1273400318,133.84,13.750656,4.570608,14.4903760448,13.750656,4.010608,14.3236,0.0,0.56,0.56,133.71
2020-05-04 23:00:00,71.596992,92.937456,117.317944029,12.436992,3.627456,12.9552,59.16,89.31,107.1269419894,134.34,89.746992,23.137456,92.6815215844,12.436992,3.627456,12.9552,77.31,19.51,79.7337833042,133.74,85.986992,22.087456,88.7784799699,12.436992,3.627456,12.9552,73.55,18.46,75.8312211427,135.44,67.116992,52.807456,85.4009251959,12.436992,3.627456,12.9552,54.68,49.18,73.5430132643,134.34,12.436992,4.227456,13.1358347371,12.436992,3.627456,12.9552,0.0,0.6000000000000001,0.6000000000000001,134.2
2020-05-04 23:30:00,66.257488,95.667184,116.3712370415,12.607488,3.677184,13.1328,53.65,91.99,106.4917020241,135.35,84.037488,24.207184,87.4544861431,12.607488,3.677184,13.1328,71.43,20.53,74.3217720456,134.97,80.557488,23.097184,83.8032742893,12.607488,3.677184,13.1328,67.95,19.42,70.6706367595,136.44,62.377488,52.667184,81.6381239353,12.607488,3.677184,13.1328,49.77,48.99,69.8360437024,135.35,12.607488,4.277184,13.3132661898,12.607488,3.677184,13.1328,0.0,0.6000000000000001,0.6000000000000001,135.18
2020-05-05 00:00:00,61.887504,94.674272,113.1073867176,14.037504,4.094272,14.6224,47.85,90.58,102.4419782121,135.86,79.287504,28.214272,84.1579077392,14.037504,4.094272,14.6224,65.25,24.12,69.5653426643,134.79,76.157504,26.954272,80.7867451663,14.037504,4.094272,14.6224,62.12,22.86,66.1927035254,136.32,58.597504,55.284272,80.5606492377,14.037504,4.094272,14.6224,44.56,51.19,67.8675894665,135.86,14.037504,4.694272,14.8016116744,14.037504,4.094272,14.6224,0.0,0.6000000000000001,0.6000000000000001,135.69
2020-05-05 00:30:00,59.49696,89.60828,107.5617594399,15.21696,4.43828,15.850999999999999,44.28,85.17,95.992954429,135.61,75.44696,34.45828,82.9434556418,15.21696,4.43828,15.850999999999999,60.23,30.02,67.2967554939,132.52,72.56696,32.89828,79.6759719778,15.21696,4.43828,15.850999999999999,57.35,28.46,64.0233871331,134.44,56.58696,60.09828,82.5462736954,15.21696,4.43828,15.850999999999999,41.37,55.66,69.3506488794,135.61,15.21696,5.03828,16.0293523575,15.21696,4.43828,15.850999999999999,0.0,0.6000000000000001,0.6000000000000001,135.44
2020-05-05 01:00:00,58.356512,89.504816,106.8484655014,14.656512,4.274816,15.2672,43.7,85.23,95.7801801001,135.55,73.556512,34.604816,81.2899363267,14.656512,4.274816,15.2672,58.9,30.33,66.250425659,132.52,70.746512,33.034816,78.079241981,14.656512,4.274816,15.2672,56.09,28.76,63.0335283797,134.44,55.486512,59.784816,81.5657847267,14.656512,4.274816,15.2672,40.83,55.51,68.9089907051,135.55,14.656512,4.874816,15.4459436436,14.656512,4.274816,15.2672,0.0,0.6000000000000001,0.6000000000000001,135.37
2020-05-05 01:30:00,60.964528,89.380904,108.1925120982,14.094528,4.110904,14.6818,46.87,85.27,97.3024655392,135.75,75.204528,34.500904,82.7407602607,14.094528,4.110904,14.6818,61.11,30.39,68.2494263712,132.73,72.284528,32.930904,79.4323449637,14.094528,4.110904,14.6818,58.19,28.82,64.9358799124,134.62,57.764528,59.720904,83.0862628215,14.094528,4.110904,14.6818,43.67,55.61,70.707432424,135.75,14.094528,4.710904,14.8609668609,14.094528,4.110904,14.6818,0.0,0.6000000000000001,0.6000000000000001,135.57
2020-05-05 02:00:00,62.402624,88.997432,108.6951258552,13.842624,4.037432,14.4194,48.56,84.96,97.8584447046,135.55,76.452624,34.207432,83.7565049445,13.842624,4.037432,14.4194,62.61,30.17,69.4999352518,132.48,73.462624,32.647432,80.3903721919,13.842624,4.037432,14.4194,59.62,28.61,66.1292408848,134.41,59.032624,59.617432,83.8992782722,13.842624,4.037432,14.4194,45.19,55.58,71.6329009604,135.55,13.842624,4.637432,14.5987675768,13.842624,4.037432,14.4194,0.0,0.6000000000000001,0.6000000000000001,135.34
2020-05-05 02:30:00,62.280224,89.514232,109.0487232022,13.900224,4.054232,14.4794,48.38,85.46,98.2040528695,135.74,75.420224,34.524232,82.9465658325,13.900224,4.054232,14.4794,61.52,30.47,68.6522490527,132.69,72.470224,32.934232,79.6027449529,13.900224,4.054232,14.4794,58.57,28.88,65.3031339217,134.6,58.950224,59.614232,83.8390455969,13.900224,4.054232,14.4794,45.05,55.56,71.5291276334,135.74,13.900224,4.654232,14.6587210479,13.900224,4.054232,14.4794,0.0,0.6000000000000001,0.6000000000000001,135.51
2020-05-05 03:00:00,59.82664,89.65652,107.7845927403,15.17664,4.42652,15.809,44.65,85.23,96.2173341971,135.74,74.49664,34.57652,82.1296846859,15.17664,4.42652,15.809,59.32,30.15,66.5423541814,132.74,71.66664,33.02652,78.9104448866,15.17664,4.42652,15.809,56.49,28.6,63.3172970048,134.6,56.86664,60.47652,83.0133978114,15.17664,4.42652,15.809,41.69,56.05,69.8545531802,135.74,15.17664,5.02652,15.9873795539,15.17664,4.42652,15.809,0.0,0.6000000000000001,0.6000000000000001,135.51
2020-05-05 03:30:00,58.485328,90.100304,107.4178680302,15.395328,4.490304,16.0368,43.09,85.61,95.8426846452,135.81,73.455328,34.950304,81.3462289309,15.395328,4.490304,16.0368,58.06,30.46,65.5650455655,132.79,70.685328,33.370304,78.1664428225,15.395328,4.490304,16.0368,55.29,28.88,62.3781892972,134.63,55.695328,60.300304,82.0859075818,15.395328,4.490304,16.0368,40.3,55.81,68.8392773059,135.81,15.475328,5.090304,16.2910089166,15.395328,4.490304,16.0368,0.08,0.6000000000000001,0.605309838,135.58
2020-05-05 04:00:00,60.315648,89.402064,107.8457530046,12.555648,3.662064,13.0788,47.76,85.74,98.1446137085,136.07,72.385648,34.522064,80.1963524058,12.555648,3.662064,13.0788,59.83,30.86,67.3198967617,133.13,69.525648,32.932064,76.9307257805,12.555648,3.662064,13.0788,56.97,29.27,64.0493075685,134.95,57.015648,59.732064,82.5754417885,12.555648,3.662064,13.0788,44.46,56.07,71.5579240895,136.07,12.555648,4.262064,13.2593169598,12.555648,3.662064,13.0788,0.0,0.6000000000000001,0.6000000000000001,135.83
2020-05-05 04:30:00,60.5084,89.3012,107.8701570964,11.5584,3.3712,12.04,48.95,85.93,98.8942232893,136.07,72.3684,34.3212,80.0945072274,11.5584,3.3712,12.04,60.81,30.95,68.2331195242,133.1,69.4484,32.7212,76.7708095047,11.5584,3.3712,12.04,57.89,29.35,64.9051199829,134.91,57.1284,59.3512,82.3785107173,11.5584,3.3712,12.04,45.57,55.98,72.1829986908,136.07,11.5584,3.9712,12.2215809125,11.5584,3.3712,12.04,0.0,0.6000000000000001,0.6000000000000001,135.8
2020-05-05 05:00:00,60.54704,89.48872,108.0470964904,11.92704,3.47872,12.424,48.62,86.01,98.8009337,136.13,72.43704,34.34872,80.16831874,11.92704,3.47872,12.424,60.51,30.87,67.929500219,133.18,69.54704,32.75872,76.8760333836,11.92704,3.47872,12.424,57.62,29.28,64.6326759465,134.97,57.17704,59.47872,82.504133448,11.92704,3.47872,12.424,45.25,56.0,71.9969617415,136.13,11.92704,4.07872,12.6051671944,11.92704,3.47872,12.424,0.0,0.6000000000000001,0.6000000000000001,135.87
2020-05-05 05:30:00,60.751312,89.256216,107.9694123554,11.541312,3.366216,12.0222,49.21,85.89,98.9884649846,136.13,72.851312,34.046216,80.4142927846,11.541312,3.366216,12.0222,61.31,30.68,68.5578478367,133.14,69.911312,32.466216,77.0820778581,11.541312,3.366216,12.0222,58.37,29.1,65.2216750782,134.97,57.351312,59.246216,82.4577897984,11.541312,3.366216,12.0222,45.81,55.88,72.2573906255,136.13,11.541312,3.966216,12.2038007211,11.541312,3.366216,12.0222,0.0,0.6000000000000001,0.6000000000000001,135.87
2020-05-05 06:00:00,61.186016,88.495088,107.5876812376,11.846016,3.455088,12.3396,49.34,85.04,98.3170239582,135.72,73.416016,33.485088,80.6917748205,11.846016,3.455088,12.3396,61.57,30.03,68.5030349693,132.64,70.476016,31.935088,77.3738888566,11.846016,3.455088,12.3396,58.63,28.48,65.1811882371,134.51,57.746016,59.535088,82.9399123887,11.846016,3.455088,12.3396,45.9,56.08,72.4691410188,135.72,11.846016,4.055088,12.5208559516,11.846016,3.455088,12.3396,0.0,0.6000000000000001,0.6000000000000001,135.45
2020-05-05 06:30:00,66.860656,86.900608,109.6451685735,11.830656,3.450608,12.3236,55.03,83.45,99.9610093987,135.02,78.750656,31.520608,84.8246105156,11.830656,3.450608,12.3236,66.92,28.07,72.5686661032,131.62,75.540656,30.060608,81.3020962967,11.830656,3.450608,12.3236,63.71,26.61,69.04387156,133.69,62.810656,59.400608,86.4500476456,11.830656,3.450608,12.3236,50.98,55.95,75.6925551161,135.02,11.830656,4.050608,12.5048729126,11.830656,3.450608,12.3236,0.0,0.6000000000000001,0.6000000000000001,134.73
2020-05-05 07:00:00,69.904368,84.490024,109.6594037053,12.754368,3.720024,13.2858,57.15,80.77,98.9440013341,134.18,83.134368,29.590024,88.2433717799,12.754368,3.720024,13.2858,70.38,25.87,74.9840069615,130.51,79.734368,28.220024,84.580962367,12.754368,3.720024,13.2858,66.98,24.5,71.3201962981,132.77,65.624368,60.450024,89.2231084249,12.754368,3.720024,13.2858,52.87,56.73,77.546952229,134.18,12.754368,4.320024,13.4661245516,12.754368,3.720024,13.2858,0.0,0.6000000000000001,0.6000000000000001,133.86
2020-05-05 07:30:00,74.833424,86.251832,114.1902792313,15.503424,4.521832,16.1494,59.33,81.73,100.9942661739,133.61,91.323424,20.791832,93.6603867652,15.503424,4.521832,16.1494,75.82,16.27,77.5460205297,131.95,87.673424,19.261832,89.7643996687,15.503424,4.521832,16.1494,72.17,14.74,73.6598703501,134.01,70.313424,59.311832,91.9884286734,15.503424,4.521832,16.1494,54.81,54.79,77.4989045084,133.61,15.503424,5.081832,16.315059675,15.503424,4.521832,16.1494,0.0,0.56,0.56,133.32
2020-05-05 08:00:00,78.51896,85.94928,116.4152301548,17.92896,5.22928,18.676,60.59,80.72,100.9300079263,133.09,95.90896,17.80928,97.5484446949,17.92896,5.22928,18.676,77.98,12.58,78.9882067147,131.95,92.11896,17.10928,93.6943448325,17.92896,5.22928,18.676,74.19,11.88,75.135148233,134.01,73.83896,59.87928,95.0669247804,17.92896,5.22928,18.676,55.91,54.65,78.1828024568,133.09,17.92896,5.82928,18.8528011712,17.92896,5.22928,18.676,0.0,0.6000000000000001,0.6000000000000001,132.81
2020-05-05 08:30:00,80.416192,84.648056,116.7564016248,20.976192,6.118056,21.8502,59.44,78.53,98.4889562337,132.71,98.736192,17.148056,100.2142277086,20.976192,6.118056,21.8502,77.76,11.03,78.5383887026,131.24,94.956192,16.528056,96.3838940606,20.976192,6.118056,21.8502,73.98,10.41,74.7088247799,133.64,75.886192,61.908056,97.9352925863,20.976192,6.118056,21.8502,54.91,55.79,78.2791939151,132.71,20.976192,6.678056,22.0135654259,20.976192,6.118056,21.8502,0.0,0.56,0.56,132.41
