Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-05-05 09:00:00,77.934992,84.851456,115.2112518956,25.924992,7.561456,27.0052,52.01,77.29,93.159992486,132.56,98.474992,17.401456,100.0006735993,25.924992,7.561456,27.0052,72.55,9.84,73.2142615888,130.87,94.954992,16.841456,96.4369490699,25.924992,7.561456,27.0052,69.03,9.28,69.6509820462,133.45,74.164992,64.181456,98.0800965163,25.924992,7.561456,27.0052,48.24,56.62,74.3836137869,132.56,25.924992,8.121456,27.1673196646,25.924992,7.561456,27.0052,0.0,0.56,0.56,132.25
2020-05-05 09:30:00,74.510224,84.474232,112.6395550085,30.220224,8.814232,31.4794,44.29,75.66,87.6700615946,132.39,98.570224,17.144232,100.0500562233,30.220224,8.814232,31.4794,68.35,8.33,68.8557288829,130.87,95.280224,16.654232,96.7247875624,30.220224,8.814232,31.4794,65.06,7.84,65.5306737338,133.22,71.540224,66.464232,97.6498734527,30.220224,8.814232,31.4794,41.32,57.65,70.9285901453,132.39,30.260224,9.414232,31.6908333857,30.220224,8.814232,31.4794,0.04,0.6000000000000001,0.6013318551,132.06
2020-05-05 10:00:00,59.50744,50.56592,78.0899973159,34.71744,10.12592,36.164,24.79,40.44,47.4335081983,133.77,100.83744,20.09592,102.820403162,34.71744,10.12592,36.164,66.12,9.97,66.8674457416,131.67,97.65744,19.52592,99.5903466165,34.71744,10.12592,36.164,62.94,9.4,63.638067224,133.76,70.20744,60.12592,92.434900807,34.71744,10.12592,36.164,35.49,50.0,61.3150886813,133.77,47.35744,26.68592,54.3586740971,34.71744,10.12592,36.164,12.64,16.56,20.8327434583,133.47
2020-05-05 10:30:00,36.33216,11.54688,38.1229102772,36.33216,10.59688,37.846,0.0,0.9500000000000001,0.9500000000000001,135.8,97.88216,24.16688,100.8214031602,36.33216,10.59688,37.846,61.55,13.57,63.0281476802,133.18,94.92216,23.38688,97.760741687,36.33216,10.59688,37.846,58.59,12.79,59.9697607132,134.99,69.36216,51.12688,86.1688290416,36.33216,10.59688,37.846,33.03,40.53,52.2844317173,135.8,70.97216,55.67688,90.2051132786,36.33216,10.59688,37.846,34.64,45.08,56.8518777175,135.52
2020-05-05 11:00:00,38.39328,12.14804,40.2693285889,38.39328,11.19804,39.993,0.0,0.9500000000000001,0.9500000000000001,135.83,95.25328,23.98804,98.2273557305,38.39328,11.19804,39.993,56.86,12.79,58.2807318073,133.18,92.53328,23.24804,95.4090104309,38.39328,11.19804,39.993,54.14,12.05,55.4647825201,134.99,66.99328,52.09804,84.8663969837,38.39328,11.19804,39.993,28.6,40.9,49.9076146495,135.83,68.11328,56.07804,88.2279178186,38.39328,11.19804,39.993,29.72,44.88,53.8283642702,135.58
2020-05-05 11:30:00,40.4976,12.761800000000001,42.4607953882,40.4976,11.8118,42.185,0.0,0.9500000000000001,0.9500000000000001,135.67,92.1176,24.0918,95.2158970813,40.4976,11.8118,42.185,51.62,12.28,53.0605578561,133.01,89.6476,23.3918,92.6491688738,40.4976,11.8118,42.185,49.15,11.58,50.4957315028,134.86,66.7376,53.1518,85.3171793779,40.4976,11.8118,42.185,26.24,41.34,48.9646117109,135.67,67.6976,55.9318,87.8141861945,40.4976,11.8118,42.185,27.2,44.12,51.8306318696,135.45
2020-05-05 12:00:00,41.009856,12.911208,42.9942738183,41.009856,11.961208,42.7186,0.0,0.9500000000000001,0.9500000000000001,135.76,91.229856,24.441208,94.4471242245,41.009856,11.961208,42.7186,50.22,12.48,51.7474521112,133.3,88.849856,23.721208,91.9619085285,41.009856,11.961208,42.7186,47.84,11.76,49.2642182522,135.06,64.959856,53.941208,84.4359923968,41.009856,11.961208,42.7186,23.95,41.98,48.3313862826,135.76,65.729856,55.521208,86.0407956005,41.009856,11.961208,42.7186,24.72,43.56,50.0854469881,135.56
2020-05-05 12:30:00,41.050368,12.923024,43.0364643325,41.050368,11.973024,42.7608,0.0,0.9500000000000001,0.9500000000000001,134.67,95.070368,23.333024,97.8918019072,41.050368,11.973024,42.7608,54.02,11.36,55.2015398336,132.35,92.480368,22.673024,95.2191392669,41.050368,11.973024,42.7608,51.43,10.7,52.5312754462,134.32,71.660368,57.273024,91.7355308482,41.050368,11.973024,42.7608,30.61,45.3,54.6723156634,134.67,73.090368,50.613024,88.903768721,41.050368,11.973024,42.7608,32.04,38.64,50.195728902,134.47
2020-05-05 13:00:00,40.725504,12.818272,42.6951375817,40.725504,11.878271999999999,42.4224,0.0,0.9400000000000001,0.9400000000000001,135.12,92.135504,23.318272,95.0404803565,40.725504,11.878271999999999,42.4224,51.41,11.44,52.6674633906,132.51,89.665504,22.658272,92.4840521258,40.725504,11.878271999999999,42.4224,48.94,10.78,50.113191876,134.52,65.845504,55.118272,85.8699848916,40.725504,11.878271999999999,42.4224,25.12,43.24,50.0071194931,135.12,66.605504,53.278272,85.2928334059,40.725504,11.878271999999999,42.4224,25.88,41.4,48.8235025372,134.96
2020-05-05 13:30:00,41.037504,12.919272,43.0230673425,41.037504,11.969272,42.7474,0.0,0.9500000000000001,0.9500000000000001,135.67,90.367504,24.549272,93.642685432,41.037504,11.969272,42.7474,49.33,12.58,50.9087939358,133.22,88.007504,23.829272,91.1765044535,41.037504,11.969272,42.7474,46.97,11.86,48.4441998592,135.11,64.127504,54.759272,84.3262393282,41.037504,11.969272,42.7474,23.09,42.79,48.6223426009,135.67,64.757504,54.649272,84.7353365158,41.037504,11.969272,42.7474,23.72,42.68,48.8284834907,135.53
2020-05-05 14:00:00,39.384576,12.447168,41.3046827602,39.384576,11.487168,41.0256,0.0,0.96,0.96,136.15,87.624576,25.337168,91.2142445095,39.384576,11.487168,41.0256,48.24,13.85,50.188844378,133.91,85.314576,24.557168,88.7785524676,39.384576,11.487168,41.0256,45.93,13.07,47.7534271021,135.66,62.814576,53.817168,82.716132221,39.384576,11.487168,41.0256,23.43,42.33,48.3817506918,136.15,63.504576,55.247168,84.1729216848,39.384576,11.487168,41.0256,24.12,43.76,49.9671091819,136.02
2020-05-05 14:30:00,37.883328,11.979303999999999,39.7322320626,37.883328,11.049304,39.4618,0.0,0.93,0.93,135.83,89.183328,24.939304,92.6047238383,37.883328,11.049304,39.4618,51.3,13.89,53.1471739606,133.62,86.723328,24.159304,90.0255940784,37.883328,11.049304,39.4618,48.84,13.11,50.5689400719,135.43,67.863328,53.669304,86.5206650407,37.883328,11.049304,39.4618,29.98,42.62,52.1082028092,135.83,69.123328,54.209304,87.8446533032,37.883328,11.049304,39.4618,31.24,43.16,53.2796696686,135.71
2020-05-05 15:00:00,37.26816,11.73988,39.0735272557,37.26816,10.86988,38.821,0.0,0.87,0.87,136.34,85.12816,25.82988,88.9605886098,37.26816,10.86988,38.821,47.86,14.96,50.1436057738,133.82,82.84816000000001,24.97988,86.5321444332,37.26816,10.86988,38.821,45.58,14.11,47.7140283355,135.64,61.26816,50.18988,79.2010825949,37.26816,10.86988,38.821,24.0,39.32,46.0658485214,136.34,61.98816,58.26988,85.0759125452,37.26816,10.86988,38.821,24.72,47.4,53.4587541942,136.24
2020-05-05 15:30:00,36.96288,11.66084,38.7586079136,36.96288,10.78084,38.503,0.0,0.88,0.88,136.49,84.82288,26.57084,88.8871785456,36.96288,10.78084,38.503,47.86,15.79,50.3974572771,134.02,82.52288,25.68084,86.4264500405,36.96288,10.78084,38.503,45.56,14.9,47.9345762472,135.79,60.79288,49.47084,78.3781746981,36.96288,10.78084,38.503,23.83,38.69,45.4399053696,136.49,61.48288,59.18084,85.3376608315,36.96288,10.78084,38.503,24.52,48.4,54.256708341,136.4
2020-05-05 16:00:00,35.3856,11.1908,37.1129989626,35.3856,10.3208,36.86,0.0,0.87,0.87,136.2,87.6356,26.1208,91.4455826161,35.3856,10.3208,36.86,52.25,15.8,54.5866512986,134.07,85.1356,25.2308,88.7956285861,35.3856,10.3208,36.86,49.75,14.91,51.9362166508,135.79,67.7956,51.3108,85.0237706527,35.3856,10.3208,36.86,32.41,40.99,52.2550303799,136.2,69.3456,55.8408,89.0337418286,35.3856,10.3208,36.86,33.96,45.52,56.7921825606,136.13
2020-05-05 16:30:00,31.824192,10.162056,33.4072833167,31.824192,9.282056,33.1502,0.0,0.88,0.88,136.8,90.004192,26.552056,93.839044408,31.824192,9.282056,33.1502,58.18,17.27,60.6890871574,134.37,87.214192,25.582056,90.8887059837,31.824192,9.282056,33.1502,55.39,16.3,57.7385668336,136.07,66.474192,46.472056,81.1077689924,31.824192,9.282056,33.1502,34.65,37.19,50.8302921495,136.8,68.184192,59.522056,90.5094425414,31.824192,9.282056,33.1502,36.36,50.24,62.0169912201,136.75
2020-05-05 17:00:00,28.061568,9.054624,29.486230929,28.061568,8.184624,29.2308,0.0,0.87,0.87,136.39,95.431568,25.924624,98.8901931461,28.061568,8.184624,29.2308,67.37,17.74,69.6665235246,133.79,92.171568,24.934624,95.484728735,28.061568,8.184624,29.2308,64.11,16.75,66.2620147596,135.56,70.881568,44.114624,83.4883029699,28.061568,8.184624,29.2308,42.82,35.93,55.8973818707,136.39,73.341568,59.504624,94.444618026,28.061568,8.184624,29.2308,45.28,51.32,68.4399064874,136.36
2020-05-05 17:30:00,25.758912,8.383016,27.0886785333,25.758912,7.513016,26.8322,0.0,0.87,0.87,135.64,102.028912,24.823016,105.0051475273,25.758912,7.513016,26.8322,76.27,17.31,78.2096477425,132.79,98.348912,23.843016,101.1978157055,25.758912,7.513016,26.8322,72.59,16.33,74.4041463898,134.74,76.738912,42.853016,87.8933535328,25.758912,7.513016,26.8322,50.98,35.34,62.0312501889,135.64,79.998912,58.473016,99.0904613034,25.758912,7.513016,26.8322,54.24,50.96,74.4237811455,135.61
2020-05-05 18:00:00,22.451135999999998,7.398248,23.6386882284,22.451135999999998,6.548248,23.3866,0.0,0.85,0.85,135.31,107.161136,23.658248,109.7416136533,22.451135999999998,6.548248,23.3866,84.71,17.11,86.4206931238,132.31,103.041136,22.688248,105.5093943944,22.451135999999998,6.548248,23.3866,80.59,16.14,82.1903139062,134.34,80.721136,41.288248,90.6676415268,22.451135999999998,6.548248,23.3866,58.27,34.74,67.8399624115,135.31,84.611136,57.668248,102.3946832731,22.451135999999998,6.548248,23.3866,62.16,51.12,80.4805566581,135.3
2020-05-05 18:30:00,18.542784,6.268312,19.5736193332,18.542784,5.4083120000000005,19.3154,0.0,0.86,0.86,134.43,110.332784,21.968312,112.4985775791,18.542784,5.4083120000000005,19.3154,91.79,16.56,93.2718483788,131.49,105.862784,21.008312,107.9271893886,18.542784,5.4083120000000005,19.3154,87.32,15.6,88.7025501325,133.68,87.202784,41.638312,96.6337133901,18.542784,5.4083120000000005,19.3154,68.66,36.23,77.6325221798,134.43,92.102784,53.688312,106.6084314956,18.542784,5.4083120000000005,19.3154,73.56,48.28,87.9888174713,134.43
2020-05-05 19:00:00,15.01344,5.21892,15.8946691252,15.01344,4.37892,15.639,0.0,0.84,0.84,134.24,109.46344,21.41892,111.5392972481,15.01344,4.37892,15.639,94.45,17.04,95.9748097159,131.04,104.83344,20.43892,106.8073012158,15.01344,4.37892,15.639,89.82,16.06,91.2444847648,133.25,85.18344,38.18892,93.352086538,15.01344,4.37892,15.639,70.17,33.81,77.8905963515,134.24,90.17344,55.17892,105.7164249008,15.01344,4.37892,15.639,75.16,50.8,90.7175043748,134.25
2020-05-05 19:30:00,13.318464,4.734552,14.1349731503,13.318464,3.8845520000000002,13.8734,0.0,0.85,0.85,134.37,108.938464,21.624552,111.0639914098,13.318464,3.8845520000000002,13.8734,95.62,17.74,97.2516940726,131.23,104.258464,20.604551999999998,106.2749964891,13.318464,3.8845520000000002,13.8734,90.94,16.72,92.464274182,133.4,84.498464,37.104552,92.2861755491,13.318464,3.8845520000000002,13.8734,71.18,33.22,78.5503711003,134.37,89.518464,55.404552,105.2768720054,13.318464,3.8845520000000002,13.8734,76.2,51.52,91.982337435,134.4
2020-05-05 20:00:00,12.053376,4.375568,12.8230054324,12.053376,3.515568,12.5556,0.0,0.86,0.86,134.37,108.323376,21.845568,110.5042199614,12.053376,3.515568,12.5556,96.27,18.33,97.9994989783,131.58,103.603376,20.785568,105.6678728644,12.053376,3.515568,12.5556,91.55,17.27,93.1646681956,133.74,86.463376,38.405568,94.6092122508,12.053376,3.515568,12.5556,74.41,34.89,82.1836978968,134.37,91.893376,52.995568,106.0797944018,12.053376,3.515568,12.5556,79.84,49.48,93.9292073851,134.4
2020-05-05 20:30:00,12.169728,4.389504,12.9371567572,12.169728,3.5495039999999998,12.6768,0.0,0.84,0.84,134.03,108.559728,22.069504,110.7803121057,12.169728,3.5495039999999998,12.6768,96.39,18.52,98.1530564985,131.23,103.819728,21.009504,105.9241954433,12.169728,3.5495039999999998,12.6768,91.65,17.46,93.2983070586,133.39,87.749728,38.189504,95.699806582,12.169728,3.5495039999999998,12.6768,75.58,34.64,83.1400384893,134.03,93.169728,53.189504,107.2833703393,12.169728,3.5495039999999998,12.6768,81.0,49.64,95.0006821028,134.05
2020-05-05 21:00:00,11.372160000000001,4.15688,12.1080830192,11.372160000000001,3.3168800000000003,11.846,0.0,0.84,0.84,133.76,106.62216,23.616880000000002,109.2064193351,11.372160000000001,3.3168800000000003,11.846,95.25,20.3,97.3891806106,130.6,101.96216,22.47688,104.4102112171,11.372160000000001,3.3168800000000003,11.846,90.59,19.16,92.5940262652,132.88,82.57216,34.02688,89.3083992108,11.372160000000001,3.3168800000000003,11.846,71.2,30.71,77.540596464,133.76,87.65216,56.75688,104.423390962,11.372160000000001,3.3168800000000003,11.846,76.28,53.44,93.1368455553,133.77
2020-05-05 21:30:00,11.404992,4.156456,12.1387795515,11.404992,3.326456,11.8802,0.0,0.8300000000000001,0.8300000000000001,133.53,107.964992,21.636456,110.111651181,11.404992,3.326456,11.8802,96.56,18.31,98.2806679871,131.16,103.304992,19.356456,105.1027771327,11.404992,3.326456,11.8802,91.9,16.03,93.2875709835,133.32,82.094992,31.666456,87.9906367012,11.404992,3.326456,11.8802,70.69,28.34,76.1592522285,133.53,87.124992,59.086456,105.2709528485,11.404992,3.326456,11.8802,75.72,55.76,94.0356102761,133.52
2020-05-05 22:00:00,10.707840000000001,3.97312,11.4211873288,10.707840000000001,3.12312,11.154,0.0,0.85,0.85,134.55,103.96784,20.50312,105.9702301781,10.707840000000001,3.12312,11.154,93.26,17.38,94.8656523722,133.07,99.38784,19.49312,101.2814122492,10.707840000000001,3.12312,11.154,88.68,16.37,90.1782640108,134.89,79.18784,30.84312,84.9824220366,10.707840000000001,3.12312,11.154,68.48,27.72,73.877661035,134.55,83.98784,60.88312,103.7338496769,10.707840000000001,3.12312,11.154,73.28,57.76,93.3068914925,134.54
2020-05-05 22:30:00,10.309248,3.856864,11.0070883634,10.309248,3.006864,10.7388,0.0,0.85,0.85,135.32,98.809248,22.146864,101.2608072028,10.309248,3.006864,10.7388,88.5,19.14,90.5460634153,134.04,94.449248,21.056864,96.7680317526,10.309248,3.006864,10.7388,84.14,18.05,86.0542973941,135.68,75.549248,29.616864,81.1470733087,10.309248,3.006864,10.7388,65.24,26.61,70.4581414742,135.32,80.029248,63.046864,101.8802610699,10.309248,3.006864,10.7388,69.72,60.04,92.0091299818,135.28
2020-05-05 23:00:00,9.860736,3.736048,10.5447697519,9.860736,2.876048,10.2716,0.0,0.86,0.86,136.18,93.320736,23.386048,96.2063771724,9.860736,2.876048,10.2716,83.46,20.51,85.9431887935,135.15,89.220736,22.236048,91.9498861502,9.860736,2.876048,10.2716,79.36,19.36,81.6873258223,136.6,71.380736,29.076048,77.0754567888,9.860736,2.876048,10.2716,61.52,26.2,66.8666613493,136.18,75.500736,64.436048,99.2590822968,9.860736,2.876048,10.2716,65.64,61.56,89.9902394707,136.15
2020-05-05 23:30:00,10.01568,3.79124,10.7092178333,10.01568,2.92124,10.433,0.0,0.87,0.87,136.69,86.14568,29.88124,91.1809557232,10.01568,2.92124,10.433,76.13,26.96,80.7627296468,134.06,82.41568,28.41124,87.1753570007,10.01568,2.92124,10.433,72.4,25.49,76.7561079003,135.7,67.45568,33.36124,75.2545088257,10.01568,2.92124,10.433,57.44,30.44,65.0072857455,136.69,71.17568,60.52124,93.4280360202,10.01568,2.92124,10.433,61.16,57.6,84.0137226886,136.64
2020-05-06 00:00:00,10.29696,3.88328,11.0048738657,10.29696,3.00328,10.725999999999999,0.0,0.88,0.88,137.13,80.90696,33.58328,87.6000734703,10.29696,3.00328,10.725999999999999,70.61,30.58,76.9474398534,133.69,77.47696,31.94328,83.803654264,10.29696,3.00328,10.725999999999999,67.18,28.94,73.1483150865,135.38,64.23696,36.29328,73.7806831305,10.29696,3.00328,10.725999999999999,53.94,33.29,63.3857058019,137.13,67.61696,58.24328,89.2431114697,10.29696,3.00328,10.725999999999999,57.32,55.24,79.6055274463,137.06
2020-05-06 00:30:00,10.887167999999999,4.065424,11.6214499681,10.887167999999999,3.175424,11.3408,0.0,0.89,0.89,137.66,77.677168,34.405424,84.9557274651,10.887167999999999,3.175424,11.3408,66.79,31.23,73.7307059508,134.27,74.437168,32.725424,81.3132544905,10.887167999999999,3.175424,11.3408,63.55,29.55,70.0842707032,135.86,61.277168,35.765424,70.9510878845,10.887167999999999,3.175424,11.3408,50.39,32.59,60.0105007478,137.66,64.367168,59.855424,87.8965533941,10.887167999999999,3.175424,11.3408,53.48,56.68,77.9277408886,137.59
2020-05-06 01:00:00,10.916352,4.063936,11.6482752715,10.916352,3.183936,11.3712,0.0,0.88,0.88,137.87,75.946352,34.593936,83.4541118824,10.916352,3.183936,11.3712,65.03,31.41,72.2183425454,134.53,72.796352,32.923936,79.8955219411,10.916352,3.183936,11.3712,61.88,29.74,68.6556771141,136.07,59.766352,35.803936,69.6702136101,10.916352,3.183936,11.3712,48.85,32.62,58.7399940415,137.87,62.676352,60.183936,86.8932175286,10.916352,3.183936,11.3712,51.76,57.0,76.9941400368,137.79
2020-05-06 01:30:00,8.352576,3.326168,8.9904904983,8.352576,2.436168,8.7006,0.0,0.89,0.89,137.87,77.012576,33.756168,84.0857641947,8.352576,2.436168,8.7006,68.66,31.32,75.4661381018,134.53,73.672576,32.076168,80.3525295684,8.352576,2.436168,8.7006,65.32,29.64,71.7302725493,136.07,61.792576,35.476168,71.2522346645,8.352576,2.436168,8.7006,53.44,33.04,62.8289360088,137.87,65.192576,60.516168,88.9509896231,8.352576,2.436168,8.7006,56.84,58.08,81.2654416096,137.75
2020-05-06 02:00:00,8.077056,3.245808,8.7048321753,8.077056,2.355808,8.4136,0.0,0.89,0.89,137.07,78.187056,31.705808,84.3710494594,8.077056,2.355808,8.4136,70.11,29.35,76.0054905911,134.33,74.767056,30.125808,80.6081693785,8.077056,2.355808,8.4136,66.69,27.77,72.2407710369,135.88,62.517056,42.125808,75.3854494618,8.077056,2.355808,8.4136,54.44,39.77,67.4193332806,137.07,66.477056,73.275808,98.9370659181,8.077056,2.355808,8.4136,58.4,70.92,91.8705959489,136.95
2020-05-06 02:30:00,8.205696,3.283328,8.8381949288,8.205696,2.393328,8.5476,0.0,0.89,0.89,137.29,77.765696,31.943328,84.0706826312,8.205696,2.393328,8.5476,69.56,29.55,75.5764255572,134.58,74.385696,30.363328,80.344031867,8.205696,2.393328,8.5476,66.18,27.97,71.8478482628,136.11,62.025696,42.173328,75.0051768805,8.205696,2.393328,8.5476,53.82,39.78,66.9256363436,137.29,65.925696,73.673328,98.8633230864,8.205696,2.393328,8.5476,57.72,71.28,91.7193371106,137.16
2020-05-06 03:00:00,8.091072,3.259896,8.7230939488,8.091072,2.359896,8.4282,0.0,0.9,0.9,137.66,76.181072,32.309896,82.749532389,8.091072,2.359896,8.4282,68.09,29.95,74.3858225739,135.06,72.881072,30.709896,79.0869671197,8.091072,2.359896,8.4282,64.79,28.35,70.7210477864,136.52,61.031072,42.449896,74.3423528003,8.091072,2.359896,8.4282,52.94,40.09,66.406714269,137.66,64.811072,73.879896,98.2787570473,8.091072,2.359896,8.4282,56.72,71.52,91.2812620421,137.51
2020-05-06 03:30:00,8.438208,3.351144,9.079290741,8.438208,2.461144,8.7898,0.0,0.89,0.89,137.89,75.348208,32.741144,82.1543362169,8.438208,2.461144,8.7898,66.91,30.28,73.4426749241,135.35,72.108208,31.121144,78.5373749551,8.438208,2.461144,8.7898,63.67,28.66,69.823094317,136.76,60.268208,42.651144,73.8334407978,8.438208,2.461144,8.7898,51.83,40.19,65.5864696412,137.89,63.918208,74.261144,97.9808900864,8.438208,2.461144,8.7898,55.48,71.8,90.737370471,137.72
2020-05-06 04:00:00,10.003584,3.817712,10.7073160857,10.003584,2.917712,10.4204,0.0,0.9,0.9,138.05,74.193584,33.177712,81.2739102069,10.003584,2.917712,10.4204,64.19,30.26,70.9649469809,135.58,71.083584,31.577712,77.7819246962,10.003584,2.917712,10.4204,61.08,28.66,67.4697117231,136.95,58.873584,43.497712,73.1993841657,10.003584,2.917712,10.4204,48.87,40.58,63.5217545413,138.05,62.203584,74.557712,97.0986008196,10.003584,2.917712,10.4204,52.2,71.64,88.6404512624,137.87
2020-05-06 04:30:00,10.449216,3.947688,11.1700651547,10.449216,3.047688,10.8846,0.0,0.9,0.9,138.05,74.309216,33.047688,81.3265594052,10.449216,3.047688,10.8846,63.86,30.0,70.5556489588,135.58,71.219216,31.437688,77.8492450473,10.449216,3.047688,10.8846,60.77,28.39,67.074473535,136.95,59.059216,43.867688,73.5687776506,10.449216,3.047688,10.8846,48.61,40.82,63.4760151553,138.05,62.369216,74.447688,97.1204270635,10.449216,3.047688,10.8846,51.92,71.4,88.2816311585,137.87
2020-05-06 05:00:00,10.468224,3.963232,11.1933427358,10.468224,3.053232,10.9044,0.0,0.91,0.91,138.22,74.628224,33.173232,81.6690586374,10.468224,3.053232,10.9044,64.16,30.12,70.8782053949,135.8,71.518224,31.563232,78.1734864158,10.468224,3.053232,10.9044,61.05,28.51,67.3789477508,137.13,59.048224,43.953232,73.6110002703,10.468224,3.053232,10.9044,48.58,40.9,63.5045384205,138.22,62.348224,74.373232,97.0498772492,10.468224,3.053232,10.9044,51.88,71.32,88.1934056492,138.0
2020-05-06 05:30:00,9.84384,3.77112,10.5414672603,9.84384,2.8711200000000003,10.254,0.0,0.9,0.9,138.06,74.53384,32.91112,81.4765924963,9.84384,2.8711200000000003,10.254,64.69,30.04,71.3245939351,135.56,71.40384,31.32112,77.9712826931,9.84384,2.8711200000000003,10.254,61.56,28.45,67.8161934939,136.94,59.26384,43.46112,73.4919838023,9.84384,2.8711200000000003,10.254,49.42,40.59,63.9522048095,138.06,62.683840000000004,74.27112,97.1877721897,9.84384,2.8711200000000003,10.254,52.84,71.4,88.8258160672,137.82
2020-05-06 06:00:00,10.123968,3.852824,10.8323118881,10.123968,2.952824,10.5458,0.0,0.9,0.9,137.89,76.123968,32.472824,82.7607564163,10.123968,2.952824,10.5458,66.0,29.52,72.3009709478,135.32,72.923968,30.902824,79.2015759947,10.123968,2.952824,10.5458,62.8,27.95,68.7389445657,136.73,60.003968,43.682824,74.2203832405,10.123968,2.952824,10.5458,49.88,40.73,64.3967957277,137.89,63.443968,73.952824,97.4379661793,10.123968,2.952824,10.5458,53.32,71.0,88.7920176592,137.63
2020-05-06 06:30:00,10.85376,4.05568,11.5867444263,10.85376,3.16568,11.306,0.0,0.89,0.89,136.99,81.88376,30.34568,87.3258864621,10.85376,3.16568,11.306,71.03,27.18,76.0527008067,134.05,78.44376,28.87568,83.5896427699,10.85376,3.16568,11.306,67.59,25.71,72.3146748593,135.71,63.99376,44.22568,77.7888943899,10.85376,3.16568,11.306,53.14,41.06,67.1549194028,136.99,67.85376,72.32568,99.1722578829,10.85376,3.16568,11.306,57.0,69.16,89.6220151525,136.71
2020-05-06 07:00:00,11.681087999999999,4.286984,12.4429115837,11.681087999999999,3.406984,12.1678,0.0,0.88,0.88,136.46,85.701088,28.626984,90.3558559105,11.681087999999999,3.406984,12.1678,74.02,25.22,78.1985217252,133.41,82.101088,27.266984,86.5105604377,11.681087999999999,3.406984,12.1678,70.42,23.86,74.3523772317,135.17,67.061088,46.056984,81.3537663475,11.681087999999999,3.406984,12.1678,55.38,42.65,69.8996917018,136.46,71.161088,69.886984,99.7401171944,11.681087999999999,3.406984,12.1678,59.48,66.48,89.2046007782,136.13
2020-05-06 07:30:00,12.959808,4.669944,13.7755217818,12.959808,3.779944,13.4998,0.0,0.89,0.89,135.88,89.729808,26.889944,93.6723413396,12.959808,3.779944,13.4998,76.77,23.11,80.1729692602,132.37,85.989808,25.609944,89.7224404013,12.959808,3.779944,13.4998,73.03,21.83,76.2228955105,134.54,70.879808,47.869944,85.5305718482,12.959808,3.779944,13.4998,57.92,44.09,72.7918573743,135.88,75.279808,67.539944,101.1370037525,12.959808,3.779944,13.4998,62.32,63.76,89.1578375691,135.55
2020-05-06 08:00:00,15.827904,5.486472,16.7518333337,15.827904,4.616472,16.4874,0.0,0.87,0.87,134.99,92.117904,25.096472,95.4753431217,15.827904,4.616472,16.4874,76.29,20.48,78.9911039295,131.04,88.397904,23.956472,91.5865818899,15.827904,4.616472,16.4874,72.57,19.34,75.1028661237,133.65,73.347904,50.966472,89.3168309409,15.827904,4.616472,16.4874,57.52,46.35,73.8706497873,134.99,77.707904,64.496472,100.9866983544,15.827904,4.616472,16.4874,61.88,59.88,86.1089356571,134.65
2020-05-06 08:30:00,19.58304,6.57172,20.6563055603,19.58304,5.71172,20.399,0.0,0.86,0.86,134.5,93.97304,24.30172,97.0644416962,19.58304,5.71172,20.399,74.39,18.59,76.6776382005,130.61,90.34304,23.24172,93.2847384356,19.58304,5.71172,20.399,70.76,17.53,72.899098074,133.14,73.78304,53.27172,91.0044677112,19.58304,5.71172,20.399,54.2,47.56,72.1082075772,134.5,77.74304,63.39172,100.3119655525,19.58304,5.71172,20.399,58.16,57.68,81.9119527297,134.18
2020-05-06 09:00:00,23.3808,7.6894,24.6127747521,23.3808,6.8194,24.355,0.0,0.87,0.87,133.91,96.2808,23.4694,99.0999757064,23.3808,6.8194,24.355,72.9,16.65,74.7772191245,130.61,92.7308,22.5294,95.4283769798,23.3808,6.8194,24.355,69.35,15.71,71.1071487264,132.86,79.3708,58.1494,98.3924621757,23.3808,6.8194,24.355,55.99,51.33,75.9582056134,133.91,83.6208,59.2594,102.4895832804,23.3808,6.8194,24.355,60.24,52.44,79.8674602075,133.58
2020-05-06 09:30:00,26.004096,8.444528,27.3408679804,26.004096,7.584528,27.0876,0.0,0.86,0.86,133.82,95.604096,23.134528,98.3633547504,26.004096,7.584528,27.0876,69.6,15.55,71.3159344046,130.42,92.214096,22.244528,94.85915099260001,26.004096,7.584528,27.0876,66.21,14.66,67.813565752,132.66,78.514096,59.004528,98.2140397051,26.004096,7.584528,27.0876,52.51,51.42,73.4936493855,133.82,82.364096,59.824528,101.7979295483,26.004096,7.584528,27.0876,56.36,52.24,76.8470376788,133.48
2020-05-06 10:00:00,28.162368,9.084024,29.5911889487,28.162368,8.214024,29.3358,0.0,0.87,0.87,134.44,91.772368,24.094024,94.8825037657,28.162368,8.214024,29.3358,63.61,15.88,65.5622337935,130.68,88.682368,23.184024,91.662758866,28.162368,8.214024,29.3358,60.52,14.97,62.3439756512,132.9,69.672368,56.644024,89.7930081779,28.162368,8.214024,29.3358,41.51,48.43,63.7851471739,134.44,72.242368,64.694024,96.9756488793,28.162368,8.214024,29.3358,44.08,56.48,71.6452147739,134.14
2020-05-06 10:30:00,30.132672,9.658695999999999,31.6428243095,30.132672,8.788696,31.3882,0.0,0.87,0.87,134.5,89.972672,24.558696,93.2642013639,30.132672,8.788696,31.3882,59.84,15.77,61.8831035098,130.71,87.082672,23.648696,90.2366476835,30.132672,8.788696,31.3882,56.95,14.86,58.8567931508,132.95,67.592672,57.138696,88.5076261611,30.132672,8.788696,31.3882,37.46,48.35,61.1635030063,134.5,69.772672,65.388696,95.6237801104,30.132672,8.788696,31.3882,39.64,56.6,69.1005759744,134.24
2020-05-06 11:00:00,31.987008,10.189544,33.5707534577,31.987008,9.329544,33.3198,0.0,0.86,0.86,134.54,88.667008,24.649544,92.0295513793,31.987008,9.329544,33.3198,56.68,15.32,58.7139233913,130.75,85.937008,23.779544,89.1663392589,31.987008,9.329544,33.3198,53.95,14.45,55.8516338167,132.98,65.417008,57.819544,87.3068416794,31.987008,9.329544,33.3198,33.43,48.49,58.8969014465,134.54,67.187008,65.769544,94.0198221758,31.987008,9.329544,33.3198,35.2,56.44,66.5170173715,134.32
2020-05-06 11:30:00,33.223488,10.560184,34.8614061822,33.223488,9.690184,34.6078,0.0,0.87,0.87,134.42,88.193488,24.230184,91.4614298067,33.223488,9.690184,34.6078,54.97,14.54,56.8604651757,130.59,85.553488,23.390184,88.693291835,33.223488,9.690184,34.6078,52.33,13.7,54.0936123771,132.89,65.753488,58.910184,88.2832428215,33.223488,9.690184,34.6078,32.53,49.22,58.9983838762,134.42,67.383488,65.210184,93.7704780427,33.223488,9.690184,34.6078,34.16,55.52,65.1872380148,134.24
2020-05-06 12:00:00,34.329408,10.882744,36.0130861021,34.329408,10.012744,35.7598,0.0,0.87,0.87,134.31,87.039408,24.482744,90.4171626339,34.329408,10.012744,35.7598,52.71,14.47,54.660085986,130.55,84.499408,23.642744,87.7446824383,34.329408,10.012744,35.7598,50.17,13.63,51.9885160396,132.85,63.739408,59.512744,87.2036629426,34.329408,10.012744,35.7598,29.41,49.5,57.57775699,134.31,65.089408,65.012744,91.9961298979,34.329408,10.012744,35.7598,30.76,55.0,63.0172801698,134.17
2020-05-06 12:30:00,33.375168,10.594424,35.0163341731,33.375168,9.734424,34.7658,0.0,0.86,0.86,134.26,87.165168,24.854424,90.6394445307,33.375168,9.734424,34.7658,53.79,15.12,55.8746677842,130.43,84.585168,23.994424,87.9225968036,33.375168,9.734424,34.7658,51.21,14.26,53.1583643465,132.8,64.195168,58.284424,86.7069413344,33.375168,9.734424,34.7658,30.82,48.55,57.5063031328,134.26,65.655168,65.694424,92.8781913573,33.375168,9.734424,34.7658,32.28,55.96,64.6027863176,134.17
2020-05-06 13:00:00,33.939648,10.759064,35.6041734144,33.939648,9.899064,35.3538,0.0,0.86,0.86,134.05,87.619648,24.699064,91.0343148385,33.939648,9.899064,35.3538,53.68,14.8,55.6828734891,130.43,85.039648,23.849064,88.3205501887,33.939648,9.899064,35.3538,51.1,13.95,52.9699207098,132.8,65.809648,60.389064,89.3182446126,33.939648,9.899064,35.3538,31.87,50.49,59.7070933809,134.05,67.459648,63.339064,92.534540236,33.939648,9.899064,35.3538,33.52,53.44,63.0826759103,133.98
2020-05-06 13:30:00,33.55008,10.65544,35.201509479,33.55008,9.78544,34.948,0.0,0.87,0.87,134.13,87.72008,24.40544,91.0518420286,33.55008,9.78544,34.948,54.17,14.62,56.1082284518,130.63,85.12008,23.55544,88.3192321796,33.55008,9.78544,34.948,51.57,13.77,53.376753367,132.98,70.04008,61.05544,92.9159811873,33.55008,9.78544,34.948,36.49,51.27,62.9295876357,134.13,72.19008,62.74544,95.6472576251,33.55008,9.78544,34.948,38.64,52.96,65.5576936751,134.07
2020-05-06 14:00:00,33.771648,10.720064,35.4322449303,33.771648,9.850064,35.1788,0.0,0.87,0.87,134.46,85.961648,25.020064,89.528813962,33.771648,9.850064,35.1788,52.19,15.17,54.3500229991,131.07,83.461648,24.160064,86.888177443,33.771648,9.850064,35.1788,49.69,14.31,51.7094981604,133.36,69.161648,61.170063999999996,92.3315237816,33.771648,9.850064,35.1788,35.39,51.32,62.3393495314,134.46,71.171648,63.290064,95.2419848605,33.771648,9.850064,35.1788,37.4,53.44,65.227245841,134.41
2020-05-06 14:30:00,33.123648,10.541064,34.7604673024,33.123648,9.661064,34.5038,0.0,0.88,0.88,134.61,85.483648,24.861064,89.0254265848,33.123648,9.661064,34.5038,52.36,15.2,54.5216434088,131.42,82.973648,23.991064,86.3724343427,33.123648,9.661064,34.5038,49.85,14.33,51.8687902307,133.64,68.773648,61.941064,92.5554432148,33.123648,9.661064,34.5038,35.65,52.28,63.2781233919,134.61,70.803648,62.221064,94.2582483149,33.123648,9.661064,34.5038,37.68,52.56,64.6709826738,134.58
2020-05-06 15:00:00,32.972928,10.487104,34.6004816614,32.972928,9.617104,34.3468,0.0,0.87,0.87,135.0,83.482928,25.137104,87.1852812404,32.972928,9.617104,34.3468,50.51,15.52,52.8406141145,131.73,81.092928,24.257103999999998,84.6431926742,32.972928,9.617104,34.3468,48.12,14.64,50.297753429,133.9,61.442928,61.137104,86.6774416254,32.972928,9.617104,34.3468,28.47,51.52,58.8629875219,135.0,62.612928,63.777104,89.3750398454,32.972928,9.617104,34.3468,29.64,54.16,61.7400615484,134.97
2020-05-06 15:30:00,31.772544,10.146992,33.3535005491,31.772544,9.266992,33.0964,0.0,0.88,0.88,135.42,82.622544,25.946992,86.6009882789,31.772544,9.266992,33.0964,50.85,16.68,53.5158378426,132.24,80.202544,25.006992,84.0106999909,31.772544,9.266992,33.0964,48.43,15.74,50.9235947278,134.3,59.772544,59.866992,84.5979535648,31.772544,9.266992,33.0964,28.0,50.6,57.8304418105,135.42,60.932544,65.266992,89.2891659892,31.772544,9.266992,33.0964,29.16,56.0,63.1371966435,135.4
2020-05-06 16:00:00,30.09024,9.66632,31.604750997300002,30.09024,8.77632,31.344,0.0,0.89,0.89,135.7,84.28024,26.46632,88.3381285109,30.09024,8.77632,31.344,54.19,17.69,57.0043173804,132.5,81.69024,25.46632,85.5676852883,30.09024,8.77632,31.344,51.6,16.69,54.2320578625,134.53,62.14024,58.12632,85.0886508531,30.09024,8.77632,31.344,32.05,49.35,58.8440736183,135.7,63.73024,66.61632,92.1915266215,30.09024,8.77632,31.344,33.64,57.84,66.9112486806,135.69
2020-05-06 16:30:00,27.370752,8.863136,28.7700059924,27.370752,7.983136,28.5112,0.0,0.88,0.88,135.28,89.210752,25.763136,92.8563269194,27.370752,7.983136,28.5112,61.84,17.78,64.3452717766,132.25,86.260752,24.763136,89.7448062016,27.370752,7.983136,28.5112,58.89,16.78,61.2339815789,134.3,69.220752,58.513136,90.638289878,27.370752,7.983136,28.5112,41.85,50.53,65.6102385303,135.28,71.970752,63.783136,96.1669256108,27.370752,7.983136,28.5112,44.6,55.8,71.4338855166,135.28
2020-05-06 17:00:00,24.26016,7.9558800000000005,25.5313804915,24.26016,7.07588,25.271,0.0,0.88,0.88,135.37,93.44016,25.81588,96.940822985,24.26016,7.07588,25.271,69.18,18.74,71.673286516,132.09,90.11016,24.76588,93.4515368916,24.26016,7.07588,25.271,65.85,17.69,68.1847387617,134.18,71.56016,54.90588,90.197073998,24.26016,7.07588,25.271,47.3,47.83,67.2681120591,135.37,74.82016,66.03588,99.7937562666,24.26016,7.07588,25.271,50.56,58.96,77.6697830562,135.39
2020-05-06 17:30:00,21.12576,7.03168,22.2652702476,21.12576,6.16168,22.006,0.0,0.87,0.87,134.81,98.89576,25.35168,102.0934817939,21.12576,6.16168,22.006,77.77,19.19,80.1026154379,131.24,95.13576,24.26168,98.1806597411,21.12576,6.16168,22.006,74.01,18.1,76.1911418736,133.49,76.04576,52.05168,92.1538659243,21.12576,6.16168,22.006,54.92,45.89,71.5688374923,134.81,80.16576,66.44168,104.1203434378,21.12576,6.16168,22.006,59.04,60.28,84.376537023,134.83
2020-05-06 18:00:00,17.34144,5.90792,18.3201817677,17.34144,5.05792,18.064,0.0,0.85,0.85,133.6,105.41144,18.94792,107.1008653336,17.34144,5.05792,18.064,88.07,13.89,89.1586058662,131.75,101.16144,17.47792,102.6601900953,17.34144,5.05792,18.064,83.82,12.42,84.7351686137,133.89,82.72144,49.14792,96.2203443976,17.34144,5.05792,18.064,65.38,44.09,78.85729199,133.6,87.98144,65.49792,109.6845992325,17.34144,5.05792,18.064,70.64,60.44,92.9677535493,133.64
2020-05-06 18:30:00,13.810944,4.878192,14.6471475503,13.810944,4.028192,14.3864,0.0,0.85,0.85,133.44,109.840944,14.448192,110.7871076925,13.810944,4.028192,14.3864,96.03,10.42,96.5936711177,132.88,105.120944,13.788192,106.0213521234,13.810944,4.028192,14.3864,91.31,9.76,91.830135032,134.82,89.150944,45.998192,100.3181164265,13.810944,4.028192,14.3864,75.34,41.97,86.2415010305,133.44,95.530944,66.428192,116.3566326168,13.810944,4.028192,14.3864,81.72,62.4,102.8198346624,133.5
2020-05-06 19:00:00,11.099904,4.087472,11.8285796341,11.099904,3.237472,11.5624,0.0,0.85,0.85,133.31,110.529904,13.997472,111.4126963171,11.099904,3.237472,11.5624,99.43,10.76,100.0105119475,132.66,105.619904,13.327472,106.4574357707,11.099904,3.237472,11.5624,94.52,10.09,95.0570276203,134.62,89.209904,44.077472,99.5049270619,11.099904,3.237472,11.5624,78.11,40.84,88.142371763,133.31,95.819904,66.757472,116.7819081468,11.099904,3.237472,11.5624,84.72,63.52,105.8880012088,133.39
2020-05-06 19:30:00,10.484352,3.907936,11.188994621500001,10.484352,3.057936,10.9212,0.0,0.85,0.85,133.83,107.764352,14.937936,108.7947493858,10.484352,3.057936,10.9212,97.28,11.88,98.0027183296,132.89,102.954352,14.207936,103.9300920866,10.484352,3.057936,10.9212,92.47,11.15,93.1398056687,134.85,82.144352,40.877936,91.7534752318,10.484352,3.057936,10.9212,71.66,37.82,81.0278223822,133.83,88.004352,70.617936,112.8346527262,10.484352,3.057936,10.9212,77.52,67.56,102.8285174453,133.92
2020-05-06 20:00:00,9.166464,3.523552,9.8203605311,9.166464,2.673552,9.5484,0.0,0.85,0.85,133.9,106.196464,15.353552,107.3006082234,9.166464,2.673552,9.5484,97.03,12.68,97.8550116243,133.0,101.406464,14.583552,102.4497483156,9.166464,2.673552,9.5484,92.24,11.91,93.0057293934,134.93,80.816464,39.663552,90.0249865911,9.166464,2.673552,9.5484,71.65,36.99,80.6348721088,133.9,86.72646399999999,71.313552,112.2813531126,9.166464,2.673552,9.5484,77.56,68.64,103.5712469752,134.0
2020-05-06 20:30:00,8.03712,3.19416,8.6485811553,8.03712,2.34416,8.372,0.0,0.85,0.85,133.43,107.73712,15.00416,108.7768902074,8.03712,2.34416,8.372,99.7,12.66,100.5005751227,132.78,102.80712,14.22416,103.7864666052,8.03712,2.34416,8.372,94.77,11.88,95.5117128943,134.76,85.80712,41.23416,95.200408579,8.03712,2.34416,8.372,77.77,38.89,86.9517394881,133.43,92.43712,68.06416,114.7926436249,8.03712,2.34416,8.372,84.4,65.72,106.9695208926,133.52
2020-05-06 21:00:00,7.97376,3.16568,8.5791828515,7.97376,2.32568,8.306,0.0,0.84,0.84,133.17,108.25376,15.05568,109.2957000728,7.97376,2.32568,8.306,100.28,12.73,101.0847728394,132.66,103.30376,14.26568,104.2841141114,7.97376,2.32568,8.306,95.33,11.94,96.0748276085,134.59,89.15376,41.56568,98.36716259,7.97376,2.32568,8.306,81.18,39.24,90.1663462718,133.17,96.09376,67.52568,117.4467035314,7.97376,2.32568,8.306,88.12,65.2,109.6183123388,133.26
2020-05-06 21:30:00,7.155072,2.936896,7.7343657426,7.155072,2.086896,7.4532,0.0,0.85,0.85,133.53,107.845072,15.356896,108.9329785209,7.155072,2.086896,7.4532,100.69,13.27,101.5606665988,132.66,102.875072,14.556896,103.8998732442,7.155072,2.086896,7.4532,95.72,12.47,96.5288521635,134.61,83.665072,38.706896,92.1849666199,7.155072,2.086896,7.4532,76.51,36.62,84.8221934402,133.53,90.035072,70.806896,114.5422660471,7.155072,2.086896,7.4532,82.88,68.72,107.6639809779,133.61
2020-05-06 22:00:00,7.595904,3.065472,8.1911462055,7.595904,2.215472,7.9124,0.0,0.85,0.85,134.24,102.555904,17.185472,103.98583506,7.595904,2.215472,7.9124,94.96,14.97,96.1327337591,133.6,97.865904,16.285472,99.211651352,7.595904,2.215472,7.9124,90.27,14.07,91.3599354203,135.39,78.815904,38.195472,87.5833363411,7.595904,2.215472,7.9124,71.22,35.98,79.7925359918,134.24,84.595904,72.815472,111.6179194223,7.595904,2.215472,7.9124,77.0,70.6,104.4670282912,134.29
2020-05-06 22:30:00,7.538112,3.058616,8.1350024192,7.538112,2.198616,7.8522,0.0,0.86,0.86,134.42,96.868112,19.318616,98.775705751,7.538112,2.198616,7.8522,89.33,17.12,90.9557216452,134.07,92.448112,18.328616,94.2475017008,7.538112,2.198616,7.8522,84.91,16.13,86.4284964581,135.75,74.668112,37.578616,83.5911438498,7.538112,2.198616,7.8522,67.13,35.38,75.8826811598,134.42,80.018112,73.798616,108.8537274123,7.538112,2.198616,7.8522,72.48,71.6,101.8818452915,134.46
2020-05-06 23:00:00,7.992,3.191,8.6054950468,7.992,2.331,8.325,0.0,0.86,0.86,134.97,91.812,20.471,94.0664934235,7.992,2.331,8.325,83.82,18.14,85.7604337676,134.75,87.662,19.441,89.7918633563,7.992,2.331,8.325,79.67,17.11,81.4865694455,136.31,70.252,37.091,79.4423425196,7.992,2.331,8.325,62.26,34.76,71.3061371833,134.97,75.032,75.491,106.4363288779,7.992,2.331,8.325,67.04,73.16,99.2307774836,135.0
2020-05-06 23:30:00,7.729152,3.1143359999999998,8.3329994216,7.729152,2.254336,8.0512,0.0,0.86,0.86,135.78,86.039152,22.824336,89.0150885565,7.729152,2.254336,8.0512,78.31,20.57,80.9665424728,135.27,82.199152,21.674336,85.0086903238,7.729152,2.254336,8.0512,74.47,19.42,76.9604918124,136.71,65.779152,36.644336,75.2974381949,7.729152,2.254336,8.0512,58.05,34.39,67.4720282784,135.78,70.129152,77.134336,104.2487589873,7.729152,2.254336,8.0512,62.4,74.88,97.4719159553,135.79
2020-05-07 00:00:00,7.622208,3.103144,8.2296754177,7.622208,2.223144,7.9398,0.0,0.88,0.88,135.6,80.572208,30.523144,86.1599850374,7.622208,2.223144,7.9398,72.95,28.3,78.2469967475,132.72,77.032208,28.993144,82.3077363822,7.622208,2.223144,7.9398,69.41,26.77,74.393420408,134.58,63.732208,41.553144,76.0819171212,7.622208,2.223144,7.9398,56.11,39.33,68.5213908207,135.6,67.862208,71.103144,98.2900623732,7.622208,2.223144,7.9398,60.24,68.88,91.5058030947,135.61
2020-05-07 00:30:00,8.345088,3.303984,8.9753442274,8.345088,2.433984,8.6928,0.0,0.87,0.87,135.92,76.595088,31.203984,82.7072918381,8.345088,2.433984,8.6928,68.25,28.77,74.0660205492,133.16,73.285088,29.663984,79.0610907458,8.345088,2.433984,8.6928,64.94,27.23,70.4178706011,134.93,60.975088,42.143984,74.1220395294,8.345088,2.433984,8.6928,52.63,39.71,65.9302737746,135.92,64.745088,71.513984,96.4685250622,8.345088,2.433984,8.6928,56.4,69.08,89.1796299611,135.9
2020-05-07 01:00:00,8.367552,3.320536,9.0023266881,8.367552,2.440536,8.7162,0.0,0.88,0.88,136.06,75.237552,31.250536,81.4695356022,8.367552,2.440536,8.7162,66.87,28.81,72.8121761795,133.35,71.997552,29.700536,77.8830490715,8.367552,2.440536,8.7162,63.63,27.26,69.2234389495,135.08,59.977552,42.380536,73.4398840928,8.367552,2.440536,8.7162,51.61,39.94,65.2594491242,136.06,63.607552,71.440536,95.6539118667,8.367552,2.440536,8.7162,55.24,69.0,88.3881077974,136.04
2020-05-07 01:30:00,8.34912,3.31516,8.9832115972,8.34912,2.43516,8.697,0.0,0.88,0.88,136.28,75.81912,31.39516,82.062141265,8.34912,2.43516,8.697,67.47,28.96,73.4226293455,133.65,72.53912,29.84516,78.4388775149,8.34912,2.43516,8.697,64.19,27.41,69.797307971,135.34,60.56912,42.88516,74.2142523091,8.34912,2.43516,8.697,52.22,40.45,66.0539998789,136.28,64.30912,71.27516,95.9990174335,8.34912,2.43516,8.697,55.96,68.84,88.7156536356,136.25
2020-05-07 02:00:00,8.294592,3.309256,8.9303657103,8.294592,2.419256,8.6402,0.0,0.89,0.89,136.31,77.014592,31.269256,83.1204773309,8.294592,2.419256,8.6402,68.72,28.85,74.5302683478,133.65,73.684592,29.729256,79.4559485534,8.294592,2.419256,8.6402,65.39,27.31,70.8638709075,135.34,61.474592,43.009256,75.0261391999,8.294592,2.419256,8.6402,53.18,40.59,66.9003774279,136.31,65.294592,71.139256,96.561780683,8.294592,2.419256,8.6402,57.0,68.72,89.2829121389,136.25
2020-05-07 02:30:00,7.881984,3.178912,8.4988912971,7.881984,2.298912,8.2104,0.0,0.88,0.88,136.42,76.231984,31.338912,82.4223439968,7.881984,2.298912,8.2104,68.35,29.04,74.2633429089,133.77,72.901984,29.778912,78.7494944177,7.881984,2.298912,8.2104,65.02,27.48,70.5886024794,135.48,60.941984,42.888912,74.5210318393,7.881984,2.298912,8.2104,53.06,40.59,66.8050275054,136.42,64.721984,71.178912,96.2048477282,7.881984,2.298912,8.2104,56.84,68.88,89.3041992294,136.36
2020-05-07 03:00:00,7.582272,3.101496,8.1920770333,7.582272,2.211496,7.8982,0.0,0.89,0.89,136.8,74.942272,31.471496,81.2822194148,7.582272,2.211496,7.8982,67.36,29.26,73.4405691699,134.22,71.672272,29.911496,77.6634545111,7.582272,2.211496,7.8982,64.09,27.7,69.8198975937,135.87,60.012272,43.181496,73.9331751476,7.582272,2.211496,7.8982,52.43,40.97,66.5390546972,136.8,63.742272,71.211496,95.5727701926,7.582272,2.211496,7.8982,56.16,69.0,88.9659800148,136.71
2020-05-07 03:30:00,7.692096,3.133528,8.3058617012,7.692096,2.243528,8.0126,0.0,0.89,0.89,137.23,74.262096,31.713528,80.7502740585,7.692096,2.243528,8.0126,66.57,29.47,72.8014134478,134.68,71.032096,30.143528,77.1634041657,7.692096,2.243528,8.0126,63.34,27.9,69.2124670851,136.26,59.512096,43.063528,73.4585394227,7.692096,2.243528,8.0126,51.82,40.82,65.9665430351,137.23,63.172096,72.203528,95.9378088591,7.692096,2.243528,8.0126,55.48,69.96,89.2884763001,137.12
2020-05-07 04:00:00,7.852416,3.190288,8.4757521531,7.852416,2.290288,8.1796,0.0,0.9,0.9,137.48,73.202416,31.990288,79.8872470083,7.852416,2.290288,8.1796,65.35,29.7,71.7823968672,134.92,70.032416,30.400288,76.3460333042,7.852416,2.290288,8.1796,62.18,28.11,68.2387316705,136.44,58.712416,42.680288,72.5861886058,7.852416,2.290288,8.1796,50.86,40.39,64.9468374904,137.48,62.212416,73.210288,96.07357063,7.852416,2.290288,8.1796,54.36,70.92,89.3569023635,137.36
2020-05-07 04:30:00,7.571136,3.098248,8.1805403856,7.571136,2.208248,7.8866,0.0,0.89,0.89,137.7,72.931136,32.358248,79.7872597091,7.571136,2.208248,7.8866,65.36,30.15,71.9788309158,135.16,69.761136,30.758248,76.2409726856,7.571136,2.208248,7.8866,62.19,28.55,68.4302462366,136.66,58.621136,42.338248,72.3115815734,7.571136,2.208248,7.8866,51.05,40.13,64.9347318467,137.7,62.211136,73.688248,96.4374581567,7.571136,2.208248,7.8866,54.64,71.48,89.9717733514,137.58
2020-05-07 05:00:00,7.4688,3.0784,8.0783364624,7.4688,2.1784,7.78,0.0,0.9,0.9,137.74,72.9788,32.4184,79.855230937,7.4688,2.1784,7.78,65.51,30.24,72.1527386868,135.16,69.8088,30.8084,76.30482336,7.4688,2.1784,7.78,62.34,28.63,68.5999453353,136.66,58.5988,41.9784,72.0833228146,7.4688,2.1784,7.78,51.13,39.8,64.7944202845,137.74,62.1488,74.0984,96.7111483956,7.4688,2.1784,7.78,54.68,71.92,90.3459395878,137.61
2020-05-07 05:30:00,7.149696,2.975328,7.7440770657,7.149696,2.085328,7.4475999999999996,0.0,0.89,0.89,137.67,72.909696,32.145328,79.6815278659,7.149696,2.085328,7.4475999999999996,65.76,30.06,72.304779925,135.06,69.719696,30.545328,76.1173638072,7.149696,2.085328,7.4475999999999996,62.57,28.46,68.7384644868,136.56,58.719696,41.865328,72.1159371213,7.149696,2.085328,7.4475999999999996,51.57,39.78,65.129972363,137.67,62.349696,73.965328,96.7385876341,7.149696,2.085328,7.4475999999999996,55.2,71.88,90.6298758688,137.52
2020-05-07 06:00:00,7.785408,3.170744,8.4063187686,7.785408,2.270744,8.1098,0.0,0.9,0.9,137.3,74.365408,32.150744,81.0178020361,7.785408,2.270744,8.1098,66.58,29.88,72.9774677555,134.61,71.135408,30.560744,77.4222535526,7.785408,2.270744,8.1098,63.35,28.29,69.3797275867,136.18,60.125408,41.860744,73.2624499686,7.785408,2.270744,8.1098,52.34,39.59,65.6265472199,137.3,63.865408,73.670744,97.4995838992,7.785408,2.270744,8.1098,56.08,71.4,90.7905633863,137.13
2020-05-07 06:30:00,7.322112,3.015616,7.918791827,7.322112,2.135616,7.6272,0.0,0.88,0.88,136.55,80.172112,29.675616,85.4880677494,7.322112,2.135616,7.6272,72.85,27.54,77.8817956906,133.62,76.632112,28.195616,81.6545978571,7.322112,2.135616,7.6272,69.31,26.06,74.0472801661,135.38,65.302112,42.965616,78.1691114822,7.322112,2.135616,7.6272,57.98,40.83,70.9138160022,136.55,69.682112,70.775616,99.3216217798,7.322112,2.135616,7.6272,62.36,68.64,92.7373667946,136.36
2020-05-07 07:00:00,8.000064,3.223352,8.6250230214,8.000064,2.333352,8.3334,0.0,0.89,0.89,136.42,83.950064,28.073352,88.5196381495,8.000064,2.333352,8.3334,75.95,25.74,80.1932048243,133.48,80.260064,26.683352,84.5794250822,8.000064,2.333352,8.3334,72.26,24.35,76.2524104537,135.27,68.090064,45.163352,81.7067021694,8.000064,2.333352,8.3334,60.09,42.83,73.7917136269,136.42,72.680064,68.613352,99.9509068279,8.000064,2.333352,8.3334,64.68,66.28,92.6096150516,136.21
2020-05-07 07:30:00,10.98048,4.08264,11.7149003581,10.98048,3.20264,11.438,0.0,0.88,0.88,135.74,88.09048,26.33264,91.9420502056,10.98048,3.20264,11.438,77.11,23.13,80.5043414978,132.4,84.35048,25.06264,87.9951100914,10.98048,3.20264,11.438,73.37,21.86,76.5572759442,134.51,70.92048,47.45264,85.3315154348,10.98048,3.20264,11.438,59.94,44.25,74.5041347846,135.74,75.54048,66.88264,100.8942597574,10.98048,3.20264,11.438,64.56,63.68,90.6815085891,135.45
2020-05-07 08:00:00,14.587392,5.124656,15.4613745987,14.587392,4.254656,15.1952,0.0,0.87,0.87,134.92,90.607392,24.904656,93.9677677479,14.587392,4.254656,15.1952,76.02,20.65,78.7747605518,131.14,86.917392,23.754656,90.1050315674,14.587392,4.254656,15.1952,72.33,19.5,74.9124749291,133.72,72.477392,50.844656,88.5333349359,14.587392,4.254656,15.1952,57.89,46.59,74.3093547274,134.92,76.867392,64.054656,100.0579577453,14.587392,4.254656,15.1952,62.28,59.8,86.3414060576,134.6
2020-05-07 08:30:00,17.73024,6.03132,18.7280066051,17.73024,5.17132,18.469,0.0,0.86,0.86,134.18,93.50024,23.38132,96.3793598495,17.73024,5.17132,18.469,75.77,18.21,77.9275111883,130.31,89.83024,22.35132,92.5691823676,17.73024,5.17132,18.469,72.1,17.18,74.1185698729,132.95,73.99024,53.23132,91.1489387991,17.73024,5.17132,18.469,56.26,48.06,73.9929131742,134.18,78.21024,62.05132,99.8359051374,17.73024,5.17132,18.469,60.48,56.88,83.0250853658,133.87
2020-05-07 09:00:00,20.591808,6.865944,21.7063065426,20.591808,6.005944,21.4498,0.0,0.86,0.86,133.82,93.701808,23.075944,96.5014404761,20.591808,6.005944,21.4498,73.11,17.07,75.0763411469,130.12,90.161808,22.115944,92.8346196246,20.591808,6.005944,21.4498,69.57,16.11,71.410902529,132.55,73.611808,54.555944,91.6245016508,20.591808,6.005944,21.4498,53.02,48.55,71.8903533167,133.82,77.471808,61.685944,99.0304838015,20.591808,6.005944,21.4498,56.88,55.68,79.5964622329,133.5
2020-05-07 09:30:00,23.204736,7.628048,24.4263564438,23.204736,6.768048,24.1716,0.0,0.86,0.86,133.77,92.814736,22.778048,95.5689002209,23.204736,6.768048,24.1716,69.61,16.01,71.4273911045,130.17,89.464736,21.868048,92.0985912535,23.204736,6.768048,24.1716,66.26,15.1,67.9587933972,132.51,72.274736,56.428048,91.6938496572,23.204736,6.768048,24.1716,49.07,49.66,69.813899046,133.77,75.764736,61.088048,97.3244307952,23.204736,6.768048,24.1716,52.56,54.32,75.5858187757,133.45
2020-05-07 10:00:00,24.450624,8.001432,25.7265607503,24.450624,7.131432,25.4694,0.0,0.87,0.87,133.7,92.100624,22.121432,94.7200226717,24.450624,7.131432,25.4694,67.65,14.99,69.2908550965,130.32,88.830624,21.261432,91.3396313268,24.450624,7.131432,25.4694,64.38,14.13,65.9123759244,132.64,72.720624,59.231432,93.7904669554,24.450624,7.131432,25.4694,48.27,52.1,71.0239600417,133.7,76.130624,58.491432,96.0058306981,24.450624,7.131432,25.4694,51.68,51.36,72.86063409,133.39
2020-05-07 10:30:00,27.68448,8.93464,29.0905177816,27.68448,8.07464,28.838,0.0,0.86,0.86,133.73,85.27448,15.94464,86.7523399339,27.68448,8.07464,28.838,57.59,7.87,58.1252526876,132.98,82.47448,14.87464,83.805099883,27.68448,8.07464,28.838,54.79,6.8,55.210362252,134.82,67.83448,57.18464,88.7220363202,27.68448,8.07464,28.838,40.15,49.11,63.4335447535,133.73,70.64448,62.83464,94.5454099277,27.68448,8.07464,28.838,42.96,54.76,69.6004252861,133.46
