Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-05-07 11:00:00,29.691072,9.519896,31.17993227,29.691072,8.659896,30.9282,0.0,0.86,0.86,134.24,45.361072,12.479896,47.0465158876,29.691072,8.659896,30.9282,15.67,3.8200000000000003,16.1288964285,133.63,44.731072,12.199896,46.3649249399,29.691072,8.659896,30.9282,15.04,3.54,15.4509934956,135.36,51.231072,55.909896,75.832309796,29.691072,8.659896,30.9282,21.54,47.25,51.9281628791,134.24,55.491072,66.339896,86.4883857694,29.691072,8.659896,30.9282,25.8,57.68,63.1872012357,134.02
2020-05-07 11:30:00,29.374656,9.417608,30.8473946316,29.374656,8.567608,30.5986,0.0,0.85,0.85,133.74,45.494656,13.367608,47.4178939663,29.374656,8.567608,30.5986,16.12,4.8,16.8194649142,132.99,44.814656,13.037608,46.67261097,29.374656,8.567608,30.5986,15.44,4.47,16.0740318526,134.84,50.184656,54.167608,73.8419220652,29.374656,8.567608,30.5986,20.81,45.6,50.1240072221,133.74,54.374656,67.167608,86.418116038,29.374656,8.567608,30.5986,25.0,58.6,63.7099678229,133.59
2020-05-07 12:00:00,30.939456,9.874008,32.476852858,30.939456,9.024008,32.2286,0.0,0.85,0.85,133.63,81.829456,15.564008,83.2964477891,30.939456,9.024008,32.2286,50.89,6.54,51.3085148879,133.06,79.379456,15.144008,80.8111317404,30.939456,9.024008,32.2286,48.44,6.12,48.8250755248,134.91,60.179456,54.484008,81.1792710746,30.939456,9.024008,32.2286,29.24,45.46,54.0517270769,133.63,62.059456,67.544008,91.7255095146,30.939456,9.024008,32.2286,31.12,58.52,66.28004828,133.53
2020-05-07 12:30:00,32.339328,10.282304,33.9346122866,32.339328,9.432304,33.6868,0.0,0.85,0.85,133.24,90.369328,15.352304,91.6641079228,32.339328,9.432304,33.6868,58.03,5.92,58.3311863414,132.83,87.529328,14.962304,88.7989515767,32.339328,9.432304,33.6868,55.19,5.53,55.4663591738,134.74,69.729328,56.842304,89.9623627266,32.339328,9.432304,33.6868,37.39,47.41,60.3797996022,133.24,71.899328,65.192304,97.0543655261,32.339328,9.432304,33.6868,39.56,55.76,68.3679106014,133.18
2020-05-07 13:00:00,32.922048,10.452264,34.5414398548,32.922048,9.602264,34.2938,0.0,0.85,0.85,133.6,88.792048,15.752264,90.1784985967,32.922048,9.602264,34.2938,55.87,6.15,56.2074674754,132.99,86.052048,15.352264,87.4107943844,32.922048,9.602264,34.2938,53.13,5.75,53.4402413917,134.89,63.822048,55.252264,84.4160321742,32.922048,9.602264,34.2938,30.9,45.65,55.1246995457,133.6,65.242048,67.842264,94.1227794526,32.922048,9.602264,34.2938,32.32,58.24,66.6069065488,133.55
2020-05-07 13:30:00,33.039168,10.496424,34.6664324516,33.039168,9.636424,34.4158,0.0,0.86,0.86,134.03,86.689168,16.476424,88.2410584499,33.039168,9.636424,34.4158,53.65,6.84,54.0842685076,133.61,84.049168,16.036424,85.5653524284,33.039168,9.636424,34.4158,51.01,6.4,51.4099221941,135.44,62.639168,55.526424,83.7069240264,33.039168,9.636424,34.4158,29.6,45.89,54.6081688028,134.03,63.919168,68.236424,93.4979657432,33.039168,9.636424,34.4158,30.88,58.6,66.2384661658,134.01
2020-05-07 14:00:00,33.080256,10.508408,34.7092203272,33.080256,9.648408,34.4586,0.0,0.86,0.86,133.93,86.350256,16.208408,87.8582904521,33.080256,9.648408,34.4586,53.27,6.5600000000000005,53.6723997973,133.71,83.730256,15.778408,85.2039548897,33.080256,9.648408,34.4586,50.65,6.13,51.0195981952,135.52,65.490256,57.098408,86.8861428945,33.080256,9.648408,34.4586,32.41,47.45,57.4622536975,133.93,67.080256,66.608408,94.5327496761,33.080256,9.648408,34.4586,34.0,56.96,66.3358244088,133.92
2020-05-07 14:30:00,31.583808,10.071944,33.1508820957,31.583808,9.211944,32.8998,0.0,0.86,0.86,134.41,86.133808,16.401944,87.6815638978,31.583808,9.211944,32.8998,54.55,7.19,55.0218011337,133.94,83.453808,15.931944,84.9609610899,31.583808,9.211944,32.8998,51.87,6.72,52.3034922352,135.71,60.683808,54.001944,81.2325951153,31.583808,9.211944,32.8998,29.1,44.79,53.4130517758,134.41,61.863808,70.011944,93.4280634655,31.583808,9.211944,32.8998,30.28,60.8,67.9228856866,134.41
2020-05-07 15:00:00,29.108736,9.350048,30.5735491744,29.108736,8.490048,30.3216,0.0,0.86,0.86,134.68,82.948736,16.920048,84.6568415919,29.108736,8.490048,30.3216,53.84,8.43,54.4959677407,134.24,80.298736,16.390048,81.9543816805,29.108736,8.490048,30.3216,51.19,7.9,51.7960046722,135.95,59.988736,51.620048,79.1408731466,29.108736,8.490048,30.3216,30.88,43.13,53.0449931662,134.68,61.428736,71.650048,94.378064109,29.108736,8.490048,30.3216,32.32,63.16,70.9490521431,134.7
2020-05-07 15:30:00,27.480384,8.895112,28.8841569425,27.480384,8.015112,28.6254,0.0,0.88,0.88,135.71,83.700384,18.145112,85.644610871,27.480384,8.015112,28.6254,56.22,10.13,57.1253472637,135.44,80.950384,17.525112,82.8256857524,27.480384,8.015112,28.6254,53.47,9.51,54.3091244636,136.98,59.980384,50.085112,78.1419535771,27.480384,8.015112,28.6254,32.5,42.07,53.1614042328,135.71,61.560384,73.815112,96.1163442803,27.480384,8.015112,28.6254,34.08,65.8,74.1018650238,135.75
2020-05-07 16:00:00,25.522176,8.313968,26.842196849,25.522176,7.443968,26.5856,0.0,0.87,0.87,135.35,86.672176,17.543968,88.429954799,25.522176,7.443968,26.5856,61.15,10.1,61.9784841699,135.44,83.682176,17.103968,85.41224913,25.522176,7.443968,26.5856,58.16,9.66,58.9567739959,136.96,66.622176,52.093968,84.5712471054,25.522176,7.443968,26.5856,41.1,44.65,60.6863452516,135.35,69.122176,70.083968,98.4359577878,25.522176,7.443968,26.5856,43.6,62.64,76.3199161425,135.4
2020-05-07 16:30:00,22.78464,7.52552,23.9952760184,22.78464,6.64552,23.734,0.0,0.88,0.88,135.61,85.66464,26.74552,89.7427065917,22.78464,6.64552,23.734,62.88,20.1,66.0144256962,132.67,82.67464,25.14552,86.4140803064,22.78464,6.64552,23.734,59.89,18.5,62.6822311345,134.63,66.39464,53.81552,85.4655393337,22.78464,6.64552,23.734,43.61,47.17,64.2404934601,135.61,69.22464,66.84552,96.2308387535,22.78464,6.64552,23.734,46.44,60.2,76.0310042022,135.67
2020-05-07 17:00:00,20.111424,6.735832,21.2094509132,20.111424,5.865832,20.9494,0.0,0.87,0.87,135.0,91.311424,25.575832,94.8256259426,20.111424,5.865832,20.9494,71.2,19.71,73.8777645845,131.8,87.881424,24.475832,91.2261532476,20.111424,5.865832,20.9494,67.77,18.61,70.2787663523,133.92,71.771424,52.315832,88.8148837799,20.111424,5.865832,20.9494,51.66,46.45,69.4719950772,135.0,75.551424,65.745832,100.1525441205,20.111424,5.865832,20.9494,55.44,59.88,81.6039704916,135.08
2020-05-07 17:30:00,17.091648,5.855064,18.0667154126,17.091648,4.9850639999999995,17.8038,0.0,0.87,0.87,133.69,99.341648,23.015064,101.9728208803,17.091648,4.9850639999999995,17.8038,82.25,18.03,84.2029892581,130.49,95.361648,21.865064,97.8362148338,17.091648,4.9850639999999995,17.8038,78.27,16.88,80.0695154225,132.86,80.781648,53.975064,97.1544244355,17.091648,4.9850639999999995,17.8038,63.69,48.99,80.3519520609,133.69,85.891648,59.985064,104.7644171427,17.091648,4.9850639999999995,17.8038,68.8,55.0,88.0820072433,133.79
2020-05-07 18:00:00,15.501504,5.371272,16.405705994,15.501504,4.521272,16.1474,0.0,0.85,0.85,133.27,105.481504,15.191272,106.5698007462,15.501504,4.521272,16.1474,89.98,10.67,90.6104260005,132.83,101.091504,14.021272,102.0592389227,15.501504,4.521272,16.1474,85.59,9.5,86.115608922,134.78,86.171504,47.261272,98.2810049434,15.501504,4.521272,16.1474,70.67,42.74,82.5890822082,133.27,91.981504,65.921272,113.1645314584,15.501504,4.521272,16.1474,76.48,61.4,98.0772674986,133.37
2020-05-07 18:30:00,12.642047999999999,4.537264,13.4316098157,12.642047999999999,3.687264,13.1688,0.0,0.85,0.85,133.63,104.582048,15.327264,105.6992421241,12.642047999999999,3.687264,13.1688,91.94,11.64,92.6739078706,132.9,100.062048,14.607264,101.1226266051,12.642047999999999,3.687264,13.1688,87.42,10.92,88.0993915984,134.88,81.132048,42.627264,91.6487471207,12.642047999999999,3.687264,13.1688,68.49,38.94,78.7858090014,133.63,86.642048,69.767264,111.2399011492,12.642047999999999,3.687264,13.1688,74.0,66.08,99.2097092023,133.76
2020-05-07 19:00:00,9.755136,3.685248,10.428026237,9.755136,2.8452479999999998,10.1616,0.0,0.84,0.84,133.49,105.515136,14.565248,106.5156813544,9.755136,2.8452479999999998,10.1616,95.76,11.72,96.4745355003,132.59,100.795136,13.845248,101.7415860572,9.755136,2.8452479999999998,10.1616,91.04,11.0,91.7021351987,134.6,80.475136,40.635248,90.1524868999,9.755136,2.8452479999999998,10.1616,70.72,37.79,80.1835550472,133.49,86.275136,70.085248,111.1545819075,9.755136,2.8452479999999998,10.1616,76.52,67.24,101.8652443182,133.63
2020-05-07 19:30:00,7.329984,2.9879119999999997,7.9155722193999996,7.329984,2.137912,7.6354,0.0,0.85,0.85,132.91,105.289984,14.057912,106.2243174632,7.329984,2.137912,7.6354,97.96,11.92,98.6825617827,132.39,100.459984,13.317912,101.3389123946,7.329984,2.137912,7.6354,93.13,11.18,93.7986636365,134.36,84.549984,41.717912,94.2819387584,7.329984,2.137912,7.6354,77.22,39.58,86.7727192152,132.91,91.089984,66.417912,112.7329775157,7.329984,2.137912,7.6354,83.76,64.28,105.5824606646,133.06
2020-05-07 20:00:00,7.0608,2.8994,7.6329166771,7.0608,2.0594,7.355,0.0,0.84,0.84,133.01,104.6808,14.8394,105.7273743219,7.0608,2.0594,7.355,97.62,12.78,98.4529979229,132.64,99.8508,14.0594,100.8357525335,7.0608,2.0594,7.355,92.79,12.0,93.562728156,134.58,86.7108,41.5094,96.1342453291,7.0608,2.0594,7.355,79.65,39.45,88.8843349528,133.01,93.4608,66.6994,114.8204297893,7.0608,2.0594,7.355,86.4,64.64,107.9040759193,133.15
2020-05-07 20:30:00,6.984384,2.887112,7.55758133,6.984384,2.037112,7.2754,0.0,0.85,0.85,133.44,103.264384,15.527112,104.42520869,6.984384,2.037112,7.2754,96.28,13.49,97.2204633809,132.86,98.504384,14.707112,99.5962489786,6.984384,2.037112,7.2754,91.52,12.67,92.3928530786,134.76,82.334384,39.157112,91.1714330744,6.984384,2.037112,7.2754,75.35,37.12,83.9971243555,133.44,88.584384,70.077112,112.9512935513,6.984384,2.037112,7.2754,81.6,68.04,106.2450074121,133.57
2020-05-07 21:00:00,6.110784,2.6323119999999998,6.6536266472,6.110784,1.7823120000000001,6.3654,0.0,0.85,0.85,133.76,100.800784,16.412312,102.1281647745,6.110784,1.7823120000000001,6.3654,94.69,14.63,95.8135324471,133.06,96.110784,15.532312,97.3577707076,6.110784,1.7823120000000001,6.3654,90.0,13.75,91.0442886732,134.95,77.770784,37.022312,86.1333061585,6.110784,1.7823120000000001,6.3654,71.66,35.24,79.8562032656,133.76,83.630784,72.342312,110.5781087646,6.110784,1.7823120000000001,6.3654,77.52,70.56,104.8239667252,133.89
2020-05-07 21:30:00,6.188736,2.645048,6.7302847042,6.188736,1.805048,6.4466,0.0,0.84,0.84,133.56,102.378736,16.335048,103.6737159463,6.188736,1.805048,6.4466,96.19,14.53,97.2812263492,132.91,97.648736,15.465048,98.8657845366,6.188736,1.805048,6.4466,91.46,13.66,92.4744678276,134.7,79.138736,36.775048,87.2659366023,6.188736,1.805048,6.4466,72.95,34.97,80.8987231049,133.56,85.148736,72.445048,111.7971029236,6.188736,1.805048,6.4466,78.96,70.64,105.9466431748,133.67
2020-05-07 22:00:00,6.253632,2.663976,6.7974025421,6.253632,1.823976,6.5142,0.0,0.84,0.84,133.43,97.753632,18.073976,99.4104681492,6.253632,1.823976,6.5142,91.5,16.25,92.9317626003,132.83,93.243632,17.123976,94.8029823508,6.253632,1.823976,6.5142,86.99,15.3,88.3252517687,134.65,75.813632,35.553976,83.7364437174,6.253632,1.823976,6.5142,69.56,33.73,77.3065747527,133.43,81.453632,73.783976,109.9034543605,6.253632,1.823976,6.5142,75.2,71.96,104.0830514541,133.51
2020-05-07 22:30:00,6.534912,2.756016,7.0922985724,6.534912,1.906016,6.8072,0.0,0.85,0.85,134.02,93.664912,18.986016,95.5697888641,6.534912,1.906016,6.8072,87.13,17.08,88.7883060994,133.63,89.364912,17.996016,91.1588947313,6.534912,1.906016,6.8072,82.83,16.09,84.3782969726,135.34,72.304912,36.066016,80.8007290155,6.534912,1.906016,6.8072,65.77,34.16,74.1120671686,134.02,77.494912,74.226016,107.3077948572,6.534912,1.906016,6.8072,70.96,72.32,101.3188235226,134.09
2020-05-07 23:00:00,8.968512,3.475816,9.6184980304,8.968512,2.6158159999999997,9.3422,0.0,0.86,0.86,135.01,88.798512,21.875816,91.4534146934,8.968512,2.6158159999999997,9.3422,79.83,19.26,82.1204998767,134.89,84.868512,20.785816,87.3768532043,8.968512,2.6158159999999997,9.3422,75.9,18.17,78.0445955848,136.38,66.838512,35.765816,75.8062021244,8.968512,2.6158159999999997,9.3422,57.87,33.15,66.6922739153,135.01,71.128512,77.735816,105.3666090776,8.968512,2.6158159999999997,9.3422,62.16,75.12,97.5032307157,135.08
2020-05-07 23:30:00,10.107072,3.807896,10.8006007407,10.107072,2.947896,10.5282,0.0,0.86,0.86,135.17,83.297072,22.897896,86.3870120157,10.107072,2.947896,10.5282,73.19,19.95,75.860257052,135.05,79.717072,21.777896,82.6382981579,10.107072,2.947896,10.5282,69.61,18.83,72.1118644884,136.49,61.587072,35.107896,70.890985316,10.107072,2.947896,10.5282,51.48,32.16,60.6997199335,135.17,65.187072,79.627896,102.9075127351,10.107072,2.947896,10.5282,55.08,76.68,94.4120161844,135.22
2020-05-08 00:00:00,10.320575999999999,3.870168,11.0223631459,10.320575999999999,3.010168,10.7506,0.0,0.86,0.86,135.5,78.090576,26.750168,82.5451970016,10.320575999999999,3.010168,10.7506,67.77,23.74,71.8078025008,134.54,74.780576,25.460168,78.9959157266,10.320575999999999,3.010168,10.7506,64.46,22.45,68.2575570908,136.08,58.460576,37.650168,69.5354161322,10.320575999999999,3.010168,10.7506,48.14,34.64,59.3075813029,135.5,61.720576,77.290168,98.9100579883,10.320575999999999,3.010168,10.7506,51.4,74.28,90.3298311744,135.54
2020-05-08 00:30:00,0.0,0.88,0.88,0.0,0.0,0.0,0.0,0.88,0.88,135.81,63.7,29.57,70.2287327239,0.0,0.0,0.0,63.7,29.57,70.2287327239,133.14,60.61,27.98,66.7566663338,0.0,0.0,0.0,60.61,27.98,66.7566663338,134.95,46.87,39.0,60.9737394294,0.0,0.0,0.0,46.87,39.0,60.9737394294,135.81,49.96,69.96,85.9674543068,0.0,0.0,0.0,49.96,69.96,85.9674543068,135.83
2020-05-08 01:00:00,0.0,0.88,0.88,0.0,0.0,0.0,0.0,0.88,0.88,136.05,61.6,30.13,68.5738791378,0.0,0.0,0.0,61.6,30.13,68.5738791378,133.55,58.62,28.52,65.1896832329,0.0,0.0,0.0,58.62,28.52,65.1896832329,135.27,45.08,39.35,59.838356428,0.0,0.0,0.0,45.08,39.35,59.838356428,136.05,47.96,69.92,84.7877821387,0.0,0.0,0.0,47.96,69.92,84.7877821387,136.07
2020-05-08 01:30:00,0.0,0.88,0.88,0.0,0.0,0.0,0.0,0.88,0.88,136.25,61.68,30.36,68.7470144806,0.0,0.0,0.0,61.68,30.36,68.7470144806,133.75,58.69,28.73,65.3446937402,0.0,0.0,0.0,58.69,28.73,65.3446937402,135.46,45.19,39.28,59.8753246338,0.0,0.0,0.0,45.19,39.28,59.8753246338,136.25,48.12,70.24,85.1421869581,0.0,0.0,0.0,48.12,70.24,85.1421869581,136.24
2020-05-08 02:00:00,0.0,0.88,0.88,0.0,0.0,0.0,0.0,0.88,0.88,136.25,63.31,30.18,70.1355009963,0.0,0.0,0.0,63.31,30.18,70.1355009963,133.75,60.24,28.57,66.6716019007,0.0,0.0,0.0,60.24,28.57,66.6716019007,135.44,47.85,39.51,62.0537073832,0.0,0.0,0.0,47.85,39.51,62.0537073832,136.25,51.08,70.12,86.7524109175,0.0,0.0,0.0,51.08,70.12,86.7524109175,136.21
2020-05-08 02:30:00,0.0,0.88,0.88,0.0,0.0,0.0,0.0,0.88,0.88,136.43,62.68,30.36,69.6456172347,0.0,0.0,0.0,62.68,30.36,69.6456172347,134.02,59.64,28.73,66.1992635911,0.0,0.0,0.0,59.64,28.73,66.1992635911,135.64,47.85,39.65,62.1429400656,0.0,0.0,0.0,47.85,39.65,62.1429400656,136.43,51.04,70.28,86.8582753686,0.0,0.0,0.0,51.04,70.28,86.8582753686,136.39
2020-05-08 03:00:00,0.0,0.89,0.89,0.0,0.0,0.0,0.0,0.89,0.89,136.92,60.22,30.82,67.6485092223,0.0,0.0,0.0,60.22,30.82,67.6485092223,134.52,57.31,29.18,64.3110293807,0.0,0.0,0.0,57.31,29.18,64.3110293807,136.09,45.22,39.31,59.9176476508,0.0,0.0,0.0,45.22,39.31,59.9176476508,136.92,48.12,71.4,86.1016515521,0.0,0.0,0.0,48.12,71.4,86.1016515521,136.88
2020-05-08 03:30:00,0.0,0.9,0.9,0.0,0.0,0.0,0.0,0.9,0.9,137.34,59.22,31.45,67.0530454193,0.0,0.0,0.0,59.22,31.45,67.0530454193,134.94,56.36,29.78,63.7440036396,0.0,0.0,0.0,56.36,29.78,63.7440036396,136.45,44.58,38.62,58.9820379438,0.0,0.0,0.0,44.58,38.62,58.9820379438,137.34,47.4,72.84,86.9046926236,0.0,0.0,0.0,47.4,72.84,86.9046926236,137.28
2020-05-08 04:00:00,0.0,0.9,0.9,0.0,0.0,0.0,0.0,0.9,0.9,137.74,58.55,31.98,66.7144879318,0.0,0.0,0.0,58.55,31.98,66.7144879318,135.47,55.71,30.28,63.4072748192,0.0,0.0,0.0,55.71,30.28,63.4072748192,136.89,44.46,38.81,59.0161647348,0.0,0.0,0.0,44.46,38.81,59.0161647348,137.74,47.28,73.28,87.208696814,0.0,0.0,0.0,47.28,73.28,87.208696814,137.67
2020-05-08 04:30:00,0.0,0.89,0.89,0.0,0.0,0.0,0.0,0.89,0.89,137.77,58.74,32.05,66.9147973172,0.0,0.0,0.0,58.74,32.05,66.9147973172,135.47,55.9,30.35,63.6076449808,0.0,0.0,0.0,55.9,30.35,63.6076449808,136.92,45.56,38.93,59.9271098919,0.0,0.0,0.0,45.56,38.93,59.9271098919,137.77,48.48,73.28,87.8650601775,0.0,0.0,0.0,48.48,73.28,87.8650601775,137.67
2020-05-08 05:00:00,0.0,0.9,0.9,0.0,0.0,0.0,0.0,0.9,0.9,137.77,59.1,31.92,67.1691625674,0.0,0.0,0.0,59.1,31.92,67.1691625674,135.47,56.25,30.22,63.8538244743,0.0,0.0,0.0,56.25,30.22,63.8538244743,136.92,46.32,39.17,60.6616130679,0.0,0.0,0.0,46.32,39.17,60.6616130679,137.77,49.32,73.08,88.1654626257,0.0,0.0,0.0,49.32,73.08,88.1654626257,137.67
2020-05-08 05:30:00,0.0,0.9,0.9,0.0,0.0,0.0,0.0,0.9,0.9,137.77,58.14,35.21,67.9706090895,0.0,0.0,0.0,58.14,35.21,67.9706090895,134.49,55.3,33.71,64.7646053026,0.0,0.0,0.0,55.3,33.71,64.7646053026,136.16,46.72,40.88,62.0800515464,0.0,0.0,0.0,46.72,40.88,62.0800515464,137.77,49.76,70.84,86.5699901814,0.0,0.0,0.0,49.76,70.84,86.5699901814,137.67
2020-05-08 06:00:00,0.0,0.9,0.9,0.0,0.0,0.0,0.0,0.9,0.9,137.47,57.42,36.79,68.1950181465,0.0,0.0,0.0,57.42,36.79,68.1950181465,133.66,54.65,34.85,64.8162402489,0.0,0.0,0.0,54.65,34.85,64.8162402489,135.44,46.24,41.58,62.1854806205,0.0,0.0,0.0,46.24,41.58,62.1854806205,137.47,49.24,69.72,85.3548826957,0.0,0.0,0.0,49.24,69.72,85.3548826957,137.35
2020-05-08 06:30:00,0.0,0.9,0.9,0.0,0.0,0.0,0.0,0.9,0.9,137.11,59.12,35.72,69.0730975127,0.0,0.0,0.0,59.12,35.72,69.0730975127,133.19,56.28,33.85,65.6754208209,0.0,0.0,0.0,56.28,33.85,65.6754208209,135.01,47.12,41.71,62.9286778822,0.0,0.0,0.0,47.12,41.71,62.9286778822,137.11,50.24,69.0,85.3525488782,0.0,0.0,0.0,50.24,69.0,85.3525488782,136.98
2020-05-08 07:00:00,0.0,0.89,0.89,0.0,0.0,0.0,0.0,0.89,0.89,136.98,60.07,34.59,69.3171912299,0.0,0.0,0.0,60.07,34.59,69.3171912299,133.1,57.17,32.77,65.8959922909,0.0,0.0,0.0,57.17,32.77,65.8959922909,134.79,46.92,42.02,62.9854491133,0.0,0.0,0.0,46.92,42.02,62.9854491133,136.98,50.0,68.48,84.7909806524,0.0,0.0,0.0,50.0,68.48,84.7909806524,136.81
2020-05-08 07:30:00,0.0,0.89,0.89,0.0,0.0,0.0,0.0,0.89,0.89,136.84,59.27,33.51,68.0870986311,0.0,0.0,0.0,59.27,33.51,68.0870986311,132.62,56.43,31.73,64.7389975208,0.0,0.0,0.0,56.43,31.73,64.7389975208,134.56,45.68,42.17,62.1688933471,0.0,0.0,0.0,45.68,42.17,62.1688933471,136.84,48.64,67.88,83.5077481435,0.0,0.0,0.0,48.64,67.88,83.5077481435,136.66
2020-05-08 08:00:00,0.0,0.89,0.89,0.0,0.0,0.0,0.0,0.89,0.89,136.51,59.39,32.36,67.6338798237,0.0,0.0,0.0,59.39,32.36,67.6338798237,132.1,56.53,30.65,64.3044586324,0.0,0.0,0.0,56.53,30.65,64.3044586324,134.26,44.3,43.66,62.1987588301,0.0,0.0,0.0,44.3,43.66,62.1987588301,136.51,47.16,65.88,81.0199975315,0.0,0.0,0.0,47.16,65.88,81.0199975315,136.32
2020-05-08 08:30:00,0.0,0.88,0.88,0.0,0.0,0.0,0.0,0.88,0.88,135.97,58.16,30.94,65.8776836266,0.0,0.0,0.0,58.16,30.94,65.8776836266,131.62,55.37,29.3,62.6444482776,0.0,0.0,0.0,55.37,29.3,62.6444482776,133.82,42.83,45.57,62.5382586902,0.0,0.0,0.0,42.83,45.57,62.5382586902,135.97,45.52,62.8,77.5623001206,0.0,0.0,0.0,45.52,62.8,77.5623001206,135.77
2020-05-08 09:00:00,0.0,0.88,0.88,0.0,0.0,0.0,0.0,0.88,0.88,135.64,59.03,29.56,66.0176832371,0.0,0.0,0.0,59.03,29.56,66.0176832371,131.26,56.21,27.98,62.7888883482,0.0,0.0,0.0,56.21,27.98,62.7888883482,133.45,43.26,46.1,63.2189655088,0.0,0.0,0.0,43.26,46.1,63.2189655088,135.64,46.04,61.6,76.9041065223,0.0,0.0,0.0,46.04,61.6,76.9041065223,135.46
2020-05-08 09:30:00,0.0,0.88,0.88,0.0,0.0,0.0,0.0,0.88,0.88,135.23,59.57,28.17,65.8948692995,0.0,0.0,0.0,59.57,28.17,65.8948692995,130.81,56.73,26.66,62.6821226507,0.0,0.0,0.0,56.73,26.66,62.6821226507,132.94,43.59,45.89,63.2928131781,0.0,0.0,0.0,43.59,45.89,63.2928131781,135.23,46.36,61.0,76.6175541244,0.0,0.0,0.0,46.36,61.0,76.6175541244,135.05
2020-05-08 10:00:00,0.0,0.87,0.87,0.0,0.0,0.0,0.0,0.87,0.87,134.94,60.78,26.54,66.3217912906,0.0,0.0,0.0,60.78,26.54,66.3217912906,130.4,57.86,25.12,63.0776822656,0.0,0.0,0.0,57.86,25.12,63.0776822656,132.59,41.73,46.84,62.7325951958,0.0,0.0,0.0,41.73,46.84,62.7325951958,134.94,44.36,59.48,74.2002695413,0.0,0.0,0.0,44.36,59.48,74.2002695413,134.78
2020-05-08 10:30:00,0.0,0.87,0.87,0.0,0.0,0.0,0.0,0.87,0.87,134.83,60.42,26.17,65.8440984447,0.0,0.0,0.0,60.42,26.17,65.8440984447,130.24,57.54,24.76,62.641114294,0.0,0.0,0.0,57.54,24.76,62.641114294,132.49,42.64,47.1,63.5340821922,0.0,0.0,0.0,42.64,47.1,63.5340821922,134.83,45.36,59.12,74.5164679786,0.0,0.0,0.0,45.36,59.12,74.5164679786,134.69
2020-05-08 11:00:00,0.0,0.87,0.87,0.0,0.0,0.0,0.0,0.87,0.87,134.57,56.18,25.67,61.7668300951,0.0,0.0,0.0,56.18,25.67,61.7668300951,130.01,53.5,24.29,58.7558856626,0.0,0.0,0.0,53.5,24.29,58.7558856626,132.29,37.59,47.93,60.912174481,0.0,0.0,0.0,37.59,47.93,60.912174481,134.57,39.72,57.88,70.1980968403,0.0,0.0,0.0,39.72,57.88,70.1980968403,134.44
2020-05-08 11:30:00,0.0,0.87,0.87,0.0,0.0,0.0,0.0,0.87,0.87,134.57,51.84,25.42,57.7370071964,0.0,0.0,0.0,51.84,25.42,57.7370071964,130.1,49.37,24.04,54.9119158289,0.0,0.0,0.0,49.37,24.04,54.9119158289,132.38,33.04,48.67,58.8252539306,0.0,0.0,0.0,33.04,48.67,58.8252539306,134.57,34.72,56.96,66.7077206926,0.0,0.0,0.0,34.72,56.96,66.7077206926,134.44
2020-05-08 12:00:00,0.0,0.87,0.87,0.0,0.0,0.0,0.0,0.87,0.87,134.41,49.32,24.85,55.2266683768,0.0,0.0,0.0,49.32,24.85,55.2266683768,129.91,46.98,23.52,52.5386600514,0.0,0.0,0.0,46.98,23.52,52.5386600514,132.25,30.1,49.26,57.7283084803,0.0,0.0,0.0,30.1,49.26,57.7283084803,134.41,31.44,56.08,64.2918346293,0.0,0.0,0.0,31.44,56.08,64.2918346293,134.32
2020-05-08 12:30:00,0.0,0.88,0.88,0.0,0.0,0.0,0.0,0.88,0.88,134.58,48.45,24.84,54.4465618749,0.0,0.0,0.0,48.45,24.84,54.4465618749,130.12,46.15,23.5,51.7887294689,0.0,0.0,0.0,46.15,23.5,51.7887294689,132.47,28.92,49.58,57.3981079828,0.0,0.0,0.0,28.92,49.58,57.3981079828,134.58,30.16,55.72,63.3588509997,0.0,0.0,0.0,30.16,55.72,63.3588509997,134.52
2020-05-08 13:00:00,0.0,0.87,0.87,0.0,0.0,0.0,0.0,0.87,0.87,134.66,45.77,21.04,50.3743436682,0.0,0.0,0.0,45.77,21.04,50.3743436682,131.23,43.57,20.86,48.3061538523,0.0,0.0,0.0,43.57,20.86,48.3061538523,133.34,23.93,47.96,53.5985680779,0.0,0.0,0.0,23.93,47.96,53.5985680779,134.66,24.6,57.92,62.9276282725,0.0,0.0,0.0,24.6,57.92,62.9276282725,134.61
2020-05-08 13:30:00,0.0,0.87,0.87,0.0,0.0,0.0,0.0,0.87,0.87,135.33,45.46,16.84,48.4788324942,0.0,0.0,0.0,45.46,16.84,48.4788324942,133.86,43.31,15.91,46.1398331163,0.0,0.0,0.0,43.31,15.91,46.1398331163,135.52,22.79,43.33,48.9578696432,0.0,0.0,0.0,22.79,43.33,48.9578696432,135.33,23.36,64.28,68.3930405816,0.0,0.0,0.0,23.36,64.28,68.3930405816,135.3
2020-05-08 14:00:00,0.0,0.87,0.87,0.0,0.0,0.0,0.0,0.87,0.87,135.68,46.75,17.97,50.0847621538,0.0,0.0,0.0,46.75,17.97,50.0847621538,134.34,44.53,16.96,47.6504197253,0.0,0.0,0.0,44.53,16.96,47.6504197253,135.91,25.15,42.59,49.4614051559,0.0,0.0,0.0,25.15,42.59,49.4614051559,135.68,25.92,65.6,70.535143014,0.0,0.0,0.0,25.92,65.6,70.535143014,135.68
2020-05-08 14:30:00,0.0,0.88,0.88,0.0,0.0,0.0,0.0,0.88,0.88,135.88,46.52,18.39,50.0230197009,0.0,0.0,0.0,46.52,18.39,50.0230197009,134.57,44.31,17.38,47.5966437892,0.0,0.0,0.0,44.31,17.38,47.5966437892,136.11,24.98,42.17,49.0133583832,0.0,0.0,0.0,24.98,42.17,49.0133583832,135.88,25.76,66.44,71.2590429349,0.0,0.0,0.0,25.76,66.44,71.2590429349,135.9
2020-05-08 15:00:00,0.0,0.88,0.88,0.0,0.0,0.0,0.0,0.88,0.88,136.02,47.59,18.43,51.0340376612,0.0,0.0,0.0,47.59,18.43,51.0340376612,134.7,45.33,17.41,48.558387535,0.0,0.0,0.0,45.33,17.41,48.558387535,136.25,24.79,42.29,49.0202835569,0.0,0.0,0.0,24.79,42.29,49.0202835569,136.02,25.56,66.52,71.2616586953,0.0,0.0,0.0,25.56,66.52,71.2616586953,136.07
2020-05-08 15:30:00,0.0,0.88,0.88,0.0,0.0,0.0,0.0,0.88,0.88,136.24,46.47,19.48,50.3878090415,0.0,0.0,0.0,46.47,19.48,50.3878090415,135.12,44.27,18.41,47.9453960251,0.0,0.0,0.0,44.27,18.41,47.9453960251,136.61,24.5,42.36,48.9348505669,0.0,0.0,0.0,24.5,42.36,48.9348505669,136.24,25.2,66.64,71.2455584581,0.0,0.0,0.0,25.2,66.64,71.2455584581,136.32
2020-05-08 16:00:00,0.0,0.88,0.88,0.0,0.0,0.0,0.0,0.88,0.88,136.1,49.69,20.37,53.7031935736,0.0,0.0,0.0,49.69,20.37,53.7031935736,134.86,47.33,19.26,51.0986937211,0.0,0.0,0.0,47.33,19.26,51.0986937211,136.41,28.93,40.64,49.8854136998,0.0,0.0,0.0,28.93,40.64,49.8854136998,136.1,30.16,68.36,74.7175695536,0.0,0.0,0.0,30.16,68.36,74.7175695536,136.19
2020-05-08 16:30:00,0.0,0.88,0.88,0.0,0.0,0.0,0.0,0.88,0.88,136.01,58.18,20.36,61.6396138859,0.0,0.0,0.0,58.18,20.36,61.6396138859,134.73,55.4,19.24,58.6458660095,0.0,0.0,0.0,55.4,19.24,58.6458660095,136.29,38.31,40.35,55.6397214227,0.0,0.0,0.0,38.31,40.35,55.6397214227,136.01,40.6,68.56,79.6795682719,0.0,0.0,0.0,40.6,68.56,79.6795682719,136.1
2020-05-08 17:00:00,0.0,0.87,0.87,0.0,0.0,0.0,0.0,0.87,0.87,135.79,69.63,20.33,72.5372028686,0.0,0.0,0.0,69.63,20.33,72.5372028686,134.27,66.28,19.2,69.0049157669,0.0,0.0,0.0,66.28,19.2,69.0049157669,135.91,48.79,39.04,62.4866841815,0.0,0.0,0.0,48.79,39.04,62.4866841815,135.79,52.2,69.8,87.1600826067,0.0,0.0,0.0,52.2,69.8,87.1600826067,135.9
2020-05-08 17:30:00,0.0,0.87,0.87,0.0,0.0,0.0,0.0,0.87,0.87,135.02,79.56,19.59,81.9363271083,0.0,0.0,0.0,79.56,19.59,81.9363271083,133.18,75.71,18.49,77.9351281516,0.0,0.0,0.0,75.71,18.49,77.9351281516,135.03,56.06,38.34,67.9167078118,0.0,0.0,0.0,56.06,38.34,67.9167078118,135.02,60.28,69.24,91.8033550585,0.0,0.0,0.0,60.28,69.24,91.8033550585,135.15
2020-05-08 18:00:00,0.0,0.86,0.86,0.0,0.0,0.0,0.0,0.86,0.86,134.85,86.04,18.88,88.0870932657,0.0,0.0,0.0,86.04,18.88,88.0870932657,132.92,81.86,17.8,83.7729049275,0.0,0.0,0.0,81.86,17.8,83.7729049275,134.82,61.82,38.62,72.8918157271,0.0,0.0,0.0,61.82,38.62,72.8918157271,134.85,66.64,68.76,95.7539931282,0.0,0.0,0.0,66.64,68.76,95.7539931282,134.99
2020-05-08 18:30:00,0.0,0.86,0.86,0.0,0.0,0.0,0.0,0.86,0.86,134.64,88.05,19.31,90.1425460035,0.0,0.0,0.0,88.05,19.31,90.1425460035,132.74,83.75,18.21,85.7068643692,0.0,0.0,0.0,83.75,18.21,85.7068643692,134.67,66.34,38.3,76.6021252969,0.0,0.0,0.0,66.34,38.3,76.6021252969,134.64,71.64,68.8,99.3263791749,0.0,0.0,0.0,71.64,68.8,99.3263791749,134.78
2020-05-08 19:00:00,0.0,0.86,0.86,0.0,0.0,0.0,0.0,0.86,0.86,134.2,87.81,19.76,90.0058536985,0.0,0.0,0.0,87.81,19.76,90.0058536985,132.26,83.51,18.64,85.5650027757,0.0,0.0,0.0,83.51,18.64,85.5650027757,134.23,66.25,37.51,76.1318763725,0.0,0.0,0.0,66.25,37.51,76.1318763725,134.2,71.48,69.08,99.4054163514,0.0,0.0,0.0,71.48,69.08,99.4054163514,134.34
2020-05-08 19:30:00,0.0,0.84,0.84,0.0,0.0,0.0,0.0,0.84,0.84,133.67,85.47,20.48,87.8894265541,0.0,0.0,0.0,85.47,20.48,87.8894265541,131.72,81.29,19.32,83.5543326226,0.0,0.0,0.0,81.29,19.32,83.5543326226,133.72,64.66,36.53,74.2654462048,0.0,0.0,0.0,64.66,36.53,74.2654462048,133.67,69.76,69.28,98.3167127197,0.0,0.0,0.0,69.76,69.28,98.3167127197,133.79
2020-05-08 20:00:00,0.0,0.86,0.86,0.0,0.0,0.0,0.0,0.86,0.86,133.99,84.65,21.13,87.2473460914,0.0,0.0,0.0,84.65,21.13,87.2473460914,132.12,80.52,19.94,82.9522392706,0.0,0.0,0.0,80.52,19.94,82.9522392706,134.07,63.85,36.24,73.4177097164,0.0,0.0,0.0,63.85,36.24,73.4177097164,133.99,68.88,70.04,98.234698554,0.0,0.0,0.0,68.88,70.04,98.234698554,134.11
2020-05-08 20:30:00,0.0,0.85,0.85,0.0,0.0,0.0,0.0,0.85,0.85,134.11,85.36,21.43,88.0089455681,0.0,0.0,0.0,85.36,21.43,88.0089455681,132.27,81.18,20.22,83.6602701406,0.0,0.0,0.0,81.18,20.22,83.6602701406,134.23,64.28,36.3,73.8214630037,0.0,0.0,0.0,64.28,36.3,73.8214630037,134.11,69.32,70.12,98.6005922903,0.0,0.0,0.0,69.32,70.12,98.6005922903,134.24
2020-05-08 21:00:00,0.0,0.86,0.86,0.0,0.0,0.0,0.0,0.86,0.86,134.16,85.89,21.4,88.5158296578,0.0,0.0,0.0,85.89,21.4,88.5158296578,132.35,81.7,20.2,84.1601449619,0.0,0.0,0.0,81.7,20.2,84.1601449619,134.28,64.7,36.54,74.3051922816,0.0,0.0,0.0,64.7,36.54,74.3051922816,134.16,69.8,70.12,98.9386395702,0.0,0.0,0.0,69.8,70.12,98.9386395702,134.27
2020-05-08 21:30:00,0.0,0.85,0.85,0.0,0.0,0.0,0.0,0.85,0.85,134.16,87.44,21.45,90.0325280107,0.0,0.0,0.0,87.44,21.45,90.0325280107,132.35,83.17,20.25,85.599716121,0.0,0.0,0.0,83.17,20.25,85.599716121,134.28,66.32,36.51,75.7054984793,0.0,0.0,0.0,66.32,36.51,75.7054984793,134.16,71.6,70.16,100.2446287838,0.0,0.0,0.0,71.6,70.16,100.2446287838,134.27
2020-05-08 22:00:00,0.0,0.86,0.86,0.0,0.0,0.0,0.0,0.86,0.86,134.56,85.0,22.35,87.8892627117,0.0,0.0,0.0,85.0,22.35,87.8892627117,132.87,80.85,21.11,83.5604846803,0.0,0.0,0.0,80.85,21.11,83.5604846803,134.7,64.98,36.26,74.4122839322,0.0,0.0,0.0,64.98,36.26,74.4122839322,134.56,70.08,71.16,99.8746814763,0.0,0.0,0.0,70.08,71.16,99.8746814763,134.66
2020-05-08 22:30:00,0.0,0.86,0.86,0.0,0.0,0.0,0.0,0.86,0.86,134.64,81.22,23.75,84.6212201519,0.0,0.0,0.0,81.22,23.75,84.6212201519,132.94,77.24,22.43,80.4308553977,0.0,0.0,0.0,77.24,22.43,80.4308553977,134.74,61.47,34.4,70.4409036001,0.0,0.0,0.0,61.47,34.4,70.4409036001,134.64,66.16,73.16,98.6383860371,0.0,0.0,0.0,66.16,73.16,98.6383860371,134.74
2020-05-08 23:00:00,0.0,0.86,0.86,0.0,0.0,0.0,0.0,0.86,0.86,135.23,77.21,24.67,81.0554933364,0.0,0.0,0.0,77.21,24.67,81.0554933364,133.66,73.44,23.32,77.0535917398,0.0,0.0,0.0,73.44,23.32,77.0535917398,135.33,57.97,34.07,67.2405071367,0.0,0.0,0.0,57.97,34.07,67.2405071367,135.23,62.28,74.6,97.1800308705,0.0,0.0,0.0,62.28,74.6,97.1800308705,135.32
2020-05-08 23:30:00,0.0,0.87,0.87,0.0,0.0,0.0,0.0,0.87,0.87,135.69,71.92,25.67,76.3638350268,0.0,0.0,0.0,71.92,25.67,76.3638350268,134.34,68.4,24.27,72.5781847389,0.0,0.0,0.0,68.4,24.27,72.5781847389,135.89,53.98,34.22,63.9128218748,0.0,0.0,0.0,53.98,34.22,63.9128218748,135.69,57.84,75.24,94.9027038603,0.0,0.0,0.0,57.84,75.24,94.9027038603,135.76
2020-05-09 00:00:00,0.0,0.87,0.87,0.0,0.0,0.0,0.0,0.87,0.87,136.07,68.13,26.64,73.1531714965,0.0,0.0,0.0,68.13,26.64,73.1531714965,134.9,64.8,25.2,69.527548497,0.0,0.0,0.0,64.8,25.2,69.527548497,136.36,51.35,34.27,61.7353658773,0.0,0.0,0.0,51.35,34.27,61.7353658773,136.07,54.88,75.72,93.5164841084,0.0,0.0,0.0,54.88,75.72,93.5164841084,136.14
2020-05-09 00:30:00,6.55968,2.77324,7.1218159061,6.55968,1.91324,6.833,0.0,0.86,0.86,135.59,71.10968,29.26324,76.8955382646,6.55968,1.91324,6.833,64.55,27.35,70.1050996718,134.33,67.95968,27.77324,73.4157405861,6.55968,1.91324,6.833,61.4,25.86,66.6235664011,135.85,55.15968,34.92324,65.2857027978,6.55968,1.91324,6.833,48.6,33.01,58.7504902107,135.59,58.399680000000004,78.31324,97.6907681585,6.55968,1.91324,6.833,51.84,76.4,92.3273827204,135.63
2020-05-09 01:00:00,6.488832,2.762576,7.0524298564,6.488832,1.892576,6.7592,0.0,0.87,0.87,136.14,69.658832,29.682576,75.7192722733,6.488832,1.892576,6.7592,63.17,27.79,69.0125568284,135.0,66.578832,28.182576,72.2979837926,6.488832,1.892576,6.7592,60.09,26.29,65.5894214032,136.42,53.888832,34.902576,64.2043302727,6.488832,1.892576,6.7592,47.4,33.01,57.7617529166,136.14,57.008832,79.052576,97.464438121,6.488832,1.892576,6.7592,50.52,77.16,92.2276314344,136.19
2020-05-09 01:30:00,6.323136,2.7242480000000002,6.8850254931,6.323136,1.8442479999999999,6.5866,0.0,0.88,0.88,136.26,69.523136,29.804248,75.6423138073,6.323136,1.8442479999999999,6.5866,63.2,27.96,69.1086217487,135.11,66.423136,28.284248,72.194402006,6.323136,1.8442479999999999,6.5866,60.1,26.44,65.6588425119,136.53,53.953136,34.664248,64.1291741225,6.323136,1.8442479999999999,6.5866,47.63,32.82,57.8426252862,136.26,57.123136,79.324248,97.7516699972,6.323136,1.8442479999999999,6.5866,50.8,77.48,92.6487474281,136.3
2020-05-09 02:00:00,6.374592,2.729256,6.9342816124,6.374592,1.8592559999999998,6.6402,0.0,0.87,0.87,136.39,69.534592,29.729256,75.623330705,6.374592,1.8592559999999998,6.6402,63.16,27.87,69.0356610745,135.22,66.434592,28.219256,72.1795083344,6.374592,1.8592559999999998,6.6402,60.06,26.36,65.5900388779,136.62,54.014592,34.789256,64.2484901142,6.374592,1.8592559999999998,6.6402,47.64,32.93,57.9133361153,136.39,57.174592,79.619256,98.0212216633,6.374592,1.8592559999999998,6.6402,50.8,77.76,92.8830318196,136.41
2020-05-09 02:30:00,6.52128,2.7820400000000003,7.0899110996,6.52128,1.90204,6.793,0.0,0.88,0.88,136.49,68.14128,32.76204,75.6081034348,6.52128,1.90204,6.793,61.62,30.86,68.915629577,134.3,65.14128,31.11204,72.189648794,6.52128,1.90204,6.793,58.62,29.21,65.4944921348,135.89,53.91128,37.11204,65.4502072128,6.52128,1.90204,6.793,47.39,35.21,59.0385992381,136.49,57.04128,77.22204,96.0049534441,6.52128,1.90204,6.793,50.52,75.32,90.6938410257,136.5
2020-05-09 03:00:00,7.283328,3.004304,7.8786235651,7.283328,2.124304,7.5868,0.0,0.88,0.88,136.35,65.473328,37.934304,75.6688053253,7.283328,2.124304,7.5868,58.19,35.81,68.3259262652,132.3,62.663328,36.044304,72.2902796155,7.283328,2.124304,7.5868,55.38,33.92,64.9423652172,134.22,52.853328,41.964304,67.4868660621,7.283328,2.124304,7.5868,45.57,39.84,60.5297488843,136.35,55.763328,72.124304,91.1672308295,7.283328,2.124304,7.5868,48.48,70.0,85.1487545417,136.34
2020-05-09 03:30:00,7.061184,2.949512,7.6524467015,7.061184,2.059512,7.3554,0.0,0.89,0.89,136.7,64.251184,38.209512,74.7541400371,7.061184,2.059512,7.3554,57.19,36.15,67.6573617576,132.68,61.491184,36.299512,71.4060241237,7.061184,2.059512,7.3554,54.43,34.24,64.303985102,134.56,52.351184,41.919512,67.0663250262,7.061184,2.059512,7.3554,45.29,39.86,60.3324431794,136.7,55.261184,72.579512,91.2227165745,7.061184,2.059512,7.3554,48.2,70.52,85.4184429734,136.68
2020-05-09 04:00:00,6.97248,2.91364,7.5567701699,6.97248,2.03364,7.263,0.0,0.88,0.88,136.9,63.30248,38.70364,74.1968713855,6.97248,2.03364,7.263,56.33,36.67,67.2142678306,132.91,60.58248,36.78364,70.8750524134,6.97248,2.03364,7.263,53.61,34.75,63.887358687,134.76,51.63248,41.51364,66.2517569352,6.97248,2.03364,7.263,44.66,39.48,59.6086067611,136.9,54.45248,73.19364,91.2270876144,6.97248,2.03364,7.263,47.48,71.16,85.5458707361,136.88
2020-05-09 04:30:00,6.823296,2.880128,7.4062477409,6.823296,1.990128,7.1076,0.0,0.89,0.89,136.8,63.133296,38.410128,73.8996007892,6.823296,1.990128,7.1076,56.31,36.42,67.0614084254,132.78,60.423296,36.490128,70.5868552987,6.823296,1.990128,7.1076,53.6,34.5,63.7433133748,134.63,51.463296,41.620128,66.1869011959,6.823296,1.990128,7.1076,44.64,39.63,59.6931026166,136.8,54.303296,72.870128,90.8785096225,6.823296,1.990128,7.1076,47.48,70.88,85.3130986426,136.75
2020-05-09 05:00:00,6.935232,2.912776,7.5220812891,6.935232,2.022776,7.2242,0.0,0.89,0.89,136.83,62.895232,38.352776,73.6664485043,6.935232,2.022776,7.2242,55.96,36.33,66.7187417447,132.78,60.195232,36.442776,70.3671931948,6.935232,2.022776,7.2242,53.26,34.42,63.4142255334,134.67,51.085232,41.812776,66.0152191947,6.935232,2.022776,7.2242,44.15,39.79,59.4345572878,136.83,53.895232,72.822776,90.5972004903,6.935232,2.022776,7.2242,46.96,70.8,84.95811674,136.78
2020-05-09 05:30:00,7.388736,3.045048,7.9916041569,7.388736,2.155048,7.6966,0.0,0.89,0.89,137.04,61.448736,39.205048,72.8902115834,7.388736,2.155048,7.6966,54.06,37.05,65.5376693208,133.14,58.838736,37.245048,69.6361289461,7.388736,2.155048,7.6966,51.45,35.09,62.2768865632,134.92,49.128736,41.885048,64.5599717079,7.388736,2.155048,7.6966,41.74,39.73,57.6255195204,137.04,51.628736,73.275048,89.6368174377,7.388736,2.155048,7.6966,44.24,71.12,83.7569817985,136.98
2020-05-09 06:00:00,8.078784,3.246312,8.7066234856,8.078784,2.356312,8.4154,0.0,0.89,0.89,136.87,61.408784,39.506312,73.0190895602,8.078784,2.356312,8.4154,53.33,37.15,64.9939335631,133.0,58.838784,37.566311999999996,69.8085259827,8.078784,2.356312,8.4154,50.76,35.21,61.7763846466,134.76,48.878784,42.186312,64.5664033804,8.078784,2.356312,8.4154,40.8,39.83,57.0181453574,136.87,51.278784,73.156312,89.3384557397,8.078784,2.356312,8.4154,43.2,70.8,82.939013739,136.78
2020-05-09 06:30:00,9.122688,3.540784,9.7857338856,9.122688,2.660784,9.5028,0.0,0.88,0.88,136.8,63.152688,38.800784,74.1199220226,9.122688,2.660784,9.5028,54.03,36.14,65.002619178,132.76,60.552688,36.890784,70.9052746145,9.122688,2.660784,9.5028,51.43,34.23,61.7797523465,134.6,50.282688,42.410784,65.7801133474,9.122688,2.660784,9.5028,41.16,39.75,57.2206964306,136.8,52.762688,73.300784,90.3155921201,9.122688,2.660784,9.5028,43.64,70.64,83.0328802343,136.69
2020-05-09 07:00:00,10.432704,3.9328719999999997,11.1493854055,10.432704,3.042872,10.8674,0.0,0.89,0.89,136.56,64.372704,38.532872,75.0241777352,10.432704,3.042872,10.8674,53.94,35.49,64.5682871075,132.41,61.772704,36.662872,71.8333706766,10.432704,3.042872,10.8674,51.34,33.62,61.3685587251,134.32,50.662704,42.852872,66.3556946708,10.432704,3.042872,10.8674,40.23,39.81,56.5976059564,136.56,53.032704,73.242872,90.426688496,10.432704,3.042872,10.8674,42.6,70.2,82.1145541302,136.42
2020-05-09 07:30:00,11.484096,4.229528,12.2381930055,11.484096,3.349528,11.9626,0.0,0.88,0.88,136.46,66.044096,38.559528,76.4765311454,11.484096,3.349528,11.9626,54.56,35.21,64.9348727572,132.2,63.414096,36.709528,73.2730306285,11.484096,3.349528,11.9626,51.93,33.36,61.7220746573,134.21,52.304096,43.229528,67.8565438958,11.484096,3.349528,11.9626,40.82,39.88,57.0673882353,136.46,54.724096,73.109528,91.3221209094,11.484096,3.349528,11.9626,43.24,69.76,82.0740836074,136.3
2020-05-09 08:00:00,13.498176,4.826968,14.3352842804,13.498176,3.936968,14.0606,0.0,0.89,0.89,136.26,66.858176,38.536968,77.169382534,13.498176,3.936968,14.0606,53.36,34.6,63.5959872948,131.83,64.28817599999999,36.706968,74.0295283867,13.498176,3.936968,14.0606,50.79,32.77,60.4441643172,134.05,53.308176,44.976968,69.7473245288,13.498176,3.936968,14.0606,39.81,41.04,57.1761987194,136.26,55.618176,72.136968,91.0885484229,13.498176,3.936968,14.0606,42.12,68.2,80.1581836122,136.09
2020-05-09 08:30:00,15.550848,5.415664,16.4668846501,15.550848,4.535664,16.1988,0.0,0.88,0.88,136.4,68.310848,37.925664,78.1327584584,15.550848,4.535664,16.1988,52.76,33.39,62.4380468945,131.97,65.770848,36.165664,75.0583752768,15.550848,4.535664,16.1988,50.22,31.63,59.3506975528,134.19,54.070848,46.965664,71.6200404803,15.550848,4.535664,16.1988,38.52,42.43,57.3070266198,136.4,56.270848,71.375664,90.8894589382,15.550848,4.535664,16.1988,40.72,66.84,78.2668767743,136.23
2020-05-09 09:00:00,19.783488,6.650184,20.8713043359,19.783488,5.770184,20.6078,0.0,0.88,0.88,135.97,70.383488,37.420184,79.7126436247,19.783488,5.770184,20.6078,50.6,31.65,59.683184399,131.67,67.963488,35.740184,76.787996806,19.783488,5.770184,20.6078,48.18,29.97,56.7407551941,133.76,53.923488,49.850184,73.4355731435,19.783488,5.770184,20.6078,34.14,44.08,55.7546948696,135.97,55.623488,70.170184,89.5423203847,19.783488,5.770184,20.6078,35.84,64.4,73.7011913065,135.8
2020-05-09 09:30:00,22.668096,7.491528,23.8739516637,22.668096,6.611528,23.6126,0.0,0.88,0.88,135.44,72.758096,36.201528,81.266790038,22.668096,6.611528,23.6126,50.09,29.59,58.1771106192,131.03,70.358096,34.621528,78.4149977606,22.668096,6.611528,23.6126,47.69,28.01,55.3072888506,133.18,54.878096,51.751528,75.4309357686,22.668096,6.611528,23.6126,32.21,45.14,55.4536175556,135.44,56.388096,68.931528,89.0571329143,22.668096,6.611528,23.6126,33.72,62.32,70.8577504582,135.27
2020-05-09 10:00:00,25.491264,8.304952,26.8100124588,25.491264,7.434952,26.5534,0.0,0.87,0.87,135.25,72.901264,35.444952,81.0613281108,25.491264,7.434952,26.5534,47.41,28.01,55.0660349036,130.71,70.641264,33.954952,78.3781024575,25.491264,7.434952,26.5534,45.15,26.52,52.3625142635,132.94,54.151264,53.174952,75.8942350446,25.491264,7.434952,26.5534,28.66,45.74,53.9772470584,135.25,55.291264,68.554952,88.0732951492,25.491264,7.434952,26.5534,29.8,61.12,67.997752904,135.09
2020-05-09 10:30:00,27.496512,8.899816,28.9009497595,27.496512,8.019816,28.6422,0.0,0.88,0.88,135.17,72.516512,34.779816,80.4256185157,27.496512,8.019816,28.6422,45.02,26.76,52.3726837197,130.65,70.376512,33.349816,77.878518659,27.496512,8.019816,28.6422,42.88,25.33,49.8026435041,132.87,53.516512,55.179816,76.8689088672,27.496512,8.019816,28.6422,26.02,47.16,53.8619160446,135.17,54.416512,67.579816,86.765133025,27.496512,8.019816,28.6422,26.92,59.56,65.3611505407,135.05
2020-05-09 11:00:00,29.319552,9.421536,30.7961275176,29.319552,8.551536,30.5412,0.0,0.87,0.87,134.7,72.049552,34.341536,79.8152807314,29.319552,8.551536,30.5412,42.73,25.79,49.9096884382,130.19,70.029552,32.971536,77.4032321,29.319552,8.551536,30.5412,40.71,24.42,47.4725236321,132.49,52.629552,56.821536,77.4503498838,29.319552,8.551536,30.5412,23.31,48.27,53.6036286085,134.7,53.199552,66.151536,84.8894460352,29.319552,8.551536,30.5412,23.88,57.6,62.3539445424,134.62
2020-05-09 11:30:00,30.637056,9.805808,32.1680442502,30.637056,8.935808,31.9136,0.0,0.87,0.87,134.57,71.587056,31.045808,78.0291534051,30.637056,8.935808,31.9136,40.95,22.11,46.5376686137,131.08,69.637056,30.475808,76.0137779722,30.637056,8.935808,31.9136,39.0,21.54,44.5530200997,133.27,51.097056,55.465808,75.4146205252,30.637056,8.935808,31.9136,20.46,46.53,50.8296419425,134.57,51.397056,68.175808,85.3791436003,30.637056,8.935808,31.9136,20.76,59.24,62.7722486454,134.52
2020-05-09 12:00:00,31.606656,10.088608,33.1777141298,31.606656,9.218608,32.9236,0.0,0.87,0.87,135.17,71.386656,26.688608,76.2124428938,31.606656,9.218608,32.9236,39.78,17.47,43.4470862084,133.62,69.426656,25.728608,74.0406768808,31.606656,9.218608,32.9236,37.82,16.51,41.2666027194,135.39,49.376656,51.698608,71.4898610076,31.606656,9.218608,32.9236,17.77,42.48,46.0469684127,135.17,49.326656,73.818608,88.7823511696,31.606656,9.218608,32.9236,17.72,64.6,66.9862553066,135.16
2020-05-09 12:30:00,31.98528,10.18904,33.5689540022,31.98528,9.32904,33.318,0.0,0.86,0.86,134.95,72.20528,26.58904,76.9453020528,31.98528,9.32904,33.318,40.22,17.26,43.7670652432,133.43,70.20528,25.63904,74.7404957971,31.98528,9.32904,33.318,38.22,16.31,41.554596617,135.17,49.92528,51.91904,72.0286074945,31.98528,9.32904,33.318,17.94,42.59,46.2141937071,134.95,49.82528,73.60904,88.8867217125,31.98528,9.32904,33.318,17.84,64.28,66.7096994447,134.98
2020-05-09 13:00:00,32.578752,10.372136,34.1900027359,32.578752,9.502136,33.9362,0.0,0.87,0.87,135.01,71.918752,26.612136,76.6845008572,32.578752,9.502136,33.9362,39.34,17.11,42.8997400925,133.49,69.958752,25.662136,74.5169256309,32.578752,9.502136,33.9362,37.38,16.16,40.7235803927,135.23,49.358752,52.232136,71.864333505,32.578752,9.502136,33.9362,16.78,42.73,45.9066585584,135.01,49.178752,73.862136,88.7364907057,32.578752,9.502136,33.9362,16.6,64.36,66.4663042451,135.05
2020-05-09 13:30:00,30.873216,9.874687999999999,32.4139619498,30.873216,9.004688,32.1596,0.0,0.87,0.87,135.35,71.803216,27.004688,76.7134603699,30.873216,9.004688,32.1596,40.93,18.0,44.7131401268,133.84,69.763216,26.014688,74.4558278337,30.873216,9.004688,32.1596,38.89,17.01,42.4472873103,135.58,49.033216,51.044688,70.7800568262,30.873216,9.004688,32.1596,18.16,42.04,45.7946197713,135.35,48.953216,74.604688,89.2315909772,30.873216,9.004688,32.1596,18.08,65.6,68.0459139111,135.43
2020-05-09 14:00:00,29.81568,9.56624,31.3127405635,29.81568,8.69624,31.058,0.0,0.87,0.87,135.74,70.50568,27.23624,75.5834881545,29.81568,8.69624,31.058,40.69,18.54,44.7147369443,134.36,68.49568,26.21624,73.3413213571,29.81568,8.69624,31.058,38.68,17.52,42.4628402253,136.0,48.99568,50.41624,70.3020192768,29.81568,8.69624,31.058,19.18,41.72,45.917652379,135.74,49.05568,75.21624,89.7994571253,29.81568,8.69624,31.058,19.24,66.52,69.2465739225,135.83
2020-05-09 14:30:00,28.484736,9.188048,29.9299250089,28.484736,8.308048,29.6716,0.0,0.88,0.88,135.87,72.684736,27.428048,77.6876352097,28.484736,8.308048,29.6716,44.2,19.12,48.1582225586,134.52,70.494736,26.388048,75.2717535398,28.484736,8.308048,29.6716,42.01,18.08,45.7353965764,136.12,49.724736,49.448048,70.1260209999,28.484736,8.308048,29.6716,21.24,41.14,46.2994298021,135.87,50.044736,75.748048,90.7867962708,28.484736,8.308048,29.6716,21.56,67.44,70.8024519349,135.98
2020-05-09 15:00:00,28.309055999999998,9.136808,29.7469983703,28.309055999999998,8.256808,29.4886,0.0,0.88,0.88,135.91,72.249056,27.466808,77.2939301278,28.309055999999998,8.256808,29.4886,43.94,19.21,47.9556847517,134.61,70.069056,26.396808,74.8763252392,28.309055999999998,8.256808,29.4886,41.76,18.14,45.5297397313,136.2,49.409056,49.736808,70.1070958237,28.309055999999998,8.256808,29.4886,21.1,41.48,46.5381606856,135.91,49.629056,75.456808,90.3148552177,28.309055999999998,8.256808,29.4886,21.32,67.2,70.5009390008,136.03
2020-05-09 15:30:00,26.2704,8.5322,27.6212301138,26.2704,7.6622,27.365,0.0,0.87,0.87,135.91,73.7004,27.4822,78.6576142341,26.2704,7.6622,27.365,47.43,19.82,51.4046427864,134.61,71.3604,26.4022,76.0879941449,26.2704,7.6622,27.365,45.09,18.74,48.829250455,136.2,50.8204,48.5322,70.271526901,26.2704,7.6622,27.365,24.55,40.87,47.6766127153,135.91,51.5104,75.6622,91.5319060055,26.2704,7.6622,27.365,25.24,68.0,72.5331482841,136.03
2020-05-09 16:00:00,20.670528,6.908904,21.7945791948,20.670528,6.028904,21.5318,0.0,0.88,0.88,135.94,78.930528,26.628904,83.301421228,20.670528,6.028904,21.5318,58.26,20.6,61.7947214574,134.61,76.040528,25.488904,80.1987912979,20.670528,6.028904,21.5318,55.37,19.46,58.6901056397,136.16,55.300528,45.668904,71.7202704236,20.670528,6.028904,21.5318,34.63,39.64,52.6361710234,135.94,57.070528,75.548904,94.6820049524,20.670528,6.028904,21.5318,36.4,69.52,78.4728640996,136.06
2020-05-09 16:30:00,17.349504,5.930272,18.3350324527,17.349504,5.060272,18.0724,0.0,0.87,0.87,135.69,80.519504,26.280272,84.6997238532,17.349504,5.060272,18.0724,63.17,21.22,66.6388572831,134.3,77.369504,25.110272,81.3422762721,17.349504,5.060272,18.0724,60.02,20.05,63.2803516109,135.93,60.929504,43.730272,74.9982742927,17.349504,5.060272,18.0724,43.58,38.67,58.2630697784,135.69,63.629504,75.100272,98.4315225614,17.349504,5.060272,18.0724,46.28,70.04,83.9490321564,135.81
2020-05-09 17:00:00,16.797696,5.759328,17.7576025949,16.797696,4.899328,17.4976,0.0,0.86,0.86,135.17,82.787696,25.599328,86.6552260573,16.797696,4.899328,17.4976,65.99,20.7,69.1604663084,133.56,79.477696,24.449328,83.1533150339,16.797696,4.899328,17.4976,62.68,19.55,65.6580908952,135.33,63.597696,42.909328,76.7194718824,16.797696,4.899328,17.4976,46.8,38.01,60.2909620092,135.17,66.637696,74.779328,100.1625200578,16.797696,4.899328,17.4976,49.84,69.88,85.8326278288,135.29
2020-05-09 17:30:00,17.045952,5.831736,18.0159269637,17.045952,4.971736,17.7562,0.0,0.86,0.86,134.45,90.395952,24.401736,93.6315804513,17.045952,4.971736,17.7562,73.35,19.43,75.8798220873,132.58,86.755952,23.301736,89.8307637062,17.045952,4.971736,17.7562,69.71,18.33,72.0796295773,134.5,66.605952,43.051736,79.3082896956,17.045952,4.971736,17.7562,49.56,38.08,62.5002399995,134.45,70.005952,73.731736,101.6720325803,17.045952,4.971736,17.7562,52.96,68.76,86.7911239701,134.6
2020-05-09 18:00:00,12.784704,4.578872,13.5799383342,12.784704,3.728872,13.3174,0.0,0.85,0.85,134.03,93.104704,23.028872,95.910452259,12.784704,3.728872,13.3174,80.32,19.3,82.6062491583,132.04,89.074704,21.938872,91.7366720419,12.784704,3.728872,13.3174,76.29,18.21,78.433208528,134.05,71.484704,41.238872,82.5270105469,12.784704,3.728872,13.3174,58.7,37.51,69.6612525009,134.03,75.904704,72.368872,104.8750576824,12.784704,3.728872,13.3174,63.12,68.64,93.2501152814,134.18
2020-05-09 18:30:00,11.165376,4.106568,11.8966180892,11.165376,3.256568,11.6306,0.0,0.85,0.85,133.74,94.285376,22.806568,97.0044930475,11.165376,3.256568,11.6306,83.12,19.55,85.3881543307,131.75,90.115376,21.686568,92.6881234206,11.165376,3.256568,11.6306,78.95,18.43,81.0726057309,133.83,72.925376,40.726568,83.5270244041,11.165376,3.256568,11.6306,61.76,37.47,72.237791356,133.74,77.565376,71.376568,105.4087378422,11.165376,3.256568,11.6306,66.4,68.12,95.1277793286,133.91
2020-05-09 19:00:00,10.84608,4.01344,11.564823907000001,10.84608,3.16344,11.298,0.0,0.85,0.85,133.58,93.88608,22.97344,96.6559618606,10.84608,3.16344,11.298,83.04,19.81,85.3702389595,131.48,89.67608,21.83344,92.2957118527,10.84608,3.16344,11.298,78.83,18.67,81.0107264503,133.61,71.65608,39.90344,82.0175488832,10.84608,3.16344,11.298,60.81,36.74,71.0470527186,133.58,76.20608,71.84344,104.7322610278,10.84608,3.16344,11.298,65.36,68.68,94.8096619549,133.74
