Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-05-09 19:30:00,9.77568,3.7012400000000003,10.4528989759,9.77568,2.85124,10.183,0.0,0.85,0.85,133.58,92.86568,23.32124,95.749228493,9.77568,2.85124,10.183,83.09,20.47,85.5743477918,131.48,88.64568,22.14124,91.3689832022,9.77568,2.85124,10.183,78.87,19.29,81.1947104188,133.61,71.06568,39.02124,81.0739665059,9.77568,2.85124,10.183,61.29,36.17,71.1669375483,133.58,75.61568,72.17124,104.5295123159,9.77568,2.85124,10.183,65.84,69.32,95.604225848,133.74
2020-05-09 20:00:00,8.263104,3.260072,8.8829588066,8.263104,2.410072,8.6074,0.0,0.85,0.85,133.74,91.803104,23.010072,94.6428725128,8.263104,2.410072,8.6074,83.54,20.6,86.0423825797,131.73,87.563104,21.830072,90.2432780081,8.263104,2.410072,8.6074,79.3,19.42,81.6432875379,133.79,70.303104,38.670072,80.2365309602,8.263104,2.410072,8.6074,62.04,36.26,71.8592318356,133.74,74.983104,72.130072,104.0442846686,8.263104,2.410072,8.6074,66.72,69.72,96.5009678708,133.87
2020-05-09 20:30:00,6.376896,2.709928,6.9288175297,6.376896,1.859928,6.6426,0.0,0.85,0.85,133.97,90.986896,23.169928,93.8906854126,6.376896,1.859928,6.6426,84.61,21.31,87.2523248974,132.07,86.686896,21.949928,89.4226888285,6.376896,1.859928,6.6426,80.31,20.09,82.7846857819,134.07,70.016896,37.889928,79.6116346354,6.376896,1.859928,6.6426,63.64,36.03,73.1314603984,133.97,74.856896,72.259928,104.0435104815,6.376896,1.859928,6.6426,68.48,70.4,98.2123739658,134.11
2020-05-09 21:00:00,6.082752,2.624136,6.624648039,6.082752,1.774136,6.3362,0.0,0.85,0.85,134.04,90.502752,23.664136,93.5453871241,6.082752,1.774136,6.3362,84.42,21.89,87.2118598586,132.16,86.232752,22.414136,89.0981537975,6.082752,1.774136,6.3362,80.15,20.64,82.7649207092,134.19,69.732752,37.664136,79.2542985719,6.082752,1.774136,6.3362,63.65,35.89,73.0712980588,134.04,74.562752,72.294136,103.8558909538,6.082752,1.774136,6.3362,68.48,70.52,98.2984272509,134.2
2020-05-09 21:30:00,6.258816,2.675488,6.8066888984,6.258816,1.825488,6.5196000000000005,0.0,0.85,0.85,134.04,91.898816,23.675488,94.8995316861,6.258816,1.825488,6.5196000000000005,85.64,21.85,88.3834379282,132.16,87.578816,22.435488,90.4068588867,6.258816,1.825488,6.5196000000000005,81.32,20.61,83.8910871309,134.19,70.898816,37.735488,80.3156844259,6.258816,1.825488,6.5196000000000005,64.64,35.91,73.9449639935,134.04,75.818816,72.465488,104.879644406,6.258816,1.825488,6.5196000000000005,69.56,70.64,99.1393120815,134.2
2020-05-09 22:00:00,6.492096,2.743528,7.0479966203,6.492096,1.8935279999999999,6.7626,0.0,0.85,0.85,133.59,90.162096,24.583528,93.4534825677,6.492096,1.8935279999999999,6.7626,83.67,22.69,86.6920123195,131.61,85.922096,23.283528,89.0209484175,6.492096,1.8935279999999999,6.7626,79.43,21.39,82.259692438,133.71,69.032096,36.563528,78.1173595173,6.492096,1.8935279999999999,6.7626,62.54,34.67,71.5070660844,133.59,73.732096,73.173528,103.8787137989,6.492096,1.8935279999999999,6.7626,67.24,71.28,97.9900811307,133.73
2020-05-09 22:30:00,6.124032,2.636176,6.6673226891,6.124032,1.786176,6.3792,0.0,0.85,0.85,134.06,86.044032,25.576176,89.7647827469,6.124032,1.786176,6.3792,79.92,23.79,83.3856732299,132.23,81.984032,24.236176,85.4913664067,6.124032,1.786176,6.3792,75.86,22.45,79.1122120788,134.24,66.434032,36.186176,75.6499830884,6.124032,1.786176,6.3792,60.31,34.4,69.4309448301,134.06,70.884032,74.146176,102.5777822338,6.124032,1.786176,6.3792,64.76,72.36,97.1072973571,134.18
2020-05-09 23:00:00,5.987904,2.596472,6.5266117672,5.987904,1.7464719999999998,6.2374,0.0,0.85,0.85,134.46,82.017904,26.366472,86.1517696991,5.987904,1.7464719999999998,6.2374,76.03,24.62,79.9168649285,132.74,78.127904,24.986472,82.0261736669,5.987904,1.7464719999999998,6.2374,72.14,23.24,75.791010021,134.63,63.427904,35.586472,72.7289213122,5.987904,1.7464719999999998,6.2374,57.44,33.84,66.6670773321,134.46,67.507904,75.346472,101.1652506809,5.987904,1.7464719999999998,6.2374,61.52,73.6,95.925337633,134.58
2020-05-09 23:30:00,6.028992,2.618456,6.5730553291,6.028992,1.758456,6.2802,0.0,0.86,0.86,135.16,77.418992,27.788456,82.2550825734,6.028992,1.758456,6.2802,71.39,26.03,75.9874529116,133.62,73.728992,26.328456,78.2888999583,6.028992,1.758456,6.2802,67.7,24.57,72.0206560648,135.36,59.728992,35.028456,69.242654593,6.028992,1.758456,6.2802,53.7,33.27,63.1710606211,135.16,63.388992,77.158456,99.8578571725,6.028992,1.758456,6.2802,57.36,75.4,94.7382161538,135.26
2020-05-10 00:00:00,6.384576,2.7321679999999997,6.9446060133,6.384576,1.862168,6.6506,0.0,0.87,0.87,135.85,73.894576,28.672168,79.2622329993,6.384576,1.862168,6.6506,67.51,26.81,72.6386687653,134.48,70.424576,27.182168,75.4883511673,6.384576,1.862168,6.6506,64.04,25.32,68.8638076205,136.09,56.654576,35.422168,66.8166967723,6.384576,1.862168,6.6506,50.27,33.56,60.4429193537,135.85,59.904576,78.062168,98.3984771152,6.384576,1.862168,6.6506,53.52,76.2,93.1172937751,135.93
2020-05-10 00:30:00,5.8406400000000005,2.58352,6.3865210561,5.8406400000000005,1.7035200000000001,6.084,0.0,0.88,0.88,136.25,70.88064,29.21352,76.6648216433,5.8406400000000005,1.7035200000000001,6.084,65.04,27.51,70.6187064452,134.98,67.55064,27.69352,73.0069860657,5.8406400000000005,1.7035200000000001,6.084,61.71,25.99,66.9597207282,136.52,54.62064,34.94352,64.8418376051,5.8406400000000005,1.7035200000000001,6.084,48.78,33.24,59.0286879407,136.25,57.72064,78.78352,97.6653229432,5.8406400000000005,1.7035200000000001,6.084,51.88,77.08,92.91318959110001,136.34
2020-05-10 01:00:00,6.809664,2.856152,7.3843840664,6.809664,1.986152,7.0934,0.0,0.87,0.87,136.49,68.889664,29.986152,75.1329163403,6.809664,1.986152,7.0934,62.08,28.0,68.1023230147,135.27,65.699664,28.436152,71.589528496,6.809664,1.986152,7.0934,58.89,26.45,64.5572195808,136.75,52.839664,34.886152,63.3172464104,6.809664,1.986152,7.0934,46.03,32.9,56.57889094,136.49,55.649664,79.786152,97.2764881885,6.809664,1.986152,7.0934,48.84,77.8,91.8595972123,136.56
2020-05-10 01:30:00,7.118208,2.956144,7.7076372826,7.118208,2.076144,7.4148,0.0,0.88,0.88,136.78,68.808208,30.606144,75.3080708737,7.118208,2.076144,7.4148,61.69,28.53,67.9677644181,135.56,65.628208,29.046144,71.7686572715,7.118208,2.076144,7.4148,58.51,26.97,64.4267102994,136.99,52.618208,34.426144,62.8795292909,7.118208,2.076144,7.4148,45.5,32.35,55.8280619402,136.78,55.398208,80.956144,98.0961706743,7.118208,2.076144,7.4148,48.28,78.88,92.4824999662,136.83
2020-05-10 02:00:00,6.8256,2.8608000000000002,7.4008777858,6.8256,1.9908000000000001,7.11,0.0,0.87,0.87,136.53,69.1456,30.4608,75.5577549693,6.8256,1.9908000000000001,7.11,62.32,28.47,68.5151319053,135.23,65.9256,28.8808,71.974199155,6.8256,1.9908000000000001,7.11,59.1,26.89,64.9298244261,136.71,53.0256,34.0608,63.0226336486,6.8256,1.9908000000000001,7.11,46.2,32.07,56.2398870909,136.53,55.8256,80.8308,98.2350031506,6.8256,1.9908000000000001,7.11,49.0,78.84,92.8264272715,136.57
2020-05-10 02:30:00,6.241344,2.690392,6.7965126381,6.241344,1.820392,6.5014,0.0,0.87,0.87,135.97,67.571344,30.740392,74.2351549489,6.241344,1.820392,6.5014,61.33,28.92,67.8066021859,134.62,64.361344,29.150392,70.6549924297,6.241344,1.820392,6.5014,58.12,27.33,64.2250986765,136.15,52.141344,33.000392,61.7069333728,6.241344,1.820392,6.5014,45.9,31.18,55.488759222,135.97,54.921344,80.620392,97.5499955561,6.241344,1.820392,6.5014,48.68,78.8,92.6238759716,135.99
2020-05-10 03:00:00,5.30016,2.41588,5.8247894554,5.30016,1.54588,5.521,0.0,0.87,0.87,136.14,65.86016,30.81588,72.7129915173,5.30016,1.54588,5.521,60.56,29.27,67.2625192808,134.9,62.68016,29.19588,69.1462353755,5.30016,1.54588,5.521,57.38,27.65,63.6944809226,136.36,51.07016,32.78588,60.688344596,5.30016,1.54588,5.521,45.77,31.24,55.4150746638,136.14,53.78016,80.42588,96.7503373813,5.30016,1.54588,5.521,48.48,78.88,92.5870660514,136.14
2020-05-10 03:30:00,4.823232,2.266776,5.3293377037,4.823232,1.406776,5.0242,0.0,0.86,0.86,135.68,64.933232,30.736776,71.8406153707,4.823232,1.406776,5.0242,60.11,29.33,66.883936786,134.31,61.723232,29.116776,68.2462014559,4.823232,1.406776,5.0242,56.9,27.71,63.2886569616,135.92,50.733232,32.436776,60.2163205987,4.823232,1.406776,5.0242,45.91,31.03,55.412895611,135.68,53.463232,79.766776,96.0263283132,4.823232,1.406776,5.0242,48.64,78.36,92.22873305,135.66
2020-05-10 04:00:00,4.8864,2.2852,5.3943529732,4.8864,1.4252,5.09,0.0,0.86,0.86,135.68,64.1164,30.6952,71.0852168316,4.8864,1.4252,5.09,59.23,29.27,66.0675850928,134.31,60.9664,29.0852,67.5488770299,4.8864,1.4252,5.09,56.08,27.66,62.5303286414,135.92,50.2364,32.6252,59.9007475746,4.8864,1.4252,5.09,45.35,31.2,55.046003488,135.68,52.8864,79.5452,95.5217783963,4.8864,1.4252,5.09,48.0,78.12,91.6882457025,135.62
2020-05-10 04:30:00,4.85856,2.26708,5.3614603421,4.85856,1.4170800000000001,5.061,0.0,0.85,0.85,135.24,63.44856,31.07708,70.6505815079,4.85856,1.4170800000000001,5.061,58.59,29.66,65.6696558541,133.81,60.29856,29.43708,67.1003578008,4.85856,1.4170800000000001,5.061,55.44,28.02,62.1185479547,135.51,49.92856,32.13708,59.3772095555,4.85856,1.4170800000000001,5.061,45.07,30.72,54.5437741635,135.24,52.57856,79.33708,95.1781342253,4.85856,1.4170800000000001,5.061,47.72,77.92,91.3713565621,135.19
2020-05-10 05:00:00,4.784256,2.255408,5.2892315812,4.784256,1.395408,4.9836,0.0,0.86,0.86,135.24,63.024256,31.185408,70.3177539209,4.784256,1.395408,4.9836,58.24,29.79,65.4166775372,133.86,59.904256,29.535408,66.7896714518,4.784256,1.395408,4.9836,55.12,28.14,61.8875916481,135.55,49.754256,32.165408,59.2460923768,4.784256,1.395408,4.9836,44.97,30.77,54.4893916281,135.24,52.344256,79.235408,94.9640511832,4.784256,1.395408,4.9836,47.56,77.84,91.2196206964,135.19
2020-05-10 05:30:00,5.530752,2.463136,6.0544410675,5.530752,1.613136,5.7612,0.0,0.85,0.85,134.6,61.930752,31.163136,69.3293522878,5.530752,1.613136,5.7612,56.4,29.55,63.6723055967,133.04,58.850752,29.533136,65.8454032789,5.530752,1.613136,5.7612,53.32,27.92,60.1876133436,134.85,48.590752,31.863136,58.1061151315,5.530752,1.613136,5.7612,43.06,30.25,52.6234367939,134.6,50.970752,78.933136,93.9598718509,5.530752,1.613136,5.7612,45.44,77.32,89.6837554967,134.51
2020-05-10 06:00:00,7.770624,3.116432,8.3722604928,7.770624,2.266432,8.0944,0.0,0.85,0.85,135.26,61.340624,31.536432,68.9725938036,7.770624,2.266432,8.0944,53.57,29.27,61.0448834875,133.9,58.400624,29.926432,65.6218272821,7.770624,2.266432,8.0944,50.63,27.66,57.6929155096,135.59,47.610624,34.086432,58.5547296481,7.770624,2.266432,8.0944,39.84,31.82,50.9876259498,135.26,49.570624,78.866432,93.1512794338,7.770624,2.266432,8.0944,41.8,76.6,87.2628214075,135.16
2020-05-10 06:30:00,11.95104,4.3257200000000005,12.7098076539,11.95104,3.48572,12.449,0.0,0.84,0.84,133.83,62.62104,31.53572,70.1134529645,11.95104,3.48572,12.449,50.67,28.05,57.9158993714,132.21,59.77104,29.99572,66.875409838,11.95104,3.48572,12.449,47.82,26.51,54.6766174886,134.12,46.77104,35.22572,58.5523828055,11.95104,3.48572,12.449,34.82,31.74,47.1153902669,133.83,48.19104,78.04572,91.7251914503,11.95104,3.48572,12.449,36.24,74.56,82.900730998,133.7
2020-05-10 07:00:00,16.919424,5.784832,17.8810287668,16.919424,4.934832,17.6244,0.0,0.85,0.85,134.6,64.249424,32.244832,71.886839373,16.919424,4.934832,17.6244,47.33,27.31,54.6439841154,133.09,61.569424,30.744832,68.8188830656,16.919424,4.934832,17.6244,44.65,25.81,51.5730414073,134.92,45.549424,38.264832,59.4890527301,16.919424,4.934832,17.6244,28.63,33.33,43.9382043329,134.6,46.239424,78.974832,91.5156184554,16.919424,4.934832,17.6244,29.32,74.04,79.6340630635,134.47
2020-05-10 07:30:00,21.028416,6.983288,22.1576305313,21.028416,6.133288,21.9046,0.0,0.85,0.85,134.14,66.818416,33.123288,74.5778313219,21.028416,6.133288,21.9046,45.79,26.99,53.1524618433,132.4,64.228416,31.663288,71.6090303582,21.028416,6.133288,21.9046,43.2,25.53,50.1798854124,134.34,45.248416,38.353288,59.3160505337,21.028416,6.133288,21.9046,24.22,32.22,40.3080240151,134.14,45.508416,80.413288,92.3975801296,21.028416,6.133288,21.9046,24.48,74.28,78.2099021864,134.0
2020-05-10 08:00:00,25.825152,8.372336,27.1483790662,25.825152,7.532336,26.9012,0.0,0.84,0.84,134.11,68.745152,33.612336,76.5224480455,25.825152,7.532336,26.9012,42.92,26.08,50.2224332346,132.23,66.305152,32.202336,73.7113534376,25.825152,7.532336,26.9012,40.48,24.67,47.4050556376,134.34,45.735152,40.962336,61.3972075834,25.825152,7.532336,26.9012,19.91,33.43,38.909805962,134.11,45.505152,80.612336,92.5692582552,25.825152,7.532336,26.9012,19.68,73.08,75.6834777214,133.94
2020-05-10 08:30:00,28.774464,9.242552,30.222417937,28.774464,8.392552,29.9734,0.0,0.85,0.85,134.54,72.264464,32.902552,79.4023342561,28.774464,8.392552,29.9734,43.49,24.51,49.9211398107,132.82,69.844464,31.582552,76.6531587234,28.774464,8.392552,29.9734,41.07,23.19,47.1648279971,134.79,48.784464,44.122552,65.7778345855,28.774464,8.392552,29.9734,20.01,35.73,40.9515933756,134.54,48.694463999999996,79.832552,93.5114280881,28.774464,8.392552,29.9734,19.92,71.44,74.1652209597,134.39
2020-05-10 09:00:00,27.671424000000002,8.930832,29.0769232623,27.671424000000002,8.070832,28.8244,0.0,0.86,0.86,134.81,78.031424,31.990832,84.3345508289,27.671424000000002,8.070832,28.8244,50.36,23.92,55.7520941311,133.15,75.291424,30.680832,81.3025951625,27.671424000000002,8.070832,28.8244,47.62,22.61,52.7150500332,135.04,52.841424,44.450832,69.0513762053,27.671424000000002,8.070832,28.8244,25.17,36.38,44.2383690929,134.81,53.311424,79.110832,95.3972309275,27.671424000000002,8.070832,28.8244,25.64,71.04,75.5254341265,134.67
2020-05-10 09:30:00,27.244032,8.806176,28.6319055489,27.244032,7.9461759999999995,28.3792,0.0,0.86,0.86,134.53,83.214032,30.926176,88.7750161007,27.244032,7.9461759999999995,28.3792,55.97,22.98,60.5038949159,132.71,80.234032,29.666176,85.542865801,27.244032,7.9461759999999995,28.3792,52.99,21.72,57.2686519834,134.63,56.654032,44.096176,71.7924235535,27.244032,7.9461759999999995,28.3792,29.41,36.15,46.6022596019,134.53,57.644032,78.826176,97.654495278,27.244032,7.9461759999999995,28.3792,30.4,70.88,77.124149266,134.39
2020-05-10 10:00:00,28.238016,9.086088,29.663825491,28.238016,8.236088,29.4146,0.0,0.85,0.85,134.39,85.998016,30.466088,91.2350879539,28.238016,8.236088,29.4146,57.76,22.23,61.8901486507,132.48,82.918016,29.246088,87.924575863,28.238016,8.236088,29.4146,54.68,21.01,58.577491411,134.44,59.158016,44.586088,74.0782700945,28.238016,8.236088,29.4146,30.92,36.35,47.7217864293,134.39,60.278016,78.596088,99.049403137,28.238016,8.236088,29.4146,32.04,70.36,77.3116498336,134.25
2020-05-10 10:30:00,30.05664,9.60652,31.5545057733,30.05664,8.76652,31.309,0.0,0.84,0.84,134.01,89.00664,30.30652,94.0248218217,30.05664,8.76652,31.309,58.95,21.54,62.7620434658,131.97,85.86664,29.11652,90.6689119919,30.05664,8.76652,31.309,55.81,20.35,59.4043651595,134.02,61.33664,45.40652,76.314713293,30.05664,8.76652,31.309,31.28,36.64,48.1760106277,134.01,62.53664,78.28652,100.197857044,30.05664,8.76652,31.309,32.48,69.52,76.7331792643,133.86
2020-05-10 11:00:00,30.140928,9.641104,31.6453223564,30.140928,8.791104,31.3968,0.0,0.85,0.85,133.73,92.080928,29.351104,96.645665228,30.140928,8.791104,31.3968,61.94,20.56,65.2631381409,131.73,88.790928,28.201104,93.1618546505,30.140928,8.791104,31.3968,58.65,19.41,61.7783991376,133.79,63.540928,46.831104,78.9341613812,30.140928,8.791104,31.3968,33.4,38.04,50.6221453516,133.73,65.020928,76.191104,100.1638927295,30.140928,8.791104,31.3968,34.88,67.4,75.8905422302,133.58
2020-05-10 11:30:00,28.793664,9.238152,30.2393541419,28.793664,8.398152,29.9934,0.0,0.84,0.84,133.32,95.643664,28.248152,99.7279727798,28.793664,8.398152,29.9934,66.85,19.85,69.7348191365,131.16,92.123664,27.148152,96.0405728107,28.793664,8.398152,29.9934,63.33,18.75,66.0473421115,133.33,67.523664,46.448152,81.9565496114,28.793664,8.398152,29.9934,38.73,38.05,54.2937878583,133.32,69.593664,75.238152,102.4893047363,28.793664,8.398152,29.9934,40.8,66.84,78.3085282712,133.19
2020-05-10 12:00:00,29.0496,9.3128,30.5058601583,29.0496,8.4728,30.26,0.0,0.84,0.84,133.09,99.5696,27.2028,103.2186880947,29.0496,8.4728,30.26,70.52,18.73,72.9649456931,130.67,95.8696,26.1428,99.3701474086,29.0496,8.4728,30.26,66.82,17.67,69.1168669718,132.97,70.0896,46.5028,84.113390349,29.0496,8.4728,30.26,41.04,38.03,55.9514298298,133.09,72.4096,74.8728,104.1589475369,29.0496,8.4728,30.26,43.36,66.4,79.3035282948,132.95
2020-05-10 12:30:00,28.447872,9.137296,29.8792837853,28.447872,8.297296,29.6332,0.0,0.84,0.84,133.41,104.397872,25.877296,107.5571946752,28.447872,8.297296,29.6332,75.95,17.58,77.9580585956,130.96,100.447872,24.877296,103.4826306469,28.447872,8.297296,29.6332,72.0,16.58,73.8843447558,133.24,73.167872,47.287296,87.1184587559,28.447872,8.297296,29.6332,44.72,38.99,59.3304179995,133.41,75.887872,74.097296,106.0630868455,28.447872,8.297296,29.6332,47.44,65.8,81.118392489,133.25
2020-05-10 13:00:00,29.18016,9.35088,30.6418128445,29.18016,8.51088,30.396,0.0,0.84,0.84,133.36,107.19016,19.75088,108.9946221683,29.18016,8.51088,30.396,78.01,11.24,78.8155930004,132.84,103.02016,19.99088,104.9418346018,29.18016,8.51088,30.396,73.84,11.48,74.7270767527,134.78,72.11016,42.71088,83.8098708125,29.18016,8.51088,30.396,42.93,34.2,54.8873837963,133.36,74.62016,79.59088,109.1003045715,29.18016,8.51088,30.396,45.44,71.08,84.3632621465,133.19
2020-05-10 13:30:00,29.664,9.482,31.1425949465,29.664,8.652,30.9,0.0,0.8300000000000001,0.8300000000000001,133.36,106.284,19.082,107.9833847404,29.664,8.652,30.9,76.62,10.43,77.3266402994,133.76,102.234,18.432,103.8822861705,29.664,8.652,30.9,72.57,9.78,73.2260424986,135.5,70.604,41.122,81.7064483379,29.664,8.652,30.9,40.94,32.47,52.2530812489,133.36,72.864,81.772,109.5254421584,29.664,8.652,30.9,43.2,73.12,84.9280542577,133.19
2020-05-10 14:00:00,29.711232,9.505776000000001,31.19482464,29.711232,8.665776,30.9492,0.0,0.84,0.84,133.48,104.191232,19.835776,106.0625798065,29.711232,8.665776,30.9492,74.48,11.17,75.3129424468,133.91,100.231232,19.165776,102.0471794707,29.711232,8.665776,30.9492,70.52,10.5,71.2974080875,135.63,69.211232,40.685776,80.2840395326,29.711232,8.665776,30.9492,39.5,32.02,50.848111076,133.48,71.351232,82.305776,108.9276781671,29.711232,8.665776,30.9492,41.64,73.64,84.59751296580001,133.29
2020-05-10 14:30:00,30.091776,9.616768,31.5910938335,30.091776,8.776768,31.3456,0.0,0.84,0.84,134.22,103.671776,20.066768,105.595986273,30.091776,8.776768,31.3456,73.58,11.29,74.4411210286,134.8,99.771776,19.386768,101.6378574139,30.091776,8.776768,31.3456,69.68,10.61,70.4831504687,136.38,68.831776,41.076768,80.1568104196,30.091776,8.776768,31.3456,38.74,32.3,50.4388501058,134.22,70.891776,83.376768,109.4409856798,30.091776,8.776768,31.3456,40.8,74.6,85.0282306061,134.02
2020-05-10 15:00:00,30.090048,9.616264,31.5892944201,30.090048,8.776264,31.3438,0.0,0.84,0.84,134.3,103.310048,20.206264,105.2675596877,30.090048,8.776264,31.3438,73.22,11.43,74.1067695963,134.8,99.420048,19.516264,101.3174738376,30.090048,8.776264,31.3438,69.33,10.74,70.1569419231,136.38,68.280048,40.546264,79.4113624064,30.090048,8.776264,31.3438,38.19,31.77,49.6770470137,134.3,70.250048,84.016264,109.5162173403,30.090048,8.776264,31.3438,40.16,75.24,85.2870634973,134.08
2020-05-10 15:30:00,30.358848,9.704664,31.8722474143,30.358848,8.854664,31.6238,0.0,0.85,0.85,134.44,103.048848,20.734664,105.1141825127,30.358848,8.854664,31.6238,72.69,11.88,73.654399054,135.01,99.198848,20.034664,101.2017747182,30.358848,8.854664,31.6238,68.84,11.18,69.7419386022,136.56,68.088848,40.564664,79.2564394065,30.358848,8.854664,31.6238,37.73,31.71,49.2856672878,134.44,69.998848,84.254664,109.5385189195,30.358848,8.854664,31.6238,39.64,75.4,85.185031549,134.23
2020-05-10 16:00:00,31.208448,9.932464,32.7508941508,31.208448,9.102464,32.5088,0.0,0.8300000000000001,0.8300000000000001,133.67,103.318448,21.102464,105.4514849777,31.208448,9.102464,32.5088,72.11,12.0,73.101655932,134.11,99.478448,20.382464,101.5450956728,31.208448,9.102464,32.5088,68.27,11.28,69.1956017388,135.76,67.458448,40.202464,78.5294869348,31.208448,9.102464,32.5088,36.25,31.1,47.7626684765,133.67,69.208448,83.862464,108.7323417513,31.208448,9.102464,32.5088,38.0,74.76,83.8633269075,133.48
2020-05-10 16:30:00,32.801472,10.417096,34.4158750352,32.801472,9.567096,34.1682,0.0,0.85,0.85,134.74,105.271472,21.447096,107.4339831891,32.801472,9.567096,34.1682,72.47,11.88,73.4372882125,134.81,101.411472,22.247096,103.8230221754,32.801472,9.567096,34.1682,68.61,12.68,69.7718747061,136.35,69.691472,43.467096,82.1358003808,32.801472,9.567096,34.1682,36.89,33.9,50.1007195557,134.74,71.601472,83.087096,109.6824339367,32.801472,9.567096,34.1682,38.8,73.52,83.1302014914,134.56
2020-05-10 17:00:00,34.354944,10.870192,36.033640551,34.354944,10.020192,35.7864,0.0,0.85,0.85,134.12,108.964944,24.260192,111.6329518413,34.354944,10.020192,35.7864,74.61,14.24,75.9567620426,133.14,105.084944,23.420192,107.6631359788,34.354944,10.020192,35.7864,70.73,13.4,71.9881441628,135.0,71.404944,46.180192,85.0369105789,34.354944,10.020192,35.7864,37.05,36.16,51.7711126015,134.12,73.354944,80.020192,108.5549581408,34.354944,10.020192,35.7864,39.0,70.0,80.1311425103,133.94
2020-05-10 17:30:00,31.820352,10.120936,33.3911387485,31.820352,9.280936,33.1462,0.0,0.84,0.84,133.96,111.420352,23.200936,113.8102731351,31.820352,9.280936,33.1462,79.6,13.92,80.807960004,132.88,107.310352,22.380936,109.6194231995,31.820352,9.280936,33.1462,75.49,13.1,76.6182099765,134.81,75.830352,45.430936,88.3980329548,31.820352,9.280936,33.1462,44.01,36.15,56.9535126221,133.96,78.580352,78.840936,111.3138127539,31.820352,9.280936,33.1462,46.76,69.56,83.815817123,133.79
2020-05-10 18:00:00,30.554112,9.761616,32.0755811645,30.554112,8.911616,31.8272,0.0,0.85,0.85,133.58,112.774112,22.501616,114.9970567449,30.554112,8.911616,31.8272,82.22,13.59,83.3355656368,132.35,108.494112,21.691616,110.6413057739,30.554112,8.911616,31.8272,77.94,12.78,78.9808331179,134.37,76.674112,44.741616,88.7734850802,30.554112,8.911616,31.8272,46.12,35.83,58.4024254633,133.58,79.594112,78.151616,111.5477375319,30.554112,8.911616,31.8272,49.04,69.24,84.8475055614,133.42
2020-05-10 18:30:00,31.26048,9.95764,32.8081118658,31.26048,9.11764,32.563,0.0,0.84,0.84,133.66,111.45048,22.80764,113.7602651834,31.26048,9.11764,32.563,80.19,13.69,81.3501825444,132.46,107.31048,21.99764,109.5419339039,31.26048,9.11764,32.563,76.05,12.88,77.1329819208,134.44,75.44048,44.94764,87.815467682,31.26048,9.11764,32.563,44.18,35.83,56.8828735209,133.66,78.14048,78.63764,110.8594291858,31.26048,9.11764,32.563,46.88,69.52,83.8496559325,133.5
2020-05-10 19:00:00,29.079936,9.321648,30.5374491273,29.079936,8.481648,30.2916,0.0,0.84,0.84,134.39,108.859936,23.271648,111.3196086346,29.079936,8.481648,30.2916,79.78,14.79,81.1393400269,133.4,104.749936,22.401648,107.1185461305,29.079936,8.481648,30.2916,75.67,13.92,76.9396861184,135.23,73.699936,43.921648,85.795056556,29.079936,8.481648,30.2916,44.62,35.44,56.9819094099,134.39,76.479936,79.481648,110.3019173875,29.079936,8.481648,30.2916,47.4,71.0,85.3683782205,134.24
2020-05-10 19:30:00,28.077504,9.059272,29.5028242723,28.077504,8.189272,29.2474,0.0,0.87,0.87,135.6,101.477504,25.699272,104.6811176832,28.077504,8.189272,29.2474,73.4,17.51,75.4596587588,134.97,97.677504,24.709272,100.7543691878,28.077504,8.189272,29.2474,69.6,16.52,71.5337011485,136.53,68.197504,42.349272,80.2767736693,28.077504,8.189272,29.2474,40.12,34.16,52.6926939907,135.6,70.437504,82.629272,108.5773390768,28.077504,8.189272,29.2474,42.36,74.44,85.6486030242,135.47
2020-05-10 20:00:00,27.80256,8.96908,29.2134684452,27.80256,8.10908,28.961,0.0,0.86,0.86,135.54,101.18256,25.89908,104.4445919758,27.80256,8.10908,28.961,73.38,17.79,75.5056852164,134.85,97.40256,24.89908,100.534684957,27.80256,8.10908,28.961,69.6,16.79,71.5965369274,136.45,67.95256,41.85908,79.8106069956,27.80256,8.10908,28.961,40.15,33.75,52.4507864574,135.54,70.20256,82.94908,108.6689896125,27.80256,8.10908,28.961,42.4,74.84,86.0161938242,135.4
2020-05-10 20:30:00,27.065664,8.744152,28.4431074596,27.065664,7.894152,28.1934,0.0,0.85,0.85,134.91,100.895664,25.804152,104.1431191891,27.065664,7.894152,28.1934,73.83,17.91,75.9712906301,134.01,97.085664,24.804152,100.2041521633,27.065664,7.894152,28.1934,70.02,16.91,72.0329681465,135.74,67.425664,40.694152,78.754264474,27.065664,7.894152,28.1934,40.36,32.8,52.0073994735,134.91,69.745664,82.894152,108.3323501204,27.065664,7.894152,28.1934,42.68,75.0,86.2935826119,134.75
2020-05-10 21:00:00,26.698752,8.637136,28.0610669191,26.698752,7.787136,27.8112,0.0,0.85,0.85,135.15,98.968752,26.467136,102.4466844777,26.698752,7.787136,27.8112,72.27,18.68,74.645129111,134.36,95.248752,25.417136,98.5817202122,26.698752,7.787136,27.8112,68.55,17.63,70.7807841155,136.04,65.958752,40.457136,77.377883266,26.698752,7.787136,27.8112,39.26,32.67,51.0752043559,135.15,68.138752,83.187136,107.5313401758,26.698752,7.787136,27.8112,41.44,75.4,86.0373965204,135.0
2020-05-10 21:30:00,26.187072,8.487896,27.5282966861,26.187072,7.637896,27.2782,0.0,0.85,0.85,134.83,100.207072,26.077896,103.5447436551,26.187072,7.637896,27.2782,74.02,18.44,76.2823308506,134.0,96.387072,25.047896,99.5884769577,26.187072,7.637896,27.2782,70.2,17.41,72.3266762682,135.69,67.107072,40.177896,78.2152315051,26.187072,7.637896,27.2782,40.92,32.54,52.2809525544,134.83,69.467072,82.677896,107.9875389998,26.187072,7.637896,27.2782,43.28,75.04,86.6265548201,134.69
2020-05-10 22:00:00,24.379008,7.970544,25.6488908672,24.379008,7.110544,25.3948,0.0,0.86,0.86,135.75,97.169008,26.620544,100.7495383541,24.379008,7.110544,25.3948,72.79,19.51,75.3593006868,135.0,93.429008,25.540544,96.8571056953,24.379008,7.110544,25.3948,69.05,18.43,71.4672470437,136.51,66.279008,40.440544,77.6424143138,24.379008,7.110544,25.3948,41.9,33.33,53.53969462,135.75,68.779008,82.710544,107.5713067237,24.379008,7.110544,25.3948,44.4,75.6,87.6739413965,135.6
2020-05-10 22:30:00,22.21248,7.34864,23.3965120819,22.21248,6.47864,23.138,0.0,0.87,0.87,135.63,91.46248,34.10864,97.6154934957,22.21248,6.47864,23.138,69.25,27.63,74.5585635591,132.28,87.94248,32.62864,93.8003621358,22.21248,6.47864,23.138,65.73,26.15,70.740761941,134.28,66.01248,45.80864,80.3497293984,22.21248,6.47864,23.138,43.8,39.33,58.8667045111,135.63,68.65248,75.23864,101.8529133565,22.21248,6.47864,23.138,46.44,68.76,82.9735572336,135.49
2020-05-10 23:00:00,24.08064,7.90352,25.3444836444,24.08064,7.02352,25.084,0.0,0.88,0.88,136.72,87.33064,35.83352,94.396407974,24.08064,7.02352,25.084,63.25,28.81,69.5023639886,133.68,84.10064,34.29352,90.8238028404,24.08064,7.02352,25.084,60.02,27.27,65.9246031463,135.48,60.94064,47.07352,77.0044017495,24.08064,7.02352,25.084,36.86,40.05,54.4303417222,136.72,62.80064,76.70352,99.1329933211,24.08064,7.02352,25.084,38.72,69.68,79.7153736741,136.58
2020-05-10 23:30:00,24.029952,7.878736,25.2885957317,24.029952,7.008736,25.0312,0.0,0.87,0.87,135.9,81.839952,36.608736,89.6547672736,24.029952,7.008736,25.0312,57.81,29.6,64.9473332786,132.66,78.829952,35.028736,86.2622378453,24.029952,7.008736,25.0312,54.8,28.02,61.5480332748,134.63,56.239952,45.298736,72.2143177227,24.029952,7.008736,25.0312,32.21,38.29,50.0360689903,135.9,57.589952,77.448736,96.513777666,24.029952,7.008736,25.0312,33.56,70.44,78.026067439,135.75
2020-05-11 00:00:00,22.037952,7.2977360000000004,23.2148288617,22.037952,6.427736,22.9562,0.0,0.87,0.87,135.9,77.727952,36.997736,86.0840693232,22.037952,6.427736,22.9562,55.69,30.57,63.528741527,132.66,74.827952,35.367736,82.7653257728,22.037952,6.427736,22.9562,52.79,28.94,60.2022233809,134.63,53.917952,43.627736,69.3579476078,22.037952,6.427736,22.9562,31.88,37.2,48.9915747859,135.9,55.237952,77.907736,95.50312387459999,22.037952,6.427736,22.9562,33.2,71.48,78.8138972517,135.75
2020-05-11 00:30:00,20.791488,6.924184,21.9141574632,20.791488,6.064184,21.6578,0.0,0.86,0.86,135.5,74.271488,37.104184,83.0239387167,20.791488,6.064184,21.6578,53.48,31.04,61.8352003312,132.25,71.461488,35.454184,79.7730745946,20.791488,6.064184,21.6578,50.67,29.39,58.5766250308,134.3,52.721488,42.634184,67.8028682452,20.791488,6.064184,21.6578,31.93,36.57,48.5478094253,135.5,54.031488,77.624184,94.5775641321,20.791488,6.064184,21.6578,33.24,71.56,78.903302846,135.34
2020-05-11 01:00:00,19.923456,6.681008,21.0138041982,19.923456,5.811008,20.7536,0.0,0.87,0.87,135.66,72.483456,37.151008,81.4496702825,19.923456,5.811008,20.7536,52.56,31.34,61.1943559489,132.52,69.703456,35.491008,78.2188176029,19.923456,5.811008,20.7536,49.78,29.68,57.9564560683,134.5,51.423456,42.531008,66.7327391052,19.923456,5.811008,20.7536,31.5,36.72,48.3798346421,135.66,52.723456,77.451008,93.6932305602,19.923456,5.811008,20.7536,32.8,71.64,78.7916848405,135.48
2020-05-11 01:30:00,20.473152,6.841336,21.5859637515,20.473152,5.971336,21.3262,0.0,0.87,0.87,136.22,73.463152,37.181336,82.336422369,20.473152,5.971336,21.3262,52.99,31.21,61.4980015935,133.22,70.683152,35.521336,79.1067208768,20.473152,5.971336,21.3262,50.21,29.55,58.2601630619,135.08,52.453152,43.651336,68.2405472525,20.473152,5.971336,21.3262,31.98,37.68,49.4216835003,136.22,53.753152,77.451336,94.2767776185,20.473152,5.971336,21.3262,33.28,71.48,78.8476302751,136.05
2020-05-11 02:00:00,21.16992,7.04456,22.3112379397,21.16992,6.17456,22.052,0.0,0.87,0.87,136.01,74.86992,37.19456,83.599881665,21.16992,6.17456,22.052,53.7,31.02,62.015565788,132.95,72.07992,35.53456,80.3630501014,21.16992,6.17456,22.052,50.91,29.36,58.7693602143,134.87,52.62992,43.87456,68.5192344849,21.16992,6.17456,22.052,31.46,37.7,49.1021547389,136.01,53.92992,77.41456,94.3474979594,21.16992,6.17456,22.052,32.76,71.24,78.4114481438,135.82
2020-05-11 02:30:00,20.90784,6.96812,22.0384316547,20.90784,6.09812,21.779,0.0,0.87,0.87,136.15,74.16784,37.27812,83.009196605,20.90784,6.09812,21.779,53.26,31.18,61.7156382127,133.09,71.39784,35.61812,79.7891097143,20.90784,6.09812,21.779,50.49,29.52,58.4864984419,135.03,52.90784,43.76812,68.6650410456,20.90784,6.09812,21.779,32.0,37.67,49.4270057762,136.15,54.18784,77.25812,94.3670446173,20.90784,6.09812,21.779,33.28,71.16,78.5576476226,135.95
2020-05-11 03:00:00,20.777472,6.930096,21.9027298134,20.777472,6.060096,21.6432,0.0,0.87,0.87,136.3,72.617472,37.250096,81.6141341416,20.777472,6.060096,21.6432,51.84,31.19,60.4996008251,133.26,69.947472,35.590096,78.4812319761,20.777472,6.060096,21.6432,49.17,29.53,57.3559918404,135.16,51.307472,43.940096,67.5513783688,20.777472,6.060096,21.6432,30.53,37.88,48.6515703755,136.3,52.497472,77.540096,93.6400077642,20.777472,6.060096,21.6432,31.72,71.48,78.2019743996,136.08
2020-05-11 03:30:00,19.288512,6.505816,20.3561375757,19.288512,5.625816,20.0922,0.0,0.88,0.88,136.77,72.108512,37.095816,81.090918527,19.288512,5.625816,20.0922,52.82,31.47,61.4842524554,133.8,69.388512,35.425816,77.908626203,19.288512,5.625816,20.0922,50.1,29.8,58.2927954382,135.63,51.148512,43.665816,67.2523142112,19.288512,5.625816,20.0922,31.86,38.04,49.6195646897,136.77,52.488512,77.625816,93.705982742,19.288512,5.625816,20.0922,33.2,72.0,79.2858120978,136.55
2020-05-11 04:00:00,18.603456,6.306008,19.6431746935,18.603456,5.426008,19.3786,0.0,0.88,0.88,136.94,70.633456,37.096008,79.7821967361,18.603456,5.426008,19.3786,52.03,31.67,60.9106706579,133.96,67.943456,35.406008,76.6152635949,18.603456,5.426008,19.3786,49.34,29.98,57.7341839814,135.77,51.223456,42.966008,66.8574624708,18.603456,5.426008,19.3786,32.62,37.54,49.7324441386,136.94,52.683456,78.226008,94.3125382106,18.603456,5.426008,19.3786,34.08,72.8,80.3821273667,136.72
2020-05-11 04:30:00,18.688128,6.330704,19.7312934518,18.688128,5.450704,19.4668,0.0,0.88,0.88,136.36,70.288128,37.230704,79.5395892501,18.688128,5.450704,19.4668,51.6,31.78,60.601389423,133.23,67.578128,35.540704,76.3540766744,18.688128,5.450704,19.4668,48.89,30.09,57.4076667354,135.17,51.378128,42.070704,66.4052420509,18.688128,5.450704,19.4668,32.69,36.62,49.0882929017,136.36,52.768128,78.330704,94.4466755464,18.688128,5.450704,19.4668,34.08,72.88,80.4545884335,136.13
2020-05-11 05:00:00,19.523904,6.564472,20.5979397038,19.523904,5.694472,20.3374,0.0,0.87,0.87,136.31,70.793904,37.124472,79.9374959881,19.523904,5.694472,20.3374,51.27,31.43,60.1369919434,133.17,68.113904,35.454472,76.7888240756,19.523904,5.694472,20.3374,48.59,29.76,56.9793445031,135.12,50.993904,42.674472,66.4942764878,19.523904,5.694472,20.3374,31.47,36.98,48.5580199349,136.31,52.283904,78.134472,94.0138411735,19.523904,5.694472,20.3374,32.76,72.44,79.5032779198,136.07
2020-05-11 05:30:00,18.835968,6.363824,19.8819502665,18.835968,5.493824,19.6208,0.0,0.87,0.87,136.34,70.885968,36.713824,79.8293513189,18.835968,5.493824,19.6208,52.05,31.22,60.6950648735,133.24,68.165968,35.043824,76.6463880031,18.835968,5.493824,19.6208,49.33,29.55,57.5034903288,135.17,51.955968,42.783824,67.3043698944,18.835968,5.493824,19.6208,33.12,37.29,49.8746278182,136.34,53.435968,77.613824,94.2300819908,18.835968,5.493824,19.6208,34.6,72.12,79.9903394167,136.1
2020-05-11 06:00:00,17.702208,6.033144,18.7020585658,17.702208,5.163144,18.4398,0.0,0.87,0.87,136.12,72.352208,35.943144,80.7883135304,17.702208,5.163144,18.4398,54.65,30.78,62.7218534484,132.94,69.522208,34.303144,77.5244677085,17.702208,5.163144,18.4398,51.82,29.14,59.4512573458,134.93,54.152208,42.693144,68.9577129542,17.702208,5.163144,18.4398,36.45,37.53,52.3173336477,136.12,55.982208,76.803144,95.040678348,17.702208,5.163144,18.4398,38.28,71.64,81.2259071971,135.86
2020-05-11 06:30:00,18.141504,6.151272,19.1559994414,18.141504,5.291272,18.8974,0.0,0.86,0.86,135.1,78.761504,33.831272,85.7200646143,18.141504,5.291272,18.8974,60.62,28.54,67.0023581675,131.58,75.611504,32.301272,82.2220877256,18.141504,5.291272,18.8974,57.47,27.01,63.5007165314,133.81,58.361504,43.201272,72.6113975321,18.141504,5.291272,18.8974,40.22,37.91,55.2703944259,135.1,60.661504,74.571272,96.1285216533,18.141504,5.291272,18.8974,42.52,69.28,81.2875685453,134.82
2020-05-11 07:00:00,20.83104,6.93572,21.955328269,20.83104,6.0757200000000005,21.699,0.0,0.86,0.86,134.56,83.06104,31.98572,89.0068685541,20.83104,6.0757200000000005,21.699,62.23,25.91,67.4084638603,131.0,79.81104,30.57572,85.4674017354,20.83104,6.0757200000000005,21.699,58.98,24.5,63.8661913691,133.31,61.61104,46.62572,77.2649857012,20.83104,6.0757200000000005,21.699,40.78,40.55,57.5092244775,134.56,63.91104,71.59572,95.971704977,20.83104,6.0757200000000005,21.699,43.08,65.52,78.4140089525,134.28
2020-05-11 07:30:00,25.05024,8.16632,26.3477381648,25.05024,7.30632,26.094,0.0,0.86,0.86,134.56,88.20024,30.58632,93.3531215718,25.05024,7.30632,26.094,63.15,23.28,67.3043899014,131.0,84.93024,29.31632,89.8476058935,25.05024,7.30632,26.094,59.88,22.01,63.7969787686,133.31,65.14024,50.88632,82.659956632,25.05024,7.30632,26.094,40.09,43.58,59.2150698725,134.56,67.37024,69.50632,96.7981288951,25.05024,7.30632,26.094,42.32,62.2,75.2317911524,134.28
2020-05-11 08:00:00,32.123904,10.229472,33.7133105108,32.123904,9.369472,33.4624,0.0,0.86,0.86,134.27,92.473904,29.659472,97.113887783,32.123904,9.369472,33.4624,60.35,20.29,63.6695107567,130.61,89.353904,28.539472,93.8009681298,32.123904,9.369472,33.4624,57.23,19.17,60.3552963707,133.01,65.343904,55.869472,85.9722262799,32.123904,9.369472,33.4624,33.22,46.5,57.1473393956,134.27,66.883904,67.929472,95.3303193138,32.123904,9.369472,33.4624,34.76,58.56,68.0994214366,133.98
2020-05-11 08:30:00,36.560832,11.533576,38.3368988297,36.560832,10.663575999999999,38.0842,0.0,0.87,0.87,134.6,95.170832,28.973576,99.4834426917,36.560832,10.663575999999999,38.0842,58.61,18.31,61.4034868717,131.08,92.170832,27.963576,96.3193846237,36.560832,10.663575999999999,38.0842,55.61,17.3,58.2388366985,133.4,66.460832,59.873576,89.4532687673,36.560832,10.663575999999999,38.0842,29.9,49.21,57.5815430498,134.6,67.680832,66.583576,94.9424436865,36.560832,10.663575999999999,38.0842,31.12,55.92,63.9960998812,134.32
2020-05-11 09:00:00,35.205888,11.128384,36.9228314234,35.205888,10.268384,36.6728,0.0,0.86,0.86,133.7,98.725888,23.678384,101.5256954186,35.205888,10.268384,36.6728,63.52,13.41,64.9200931916,131.25,95.445888,23.518384,98.3007218798,35.205888,10.268384,36.6728,60.24,13.25,61.6799813554,133.47,75.835888,60.098384,96.7620672999,35.205888,10.268384,36.6728,40.63,49.83,64.2948349403,133.7,78.285888,64.068384,101.1604571378,35.205888,10.268384,36.6728,43.08,53.8,68.9226116743,133.41
2020-05-11 09:30:00,35.066688,11.077784,36.7748542572,35.066688,10.227784,36.5278,0.0,0.85,0.85,134.09,102.276688,17.717784,103.8000037482,35.066688,10.227784,36.5278,67.21,7.49,67.6260615443,133.11,98.816688,17.247784,100.3106369245,35.066688,10.227784,36.5278,63.75,7.02,64.1353482878,135.01,70.976688,53.757784,89.0370124164,35.066688,10.227784,36.5278,35.91,43.53,56.4303907482,134.09,72.826688,71.747784,102.2324361148,35.066688,10.227784,36.5278,37.76,61.52,72.183987144,133.82
2020-05-11 10:00:00,39.41088,12.35484,41.3020524163,39.41088,11.49484,41.053,0.0,0.86,0.86,134.16,101.36088,17.84484,102.919708069,39.41088,11.49484,41.053,61.95,6.35,62.2745935354,133.26,98.15088,17.42484,99.685607255,39.41088,11.49484,41.053,58.74,5.93,59.0385679027,135.1,69.12088,56.21484,89.0943560962,39.41088,11.49484,41.053,29.71,44.72,53.6895008358,134.16,70.29088,71.73484,100.432539951,39.41088,11.49484,41.053,30.88,60.24,67.6936629235,133.9
2020-05-11 10:30:00,39.154176,12.279968,41.0347061927,39.154176,11.419968,40.7856,0.0,0.86,0.86,134.31,100.974176,17.589968,102.4948349583,39.154176,11.419968,40.7856,61.82,6.17,62.1271381926,133.34,97.784176,17.169968,99.2801736356,39.154176,11.419968,40.7856,58.63,5.75,58.9112841483,135.18,70.184176,55.789968,89.6567849649,39.154176,11.419968,40.7856,31.03,44.37,54.1438620713,134.31,71.514176,72.259968,101.6650399317,39.154176,11.419968,40.7856,32.36,60.84,68.9106319808,134.08
2020-05-11 11:00:00,42.033216,13.109688,44.0301620115,42.033216,12.259688,43.7846,0.0,0.85,0.85,134.2,102.523216,17.569688,104.0178049922,42.033216,12.259688,43.7846,60.49,5.31,60.7226168738,133.29,99.393216,17.209688,100.8721207662,42.033216,12.259688,43.7846,57.36,4.95,57.5731890727,135.12,69.443216,57.949688,90.4462635365,42.033216,12.259688,43.7846,27.41,45.69,53.2811805425,134.2,70.393216,71.499688,100.3364851035,42.033216,12.259688,43.7846,28.36,59.24,65.6785139905,134.0
2020-05-11 11:30:00,41.674752,13.005136,43.65682669,41.674752,12.155136,43.4112,0.0,0.85,0.85,133.67,104.154752,17.585136,105.6288283203,41.674752,12.155136,43.4112,62.48,5.43,62.7155108406,132.59,100.914752,17.205136,102.3709132322,41.674752,12.155136,43.4112,59.24,5.05,59.4548576653,134.56,67.574752,57.165136,88.5110155956,41.674752,12.155136,43.4112,25.9,45.01,51.9298575003,133.67,68.354752,71.315136,98.7837068736,41.674752,12.155136,43.4112,26.68,59.16,64.8978273904,133.49
2020-05-11 12:00:00,42.441408,13.238744,44.4582664498,42.441408,12.378744,44.2098,0.0,0.86,0.86,133.87,98.761408,18.188744,100.4223387421,42.441408,12.378744,44.2098,56.32,5.8100000000000005,56.6188881911,133.13,95.851408,17.808744,97.4917626184,42.441408,12.378744,44.2098,53.41,5.43,53.6853145655,134.89,67.641408,57.618744,88.855386648,42.441408,12.378744,44.2098,25.2,45.24,51.785109829,133.87,68.361408,71.458744,98.892033035,42.441408,12.378744,44.2098,25.92,59.08,64.5158337155,133.72
2020-05-11 12:30:00,41.662272,13.001496,43.6438289617,41.662272,12.151496,43.3982,0.0,0.85,0.85,133.48,102.252272,17.931496,103.8126470039,41.662272,12.151496,43.3982,60.59,5.78,60.8650679783,133.0,99.112272,17.541496,100.6526032595,41.662272,12.151496,43.3982,57.45,5.39,57.7022928487,134.67,73.732272,58.691496,94.2397985832,41.662272,12.151496,43.3982,32.07,46.54,56.5195231756,133.48,75.262272,69.231496,102.2614767398,41.662272,12.151496,43.3982,33.6,57.08,66.23508435869999,133.35
2020-05-11 13:00:00,40.066368,12.536024,41.9817310558,40.066368,11.686024,41.7358,0.0,0.85,0.85,133.85,101.246368,17.656024,102.7743266418,40.066368,11.686024,41.7358,61.18,5.97,61.4705889023,133.21,98.066368,17.256024,99.5730028522,40.066368,11.686024,41.7358,58.0,5.57,58.2668422003,134.84,71.686368,56.636024,91.3595893793,40.066368,11.686024,41.7358,31.62,44.95,54.9575008529,133.85,73.106368,71.166024,102.0252126394,40.066368,11.686024,41.7358,33.04,59.48,68.0405173408,133.73
2020-05-11 13:30:00,37.161792,11.698856,38.9597486691,37.161792,10.838856,38.7102,0.0,0.86,0.86,133.97,102.011792,16.498856,103.3373986336,37.161792,10.838856,38.7102,64.85,5.66,65.0965290933,133.57,98.651792,16.118856,99.9599599018,37.161792,10.838856,38.7102,61.49,5.28,61.7162741908,135.14,75.701792,57.418856,95.0141375605,37.161792,10.838856,38.7102,38.54,46.58,60.4568275714,133.97,77.841792,68.718856,103.8346076784,37.161792,10.838856,38.7102,40.68,57.88,70.7457193051,133.86
2020-05-11 14:00:00,35.690496,11.269728,37.4275069156,35.690496,10.409728,37.1776,0.0,0.86,0.86,134.11,106.390496,16.299728,107.6318668982,35.690496,10.409728,37.1776,70.7,5.89,70.9449230037,133.91,102.770496,15.889728,103.9916261244,35.690496,10.409728,37.1776,67.08,5.48,67.3034679641,135.53,80.390496,58.789728,99.5934935899,35.690496,10.409728,37.1776,44.7,48.38,65.8689183151,134.11,83.290496,66.329728,106.4750653462,35.690496,10.409728,37.1776,47.6,55.92,73.4357297233,134.03
2020-05-11 14:30:00,38.439552,12.081536,40.293456914,38.439552,11.211536,40.0412,0.0,0.87,0.87,134.47,108.349552,16.931536,109.6644989498,38.439552,11.211536,40.0412,69.91,5.72,70.1436133942,134.28,104.759552,16.531536,106.0559070385,38.439552,11.211536,40.0412,66.32,5.32,66.5330354035,135.86,77.709552,60.021536,98.1904234426,38.439552,11.211536,40.0412,39.27,48.81,62.6462209555,134.47,79.959552,67.371536,104.55837517410001,38.439552,11.211536,40.0412,41.52,56.16,69.8416494651,134.39
2020-05-11 15:00:00,38.522304,12.105672,40.3796384337,38.522304,11.235672,40.1274,0.0,0.87,0.87,134.86,103.552304,18.205672,105.1405067359,38.522304,11.235672,40.1274,65.03,6.97,65.40246019840001,134.8,100.222304,17.755672,101.7829755275,38.522304,11.235672,40.1274,61.7,6.52,62.0435363273,136.3,75.382304,59.415672,95.9828830342,38.522304,11.235672,40.1274,36.86,48.18,60.6627727688,134.86,77.402304,68.955672,103.6629218452,38.522304,11.235672,40.1274,38.88,57.72,69.5934824535,134.77
2020-05-11 15:30:00,38.344704,12.053872,40.194678193,38.344704,11.183872,39.9424,0.0,0.87,0.87,135.82,102.564704,19.353872,104.3747616428,38.344704,11.183872,39.9424,64.22,8.17,64.7376034465,135.45,99.284704,18.843872,101.0571321596,38.344704,11.183872,39.9424,60.94,7.66,61.4195343519,136.86,69.924704,55.513872,89.2818806585,38.344704,11.183872,39.9424,31.58,44.33,54.4283501495,135.82,71.304704,74.623872,103.2137737165,38.344704,11.183872,39.9424,32.96,63.44,71.4912246363,135.75
2020-05-11 16:00:00,35.085312,11.113216,36.8032972436,35.085312,10.233216,36.5472,0.0,0.88,0.88,136.0,101.795312,19.753216,103.6941420116,35.085312,10.233216,36.5472,66.71,9.52,67.3858627607,135.66,98.395312,19.013216,100.2154669013,35.085312,10.233216,36.5472,63.31,8.78,63.9159174228,137.0,69.495312,53.193216,87.5163791436,35.085312,10.233216,36.5472,34.41,42.96,55.0418904108,136.0,71.205312,75.673216,103.9068432626,35.085312,10.233216,36.5472,36.12,65.44,74.7465584492,135.93
2020-05-11 16:30:00,32.304576,10.292168,33.9044886804,32.304576,9.422168,33.6506,0.0,0.87,0.87,134.44,102.944576,26.542168,106.3112054769,32.304576,9.422168,33.6506,70.64,17.12,72.6849640572,131.25,99.394576,25.742168,102.673954592,32.304576,9.422168,33.6506,67.09,16.32,69.0464372723,133.38,79.074576,59.532168,98.9791270741,32.304576,9.422168,33.6506,46.77,50.11,68.5452040627,134.44,82.264576,64.262168,104.3891119826,32.304576,9.422168,33.6506,49.96,54.84,74.1850874502,134.38
2020-05-11 17:00:00,33.04032,10.49676,34.6676321112,33.04032,9.63676,34.417,0.0,0.86,0.86,134.28,108.89032,20.91676,110.8810743031,33.04032,9.63676,34.417,75.85,11.28,76.6841632933,132.64,105.00032,20.87676,107.0556224969,33.04032,9.63676,34.417,71.96,11.24,72.8325421772,134.56,79.23032,53.98676,95.8749908089,33.04032,9.63676,34.417,46.19,44.35,64.0346671733,134.28,82.20032,70.59676,108.3549497282,33.04032,9.63676,34.417,49.16,60.96,78.3123693933,134.23
2020-05-11 17:30:00,35.369088,11.175984,37.0927891149,35.369088,10.315984,36.8428,0.0,0.86,0.86,134.42,113.749088,19.445984,115.3993124527,35.369088,10.315984,36.8428,78.38,9.13,78.9099569129,133.38,109.789088,18.875984,111.3999399275,35.369088,10.315984,36.8428,74.42,8.56,74.9106801464,135.17,75.089088,50.955984,90.7462585569,35.369088,10.315984,36.8428,39.72,40.64,56.8268246517,134.42,77.449088,75.515984,108.1712765549,35.369088,10.315984,36.8428,42.08,65.2,77.6000412371,134.36
2020-05-11 18:00:00,28.186176,9.060968,29.6067839962,28.186176,8.220968,29.3606,0.0,0.84,0.84,133.43,116.106176,17.370968,117.398443919,28.186176,8.220968,29.3606,87.92,9.15,88.3948465692,132.55,111.656176,16.790968,112.9116391047,28.186176,8.220968,29.3606,83.47,8.57,83.90879453310001,134.44,86.056176,50.360968,99.7090393377,28.186176,8.220968,29.3606,57.87,42.14,71.5871252391,133.43,90.506176,70.420968,114.6755450312,28.186176,8.220968,29.3606,62.32,62.2,88.0489772797,133.37
2020-05-11 18:30:00,24.038208,7.8611439999999995,25.290967337,24.038208,7.011144,25.0398,0.0,0.85,0.85,133.43,117.638208,17.231144,118.8934830216,24.038208,7.011144,25.0398,93.6,10.22,94.1562977182,132.28,112.888208,16.601144,114.1023465471,24.038208,7.011144,25.0398,88.85,9.59,89.3660483629,134.27,87.968208,46.511144,99.5072466453,24.038208,7.011144,25.0398,63.93,39.5,75.14848568,133.43,92.91820799999999,71.851144,117.457993649,24.038208,7.011144,25.0398,68.88,64.84,94.5974629681,133.37
2020-05-11 19:00:00,21.585024,7.135632,22.7339065081,21.585024,6.295632,22.4844,0.0,0.84,0.84,133.54,115.555024,17.765632,116.9127078294,21.585024,6.295632,22.4844,93.97,11.47,94.6674273444,132.18,110.775024,17.055632,112.080330679,21.585024,6.295632,22.4844,89.19,10.76,89.8367057499,134.17,82.415024,42.985632,92.9516042861,21.585024,6.295632,22.4844,60.83,36.69,71.0383347215,133.54,87.065024,74.495632,114.5858524915,21.585024,6.295632,22.4844,65.48,68.2,94.5455995803,133.49
2020-05-11 19:30:00,16.773696,5.732328,17.7261519174,16.773696,4.892328,17.4726,0.0,0.84,0.84,133.28,111.973696,17.522328,113.3364044535,16.773696,4.892328,17.4726,95.2,12.63,96.0341444487,132.05,107.103696,16.752328,108.4059140005,16.773696,4.892328,17.4726,90.33,11.86,91.1052605506,134.04,82.913696,41.142328,92.5601001385,16.773696,4.892328,17.4726,66.14,36.25,75.4225569707,133.28,88.133696,73.212328,114.5757100864,16.773696,4.892328,17.4726,71.36,68.32,98.7920644586,133.23
2020-05-11 20:00:00,16.117248,5.540864,17.043088246,16.117248,4.700864,16.7888,0.0,0.84,0.84,133.15,111.857248,17.380864,113.1995510747,16.117248,4.700864,16.7888,95.74,12.68,96.5760322233,132.24,106.987248,16.610864,108.2690723958,16.117248,4.700864,16.7888,90.87,11.91,91.6471767159,134.18,86.367248,43.030864,96.4932991647,16.117248,4.700864,16.7888,70.25,38.33,80.0265668388,133.15,92.077248,70.620864,116.0410532155,16.117248,4.700864,16.7888,75.96,65.92,100.5751858064,133.09
2020-05-11 20:30:00,12.363456,4.446008,13.1385703712,12.363456,3.606008,12.8786,0.0,0.84,0.84,133.66,107.733456,17.896008,109.2097277903,12.363456,3.606008,12.8786,95.37,14.29,96.4346462637,132.51,102.883456,17.046008,104.2860101224,12.363456,3.606008,12.8786,90.52,13.44,91.512316111,134.42,80.683456,38.256008,89.2935732301,12.363456,3.606008,12.8786,68.32,34.65,76.6044704962,133.66,86.083456,74.446008,113.80935596,12.363456,3.606008,12.8786,73.72,70.84,102.239640062,133.6
2020-05-11 21:00:00,8.762880000000001,3.38584,9.394252413,8.762880000000001,2.55584,9.128,0.0,0.8300000000000001,0.8300000000000001,133.41,106.19288,17.63584,107.6473437443,8.762880000000001,2.55584,9.128,97.43,15.08,98.5901176589,132.14,101.22288,16.74584,102.5987065844,8.762880000000001,2.55584,9.128,92.46,14.19,93.542544866,134.11,81.22288,35.73584,88.7367257453,8.762880000000001,2.55584,9.128,72.46,33.18,79.6954452902,133.41,87.12288,74.67584,114.7470143368,8.762880000000001,2.55584,9.128,78.36,72.12,106.4968731935,133.35
