Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-05-11 21:30:00,7.629504,3.065272,8.2222395806,7.629504,2.225272,7.9474,0.0,0.84,0.84,133.31,107.569504,17.275272,108.9478463003,7.629504,2.225272,7.9474,99.94,15.05,101.0668397646,132.03,102.479504,16.365272,103.7779883584,7.629504,2.225272,7.9474,94.85,14.14,95.8981861142,134.04,82.749504,35.645272,90.1003098119,7.629504,2.225272,7.9474,75.12,33.42,82.2186767103,133.31,88.909504,73.785272,115.5385921051,7.629504,2.225272,7.9474,81.28,71.56,108.2925297516,133.25
2020-05-11 22:00:00,6.916416,2.857288,7.4833752412,6.916416,2.017288,7.2046,0.0,0.84,0.84,133.85,103.856416,17.777288,105.3669165962,6.916416,2.017288,7.2046,96.94,15.76,98.2127344085,132.88,98.916416,16.847288,100.3408614037,6.916416,2.017288,7.2046,92.0,14.83,93.18760057,134.74,80.296416,36.237288,88.0945824897,6.916416,2.017288,7.2046,73.38,34.22,80.9668623574,133.85,86.276416,73.657288,113.4416856068,6.916416,2.017288,7.2046,79.36,71.64,106.9125773705,133.78
2020-05-11 22:30:00,6.481536,2.750448,7.0409710353,6.481536,1.890448,6.7516,0.0,0.86,0.86,135.02,98.661536,19.740448,100.6170163199,6.481536,1.890448,6.7516,92.18,17.85,93.892358049,134.36,93.981536,18.710448,95.825935807,6.481536,1.890448,6.7516,87.5,16.82,89.1019775314,136.0,76.231536,35.440448,84.0670710526,6.481536,1.890448,6.7516,69.75,33.55,77.3993863025,135.02,81.801536,76.050448,111.6922644276,6.481536,1.890448,6.7516,75.32,74.16,105.7015042466,134.94
2020-05-11 23:00:00,5.709504,2.535272,6.2470825223,5.709504,1.6652719999999999,5.9474,0.0,0.87,0.87,135.99,92.139504,23.375272,95.0583585932,5.709504,1.6652719999999999,5.9474,86.43,21.71,89.1149201874,134.72,87.749504,22.205272,90.5154658434,5.709504,1.6652719999999999,5.9474,82.04,20.54,84.5721774581,136.3,71.869504,36.025272,80.3930707703,5.709504,1.6652719999999999,5.9474,66.16,34.36,74.5503534532,135.99,76.989504,76.505272,108.5377370778,5.709504,1.6652719999999999,5.9474,71.28,74.84,103.3531034851,135.91
2020-05-11 23:30:00,5.567616,2.503888,6.1047361155,5.567616,1.623888,5.7996,0.0,0.88,0.88,136.24,85.017616,29.863888,90.1101927464,5.567616,1.623888,5.7996,79.45,28.24,84.3196305732,133.09,81.007616,28.333888,85.819829056,5.567616,1.623888,5.7996,75.44,26.71,80.028855421,134.95,68.317616,40.893888,79.6216473811,5.567616,1.623888,5.7996,62.75,39.27,74.0249647079,136.24,73.087616,71.543888,102.2757425919,5.567616,1.623888,5.7996,67.52,69.92,97.1995720155,136.13
2020-05-12 00:00:00,4.995072,2.326896,5.5104618028,4.995072,1.456896,5.2032,0.0,0.87,0.87,136.15,80.455072,30.776896,86.1407913704,4.995072,1.456896,5.2032,75.46,29.32,80.9560003953,133.09,76.625072,29.186896,81.9955886443,4.995072,1.456896,5.2032,71.63,27.73,76.8102193722,134.93,65.365072,39.936896,76.5999236271,4.995072,1.456896,5.2032,60.37,38.48,71.5908325137,136.15,69.835072,72.056896,100.3450723374,4.995072,1.456896,5.2032,64.84,70.6,95.8571103257,136.03
2020-05-12 00:30:00,4.644864,2.244752,5.1588441651,4.644864,1.354752,4.8384,0.0,0.89,0.89,136.96,77.354864,31.494752,83.5206225312,4.644864,1.354752,4.8384,72.71,30.14,78.7093622131,134.17,73.684864,29.864752,79.5069971431,4.644864,1.354752,4.8384,69.04,28.51,74.6949911306,135.86,63.394864,40.934752,75.4623263813,4.644864,1.354752,4.8384,58.75,39.58,70.8388233951,136.96,67.724864,72.074752,98.9010974645,4.644864,1.354752,4.8384,63.08,70.72,94.7649977576,136.83
2020-05-12 01:00:00,4.5404160000000005,2.204288,5.0472034871,4.5404160000000005,1.324288,4.7296,0.0,0.88,0.88,137.23,75.650416,32.184288,82.2120054192,4.5404160000000005,1.324288,4.7296,71.11,30.86,77.5175573661,134.41,72.040416,30.514288,78.2364576754,4.5404160000000005,1.324288,4.7296,67.5,29.19,73.5411864196,136.03,62.430416,39.534288,73.8953095237,4.5404160000000005,1.324288,4.7296,57.89,38.21,69.3632193601,137.23,66.620416,74.044288,99.6033955919,4.5404160000000005,1.324288,4.7296,62.08,72.72,95.6144591576,137.09
2020-05-12 01:30:00,4.377408,2.166744,4.8843096094,4.377408,1.2767439999999999,4.5598,0.0,0.89,0.89,137.23,76.917408,31.686744,83.1885653125,4.377408,1.2767439999999999,4.5598,72.54,30.41,78.6563392232,134.46,73.237408,30.046744,79.1613842448,4.377408,1.2767439999999999,4.5598,68.86,28.77,74.628496568,136.08,63.757408,40.326744,75.4403960522,4.377408,1.2767439999999999,4.5598,59.38,39.05,71.0695919504,137.23,68.097408,73.036744,99.858013952,4.377408,1.2767439999999999,4.5598,63.72,71.76,95.9673694544,137.09
2020-05-12 02:00:00,4.335744,2.154592,4.8415847323,4.335744,1.264592,4.5164,0.0,0.89,0.89,136.98,78.165744,31.394592,84.2348143105,4.335744,1.264592,4.5164,73.83,30.13,79.7413681849,134.13,74.415744,29.754592,80.1438625233,4.335744,1.264592,4.5164,70.08,28.49,75.6497620618,135.8,64.775744,40.214592,76.2437566,4.335744,1.264592,4.5164,60.44,38.95,71.90338031,136.98,69.25574399999999,72.704592,100.4107353567,4.335744,1.264592,4.5164,64.92,71.44,96.5312384671,136.81
2020-05-12 02:30:00,4.145664,2.089152,4.642314733,4.145664,1.209152,4.3184000000000005,0.0,0.88,0.88,136.66,77.255664,31.669152,83.4947471909,4.145664,1.209152,4.3184000000000005,73.11,30.46,79.2015384952,133.72,73.515664,30.019152,79.4084525738,4.145664,1.209152,4.3184000000000005,69.37,28.81,75.1146656785,135.47,64.315664,39.429152,75.4397949573,4.145664,1.209152,4.3184000000000005,60.17,38.22,71.282517492,136.66,68.745664,72.889152,100.1937862249,4.145664,1.209152,4.3184000000000005,64.6,71.68,96.4944682352,136.48
2020-05-12 03:00:00,4.372608,2.155344,4.8749572798,4.372608,1.275344,4.5548,0.0,0.88,0.88,136.87,75.992608,32.235344,82.5469192244,4.372608,1.275344,4.5548,71.62,30.96,78.0252907716,133.97,72.332608,30.545344,78.5176682038,4.372608,1.275344,4.5548,67.96,29.27,73.9952329546,135.7,63.052608,39.375344,74.3374003495,4.372608,1.275344,4.5548,58.68,38.1,69.9639364244,136.87,67.332608,73.235344,99.4841480382,4.372608,1.275344,4.5548,62.96,71.96,95.6148691366,136.68
2020-05-12 03:30:00,4.822656,2.286608,5.3372827394,4.822656,1.4066079999999999,5.0236,0.0,0.88,0.88,136.98,75.432656,32.676608,82.2061208281,4.822656,1.4066079999999999,5.0236,70.61,31.27,77.2242513722,134.06,71.832656,30.986608,78.2310701918,4.822656,1.4066079999999999,5.0236,67.01,29.58,73.2483207999,135.77,62.282656,38.986608,73.4784651565,4.822656,1.4066079999999999,5.0236,57.46,37.58,68.65790559,136.98,66.422656,74.126608,99.5325235472,4.822656,1.4066079999999999,5.0236,61.6,72.72,95.303506756,136.78
2020-05-12 04:00:00,4.793664,2.278152,5.3074655986,4.793664,1.398152,4.9934,0.0,0.88,0.88,136.89,74.523664,32.118152,81.1501828949,4.793664,1.398152,4.9934,69.73,30.72,76.1970557174,134.06,70.973664,30.448152,77.2292104181,4.793664,1.398152,4.9934,66.18,29.05,72.2751333447,135.77,61.763664,40.478152,73.8459950169,4.793664,1.398152,4.9934,56.97,39.08,69.0856519112,136.89,65.833664,72.358152,97.8252190211,4.793664,1.398152,4.9934,61.04,70.96,93.6012991363,136.67
2020-05-12 04:30:00,5.77824,2.57532,6.3261623912000005,5.77824,1.68532,6.019,0.0,0.89,0.89,137.04,74.44824,32.28532,81.1472878573,5.77824,1.68532,6.019,68.67,30.6,75.1793116489,134.21,70.94824,30.62532,77.2758887636,5.77824,1.68532,6.019,65.17,28.94,71.3067493299,135.93,61.39824,41.04532,73.8543307396,5.77824,1.68532,6.019,55.62,39.36,68.1380510435,137.04,65.37824,72.52532,97.6434140462,5.77824,1.68532,6.019,59.6,70.84,92.5768091911,136.81
2020-05-12 05:00:00,6.979584,2.925712,7.5679841119999995,6.979584,2.035712,7.2704,0.0,0.89,0.89,137.1,74.029584,32.865712,80.9971254581,6.979584,2.035712,7.2704,67.05,30.83,73.7983156989,134.25,70.609584,31.195712,77.1938196998,6.979584,2.035712,7.2704,63.63,29.16,69.9934461218,135.98,60.159584,40.985712,72.794258944,6.979584,2.035712,7.2704,53.18,38.95,65.9182440604,137.1,63.819584,73.315712,97.2015068196,6.979584,2.035712,7.2704,56.84,71.28,91.168108459,136.86
2020-05-12 05:30:00,7.41984,3.04412,8.0200182169,7.41984,2.16412,7.729,0.0,0.88,0.88,136.86,74.14984,32.66412,81.0255731692,7.41984,2.16412,7.729,66.73,30.5,73.3699045931,133.93,70.72984,31.00412,77.2267163836,7.41984,2.16412,7.729,63.31,28.84,69.5694020385,135.68,59.97984,40.89412,72.5941475396,7.41984,2.16412,7.729,52.56,38.73,65.2883335673,136.86,63.57984,73.36412,97.0808434131,7.41984,2.16412,7.729,56.16,71.2,90.682884824,136.59
2020-05-12 06:00:00,7.436544,3.048992,8.0373216235,7.436544,2.168992,7.7464,0.0,0.88,0.88,136.59,75.716544,32.058992,82.2239259788,7.436544,2.168992,7.7464,68.28,29.89,74.5356995003,133.61,72.226544,30.428992,78.3747230446,7.436544,2.168992,7.7464,64.79,28.26,70.6850175072,135.42,61.506544,41.328992,74.1022302941,7.436544,2.168992,7.7464,54.07,39.16,66.7612949245,136.59,65.316544,72.448992,97.5454117933,7.436544,2.168992,7.7464,57.88,70.28,91.0459927729,136.29
2020-05-12 06:30:00,7.717248,3.120864,8.3244044111,7.717248,2.250864,8.0388,0.0,0.87,0.87,135.65,81.787248,29.580864,86.9723027774,7.717248,2.250864,8.0388,74.07,27.33,78.951211517,132.31,77.997248,28.080864,82.8981641447,7.717248,2.250864,8.0388,70.28,25.83,74.8763467325,134.34,66.007248,41.650864,78.0496717513,7.717248,2.250864,8.0388,58.29,39.4,70.3568340675,135.65,70.277248,70.690864,99.679936996,7.717248,2.250864,8.0388,62.56,68.44,92.7242535694,135.32
2020-05-12 07:00:00,8.841216,3.4486879999999998,9.4900236712,8.841216,2.578688,9.2096,0.0,0.87,0.87,135.49,86.131216,27.998688,90.5677254841,8.841216,2.578688,9.2096,77.29,25.42,81.3628938768,132.05,82.211216,26.588688,86.4039487857,8.841216,2.578688,9.2096,73.37,24.01,77.198685222,134.1,69.161216,43.228688,81.5597527265,8.841216,2.578688,9.2096,60.32,40.65,72.7387441464,135.49,73.681216,69.338688,101.1769501655,8.841216,2.578688,9.2096,64.84,66.76,93.0651556706,135.13
2020-05-12 07:30:00,10.540416,3.934288,11.2507329326,10.540416,3.074288,10.9796,0.0,0.86,0.86,134.75,91.390416,24.894288,94.7202919742,10.540416,3.074288,10.9796,80.85,21.82,83.7426707241,130.84,87.290416,23.654288,90.4386093781,10.540416,3.074288,10.9796,76.75,20.58,79.4613044192,133.31,74.090416,46.974288,87.7266976248,10.540416,3.074288,10.9796,63.55,43.9,77.2386723086,134.75,78.980416,64.994288,102.2847182338,10.540416,3.074288,10.9796,68.44,61.92,92.2936617542,134.37
2020-05-12 08:00:00,13.373184,4.770512,14.1985856704,13.373184,3.900512,13.9304,0.0,0.87,0.87,134.82,93.643184,23.850512,96.6327730758,13.373184,3.900512,13.9304,80.27,19.95,82.7120027566,130.73,89.583184,22.710512,92.4170666646,13.373184,3.900512,13.9304,76.21,18.81,78.4970075863,133.46,76.033184,50.680512,91.3759233374,13.373184,3.900512,13.9304,62.66,46.78,78.1961891655,134.82,80.813184,62.740512,102.3090541166,13.373184,3.900512,13.9304,67.44,58.84,89.5002748599,134.45
2020-05-12 08:30:00,17.209152,5.889336,18.1889854329,17.209152,5.019336,17.9262,0.0,0.87,0.87,134.06,97.509152,22.189336,100.0020067593,17.209152,5.019336,17.9262,80.3,17.17,82.1151563355,130.37,93.459152,21.199336,95.8333185244,17.209152,5.019336,17.9262,76.25,16.18,77.9477703337,132.91,81.779152,55.329336,98.7378606414,17.209152,5.019336,17.9262,64.57,50.31,81.8558550136,134.06,86.849152,58.579336,104.7583591382,17.209152,5.019336,17.9262,69.64,53.56,87.854443257,133.73
2020-05-12 09:00:00,21.19392,7.05156,22.3362204368,21.19392,6.18156,22.077,0.0,0.87,0.87,134.27,96.61392,22.75156,99.2566522718,21.19392,6.18156,22.077,75.42,16.57,77.2187885168,130.82,92.83392,21.79156,95.3572692027,21.19392,6.18156,22.077,71.64,15.61,73.3209499393,133.08,79.96392,56.85156,98.1138541502,21.19392,6.18156,22.077,58.77,50.67,77.5974342359,134.27,84.35392,59.66156,103.3203056567,21.19392,6.18156,22.077,63.16,53.48,82.7604736574,133.97
2020-05-12 09:30:00,24.771648,8.095064,26.0607867456,24.771648,7.225064,25.8038,0.0,0.87,0.87,134.57,94.431648,22.795064,97.1439709234,24.771648,7.225064,25.8038,69.66,15.57,71.3788519101,130.89,90.921648,21.895064,93.5207993048,24.771648,7.225064,25.8038,66.15,14.67,67.7571501762,133.12,73.111648,57.135064,92.7886232873,24.771648,7.225064,25.8038,48.34,49.91,69.4821106473,134.57,76.371648,62.025064,98.3856553693,24.771648,7.225064,25.8038,51.6,54.8,75.2701800184,134.27
2020-05-12 10:00:00,27.12192,8.78056,28.50783714,27.12192,7.91056,28.252,0.0,0.87,0.87,134.72,94.04192,22.87056,96.782980074,27.12192,7.91056,28.252,66.92,14.96,68.5717726182,131.08,90.68192,22.00056,93.3125675094,27.12192,7.91056,28.252,63.56,14.09,65.103008379,133.23,71.18192,58.28056,91.997225006,27.12192,7.91056,28.252,44.06,50.37,66.9210019351,134.72,73.96192,62.47056,96.8139270808,27.12192,7.91056,28.252,46.84,54.56,71.9081302775,134.44
2020-05-12 10:30:00,25.99968,8.45324,27.3393603912,25.99968,7.58324,27.083,0.0,0.87,0.87,134.29,94.60968,21.83324,97.0962507958,25.99968,7.58324,27.083,68.61,14.25,70.0742078086,130.9,91.17968,21.00324,93.5674630168,25.99968,7.58324,27.083,65.18,13.42,66.5471922774,133.11,75.92968,60.44324,97.0499951911,25.99968,7.58324,27.083,49.93,52.86,72.7130284062,134.29,79.47968,58.46324,98.6659513926,25.99968,7.58324,27.083,53.48,50.88,73.8165618273,134.07
2020-05-12 11:00:00,25.788288,8.381584,27.1161713433,25.788288,7.521584,26.8628,0.0,0.86,0.86,133.76,99.118288,17.701584,100.6865487151,25.788288,7.521584,26.8628,73.33,10.18,74.0332445595,131.34,95.408288,17.641584,97.0255992258,25.788288,7.521584,26.8628,69.62,10.12,70.3516794398,133.47,80.478288,59.331584,99.9849573654,25.788288,7.521584,26.8628,54.69,51.81,75.3344024998,133.76,84.468288,58.921584,102.9885660582,25.788288,7.521584,26.8628,58.68,51.4,78.0083482712,133.57
2020-05-12 11:30:00,26.106624,8.474432,27.4476194669,26.106624,7.614432,27.1944,0.0,0.86,0.86,134.46,99.776624,12.724432,100.5847198463,26.106624,7.614432,27.1944,73.67,5.11,73.8470107723,133.74,96.046624,12.344432,96.8366613592,26.106624,7.614432,27.1944,69.94,4.73,70.0997610552,135.47,73.996624,54.084432,91.6549297537,26.106624,7.614432,27.1944,47.89,46.47,66.7301506068,134.46,77.226624,66.094432,101.6485385819,26.106624,7.614432,27.1944,51.12,58.48,77.6734497753,134.31
2020-05-12 12:00:00,26.61888,8.62384,27.9809826275,26.61888,7.76384,27.728,0.0,0.86,0.86,134.68,98.43888,13.58384,99.3716951893,26.61888,7.76384,27.728,71.82,5.82,72.0554286643,133.82,94.79888,13.16384,95.708486211,26.61888,7.76384,27.728,68.18,5.4,68.3935113881,135.55,70.09888,52.58384,87.6294083422,26.61888,7.76384,27.728,43.48,44.82,62.4447179512,134.68,72.81888000000001,68.44384,99.9357219337,26.61888,7.76384,27.728,46.2,60.68,76.2659976661,134.56
2020-05-12 12:30:00,26.655936,8.634648,28.0195658446,26.655936,7.774648,27.7666,0.0,0.86,0.86,134.13,99.215936,14.044648,100.2050602205,26.655936,7.774648,27.7666,72.56,6.27,72.8303954404,133.48,95.505936,13.604648,96.4700485044,26.655936,7.774648,27.7666,68.85,5.83,69.096392091,135.27,77.375936,53.534648,94.0903502404,26.655936,7.774648,27.7666,50.72,45.76,68.3117559429,134.13,80.975936,66.654648,104.8806193302,26.655936,7.774648,27.7666,54.32,58.88,80.1094051907,134.03
2020-05-12 13:00:00,25.628544,8.334992,26.9498489643,25.628544,7.474992,26.6964,0.0,0.86,0.86,134.36,98.278544,14.154992,99.2926785281,25.628544,7.474992,26.6964,72.65,6.68,72.9564589327,133.73,94.568544,13.704992,95.5564561921,25.628544,7.474992,26.6964,68.94,6.23,69.2209253044,135.49,77.328544,52.594992,93.5197139679,25.628544,7.474992,26.6964,51.7,45.12,68.62,134.36,80.908544,67.394992,105.3008900194,25.628544,7.474992,26.6964,55.28,59.92,81.5247496163,134.31
2020-05-12 13:30:00,26.173056,8.493808,27.5167882341,26.173056,7.633808,27.2636,0.0,0.86,0.86,134.82,100.213056,14.133808,101.2048473219,26.173056,7.633808,27.2636,74.04,6.5,74.3247711063,134.06,96.433056,13.673808,97.3976761259,26.173056,7.633808,27.2636,70.26,6.04,70.51914066410001,135.79,72.113056,52.123808,88.9785603732,26.173056,7.633808,27.2636,45.94,44.49,63.9518858205,134.82,75.093056,68.833808,101.8678564769,26.173056,7.633808,27.2636,48.92,61.2,78.3492590903,134.77
2020-05-12 14:00:00,25.01472,8.16596,26.3138579346,25.01472,7.29596,26.057,0.0,0.87,0.87,134.9,98.05472,14.21596,99.0798750151,25.01472,7.29596,26.057,73.04,6.92,73.367077085,134.27,94.31472,13.74596,95.311163171,25.01472,7.29596,26.057,69.3,6.45,69.5995150845,135.97,71.81472,51.95596,88.6384554705,25.01472,7.29596,26.057,46.8,44.66,64.6896869679,134.9,74.89472,68.53596,101.5204260088,25.01472,7.29596,26.057,49.88,61.24,78.9832387282,134.87
2020-05-12 14:30:00,19.96416,6.69288,21.056170763,19.96416,5.82288,20.796,0.0,0.87,0.87,135.13,100.68416,12.81288,101.496157409,19.96416,5.82288,20.796,80.72,6.99,81.022086495,134.45,96.58416,12.32288,97.3671060184,19.96416,5.82288,20.796,76.62,6.5,76.8952170164,136.1,75.57416,49.82288,90.5194621681,19.96416,5.82288,20.796,55.61,44.0,70.9117204699,135.13,79.60416,68.18288,104.8128208494,19.96416,5.82288,20.796,59.64,62.36,86.288465046,135.1
2020-05-12 15:00:00,16.979328,5.822304,17.9498413141,16.979328,4.952304,17.6868,0.0,0.87,0.87,135.3,104.879328,12.172304,105.583324566,16.979328,4.952304,17.6868,87.9,7.22,88.1960225861,134.64,100.409328,11.672304,101.0854877323,16.979328,4.952304,17.6868,83.43,6.72,83.7001989245,136.26,79.819328,48.832304,93.5719992109,16.979328,4.952304,17.6868,62.84,43.88,76.6441126245,135.3,84.659328,67.752304,108.4323591679,16.979328,4.952304,17.6868,67.68,62.8,92.3277986307,135.26
2020-05-12 15:30:00,16.483968,5.677824,17.434416721,16.483968,4.807824,17.1708,0.0,0.87,0.87,135.39,107.653968,12.017824,108.3226888507,16.483968,4.807824,17.1708,91.17,7.21,91.4546499638,134.68,103.013968,11.507824,103.65475202,16.483968,4.807824,17.1708,86.53,6.7,86.7890021835,136.29,79.963968,48.387824,93.464526371,16.483968,4.807824,17.1708,63.48,43.58,76.9995246739,135.39,84.803968,68.167824,108.8051709132,16.483968,4.807824,17.1708,68.32,63.36,93.1778514455,135.34
2020-05-12 16:00:00,14.1792,5.0056,15.0368129602,14.1792,4.1356,14.77,0.0,0.87,0.87,135.05,109.3792,11.4556,109.9774529801,14.1792,4.1356,14.77,95.2,7.32,95.4810054409,134.3,104.5392,10.9256,105.1085775377,14.1792,4.1356,14.77,90.36,6.79,90.6147543174,135.99,82.7792,47.6056,95.4918274199,14.1792,4.1356,14.77,68.6,43.47,81.2133049444,135.05,88.2192,66.9756,110.7626211499,14.1792,4.1356,14.77,74.04,62.84,97.1122402172,135.0
2020-05-12 16:30:00,13.628352,4.844936,14.4639338729,13.628352,3.974936,14.1962,0.0,0.87,0.87,135.25,110.238352,12.364936,110.9296438918,13.628352,3.974936,14.1962,96.61,8.39,96.9736263115,134.55,105.318352,11.794936,105.976770017,13.628352,3.974936,14.1962,91.69,7.82,92.0228694402,136.19,83.468352,46.354936,95.4764152928,13.628352,3.974936,14.1962,69.84,42.38,81.6926557287,135.25,89.028352,68.334936,112.2306149763,13.628352,3.974936,14.1962,75.4,64.36,99.1330903382,135.21
2020-05-12 17:00:00,13.019904,4.657472,13.8278684402,13.019904,3.797472,13.5624,0.0,0.86,0.86,134.95,114.319904,12.077472,114.9561037113,13.019904,3.797472,13.5624,101.3,8.28,101.6378295715,134.18,109.179904,11.517472,109.7857167336,13.019904,3.797472,13.5624,96.16,7.72,96.4693941103,135.81,87.319904,45.707472,98.5593152939,13.019904,3.797472,13.5624,74.3,41.91,85.304971133,134.95,93.419904,68.437472,115.8057254073,13.019904,3.797472,13.5624,80.4,64.64,103.1624427784,134.9
2020-05-12 17:30:00,11.610432,4.256376,12.3660368704,11.610432,3.386376,12.0942,0.0,0.87,0.87,134.79,118.160432,11.806376,118.748802961,11.610432,3.386376,12.0942,106.55,8.42,106.8821729757,133.81,112.750432,11.216376,113.3069592159,11.610432,3.386376,12.0942,101.14,7.83,101.4426364996,135.54,90.890432,44.166376,101.0531513518,11.610432,3.386376,12.0942,79.28,40.78,89.1533891672,134.79,97.530432,68.946376,119.4394739173,11.610432,3.386376,12.0942,85.92,65.56,108.0757142007,134.75
2020-05-12 18:00:00,10.655808,3.957944,11.3671264988,10.655808,3.107944,11.0998,0.0,0.85,0.85,134.11,119.635808,11.827944,120.2190784155,10.655808,3.107944,11.0998,108.98,8.72,109.3283074048,132.91,114.085808,11.227944,114.6369849284,10.655808,3.107944,11.0998,103.43,8.12,103.7482496238,134.78,91.865808,42.577944,101.2531875783,10.655808,3.107944,11.0998,81.21,39.47,90.2936597996,134.11,98.655808,68.987944,120.3839892572,10.655808,3.107944,11.0998,88.0,65.88,109.9280419183,134.07
2020-05-12 18:30:00,10.0944,3.7942,10.783916959999999,10.0944,2.9442,10.515,0.0,0.85,0.85,133.23,120.7044,11.3142,121.233507336,10.0944,2.9442,10.515,110.61,8.37,110.9262322447,132.12,115.0444,10.7142,115.5422349316,10.0944,2.9442,10.515,104.95,7.77,105.2372339051,134.11,97.0244,43.8242,106.4626446271,10.0944,2.9442,10.515,86.93,40.88,96.0624760247,133.23,104.4944,65.9442,123.5626041527,10.0944,2.9442,10.515,94.4,63.0,113.4916737034,133.16
2020-05-12 19:00:00,9.032448,3.474464,9.6776555508,9.032448,2.634464,9.4088,0.0,0.84,0.84,133.11,118.272448,11.994464,118.8790945564,9.032448,2.634464,9.4088,109.24,9.36,109.6402626775,131.99,112.692448,11.364464,113.2640228768,9.032448,2.634464,9.4088,103.66,8.73,104.0269604478,134.02,95.972448,42.484464,104.955421282,9.032448,2.634464,9.4088,86.94,39.85,95.6377859426,133.11,103.432448,66.594464,123.0166408854,9.032448,2.634464,9.4088,94.4,63.96,114.0273721525,133.04
2020-05-12 19:30:00,7.878336,3.137848,8.4802280748,7.878336,2.297848,8.2066,0.0,0.84,0.84,133.51,113.058336,13.577848,113.8707394171,7.878336,2.297848,8.2066,105.18,11.28,105.7831309803,132.12,107.668336,12.837848,108.430996114,7.878336,2.297848,8.2066,99.79,10.54,100.3450830883,134.12,87.228336,38.307848,95.2694800013,7.878336,2.297848,8.2066,79.35,36.01,87.1386401087,133.51,93.798336,71.097848,117.6989032515,7.878336,2.297848,8.2066,85.92,68.8,110.0712787243,133.44
2020-05-12 20:00:00,6.367872,2.6972959999999997,6.9155765862,6.367872,1.8572959999999998,6.6332,0.0,0.84,0.84,133.71,110.967872,13.987296,111.8459345064,6.367872,1.8572959999999998,6.6332,104.6,12.13,105.3009824266,132.53,105.607872,13.217296,106.4317600245,6.367872,1.8572959999999998,6.6332,99.24,11.36,99.8880733621,134.43,86.077872,38.107296,94.1358914362,6.367872,1.8572959999999998,6.6332,79.71,36.25,87.5656702138,133.71,92.727872,70.857296,116.7013909175,6.367872,1.8572959999999998,6.6332,86.36,69.0,110.5398100234,133.63
2020-05-12 20:30:00,5.534784,2.464312,6.0586027729,5.534784,1.614312,5.7654,0.0,0.85,0.85,133.27,111.694784,13.894312,112.5556603586,5.534784,1.614312,5.7654,106.16,12.28,106.8678810495,132.39,106.284784,13.104312,107.0895807393,5.534784,1.614312,5.7654,100.75,11.49,101.4030699733,134.34,91.824784,39.844312,100.0967539703,5.534784,1.614312,5.7654,86.29,38.23,94.379536977,133.27,99.254784,67.614312,120.0966582971,5.534784,1.614312,5.7654,93.72,66.0,114.6273893971,133.2
2020-05-12 21:00:00,5.187648,2.353064,5.6963674355,5.187648,1.513064,5.4038,0.0,0.84,0.84,133.53,109.007648,15.163064,110.0571934603,5.187648,1.513064,5.4038,103.82,13.65,104.7134895799,132.48,103.687648,14.303064,104.6695083946,5.187648,1.513064,5.4038,98.5,12.79,99.3269052171,134.44,87.137648,37.333064,94.7983510753,5.187648,1.513064,5.4038,81.95,35.82,89.4364293786,133.53,93.987648,70.553064,117.5219673778,5.187648,1.513064,5.4038,88.8,69.04,112.4809388297,133.47
2020-05-12 21:30:00,5.012544,2.301992,5.5158648025,5.012544,1.461992,5.2214,0.0,0.84,0.84,133.78,107.792544,15.791992,108.9431941579,5.012544,1.461992,5.2214,102.78,14.33,103.7741648967,132.58,102.542544,14.901992,103.6197022557,5.012544,1.461992,5.2214,97.53,13.44,98.4516861207,134.54,84.022544,35.801992,91.3321987658,5.012544,1.461992,5.2214,79.01,34.34,86.1499605339,133.78,90.612544,72.541992,116.0731395866,5.012544,1.461992,5.2214,85.6,71.08,111.2642188666,133.71
2020-05-12 22:00:00,4.7224319999999995,2.237376,5.2256306184,4.7224319999999995,1.377376,4.9192,0.0,0.86,0.86,134.45,102.302432,17.367376,103.7661473807,4.7224319999999995,1.377376,4.9192,97.58,15.99,98.8814264662,133.64,97.342432,16.407376,98.7155056457,4.7224319999999995,1.377376,4.9192,92.62,15.03,93.8315794389,135.41,80.112432,35.817376,87.7546932334,4.7224319999999995,1.377376,4.9192,75.39,34.44,82.8840497321,134.45,86.242432,73.377376,113.2342544724,4.7224319999999995,1.377376,4.9192,81.52,72.0,108.7635527187,134.39
2020-05-12 22:30:00,4.985472,2.304096,5.4921570844,4.985472,1.454096,5.1932,0.0,0.85,0.85,135.02,96.935472,19.464096,98.8703027454,4.985472,1.454096,5.1932,91.95,18.01,93.6971856568,134.59,92.235472,18.414096,94.0556283619,4.985472,1.454096,5.1932,87.25,16.96,88.8830923179,136.17,76.275472,35.864096,84.2863038146,4.985472,1.454096,5.1932,71.29,34.41,79.1600416877,135.02,81.985472,74.534096,110.8013947818,4.985472,1.454096,5.1932,77.0,73.08,106.1587791942,134.95
2020-05-12 23:00:00,6.281664,2.692152,6.8342508734,6.281664,1.832152,6.5434,0.0,0.86,0.86,135.25,91.281664,20.752152,93.6108647286,6.281664,1.832152,6.5434,85.0,18.92,87.0802296736,134.89,86.931664,19.662152,89.1275177882,6.281664,1.832152,6.5434,80.65,17.83,82.5974055283,136.4,71.051664,35.472152,79.4141833974,6.281664,1.832152,6.5434,64.77,33.64,72.9849470781,135.25,76.001664,76.392152,107.7590544593,6.281664,1.832152,6.5434,69.72,74.56,102.0787539109,135.17
2020-05-12 23:30:00,7.62432,3.09376,8.2280985896,7.62432,2.22376,7.942,0.0,0.87,0.87,135.94,84.65432,25.99376,88.5552339142,7.62432,2.22376,7.942,77.03,23.77,80.614104225,134.53,80.70432,24.66376,84.3889111436,7.62432,2.22376,7.942,73.08,22.44,76.4476291326,136.08,66.14432,37.36376,75.9678986783,7.62432,2.22376,7.942,58.52,35.14,68.259871081,135.94,70.38432,76.10376,103.6616360473,7.62432,2.22376,7.942,62.76,73.88,96.9384959652,135.87
2020-05-13 00:00:00,8.398848,3.319664,9.0311027455,8.398848,2.449664,8.7488,0.0,0.87,0.87,135.83,79.278848,31.709664,85.3852360259,8.398848,2.449664,8.7488,70.88,29.26,76.6819535484,132.83,75.678848,30.109664,81.4486335109,8.398848,2.449664,8.7488,67.28,27.66,72.7438932145,134.7,63.048848,40.889664,75.147334325,8.398848,2.449664,8.7488,54.65,38.44,66.8150888647,135.83,66.878848,72.409664,98.5694666233,8.398848,2.449664,8.7488,58.48,69.96,91.1828492645,135.75
2020-05-13 00:30:00,8.33472,3.31096,8.9682781848,8.33472,2.43096,8.682,0.0,0.88,0.88,136.12,76.04472,32.47096,82.6871373504,8.33472,2.43096,8.682,67.71,30.04,74.0745955102,133.25,72.58472,30.85096,78.8690263056,8.33472,2.43096,8.682,64.25,28.42,70.2549564088,135.08,60.99472,41.13096,73.5670560672,8.33472,2.43096,8.682,52.66,38.7,65.3510948646,136.12,64.61472,72.67096,97.2426370889,8.33472,2.43096,8.682,56.28,70.24,90.0060886829,136.03
2020-05-13 01:00:00,7.687104,3.122072,8.2969212049,7.687104,2.242072,8.0074,0.0,0.88,0.88,136.32,74.257104,32.682072,81.1309763572,7.687104,2.242072,8.0074,66.57,30.44,73.1994433039,133.53,70.867104,31.042072,77.3676719528,7.687104,2.242072,8.0074,63.18,28.8,69.4345187929,135.31,59.867104,41.122072,72.6298488703,7.687104,2.242072,8.0074,52.18,38.88,65.0723197681,136.32,63.407104,72.642072,96.4226708929,7.687104,2.242072,8.0074,55.72,70.4,89.7823947108,136.23
2020-05-13 01:30:00,7.557696,3.074328,8.1590600856,7.557696,2.204328,7.8726,0.0,0.87,0.87,136.32,75.507696,32.614328,82.2502677571,7.557696,2.204328,7.8726,67.95,30.41,74.4444128192,133.5,72.027696,30.964328,78.4013941175,7.557696,2.204328,7.8726,64.47,28.76,70.5940401167,135.31,60.687696,40.964328,73.2193459017,7.557696,2.204328,7.8726,53.13,38.76,65.7657547664,136.32,64.357696,72.644328,97.052106752,7.557696,2.204328,7.8726,56.8,70.44,90.4877538676,136.23
2020-05-13 02:00:00,8.526720000000001,3.36696,9.167408227,8.526720000000001,2.48696,8.882,0.0,0.88,0.88,136.16,76.68672,32.36696,83.2374502493,8.526720000000001,2.48696,8.882,68.16,29.88,74.4217710082,133.26,73.20672,30.74696,79.4015075575,8.526720000000001,2.48696,8.882,64.68,28.26,70.584205032,135.1,61.06672,41.47696,73.820610282,8.526720000000001,2.48696,8.882,52.54,38.99,65.4268423508,136.16,64.68672,72.48696,97.1531322933,8.526720000000001,2.48696,8.882,56.16,70.0,89.7437775002,136.04
2020-05-13 02:30:00,10.297344,3.8833919999999997,11.0052726854,10.297344,3.003392,10.7264,0.0,0.88,0.88,136.32,76.217344,33.183392,83.1277392393,10.297344,3.003392,10.7264,65.92,30.18,72.5001986204,133.42,72.847344,31.553392,79.3873546263,10.297344,3.003392,10.7264,62.55,28.55,68.7575814002,135.26,59.497344,41.783392,72.7034097555,10.297344,3.003392,10.7264,49.2,38.78,62.6460565399,136.32,62.737344,73.523392,96.6522814183,10.297344,3.003392,10.7264,52.44,70.52,87.880737366,136.19
2020-05-13 03:00:00,9.720768,3.715224,10.406546972,9.720768,2.835224,10.1258,0.0,0.88,0.88,136.68,74.540768,33.195224,81.5980942819,9.720768,2.835224,10.1258,64.82,30.36,71.5776641139,133.88,71.240768,31.555224,77.9164885433,9.720768,2.835224,10.1258,61.52,28.72,67.8936580249,135.65,59.300768,42.175224,72.7690222886,9.720768,2.835224,10.1258,49.58,39.34,63.2914844193,136.68,62.320768,73.475224,96.3456624138,9.720768,2.835224,10.1258,52.6,70.64,88.0725246601,136.52
2020-05-13 03:30:00,8.146560000000001,3.25608,8.7731691423,8.146560000000001,2.37608,8.486,0.0,0.88,0.88,136.45,73.32656,32.83608,80.3429682748,8.146560000000001,2.37608,8.486,65.18,30.46,71.9461187278,133.62,69.99656,31.18608,76.62956347,8.146560000000001,2.37608,8.486,61.85,28.81,68.2307745816,135.42,59.16656,41.38608,72.2044973669,8.146560000000001,2.37608,8.486,51.02,39.01,64.2247654725,136.45,62.58656,72.89608,96.0776559456,8.146560000000001,2.37608,8.486,54.44,70.52,89.0886300265,136.25
2020-05-13 04:00:00,8.12064,3.24852,8.7462949985,8.12064,2.36852,8.459,0.0,0.88,0.88,136.65,72.86064,32.85852,79.9271868503,8.12064,2.36852,8.459,64.74,30.49,71.5605177455,133.87,69.55064,31.21852,76.2357364718,8.12064,2.36852,8.459,61.43,28.85,67.8672778296,135.63,59.31064,41.75852,72.5363771483,8.12064,2.36852,8.459,51.19,39.39,64.5909297038,136.65,62.76064,72.84852,96.1551080255,8.12064,2.36852,8.459,54.64,70.48,89.1793698116,136.45
2020-05-13 04:30:00,6.858624,2.890432,7.4428032567999995,6.858624,2.000432,7.1444,0.0,0.89,0.89,136.85,72.848624,32.490432,79.7655952792,6.858624,2.000432,7.1444,65.99,30.49,72.6933298178,134.06,69.498624,30.840432,76.0341435399,6.858624,2.000432,7.1444,62.64,28.84,68.9602436191,135.83,59.628624,41.470432,72.6317391393,6.858624,2.000432,7.1444,52.77,39.47,65.898056117,136.85,63.298624,72.600432,96.3199798945,6.858624,2.000432,7.1444,56.44,70.6,90.3871318275,136.65
2020-05-13 05:00:00,6.241728,2.700504,6.8008742291,6.241728,1.8205040000000001,6.5018,0.0,0.88,0.88,136.97,72.861728,32.050504,79.5994108885,6.241728,1.8205040000000001,6.5018,66.62,30.23,73.157892944,134.21,69.481728,30.420504,75.8493084311,6.241728,1.8205040000000001,6.5018,63.24,28.6,69.4064665575,135.92,59.771728,41.650504,72.8520689587,6.241728,1.8205040000000001,6.5018,53.53,39.83,66.722483467,136.97,63.481728,72.300504,96.2148256171,6.241728,1.8205040000000001,6.5018,57.24,70.48,90.7956386618,136.76
2020-05-13 05:30:00,7.266432,3.009376,7.8649461486,7.266432,2.119376,7.5692,0.0,0.89,0.89,137.38,73.286432,32.409376,80.1328195436,7.266432,2.119376,7.5692,66.02,30.29,72.6369361964,134.54,69.946432,30.779376,76.4190639597,7.266432,2.119376,7.5692,62.68,28.66,68.9215350961,136.2,59.396432,41.069376,72.2123935302,7.266432,2.119376,7.5692,52.13,38.95,65.0741069858,137.38,62.986432,74.279376,97.389508239,7.266432,2.119376,7.5692,55.72,72.16,91.1689859547,137.17
2020-05-13 06:00:00,8.568,3.3890000000000002,9.2138995545,8.568,2.499,8.925,0.0,0.89,0.89,137.07,74.628,32.549,81.4172941395,8.568,2.499,8.925,66.06,30.05,72.5735909267,134.14,71.278,30.929,77.6991397958,8.568,2.499,8.925,62.71,28.43,68.8535329522,135.88,59.918,41.329,72.7890992182,8.568,2.499,8.925,51.35,38.83,64.3785010698,137.07,63.408,74.139,97.5559623242,8.568,2.499,8.925,54.84,71.64,90.2203702054,136.85
2020-05-13 06:30:00,9.264,3.572,9.9287904601,9.264,2.702,9.65,0.0,0.87,0.87,135.99,80.264,30.452,85.8465724418,9.264,2.702,9.65,71.0,27.75,76.2303253305,132.77,76.664,28.942,81.9451539751,9.264,2.702,9.65,67.4,26.24,72.327709766,134.74,64.014,42.402,76.7836037185,9.264,2.702,9.65,54.75,39.7,67.6287845521,135.99,67.904,71.622,98.6948028014,9.264,2.702,9.65,58.64,68.92,90.4909719254,135.75
2020-05-13 07:00:00,10.628928,3.970104,11.3461815691,10.628928,3.100104,11.0718,0.0,0.87,0.87,135.42,84.748928,28.420104,89.3872648005,10.628928,3.100104,11.0718,74.12,25.32,78.3254543555,131.99,81.008928,27.030104,85.3994902676,10.628928,3.100104,11.0718,70.38,23.93,74.3369981907,134.1,67.268928,44.200104,80.4907315651,10.628928,3.100104,11.0718,56.64,41.1,69.9807087703,135.42,71.348928,69.540104,99.6318000996,10.628928,3.100104,11.0718,60.72,66.44,90.0066219786,135.17
2020-05-13 07:30:00,11.941056,4.352808,12.7096717456,11.941056,3.482808,12.4386,0.0,0.87,0.87,135.14,88.961056,26.722808,92.8879860479,11.941056,3.482808,12.4386,77.02,23.24,80.4498477314,131.53,85.091056,25.432808,88.8105598111,11.941056,3.482808,12.4386,73.15,21.95,76.3722790023,133.75,71.161056,45.962808,84.7140815348,11.941056,3.482808,12.4386,59.22,42.48,72.8804418208,135.14,75.621056,67.842808,101.5932611342,11.941056,3.482808,12.4386,63.68,64.36,90.5392290667,134.84
2020-05-13 08:00:00,17.145408,5.870744,18.122655727,17.145408,5.000744,17.8598,0.0,0.87,0.87,135.2,91.485408,26.490744,95.2435792828,17.145408,5.000744,17.8598,74.34,21.49,77.3838206604,131.53,87.755408,25.290744,91.3270680867,17.145408,5.000744,17.8598,70.61,20.29,73.4673818779,133.8,72.195408,49.480744,87.5244021007,17.145408,5.000744,17.8598,55.05,44.48,70.7740976629,135.2,76.185408,67.120744,101.5352680956,17.145408,5.000744,17.8598,59.04,62.12,85.7007351194,134.9
2020-05-13 08:30:00,22.992576,7.576168,24.2086115397,22.992576,6.706168,23.9506,0.0,0.87,0.87,134.5,96.202576,24.616168,99.3020209061,22.992576,6.706168,23.9506,73.21,17.91,75.3689073823,130.8,92.562576,23.606168,95.5252932128,22.992576,6.706168,23.9506,69.57,16.9,71.5932601576,133.15,74.132576,55.006168,92.3109817001,22.992576,6.706168,23.9506,51.14,48.3,70.34336926820001,134.5,77.752576,63.506168,100.39171504,22.992576,6.706168,23.9506,54.76,56.8,78.898020254,134.22
2020-05-13 09:00:00,25.671936,8.347648,26.9950277851,25.671936,7.487648,26.7416,0.0,0.86,0.86,133.51,101.271936,23.057648,103.8636613666,25.671936,7.487648,26.7416,75.6,15.57,77.1866886192,129.99,97.541936,22.167648,100.0291652293,25.671936,7.487648,26.7416,71.87,14.68,73.3539317283,132.41,79.771936,59.277648,99.3851162177,25.671936,7.487648,26.7416,54.1,51.79,74.8933515073,133.51,83.791936,58.767648,102.3461039321,25.671936,7.487648,26.7416,58.12,51.28,77.5085337237,133.27
2020-05-13 09:30:00,28.509888,9.185383999999999,29.9530464728,28.509888,8.315384,29.6978,0.0,0.87,0.87,133.78,98.84988799999999,23.045384,101.5006900534,28.509888,8.315384,29.6978,70.34,14.73,71.8657672331,129.94,95.389888,22.215384,97.9426057389,28.509888,8.315384,29.6978,66.88,13.9,68.3091823989,132.36,72.759888,58.745384,93.5148193768,28.509888,8.315384,29.6978,44.25,50.43,67.0913362514,133.78,75.669888,61.755384,97.6711800017,28.509888,8.315384,29.6978,47.16,53.44,71.2734115923,133.55
2020-05-13 10:00:00,28.657344,9.218392,30.1035233187,28.657344,8.358392,29.8514,0.0,0.86,0.86,133.89,98.057344,23.078392,100.7365618315,28.657344,8.358392,29.8514,69.4,14.72,70.943910239,129.98,94.647344,22.238392,97.2248209307,28.657344,8.358392,29.8514,65.99,13.88,67.4339269211,132.4,72.517344,58.278392,93.032984231,28.657344,8.358392,29.8514,43.86,49.92,66.4507787765,133.89,75.417344,62.478392,97.935311522,28.657344,8.358392,29.8514,46.76,54.12,71.5225279195,133.68
2020-05-13 10:30:00,29.924928,9.588104,31.4234475212,29.924928,8.728104,31.1718,0.0,0.86,0.86,133.82,96.624928,23.108104,99.349691401,29.924928,8.728104,31.1718,66.7,14.38,68.232502519,129.98,93.334928,22.298104,95.9615247209,29.924928,8.728104,31.1718,63.41,13.57,64.8457631615,132.44,72.714928,59.218104,93.7776337695,29.924928,8.728104,31.1718,42.79,50.49,66.1832622345,133.82,75.484928,61.928104,97.6374130147,29.924928,8.728104,31.1718,45.56,53.2,70.0425128047,133.68
2020-05-13 11:00:00,28.392768,9.141224,29.8280279422,28.392768,8.281224,29.5758,0.0,0.86,0.86,133.74,96.582768,22.181224,99.0971128373,28.392768,8.281224,29.5758,68.19,13.9,69.5922847735,129.82,93.222768,21.381224,95.6433019783,28.392768,8.281224,29.5758,64.83,13.1,66.1402970964,132.3,74.732768,58.521224,94.9195463084,28.392768,8.281224,29.5758,46.34,50.24,68.3480299643,133.74,77.912768,61.761224,99.4225739327,28.392768,8.281224,29.5758,49.52,53.48,72.8858065744,133.63
2020-05-13 11:30:00,27.695232,8.937776,29.1017132719,27.695232,8.077776,28.8492,0.0,0.86,0.86,133.74,98.875232,22.507776,101.4046916248,27.695232,8.077776,28.8492,71.18,14.43,72.6279374621,129.71,95.365232,21.677776,97.7980237363,27.695232,8.077776,28.8492,67.67,13.6,69.0231041029,132.25,76.175232,57.277776,95.3069231156,27.695232,8.077776,28.8492,48.48,49.2,69.072066713,133.74,79.535232,62.637776,101.2390444024,27.695232,8.077776,28.8492,51.84,54.56,75.2607414261,133.66
2020-05-13 12:00:00,24.633984,8.034912,25.9112519682,24.633984,7.184912,25.6604,0.0,0.85,0.85,133.49,105.523984,13.874912,106.4322525471,24.633984,7.184912,25.6604,80.89,6.69,81.166176453,132.12,101.473984,13.974912,102.431770434,24.633984,7.184912,25.6604,76.84,6.79,77.139417291,134.21,81.183984,53.504912,97.2297015641,24.633984,7.184912,25.6604,56.55,46.32,73.0988707163,133.49,85.513984,64.744912,107.259242443,24.633984,7.184912,25.6604,60.88,57.56,83.7826234968,133.42
2020-05-13 12:30:00,26.227776,8.499768,27.5706780831,26.227776,7.649768,27.3206,0.0,0.85,0.85,133.49,107.197776,13.229768,108.0110639735,26.227776,7.649768,27.3206,80.97,5.58,81.1620434686,132.54,103.157776,12.839768,103.9537704538,26.227776,7.649768,27.3206,76.93,5.19,77.1048701445,134.54,82.047776,52.949768,97.649964044,26.227776,7.649768,27.3206,55.82,45.3,71.888541507,133.49,86.227776,66.249768,108.7394184,26.227776,7.649768,27.3206,60.0,58.6,83.8687069174,133.42
2020-05-13 13:00:00,25.972224,8.435232,27.3076831386,25.972224,7.575232,27.0544,0.0,0.86,0.86,133.92,106.862224,13.755232,107.7438690859,25.972224,7.575232,27.0544,80.89,6.18,81.1257326623,132.8,102.832224,13.355232,103.6958461779,25.972224,7.575232,27.0544,76.86,5.78,77.0770264087,134.78,76.372224,51.325232,92.0162813776,25.972224,7.575232,27.0544,50.4,43.75,66.739961792,133.92,79.932224,68.615232,105.3432982966,25.972224,7.575232,27.0544,53.96,61.04,81.4712415519,133.87
2020-05-13 13:30:00,25.36704,8.25872,26.677578121,25.36704,7.39872,26.424,0.0,0.86,0.86,134.46,103.81704,14.12872,104.7740355393,25.36704,7.39872,26.424,78.45,6.73,78.7381445044,133.5,99.87704,13.67872,100.809377044,25.36704,7.39872,26.424,74.51,6.28,74.774183379,135.38,76.25704,51.06872,91.7777223078,25.36704,7.39872,26.424,50.89,43.67,67.0586385188,134.46,79.88704,69.31872,105.768729322,25.36704,7.39872,26.424,54.52,61.92,82.5016169539,134.43
2020-05-13 14:00:00,30.632064,9.804352,32.1628460034,30.632064,8.934352,31.9084,0.0,0.87,0.87,135.06,100.352064,16.964352,101.7758615185,30.632064,8.934352,31.9084,69.72,8.03,70.1809040979,134.33,96.872064,16.454352,98.2595668796,30.632064,8.934352,31.9084,66.24,7.52,66.665493323,136.06,70.042064,52.374352,87.4583528132,30.632064,8.934352,31.9084,39.41,43.44,58.6530621537,135.06,72.392064,72.134352,102.1957712855,30.632064,8.934352,31.9084,41.76,63.2,75.7504957079,135.03
2020-05-13 14:30:00,29.722368,9.539024,31.2155752534,29.722368,8.669024,30.9608,0.0,0.87,0.87,135.54,102.112368,17.589024,103.616164105,29.722368,8.669024,30.9608,72.39,8.92,72.9374972151,134.97,98.512368,17.039024,99.9750718321,29.722368,8.669024,30.9608,68.79,8.37,69.2973376112,136.58,71.462368,52.019024,88.3903212919,29.722368,8.669024,30.9608,41.74,43.35,60.1784853581,135.54,74.042368,72.709024,103.7731874334,29.722368,8.669024,30.9608,44.32,64.04,77.8805752418,135.52
2020-05-13 15:00:00,26.441856,8.592208,27.8028377516,26.441856,7.712208,27.5436,0.0,0.88,0.88,135.63,99.701856,20.682208,101.824426429,26.441856,7.712208,27.5436,73.26,12.97,74.3992506683,133.76,96.081856,19.942208,98.1295812297,26.441856,7.712208,27.5436,69.64,12.23,70.7057458768,135.59,73.501856,53.952208,91.1776484865,26.441856,7.712208,27.5436,47.06,46.24,65.9756106451,135.63,76.721856,68.672208,102.966573895,26.441856,7.712208,27.5436,50.28,60.96,79.0202505691,135.63
2020-05-13 15:30:00,27.909504,9.020272,29.330968625,27.909504,8.140272,29.0724,0.0,0.88,0.88,134.99,99.919504,24.430272,102.8627506418,27.909504,8.140272,29.0724,72.01,16.29,73.8295618299,131.73,96.369504,23.500272,99.1934679567,27.909504,8.140272,29.0724,68.46,15.36,70.1619640546,133.9,77.909504,60.000272,98.3357689429,27.909504,8.140272,29.0724,50.0,51.86,72.0379039118,134.99,81.429504,61.860272,102.2617102028,27.909504,8.140272,29.0724,53.52,53.72,75.830263088,134.98
2020-05-13 16:00:00,27.100032,8.784176,28.4881287978,27.100032,7.904176,28.2292,0.0,0.88,0.88,135.24,99.320032,25.164176,102.4583062042,27.100032,7.904176,28.2292,72.22,17.26,74.25386185240001,132.0,95.790032,24.194176,98.7982205451,27.100032,7.904176,28.2292,68.69,16.29,70.5951853882,134.1,79.290032,58.324176,98.4307811644,27.100032,7.904176,28.2292,52.19,50.42,72.5670207463,135.24,83.100032,63.584176,104.6353800394,27.100032,7.904176,28.2292,56.0,55.68,78.9700094973,135.24
2020-05-13 16:30:00,24.604032,8.056176,25.8893870611,24.604032,7.176176,25.6292,0.0,0.88,0.88,135.37,104.044032,25.206176,107.0537804254,24.604032,7.176176,25.6292,79.44,18.03,81.4603860781,131.89,100.134032,24.196176,103.0159176904,24.604032,7.176176,25.6292,75.53,17.02,77.4239065147,134.04,77.924032,55.856176,95.8752687635,24.604032,7.176176,25.6292,53.32,48.68,72.1994792225,135.37,81.804032,64.976176,104.4691490299,24.604032,7.176176,25.6292,57.2,57.8,81.3183866048,135.35
2020-05-13 17:00:00,26.087616,8.488888,27.4340104257,26.087616,7.608888,27.1746,0.0,0.88,0.88,135.17,106.807616,25.738888,109.865177336,26.087616,7.608888,27.1746,80.72,18.13,82.7309815003,131.48,102.837616,24.718888,105.766718246,26.087616,7.608888,27.1746,76.75,17.11,78.6340549635,133.69,78.377616,54.948888,95.7205880795,26.087616,7.608888,27.1746,52.29,47.34,70.5359461551,135.17,82.087616,66.648888,105.7376516299,26.087616,7.608888,27.1746,56.0,59.04,81.3739614373,135.15
2020-05-13 17:30:00,26.396544,8.568992,27.7525703141,26.396544,7.698992,27.4964,0.0,0.87,0.87,134.67,109.326544,25.768992,112.3224562217,26.396544,7.698992,27.4964,82.93,18.07,84.875849333,130.83,105.226544,24.748992,108.0978175876,26.396544,7.698992,27.4964,78.83,17.05,80.652782965,133.16,81.956544,54.238992,98.2789059646,26.396544,7.698992,27.4964,55.56,46.54,72.4767907678,134.67,86.076544,66.898992,109.0167260451,26.396544,7.698992,27.4964,59.68,59.2,84.0615393625,134.68
2020-05-13 18:00:00,25.209984,8.212912,26.5140569661,25.209984,7.352912,26.2604,0.0,0.86,0.86,134.18,112.719984,24.872912,115.4316098143,25.209984,7.352912,26.2604,87.51,17.52,89.2465713627,130.18,108.389984,23.872912,110.9878577092,25.209984,7.352912,26.2604,83.18,16.52,84.8046154404,132.63,82.939984,54.122912,99.037016056,25.209984,7.352912,26.2604,57.73,46.77,74.2979528655,134.18,87.289984,65.592912,109.1877805039,25.209984,7.352912,26.2604,62.08,58.24,85.122405981,134.18
2020-05-13 18:30:00,21.072192,7.006056,22.2063526127,21.072192,6.146056,21.9502,0.0,0.86,0.86,134.09,111.562192,24.616056,114.2456690507,21.072192,6.146056,21.9502,90.49,18.47,92.3557307372,130.11,107.062192,23.566056,109.625142879,21.072192,6.146056,21.9502,85.99,17.42,87.7367454377,132.58,86.152192,51.746056,100.4980323089,21.072192,6.146056,21.9502,65.08,45.6,79.4655044658,134.09,91.312192,65.466056,112.3553331891,21.072192,6.146056,21.9502,70.24,59.32,91.9375875255,134.09
2020-05-13 19:00:00,19.948032,6.678176,21.0362072475,19.948032,5.818176,20.7792,0.0,0.86,0.86,133.99,112.408032,24.358176,115.0168961334,19.948032,5.818176,20.7792,92.46,18.54,94.3004941663,129.97,107.768032,23.718176,110.3471820842,19.948032,5.818176,20.7792,87.82,17.9,89.6256793559,132.48,84.308032,50.548176,98.3003680392,19.948032,5.818176,20.7792,64.36,44.73,78.3771809904,133.99,89.388032,65.858176,111.0293637327,19.948032,5.818176,20.7792,69.44,60.04,91.7971415677,134.0
2020-05-13 19:30:00,16.176768,5.568224,17.1082711412,16.176768,4.718224,16.8508,0.0,0.85,0.85,133.79,111.746768,17.008224,113.0337110869,16.176768,4.718224,16.8508,95.57,12.29,96.356987292,132.55,106.926768,16.488224,108.1905506299,16.176768,4.718224,16.8508,90.75,11.77,91.5100835974,134.57,82.926768,41.758224,92.847176169,16.176768,4.718224,16.8508,66.75,37.04,76.3382217503,133.79,88.256768,73.118224,114.6103476075,16.176768,4.718224,16.8508,72.08,68.4,99.368437645,133.79
2020-05-13 20:00:00,12.905856,4.614208,13.7059123943,12.905856,3.764208,13.4436,0.0,0.85,0.85,134.1,109.775856,16.804208,111.0545810268,12.905856,3.764208,13.4436,96.87,13.04,97.7437389299,132.97,104.915856,16.014208,106.1310119526,12.905856,3.764208,13.4436,92.01,12.25,92.8218864277,134.92,82.565856,40.454208,91.9438063271,12.905856,3.764208,13.4436,69.66,36.69,78.7316435749,134.1,88.185856,73.044208,114.5085216078,12.905856,3.764208,13.4436,75.28,69.28,102.3073643488,134.1
2020-05-13 20:30:00,9.933312,3.737216,10.6130801712,9.933312,2.8972160000000002,10.3472,0.0,0.84,0.84,134.0,108.213312,16.847216,109.5168917609,9.933312,2.8972160000000002,10.3472,98.28,13.95,99.2651041404,132.88,103.303312,16.017216,104.5376749242,9.933312,2.8972160000000002,10.3472,93.37,13.12,94.2872806905,134.82,81.923312,38.667216,90.5901906513,9.933312,2.8972160000000002,10.3472,71.99,35.77,80.3868956982,134.0,87.853312,73.097216,114.2865145865,9.933312,2.8972160000000002,10.3472,77.92,70.2,104.8788176898,133.99
2020-05-13 21:00:00,8.312832,3.274576,8.9345410537,8.312832,2.424576,8.6592,0.0,0.85,0.85,133.87,106.862832,17.244576,108.2452782549,8.312832,2.424576,8.6592,98.55,14.82,99.6580899877,132.78,101.932832,16.364576,103.2380820589,8.312832,2.424576,8.6592,93.62,13.94,94.6521420782,134.75,81.762832,37.724576,90.0461233538,8.312832,2.424576,8.6592,73.45,35.3,81.4922849109,133.87,87.832832,72.904576,114.1476393925,8.312832,2.424576,8.6592,79.52,70.48,106.2584622512,133.86
2020-05-13 21:30:00,7.814016,3.129088,8.4172464476,7.814016,2.279088,8.1396,0.0,0.85,0.85,133.57,109.314016,16.609088,110.5686026783,7.814016,2.279088,8.1396,101.5,14.33,102.5065797888,132.67,104.244016,15.749088,105.4269825265,7.814016,2.279088,8.1396,96.43,13.47,97.3662456912,134.62,86.474016,39.039088,94.877846914,7.814016,2.279088,8.1396,78.66,36.76,86.8256482844,133.57,93.174016,70.639088,116.9242404766,7.814016,2.279088,8.1396,85.36,68.36,109.3591294771,133.56
2020-05-13 22:00:00,8.84832,3.42076,9.4865360274,8.84832,2.58076,9.217,0.0,0.84,0.84,133.86,106.20832,17.89076,107.7046263194,8.84832,2.58076,9.217,97.36,15.31,98.5564087211,133.13,101.33832,17.00076,102.7544692021,8.84832,2.58076,9.217,92.49,14.42,93.6073528095,135.0,84.69832,39.32076,93.3805524603,8.84832,2.58076,9.217,75.85,36.74,84.2795948021,133.86,91.04832,71.58076,115.817104855,8.84832,2.58076,9.217,82.2,69.0,107.3212001424,133.84
2020-05-13 22:30:00,9.55296,3.64628,10.225184722,9.55296,2.78628,9.951,0.0,0.86,0.86,134.97,100.02296,20.33628,102.0693725434,9.55296,2.78628,9.951,90.47,17.55,92.1565157762,134.38,95.48296,19.32628,97.419201131,9.55296,2.78628,9.951,85.93,16.54,87.5073511198,136.04,75.87296,37.66628,84.7080557456,9.55296,2.78628,9.951,66.32,34.88,74.9330154204,134.97,81.15296,75.66628,110.9557968103,9.55296,2.78628,9.951,71.6,72.88,102.1667969548,134.93
2020-05-13 23:00:00,9.410688,3.604784,10.0774756919,9.410688,2.744784,9.8028,0.0,0.86,0.86,135.55,94.550688,21.394784,96.9410613913,9.410688,2.744784,9.8028,85.14,18.65,87.1587178657,135.01,90.250688,20.334784,92.5131889235,9.410688,2.744784,9.8028,80.84,17.59,82.7315761968,136.56,71.400688,36.164784,80.0371779153,9.410688,2.744784,9.8028,61.99,33.42,70.4248287183,135.55,76.130688,78.144784,109.0985285041,9.410688,2.744784,9.8028,66.72,75.4,100.6812713468,135.5
2020-05-13 23:30:00,8.163648,3.251064,8.7871819032,8.163648,2.381064,8.5038,0.0,0.87,0.87,135.67,86.943648,28.051064,91.3567737996,8.163648,2.381064,8.5038,78.78,25.67,82.8567275482,133.26,83.003648,26.531064,87.140707699,8.163648,2.381064,8.5038,74.84,24.15,78.6399904629,135.13,68.663648,39.711064,79.3200174022,8.163648,2.381064,8.5038,60.5,37.33,71.0899352933,135.67,73.243648,73.581064,103.8210236499,8.163648,2.381064,8.5038,65.08,71.2,96.4616317507,135.61
