Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-05-14 00:00:00,8.42304,3.32672,9.0561950509,8.42304,2.45672,8.774000000000001,0.0,0.87,0.87,135.84,82.14304,31.03672,87.810916228,8.42304,2.45672,8.774000000000001,73.72,28.58,79.0661419319,132.67,78.45304,29.48672,83.8113723882,8.42304,2.45672,8.774000000000001,70.03,27.03,75.0654501086,134.66,65.68304,41.95672,77.9399005439,8.42304,2.45672,8.774000000000001,57.26,39.5,69.562616397,135.84,69.90304,71.57672,100.0482975727,8.42304,2.45672,8.774000000000001,61.48,69.12,92.5060257497,135.77
2020-05-14 00:30:00,8.308608,3.313344,8.9448988457,8.308608,2.423344,8.6548,0.0,0.89,0.89,136.53,79.118608,31.633344,85.2081133724,8.308608,2.423344,8.6548,70.81,29.21,76.5981736075,133.57,75.568608,30.073344,81.3327765074,8.308608,2.423344,8.6548,67.26,27.65,72.7215930794,135.39,63.068608,42.533344,76.0705900258,8.308608,2.423344,8.6548,54.76,40.11,67.8783448531,136.53,66.988608,72.023344,98.3607425893,8.308608,2.423344,8.6548,58.68,69.6,91.0357204618,136.44
2020-05-14 01:00:00,8.099904,3.242472,8.7247962429,8.099904,2.362472,8.4374,0.0,0.88,0.88,136.86,77.439904,32.132472,83.8417228375,8.099904,2.362472,8.4374,69.34,29.77,75.4605095398,134.02,73.979904,30.542472,80.0366715432,8.099904,2.362472,8.4374,65.88,28.18,71.6539377843,135.76,61.589904,42.542472,74.854379956,8.099904,2.362472,8.4374,53.49,40.18,66.9000186846,136.86,65.379904,72.402472,97.553317723,8.099904,2.362472,8.4374,57.28,70.04,90.4798320069,136.76
2020-05-14 01:30:00,7.817088,3.169984,8.4353816369,7.817088,2.279984,8.1428,0.0,0.89,0.89,136.96,78.597088,32.029984,84.8729763654,7.817088,2.279984,8.1428,70.78,29.75,76.7780626221,134.13,75.057088,30.419984,80.9872945937,7.817088,2.279984,8.1428,67.24,28.14,72.8908581374,135.85,62.737088,42.509984,75.7828539341,7.817088,2.279984,8.1428,54.92,40.23,68.0783320889,136.96,66.697088,72.279984,98.3508903606,7.817088,2.279984,8.1428,58.88,70.0,91.4705110951,136.85
2020-05-14 02:00:00,8.746944,3.431192,9.3958558886,8.746944,2.551192,9.1114,0.0,0.88,0.88,136.92,79.786944,32.451192,86.1338278209,8.746944,2.551192,9.1114,71.04,29.9,77.0758820903,134.07,76.216944,30.851192,82.2241971716,8.746944,2.551192,9.1114,67.47,28.3,73.1648200982,135.81,63.196944,42.461192,76.1367621915,8.746944,2.551192,9.1114,54.45,39.91,67.5100777662,136.92,67.026944,72.751192,98.9209136604,8.746944,2.551192,9.1114,58.28,70.2,91.2392371735,136.8
2020-05-14 02:30:00,8.390592,3.337256,9.0299120549,8.390592,2.447256,8.7402,0.0,0.89,0.89,137.01,79.230592,32.517256,85.6437893045,8.390592,2.447256,8.7402,70.84,30.07,76.9578488525,134.17,75.670592,30.897256,81.7354202409,8.390592,2.447256,8.7402,67.28,28.45,73.0479356313,135.88,63.020592,42.247256,75.8711121281,8.390592,2.447256,8.7402,54.63,39.8,67.5905089491,137.01,66.950592,72.927256,98.9988203811,8.390592,2.447256,8.7402,58.56,70.48,91.6335309807,136.86
2020-05-14 03:00:00,8.752704,3.442872,9.4054874898,8.752704,2.552872,9.1174,0.0,0.89,0.89,137.28,78.172704,32.812872,84.7800461168,8.752704,2.552872,9.1174,69.42,30.26,75.7284886948,134.46,74.692704,31.182872,80.9405432216,8.752704,2.552872,9.1174,65.94,28.63,71.8871372361,136.11,61.682704,41.992872,74.6200862473,8.752704,2.552872,9.1174,52.93,39.44,66.0083214451,137.28,65.352704,73.832872,98.6015664575,8.752704,2.552872,9.1174,56.6,71.28,91.0186706121,137.12
2020-05-14 03:30:00,8.223168,3.288424,8.8563098613,8.223168,2.398424,8.5658,0.0,0.89,0.89,137.46,77.083168,33.028424,83.861144643,8.223168,2.398424,8.5658,68.86,30.63,75.3650880713,134.67,73.623168,31.388424,80.0350175083,8.223168,2.398424,8.5658,65.4,28.99,71.5372637162,136.24,61.213168,41.268424,73.8250279786,8.223168,2.398424,8.5658,52.99,38.87,65.7177068985,137.46,64.943168,74.638424,98.9368960857,8.223168,2.398424,8.5658,56.72,72.24,91.8464806076,137.28
2020-05-14 04:00:00,8.555712,3.385416,9.2011547819,8.555712,2.495416,8.9122,0.0,0.89,0.89,137.61,75.995712,33.225416,82.94140408,8.555712,2.495416,8.9122,67.44,30.73,74.1113115523,134.85,72.615712,31.575416,79.1836379869,8.555712,2.495416,8.9122,64.06,29.08,70.3514747536,136.42,60.475712,41.745416,73.4846344409,8.555712,2.495416,8.9122,51.92,39.25,65.0864724808,137.61,64.075712,74.655416,98.3825594627,8.555712,2.495416,8.9122,55.52,72.16,91.0468890188,137.41
2020-05-14 04:30:00,9.169728,3.574504,9.8417981304,9.169728,2.6745039999999998,9.5518,0.0,0.9,0.9,137.69,75.749728,33.664504,82.8934262873,9.169728,2.6745039999999998,9.5518,66.58,30.99,73.4389304116,134.9,72.429728,32.004504,79.1855654424,9.169728,2.6745039999999998,9.5518,63.26,29.33,69.7285916967,136.5,59.939728,41.744504,73.0436486419,9.169728,2.6745039999999998,9.5518,50.77,39.07,64.0629206328,137.69,63.369728,75.034504,98.2135388698,9.169728,2.6745039999999998,9.5518,54.2,72.36,90.4080173436,137.47
2020-05-14 05:00:00,8.869824,3.477032,9.5269895203,8.869824,2.5870319999999998,9.2394,0.0,0.89,0.89,137.69,75.579824,33.397032,82.6297255368,8.869824,2.5870319999999998,9.2394,66.71,30.81,73.4811554074,134.9,72.229824,31.747032,78.8988055415,8.869824,2.5870319999999998,9.2394,63.36,29.16,69.7480838446,136.5,60.019824,41.817032,73.1508266411,8.869824,2.5870319999999998,9.2394,51.15,39.23,64.4617359369,137.69,63.549824,74.747032,98.1106463297,8.869824,2.5870319999999998,9.2394,54.68,72.16,90.5371084142,137.47
2020-05-14 05:30:00,8.504448,3.370464,9.1479868474,8.504448,2.480464,8.8588,0.0,0.89,0.89,137.61,75.634448,33.100464,82.5603442415,8.504448,2.480464,8.8588,67.13,30.62,73.7836113239,134.77,72.264448,31.460464,78.815678896,8.504448,2.480464,8.8588,63.76,28.98,70.0369759484,136.41,60.394448,41.720464,73.4035861903,8.504448,2.480464,8.8588,51.89,39.24,65.056511588,137.61,63.984448,74.560464,98.2510680744,8.504448,2.480464,8.8588,55.48,72.08,90.9590941028,137.37
2020-05-14 06:00:00,8.791104,3.454072,9.4453228066,8.791104,2.564072,9.1574,0.0,0.89,0.89,137.23,77.011104,33.054072,83.8050226125,8.791104,2.564072,9.1574,68.22,30.49,74.7235471588,134.27,73.571104,31.414072,79.9971953471,8.791104,2.564072,9.1574,64.78,28.85,70.9138272835,136.02,61.321104,41.454072,74.0183617838,8.791104,2.564072,9.1574,52.53,38.89,65.3592610117,137.23,64.951104,74.324072,98.7051852208,8.791104,2.564072,9.1574,56.16,71.76,91.123230847,136.97
2020-05-14 06:30:00,9.015936,3.509648,9.6749538004,9.015936,2.629648,9.3916,0.0,0.88,0.88,136.27,82.495936,30.429648,87.9291927287,9.015936,2.629648,9.3916,73.48,27.8,78.5630345646,133.12,78.805936,28.919648,83.9447531968,9.015936,2.629648,9.3916,69.79,26.29,74.5775314689,135.04,66.085936,43.119648,78.909156507,9.015936,2.629648,9.3916,57.07,40.49,69.9744596264,136.27,70.255936,71.149648,99.9908443497,9.015936,2.629648,9.3916,61.24,68.52,91.8984657108,135.96
2020-05-14 07:00:00,9.768,3.729,10.4555853495,9.768,2.849,10.175,0.0,0.88,0.88,135.85,86.738,28.589,91.3280436941,9.768,2.849,10.175,76.97,25.74,81.1598946525,132.54,82.888,27.179,87.2302618648,9.768,2.849,10.175,73.12,24.33,77.0615552659,134.56,69.538,44.609,82.6165620502,9.768,2.849,10.175,59.77,41.76,72.9133081131,135.85,74.048,69.089,101.2738674338,9.768,2.849,10.175,64.28,66.24,92.3019826439,135.51
2020-05-14 07:30:00,12.20544,4.42992,12.9844890851,12.20544,3.55992,12.714,0.0,0.87,0.87,135.69,90.72544,27.04992,94.6720847727,12.20544,3.55992,12.714,78.52,23.49,81.9583461278,132.02,86.81544,25.74992,90.5537354414,12.20544,3.55992,12.714,74.61,22.19,77.8398882322,134.32,72.81544,47.49992,86.938660574,12.20544,3.55992,12.714,60.61,43.94,74.8618440863,135.69,77.40544,67.15992,102.4795442808,12.20544,3.55992,12.714,65.2,63.6,91.0823802939,135.35
2020-05-14 08:00:00,15.576192,5.423056,16.4932499405,15.576192,4.543056,16.2252,0.0,0.88,0.88,135.65,93.206192,26.573056,96.9201812437,15.576192,4.543056,16.2252,77.63,22.03,80.6953393945,131.94,89.316192,25.353056,92.8448146205,15.576192,4.543056,16.2252,73.74,20.81,76.6201259461,134.32,74.946192,50.243056,90.2291326098,15.576192,4.543056,16.2252,59.37,45.7,74.9218719734,135.65,79.416192,65.903056,103.1995365393,15.576192,4.543056,16.2252,63.84,61.36,88.5471354703,135.35
2020-05-14 08:30:00,19.885248,6.6698640000000005,20.9740357061,19.885248,5.7998639999999995,20.7138,0.0,0.87,0.87,134.99,94.955248,25.699864,98.3716530936,19.885248,5.7998639999999995,20.7138,75.07,19.9,77.6628283029,131.33,91.205248,24.579864,94.4593403375,19.885248,5.7998639999999995,20.7138,71.32,18.78,73.7511410081,133.61,75.495248,52.509864,91.9609606729,19.885248,5.7998639999999995,20.7138,55.61,46.71,72.624349911,134.99,79.605248,64.919864,102.7209046442,19.885248,5.7998639999999995,20.7138,59.72,59.12,84.0336408827,134.72
2020-05-14 09:00:00,24.359424,7.974832,25.6316110114,24.359424,7.104832,25.3744,0.0,0.87,0.87,134.57,95.229424,24.714832,98.3842777895,24.359424,7.104832,25.3744,70.87,17.61,73.025125813,130.89,91.689424,23.724832,94.7091237784,24.359424,7.104832,25.3744,67.33,16.62,69.3509430361,133.16,74.009424,55.514832,92.5164386085,24.359424,7.104832,25.3744,49.65,48.41,69.3444345279,134.57,77.439424,63.784832,100.3263135111,24.359424,7.104832,25.3744,53.08,56.68,77.6537751819,134.33
2020-05-14 09:30:00,23.946432,7.8443760000000005,25.1985285356,23.946432,6.984376,24.9442,0.0,0.86,0.86,134.03,96.206432,23.474376,99.0289042995,23.946432,6.984376,24.9442,72.26,16.49,74.1176611881,130.29,92.606432,22.534376,95.3087055283,23.946432,6.984376,24.9442,68.66,15.55,70.3988501327,132.64,75.076432,56.134376,93.7418733052,23.946432,6.984376,24.9442,51.13,49.15,70.922488676,134.03,78.706432,62.024376,100.2084111059,23.946432,6.984376,24.9442,54.76,55.04,77.64057702,133.79
2020-05-14 10:00:00,24.25632,7.93476,25.5211574228,24.25632,7.07476,25.267,0.0,0.86,0.86,134.54,97.49632,16.25476,98.842043869,24.25632,7.07476,25.267,73.24,9.18,73.8130747226,132.99,93.77632,16.26476,95.1763658195,24.25632,7.07476,25.267,69.52,9.19,70.1247923348,134.88,74.15632,51.89476,90.5109159792,24.25632,7.07476,25.267,49.9,44.82,67.0734105291,134.54,77.61632,67.63476,102.9502495898,24.25632,7.07476,25.267,53.36,60.56,80.7143308217,134.35
2020-05-14 10:30:00,23.72448,7.78964,24.9705715313,23.72448,6.91964,24.713,0.0,0.87,0.87,135.05,98.86448,15.08964,100.009412762,23.72448,6.91964,24.713,75.14,8.17,75.5828585064,134.34,95.08448,14.56964,96.1942448725,23.72448,6.91964,24.713,71.36,7.65,71.768879746,136.0,74.80448,50.45964,90.2323971587,23.72448,6.91964,24.713,51.08,43.54,67.1185369328,135.05,78.40448,69.51964,104.7866538725,23.72448,6.91964,24.713,54.68,62.6,83.1183637953,134.91
2020-05-14 11:00:00,25.144896,8.193928,26.4462899273,25.144896,7.333928,26.1926,0.0,0.86,0.86,134.85,93.714896,15.463928,94.9821814946,25.144896,7.333928,26.1926,68.57,8.13,69.0502845758,134.11,90.244896,14.943928,91.4738336254,25.144896,7.333928,26.1926,65.1,7.61,65.5432841716,135.8,72.374896,50.543928,88.2769178703,25.144896,7.333928,26.1926,47.23,43.21,64.0138813071,134.85,75.544896,70.253928,103.1631994031,25.144896,7.333928,26.1926,50.4,62.92,80.6169113772,134.72
2020-05-14 11:30:00,24.886656,8.118608,26.1774223849,24.886656,7.258608,25.9236,0.0,0.86,0.86,134.8,94.286656,15.288608,95.5181398177,24.886656,7.258608,25.9236,69.4,8.03,69.8630152513,134.15,90.786656,14.778608,91.981651225,24.886656,7.258608,25.9236,65.9,7.52,66.3276744655,135.8,72.116656,50.828608,88.2290171306,24.886656,7.258608,25.9236,47.23,43.57,64.2574338112,134.8,75.286656,69.698608,102.5961818432,24.886656,7.258608,25.9236,50.4,62.44,80.2428414253,134.68
2020-05-14 12:00:00,27.570624,8.901432,28.9719657497,27.570624,8.041432,28.7194,0.0,0.86,0.86,134.43,96.170624,15.571432,97.423089743,27.570624,8.041432,28.7194,68.6,7.53,69.0120344578,133.8,92.700624,15.071432,93.9178031713,27.570624,8.041432,28.7194,65.13,7.03,65.5083032905,135.49,72.480624,52.341432,89.4039504678,27.570624,8.041432,28.7194,44.91,44.3,63.0824706238,134.43,75.410624,69.081432,102.2692840458,27.570624,8.041432,28.7194,47.84,61.04,77.5535118483,134.34
2020-05-14 12:30:00,24.718464,8.069552,26.0023101281,24.718464,7.209552,25.7484,0.0,0.86,0.86,134.55,98.028464,14.799552,99.1393286925,24.718464,7.209552,25.7484,73.31,7.59,73.7018602208,133.87,94.338464,14.309552,95.4175511545,24.718464,7.209552,25.7484,69.62,7.1,69.9811003057,135.58,74.468464,51.059552,90.2919153688,24.718464,7.209552,25.7484,49.75,43.85,66.3165514785,134.55,77.878464,68.809552,103.9221323946,24.718464,7.209552,25.7484,53.16,61.6,81.3667352178,134.49
2020-05-14 13:00:00,23.306304,7.667672,24.5352195841,23.306304,6.797672,24.2774,0.0,0.87,0.87,134.81,98.956304,15.167672,100.1119791795,23.306304,6.797672,24.2774,75.65,8.37,76.1116246049,134.32,95.136304,14.637672,96.2557934898,23.306304,6.797672,24.2774,71.83,7.84,72.2565879349,136.0,76.506304,51.057672,91.9788041986,23.306304,6.797672,24.2774,53.2,44.26,69.2039565343,134.81,80.346304,68.237672,105.4130373646,23.306304,6.797672,24.2774,57.04,61.44,83.8357632517,134.78
2020-05-14 13:30:00,24.954624,8.148432,26.25128955,24.954624,7.2784320000000005,25.9944,0.0,0.87,0.87,135.09,96.504624,15.838432,97.7956971528,24.954624,7.2784320000000005,25.9944,71.55,8.56,72.0602255062,134.63,92.884624,15.288432,94.1344226553,24.954624,7.2784320000000005,25.9944,67.93,8.01,68.4006213422,136.3,74.544624,51.368432,90.5296458263,24.954624,7.2784320000000005,25.9944,49.59,44.09,66.3558301885,135.09,77.954624,69.398432,104.3698508528,24.954624,7.2784320000000005,25.9944,53.0,62.12,81.6571760472,135.08
2020-05-14 14:00:00,28.429056,9.161808,29.8688793041,28.429056,8.291808,29.6136,0.0,0.87,0.87,135.69,92.709056,17.621808,94.3689418273,28.429056,8.291808,29.6136,64.28,9.33,64.9535780385,135.23,89.469056,17.051808,91.079504487,28.429056,8.291808,29.6136,61.04,8.76,61.6653808875,136.8,68.569056,51.051808,85.4868559534,28.429056,8.291808,29.6136,40.14,42.76,58.6484202686,135.69,70.949056,73.051808,101.8348427571,28.429056,8.291808,29.6136,42.52,64.76,77.4713366349,135.7
2020-05-14 14:30:00,26.833344,8.706392,28.2104521743,26.833344,7.826392,27.9514,0.0,0.88,0.88,135.85,90.233344,21.066392,92.6598577666,26.833344,7.826392,27.9514,63.4,13.24,64.7677203551,134.49,87.043344,20.296392,89.3783377722,26.833344,7.826392,27.9514,60.21,12.47,61.4877630102,136.19,69.143344,53.066392,87.1598759717,26.833344,7.826392,27.9514,42.31,45.24,61.9418574148,135.85,71.753344,69.946392,100.2049905394,26.833344,7.826392,27.9514,44.92,62.12,76.6596425768,135.87
2020-05-14 15:00:00,26.126592,8.500256,27.4745911999,26.126592,7.6202559999999995,27.2152,0.0,0.88,0.88,135.43,89.096592,25.350256,92.632813761,26.126592,7.6202559999999995,27.2152,62.97,17.73,65.4184515255,132.4,85.966592,24.350256,89.3486984089,26.126592,7.6202559999999995,27.2152,59.84,16.73,62.1346803323,134.4,68.646592,58.090256,89.926817109,26.126592,7.6202559999999995,27.2152,42.52,50.47,65.9937216711,135.43,71.286592,63.420256,95.4143965557,26.126592,7.6202559999999995,27.2152,45.16,55.8,71.7848563417,135.46
2020-05-14 15:30:00,27.929472,9.036096,29.3548366904,27.929472,8.146096,29.0932,0.0,0.89,0.89,135.4,89.909472,25.756096,93.5258768282,27.929472,8.146096,29.0932,61.98,17.61,64.4331630451,132.6,86.819472,24.756096,90.2800365946,27.929472,8.146096,29.0932,58.89,16.61,61.1876147599,134.63,74.139472,60.516096,95.7019288391,27.929472,8.146096,29.0932,46.21,52.37,69.8425443408,135.4,77.209472,61.666096,98.8130050267,27.929472,8.146096,29.0932,49.28,53.52,72.7523800298,135.43
2020-05-14 16:00:00,28.858368,9.307024,30.3220398285,28.858368,8.417024,30.0608,0.0,0.89,0.89,136.23,86.528368,27.027024,90.6510810473,28.858368,8.417024,30.0608,57.67,18.61,60.5983580636,133.27,83.648368,25.987023999999998,87.5920937382,28.858368,8.417024,30.0608,54.79,17.57,57.5382394586,135.16,66.738368,58.377024,88.667280856,28.858368,8.417024,30.0608,37.88,49.96,62.6968579755,136.23,68.858368,66.217024,95.5309850836,28.858368,8.417024,30.0608,40.0,57.8,70.2911089683,136.27
2020-05-14 16:30:00,27.174528,8.815904,28.5687790317,27.174528,7.925904,28.3068,0.0,0.89,0.89,136.63,87.914528,27.865904,92.2251204347,27.174528,7.925904,28.3068,60.74,19.94,63.929267163,133.71,84.884528,26.755904,89.0014690477,27.174528,7.925904,28.3068,57.71,18.83,60.7043079196,135.54,67.154528,56.785904,87.9452643637,27.174528,7.925904,28.3068,39.98,48.86,63.1324005563,136.63,69.454528,67.445904,96.8136427684,27.174528,7.925904,28.3068,42.28,59.52,73.0084159532,136.69
2020-05-14 17:00:00,23.973888,7.882384,25.2364673312,23.973888,6.9923839999999995,24.9728,0.0,0.89,0.89,136.12,92.983888,27.582384,96.9886144592,23.973888,6.9923839999999995,24.9728,69.01,20.59,72.0161662406,133.05,89.543888,26.442384,93.3665226393,23.973888,6.9923839999999995,24.9728,65.57,19.45,68.3939134719,134.94,72.453888,54.202384,90.4846081806,23.973888,6.9923839999999995,24.9728,48.48,47.21,67.6690069382,136.12,75.693888,67.752384,101.5871557739,23.973888,6.9923839999999995,24.9728,51.72,60.76,79.7918291556,136.18
2020-05-14 17:30:00,20.893632,6.973976,22.0268063822,20.893632,6.093976,21.7642,0.0,0.88,0.88,135.44,98.733632,26.553976,102.2420839445,20.893632,6.093976,21.7642,77.84,20.46,80.4840182893,132.12,94.823632,25.393976,98.1650406344,20.893632,6.093976,21.7642,73.93,19.3,76.4076887492,134.16,77.083632,51.873976,92.9128393085,20.893632,6.093976,21.7642,56.19,45.78,72.4784416223,135.44,81.173632,67.333976,105.4657425709,20.893632,6.093976,21.7642,60.28,61.24,85.9302973345,135.5
2020-05-14 18:00:00,17.838528,6.072904,18.8439179631,17.838528,5.202904,18.5818,0.0,0.87,0.87,134.8,103.738528,24.742904,106.6484575133,17.838528,5.202904,18.5818,85.9,19.54,88.0943902868,131.44,99.478528,23.632904,102.2472086882,17.838528,5.202904,18.5818,81.64,18.43,83.6944114024,133.59,83.078528,51.922904,97.9695349302,17.838528,5.202904,18.5818,65.24,46.72,80.2434794859,134.8,88.198528,64.322904,109.162339295,17.838528,5.202904,18.5818,70.36,59.12,91.900511424,134.87
2020-05-14 18:30:00,14.239296,5.013128,15.0959929425,14.239296,4.153128,14.8326,0.0,0.86,0.86,133.8,108.489296,22.533128,110.8046443252,14.239296,4.153128,14.8326,94.25,18.38,96.0254492309,130.39,103.849296,21.473128,106.0460819917,14.239296,4.153128,14.8326,89.61,17.32,91.2684748421,132.73,91.449296,52.113128,105.2556499616,14.239296,4.153128,14.8326,77.21,47.96,90.8930453885,133.8,97.919296,60.393128,115.0457232528,14.239296,4.153128,14.8326,83.68,56.24,100.823013246,133.88
2020-05-14 19:00:00,9.877248,3.740864,10.5619170381,9.877248,2.880864,10.2888,0.0,0.86,0.86,133.95,106.567248,22.700864,108.9582836348,9.877248,2.880864,10.2888,96.69,19.82,98.7004989856,130.2,101.787248,21.570864,104.0478064599,9.877248,2.880864,10.2888,91.91,18.69,93.7910667388,132.59,86.087248,47.070864,98.1156486292,9.877248,2.880864,10.2888,76.21,44.19,88.094949912,133.95,92.437248,63.440864,112.1132821876,9.877248,2.880864,10.2888,82.56,60.56,102.3897807401,134.05
2020-05-14 19:30:00,6.56928,2.7660400000000003,7.1278620217,6.56928,1.9160400000000002,6.843,0.0,0.85,0.85,133.84,108.60928,15.02604,109.6437758389,6.56928,1.9160400000000002,6.843,102.04,13.11,102.8787329821,132.72,103.47928,14.88604,104.5445148069,6.56928,1.9160400000000002,6.843,96.91,12.97,97.774071205,134.67,88.68928,42.01604,98.1383513424,6.56928,1.9160400000000002,6.843,82.12,40.1,91.3876599985,133.84,95.68928,66.87604,116.7426358834,6.56928,1.9160400000000002,6.843,89.12,64.96,110.2822560524,133.94
2020-05-14 20:00:00,4.799232,2.259776,5.3046409266,4.799232,1.399776,4.9992,0.0,0.86,0.86,134.35,107.349232,14.389776,108.3093867784,4.799232,1.399776,4.9992,102.55,12.99,103.3694471302,133.8,102.209232,13.589776,103.1087247412,4.799232,1.399776,4.9992,97.41,12.19,98.1697723334,135.56,87.349232,40.159776,96.1389408063,4.799232,1.399776,4.9992,82.55,38.76,91.1967110153,134.35,94.399232,68.839776,116.8337697839,4.799232,1.399776,4.9992,89.6,67.44,112.14416436,134.45
2020-05-14 20:30:00,4.689984,2.227912,5.1922578711,4.689984,1.367912,4.8854,0.0,0.86,0.86,134.77,105.619984,15.767911999999999,106.7904867907,4.689984,1.367912,4.8854,100.93,14.4,101.9520715827,134.19,100.569984,14.897912,101.667445447,4.689984,1.367912,4.8854,95.88,13.53,96.8299297738,135.85,82.539984,38.127912,90.9207711813,4.689984,1.367912,4.8854,77.85,36.76,86.0925089656,134.77,89.009984,71.687912,114.2888182571,4.689984,1.367912,4.8854,84.32,70.32,109.7941929248,134.87
2020-05-14 21:00:00,5.047872,2.332296,5.5606309318000005,5.047872,1.472296,5.2582,0.0,0.86,0.86,134.99,104.677872,16.182296,105.9213084808,5.047872,1.472296,5.2582,99.63,14.71,100.7100839042,134.48,99.687872,15.292296,100.8539842586,5.047872,1.472296,5.2582,94.64,13.82,95.6437243106,136.04,81.647872,37.842296,89.991190506,5.047872,1.472296,5.2582,76.6,36.37,84.7958542619,134.99,88.007872,72.632296,114.1088776397,5.047872,1.472296,5.2582,82.96,71.16,109.2982488423,135.09
2020-05-14 21:30:00,5.2176,2.3818,5.7355314488,5.2176,1.5218,5.435,0.0,0.86,0.86,134.57,107.8976,15.8418,109.0543658594,5.2176,1.5218,5.435,102.68,14.32,103.6737420951,134.48,102.7776,14.9818,103.8638021305,5.2176,1.5218,5.435,97.56,13.46,98.4841367937,135.99,88.4076,40.9118,97.4149840476,5.2176,1.5218,5.435,83.19,39.39,92.0442730429,134.57,95.5376,68.6018,117.616495344,5.2176,1.5218,5.435,90.32,67.08,112.5052389891,134.66
2020-05-14 22:00:00,5.01024,2.32132,5.52186847,5.01024,1.4613200000000002,5.219,0.0,0.86,0.86,134.79,103.96024,17.03132,105.3460837516,5.01024,1.4613200000000002,5.219,98.95,15.57,100.1674967242,134.61,99.02024,16.11132,100.3223931224,5.01024,1.4613200000000002,5.219,94.01,14.65,95.1446404166,136.08,82.99024,39.00132,91.6977802185,5.01024,1.4613200000000002,5.219,77.98,37.54,86.5455487012,134.79,89.49024,71.06132,114.2725437513,5.01024,1.4613200000000002,5.219,84.48,69.6,109.4578932741,134.86
2020-05-14 22:30:00,4.70592,2.24256,5.2129414345,4.70592,1.37256,4.902,0.0,0.87,0.87,135.59,98.56592,18.60256,100.3060109066,4.70592,1.37256,4.902,93.86,17.23,95.4283631841,135.39,93.87592,17.60256,95.5119807898,4.70592,1.37256,4.902,89.17,16.23,90.6349921388,136.7,77.32592,36.33256,85.4362500347,4.70592,1.37256,4.902,72.62,34.96,80.5969354256,135.59,83.22592,75.17256,112.1493091232,4.70592,1.37256,4.902,78.52,73.8,107.7582034,135.65
2020-05-14 23:00:00,4.502592,2.183256,5.003992554,4.502592,1.313256,4.6902,0.0,0.87,0.87,135.97,91.852592,24.443256,95.0493104709,4.502592,1.313256,4.6902,87.35,23.13,90.3604968999,134.43,87.50259199999999,23.153256,90.5139595318,4.502592,1.313256,4.6902,83.0,21.84,85.8253202732,135.9,73.542592,38.363256,82.9472859652,4.502592,1.313256,4.6902,69.04,37.05,78.3532009557,135.97,79.062592,73.473256,107.9315190341,4.502592,1.313256,4.6902,74.56,72.16,103.760585966,136.04
2020-05-14 23:30:00,4.309632,2.1369759999999998,4.8103632295,4.309632,1.2569759999999999,4.4892,0.0,0.88,0.88,136.45,85.359632,29.336976,90.2603176152,4.309632,1.2569759999999999,4.4892,81.05,28.08,85.7763889424,133.66,81.349632,27.806976,85.9708703038,4.309632,1.2569759999999999,4.4892,77.04,26.55,81.4865884671,135.28,69.579632,41.306976,80.9171888755,4.309632,1.2569759999999999,4.4892,65.27,40.05,76.5779041238,136.45,74.66963200000001,70.856976,102.938161004,4.309632,1.2569759999999999,4.4892,70.36,69.6,98.9681241613,136.5
2020-05-15 00:00:00,4.069824,2.077032,4.5691935087,4.069824,1.187032,4.2394,0.0,0.89,0.89,136.66,80.589824,30.957032,86.3310926758,4.069824,1.187032,4.2394,76.52,29.77,82.1070234511,134.01,76.799824,29.337032,82.2123738436,4.069824,1.187032,4.2394,72.73,28.15,77.9876618447,135.61,66.279824,40.557032,77.703847486,4.069824,1.187032,4.2394,62.21,39.37,73.6211993926,136.66,71.029824,71.827032,101.0166244902,4.069824,1.187032,4.2394,66.96,70.64,97.3326831029,136.71
2020-05-15 00:30:00,3.8688000000000002,2.0084,4.359046226,3.8688000000000002,1.1284,4.03,0.0,0.88,0.88,136.87,77.5588,31.3784,83.6658319985,3.8688000000000002,1.1284,4.03,73.69,30.25,79.6572570454,134.24,73.9288,29.7484,79.689615208,3.8688000000000002,1.1284,4.03,70.06,28.62,75.6803012679,135.79,64.0288,40.1584,75.5803170144,3.8688000000000002,1.1284,4.03,60.16,39.03,71.7116901209,136.87,68.5888,72.4884,99.794747457,3.8688000000000002,1.1284,4.03,64.72,71.36,96.3375731478,136.9
2020-05-15 01:00:00,3.9824640000000002,2.051552,4.4798309254,3.9824640000000002,1.161552,4.1484,0.0,0.89,0.89,137.1,76.942464,31.491552,83.1376004811,3.9824640000000002,1.161552,4.1484,72.96,30.33,79.0131033437,134.46,73.342464,29.861552,79.1885680729,3.9824640000000002,1.161552,4.1484,69.36,28.7,75.0633039507,135.97,62.792464,40.071552,74.489078494,3.9824640000000002,1.161552,4.1484,58.81,38.91,70.5166944773,137.1,67.142464,73.081552,99.2422476303,3.9824640000000002,1.161552,4.1484,63.16,71.92,95.7166234256,137.12
2020-05-15 01:30:00,4.15584,2.10212,4.6572432404,4.15584,1.21212,4.329,0.0,0.89,0.89,137.04,77.76584,31.37212,83.8554457635,4.15584,1.21212,4.329,73.61,30.16,79.5490898754,134.36,74.13584,29.74212,79.8793870445,4.15584,1.21212,4.329,69.98,28.53,75.5722257182,135.9,63.61584,40.27212,75.2915582798,4.15584,1.21212,4.329,59.46,39.06,71.1419369992,137.04,68.07584,72.93212,99.7667986827,4.15584,1.21212,4.329,63.92,71.72,96.0704158417,137.04
2020-05-15 02:00:00,4.06368,2.07524,4.5629065517,4.06368,1.18524,4.233,0.0,0.89,0.89,136.84,78.46368,31.33524,84.4893268111,4.06368,1.18524,4.233,74.4,30.15,80.2769113756,134.09,74.80368,29.71524,80.4896641178,4.06368,1.18524,4.233,70.74,28.53,76.2765265334,135.68,64.61368,39.94524,75.9641352337,4.06368,1.18524,4.233,60.55,38.76,71.8932548992,136.84,69.18368,72.90524,100.5064953015,4.06368,1.18524,4.233,65.12,71.72,96.8729724949,136.83
2020-05-15 02:30:00,3.991104,2.054072,4.4886660513,3.991104,1.164072,4.1574,0.0,0.89,0.89,137.25,77.241104,31.884072,83.5630432335,3.991104,1.164072,4.1574,73.25,30.72,79.4309819907,134.57,73.621104,30.224072,79.5836759797,3.991104,1.164072,4.1574,69.63,29.06,75.4507819708,136.12,64.081104,39.834072,75.4529070478,3.991104,1.164072,4.1574,60.09,38.67,71.4575188486,137.25,68.631104,73.364072,100.4615125144,3.991104,1.164072,4.1574,64.64,72.2,96.9080471375,137.23
2020-05-15 03:00:00,4.533888,2.212384,5.044876942,4.533888,1.322384,4.7228,0.0,0.89,0.89,137.32,75.223888,32.002384,81.7483082854,4.533888,1.322384,4.7228,70.69,30.68,77.0606157515,134.63,71.753888,30.352384,77.9094837462,4.533888,1.322384,4.7228,67.22,29.03,73.2206890162,136.15,62.183888,40.062384,73.9718225986,4.533888,1.322384,4.7228,57.65,38.74,69.4572537609,137.32,66.413888,73.762384,99.2556991444,4.533888,1.322384,4.7228,61.88,72.44,95.2716537067,137.27
2020-05-15 03:30:00,4.613568,2.235624,5.1266972175,4.613568,1.345624,4.8058,0.0,0.89,0.89,137.4,75.203568,31.835624,81.6644573569,4.613568,1.345624,4.8058,70.59,30.49,76.8933560199,134.66,71.713568,30.195624,77.8113844115,4.613568,1.345624,4.8058,67.1,28.85,73.0392531451,136.19,61.823568,40.045624,73.6600676201,4.613568,1.345624,4.8058,57.21,38.7,69.0700665991,137.4,66.053568,73.945624,99.1515464039,4.613568,1.345624,4.8058,61.44,72.6,95.1085358945,137.34
2020-05-15 04:00:00,4.764672,2.279696,5.2819611055,4.764672,1.389696,4.9632000000000005,0.0,0.89,0.89,137.62,74.174672,32.359696,80.926089066,4.764672,1.389696,4.9632000000000005,69.41,30.97,76.0058484592,134.92,70.754672,30.679696,77.1198246658,4.764672,1.389696,4.9632000000000005,65.99,29.29,72.1982285101,136.41,61.194672,39.879696,73.0423030458,4.764672,1.389696,4.9632000000000005,56.43,38.49,68.3068444594,137.62,65.324672,74.469696,99.0608317865,4.764672,1.389696,4.9632000000000005,60.56,73.08,94.9115377602,137.54
2020-05-15 04:30:00,4.962816,2.347488,5.4900129836,4.962816,1.4474879999999999,5.1696,0.0,0.9,0.9,137.65,74.122816,32.247488,80.8337326497,4.962816,1.4474879999999999,5.1696,69.16,30.8,75.7082928086,135.02,70.732816,30.597488,77.0670975916,4.962816,1.4474879999999999,5.1696,65.77,29.15,71.9403600213,136.44,61.372816,40.147488,73.3378710932,4.962816,1.4474879999999999,5.1696,56.41,38.7,68.4089036603,137.65,65.482816,74.447488,99.1485131548,4.962816,1.4474879999999999,5.1696,60.52,73.0,94.824418796,137.54
2020-05-15 05:00:00,5.776512,2.574816,6.3243788881,5.776512,1.684816,6.0172,0.0,0.89,0.89,137.81,73.646512,32.214816,80.3840973059,5.776512,1.684816,6.0172,67.87,30.53,74.420546894,135.25,70.306512,30.574816,76.6669746569,5.776512,1.684816,6.0172,64.53,28.89,70.7018599472,136.64,60.046512,41.324816,72.8925512024,5.776512,1.684816,6.0172,54.27,39.64,67.205375529,137.81,63.936512,73.804816,97.6474701747,5.776512,1.684816,6.0172,58.16,72.12,92.6492309736,137.7
2020-05-15 05:30:00,7.063104,2.960072,7.6582938283,7.063104,2.060072,7.3574,0.0,0.9,0.9,137.81,73.723104,32.670072,80.6376442357,7.063104,2.060072,7.3574,66.66,30.61,73.3520804068,135.18,70.443104,31.020072,76.9706162639,7.063104,2.060072,7.3574,63.38,28.96,69.6828960363,136.6,59.583104,41.180072,72.4288934901,7.063104,2.060072,7.3574,52.52,39.12,65.488356217,137.81,63.263104,74.780072,97.9503930367,7.063104,2.060072,7.3574,56.2,72.72,91.9055950419,137.7
2020-05-15 06:00:00,8.217792,3.286856,8.8507359988,8.217792,2.396856,8.5602,0.0,0.89,0.89,137.45,75.277792,32.696856,82.0721046439,8.217792,2.396856,8.5602,67.06,30.3,73.5875913453,134.68,71.967792,31.066856,78.3869416872,8.217792,2.396856,8.5602,63.75,28.67,69.9001530757,136.2,60.447792,41.356856,73.2415530685,8.217792,2.396856,8.5602,52.23,38.96,65.1602217614,137.45,64.137792,74.716856,98.4696142633,8.217792,2.396856,8.5602,55.92,72.32,91.4178800892,137.29
2020-05-15 06:30:00,8.129856,3.251208,8.7558501609,8.129856,2.371208,8.4686,0.0,0.88,0.88,136.68,80.019856,30.861208,85.7647451665,8.129856,2.371208,8.4686,71.89,28.49,77.3295040719,133.66,76.479856,29.311208,81.9043056756,8.129856,2.371208,8.4686,68.35,26.94,73.4675853693,135.38,64.789856,41.591208,76.990609969,8.129856,2.371208,8.4686,56.66,39.22,68.909825134,136.68,68.969856,72.971208,100.4073614514,8.129856,2.371208,8.4686,60.84,70.6,93.1979913947,136.47
2020-05-15 07:00:00,8.5536,3.3748,9.1952894462,8.5536,2.4948,8.91,0.0,0.88,0.88,136.44,83.4436,29.2548,88.4232871137,8.5536,2.4948,8.91,74.89,26.76,79.52741477000001,133.41,79.7736,27.7948,84.4770866212,8.5536,2.4948,8.91,71.22,25.3,75.5802778508,135.13,67.9936,43.1348,80.521677901,8.5536,2.4948,8.91,59.44,40.64,72.0050220471,136.44,72.4736,71.0948,101.5228707435,8.5536,2.4948,8.91,63.92,68.6,93.7642063903,136.16
2020-05-15 07:30:00,10.245888,3.878384,10.9553677875,10.245888,2.988384,10.6728,0.0,0.89,0.89,136.12,87.365888,27.778384,91.675716543,10.245888,2.988384,10.6728,77.12,24.79,81.0064102402,132.72,83.585888,26.408384,87.6584475007,10.245888,2.988384,10.6728,73.34,23.42,76.9886485139,134.76,70.715888,45.388384,84.0288177815,10.245888,2.988384,10.6728,60.47,42.4,73.8537805397,136.12,75.325888,69.108384,102.2250367673,10.245888,2.988384,10.6728,65.08,66.12,92.7753243056,135.83
2020-05-15 08:00:00,13.27488,4.75184,14.0997312882,13.27488,3.87184,13.828,0.0,0.88,0.88,135.82,89.72488,27.09184,93.7257802614,13.27488,3.87184,13.828,76.45,23.22,79.8985037407,132.05,85.97488,25.80184,89.7631045497,13.27488,3.87184,13.828,72.7,21.93,75.9355970543,134.47,72.31488,47.60184,86.5758455968,13.27488,3.87184,13.828,59.04,43.73,73.4713175328,135.82,76.83488,67.95184,102.5721762663,13.27488,3.87184,13.828,63.56,64.08,90.2558585356,135.53
2020-05-15 08:30:00,16.540416,5.694288,17.4931494386,16.540416,4.824288,17.2296,0.0,0.87,0.87,135.18,93.070416,25.044288,96.3811117172,16.540416,4.824288,17.2296,76.53,20.22,79.1561071554,131.43,89.310416,23.904288,92.4541258727,16.540416,4.824288,17.2296,72.77,19.08,75.2297766845,133.72,73.720416,50.384288,89.2932036186,16.540416,4.824288,17.2296,57.18,45.56,73.111326072,135.18,77.980416,65.904288,102.0995614894,16.540416,4.824288,17.2296,61.44,61.08,86.6350968142,134.9
2020-05-15 09:00:00,19.891584,6.671712,20.9806304729,19.891584,5.801712,20.7204,0.0,0.87,0.87,134.97,93.581584,24.281712,96.6804758035,19.891584,5.801712,20.7204,73.69,18.48,75.9718796661,131.59,89.97158400000001,23.231712,92.9225396226,19.891584,5.801712,20.7204,70.08,17.43,72.2150351381,133.72,75.181584,54.481712,92.8467959339,19.891584,5.801712,20.7204,55.29,48.68,73.6663186266,134.97,79.331584,62.961712,101.2801925251,19.891584,5.801712,20.7204,59.44,57.16,82.464411718,134.7
2020-05-15 09:30:00,21.942528,7.279904,23.1186404721,21.942528,6.399904,22.8568,0.0,0.88,0.88,134.75,92.572528,24.369904,95.7265123217,21.942528,6.399904,22.8568,70.63,17.97,72.8801605377,131.37,89.112528,23.359904,92.1234376336,21.942528,6.399904,22.8568,67.17,16.96,69.2780665146,133.49,74.602528,55.179904,92.7920200741,21.942528,6.399904,22.8568,52.66,48.78,71.7813624836,134.75,78.422528,62.919904,100.5435588055,21.942528,6.399904,22.8568,56.48,56.52,79.9030712801,134.5
2020-05-15 10:00:00,24.582912,8.040016,25.8642885013,24.582912,7.170016,25.6072,0.0,0.87,0.87,134.67,90.522912,24.410016,93.7563143371,24.582912,7.170016,25.6072,65.94,17.24,68.1564465036,131.2,87.302912,23.430016,90.3922789481,24.582912,7.170016,25.6072,62.72,16.26,64.7934101587,133.36,71.292912,56.170016,90.7620515352,24.582912,7.170016,25.6072,46.71,49.0,67.6965589967,134.67,74.462912,63.370016,97.7777285038,24.582912,7.170016,25.6072,49.88,56.2,75.1428932102,134.45
2020-05-15 10:30:00,26.190528,8.508904,27.5380682728,26.190528,7.638904,27.2818,0.0,0.87,0.87,134.67,90.790528,24.618904,94.0691788456,26.190528,7.638904,27.2818,64.6,16.98,66.7943141293,131.17,87.650528,23.648904,90.7848319879,26.190528,7.638904,27.2818,61.46,16.01,63.5110360489,133.36,70.500528,56.758904,90.509102479,26.190528,7.638904,27.2818,44.31,49.12,66.1524791675,134.67,73.390528,63.638904,97.1394858049,26.190528,7.638904,27.2818,47.2,56.0,73.238241377,134.47
2020-05-15 11:00:00,25.654656,8.352608,26.9801303718,25.654656,7.482608,26.7236,0.0,0.87,0.87,134.43,91.794656,23.562608,94.7705406016,25.654656,7.482608,26.7236,66.14,16.08,68.0666291218,131.05,88.574656,22.642608,91.4229587279,25.654656,7.482608,26.7236,62.92,15.16,64.7205686007,133.11,70.294656,57.382608,90.7419548117,25.654656,7.482608,26.7236,44.64,49.9,66.9532642968,134.43,73.294656,62.362608,96.2351363833,25.654656,7.482608,26.7236,47.64,54.88,72.6731312109,134.29
2020-05-15 11:30:00,26.259648,8.529064,27.6100352372,26.259648,7.659064,27.3538,0.0,0.87,0.87,134.77,90.839648,24.109064,93.9845126376,26.259648,7.659064,27.3538,64.58,16.45,66.6421705829,131.37,87.699648,23.169064,90.7085099975,26.259648,7.659064,27.3538,61.44,15.51,63.3674498461,133.46,68.339648,57.369064,89.2273332169,26.259648,7.659064,27.3538,42.08,49.71,65.129183167,134.77,71.019648,63.099064,95.0014856711,26.259648,7.659064,27.3538,44.76,55.44,71.2534293912,134.67
2020-05-15 12:00:00,23.62272,7.75996,24.8646310932,23.62272,6.88996,24.607,0.0,0.87,0.87,134.77,92.01272,23.87996,95.0609968988,23.62272,6.88996,24.607,68.39,16.99,70.4688030266,131.33,88.68272,22.91996,91.5966669317,23.62272,6.88996,24.607,65.06,16.03,67.005704981,133.46,72.21272,55.79996,91.2595883499,23.62272,6.88996,24.607,48.59,48.91,68.9432824864,134.77,75.58272,63.40996,98.658859662,23.62272,6.88996,24.607,51.96,56.52,76.7746833273,134.73
2020-05-15 12:30:00,24.840384,8.115112,26.1323500673,24.840384,7.245112,25.8754,0.0,0.87,0.87,134.63,93.470384,23.955112,96.49124352,24.840384,7.245112,25.8754,68.63,16.71,70.63498425,131.16,90.120384,22.995112,93.0078426166,24.840384,7.245112,25.8754,65.28,15.75,67.153115341,133.36,72.180384,56.705112,91.7904001588,24.840384,7.245112,25.8754,47.34,49.46,68.4643498472,134.63,75.400384,63.005112,98.2591575655,24.840384,7.245112,25.8754,50.56,55.76,75.2694572851,134.6
2020-05-15 13:00:00,25.897728,8.423504,27.2332101523,25.897728,7.553504,26.9768,0.0,0.87,0.87,134.98,92.957728,25.063504,96.2772996489,25.897728,7.553504,26.9768,67.06,17.51,69.308323454,131.63,89.677728,24.073504,92.8527247531,25.897728,7.553504,26.9768,63.78,16.52,65.8847387488,133.76,70.347728,56.733503999999996,90.3741849804,25.897728,7.553504,26.9768,44.45,49.18,66.2908357166,134.98,73.257728,64.193504,97.4038021205,25.897728,7.553504,26.9768,47.36,56.64,73.8312887603,134.97
2020-05-15 13:30:00,28.314816,9.138488,29.7529959507,28.314816,8.258488,29.4946,0.0,0.88,0.88,135.47,89.914816,26.688488,93.792054717,28.314816,8.258488,29.4946,61.6,18.43,64.2979385362,132.31,86.924816,25.648488,90.6298437234,28.314816,8.258488,29.4946,58.61,17.39,61.1354577966,134.39,66.614816,57.888488,88.2531061983,28.314816,8.258488,29.4946,38.3,49.63,62.689926623,135.47,68.874816,65.098488,94.7710579181,28.314816,8.258488,29.4946,40.56,56.84,69.8276392269,135.48
2020-05-15 14:00:00,29.385984,9.460912,30.8714254857,29.385984,8.570912,30.6104,0.0,0.89,0.89,136.04,87.725984,28.420912,92.2149473116,29.385984,8.570912,30.6104,58.34,19.85,61.6244926957,133.03,84.895984,27.330912,89.1869208465,29.385984,8.570912,30.6104,55.51,18.76,58.5943487036,134.99,62.775984,57.430912,85.0830994988,29.385984,8.570912,30.6104,33.39,48.86,59.1793181779,136.04,64.425984,67.210912,93.1021702553,29.385984,8.570912,30.6104,35.04,58.64,68.3114280337,136.07
2020-05-15 14:30:00,30.587136,9.811247999999999,32.122164871,30.587136,8.921248,31.8616,0.0,0.89,0.89,136.23,84.017136,29.451248,89.0295184217,30.587136,8.921248,31.8616,53.43,20.53,57.2384992815,133.23,81.417136,28.311248,86.1990533461,30.587136,8.921248,31.8616,50.83,19.39,54.4027664738,135.15,60.507136,56.971248,83.1073799707,30.587136,8.921248,31.8616,29.92,48.05,56.6039654088,136.23,61.827136,68.921248,92.5890553567,30.587136,8.921248,31.8616,31.24,60.0,67.6456768759,136.25
2020-05-15 15:00:00,31.248576,10.004168,32.8109262198,31.248576,9.114168,32.5506,0.0,0.89,0.89,136.41,85.218576,30.064168,90.3662541716,31.248576,9.114168,32.5506,53.97,20.95,57.893552318,133.51,82.598576,28.914168,87.5131639718,31.248576,9.114168,32.5506,51.35,19.8,55.0351024347,135.37,59.168576,57.394168,82.4318561375,31.248576,9.114168,32.5506,27.92,48.28,55.7717204325,136.41,60.208576,69.354168,91.842654812,31.248576,9.114168,32.5506,28.96,60.24,66.8396529016,136.44
2020-05-15 15:30:00,30.182784,9.683312,31.6980595823,30.182784,8.803312,31.4404,0.0,0.88,0.88,136.37,82.172784,30.663312,87.7074975878,30.182784,8.803312,31.4404,51.99,21.86,56.398756192,133.41,79.652784,29.463312,84.9273380777,30.182784,8.803312,31.4404,49.47,20.66,53.6107871608,135.31,59.642784,55.623312,81.5549785183,30.182784,8.803312,31.4404,29.46,46.82,55.3173028988,136.37,60.862784,70.523312,93.1547959671,30.182784,8.803312,31.4404,30.68,61.72,68.9247473699,136.41
2020-05-15 16:00:00,29.51136,9.49748,31.0019756693,29.51136,8.60748,30.741,0.0,0.89,0.89,136.25,84.30136,30.79748,89.7507886996,29.51136,8.60748,30.741,54.79,22.19,59.1129444369,133.3,81.65136,29.57748,86.8433757577,29.51136,8.60748,30.741,52.14,20.97,56.1989368227,135.19,59.53136,55.18748,81.1766023692,29.51136,8.60748,30.741,30.02,46.58,55.4156728733,136.25,60.831360000000004,70.44748,93.0768596258,29.51136,8.60748,30.741,31.32,61.84,69.319030576,136.3
2020-05-15 16:30:00,25.778688,8.408784,27.1154642844,25.778688,7.518784,26.8528,0.0,0.89,0.89,136.48,85.708688,30.488784,90.970023351,25.778688,7.518784,26.8528,59.93,22.97,64.1811950652,133.61,82.788688,29.238784,87.8001899233,25.778688,7.518784,26.8528,57.01,21.72,61.0073643096,135.44,62.428688,53.528784,82.2354655968,25.778688,7.518784,26.8528,36.65,46.01,58.8229768033,136.48,64.458688,70.318784,95.3921057631,25.778688,7.518784,26.8528,38.68,62.8,73.7562363465,136.53
2020-05-15 17:00:00,25.990848,8.470664,27.336355433,25.990848,7.580664,27.0738,0.0,0.89,0.89,136.28,88.770848,30.230664,93.7771640674,25.990848,7.580664,27.0738,62.78,22.65,66.7409237275,133.34,85.720848,28.990664,90.4904546403,25.990848,7.580664,27.0738,59.73,21.41,63.4512490027,135.19,65.620848,53.330664,84.559182913,25.990848,7.580664,27.0738,39.63,45.75,60.5276746621,136.28,67.950848,70.420664,97.8590193192,25.990848,7.580664,27.0738,41.96,62.84,75.5612810903,136.34
2020-05-15 17:30:00,22.315008,7.388544,23.5063856107,22.315008,6.508544,23.2448,0.0,0.88,0.88,135.98,93.465008,29.298544,97.9495400753,22.315008,6.508544,23.2448,71.15,22.79,74.7108198322,132.83,89.975008,28.038544,94.2425700745,22.315008,6.508544,23.2448,67.66,21.53,71.002933038,134.79,70.985008,50.828544,87.3064272887,22.315008,6.508544,23.2448,48.67,44.32,65.8257647126,135.98,74.275008,70.388544,102.3294871474,22.315008,6.508544,23.2448,51.96,63.88,82.3437672201,136.05
2020-05-15 18:00:00,20.542848,6.871664,21.6616797613,20.542848,5.991664,21.3988,0.0,0.88,0.88,135.47,97.872848,28.441664,101.9216494505,20.542848,5.991664,21.3988,77.33,22.45,80.5228625919,132.09,94.072848,27.191664,97.9238853494,20.542848,5.991664,21.3988,73.53,21.2,76.5251651419,134.15,73.562848,49.391664,88.6060329693,20.542848,5.991664,21.3988,53.02,43.4,68.5177378494,135.47,77.382848,70.191664,104.4747570453,20.542848,5.991664,21.3988,56.84,64.2,85.746286217,135.54
2020-05-15 18:30:00,17.311104,5.919072,18.2950740649,17.311104,5.049072,18.0324,0.0,0.87,0.87,135.12,100.451104,27.659072,104.1894839162,17.311104,5.049072,18.0324,83.14,22.61,86.1595711456,131.6,96.371104,26.399072,99.9214726104,17.311104,5.049072,18.0324,79.06,21.35,81.8920392956,133.75,76.571104,47.509072,90.1124069708,17.311104,5.049072,18.0324,59.26,42.46,72.9012976565,135.12,81.031104,69.609072,106.8244481388,17.311104,5.049072,18.0324,63.72,64.56,90.7096025788,135.2
2020-05-15 19:00:00,14.848512,5.190816,15.7296814767,14.848512,4.330816,15.4672,0.0,0.86,0.86,134.92,101.628512,27.020816,105.1593027204,14.848512,4.330816,15.4672,86.78,22.69,89.6972937161,131.29,97.338512,25.750816,100.6870917399,14.848512,4.330816,15.4672,82.49,21.42,85.2256798154,133.48,77.308512,45.890816,89.9031313181,14.848512,4.330816,15.4672,62.46,41.56,75.0232310688,134.92,82.128512,69.530816,107.6086746362,14.848512,4.330816,15.4672,67.28,65.2,93.6890516549,135.01
2020-05-15 19:30:00,12.38496,4.47228,13.1677075681,12.38496,3.61228,12.901,0.0,0.86,0.86,134.51,101.33496,26.46228,104.7331197903,12.38496,3.61228,12.901,88.95,22.85,91.8380367822,130.78,96.93496,25.17228,100.1500381957,12.38496,3.61228,12.901,84.55,21.56,87.2555791912,133.04,77.55496,44.30228,89.3166492531,12.38496,3.61228,12.901,65.17,40.69,76.8297143038,134.51,82.66496,69.25228,107.8395748183,12.38496,3.61228,12.901,70.28,65.64,96.1659399164,134.61
2020-05-15 20:00:00,11.240064,4.148352,11.9811461488,11.240064,3.278352,11.7084,0.0,0.87,0.87,134.64,99.820064,26.798352,103.3547137139,11.240064,3.278352,11.7084,88.58,23.52,91.6493687922,130.96,95.450064,25.488352,98.7945889474,11.240064,3.278352,11.7084,84.21,22.21,87.0896561022,133.21,76.420064,43.618352,87.9919701618,11.240064,3.278352,11.7084,65.18,40.34,76.6534278425,134.64,81.520064,69.438352,107.0850389319,11.240064,3.278352,11.7084,70.28,66.16,96.5216245201,134.75
2020-05-15 20:30:00,11.984448,4.355464,12.7513552425,11.984448,3.495464,12.4838,0.0,0.86,0.86,134.61,98.554448,27.705464,102.3746646199,11.984448,3.495464,12.4838,86.57,24.21,89.8915402026,130.96,94.274448,26.365464,97.8918241614,11.984448,3.495464,12.4838,82.29,22.87,85.408904688,133.16,74.584448,42.915464,86.0498514455,11.984448,3.495464,12.4838,62.6,39.42,73.9776750108,134.61,79.424448,70.735464,106.3567055122,11.984448,3.495464,12.4838,67.44,67.24,95.2332462956,134.72
2020-05-15 21:00:00,10.570176,3.932968,11.2781584472,10.570176,3.082968,11.0106,0.0,0.85,0.85,134.56,97.730176,27.902968,101.6354412801,10.570176,3.082968,11.0106,87.16,24.82,90.6250406896,130.91,93.440176,26.512968,97.1288008939,10.570176,3.082968,11.0106,82.87,23.43,86.1185334292,133.12,74.540176,42.032968,85.5745770483,10.570176,3.082968,11.0106,63.97,38.95,74.8950158555,134.56,79.570176,70.842968,106.537031232,10.570176,3.082968,11.0106,69.0,67.76,96.7078983331,134.66
2020-05-15 21:30:00,9.047424,3.488832,9.6967948189,9.047424,2.638832,9.4244,0.0,0.85,0.85,134.14,99.657424,23.998832,102.506322223,9.047424,2.638832,9.4244,90.61,21.36,93.0936179338,131.62,95.127424,23.428832,97.9700819932,9.047424,2.638832,9.4244,86.08,20.79,88.5550139744,133.71,75.497424,39.338832,85.1316905374,9.047424,2.638832,9.4244,66.45,36.7,75.9110828536,134.14,80.767424,72.318832,108.4130538332,9.047424,2.638832,9.4244,71.72,69.68,99.9953038897,134.23
2020-05-15 22:00:00,8.602368,3.369024,9.2385636286,8.602368,2.509024,8.9608,0.0,0.86,0.86,135.04,98.622368,20.869024,100.806188464,8.602368,2.509024,8.9608,90.02,18.36,91.8732278741,134.53,94.132368,19.819024,96.196135149,8.602368,2.509024,8.9608,85.53,17.31,87.264064769,136.13,73.042368,35.629024,81.2687816707,8.602368,2.509024,8.9608,64.44,33.12,72.4530744689,135.04,78.082368,77.469024,109.9922991486,8.602368,2.509024,8.9608,69.48,74.96,102.2079840326,135.12
2020-05-15 22:30:00,8.716992,3.402456,9.3574919909,8.716992,2.542456,9.0802,0.0,0.86,0.86,135.59,94.466992,22.262456,97.0547758984,8.716992,2.542456,9.0802,85.75,19.72,87.9882997904,135.16,90.206992,21.152456,92.6538061847,8.716992,2.542456,9.0802,81.49,18.61,83.5879907642,136.63,69.506992,34.292456,77.5060931502,8.716992,2.542456,9.0802,60.79,31.75,68.5819699338,135.59,74.156992,80.022456,109.1001967311,8.716992,2.542456,9.0802,65.44,77.48,101.4176710441,135.66
2020-05-15 23:00:00,7.850112,3.169616,8.4658563654,7.850112,2.289616,8.1772,0.0,0.88,0.88,135.91,88.520112,29.189616,93.2086042741,7.850112,2.289616,8.1772,80.67,26.9,85.0368090888,133.33,84.520112,28.259616,89.1193313987,7.850112,2.289616,8.1772,76.67,25.97,80.9489332851,135.18,67.350112,39.489616,78.0734741013,7.850112,2.289616,8.1772,59.5,37.2,70.171860457,135.91,71.810112,74.129616,103.2080043105,7.850112,2.289616,8.1772,63.96,71.84,96.1866269291,135.97
2020-05-15 23:30:00,7.219776,2.985768,7.8128084605,7.219776,2.105768,7.5206,0.0,0.88,0.88,136.27,82.819776,31.825768,88.7242627779,7.219776,2.105768,7.5206,75.6,29.72,81.2320035454,133.39,79.089776,30.225768,84.6687056646,7.219776,2.105768,7.5206,71.87,28.12,77.1753283116,135.18,64.339776,40.875768,76.2262106189,7.219776,2.105768,7.5206,57.12,38.77,69.0348267181,136.27,68.539776,72.825768,100.0064666855,7.219776,2.105768,7.5206,61.32,70.72,93.6026751754,136.32
2020-05-16 00:00:00,7.427904,3.056472,8.0321714947,7.427904,2.166472,7.7374,0.0,0.89,0.89,137.05,78.257904,33.206472,85.0115834528,7.427904,2.166472,7.7374,70.83,31.04,77.3328552428,134.35,74.767904,31.546472,81.1505968197,7.427904,2.166472,7.7374,67.34,29.38,73.4701299849,136.03,61.067904,40.626472,73.347113959,7.427904,2.166472,7.7374,53.64,38.46,66.003190832,137.05,64.907904,74.286472,98.6484461301,7.427904,2.166472,7.7374,57.48,72.12,92.2238841082,137.1
2020-05-16 00:30:00,8.68032,3.42176,9.3304017491,8.68032,2.5317600000000002,9.042,0.0,0.89,0.89,137.11,74.83032,34.51176,82.4053297403,8.68032,2.5317600000000002,9.042,66.15,31.98,73.4747773049,134.4,71.56032,32.80176,78.7199775,8.68032,2.5317600000000002,9.042,62.88,30.27,69.7865839542,136.06,57.85032,39.68176,70.1519892861,8.68032,2.5317600000000002,9.042,49.17,37.15,61.6263855828,137.11,61.16032,76.17176,97.6868556358,8.68032,2.5317600000000002,9.042,52.48,73.64,90.426765949,137.16
2020-05-16 01:00:00,10.051008,3.811544,10.7494478686,10.051008,2.9315439999999997,10.4698,0.0,0.88,0.88,136.98,72.821008,34.801544,80.709644225,10.051008,2.9315439999999997,10.4698,62.77,31.87,70.3972286386,134.27,69.731008,33.111544,77.1931850798,10.051008,2.9315439999999997,10.4698,59.68,30.18,66.8770124931,135.91,55.461008,40.381544,68.604609934,10.051008,2.9315439999999997,10.4698,45.41,37.45,58.860603123,136.98,58.371008,76.331544,96.0920349684,10.051008,2.9315439999999997,10.4698,48.32,73.4,87.8770868884,136.98
2020-05-16 01:30:00,9.75072,3.73396,10.4412162989,9.75072,2.84396,10.157,0.0,0.89,0.89,137.41,73.35072,34.56396,81.0863456779,9.75072,2.84396,10.157,63.6,31.72,71.0712206171,134.84,70.22072,32.87396,77.5348100107,9.75072,2.84396,10.157,60.47,30.03,67.5160854908,136.36,56.10072,40.98396,69.4764403363,9.75072,2.84396,10.157,46.35,38.14,60.0248456891,137.41,59.11072,76.12396,96.379118615,9.75072,2.84396,10.157,49.36,73.28,88.3536530088,137.41
2020-05-16 02:00:00,9.550272,3.675496,10.2331308073,9.550272,2.785496,9.9482,0.0,0.89,0.89,137.35,73.740272,34.465496,81.3971629061,9.550272,2.785496,9.9482,64.19,31.68,71.5819704954,134.72,70.590272,32.785496,77.8323534849,9.550272,2.785496,9.9482,61.04,30.0,68.0138338869,136.28,56.940272,40.875496,70.0928009761,9.550272,2.785496,9.9482,47.39,38.09,60.8001661182,137.35,60.030272,76.145496,96.9627254025,9.550272,2.785496,9.9482,50.48,73.36,89.0500982594,137.33
