Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-05-16 02:30:00,9.7344,3.7292,10.4242734039,9.7344,2.8392,10.14,0.0,0.89,0.89,137.48,73.0944,34.7092,80.9167465733,9.7344,2.8392,10.14,63.36,31.87,70.9238077094,134.87,69.9644,32.9992,77.3560887584,9.7344,2.8392,10.14,60.23,30.16,67.3593237793,136.41,56.1344,40.8992,69.4536926592,9.7344,2.8392,10.14,46.4,38.06,60.0126953236,137.48,59.1344,76.3592,96.5795252007,9.7344,2.8392,10.14,49.4,73.52,88.5751116285,137.45
2020-05-16 03:00:00,9.67776,3.71268,10.3654730428,9.67776,2.82268,10.081,0.0,0.89,0.89,137.78,71.46776,34.79268,79.4869253462,9.67776,2.82268,10.081,61.79,31.97,69.5707194156,135.21,68.42776,33.09268,76.0097612692,9.67776,2.82268,10.081,58.75,30.27,66.0896013001,136.72,54.72776,41.26268,68.5400355661,9.67776,2.82268,10.081,45.05,38.44,59.2210781732,137.78,57.59776,76.42268,95.6970635673,9.67776,2.82268,10.081,47.92,73.6,87.8253175343,137.73
2020-05-16 03:30:00,10.81344,4.06392,11.5518799509,10.81344,3.15392,11.264,0.0,0.91,0.91,138.04,70.17344,37.79392,79.7037770146,10.81344,3.15392,11.264,59.36,34.64,68.7280088465,134.91,67.28344,35.62392,76.1322860185,10.81344,3.15392,11.264,56.47,32.47,65.1395563387,136.48,53.56344,43.17392,68.7970164528,10.81344,3.15392,11.264,42.75,40.02,58.5590548079,138.04,56.13344,75.27392,93.8995533451,10.81344,3.15392,11.264,45.32,72.12,85.1774430234,137.98
2020-05-16 04:00:00,11.3376,4.2068,12.0929045312,11.3376,3.3068,11.81,0.0,0.9,0.9,137.94,68.6376,40.3868,79.6380169768,11.3376,3.3068,11.81,57.3,37.08,68.2511274632,133.99,65.8376,38.4468,76.2413667506,11.3376,3.3068,11.81,54.5,35.14,64.8465080016,135.75,52.6776,44.8168,69.1626713191,11.3376,3.3068,11.81,41.34,41.51,58.5839201488,137.94,55.1376,73.5868,91.952009592,11.3376,3.3068,11.81,43.8,70.28,82.8113422183,137.87
2020-05-16 04:30:00,10.250496,3.889728,10.9636970115,10.250496,2.989728,10.6776,0.0,0.9,0.9,137.87,67.720496,40.079728,78.6921227001,10.250496,2.989728,10.6776,57.47,37.09,68.3993347921,133.9,64.910496,38.139728,75.2861962307,10.250496,2.989728,10.6776,54.66,35.15,64.9864455098,135.66,52.760496,44.469728,69.0016423468,10.250496,2.989728,10.6776,42.51,41.48,59.3943642108,137.87,55.370496,73.389728,91.9344549296,10.250496,2.989728,10.6776,45.12,70.4,83.6180267646,137.77
2020-05-16 05:00:00,10.17696,3.86828,10.8873369104,10.17696,2.96828,10.600999999999999,0.0,0.9,0.9,138.29,66.98696,40.33828,78.1948185202,10.17696,2.96828,10.600999999999999,56.81,37.37,67.9992132307,134.41,64.21696,38.37828,74.8111644569,10.17696,2.96828,10.600999999999999,54.04,35.41,64.6079693227,136.11,52.62696,44.74828,69.079703834,10.17696,2.96828,10.600999999999999,42.45,41.78,59.5614883964,138.29,55.21696,73.52828,91.9528174196,10.17696,2.96828,10.600999999999999,45.04,70.56,83.7097079197,138.18
2020-05-16 05:30:00,10.214784,3.889312,10.9301674278,10.214784,2.979312,10.6404,0.0,0.91,0.91,138.14,66.324784,40.519312,77.7225296655,10.214784,2.979312,10.6404,56.11,37.54,67.5098785364,134.22,63.584784,38.539312,74.3525609899,10.214784,2.979312,10.6404,53.37,35.56,64.1316653456,135.96,52.204784,44.349312,68.4996419506,10.214784,2.979312,10.6404,41.99,41.37,58.9460516065,138.14,54.734784,73.699312,91.8013353323,10.214784,2.979312,10.6404,44.52,70.72,83.5664334527,138.02
2020-05-16 06:00:00,9.492096,3.6685280000000002,10.1763443417,9.492096,2.768528,9.8876,0.0,0.9,0.9,137.91,65.792096,40.258528,77.1320230047,9.492096,2.768528,9.8876,56.3,37.49,67.6401515374,133.94,63.042096,38.298528,73.7636978129,9.492096,2.768528,9.8876,53.55,35.53,64.2649468995,135.72,52.062096,44.048528,68.1962950524,9.492096,2.768528,9.8876,42.57,41.28,59.2979198623,137.91,54.652096,73.328528,91.454494782,9.492096,2.768528,9.8876,45.16,70.56,83.774334972,137.77
2020-05-16 06:30:00,9.124224,3.5512319999999997,9.790950532,9.124224,2.661232,9.5044,0.0,0.89,0.89,137.62,68.034224,39.491232,78.665195863,9.124224,2.661232,9.5044,58.91,36.83,69.4754417042,133.52,65.144224,37.551232,75.1921867303,9.124224,2.661232,9.5044,56.02,34.89,65.9966097614,135.38,54.194224,43.801232,69.6818616261,9.124224,2.661232,9.5044,45.07,41.14,61.0229833751,137.62,57.044224,72.861232,92.5354127906,9.124224,2.661232,9.5044,47.92,70.2,84.9962728595,137.45
2020-05-16 07:00:00,10.256448,3.891464,10.9698777404,10.256448,2.9914639999999997,10.6838,0.0,0.9,0.9,137.51,70.046448,39.061464,80.2016386818,10.256448,2.9914639999999997,10.6838,59.79,36.07,69.8275661899,133.35,67.116448,37.161464,76.7176120507,10.256448,2.9914639999999997,10.6838,56.86,34.17,66.3373838797,135.23,55.046448,44.461464,70.759686393,10.256448,2.9914639999999997,10.6838,44.79,41.47,61.0401916773,137.51,57.896448,72.551464,92.8208684486,10.256448,2.9914639999999997,10.6838,47.64,69.56,84.3099234966,137.33
2020-05-16 07:30:00,10.63104,3.99072,11.3553889233,10.63104,3.10072,11.074,0.0,0.89,0.89,136.91,72.92104,37.84072,82.1547208917,10.63104,3.10072,11.074,62.29,34.74,71.3225889883,132.57,69.87104,36.00072,78.6003439636,10.63104,3.10072,11.074,59.24,32.9,67.7627301693,134.55,57.77104,44.53072,72.9416073747,10.63104,3.10072,11.074,47.14,41.43,62.7584615809,136.91,60.91104,71.82072,94.1720267128,10.63104,3.10072,11.074,50.28,68.72,85.1499665296,136.72
2020-05-16 08:00:00,13.004736,4.673048,13.8188471314,13.004736,3.7930479999999998,13.5466,0.0,0.88,0.88,136.4,73.184736,37.813048,82.3761627077,13.004736,3.7930479999999998,13.5466,60.18,34.02,69.1302596552,131.84,70.234736,36.003048,78.924885849,13.004736,3.7930479999999998,13.5466,57.23,32.21,65.6715844182,134.04,59.094736,45.343048,74.4861049112,13.004736,3.7930479999999998,13.5466,46.09,41.55,62.0539329938,136.4,62.084736,71.513048,94.7028535919,13.004736,3.7930479999999998,13.5466,49.08,67.72,83.6351887665,136.18
2020-05-16 08:30:00,15.389568,5.368624,16.2991081621,15.389568,4.488624,16.0308,0.0,0.88,0.88,135.94,76.249568,37.388624,84.9229405096,15.389568,4.488624,16.0308,60.86,32.9,69.1834488877,131.16,73.259568,35.638624,81.4682504057,15.389568,4.488624,16.0308,57.87,31.15,65.7210727241,133.62,60.409568,47.148624,76.6309901479,15.389568,4.488624,16.0308,45.02,42.66,62.0215768906,135.94,63.309568,69.968624,94.3594708802,15.389568,4.488624,16.0308,47.92,65.48,81.1415848995,135.68
2020-05-16 09:00:00,17.736384,6.043112,18.7376231161,17.736384,5.173112,18.4754,0.0,0.87,0.87,135.77,78.476384,36.933112,86.7329096002,17.736384,5.173112,18.4754,60.74,31.76,68.542287677,130.97,75.476384,35.233112,83.2949981867,17.736384,5.173112,18.4754,57.74,30.06,65.0961688581,133.37,59.746384,48.413112,76.8990234958,17.736384,5.173112,18.4754,42.01,43.24,60.28712715,135.77,62.296384,69.733112,93.5069321959,17.736384,5.173112,18.4754,44.56,64.56,78.4448035245,135.51
2020-05-16 09:30:00,20.888064,6.962352,22.0178464669,20.888064,6.092352,21.7584,0.0,0.87,0.87,135.16,79.198064,36.372352,87.150911248,20.888064,6.092352,21.7584,58.31,30.28,65.7033827135,130.24,76.328064,34.732352,83.8588673274,20.888064,6.092352,21.7584,55.44,28.64,62.4006666631,132.72,59.618064,49.782352,77.6697890158,20.888064,6.092352,21.7584,38.73,43.69,58.3851779136,135.16,61.848064,69.052352,92.7006490661,20.888064,6.092352,21.7584,40.96,62.96,75.1111389875,134.92
2020-05-16 10:00:00,27.179328,8.797304,28.5676115242,27.179328,7.9273039999999995,28.3118,0.0,0.87,0.87,135.06,78.059328,35.387304,85.706008962,27.179328,7.9273039999999995,28.3118,50.88,27.46,57.8171773784,130.78,75.589328,32.937304,82.4536991425,27.179328,7.9273039999999995,28.3118,48.41,25.01,54.4887896727,133.14,56.659328,51.327304,76.4511058476,27.179328,7.9273039999999995,28.3118,29.48,43.4,52.465516294,135.06,57.899328,70.967304,91.5897942998,27.179328,7.9273039999999995,28.3118,30.72,63.04,70.1267424026,134.84
2020-05-16 10:30:00,29.03712,9.32916,30.4989764451,29.03712,8.46916,30.247,0.0,0.86,0.86,135.24,81.18712,28.84916,86.1604461838,29.03712,8.46916,30.247,52.15,20.38,55.9907751331,133.27,78.61712,27.70916,83.3573578336,29.03712,8.46916,30.247,49.58,19.24,53.1822714821,135.15,55.53712,47.64916,73.1765956205,29.03712,8.46916,30.247,26.5,39.18,47.3003424935,135.24,56.43712,76.58916,95.136995661,29.03712,8.46916,30.247,27.4,68.12,73.4240723469,135.05
2020-05-16 11:00:00,23.137344,7.608392,24.3561966694,23.137344,6.748392,24.1014,0.0,0.86,0.86,135.07,86.077344,27.128392,90.2510875425,23.137344,6.748392,24.1014,62.94,20.38,66.1572974055,132.95,82.987344,25.998392,86.9644505,23.137344,6.748392,24.1014,59.85,19.25,62.8695872422,134.91,61.857344,45.118392,76.5637009516,23.137344,6.748392,24.1014,38.72,38.37,54.5114235734,135.07,64.097344,75.428392,98.9844019407,23.137344,6.748392,24.1014,40.96,68.68,79.9666430457,134.93
2020-05-16 11:30:00,18.725568,6.311624,19.7606552128,18.725568,5.461624,19.5058,0.0,0.85,0.85,134.86,87.055568,26.051624,90.8700117357,18.725568,5.461624,19.5058,68.33,20.59,71.3648162612,132.61,83.675568,24.891624,87.2994480251,18.725568,5.461624,19.5058,64.95,19.43,67.7940071098,134.62,65.675568,42.701624,78.3371490696,18.725568,5.461624,19.5058,46.95,37.24,59.9259551447,134.86,68.805568,75.141624,101.8845908131,18.725568,5.461624,19.5058,50.08,69.68,85.8097243907,134.75
2020-05-16 12:00:00,20.856384,6.943112,21.9817096196,20.856384,6.083112,21.7254,0.0,0.86,0.86,134.56,88.816384,26.153112,92.586906926,20.856384,6.083112,21.7254,67.96,20.07,70.8616010262,132.32,85.446384,25.033112,89.0378640528,20.856384,6.083112,21.7254,64.59,18.95,67.3124847261,134.41,64.016384,44.273112,77.8344773645,20.856384,6.083112,21.7254,43.16,38.19,57.6303886851,134.56,66.776384,74.043112,99.706909965,20.856384,6.083112,21.7254,45.92,67.96,82.019558643,134.47
2020-05-16 12:30:00,20.839104,6.928072,21.9605655018,20.839104,6.078072,21.7074,0.0,0.85,0.85,134.32,90.869104,25.668072,94.4248059673,20.839104,6.078072,21.7074,70.03,19.59,72.7184227002,132.05,87.389104,24.548072,90.7714896696,20.839104,6.078072,21.7074,66.55,18.47,69.0655007945,134.2,65.119104,45.018072,79.1651723447,20.839104,6.078072,21.7074,44.28,38.94,58.966448087,134.32,67.959104,72.878072,99.6476452051,20.839104,6.078072,21.7074,47.12,66.8,81.7467699668,134.24
2020-05-16 13:00:00,20.463744,6.818592,21.5698404111,20.463744,5.968592,21.3164,0.0,0.85,0.85,134.58,90.503744,25.968592,94.1556979077,20.463744,5.968592,21.3164,70.04,20.0,72.8395606796,132.33,87.023744,24.848592,90.5018482914,20.463744,5.968592,21.3164,66.56,18.88,69.1858945162,134.44,65.463744,44.298592,79.0434502769,20.463744,5.968592,21.3164,45.0,38.33,59.1116646695,134.58,68.383744,73.848592,100.6476576173,20.463744,5.968592,21.3164,47.92,67.88,83.0904374763,134.51
2020-05-16 13:30:00,21.167616,7.023888,22.3025328104,21.167616,6.173888,22.0496,0.0,0.85,0.85,134.58,85.387616,26.523888,89.4123123557,21.167616,6.173888,22.0496,64.22,20.35,67.3671351625,132.45,82.187616,25.373888,86.0153382601,21.167616,6.173888,22.0496,61.02,19.2,63.9693707957,134.52,62.507616,44.583888,76.7784157638,21.167616,6.173888,22.0496,41.34,38.41,56.4298121563,134.58,65.007616,74.213888,98.6594714667,21.167616,6.173888,22.0496,43.84,68.04,80.9406399777,134.51
2020-05-16 14:00:00,20.492928,6.847104,21.6065483407,20.492928,5.977104,21.3468,0.0,0.87,0.87,135.57,83.442928,27.197104,87.7633448497,20.492928,5.977104,21.3468,62.95,21.22,66.4303462282,133.55,80.312928,26.007104,84.4188122541,20.492928,5.977104,21.3468,59.82,20.03,63.0843348225,135.46,60.652928,43.697104,74.7543615648,20.492928,5.977104,21.3468,40.16,37.72,55.0964971663,135.57,63.012928,76.217104,98.892244576,20.492928,5.977104,21.3468,42.52,70.24,82.1072956564,135.52
2020-05-16 14:30:00,23.01888,7.58384,24.2359952467,23.01888,6.71384,23.978,0.0,0.87,0.87,135.98,81.10888,28.09384,85.8365555041,23.01888,6.71384,23.978,58.09,21.38,61.8995355395,134.16,78.22888,26.91384,82.7291511476,23.01888,6.71384,23.978,55.21,20.2,58.7893196082,135.94,56.49888,45.32384,72.4318570354,23.01888,6.71384,23.978,33.48,38.61,51.104231723,135.98,58.09888,76.79384,96.2952424536,23.01888,6.71384,23.978,35.08,70.08,78.3697186418,135.95
2020-05-16 15:00:00,25.987776,8.459768,27.3300599348,25.987776,7.579768,27.0706,0.0,0.88,0.88,136.44,78.757776,29.299768,84.0313256192,25.987776,7.579768,27.0706,52.77,21.72,57.0651496099,134.91,76.137776,28.099768,81.1576114476,25.987776,7.579768,27.0706,50.15,20.52,54.1857259802,136.52,55.267776,47.119768,72.6278156105,25.987776,7.579768,27.0706,29.28,39.54,49.2009146256,136.44,56.427776,77.419768,95.801432043,25.987776,7.579768,27.0706,30.44,69.84,76.1854264279,136.42
2020-05-16 15:30:00,28.034496,9.046728,29.4580422547,28.034496,8.176728,29.2026,0.0,0.87,0.87,136.54,78.004496,29.926728,83.548252196,28.034496,8.176728,29.2026,49.97,21.75,54.4982880465,135.0,75.534496,28.716728,80.8090994443,28.034496,8.176728,29.2026,47.5,20.54,51.7507642456,136.63,52.914496,47.916728,71.3859699742,28.034496,8.176728,29.2026,24.88,39.74,46.8858400799,136.54,53.594496,77.976728,94.6189204709,28.034496,8.176728,29.2026,25.56,69.8,74.3327222695,136.54
2020-05-16 16:00:00,23.149056,7.6318079999999995,24.3746443469,23.149056,6.751808,24.1136,0.0,0.88,0.88,136.57,81.279056,29.121808,86.3386625182,23.149056,6.751808,24.1136,58.13,22.37,62.285743152,135.03,78.389056,27.881808,83.199995901,23.149056,6.751808,24.1136,55.24,21.13,59.1433385936,136.63,57.209056,45.571808,73.1414094259,23.149056,6.751808,24.1136,34.06,38.82,51.6437411503,136.57,58.829056,77.751808,97.4997511644,23.149056,6.751808,24.1136,35.68,71.0,79.4610747473,136.58
2020-05-16 16:30:00,23.480256,7.728408,24.7194399621,23.480256,6.848408,24.4586,0.0,0.88,0.88,136.68,82.080256,29.068408,87.0754889086,23.480256,6.848408,24.4586,58.6,22.22,62.6712725258,135.13,79.190256,27.838408,83.9408935223,23.480256,6.848408,24.4586,55.71,20.99,59.5330513245,136.7,58.040256,45.548408,73.778918316,23.480256,6.848408,24.4586,34.56,38.7,51.8852927138,136.68,59.800256,78.048408,98.3240794973,23.480256,6.848408,24.4586,36.32,71.2,79.928608145,136.71
2020-05-16 17:00:00,21.594816,7.178488,22.7566862271,21.594816,6.298488,22.4946,0.0,0.88,0.88,136.2,88.044816,28.158488,92.4380336816,21.594816,6.298488,22.4946,66.45,21.86,69.9532851266,134.47,84.764816,26.948488,88.9454610253,21.594816,6.298488,22.4946,63.17,20.65,66.4595470945,136.18,62.584816000000004,44.678488,76.8962059124,21.594816,6.298488,22.4946,40.99,38.38,56.1534014998,136.2,64.994816,77.018488,100.7778428062,21.594816,6.298488,22.4946,43.4,70.72,82.9751673695,136.24
2020-05-16 17:30:00,20.657664,6.885152,21.7748570604,20.657664,6.025152,21.5184,0.0,0.86,0.86,135.7,94.427664,26.955152,98.1996127683,20.657664,6.025152,21.5184,73.77,20.93,76.6816653445,133.67,90.787664,25.785152,94.3783555602,20.657664,6.025152,21.5184,70.13,19.76,72.8606512461,135.53,67.787664,43.645152,80.6229910366,20.657664,6.025152,21.5184,47.13,37.62,60.3034103513,135.7,70.897664,76.625152,104.3929723673,20.657664,6.025152,21.5184,50.24,70.6,86.6511257861,135.74
2020-05-16 18:00:00,18.455616,6.2528880000000004,19.4861071094,18.455616,5.382888,19.2246,0.0,0.87,0.87,135.35,97.605616,25.962888,100.9996427124,18.455616,5.382888,19.2246,79.15,20.58,81.7817760873,133.19,93.675616,24.802888,96.9035824215,18.455616,5.382888,19.2246,75.22,19.42,77.6864518433,135.13,71.195616,42.782888,83.0613703429,18.455616,5.382888,19.2246,52.74,37.4,64.65498898,135.35,74.935616,75.782888,106.5757601846,18.455616,5.382888,19.2246,56.48,70.4,90.2560269456,135.39
2020-05-16 18:30:00,15.829056,5.466808,16.7464922763,15.829056,4.616808,16.4886,0.0,0.85,0.85,134.64,98.719056,25.636808,101.9936171628,15.829056,4.616808,16.4886,82.89,21.02,85.5136977332,132.31,94.599056,24.446808,97.7068463184,15.829056,4.616808,16.4886,78.77,19.83,81.2277157133,134.39,73.029056,40.676808,83.593335436,15.829056,4.616808,16.4886,57.2,36.06,67.6177757694,134.64,77.269056,75.216808,107.8335533164,15.829056,4.616808,16.4886,61.44,70.6,93.5907773234,134.69
2020-05-16 19:00:00,12.24384,4.42112,13.0176003933,12.24384,3.57112,12.754,0.0,0.85,0.85,134.38,97.78384,24.68112,100.8505679191,12.24384,3.57112,12.754,85.54,21.11,88.1063204316,132.03,93.53384,23.47112,96.4337736439,12.24384,3.57112,12.754,81.29,19.9,83.6903465162,134.14,73.46384,39.44112,83.381878933,12.24384,3.57112,12.754,61.22,35.87,70.9545298061,134.38,78.12384,74.21112,107.7526088222,12.24384,3.57112,12.754,65.88,70.64,96.5928775842,134.43
2020-05-16 19:30:00,9.091008,3.501544,9.7420345329,9.091008,2.651544,9.4698,0.0,0.85,0.85,134.55,97.451008,24.451544,100.471771977,9.091008,2.651544,9.4698,88.36,21.8,91.0095028005,132.24,93.041008,23.221544,95.8950951582,9.091008,2.651544,9.4698,83.95,20.57,86.4333697133,134.32,74.011008,37.921544,83.160524316,9.091008,2.651544,9.4698,64.92,35.27,73.8821988032,134.55,79.091008,74.051544,108.3467522136,9.091008,2.651544,9.4698,70.0,71.4,99.9897994797,134.61
2020-05-16 20:00:00,6.885696,2.868328,7.4592301828,6.885696,2.008328,7.1726,0.0,0.86,0.86,134.73,95.805696,24.448328,98.8759431209,6.885696,2.008328,7.1726,88.92,22.44,91.7077968332,132.51,91.385696,23.178328,94.2792677224,6.885696,2.008328,7.1726,84.5,21.17,87.1115313836,134.53,73.605696,37.048328,82.4037444006,6.885696,2.008328,7.1726,66.72,35.04,75.3615286469,134.73,78.845696,74.088328,108.1929947989,6.885696,2.008328,7.1726,71.96,72.08,101.8516961076,134.79
2020-05-16 20:30:00,5.743872,2.525296,6.2744868667,5.743872,1.675296,5.9832,0.0,0.85,0.85,135.01,94.803872,24.795296,97.9927591709,5.743872,1.675296,5.9832,89.06,23.12,92.0120535582,132.85,90.363872,23.495296,93.3684009554,5.743872,1.675296,5.9832,84.62,21.82,87.3879671351,134.84,73.043872,36.285296,81.5599775782,5.743872,1.675296,5.9832,67.3,34.61,75.6778838235,135.01,78.343872,74.675296,108.2319828546,5.743872,1.675296,5.9832,72.6,73.0,102.9551358602,135.07
2020-05-16 21:00:00,5.073792,2.339856,5.587333117,5.073792,1.479856,5.2852,0.0,0.86,0.86,134.8,93.683792,25.029856,96.9698230115,5.073792,1.479856,5.2852,88.61,23.55,91.6860654625,132.63,89.263792,23.699856,92.3564168677,5.073792,1.479856,5.2852,84.19,22.22,87.0728689087,134.65,72.093792,35.619856,80.4132388752,5.073792,1.479856,5.2852,67.02,34.14,75.2144932842,134.8,77.393792,74.759856,107.604995745,5.073792,1.479856,5.2852,72.32,73.28,102.9569851928,134.85
2020-05-16 21:30:00,4.970112,2.299616,5.4763351833,4.970112,1.449616,5.1772,0.0,0.85,0.85,134.5,94.750112,24.949616,97.9799319379,4.970112,1.449616,5.1772,89.78,23.5,92.8046248848,132.25,90.270112,23.619616,93.3090530467,4.970112,1.449616,5.1772,85.3,22.17,88.1339826628,134.33,72.900112,35.389616,81.0361107793,4.970112,1.449616,5.1772,67.93,33.94,75.9368718081,134.5,78.290112,74.489616,108.0650014056,4.970112,1.449616,5.1772,73.32,73.04,103.4923378806,134.55
2020-05-16 22:00:00,5.270784,2.387312,5.786226971,5.270784,1.537312,5.4904,0.0,0.85,0.85,134.96,93.850784,25.327312,97.2082424003,5.270784,1.537312,5.4904,88.58,23.79,91.7190301955,132.85,89.450784,24.007312,92.6163796943,5.270784,1.537312,5.4904,84.18,22.47,87.1273395669,134.84,72.480784,35.867312,80.8698220559,5.270784,1.537312,5.4904,67.21,34.33,75.4700801643,134.96,77.790784,74.937312,108.0139194971,5.270784,1.537312,5.4904,72.52,73.4,103.1828978077,135.01
2020-05-16 22:30:00,4.940544,2.310992,5.4543248015,4.940544,1.440992,5.1464,0.0,0.87,0.87,135.41,90.090544,26.570992,93.927225734,4.940544,1.440992,5.1464,85.15,25.13,88.7808504127,133.46,85.850544,25.170992,89.464488728,4.940544,1.440992,5.1464,80.91,23.73,84.3180941435,135.37,69.710544,35.250992,78.1165307842,4.940544,1.440992,5.1464,64.77,33.81,73.0634587191,135.41,74.740544,76.040992,106.6226119628,4.940544,1.440992,5.1464,69.8,74.6,102.1626154716,135.45
2020-05-16 23:00:00,5.132544,2.3669919999999998,5.652049101,5.132544,1.496992,5.3464,0.0,0.87,0.87,136.15,85.452544,27.956992,89.9095694449,5.132544,1.496992,5.3464,80.32,26.46,84.5661516211,134.46,81.452544,26.496992,85.6539987924,5.132544,1.496992,5.3464,76.32,25.0,80.3102882575,136.22,65.902544,35.466992,74.8401819025,5.132544,1.496992,5.3464,60.77,33.97,69.6200675093,136.15,70.452544,77.096992,104.4390115403,5.132544,1.496992,5.3464,65.32,75.6,99.9102717442,136.19
2020-05-16 23:30:00,4.65792,2.22856,5.1635935549,4.65792,1.35856,4.852,0.0,0.87,0.87,136.51,80.35792000000001,28.78856,85.3591031677,4.65792,1.35856,4.852,75.7,27.43,80.5164262744,134.93,76.56792,27.28856,81.2853731,4.65792,1.35856,4.852,71.91,25.93,76.4422200096,136.58,62.06792,34.75856,71.1377831142,4.65792,1.35856,4.852,57.41,33.4,66.41888361,136.51,66.25792,78.51856,102.7388739825,4.65792,1.35856,4.852,61.6,77.16,98.7331028582,136.53
2020-05-17 00:00:00,4.715136,2.255248,5.2267246953,4.715136,1.375248,4.9116,0.0,0.88,0.88,136.98,76.045136,29.975248,81.7396978335,4.715136,1.375248,4.9116,71.33,28.6,76.8500416395,135.51,72.505136,28.405248,77.8707445728,4.715136,1.375248,4.9116,67.79,27.03,72.9801685391,137.08,58.695136,34.035248,67.8492232563,4.715136,1.375248,4.9116,53.98,32.66,63.0913306247,136.98,62.555136,79.895248,101.4711569509,4.715136,1.375248,4.9116,57.84,78.52,97.5236176523,136.99
2020-05-17 00:30:00,4.874496,2.3017279999999998,5.3906087819,4.874496,1.4217279999999999,5.0776,0.0,0.88,0.88,136.98,72.114496,34.131728,79.7839293943,4.874496,1.4217279999999999,5.0776,67.24,32.71,74.7740710407,134.04,68.774496,32.391728,76.0207560005,4.874496,1.4217279999999999,5.0776,63.9,30.97,71.009512743,135.84,57.274496,38.241728,68.8679726178,4.874496,1.4217279999999999,5.0776,52.4,36.82,64.0427388546,136.98,60.874496,75.621728,97.0790915128,4.874496,1.4217279999999999,5.0776,56.0,74.2,92.9604216858,136.97
2020-05-17 01:00:00,4.780992,2.294456,5.3030569335,4.780992,1.394456,4.9802,0.0,0.9,0.9,137.49,69.380992,38.814456,79.5002141222,4.780992,1.394456,4.9802,64.6,37.42,74.6553172922,133.38,66.200992,36.834456,75.7584879113,4.780992,1.394456,4.9802,61.42,35.44,70.9112826002,135.32,56.280992,41.744456,70.0724601198,4.780992,1.394456,4.9802,51.5,40.35,65.4245557876,137.49,59.820992,72.314456,93.850581407,4.780992,1.394456,4.9802,55.04,70.92,89.7722005968,137.47
2020-05-17 01:30:00,4.61088,2.23484,5.123936397,4.61088,1.34484,4.803,0.0,0.89,0.89,137.36,69.46088,38.92484,79.6238470522,4.61088,1.34484,4.803,64.85,37.58,74.9518438732,133.17,66.25088,36.93484,75.8509163201,4.61088,1.34484,4.803,61.64,35.59,71.1768059132,135.15,56.51088,41.11484,69.8849742548,4.61088,1.34484,4.803,51.9,39.77,65.3854945687,137.36,60.09088,72.70484,94.323420308,4.61088,1.34484,4.803,55.48,71.36,90.3896011718,137.32
2020-05-17 02:00:00,5.3894400000000005,2.46192,5.9251256189,5.3894400000000005,1.57192,5.614,0.0,0.89,0.89,137.29,70.13944,38.99192,80.2490552518,5.3894400000000005,1.57192,5.614,64.75,37.42,74.7851516011,133.05,66.93944,37.01192,76.4903317394,5.3894400000000005,1.57192,5.614,61.55,35.44,71.0239121705,135.05,56.66944,41.30192,70.123277345,5.3894400000000005,1.57192,5.614,51.28,39.73,64.8699568367,137.29,60.18944,72.89192,94.530422028,5.3894400000000005,1.57192,5.614,54.8,71.32,89.9421058237,137.23
2020-05-17 02:30:00,5.625216,2.540688,6.1723699306,5.625216,1.640688,5.8596,0.0,0.9,0.9,137.61,69.145216,39.270688,79.5188520521,5.625216,1.640688,5.8596,63.52,37.63,73.8295828242,133.44,66.005216,37.280688,75.8059248144,5.625216,1.640688,5.8596,60.38,35.64,70.1138645348,135.39,55.525216,41.570688,69.3626103361,5.625216,1.640688,5.8596,49.9,39.93,63.9094273171,137.61,58.865216,73.160688,93.9020762463,5.625216,1.640688,5.8596,53.24,71.52,89.1605742467,137.55
2020-05-17 03:00:00,5.693952,2.560736,6.243273039,5.693952,1.660736,5.9312000000000005,0.0,0.9,0.9,137.78,67.653952,39.320736,78.2507348259,5.693952,1.660736,5.9312000000000005,61.96,37.66,72.5073596265,133.68,64.603952,37.330736,74.6140366441,5.693952,1.660736,5.9312000000000005,58.91,35.67,68.867532263,135.58,54.213952,42.050736,68.6106186359,5.693952,1.660736,5.9312000000000005,48.52,40.39,63.1311531655,137.78,57.413952,72.980736,92.8576852574,5.693952,1.660736,5.9312000000000005,51.72,71.32,88.0993802475,137.71
2020-05-17 03:30:00,5.18016,2.41088,5.7137028274,5.18016,1.51088,5.396,0.0,0.9,0.9,137.64,66.61016,39.05088,77.2132413774,5.18016,1.51088,5.396,61.43,37.54,71.9923363977,133.53,63.57016,37.06088,73.5844689374,5.18016,1.51088,5.396,58.39,35.55,68.3607679887,135.45,53.56016,42.04088,68.0891058129,5.18016,1.51088,5.396,48.38,40.53,63.1134320094,137.64,56.74016,72.47088,92.0406117146,5.18016,1.51088,5.396,51.56,70.96,87.714053606,137.55
2020-05-17 04:00:00,4.984128,2.353704,5.5119374488,4.984128,1.453704,5.1918,0.0,0.9,0.9,138.03,65.444128,39.503704,76.4426354818,4.984128,1.453704,5.1918,60.46,38.05,71.4367839422,133.93,62.454128,37.503704,72.8494743836,4.984128,1.453704,5.1918,57.47,36.05,67.8410156174,135.81,52.484128,41.543704,66.9362609798,4.984128,1.453704,5.1918,47.5,40.09,62.1567220822,138.03,55.584128,73.413704,92.0823936511,4.984128,1.453704,5.1918,50.6,71.96,87.9693219253,137.92
2020-05-17 04:30:00,4.812864,2.303752,5.3358160725,4.812864,1.4037519999999999,5.0134,0.0,0.9,0.9,137.99,64.772864,39.333752,75.7803929599,4.812864,1.4037519999999999,5.0134,59.96,37.93,70.9498872444,133.93,61.812864,37.323752,72.207289239,4.812864,1.4037519999999999,5.0134,57.0,35.92,67.3739296761,135.81,52.872864,42.093752,67.5827175023,4.812864,1.4037519999999999,5.0134,48.06,40.69,62.971737311300004,137.99,56.012864,72.763752,91.8259469791,4.812864,1.4037519999999999,5.0134,51.2,71.36,87.82761297,137.85
2020-05-17 05:00:00,4.821504,2.306272,5.3446974994,4.821504,1.406272,5.0224,0.0,0.9,0.9,138.29,63.331504,39.966272,74.887798048,4.821504,1.406272,5.0224,58.51,38.56,70.0734878538,134.3,60.441504,37.946272,71.3659229919,4.821504,1.406272,5.0224,55.62,36.54,66.5488993147,136.13,51.341504,41.846272,66.2348889429,4.821504,1.406272,5.0224,46.52,40.44,61.6401168072,138.29,54.301504,73.286272,91.2114630971,4.821504,1.406272,5.0224,49.48,71.88,87.2639948662,138.14
2020-05-17 05:30:00,5.024256,2.375408,5.5574914773,5.024256,1.465408,5.2336,0.0,0.91,0.91,138.35,62.284256,40.275408,74.1716727265,5.024256,1.465408,5.2336,57.26,38.81,69.1731429097,134.37,59.454256,38.225408,70.6823200898,5.024256,1.465408,5.2336,54.43,36.76,65.6804575197,136.16,50.494256,41.725408,65.5032790153,5.024256,1.465408,5.2336,45.47,40.26,60.73210436,138.35,53.344256,73.825408,91.0812852048,5.024256,1.465408,5.2336,48.32,72.36,87.0102982411,138.17
2020-05-17 06:00:00,5.773824,2.584032,6.3256829639,5.773824,1.684032,6.0144,0.0,0.9,0.9,138.39,62.243824,40.314032,74.1587135962,5.773824,1.684032,6.0144,56.47,38.63,68.4188409724,134.48,59.463824,38.284032,70.7220861604,5.773824,1.684032,6.0144,53.69,36.6,64.9782740614,136.16,49.913824,42.174032,65.3455339058,5.773824,1.684032,6.0144,44.14,40.49,59.8980775985,138.39,52.613824,74.004032,90.8009428814,5.773824,1.684032,6.0144,46.84,72.32,86.1636118092,138.17
2020-05-17 06:30:00,6.340992,2.749456,6.9114172092,6.340992,1.849456,6.6052,0.0,0.9,0.9,138.19,64.030992,40.029456,75.513742353,6.340992,1.849456,6.6052,57.69,38.18,69.179827262,134.19,61.170992,38.019456,72.0233940939,6.340992,1.849456,6.6052,54.83,36.17,65.6855981171,135.97,51.160992,42.489456,66.5041425296,6.340992,1.849456,6.6052,44.82,40.64,60.5015867561,138.19,53.940992,73.529456,91.1932646504,6.340992,1.849456,6.6052,47.6,71.68,86.0452346153,137.97
2020-05-17 07:00:00,6.85248,2.8986400000000003,7.4403357451,6.85248,1.99864,7.138,0.0,0.9,0.9,137.88,65.41248,39.55864,76.4439568468,6.85248,1.99864,7.138,58.56,37.56,69.5703040097,133.8,62.52248,37.57864,72.9466564662,6.85248,1.99864,7.138,55.67,35.58,66.0687921791,135.67,52.84248,42.88864,68.0570579264,6.85248,1.99864,7.138,45.99,40.89,61.5391923899,137.88,55.77248,72.79864,91.7072053396,6.85248,1.99864,7.138,48.92,70.8,86.0569950672,137.66
2020-05-17 07:30:00,8.517312,3.384216,9.1650161833,8.517312,2.484216,8.8722,0.0,0.9,0.9,137.75,66.797312,39.534216,77.6198114218,8.517312,2.484216,8.8722,58.28,37.05,69.05983565,133.72,63.917312,37.574216,74.1434048403,8.517312,2.484216,8.8722,55.4,35.09,65.5779543749,135.58,53.787312,43.854216,69.3993313596,8.517312,2.484216,8.8722,45.27,41.37,61.3257678305,137.75,56.637312,72.564216,92.0508042022,8.517312,2.484216,8.8722,48.12,70.08,85.0102393833,137.54
2020-05-17 08:00:00,9.935424,3.797832,10.6365491566,9.935424,2.897832,10.3494,0.0,0.9,0.9,138.17,67.595424,39.497832,78.2893356623,9.935424,2.897832,10.3494,57.66,36.6,68.2952092024,134.21,64.755424,37.577832,74.8689414593,9.935424,2.897832,10.3494,54.82,34.68,64.8685964084,135.93,54.545424,44.907832,70.6534971129,9.935424,2.897832,10.3494,44.61,42.01,61.277175196,138.17,57.295424,72.937832,92.7507032221,9.935424,2.897832,10.3494,47.36,70.04,84.5492235328,137.92
2020-05-17 08:30:00,12.950592,4.657256,13.7625530553,12.950592,3.777256,13.4902,0.0,0.88,0.88,138.39,70.240592,39.457256,80.564358221,12.950592,3.777256,13.4902,57.29,35.68,67.4922699277,134.3,67.440592,37.587256,77.2077409521,12.950592,3.777256,13.4902,54.49,33.81,64.1270317417,136.14,55.150592,47.067256,72.5045818229,12.950592,3.777256,13.4902,42.2,43.29,60.4554720435,138.39,57.670592,72.657256,92.7629992566,12.950592,3.777256,13.4902,44.72,68.88,82.1238869027,138.12
2020-05-17 09:00:00,16.277568,5.627624,17.2229315704,16.277568,4.747624,16.9558,0.0,0.88,0.88,137.62,71.507568,39.087624,81.4934023786,16.277568,4.747624,16.9558,55.23,34.34,65.0352865758,133.39,68.807568,37.267624,78.2518831255,16.277568,4.747624,16.9558,52.53,32.52,61.7814802348,135.39,55.107568,48.757624,73.5809075032,16.277568,4.747624,16.9558,38.83,44.01,58.6911322092,137.62,57.277568,71.667624,91.7440359141,16.277568,4.747624,16.9558,41.0,66.92,78.4811212968,137.36
2020-05-17 09:30:00,18.418752,6.232136,19.444535077,18.418752,5.372136,19.1862,0.0,0.86,0.86,136.91,77.478752,37.732136,86.1781358501,18.418752,5.372136,19.1862,59.06,32.36,67.3442885477,132.41,74.578752,36.002136,82.8139121551,18.418752,5.372136,19.1862,56.16,30.63,63.9698561824,134.55,56.768752,49.462136,75.2940509026,18.418752,5.372136,19.1862,38.35,44.09,58.4350117652,136.91,58.938752,70.852136,92.1618232409,18.418752,5.372136,19.1862,40.52,65.48,77.0032518794,136.66
2020-05-17 10:00:00,21.644928,7.173104,22.8025509345,21.644928,6.313104,22.5468,0.0,0.86,0.86,136.16,78.844928,37.643104,87.3700517917,21.644928,6.313104,22.5468,57.2,31.33,65.2181638809,131.64,76.034928,35.973104,84.1152452731,21.644928,6.313104,22.5468,54.39,29.66,61.9514947358,133.82,56.894928,51.093104,76.469197122,21.644928,6.313104,22.5468,35.25,44.78,56.9895683437,136.16,58.684928,69.913104,91.278490814,21.644928,6.313104,22.5468,37.04,63.6,73.59973913,135.93
2020-05-17 10:30:00,24.141888,7.901384,25.4020201031,24.141888,7.041384,25.1478,0.0,0.86,0.86,135.88,77.591888,37.561384,86.2053284397,24.141888,7.041384,25.1478,53.45,30.52,61.5497595446,131.3,74.961888,35.921384,83.1241870998,24.141888,7.041384,25.1478,50.82,28.88,58.4527741001,133.54,56.161888,52.071384,76.5871183385,24.141888,7.041384,25.1478,32.02,45.03,55.2537899153,135.88,57.621888,69.761384,90.4816703774,24.141888,7.041384,25.1478,33.48,62.72,71.0964752994,135.68
2020-05-17 11:00:00,28.973376,9.300568,30.4295429141,28.973376,8.450568,30.1806,0.0,0.85,0.85,135.61,78.453376,37.530568,86.9682455854,28.973376,8.450568,30.1806,49.48,29.08,57.3926545823,131.12,76.023376,35.970568,84.1037184712,28.973376,8.450568,30.1806,47.05,27.52,54.5073655573,133.28,53.323376,54.730568,76.4121554574,28.973376,8.450568,30.1806,24.35,46.28,52.294941438,135.61,53.973376,69.250568,87.7995813496,28.973376,8.450568,30.1806,25.0,60.8,65.7391816195,135.46
2020-05-17 11:30:00,32.461056,10.317808,34.0613757585,32.461056,9.467808,33.8136,0.0,0.85,0.85,135.42,76.571056,37.287808,85.167524576,32.461056,9.467808,33.8136,44.11,27.82,52.1502109296,130.75,74.411056,35.787808,82.5698035391,32.461056,9.467808,33.8136,41.95,26.32,49.5231753828,133.02,52.451056,55.817808,76.5946536348,32.461056,9.467808,33.8136,19.99,46.35,50.4769511758,135.42,52.621056,69.867808,87.4670573947,32.461056,9.467808,33.8136,20.16,60.4,63.6756279906,135.33
2020-05-17 12:00:00,32.757888,10.404384,34.370487815,32.757888,9.554384,34.1228,0.0,0.85,0.85,135.17,76.337888,36.814384,84.7512360594,32.757888,9.554384,34.1228,43.58,27.26,51.4035407341,130.41,74.207888,35.354384,82.1994106392,32.757888,9.554384,34.1228,41.45,25.8,48.823585489,132.79,53.117888,56.294384,77.398757713,32.757888,9.554384,34.1228,20.36,46.74,50.9819301322,135.17,53.357888,69.234384,87.4097485392,32.757888,9.554384,34.1228,20.6,59.68,63.1352706496,135.09
2020-05-17 12:30:00,34.34112,10.86616,36.0192442453,34.34112,10.01616,35.772,0.0,0.85,0.85,134.9,76.53112,36.87616,84.952124781,34.34112,10.01616,35.772,42.19,26.86,50.0145548816,130.17,74.47112,35.42616,82.4679363535,34.34112,10.01616,35.772,40.13,25.41,47.4982631261,132.59,52.18112,57.47616,77.6297510804,34.34112,10.01616,35.772,17.84,47.46,50.7022405817,134.9,52.14112,68.53616,86.1156293735,34.34112,10.01616,35.772,17.8,58.52,61.1672330582,134.87
2020-05-17 13:00:00,34.70016,10.96088,36.3901359492,34.70016,10.12088,36.146,0.0,0.84,0.84,134.9,75.63016,36.63088,84.0341744245,34.70016,10.12088,36.146,40.93,26.51,48.7652027577,130.2,73.64016,35.21088,81.6252365093,34.70016,10.12088,36.146,38.94,25.09,46.3231227358,132.62,52.37016,58.20088,78.2941638387,34.70016,10.12088,36.146,17.67,48.08,51.2241671479,134.9,52.30016,68.00088,85.7870993612,34.70016,10.12088,36.146,17.6,57.88,60.4967304902,134.87
2020-05-17 13:30:00,33.837312,10.719216,35.494580925,33.837312,9.869216,35.2472,0.0,0.85,0.85,135.42,75.337312,36.699216,83.8006147615,33.837312,9.869216,35.2472,41.5,26.83,49.4175970683,130.78,73.317312,35.249216,81.3506943272,33.837312,9.869216,35.2472,39.48,25.38,46.9341538754,133.13,52.157312,57.969216,77.9795819348,33.837312,9.869216,35.2472,18.32,48.1,51.4706945747,135.42,52.157312,68.669216,86.231354049,33.837312,9.869216,35.2472,18.32,58.8,61.5878429562,135.42
2020-05-17 14:00:00,32.918976,10.461368,34.5412680908,32.918976,9.601368,34.2906,0.0,0.86,0.86,135.94,72.248976,37.481368,81.3926746102,32.918976,9.601368,34.2906,39.33,27.88,48.2093694213,131.55,70.338976,35.981368,79.0077868813,32.918976,9.601368,34.2906,37.42,26.38,45.7838486805,133.78,50.728976,58.121368,77.1461108819,32.918976,9.601368,34.2906,17.81,48.52,51.6854573357,135.94,50.678976,68.721368,85.3872650235,32.918976,9.601368,34.2906,17.76,59.12,61.7299927102,135.97
2020-05-17 14:30:00,32.075904,10.225472,33.6663614761,32.075904,9.355472,33.4124,0.0,0.87,0.87,136.19,71.905904,37.425472,81.0624758102,32.075904,9.355472,33.4124,39.83,28.07,48.7273414009,131.89,69.985904,35.935472,78.672643953,32.075904,9.355472,33.4124,37.91,26.58,46.2997246212,134.06,51.325904,58.115472,77.5355177141,32.075904,9.355472,33.4124,19.25,48.76,52.4223244429,136.19,51.395904,68.675472,85.7779657161,32.075904,9.355472,33.4124,19.32,59.32,62.38689606,136.23
2020-05-17 15:00:00,32.206272,10.253496,33.799084845,32.206272,9.393496,33.5482,0.0,0.86,0.86,136.39,73.016272,37.943496,82.2866019804,32.206272,9.393496,33.5482,40.81,28.55,49.8052065551,132.1,71.046272,36.423496,79.83886162740001,32.206272,9.393496,33.5482,38.84,27.03,47.3198319946,134.25,51.586272,57.663496,77.3706806859,32.206272,9.393496,33.5482,19.38,48.27,52.0151641351,136.39,51.726272,69.513496,86.647177341,32.206272,9.393496,33.5482,19.52,60.12,63.2095309269,136.45
2020-05-17 15:30:00,30.072576,9.641168,31.5802461624,30.072576,8.771168,31.3256,0.0,0.87,0.87,136.39,76.862576,37.691168,85.6065402558,30.072576,8.771168,31.3256,46.79,28.92,55.0060951168,132.06,74.612576,36.151168,82.9092482484,30.072576,8.771168,31.3256,44.54,27.38,52.2826548676,134.21,51.492576,56.541168,76.4747609471,30.072576,8.771168,31.3256,21.42,47.77,52.352548171,136.39,51.792576,69.571168,86.7330291504,30.072576,8.771168,31.3256,21.72,60.8,64.563134992,136.45
2020-05-17 16:00:00,27.253632,8.808976,28.6419013922,27.253632,7.948976,28.3892,0.0,0.86,0.86,136.26,81.883632,36.638976,89.7069883111,27.253632,7.948976,28.3892,54.63,28.69,61.7053725376,131.78,79.253632,35.098976,86.6780035617,27.253632,7.948976,28.3892,52.0,27.15,58.661081647,133.97,55.583632,55.288976,78.3990498249,27.253632,7.948976,28.3892,28.33,47.34,55.1694163464,136.26,56.693632,69.228976,89.4808305022,27.253632,7.948976,28.3892,29.44,61.28,67.9849395087,136.31
2020-05-17 16:30:00,25.534464,8.307552,26.8518951286,25.534464,7.447552,26.5984,0.0,0.86,0.86,136.1,85.514464,36.087552,92.8172126416,25.534464,7.447552,26.5984,59.98,28.64,66.4669090601,131.5,82.624464,34.537552,89.55246813709999,25.534464,7.447552,26.5984,57.09,27.09,63.1912668017,133.73,59.394464,53.907552,80.2105137527,25.534464,7.447552,26.5984,33.86,46.46,57.4894007622,136.1,61.054464,69.407552,92.4394712715,25.534464,7.447552,26.5984,35.52,61.96,71.4192691086,136.16
2020-05-17 17:00:00,20.510976,6.8423680000000004,21.6221677063,20.510976,5.982368,21.3656,0.0,0.86,0.86,135.56,91.630976,33.682368,97.625497063,20.510976,5.982368,21.3656,71.12,27.7,76.3239438184,130.63,88.160976,32.182368,93.851278624,20.510976,5.982368,21.3656,67.65,26.2,72.5462783332,133.03,68.390976,50.982368,85.3025641181,20.510976,5.982368,21.3656,47.88,45.0,65.707643391,135.56,71.630976,68.582368,99.1692387951,20.510976,5.982368,21.3656,51.12,62.6,80.8208784906,135.63
2020-05-17 17:30:00,18.81216,6.33688,19.8507786245,18.81216,5.48688,19.596,0.0,0.85,0.85,135.01,97.94216,32.74688,103.2716072074,18.81216,5.48688,19.596,79.13,27.26,83.6938737304,129.92,94.11216,30.92688,99.0634673651,18.81216,5.48688,19.596,75.3,25.44,79.4813412066,132.47,72.62216,50.12688,88.2421793793,18.81216,5.48688,19.596,53.81,44.64,69.9159903026,135.01,76.49216,67.48688,102.0074973401,18.81216,5.48688,19.596,57.68,62.0,84.6816532668,135.08
2020-05-17 18:00:00,15.364416,5.321288,16.2598088857,15.364416,4.481288,16.0046,0.0,0.84,0.84,135.09,100.554416,23.991288,103.3768469097,15.364416,4.481288,16.0046,85.19,19.51,87.3955159033,132.84,96.364416,22.531288,98.9634256175,15.364416,4.481288,16.0046,81.0,18.05,82.9867609923,134.84,75.984416,42.461288,87.0436238531,15.364416,4.481288,16.0046,60.62,37.98,71.5350599357,135.09,80.604416,74.281288,109.6119593185,15.364416,4.481288,16.0046,65.24,69.8,95.5421247409,135.16
2020-05-17 18:30:00,14.612352,5.101936,15.4774216819,14.612352,4.261936,15.2212,0.0,0.84,0.84,135.09,98.892352,24.631936,101.9138339736,14.612352,4.261936,15.2212,84.28,20.37,86.7067200395,132.84,94.702352,23.471936,97.5677572455,14.612352,4.261936,15.2212,80.09,19.21,82.3615942051,134.84,74.222352,40.841936,84.7173020855,14.612352,4.261936,15.2212,59.61,36.58,69.9388911837,135.09,78.692352,75.341936,108.9444518253,14.612352,4.261936,15.2212,64.08,71.08,95.7006415861,135.18
2020-05-17 19:00:00,12.926976,4.600368,13.7211549893,12.926976,3.770368,13.4656,0.0,0.8300000000000001,0.8300000000000001,135.09,96.826976,25.020368,100.0074102062,12.926976,3.770368,13.4656,83.9,21.25,86.5492489858,132.84,92.666976,23.810368,95.6770717846,12.926976,3.770368,13.4656,79.74,20.04,82.2196399895,134.84,72.596976,39.220368,82.5139878469,12.926976,3.770368,13.4656,59.67,35.45,69.4061337347,135.09,77.086976,76.130368,108.3431345339,12.926976,3.770368,13.4656,64.16,72.36,96.7081961366,135.18
2020-05-17 19:30:00,10.498176,3.901968,11.1998684635,10.498176,3.061968,10.9356,0.0,0.84,0.84,135.02,95.858176,24.481968,98.9351133986,10.498176,3.061968,10.9356,85.36,21.42,88.0065111228,132.84,91.608176,23.261968,94.515485849,10.498176,3.061968,10.9356,81.11,20.2,83.587511627,134.78,72.268176,38.551968,81.9081406152,10.498176,3.061968,10.9356,61.77,35.49,71.2395466016,135.02,76.978176,75.501968,107.8247965552,10.498176,3.061968,10.9356,66.48,72.44,98.3216354624,135.09
2020-05-17 20:00:00,9.143616,3.506888,9.793057592,9.143616,2.666888,9.5246,0.0,0.84,0.84,135.54,94.123616,24.676887999999998,97.3046961368,9.143616,2.666888,9.5246,84.98,22.01,87.7840560694,133.49,89.923616,23.436888,92.9276300873,9.143616,2.666888,9.5246,80.78,20.77,83.4074415145,135.35,70.393616,38.276888,80.1272820488,9.143616,2.666888,9.5246,61.25,35.61,70.8493796727,135.54,75.023616,75.706888,106.5836565725,9.143616,2.666888,9.5246,65.88,73.04,98.3616591971,135.62
2020-05-17 20:30:00,7.172928,2.942104,7.7528621837,7.172928,2.092104,7.4718,0.0,0.85,0.85,135.89,93.582928,24.682104,96.7831114964,7.172928,2.092104,7.4718,86.41,22.59,89.3140313725,133.94,89.312928,23.402104,92.327989145,7.172928,2.092104,7.4718,82.14,21.31,84.8592699709,135.74,70.952928,37.612104,80.3055935728,7.172928,2.092104,7.4718,63.78,35.52,73.0038272969,135.89,75.892928,75.732104,107.2151486343,7.172928,2.092104,7.4718,68.72,73.64,100.72382042,135.99
2020-05-17 21:00:00,7.098432,2.920376,7.6756975475,7.098432,2.070376,7.3942,0.0,0.85,0.85,135.89,92.618432,25.170376,95.977714987,7.098432,2.070376,7.3942,85.52,23.1,88.5848768131,133.99,88.368432,23.880376,91.5382550196,7.098432,2.070376,7.3942,81.27,21.81,84.1456415984,135.77,70.358432,37.460376,79.7094017263,7.098432,2.070376,7.3942,63.26,35.39,72.4864104505,135.89,75.218432,75.990376,106.9221668185,7.098432,2.070376,7.3942,68.12,73.92,100.5211460341,135.99
2020-05-17 21:30:00,8.378688,3.283784,8.9992027402,8.378688,2.443784,8.7278,0.0,0.84,0.84,135.33,94.248688,25.123784,97.5398365397,8.378688,2.443784,8.7278,85.87,22.68,88.8146344923,133.22,89.978688,23.833784,93.0817573639,8.378688,2.443784,8.7278,81.6,21.39,84.3569327323,135.11,70.578688,37.053784,79.7140772293,8.378688,2.443784,8.7278,62.2,34.61,71.1807003337,135.33,75.298688,76.403784,107.2726928162,8.378688,2.443784,8.7278,66.92,73.96,99.741505904,135.41
2020-05-17 22:00:00,9.4272,3.5896,10.0874837299,9.4272,2.7496,9.82,0.0,0.84,0.84,135.83,93.0672,25.7596,96.5663539127,9.4272,2.7496,9.82,83.64,23.01,86.7473901625,133.9,88.9072,24.459600000000002,92.2104237275,9.4272,2.7496,9.82,79.48,21.71,82.3917137824,135.69,68.5072,37.9796,78.3306227985,9.4272,2.7496,9.82,59.08,35.23,68.786621519,135.83,72.9072,76.7096,105.8292140385,9.4272,2.7496,9.82,63.48,73.96,97.4668764248,135.92
2020-05-17 22:30:00,8.543616,3.341888,9.1739625986,8.543616,2.491888,8.8996,0.0,0.85,0.85,136.08,89.093616,26.301888,92.8948961156,8.543616,2.491888,8.8996,80.55,23.81,83.9953486807,134.34,85.093616,24.981888,88.6849379094,8.543616,2.491888,8.8996,76.55,22.49,79.7853532924,136.05,66.603616,37.981888,76.6724558125,8.543616,2.491888,8.8996,58.06,35.49,68.0478045201,136.08,70.863616,76.771888,104.4776285129,8.543616,2.491888,8.8996,62.32,74.28,96.96030528,136.16
2020-05-17 23:00:00,9.514368,3.625024,10.1815518189,9.514368,2.775024,9.9108,0.0,0.85,0.85,136.49,84.094368,27.665024,88.5280536454,9.514368,2.775024,9.9108,74.58,24.89,78.6237146159,134.95,80.384368,26.275024,84.5696370157,9.514368,2.775024,9.9108,70.87,23.5,74.6646295109,136.53,62.614368,38.115024,73.3028930845,9.514368,2.775024,9.9108,53.1,35.34,63.7849951007,136.49,66.314368,77.895024,102.2997075617,9.514368,2.775024,9.9108,56.8,75.12,94.1767189915,136.56
2020-05-17 23:30:00,9.593664,3.658152,10.2674468589,9.593664,2.798152,9.9934,0.0,0.86,0.86,136.82,78.893664,30.878152,84.7211336697,9.593664,2.798152,9.9934,69.3,28.08,74.7728319646,134.81,75.473664,29.038152,80.8671022676,9.593664,2.798152,9.9934,65.88,26.24,70.9134119896,136.41,58.723664,37.948152,69.9180302483,9.593664,2.798152,9.9934,49.13,35.15,60.4092658456,136.82,61.953664,78.398152,99.9226036492,9.593664,2.798152,9.9934,52.36,75.6,91.9615658849,136.88
2020-05-18 00:00:00,9.128064,3.5223519999999997,9.7840950527,9.128064,2.662352,9.5084,0.0,0.86,0.86,136.63,73.458064,37.522352,82.4864477732,9.128064,2.662352,9.5084,64.33,34.86,73.1680838891,132.28,70.278064,35.642352,78.799641723,9.128064,2.662352,9.5084,61.15,32.98,69.4766356411,134.28,56.658064,42.412352,70.7738922089,9.128064,2.662352,9.5084,47.53,39.75,61.9609828844,136.63,59.768064,73.022352,94.363580718,9.128064,2.662352,9.5084,50.64,70.36,86.6887489816,136.67
2020-05-18 00:30:00,9.115776,3.518768,9.7713407637,9.115776,2.6587680000000002,9.4956,0.0,0.86,0.86,136.51,70.765776,38.278768,80.4553238293,9.115776,2.6587680000000002,9.4956,61.65,35.62,71.2004698018,132.15,67.705776,36.388768,76.8649109823,9.115776,2.6587680000000002,9.4956,58.59,33.73,67.6054805471,134.21,54.685776,41.808768,68.8368155742,9.115776,2.6587680000000002,9.4956,45.57,39.15,60.0778445019,136.51,57.555776,73.378768,93.2583022801,9.115776,2.6587680000000002,9.4956,48.44,70.72,85.7190293925,136.53
2020-05-18 01:00:00,9.423552,3.608536,10.0908307071,9.423552,2.748536,9.8162,0.0,0.86,0.86,136.53,69.153552,38.558536,79.1768555367,9.423552,2.748536,9.8162,59.73,35.81,69.6421495935,132.15,66.193552,36.638536,75.65691407,9.423552,2.748536,9.8162,56.77,33.89,66.1162990495,134.26,53.123552,41.928536,67.6765388314,9.423552,2.748536,9.8162,43.7,39.18,58.6920982757,136.53,55.783552,73.348536,92.1510304179,9.423552,2.748536,9.8162,46.36,70.6,84.4606985526,136.53
2020-05-18 01:30:00,10.01472,3.77096,10.7011567599,10.01472,2.92096,10.432,0.0,0.85,0.85,136.13,69.81472,38.64096,79.7948552126,10.01472,2.92096,10.432,59.8,35.72,69.6560004594,131.66,66.84472,36.72096,76.2669357926,10.01472,2.92096,10.432,56.83,33.8,66.1217732672,133.85,54.12472,41.65096,68.2955912486,10.01472,2.92096,10.432,44.11,38.73,58.7001277682,136.13,56.85472,73.24096,92.7183768624,10.01472,2.92096,10.432,46.84,70.32,84.491940444,136.13
2020-05-18 02:00:00,10.330944,3.8631919999999997,11.0296263019,10.330944,3.013192,10.7614,0.0,0.85,0.85,135.94,70.460944,38.173192,80.1369903156,10.330944,3.013192,10.7614,60.13,35.16,69.6551685089,131.56,67.490944,36.283192,76.625697672,10.330944,3.013192,10.7614,57.16,33.27,66.1374213286,133.7,54.800944,42.843192,69.5606394741,10.330944,3.013192,10.7614,44.47,39.83,59.6993283044,135.94,57.570944,72.133192,92.2909041085,10.330944,3.013192,10.7614,47.24,69.12,83.7209173385,135.91
2020-05-18 02:30:00,10.386816,3.889488,11.0911705207,10.386816,3.029488,10.8196,0.0,0.86,0.86,136.47,70.046816,38.309488,79.8384199653,10.386816,3.029488,10.8196,59.66,35.28,69.3108505214,132.21,67.086816,36.439488,76.3444638904,10.386816,3.029488,10.8196,56.7,33.41,65.8112308045,134.28,54.556816,43.759488,69.9381080819,10.386816,3.029488,10.8196,44.17,40.73,60.0826247762,136.47,57.266816,71.829488,91.8638316266,10.386816,3.029488,10.8196,46.88,68.8,83.253674994,136.44
2020-05-18 03:00:00,10.17888,3.82884,10.8751833916,10.17888,2.96884,10.603,0.0,0.86,0.86,136.64,68.73888,38.07884,78.5813697984,10.17888,2.96884,10.603,58.56,35.11,68.2787353427,132.48,65.83888,36.19884,75.1339745854,10.17888,2.96884,10.603,55.66,33.23,64.8249064789,134.5,54.00888,44.58884,70.0365888047,10.17888,2.96884,10.603,43.83,41.62,60.4424792675,136.64,56.69888,71.16884,90.9932238147,10.17888,2.96884,10.603,46.52,68.2,82.5551355156,136.6
2020-05-18 03:30:00,9.680448,3.683464,10.3575566868,9.680448,2.823464,10.0838,0.0,0.86,0.86,136.17,67.790448,38.253464,77.8387586491,9.680448,2.823464,10.0838,58.11,35.43,68.059216863,131.89,64.910448,36.363464,74.4020683425,9.680448,2.823464,10.0838,55.23,33.54,64.6164414062,134.05,53.690448,43.633464,69.1848494042,9.680448,2.823464,10.0838,44.01,40.81,60.0194651759,136.17,56.400448,71.023464,90.6936765886,9.680448,2.823464,10.0838,46.72,68.2,82.6680010645,136.12
2020-05-18 04:00:00,9.259008,3.550544,9.9164303981,9.259008,2.700544,9.6448,0.0,0.85,0.85,136.17,67.079008,38.020544,77.1048317573,9.259008,2.700544,9.6448,57.82,35.32,67.7543710767,131.89,64.199008,36.140544,73.6725970005,9.259008,2.700544,9.6448,54.94,33.44,64.3166945668,134.05,53.219008,43.910544,68.995642521,9.259008,2.700544,9.6448,43.96,41.21,60.2556694428,136.17,55.899008,70.700544,90.1291629678,9.259008,2.700544,9.6448,46.64,68.0,82.4578049671,136.09
2020-05-18 04:30:00,8.161152,3.240336,8.7808985508,8.161152,2.380336,8.5012,0.0,0.86,0.86,136.36,67.121152,37.640336,76.954817523,8.161152,2.380336,8.5012,58.96,35.26,68.6989752471,132.12,64.191152,35.750336,73.4751013555,8.161152,2.380336,8.5012,56.03,33.37,65.2143987168,134.26,54.421152,43.910336,69.9269575531,8.161152,2.380336,8.5012,46.26,41.53,62.1669405713,136.36,57.361152,70.300336,90.7327890042,8.161152,2.380336,8.5012,49.2,67.92,83.8675527245,136.28
