Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-05-18 05:00:00,8.325696,3.288328,8.9515537713,8.325696,2.428328,8.6726,0.0,0.86,0.86,136.43,66.505696,37.828328,76.511371702,8.325696,2.428328,8.6726,58.18,35.4,68.1033949227,132.18,63.615696,35.938328,73.0651777319,8.325696,2.428328,8.6726,55.29,33.51,64.6521786176,134.33,54.085696,43.768328,69.5767852643,8.325696,2.428328,8.6726,45.76,41.34,61.6682511508,136.43,57.005696,70.468328,90.6390347894,8.325696,2.428328,8.6726,48.68,68.04,83.6611259786,136.34
2020-05-18 05:30:00,9.216192,3.548056,9.8755706853,9.216192,2.688056,9.600200000000001,0.0,0.86,0.86,136.37,67.056192,37.608056,76.8823696412,9.216192,2.688056,9.600200000000001,57.84,34.92,67.5638364808,132.01,64.186192,35.748056,73.4696587119,9.216192,2.688056,9.600200000000001,54.97,33.06,64.145650671,134.17,53.776192,43.708056,69.2984342198,9.216192,2.688056,9.600200000000001,44.56,41.02,60.5659475283,136.37,56.536192,71.008056,90.7661006255,9.216192,2.688056,9.600200000000001,47.32,68.32,83.1071886181,136.26
2020-05-18 06:00:00,9.43392,3.60156,10.0980236185,9.43392,2.75156,9.827,0.0,0.85,0.85,135.74,68.84392,37.21156,78.2571755087,9.43392,2.75156,9.827,59.41,34.46,68.6807083539,131.28,65.89392,35.36156,74.7826759256,9.43392,2.75156,9.827,56.46,32.61,65.2007952405,133.56,55.32392,43.81156,70.5704535468,9.43392,2.75156,9.827,45.89,41.06,61.5777208087,135.74,58.23392,70.07156,91.1109925278,9.43392,2.75156,9.827,48.8,67.32,83.1469927297,135.61
2020-05-18 06:30:00,8.375232,3.272776,8.9919727424,8.375232,2.442776,8.7242,0.0,0.8300000000000001,0.8300000000000001,135.11,77.035232,29.072776,82.3386499382,8.375232,2.442776,8.7242,68.66,26.63,73.6434145053,132.41,73.625232,26.942776,78.4001783521,8.375232,2.442776,8.7242,65.25,24.5,69.6980092973,134.51,61.015232,38.822776,72.3191985047,8.375232,2.442776,8.7242,52.64,36.38,63.9880770144,135.11,64.695232,73.602776,97.9940900179,8.375232,2.442776,8.7242,56.32,71.16,90.7506914574,134.97
2020-05-18 07:00:00,10.119552,3.791536,10.8065294114,10.119552,2.951536,10.5412,0.0,0.84,0.84,134.89,80.459552,25.241536,84.3260022038,10.119552,2.951536,10.5412,70.34,22.29,73.7872597404,132.89,76.899552,23.981536,80.5521890871,10.119552,2.951536,10.5412,66.78,21.03,70.0130652093,134.85,62.999552,39.011536,74.1002260002,10.119552,2.951536,10.5412,52.88,36.06,64.0048279429,134.89,66.639552,74.391536,99.8745739375,10.119552,2.951536,10.5412,56.52,71.44,91.0943686514,134.73
2020-05-18 07:30:00,13.430784,4.757312,14.24843768,13.430784,3.917312,13.9904,0.0,0.84,0.84,135.49,84.390784,24.367312,87.8383191907,13.430784,3.917312,13.9904,70.96,20.45,73.8479796609,133.63,80.810784,23.197312,84.0743605074,13.430784,3.917312,13.9904,67.38,19.28,70.0841123223,135.5,66.440784,43.127312,79.2107493897,13.430784,3.917312,13.9904,53.01,39.21,65.9354548024,135.49,70.150784,72.837312,101.1256966117,13.430784,3.917312,13.9904,56.72,68.92,89.2587519518,135.28
2020-05-18 08:00:00,17.069568,5.818624,18.0340382876,17.069568,4.978624,17.7808,0.0,0.84,0.84,134.74,87.999568,23.078624,90.9755288741,17.069568,4.978624,17.7808,70.93,18.1,73.2029705681,132.6,84.429568,22.028624,87.2560154259,17.069568,4.978624,17.7808,67.36,17.05,69.4843298881,134.65,68.629568,45.248624,82.203744305,17.069568,4.978624,17.7808,51.56,40.27,65.4225228801,134.74,72.149568,71.298624,101.4349739827,17.069568,4.978624,17.7808,55.08,66.32,86.2099112631,134.54
2020-05-18 08:30:00,20.81568,6.90124,21.9298802414,20.81568,6.07124,21.683,0.0,0.8300000000000001,0.8300000000000001,133.65,91.64568,21.00124,94.0211824229,20.81568,6.07124,21.683,70.83,14.93,72.3864199971,131.49,88.07568,20.13124,90.3470654277,20.81568,6.07124,21.683,67.26,14.06,68.7138355792,133.65,71.01568,49.57124,86.6056270747,20.81568,6.07124,21.683,50.2,43.5,66.4250705683,133.65,74.45568,67.03124,100.1840078066,20.81568,6.07124,21.683,53.64,60.96,81.1995763536,133.47
2020-05-18 09:00:00,25.187904,8.176472,26.4817900128,25.187904,7.346472,26.2374,0.0,0.8300000000000001,0.8300000000000001,133.13,94.167904,19.416472,96.1488092941,25.187904,7.346472,26.2374,68.98,12.07,70.0280322442,131.12,90.697904,18.666472,92.5988497062,25.187904,7.346472,26.2374,65.51,11.32,66.4808431054,133.31,75.727904,54.646472,93.3860393543,25.187904,7.346472,26.2374,50.54,47.3,69.2212510722,133.13,79.267904,63.306472,101.4451083179,25.187904,7.346472,26.2374,54.08,55.96,77.8213852357,132.97
2020-05-18 09:30:00,28.379328,9.097304,29.8017985665,28.379328,8.277304,29.5618,0.0,0.8200000000000001,0.8200000000000001,133.06,93.259328,19.297304,95.2349106194,28.379328,8.277304,29.5618,64.88,11.02,65.8092303556,130.83,89.979328,18.617304,91.8851646108,28.379328,8.277304,29.5618,61.6,10.34,62.4617931219,133.09,72.199328,55.327304,90.9607252146,28.379328,8.277304,29.5618,43.82,47.05,64.2953723063,133.06,74.939328,64.317304,98.7553465637,28.379328,8.277304,29.5618,46.56,56.04,72.8581855388,132.92
2020-05-18 10:00:00,29.8896,9.5478,31.3775185921,29.8896,8.7178,31.135,0.0,0.8300000000000001,0.8300000000000001,132.89,92.8796,17.3978,94.4949921477,29.8896,8.7178,31.135,62.99,8.68,63.5852380667,130.66,89.7096,16.8378,91.2760858111,29.8896,8.7178,31.135,59.82,8.12,60.3685911712,132.94,70.2096,58.1778,91.1813815699,29.8896,8.7178,31.135,40.32,49.46,63.8121775212,132.89,72.6096,61.8778,95.39924604,29.8896,8.7178,31.135,42.72,53.16,68.1981231413,132.75
2020-05-18 10:30:00,31.892544,10.141992,33.4663168652,31.892544,9.301992,33.2214,0.0,0.84,0.84,133.51,93.952544,17.281992,95.5287798078,31.892544,9.301992,33.2214,62.06,7.98,62.5709517268,131.62,90.842544,16.761992,92.3760368072,31.892544,9.301992,33.2214,58.95,7.46,59.4201489396,133.73,71.742544,61.231992,94.3204615334,31.892544,9.301992,33.2214,39.85,51.93,65.4579819426,133.51,74.132544,60.501992,95.6876434859,31.892544,9.301992,33.2214,42.24,51.2,66.3751278718,133.41
2020-05-18 11:00:00,34.621056,10.937808,36.3077562292,34.621056,10.097808,36.0636,0.0,0.84,0.84,133.53,92.351056,17.457808,93.9866618435,34.621056,10.097808,36.0636,57.73,7.36,58.1972722728,131.72,89.471056,16.967808,91.0657804561,34.621056,10.097808,36.0636,54.85,6.87,55.2785618482,133.81,72.101056,63.017808,95.7591061019,34.621056,10.097808,36.0636,37.48,52.92,64.8481056007,133.53,74.221056,60.457808,95.7283223603,34.621056,10.097808,36.0636,39.6,50.36,64.0647297661,133.45
2020-05-18 11:30:00,33.764928,10.688104,35.416181753000004,33.764928,9.848104,35.1718,0.0,0.84,0.84,133.76,93.564928,16.858104,95.0715068889,33.764928,9.848104,35.1718,59.8,7.01,60.2094685245,131.96,90.614928,16.388104,92.0849343224,33.764928,9.848104,35.1718,56.85,6.54,57.2249429882,134.02,73.104928,63.018104,96.5174177527,33.764928,9.848104,35.1718,39.34,53.17,66.1413977778,133.76,75.484928,60.208104,96.5556323704,33.764928,9.848104,35.1718,41.72,50.36,65.3963913377,133.72
2020-05-18 12:00:00,30.071808,9.610944,31.5703006156,30.071808,8.770944,31.3248,0.0,0.84,0.84,133.62,94.771808,16.400944,96.1804894752,30.071808,8.770944,31.3248,64.7,7.63,65.1483453359,131.71,91.551808,15.900943999999999,92.9224061686,30.071808,8.770944,31.3248,61.48,7.13,61.8920616881,133.81,75.541808,60.580944,96.8329258664,30.071808,8.770944,31.3248,45.47,51.81,68.9332793359,133.62,78.551808,60.570944,99.1928717052,30.071808,8.770944,31.3248,48.48,51.8,70.9475186317,133.59
2020-05-18 12:30:00,35.573376,11.215568,37.2995180344,35.573376,10.375568,37.0556,0.0,0.84,0.84,133.87,90.153376,18.435568,92.0190272263,35.573376,10.375568,37.0556,54.58,8.06,55.1719131443,131.71,87.443376,17.915568,89.2597982467,35.573376,10.375568,37.0556,51.87,7.54,52.4151552511,133.81,64.863376,59.805568,88.2267732036,35.573376,10.375568,37.0556,29.29,49.43,57.4563225416,133.87,66.093376,65.055568,92.7392111185,35.573376,10.375568,37.0556,30.52,54.68,62.6208655322,133.88
2020-05-18 13:00:00,35.360256,11.153408,37.0775702332,35.360256,10.313408,36.8336,0.0,0.84,0.84,133.81,89.020256,18.843408,90.9927469822,35.360256,10.313408,36.8336,53.66,8.53,54.3337510209,131.74,86.350256,18.303408,88.2688022785,35.360256,10.313408,36.8336,50.99,7.99,51.6122097957,133.87,64.790256,60.143408,88.4025271042,35.360256,10.313408,36.8336,29.43,49.83,57.8718739977,133.81,66.000256,64.593408,92.3490235418,35.360256,10.313408,36.8336,30.64,54.28,62.3307949572,133.84
2020-05-18 13:30:00,36.710784,11.547312,38.4840496351,36.710784,10.707312,38.2404,0.0,0.84,0.84,133.5,89.450784,18.347312,91.3130144932,36.710784,10.707312,38.2404,52.74,7.64,53.290498215,131.64,86.830784,17.837312,88.6439775136,36.710784,10.707312,38.2404,50.12,7.13,50.6246116034,133.81,68.720784,62.917312,93.1726048948,36.710784,10.707312,38.2404,32.01,52.21,61.2415234951,133.5,70.270784,61.907312,93.650938933,36.710784,10.707312,38.2404,33.56,51.2,61.2185723453,133.55
2020-05-18 14:00:00,36.535104,11.496072,38.3010900069,36.535104,10.656072,38.0574,0.0,0.84,0.84,133.76,87.915104,18.886072,89.9207941853,36.535104,10.656072,38.0574,51.38,8.23,52.034962285,132.05,85.365104,18.366072,87.318460715,36.535104,10.656072,38.0574,48.83,7.71,49.4349370385,134.16,66.725104,63.066072,91.8126839893,36.535104,10.656072,38.0574,30.19,52.41,60.4834208689,133.76,68.055104,62.096072,92.1271910908,36.535104,10.656072,38.0574,31.52,51.44,60.3289648511,133.82
2020-05-18 14:30:00,34.366848,10.863664,36.0430220287,34.366848,10.023664,35.7988,0.0,0.84,0.84,134.01,86.326848,19.323664,88.4631486892,34.366848,10.023664,35.7988,51.96,9.3,52.7857139764,132.3,83.756848,18.733664,85.8263348499,34.366848,10.023664,35.7988,49.39,8.71,50.1521305629,134.36,65.556848,60.953664,89.5156381574,34.366848,10.023664,35.7988,31.19,50.93,59.7216962251,134.01,67.006848,63.423664,92.2630957322,34.366848,10.023664,35.7988,32.64,53.4,62.5853784841,134.09
2020-05-18 15:00:00,35.793024,11.279632,37.5282648829,35.793024,10.439632,37.2844,0.0,0.84,0.84,133.91,87.333024,19.919632,89.5759388452,35.793024,10.439632,37.2844,51.54,9.48,52.4045990348,132.3,84.773024,19.329632,86.9488370903,35.793024,10.439632,37.2844,48.98,8.89,49.7802420645,134.39,67.683024,62.179632,91.9091854683,35.793024,10.439632,37.2844,31.89,51.74,60.7782831281,133.91,69.193024,62.879632,93.4961105647,35.793024,10.439632,37.2844,33.4,52.44,62.1732547001,133.99
2020-05-18 15:30:00,33.695424,10.667832,35.3438005613,33.695424,9.827832,35.0994,0.0,0.84,0.84,134.12,85.075424,20.757832,87.5712016483,33.695424,9.827832,35.0994,51.38,10.93,52.5296992186,132.19,82.515424,20.097832,84.9277224998,33.695424,9.827832,35.0994,48.82,10.27,49.8885287416,134.3,61.525424,57.807832,84.4222911257,33.695424,9.827832,35.0994,27.83,47.98,55.4670109164,134.12,62.535424,66.827832,91.5239771026,33.695424,9.827832,35.0994,28.84,57.0,63.8807138345,134.22
2020-05-18 16:00:00,32.088,10.199,33.6698581078,32.088,9.359,33.425,0.0,0.84,0.84,133.69,86.878,20.219,89.1997468887,32.088,9.359,33.425,54.79,10.86,55.8559191134,131.75,84.148,19.549,86.3889420296,32.088,9.359,33.425,52.06,10.19,53.0479000527,133.86,63.508,57.129,85.4224133644,32.088,9.359,33.425,31.42,47.77,57.1768248506,133.69,64.928,65.999,92.5824669416,32.088,9.359,33.425,32.84,56.64,65.4717893447,133.79
2020-05-18 16:30:00,30.032832,9.599576,31.5297138795,30.032832,8.759576,31.2842,0.0,0.84,0.84,134.19,92.622832,19.789576,94.713337635,30.032832,8.759576,31.2842,62.59,11.03,63.5544569641,132.74,89.532832,19.119576,91.5515493717,30.032832,8.759576,31.2842,59.5,10.36,60.3951951731,134.67,68.822832,59.429576,90.9310546955,30.032832,8.759576,31.2842,38.79,50.67,63.8131099383,134.19,71.032832,63.039576,94.9718451132,30.032832,8.759576,31.2842,41.0,54.28,68.0243956239,134.32
2020-05-18 17:00:00,24.969024,8.122632,26.2569859298,24.969024,7.2826319999999996,26.0094,0.0,0.84,0.84,133.75,99.709024,18.752632,101.4571371268,24.969024,7.2826319999999996,26.0094,74.74,11.47,75.6150018184,132.12,95.999024,18.042632,97.6798299468,24.969024,7.2826319999999996,26.0094,71.03,10.76,71.8403681783,134.17,78.349024,56.592632,96.6503779529,24.969024,7.2826319999999996,26.0094,53.38,49.31,72.6698045959,133.75,82.209024,62.282632,103.1380137286,24.969024,7.2826319999999996,26.0094,57.24,55.0,79.3814688703,133.88
2020-05-18 17:30:00,21.608064,7.142352,22.7578914208,21.608064,6.302352,22.5084,0.0,0.84,0.84,133.48,104.688064,18.362352,106.2862489461,21.608064,6.302352,22.5084,83.08,12.06,83.9507593771,131.58,100.578064,17.622352,102.1102063851,21.608064,6.302352,22.5084,78.97,11.32,79.777210405,133.75,83.148064,53.432352,98.8363131,21.608064,6.302352,22.5084,61.54,47.13,77.5139245555,133.48,87.888064,63.262352,108.2886742658,21.608064,6.302352,22.5084,66.28,56.96,87.3926770388,133.61
2020-05-18 18:00:00,19.086144,6.396792,20.1295762668,19.086144,5.5667919999999995,19.8814,0.0,0.8300000000000001,0.8300000000000001,133.0,111.036144,17.646792,112.4296871039,19.086144,5.5667919999999995,19.8814,91.95,12.08,92.7401148371,130.87,106.456144,16.886792,107.7871714974,19.086144,5.5667919999999995,19.8814,87.37,11.32,88.1002797952,133.16,89.756144,51.386792,103.4251796121,19.086144,5.5667919999999995,19.8814,70.67,45.82,84.2242322613,133.0,95.486144,63.246792,114.5327917859,19.086144,5.5667919999999995,19.8814,76.4,57.68,95.7284826998,133.15
2020-05-18 18:30:00,16.405248,5.614864,17.3395172851,16.405248,4.784864,17.0888,0.0,0.8300000000000001,0.8300000000000001,132.89,111.265248,17.854864,112.6887375959,16.405248,4.784864,17.0888,94.86,13.07,95.7561721248,130.73,106.525248,17.054864,107.8818652393,16.405248,4.784864,17.0888,90.12,12.27,90.9514557333,133.05,90.175248,49.424864,102.8318653593,16.405248,4.784864,17.0888,73.77,44.64,86.2249528849,132.89,96.245248,63.504864,115.3083497161,16.405248,4.784864,17.0888,79.84,58.72,99.1083447546,133.05
2020-05-18 19:00:00,14.060544,4.920992,14.8968137479,14.060544,4.100992,14.6464,0.0,0.8200000000000001,0.8200000000000001,132.65,109.880544,17.970992,111.3404261856,14.060544,4.100992,14.6464,95.82,13.87,96.8186412836,130.46,105.060544,17.110992,106.4448399538,14.060544,4.100992,14.6464,91.0,13.01,91.9252963009,132.82,89.900544,47.820992,101.8280663047,14.060544,4.100992,14.6464,75.84,43.72,87.5393854216,132.65,96.180544,63.580992,115.2963121173,14.060544,4.100992,14.6464,82.12,59.48,101.3980512633,132.8
2020-05-18 19:30:00,12.066816,4.339488,12.8233850632,12.066816,3.519488,12.5696,0.0,0.8200000000000001,0.8200000000000001,133.12,104.276816,18.909488,105.9774650174,12.066816,3.519488,12.5696,92.21,15.39,93.4854865741,130.71,99.646816,17.989488,101.2576397979,12.066816,3.519488,12.5696,87.58,14.47,88.7673211266,133.01,81.296816,43.919488,92.4018058153,12.066816,3.519488,12.5696,69.23,40.4,80.1558039071,133.12,86.826816,67.439488,109.9408046105,12.066816,3.519488,12.5696,74.76,63.92,98.3606832022,133.27
2020-05-18 20:00:00,10.411392,3.876656,11.109704997,10.411392,3.036656,10.8452,0.0,0.84,0.84,133.75,104.061392,18.316656,105.6611243173,10.411392,3.036656,10.8452,93.65,15.28,94.8883601924,131.6,99.371392,17.386656,100.8809662666,10.411392,3.036656,10.8452,88.96,14.35,90.1099556098,133.73,81.201392,44.906656,92.7915611241,10.411392,3.036656,10.8452,70.79,41.87,82.2454922777,133.75,86.851392,66.316656,109.2751717242,10.411392,3.036656,10.8452,76.44,63.28,99.234227966,133.89
2020-05-18 20:30:00,8.610432,3.341376,9.2360344737,8.610432,2.511376,8.9692,0.0,0.8300000000000001,0.8300000000000001,133.89,102.670432,18.761376,104.3705266657,8.610432,2.511376,8.9692,94.06,16.25,95.4533713391,131.98,97.960432,17.791376,99.5629413868,8.610432,2.511376,8.9692,89.35,15.28,90.6471229549,134.04,81.250432,44.781376,92.7739421208,8.610432,2.511376,8.9692,72.64,42.27,84.0435750073,133.89,87.170432,65.511376,109.0432235422,8.610432,2.511376,8.9692,78.56,63.0,100.7009116145,134.03
2020-05-18 21:00:00,8.096832,3.201576,8.7068236068,8.096832,2.361576,8.4342,0.0,0.84,0.84,133.97,101.926832,19.571576,103.7888513699,8.096832,2.361576,8.4342,93.83,17.21,95.3952462128,132.12,97.236832,18.541576,98.9888455229,8.096832,2.361576,8.4342,89.14,16.18,90.59653415,134.18,82.616832,44.261576,93.7263465613,8.096832,2.361576,8.4342,74.52,41.9,85.4917563277,133.97,88.696832,66.121576,110.6308764295,8.096832,2.361576,8.4342,80.6,63.76,102.7701201712,134.1
2020-05-18 21:30:00,7.860288,3.132584,8.4615134556,7.860288,2.292584,8.1878,0.0,0.84,0.84,133.71,103.510288,19.542584,105.3389401467,7.860288,2.292584,8.1878,95.65,17.25,97.1930295855,132.0,98.710288,18.512584,100.4312537182,7.860288,2.292584,8.1878,90.85,16.22,92.2865694454,134.09,87.550288,45.162584,98.5124962755,7.860288,2.292584,8.1878,79.69,42.87,90.48940822,133.71,94.220288,64.452584,114.1560259254,7.860288,2.292584,8.1878,86.36,62.16,106.4044886271,133.83
2020-05-18 22:00:00,8.433408,3.299744,9.0559748763,8.433408,2.459744,8.7848,0.0,0.84,0.84,134.6,97.693408,21.119744,99.9502153739,8.433408,2.459744,8.7848,89.26,18.66,91.1896002842,132.77,93.223408,20.029744,95.3509016415,8.433408,2.459744,8.7848,84.79,17.57,86.59127554209999,134.71,76.933408,42.779744,88.0275852401,8.433408,2.459744,8.7848,68.5,40.32,79.485548372,134.6,82.353408,69.059744,107.4771233824,8.433408,2.459744,8.7848,73.92,66.6,99.4973688094,134.72
2020-05-18 22:30:00,9.196992,3.522456,9.8484698365,9.196992,2.682456,9.5802,0.0,0.84,0.84,135.36,92.896992,23.282456,95.7701617417,9.196992,2.682456,9.5802,83.7,20.6,86.1977377893,133.62,88.696992,22.102456,91.409381089,9.196992,2.682456,9.5802,79.5,19.42,81.8375610585,135.42,72.286992,41.172456,83.1900255168,9.196992,2.682456,9.5802,63.09,38.49,73.9041825609,135.36,77.076992,72.482456,105.804390852,9.196992,2.682456,9.5802,67.88,69.8,97.3639276118,135.47
2020-05-18 23:00:00,8.004288,3.184584,8.6145343252,8.004288,2.334584,8.3378,0.0,0.85,0.85,135.43,87.714288,24.174584,90.9846516228,8.004288,2.334584,8.3378,79.71,21.84,82.6478656712,133.77,83.734288,22.934584,86.8183513442,8.004288,2.334584,8.3378,75.73,20.6,78.481799801,135.57,68.694288,40.054584,79.5190222729,8.004288,2.334584,8.3378,60.69,37.72,71.4568016357,135.43,73.204288,73.174584,103.5054951448,8.004288,2.334584,8.3378,65.2,70.84,96.2774407637,135.54
2020-05-18 23:30:00,8.391168,3.297424,9.0158030946,8.391168,2.447424,8.7408,0.0,0.85,0.85,135.51,82.251168,25.657424,86.1600722126,8.391168,2.447424,8.7408,73.86,23.21,77.4209512987,133.96,78.581168,24.357424,82.26958167,8.391168,2.447424,8.7408,70.19,21.91,73.5301584386,135.73,64.271168,39.477424,75.4271174165,8.391168,2.447424,8.7408,55.88,37.03,67.0357762691,135.51,68.311168,74.127424,100.8032274404,8.391168,2.447424,8.7408,59.92,71.68,93.4260606041,135.6
2020-05-19 00:00:00,9.044928,3.488104,9.6942040437,9.044928,2.6381040000000002,9.4218,0.0,0.85,0.85,136.17,77.774928,26.838104,82.2752894357,9.044928,2.6381040000000002,9.4218,68.73,24.2,72.8659927538,134.82,74.354928,25.488104,78.6021549539,9.044928,2.6381040000000002,9.4218,65.31,22.85,69.1918969244,136.47,60.484928,39.768104,72.3873511804,9.044928,2.6381040000000002,9.4218,51.44,37.13,63.4406060816,136.17,64.004928,75.158104,98.7186477073,9.044928,2.6381040000000002,9.4218,54.96,72.52,90.9931425988,136.25
2020-05-19 00:30:00,0.0,0.85,0.85,0.0,0.0,0.0,0.0,0.85,0.85,136.37,64.98,25.09,69.6556422697,0.0,0.0,0.0,64.98,25.09,69.6556422697,135.11,61.76,23.71,66.1548312673,0.0,0.0,0.0,61.76,23.71,66.1548312673,136.74,48.21,36.9,60.7109059395,0.0,0.0,0.0,48.21,36.9,60.7109059395,136.37,51.4,73.0,89.2802329746,0.0,0.0,0.0,51.4,73.0,89.2802329746,136.44
2020-05-19 01:00:00,0.0,0.86,0.86,0.0,0.0,0.0,0.0,0.86,0.86,136.56,63.41,25.34,68.2857503437,0.0,0.0,0.0,63.41,25.34,68.2857503437,135.34,60.27,23.95,64.8542627743,0.0,0.0,0.0,60.27,23.95,64.8542627743,136.94,47.34,36.89,60.0162286386,0.0,0.0,0.0,47.34,36.89,60.0162286386,136.56,50.44,73.24,88.9285735858,0.0,0.0,0.0,50.44,73.24,88.9285735858,136.62
2020-05-19 01:30:00,0.0,0.86,0.86,0.0,0.0,0.0,0.0,0.86,0.86,136.68,62.11,28.98,68.5382557409,0.0,0.0,0.0,62.11,28.98,68.5382557409,134.23,59.06,27.1,64.9807171398,0.0,0.0,0.0,59.06,27.1,64.9807171398,135.98,46.82,39.15,61.0314255118,0.0,0.0,0.0,46.82,39.15,61.0314255118,136.68,49.84,70.92,86.6814397665,0.0,0.0,0.0,49.84,70.92,86.6814397665,136.73
2020-05-19 02:00:00,0.0,0.87,0.87,0.0,0.0,0.0,0.0,0.87,0.87,136.38,62.57,33.77,71.1014613071,0.0,0.0,0.0,62.57,33.77,71.1014613071,132.15,59.5,31.96,67.5402961202,0.0,0.0,0.0,59.5,31.96,67.5402961202,134.26,49.55,42.04,64.9812596061,0.0,0.0,0.0,49.55,42.04,64.9812596061,136.38,52.88,67.24,85.5424572946,0.0,0.0,0.0,52.88,67.24,85.5424572946,136.41
2020-05-19 02:30:00,0.0,0.86,0.86,0.0,0.0,0.0,0.0,0.86,0.86,136.47,61.43,33.72,70.0762677374,0.0,0.0,0.0,61.43,33.72,70.0762677374,132.25,58.42,31.92,66.571636603,0.0,0.0,0.0,58.42,31.92,66.571636603,134.35,48.29,42.3,64.1966829361,0.0,0.0,0.0,48.29,42.3,64.1966829361,136.47,51.48,67.2,84.6524092983,0.0,0.0,0.0,51.48,67.2,84.6524092983,136.49
2020-05-19 03:00:00,0.0,0.87,0.87,0.0,0.0,0.0,0.0,0.87,0.87,136.74,59.74,33.83,68.653743525,0.0,0.0,0.0,59.74,33.83,68.653743525,132.6,56.81,32.03,65.2173059855,0.0,0.0,0.0,56.81,32.03,65.2173059855,134.62,47.13,42.61,63.5362022787,0.0,0.0,0.0,47.13,42.61,63.5362022787,136.74,50.2,67.4,84.0404664433,0.0,0.0,0.0,50.2,67.4,84.0404664433,136.75
2020-05-19 03:30:00,0.0,0.86,0.86,0.0,0.0,0.0,0.0,0.86,0.86,136.89,58.8,34.18,68.012590011,0.0,0.0,0.0,58.8,34.18,68.012590011,132.7,55.92,32.35,64.6031647832,0.0,0.0,0.0,55.92,32.35,64.6031647832,134.74,45.96,42.1,62.3276150675,0.0,0.0,0.0,45.96,42.1,62.3276150675,136.89,48.88,68.04,83.7776581196,0.0,0.0,0.0,48.88,68.04,83.7776581196,136.9
2020-05-19 04:00:00,0.0,0.87,0.87,0.0,0.0,0.0,0.0,0.87,0.87,136.84,58.35,33.92,67.4928803653,0.0,0.0,0.0,58.35,33.92,67.4928803653,132.67,55.49,32.12,64.1157897869,0.0,0.0,0.0,55.49,32.12,64.1157897869,134.68,46.68,42.31,63.0012579239,0.0,0.0,0.0,46.68,42.31,63.0012579239,136.84,49.68,67.96,84.182325936,0.0,0.0,0.0,49.68,67.96,84.182325936,136.82
2020-05-19 04:30:00,0.0,0.87,0.87,0.0,0.0,0.0,0.0,0.87,0.87,136.87,58.33,33.72,67.3752721701,0.0,0.0,0.0,58.33,33.72,67.3752721701,132.67,55.47,31.91,63.9935074832,0.0,0.0,0.0,55.47,31.91,63.9935074832,134.7,46.32,42.52,62.8768065347,0.0,0.0,0.0,46.32,42.52,62.8768065347,136.87,49.28,67.76,83.7850583338,0.0,0.0,0.0,49.28,67.76,83.7850583338,136.85
2020-05-19 05:00:00,0.0,0.87,0.87,0.0,0.0,0.0,0.0,0.87,0.87,137.14,58.18,33.66,67.2153851436,0.0,0.0,0.0,58.18,33.66,67.2153851436,133.01,55.31,31.87,63.8348885798,0.0,0.0,0.0,55.31,31.87,63.8348885798,134.98,45.77,42.99,62.793574512,0.0,0.0,0.0,45.77,42.99,62.793574512,137.14,48.68,67.64,83.3361386194,0.0,0.0,0.0,48.68,67.64,83.3361386194,137.1
2020-05-19 05:30:00,0.0,0.86,0.86,0.0,0.0,0.0,0.0,0.86,0.86,136.98,58.93,33.82,67.9451050481,0.0,0.0,0.0,58.93,33.82,67.9451050481,132.75,56.03,32.01,64.5290709681,0.0,0.0,0.0,56.03,32.01,64.5290709681,134.8,47.18,42.25,63.3325737674,0.0,0.0,0.0,47.18,42.25,63.3325737674,136.98,50.2,68.04,84.5546072074,0.0,0.0,0.0,50.2,68.04,84.5546072074,136.93
2020-05-19 06:00:00,0.0,0.87,0.87,0.0,0.0,0.0,0.0,0.87,0.87,136.41,60.71,33.48,69.3297519107,0.0,0.0,0.0,60.71,33.48,69.3297519107,132.09,57.71,31.68,65.8336274255,0.0,0.0,0.0,57.71,31.68,65.8336274255,134.25,49.26,42.32,64.9425130404,0.0,0.0,0.0,49.26,42.32,64.9425130404,136.41,52.56,67.08,85.2190119633,0.0,0.0,0.0,52.56,67.08,85.2190119633,136.34
2020-05-19 06:30:00,0.0,0.85,0.85,0.0,0.0,0.0,0.0,0.85,0.85,135.7,65.41,31.33,72.5261125389,0.0,0.0,0.0,65.41,31.33,72.5261125389,131.32,62.18,29.64,68.883103879,0.0,0.0,0.0,62.18,29.64,68.883103879,133.58,53.35,44.22,69.2938013101,0.0,0.0,0.0,53.35,44.22,69.2938013101,135.7,57.08,63.92,85.6965156818,0.0,0.0,0.0,57.08,63.92,85.6965156818,135.62
2020-05-19 07:00:00,0.0,0.85,0.85,0.0,0.0,0.0,0.0,0.85,0.85,135.17,68.33,29.28,74.3391370679,0.0,0.0,0.0,68.33,29.28,74.3391370679,130.54,64.95,27.69,70.6062221054,0.0,0.0,0.0,64.95,27.69,70.6062221054,132.95,55.51,44.84,71.3581509009,0.0,0.0,0.0,55.51,44.84,71.3581509009,135.17,59.52,62.32,86.1766372052,0.0,0.0,0.0,59.52,62.32,86.1766372052,135.07
2020-05-19 07:30:00,0.0,0.84,0.84,0.0,0.0,0.0,0.0,0.84,0.84,134.51,74.62,19.84,77.2124989882,0.0,0.0,0.0,74.62,19.84,77.2124989882,132.05,70.94,18.05,73.20031489,0.0,0.0,0.0,70.94,18.05,73.20031489,134.18,58.14,41.7,71.5482326826,0.0,0.0,0.0,58.14,41.7,71.5482326826,134.51,62.44,64.84,90.0165495895,0.0,0.0,0.0,62.44,64.84,90.0165495895,134.41
2020-05-19 08:00:00,0.0,0.84,0.84,0.0,0.0,0.0,0.0,0.84,0.84,134.44,74.73,17.08,76.6570238139,0.0,0.0,0.0,74.73,17.08,76.6570238139,132.5,70.99,16.08,72.7883678894,0.0,0.0,0.0,70.99,16.08,72.7883678894,134.58,58.45,41.93,71.9341879776,0.0,0.0,0.0,58.45,41.93,71.9341879776,134.44,62.76,64.4,89.9231761005,0.0,0.0,0.0,62.76,64.4,89.9231761005,134.34
2020-05-19 08:30:00,0.0,0.8300000000000001,0.8300000000000001,0.0,0.0,0.0,0.0,0.8300000000000001,0.8300000000000001,133.41,73.7,14.88,75.1871292177,0.0,0.0,0.0,73.7,14.88,75.1871292177,131.35,70.01,14.0,71.396079024,0.0,0.0,0.0,70.01,14.0,71.396079024,133.65,58.07,44.23,72.9960122198,0.0,0.0,0.0,58.07,44.23,72.9960122198,133.41,62.4,60.08,86.6219741174,0.0,0.0,0.0,62.4,60.08,86.6219741174,133.28
2020-05-19 09:00:00,0.0,0.8200000000000001,0.8200000000000001,0.0,0.0,0.0,0.0,0.8200000000000001,0.8200000000000001,132.63,70.21,12.51,71.3158061022,0.0,0.0,0.0,70.21,12.51,71.3158061022,130.41,66.71,11.76,67.7386278279,0.0,0.0,0.0,66.71,11.76,67.7386278279,133.01,56.78,47.0,73.7086724884,0.0,0.0,0.0,56.78,47.0,73.7086724884,132.63,61.0,55.68,82.5909341272,0.0,0.0,0.0,61.0,55.68,82.5909341272,132.48
2020-05-19 09:30:00,0.0,0.8200000000000001,0.8200000000000001,0.0,0.0,0.0,0.0,0.8200000000000001,0.8200000000000001,132.13,70.94,6.2,71.2104177772,0.0,0.0,0.0,70.94,6.2,71.2104177772,131.54,67.39,5.39,67.6052083792,0.0,0.0,0.0,67.39,5.39,67.6052083792,133.77,53.02,47.71,71.3257632276,0.0,0.0,0.0,53.02,47.71,71.3257632276,132.13,56.84,54.08,78.4565612298,0.0,0.0,0.0,56.84,54.08,78.4565612298,131.97
2020-05-19 10:00:00,0.0,0.8300000000000001,0.8300000000000001,0.0,0.0,0.0,0.0,0.8300000000000001,0.8300000000000001,132.97,73.55,0.98,73.5565286022,0.0,0.0,0.0,73.55,0.98,73.5565286022,134.0,69.85,0.8,69.8545810953,0.0,0.0,0.0,69.85,0.8,69.8545810953,135.75,49.44,45.93,67.4824310469,0.0,0.0,0.0,49.44,45.93,67.4824310469,132.97,52.88,57.28,77.9569932719,0.0,0.0,0.0,52.88,57.28,77.9569932719,132.84
2020-05-19 10:30:00,0.0,0.8300000000000001,0.8300000000000001,0.0,0.0,0.0,0.0,0.8300000000000001,0.8300000000000001,133.67,76.98,0.93,76.9856174879,0.0,0.0,0.0,76.98,0.93,76.9856174879,134.66,73.09,0.75,73.0938478943,0.0,0.0,0.0,73.09,0.75,73.0938478943,136.29,53.3,45.08,69.8075669251,0.0,0.0,0.0,53.3,45.08,69.8075669251,133.67,57.12,59.44,82.4366908603,0.0,0.0,0.0,57.12,59.44,82.4366908603,133.58
2020-05-19 11:00:00,0.0,0.8300000000000001,0.8300000000000001,0.0,0.0,0.0,0.0,0.8300000000000001,0.8300000000000001,134.06,74.36,1.25,74.3705055785,0.0,0.0,0.0,74.36,1.25,74.3705055785,134.96,70.6,1.05,70.6078076419,0.0,0.0,0.0,70.6,1.05,70.6078076419,136.55,54.03,43.22,69.1896618,0.0,0.0,0.0,54.03,43.22,69.1896618,134.06,57.96,62.12,84.9603201501,0.0,0.0,0.0,57.96,62.12,84.9603201501,134.01
2020-05-19 11:30:00,0.0,0.84,0.84,0.0,0.0,0.0,0.0,0.84,0.84,134.59,69.24,2.1,69.2718384338,0.0,0.0,0.0,69.24,2.1,69.2718384338,135.37,65.76,1.87,65.7865829786,0.0,0.0,0.0,65.76,1.87,65.7865829786,136.91,43.22,41.41,59.8561316826,0.0,0.0,0.0,43.22,41.41,59.8561316826,134.59,45.88,64.84,79.4304727419,0.0,0.0,0.0,45.88,64.84,79.4304727419,134.54
2020-05-19 12:00:00,0.0,0.84,0.84,0.0,0.0,0.0,0.0,0.84,0.84,134.37,65.57,2.02,65.6011074602,0.0,0.0,0.0,65.57,2.02,65.6011074602,135.26,62.28,1.8,62.306006131,0.0,0.0,0.0,62.28,1.8,62.306006131,136.79,40.05,42.09,58.0996609284,0.0,0.0,0.0,40.05,42.09,58.0996609284,134.37,42.44,63.72,76.5597283172,0.0,0.0,0.0,42.44,63.72,76.5597283172,134.33
2020-05-19 12:30:00,0.0,0.8300000000000001,0.8300000000000001,0.0,0.0,0.0,0.0,0.8300000000000001,0.8300000000000001,134.13,58.8,1.35,58.8154954072,0.0,0.0,0.0,58.8,1.35,58.8154954072,135.0,55.85,1.16,55.8620452544,0.0,0.0,0.0,55.85,1.16,55.8620452544,136.56,33.8,42.52,54.3174962604,0.0,0.0,0.0,33.8,42.52,54.3174962604,134.13,35.48,62.88,72.1992022117,0.0,0.0,0.0,35.48,62.88,72.1992022117,134.13
2020-05-19 13:00:00,0.0,0.84,0.84,0.0,0.0,0.0,0.0,0.84,0.84,134.19,55.92,0.99,55.9287627255,0.0,0.0,0.0,55.92,0.99,55.9287627255,135.15,53.11,0.86,53.1169624508,0.0,0.0,0.0,53.11,0.86,53.1169624508,136.63,31.75,42.7,53.2104547998,0.0,0.0,0.0,31.75,42.7,53.2104547998,134.19,33.2,62.84,71.0711305665,0.0,0.0,0.0,33.2,62.84,71.0711305665,134.21
2020-05-19 13:30:00,0.0,0.84,0.84,0.0,0.0,0.0,0.0,0.84,0.84,134.14,55.3,0.49,55.3021708435,0.0,0.0,0.0,55.3,0.49,55.3021708435,135.19,52.52,0.39,52.5214479998,0.0,0.0,0.0,52.52,0.39,52.5214479998,136.63,31.63,43.57,53.8405219143,0.0,0.0,0.0,31.63,43.57,53.8405219143,134.14,33.08,61.92,70.2023703304,0.0,0.0,0.0,33.08,61.92,70.2023703304,134.17
2020-05-19 14:00:00,0.0,0.8300000000000001,0.8300000000000001,0.0,0.0,0.0,0.0,0.8300000000000001,0.8300000000000001,134.32,55.2,0.64,55.2037100203,0.0,0.0,0.0,55.2,0.64,55.2037100203,135.42,52.43,0.51,52.4324803915,0.0,0.0,0.0,52.43,0.51,52.4324803915,136.87,31.99,43.85,54.2787490644,0.0,0.0,0.0,31.99,43.85,54.2787490644,134.32,33.48,62.0,70.4621203201,0.0,0.0,0.0,33.48,62.0,70.4621203201,134.36
2020-05-19 14:30:00,0.0,0.84,0.84,0.0,0.0,0.0,0.0,0.84,0.84,134.26,56.32,0.88,56.3268745804,0.0,0.0,0.0,56.32,0.88,56.3268745804,135.55,53.49,0.75,53.4952577337,0.0,0.0,0.0,53.49,0.75,53.4952577337,137.01,35.52,45.17,57.4630255034,0.0,0.0,0.0,35.52,45.17,57.4630255034,134.26,37.4,60.4,71.0416779081,0.0,0.0,0.0,37.4,60.4,71.0416779081,134.32
2020-05-19 15:00:00,0.0,0.84,0.84,0.0,0.0,0.0,0.0,0.84,0.84,134.2,57.07,1.9,57.1016190664,0.0,0.0,0.0,57.07,1.9,57.1016190664,135.3,54.24,1.1,54.2511529831,0.0,0.0,0.0,54.24,1.1,54.2511529831,136.87,35.56,45.6,57.82623626,0.0,0.0,0.0,35.56,45.6,57.82623626,134.2,37.44,59.76,70.5195802597,0.0,0.0,0.0,37.44,59.76,70.5195802597,134.28
2020-05-19 15:30:00,0.0,0.84,0.84,0.0,0.0,0.0,0.0,0.84,0.84,133.64,57.33,9.5,58.1117793567,0.0,0.0,0.0,57.33,9.5,58.1117793567,131.81,54.51,8.56,55.1780182681,0.0,0.0,0.0,54.51,8.56,55.1780182681,133.98,36.37,49.83,61.6912133128,0.0,0.0,0.0,36.37,49.83,61.6912133128,133.64,38.32,54.24,66.4108424883,0.0,0.0,0.0,38.32,54.24,66.4108424883,133.74
2020-05-19 16:00:00,0.0,0.84,0.84,0.0,0.0,0.0,0.0,0.84,0.84,133.54,60.21,9.23,60.9133564992,0.0,0.0,0.0,60.21,9.23,60.9133564992,131.62,57.22,8.64,57.8686270789,0.0,0.0,0.0,57.22,8.64,57.8686270789,133.79,39.29,49.23,62.9864826768,0.0,0.0,0.0,39.29,49.23,62.9864826768,133.54,41.56,54.8,68.7769845224,0.0,0.0,0.0,41.56,54.8,68.7769845224,133.64
2020-05-19 16:30:00,0.0,0.84,0.84,0.0,0.0,0.0,0.0,0.84,0.84,134.03,64.07,11.67,65.1241414531,0.0,0.0,0.0,64.07,11.67,65.1241414531,132.08,60.89,10.95,61.8667487428,0.0,0.0,0.0,60.89,10.95,61.8667487428,134.19,42.4,46.31,62.7883436635,0.0,0.0,0.0,42.4,46.31,62.7883436635,134.03,45.0,58.72,73.9799864828,0.0,0.0,0.0,45.0,58.72,73.9799864828,134.17
2020-05-19 17:00:00,0.0,0.8300000000000001,0.8300000000000001,0.0,0.0,0.0,0.0,0.8300000000000001,0.8300000000000001,133.51,70.83,12.47,71.9193284173,0.0,0.0,0.0,70.83,12.47,71.9193284173,131.41,67.31,11.72,68.32272316,0.0,0.0,0.0,67.31,11.72,68.32272316,133.58,48.27,44.57,65.6999071537,0.0,0.0,0.0,48.27,44.57,65.6999071537,133.51,51.52,59.92,79.0235205493,0.0,0.0,0.0,51.52,59.92,79.0235205493,133.66
2020-05-19 17:30:00,0.0,0.8300000000000001,0.8300000000000001,0.0,0.0,0.0,0.0,0.8300000000000001,0.8300000000000001,133.26,79.33,12.84,80.3623948125,0.0,0.0,0.0,79.33,12.84,80.3623948125,130.96,75.38,12.04,76.3354832303,0.0,0.0,0.0,75.38,12.04,76.3354832303,133.23,55.93,43.25,70.7016789051,0.0,0.0,0.0,55.93,43.25,70.7016789051,133.26,60.0,60.96,85.53432995,0.0,0.0,0.0,60.0,60.96,85.53432995,133.44
2020-05-19 18:00:00,0.0,0.8200000000000001,0.8200000000000001,0.0,0.0,0.0,0.0,0.8200000000000001,0.8200000000000001,132.69,86.23,12.51,87.1327320816,0.0,0.0,0.0,86.23,12.51,87.1327320816,130.25,81.93,11.73,82.765438439,0.0,0.0,0.0,81.93,11.73,82.765438439,132.64,63.0,43.03,76.2927316328,0.0,0.0,0.0,63.0,43.03,76.2927316328,132.69,67.84,60.36,90.8052597596,0.0,0.0,0.0,67.84,60.36,90.8052597596,132.88
2020-05-19 18:30:00,0.0,0.8200000000000001,0.8200000000000001,0.0,0.0,0.0,0.0,0.8200000000000001,0.8200000000000001,132.96,93.11,5.74,93.2867605826,0.0,0.0,0.0,93.11,5.74,93.2867605826,133.28,88.43,4.83,88.5618077955,0.0,0.0,0.0,88.43,4.83,88.5618077955,135.14,67.39,38.31,77.5181798032,0.0,0.0,0.0,67.39,38.31,77.5181798032,132.96,72.68,65.96,98.14837747,0.0,0.0,0.0,72.68,65.96,98.14837747,133.18
2020-05-19 19:00:00,0.0,0.8200000000000001,0.8200000000000001,0.0,0.0,0.0,0.0,0.8200000000000001,0.8200000000000001,132.75,96.72,5.4,96.8706271271,0.0,0.0,0.0,96.72,5.4,96.8706271271,133.37,91.82,4.97,91.9544088122,0.0,0.0,0.0,91.82,4.97,91.9544088122,135.21,73.25,37.34,82.2182345955,0.0,0.0,0.0,73.25,37.34,82.2182345955,132.75,79.2,66.88,103.6608624313,0.0,0.0,0.0,79.2,66.88,103.6608624313,132.98
2020-05-19 19:30:00,0.0,0.8200000000000001,0.8200000000000001,0.0,0.0,0.0,0.0,0.8200000000000001,0.8200000000000001,133.13,98.49,6.04,98.6750307829,0.0,0.0,0.0,98.49,6.04,98.6750307829,133.71,93.5,5.58,93.6663568204,0.0,0.0,0.0,93.5,5.58,93.6663568204,135.5,74.26,36.05,82.5478655084,0.0,0.0,0.0,74.26,36.05,82.5478655084,133.13,80.32,68.84,105.7839685397,0.0,0.0,0.0,80.32,68.84,105.7839685397,133.37
2020-05-19 20:00:00,0.0,0.8200000000000001,0.8200000000000001,0.0,0.0,0.0,0.0,0.8200000000000001,0.8200000000000001,133.37,100.97,6.32,101.1676000506,0.0,0.0,0.0,100.97,6.32,101.1676000506,134.27,95.86,5.83,96.0371204275,0.0,0.0,0.0,95.86,5.83,96.0371204275,136.01,81.58,37.53,89.7986486535,0.0,0.0,0.0,81.58,37.53,89.7986486535,133.37,88.44,67.52,111.2680726893,0.0,0.0,0.0,88.44,67.52,111.2680726893,133.62
2020-05-19 20:30:00,0.0,0.8300000000000001,0.8300000000000001,0.0,0.0,0.0,0.0,0.8300000000000001,0.8300000000000001,134.13,98.48,7.5,98.7651780741,0.0,0.0,0.0,98.48,7.5,98.7651780741,134.96,93.47,6.97,93.7295140284,0.0,0.0,0.0,93.47,6.97,93.7295140284,136.57,74.76,35.34,82.6920383108,0.0,0.0,0.0,74.76,35.34,82.6920383108,134.13,80.8,71.2,107.6943823976,0.0,0.0,0.0,80.8,71.2,107.6943823976,134.37
2020-05-19 21:00:00,0.0,0.8300000000000001,0.8300000000000001,0.0,0.0,0.0,0.0,0.8300000000000001,0.8300000000000001,134.22,96.98,8.94,97.3911905667,0.0,0.0,0.0,96.98,8.94,97.3911905667,135.13,92.09,8.33,92.4659775269,0.0,0.0,0.0,92.09,8.33,92.4659775269,136.7,73.81,34.45,81.4537819871,0.0,0.0,0.0,73.81,34.45,81.4537819871,134.22,79.8,72.52,107.8294505226,0.0,0.0,0.0,79.8,72.52,107.8294505226,134.46
2020-05-19 21:30:00,0.0,0.8300000000000001,0.8300000000000001,0.0,0.0,0.0,0.0,0.8300000000000001,0.8300000000000001,133.94,96.95,9.23,97.3883740495,0.0,0.0,0.0,96.95,9.23,97.3883740495,134.82,92.04,8.61,92.4418395533,0.0,0.0,0.0,92.04,8.61,92.4418395533,136.42,73.56,34.16,81.1047421548,0.0,0.0,0.0,73.56,34.16,81.1047421548,133.94,79.48,72.52,107.5928473459,0.0,0.0,0.0,79.48,72.52,107.5928473459,134.17
2020-05-19 22:00:00,0.0,0.8300000000000001,0.8300000000000001,0.0,0.0,0.0,0.0,0.8300000000000001,0.8300000000000001,134.28,94.85,9.83,95.3580169676,0.0,0.0,0.0,94.85,9.83,95.3580169676,135.31,90.04,9.18,90.5067621783,0.0,0.0,0.0,90.04,9.18,90.5067621783,136.78,71.39,33.94,79.04717389,0.0,0.0,0.0,71.39,33.94,79.04717389,134.28,77.12,73.24,106.3559683328,0.0,0.0,0.0,77.12,73.24,106.3559683328,134.5
2020-05-19 22:30:00,0.0,0.84,0.84,0.0,0.0,0.0,0.0,0.84,0.84,134.62,88.93,18.37,90.807498589,0.0,0.0,0.0,88.93,18.37,90.807498589,133.24,84.49,17.3,86.2429713078,0.0,0.0,0.0,84.49,17.3,86.2429713078,135.06,69.93,39.92,80.5221168375,0.0,0.0,0.0,69.93,39.92,80.5221168375,134.62,75.44,67.32,101.109722579,0.0,0.0,0.0,75.44,67.32,101.109722579,134.82
2020-05-19 23:00:00,0.0,0.8300000000000001,0.8300000000000001,0.0,0.0,0.0,0.0,0.8300000000000001,0.8300000000000001,134.24,83.44,20.01,85.8057905971,0.0,0.0,0.0,83.44,20.01,85.8057905971,132.61,79.28,18.87,81.494756273,0.0,0.0,0.0,79.28,18.87,81.494756273,134.56,65.47,39.32,76.3700419013,0.0,0.0,0.0,65.47,39.32,76.3700419013,134.24,70.56,67.32,97.5227973348,0.0,0.0,0.0,70.56,67.32,97.5227973348,134.43
2020-05-19 23:30:00,0.0,0.85,0.85,0.0,0.0,0.0,0.0,0.85,0.85,134.64,77.82,21.51,80.7380486512,0.0,0.0,0.0,77.82,21.51,80.7380486512,133.15,73.94,20.28,76.6707375731,0.0,0.0,0.0,73.94,20.28,76.6707375731,135.04,61.11,38.59,72.2746165676,0.0,0.0,0.0,61.11,38.59,72.2746165676,134.64,65.72,68.56,94.9715325769,0.0,0.0,0.0,65.72,68.56,94.9715325769,134.83
2020-05-20 00:00:00,0.0,0.8300000000000001,0.8300000000000001,0.0,0.0,0.0,0.0,0.8300000000000001,0.8300000000000001,134.51,73.82,22.89,77.2874148875,0.0,0.0,0.0,73.82,22.89,77.2874148875,132.86,70.14,21.6,73.3905961278,0.0,0.0,0.0,70.14,21.6,73.3905961278,134.8,57.73,36.04,68.0561128775,0.0,0.0,0.0,57.73,36.04,68.0561128775,134.51,61.96,71.12,94.3244188956,0.0,0.0,0.0,61.96,71.12,94.3244188956,134.69
2020-05-20 00:30:00,5.3157119999999995,2.390416,5.8284545739,5.3157119999999995,1.550416,5.5372,0.0,0.84,0.84,135.04,76.285712,24.670416,80.1756776146,5.3157119999999995,1.550416,5.5372,70.97,23.12,74.6409760118,133.55,72.755712,23.370416,76.4170790638,5.3157119999999995,1.550416,5.5372,67.44,21.82,70.8820569679,135.35,61.105712,38.230416,72.0796278192,5.3157119999999995,1.550416,5.5372,55.79,36.68,66.7678552898,135.04,65.115712,72.950416,97.7845547305,5.3157119999999995,1.550416,5.5372,59.8,71.4,93.134311615,135.2
2020-05-20 01:00:00,5.938368,2.582024,6.4754198659,5.938368,1.732024,6.1858,0.0,0.85,0.85,135.61,74.378368,25.322024,78.5706467187,5.938368,1.732024,6.1858,68.44,23.59,72.3914476993,134.24,70.988368,24.012024,74.9394801682,5.938368,1.732024,6.1858,65.05,22.28,68.7597331292,135.93,59.128368,38.562024,70.5917388745,5.938368,1.732024,6.1858,53.19,36.83,64.6964063917,135.61,62.818368,73.852024,96.9549834051,5.938368,1.732024,6.1858,56.88,72.12,91.8511230198,135.76
2020-05-20 01:30:00,6.762624,2.822432,7.3279741921,6.762624,1.972432,7.0444,0.0,0.85,0.85,135.95,74.142624,26.032432,78.5799987875,6.762624,1.972432,7.0444,67.38,24.06,71.5468238289,134.7,70.802624,24.692432,74.9848502256,6.762624,1.972432,7.0444,64.04,22.72,67.9508646008,136.33,58.592624,39.122432,70.4532488449,6.762624,1.972432,7.0444,51.83,37.15,63.7688905345,135.95,62.202624,74.172432,96.8024591696,6.762624,1.972432,7.0444,55.44,72.2,91.0298500493,136.09
2020-05-20 02:00:00,6.212928,2.662104,6.7592360545,6.212928,1.812104,6.4718,0.0,0.85,0.85,135.82,74.012928,25.872104,78.4045870885,6.212928,1.812104,6.4718,67.8,24.06,71.9425020416,134.5,70.662928,24.542104,74.8035043449,6.212928,1.812104,6.4718,64.45,22.73,68.3407301688,136.16,58.852928,38.672104,70.4215788091,6.212928,1.812104,6.4718,52.64,36.86,64.2621910613,135.82,62.492928,74.172104,96.98900485,6.212928,1.812104,6.4718,56.28,72.36,91.670104178,135.94
2020-05-20 02:30:00,5.20704,2.37872,5.7246462249,5.20704,1.51872,5.424,0.0,0.86,0.86,136.11,73.05704,26.04872,77.5620197468,5.20704,1.51872,5.424,67.85,24.53,72.1480658091,134.86,69.68704,24.68872,73.931160137,5.20704,1.51872,5.424,64.48,23.17,68.5165622313,136.48,58.75704,38.32872,70.1532645456,5.20704,1.51872,5.424,53.55,36.81,64.9813711767,136.11,62.52704,74.27872,97.0925279102,5.20704,1.51872,5.424,57.32,72.76,92.6261302225,136.23
2020-05-20 03:00:00,5.50656,2.45608,6.0294719503,5.50656,1.60608,5.736,0.0,0.85,0.85,136.3,71.28656,26.54608,76.0688372463,5.50656,1.60608,5.736,65.78,24.94,70.3492146367,135.14,68.02656,25.16608,72.5323682779,5.50656,1.60608,5.736,62.52,23.56,66.8118552354,136.69,57.36656,38.54608,69.113837179,5.50656,1.60608,5.736,51.86,36.94,63.6712117051,136.3,60.94656,74.52608,96.2736712502,5.50656,1.60608,5.736,55.44,72.92,91.6019650444,136.39
2020-05-20 03:30:00,5.79552,2.55036,6.3318550362,5.79552,1.69036,6.037,0.0,0.86,0.86,136.55,70.09552,26.91036,75.0836160517,5.79552,1.69036,6.037,64.3,25.22,69.0690842563,135.44,66.92552,25.53036,71.62977390020001,5.79552,1.69036,6.037,61.13,23.84,65.6141943485,136.96,56.64552,38.89036,68.7108072795,5.79552,1.69036,6.037,50.85,37.2,63.0044641276,136.55,60.11552,74.77036,95.9399941599,5.79552,1.69036,6.037,54.32,73.08,91.0568437845,136.62
2020-05-20 04:00:00,5.488704,2.460872,6.0151278124,5.488704,1.6008719999999999,5.7174,0.0,0.86,0.86,136.32,69.328704,26.870872,74.3539707101,5.488704,1.6008719999999999,5.7174,63.84,25.27,68.6594385354,135.16,66.168704,25.470872,70.9017821319,5.488704,1.6008719999999999,5.7174,60.68,23.87,65.2061293131,136.73,56.078704,38.460872,68.0004390965,5.488704,1.6008719999999999,5.7174,50.59,36.86,62.593990925599996,136.32,59.528704,74.640872,95.4721235379,5.488704,1.6008719999999999,5.7174,54.04,73.04,90.8579286579,136.39
2020-05-20 04:30:00,5.629248,2.491864,6.1561204699,5.629248,1.641864,5.8638,0.0,0.85,0.85,136.1,69.249248,26.811864,74.2585644873,5.629248,1.641864,5.8638,63.62,25.17,68.4180772896,134.84,66.109248,25.431864,70.8322834422,5.629248,1.641864,5.8638,60.48,23.79,64.9907262615,136.46,56.199248,38.171864,67.9370788083,5.629248,1.641864,5.8638,50.57,36.53,62.3840187869,136.1,59.629248,74.681864,95.5668772513,5.629248,1.641864,5.8638,54.0,73.04,90.8341433603,136.14
2020-05-20 05:00:00,5.894016,2.579088,6.433593049,5.894016,1.719088,6.1396,0.0,0.86,0.86,136.4,68.494016,27.129088,73.6710095188,5.894016,1.719088,6.1396,62.6,25.41,67.5605513595,135.21,65.394016,25.729088,70.2734892966,5.894016,1.719088,6.1396,59.5,24.01,64.1617495086,136.8,55.584016,38.429088,67.5749779075,5.894016,1.719088,6.1396,49.69,36.71,61.7796099049,136.4,58.934016,74.919088,95.3209734982,5.894016,1.719088,6.1396,53.04,73.2,90.3962477097,136.42
2020-05-20 05:30:00,6.401664,2.717152,6.9544386517,6.401664,1.867152,6.6684,0.0,0.85,0.85,136.09,69.091664,26.867152,74.1316524224,6.401664,1.867152,6.6684,62.69,25.0,67.4910075492,134.79,65.971664,25.487152,70.7237963348,6.401664,1.867152,6.6684,59.57,23.62,64.0818952591,136.42,55.891664,38.457152,67.8441644111,6.401664,1.867152,6.6684,49.49,36.59,61.5474467383,136.09,59.201664,74.827152,95.4145675293,6.401664,1.867152,6.6684,52.8,72.96,90.0610992604,136.08
2020-05-20 06:00:00,6.49632,2.7447600000000003,7.0523670494,6.49632,1.8947600000000002,6.767,0.0,0.85,0.85,135.83,70.16632,26.98476,75.1763908059,6.49632,1.8947600000000002,6.767,63.67,25.09,68.4352029295,134.46,67.00632,25.60476,71.7317966776,6.49632,1.8947600000000002,6.767,60.51,23.71,64.9894160614,136.17,56.74632,38.19476,68.4031031825,6.49632,1.8947600000000002,6.767,50.25,36.3,61.9899386998,135.83,60.17632,74.65476,95.8880737078,6.49632,1.8947600000000002,6.767,53.68,72.76,90.4188033542,135.81
2020-05-20 06:30:00,6.493632,2.733976,7.0456994912,6.493632,1.8939759999999999,6.7642,0.0,0.84,0.84,135.26,76.063632,24.393976,79.8795479339,6.493632,1.8939759999999999,6.7642,69.57,22.5,73.117951968,133.57,72.603632,23.133976,76.2001852042,6.493632,1.8939759999999999,6.7642,66.11,21.24,69.4382437854,135.43,61.623632,38.893976,72.8712109818,6.493632,1.8939759999999999,6.7642,55.13,37.0,66.3951572029,135.26,65.573632,73.013976,98.1373624314,6.493632,1.8939759999999999,6.7642,59.08,71.12,92.458102944,135.21
2020-05-20 07:00:00,7.118592,2.926256,7.696578866,7.118592,2.076256,7.4152000000000005,0.0,0.85,0.85,135.33,80.218592,22.586256,83.337635331,7.118592,2.076256,7.4152000000000005,73.1,20.51,75.922790386,133.57,76.578592,21.416256,79.5168961527,7.118592,2.076256,7.4152000000000005,69.46,19.34,72.1021996891,135.43,65.088592,40.756256,76.7958150662,7.118592,2.076256,7.4152000000000005,57.97,38.68,69.6897646717,135.33,69.318592,71.396256,99.5112685462,7.118592,2.076256,7.4152000000000005,62.2,69.32,93.1348613571,135.25
2020-05-20 07:30:00,9.380928,3.576104,10.0394387273,9.380928,2.736104,9.7718,0.0,0.84,0.84,134.84,85.030928,20.706104,87.5157212128,9.380928,2.736104,9.7718,75.65,17.97,77.7550217028,132.94,81.240928,19.676104,83.5896970381,9.380928,2.736104,9.7718,71.86,16.94,73.8296905046,134.92,69.130928,43.596104,81.7294652504,9.380928,2.736104,9.7718,59.75,40.86,72.3850958416,134.84,73.580928,68.816104,100.7462611469,9.380928,2.736104,9.7718,64.2,66.08,92.1314625956,134.76
2020-05-20 08:00:00,13.010496,4.634728,13.8113616201,13.010496,3.794728,13.5526,0.0,0.84,0.84,134.19,88.610496,18.924728,90.6088590108,13.010496,3.794728,13.5526,75.6,15.13,77.0991368304,132.23,84.850496,18.034728,86.7459398789,13.010496,3.794728,13.5526,71.84,14.24,73.2377170589,134.32,71.100496,47.754728,85.6492532238,13.010496,3.794728,13.5526,58.09,43.96,72.848676721,134.19,75.410496,65.514728,99.8945568681,13.010496,3.794728,13.5526,62.4,61.72,87.7674108083,134.1
2020-05-20 08:30:00,16.30848,5.58664,17.2388243915,16.30848,4.75664,16.988,0.0,0.8300000000000001,0.8300000000000001,133.42,92.21848,16.72664,93.7231483637,16.30848,4.75664,16.988,75.91,11.97,76.8479602852,131.19,88.43848,15.98664,89.8717831313,16.30848,4.75664,16.988,72.13,11.23,72.9989712256,133.43,73.34848,50.14664,88.8520400531,16.30848,4.75664,16.988,57.04,45.39,72.8959100362,133.42,77.54848,63.47664,100.2150217083,16.30848,4.75664,16.988,61.24,58.72,84.8432436909,133.34
2020-05-20 09:00:00,19.223808,6.436944,20.2728646737,19.223808,5.606944,20.0248,0.0,0.8300000000000001,0.8300000000000001,132.78,93.313808,15.536944,94.5984322931,19.223808,5.606944,20.0248,74.09,9.93,74.7524782198,130.49,89.613808,14.906944,90.8452066082,19.223808,5.606944,20.0248,70.39,9.3,71.0017049091,132.79,73.433808,52.496944,90.2687835673,19.223808,5.606944,20.0248,54.21,46.89,71.6756318423,132.78,77.343808,61.606944,98.8811417054,19.223808,5.606944,20.0248,58.12,56.0,80.7089486984,132.7
2020-05-20 09:30:00,22.482816,7.377488,23.6622979543,22.482816,6.557488,23.4196,0.0,0.8200000000000001,0.8200000000000001,132.53,92.722816,15.007488,93.9294698326,22.482816,6.557488,23.4196,70.24,8.45,70.7464493809,130.49,89.232816,14.457488,90.3964291914,22.482816,6.557488,23.4196,66.75,7.9,67.2158649427,132.59,71.852816,55.137488,90.5702475986,22.482816,6.557488,23.4196,49.37,48.58,69.2633618878,132.53,75.242816,60.277488,96.4098382905,22.482816,6.557488,23.4196,52.76,53.72,75.295790055,132.44
2020-05-20 10:00:00,25.534272,8.277496,26.8424288506,25.534272,7.447496,26.5982,0.0,0.8300000000000001,0.8300000000000001,132.58,91.144272,15.657496,92.4793787793,25.534272,7.447496,26.5982,65.61,8.21,66.1216772322,130.52,87.874272,15.127496,89.1668593972,25.534272,7.447496,26.5982,62.34,7.68,62.8112887943,132.66,69.224272,56.517496,89.3656935744,25.534272,7.447496,26.5982,43.69,49.07,65.7014535608,132.58,72.014272,60.567496,94.0982302884,25.534272,7.447496,26.5982,46.48,53.12,70.5841681966,132.51
2020-05-20 10:30:00,26.25312,8.47716,27.5878333945,26.25312,7.65716,27.347,0.0,0.8200000000000001,0.8200000000000001,132.58,90.14312,15.18716,91.4135214955,26.25312,7.65716,27.347,63.89,7.53,64.3322081076,130.61,86.97312,14.68716,88.2045138947,26.25312,7.65716,27.347,60.72,7.03,61.1256026555,132.69,68.87312,57.64716,89.8148190145,26.25312,7.65716,27.347,42.62,49.99,65.6921951224,132.58,71.53312,59.77716,93.2217577318,26.25312,7.65716,27.347,45.28,52.12,69.0418192113,132.56
2020-05-20 11:00:00,28.67616,9.19388,30.113943312,28.67616,8.36388,29.871,0.0,0.8300000000000001,0.8300000000000001,132.55,89.83616,15.18388,91.1102950023,28.67616,8.36388,29.871,61.16,6.82,61.5390770162,130.5,86.78616,14.72388,88.026304079,28.67616,8.36388,29.871,58.11,6.36,58.4570072789,132.64,68.20616,58.68388,89.9770972737,28.67616,8.36388,29.871,39.53,50.32,63.9900250039,132.55,70.51616,59.84388,92.4868574155,28.67616,8.36388,29.871,41.84,51.48,66.3383448693,132.56
2020-05-20 11:30:00,30.679872,9.778296,32.2004599129,30.679872,8.948296,31.9582,0.0,0.8300000000000001,0.8300000000000001,132.58,88.589872,15.648296,89.9612949478,30.679872,8.948296,31.9582,57.91,6.7,58.2962957657,130.55,85.709872,15.198296,87.0469434246,30.679872,8.948296,31.9582,55.03,6.25,55.3837828249,132.7,65.829872,59.378296,88.6529981636,30.679872,8.948296,31.9582,35.15,50.43,61.4711916266,132.58,67.679872,60.388296,90.7045278237,30.679872,8.948296,31.9582,37.0,51.44,63.3646084183,132.65
