Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-05-20 12:00:00,31.957632,10.140976,33.5280425507,31.957632,9.320976,33.2892,0.0,0.8200000000000001,0.8200000000000001,132.49,87.547632,15.810976,88.9638962213,31.957632,9.320976,33.2892,55.59,6.49,55.9675638205,130.46,84.797632,15.360976,86.1777115992,31.957632,9.320976,33.2892,52.84,6.04,53.1840878459,132.65,64.537632,60.030976,88.1409327366,31.957632,9.320976,33.2892,32.58,50.71,60.2740449945,132.49,66.117632,60.320976,89.499505065,31.957632,9.320976,33.2892,34.16,51.0,61.3832680785,132.59
2020-05-20 12:30:00,33.421056,10.577808,35.0550567856,33.421056,9.747808,34.8136,0.0,0.8300000000000001,0.8300000000000001,133.02,89.141056,11.707808,89.9066217414,33.421056,9.747808,34.8136,55.72,1.96,55.7544617049,133.37,86.371056,11.597808,87.1462475667,33.421056,9.747808,34.8136,52.95,1.85,52.982308368,135.1,63.551056,54.927808,83.9988143393,33.421056,9.747808,34.8136,30.13,45.18,54.3051498479,133.02,64.821056,67.787808,93.7920903616,33.421056,9.747808,34.8136,31.4,58.04,65.9894052102,133.14
2020-05-20 13:00:00,33.921791999999996,10.713856,35.5735109721,33.921791999999996,9.893856,35.3352,0.0,0.8200000000000001,0.8200000000000001,133.49,88.471792,10.013856,89.0367075519,33.921791999999996,9.893856,35.3352,54.55,0.12,54.5501319888,134.32,85.721792,10.043856,86.3081958277,33.921791999999996,9.893856,35.3352,51.8,0.15,51.800217181,135.89,62.501792,52.623856,81.7052276389,33.921791999999996,9.893856,35.3352,28.58,42.73,51.4068993424,133.49,63.601792,71.653856,95.8095142733,33.921791999999996,9.893856,35.3352,29.68,61.76,68.5215294634,133.61
2020-05-20 13:30:00,34.124352,10.782936,35.7874713859,34.124352,9.952936,35.5462,0.0,0.8300000000000001,0.8300000000000001,133.86,87.504352,10.382936,88.1181989087,34.124352,9.952936,35.5462,53.38,0.43,53.381731894,134.82,84.834352,10.332936,85.4613178323,34.124352,9.952936,35.5462,50.71,0.38,50.7114237623,136.32,61.374352,53.032936,81.1129051643,34.124352,9.952936,35.5462,27.25,43.08,50.9749830799,133.86,62.324352,72.032936,95.252657291,34.124352,9.952936,35.5462,28.2,62.08,68.1847959592,134.02
2020-05-20 14:00:00,33.500928,10.611104,35.1412536054,33.500928,9.771104,34.8968,0.0,0.84,0.84,133.98,87.020928,10.131104,87.608682094,33.500928,9.771104,34.8968,53.52,0.36,53.5212107486,135.09,84.350928,10.161104,84.9607385147,33.500928,9.771104,34.8968,50.85,0.39,50.8514955532,136.55,61.670928,53.871104,81.8865019802,33.500928,9.771104,34.8968,28.17,44.1,52.3293311633,133.98,62.740928,70.851104,94.6377460864,33.500928,9.771104,34.8968,29.24,61.08,67.7181216514,134.15
2020-05-20 14:30:00,32.72256,10.38408,34.3306721519,32.72256,9.54408,34.086,0.0,0.84,0.84,134.21,87.03256,10.00408,87.6056397545,32.72256,9.54408,34.086,54.31,0.46,54.3119480409,135.42,84.31256,9.90408,84.8922762941,32.72256,9.54408,34.086,51.59,0.36,51.5912560421,136.83,61.58256,53.39408,81.5066836229,32.72256,9.54408,34.086,28.86,43.85,52.4949721402,134.21,62.72256,71.14408,94.8451350993,32.72256,9.54408,34.086,30.0,61.6,68.5168592392,134.39
2020-05-20 15:00:00,32.341248,10.262864,33.9305570199,32.341248,9.432864,33.6888,0.0,0.8300000000000001,0.8300000000000001,134.03,87.461248,9.922864,88.0223445023,32.341248,9.432864,33.6888,55.12,0.49,55.1221779323,135.18,84.721248,9.952864,85.3038648859,32.341248,9.432864,33.6888,52.38,0.52,52.3825810742,136.64,62.371248,53.732864,82.3249248449,32.341248,9.432864,33.6888,30.03,44.3,53.5190704329,134.03,63.621248,70.512864,94.9722442957,32.341248,9.432864,33.6888,31.28,61.08,68.6236460704,134.23
2020-05-20 15:30:00,31.54656,10.041080000000001,33.1060226454,31.54656,9.20108,32.861,0.0,0.84,0.84,134.03,87.86656,9.94108,88.4271306659,31.54656,9.20108,32.861,56.32,0.74,56.3248612959,135.13,85.05656,9.78108,85.6171006575,31.54656,9.20108,32.861,53.51,0.58,53.5131432454,136.64,62.36656,52.56108,81.5613568855,31.54656,9.20108,32.861,30.82,43.36,53.1973871539,134.03,63.70656,71.24108,95.571006412,31.54656,9.20108,32.861,32.16,62.04,69.8800915855,134.23
2020-05-20 16:00:00,30.003648,9.581064,31.4962804261,30.003648,8.751064,31.2538,0.0,0.8300000000000001,0.8300000000000001,134.03,88.993648,9.831064,89.5350166344,30.003648,8.751064,31.2538,58.99,1.08,58.9998855931,135.16,86.033648,9.651064,86.5732731536,30.003648,8.751064,31.2538,56.03,0.9,56.0372278044,136.64,63.513648,51.711064,81.9024884987,30.003648,8.751064,31.2538,33.51,42.96,54.483774649,134.03,65.163648,71.431064,96.6886649243,30.003648,8.751064,31.2538,35.16,62.68,71.8679900929,134.27
2020-05-20 16:30:00,27.38016,8.82588,28.7675045737,27.38016,7.98588,28.521,0.0,0.84,0.84,134.42,91.95016,9.58588,92.4484776478,27.38016,7.98588,28.521,64.57,1.6,64.5898204054,135.64,88.72016,9.37588,89.2142024355,27.38016,7.98588,28.521,61.34,1.3900000000000001,61.3557470821,137.04,66.54016,50.63588,83.6156996993,27.38016,7.98588,28.521,39.16,42.65,57.9010198528,134.42,68.74016,71.34588,99.0729235957,27.38016,7.98588,28.521,41.36,63.36,75.664649606,134.67
2020-05-20 17:00:00,24.404736,7.948048,25.6663711155,24.404736,7.118048,25.4216,0.0,0.8300000000000001,0.8300000000000001,134.07,96.514736,9.908048,97.0219752444,24.404736,7.118048,25.4216,72.11,2.79,72.1639536057,135.15,92.904736,9.648048,93.4043617902,24.404736,7.118048,25.4216,68.5,2.5300000000000002,68.5467059748,136.6,71.154736,47.688048,85.6571443446,24.404736,7.118048,25.4216,46.75,40.57,61.8990096851,134.07,74.204736,72.438048,103.6996318358,24.404736,7.118048,25.4216,49.8,65.32,82.138556111,134.35
2020-05-20 17:30:00,21.6768,7.1524,22.8263112219,21.6768,6.3224,22.58,0.0,0.8300000000000001,0.8300000000000001,133.28,100.4968,10.7024,101.0650690199,21.6768,6.3224,22.58,78.82,4.38,78.9416037334,134.04,96.5268,10.3424,97.0792890168,21.6768,6.3224,22.58,74.85,4.02,74.9578741694,135.69,74.2368,44.0924,86.3437444868,21.6768,6.3224,22.58,52.56,37.77,64.723461743,133.28,77.9168,73.5224,107.1287590892,21.6768,6.3224,22.58,56.24,67.2,87.6286345894,133.57
2020-05-20 18:00:00,19.048512,6.4158159999999995,20.099962795,19.048512,5.555816,19.8422,0.0,0.86,0.86,132.95,103.758512,9.855816,104.2255531119,19.048512,5.555816,19.8422,84.71,4.3,84.8190668423,133.58,99.498512,9.505816,99.9515604082,19.048512,5.555816,19.8422,80.45,3.95,80.5469117968,135.32,76.738512,43.025816,87.9773838349,19.048512,5.555816,19.8422,57.69,37.47,68.7905298715,132.95,81.008512,72.675816,108.8308469494,19.048512,5.555816,19.8422,61.96,67.12,91.3462423967,133.24
2020-05-20 18:30:00,14.815488,5.211184,15.7052578253,14.815488,4.321184,15.4328,0.0,0.89,0.89,132.95,104.725488,9.731184,105.1766313345,14.815488,4.321184,15.4328,89.91,5.41,90.0726162604,133.58,100.215488,9.321184,100.6480427343,14.815488,4.321184,15.4328,85.4,5.0,85.5462448036,135.34,78.725488,40.681184,88.6152424388,14.815488,4.321184,15.4328,63.91,36.36,73.5291622419,132.95,83.695488,72.561184,110.770303489,14.815488,4.321184,15.4328,68.88,68.24,96.9595379527,133.27
2020-05-20 19:00:00,11.348928,4.200104,12.1011999554,11.348928,3.310104,11.8218,0.0,0.89,0.89,132.7,105.168928,9.030104,105.5558913321,11.348928,3.310104,11.8218,93.82,5.72,93.9942062044,133.27,100.478928,8.600104,100.8463026632,11.348928,3.310104,11.8218,89.13,5.29,89.2868467357,135.05,79.768928,38.950104,88.7704482127,11.348928,3.310104,11.8218,68.42,35.64,77.1460044332,132.7,85.188928,72.030104,111.5593534225,11.348928,3.310104,11.8218,73.84,68.72,100.8701343312,133.02
2020-05-20 19:30:00,8.193024,3.279632,8.8250568451,8.193024,2.3896319999999998,8.5344,0.0,0.89,0.89,133.02,105.263024,8.199632,105.5819027417,8.193024,2.3896319999999998,8.5344,97.07,5.8100000000000005,97.2437195915,133.67,100.373024,7.759632,100.6725177776,8.193024,2.3896319999999998,8.5344,92.18,5.37,92.3362837675,135.39,80.613024,38.139632,89.1801052226,8.193024,2.3896319999999998,8.5344,72.42,35.75,80.7633512182,133.02,86.433024,71.66963200000001,112.2818052438,8.193024,2.3896319999999998,8.5344,78.24,69.28,104.5046219074,133.36
2020-05-20 20:00:00,7.248384,3.014112,7.8500918313,7.248384,2.114112,7.5504,0.0,0.9,0.9,133.3,104.358384,8.424112,104.6978413057,7.248384,2.114112,7.5504,97.11,6.31,97.3147892152,134.06,99.438384,7.944112,99.7552060195,7.248384,2.114112,7.5504,92.19,5.83,92.3741576416,135.72,80.008384,37.694112,88.4431319536,7.248384,2.114112,7.5504,72.76,35.58,80.9935429525,133.3,85.848384,72.074112,112.0920276202,7.248384,2.114112,7.5504,78.6,69.96,105.2252897359,133.65
2020-05-20 20:30:00,7.262208,3.028144,7.8682476524,7.262208,2.118144,7.5648,0.0,0.91,0.91,134.21,103.252208,8.608144,103.6104174299,7.262208,2.118144,7.5648,95.99,6.49,96.2091482137,135.27,98.392208,8.128144,98.7273686472,7.262208,2.118144,7.5648,91.13,6.01,91.3279639541,136.73,78.772208,38.798144,87.8086369957,7.262208,2.118144,7.5648,71.51,36.68,80.3685417312,134.21,84.462208,72.478144,111.2966573529,7.262208,2.118144,7.5648,77.2,70.36,104.4527146607,134.56
2020-05-20 21:00:00,7.954944,3.160192,8.5596698254,7.954944,2.320192,8.2864,0.0,0.84,0.84,133.17,101.354944,10.410192,101.8881581476,7.954944,2.320192,8.2864,93.4,8.09,93.7497098662,133.84,96.634944,9.840192,97.1346579779,7.954944,2.320192,8.2864,88.68,7.52,88.9982741406,135.53,76.564944,35.790192,84.5170307874,7.954944,2.320192,8.2864,68.61,33.47,76.3385420348,133.17,81.954944,74.720192,110.9041024424,7.954944,2.320192,8.2864,74.0,72.4,103.5266149355,133.5
2020-05-20 21:30:00,8.526528,3.306904,9.1453427382,8.526528,2.486904,8.8818,0.0,0.8200000000000001,0.8200000000000001,132.95,102.336528,10.816904,102.9066099687,8.526528,2.486904,8.8818,93.81,8.33,94.1791112721,133.52,97.596528,10.246904,98.1329777355,8.526528,2.486904,8.8818,89.07,7.76,89.4073962265,135.27,76.996528,35.356904,84.7264774703,8.526528,2.486904,8.8818,68.47,32.87,75.9511540399,132.95,82.406528,75.006904,111.4310167982,8.526528,2.486904,8.8818,73.88,72.52,103.5248994204,133.27
2020-05-20 22:00:00,9.000768,3.445224,9.6376030734,9.000768,2.6252240000000002,9.3758,0.0,0.8200000000000001,0.8200000000000001,133.29,101.330768,11.415224,101.9717209938,9.000768,2.6252240000000002,9.3758,92.33,8.79,92.7474689682,133.98,96.670768,10.815224,97.2738734496,9.000768,2.6252240000000002,9.3758,87.67,8.19,88.0517177572,135.66,76.030768,35.735224,84.0100227175,9.000768,2.6252240000000002,9.3758,67.03,33.11,74.7615743547,133.29,81.280768,75.465224,110.9124126509,9.000768,2.6252240000000002,9.3758,72.28,72.84,102.6161001013,133.59
2020-05-20 22:30:00,9.62592,3.63756,10.2902953602,9.62592,2.80756,10.027,0.0,0.8300000000000001,0.8300000000000001,134.15,97.42592,13.70756,98.385502433,9.62592,2.80756,10.027,87.8,10.9,88.4740074824,134.85,93.02592,13.01756,93.9323089262,9.62592,2.80756,10.027,83.4,10.21,84.0226404013,136.37,73.01592,38.07756,82.3481945704,9.62592,2.80756,10.027,63.39,35.27,72.5414708977,134.15,77.82592,74.72756,107.893846198,9.62592,2.80756,10.027,68.2,71.92,99.1147133376,134.44
2020-05-20 23:00:00,9.594816,3.6384879999999997,10.2615344369,9.594816,2.798488,9.9946,0.0,0.84,0.84,134.19,90.984816,21.838488,93.56899219659999,9.594816,2.798488,9.9946,81.39,19.04,83.5874015627,132.59,86.934816,20.748488,89.3765180975,9.594816,2.798488,9.9946,77.34,17.95,79.3957058033,134.55,70.524816,43.088488,82.6460372308,9.594816,2.798488,9.9946,60.93,40.29,73.0462114007,134.19,75.114816,69.078488,102.0493659318,9.594816,2.798488,9.9946,65.52,66.28,93.198223159,134.46
2020-05-20 23:30:00,9.857856,3.715208,10.53470908,9.857856,2.8752079999999998,10.2686,0.0,0.84,0.84,134.09,85.307856,23.285208,88.4286786451,9.857856,2.8752079999999998,10.2686,75.45,20.41,78.161823162,132.51,81.557856,22.125208,84.5056726165,9.857856,2.8752079999999998,10.2686,71.7,19.25,74.2391574575,134.49,66.037856,42.105208,78.3188800086,9.857856,2.8752079999999998,10.2686,56.18,39.23,68.5214221977,134.09,70.097856,70.155208,99.1739009282,9.857856,2.8752079999999998,10.2686,60.24,67.28,90.3075633599,134.34
2020-05-21 00:00:00,10.132992,3.7954559999999997,10.8204904288,10.132992,2.955456,10.5552,0.0,0.84,0.84,134.45,81.302992,24.035456,84.7813638324,10.132992,2.955456,10.5552,71.17,21.08,74.2262440111,132.95,77.772992,22.835456,81.0561307697,10.132992,2.955456,10.5552,67.64,19.88,70.5009503482,134.87,62.502992,41.935456,75.2675659157,10.132992,2.955456,10.5552,52.37,38.98,65.2844338261,134.45,66.132992,71.035456,97.0546683061,10.132992,2.955456,10.5552,56.0,68.08,88.152631271,134.7
2020-05-21 00:30:00,8.88096,3.43028,9.5204134049,8.88096,2.59028,9.251,0.0,0.84,0.84,134.73,77.91096,24.15028,81.5680924884,8.88096,2.59028,9.251,69.03,21.56,72.318562624,133.27,74.48096,22.95028,77.9366970984,8.88096,2.59028,9.251,65.6,20.36,68.6868954023,135.06,60.96096,40.79028,73.3490667057,8.88096,2.59028,9.251,52.08,38.2,64.5876644569,134.73,64.60096,72.23028,96.9045787453,8.88096,2.59028,9.251,55.72,69.64,89.1877121581,134.95
2020-05-21 01:00:00,8.721024,3.383632,9.3544227572,8.721024,2.543632,9.0844,0.0,0.84,0.84,134.78,75.621024,24.963632,79.6349307367,8.721024,2.543632,9.0844,66.9,22.42,70.5568309946,133.36,72.311024,23.703632,76.0969536967,8.721024,2.543632,9.0844,63.59,21.16,67.0181594794,135.12,59.391024,40.033632,71.6239165564,8.721024,2.543632,9.0844,50.67,37.49,63.0313334779,134.78,62.801024,72.943632,96.253530142,8.721024,2.543632,9.0844,54.08,70.4,88.7739060761,134.99
2020-05-21 01:30:00,8.087616,3.198888,8.6972649149,8.087616,2.358888,8.4246,0.0,0.84,0.84,135.21,75.247616,25.358888,79.4057738095,8.087616,2.358888,8.4246,67.16,23.0,70.9891935438,133.82,71.917616,24.078888,75.8415212034,8.087616,2.358888,8.4246,63.83,21.72,67.4242337739,135.53,59.407616,39.458888,71.3180810244,8.087616,2.358888,8.4246,51.32,37.1,63.3257641091,135.21,62.967616,73.678888,96.9200660423,8.087616,2.358888,8.4246,54.88,71.32,89.9908706481,135.42
2020-05-21 02:00:00,8.15712,3.2291600000000003,8.7730314601,8.15712,2.37916,8.497,0.0,0.85,0.85,135.25,75.07712,25.03916,79.1424884686,8.15712,2.37916,8.497,66.92,22.66,70.6524026485,133.82,71.77712,23.78916,75.6166588061,8.15712,2.37916,8.497,63.62,21.41,67.1259450585,135.53,59.42712,39.86916,71.5620885008,8.15712,2.37916,8.497,51.27,37.49,63.5146675973,135.25,62.95712,73.53916,96.8070607559,8.15712,2.37916,8.497,54.8,71.16,89.8152860041,135.42
2020-05-21 02:30:00,7.634496,3.076728,8.231147208,7.634496,2.226728,7.9526,0.0,0.85,0.85,135.46,73.924496,25.616728,78.2371258565,7.634496,2.226728,7.9526,66.29,23.39,70.2954920319,134.22,70.664496,24.316728,74.7313472082,7.634496,2.226728,7.9526,63.03,22.09,66.7888388879,135.8,58.314496,39.646728,70.5155549141,7.634496,2.226728,7.9526,50.68,37.42,62.9977682144,135.46,61.794496,73.826728,96.2753629081,7.634496,2.226728,7.9526,54.16,71.6,89.7767542296,135.65
2020-05-21 03:00:00,7.36608,2.99844,7.9529728404,7.36608,2.14844,7.673,0.0,0.85,0.85,135.6,71.60608,25.88844,76.1422485786,7.36608,2.14844,7.673,64.24,23.74,68.4862409539,134.38,68.44608,24.58844,72.7286549374,7.36608,2.14844,7.673,61.08,22.44,65.0716528144,135.95,56.62608,39.50844,69.0465767971,7.36608,2.14844,7.673,49.26,37.36,61.8248914273,135.6,59.92608,74.06844,95.2747021418,7.36608,2.14844,7.673,52.56,71.92,89.0788414833,135.77
2020-05-21 03:30:00,6.783552,2.8285359999999997,7.3496390143,6.783552,1.978536,7.0662,0.0,0.85,0.85,135.85,70.343552,26.148536,75.0463939368,6.783552,1.978536,7.0662,63.56,24.17,68.0004595573,134.72,67.213552,24.818536,71.6492937972,6.783552,1.978536,7.0662,60.43,22.84,64.6022484129,136.24,56.363552,39.508536,68.8314928715,6.783552,1.978536,7.0662,49.58,37.53,62.1826125215,135.85,59.703552,74.098536,95.1583267968,6.783552,1.978536,7.0662,52.92,72.12,89.4528971023,136.0
2020-05-21 04:00:00,6.842112,2.8456159999999997,7.4102649777,6.842112,1.995616,7.1272,0.0,0.85,0.85,135.91,69.852112,26.035616,74.5464341961,6.842112,1.995616,7.1272,63.01,24.04,67.440208333,134.77,66.742112,24.715616,71.1714211498,6.842112,1.995616,7.1272,59.9,22.72,64.0640960289,136.3,55.842112,39.945616,68.6585297705,6.842112,1.995616,7.1272,49.0,37.95,61.97743541,135.91,59.122112,73.795616,94.5580090112,6.842112,1.995616,7.1272,52.28,71.8,88.8168812783,136.04
2020-05-21 04:30:00,6.729408,2.812744,7.2935903943,6.729408,1.9627439999999998,7.0098,0.0,0.85,0.85,136.04,69.809408,26.112744,74.5334075735,6.729408,1.9627439999999998,7.0098,63.08,24.15,67.5448658301,134.9,66.699408,24.792744,71.1582123342,6.729408,1.9627439999999998,7.0098,59.97,22.83,64.1686044729,136.43,55.929408,39.972744,68.7453194197,6.729408,1.9627439999999998,7.0098,49.2,38.01,62.1723419215,136.04,59.209408,73.802744,94.6181748801,6.729408,1.9627439999999998,7.0098,52.48,71.84,88.9670500804,136.16
2020-05-21 05:00:00,7.361856,3.007208,7.9523722071,7.361856,2.147208,7.6686,0.0,0.86,0.86,136.2,68.021856,29.807208,74.2660254924,7.361856,2.147208,7.6686,60.66,27.66,66.6686673033,134.13,65.061856,27.997208,70.8299990256,7.361856,2.147208,7.6686,57.7,25.85,63.2258847309,135.83,54.721856,41.867208,68.9009769873,7.361856,2.147208,7.6686,47.36,39.72,61.811390536,136.2,57.841856,72.067208,92.4086726149,7.361856,2.147208,7.6686,50.48,69.92,86.2382560121,136.3
2020-05-21 05:30:00,8.874816,3.448488,9.5212619185,8.874816,2.588488,9.2446,0.0,0.86,0.86,135.48,68.104816,34.858488,76.5073862319,8.874816,2.588488,9.2446,59.23,32.27,67.4503209777,131.24,65.194816,33.138488,73.1335998034,8.874816,2.588488,9.2446,56.32,30.55,64.0721850728,133.47,55.524816,46.258488,72.2693081735,8.874816,2.588488,9.2446,46.65,43.67,63.9006369295,135.48,58.554816,66.908488,88.9123852072,8.874816,2.588488,9.2446,49.68,64.32,81.2721649767,135.57
2020-05-21 06:00:00,9.030336,3.483848,9.6790580719,9.030336,2.633848,9.4066,0.0,0.85,0.85,135.17,68.780336,34.693848,77.0350420868,9.030336,2.633848,9.4066,59.75,32.06,67.8078616386,130.82,65.850336,32.983848,73.6491750137,9.030336,2.633848,9.4066,56.82,30.35,64.4176598457,133.13,56.320336,46.023848,72.7335880586,9.030336,2.633848,9.4066,47.29,43.39,64.1797179801,135.17,59.430336,66.793848,89.4057211129,9.030336,2.633848,9.4066,50.4,64.16,81.5883913311,135.23
2020-05-21 06:30:00,8.175744,3.234592,8.7923475455,8.175744,2.384592,8.5164,0.0,0.85,0.85,134.73,74.325744,32.134592,80.9749851754,8.175744,2.384592,8.5164,66.15,29.75,72.5319584735,130.17,71.075744,30.524592,77.3531647828,8.175744,2.384592,8.5164,62.9,28.14,68.9076889759,132.58,61.445744,46.734592,77.1991032663,8.175744,2.384592,8.5164,53.27,44.35,69.3153330801,134.73,65.215744,64.704592,91.8682616106,8.175744,2.384592,8.5164,57.04,62.32,84.4828029838,134.77
2020-05-21 07:00:00,9.305856,3.554208,9.961493382,9.305856,2.714208,9.6936,0.0,0.84,0.84,134.49,78.865856,24.334208,82.5347013177,9.305856,2.714208,9.6936,69.56,21.62,72.8424189604,132.02,75.465856,22.484208,78.744111089,9.305856,2.714208,9.6936,66.16,19.77,69.0506951449,134.07,63.685856,45.654208,78.3593961345,9.305856,2.714208,9.6936,54.38,42.94,69.2894508565,134.49,67.585856,66.474208,94.7980393282,9.305856,2.714208,9.6936,58.28,63.76,86.3822666987,134.5
2020-05-21 07:30:00,9.837696,3.719328,10.5173030459,9.837696,2.869328,10.2476,0.0,0.85,0.85,134.53,85.587696,19.649328,87.814291533,9.837696,2.869328,10.2476,75.75,16.78,77.5862803594,132.8,81.837696,18.679327999999998,83.9423956122,9.837696,2.869328,10.2476,72.0,15.81,73.7153722096,134.76,67.957696,46.109328,82.123800291,9.837696,2.869328,10.2476,58.12,43.24,72.4405411355,134.53,72.277696,66.109328,97.9515624566,9.837696,2.869328,10.2476,62.44,63.24,88.8709806405,134.5
2020-05-21 08:00:00,10.965888,4.038384,11.6858566207,10.965888,3.198384,11.4228,0.0,0.84,0.84,133.75,88.925888,17.698384,90.6699859535,10.965888,3.198384,11.4228,77.96,14.5,79.2969835492,131.92,85.055888,16.848384,86.7085470232,10.965888,3.198384,11.4228,74.09,13.65,75.3369139267,133.97,72.835888,48.268384,87.3779347131,10.965888,3.198384,11.4228,61.87,45.07,76.545423116,133.75,77.565888,63.398384,100.1789502592,10.965888,3.198384,11.4228,66.6,60.2,89.7752749926,133.7
2020-05-21 08:30:00,13.022976,4.628368,13.8209874553,13.022976,3.798368,13.5656,0.0,0.8300000000000001,0.8300000000000001,133.01,98.852976,14.108368,99.8546789674,13.022976,3.798368,13.5656,85.83,10.31,86.4470068886,130.68,94.592976,13.448368,95.5441767477,13.022976,3.798368,13.5656,81.57,9.65,82.1388300379,132.95,76.712976,50.528368,91.8585687866,13.022976,3.798368,13.5656,63.69,46.73,78.9943605582,133.01,81.702976,60.758368,101.8182477225,13.022976,3.798368,13.5656,68.68,56.96,89.2265879657,132.95
2020-05-21 09:00:00,11.158848,4.084664,11.8829444449,11.158848,3.254664,11.6238,0.0,0.8300000000000001,0.8300000000000001,132.89,100.638848,12.384664,101.3980159035,11.158848,3.254664,11.6238,89.48,9.13,89.9445790473,130.54,96.168848,11.784664,96.8882120345,11.158848,3.254664,11.6238,85.01,8.53,85.436883136,132.82,81.338848,50.664664,95.8275345201,11.158848,3.254664,11.6238,70.18,47.41,84.6932140139,132.89,86.998848,59.214664,105.2386620305,11.158848,3.254664,11.6238,75.84,55.96,94.250873736,132.86
2020-05-21 09:30:00,20.502912,6.810016,21.6042986093,20.502912,5.980016,21.3572,0.0,0.8300000000000001,0.8300000000000001,132.96,94.442912,14.480015999999999,95.5465043338,20.502912,5.980016,21.3572,73.94,8.5,74.4269682306,130.74,90.772912,13.930016,91.8355426767,20.502912,5.980016,21.3572,70.27,7.95,70.7182819361,133.0,75.192912,54.730016,93.0018745316,20.502912,5.980016,21.3572,54.69,48.75,73.263623989,132.96,79.142912,60.460016,99.5942470957,20.502912,5.980016,21.3572,58.64,54.48,80.0419889808,132.93
2020-05-21 10:00:00,25.176,8.183,26.4724850552,25.176,7.343,26.225,0.0,0.84,0.84,133.13,91.316,15.283,92.5860785702,25.176,7.343,26.225,66.14,7.94,66.614887225,130.92,88.026,14.753,89.2537264488,25.176,7.343,26.225,62.85,7.41,63.2853110919,133.18,70.836,56.703,90.7357101973,25.176,7.343,26.225,45.66,49.36,67.2402052347,133.13,73.816,61.303,95.9523822789,25.176,7.343,26.225,48.64,53.96,72.6466186412,133.11
2020-05-21 10:30:00,27.063168,8.733424,28.4374358366,27.063168,7.8934239999999996,28.1908,0.0,0.84,0.84,133.61,88.173168,15.773424,89.5729225818,27.063168,7.8934239999999996,28.1908,61.11,7.88,61.6159597832,131.49,85.153168,15.253424,86.5085485034,27.063168,7.8934239999999996,28.1908,58.09,7.36,58.5543994931,133.63,66.823168,57.403424,88.0936369353,27.063168,7.8934239999999996,28.1908,39.76,49.51,63.4988007761,133.61,69.183168,62.413424,93.1758886726,27.063168,7.8934239999999996,28.1908,42.12,54.52,68.8950273968,133.59
2020-05-21 11:00:00,30.464256,9.715408,31.9759291693,30.464256,8.885408,31.7336,0.0,0.8300000000000001,0.8300000000000001,133.44,87.204256,15.825408,88.6285834417,30.464256,8.885408,31.7336,56.74,6.94,57.1628480746,131.28,84.404256,15.355408,85.789667127,30.464256,8.885408,31.7336,53.94,6.47,54.3266463165,133.45,64.204256,59.155408,87.3014821418,30.464256,8.885408,31.7336,33.74,50.27,60.5430466693,133.44,65.904256,62.325408,90.707372585,30.464256,8.885408,31.7336,35.44,53.44,64.1235307824,133.45
2020-05-21 11:30:00,31.665216,10.075688,33.2295861094,31.665216,9.235688,32.9846,0.0,0.84,0.84,133.28,87.425216,15.275688,88.7497325997,31.665216,9.235688,32.9846,55.76,6.04,56.08617655,131.07,84.665216,14.845687999999999,85.956926728,31.665216,9.235688,32.9846,53.0,5.61,53.2960795932,133.26,63.585216,59.905688,87.3600088629,31.665216,9.235688,32.9846,31.92,50.67,59.8860192365,133.28,65.065216,62.115688,89.9546609623,31.665216,9.235688,32.9846,33.4,52.88,62.54481913,133.33
2020-05-21 12:00:00,32.223936,10.238648,33.8114176603,32.223936,9.398648,33.5666,0.0,0.84,0.84,133.21,86.313936,15.528648,87.6996833319,32.223936,9.398648,33.5666,54.09,6.13,54.4362471153,131.03,83.653936,15.108648,85.0073658731,32.223936,9.398648,33.5666,51.43,5.71,51.7460046767,133.23,62.933936,60.138648,87.0479022362,32.223936,9.398648,33.5666,30.71,50.74,59.3097943008,133.21,64.303936,62.078648,89.3798339817,32.223936,9.398648,33.5666,32.08,52.68,61.6790791112,133.28
2020-05-21 12:30:00,32.42976,10.28868,34.0227316628,32.42976,9.45868,33.781,0.0,0.8300000000000001,0.8300000000000001,133.26,87.27976,15.22868,88.5983589024,32.42976,9.45868,33.781,54.85,5.77,55.1526554211,131.09,84.56976,14.81868,85.8582412084,32.42976,9.45868,33.781,52.14,5.36,52.4147803582,133.3,63.93976,60.73868,88.1900230015,32.42976,9.45868,33.781,31.51,51.28,60.1873616302,133.26,65.38976,61.61868,89.8481075916,32.42976,9.45868,33.781,32.96,52.16,61.7011118214,133.34
2020-05-21 13:00:00,32.388672,10.286696,33.9829690951,32.388672,9.446696,33.7382,0.0,0.84,0.84,133.69,87.048672,16.086696,88.5226134113,32.388672,9.446696,33.7382,54.66,6.64,55.0618306997,131.56,84.338672,15.636696,85.7759748212,32.388672,9.446696,33.7382,51.95,6.19,52.3174789148,133.73,63.248672,59.906696,87.1160532589,32.388672,9.446696,33.7382,30.86,50.46,59.1485519688,133.69,64.628672,63.046696,90.2870484677,32.388672,9.446696,33.7382,32.24,53.6,62.5490015908,133.81
2020-05-21 13:30:00,31.909824,10.157032,33.4873433816,31.909824,9.307032,33.2394,0.0,0.85,0.85,133.76,85.969824,15.917032,87.4309015525,31.909824,9.307032,33.2394,54.06,6.61,54.4626082739,131.7,83.309824,15.457032,84.7316151927,31.909824,9.307032,33.2394,51.4,6.15,51.76661569,133.84,62.999824,60.077032,87.0530160187,31.909824,9.307032,33.2394,31.09,50.77,59.5330244486,133.76,64.389824,62.747032,89.9068376686,31.909824,9.307032,33.2394,32.48,53.44,62.5362614808,133.89
2020-05-21 14:00:00,31.267968,9.959824,32.8159095099,31.267968,9.119824,32.5708,0.0,0.84,0.84,133.99,84.697968,16.689824,86.3266819036,31.267968,9.119824,32.5708,53.43,7.57,53.9635969891,132.02,82.067968,16.189824,83.6496370154,31.267968,9.119824,32.5708,50.8,7.07,51.2896178578,134.1,61.337968,59.399824,85.3855105366,31.267968,9.119824,32.5708,30.07,50.28,58.5856919392,133.99,62.627968,63.719824,89.3447163877,31.267968,9.119824,32.5708,31.36,54.6,62.9651459142,134.15
2020-05-21 14:30:00,31.301952,9.979735999999999,32.8543350205,31.301952,9.129736,32.6062,0.0,0.85,0.85,134.13,83.761952,16.999736,85.4696181512,31.301952,9.129736,32.6062,52.46,7.87,53.0470404453,132.25,81.181952,16.479736,82.8377391601,31.301952,9.129736,32.6062,49.88,7.35,50.4186166014,134.3,61.551952,59.509736,85.6157197821,31.301952,9.129736,32.6062,30.25,50.38,58.7639932271,134.13,62.861952,63.769736,89.5444260619,31.301952,9.129736,32.6062,31.56,54.64,63.099629159,134.29
2020-05-21 15:00:00,31.1328,9.9204,32.6751522108,31.1328,9.0804,32.43,0.0,0.84,0.84,134.34,83.8528,16.9304,85.5449034835,31.1328,9.0804,32.43,52.72,7.85,53.3012279408,132.51,81.2528,16.4204,82.8953982076,31.1328,9.0804,32.43,50.12,7.34,50.6546147947,134.54,61.3528,59.8904,85.7381250087,31.1328,9.0804,32.43,30.22,50.81,59.1177173105,134.34,62.6128,63.6804,89.3059688263,31.1328,9.0804,32.43,31.48,54.6,63.024998215,134.5
2020-05-21 15:30:00,29.865024,9.570632,31.3610691049,29.865024,8.710632,31.1094,0.0,0.86,0.86,134.63,83.335024,17.270632,85.1058220967,29.865024,8.710632,31.1094,53.47,8.56,54.1508494855,132.91,80.705024,16.720632,82.4189324932,29.865024,8.710632,31.1094,50.84,8.01,51.4671322302,134.87,61.395024,59.320632,85.3714609975,29.865024,8.710632,31.1094,31.53,50.61,59.6281225597,134.63,62.785024,64.030632,89.6765357995,29.865024,8.710632,31.1094,32.92,55.32,64.3741314505,134.81
2020-05-21 16:00:00,27.675072,8.911896,29.0745851307,27.675072,8.071896,28.8282,0.0,0.84,0.84,134.1,84.325072,17.811896,86.1857378394,27.675072,8.071896,28.8282,56.65,9.74,57.4812151924,132.29,81.505072,17.211896,83.3026177598,27.675072,8.071896,28.8282,53.83,9.14,54.6004441374,134.33,62.075072,56.841896,84.1683771061,27.675072,8.071896,28.8282,34.4,48.77,59.6814284346,134.1,63.795072,64.591896,90.7850441447,27.675072,8.071896,28.8282,36.12,56.52,67.0758138229,134.31
2020-05-21 16:30:00,24.329664,7.936152,25.591308269,24.329664,7.096152,25.3434,0.0,0.84,0.84,133.82,88.959664,17.166152,90.6007648615,24.329664,7.096152,25.3434,64.63,10.07,65.4097989601,131.87,85.759664,16.526152,87.337470019,24.329664,7.096152,25.3434,61.43,9.43,62.1495760243,133.99,65.909664,54.946152,85.8088773275,24.329664,7.096152,25.3434,41.58,47.85,63.3917889005,133.82,68.449664,64.136152,93.8019322566,24.329664,7.096152,25.3434,44.12,57.04,72.1119684934,134.03
2020-05-21 17:00:00,20.591232,6.845776,21.699389031,20.591232,6.005776,21.4492,0.0,0.84,0.84,133.61,93.521232,17.155776,95.0817621048,20.591232,6.005776,21.4492,72.93,11.15,73.7774179543,131.53,89.891232,16.455776,91.3850433837,20.591232,6.005776,21.4492,69.3,10.45,70.0834680934,133.69,70.731232,51.965776,87.7687248143,20.591232,6.005776,21.4492,50.14,45.96,68.0172125274,133.61,74.151232,64.885776,98.5320716023,20.591232,6.005776,21.4492,53.56,58.88,79.5960300518,133.83
2020-05-21 17:30:00,17.04768,5.80224,18.0080366059,17.04768,4.97224,17.758,0.0,0.8300000000000001,0.8300000000000001,133.31,98.48768,16.86224,99.920759853,17.04768,4.97224,17.758,81.44,11.89,82.3033759939,131.06,94.44768,16.12224,95.8138344917,17.04768,4.97224,17.758,77.4,11.15,78.1989929603,133.31,75.26768,49.36224,90.0103015793,17.04768,4.97224,17.758,58.22,44.39,73.2122974643,133.31,79.60768,65.13224,102.8571407458,17.04768,4.97224,17.758,62.56,60.16,86.7927370233,133.55
2020-05-21 18:00:00,14.834688,5.156784,15.7054254727,14.834688,4.326784,15.4528,0.0,0.8300000000000001,0.8300000000000001,133.19,100.934688,16.546784,102.2819989167,14.834688,4.326784,15.4528,86.1,12.22,86.9628564388,130.9,96.644688,15.786784,97.925575146,14.834688,4.326784,15.4528,81.81,11.46,82.6087628524,133.17,77.834688,48.106784,91.5013733388,14.834688,4.326784,15.4528,63.0,43.78,76.7182403344,133.19,82.634688,64.846784,105.0409303843,14.834688,4.326784,15.4528,67.8,60.52,90.8818485727,133.44
2020-05-21 18:30:00,11.536896,4.194928,12.2758865358,11.536896,3.364928,12.0176,0.0,0.8300000000000001,0.8300000000000001,133.07,102.916896,16.184928,104.1817612475,11.536896,3.364928,12.0176,91.38,12.82,92.2748979951,130.73,98.356896,15.394928,99.5544212925,11.536896,3.364928,12.0176,86.82,12.03,87.6494911565,133.05,79.836896,46.254928,92.268349542,11.536896,3.364928,12.0176,68.3,42.89,80.6501215126,133.07,85.256896,64.604928,106.9697856287,11.536896,3.364928,12.0176,73.72,61.24,95.838280452,133.34
2020-05-21 19:00:00,8.462208,3.2981439999999997,9.0822198872,8.462208,2.468144,8.8148,0.0,0.8300000000000001,0.8300000000000001,133.07,103.972208,15.398144,105.1062456519,8.462208,2.468144,8.8148,95.51,12.93,96.3812481762,130.73,99.222208,14.588144,100.2888852553,8.462208,2.468144,8.8148,90.76,12.12,91.5656704229,133.05,81.042208,45.048144,92.7209510055,8.462208,2.468144,8.8148,72.58,42.58,84.1481598135,133.07,86.942208,64.068144,107.9984935428,8.462208,2.468144,8.8148,78.48,61.6,99.7680830727,133.36
2020-05-21 19:30:00,6.413952,2.6907360000000002,6.9554899525,6.413952,1.870736,6.6812000000000005,0.0,0.8200000000000001,0.8200000000000001,132.74,103.253952,15.530736,104.4154316388,6.413952,1.870736,6.6812000000000005,96.84,13.66,97.7986768827,130.43,98.413952,14.690736,99.5043902171,6.413952,1.870736,6.6812000000000005,92.0,12.82,92.8889250664,132.78,81.683952,44.030736,92.7953324637,6.413952,1.870736,6.6812000000000005,75.27,42.16,86.2730461964,132.74,87.853952,63.470736,108.3828916868,6.413952,1.870736,6.6812000000000005,81.44,61.6,102.1128473797,133.02
2020-05-21 20:00:00,5.514816,2.438488,6.029877216,5.514816,1.608488,5.7446,0.0,0.8300000000000001,0.8300000000000001,132.94,101.194816,16.218488,102.4862436539,5.514816,1.608488,5.7446,95.68,14.61,96.789020555,130.73,96.414816,15.318488,97.6241405541,5.514816,1.608488,5.7446,90.9,13.71,91.9280920067,133.05,80.224816,43.328488,91.177732888,5.514816,1.608488,5.7446,74.71,41.72,85.5695185215,132.94,86.314816,63.968488,107.4347007169,5.514816,1.608488,5.7446,80.8,62.36,102.0657121662,133.21
2020-05-21 20:30:00,4.909824,2.262032,5.4058450292,4.909824,1.432032,5.1144,0.0,0.8300000000000001,0.8300000000000001,132.78,100.919824,16.232032,102.2168759992,4.909824,1.432032,5.1144,96.01,14.8,97.1440173145,130.56,96.139824,15.322032,97.3531223093,4.909824,1.432032,5.1144,91.23,13.89,92.2813361412,132.91,79.909824,43.062032,90.7739972221,4.909824,1.432032,5.1144,75.0,41.63,85.7791169225,132.78,86.069824,63.672032,107.0613948275,4.909824,1.432032,5.1144,81.16,62.24,102.2778724847,133.05
2020-05-21 21:00:00,4.518912,2.138016,4.9991677387,4.518912,1.318016,4.7072,0.0,0.8200000000000001,0.8200000000000001,132.7,99.928912,16.738016000000002,101.3210177264,4.518912,1.318016,4.7072,95.41,15.42,96.6480444706,130.48,95.158912,15.808016,96.4630079506,4.518912,1.318016,4.7072,90.64,14.49,91.7909020546,132.86,79.368912,42.498016,90.0305812266,4.518912,1.318016,4.7072,74.85,41.18,85.4301755822,132.7,85.518912,64.038016,106.8379698557,4.518912,1.318016,4.7072,81.0,62.72,102.4441233063,132.97
2020-05-21 21:30:00,5.041344,2.2903919999999998,5.5372416274,5.041344,1.470392,5.2514,0.0,0.8200000000000001,0.8200000000000001,132.37,100.531344,17.280392,102.0057011844,5.041344,1.470392,5.2514,95.49,15.81,96.78995919,130.06,95.751344,16.320392,97.1322555737,5.041344,1.470392,5.2514,90.71,14.85,91.9174988781,132.5,79.661344,41.820392,89.9715227998,5.041344,1.470392,5.2514,74.62,40.35,84.8308133876,132.37,85.721344,64.510392,107.283453958,5.041344,1.470392,5.2514,80.68,63.04,102.3880071102,132.61
2020-05-21 22:00:00,6.4631039999999995,2.705072,7.006363382,6.4631039999999995,1.885072,6.7324,0.0,0.8200000000000001,0.8200000000000001,132.57,98.143104,18.495072,99.8705990321,6.4631039999999995,1.885072,6.7324,91.68,16.61,93.1724986249,130.39,93.533104,17.505072,95.1570758777,6.4631039999999995,1.885072,6.7324,87.07,15.62,88.4599869998,132.79,77.313104,42.275072,88.1163875946,6.4631039999999995,1.885072,6.7324,70.85,40.39,81.5541206807,132.57,82.983104,65.245072,105.5609538123,6.4631039999999995,1.885072,6.7324,76.52,63.36,99.346867087,132.8
2020-05-21 22:30:00,7.48128,3.01204,8.0648580521,7.48128,2.18204,7.793,0.0,0.8300000000000001,0.8300000000000001,132.96,94.50128,19.82204,96.5577816201,7.48128,2.18204,7.793,87.02,17.64,88.7899205991,130.89,90.13128,18.78204,92.0674353993,7.48128,2.18204,7.793,82.65,16.6,84.300548634,133.16,74.02128,41.82204,85.0190150649,7.48128,2.18204,7.793,66.54,39.64,77.4525738759,132.96,79.20128,67.02204,103.7535377681,7.48128,2.18204,7.793,71.72,64.84,96.6849729793,133.18
2020-05-21 23:00:00,7.075584,2.893712,7.6444396838,7.075584,2.0637119999999998,7.3704,0.0,0.8300000000000001,0.8300000000000001,133.51,89.655584,20.733712,92.0217939169,7.075584,2.0637119999999998,7.3704,82.58,18.67,84.664191368,131.55,85.495584,19.633712,87.7210210292,7.075584,2.0637119999999998,7.3704,78.42,17.57,80.3641792094,133.7,70.195584,41.053712,81.3192921888,7.075584,2.0637119999999998,7.3704,63.12,38.99,74.1913370954,133.51,74.955584,68.583712,101.5975645598,7.075584,2.0637119999999998,7.3704,67.88,66.52,95.040016835,133.72
2020-05-21 23:30:00,6.302208,2.688144,6.851565065,6.302208,1.838144,6.5648,0.0,0.85,0.85,135.03,84.282208,22.518144,87.2385086677,6.302208,1.838144,6.5648,77.98,20.68,80.6755402833,133.5,80.352208,21.338144,83.1371981717,6.302208,1.838144,6.5648,74.05,19.5,76.5744898775,135.32,66.592208,40.798144,78.0961632871,6.302208,1.838144,6.5648,60.29,38.96,71.7827674306,135.03,71.062208,70.758144,100.2823630962,6.302208,1.838144,6.5648,64.76,68.92,94.5717928349,135.24
2020-05-22 00:00:00,6.806784,2.835312,7.3736898877,6.806784,1.985312,7.0904,0.0,0.85,0.85,135.59,79.796784,23.685312,83.2377362816,6.806784,1.985312,7.0904,72.99,21.7,76.1474234626,134.19,76.166784,22.455312,79.4079342504,6.806784,1.985312,7.0904,69.36,20.47,72.3175670221,135.88,62.696784,40.495312,74.6375040976,6.806784,1.985312,7.0904,55.89,38.51,67.8727647882,135.59,66.646784,72.425312,98.4236741635,6.806784,1.985312,7.0904,59.84,70.44,92.426290632,135.78
2020-05-22 00:30:00,0.0,0.85,0.85,0.0,0.0,0.0,0.0,0.85,0.85,135.84,69.1,22.33,72.6184473808,0.0,0.0,0.0,69.1,22.33,72.6184473808,134.55,65.64,21.07,68.9387735603,0.0,0.0,0.0,65.64,21.07,68.9387735603,136.18,52.51,38.66,65.2065617864,0.0,0.0,0.0,52.51,38.66,65.2065617864,135.84,56.12,70.6,90.1876621274,0.0,0.0,0.0,56.12,70.6,90.1876621274,136.01
2020-05-22 01:00:00,0.0,0.86,0.86,0.0,0.0,0.0,0.0,0.86,0.86,136.14,65.44,22.51,69.2032781015,0.0,0.0,0.0,65.44,22.51,69.2032781015,134.91,62.17,21.25,65.701380503,0.0,0.0,0.0,62.17,21.25,65.701380503,136.52,48.61,39.09,62.3775616708,0.0,0.0,0.0,48.61,39.09,62.3775616708,136.14,51.76,70.52,87.4766711758,0.0,0.0,0.0,51.76,70.52,87.4766711758,136.33
2020-05-22 01:30:00,0.0,0.85,0.85,0.0,0.0,0.0,0.0,0.85,0.85,135.34,64.59,23.28,68.6573120651,0.0,0.0,0.0,64.59,23.28,68.6573120651,133.93,61.34,21.98,65.1591589878,0.0,0.0,0.0,61.34,21.98,65.1591589878,135.71,47.74,37.67,60.8123054981,0.0,0.0,0.0,47.74,37.67,60.8123054981,135.34,50.8,70.8,87.139428504,0.0,0.0,0.0,50.8,70.8,87.139428504,135.52
2020-05-22 02:00:00,0.0,0.84,0.84,0.0,0.0,0.0,0.0,0.84,0.84,135.24,63.55,23.18,67.6455090897,0.0,0.0,0.0,63.55,23.18,67.6455090897,133.83,60.35,21.88,64.1939008006,0.0,0.0,0.0,60.35,21.88,64.1939008006,135.59,46.25,37.77,59.7129416458,0.0,0.0,0.0,46.25,37.77,59.7129416458,135.24,49.16,70.56,85.9966231895,0.0,0.0,0.0,49.16,70.56,85.9966231895,135.4
2020-05-22 02:30:00,0.0,0.8300000000000001,0.8300000000000001,0.0,0.0,0.0,0.0,0.8300000000000001,0.8300000000000001,134.45,61.91,23.78,66.3199555187,0.0,0.0,0.0,61.91,23.78,66.3199555187,132.69,58.79,22.45,62.9306491306,0.0,0.0,0.0,58.79,22.45,62.9306491306,134.68,45.23,35.3,57.3745840944,0.0,0.0,0.0,45.23,35.3,57.3745840944,134.45,48.0,71.92,86.4666779748,0.0,0.0,0.0,48.0,71.92,86.4666779748,134.61
2020-05-22 03:00:00,0.0,0.84,0.84,0.0,0.0,0.0,0.0,0.84,0.84,135.03,60.14,23.58,64.5974922114,0.0,0.0,0.0,60.14,23.58,64.5974922114,133.53,57.1,22.27,61.2891744111,0.0,0.0,0.0,57.1,22.27,61.2891744111,135.28,43.3,36.3,56.5029202785,0.0,0.0,0.0,43.3,36.3,56.5029202785,135.03,45.92,71.64,85.0936895428,0.0,0.0,0.0,45.92,71.64,85.0936895428,135.18
2020-05-22 03:30:00,0.0,0.84,0.84,0.0,0.0,0.0,0.0,0.84,0.84,134.81,56.55,23.44,61.215489053,0.0,0.0,0.0,56.55,23.44,61.215489053,133.21,53.68,22.13,58.0627186756,0.0,0.0,0.0,53.68,22.13,58.0627186756,135.06,39.35,36.37,53.5835739756,0.0,0.0,0.0,39.35,36.37,53.5835739756,134.81,41.48,71.36,82.539929731,0.0,0.0,0.0,41.48,71.36,82.539929731,134.95
2020-05-22 04:00:00,0.0,0.84,0.84,0.0,0.0,0.0,0.0,0.84,0.84,135.07,55.94,23.6,60.7144430922,0.0,0.0,0.0,55.94,23.6,60.7144430922,133.52,53.13,22.29,57.6163258114,0.0,0.0,0.0,53.13,22.29,57.6163258114,135.36,39.3,36.69,53.7647291447,0.0,0.0,0.0,39.3,36.69,53.7647291447,135.07,41.44,71.36,82.5198351913,0.0,0.0,0.0,41.44,71.36,82.5198351913,135.21
2020-05-22 04:30:00,0.0,0.8300000000000001,0.8300000000000001,0.0,0.0,0.0,0.0,0.8300000000000001,0.8300000000000001,134.43,54.08,23.88,59.117686017,0.0,0.0,0.0,54.08,23.88,59.117686017,132.68,51.35,22.56,56.0872186866,0.0,0.0,0.0,51.35,22.56,56.0872186866,134.69,35.88,35.72,50.6289719429,0.0,0.0,0.0,35.88,35.72,50.6289719429,134.43,37.64,71.32,80.6431150192,0.0,0.0,0.0,37.64,71.32,80.6431150192,134.55
2020-05-22 05:00:00,0.0,0.8300000000000001,0.8300000000000001,0.0,0.0,0.0,0.0,0.8300000000000001,0.8300000000000001,134.51,52.79,23.58,57.8169568552,0.0,0.0,0.0,52.79,23.58,57.8169568552,132.82,50.12,22.27,54.8449386908,0.0,0.0,0.0,50.12,22.27,54.8449386908,134.78,34.68,36.23,50.1529191573,0.0,0.0,0.0,34.68,36.23,50.1529191573,134.51,36.32,70.96,79.7148919588,0.0,0.0,0.0,36.32,70.96,79.7148919588,134.61
2020-05-22 05:30:00,0.0,0.8300000000000001,0.8300000000000001,0.0,0.0,0.0,0.0,0.8300000000000001,0.8300000000000001,134.55,50.05,23.06,55.1068607344,0.0,0.0,0.0,50.05,23.06,55.1068607344,132.82,47.52,21.78,52.2734999785,0.0,0.0,0.0,47.52,21.78,52.2734999785,134.81,29.92,36.73,47.374036138,0.0,0.0,0.0,29.92,36.73,47.374036138,134.55,31.08,70.36,76.9187623405,0.0,0.0,0.0,31.08,70.36,76.9187623405,134.65
2020-05-22 06:00:00,0.0,0.8300000000000001,0.8300000000000001,0.0,0.0,0.0,0.0,0.8300000000000001,0.8300000000000001,134.08,51.74,22.98,56.6136732601,0.0,0.0,0.0,51.74,22.98,56.6136732601,132.23,49.13,21.7,53.7089089444,0.0,0.0,0.0,49.13,21.7,53.7089089444,134.31,30.49,36.33,47.4289890257,0.0,0.0,0.0,30.49,36.33,47.4289890257,134.08,31.68,70.28,77.0902120895,0.0,0.0,0.0,31.68,70.28,77.0902120895,134.16
2020-05-22 06:30:00,0.0,0.8200000000000001,0.8200000000000001,0.0,0.0,0.0,0.0,0.8200000000000001,0.8200000000000001,133.52,64.63,21.6,68.1439425041,0.0,0.0,0.0,64.63,21.6,68.1439425041,131.6,61.37,20.39,64.6686090774,0.0,0.0,0.0,61.37,20.39,64.6686090774,133.82,47.22,37.59,60.3550867782,0.0,0.0,0.0,47.22,37.59,60.3550867782,133.52,50.28,67.84,84.4413642713,0.0,0.0,0.0,50.28,67.84,84.4413642713,133.57
2020-05-22 07:00:00,0.0,0.8300000000000001,0.8300000000000001,0.0,0.0,0.0,0.0,0.8300000000000001,0.8300000000000001,133.46,66.27,19.75,69.1503825007,0.0,0.0,0.0,66.27,19.75,69.1503825007,131.6,62.91,18.61,65.6048793917,0.0,0.0,0.0,62.91,18.61,65.6048793917,133.78,48.28,39.72,62.5190914841,0.0,0.0,0.0,48.28,39.72,62.5190914841,133.46,51.44,65.56,83.3317898524,0.0,0.0,0.0,51.44,65.56,83.3317898524,133.49
2020-05-22 07:30:00,0.0,0.8300000000000001,0.8300000000000001,0.0,0.0,0.0,0.0,0.8300000000000001,0.8300000000000001,134.07,67.46,17.93,69.8021238932,0.0,0.0,0.0,67.46,17.93,69.8021238932,132.3,64.07,16.9,66.2614133565,0.0,0.0,0.0,64.07,16.9,66.2614133565,134.39,48.38,41.92,64.0149263844,0.0,0.0,0.0,48.38,41.92,64.0149263844,134.07,51.56,64.04,82.2165141562,0.0,0.0,0.0,51.56,64.04,82.2165141562,134.12
2020-05-22 08:00:00,0.0,0.8300000000000001,0.8300000000000001,0.0,0.0,0.0,0.0,0.8300000000000001,0.8300000000000001,133.35,64.77,16.01,66.7193600089,0.0,0.0,0.0,64.77,16.01,66.7193600089,131.29,61.5,15.06,63.317087741,0.0,0.0,0.0,61.5,15.06,63.317087741,133.56,41.95,42.64,59.8161525008,0.0,0.0,0.0,41.95,42.64,59.8161525008,133.35,44.4,62.08,76.3235638581,0.0,0.0,0.0,44.4,62.08,76.3235638581,133.37
2020-05-22 08:30:00,0.0,0.8200000000000001,0.8200000000000001,0.0,0.0,0.0,0.0,0.8200000000000001,0.8200000000000001,132.27,65.55,13.3,66.8856673735,0.0,0.0,0.0,65.55,13.3,66.8856673735,130.08,62.25,12.5,63.4926176811,0.0,0.0,0.0,62.25,12.5,63.4926176811,132.54,42.09,44.92,61.5578955131,0.0,0.0,0.0,42.09,44.92,61.5578955131,132.27,44.64,57.76,72.9996383553,0.0,0.0,0.0,44.64,57.76,72.9996383553,132.28
2020-05-22 09:00:00,0.0,0.8200000000000001,0.8200000000000001,0.0,0.0,0.0,0.0,0.8200000000000001,0.8200000000000001,131.88,68.58,6.62,68.8987721226,0.0,0.0,0.0,68.58,6.62,68.8987721226,131.59,65.13,5.68,65.3772078021,0.0,0.0,0.0,65.13,5.68,65.3772078021,133.77,43.83,44.86,62.7175294475,0.0,0.0,0.0,43.83,44.86,62.7175294475,131.88,46.6,57.24,73.810416609,0.0,0.0,0.0,46.6,57.24,73.810416609,131.87
2020-05-22 09:30:00,0.0,0.89,0.89,0.0,0.0,0.0,0.0,0.89,0.89,133.23,67.68,3.35,67.7628578205,0.0,0.0,0.0,67.68,3.35,67.7628578205,133.92,64.22,3.07,64.293337913,0.0,0.0,0.0,64.22,3.07,64.293337913,135.74,39.47,40.99,56.9039629551,0.0,0.0,0.0,39.47,40.99,56.9039629551,133.23,41.68,63.56,76.0072101843,0.0,0.0,0.0,41.68,63.56,76.0072101843,133.23
2020-05-22 10:00:00,0.0,0.9,0.9,0.0,0.0,0.0,0.0,0.9,0.9,133.45,53.67,2.68,53.7368709547,0.0,0.0,0.0,53.67,2.68,53.7368709547,134.29,50.91,2.43,50.9679605242,0.0,0.0,0.0,50.91,2.43,50.9679605242,136.03,25.67,42.16,49.3600496353,0.0,0.0,0.0,25.67,42.16,49.3600496353,133.45,26.36,62.6,67.9235570329,0.0,0.0,0.0,26.36,62.6,67.9235570329,133.43
2020-05-22 10:30:00,0.0,0.89,0.89,0.0,0.0,0.0,0.0,0.89,0.89,132.59,46.03,3.23,46.143188013,0.0,0.0,0.0,46.03,3.23,46.143188013,133.22,43.65,2.96,43.7502468564,0.0,0.0,0.0,43.65,2.96,43.7502468564,135.09,15.27,40.62,43.3953603511,0.0,0.0,0.0,15.27,40.62,43.3953603511,132.59,14.88,62.8,64.5387821391,0.0,0.0,0.0,14.88,62.8,64.5387821391,132.59
2020-05-22 11:00:00,0.0,0.9,0.9,0.0,0.0,0.0,0.0,0.9,0.9,132.84,41.86,1.27,41.8792609772,0.0,0.0,0.0,41.86,1.27,41.8792609772,133.86,39.72,1.11,39.7355067918,0.0,0.0,0.0,39.72,1.11,39.7355067918,135.62,12.71,44.93,46.6931365406,0.0,0.0,0.0,12.71,44.93,46.6931365406,132.84,12.04,58.52,59.7457278807,0.0,0.0,0.0,12.04,58.52,59.7457278807,132.87
2020-05-22 11:30:00,0.0,0.9,0.9,0.0,0.0,0.0,0.0,0.9,0.9,133.07,49.29,1.09,49.3020506673,0.0,0.0,0.0,49.29,1.09,49.3020506673,134.09,46.78,0.93,46.789243422,0.0,0.0,0.0,46.78,0.93,46.789243422,135.84,21.88,44.98,50.019344258,0.0,0.0,0.0,21.88,44.98,50.019344258,133.07,22.28,58.68,62.7673545723,0.0,0.0,0.0,22.28,58.68,62.7673545723,133.14
2020-05-22 12:00:00,0.0,0.92,0.92,0.0,0.0,0.0,0.0,0.92,0.92,133.53,44.43,0.61,44.4341872886,0.0,0.0,0.0,44.43,0.61,44.4341872886,134.78,42.17,0.52,42.1732059488,0.0,0.0,0.0,42.17,0.52,42.1732059488,136.4,17.88,46.56,49.87512406,0.0,0.0,0.0,17.88,46.56,49.87512406,133.53,17.8,57.8,60.478756601,0.0,0.0,0.0,17.8,57.8,60.478756601,133.61
2020-05-22 12:30:00,0.0,0.9,0.9,0.0,0.0,0.0,0.0,0.9,0.9,133.23,38.36,0.32,38.3613347005,0.0,0.0,0.0,38.36,0.32,38.3613347005,134.37,36.42,0.34,36.4215870055,0.0,0.0,0.0,36.42,0.34,36.4215870055,136.04,9.77,46.22,47.2413092537,0.0,0.0,0.0,9.77,46.22,47.2413092537,133.23,8.84,57.72,58.3930132807,0.0,0.0,0.0,8.84,57.72,58.3930132807,133.33
2020-05-22 13:00:00,0.0,0.91,0.91,0.0,0.0,0.0,0.0,0.91,0.91,133.79,37.54,0.8300000000000001,37.549174425,0.0,0.0,0.0,37.54,0.8300000000000001,37.549174425,134.73,35.66,0.7000000000000001,35.6668697814,0.0,0.0,0.0,35.66,0.7000000000000001,35.6668697814,136.31,4.5,43.44,43.6724581401,0.0,0.0,0.0,4.5,43.44,43.6724581401,133.79,2.96,61.72,61.7909378469,0.0,0.0,0.0,2.96,61.72,61.7909378469,133.9
2020-05-22 13:30:00,0.0,0.91,0.91,0.0,0.0,0.0,0.0,0.91,0.91,133.73,36.98,0.92,36.9914422536,0.0,0.0,0.0,36.98,0.92,36.9914422536,134.88,35.11,0.78,35.1186631295,0.0,0.0,0.0,35.11,0.78,35.1186631295,136.46,7.13,45.0,45.5613531406,0.0,0.0,0.0,7.13,45.0,45.5613531406,133.73,5.92,59.96,60.2515393994,0.0,0.0,0.0,5.92,59.96,60.2515393994,133.85
2020-05-22 14:00:00,0.0,0.92,0.92,0.0,0.0,0.0,0.0,0.92,0.92,133.83,34.57,1.43,34.5995635811,0.0,0.0,0.0,34.57,1.43,34.5995635811,135.49,32.83,1.28,32.8549433115,0.0,0.0,0.0,32.83,1.28,32.8549433115,136.97,7.64,47.78,48.3869610536,0.0,0.0,0.0,7.64,47.78,48.3869610536,133.83,6.48,57.04,57.4068985402,0.0,0.0,0.0,6.48,57.04,57.4068985402,133.95
2020-05-22 14:30:00,0.0,0.92,0.92,0.0,0.0,0.0,0.0,0.92,0.92,133.63,31.74,8.54,32.8688180499,0.0,0.0,0.0,31.74,8.54,32.8688180499,133.13,30.17,7.89,31.1846276232,0.0,0.0,0.0,30.17,7.89,31.1846276232,135.02,5.12,50.51,50.7688339437,0.0,0.0,0.0,5.12,50.51,50.7688339437,133.63,4.68,53.72,53.9234716983,0.0,0.0,0.0,4.68,53.72,53.9234716983,133.76
2020-05-22 15:00:00,0.0,0.91,0.91,0.0,0.0,0.0,0.0,0.91,0.91,133.05,31.06,10.55,32.8028367676,0.0,0.0,0.0,31.06,10.55,32.8028367676,131.54,29.52,9.93,31.145389707,0.0,0.0,0.0,29.52,9.93,31.145389707,133.76,5.71,51.71,52.0243039358,0.0,0.0,0.0,5.71,51.71,52.0243039358,133.05,5.04,51.44,51.6863154036,0.0,0.0,0.0,5.04,51.44,51.6863154036,133.19
2020-05-22 15:30:00,0.0,0.91,0.91,0.0,0.0,0.0,0.0,0.91,0.91,133.45,30.05,10.98,31.9931695835,0.0,0.0,0.0,30.05,10.98,31.9931695835,131.74,28.57,10.33,30.3801547067,0.0,0.0,0.0,28.57,10.33,30.3801547067,133.89,2.34,49.41,49.4653788017,0.0,0.0,0.0,2.34,49.41,49.4653788017,133.45,2.2800000000000002,54.88,54.9273410971,0.0,0.0,0.0,2.2800000000000002,54.88,54.9273410971,133.59
2020-05-22 16:00:00,0.0,0.92,0.92,0.0,0.0,0.0,0.0,0.92,0.92,133.36,33.8,11.32,35.6452296949,0.0,0.0,0.0,33.8,11.32,35.6452296949,131.93,32.14,10.67,33.8648564149,0.0,0.0,0.0,32.14,10.67,33.8648564149,134.08,9.42,51.21,52.0691895462,0.0,0.0,0.0,9.42,51.21,52.0691895462,133.36,8.44,52.52,53.1938342292,0.0,0.0,0.0,8.44,52.52,53.1938342292,133.52
2020-05-22 16:30:00,0.0,0.91,0.91,0.0,0.0,0.0,0.0,0.91,0.91,133.84,37.01,12.87,39.1838869945,0.0,0.0,0.0,37.01,12.87,39.1838869945,132.4,35.18,12.13,37.2124884951,0.0,0.0,0.0,35.18,12.13,37.2124884951,134.46,8.28,49.38,50.0693798643,0.0,0.0,0.0,8.28,49.38,50.0693798643,133.84,7.16,55.4,55.8607697763,0.0,0.0,0.0,7.16,55.4,55.8607697763,133.99
2020-05-22 17:00:00,0.0,0.91,0.91,0.0,0.0,0.0,0.0,0.91,0.91,133.12,42.28,13.34,44.3345689051,0.0,0.0,0.0,42.28,13.34,44.3345689051,131.2,40.16,12.57,42.0812369115,0.0,0.0,0.0,40.16,12.57,42.0812369115,133.45,11.59,46.08,47.5152028303,0.0,0.0,0.0,11.59,46.08,47.5152028303,133.12,10.84,58.04,59.043604226,0.0,0.0,0.0,10.84,58.04,59.043604226,133.28
