Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-05-22 17:30:00,0.0,0.9,0.9,0.0,0.0,0.0,0.0,0.9,0.9,132.75,51.97,13.12,53.6005158557,0.0,0.0,0.0,51.97,13.12,53.6005158557,130.76,49.36,12.35,50.8815497012,0.0,0.0,0.0,49.36,12.35,50.8815497012,133.09,22.1,46.22,51.2318104306,0.0,0.0,0.0,22.1,46.22,51.2318104306,132.75,22.52,57.16,61.4362759288,0.0,0.0,0.0,22.52,57.16,61.4362759288,132.92
2020-05-22 18:00:00,0.0,0.89,0.89,0.0,0.0,0.0,0.0,0.89,0.89,131.98,60.91,9.84,61.699705834,0.0,0.0,0.0,60.91,9.84,61.699705834,131.14,57.86,8.71,58.5119107533,0.0,0.0,0.0,57.86,8.71,58.5119107533,133.42,31.85,44.41,54.6504400714,0.0,0.0,0.0,31.85,44.41,54.6504400714,131.98,33.28,58.0,66.8697121274,0.0,0.0,0.0,33.28,58.0,66.8697121274,132.14
2020-05-22 18:30:00,0.0,0.88,0.88,0.0,0.0,0.0,0.0,0.88,0.88,132.21,65.87,5.89,66.132813338,0.0,0.0,0.0,65.87,5.89,66.132813338,133.07,62.52,5.48,62.7597068189,0.0,0.0,0.0,62.52,5.48,62.7597068189,135.01,36.44,40.36,54.376494922,0.0,0.0,0.0,36.44,40.36,54.376494922,132.21,38.4,62.72,73.5415420018,0.0,0.0,0.0,38.4,62.72,73.5415420018,132.38
2020-05-22 19:00:00,0.0,0.89,0.89,0.0,0.0,0.0,0.0,0.89,0.89,132.13,71.03,6.14,71.2948841082,0.0,0.0,0.0,71.03,6.14,71.2948841082,133.01,67.39,5.71,67.6314734425,0.0,0.0,0.0,67.39,5.71,67.6314734425,134.91,42.16,40.0,58.115966825,0.0,0.0,0.0,42.16,40.0,58.115966825,132.13,44.72,63.2,77.4216920507,0.0,0.0,0.0,44.72,63.2,77.4216920507,132.3
2020-05-22 19:30:00,0.0,0.88,0.88,0.0,0.0,0.0,0.0,0.88,0.88,132.28,73.87,7.14,74.214260759,0.0,0.0,0.0,73.87,7.14,74.214260759,133.1,70.09,6.66,70.4057078652,0.0,0.0,0.0,70.09,6.66,70.4057078652,135.02,45.47,38.66,59.6834692356,0.0,0.0,0.0,45.47,38.66,59.6834692356,132.28,48.4,64.72,80.8160776084,0.0,0.0,0.0,48.4,64.72,80.8160776084,132.46
2020-05-22 20:00:00,0.0,0.86,0.86,0.0,0.0,0.0,0.0,0.86,0.86,132.2,73.84,8.69,74.3495911219,0.0,0.0,0.0,73.84,8.69,74.3495911219,132.88,70.06,8.13,70.5301389478,0.0,0.0,0.0,70.06,8.13,70.5301389478,134.82,45.92,36.04,58.3740353239,0.0,0.0,0.0,45.92,36.04,58.3740353239,132.2,48.92,67.6,83.4441513828,0.0,0.0,0.0,48.92,67.6,83.4441513828,132.38
2020-05-22 20:30:00,0.0,0.81,0.81,0.0,0.0,0.0,0.0,0.81,0.81,132.25,73.83,9.61,74.4528105581,0.0,0.0,0.0,73.83,9.61,74.4528105581,133.06,70.04,8.99,70.6145997652,0.0,0.0,0.0,70.04,8.99,70.6145997652,134.97,46.85,35.94,59.0474902092,0.0,0.0,0.0,46.85,35.94,59.0474902092,132.25,49.88,67.6,84.0105612408,0.0,0.0,0.0,49.88,67.6,84.0105612408,132.42
2020-05-22 21:00:00,0.0,0.8,0.8,0.0,0.0,0.0,0.0,0.8,0.8,132.33,72.17,10.44,72.9212074777,0.0,0.0,0.0,72.17,10.44,72.9212074777,133.06,68.46,9.77,69.153629695,0.0,0.0,0.0,68.46,9.77,69.153629695,134.97,44.86,34.62,56.6653686126,0.0,0.0,0.0,44.86,34.62,56.6653686126,132.33,47.72,69.24,84.091474003,0.0,0.0,0.0,47.72,69.24,84.091474003,132.48
2020-05-22 21:30:00,0.0,0.81,0.81,0.0,0.0,0.0,0.0,0.81,0.81,132.52,72.82,11.6,73.7381339607,0.0,0.0,0.0,72.82,11.6,73.7381339607,132.8,69.09,10.88,69.9414219186,0.0,0.0,0.0,69.09,10.88,69.9414219186,134.76,40.31,30.73,50.687562577,0.0,0.0,0.0,40.31,30.73,50.687562577,132.52,42.6,73.88,85.2819699585,0.0,0.0,0.0,42.6,73.88,85.2819699585,132.66
2020-05-22 22:00:00,0.0,0.8,0.8,0.0,0.0,0.0,0.0,0.8,0.8,132.52,72.36,12.09,73.3630540531,0.0,0.0,0.0,72.36,12.09,73.3630540531,132.8,68.66,11.34,69.5901659719,0.0,0.0,0.0,68.66,11.34,69.5901659719,134.7,39.89,30.1,49.972213279,0.0,0.0,0.0,39.89,30.1,49.972213279,132.52,42.2,74.72,85.8132763621,0.0,0.0,0.0,42.2,74.72,85.8132763621,132.61
2020-05-22 22:30:00,0.0,0.79,0.79,0.0,0.0,0.0,0.0,0.79,0.79,132.24,69.11,13.7,70.4548231138,0.0,0.0,0.0,69.11,13.7,70.4548231138,132.52,65.58,12.9,66.8367144614,0.0,0.0,0.0,65.58,12.9,66.8367144614,134.52,38.45,28.9,48.1000259875,0.0,0.0,0.0,38.45,28.9,48.1000259875,132.24,40.56,75.48,85.6874786652,0.0,0.0,0.0,40.56,75.48,85.6874786652,132.33
2020-05-22 23:00:00,0.0,0.81,0.81,0.0,0.0,0.0,0.0,0.81,0.81,132.8,65.65,14.36,67.202173328,0.0,0.0,0.0,65.65,14.36,67.202173328,133.27,62.28,13.5,63.7263556152,0.0,0.0,0.0,62.28,13.5,63.7263556152,135.11,36.68,28.75,46.6045587899,0.0,0.0,0.0,36.68,28.75,46.6045587899,132.8,38.6,76.6,85.7759873158,0.0,0.0,0.0,38.6,76.6,85.7759873158,132.87
2020-05-22 23:30:00,0.0,0.81,0.81,0.0,0.0,0.0,0.0,0.81,0.81,133.63,61.58,15.44,63.4861402197,0.0,0.0,0.0,61.58,15.44,63.4861402197,134.44,58.45,14.55,60.2337529961,0.0,0.0,0.0,58.45,14.55,60.2337529961,136.08,33.36,29.25,44.3672412935,0.0,0.0,0.0,33.36,29.25,44.3672412935,133.63,34.92,77.48,84.9856270201,0.0,0.0,0.0,34.92,77.48,84.9856270201,133.67
2020-05-23 00:00:00,0.0,0.81,0.81,0.0,0.0,0.0,0.0,0.81,0.81,133.99,56.31,17.0,58.8202014617,0.0,0.0,0.0,56.31,17.0,58.8202014617,134.84,53.45,16.03,55.8020017562,0.0,0.0,0.0,53.45,16.03,55.8020017562,136.43,29.09,27.65,40.134157522,0.0,0.0,0.0,29.09,27.65,40.134157522,133.99,30.16,79.72,85.2344061984,0.0,0.0,0.0,30.16,79.72,85.2344061984,134.03
2020-05-23 00:30:00,19.606848,6.538664,20.6683965367,19.606848,5.718664,20.4238,0.0,0.8200000000000001,0.8200000000000001,134.32,74.826848,23.898664,78.5506417708,19.606848,5.718664,20.4238,55.22,18.18,58.1357101961,134.84,72.016848,22.868664,75.560586214,19.606848,5.718664,20.4238,52.41,17.15,55.1446334651,136.46,50.196848,34.388664,60.8465591537,19.606848,5.718664,20.4238,30.59,28.67,41.9251356587,134.32,51.446848,84.998664,99.3556795101,19.606848,5.718664,20.4238,31.84,79.28,85.4347938489,134.34
2020-05-23 01:00:00,18.611712,6.248416,19.6325883693,18.611712,5.428416,19.3872,0.0,0.8200000000000001,0.8200000000000001,133.99,71.011712,30.888416,77.4387337458,18.611712,5.428416,19.3872,52.4,25.46,58.2578029109,132.06,68.381712,29.498416,74.4729150937,18.611712,5.428416,19.3872,49.77,24.07,55.2848785836,134.16,50.371712,38.968416,63.6855306593,18.611712,5.428416,19.3872,31.76,33.54,46.1912242747,133.99,51.771712,78.668416,94.1755267538,18.611712,5.428416,19.3872,33.16,73.24,80.3970347712,134.0
2020-05-23 01:30:00,17.558976,5.951368,18.5401299683,17.558976,5.121368,18.2906,0.0,0.8300000000000001,0.8300000000000001,134.36,70.328976,30.791368,76.774170191,17.558976,5.121368,18.2906,52.77,25.67,58.6823806606,132.5,67.688976,29.401368,73.7986308288,17.558976,5.121368,18.2906,50.13,24.28,55.7004066412,134.56,49.798976,38.871368,63.1737386961,17.558976,5.121368,18.2906,32.24,33.75,46.674190941,134.36,51.278976,78.521368,93.7824003329,17.558976,5.121368,18.2906,33.72,73.4,80.7749862272,134.38
2020-05-23 02:00:00,15.59328,5.36804,16.4913988067,15.59328,4.54804,16.243,0.0,0.8200000000000001,0.8200000000000001,134.23,69.51328,30.69804,75.9899056204,15.59328,4.54804,16.243,53.92,26.15,59.9265291837,132.36,66.80328,29.26804,72.9335065947,15.59328,4.54804,16.243,51.21,24.72,56.8642462361,134.43,51.06328,37.77804,63.5188072196,15.59328,4.54804,16.243,35.47,33.23,48.6040512715,134.23,52.87328,78.46804,94.6193269866,15.59328,4.54804,16.243,37.28,73.92,82.7886755541,134.24
2020-05-23 02:30:00,14.645568,5.101624,15.5086823902,14.645568,4.271624,15.2558,0.0,0.8300000000000001,0.8300000000000001,134.6,68.685568,30.811624,75.2799005379,14.645568,4.271624,15.2558,54.04,26.54,60.2054250047,132.79,65.985568,29.361624,72.2232659757,14.645568,4.271624,15.2558,51.34,25.09,57.1428359464,134.82,50.835568,37.561624,63.2070452671,14.645568,4.271624,15.2558,36.19,33.29,49.1725553536,134.6,52.685568,78.631624,94.6504166307,14.645568,4.271624,15.2558,38.04,74.36,83.5251530977,134.61
2020-05-23 03:00:00,14.709888,5.120384,15.575594283400001,14.709888,4.2903839999999995,15.3228,0.0,0.8300000000000001,0.8300000000000001,134.73,67.109888,30.910384,73.8863242177,14.709888,4.2903839999999995,15.3228,52.4,26.62,58.7740112635,132.98,64.479888,29.470384,70.8954123311,14.709888,4.2903839999999995,15.3228,49.77,25.18,55.7771037255,134.99,49.189888,38.030384,62.1768058736,14.709888,4.2903839999999995,15.3228,34.48,33.74,48.2416624921,134.73,50.869888,78.370384,93.4326634183,14.709888,4.2903839999999995,15.3228,36.16,74.08,82.4341676734,134.72
2020-05-23 03:30:00,15.206016,5.275088,16.0950140106,15.206016,4.435088,15.8396,0.0,0.84,0.84,135.09,65.866016,31.325088,72.9355414179,15.206016,4.435088,15.8396,50.66,26.89,57.3542300097,133.45,63.336016,29.875088,70.0283642945,15.206016,4.435088,15.8396,48.13,25.44,54.4397878394,135.41,47.526016,38.745088,61.3180564023,15.206016,4.435088,15.8396,32.32,34.31,47.1355333056,135.09,49.006016,78.435088,92.4859591168,15.206016,4.435088,15.8396,33.8,74.0,81.3537952403,135.07
2020-05-23 04:00:00,13.76736,4.84548,14.5951662478,13.76736,4.01548,14.341,0.0,0.8300000000000001,0.8300000000000001,135.26,65.09736,30.92548,72.0697689201,13.76736,4.01548,14.341,51.33,26.91,57.9561644694,133.69,62.53736,29.45548,69.1270330464,13.76736,4.01548,14.341,48.77,25.44,55.0064223523,135.56,47.29736,38.38548,60.913753273,13.76736,4.01548,14.341,33.53,34.37,48.0162243414,135.26,48.88736,78.29548,92.3046919512,13.76736,4.01548,14.341,35.12,74.28,82.1640602697,135.23
2020-05-23 04:30:00,13.515456,4.782008,14.3364971803,13.515456,3.942008,14.0786,0.0,0.84,0.84,135.08,64.585456,31.152008,71.7058486398,13.515456,3.942008,14.0786,51.07,27.21,57.8664756141,133.45,62.025456,29.672007999999998,68.757437785,13.515456,3.942008,14.0786,48.51,25.73,54.9113194159,135.37,46.795456,37.792008,60.1502333405,13.515456,3.942008,14.0786,33.28,33.85,47.4697893402,135.08,48.355456,78.582008,92.2679906917,13.515456,3.942008,14.0786,34.84,74.64,82.3708395004,135.04
2020-05-23 05:00:00,14.547648,5.073064,15.4068179933,14.547648,4.243064,15.1538,0.0,0.8300000000000001,0.8300000000000001,135.32,62.817648,31.933064,70.4682728374,14.547648,4.243064,15.1538,48.27,27.69,55.6482614284,133.74,60.407648,30.443064,67.6451334731,14.547648,4.243064,15.1538,45.86,26.2,52.8164709158,135.65,45.147648,38.023064,59.0259562894,14.547648,4.243064,15.1538,30.6,33.78,45.5790346541,135.32,46.387648,79.163064,91.7529541151,14.547648,4.243064,15.1538,31.84,74.92,81.4051104047,135.27
2020-05-23 05:30:00,15.199104,5.273072,16.0878230572,15.199104,4.433072,15.8324,0.0,0.84,0.84,135.15,62.259104,32.113072,70.0531614145,15.199104,4.433072,15.8324,47.06,27.68,54.5969413063,133.54,59.909104,30.623072,67.2820427811,15.199104,4.433072,15.8324,44.71,26.19,51.8160226185,135.5,45.079104,38.273072,59.1350459352,15.199104,4.433072,15.8324,29.88,33.84,45.1437703343,135.15,46.239104,79.073072,91.6002481123,15.199104,4.433072,15.8324,31.04,74.64,80.83694205,135.09
2020-05-23 06:00:00,16.216512,5.559816,17.1431273518,16.216512,4.729816,16.8922,0.0,0.8300000000000001,0.8300000000000001,135.15,62.226512,32.299816,70.1100342984,16.216512,4.729816,16.8922,46.01,27.57,53.6379063723,133.58,59.936512,30.809816,67.39161841559999,16.216512,4.729816,16.8922,43.72,26.08,50.9078068669,135.54,44.556512,38.909816,59.1545141368,16.216512,4.729816,16.8922,28.34,34.18,44.4007657592,135.15,45.576512,79.009816,91.2127703254,16.216512,4.729816,16.8922,29.36,74.28,79.871947516,135.09
2020-05-23 06:30:00,16.02624,5.50432,16.9451440596,16.02624,4.67432,16.694,0.0,0.8300000000000001,0.8300000000000001,135.02,64.51624,31.91432,71.9782539716,16.02624,4.67432,16.694,48.49,27.24,55.61742263,133.33,62.07624,30.44432,69.1398307259,16.02624,4.67432,16.694,46.05,25.77,52.7702131889,135.34,46.21624,38.53432,60.1733716655,16.02624,4.67432,16.694,30.19,33.86,45.3644761901,135.02,47.46624,78.91432,92.0897054008,16.02624,4.67432,16.694,31.44,74.24,80.6228950113,134.94
2020-05-23 07:00:00,18.251328,6.163304,19.2638856402,18.251328,5.323304,19.0118,0.0,0.84,0.84,135.41,65.491328,31.413304,72.6354576732,18.251328,5.323304,19.0118,47.24,26.09,53.9657826775,133.82,63.131328,30.003304,69.898231923,18.251328,5.323304,19.0118,44.88,24.68,51.2183248457,135.7,46.611328,40.803304,61.9477644087,18.251328,5.323304,19.0118,28.36,35.48,45.4215807739,135.41,47.571328,78.563304,91.8434754519,18.251328,5.323304,19.0118,29.32,73.24,78.8908106182,135.3
2020-05-23 07:30:00,23.447616,7.678888,24.6729815183,23.447616,6.838888,24.4246,0.0,0.84,0.84,135.49,67.747616,31.918888,74.8902856507,23.447616,6.838888,24.4246,44.3,25.08,50.9067421861,133.82,65.537616,30.548888,72.3077704607,23.447616,6.838888,24.4246,42.09,23.71,48.3087176398,135.77,45.857616,43.468888,63.1859570566,23.447616,6.838888,24.4246,22.41,36.63,42.9414135771,135.49,46.247616,78.678888,91.2645024235,23.447616,6.838888,24.4246,22.8,71.84,75.3712518139,135.37
2020-05-23 08:00:00,29.845632,9.554976,31.33782564,29.845632,8.704976,31.0892,0.0,0.85,0.85,135.77,69.095632,32.334976,76.2873320703,29.845632,8.704976,31.0892,39.25,23.63,45.8141833934,134.3,67.125632,31.054976,73.961219607,29.845632,8.704976,31.0892,37.28,22.35,43.4663191448,136.07,45.155632,47.444976,65.498525548,29.845632,8.704976,31.0892,15.31,38.74,41.6555362467,135.77,44.685632,78.744976,90.5404713511,29.845632,8.704976,31.0892,14.84,70.04,71.5948824987,135.63
2020-05-23 08:30:00,34.549248,10.926864,36.235988937,34.549248,10.076864,35.9888,0.0,0.85,0.85,135.55,70.639248,32.166864,77.6183644352,34.549248,10.076864,35.9888,36.09,22.09,42.3137826246,134.05,68.839248,30.956864,75.4795965405,34.549248,10.076864,35.9888,34.29,20.88,40.1469612798,135.83,45.489248,50.176864,67.7273162356,34.549248,10.076864,35.9888,10.94,40.1,41.5655337991,135.55,44.589248,78.356864,90.1554167708,34.549248,10.076864,35.9888,10.04,68.28,69.0142014371,135.42
2020-05-23 09:00:00,37.32864,11.72752,39.1275106492,37.32864,10.88752,38.884,0.0,0.84,0.84,135.15,74.24864,31.47752,80.6454884491,37.32864,10.88752,38.884,36.92,20.59,42.2733308364,133.48,72.40864,30.33752,78.5071733436,37.32864,10.88752,38.884,35.08,19.45,40.1112066635,135.37,46.36864,51.82752,69.542379919,37.32864,10.88752,38.884,9.04,40.94,41.9261875205,135.15,45.32864,77.48752,89.7719408279,37.32864,10.88752,38.884,8.0,66.6,67.0787596785,135.04
2020-05-23 09:30:00,36.210048,11.391264,37.9595636392,36.210048,10.561264,37.7188,0.0,0.8300000000000001,0.8300000000000001,134.74,78.700048,30.681264,84.4691512674,36.210048,10.561264,37.7188,42.49,20.12,47.0129184374,132.83,76.580048,29.561264,82.0875878617,36.210048,10.561264,37.7188,40.37,19.0,44.6176747489,134.85,49.930048,50.521264,71.031034129,36.210048,10.561264,37.7188,13.72,39.96,42.249733727,134.74,49.370048,77.481264,91.8735430391,36.210048,10.561264,37.7188,13.16,66.92,68.2017008586,134.67
2020-05-23 10:00:00,38.04576,11.93668,39.874354959,38.04576,11.09668,39.631,0.0,0.84,0.84,134.79,78.54576,30.25668,84.1718664317,38.04576,11.09668,39.631,40.5,19.16,44.803522183,132.83,76.51576,29.19668,81.8969331013,38.04576,11.09668,39.631,38.47,18.1,42.5153019512,134.87,50.03576,51.58668,71.8662843912,38.04576,11.09668,39.631,11.99,40.49,42.2279551956,134.79,49.24576,77.41668,91.7523145223,38.04576,11.09668,39.631,11.2,66.32,67.2590692769,134.73
2020-05-23 10:30:00,39.15744,12.26092,41.0321248122,39.15744,11.42092,40.789,0.0,0.84,0.84,135.0,82.00744,29.80092,87.2543124906,39.15744,11.42092,40.789,42.85,18.38,46.6256034813,133.17,79.88744,28.76092,84.9069702027,39.15744,11.42092,40.789,40.73,17.34,44.2674654797,135.15,51.53744,53.54092,74.3151252182,39.15744,11.42092,40.789,12.38,42.12,43.9016947281,135.0,50.83744,76.14092,91.5526351571,39.15744,11.42092,40.789,11.68,64.72,65.7654985536,134.95
2020-05-23 11:00:00,41.855424,13.047832,43.8420168117,41.855424,12.207832,43.5994,0.0,0.84,0.84,134.8,80.825424,29.647832,86.0914810366,41.855424,12.207832,43.5994,38.97,17.44,42.6944317212,133.02,78.875424,28.667832,83.9236385219,41.855424,12.207832,43.5994,37.02,16.46,40.5143431392,134.95,48.915424,55.047832,73.6409024456,41.855424,12.207832,43.5994,7.06,42.84,43.4178442579,134.8,47.655424,75.927832,89.6441582527,41.855424,12.207832,43.5994,5.8,63.72,63.9834228531,134.76
2020-05-23 11:30:00,43.031808,13.400943999999999,45.070187484,43.031808,12.550944,44.8248,0.0,0.85,0.85,135.41,82.131808,29.010944,87.1049295799,43.031808,12.550944,44.8248,39.1,16.46,42.4233614887,133.73,80.221808,28.080944,84.9945756782,43.031808,12.550944,44.8248,37.19,15.53,40.3023200325,135.57,46.471808,57.000944,73.5441129913,43.031808,12.550944,44.8248,3.44,44.45,44.582912646,135.41,46.391808,75.550944,88.6574587319,43.031808,12.550944,44.8248,3.36,63.0,63.0895363749,135.38
2020-05-23 12:00:00,45.619584,14.155712,47.7653705791,45.619584,13.305712,47.5204,0.0,0.85,0.85,135.54,76.799584,29.765712,82.3660956549,45.619584,13.305712,47.5204,31.18,16.46,35.2579636394,134.04,75.269584,28.835712,80.6040232376,45.619584,13.305712,47.5204,29.65,15.53,33.4709336589,135.83,47.469584,58.655712,75.4576301997,45.619584,13.305712,47.5204,1.85,45.35,45.3877186032,135.54,48.939583999999996,75.425712,89.9117395716,45.619584,13.305712,47.5204,3.32,62.12,62.2086553463,135.52
2020-05-23 12:30:00,45.998976,14.266368,48.1605133793,45.998976,13.416368,47.9156,0.0,0.85,0.85,135.17,74.958976,30.176368,80.8050819481,45.998976,13.416368,47.9156,28.96,16.76,33.4601135682,133.48,73.538976,29.246368,79.1412094444,45.998976,13.416368,47.9156,27.54,15.83,31.765397841,135.41,48.018976,57.396368,74.8342509529,45.998976,13.416368,47.9156,2.02,43.98,44.0263648284,135.17,48.118976,76.576368,90.439902628,45.998976,13.416368,47.9156,2.12,63.16,63.195569465,135.17
2020-05-23 13:00:00,45.719808,14.174944,47.866793092500004,45.719808,13.334944,47.6248,0.0,0.84,0.84,135.06,76.249808,30.424944,82.0957394597,45.719808,13.334944,47.6248,30.53,17.09,34.987840745,133.42,74.739808,29.474944,80.3418398077,45.719808,13.334944,47.6248,29.02,16.14,33.2063246988,135.33,47.629808,57.384944,74.576339465,45.719808,13.334944,47.6248,1.9100000000000001,44.05,44.091389182,135.06,47.679808,76.334944,90.002154232,45.719808,13.334944,47.6248,1.96,63.0,63.0304815149,135.05
2020-05-23 13:30:00,43.797456,16.863008,46.931633158,43.347456,12.643008,45.1536,0.45,4.22,4.24392507,136.24,79.267456,33.903008,86.21336052,43.347456,12.643008,45.1536,35.92,21.26,41.740076665,133.42,77.497456,32.743008,84.1306142814,43.347456,12.643008,45.1536,34.15,20.1,39.626159289,135.36,49.167456,42.933008,65.2738991132,43.347456,12.643008,45.1536,5.82,30.29,30.8440675009,136.24,48.267456,52.803008,71.539534263,43.347456,12.643008,45.1536,4.92,40.16,40.4602521001,136.27
2020-05-23 14:00:00,49.458464,85.369552,98.6615430141,44.158464,12.879552,45.9984,5.3,72.49,72.6834926238,134.79,71.818464,29.919552,77.8014868958,44.158464,12.879552,45.9984,27.66,17.04,32.4874929781,133.6,70.478464,28.989552,76.2076637416,44.158464,12.879552,45.9984,26.32,16.11,30.8589452185,135.46,48.628464,59.869552,77.1303491998,44.158464,12.879552,45.9984,4.47,46.99,47.2021291893,134.79,44.158464,12.879552,45.9984,44.158464,12.879552,45.9984,0.0,0.0,0.0,134.82
2020-05-23 14:30:00,47.255904,84.875472,97.1440487631,44.075904,12.855472,45.9124,3.18,72.02,72.0901713134,134.85,75.995904,29.515472,81.5263179112,44.075904,12.855472,45.9124,31.92,16.66,36.0061383656,133.7,74.485904,28.605472,79.7898672955,44.075904,12.855472,45.9124,30.41,15.75,34.2466144312,135.51,46.195904,60.545472,76.1565212315,44.075904,12.855472,45.9124,2.12,47.69,47.7370977333,134.85,44.075904,12.855472,45.9124,44.075904,12.855472,45.9124,0.0,0.0,0.0,134.86
2020-05-23 15:00:00,45.342928,85.847104,97.0860771934,42.812928,12.487104,44.5968,2.5300000000000002,73.36,73.4036136713,135.06,73.182928,30.067104,79.1187189836,42.812928,12.487104,44.5968,30.37,17.58,35.0912140001,133.95,71.752928,29.107104,77.4319454737,42.812928,12.487104,44.5968,28.94,16.62,33.3728632275,135.74,46.222928,59.147104,75.0662306532,42.812928,12.487104,44.5968,3.41,46.66,46.7844386522,135.06,42.812928,12.487104,44.5968,42.812928,12.487104,44.5968,0.0,0.0,0.0,135.11
2020-05-23 15:30:00,44.561456,86.075008,96.9259014043,42.531456,12.405008,44.3036,2.03,73.67,73.6979633369,134.33,73.211456,30.815008,79.4322479078,42.531456,12.405008,44.3036,30.68,18.41,35.7797498594,133.06,71.761456,29.825008,77.7125322547,42.531456,12.405008,44.3036,29.23,17.42,34.0271847205,135.0,45.491456,57.645008,73.4330955109,42.531456,12.405008,44.3036,2.96,45.24,45.3367312452,134.33,42.531456,12.685008,44.3828139874,42.531456,12.405008,44.3036,0.0,0.28,0.28,134.39
2020-05-23 16:00:00,45.25576,84.97668,96.2762689192,42.605760000000004,12.42668,44.381,2.65,72.55,72.5983815247,134.05,74.83576,30.47668,80.8035828327,42.605760000000004,12.42668,44.381,32.23,18.05,36.9401597181,132.79,73.32576,29.49668,79.0362018989,42.605760000000004,12.42668,44.381,30.72,17.07,35.1440364785,134.77,45.57576,58.27668,73.9818986739,42.605760000000004,12.42668,44.381,2.9699999999999998,45.85,45.9460923257,134.05,42.605760000000004,12.98668,44.5410444714,42.605760000000004,12.42668,44.381,0.0,0.56,0.56,134.13
2020-05-23 16:30:00,50.549248,85.251864,99.1115875609,39.469248,11.511864,41.1138,11.08,73.74,74.5677812463,134.93,83.159248,29.381864,88.1972474629,39.469248,11.511864,41.1138,43.69,17.87,47.2033155615,133.76,81.079248,28.411864,85.9132031308,39.469248,11.511864,41.1138,41.61,16.9,44.9110465253,135.56,51.079248,57.761864,77.1072143771,39.469248,11.511864,41.1138,11.61,46.25,47.6849515046,134.93,39.469248,12.111864,41.2858182339,39.469248,11.511864,41.1138,0.0,0.6000000000000001,0.6000000000000001,135.03
2020-05-23 17:00:00,57.464736,85.478048,102.9985076272,34.484736,10.058048,35.9216,22.98,75.42,78.8432419425,134.51,87.964736,28.598048,92.4967195578,34.484736,10.058048,35.9216,53.48,18.54,56.6024911113,133.08,85.254736,27.588048,89.6073122177,34.484736,10.058048,35.9216,50.77,17.53,53.7112073966,135.02,56.994736,54.018048,78.5261067508,34.484736,10.058048,35.9216,22.51,43.96,49.3880724467,134.51,34.484736,10.618048,36.0824051349,34.484736,10.058048,35.9216,0.0,0.56,0.56,134.63
2020-05-23 17:30:00,57.498272,83.609496,101.4721592574,36.958272,10.779496,38.4982,20.54,72.83,75.6710017114,132.57,91.008272,28.099496,95.2475052055,36.958272,10.779496,38.4982,54.05,17.32,56.7572453525,130.67,88.198272,27.149496,92.282340222,36.958272,10.779496,38.4982,51.24,16.37,53.7913980112,133.02,57.268272,54.119496,78.7945101207,36.958272,10.779496,38.4982,20.31,43.34,47.8628425817,132.57,36.958272,11.339496,38.6587381941,36.958272,10.779496,38.4982,0.0,0.56,0.56,132.67
2020-05-23 18:00:00,62.548656,82.589608,103.6020159891,34.558656,10.079608,35.9986,27.99,72.51,77.7247721129,132.25,96.308656,26.699608,99.9411141017,34.558656,10.079608,35.9986,61.75,16.62,63.9475323996,130.19,93.108656,25.769608,96.6089774224,34.558656,10.079608,35.9986,58.55,15.69,60.615827966,132.59,61.698656,53.249608,81.4999687384,34.558656,10.079608,35.9986,27.14,43.17,50.9924357135,132.25,34.598656,10.639607999999999,36.1976277593,34.558656,10.079608,35.9986,0.04,0.56,0.5614267539000001,132.34
2020-05-23 18:30:00,67.912192,83.051056,107.2825415665,30.312192,8.841056,31.5752,37.6,74.21,83.1918511634,133.09,96.102192,26.401056,99.6626663557,30.312192,8.841056,31.5752,65.79,17.56,68.0931545752,131.18,92.692192,25.421056,96.1148924253,30.312192,8.841056,31.5752,62.38,16.58,64.5458038915,133.47,66.232192,51.751056,84.0528111025,30.312192,8.841056,31.5752,35.92,42.91,55.9599365618,133.09,30.312192,9.401056,31.7365536528,30.312192,8.841056,31.5752,0.0,0.56,0.56,133.2
2020-05-23 19:00:00,71.329456,81.744008,108.4895116459,23.739456,6.924008,24.7286,47.59,74.82,88.6726592586,133.18,98.349456,24.974008,101.4707670764,23.739456,6.924008,24.7286,74.61,18.05,76.7623253947,131.27,94.469456,23.944008,97.4566243825,23.739456,6.924008,24.7286,70.73,17.02,72.7489745632,133.52,68.749456,49.394008,84.6537401808,23.739456,6.924008,24.7286,45.01,42.47,61.8837700855,133.18,23.739456,7.524008,24.9032621871,23.739456,6.924008,24.7286,0.0,0.6000000000000001,0.6000000000000001,133.27
2020-05-23 19:30:00,69.009232,82.609776,107.6412987287,23.999232,6.999776,24.999200000000002,45.01,75.61,87.9930235871,132.99,96.789232,25.739776,100.1533399327,23.999232,6.999776,24.999200000000002,72.79,18.74,75.1636328286,131.0,93.009232,24.699776,96.2330305648,23.999232,6.999776,24.999200000000002,69.01,17.7,71.2437372686,133.32,66.659232,48.459776,82.4123965238,23.999232,6.999776,24.999200000000002,42.66,41.46,59.4878743947,132.99,23.999232,7.559776,25.1617437742,23.999232,6.999776,24.999200000000002,0.0,0.56,0.56,133.08
2020-05-23 20:00:00,66.97728,82.49004,106.2570596968,22.69728,6.62004,23.643,44.28,75.87,87.8463163713,132.59,95.29728,26.06004,98.7962411238,22.69728,6.62004,23.643,72.6,19.44,75.1576582924,130.5,91.52728,24.97004,94.8722608659,22.69728,6.62004,23.643,68.83,18.35,71.2340606732,132.91,64.67728,47.21004,80.0745803923,22.69728,6.62004,23.643,41.98,40.59,58.3940793232,132.59,22.69728,7.18004,23.8058709944,22.69728,6.62004,23.643,0.0,0.56,0.56,132.66
2020-05-23 20:30:00,64.234944,83.385192,105.2578656232,22.954944,6.695192,23.9114,41.28,76.69,87.0941702986,132.66,92.354944,27.015192,96.2250293845,22.954944,6.695192,23.9114,69.4,20.32,72.3136391008,130.66,88.744944,25.885192,92.4430000078,22.954944,6.695192,23.9114,65.79,19.19,68.5316000105,133.03,62.204944,46.765192,77.8231215054,22.954944,6.695192,23.9114,39.25,40.07,56.0907068952,132.66,22.994944,7.255192,24.1123466407,22.954944,6.695192,23.9114,0.04,0.56,0.5614267539000001,132.73
2020-05-23 21:00:00,64.99384,83.36112,105.7037159498,19.92384,5.81112,20.754,45.07,77.55,89.6956375751,132.88,90.77384,27.19112,94.7588889509,19.92384,5.81112,20.754,70.85,21.38,74.0055869513,131.0,87.08384,26.01112,90.8854969332,19.92384,5.81112,20.754,67.16,20.2,70.1320582901,133.3,62.64384,45.39112,77.3602253409,19.92384,5.81112,20.754,42.72,39.58,58.2372286429,132.88,19.92384,6.37112,20.9177094922,19.92384,5.81112,20.754,0.0,0.56,0.56,132.95
2020-05-23 21:30:00,66.333536,83.606448,106.7247681911,17.953536,5.236448,18.7016,48.38,78.37,92.1003870784,132.26,90.813536,27.046448,94.7555205265,17.953536,5.236448,18.7016,72.86,21.81,76.0542944218,130.11,87.023536,25.846448,90.780695592,17.953536,5.236448,18.7016,69.07,20.61,72.079379853,132.58,63.683536,42.996448,76.839360344,17.953536,5.236448,18.7016,45.73,37.76,59.3047257813,132.26,17.953536,5.796448,18.8660611766,17.953536,5.236448,18.7016,0.0,0.56,0.56,132.32
2020-05-23 22:00:00,66.082,83.036,106.1216661196,16.752,4.886,17.45,49.33,78.15,92.4168350464,132.46,89.912,26.596,93.7630788744,16.752,4.886,17.45,73.16,21.71,76.3132341079,130.39,86.102,25.386,89.7663823489,16.752,4.886,17.45,69.35,20.5,72.3164746099,132.81,63.342,43.286,76.719533106,16.752,4.886,17.45,46.59,38.4,60.3753931664,132.46,16.752,5.446,17.6150055351,16.752,4.886,17.45,0.0,0.56,0.56,132.5
2020-05-23 22:30:00,63.314656,83.542608,104.8242005256,16.534656,4.822608,17.2236,46.78,78.72,91.5707748138,132.8,87.164656,27.772607999999998,91.4822114442,16.534656,4.822608,17.2236,70.63,22.95,74.265061772,130.89,83.474656,26.512608,87.5838830909,16.534656,4.822608,17.2236,66.94,21.69,70.3663250426,133.26,60.814656,43.052608,74.5114047646,16.534656,4.822608,17.2236,44.28,38.23,58.5000111111,132.8,16.534656,5.382608,17.388712371,16.534656,4.822608,17.2236,0.0,0.56,0.56,132.84
2020-05-23 23:00:00,59.634048,84.363264,103.312051541,16.674048,4.863264,17.3688,42.96,79.5,90.3648803463,132.7,83.234048,28.673264,88.0344410721,16.674048,4.863264,17.3688,66.56,23.81,70.6905205809,130.79,79.744048,27.373264,84.3113798573,16.674048,4.863264,17.3688,63.07,22.51,66.9665961506,133.18,57.444048,42.233264,71.2984378421,16.674048,4.863264,17.3688,40.77,37.37,55.3056036944,132.7,16.674048,5.423264,17.5338435353,16.674048,4.863264,17.3688,0.0,0.56,0.56,132.72
2020-05-23 23:30:00,55.768192,84.744056,101.4477514107,16.848192,4.914056,17.5502,38.92,79.83,88.8121348691,132.87,78.738192,29.384056,84.0424037403,16.848192,4.914056,17.5502,61.89,24.47,66.551882017,131.11,75.498192,28.044056,80.5384757256,16.848192,4.914056,17.5502,58.65,23.13,63.0461687972,133.42,53.948192,42.314056,68.5630130263,16.848192,4.914056,17.5502,37.1,37.4,52.6798823081,132.87,16.848192,5.474056,17.7151591232,16.848192,4.914056,17.5502,0.0,0.56,0.56,132.9
2020-05-24 00:00:00,51.734224,85.696232,100.1013192315,18.124224,5.286232,18.8794,33.61,80.41,87.1515932155,133.41,74.624224,30.396232,80.5773276263,18.124224,5.286232,18.8794,56.5,25.11,61.828489388,131.84,71.664224,29.046232,77.3268685188,18.124224,5.286232,18.8794,53.54,23.76,58.5753292778,134.04,50.364224,43.026232,66.2405593216,18.124224,5.286232,18.8794,32.24,37.74,49.6359265049,133.41,18.124224,5.846232,19.0437896491,18.124224,5.286232,18.8794,0.0,0.56,0.56,133.42
2020-05-24 00:30:00,48.643168,88.293424,100.8061829191,19.383168,5.653424,20.1908,29.26,82.64,87.6670816213,134.63,71.603168,31.563424,78.2512837099,19.383168,5.653424,20.1908,52.22,25.91,58.2945666422,133.26,68.893168,30.173424,75.211063767,19.383168,5.653424,20.1908,49.51,24.52,55.2491674145,135.23,47.643168,43.263424,64.3552275521,19.383168,5.653424,20.1908,28.26,37.61,47.0440187484,134.63,19.423168,6.213424,20.3927951238,19.383168,5.653424,20.1908,0.04,0.56,0.5614267539000001,134.64
2020-05-24 01:00:00,45.783488,89.105184,100.1791474765,20.863488,6.085184,21.7328,24.92,83.02,86.6794485446,134.91,69.323488,32.425184,76.5319446109,20.863488,6.085184,21.7328,48.46,26.34,55.1558446586,133.65,66.813488,31.015184,73.6612775974,20.863488,6.085184,21.7328,45.95,24.93,52.2772168349,135.55,45.173488,43.755184,62.8900639605,20.863488,6.085184,21.7328,24.31,37.67,44.8330793054,134.91,20.863488,6.685184,21.9083732084,20.863488,6.085184,21.7328,0.0,0.6000000000000001,0.6000000000000001,134.92
2020-05-24 01:30:00,44.93288,88.94584,99.6510218633,21.00288,6.12584,21.878,23.93,82.82,86.2078726103,134.61,68.81288,32.34584,76.0359508338,21.00288,6.12584,21.878,47.81,26.22,54.5278323428,133.28,66.33288,30.94584,73.1962839385,21.00288,6.12584,21.878,45.33,24.82,51.6801828557,135.23,44.40288,43.65584,62.2691586454,21.00288,6.12584,21.878,23.4,37.53,44.2273772679,134.61,21.00288,6.68584,22.0413571451,21.00288,6.12584,21.878,0.0,0.56,0.56,134.6
2020-05-24 02:00:00,44.024896,89.143928,99.422489242,22.024896,6.423928,22.9426,22.0,82.72,85.5955512863,134.75,68.334896,32.553928,75.6929074588,22.024896,6.423928,22.9426,46.31,26.13,53.1732357488,133.46,65.924896,31.153928,72.9154245852,22.024896,6.423928,22.9426,43.9,24.73,50.3863364415,135.4,43.654896,44.233928,62.1481321608,22.024896,6.423928,22.9426,21.63,37.81,43.5597635439,134.75,22.024896,7.023928,23.1177768905,22.024896,6.423928,22.9426,0.0,0.6000000000000001,0.6000000000000001,134.75
2020-05-24 02:30:00,43.287008,89.454544,99.3774647686,23.227008,6.774544,24.1948,20.06,82.68,85.0787047386,134.75,66.837008,33.004544,74.5418376688,23.227008,6.774544,24.1948,43.61,26.23,50.8905197458,133.52,64.557008,31.604544,71.8780528629,23.227008,6.774544,24.1948,41.33,24.83,48.2151200351,135.43,43.087008,44.604544,62.0165752347,23.227008,6.774544,24.1948,19.86,37.83,42.7262039035,134.75,23.227008,7.334544,24.3575334613,23.227008,6.774544,24.1948,0.0,0.56,0.56,134.75
2020-05-24 03:00:00,42.782272,89.326496,99.0431506219,21.862272,6.376496,22.7732,20.92,82.95,85.5473488777,135.01,65.172272,32.676496,72.905270238,21.862272,6.376496,22.7732,43.31,26.3,50.6699723702,133.82,62.932272,31.276496,70.2758141975,21.862272,6.376496,22.7732,41.07,24.9,48.0286883019,135.66,42.532272,44.446496,61.5181694149,21.862272,6.376496,22.7732,20.67,38.07,43.3194390545,135.01,21.862272,6.936496,22.9363012223,21.862272,6.376496,22.7732,0.0,0.56,0.56,134.97
2020-05-24 03:30:00,41.28632,89.69476,98.7406207728,22.09632,6.4447600000000005,23.017,19.19,83.25,85.4331235529,135.35,64.31632,32.90476,72.244807765,22.09632,6.4447600000000005,23.017,42.22,26.46,49.8262982771,134.26,62.11632,31.49476,69.6445052951,22.09632,6.4447600000000005,23.017,40.02,25.05,47.2133762826,136.02,41.16632,44.76476,60.8157022503,22.09632,6.4447600000000005,23.017,19.07,38.32,42.8028889212,135.35,22.09632,7.04476,23.1921538672,22.09632,6.4447600000000005,23.017,0.0,0.6000000000000001,0.6000000000000001,135.31
2020-05-24 04:00:00,40.878768,89.839224,98.7023801239,21.768768,6.3492239999999995,22.6758,19.11,83.49,85.6491225874,135.6,63.518768,32.959224,71.5607737166,21.768768,6.3492239999999995,22.6758,41.75,26.61,49.5091365305,134.58,61.368768,31.539224,68.9989009794,21.768768,6.3492239999999995,22.6758,39.6,25.19,46.9328893208,136.28,40.778768,44.909224,60.6609126199,21.768768,6.3492239999999995,22.6758,19.01,38.56,42.9913212172,135.6,21.768768,6.909224,22.8389280948,21.768768,6.3492239999999995,22.6758,0.0,0.56,0.56,135.56
2020-05-24 04:30:00,42.01848,89.65164,99.0099450368,20.50848,5.9816400000000005,21.363,21.51,83.67,86.3906765803,136.12,63.21848,32.49164,71.0794125145,20.50848,5.9816400000000005,21.363,42.71,26.51,50.2685209649,135.25,61.00848,31.09164,68.4742631198,20.50848,5.9816400000000005,21.363,40.5,25.11,47.6525140995,136.83,41.72848,45.34164,61.6208597879,20.50848,5.9816400000000005,21.363,21.22,39.36,44.7157466671,136.12,20.50848,6.58164,21.5387032339,20.50848,5.9816400000000005,21.363,0.0,0.6000000000000001,0.6000000000000001,136.08
2020-05-24 05:00:00,42.0596,90.9428,100.1978184593,18.9696,5.5328,19.76,23.09,85.41,88.4760769926,136.49,62.0696,32.9828,70.2886928318,18.9696,5.5328,19.76,43.1,27.45,51.0990459794,135.61,59.8396,31.5228,67.6347887407,18.9696,5.5328,19.76,40.87,25.99,48.4338414747,137.16,41.6096,43.7228,60.3576180113,18.9696,5.5328,19.76,22.64,38.19,44.3964604445,136.49,18.9696,6.1328,19.9363226298,18.9696,5.5328,19.76,0.0,0.6000000000000001,0.6000000000000001,136.46
2020-05-24 05:30:00,42.179696,91.150328,100.4365921821,18.309696,5.3403279999999995,19.0726,23.87,85.81,89.0681368392,136.07,60.939696,33.170328,69.3823984033,18.309696,5.3403279999999995,19.0726,42.63,27.83,50.9099774111,135.1,58.719696,31.700328,66.7301543055,18.309696,5.3403279999999995,19.0726,40.41,26.36,48.2474631457,136.71,41.669696,42.630328,59.6129887702,18.309696,5.3403279999999995,19.0726,23.36,37.29,44.0026556017,136.07,18.309696,5.940328,19.2492198377,18.309696,5.3403279999999995,19.0726,0.0,0.6000000000000001,0.6000000000000001,136.01
2020-05-24 06:00:00,42.566032,91.072176,100.5286442841,19.036032,5.552176,19.8292,23.53,85.52,88.6979779927,136.07,60.826032,33.412176,69.3987008086,19.036032,5.552176,19.8292,41.79,27.86,50.2253292672,135.1,58.646032,31.932176,66.7759008433,19.036032,5.552176,19.8292,39.61,26.38,47.5905085075,136.74,42.096032,43.042176,60.2055215488,19.036032,5.552176,19.8292,23.06,37.49,44.0143578847,136.07,19.036032,6.112176,19.9932290979,19.036032,5.552176,19.8292,0.0,0.56,0.56,136.01
2020-05-24 06:30:00,43.893936,90.523648,100.6042169335,19.383936,5.6536480000000005,20.1916,24.51,84.87,88.3383099227,136.4,62.303936,33.243648,70.6181320444,19.383936,5.6536480000000005,20.1916,42.92,27.59,51.0228821217,135.43,60.083936,31.743648,67.9539443565,19.383936,5.6536480000000005,20.1916,40.7,26.09,48.3443698894,137.01,43.323936,44.303648,61.9659314191,19.383936,5.6536480000000005,20.1916,23.94,38.65,45.4636789097,136.4,19.423936,6.253648,20.4058178724,19.383936,5.6536480000000005,20.1916,0.04,0.6000000000000001,0.6013318551,136.34
2020-05-24 07:00:00,44.230592,81.887256,93.0691568882,21.350592,6.227256,22.2402,22.88,75.66,79.0438485905,135.59,63.250592,40.557256,75.1367313809,21.350592,6.227256,22.2402,41.9,34.33,54.1678770121,131.73,61.110592,38.507256,72.2309713298,21.350592,6.227256,22.2402,39.76,32.28,51.2138262582,133.92,43.810592,51.827256,67.8633364629,21.350592,6.227256,22.2402,22.46,45.6,50.8312069501,135.59,21.350592,6.827256,22.4156017818,21.350592,6.227256,22.2402,0.0,0.6000000000000001,0.6000000000000001,135.51
2020-05-24 07:30:00,45.191984,80.353912,92.1903823159,22.161984,6.463912,23.0854,23.03,73.89,77.3958203006,135.88,65.131984,39.763912,76.310838269,22.161984,6.463912,23.0854,42.97,33.3,54.3627712686,132.12,62.971984,38.033912,73.5666312326,22.161984,6.463912,23.0854,40.81,31.57,51.5957459487,134.27,44.741984,54.143912,70.2382256248,22.161984,6.463912,23.0854,22.58,47.68,52.7564100371,135.88,22.161984,7.023912,23.2484166041,22.161984,6.463912,23.0854,0.0,0.56,0.56,135.79
2020-05-24 08:00:00,43.467872,80.267296,91.2814039296,26.767872,7.807296,27.8832,16.7,72.46,74.3595427635,135.62,65.527872,40.387296,76.9742534036,26.767872,7.807296,27.8832,38.76,32.58,50.6339214361,131.82,63.557872,38.687296,74.4063838992,26.767872,7.807296,27.8832,36.79,30.88,48.0320570036,134.06,43.557872,56.337296,71.2122119707,26.767872,7.807296,27.8832,16.79,48.53,51.3523611921,135.62,26.767872,8.407296,28.0571131345,26.767872,7.807296,27.8832,0.0,0.6000000000000001,0.6000000000000001,135.53
2020-05-24 08:30:00,40.80776,79.98768,89.7958920441,33.79776,9.85768,35.206,7.01,70.13,70.479479283,135.74,67.11776,40.76768,78.5289592443,33.79776,9.85768,35.206,33.32,30.91,45.4494279392,131.88,65.44776,39.16768,76.2726454609,33.79776,9.85768,35.206,31.65,29.31,43.1369748592,134.2,41.73776,60.73768,73.6960404744,33.79776,9.85768,35.206,7.94,50.88,51.4958056544,135.74,33.83776,10.45768,35.4169037721,33.79776,9.85768,35.206,0.04,0.6000000000000001,0.6013318551,135.61
2020-05-24 09:00:00,43.440096,79.617528,90.6972585325,35.580096,10.377528,37.0626,7.86,69.24,69.6846984639,135.3,68.230096,40.467528,79.3282221066,35.580096,10.377528,37.0626,32.65,30.09,44.4007950379,131.5,66.610096,38.907528,77.1407844412,35.580096,10.377528,37.0626,31.03,28.53,42.1523641093,133.73,44.310096,61.387528,75.7087392675,35.580096,10.377528,37.0626,8.73,51.01,51.7516473168,135.3,35.580096,10.977528,37.2350554231,35.580096,10.377528,37.0626,0.0,0.6000000000000001,0.6000000000000001,135.17
2020-05-24 09:30:00,43.22928,78.94104,90.002546884,39.08928,11.40104,40.718,4.14,67.54,67.6667658456,135.14,72.08928,39.82104,82.356417586,39.08928,11.40104,40.718,33.0,28.42,43.5510780578,131.27,70.45928,38.33104,80.210839452,39.08928,11.40104,40.718,31.37,26.93,41.3437032691,133.53,44.39928,63.45104,77.4424337273,39.08928,11.40104,40.718,5.31,52.05,52.3201548163,135.14,39.08928,12.00104,40.8900571288,39.08928,11.40104,40.718,0.0,0.6000000000000001,0.6000000000000001,135.03
2020-05-24 10:00:00,45.430096,78.112528,90.3629384932,39.060096,11.392528,40.6876,6.37,66.72,67.0233936771,134.8,73.750096,38.422528,83.1586875673,39.060096,11.392528,40.6876,34.69,27.03,43.9774601358,130.74,72.030096,37.012528,80.9830967469,39.060096,11.392528,40.6876,32.97,25.62,41.7541051874,133.11,46.400096,63.622528,78.7451266931,39.060096,11.392528,40.6876,7.34,52.23,52.7432317933,134.8,39.060096,11.952528,40.8479378319,39.060096,11.392528,40.6876,0.0,0.56,0.56,134.72
2020-05-24 10:30:00,49.97272,76.89496,91.706638896,38.86272,11.33496,40.482,11.11,65.56,66.4947043004,133.98,76.54272,35.20496,84.2506806714,38.86272,11.33496,40.482,37.68,23.87,44.6044762328,130.67,74.68272,33.29496,81.7683497938,38.86272,11.33496,40.482,35.82,21.96,42.0156399451,133.02,50.54272,63.39496,81.0770466803,38.86272,11.33496,40.482,11.68,52.06,53.3541563517,133.98,38.86272,11.93496,40.6540806808,38.86272,11.33496,40.482,0.0,0.6000000000000001,0.6000000000000001,133.9
2020-05-24 11:00:00,52.919968,83.490824,98.8495862678,36.379968,10.610824,37.8958,16.54,72.88,74.7332991377,135.03,77.879968,28.120824,82.8013898321,36.379968,10.610824,37.8958,41.5,17.51,45.0427585745,133.9,75.769968,27.160824,80.4909834148,36.379968,10.610824,37.8958,39.39,16.55,42.7255731383,135.68,53.029968,57.790824,78.4344111005,36.379968,10.610824,37.8958,16.65,47.18,50.0317389264,135.03,36.379968,11.170824,38.0563973665,36.379968,10.610824,37.8958,0.0,0.56,0.56,134.98
2020-05-24 11:30:00,52.234384,84.797112,99.594081528,37.464384,10.927112,39.0254,14.77,73.87,75.3321299314,135.17,77.614384,28.537112,82.6943732366,37.464384,10.927112,39.0254,40.15,17.61,43.8421555127,133.98,75.554384,27.577112,80.4298579377,37.464384,10.927112,39.0254,38.09,16.65,41.570068559,135.76,52.484384,57.397112,77.7755683348,37.464384,10.927112,39.0254,15.02,46.47,48.8370893891,135.17,37.464384,11.527112,39.1976323208,37.464384,10.927112,39.0254,0.0,0.6000000000000001,0.6000000000000001,135.14
2020-05-24 12:00:00,51.819232,84.739776,99.3280546553,38.159232,11.129776,39.7492,13.66,73.61,74.8667329326,135.07,76.619232,28.759776,81.8390580826,38.159232,11.129776,39.7492,38.46,17.63,42.3082556955,133.88,74.639232,27.799776,79.6482422857,38.159232,11.129776,39.7492,36.48,16.67,40.1083445183,135.7,52.199232,57.599776,77.7334806672,38.159232,11.129776,39.7492,14.04,46.47,48.5446444008,135.07,38.159232,11.729776,39.9213555862,38.159232,11.129776,39.7492,0.0,0.6000000000000001,0.6000000000000001,135.06
2020-05-24 12:30:00,53.45536,84.43948,99.9374869376,37.57536,10.95948,39.141,15.88,73.48,75.1763579857,134.98,77.74536,28.50948,82.8077982523,37.57536,10.95948,39.141,40.17,17.55,43.836416368100004,133.77,75.68536,27.54948,80.5434514197,37.57536,10.95948,39.141,38.11,16.59,41.5644102569,135.6,53.60536,57.41948,78.552729451,37.57536,10.95948,39.141,16.03,46.46,49.1476601681,134.98,37.57536,11.51948,39.3014770537,37.57536,10.95948,39.141,0.0,0.56,0.56,134.98
2020-05-24 13:00:00,53.065296,84.801128,100.0357783477,37.135296,10.831128,38.6826,15.93,73.97,75.6658826685,134.88,78.905296,28.511128,83.898332264,37.135296,10.831128,38.6826,41.77,17.68,45.3576377251,133.58,76.775296,27.541128,81.5656778762,37.135296,10.831128,38.6826,39.64,16.71,43.0180624854,135.45,53.235296,56.641128,77.7316802939,37.135296,10.831128,38.6826,16.1,45.81,48.5568337106,134.88,37.175296,11.431128,38.8931011883,37.135296,10.831128,38.6826,0.04,0.6000000000000001,0.6013318551,134.89
2020-05-24 13:30:00,52.925184,85.261512,100.3523817852,36.005184,10.501512,37.5054,16.92,74.76,76.6507925595,135.31,77.025184,28.201512,82.0256316606,36.005184,10.501512,37.5054,41.02,17.7,44.6758368696,134.09,74.935184,27.241512,79.7331911889,36.005184,10.501512,37.5054,38.93,16.74,42.3765560186,135.85,52.975184,56.431512,77.4008117945,36.005184,10.501512,37.5054,16.97,45.93,48.9647403751,135.31,36.005184,11.061512,37.6660367254,36.005184,10.501512,37.5054,0.0,0.56,0.56,135.33
2020-05-24 14:00:00,49.068608,84.693344,97.8810033099,36.628608,10.683344,38.1548,12.44,74.01,75.0482091725,135.52,75.298608,28.493344,80.5093225598,36.628608,10.683344,38.1548,38.67,17.81,42.5742292943,134.46,73.338608,27.523344,78.3331723366,36.628608,10.683344,38.1548,36.71,16.84,40.388237149,136.18,49.508608,57.623344,75.9707314684,36.628608,10.683344,38.1548,12.88,46.94,48.6750243965,135.52,36.628608,11.283344,38.3271284581,36.628608,10.683344,38.1548,0.0,0.6000000000000001,0.6000000000000001,135.55
2020-05-24 14:30:00,46.188672,84.356696,96.1740379789,36.948672,10.776696,38.4882,9.24,73.58,74.1578991072,135.61,75.348672,28.886696,80.6961187292,36.948672,10.776696,38.4882,38.4,18.11,42.4562374687,134.68,73.398672,27.906696,78.5248287677,36.948672,10.776696,38.4882,36.45,17.13,40.2745502768,136.36,46.958672,58.256696,74.8261953118,36.948672,10.776696,38.4882,10.01,47.48,48.523710699,135.61,36.948672,11.376696,38.6604911304,36.948672,10.776696,38.4882,0.0,0.6000000000000001,0.6000000000000001,135.66
2020-05-24 15:00:00,49.543632,85.033976,98.4141684216,33.373632,9.733976,34.7642,16.17,75.3,77.0166144413,135.87,74.883632,28.703976,80.1964873278,33.373632,9.733976,34.7642,41.51,18.97,45.6392484601,134.95,72.763632,27.673976,77.8485394178,33.373632,9.733976,34.7642,39.39,17.94,43.2829724026,136.58,49.703632,56.083976,74.9390645656,33.373632,9.733976,34.7642,16.33,46.35,49.1425620008,135.87,33.373632,10.333976,34.9369485336,33.373632,9.733976,34.7642,0.0,0.6000000000000001,0.6000000000000001,135.94
2020-05-24 15:30:00,50.104784,84.599312,98.3236134942,32.774784,9.559312,34.1404,17.33,75.04,77.0151316301,135.71,75.954784,28.529312,81.1360022165,32.774784,9.559312,34.1404,43.18,18.97,47.1632621857,134.77,73.754784,27.499312,78.7145496294,32.774784,9.559312,34.1404,40.98,17.94,44.7348186539,136.44,50.164784,55.989312,75.1751861454,32.774784,9.559312,34.1404,17.39,46.43,49.5798043562,135.71,32.774784,10.119312,34.3014131137,32.774784,9.559312,34.1404,0.0,0.56,0.56,135.79
2020-05-24 16:00:00,51.932,84.531,99.2089843966,28.872,8.421,30.075,23.06,76.11,79.5266980328,135.66,78.922,27.541,83.589405818,28.872,8.421,30.075,50.05,19.12,53.5777649776,134.55,76.362,26.491,80.8265310712,28.872,8.421,30.075,47.49,18.07,50.8116620472,136.26,51.492,53.741,74.4279594306,28.872,8.421,30.075,22.62,45.32,50.6514244617,135.66,28.872,9.021,30.2484846728,28.872,8.421,30.075,0.0,0.6000000000000001,0.6000000000000001,135.73
2020-05-24 16:30:00,56.453136,84.714248,101.8010824031,28.403136,8.284248,29.5866,28.05,76.43,81.4146632985,135.55,84.783136,27.324248,89.0774644832,28.403136,8.284248,29.5866,56.38,19.04,59.5082011155,134.38,81.893136,26.274248,86.0047779596,28.403136,8.284248,29.5866,53.49,17.99,56.4342112552,136.09,55.583136,53.234248,76.9634339652,28.403136,8.284248,29.5866,27.18,44.95,52.5286102995,135.55,28.403136,8.884248,29.760174683,28.403136,8.284248,29.5866,0.0,0.6000000000000001,0.6000000000000001,135.63
2020-05-24 17:00:00,61.583472,85.333096,105.2343161546,26.753472,7.803096,27.8682,34.83,77.53,84.9942927496,135.03,86.213472,26.793096,90.2808548229,26.753472,7.803096,27.8682,59.46,18.99,62.4188409056,133.55,83.153472,25.743096,87.0471532982,26.753472,7.803096,27.8682,56.4,17.94,59.1844878325,135.42,60.133472,50.813096,78.7274106006,26.753472,7.803096,27.8682,33.38,43.01,54.443406396,135.03,26.753472,8.363096,28.0301558818,26.753472,7.803096,27.8682,0.0,0.56,0.56,135.12
2020-05-24 17:30:00,65.013136,83.839248,106.093012766,23.723136,6.919248,24.7116,41.29,76.92,87.3014919689,134.61,91.673136,25.399248,95.1266821824,23.723136,6.919248,24.7116,67.95,18.48,70.4181290578,132.98,88.183136,24.369248,91.4883911919,23.723136,6.919248,24.7116,64.46,17.45,66.7801924226,134.93,63.013136,49.769248,80.2971565813,23.723136,6.919248,24.7116,39.29,42.85,58.1362761105,134.61,23.723136,7.519248,24.8862667381,23.723136,6.919248,24.7116,0.0,0.6000000000000001,0.6000000000000001,134.7
2020-05-24 18:00:00,70.946,82.288,108.6492055194,19.536,5.698,20.35,51.41,76.59,92.244328823,133.94,93.986,24.358,97.0910931033,19.536,5.698,20.35,74.45,18.66,76.7528377326,132.21,90.146,23.308,93.1104944676,19.536,5.698,20.35,70.61,17.61,72.7728259723,134.27,68.056,47.778,83.1526092194,19.536,5.698,20.35,48.52,42.08,64.2255151789,133.94,19.536,6.258,20.5138455683,19.536,5.698,20.35,0.0,0.56,0.56,134.05
2020-05-24 18:30:00,74.868032,79.948176,109.5305120105,14.188032,4.138176,14.7792,60.68,75.81,97.1041631445,132.42,95.118032,22.628176,97.7725644577,14.188032,4.138176,14.7792,80.93,18.49,83.0153299096,130.25,90.928032,21.578176,93.4533289021,14.188032,4.138176,14.7792,76.74,17.44,78.696767405,132.67,71.158032,44.388176,83.8676080899,14.188032,4.138176,14.7792,56.97,40.25,69.7541640334,132.42,14.188032,4.698176,14.9456719407,14.188032,4.138176,14.7792,0.0,0.56,0.56,132.55
2020-05-24 19:00:00,76.533904,77.794472,109.130281477,10.643904,3.104472,11.0874,65.89,74.69,99.5996395576,131.86,94.593904,21.874472,97.0901601566,10.643904,3.104472,11.0874,83.95,18.77,86.0227609415,129.71,90.223904,20.794472,92.58921599600001,10.643904,3.104472,11.0874,79.58,17.69,81.5224662286,132.23,72.353904,43.414472,84.3795224156,10.643904,3.104472,11.0874,61.71,40.31,73.7090238709,131.86,10.683904,3.664472,11.2948731609,10.643904,3.104472,11.0874,0.04,0.56,0.5614267539000001,132.0
2020-05-24 19:30:00,75.17912,77.17016,107.7364083233,8.46912,2.47016,8.822,66.71,74.7,100.1514558057,132.1,91.98912,21.59016,94.4887993743,8.46912,2.47016,8.822,83.52,19.12,85.6805975703,130.11,87.62912,20.50016,89.9951067114,8.46912,2.47016,8.822,79.16,18.03,81.1873543109,132.55,70.92912,43.24016,83.0701601106,8.46912,2.47016,8.822,62.46,40.77,74.5885011245,132.1,8.46912,3.03016,8.9948798324,8.46912,2.47016,8.822,0.0,0.56,0.56,132.24
2020-05-24 20:00:00,73.958368,77.557024,107.1677757955,6.778368,1.9770240000000001,7.0608,67.18,75.58,101.1211590123,132.56,90.668368,21.527024,93.1888712137,6.778368,1.9770240000000001,7.0608,83.89,19.55,86.1378813299,130.68,86.308368,20.417024,88.6904124234,6.778368,1.9770240000000001,7.0608,79.53,18.44,81.6397850316,133.02,69.678368,42.677024,81.7092610702,6.778368,1.9770240000000001,7.0608,62.9,40.7,74.9192899059,132.56,6.8183679999999995,2.5370239999999997,7.2750692753,6.778368,1.9770240000000001,7.0608,0.04,0.56,0.5614267539000001,132.71
