Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-05-24 20:30:00,73.27832,79.72076,108.2825551832,5.72832,1.67076,5.967,67.55,78.05,103.2221148785,133.17,89.17832,22.39076,91.9462826405,5.72832,1.67076,5.967,83.45,20.72,85.9838409237,131.34,84.82832,21.20076,87.4374982407,5.72832,1.67076,5.967,79.1,19.53,81.4753392138,133.57,68.96832,41.13076,80.3017346126,5.72832,1.67076,5.967,63.24,39.46,74.5411912972,133.17,5.72832,2.27076,6.1619802823,5.72832,1.67076,5.967,0.0,0.6000000000000001,0.6000000000000001,133.33
2020-05-24 21:00:00,72.411552,80.217536,108.066118395,5.511552,1.607536,5.7412,66.9,78.61,103.2237477522,132.94,87.841552,23.637536,90.9663199537,5.511552,1.607536,5.7412,82.33,22.03,85.2264618531,131.12,83.561552,22.397536,86.511170328,5.511552,1.607536,5.7412,78.05,20.79,80.7714466876,133.43,68.161552,40.137536,79.1013208942,5.511552,1.607536,5.7412,62.65,38.53,73.5498701562,132.94,5.511552,2.167536,5.9224503172,5.511552,1.607536,5.7412,0.0,0.56,0.56,133.1
2020-05-24 21:30:00,73.468864,79.656752,108.3645334814,4.308864,1.256752,4.4884,69.16,78.4,104.545041011,132.37,88.248864,22.656752,91.1108687725,4.308864,1.256752,4.4884,83.94,21.4,86.6249594516,130.35,83.878864,21.446752,86.5772891541,4.308864,1.256752,4.4884,79.57,20.19,82.0915403681,132.77,69.018864,39.216752,79.382348323,4.308864,1.256752,4.4884,64.71,37.96,75.022301351,132.37,4.308864,1.816752,4.6762053847,4.308864,1.256752,4.4884,0.0,0.56,0.56,132.5
2020-05-24 22:00:00,73.910496,79.894728,108.8390048703,4.130496,1.204728,4.3026,69.78,78.69,105.1730217309,132.47,88.580496,22.624728,91.4241903912,4.130496,1.204728,4.3026,84.45,21.42,87.1241579586,130.47,84.180496,21.414728,86.8616513896,4.130496,1.204728,4.3026,80.05,20.21,82.561774448,132.87,69.390496,39.134728,79.6653492477,4.130496,1.204728,4.3026,65.26,37.93,75.4821336476,132.47,4.130496,1.7647279999999999,4.4916881147,4.130496,1.204728,4.3026,0.0,0.56,0.56,132.61
2020-05-24 22:30:00,72.852928,80.712104,108.7289880863,4.052928,1.182104,4.2218,68.8,79.53,105.1592169047,133.2,86.602928,23.552104,89.7483634447,4.052928,1.182104,4.2218,82.55,22.37,85.5273020737,131.43,82.312928,22.292104,85.2781098329,4.052928,1.182104,4.2218,78.26,21.11,81.0571384888,133.69,68.422928,39.432104,78.9720703918,4.052928,1.182104,4.2218,64.37,38.25,74.8769617439,133.2,4.052928,1.7421039999999999,4.4114795387,4.052928,1.182104,4.2218,0.0,0.56,0.56,133.33
2020-05-24 23:00:00,68.41272,81.66996,106.5377051761,4.90272,1.42996,5.107,63.51,80.24,102.3326814854,133.7,83.00272,24.569960000000002,86.5628930998,4.90272,1.42996,5.107,78.1,23.14,81.4559365547,132.08,78.94272,23.27996,82.3037640609,4.90272,1.42996,5.107,74.04,21.85,77.1967881456,134.25,64.44272,39.84996,75.7686179958,4.90272,1.42996,5.107,59.54,38.42,70.8597770248,133.7,4.90272,1.98996,5.2911817395,4.90272,1.42996,5.107,0.0,0.56,0.56,133.81
2020-05-24 23:30:00,65.18032,83.58676,105.9963233447,5.20032,1.51676,5.417,59.98,82.07,101.6517845392,134.77,79.00032,25.86676,83.1272508447,5.20032,1.51676,5.417,73.8,24.35,77.7133354065,133.43,75.17032,24.52676,79.0704683494,5.20032,1.51676,5.417,69.97,23.01,73.6563710754,135.36,61.52032,40.00676,73.3845393704,5.20032,1.51676,5.417,56.32,38.49,68.2159988566,134.77,5.20032,2.11676,5.614623852,5.20032,1.51676,5.417,0.0,0.6000000000000001,0.6000000000000001,134.88
2020-05-25 00:00:00,60.888496,84.843728,104.4311597469,5.498496,1.6037279999999998,5.7276,55.39,83.24,99.9847473368,135.22,74.228496,26.853728,78.9366348784,5.498496,1.6037279999999998,5.7276,68.73,25.25,73.2214135346,134.05,70.678496,25.473728,75.1289598959,5.498496,1.6037279999999998,5.7276,65.18,23.87,69.4133222083,135.84,57.618496,39.863728,70.0643125376,5.498496,1.6037279999999998,5.7276,52.12,38.26,64.6554096731,135.22,5.498496,2.163728,5.9089065926,5.498496,1.6037279999999998,5.7276,0.0,0.56,0.56,135.32
2020-05-25 00:30:00,58.582112,85.175616,103.3767353294,5.642112,1.645616,5.8772,52.94,83.53,98.8933996786,135.37,71.102112,27.415616,76.2045033546,5.642112,1.645616,5.8772,65.46,25.77,70.3498720681,134.27,67.702112,26.015616,72.5285340064,5.642112,1.645616,5.8772,62.06,24.37,66.6733867446,136.04,55.542112,39.895616,68.3855714419,5.642112,1.645616,5.8772,49.9,38.25,62.873464196,135.37,5.642112,2.245616,6.0725792741,5.642112,1.645616,5.8772,0.0,0.6000000000000001,0.6000000000000001,135.47
2020-05-25 01:00:00,55.959232,85.469776,102.1592788518,6.479232,1.889776,6.7492,49.48,83.58,97.1281977595,135.47,68.869232,27.869776,74.2946534453,6.479232,1.889776,6.7492,62.39,25.98,67.5830785034,134.39,65.629232,26.469776,70.7661298532,6.479232,1.889776,6.7492,59.15,24.58,64.0538749804,136.15,53.229232,40.169776,66.6855459841,6.479232,1.889776,6.7492,46.75,38.28,60.4228508099,135.47,6.479232,2.449776,6.9268932257,6.479232,1.889776,6.7492,0.0,0.56,0.56,135.54
2020-05-25 01:30:00,54.820464,85.560552,101.6163930265,7.270464,2.120552,7.5734,47.55,83.44,96.0376806259,135.31,68.060464,28.190552,73.6677268684,7.270464,2.120552,7.5734,60.79,26.07,66.1443043655,134.21,64.900464,26.770552,70.2049334577,7.270464,2.120552,7.5734,57.63,24.65,62.6804546888,135.99,52.260464,40.330552,66.0129496547,7.270464,2.120552,7.5734,44.99,38.21,59.0263009175,135.31,7.310464,2.720552,7.800274808,7.270464,2.120552,7.5734,0.04,0.6000000000000001,0.6013318551,135.36
2020-05-25 02:00:00,54.088784,85.901312,101.5117331047,7.718784,2.251312,8.0404,46.37,83.65,95.6425606098,135.57,67.828784,28.341312,73.5117263081,7.718784,2.251312,8.0404,60.11,26.09,65.5278581979,134.5,64.708784,26.941312,70.0932309074,7.718784,2.251312,8.0404,56.99,24.69,62.1084229392,136.24,51.628784,40.641312,65.7057651839,7.718784,2.251312,8.0404,43.91,38.39,58.3256393021,135.57,7.718784,2.851312,8.228584724,7.718784,2.251312,8.0404,0.0,0.6000000000000001,0.6000000000000001,135.62
2020-05-25 02:30:00,53.061008,85.196544,100.3689278588,7.291008,2.126544,7.5948,45.77,83.07,94.8447035949,135.92,66.471008,28.826544,72.4524985319,7.291008,2.126544,7.5948,59.18,26.7,64.9242820522,134.8,63.411008,27.396544,69.0762372942,7.291008,2.126544,7.5948,56.12,25.27,61.546951996,136.46,50.661008,41.676544,65.6008540444,7.291008,2.126544,7.5948,43.37,39.55,58.6954802349,135.92,7.291008,2.686544,7.7702198373,7.291008,2.126544,7.5948,0.0,0.56,0.56,135.97
2020-05-25 03:00:00,53.273856,78.218208,94.637158642,6.713856,1.958208,6.9936,46.56,76.26,89.3499927252,135.75,63.653856,36.358208,73.3057478827,6.713856,1.958208,6.9936,56.94,34.4,66.5246089804,131.92,60.733856,34.548208,69.8725979239,6.713856,1.958208,6.9936,54.02,32.59,63.089369152,134.09,50.803856,47.388208,69.4742689197,6.713856,1.958208,6.9936,44.09,45.43,63.3072902595,135.75,6.713856,2.558208,7.1847261994,6.713856,1.958208,6.9936,0.0,0.6000000000000001,0.6000000000000001,135.79
2020-05-25 03:30:00,53.043408,78.189744,94.4840684933,6.273408,1.8297439999999998,6.5348,46.77,76.36,89.5448630576,135.97,63.093408,36.249744,72.765528055,6.273408,1.8297439999999998,6.5348,56.82,34.42,66.4322873308,132.18,60.193408,34.429744,69.3444564371,6.273408,1.8297439999999998,6.5348,53.92,32.6,63.0089390484,134.31,50.543408,47.569744,69.4083326156,6.273408,1.8297439999999998,6.5348,44.27,45.74,63.6551686825,135.97,6.273408,2.429744,6.7275035370000005,6.273408,1.8297439999999998,6.5348,0.0,0.6000000000000001,0.6000000000000001,135.99
2020-05-25 04:00:00,52.571808,78.580944,94.5450144445,6.311808,1.840944,6.5748,46.26,76.74,89.6047721943,136.21,62.391808,36.330944,72.198858699,6.311808,1.840944,6.5748,56.08,34.49,65.8371209881,132.41,59.511808,34.510944,68.7943351389,6.311808,1.840944,6.5748,53.2,32.67,62.430512572,134.53,50.131808,47.560944,69.1031227045,6.311808,1.840944,6.5748,43.82,45.72,63.3285938578,136.21,6.311808,2.440944,6.7673575227,6.311808,1.840944,6.5748,0.0,0.6000000000000001,0.6000000000000001,136.23
2020-05-25 04:30:00,52.02968,78.78824,94.4175532579,6.43968,1.87824,6.708,45.59,76.91,89.4069136029,135.42,61.62968,37.03824,71.9030505556,6.43968,1.87824,6.708,55.19,35.16,65.4382281239,131.5,58.76968,35.18824,68.498814016,6.43968,1.87824,6.708,52.33,33.31,62.0321287721,133.74,49.67968,46.14824,67.806567971,6.43968,1.87824,6.708,43.24,44.27,61.8832004667,135.42,6.43968,2.47824,6.9000834778,6.43968,1.87824,6.708,0.0,0.6000000000000001,0.6000000000000001,135.41
2020-05-25 05:00:00,50.732896,78.742928,93.671102516,6.592896,1.922928,6.8676,44.14,76.82,88.598261834,135.72,60.312896,37.272928,70.9007516575,6.592896,1.922928,6.8676,53.72,35.35,64.3075493235,131.9,57.532896,35.412928,67.558194112,6.592896,1.922928,6.8676,50.94,33.49,60.9628058737,134.09,48.492896,46.702928,67.3255111101,6.592896,1.922928,6.8676,41.9,44.78,61.3258379478,135.72,6.592896,2.482928,7.0449420949,6.592896,1.922928,6.8676,0.0,0.56,0.56,135.71
2020-05-25 05:30:00,50.581744,78.677592,93.5343589757,6.7117439999999995,1.957592,6.9914000000000005,43.87,76.72,88.3772329279,135.77,60.151744,37.357592,70.8083468687,6.7117439999999995,1.957592,6.9914000000000005,53.44,35.4,64.1014321213,131.95,57.371744,35.497592,67.4655174693,6.7117439999999995,1.957592,6.9914000000000005,50.66,33.54,60.7566226843,134.13,48.371744,46.887592,67.3666972707,6.7117439999999995,1.957592,6.9914000000000005,41.66,44.93,61.2720205314,135.77,6.7117439999999995,2.557592,7.1825332829,6.7117439999999995,1.957592,6.9914000000000005,0.0,0.6000000000000001,0.6000000000000001,135.75
2020-05-25 06:00:00,50.64648,78.56064,93.4710655422,6.99648,2.04064,7.288,43.65,76.52,88.0944544225,135.68,60.16648,37.38064,70.83302593,6.99648,2.04064,7.288,53.17,35.34,63.8432807741,131.87,57.42648,35.52064,67.5241917478,6.99648,2.04064,7.288,50.43,33.48,60.5317709967,134.05,48.45648,47.09064,67.5689191093,6.99648,2.04064,7.288,41.46,45.05,61.2244567146,135.68,6.99648,2.6406400000000003,7.47821583,6.99648,2.04064,7.288,0.0,0.6000000000000001,0.6000000000000001,135.65
2020-05-25 06:30:00,53.054256,78.330408,94.606590136,7.064256,2.060408,7.3586,45.99,76.27,89.0628598238,135.65,62.424256,37.060408,72.5965672624,7.064256,2.060408,7.3586,55.36,35.0,65.4960273604,131.8,59.554256,35.210408,69.1844074864,7.064256,2.060408,7.3586,52.49,33.15,62.081580199,133.99,50.664256,47.100408,69.1759732118,7.064256,2.060408,7.3586,43.6,45.04,62.6862153906,135.65,7.064256,2.660408,7.5486080545,7.064256,2.060408,7.3586,0.0,0.6000000000000001,0.6000000000000001,135.58
2020-05-25 07:00:00,53.76152,78.12836,94.8385030934,8.53152,2.48836,8.887,45.23,75.64,88.131506852,135.72,63.79152,36.74836,73.6192908591,8.53152,2.48836,8.887,55.26,34.26,65.0185758072,131.84,60.93152,34.95836,70.2476836871,8.53152,2.48836,8.887,52.4,32.47,61.6446339919,133.99,51.42152,48.28836,70.5403319428,8.53152,2.48836,8.887,42.89,45.8,62.7470485362,135.72,8.57152,3.08836,9.1109232573,8.53152,2.48836,8.887,0.04,0.6000000000000001,0.6013318551,135.63
2020-05-25 07:30:00,54.573488,77.925184,95.1346408724,11.023488,3.215184,11.4828,43.55,74.71,86.476508949,136.11,65.523488,36.545184,75.0258485675,11.023488,3.215184,11.4828,54.5,33.33,63.8837921542,132.17,62.723488,34.785184,71.7233920893,11.023488,3.215184,11.4828,51.7,31.57,60.5768511892,134.36,52.363488,50.475184,72.7301799486,11.023488,3.215184,11.4828,41.34,47.26,62.7893557858,136.11,11.023488,3.775184,11.652008493,11.023488,3.215184,11.4828,0.0,0.56,0.56,136.0
2020-05-25 08:00:00,54.277648,77.863064,94.9142761015,14.547648,4.243064,15.1538,39.73,73.62,83.656304604,135.87,66.177648,36.923064,75.7812229379,14.547648,4.243064,15.1538,51.63,32.68,61.1035129923,131.96,63.527648,35.213064,72.6341650787,14.547648,4.243064,15.1538,48.98,30.97,57.9498170834,134.14,52.397648,52.013064,73.8300233144,14.547648,4.243064,15.1538,37.85,47.77,60.9474806698,135.87,14.587648,4.843064,15.3705804406,14.547648,4.243064,15.1538,0.04,0.6000000000000001,0.6013318551,135.78
2020-05-25 08:30:00,54.390224,77.199232,94.4352576539,17.860224,5.209232,18.6044,36.53,71.99,80.7279443563,135.36,67.990224,36.619232,77.2245991368,17.860224,5.209232,18.6044,50.13,31.41,59.1574593775,131.42,65.420224,34.969232,74.1798685283,17.860224,5.209232,18.6044,47.56,29.76,56.1035756436,133.62,52.800224,53.509232,75.1738090273,17.860224,5.209232,18.6044,34.94,48.3,59.6128643835,135.36,17.860224,5.809232,18.7812347241,17.860224,5.209232,18.6044,0.0,0.6000000000000001,0.6000000000000001,135.29
2020-05-25 09:00:00,54.190848,76.145664,93.4602062536,21.070848,6.145664,21.9488,33.12,70.0,77.439876033,134.71,69.290848,35.505664,77.8580361468,21.070848,6.145664,21.9488,48.22,29.36,56.4550972012,130.59,66.810848,33.945664,74.9399594,21.070848,6.145664,21.9488,45.74,27.8,53.5255789319,132.91,52.900848,55.275664,76.5107753833,21.070848,6.145664,21.9488,31.83,49.13,58.5397796374,134.71,21.070848,6.745664,22.1242992712,21.070848,6.145664,21.9488,0.0,0.6000000000000001,0.6000000000000001,134.66
2020-05-25 09:30:00,54.289632,74.131976,91.8853307572,24.109632,7.031976,25.1142,30.18,67.1,73.5747402306,134.0,70.809632,34.601976,78.8118057595,24.109632,7.031976,25.1142,46.7,27.57,54.2309404307,129.83,68.399632,33.141976,76.0059223411,24.109632,7.031976,25.1142,44.29,26.11,51.4133854166,132.26,53.239632,57.491976,78.3567847725,24.109632,7.031976,25.1142,29.13,50.46,58.2646419366,134.0,24.109632,7.591976,25.2767176421,24.109632,7.031976,25.1142,0.0,0.56,0.56,133.95
2020-05-25 10:00:00,52.897584,78.879712,94.9745405793,26.707584,7.789712,27.8204,26.19,71.09,75.7608355287,134.06,72.557584,27.919712,77.7438956708,26.707584,7.789712,27.8204,45.85,20.13,50.0743387375,132.15,70.217584,25.879712,74.8349423465,26.707584,7.789712,27.8204,43.51,18.09,47.1207831005,134.2,52.177584,54.629712,75.5440646595,26.707584,7.789712,27.8204,25.47,46.84,53.3170376146,134.06,26.707584,8.389712,27.9943263995,26.707584,7.789712,27.8204,0.0,0.6000000000000001,0.6000000000000001,134.01
2020-05-25 10:30:00,50.782016,80.133088,94.868988302,28.502016,8.313088,29.6896,22.28,71.82,75.1964813007,133.36,73.222016,25.893088,77.6654082155,28.502016,8.313088,29.6896,44.72,17.58,48.0513766712,131.8,70.882016,24.923088,75.1360133869,28.502016,8.313088,29.6896,42.38,16.61,45.5187488844,133.94,50.422016,53.383088,73.4311499428,28.502016,8.313088,29.6896,21.92,45.07,50.1177742922,133.36,28.502016,8.873088,29.8512412928,28.502016,8.313088,29.6896,0.0,0.56,0.56,133.33
2020-05-25 11:00:00,48.859616,80.104888,93.8299267673,30.839616,8.994888,32.1246,18.02,71.11,73.3577023904,133.28,72.759616,25.554888,77.1168854477,30.839616,8.994888,32.1246,41.92,16.56,45.0723862248,131.66,70.569616,24.644888,74.7491886706,30.839616,8.994888,32.1246,39.73,15.65,42.7012341742,133.83,48.859616,54.534888,73.2210084937,30.839616,8.994888,32.1246,18.02,45.54,48.9756265912,133.28,30.839616,9.554888,32.2858761647,30.839616,8.994888,32.1246,0.0,0.56,0.56,133.28
2020-05-25 11:30:00,47.316704,80.214872,93.1305329492,32.416704,9.454872,33.7674,14.9,70.76,72.3117390193,132.67,71.856704,25.444872,76.2287834144,32.416704,9.454872,33.7674,39.44,15.99,42.5581214341,130.85,69.746704,24.544872,73.9395256974,32.416704,9.454872,33.7674,37.33,15.09,40.2645874187,133.16,47.626704,54.404872,72.3062447596,32.416704,9.454872,33.7674,15.21,44.95,47.4536257835,132.67,32.416704,10.014872,33.9284594316,32.416704,9.454872,33.7674,0.0,0.56,0.56,132.71
2020-05-25 12:00:00,45.860384,80.050112,92.2561393721,33.600384,9.800112,35.0004,12.26,70.25,71.3117809341,132.55,71.120384,25.530112,75.5638514042,33.600384,9.800112,35.0004,37.52,15.73,40.6839440074,130.75,69.120384,24.650112,73.3843001324,33.600384,9.800112,35.0004,35.52,14.85,38.4992584344,133.08,46.390384,55.090112,72.0207481761,33.600384,9.800112,35.0004,12.79,45.29,47.0613238233,132.55,33.600384,10.360112,35.1613100666,33.600384,9.800112,35.0004,0.0,0.56,0.56,132.62
2020-05-25 12:30:00,45.990176,79.972968,92.2538449022,34.090176,9.942968,35.5106,11.9,70.03,71.033871498,132.2,70.980176,25.762968,75.5110316786,34.090176,9.942968,35.5106,36.89,15.82,40.1390645133,130.31,69.010176,24.872968,73.3557695664,34.090176,9.942968,35.5106,34.92,14.93,37.977773763100004,132.75,46.570176000000004,54.822968,71.9328792208,34.090176,9.942968,35.5106,12.48,44.88,46.5828809757,132.2,34.090176,10.502968,35.6714512814,34.090176,9.942968,35.5106,0.0,0.56,0.56,132.29
2020-05-25 13:00:00,44.66224,80.18732,91.7862842183,34.72224,10.12732,36.169,9.94,70.06,70.7616223669,132.05,69.93224,26.05732,74.6290969864,34.72224,10.12732,36.169,35.21,15.93,38.6459441598,130.13,68.03224,25.17732,72.5415958041,34.72224,10.12732,36.169,33.31,15.05,36.5521353685,132.63,45.40224,54.84732,71.2010667631,34.72224,10.12732,36.169,10.68,44.72,45.9776119432,132.05,34.72224,10.68732,36.3297778606,34.72224,10.12732,36.169,0.0,0.56,0.56,132.17
2020-05-25 13:30:00,43.903552,80.518536,91.7101767406,34.143552,9.958536,35.5662,9.76,70.56,71.2318131175,132.7,69.103552,26.478536,74.002795675,34.143552,9.958536,35.5662,34.96,16.52,38.6666781609,131.01,67.233552,25.568536,71.9312209525,34.143552,9.958536,35.5662,33.09,15.61,36.5871589496,133.38,44.663552,55.198536,71.0050086529,34.143552,9.958536,35.5662,10.52,45.24,46.4470451159,132.7,34.183552,10.518536,35.7652740367,34.143552,9.958536,35.5662,0.04,0.56,0.5614267539000001,132.87
2020-05-25 14:00:00,41.70608,80.67344,90.8163037698,34.36608,10.02344,35.798,7.34,70.65,71.0302618607,132.52,66.53608,26.57344,71.6463373467,34.36608,10.02344,35.798,32.17,16.55,36.1774985315,130.83,64.78608,25.65344,69.6802349709,34.36608,10.02344,35.798,30.42,15.63,34.2004868386,133.2,42.68608,55.10344,69.7028731517,34.36608,10.02344,35.798,8.32,45.08,45.8413437848,132.52,34.36608,10.58344,35.9588189016,34.36608,10.02344,35.798,0.0,0.56,0.56,132.69
2020-05-25 14:30:00,40.96328,81.03304,90.7983693686,34.91328,10.18304,36.368,6.05,70.85,71.1078406366,132.72,66.72328,26.98304,71.9727763922,34.91328,10.18304,36.368,31.81,16.8,35.9738252067,131.1,64.99328,26.05304,70.0206208084,34.91328,10.18304,36.368,30.08,15.87,34.0097530129,133.45,42.05328,55.32304,69.4918492602,34.91328,10.18304,36.368,7.14,45.14,45.7011947327,132.72,34.91328,10.78304,36.5405401164,34.91328,10.18304,36.368,0.0,0.6000000000000001,0.6000000000000001,132.91
2020-05-25 15:00:00,39.7572,81.0746,90.2979829066,35.4672,10.3446,36.945,4.29,70.73,70.859981654,132.75,66.4272,27.1446,71.7593353439,35.4672,10.3446,36.945,30.96,16.8,35.2244460567,131.13,64.7572,26.2046,69.8582565843,35.4672,10.3446,36.945,29.29,15.86,33.3083127762,133.51,41.0272,55.7146,69.1906626143,35.4672,10.3446,36.945,5.5600000000000005,45.37,45.7094136913,132.75,35.4672,10.9046,37.1056946708,35.4672,10.3446,36.945,0.0,0.56,0.56,132.96
2020-05-25 15:30:00,40.87472,81.25596,90.9575382835,33.89472,9.88596,35.307,6.98,71.37,71.7105103873,132.71,66.26472,27.44596,71.7237327319,33.89472,9.88596,35.307,32.37,17.56,36.8262202785,131.13,64.50472,26.47596,69.7268625438,33.89472,9.88596,35.307,30.61,16.59,34.8166655497,133.51,41.90472,54.65596,68.8714710297,33.89472,9.88596,35.307,8.01,44.77,45.4809080824,132.71,33.89472,10.44596,35.4678745374,33.89472,9.88596,35.307,0.0,0.56,0.56,132.93
2020-05-25 16:00:00,43.386224,81.332232,92.1807810505,32.236224,9.402232,33.5794,11.15,71.93,72.7890609913,132.47,68.716224,27.112232,73.8714597449,32.236224,9.402232,33.5794,36.48,17.71,40.5516275876,130.79,66.766224,26.142232,71.7017779498,32.236224,9.402232,33.5794,34.53,16.74,38.3737996555,133.21,44.076224,53.452232,69.2809831619,32.236224,9.402232,33.5794,11.84,44.05,45.6134640211,132.47,32.236224,9.962232,33.7404831649,32.236224,9.402232,33.5794,0.0,0.56,0.56,132.69
2020-05-25 16:30:00,49.011056,80.977808,94.6545772729,28.621056,8.347808,29.8136,20.39,72.63,75.4378485907,134.2,72.391056,26.617808,77.1295837634,28.621056,8.347808,29.8136,43.77,18.27,47.4300094877,133.06,70.111056,25.617808,74.6447068462,28.621056,8.347808,29.8136,41.49,17.27,44.940772134,135.09,48.841056,54.397808,73.1065678746,28.621056,8.347808,29.8136,20.22,46.05,50.2936467161,134.2,28.621056,8.907808,29.9752212656,28.621056,8.347808,29.8136,0.0,0.56,0.56,134.45
2020-05-25 17:00:00,53.642272,81.031496,97.1781698187,26.782272,7.811496,27.8982,26.86,73.22,77.9912046323,133.41,78.112272,26.081496,82.3515116473,26.782272,7.811496,27.8982,51.33,18.27,54.4845097252,131.96,75.432272,25.071496,79.4896695852,26.782272,7.811496,27.8982,48.65,17.26,51.6210238178,134.15,52.932272,52.231496,74.3636644705,26.782272,7.811496,27.8982,26.15,44.42,51.5456972016,133.41,26.782272,8.411496,28.0721099748,26.782272,7.811496,27.8982,0.0,0.6000000000000001,0.6000000000000001,133.66
2020-05-25 17:30:00,61.324144,80.560792,101.2457003778,23.214144,6.770792,24.1814,38.11,73.79,83.0502028896,133.32,83.424144,24.750792,87.018328568,23.214144,6.770792,24.1814,60.21,17.98,62.8372859057,131.72,80.294144,23.750792,83.7332053687,23.214144,6.770792,24.1814,57.08,16.98,59.5520511821,133.96,59.614144,50.500792,78.1292272935,23.214144,6.770792,24.1814,36.4,43.73,56.8970377085,133.32,23.214144,7.330792,24.3441367274,23.214144,6.770792,24.1814,0.0,0.56,0.56,133.58
2020-05-25 18:00:00,68.96088,80.10484,105.6995192127,18.77088,5.47484,19.553,50.19,74.63,89.9370502074,132.41,88.83088,23.30484,91.8370339732,18.77088,5.47484,19.553,70.06,17.83,72.2932396563,130.38,85.20088,22.28484,88.0670429082,18.77088,5.47484,19.553,66.43,16.81,68.5238717528,132.85,66.17088,46.89484,81.1030910545,18.77088,5.47484,19.553,47.4,41.42,62.9474097958,132.41,18.77088,6.03484,19.7171303642,18.77088,5.47484,19.553,0.0,0.56,0.56,132.67
2020-05-25 18:30:00,71.593296,78.920128,106.5550873289,15.943296,4.650128,16.6076,55.65,74.27,92.8060095037,131.89,91.973296,22.420128,94.6665163436,15.943296,4.650128,16.6076,76.03,17.77,78.079022791,129.73,88.003296,21.410128,90.5702693373,15.943296,4.650128,16.6076,72.06,16.76,73.9833846211,132.31,68.323296,45.490128,82.0818160238,15.943296,4.650128,16.6076,52.38,40.84,66.4196507067,131.89,15.943296,5.210128,16.773017651,15.943296,4.650128,16.6076,0.0,0.56,0.56,132.17
2020-05-25 19:00:00,73.348496,77.808728,106.930818843,12.818496,3.738728,13.3526,60.53,74.07,95.6569171571,131.95,91.768496,21.548728,94.2645454904,12.818496,3.738728,13.3526,78.95,17.81,80.9339150171,129.9,87.678496,20.528728,90.0496936925,12.818496,3.738728,13.3526,74.86,16.79,76.7197738526,132.42,69.648496,45.058728,82.9530105785,12.818496,3.738728,13.3526,56.83,41.32,70.2637267728,131.95,12.858496,4.298728,13.5580227836,12.818496,3.738728,13.3526,0.04,0.56,0.5614267539000001,132.22
2020-05-25 19:30:00,74.462144,77.574792,107.5288763213,10.062144,2.934792,10.4814,64.4,74.64,98.5824000519,131.95,92.022144,21.304792,94.4561758093,10.062144,2.934792,10.4814,81.96,18.37,83.9934431965,129.93,87.762144,20.244792,90.0668947094,10.062144,2.934792,10.4814,77.7,17.31,79.6048120405,132.46,70.432144,43.724792,82.9008102728,10.062144,2.934792,10.4814,60.37,40.79,72.8584998473,131.95,10.062144,3.494792,10.651775110300001,10.062144,2.934792,10.4814,0.0,0.56,0.56,132.22
2020-05-25 20:00:00,74.490752,77.728136,107.6593482219,8.290752,2.418136,8.6362,66.2,75.31,100.2698164953,132.16,91.340752,21.398136,93.8137154162,8.290752,2.418136,8.6362,83.05,18.98,85.1912137488,130.16,87.020752,20.308136,89.3590043949,8.290752,2.418136,8.6362,78.73,17.89,80.7370113393,132.66,70.300752,42.898136,82.3556057839,8.290752,2.418136,8.6362,62.01,40.48,74.0531599596,132.16,8.290752,2.978136,8.8094189797,8.290752,2.418136,8.6362,0.0,0.56,0.56,132.43
2020-05-25 20:30:00,74.153984,78.549912,108.0226921451,7.233984,2.109912,7.5354,66.92,76.44,101.5940943165,132.82,90.543984,21.649912,93.096357223,7.233984,2.109912,7.5354,83.31,19.54,85.5708344005,131.01,86.213984,20.539912,88.6269655473,7.233984,2.109912,7.5354,78.98,18.43,81.1018205714,133.34,69.903984,42.669912,81.8980364182,7.233984,2.109912,7.5354,62.67,40.56,74.6501339584,132.82,7.2739840000000004,2.669912,7.7485013596000005,7.233984,2.109912,7.5354,0.04,0.56,0.5614267539000001,133.09
2020-05-25 21:00:00,72.59192,78.90056,107.2142024995,7.44192,2.17056,7.752,65.15,76.73,100.657912754,133.31,89.52192,22.51056,92.3087182881,7.44192,2.17056,7.752,82.08,20.34,84.5626513302,131.7,85.26192,21.35056,87.8944902391,7.44192,2.17056,7.752,77.82,19.18,80.148766678,133.93,68.50192,43.28056,81.0291300558,7.44192,2.17056,7.752,61.06,41.11,73.6094810469,133.31,7.44192,2.73056,7.9270505991,7.44192,2.17056,7.752,0.0,0.56,0.56,133.57
2020-05-25 21:30:00,72.077824,79.506032,107.3145928425,8.077824,2.356032,8.4144,64.0,77.15,100.2403237225,133.11,89.827824,23.166032,92.7669283915,8.077824,2.356032,8.4144,81.75,20.81,84.3570898028,131.43,85.587824,21.986032,88.3666295621,8.077824,2.356032,8.4144,77.51,19.63,79.9570947446,133.7,68.087824,42.736032,80.3885576942,8.077824,2.356032,8.4144,60.01,40.38,72.3307991108,133.11,8.077824,2.956032,8.6017071422,8.077824,2.356032,8.4144,0.0,0.6000000000000001,0.6000000000000001,133.37
2020-05-25 22:00:00,72.626,79.948,108.0102707153,8.496,2.478,8.85,64.13,77.47,100.569666401,132.71,90.756,22.898,93.6000530983,8.496,2.478,8.85,82.26,20.42,84.7566162609,130.87,86.486,21.728,89.1736181839,8.496,2.478,8.85,77.99,19.25,80.3305832171,133.18,68.606,42.028,80.4558016553,8.496,2.478,8.85,60.11,39.55,71.9542535226,132.71,8.496,3.038,9.022829933,8.496,2.478,8.85,0.0,0.56,0.56,132.96
2020-05-25 22:30:00,69.806144,80.691792,106.6961247484,9.606144,2.801792,10.0064,60.2,77.89,98.4423288022,132.9,87.726144,24.081792,90.9714738093,9.606144,2.801792,10.0064,78.12,21.28,80.9664918346,131.17,83.686144,22.881792,86.7579800521,9.606144,2.801792,10.0064,74.08,20.08,76.7531940703,133.44,66.116144,42.211792,78.4422072693,9.606144,2.801792,10.0064,56.51,39.41,68.895052072,132.9,9.606144,3.361792,10.1774087075,9.606144,2.801792,10.0064,0.0,0.56,0.56,133.13
2020-05-25 23:00:00,65.771456,81.280008,104.5577549723,9.771456,2.850008,10.1786,56.0,78.43,96.3704565725,133.58,82.671456,25.600008,86.544381948,9.771456,2.850008,10.1786,72.9,22.75,76.3673523176,132.19,78.901456,24.340008,82.5704290189,9.771456,2.850008,10.1786,69.13,21.49,72.3932110077,134.32,62.451456,42.780008,75.6988338153,9.771456,2.850008,10.1786,52.68,39.93,66.1028539475,133.58,9.771456,3.410008,10.3493722959,9.771456,2.850008,10.1786,0.0,0.56,0.56,133.8
2020-05-25 23:30:00,62.7988,81.2934,102.724418543,8.5488,2.4934,8.905,54.25,78.8,95.6687122313,133.74,77.6688,25.6534,81.7957176446,8.5488,2.4934,8.905,69.12,23.16,72.8969135149,132.45,74.0988,24.3734,78.0044536485,8.5488,2.4934,8.905,65.55,21.88,69.1052595683,134.52,59.6388,42.5834,73.2811873607,8.5488,2.4934,8.905,51.09,40.09,64.9414828904,133.74,8.5488,3.0934,9.0912653135,8.5488,2.4934,8.905,0.0,0.6000000000000001,0.6000000000000001,133.94
2020-05-26 00:00:00,59.63496,83.92228,102.9527927479,8.06496,2.35228,8.401,51.57,81.57,96.5045584416,134.58,73.73496,26.87228,78.4790657348,8.06496,2.35228,8.401,65.67,24.52,70.0983544743,133.5,70.32496,25.52228,74.8130120728,8.06496,2.35228,8.401,62.26,23.17,66.4315926348,135.31,56.71496,41.25228,70.1308583507,8.06496,2.35228,8.401,48.65,38.9,62.2899068871,134.58,8.06496,2.91228,8.5746693581,8.06496,2.35228,8.401,0.0,0.56,0.56,134.77
2020-05-26 00:30:00,57.19832,84.44576,101.993794874,7.76832,2.26576,8.092,49.43,82.18,95.90035088569999,135.36,70.43832,27.775760000000002,75.7169054307,7.76832,2.26576,8.092,62.67,25.51,67.6630549118,134.59,67.19832,26.38576,72.1929535453,7.76832,2.26576,8.092,59.43,24.12,64.1381267266,136.21,54.46832,41.69576,68.5954392478,7.76832,2.26576,8.092,46.7,39.43,61.1196768643,135.36,7.76832,2.86576,8.280058937,7.76832,2.26576,8.092,0.0,0.6000000000000001,0.6000000000000001,135.54
2020-05-26 01:00:00,55.48312,84.58216,101.1559113211,7.65312,2.23216,7.9719999999999995,47.83,82.35,95.2325123054,135.4,68.14312,27.91216,73.6381251744,7.65312,2.23216,7.9719999999999995,60.49,25.68,65.7153140447,134.65,65.01312,26.52216,70.2148897542,7.65312,2.23216,7.9719999999999995,57.36,24.29,62.2910402867,136.25,52.90312,41.85216,67.4562332361,7.65312,2.23216,7.9719999999999995,45.25,39.62,60.1440512437,135.4,7.65312,2.79216,8.1465577516,7.65312,2.23216,7.9719999999999995,0.0,0.56,0.56,135.54
2020-05-26 01:30:00,55.335664,80.899152,98.0138179271,7.745664,2.259152,8.0684,47.59,78.64,91.918755975,135.5,67.325664,32.099152,74.5861957212,7.745664,2.259152,8.0684,59.58,29.84,66.6348407367,133.33,64.285664,29.959152,70.923884443,7.745664,2.259152,8.0684,56.54,27.7,62.96079415,135.18,52.785664,45.299152,69.5581734654,7.745664,2.259152,8.0684,45.04,43.04,62.2980192301,135.5,7.745664,2.859152,8.2565162726,7.745664,2.259152,8.0684,0.0,0.6000000000000001,0.6000000000000001,135.65
2020-05-26 02:00:00,55.40432,77.42376,95.2054477811,8.82432,2.57376,9.192,46.58,74.85,88.160188861,135.32,66.53432,36.15376,75.7225864587,8.82432,2.57376,9.192,57.71,33.58,66.7687089886,131.61,63.57432,34.37376,72.2720522747,8.82432,2.57376,9.192,54.75,31.8,63.3151048329,133.77,52.94432,48.79376,71.9995280207,8.82432,2.57376,9.192,44.12,46.22,63.8972831973,135.32,8.82432,3.17376,9.3777063294,8.82432,2.57376,9.192,0.0,0.6000000000000001,0.6000000000000001,135.46
2020-05-26 02:30:00,55.668176,77.371968,95.3171928424,7.858176,2.291968,8.1856,47.81,75.08,89.0101258285,135.48,65.918176,36.131968,75.171304623,7.858176,2.291968,8.1856,58.06,33.84,67.2020029463,131.81,62.948176,34.331968,71.7018611228,7.858176,2.291968,8.1856,55.09,32.04,63.7296610692,133.93,53.088176,48.451968,71.8745270181,7.858176,2.291968,8.1856,45.23,46.16,64.6258346174,135.48,7.898176,2.891968,8.410984665299999,7.858176,2.291968,8.1856,0.04,0.6000000000000001,0.6013318551,135.62
2020-05-26 03:00:00,54.492464,77.411552,94.6677189745,7.582464,2.211552,7.8984000000000005,46.91,75.2,88.6317555958,135.48,64.312464,36.091552,73.7474959,7.582464,2.211552,7.8984000000000005,56.73,33.88,66.0768287677,131.78,61.432464,34.301552,70.3601030608,7.582464,2.211552,7.8984000000000005,53.85,32.09,62.686446701,133.93,51.982464,48.431552,71.0478134262,7.582464,2.211552,7.8984000000000005,44.4,46.22,64.0909385171,135.48,7.582464,2.771552,8.0731196448,7.582464,2.211552,7.8984000000000005,0.0,0.56,0.56,135.62
2020-05-26 03:30:00,54.241936,77.422648,94.5328199323,7.071936,2.062648,7.3666,47.17,75.36,88.9052220064,135.88,63.621936,36.382648,73.2901617946,7.071936,2.062648,7.3666,56.55,34.32,66.1495646244,132.3,60.741936,34.572648,69.8917075107,7.071936,2.062648,7.3666,53.67,32.51,62.7484581484,134.35,51.721936,48.532648,70.9265576881,7.071936,2.062648,7.3666,44.65,46.47,64.4444210153,135.88,7.071936,2.662648,7.556584755,7.071936,2.062648,7.3666,0.0,0.6000000000000001,0.6000000000000001,135.99
2020-05-26 04:00:00,54.515808,77.037944,94.3759404596,6.335808,1.847944,6.5998,48.18,75.19,89.3020072563,135.88,63.285808,35.897944,72.7582014459,6.335808,1.847944,6.5998,56.95,34.05,66.352882379,132.27,60.375808,34.087944,69.3341627035,6.335808,1.847944,6.5998,54.04,32.24,62.9264586641,134.33,51.885808,48.687944,71.1523222584,6.335808,1.847944,6.5998,45.55,46.84,65.3359632974,135.88,6.335808,2.447944,6.7922671355,6.335808,1.847944,6.5998,0.0,0.6000000000000001,0.6000000000000001,135.96
2020-05-26 04:30:00,55.409648,77.154064,94.9893608948,5.259648,1.5340639999999999,5.4788,50.15,75.62,90.7381226387,136.28,63.459648,35.814064,72.8681967972,5.259648,1.5340639999999999,5.4788,58.2,34.28,67.5452322522,132.73,60.499648,34.014064,69.4057919623,5.259648,1.5340639999999999,5.4788,55.24,32.48,64.0812609114,134.72,52.619648,48.454064,71.5305785924,5.259648,1.5340639999999999,5.4788,47.36,46.92,66.6667533333,136.28,5.259648,2.134064,5.676101324,5.259648,1.5340639999999999,5.4788,0.0,0.6000000000000001,0.6000000000000001,136.35
2020-05-26 05:00:00,55.046704,77.259872,94.8642579833,4.936704,1.439872,5.1424,50.11,75.82,90.8828064047,136.39,62.406704,36.079872,72.0857396971,4.936704,1.439872,5.1424,57.47,34.64,67.102388184,132.89,59.476704,34.259872,68.638306711,4.936704,1.439872,5.1424,54.54,32.82,63.6534680909,134.85,52.246704,48.439872,71.2470299608,4.936704,1.439872,5.1424,47.31,47.0,66.6876007965,136.39,4.936704,2.039872,5.3415469819,4.936704,1.439872,5.1424,0.0,0.6000000000000001,0.6000000000000001,136.46
2020-05-26 05:30:00,55.372864,77.173752,94.9839042434,5.292864,1.543752,5.5134,50.08,75.63,90.7077907349,136.16,62.912864,35.883752,72.4270123247,5.292864,1.543752,5.5134,57.62,34.34,67.0768216301,132.58,59.962864,34.073752,68.9678594306,5.292864,1.543752,5.5134,54.67,32.53,63.6161127388,134.59,52.592864,48.373752,71.4564848441,5.292864,1.543752,5.5134,47.3,46.83,66.5607910109,136.16,5.292864,2.143752,5.7105237903,5.292864,1.543752,5.5134,0.0,0.6000000000000001,0.6000000000000001,136.21
2020-05-26 06:00:00,55.736144,76.211792,94.4179802148,6.006144,1.751792,6.2564,49.73,74.46,89.5397369887,136.25,63.746144,35.571792,72.9994743882,6.006144,1.751792,6.2564,57.74,33.82,66.9156185057,132.73,60.866144,33.801792,69.6221848827,6.006144,1.751792,6.2564,54.86,32.05,63.535990588,134.72,52.936144,49.501792,72.4752561417,6.006144,1.751792,6.2564,46.93,47.75,66.951380867,136.25,6.006144,2.351792,6.4501698706,6.006144,1.751792,6.2564,0.0,0.6000000000000001,0.6000000000000001,136.28
2020-05-26 06:30:00,60.041968,75.181824,96.2150953919,7.891968,2.301824,8.2208,52.15,72.88,89.616499039,135.46,68.761968,34.271824,76.8294615595,7.891968,2.301824,8.2208,60.87,31.97,68.7549110973,131.64,65.801968,32.571824,73.4222221903,7.891968,2.301824,8.2208,57.91,30.27,65.3440203844,133.85,56.951968,49.941824,75.7476893609,7.891968,2.301824,8.2208,49.06,47.64,68.3845976811,135.46,7.891968,2.901824,8.408551685,7.891968,2.301824,8.2208,0.0,0.6000000000000001,0.6000000000000001,135.46
2020-05-26 07:00:00,63.708352,74.169936,97.7749125328,9.188352,2.679936,9.5712,54.52,71.49,89.9068990679,135.39,72.678352,32.709936,79.6999545957,9.188352,2.679936,9.5712,63.49,30.03,70.2337596886,131.46,69.588352,31.129936,76.2339271548,9.188352,2.679936,9.5712,60.4,28.45,66.7649795926,133.67,60.418352,51.669936,79.4994310963,9.188352,2.679936,9.5712,51.23,48.99,70.8839403532,135.39,9.228352,3.279936,9.7938991622,9.188352,2.679936,9.5712,0.04,0.6000000000000001,0.6013318551,135.34
2020-05-26 07:30:00,68.639936,71.946648,99.4372212631,10.479936,3.056648,10.9166,58.16,68.89,90.157737882,134.93,78.349936,30.426648,84.0505406272,10.479936,3.056648,10.9166,67.87,27.37,73.1809661046,130.7,75.049936,28.956648,80.4424039733,10.479936,3.056648,10.9166,64.57,25.9,69.5707905662,133.09,64.999936,53.556648,84.2217681185,10.479936,3.056648,10.9166,54.52,50.5,74.3147387804,134.93,10.479936,3.616648,11.08644223,10.479936,3.056648,10.9166,0.0,0.56,0.56,134.88
2020-05-26 08:00:00,71.69888,70.79884,100.7631139783,12.33888,3.59884,12.853,59.36,67.2,89.6629778671,133.98,82.71888,25.17884,86.4661037182,12.33888,3.59884,12.853,70.38,21.58,73.6141345123,130.76,79.31888000000001,23.46884,82.7180220714,12.33888,3.59884,12.853,66.98,19.87,69.8651365131,133.06,67.94888,54.03884,86.8173169466,12.33888,3.59884,12.853,55.61,50.44,75.0777310526,133.98,12.33888,4.19884,13.0337338089,12.33888,3.59884,12.853,0.0,0.6000000000000001,0.6000000000000001,133.95
2020-05-26 08:30:00,81.88544,68.55992,106.7974152983,14.84544,4.32992,15.464,67.04,64.23,92.8431715314,133.41,92.14544,17.09992,93.7186714417,14.84544,4.32992,15.464,77.3,12.77,78.34770513550001,132.27,88.33544,16.35992,89.837614296,14.84544,4.32992,15.464,73.49,12.03,74.468120696,134.28,77.41544,56.50992,95.8463426991,14.84544,4.32992,15.464,62.57,52.18,81.472432761,133.41,14.885440000000001,4.88992,15.6680452386,14.84544,4.32992,15.464,0.04,0.56,0.5614267539000001,133.39
2020-05-26 09:00:00,84.067568,53.257624,99.5174884307,17.237568,5.027624,17.9558,66.83,48.23,82.4159074451,134.3,94.777568,18.207624,96.5106469138,17.237568,5.027624,17.9558,77.54,13.18,78.6521709808,132.27,90.957568,17.447624,92.6158666737,17.237568,5.027624,17.9558,73.72,12.42,74.7589111745,134.24,79.667568,49.327624,93.7023792682,17.237568,5.027624,17.9558,62.43,44.3,76.5506035247,134.3,17.237568,5.627624,18.1329507373,17.237568,5.027624,17.9558,0.0,0.6000000000000001,0.6000000000000001,134.3
2020-05-26 09:30:00,31.120336,8.718848,32.3186265674,15.150336,4.418848,15.781600000000001,15.97,4.3,16.5387696036,136.53,94.850336,22.788848,97.5495660292,15.150336,4.418848,15.781600000000001,79.7,18.37,81.7896503233,132.97,90.930336,21.748848,93.4951249767,15.150336,4.418848,15.781600000000001,75.78,17.33,77.7363319176,134.85,81.950336,30.658848,87.497557287,15.150336,4.418848,15.781600000000001,66.8,26.24,71.7689180635,136.53,67.750336,19.698847999999998,70.5560248359,15.150336,4.418848,15.781600000000001,52.6,15.28,54.7744319916,136.56
2020-05-26 10:00:00,17.983488,5.245184,18.7328,17.983488,5.245184,18.7328,0.0,0.0,0.0,136.53,94.683488,22.745184,97.3771343542,17.983488,5.245184,18.7328,76.7,17.5,78.6710874464,132.92,90.903488,21.755184,93.4704881845,17.983488,5.245184,18.7328,72.92,16.51,74.7656772858,134.85,77.733488,32.515184,84.2599094896,17.983488,5.245184,18.7328,59.75,27.27,65.6788809283,136.53,80.303488,24.485184,83.953406247,17.983488,5.245184,18.7328,62.32,19.24,65.222388794,136.56
2020-05-26 10:30:00,21.254016,6.199088,22.1396,21.254016,6.199088,22.1396,0.0,0.0,0.0,136.74,92.704016,23.419088,95.6163598203,21.254016,6.199088,22.1396,71.45,17.22,73.4957883147,133.23,89.234016,22.439088,92.0120768256,21.254016,6.199088,22.1396,67.98,16.24,69.8929037886,135.09,75.294016,33.879088,82.5650134689,21.254016,6.199088,22.1396,54.04,27.68,60.7165875194,136.74,77.574016,25.119088,81.5395397358,21.254016,6.199088,22.1396,56.32,18.92,59.4130356067,136.83
2020-05-26 11:00:00,24.836928,7.244104,25.8718,24.836928,7.244104,25.8718,0.0,0.0,0.0,136.74,89.806928,24.054104,92.9724918244,24.836928,7.244104,25.8718,64.97,16.81,67.1094404685,133.06,86.686928,23.094104,89.7104293025,24.836928,7.244104,25.8718,61.85,15.85,63.8486100084,134.97,69.816928,34.144104,77.7188733405,24.836928,7.244104,25.8718,44.98,26.9,52.4100219424,136.74,71.596928,27.044104,76.5343299455,24.836928,7.244104,25.8718,46.76,19.8,50.7793028704,136.86
2020-05-26 11:30:00,28.746816,8.384488,29.9446,28.746816,8.384488,29.9446,0.0,0.0,0.0,137.18,87.046816,24.294488,90.3735045404,28.746816,8.384488,29.9446,58.3,15.91,60.4319294744,133.34,84.256816,23.374488,87.438994343,28.746816,8.384488,29.9446,55.51,14.99,57.4983495415,135.22,65.056816,34.684488,73.7251857636,28.746816,8.384488,29.9446,36.31,26.3,44.8342068069,137.18,66.346816,29.064488,72.4337245766,28.746816,8.384488,29.9446,37.6,20.68,42.9117979115,137.29
2020-05-26 12:00:00,29.78784,8.68812,31.029,29.78784,8.68812,31.029,0.0,0.0,0.0,136.56,89.38784,22.53812,92.1854261421,29.78784,8.68812,31.029,59.6,13.85,61.1880911616,132.87,86.52784,21.72812,89.2142269697,29.78784,8.68812,31.029,56.74,13.04,58.2191480529,134.82,68.69784,38.51812,78.7593727057,29.78784,8.68812,31.029,38.91,29.83,49.0287364716,136.56,70.18784,25.28812,74.6044361751,29.78784,8.68812,31.029,40.4,16.6,43.6774541383,136.67
2020-05-26 12:30:00,30.774144,8.975792,32.0564,30.774144,8.975792,32.0564,0.0,0.0,0.0,136.45,89.624144,21.505792,92.168249833,30.774144,8.975792,32.0564,58.85,12.53,60.1691233109,132.55,86.774144,20.765792,89.2242690321,30.774144,8.975792,32.0564,56.0,11.79,57.2276515332,134.57,68.064144,38.665792,78.2800815626,30.774144,8.975792,32.0564,37.29,29.69,47.665922838,136.45,69.414144,25.655791999999998,74.0036691685,30.774144,8.975792,32.0564,38.64,16.68,42.0864823904,136.58
2020-05-26 13:00:00,30.87264,9.00452,32.159,30.87264,9.00452,32.159,0.0,0.0,0.0,136.88,87.25264,22.37452,90.0757588489,30.87264,9.00452,32.159,56.38,13.37,57.9436044788,132.86,84.55264,21.59452,87.2666730488,30.87264,9.00452,32.159,53.68,12.59,55.1366529633,134.84,63.66264,36.61452,73.4408252037,30.87264,9.00452,32.159,32.79,27.61,42.8660261746,136.88,64.75264,28.20452,70.6286013977,30.87264,9.00452,32.159,33.88,19.2,38.9421930559,137.02
2020-05-26 13:30:00,30.614592000000002,8.929256,31.8902,30.614592000000002,8.929256,31.8902,0.0,0.0,0.0,136.88,87.404592,22.339256,90.2142176229,30.614592000000002,8.929256,31.8902,56.79,13.41,58.3517968875,132.86,84.684592,21.539256,87.3808884782,30.614592000000002,8.929256,31.8902,54.07,12.61,55.5209600061,134.89,63.074592,36.629256,72.9390605306,30.614592000000002,8.929256,31.8902,32.46,27.7,42.6724923106,136.88,64.134592,28.049256,70.0000475226,30.614592000000002,8.929256,31.8902,33.52,19.12,38.5896981071,137.05
2020-05-26 14:00:00,31.022784,9.048312,32.3154,31.022784,9.048312,32.3154,0.0,0.0,0.0,137.04,83.102784,23.158312,86.2692304547,31.022784,9.048312,32.3154,52.08,14.11,53.9575620279,133.25,80.592784,22.348312,83.6339876015,31.022784,9.048312,32.3154,49.57,13.3,51.3232393755,135.21,62.002784,37.318312,72.3671308971,31.022784,9.048312,32.3154,30.98,28.27,41.9398772054,137.04,62.982784,27.688312,68.8002449254,31.022784,9.048312,32.3154,31.96,18.64,36.9985297005,137.2
2020-05-26 14:30:00,30.852672,8.998696,32.1382,30.852672,8.998696,32.1382,0.0,0.0,0.0,136.93,82.272672,23.138696,85.4645646487,30.852672,8.998696,32.1382,51.42,14.14,53.3287539701,133.32,79.812672,22.318696,82.8745244506,30.852672,8.998696,32.1382,48.96,13.32,50.7395703569,135.26,63.182672,38.448696,73.9618297851,30.852672,8.998696,32.1382,32.33,29.45,43.7324982136,136.93,64.292672,26.318696,69.4710114511,30.852672,8.998696,32.1382,33.44,17.32,37.6592087012,137.1
2020-05-26 15:00:00,30.26592,8.82756,31.527,30.26592,8.82756,31.527,0.0,0.0,0.0,137.07,82.75592,22.96756,85.8839397524,30.26592,8.82756,31.527,52.49,14.14,54.3611966388,133.41,80.24592,22.14756,83.2461536084,30.26592,8.82756,31.527,49.98,13.32,51.7244893643,135.35,62.36592,37.83756,72.9464798616,30.26592,8.82756,31.527,32.1,29.01,43.2665008985,137.07,63.38592,26.74756,68.7983053585,30.26592,8.82756,31.527,33.12,17.92,37.6571480598,137.26
2020-05-26 15:30:00,29.235648,8.527064,30.4538,29.235648,8.527064,30.4538,0.0,0.0,0.0,137.19,83.755648,23.087064,86.879347926,29.235648,8.527064,30.4538,54.52,14.56,56.430700864,133.59,81.155648,22.247064,84.1496943483,29.235648,8.527064,30.4538,51.92,13.72,53.7021861752,135.49,63.605648,37.377064,73.7748152879,29.235648,8.527064,30.4538,34.37,28.85,44.8733707225,137.19,64.835648,26.687064,70.1131987326,29.235648,8.527064,30.4538,35.6,18.16,39.9643040725,137.39
2020-05-26 16:00:00,27.3792,7.9856,28.52,27.3792,7.9856,28.52,0.0,0.0,0.0,136.98,87.4292,21.9356,90.1389791378,27.3792,7.9856,28.52,60.05,13.95,61.6490470324,133.64,84.5192,21.1256,87.1193786938,27.3792,7.9856,28.52,57.14,13.14,58.6313840874,135.53,70.5892,39.3756,80.8286646679,27.3792,7.9856,28.52,43.21,31.39,53.4082034897,136.98,72.3392,27.3856,77.3494081684,27.3792,7.9856,28.52,44.96,19.4,48.966943952,137.18
2020-05-26 16:30:00,24.161472,7.047096,25.1682,24.161472,7.047096,25.1682,0.0,0.0,0.0,137.3,88.711472,21.227096,91.2157599815,24.161472,7.047096,25.1682,64.55,14.18,66.0891435865,134.21,85.591472,20.407096,87.9906224906,24.161472,7.047096,25.1682,61.43,13.36,62.8660043267,136.03,67.061472,40.167096,78.1705611332,24.161472,7.047096,25.1682,42.9,33.12,54.1972729941,137.3,69.121472,41.087096,80.4109902262,24.161472,7.047096,25.1682,44.96,34.04,56.3925810723,137.52
2020-05-26 17:00:00,21.110208,6.157144,21.9898,21.110208,6.157144,21.9898,0.0,0.0,0.0,136.29,94.740208,18.397144,96.5099058089,21.110208,6.157144,21.9898,73.63,12.24,74.6404347522,133.57,91.180208,17.657144,92.8741356092,21.110208,6.157144,21.9898,70.07,11.5,71.0074284846,135.47,70.670208,45.037144,83.8010897211,21.110208,6.157144,21.9898,49.56,38.88,62.9908564793,136.29,73.710208,53.237144,90.9251794867,21.110208,6.157144,21.9898,52.6,47.08,70.5923961911,136.46
2020-05-26 17:30:00,18.458688,5.383784,19.2278,18.458688,5.383784,19.2278,0.0,0.0,0.0,136.14,99.598688,17.683784,101.1563881714,18.458688,5.383784,19.2278,81.14,12.3,82.0669823985,133.47,95.64868799999999,16.933784,97.1361135556,18.458688,5.383784,19.2278,77.19,11.55,78.0493343982,135.37,76.308688,44.623784,88.3985178765,18.458688,5.383784,19.2278,57.85,39.24,69.9027903592,136.14,80.138688,53.063784,96.1143823096,18.458688,5.383784,19.2278,61.68,47.68,77.9602770647,136.38
2020-05-26 18:00:00,15.278976,4.456368,15.9156,15.278976,4.456368,15.9156,0.0,0.0,0.0,135.47,104.088976,16.076368,105.3231433864,15.278976,4.456368,15.9156,88.81,11.62,89.5669609845,132.92,99.758976,15.366368,100.9355168317,15.278976,4.456368,15.9156,84.48,10.91,85.1815619721,134.88,82.838976,45.196368,94.3663479484,15.278976,4.456368,15.9156,67.56,40.74,78.8929730711,135.47,87.558976,49.656368,100.6594712937,15.278976,4.456368,15.9156,72.28,45.2,85.2492721377,135.72
2020-05-26 18:30:00,12.33888,3.59884,12.853,12.33888,3.59884,12.853,0.0,0.0,0.0,135.26,105.51888,15.89884,106.7099205782,12.33888,3.59884,12.853,93.18,12.3,93.9883099114,132.73,100.95888,15.13884,102.0876090787,12.33888,3.59884,12.853,88.62,11.54,89.3682046368,134.72,86.68888,43.76884,97.1116536292,12.33888,3.59884,12.853,74.35,40.17,84.5077002409,135.26,92.05888,49.15884,104.3620090694,12.33888,3.59884,12.853,79.72,45.56,91.8204334557,135.51
2020-05-26 19:00:00,10.05888,2.93384,10.478,10.05888,2.93384,10.478,0.0,0.0,0.0,135.13,106.38888,15.52384,107.5155030496,10.05888,2.93384,10.478,96.33,12.59,97.1492511551,132.63,101.66888,14.75384,102.7338160257,10.05888,2.93384,10.478,91.61,11.82,92.3693915753,134.66,88.53888,42.94384,98.4037939594,10.05888,2.93384,10.478,78.48,40.01,88.0903541825,135.13,94.25888,48.49384,106.0018347803,10.05888,2.93384,10.478,84.2,45.56,95.735853263,135.39
2020-05-26 19:30:00,7.73856,2.25708,8.061,7.73856,2.25708,8.061,0.0,0.0,0.0,135.11,105.77856,15.16708,106.8603952426,7.73856,2.25708,8.061,98.04,12.91,98.8863473893,132.67,100.97856,14.38708,101.9983218029,7.73856,2.25708,8.061,93.24,12.13,94.025711909,134.66,89.25856,42.24708,98.7517407533,7.73856,2.25708,8.061,81.52,39.99,90.800388215,135.11,95.25856,47.77708,106.5684879624,7.73856,2.25708,8.061,87.52,45.52,98.6499913837,135.36
2020-05-26 20:00:00,7.206528,2.101904,7.5068,7.206528,2.101904,7.5068,0.0,0.0,0.0,135.22,103.766528,15.661904,104.9418294584,7.206528,2.101904,7.5068,96.56,13.56,97.5074725342,132.91,99.016528,14.851904,100.1241822419,7.206528,2.101904,7.5068,91.81,12.75,92.6910923444,134.87,88.136528,42.101904,97.6760865735,7.206528,2.101904,7.5068,80.93,40.0,90.27549446,135.22,94.086528,47.901904,105.5787249304,7.206528,2.101904,7.5068,86.88,45.8,98.2129034292,135.49
2020-05-26 20:30:00,7.001856,2.042208,7.2936,7.001856,2.042208,7.2936,0.0,0.0,0.0,135.73,101.911856,16.952208,103.3121665122,7.001856,2.042208,7.2936,94.91,14.91,96.0740141766,133.46,97.271856,16.072208,98.5907188313,7.001856,2.042208,7.2936,90.27,14.03,91.3537837202,135.33,86.631856,40.632208,95.6872760662,7.001856,2.042208,7.2936,79.63,38.59,88.4879935358,135.73,92.401856,50.042208,105.0824703448,7.001856,2.042208,7.2936,85.4,48.0,97.965095825,136.0
2020-05-26 21:00:00,7.2528,2.1154,7.555,7.2528,2.1154,7.555,0.0,0.0,0.0,135.58,99.4528,18.3954,101.1397556305,7.2528,2.1154,7.555,92.2,16.28,93.6262698178,133.38,94.9328,17.4454,96.52242484,7.2528,2.1154,7.555,87.68,15.33,89.0100629143,135.26,84.5628,39.9454,93.5227358721,7.2528,2.1154,7.555,77.31,37.83,86.0694196565,135.58,90.1728,50.8354,103.5150798338,7.2528,2.1154,7.555,82.92,48.72,96.1736180041,135.83
2020-05-26 21:30:00,7.329984,2.137912,7.6354,7.329984,2.137912,7.6354,0.0,0.0,0.0,135.48,98.539984,19.357912,100.4233897243,7.329984,2.137912,7.6354,91.21,17.22,92.8212933545,133.05,94.069984,18.367912,95.8464505394,7.329984,2.137912,7.6354,86.74,16.23,88.2453426533,134.97,80.739984,37.527912,89.0353255478,7.329984,2.137912,7.6354,73.41,35.39,81.4952771638,135.48,85.929984,53.377912,101.1591006273,7.329984,2.137912,7.6354,78.6,51.24,93.8269556151,135.72
2020-05-26 22:00:00,6.970176,2.032968,7.2606,6.970176,2.032968,7.2606,0.0,0.0,0.0,134.56,96.680176,19.872968,98.7015262725,6.970176,2.032968,7.2606,89.71,17.84,91.4666589529,131.52,92.270176,18.842968,94.1745338301,6.970176,2.032968,7.2606,85.3,16.81,86.940589485,133.69,75.920176,33.412968,82.9475711184,6.970176,2.032968,7.2606,68.95,31.38,75.754913372,134.56,80.730176,56.632968,98.6136622456,6.970176,2.032968,7.2606,73.76,54.6,91.7698076712,134.78
