Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-05-26 22:30:00,6.79584,1.98212,7.079,6.79584,1.98212,7.079,0.0,0.0,0.0,135.03,93.21584,21.26212,95.6099920186,6.79584,1.98212,7.079,86.42,19.28,88.5445356869,132.24,88.98584,20.18212,91.2458091542,6.79584,1.98212,7.079,82.19,18.2,84.1809723156,134.3,73.55584,33.25212,80.7227668171,6.79584,1.98212,7.079,66.76,31.27,73.7204890109,135.03,78.15584,57.22212,96.8643708667,6.79584,1.98212,7.079,71.36,55.24,90.2424911004,135.24
2020-05-26 23:00:00,6.425856,1.8742079999999999,6.6936,6.425856,1.8742079999999999,6.6936,0.0,0.0,0.0,135.34,88.475856,22.714208,91.3450181455,6.425856,1.8742079999999999,6.6936,82.05,20.84,84.6552307894,132.73,84.445856,21.554208,87.1532356145,6.425856,1.8742079999999999,6.6936,78.02,19.68,80.4637980709,134.72,70.005856,32.454208,77.1627856625,6.425856,1.8742079999999999,6.6936,63.58,30.58,70.5517738969,135.34,74.265856,58.114208,94.3009996706,6.425856,1.8742079999999999,6.6936,67.84,56.24,88.1203903759,135.56
2020-05-26 23:30:00,5.719488,1.6681840000000001,5.9578,5.719488,1.6681840000000001,5.9578,0.0,0.0,0.0,136.36,83.069488,23.658184,86.3727358995,5.719488,1.6681840000000001,5.9578,77.35,21.99,80.4150645091,134.08,79.269488,22.448184,82.386726435,5.719488,1.6681840000000001,5.9578,73.55,20.78,76.4291233758,135.82,65.909488,32.658184,73.5569003602,5.719488,1.6681840000000001,5.9578,60.19,30.99,67.6994549461,136.36,69.879488,58.828184,91.3449400672,5.719488,1.6681840000000001,5.9578,64.16,57.16,85.9288729124,136.56
2020-05-27 00:00:00,5.638848,1.6446640000000001,5.8738,5.638848,1.6446640000000001,5.8738,0.0,0.0,0.0,136.61,78.678848,24.564664,82.4244128887,5.638848,1.6446640000000001,5.8738,73.04,22.92,76.551734141,134.51,75.108848,23.304664,78.6412513382,5.638848,1.6446640000000001,5.8738,69.47,21.66,72.7683756861,136.16,62.608848,32.794664,70.6778454309,5.638848,1.6446640000000001,5.8738,56.97,31.15,64.9299884491,136.61,66.278848,59.044664,88.7646215509,5.638848,1.6446640000000001,5.8738,60.64,57.4,83.4983209412,136.8
2020-05-27 00:30:00,5.618496,1.638728,5.8526,5.618496,1.638728,5.8526,0.0,0.0,0.0,137.1,75.678496,25.188728,79.7603082685,5.618496,1.638728,5.8526,70.06,23.55,73.9121512337,135.11,72.268496,23.898728,76.1175716515,5.618496,1.638728,5.8526,66.65,22.26,70.2689839118,136.65,60.408496,32.818728,68.7477657566,5.618496,1.638728,5.8526,54.79,31.18,63.0407526922,137.1,63.858496,59.758728,87.4586364149,5.618496,1.638728,5.8526,58.24,58.12,82.2789888125,137.3
2020-05-27 01:00:00,5.503488,1.605184,5.7328,5.503488,1.605184,5.7328,0.0,0.0,0.0,137.04,72.413488,33.195184,79.6594845898,5.503488,1.605184,5.7328,66.91,31.59,73.9924063671,132.62,69.173488,31.525184,76.0184758353,5.503488,1.605184,5.7328,63.67,29.92,70.3496645337,134.62,60.053488,36.185184,70.112687597,5.503488,1.605184,5.7328,54.55,34.58,64.5869870794,137.04,63.463488,55.685184,84.4301724873,5.503488,1.605184,5.7328,57.96,54.08,79.2717351898,137.25
2020-05-27 01:30:00,5.359296,1.5631279999999999,5.5826,5.359296,1.5631279999999999,5.5826,0.0,0.0,0.0,136.89,71.449296,34.513128,79.3483327061,5.359296,1.5631279999999999,5.5826,66.09,32.95,73.8484299088,131.91,68.239296,32.763128,75.6969224931,5.359296,1.5631279999999999,5.5826,62.88,31.2,70.1949741791,134.05,59.879296,37.773128,70.7978762984,5.359296,1.5631279999999999,5.5826,54.52,36.21,65.4491749375,136.89,63.319296,53.643128,82.9874594596,5.359296,1.5631279999999999,5.5826,57.96,52.08,77.9210369541,137.09
2020-05-27 02:00:00,5.201856,1.5172080000000001,5.4186,5.201856,1.5172080000000001,5.4186,0.0,0.0,0.0,137.18,71.011856,34.707208,79.0396987578,5.201856,1.5172080000000001,5.4186,65.81,33.19,73.7057134827,132.25,67.811856,32.947208,75.3920839953,5.201856,1.5172080000000001,5.4186,62.61,31.43,70.0560989493,134.35,59.571856,37.837208,70.5723765826,5.201856,1.5172080000000001,5.4186,54.37,36.32,65.3853141003,137.18,63.001856,53.877208,82.8974511147,5.201856,1.5172080000000001,5.4186,57.8,52.36,77.9898044619,137.37
2020-05-27 02:30:00,5.181696,1.511328,5.3976,5.181696,1.511328,5.3976,0.0,0.0,0.0,137.36,69.761696,34.801328,77.96041726,5.181696,1.511328,5.3976,64.58,33.29,72.6553542418,132.46,66.621696,33.041328,74.365178235,5.181696,1.511328,5.3976,61.44,31.53,69.0580516667,134.5,58.611696,37.851328,69.7714407144,5.181696,1.511328,5.3976,53.43,36.34,64.6170294891,137.36,61.901696,54.191328,82.2710155406,5.181696,1.511328,5.3976,56.72,52.68,77.4102112127,137.53
2020-05-27 03:00:00,5.28096,1.54028,5.501,5.28096,1.54028,5.501,0.0,0.0,0.0,137.53,68.40096,35.10028,76.8812134725,5.28096,1.54028,5.501,63.12,33.56,71.4871177206,132.63,65.35096,33.32028,73.3552249823,5.28096,1.54028,5.501,60.07,31.78,67.9586146121,134.65,57.18096,37.56028,68.4137180703,5.28096,1.54028,5.501,51.9,36.02,63.1747607831,137.53,60.32096,54.74028,81.4562242545,5.28096,1.54028,5.501,55.04,53.2,76.5482958661,137.7
2020-05-27 03:30:00,5.390208,1.572144,5.6148,5.390208,1.572144,5.6148,0.0,0.0,0.0,137.71,67.530208,35.302144,76.2008553989,5.390208,1.572144,5.6148,62.14,33.73,70.7042608334,132.77,64.510208,33.512144,72.6954656886,5.390208,1.572144,5.6148,59.12,31.94,67.1962647771,134.78,56.500208,37.272144,67.6866768456,5.390208,1.572144,5.6148,51.11,35.7,62.3435810649,137.71,59.630208,55.332144,81.3474515013,5.390208,1.572144,5.6148,54.24,53.76,76.3682866117,137.86
2020-05-27 04:00:00,5.112384,1.491112,5.3254,5.112384,1.491112,5.3254,0.0,0.0,0.0,137.71,67.232384,35.181112,75.8808546333,5.112384,1.491112,5.3254,62.12,33.69,70.6676057328,132.77,64.232384,33.401112,72.3977446966,5.112384,1.491112,5.3254,59.12,31.91,67.1820102408,134.78,56.322384,37.151112,67.4715944845,5.112384,1.491112,5.3254,51.21,35.66,62.4027218958,137.71,59.432384,55.291112,81.1745978377,5.112384,1.491112,5.3254,54.32,53.8,76.4532693873,137.86
2020-05-27 04:30:00,4.972224,1.450232,5.1794,4.972224,1.450232,5.1794,0.0,0.0,0.0,137.71,67.382224,35.080232,75.9670111849,4.972224,1.450232,5.1794,62.41,33.63,70.8941817077,132.77,64.352224,33.300232,72.457671678,4.972224,1.450232,5.1794,59.38,31.85,67.3825415074,134.78,56.752224,37.210232,67.8632175367,4.972224,1.450232,5.1794,51.78,35.76,62.9281018306,137.71,59.932224,55.130232,81.4322660495,4.972224,1.450232,5.1794,54.96,53.68,76.8254124623,137.86
2020-05-27 05:00:00,4.92672,1.43696,5.132,4.92672,1.43696,5.132,0.0,0.0,0.0,137.8,65.84672,35.03696,74.5880627232,4.92672,1.43696,5.132,60.92,33.6,69.5715919036,132.88,62.88672,33.25696,71.1390535557,4.92672,1.43696,5.132,57.96,31.82,66.1201482152,134.87,55.66672,37.37696,67.0508825773,4.92672,1.43696,5.132,50.74,35.94,62.1790254025,137.8,58.68672,55.11696,80.5109333196,4.92672,1.43696,5.132,53.76,53.68,75.9715736312,137.9
2020-05-27 05:30:00,5.25696,1.53328,5.476,5.25696,1.53328,5.476,0.0,0.0,0.0,137.88,66.74696,35.33328,75.5221645929,5.25696,1.53328,5.476,61.49,33.8,70.1673720471,132.96,63.76696,33.54328,72.0512097109,5.25696,1.53328,5.476,58.51,32.01,66.6937793201,134.95,56.33696,37.18328,67.5014768253,5.25696,1.53328,5.476,51.08,35.65,62.2903596072,137.88,59.45696,55.53328,81.3576995742,5.25696,1.53328,5.476,54.2,54.0,76.5090844279,137.98
2020-05-27 06:00:00,6.019776,1.755768,6.2706,6.019776,1.755768,6.2706,0.0,0.0,0.0,137.7,67.689776,35.285768,76.3347312714,6.019776,1.755768,6.2706,61.67,33.53,70.1957961704,132.73,64.709776,33.505768,72.8696891666,6.019776,1.755768,6.2706,58.69,31.75,66.7276449457,134.78,56.879776,37.645768,68.2093304917,6.019776,1.755768,6.2706,50.86,35.89,62.2481461571,137.7,59.939776,55.155768,81.4551133484,6.019776,1.755768,6.2706,53.92,53.4,75.8875905534,137.79
2020-05-27 06:30:00,6.22656,1.81608,6.486,6.22656,1.81608,6.486,0.0,0.0,0.0,136.74,72.70656,32.98608,79.8393721218,6.22656,1.81608,6.486,66.48,31.17,73.4245142987,131.57,69.48656,31.31608,76.2173135659,6.22656,1.81608,6.486,63.26,29.5,69.8002693405,133.82,61.20656,39.30608,72.7407101423,6.22656,1.81608,6.486,54.98,37.49,66.5454769312,136.74,64.70656,52.21608,83.1472063127,6.22656,1.81608,6.486,58.48,50.4,77.2014922136,136.79
2020-05-27 07:00:00,7.16928,2.09104,7.468,7.16928,2.09104,7.468,0.0,0.0,0.0,136.5,77.20928,31.42104,83.3579910554,7.16928,2.09104,7.468,70.04,29.33,75.9331976147,131.24,73.79928,29.84104,79.6041543941,7.16928,2.09104,7.468,66.63,27.75,72.17769323,133.56,64.94928,41.24104,76.9365475753,7.16928,2.09104,7.468,57.78,39.15,69.7943471923,136.5,68.72928,50.29104,85.1639749753,7.16928,2.09104,7.468,61.56,48.2,78.1848681012,136.54
2020-05-27 07:30:00,9.472128,2.762704,9.8668,9.472128,2.762704,9.8668,0.0,0.0,0.0,135.78,82.502128,28.192704,87.1861782817,9.472128,2.762704,9.8668,73.03,25.43,77.3308851624,130.25,78.942128,26.812704,83.3713420125,9.472128,2.762704,9.8668,69.47,24.05,73.5151916273,132.77,69.112128,44.572704,82.2387510761,9.472128,2.762704,9.8668,59.64,41.81,72.8354700678,135.78,73.032128,47.042704,86.8717889757,9.472128,2.762704,9.8668,63.56,44.28,77.4634881735,135.81
2020-05-27 08:00:00,12.27072,3.57896,12.782,12.27072,3.57896,12.782,0.0,0.0,0.0,135.26,85.72072,26.52896,89.7319762181,12.27072,3.57896,12.782,73.45,22.95,76.951965537,129.84,82.10072,25.25896,85.898447511,12.27072,3.57896,12.782,69.83,21.68,73.1180641155,132.35,72.18072,48.58896,87.011168097,12.27072,3.57896,12.782,59.91,45.01,74.9340256492,135.26,76.11072,43.81896,87.8233622358,12.27072,3.57896,12.782,63.84,40.24,75.4639198558,135.27
2020-05-27 08:30:00,15.103296,4.405128,15.7326,15.103296,4.405128,15.7326,0.0,0.0,0.0,134.73,92.913296,18.985128,94.83309368970001,15.103296,4.405128,15.7326,77.81,14.58,79.1642122427,131.72,89.083296,17.495128,90.784982954,15.103296,4.405128,15.7326,73.98,13.09,75.1291454763,133.87,78.943296,48.695128,92.7537571976,15.103296,4.405128,15.7326,63.84,44.29,77.6990971634,134.73,83.263296,44.725128,94.5151497666,15.103296,4.405128,15.7326,68.16,40.32,79.1927269388,134.74
2020-05-27 09:00:00,18.586752,5.421136,19.3612,18.586752,5.421136,19.3612,0.0,0.0,0.0,134.73,94.446752,16.061136,95.8026568158,18.586752,5.421136,19.3612,75.86,10.64,76.6025404278,132.53,90.656752,15.421136,91.95900238,18.586752,5.421136,19.3612,72.07,10.0,72.7604624779,134.52,81.166752,50.511136,95.6002954506,18.586752,5.421136,19.3612,62.58,45.09,77.132123658,134.73,85.346752,44.861136,96.4188238891,18.586752,5.421136,19.3612,66.76,39.44,77.5397394889,134.77
2020-05-27 09:30:00,21.74784,6.34312,22.654,21.74784,6.34312,22.654,0.0,0.0,0.0,134.73,93.77784,16.55312,95.2275645851,21.74784,6.34312,22.654,72.03,10.21,72.7500171821,132.49,90.17784,15.93312,91.5745987706,21.74784,6.34312,22.654,68.43,9.59,69.0987192356,134.48,77.95784,51.46312,93.4124056943,21.74784,6.34312,22.654,56.21,45.12,72.0789740493,134.73,81.50784,45.70312,93.4467931991,21.74784,6.34312,22.654,59.76,39.36,71.5574398648,134.77
2020-05-27 10:00:00,22.268544,6.494992,23.1964,22.268544,6.494992,23.1964,0.0,0.0,0.0,135.06,91.408544,16.494992,92.8849109236,22.268544,6.494992,23.1964,69.14,10.0,69.8594274239,132.46,87.968544,15.884992,89.3912619014,22.268544,6.494992,23.1964,65.7,9.39,66.3676284042,134.48,70.938544,49.354992,86.4187031849,22.268544,6.494992,23.1964,48.67,42.86,64.8517424592,135.06,73.828544,48.534992,88.3532645554,22.268544,6.494992,23.1964,51.56,42.04,66.526650299,135.11
2020-05-27 10:30:00,22.741824,6.633032,23.6894,22.741824,6.633032,23.6894,0.0,0.0,0.0,134.51,91.361824,15.063032,92.5952364738,22.741824,6.633032,23.6894,68.62,8.43,69.1358756363,131.91,87.921824,14.513031999999999,89.1115886589,22.741824,6.633032,23.6894,65.18,7.88,65.6546022758,133.96,74.311824,50.913032,90.0798757417,22.741824,6.633032,23.6894,51.57,44.28,67.9719302359,134.51,77.501824,46.753032,90.5117601449,22.741824,6.633032,23.6894,54.76,40.12,67.8842544336,134.59
2020-05-27 11:00:00,23.783616,6.936888,24.7746,23.783616,6.936888,24.7746,0.0,0.0,0.0,134.23,91.723616,14.686888,92.8920147873,23.783616,6.936888,24.7746,67.94,7.75,68.3805973943,131.73,88.333616,14.176888,89.4640255578,23.783616,6.936888,24.7746,64.55,7.24,64.9547542525,133.86,78.543616,52.766888,94.6226404385,23.783616,6.936888,24.7746,54.76,45.83,71.4076081381,134.23,82.023616,44.976888,93.54567887339999,23.783616,6.936888,24.7746,58.24,38.04,69.562484142,134.32
2020-05-27 11:30:00,19.999296,5.833128,20.8326,19.999296,5.833128,20.8326,0.0,0.0,0.0,134.15,91.119296,14.063128,92.1981435425,19.999296,5.833128,20.8326,71.12,8.23,71.5946038469,131.57,87.569296,13.523128,88.6073168132,19.999296,5.833128,20.8326,67.57,7.69,68.0061835424,133.74,80.889296,50.453128,95.3341299449,19.999296,5.833128,20.8326,60.89,44.62,75.488651465,134.15,84.959296,45.033128,96.1564589317,19.999296,5.833128,20.8326,64.96,39.2,75.8712172039,134.26
2020-05-27 12:00:00,21.65184,6.31512,22.554,21.65184,6.31512,22.554,0.0,0.0,0.0,134.37,93.08184,14.38512,94.186838864,21.65184,6.31512,22.554,71.43,8.07,71.8844197306,131.57,89.52184,13.85512,90.5876602369,21.65184,6.31512,22.554,67.87,7.54,68.2875427878,133.78,75.81184,50.01512,90.8237155857,21.65184,6.31512,22.554,54.16,43.7,69.5916345547,134.37,79.21184,46.75512,91.9812852835,21.65184,6.31512,22.554,57.56,40.44,70.3459110397,134.5
2020-05-27 12:30:00,17.788608,5.188344,18.5298,17.788608,5.188344,18.5298,0.0,0.0,0.0,134.6,96.798608,13.338344,97.7132638458,17.788608,5.188344,18.5298,79.01,8.15,79.429230136,131.59,92.858608,12.798344,93.7364320253,17.788608,5.188344,18.5298,75.07,7.61,75.4547347752,133.78,76.548608,47.298344,89.9823467791,17.788608,5.188344,18.5298,58.76,42.11,72.2910070479,134.6,80.348608,47.748344,93.4655185739,17.788608,5.188344,18.5298,62.56,42.56,75.6644381463,134.72
2020-05-27 13:00:00,19.325952,5.636736,20.1312,19.325952,5.636736,20.1312,0.0,0.0,0.0,134.37,97.005952,13.616736,97.9569814904,19.325952,5.636736,20.1312,77.68,7.98,78.0888135395,131.67,93.135952,13.076736,94.0494900537,19.325952,5.636736,20.1312,73.81,7.44,74.1840259085,133.9,81.365952,50.036736,95.5201187939,19.325952,5.636736,20.1312,62.04,44.4,76.2910322384,134.37,85.525952,45.316736,96.7899531315,19.325952,5.636736,20.1312,66.2,39.68,77.181230879,134.51
2020-05-27 13:30:00,20.918208,6.101144,21.7898,20.918208,6.101144,21.7898,0.0,0.0,0.0,134.56,96.598208,14.161144,97.6306908108,20.918208,6.101144,21.7898,75.68,8.06,76.1079890682,131.92,92.818208,13.631143999999999,93.8137933519,20.918208,6.101144,21.7898,71.9,7.53,72.2932285902,134.1,79.598208,50.751144,94.4010240099,20.918208,6.101144,21.7898,58.68,44.65,73.7357776117,134.56,83.398208,45.781144,95.1376594392,20.918208,6.101144,21.7898,62.48,39.68,74.0152200564,134.71
2020-05-27 14:00:00,22.659072,6.608896,23.6032,22.659072,6.608896,23.6032,0.0,0.0,0.0,134.8,93.949072,15.078896,95.1514646983,22.659072,6.608896,23.6032,71.29,8.47,71.7913992063,132.28,90.379072,14.528896,91.5394203311,22.659072,6.608896,23.6032,67.72,7.92,68.1815576237,134.41,75.329072,51.558896,91.284110584,22.659072,6.608896,23.6032,52.67,44.95,69.24327693,134.8,78.579072,46.208896,91.1588318591,22.659072,6.608896,23.6032,55.92,39.6,68.521576164,134.96
2020-05-27 14:30:00,23.582976,6.878368,24.5656,23.582976,6.878368,24.5656,0.0,0.0,0.0,135.16,89.512976,16.028368,90.9366892575,23.582976,6.878368,24.5656,65.93,9.15,66.5619065232,132.46,86.252976,15.438368,87.6237357989,23.582976,6.878368,24.5656,62.67,8.56,63.2518972047,134.53,68.352976,49.528368,84.4108320348,23.582976,6.878368,24.5656,44.77,42.65,61.8334488768,135.16,70.862976,49.598368,86.4960084388,23.582976,6.878368,24.5656,47.28,42.72,63.7212429257,135.32
2020-05-27 15:00:00,25.16448,7.33964,26.213,25.16448,7.33964,26.213,0.0,0.0,0.0,134.82,89.64448,16.39964,91.1322170618,25.16448,7.33964,26.213,64.48,9.06,65.1133933995,132.46,86.44448,15.82964,87.8818845098,25.16448,7.33964,26.213,61.28,8.49,61.8653255063,134.53,71.09448,52.49964,88.3778099219,25.16448,7.33964,26.213,45.93,45.16,64.4126579175,134.82,73.80448,46.81964,87.4024024716,25.16448,7.33964,26.213,48.64,39.48,62.6459894965,134.99
2020-05-27 15:30:00,24.344064,7.100352,25.3584,24.344064,7.100352,25.3584,0.0,0.0,0.0,134.82,91.134064,16.250352,92.5715483358,24.344064,7.100352,25.3584,66.79,9.15,67.4138457589,132.52,87.804064,15.670352,89.1914434614,24.344064,7.100352,25.3584,63.46,8.57,64.0360562496,134.58,74.254064,52.210352,90.7721701651,24.344064,7.100352,25.3584,49.91,45.11,67.2749596804,134.82,77.264064,46.620352,90.2396409922,24.344064,7.100352,25.3584,52.92,39.52,66.0481400192,135.02
2020-05-27 16:00:00,20.68512,6.03316,21.547,20.68512,6.03316,21.547,0.0,0.0,0.0,134.77,89.91512,15.44316,91.2316830679,20.68512,6.03316,21.547,69.23,9.41,69.8665943066,132.52,86.46512,14.85316,87.7315982905,20.68512,6.03316,21.547,65.78,8.82,66.3686733331,134.58,77.84512,50.92316,93.021669154,20.68512,6.03316,21.547,57.16,44.89,72.6799676665,134.77,81.52512,45.79316,93.5059286559,20.68512,6.03316,21.547,60.84,39.76,72.679867914,134.97
2020-05-27 16:30:00,19.9632,5.8225999999999996,20.795,19.9632,5.8225999999999996,20.795,0.0,0.0,0.0,135.67,90.9432,16.9626,92.511596165,19.9632,5.8225999999999996,20.795,70.98,11.14,71.848869163,133.01,87.4232,16.2826,88.9265931035,19.9632,5.8225999999999996,20.795,67.46,10.46,68.2661204405,134.97,72.8832,45.6526,86.0007019099,19.9632,5.8225999999999996,20.795,52.92,39.83,66.2340946945,135.67,76.1632,52.2626,92.3699756035,19.9632,5.8225999999999996,20.795,56.2,46.44,72.904825629,135.88
2020-05-27 17:00:00,18.916032,5.517176,19.7042,18.916032,5.517176,19.7042,0.0,0.0,0.0,135.13,96.006032,16.587176,97.4283972363,18.916032,5.517176,19.7042,77.09,11.07,77.8807614241,132.64,92.206032,15.917176,93.5698072511,18.916032,5.517176,19.7042,73.29,10.4,74.0242129306,134.63,77.746032,47.027176,90.8625377935,18.916032,5.517176,19.7042,58.83,41.51,72.000340277,135.13,81.596032,49.477176,95.4248572599,18.916032,5.517176,19.7042,62.68,43.96,76.558892364,135.34
2020-05-27 17:30:00,17.97408,5.24244,18.723,17.97408,5.24244,18.723,0.0,0.0,0.0,135.01,103.22408,16.32244,104.5066157686,17.97408,5.24244,18.723,85.25,11.08,85.9670221655,132.42,99.02408,15.63244,100.2503945139,17.97408,5.24244,18.723,81.05,10.39,81.7132461722,134.48,83.30408,46.27244,95.2927512889,17.97408,5.24244,18.723,65.33,41.03,77.1457698127,135.01,87.81408,49.40244,100.7567056041,17.97408,5.24244,18.723,69.84,44.16,82.6300865303,135.24
2020-05-27 18:00:00,18.028224,5.258232,18.7794,18.028224,5.258232,18.7794,0.0,0.0,0.0,135.07,106.108224,16.968232,107.4563916091,18.028224,5.258232,18.7794,88.08,11.71,88.8549970457,132.42,101.758224,16.248232,103.0472765034,18.028224,5.258232,18.7794,83.73,10.99,84.4481675349,134.48,86.078224,45.308232,97.2743364612,18.028224,5.258232,18.7794,68.05,40.05,78.9607814044,135.07,90.788224,50.578232,103.9262198356,18.028224,5.258232,18.7794,72.76,45.32,85.7200093327,135.32
2020-05-27 18:30:00,19.879872,5.798296,20.7082,19.879872,5.798296,20.7082,0.0,0.0,0.0,135.2,105.069872,17.878296,106.5800706979,19.879872,5.798296,20.7082,85.19,12.08,86.0422134769,132.66,100.899872,17.148296,102.3467059818,19.879872,5.798296,20.7082,81.02,11.35,81.8111416618,134.66,83.839872,45.988296,95.6245131018,19.879872,5.798296,20.7082,63.96,40.19,75.5388489454,135.2,88.159872,51.278296,101.9883653743,19.879872,5.798296,20.7082,68.28,45.48,82.0401657726,135.44
2020-05-27 19:00:00,17.780352,5.185936,18.5212,17.780352,5.185936,18.5212,0.0,0.0,0.0,135.15,105.620352,17.565936,107.0711019097,17.780352,5.185936,18.5212,87.84,12.38,88.7081168778,132.6,101.320352,16.815936,102.7063261584,17.780352,5.185936,18.5212,83.54,11.63,84.345648969,134.62,84.040352,45.005936,95.3326546338,17.780352,5.185936,18.5212,66.26,39.82,77.3047217187,135.15,88.620352,51.025936,102.2605150255,17.780352,5.185936,18.5212,70.84,45.84,84.3777885465,135.4
2020-05-27 19:30:00,14.918592,4.351256,15.5402,14.918592,4.351256,15.5402,0.0,0.0,0.0,134.99,105.168592,17.451256,106.6066558862,14.918592,4.351256,15.5402,90.25,13.1,91.1957921178,132.44,100.748592,16.661256,102.1169733271,14.918592,4.351256,15.5402,85.83,12.31,86.7082752683,134.51,85.048592,43.441256,95.5008153056,14.918592,4.351256,15.5402,70.13,39.09,80.2885110087,134.99,89.998592,50.711256,103.3023622531,14.918592,4.351256,15.5402,75.08,46.36,88.2397642789,135.24
2020-05-27 20:00:00,11.950272,3.485496,12.4482,11.950272,3.485496,12.4482,0.0,0.0,0.0,135.06,104.070272,17.255496,105.4911070013,11.950272,3.485496,12.4482,92.12,13.77,93.1434769589,132.58,99.550272,16.435496,100.8978799779,11.950272,3.485496,12.4482,87.6,12.95,88.5520327265,134.6,85.170272,42.145496,95.0274595348,11.950272,3.485496,12.4482,73.22,38.66,82.7995410615,135.06,90.390272,50.565496,103.5725381458,11.950272,3.485496,12.4482,78.44,47.08,91.4842062872,135.32
2020-05-27 20:30:00,10.472064,3.054352,10.9084,10.472064,3.054352,10.9084,0.0,0.0,0.0,135.18,100.542064,18.884352,102.3001729414,10.472064,3.054352,10.9084,90.07,15.83,91.4504991785,132.66,96.132064,17.964352,97.7961741158,10.472064,3.054352,10.9084,85.66,14.91,86.9479367208,134.68,81.432064,39.334352,90.4343535088,10.472064,3.054352,10.9084,70.96,36.28,79.696674962,135.18,86.432064,52.854352,101.3118167473,10.472064,3.054352,10.9084,75.96,49.8,90.8292992376,135.44
2020-05-27 21:00:00,8.212992,2.395456,8.5552,8.212992,2.395456,8.5552,0.0,0.0,0.0,134.76,97.062992,20.185456,99.1396845361,8.212992,2.395456,8.5552,88.85,17.79,90.6135012015,131.8,92.702992,19.155456,94.6613766027,8.212992,2.395456,8.5552,84.49,16.76,86.1362740081,133.97,75.882992,34.105456,83.1950154988,8.212992,2.395456,8.5552,67.67,31.71,74.731204995,134.76,80.532992,56.635456,98.4537336864,8.212992,2.395456,8.5552,72.32,54.24,90.4,135.01
2020-05-27 21:30:00,7.9632000000000005,2.3226,8.295,7.9632000000000005,2.3226,8.295,0.0,0.0,0.0,134.49,97.4032,20.5026,99.5376309594,7.9632000000000005,2.3226,8.295,89.44,18.18,91.2689761091,131.41,93.0232,19.4526,95.035358604,7.9632000000000005,2.3226,8.295,85.06,17.13,86.7677388204,133.65,75.9632,33.1526,82.8824628073,7.9632000000000005,2.3226,8.295,68.0,30.83,74.6624999581,134.49,80.7232,57.1226,98.8899714278,7.9632000000000005,2.3226,8.295,72.76,54.8,91.0881858421,134.72
2020-05-27 22:00:00,7.9584,2.3212,8.29,7.9584,2.3212,8.29,0.0,0.0,0.0,133.93,96.7984,20.4412,98.9331739105,7.9584,2.3212,8.29,88.84,18.12,90.6690685956,130.89,92.4584,19.4012,94.4720185663,7.9584,2.3212,8.29,84.5,17.08,86.2089113723,133.16,75.33840000000001,33.7712,82.5613012494,7.9584,2.3212,8.29,67.38,31.45,74.3583680563,133.93,79.9984,55.8812,97.5830544511,7.9584,2.3212,8.29,72.04,53.56,89.7687874486,134.13
2020-05-27 22:30:00,7.179072,2.093896,7.4782,7.179072,2.093896,7.4782,0.0,0.0,0.0,134.52,93.329072,21.633896,95.8036593065,7.179072,2.093896,7.4782,86.15,19.54,88.33818030730001,131.7,89.099072,20.533896,91.4345969325,7.179072,2.093896,7.4782,81.92,18.44,83.9697564603,133.88,73.459072,33.553896,80.7595145842,7.179072,2.093896,7.4782,66.28,31.46,73.3673633164,134.52,78.019072,56.173896,96.1378291182,7.179072,2.093896,7.4782,70.84,54.08,89.1232405156,134.71
2020-05-27 23:00:00,6.780288,1.977584,7.0628,6.780288,1.977584,7.0628,0.0,0.0,0.0,135.35,89.140288,22.717584,91.9895622749,6.780288,1.977584,7.0628,82.36,20.74,84.9312498436,132.71,85.100288,21.557584,87.788316111,6.780288,1.977584,7.0628,78.32,19.58,80.7304081496,134.71,69.880288,33.047584,77.3006950758,6.780288,1.977584,7.0628,63.1,31.07,70.3345924848,135.35,74.100288,57.737584,93.9387102735,6.780288,1.977584,7.0628,67.32,55.76,87.4137288988,135.52
2020-05-27 23:30:00,6.18048,1.80264,6.438,6.18048,1.80264,6.438,0.0,0.0,0.0,135.93,83.59048,23.89264,86.9380618187,6.18048,1.80264,6.438,77.41,22.09,80.5001627328,133.43,79.79048,22.67264,82.9491971221,6.18048,1.80264,6.438,73.61,20.87,76.5113651688,135.3,66.00048,32.07264,73.3806350259,6.18048,1.80264,6.438,59.82,30.27,67.042563346,135.93,69.94048,59.28264,91.684797802,6.18048,1.80264,6.438,63.76,57.48,85.844557195,136.08
2020-05-28 00:00:00,6.161664,1.797152,6.4184,6.161664,1.797152,6.4184,0.0,0.0,0.0,136.5,79.471664,25.367152,83.422046124,6.161664,1.797152,6.4184,73.31,23.57,77.0058504271,134.2,75.901664,24.077152,79.628963615,6.161664,1.797152,6.4184,69.74,22.28,73.2124716152,135.97,62.531664,31.737152,70.1245735793,6.161664,1.797152,6.4184,56.37,29.94,63.8277408342,136.5,66.121664,60.117152,89.3652416475,6.161664,1.797152,6.4184,59.96,58.32,83.6446292358,136.64
2020-05-28 00:30:00,6.2784,1.8312,6.54,6.2784,1.8312,6.54,0.0,0.0,0.0,136.72,75.8984,26.1912,80.2903859749,6.2784,1.8312,6.54,69.62,24.36,73.7587554125,134.53,72.5384,24.8612,76.6804977814,6.2784,1.8312,6.54,66.26,23.03,70.1481895704,136.22,59.9884,31.6712,67.835632554,6.2784,1.8312,6.54,53.71,29.84,61.4425723745,136.72,63.3984,60.5512,87.6687227237,6.2784,1.8312,6.54,57.12,58.72,81.9190624946,136.83
2020-05-28 01:00:00,6.80064,1.98352,7.084,6.80064,1.98352,7.084,0.0,0.0,0.0,136.68,73.89064,26.74352,78.5814389128,6.80064,1.98352,7.084,67.09,24.76,71.5131155803,134.46,70.65064,25.40352,75.0789701634,6.80064,1.98352,7.084,63.85,23.42,68.0096971027,136.16,57.99064,31.33352,65.9143671987,6.80064,1.98352,7.084,51.19,29.35,59.0071063517,136.68,61.16064,61.18352,86.5103866874,6.80064,1.98352,7.084,54.36,59.2,80.3719453541,136.78
2020-05-28 01:30:00,6.49344,1.89392,6.764,6.49344,1.89392,6.764,0.0,0.0,0.0,137.11,71.93344,33.36392,79.2942050089,6.49344,1.89392,6.764,65.44,31.47,72.6137349267,132.84,68.79344,31.68392,75.7390795666,6.49344,1.89392,6.764,62.3,29.79,69.0560214608,134.8,59.14344,35.49392,68.9765529147,6.49344,1.89392,6.764,52.65,33.6,62.4578457842,137.11,62.45344,57.01392,84.5636993136,6.49344,1.89392,6.764,55.96,55.12,78.5476670564,137.19
2020-05-28 02:00:00,5.839488,1.7031839999999998,6.0828,5.839488,1.7031839999999998,6.0828,0.0,0.0,0.0,137.15,71.449488,35.463184,79.7663259457,5.839488,1.7031839999999998,6.0828,65.61,33.76,73.7862432978,132.15,68.299488,33.673184,76.149217867,5.839488,1.7031839999999998,6.0828,62.46,31.97,70.1664627867,134.23,59.709488,37.203184,70.3512605215,5.839488,1.7031839999999998,6.0828,53.87,35.5,64.5153229861,137.15,63.079488,54.823184,83.5739391811,5.839488,1.7031839999999998,6.0828,57.24,53.12,78.0906652552,137.22
2020-05-28 02:30:00,5.722944,1.669192,5.9614,5.722944,1.669192,5.9614,0.0,0.0,0.0,137.47,70.152944,35.629192,78.6821127985,5.722944,1.669192,5.9614,64.43,33.96,72.8320430854,132.47,67.042944,33.819192,75.0899066967,5.722944,1.669192,5.9614,61.32,32.15,69.2370197221,134.52,58.372944,37.219192,69.2291040268,5.722944,1.669192,5.9614,52.65,35.55,63.5281433697,137.47,61.642944,55.189192,82.7387421865,5.722944,1.669192,5.9614,55.92,53.52,77.4043719695,137.54
2020-05-28 03:00:00,5.775168,1.684424,6.0158,5.775168,1.684424,6.0158,0.0,0.0,0.0,137.9,68.385168,35.974424,77.2702425551,5.775168,1.684424,6.0158,62.61,34.29,71.3849858163,132.93,65.365168,34.154424,73.7504567202,5.775168,1.684424,6.0158,59.59,32.47,67.8621322978,134.97,56.765168,37.284424,67.91474487240001,5.775168,1.684424,6.0158,50.99,35.6,62.1879417572,137.9,59.855168,55.564424,81.6703517242,5.775168,1.684424,6.0158,54.08,53.88,76.339379091,137.95
2020-05-28 03:30:00,6.009792,1.752856,6.2602,6.009792,1.752856,6.2602,0.0,0.0,0.0,137.93,67.579792,36.162856,76.6471163244,6.009792,1.752856,6.2602,61.57,34.41,70.533063169,133.0,64.609792,34.332856,73.1653621832,6.009792,1.752856,6.2602,58.6,32.58,67.0478664836,134.99,56.219792,37.312856,67.4752861083,6.009792,1.752856,6.2602,50.21,35.56,61.526885993,137.93,59.249792,55.712856,81.3293315829,6.009792,1.752856,6.2602,53.24,53.96,75.8035566448,137.95
2020-05-28 04:00:00,5.6353919999999995,1.643656,5.8702000000000005,5.6353919999999995,1.643656,5.8702000000000005,0.0,0.0,0.0,138.0,67.555392,36.083656,76.588257707,5.6353919999999995,1.643656,5.8702000000000005,61.92,34.44,70.8533697152,133.07,64.575392,34.253656,73.0978399224,5.6353919999999995,1.643656,5.8702000000000005,58.94,32.61,67.3597483665,135.06,56.395392,37.283656,67.6055563069,5.6353919999999995,1.643656,5.8702000000000005,50.76,35.64,62.0224733464,138.0,59.515392,55.523656,81.3938465765,5.6353919999999995,1.643656,5.8702000000000005,53.88,53.88,76.1978267407,138.03
2020-05-28 04:30:00,5.375616,1.567888,5.5996,5.375616,1.567888,5.5996,0.0,0.0,0.0,137.93,67.715616,35.827888,76.6096743812,5.375616,1.567888,5.5996,62.34,34.26,71.1338400482,132.96,64.725616,34.017888,73.1205994954,5.375616,1.567888,5.5996,59.35,32.45,67.6418879098,134.96,56.845616,37.267888,67.9729323658,5.375616,1.567888,5.5996,51.47,35.7,62.6390525152,137.93,59.975616,55.367888,81.6252261017,5.375616,1.567888,5.5996,54.6,53.8,76.6524624523,137.93
2020-05-28 05:00:00,5.673984,1.654912,5.9104,5.673984,1.654912,5.9104,0.0,0.0,0.0,137.95,66.683984,35.904912,75.7358331825,5.673984,1.654912,5.9104,61.01,34.25,69.9662961718,132.98,63.743984,34.084912,72.2846921709,5.673984,1.654912,5.9104,58.07,32.43,66.5118771348,134.96,55.853984,37.414912,67.2275476917,5.673984,1.654912,5.9104,50.18,35.76,61.6182602805,137.95,58.913984,55.494912,80.9354234476,5.673984,1.654912,5.9104,53.24,53.84,75.7181827569,137.93
2020-05-28 05:30:00,5.607744,1.635592,5.8414,5.607744,1.635592,5.8414,0.0,0.0,0.0,137.81,67.507744,35.955592,76.4859470494,5.607744,1.635592,5.8414,61.9,34.32,70.7776264084,132.77,64.557744,34.135592,73.0269878303,5.607744,1.635592,5.8414,58.95,32.5,67.3153214358,134.81,56.907744,36.965592,67.8597547821,5.607744,1.635592,5.8414,51.3,35.33,62.288834473,137.81,60.087744,55.635592,81.8892915844,5.607744,1.635592,5.8414,54.48,54.0,76.7076945293,137.8
2020-05-28 06:00:00,6.429696,1.875328,6.6975999999999996,6.429696,1.875328,6.6975999999999996,0.0,0.0,0.0,137.53,68.559696,35.735328,77.3139417109,6.429696,1.875328,6.6975999999999996,62.13,33.86,70.7575896989,132.59,65.589696,33.935328,73.8485931338,6.429696,1.875328,6.6975999999999996,59.16,32.06,67.2885517752,134.54,57.889696,37.595328,69.0262673944,6.429696,1.875328,6.6975999999999996,51.46,35.72,62.6422381465,137.53,61.069696,55.115328,82.2630363534,6.429696,1.875328,6.6975999999999996,54.64,53.24,76.2891027605,137.49
2020-05-28 06:30:00,6.188928,1.805104,6.4468,6.188928,1.805104,6.4468,0.0,0.0,0.0,136.77,73.718928,33.435104,80.9468129389,6.188928,1.805104,6.4468,67.53,31.63,74.5704888009,131.68,70.468928,31.755104,77.293314352,6.188928,1.805104,6.4468,64.28,29.95,70.9148848973,133.81,62.388928,39.215104,73.6899092055,6.188928,1.805104,6.4468,56.2,37.41,67.5125773467,136.77,66.068928,52.005104,84.0811161267,6.188928,1.805104,6.4468,59.88,50.2,78.1386869611,136.73
2020-05-28 07:00:00,6.9745919999999995,2.034256,7.2652,6.9745919999999995,2.034256,7.2652,0.0,0.0,0.0,136.98,77.874592,31.284256,83.92351728,6.9745919999999995,2.034256,7.2652,70.9,29.25,76.6966263926,131.89,74.464592,29.704256,80.1705574774,6.9745919999999995,2.034256,7.2652,67.49,27.67,72.9419563763,133.97,65.324592,42.184256,77.7612613982,6.9745919999999995,2.034256,7.2652,58.35,40.15,70.8289841802,136.98,69.134592,49.754256,85.1767444853,6.9745919999999995,2.034256,7.2652,62.16,47.72,78.3649411408,136.93
2020-05-28 07:30:00,8.728704,2.545872,9.0924,8.728704,2.545872,9.0924,0.0,0.0,0.0,136.37,83.998704,28.875872,88.8234105258,8.728704,2.545872,9.0924,75.27,26.33,79.7423463412,131.06,80.358704,27.435872,84.91318143230001,8.728704,2.545872,9.0924,71.63,24.89,75.8311875154,133.27,69.778704,44.495872,82.7583842095,8.728704,2.545872,9.0924,61.05,41.95,74.0736457858,136.37,73.848704,47.545872,87.8307521698,8.728704,2.545872,9.0924,65.12,45.0,79.1556340383,136.31
2020-05-28 08:00:00,11.439168,3.336424,11.9158,11.439168,3.336424,11.9158,0.0,0.0,0.0,135.76,87.299168,26.756424,91.3074529201,11.439168,3.336424,11.9158,75.86,23.42,79.3929215988,130.36,83.62916799999999,25.466424,87.4206868637,11.439168,3.336424,11.9158,72.19,22.13,75.5058474557,132.73,72.819168,47.946424,87.1865287909,11.439168,3.336424,11.9158,61.38,44.61,75.8785641667,135.76,76.959168,44.456424,88.876808978,11.439168,3.336424,11.9158,65.52,41.12,77.3545396211,135.7
2020-05-28 08:30:00,14.87808,4.33944,15.498,14.87808,4.33944,15.498,0.0,0.0,0.0,135.01,91.97808,22.01944,94.5770740634,14.87808,4.33944,15.498,77.1,17.68,79.1011529625,131.16,88.27808,19.83944,90.4799579354,14.87808,4.33944,15.498,73.4,15.5,75.0187309943,133.41,81.24808,51.56944,96.2323108192,14.87808,4.33944,15.498,66.37,47.23,81.4594979115,135.01,85.87808,41.61944,95.43176835,14.87808,4.33944,15.498,71.0,37.28,80.192258978,134.92
2020-05-28 09:00:00,19.699008,5.745544,20.5198,19.699008,5.745544,20.5198,0.0,0.0,0.0,135.49,94.559008,17.445544,96.1548386687,19.699008,5.745544,20.5198,74.86,11.7,75.7687904087,133.36,90.899008,16.735544,92.4267714916,19.699008,5.745544,20.5198,71.2,10.99,72.0431821896,135.15,78.939008,50.265544,93.5841434092,19.699008,5.745544,20.5198,59.24,44.52,74.1040349779,135.49,82.819008,46.745544,95.1006517851,19.699008,5.745544,20.5198,63.12,41.0,75.2670870966,135.38
2020-05-28 09:30:00,22.407744,6.535592,23.3414,22.407744,6.535592,23.3414,0.0,0.0,0.0,135.88,92.997744,17.365592,94.6052016255,22.407744,6.535592,23.3414,70.59,10.83,71.4159435981,133.28,89.547744,16.705592,91.092674017,22.407744,6.535592,23.3414,67.14,10.17,67.905879716,135.07,71.147744,48.615592,86.1712090074,22.407744,6.535592,23.3414,48.74,42.08,64.3918783699,135.88,74.087744,50.655592,89.7495560539,22.407744,6.535592,23.3414,51.68,44.12,67.9514297127,135.76
2020-05-28 10:00:00,25.793856,7.523208,26.8686,25.793856,7.523208,26.8686,0.0,0.0,0.0,136.14,92.173856,18.243208,93.9618772058,25.793856,7.523208,26.8686,66.38,10.72,67.2400386674,133.52,88.943856,17.583208,90.6652012832,25.793856,7.523208,26.8686,63.15,10.06,63.9462751065,135.27,68.413856,49.383208,84.3750965935,25.793856,7.523208,26.8686,42.62,41.86,59.7387981131,136.14,70.753856,52.123208,87.8802420973,25.793856,7.523208,26.8686,44.96,44.6,63.3289949391,136.05
2020-05-28 10:30:00,27.765312,8.098216,28.9222,27.765312,8.098216,28.9222,0.0,0.0,0.0,136.21,91.455312,18.228216,93.2541792713,27.765312,8.098216,28.9222,63.69,10.13,64.4905652014,133.64,88.365312,17.588216,90.0986887081,27.765312,8.098216,28.9222,60.6,9.49,61.3385694323,135.35,67.215312,50.798216,84.2517472581,27.765312,8.098216,28.9222,39.45,42.7,58.1342627028,136.21,69.325312,52.058216,86.6951944285,27.765312,8.098216,28.9222,41.56,43.96,60.4955800038,136.15
2020-05-28 11:00:00,29.270976,8.537368,30.4906,29.270976,8.537368,30.4906,0.0,0.0,0.0,135.94,93.180976,17.717368,94.8504054665,29.270976,8.537368,30.4906,63.91,9.18,64.565939163,133.64,90.060976,17.137368,91.6769806442,29.270976,8.537368,30.4906,60.79,8.6,61.3953100815,135.35,71.520976,53.837368,89.5193398164,29.270976,8.537368,30.4906,42.25,45.3,61.9447536116,135.94,73.910976,48.977368,88.6657484572,29.270976,8.537368,30.4906,44.64,40.44,60.233904074,135.94
2020-05-28 11:30:00,30.249216,8.822688,31.5096,30.249216,8.822688,31.5096,0.0,0.0,0.0,135.73,92.939216,17.772688,94.6232862959,30.249216,8.822688,31.5096,62.69,8.95,63.3256551486,133.48,89.879216,17.202688,91.51068759,30.249216,8.822688,31.5096,59.63,8.38,60.2159555268,135.21,72.919216,54.582688,91.0850256154,30.249216,8.822688,31.5096,42.67,45.76,62.5676154252,135.73,75.329216,48.542688,89.6151959293,30.249216,8.822688,31.5096,45.08,39.72,60.0823168661,135.76
2020-05-28 12:00:00,30.819072,8.988896,32.1032,30.819072,8.988896,32.1032,0.0,0.0,0.0,135.67,92.949072,17.698896,94.6191360417,30.819072,8.988896,32.1032,62.13,8.71,62.7375565351,133.43,89.899072,17.138896,91.5182216969,30.819072,8.988896,32.1032,59.08,8.15,59.6394911112,135.21,72.949072,55.188896,91.4733914718,30.819072,8.988896,32.1032,42.13,46.2,62.5250101959,135.67,75.339072,48.108896,89.3892702966,30.819072,8.988896,32.1032,44.52,39.12,59.2655447963,135.74
2020-05-28 12:30:00,31.049472,9.056096,32.3432,31.049472,9.056096,32.3432,0.0,0.0,0.0,135.3,94.139472,17.206096,95.698954686,31.049472,9.056096,32.3432,63.09,8.15,63.6142326842,132.91,91.069472,16.676096,92.583696773,31.049472,9.056096,32.3432,60.02,7.62,60.5017751806,134.78,73.669472,55.296096,92.1132419232,31.049472,9.056096,32.3432,42.62,46.24,62.8856263386,135.3,76.049472,47.816096,89.8326289728,31.049472,9.056096,32.3432,45.0,38.76,59.3913933159,135.37
2020-05-28 13:00:00,30.933888,9.022384,32.2228,30.933888,9.022384,32.2228,0.0,0.0,0.0,135.39,93.523888,17.242384,95.100039078,30.933888,9.022384,32.2228,62.59,8.22,63.1274623282,133.06,90.453888,16.712384,91.9848337134,30.933888,9.022384,32.2228,59.52,7.69,60.0147190279,134.89,73.443888,55.152384,91.8465576134,30.933888,9.022384,32.2228,42.51,46.13,62.7301920928,135.39,75.853888,48.062384,89.7986919753,30.933888,9.022384,32.2228,44.92,39.04,59.5140991699,135.49
2020-05-28 13:30:00,30.917952,9.017736,32.2062,30.917952,9.017736,32.2062,0.0,0.0,0.0,136.25,89.777952,18.537736,91.671851303,30.917952,9.017736,32.2062,58.86,9.52,59.6249109014,133.73,86.917952,17.937736,88.7496070565,30.917952,9.017736,32.2062,56.0,8.92,56.7059644129,135.44,64.507952,52.037736,82.8806481589,30.917952,9.017736,32.2062,33.59,43.02,54.580294063,136.25,66.037952,52.657736,84.4621114169,30.917952,9.017736,32.2062,35.12,43.64,56.0166403848,136.37
2020-05-28 14:00:00,30.832512,8.992816,32.1172,30.832512,8.992816,32.1172,0.0,0.0,0.0,136.09,87.352512,19.402816,89.4814540642,30.832512,8.992816,32.1172,56.52,10.41,57.4706751309,133.62,84.592512,18.742816,86.6440202096,30.832512,8.992816,32.1172,53.76,9.75,54.6369847265,135.39,63.042512,51.732816,81.5514719092,30.832512,8.992816,32.1172,32.21,42.74,53.5181436524,136.09,64.432512,52.752816,83.2730940854,30.832512,8.992816,32.1172,33.6,43.76,55.1715288895,136.21
2020-05-28 14:30:00,30.403008,8.867544,31.6698,30.403008,8.867544,31.6698,0.0,0.0,0.0,134.46,86.103008,18.197544,88.0049918714,30.403008,8.867544,31.6698,55.7,9.33,56.4760028685,132.18,83.383008,17.607544,85.2217790758,30.403008,8.867544,31.6698,52.98,8.74,53.6960706197,134.18,69.743008,54.417544,88.4610437418,30.403008,8.867544,31.6698,39.34,45.55,60.1866937121,134.46,71.883008,47.387544,86.0973063776,30.403008,8.867544,31.6698,41.48,38.52,56.607250419,134.6
2020-05-28 15:00:00,29.902848,8.721664,31.1488,29.902848,8.721664,31.1488,0.0,0.0,0.0,134.56,85.202848,17.771664,87.0365288177,29.902848,8.721664,31.1488,55.3,9.05,56.0356359828,132.36,82.502848,17.211664,84.2790680167,29.902848,8.721664,31.1488,52.6,8.49,53.2807666987,134.39,70.412848,55.181664,89.4594053483,29.902848,8.721664,31.1488,40.51,46.46,61.6408281904,134.56,72.622848,46.281664,86.1166097466,29.902848,8.721664,31.1488,42.72,37.56,56.8836707676,134.71
2020-05-28 15:30:00,28.651776,8.356768,29.8456,28.651776,8.356768,29.8456,0.0,0.0,0.0,134.99,83.871776,17.876768,85.7557790678,28.651776,8.356768,29.8456,55.22,9.52,56.0346214407,132.51,81.171776,17.276768,82.9900230842,28.651776,8.356768,29.8456,52.52,8.92,53.2721015166,134.5,64.921776,52.316768,83.3779420048,28.651776,8.356768,29.8456,36.27,43.96,56.991179142,134.99,66.731776,49.436768,83.0489250888,28.651776,8.356768,29.8456,38.08,41.08,56.014755199,135.14
2020-05-28 16:00:00,26.945472,7.859096,28.0682,26.945472,7.859096,28.0682,0.0,0.0,0.0,135.37,84.545472,18.219096,86.486254947,26.945472,7.859096,28.0682,57.6,10.36,58.5242650531,132.89,81.715472,17.579096,83.5849446992,26.945472,7.859096,28.0682,54.77,9.72,55.6258150502,134.81,64.105472,50.599096,81.6687214076,26.945472,7.859096,28.0682,37.16,42.74,56.6354412007,135.37,65.985472,50.739096,83.2378422231,26.945472,7.859096,28.0682,39.04,42.88,57.9897922052,135.53
2020-05-28 16:30:00,24.628992,7.183456,25.6552,24.628992,7.183456,25.6552,0.0,0.0,0.0,135.7,88.418992,18.523456,90.3384556459,24.628992,7.183456,25.6552,63.79,11.34,64.7901203888,133.45,85.278992,17.843456,87.1257447518,24.628992,7.183456,25.6552,60.65,10.66,61.5796890216,135.26,69.898992,49.983456,85.9314549878,24.628992,7.183456,25.6552,45.27,42.8,62.2993812168,135.7,72.548992,50.343456,88.3052648614,24.628992,7.183456,25.6552,47.92,43.16,64.4911776912,135.89
2020-05-28 17:00:00,22.646784,6.605312,23.5904,22.646784,6.605312,23.5904,0.0,0.0,0.0,135.35,93.906784,18.425312,95.6973155502,22.646784,6.605312,23.5904,71.26,11.82,72.2336486687,133.14,90.396784,17.705312,92.1143671235,22.646784,6.605312,23.5904,67.75,11.1,68.6532774163,134.98,78.186784,49.215312,92.3867962835,22.646784,6.605312,23.5904,55.54,42.61,70.0021692521,135.35,81.726784,49.725312,95.6654267564,22.646784,6.605312,23.5904,59.08,43.12,73.1421957559,135.55
2020-05-28 17:30:00,19.808064,5.777352,20.6334,19.808064,5.777352,20.6334,0.0,0.0,0.0,135.28,98.488064,18.397352,100.1916229586,19.808064,5.777352,20.6334,78.68,12.62,79.6856749987,132.92,94.598064,17.627352,96.2263854204,19.808064,5.777352,20.6334,74.79,11.85,75.7229595301,134.84,81.468064,46.797352,93.9523155974,19.808064,5.777352,20.6334,61.66,41.02,74.0580583056,135.28,85.608064,50.297352,99.29030285,19.808064,5.777352,20.6334,65.8,44.52,79.4460219268,135.5
2020-05-28 18:00:00,16.767744,4.890592,17.4664,16.767744,4.890592,17.4664,0.0,0.0,0.0,135.56,100.177744,18.110592,101.8016401416,16.767744,4.890592,17.4664,83.41,13.22,84.4511486008,132.75,96.077744,17.310592,97.6247380919,16.767744,4.890592,17.4664,79.31,12.42,80.2765999529,134.66,77.917744,42.020592,88.5262954273,16.767744,4.890592,17.4664,61.15,37.13,71.539914733,135.56,81.967744,54.170592,98.2505170169,16.767744,4.890592,17.4664,65.2,49.28,81.7285653857,135.79
2020-05-28 18:30:00,13.492032,3.9351760000000002,14.0542,13.492032,3.9351760000000002,14.0542,0.0,0.0,0.0,135.35,102.212032,17.205176,103.6499762024,13.492032,3.9351760000000002,14.0542,88.72,13.27,89.7069189082,132.47,97.842032,16.385176,99.2045221673,13.492032,3.9351760000000002,14.0542,84.35,12.45,85.2638551791,134.45,80.492032,40.685176,90.1900812819,13.492032,3.9351760000000002,14.0542,67.0,36.75,76.41703017,135.35,85.132032,53.215176,100.3958058345,13.492032,3.9351760000000002,14.0542,71.64,49.28,86.9529067944,135.61
2020-05-28 19:00:00,10.663872,3.110296,11.1082,10.663872,3.110296,11.1082,0.0,0.0,0.0,134.87,104.483872,16.440296,105.7693851768,10.663872,3.110296,11.1082,93.82,13.33,94.7622356216,132.29,99.853872,15.630296,101.0697873078,10.663872,3.110296,11.1082,89.19,12.52,90.0644574735,134.3,87.833872,41.700296,97.2301586803,10.663872,3.110296,11.1082,77.17,38.59,86.2809190957,134.87,93.383872,49.790296,105.8282624136,10.663872,3.110296,11.1082,82.72,46.68,94.9822130717,135.14
2020-05-28 19:30:00,8.074368,2.3550240000000002,8.4108,8.074368,2.3550240000000002,8.4108,0.0,0.0,0.0,134.58,104.644368,15.505024,105.7868116703,8.074368,2.3550240000000002,8.4108,96.57,13.15,97.4612097196,132.04,99.864368,14.695024,100.9397628608,8.074368,2.3550240000000002,8.4108,91.79,12.34,92.615763777,134.08,88.654368,41.675024,97.9612402478,8.074368,2.3550240000000002,8.4108,80.58,39.32,89.6615792857,134.58,94.554368,47.915024,106.0017831586,8.074368,2.3550240000000002,8.4108,86.48,45.56,97.7471431808,134.85
2020-05-28 20:00:00,6.639552,1.9365359999999998,6.9162,6.639552,1.9365359999999998,6.9162,0.0,0.0,0.0,134.84,103.189552,15.866536,104.4022538387,6.639552,1.9365359999999998,6.9162,96.55,13.93,97.5497175803,132.53,98.439552,15.006536,99.5768121637,6.639552,1.9365359999999998,6.9162,91.8,13.07,92.725751008,134.47,87.599552,41.666536,97.004029467,6.639552,1.9365359999999998,6.9162,80.96,39.73,90.1831164908,134.84,93.479552,47.456536,104.8358214125,6.639552,1.9365359999999998,6.9162,86.84,45.52,98.0472131169,135.13
2020-05-28 20:30:00,6.566208,1.915144,6.8398,6.566208,1.915144,6.8398,0.0,0.0,0.0,136.18,99.016208,18.695144,100.7656581176,6.566208,1.915144,6.8398,92.45,16.78,93.960475201,133.62,94.466208,17.705144,96.1110637646,6.566208,1.915144,6.8398,87.9,15.79,89.3069655738,135.39,78.236208,36.445144,86.3084744588,6.566208,1.915144,6.8398,71.67,34.53,79.5544455075,136.18,83.206208,54.915144,99.6942630761,6.566208,1.915144,6.8398,76.64,53.0,93.180950843,136.48
2020-05-28 21:00:00,7.291584,2.126712,7.5954,7.291584,2.126712,7.5954,0.0,0.0,0.0,134.97,98.521584,19.916712,100.5145657642,7.291584,2.126712,7.5954,91.23,17.79,92.9483566288,132.35,94.031584,18.866712,95.9056391003,7.291584,2.126712,7.5954,86.74,16.74,88.3405637292,134.35,79.361584,36.126712,87.1974789482,7.291584,2.126712,7.5954,72.07,34.0,79.6874199607,134.97,84.491584,54.046712,100.2989274361,7.291584,2.126712,7.5954,77.2,51.92,93.0350815553,135.25
2020-05-28 21:30:00,8.033088,2.342984,8.3678,8.033088,2.342984,8.3678,0.0,0.0,0.0,134.23,100.133088,20.022984,102.1154013882,8.033088,2.342984,8.3678,92.1,17.68,93.7816208007,131.72,95.603088,18.992984,97.4714515967,8.033088,2.342984,8.3678,87.57,16.65,89.1388097295,133.83,84.063088,37.662984,92.1146195122,8.033088,2.342984,8.3678,76.03,35.32,83.8335451952,134.23,89.513088,51.862984,103.4522210138,8.033088,2.342984,8.3678,81.48,49.52,95.3478935268,134.51
2020-05-28 22:00:00,8.71296,2.54128,9.076,8.71296,2.54128,9.076,0.0,0.0,0.0,134.18,98.44296,20.30128,100.5144683277,8.71296,2.54128,9.076,89.73,17.76,91.4707084262,131.59,94.03296,19.27128,95.9873939598,8.71296,2.54128,9.076,85.32,16.73,86.9447830522,133.71,79.89296,37.64128,88.3161990668,8.71296,2.54128,9.076,71.18,35.1,79.3637347912,134.18,84.87296,52.38128,99.7357400013,8.71296,2.54128,9.076,76.16,49.84,91.0185211921,134.44
2020-05-28 22:30:00,9.03456,2.6350800000000003,9.411,9.03456,2.6350800000000003,9.411,0.0,0.0,0.0,135.05,92.88456,22.44508,95.5579567728,9.03456,2.6350800000000003,9.411,83.85,19.81,86.1583344779,132.47,88.80456,21.315080000000002,91.3267896742,9.03456,2.6350800000000003,9.411,79.77,18.68,81.9279885021,134.43,71.69456,35.24508,79.889458615,9.03456,2.6350800000000003,9.411,62.66,32.61,70.6377215091,135.05,75.91456,56.31508,94.5220009067,9.03456,2.6350800000000003,9.411,66.88,53.68,85.7582462507,135.3
2020-05-28 23:00:00,8.304576,2.422168,8.6506,8.304576,2.422168,8.6506,0.0,0.0,0.0,135.8,88.274576,23.582168,91.3702326557,8.304576,2.422168,8.6506,79.97,21.16,82.7221040593,133.32,84.364576,22.392168,87.2856853751,8.304576,2.422168,8.6506,76.06,19.97,78.6379329586,135.15,68.204576,33.932168,76.1791061415,8.304576,2.422168,8.6506,59.9,31.51,67.6822731592,135.8,72.144576,58.302168,92.7576554238,8.304576,2.422168,8.6506,63.84,55.88,84.8417350129,136.05
2020-05-28 23:30:00,7.671552,2.237536,7.9912,7.671552,2.237536,7.9912,0.0,0.0,0.0,136.36,82.651552,25.287536,86.433434069,7.671552,2.237536,7.9912,74.98,23.05,78.4429914014,134.12,79.001552,24.007536,82.5688016335,7.671552,2.237536,7.9912,71.33,21.77,74.5781590011,135.8,64.341552,32.767536,72.2048940812,7.671552,2.237536,7.9912,56.67,30.53,64.3705662551,136.36,67.951552,59.717536,90.4632385288,7.671552,2.237536,7.9912,60.28,57.48,83.2924294279,136.59
2020-05-29 00:00:00,6.749184,1.968512,7.0304,6.749184,1.968512,7.0304,0.0,0.0,0.0,136.76,78.769184,25.978512,82.9425550231,6.749184,1.968512,7.0304,72.02,24.01,75.9167998535,134.74,75.269184,24.648512,79.2022676685,6.749184,1.968512,7.0304,68.52,22.68,72.1759849257,136.28,61.859184,32.518512,69.8857086094,6.749184,1.968512,7.0304,55.11,30.55,63.0112259839,136.76,65.349184,59.928512,88.6675949826,6.749184,1.968512,7.0304,58.6,57.96,82.4216088171,136.98
2020-05-29 00:30:00,6.197568,1.8076240000000001,6.4558,6.197568,1.8076240000000001,6.4558,0.0,0.0,0.0,137.33,73.957568,34.577624,81.6414964706,6.197568,1.8076240000000001,6.4558,67.76,32.77,75.2681240632,132.79,70.697568,32.607624,77.8550143796,6.197568,1.8076240000000001,6.4558,64.5,30.8,71.4764996345,134.66,61.137568,37.767624,71.8623381443,6.197568,1.8076240000000001,6.4558,54.94,35.96,65.662205263,137.33,64.637568,55.767624,85.3700362162,6.197568,1.8076240000000001,6.4558,58.44,53.96,79.5419084508,137.55
2020-05-29 01:00:00,6.18144,1.80292,6.439,6.18144,1.80292,6.439,0.0,0.0,0.0,137.19,71.78144,33.28292,79.1222338676,6.18144,1.80292,6.439,65.6,31.48,72.7622869349,133.07,68.63144,31.58292,75.5496882336,6.18144,1.80292,6.439,62.45,29.78,69.1870717692,134.92,58.97144,45.69292,74.6021023417,6.18144,1.80292,6.439,52.79,43.89,68.6521390781,137.19,62.70144,68.56292,92.910411564,6.18144,1.80292,6.439,56.52,66.76,87.4723270526,137.38
2020-05-29 01:30:00,5.68032,1.65676,5.917,5.68032,1.65676,5.917,0.0,0.0,0.0,137.16,70.97032,33.12676,78.3209330192,5.68032,1.65676,5.917,65.29,31.47,72.4785830435,133.07,67.82032,31.42676,74.7478230385,5.68032,1.65676,5.917,62.14,29.77,68.9030659695,134.92,58.79032,45.76676,74.5043491791,5.68032,1.65676,5.917,53.11,44.11,69.0388600717,137.16,62.60032,68.37676,92.7048077081,5.68032,1.65676,5.917,56.92,66.72,87.7008825497,137.33
