Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-05-29 02:00:00,5.400576,1.5751680000000001,5.6256,5.400576,1.5751680000000001,5.6256,0.0,0.0,0.0,137.49,70.450576,33.475168,77.9991700684,5.400576,1.5751680000000001,5.6256,65.05,31.9,72.4507591403,133.48,67.320576,31.755168,74.4342034799,5.400576,1.5751680000000001,5.6256,61.92,30.18,68.8833709977,135.27,58.380576,45.715168,74.1496341148,5.400576,1.5751680000000001,5.6256,52.98,44.14,68.9581032222,137.49,62.120576,68.535168,92.4988389947,5.400576,1.5751680000000001,5.6256,56.72,66.96,87.7542021786,137.66
2020-05-29 02:30:00,5.378112,1.568616,5.6022,5.378112,1.568616,5.6022,0.0,0.0,0.0,137.64,69.338112,33.418616,76.9712782217,5.378112,1.568616,5.6022,63.96,31.85,71.4514107628,133.61,66.238112,31.708616,73.4365291252,5.378112,1.568616,5.6022,60.86,30.14,67.9143519442,135.41,57.468112,45.978616,73.5976699775,5.378112,1.568616,5.6022,52.09,44.41,68.4515609756,137.64,61.098112,68.568616,91.8402656253,5.378112,1.568616,5.6022,55.72,67.0,87.1419439765,137.79
2020-05-29 03:00:00,4.8201600000000004,1.40588,5.021,4.8201600000000004,1.40588,5.021,0.0,0.0,0.0,137.74,68.10016,33.91588,76.0783721448,4.8201600000000004,1.40588,5.021,63.28,32.51,71.1425224461,133.81,65.04016,32.17588,72.5638316698,4.8201600000000004,1.40588,5.021,60.22,30.77,67.6257443582,135.56,56.69016,45.88588,72.9334506533,4.8201600000000004,1.40588,5.021,51.87,44.48,68.3298419433,137.74,60.30016,68.60588,91.3393456655,4.8201600000000004,1.40588,5.021,55.48,67.2,87.1428161124,137.87
2020-05-29 03:30:00,4.865664,1.419152,5.0684,4.865664,1.419152,5.0684,0.0,0.0,0.0,137.77,67.665664,34.269152,75.8486444398,4.865664,1.419152,5.0684,62.8,32.85,70.8728615198,133.81,64.645664,32.519152,72.3640595931,4.865664,1.419152,5.0684,59.78,31.1,67.3858916985,135.59,56.205664,45.729152,72.4584847228,4.865664,1.419152,5.0684,51.34,44.31,67.8171932477,137.77,59.785664,68.779152,91.1312096362,4.865664,1.419152,5.0684,54.92,67.36,86.9113111166,137.87
2020-05-29 04:00:00,5.258304,1.533672,5.4774,5.258304,1.533672,5.4774,0.0,0.0,0.0,137.91,67.118304,34.433672,75.4356977779,5.258304,1.533672,5.4774,61.86,32.9,70.0647529076,134.02,64.148304,32.683672,71.994633977,5.258304,1.533672,5.4774,58.89,31.15,66.6209771769,135.73,55.338304,46.163672,72.0653349546,5.258304,1.533672,5.4774,50.08,44.63,67.080871342,137.91,58.778304,68.773672,90.469370405,5.258304,1.533672,5.4774,53.52,67.24,85.9395601571,138.01
2020-05-29 04:30:00,5.48832,1.6007600000000002,5.717,5.48832,1.6007600000000002,5.717,0.0,0.0,0.0,137.52,66.94832,34.74076,75.4254463441,5.48832,1.6007600000000002,5.717,61.46,33.14,69.8254337616,133.58,64.00832,32.980760000000004,72.0055245061,5.48832,1.6007600000000002,5.717,58.52,31.38,66.4025210365,135.34,55.64832,45.41076,71.8252924992,5.48832,1.6007600000000002,5.717,50.16,43.81,66.5983610909,137.52,59.12832,69.08076,90.9302459482,5.48832,1.6007600000000002,5.717,53.64,67.48,86.2020881418,137.61
2020-05-29 05:00:00,5.344896,1.5589279999999999,5.5676,5.344896,1.5589279999999999,5.5676,0.0,0.0,0.0,137.69,65.164896,35.168928,74.0494238152,5.344896,1.5589279999999999,5.5676,59.82,33.61,68.6153372068,133.79,62.304896,33.378928,70.6827623965,5.344896,1.5589279999999999,5.5676,56.96,31.82,65.2453369981,135.54,54.454896,45.308928,70.8394992563,5.344896,1.5589279999999999,5.5676,49.11,43.75,65.7712292724,137.69,57.784896,69.238928,90.1838309029,5.344896,1.5589279999999999,5.5676,52.44,67.68,85.6185493921,137.76
2020-05-29 05:30:00,5.279424,1.539832,5.4994,5.279424,1.539832,5.4994,0.0,0.0,0.0,137.58,66.099424,34.909832,74.7517907705,5.279424,1.539832,5.4994,60.82,33.37,69.373116551,133.65,63.199424,33.139832,71.3611635199,5.279424,1.539832,5.4994,57.92,31.6,65.9794392216,135.43,55.529424,45.369832,71.7073119387,5.279424,1.539832,5.4994,50.25,43.83,66.679317633,137.58,59.039424,68.939832,90.7653789858,5.279424,1.539832,5.4994,53.76,67.4,86.2142540419,137.64
2020-05-29 06:00:00,6.17184,1.8001200000000002,6.429,6.17184,1.8001200000000002,6.429,0.0,0.0,0.0,137.12,67.24184,34.80012,75.7133634083,6.17184,1.8001200000000002,6.429,61.07,33.0,69.4157395696,133.06,64.33184,33.04012,72.3203648179,6.17184,1.8001200000000002,6.429,58.16,31.24,66.0191123842,134.94,55.85184,45.50012,72.0394957742,6.17184,1.8001200000000002,6.429,49.68,43.7,66.1648879694,137.12,59.29184,68.64012,90.7027472803,6.17184,1.8001200000000002,6.429,53.12,66.84,85.3775146043,137.14
2020-05-29 06:30:00,6.547008,1.909544,6.8198,6.547008,1.909544,6.8198,0.0,0.0,0.0,136.78,72.757008,32.599544,79.7264854494,6.547008,1.909544,6.8198,66.21,30.69,72.9769840429,132.52,69.577008,30.959544,76.1541424147,6.547008,1.909544,6.8198,63.03,29.05,69.4023299321,134.52,60.667008,46.609544,76.5044799444,6.547008,1.909544,6.8198,54.12,44.7,70.1930509381,136.78,64.627008,66.829544,92.9668656796,6.547008,1.909544,6.8198,58.08,64.92,87.1085116392,136.77
2020-05-29 07:00:00,8.42304,2.45672,8.774000000000001,8.42304,2.45672,8.774000000000001,0.0,0.0,0.0,136.58,76.03304,30.82672,82.0445600732,8.42304,2.45672,8.774000000000001,67.61,28.37,73.3209997204,132.3,72.80304,29.28672,78.4728908707,8.42304,2.45672,8.774000000000001,64.38,26.83,69.7469232296,134.28,63.03304,49.54672,80.1750684091,8.42304,2.45672,8.774000000000001,54.61,47.09,72.1090854192,136.58,67.02304,64.69672,93.1544602775,8.42304,2.45672,8.774000000000001,58.6,62.24,85.4855402978,136.56
2020-05-29 07:30:00,10.376256,3.026408,10.8086,10.376256,3.026408,10.8086,0.0,0.0,0.0,135.91,79.996256,29.256408,85.178274126,10.376256,3.026408,10.8086,69.62,26.23,74.3972936336,131.36,76.646256,27.826408,81.5411401748,10.376256,3.026408,10.8086,66.27,24.8,70.7584122207,133.54,66.016256,51.156408,83.5172086203,10.376256,3.026408,10.8086,55.64,48.13,73.5683797565,135.91,70.136256,62.866408,94.1874708256,10.376256,3.026408,10.8086,59.76,59.84,84.5699899492,135.88
2020-05-29 08:00:00,13.48896,3.93428,14.051,13.48896,3.93428,14.051,0.0,0.0,0.0,135.49,82.76896,27.39428,87.1845589322,13.48896,3.93428,14.051,69.28,23.46,73.1443094164,130.8,79.41896,26.09428,83.5959488026,13.48896,3.93428,14.051,65.93,22.16,69.5545145911,133.04,67.96896,53.80428,86.6872543676,13.48896,3.93428,14.051,54.48,49.87,73.8585628076,135.49,71.96896,61.13428,94.4295048944,13.48896,3.93428,14.051,58.48,57.2,81.8031197449,135.44
2020-05-29 08:30:00,16.96896,4.94928,17.676,16.96896,4.94928,17.676,0.0,0.0,0.0,134.75,87.82896,23.79928,90.9963292842,16.96896,4.94928,17.676,70.86,18.85,73.3243622543,130.88,84.42896,22.06928,87.2657000568,16.96896,4.94928,17.676,67.46,17.12,69.5984626267,133.07,73.40896,57.45928,93.2225523487,16.96896,4.94928,17.676,56.44,52.51,77.0893877262,134.75,77.64896,58.02928,96.9368780516,16.96896,4.94928,17.676,60.68,53.08,80.6197792108,134.71
2020-05-29 09:00:00,20.167104,5.882072,21.0074,20.167104,5.882072,21.0074,0.0,0.0,0.0,134.95,91.157104,16.702072,92.6745748237,20.167104,5.882072,21.0074,70.99,10.82,71.8098356773,133.46,87.697104,16.032072,89.1504872819,20.167104,5.882072,21.0074,67.53,10.15,68.2885305157,135.22,75.297104,55.932072,93.7979240122,20.167104,5.882072,21.0074,55.13,50.05,74.4601866772,134.95,79.407104,61.922072,100.6967286779,20.167104,5.882072,21.0074,59.24,56.04,81.5466688467,134.92
2020-05-29 09:30:00,23.192448,6.764464,24.1588,23.192448,6.764464,24.1588,0.0,0.0,0.0,134.89,89.222448,16.634464,90.7598513644,23.192448,6.764464,24.1588,66.03,9.87,66.7635963681,133.27,86.012448,16.024464,87.4924262862,23.192448,6.764464,24.1588,62.82,9.26,63.4988188867,135.08,70.942448,56.944463999999996,90.9697911863,23.192448,6.764464,24.1588,47.75,50.18,69.2682820633,134.89,74.152448,62.564464,97.0200891568,23.192448,6.764464,24.1588,50.96,55.8,75.5682578865,134.86
2020-05-29 10:00:00,26.065344,7.602392,27.1514,26.065344,7.602392,27.1514,0.0,0.0,0.0,135.28,86.245344,17.402392,87.983536011,26.065344,7.602392,27.1514,60.18,9.8,60.9727184895,133.41,83.325344,16.782392,84.9985978353,26.065344,7.602392,27.1514,57.26,9.18,57.9912062299,135.19,64.185344,55.742392,85.0116030332,26.065344,7.602392,27.1514,38.12,48.14,61.4051626494,135.28,66.425344,66.162392,93.7538716037,26.065344,7.602392,27.1514,40.36,58.56,71.1210461115,135.28
2020-05-29 10:30:00,29.12448,8.49464,30.338,29.12448,8.49464,30.338,0.0,0.0,0.0,135.11,84.59448,17.74464,86.4355152423,29.12448,8.49464,30.338,55.47,9.25,56.2359618038,133.16,81.92448,17.15464,83.7012669964,29.12448,8.49464,30.338,52.8,8.66,53.5054726173,134.99,61.80448,56.72464,83.8896807194,29.12448,8.49464,30.338,32.68,48.23,58.259036209,135.11,63.40448,66.73464,92.0523778074,29.12448,8.49464,30.338,34.28,58.24,67.5797010943,135.14
2020-05-29 11:00:00,31.754496,9.261728,33.0776,31.754496,9.261728,33.0776,0.0,0.0,0.0,134.62,84.154496,17.571728,85.9694412098,31.754496,9.261728,33.0776,52.4,8.31,53.0548404955,132.98,81.634496,17.041728,83.394312938,31.754496,9.261728,33.0776,49.88,7.78,50.4830941999,134.84,62.684496,60.691728,87.2515437479,31.754496,9.261728,33.0776,30.93,51.43,60.0142466419,134.62,64.154496,63.061728,89.9587733096,31.754496,9.261728,33.0776,32.4,53.8,62.8028661766,134.69
2020-05-29 11:30:00,32.7552,9.5536,34.12,32.7552,9.5536,34.12,0.0,0.0,0.0,134.25,84.4852,17.4536,86.2692133498,32.7552,9.5536,34.12,51.73,7.9,52.3297515759,132.76,81.9952,16.9536,83.7295490015,32.7552,9.5536,34.12,49.24,7.4,49.7929472918,134.65,66.3652,62.3936,91.0895224052,32.7552,9.5536,34.12,33.61,52.84,62.6234596617,134.25,68.1552,61.3536,91.7027563381,32.7552,9.5536,34.12,35.4,51.8,62.740736368,134.35
2020-05-29 12:00:00,33.150528,9.668904,34.5318,33.150528,9.668904,34.5318,0.0,0.0,0.0,134.21,84.350528,17.478904,86.1424614167,33.150528,9.668904,34.5318,51.2,7.8100000000000005,51.7922397662,132.73,81.880528,16.968904,83.6203597727,33.150528,9.668904,34.5318,48.73,7.3,49.2737546773,134.67,66.540528,62.788904,91.4881868442,33.150528,9.668904,34.5318,33.39,53.12,62.7425413894,134.21,68.350528,60.988904,91.6048093115,33.150528,9.668904,34.5318,35.2,51.32,62.231683249,134.35
2020-05-29 12:30:00,33.294528,9.710904,34.6818,33.294528,9.710904,34.6818,0.0,0.0,0.0,134.02,85.224528,16.950904,86.893919921,33.294528,9.710904,34.6818,51.93,7.24,52.4322658294,132.34,82.734528,16.460904,84.356170396,33.294528,9.710904,34.6818,49.44,6.75,49.8986582986,134.38,67.304528,62.320904,91.7267385481,33.294528,9.710904,34.6818,34.01,52.61,62.6457676144,134.02,69.134528,61.310904,92.4045989715,33.294528,9.710904,34.6818,35.84,51.6,62.8256762797,134.16
2020-05-29 13:00:00,33.116544,9.658992,34.4964,33.116544,9.658992,34.4964,0.0,0.0,0.0,134.35,84.596544,17.468992,86.3813691616,33.116544,9.658992,34.4964,51.48,7.8100000000000005,52.0690551095,132.75,82.116544,16.968992,83.8514966354,33.116544,9.658992,34.4964,49.0,7.31,49.542265794,134.76,66.466544,62.048992,90.9278773508,33.116544,9.658992,34.4964,33.35,52.39,62.1042236889,134.35,68.236544,61.898992,92.1287748083,33.116544,9.658992,34.4964,35.12,52.24,62.9478514328,134.51
2020-05-29 13:30:00,33.080064,9.648352,34.4584,33.080064,9.648352,34.4584,0.0,0.0,0.0,134.51,81.930064,19.248352,84.1607654537,33.080064,9.648352,34.4584,48.85,9.6,49.7843599939,133.02,79.630064,18.648352,81.7845225269,33.080064,9.648352,34.4584,46.55,9.0,47.4120501561,134.95,62.030064,60.788352,86.8501731646,33.080064,9.648352,34.4584,28.95,51.14,58.7656540847,134.51,63.280064,63.768352,89.8374599855,33.080064,9.648352,34.4584,30.2,54.12,61.9759179037,134.67
2020-05-29 14:00:00,33.182592,9.678256,34.5652,33.182592,9.678256,34.5652,0.0,0.0,0.0,135.39,78.322592,21.068256,81.1067187629,33.182592,9.678256,34.5652,45.14,11.39,46.5548246694,133.89,76.202592,20.378256,78.8803419435,33.182592,9.678256,34.5652,43.02,10.7,44.3306936558,135.71,55.012592,58.758256,80.4917258277,33.182592,9.678256,34.5652,21.83,49.08,53.7158756794,135.39,55.462592,67.518256,87.3774227397,33.182592,9.678256,34.5652,22.28,57.84,61.9827717999,135.56
2020-05-29 14:30:00,33.052608,9.640344,34.4298,33.052608,9.640344,34.4298,0.0,0.0,0.0,135.84,78.402608,22.020344,81.4362602965,33.052608,9.640344,34.4298,45.35,12.38,47.0094341595,134.35,76.282608,21.270344,79.1925742552,33.052608,9.640344,34.4298,43.23,11.63,44.767061552,136.09,55.172608,57.420344,79.6311030854,33.052608,9.640344,34.4298,22.12,47.78,52.6519021499,135.84,55.652608,69.800344,89.270940399,33.052608,9.640344,34.4298,22.6,60.16,64.2649640162,136.03
2020-05-29 15:00:00,32.420928,9.456104,33.7718,32.420928,9.456104,33.7718,0.0,0.0,0.0,135.94,77.680928,22.126104,80.7706076067,32.420928,9.456104,33.7718,45.26,12.67,46.9999627659,134.49,75.550928,21.376104,78.5167532688,32.420928,9.456104,33.7718,43.13,11.92,44.7468803382,136.21,54.960928,57.256104,79.3660195038,32.420928,9.456104,33.7718,22.54,47.8,52.8478154705,135.94,55.500928,69.816104,89.1887963065,32.420928,9.456104,33.7718,23.08,60.36,64.6221014824,136.13
2020-05-29 15:30:00,31.688256,9.242408,33.0086,31.688256,9.242408,33.0086,0.0,0.0,0.0,135.79,79.248256,21.862408,82.2085820496,31.688256,9.242408,33.0086,47.56,12.62,49.2058736331,134.67,77.008256,21.112408,79.8498920708,31.688256,9.242408,33.0086,45.32,11.87,46.848685147,136.33,60.498256,59.202408,84.6461109091,31.688256,9.242408,33.0086,28.81,49.96,57.6716368764,135.79,61.728256,67.002408,91.1026907758,31.688256,9.242408,33.0086,30.04,57.76,65.1046787873,136.01
2020-05-29 16:00:00,30.038592,8.761256,31.2902,30.038592,8.761256,31.2902,0.0,0.0,0.0,135.66,80.868592,21.761256,83.7453367941,30.038592,8.761256,31.2902,50.83,13.0,52.4660738001,134.67,78.438592,20.981256,81.1962180048,30.038592,8.761256,31.2902,48.4,12.22,49.918818095,136.3,63.608592,58.991256,86.7526441135,30.038592,8.761256,31.2902,33.57,50.23,60.4152116606,135.66,65.358592,66.161256,93.0003082991,30.038592,8.761256,31.2902,35.32,57.4,67.3963085042,135.89
2020-05-29 16:30:00,27.613248,8.053864,28.7638,27.613248,8.053864,28.7638,0.0,0.0,0.0,136.53,81.313248,22.533864,84.3778367054,27.613248,8.053864,28.7638,53.7,14.48,55.6179862994,135.37,78.753248,21.683864,81.6839276022,27.613248,8.053864,28.7638,51.14,13.63,52.9251972127,136.9,59.423248,55.293864,81.1697837802,27.613248,8.053864,28.7638,31.81,47.24,56.9516786408,136.53,60.933248,70.053864,92.8461338622,27.613248,8.053864,28.7638,33.32,62.0,70.3862372911,136.77
2020-05-29 17:00:00,24.65664,7.19152,25.684,24.65664,7.19152,25.684,0.0,0.0,0.0,136.09,85.84664,21.98152,88.616210824,24.65664,7.19152,25.684,61.19,14.79,62.9520468293,134.92,82.92664,21.11152,85.5717470804,24.65664,7.19152,25.684,58.27,13.92,59.909592721,136.49,64.17664,54.19152,83.9962020665,24.65664,7.19152,25.684,39.52,47.0,61.4070875388,136.09,66.57664,68.79152,95.732555683,24.65664,7.19152,25.684,41.92,61.6,74.5107133237,136.32
2020-05-29 17:30:00,21.706752,6.331136,22.6112,21.706752,6.331136,22.6112,0.0,0.0,0.0,135.54,92.676752,21.181136,95.0664024959,21.706752,6.331136,22.6112,70.97,14.85,72.5069886287,134.36,89.256752,20.311136,91.538571232,21.706752,6.331136,22.6112,67.55,13.98,68.9814678011,136.04,75.066752,53.311136,92.0711381348,21.706752,6.331136,22.6112,53.36,46.98,71.0943738984,135.54,78.986752,67.011136,103.5828139197,21.706752,6.331136,22.6112,57.28,60.68,83.444956708,135.78
2020-05-29 18:00:00,18.893376,5.510568,19.6806,18.893376,5.510568,19.6806,0.0,0.0,0.0,135.13,96.473376,20.200568,98.5655884392,18.893376,5.510568,19.6806,77.58,14.69,78.9585492521,133.87,92.753376,19.330568,94.7462907907,18.893376,5.510568,19.6806,73.86,13.82,75.1418125946,135.62,78.613376,52.190568,94.3605758475,18.893376,5.510568,19.6806,59.72,46.68,75.7990817886,135.13,83.253376,65.870568,106.160521589,18.893376,5.510568,19.6806,64.36,60.36,88.2357025245,135.39
2020-05-29 18:30:00,15.271104,4.454072,15.9074,15.271104,4.454072,15.9074,0.0,0.0,0.0,134.82,96.581104,20.294072,98.6902173886,15.271104,4.454072,15.9074,81.31,15.84,82.838527872,133.25,92.671104,19.354072,94.6705530752,15.271104,4.454072,15.9074,77.4,14.9,78.8211266096,135.1,76.091104,48.054072,89.9947217548,15.271104,4.454072,15.9074,60.82,43.6,74.8333642168,134.82,80.791104,67.734072,105.4282077778,15.271104,4.454072,15.9074,65.52,63.28,91.0891255859,135.09
2020-05-29 19:00:00,11.903232,3.471776,12.3992,11.903232,3.471776,12.3992,0.0,0.0,0.0,134.68,96.423232,20.071776,98.4901815468,11.903232,3.471776,12.3992,84.52,16.6,86.134722383,132.88,92.373232,19.101776,94.3275772851,11.903232,3.471776,12.3992,80.47,15.63,81.9738848659,134.75,74.063232,44.441776,86.3738026737,11.903232,3.471776,12.3992,62.16,40.97,74.4473404495,134.68,78.943232,69.591776,105.238059491,11.903232,3.471776,12.3992,67.04,66.12,94.1605862344,134.96
2020-05-29 19:30:00,9.852288,2.873584,10.2628,9.852288,2.873584,10.2628,0.0,0.0,0.0,134.74,96.252288,20.203584,98.3498233434,9.852288,2.873584,10.2628,86.4,17.33,88.1208766411,132.93,92.112288,19.183584,94.0887001487,9.852288,2.873584,10.2628,82.26,16.31,83.8613361449,134.81,73.812288,43.043584,85.4459126194,9.852288,2.873584,10.2628,63.96,40.17,75.5282099616,134.74,78.892288,69.793584,105.3334584709,9.852288,2.873584,10.2628,69.04,66.92,96.149924597,135.03
2020-05-29 20:00:00,8.867136,2.586248,9.2366,8.867136,2.586248,9.2366,0.0,0.0,0.0,134.68,96.987136,19.956248,99.0189698175,8.867136,2.586248,9.2366,88.12,17.37,89.815651754,133.23,92.757136,18.946248,94.672311645,8.867136,2.586248,9.2366,83.89,16.36,85.4703556796,135.06,76.637136,45.116248,88.9310207289,8.867136,2.586248,9.2366,67.77,42.53,80.0098356454,134.68,82.107136,66.826248,105.864674013,8.867136,2.586248,9.2366,73.24,64.24,97.4211229662,134.99
2020-05-29 20:30:00,8.174784,2.384312,8.5154,8.174784,2.384312,8.5154,0.0,0.0,0.0,134.97,96.974784,20.444312,99.1064005249,8.174784,2.384312,8.5154,88.8,18.06,90.6178988942,133.7,92.694784,19.384312,94.6999183343,8.174784,2.384312,8.5154,84.52,17.0,86.2127044002,135.48,79.344784,45.354312,91.3926056363,8.174784,2.384312,8.5154,71.17,42.97,83.1359717571,134.97,85.214784,66.584312,108.1435620677,8.174784,2.384312,8.5154,77.04,64.2,100.2836058386,135.27
2020-05-29 21:00:00,8.89632,2.59476,9.267,8.89632,2.59476,9.267,0.0,0.0,0.0,134.33,95.35632,22.24476,97.9165824128,8.89632,2.59476,9.267,86.46,19.65,88.6648413973,132.91,91.19632,21.12476,93.6110264157,8.89632,2.59476,9.267,82.3,18.53,84.3602447839,134.84,78.45632,43.28476,89.6044898217,8.89632,2.59476,9.267,69.56,40.69,80.5870318352,134.33,84.17632,68.15476,108.3084676256,8.89632,2.59476,9.267,75.28,65.56,99.8258082862,134.62
2020-05-29 21:30:00,8.82048,2.57264,9.188,8.82048,2.57264,9.188,0.0,0.0,0.0,133.87,95.04048,22.57264,97.6842715856,8.82048,2.57264,9.188,86.22,20.0,88.5092560131,132.42,90.92048,21.43264,93.4124817185,8.82048,2.57264,9.188,82.1,18.86,84.2384092917,134.41,78.43048,42.97264,89.4314708679,8.82048,2.57264,9.188,69.61,40.4,80.4842351023,133.87,84.18048,67.77264,108.0716611587,8.82048,2.57264,9.188,75.36,65.2,99.6502363269,134.15
2020-05-29 22:00:00,8.596608,2.507344,8.9548,8.596608,2.507344,8.9548,0.0,0.0,0.0,133.87,94.006608,22.827344,96.73846175,8.596608,2.507344,8.9548,85.41,20.32,87.793909242,132.19,89.926608,21.667344,92.5001006616,8.596608,2.507344,8.9548,81.33,19.16,83.5564150739,134.24,74.006608,41.567344,84.8812235708,8.596608,2.507344,8.9548,65.41,39.06,76.1849834285,133.87,79.236608,69.267344,105.2445010068,8.596608,2.507344,8.9548,70.64,66.76,97.1952015276,134.15
2020-05-29 22:30:00,8.39712,2.44916,8.747,8.39712,2.44916,8.747,0.0,0.0,0.0,134.21,89.86712,23.92916,92.9984083487,8.39712,2.44916,8.747,81.47,21.48,84.2540877347,132.47,85.98712,22.71916,88.9378717814,8.39712,2.44916,8.747,77.59,20.27,80.1940209741,134.43,68.87712,39.60916,79.4540320903,8.39712,2.44916,8.747,60.48,37.16,70.9837727935,134.21,73.59712,71.84916,102.8534776515,8.39712,2.44916,8.747,65.2,69.4,95.2228964063,134.47
2020-05-29 23:00:00,8.031936,2.342648,8.3666,8.031936,2.342648,8.3666,0.0,0.0,0.0,134.27,85.441936,25.382648,89.1325038744,8.031936,2.342648,8.3666,77.41,23.04,80.7660182255,132.62,81.761936,24.102648,85.2405526676,8.031936,2.342648,8.3666,73.73,21.76,76.8739910503,134.58,65.821936,38.552648,76.2812816266,8.031936,2.342648,8.3666,57.79,36.21,68.1971275055,134.27,70.231936,72.662648,101.0563468995,8.031936,2.342648,8.3666,62.2,70.32,93.8815338605,134.51
2020-05-29 23:30:00,8.023872,2.340296,8.3582,8.023872,2.340296,8.3582,0.0,0.0,0.0,134.84,80.803872,26.170296,84.9361532148,8.023872,2.340296,8.3582,72.78,23.83,76.581964587,133.29,77.353872,24.860295999999998,81.2505743401,8.023872,2.340296,8.3582,69.33,22.52,72.8958112651,135.1,61.763872,37.970296,72.5018569608,8.023872,2.340296,8.3582,53.74,35.63,64.4785584516,134.84,65.703872,74.340296,99.2143054461,8.023872,2.340296,8.3582,57.68,72.0,92.2549857731,135.07
2020-05-30 00:00:00,7.706304,2.247672,8.0274,7.706304,2.247672,8.0274,0.0,0.0,0.0,135.6,76.426304,27.087672,81.0846589527,7.706304,2.247672,8.0274,68.72,24.84,73.0716360841,134.27,73.146304,25.707672,77.5323557524,7.706304,2.247672,8.0274,65.44,23.46,69.518092609,135.9,58.426304,37.917672,69.6518689555,7.706304,2.247672,8.0274,50.72,35.67,62.0069939604,135.6,61.986304,75.567672,97.7382982002,7.706304,2.247672,8.0274,54.28,73.32,91.2257682894,135.82
2020-05-30 00:30:00,7.823424,2.281832,8.1494,7.823424,2.281832,8.1494,0.0,0.0,0.0,136.29,73.063424,28.611832,78.4659216284,7.823424,2.281832,8.1494,65.24,26.33,70.3528712989,134.92,69.953424,27.171832,75.0452529049,7.823424,2.281832,8.1494,62.13,24.89,66.9301800386,136.42,56.083424,38.881832,68.2432949618,7.823424,2.281832,8.1494,48.26,36.6,60.56886659,136.29,59.383424,75.761832,96.2613434041,7.823424,2.281832,8.1494,51.56,73.48,89.7649374756,136.49
2020-05-30 01:00:00,8.50272,2.47996,8.857,8.50272,2.47996,8.857,0.0,0.0,0.0,136.55,69.33272,37.05996,78.6159442976,8.50272,2.47996,8.857,60.83,34.58,69.9718893557,132.44,66.46272,35.20996,75.2132596887,8.50272,2.47996,8.857,57.96,32.73,66.5628612666,134.39,54.83272,43.36996,69.9112338112,8.50272,2.47996,8.857,46.33,40.89,61.7936970896,136.55,57.90272,71.51996,92.0208110256,8.50272,2.47996,8.857,49.4,69.04,84.8933542746,136.74
2020-05-30 01:30:00,8.04096,2.34528,8.376,8.04096,2.34528,8.376,0.0,0.0,0.0,136.4,68.39096,37.12528,77.8177988946,8.04096,2.34528,8.376,60.35,34.78,69.6546545466,132.29,65.53096,35.27528,74.4221210233,8.04096,2.34528,8.376,57.49,32.93,66.2531886025,134.25,54.71096,43.01528,69.5960017357,8.04096,2.34528,8.376,46.67,40.67,61.9042631811,136.4,57.84096,71.42528,91.9083634758,8.04096,2.34528,8.376,49.8,69.08,85.159182711,136.58
2020-05-30 02:00:00,7.689408,2.242744,8.0098,7.689408,2.242744,8.0098,0.0,0.0,0.0,136.4,68.029408,37.002744,77.4416129504,7.689408,2.242744,8.0098,60.34,34.76,69.6360050549,132.23,65.179408,35.152744,74.05451126,7.689408,2.242744,8.0098,57.49,32.91,66.2432502222,134.22,54.249408,42.842744,69.1266879128,7.689408,2.242744,8.0098,46.56,40.6,61.7753478339,136.4,57.369408,71.402744,91.594764179,7.689408,2.242744,8.0098,49.68,69.16,85.1540251544,136.55
2020-05-30 02:30:00,6.696192,1.953056,6.9752,6.696192,1.953056,6.9752,0.0,0.0,0.0,136.64,66.986192,37.033056,76.5414734334,6.696192,1.953056,6.9752,60.29,35.08,69.7530680329,132.53,64.146192,35.163056,73.1517221626,6.696192,1.953056,6.9752,57.45,33.21,66.3581690525,134.48,54.086192,42.703056,68.912024762,6.696192,1.953056,6.9752,47.39,40.75,62.5009967921,136.64,57.096192,70.993056,91.1042761956,6.696192,1.953056,6.9752,50.4,69.04,85.4791296165,136.78
2020-05-30 03:00:00,6.6264959999999995,1.932728,6.9026,6.6264959999999995,1.932728,6.9026,0.0,0.0,0.0,136.95,65.326496,37.312728,75.2315808051,6.6264959999999995,1.932728,6.9026,58.7,35.38,68.5378318887,132.9,62.556496,35.432728,71.8943210923,6.6264959999999995,1.932728,6.9026,55.93,33.5,65.1952061121,134.78,52.636496,42.762728,67.8177824553,6.6264959999999995,1.932728,6.9026,46.01,40.83,61.5142991507,136.95,55.706496,71.652728,90.759721939,6.6264959999999995,1.932728,6.9026,49.08,69.72,85.2626811683,137.06
2020-05-30 03:30:00,6.547008,1.909544,6.8198,6.547008,1.909544,6.8198,0.0,0.0,0.0,136.89,64.447008,37.189544,74.4075199364,6.547008,1.909544,6.8198,57.9,35.28,67.8018318337,132.81,61.717008,35.319544,71.1087847234,6.547008,1.909544,6.8198,55.17,33.41,64.4977286422,134.68,52.007008,42.719544,67.3029592268,6.547008,1.909544,6.8198,45.46,40.81,61.0906514943,136.89,54.987008,71.709544,90.3649807695,6.547008,1.909544,6.8198,48.44,69.8,84.9616007382,136.98
2020-05-30 04:00:00,6.728256,1.962408,7.0086,6.728256,1.962408,7.0086,0.0,0.0,0.0,137.01,63.738256,37.312408,73.8564896856,6.728256,1.962408,7.0086,57.01,35.35,67.0802698265,132.95,61.048256,35.442408,70.5907490078,6.728256,1.962408,7.0086,54.32,33.48,63.8088771254,134.8,51.308256,42.992408,66.939407522,6.728256,1.962408,7.0086,44.58,41.03,60.587435166,137.01,54.208256,71.722408,89.9034973062,6.728256,1.962408,7.0086,47.48,69.76,84.38488016229999,137.09
2020-05-30 04:30:00,7.250112,2.114616,7.5522,7.250112,2.114616,7.5522,0.0,0.0,0.0,137.13,63.430112,37.884616,73.882496153,7.250112,2.114616,7.5522,56.18,35.77,66.600940684,133.11,60.780112,35.994616,70.6387598682,7.250112,2.114616,7.5522,53.53,33.88,63.3507324346,134.97,50.640112,43.104616,66.5013448276,7.250112,2.114616,7.5522,43.39,40.99,59.6897997986,137.13,53.410112,71.914616,89.5787478048,7.250112,2.114616,7.5522,46.16,69.8,83.6826481417,137.21
2020-05-30 05:00:00,7.157952,2.087736,7.4562,7.157952,2.087736,7.4562,0.0,0.0,0.0,137.34,61.677952,38.787736,72.8605395734,7.157952,2.087736,7.4562,54.52,36.7,65.7215368049,133.47,59.137952,36.867736,69.6887890878,7.157952,2.087736,7.4562,51.98,34.78,62.5425359256,135.27,49.507952,43.297736,65.7702915758,7.157952,2.087736,7.4562,42.35,41.21,59.0913411593,137.34,52.157952,71.887736,88.8160939472,7.157952,2.087736,7.4562,45.0,69.8,83.0484196117,137.4
2020-05-30 05:30:00,8.352192,2.4360559999999998,8.7002,8.352192,2.4360559999999998,8.7002,0.0,0.0,0.0,136.99,61.492192,39.006056,72.8200664765,8.352192,2.4360559999999998,8.7002,53.14,36.57,64.5075538212,133.01,59.032192,37.086056,69.7149570893,8.352192,2.4360559999999998,8.7002,50.68,34.65,61.3928733649,134.91,49.132192,43.346056,65.5198661589,8.352192,2.4360559999999998,8.7002,40.78,40.91,57.7636260981,136.99,51.632192,72.036056,88.6288700975,8.352192,2.4360559999999998,8.7002,43.28,69.6,81.9592484104,137.01
2020-05-30 06:00:00,9.494016,2.769088,9.8896,9.494016,2.769088,9.8896,0.0,0.0,0.0,136.82,61.454016,39.409088,73.004604646,9.494016,2.769088,9.8896,51.96,36.64,63.5793299745,132.82,59.044016,37.479088,69.9348115227,9.494016,2.769088,9.8896,49.55,34.71,60.4978231013,134.76,48.774016,43.399088,65.28694721,9.494016,2.769088,9.8896,39.28,40.63,56.5129657689,136.82,51.174016,72.409088,88.6671074219,9.494016,2.769088,9.8896,41.68,69.64,81.1600394283,136.81
2020-05-30 06:30:00,9.74688,2.84284,10.153,9.74688,2.84284,10.153,0.0,0.0,0.0,136.82,63.31688,38.75284,74.2348294334,9.74688,2.84284,10.153,53.57,35.91,64.4924259119,132.82,60.83688,36.86284,71.1336414153,9.74688,2.84284,10.153,51.09,34.02,61.3803592365,134.76,50.49688,44.00284,66.9789878828,9.74688,2.84284,10.153,40.75,41.16,57.9198420233,136.82,52.98688,71.92284,89.3336687134,9.74688,2.84284,10.153,43.24,69.08,81.4968956464,136.81
2020-05-30 07:00:00,9.99936,2.91648,10.416,9.99936,2.91648,10.416,0.0,0.0,0.0,136.97,64.35936,38.48648,74.9889082625,9.99936,2.91648,10.416,54.36,35.57,64.963331965,132.95,61.83936,36.60648,71.861956717,9.99936,2.91648,10.416,51.84,33.69,61.8255748053,134.89,51.73936,44.49648,68.2414691049,9.99936,2.91648,10.416,41.74,41.58,58.9162456373,136.97,54.39936,71.59648,89.9185537962,9.99936,2.91648,10.416,44.4,68.68,81.7820420386,136.95
2020-05-30 07:30:00,12.167616,3.548888,12.6746,12.167616,3.548888,12.6746,0.0,0.0,0.0,136.7,65.907616,38.108888,76.1321298231,12.167616,3.548888,12.6746,53.74,34.56,63.8935145379,132.52,63.417616,36.278888,73.061287517,12.167616,3.548888,12.6746,51.25,32.73,60.8096653502,134.54,52.667616,45.538888,69.6251972737,12.167616,3.548888,12.6746,40.5,41.99,58.3387529863,136.7,55.167616,71.308888,90.1577692876,12.167616,3.548888,12.6746,43.0,67.76,80.2522124306,136.67
2020-05-30 08:00:00,15.32256,4.46908,15.961,15.32256,4.46908,15.961,0.0,0.0,0.0,136.25,67.36256,37.55908,77.1258645345,15.32256,4.46908,15.961,52.04,33.09,61.6693578692,132.02,64.93256,35.80908,74.1520570086,15.32256,4.46908,15.961,49.61,31.34,58.6800451602,134.06,53.71256,47.65908,71.808265598,15.32256,4.46908,15.961,38.39,43.19,57.7855362526,136.25,55.96256,70.42908,89.9558971463,15.32256,4.46908,15.961,40.64,65.96,77.4747132941,136.19
2020-05-30 08:30:00,18.179904,5.302472,18.9374,18.179904,5.302472,18.9374,0.0,0.0,0.0,136.68,69.259904,37.012472,78.529340922,18.179904,5.302472,18.9374,51.08,31.71,60.122296197,132.55,66.879904,35.312472,75.6299691776,18.179904,5.302472,18.9374,48.7,30.01,57.2039343053,134.48,54.489904,50.262472,74.1314085222,18.179904,5.302472,18.9374,36.31,44.96,57.7911558978,136.68,56.499904,69.822472,89.8187995255,18.179904,5.302472,18.9374,38.32,64.52,75.0416737553,136.64
2020-05-30 09:00:00,21.513408,6.274744,22.4098,21.513408,6.274744,22.4098,0.0,0.0,0.0,136.42,70.533408,36.534744,79.4339295468,21.513408,6.274744,22.4098,49.02,30.26,57.6075342295,132.23,68.253408,34.914744,76.6652923571,21.513408,6.274744,22.4098,46.74,28.64,54.8167602107,134.22,54.523408,52.304744,75.5552001178,21.513408,6.274744,22.4098,33.01,46.03,56.6429254188,136.42,56.193408,69.194744,89.1381607387,21.513408,6.274744,22.4098,34.68,62.92,71.8444764752,136.38
2020-05-30 09:30:00,24.681792,7.198856,25.7102,24.681792,7.198856,25.7102,0.0,0.0,0.0,135.91,71.151792,35.918856,79.7040884846,24.681792,7.198856,25.7102,46.47,28.72,54.6287406042,131.68,69.011792,34.378856,77.1007987956,24.681792,7.198856,25.7102,44.33,27.18,51.9990509529,133.76,54.001792,54.588856,76.786305671,24.681792,7.198856,25.7102,29.32,47.39,55.7267844039,135.91,55.321792,67.718856,87.4433766962,24.681792,7.198856,25.7102,30.64,60.52,67.8342096585,135.85
2020-05-30 10:00:00,27.332736,7.972048,28.4716,27.332736,7.972048,28.4716,0.0,0.0,0.0,135.66,72.362736,34.982048,80.3748047816,27.332736,7.972048,28.4716,45.03,27.01,52.509437247,131.37,70.272736,33.512048,77.8544461549,27.332736,7.972048,28.4716,42.94,25.54,49.9613370518,133.49,54.272736,56.502048,78.3454612669,27.332736,7.972048,28.4716,26.94,48.53,55.506076244,135.66,55.292736,66.772048,86.6936736359,27.332736,7.972048,28.4716,27.96,58.8,65.1091514305,135.61
2020-05-30 10:30:00,29.814144,8.695792,31.0564,29.814144,8.695792,31.0564,0.0,0.0,0.0,135.35,71.514144,34.565792,79.4296340709,29.814144,8.695792,31.0564,41.7,25.87,49.072873362,130.92,69.594144,33.155792,77.0885946314,29.814144,8.695792,31.0564,39.78,24.46,46.6983939767,133.14,52.754144,57.475792,78.0158084955,29.814144,8.695792,31.0564,22.94,48.78,53.9048420831,135.35,53.374144,66.575792,85.3295688971,29.814144,8.695792,31.0564,23.56,57.88,62.4913434005,135.31
2020-05-30 11:00:00,31.612224,9.220232,32.9294,31.612224,9.220232,32.9294,0.0,0.0,0.0,135.03,70.532224,34.230232,78.3996390627,31.612224,9.220232,32.9294,38.92,25.01,46.2630143851,130.61,68.672224,32.880232,76.1379275098,31.612224,9.220232,32.9294,37.06,23.66,43.9686160801,132.89,50.992224,58.970232,77.9595739509,31.612224,9.220232,32.9294,19.38,49.75,53.39144969,135.03,51.132224,65.700232,83.2527766266,31.612224,9.220232,32.9294,19.52,56.48,59.7580187088,135.01
2020-05-30 11:30:00,33.398016,9.741088,34.7896,33.398016,9.741088,34.7896,0.0,0.0,0.0,134.95,69.608016,34.241088,77.5740162611,33.398016,9.741088,34.7896,36.21,24.5,43.7197220943,130.5,67.868016,32.911088,75.4268341449,33.398016,9.741088,34.7896,34.47,23.17,41.5334780629,132.81,49.478016,59.851088,77.6545349743,33.398016,9.741088,34.7896,16.08,50.11,52.6267850054,134.95,49.238016,65.701088,82.1036855689,33.398016,9.741088,34.7896,15.84,55.96,58.1586382234,134.96
2020-05-30 12:00:00,33.80544,9.85992,35.214,33.80544,9.85992,35.214,0.0,0.0,0.0,134.95,69.12544,33.96992,77.0213082205,33.80544,9.85992,35.214,35.32,24.11,42.7644069291,130.5,67.45544,32.66992,74.9503839777,33.80544,9.85992,35.214,33.65,22.81,40.6524119826,132.81,49.38544,60.43992,78.0506605584,33.80544,9.85992,35.214,15.58,50.58,52.9251622577,134.95,49.12544,65.29992,81.7152886992,33.80544,9.85992,35.214,15.32,55.44,57.5177885528,134.99
2020-05-30 12:30:00,33.85056,9.87308,35.261,33.85056,9.87308,35.261,0.0,0.0,0.0,134.45,69.08056,33.95308,76.9736020425,33.85056,9.87308,35.261,35.23,24.08,42.6731683848,129.95,67.40056,32.64308,74.8892926939,33.85056,9.87308,35.261,33.55,22.77,40.5471996567,132.38,49.53056,60.02308,77.8206046404,33.85056,9.87308,35.261,15.68,50.15,52.5441233631,134.45,49.29056,64.99308,81.5699684504,33.85056,9.87308,35.261,15.44,55.12,57.2416631484,134.54
2020-05-30 13:00:00,33.654144,9.815792,35.0564,33.654144,9.815792,35.0564,0.0,0.0,0.0,134.68,68.634144,34.035792,76.6099266393,33.654144,9.815792,35.0564,34.98,24.22,42.5465486262,130.21,66.984144,32.725792,74.5510094462,33.654144,9.815792,35.0564,33.33,22.91,40.4444928266,132.62,49.084144,60.005792,77.5238561074,33.654144,9.815792,35.0564,15.43,50.19,52.5082945829,134.68,48.814144,65.175792,81.4291380114,33.654144,9.815792,35.0564,15.16,55.36,57.3982160002,134.8
2020-05-30 13:30:00,34.055808,9.932943999999999,35.4748,34.055808,9.932943999999999,35.4748,0.0,0.0,0.0,134.88,66.745808,34.162944,74.9807283795,34.055808,9.932943999999999,35.4748,32.69,24.23,40.6906500317,130.42,65.205808,32.842944,73.0099744386,34.055808,9.932943999999999,35.4748,31.15,22.91,38.6676945266,132.82,47.255808,60.372944,76.6681404298,34.055808,9.932943999999999,35.4748,13.2,50.44,52.1385999045,134.88,46.735808,65.612944,80.556155381,34.055808,9.932943999999999,35.4748,12.68,55.68,57.1055583985,135.01
2020-05-30 14:00:00,33.500544,9.770992,34.8964,33.500544,9.770992,34.8964,0.0,0.0,0.0,135.3,65.600544,34.740992,74.2318523158,33.500544,9.770992,34.8964,32.1,24.97,40.6683033824,130.91,64.080544,33.400992,72.2630084201,33.500544,9.770992,34.8964,30.58,23.63,38.645999793,133.27,45.940544,59.960992,75.5371044232,33.500544,9.770992,34.8964,12.44,50.19,51.7087004285,135.3,45.340544,66.250992,80.2805011893,33.500544,9.770992,34.8964,11.84,56.48,57.7076771322,135.45
2020-05-30 14:30:00,33.296832,9.711576,34.6842,33.296832,9.711576,34.6842,0.0,0.0,0.0,134.78,64.596832,35.301576,73.6135311782,33.296832,9.711576,34.6842,31.3,25.59,40.4294212177,130.33,63.136832,33.911576,71.6676673389,33.296832,9.711576,34.6842,29.84,24.2,38.419599165,132.78,44.876832,58.831576,73.9938131535,33.296832,9.711576,34.6842,11.58,49.12,50.4665314837,134.78,44.176832,66.551576,79.8793136778,33.296832,9.711576,34.6842,10.88,56.84,57.8719275642,134.94
2020-05-30 15:00:00,33.028992,9.633456,34.4052,33.028992,9.633456,34.4052,0.0,0.0,0.0,134.71,65.008992,35.293456,73.9715964224,33.028992,9.633456,34.4052,31.98,25.66,41.0019023949,130.29,63.498992,33.913456,71.9878078766,33.028992,9.633456,34.4052,30.47,24.28,38.960740496,132.78,45.008992,59.073456,74.2662949435,33.028992,9.633456,34.4052,11.98,49.44,50.8707578084,134.71,44.348992,66.153456,79.6436615944,33.028992,9.633456,34.4052,11.32,56.52,57.642456575,134.88
2020-05-30 15:30:00,32.712576,9.541168,34.0756,32.712576,9.541168,34.0756,0.0,0.0,0.0,135.23,65.232576,35.291168,74.1670783461,32.712576,9.541168,34.0756,32.52,25.75,41.4802712142,130.91,63.692576,33.911168,72.1575467477,32.712576,9.541168,34.0756,30.98,24.37,39.4164597599,133.25,45.302576,59.361168,74.673098627,32.712576,9.541168,34.0756,12.59,49.82,51.386189779,135.23,44.672576,66.621168,80.2123374062,32.712576,9.541168,34.0756,11.96,57.08,58.3195336058,135.41
2020-05-30 16:00:00,31.023936,9.048648,32.3166,31.023936,9.048648,32.3166,0.0,0.0,0.0,135.49,66.143936,35.128648,74.8935389729,31.023936,9.048648,32.3166,35.12,26.08,43.7444945107,131.19,64.473936,33.718648,72.7587496201,31.023936,9.048648,32.3166,33.45,24.67,41.5633420215,133.48,46.883936,58.348648,74.8509731285,31.023936,9.048648,32.3166,15.86,49.3,51.7883152844,135.49,46.623936,67.048648,81.6658594932,31.023936,9.048648,32.3166,15.6,58.0,60.0613020172,135.68
2020-05-30 16:30:00,29.210112,8.519616,30.4272,29.210112,8.519616,30.4272,0.0,0.0,0.0,136.17,69.250112,35.579616,77.8555527032,29.210112,8.519616,30.4272,40.04,27.06,48.3264441067,132.13,67.350112,34.139616,75.5086151842,29.210112,8.519616,30.4272,38.14,25.62,45.9460988551,134.27,49.990112,58.579616,77.010276642,29.210112,8.519616,30.4272,20.78,50.06,54.2015866926,136.17,50.250112,66.839616,83.6218154732,29.210112,8.519616,30.4272,21.04,58.32,61.9992258016,136.39
2020-05-30 17:00:00,27.28896,7.95928,28.426,27.28896,7.95928,28.426,0.0,0.0,0.0,135.58,74.70896,34.47928,82.2815255911,27.28896,7.95928,28.426,47.42,26.52,54.3320053007,131.29,72.43896,33.03928,79.6178180359,27.28896,7.95928,28.426,45.15,25.08,51.648125813,133.51,54.11896,56.67928,78.3671015975,27.28896,7.95928,28.426,26.83,48.72,55.6191271057,135.58,55.04896,66.95928,86.6829462766,27.28896,7.95928,28.426,27.76,59.0,65.2044292974,135.8
2020-05-30 17:30:00,25.509312,7.440216,26.5722,25.509312,7.440216,26.5722,0.0,0.0,0.0,135.5,80.439312,33.620216,87.1825776111,25.509312,7.440216,26.5722,54.93,26.18,60.8497929331,131.05,77.779312,32.200216,84.1812050617,25.509312,7.440216,26.5722,52.27,24.76,57.8377947367,133.32,58.629312,55.470216,80.7114681361,25.509312,7.440216,26.5722,33.12,48.03,58.3422257032,135.5,60.229312,67.040216,90.1219206704,25.509312,7.440216,26.5722,34.72,59.6,68.9756362783,135.73
2020-05-30 18:00:00,22.546752,6.576136,23.4862,22.546752,6.576136,23.4862,0.0,0.0,0.0,134.82,84.186752,33.076136,90.4513127876,22.546752,6.576136,23.4862,61.64,26.5,67.095004285,130.21,81.216752,31.636136,87.1608048749,22.546752,6.576136,23.4862,58.67,25.06,63.7979035706,132.62,62.756752,53.246136,82.3016459162,22.546752,6.576136,23.4862,40.21,46.67,61.603027523,134.82,65.146752,66.616136,93.1762248201,22.546752,6.576136,23.4862,42.6,60.04,73.6176717915,135.06
2020-05-30 18:30:00,19.7088,5.7484,20.53,19.7088,5.7484,20.53,0.0,0.0,0.0,134.82,86.8388,32.7684,92.8156518266,19.7088,5.7484,20.53,67.13,27.02,72.3637844505,130.21,83.5688,31.2884,89.2340086962,19.7088,5.7484,20.53,63.86,25.54,68.7778394543,132.62,65.4288,51.6984,83.3885629568,19.7088,5.7484,20.53,45.72,45.95,64.8206826561,134.82,68.4288,66.3884,95.3410736461,19.7088,5.7484,20.53,48.72,60.64,77.78719689,135.06
2020-05-30 19:00:00,16.5744,4.8342,17.265,16.5744,4.8342,17.265,0.0,0.0,0.0,134.78,89.3744,27.3142,93.4550635172,16.5744,4.8342,17.265,72.8,22.48,76.1918000837,131.87,85.8444,25.4042,89.5244904426,16.5744,4.8342,17.265,69.27,20.57,72.2596554102,133.98,66.3444,46.3342,80.9224165544,16.5744,4.8342,17.265,49.77,41.5,64.8020285176,134.78,69.7344,70.5542,99.2007141154,16.5744,4.8342,17.265,53.16,65.72,84.5287170138,135.06
2020-05-30 19:30:00,13.697664,3.995152,14.2684,13.697664,3.995152,14.2684,0.0,0.0,0.0,134.82,90.287664,23.625152,93.3274347531,13.697664,3.995152,14.2684,76.59,19.63,79.0655740509,132.99,86.537664,22.515152,89.4186745605,13.697664,3.995152,14.2684,72.84,18.52,75.1575412051,134.92,66.847664,42.405152,79.1631675617,13.697664,3.995152,14.2684,53.15,38.41,65.5762960223,134.82,70.617664,73.315152,101.7937423499,13.697664,3.995152,14.2684,56.92,69.32,89.6947534698,135.12
2020-05-30 20:00:00,11.181504,3.261272,11.6474,11.181504,3.261272,11.6474,0.0,0.0,0.0,134.57,89.531504,23.911272,92.6695156843,11.181504,3.261272,11.6474,78.35,20.65,81.0255823799,132.66,85.681504,22.731272,88.6455348816,11.181504,3.261272,11.6474,74.5,19.47,77.0021486713,134.69,67.031504,40.381272,78.2551573817,11.181504,3.261272,11.6474,55.85,37.12,67.0605465233,134.57,71.101504,73.421272,102.2061987022,11.181504,3.261272,11.6474,59.92,70.16,92.265009619,134.87
2020-05-30 20:30:00,8.946432,2.609376,9.3192,8.946432,2.609376,9.3192,0.0,0.0,0.0,134.78,88.756432,24.039376,91.9543137642,8.946432,2.609376,9.3192,79.81,21.43,82.6370437516,132.96,84.826432,22.839376,87.8473714002,8.946432,2.609376,9.3192,75.88,20.23,78.5304227672,134.92,67.006432,39.309376,77.6858350723,8.946432,2.609376,9.3192,58.06,36.7,68.686633343,134.78,71.306432,73.529376,102.4264437512,8.946432,2.609376,9.3192,62.36,70.92,94.4373654863,135.08
2020-05-30 21:00:00,8.804352,2.567936,9.1712,8.804352,2.567936,9.1712,0.0,0.0,0.0,134.82,86.614352,24.837936,90.1053219134,8.804352,2.567936,9.1712,77.81,22.27,80.9342263817,133.04,82.794352,23.587936,86.088881093,8.804352,2.567936,9.1712,73.99,21.02,76.9178815361,134.99,65.594352,38.747936,76.1841293089,8.804352,2.567936,9.1712,56.79,36.18,67.3357000409,134.82,69.724352,74.287936,101.8831816197,8.804352,2.567936,9.1712,60.92,71.72,94.1010350634,135.11
2020-05-30 21:30:00,10.176192,2.968056,10.600200000000001,10.176192,2.968056,10.600200000000001,0.0,0.0,0.0,134.86,86.896192,25.468056,90.5514774066,10.176192,2.968056,10.600200000000001,76.72,22.5,79.9512876694,133.1,83.126192,24.208056,86.5794073191,10.176192,2.968056,10.600200000000001,72.95,21.24,75.9792083402,135.03,64.686192,39.068056,75.5686207038,10.176192,2.968056,10.600200000000001,54.51,36.1,65.3800435913,134.86,68.616192,74.728056,101.4517824295,10.176192,2.968056,10.600200000000001,58.44,71.76,92.5458329694,135.11
2020-05-30 22:00:00,12.252672,3.573696,12.7632,12.252672,3.573696,12.7632,0.0,0.0,0.0,134.56,88.822672,25.423696,92.3895631526,12.252672,3.573696,12.7632,76.57,21.85,79.6265495925,132.72,85.062672,24.193696,88.4363787924,12.252672,3.573696,12.7632,72.81,20.62,75.6735125391,134.68,64.562672,40.143696,76.0253572456,12.252672,3.573696,12.7632,52.31,36.57,63.8255513098,134.56,68.212672,74.533696,101.0358375073,12.252672,3.573696,12.7632,55.96,70.96,90.3705881357,134.81
2020-05-30 22:30:00,11.569728,3.374504,12.0518,11.569728,3.374504,12.0518,0.0,0.0,0.0,135.33,86.229728,26.214504,90.1263902024,11.569728,3.374504,12.0518,74.66,22.84,78.0754839883,133.8,82.549728,24.934504,86.2333293025,11.569728,3.374504,12.0518,70.98,21.56,74.1821676685,135.53,64.109728,40.214504,75.6786862743,11.569728,3.374504,12.0518,52.54,36.84,64.1688179726,135.33,67.809728,75.254504,101.2985665433,11.569728,3.374504,12.0518,56.24,71.88,91.2670367657,135.56
2020-05-30 23:00:00,11.059392,3.225656,11.520199999999999,11.059392,3.225656,11.520199999999999,0.0,0.0,0.0,135.96,82.659392,27.505656,87.1156484095,11.059392,3.225656,11.520199999999999,71.6,24.28,75.6047511735,134.65,79.159392,26.155656,83.3686252891,11.059392,3.225656,11.520199999999999,68.1,22.93,71.8567665568,136.25,61.559392,39.935656,73.3785756441,11.059392,3.225656,11.520199999999999,50.5,36.71,62.4329568417,135.96,64.979392,76.345656,100.2545788219,11.059392,3.225656,11.520199999999999,53.92,73.12,90.8509812825,136.18
2020-05-30 23:30:00,10.590527999999999,3.088904,11.0318,10.590527999999999,3.088904,11.0318,0.0,0.0,0.0,136.35,78.180528,31.888904,84.4339810543,10.590527999999999,3.088904,11.0318,67.59,28.8,73.4700489996,133.81,74.870528,30.328904,80.7801855707,10.590527999999999,3.088904,11.0318,64.28,27.24,69.8135803408,135.6,58.530528,41.318904,71.6454781247,10.590527999999999,3.088904,11.0318,47.94,38.23,61.3170163984,136.35,61.670528,74.928904,97.0442923537,10.590527999999999,3.088904,11.0318,51.08,71.84,88.1484656701,136.57
2020-05-31 00:00:00,10.326912,3.012016,10.7572,10.326912,3.012016,10.7572,0.0,0.0,0.0,136.56,72.886912,37.282016,81.8684961259,10.326912,3.012016,10.7572,62.56,34.27,71.3315252886,132.41,69.846912,35.452016,78.3290275339,10.326912,3.012016,10.7572,59.52,32.44,67.7863113025,134.4,56.346912,44.372016,71.7206406541,10.326912,3.012016,10.7572,46.02,41.36,61.8747929289,136.56,59.286912,71.892016,93.1847621612,10.326912,3.012016,10.7572,48.96,68.88,84.5076091249,136.78
2020-05-31 00:30:00,10.121663999999999,2.952152,10.5434,10.121663999999999,2.952152,10.5434,0.0,0.0,0.0,137.06,69.831664,37.202152,79.1230776098,10.121663999999999,2.952152,10.5434,59.71,34.25,68.8356491943,133.07,66.931664,35.382152,75.7082843945,10.121663999999999,2.952152,10.5434,56.81,32.43,65.4146848957,134.92,54.331664,45.242152,70.7020652499,10.121663999999999,2.952152,10.5434,44.21,42.29,61.1798022226,137.06,57.081664,71.832152,91.7506099487,10.121663999999999,2.952152,10.5434,46.96,68.88,83.3648367119,137.25
2020-05-31 01:00:00,9.810048,2.861264,10.2188,9.810048,2.861264,10.2188,0.0,0.0,0.0,137.33,67.710048,38.001264,77.6450041262,9.810048,2.861264,10.2188,57.9,35.14,67.7290897621,133.46,64.910048,36.141264,74.2933731559,9.810048,2.861264,10.2188,55.1,33.28,64.3705553805,135.27,52.480048,45.371264,69.3736768165,9.810048,2.861264,10.2188,42.67,42.51,60.2314618783,137.33,55.050048,71.861264,90.5237485331,9.810048,2.861264,10.2188,45.24,69.0,82.5085304681,137.5
2020-05-31 01:30:00,8.399808,2.449944,8.7498,8.399808,2.449944,8.7498,0.0,0.0,0.0,137.7,67.049808,38.129944,77.1334517721,8.399808,2.449944,8.7498,58.65,35.68,68.6504544777,133.91,64.199808,36.249944,73.7270220967,8.399808,2.449944,8.7498,55.8,33.8,65.2386388577,135.66,52.659808,45.069944,69.3134563469,8.399808,2.449944,8.7498,44.26,42.62,61.4443813542,137.7,55.399808,71.809944,90.6962335696,8.399808,2.449944,8.7498,47.0,69.36,83.7843040193,137.86
2020-05-31 02:00:00,8.64864,2.52252,9.009,8.64864,2.52252,9.009,0.0,0.0,0.0,137.48,65.42864,38.43252,75.8812593846,8.64864,2.52252,9.009,56.78,35.91,67.1825609813,133.67,62.67864,36.52252,72.5431346124,8.64864,2.52252,9.009,54.03,34.0,63.8376135206,135.41,51.71864,44.55252,68.2623231497,8.64864,2.52252,9.009,43.07,42.03,60.1792804876,137.48,54.28864,72.32252,90.4312077338,8.64864,2.52252,9.009,45.64,69.8,83.3969399918,137.61
2020-05-31 02:30:00,9.1056,2.6558,9.485,9.1056,2.6558,9.485,0.0,0.0,0.0,137.7,64.8256,38.8258,75.563226248,9.1056,2.6558,9.485,55.72,36.17,66.4303191322,133.9,62.1256,36.9258,72.2710514729,9.1056,2.6558,9.485,53.02,34.27,63.1312387016,135.66,50.6856,44.8258,67.6637450412,9.1056,2.6558,9.485,41.58,42.17,59.2216624218,137.7,53.1456,72.4158,89.8248456108,9.1056,2.6558,9.485,44.04,69.76,82.4983587716,137.82
2020-05-31 03:00:00,9.313536,2.7164479999999998,9.7016,9.313536,2.7164479999999998,9.7016,0.0,0.0,0.0,137.94,63.373536,39.026448,74.4262635676,9.313536,2.7164479999999998,9.7016,54.06,36.31,65.1221905344,134.19,60.753536,37.106448,71.1890484533,9.313536,2.7164479999999998,9.7016,51.44,34.39,61.876859164,135.9,49.303536,45.206448,66.8914165112,9.313536,2.7164479999999998,9.7016,39.99,42.49,58.3489520043,137.94,51.593536,72.556448,89.0299449812,9.313536,2.7164479999999998,9.7016,42.28,69.84,81.6408231218,138.04
2020-05-31 03:30:00,8.767872,2.557296,9.1332,8.767872,2.557296,9.1332,0.0,0.0,0.0,137.94,62.657872,39.197296,73.9083008686,8.767872,2.557296,9.1332,53.89,36.64,65.1661085228,134.19,59.837872,37.127296,70.4202175072,8.767872,2.557296,9.1332,51.07,34.57,61.6703316028,135.9,49.107872,44.927296,66.5585833551,8.767872,2.557296,9.1332,40.34,42.37,58.5024144801,137.94,51.407872,72.637296,88.9884603404,8.767872,2.557296,9.1332,42.64,70.08,82.0327739382,138.04
2020-05-31 04:00:00,9.25152,2.69836,9.637,9.25152,2.69836,9.637,0.0,0.0,0.0,138.19,61.51152,39.61836,73.1661229108,9.25152,2.69836,9.637,52.26,36.92,63.9858890694,134.46,58.99152,37.67836,69.9975588446,9.25152,2.69836,9.637,49.74,34.98,60.8084533597,136.15,48.19152,44.93836,65.8929343663,9.25152,2.69836,9.637,38.94,42.24,57.4503368136,138.19,50.33152,73.21836,88.8492551831,9.25152,2.69836,9.637,41.08,70.52,81.6127244981,138.28
2020-05-31 04:30:00,10.171776,2.966768,10.5956,10.171776,2.966768,10.5956,0.0,0.0,0.0,138.19,60.761776,40.066768,72.782822978,10.171776,2.966768,10.5956,50.59,37.1,62.7356206632,134.51,58.321776,38.116768,69.6729327541,10.171776,2.966768,10.5956,48.15,35.15,59.6149729514,136.15,47.521776,45.186768,65.5756295927,10.171776,2.966768,10.5956,37.35,42.22,56.3697693804,138.19,49.491776,73.526768,88.6319440392,10.171776,2.966768,10.5956,39.32,70.56,80.7760855699,138.28
2020-05-31 05:00:00,10.5744,3.0842,11.015,10.5744,3.0842,11.015,0.0,0.0,0.0,138.48,58.9044,40.6442,71.565909014,10.5744,3.0842,11.015,48.33,37.56,61.2090066902,134.82,56.5844,38.6842,68.543866633,10.5744,3.0842,11.015,46.01,35.6,58.1745657483,136.47,46.4444,45.2142,64.8182549364,10.5744,3.0842,11.015,35.87,42.13,55.3316708586,138.48,48.2544,74.1242,88.4470697367,10.5744,3.0842,11.015,37.68,71.04,80.4143270817,138.55
