Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-05-31 05:30:00,11.440128,3.336704,11.9168,11.440128,3.336704,11.9168,0.0,0.0,0.0,138.63,58.590128,40.746704,71.3659371544,11.440128,3.336704,11.9168,47.15,37.41,60.1882928816,134.97,56.320128,38.776704,68.3782830366,11.440128,3.336704,11.9168,44.88,35.44,57.1857324863,136.57,45.770128,45.556704,64.5779985481,11.440128,3.336704,11.9168,34.33,42.22,54.4157817182,138.63,47.400128,74.616704,88.3992344437,11.440128,3.336704,11.9168,35.96,71.28,79.8370841151,138.65
2020-05-31 06:00:00,12.099264,3.528952,12.6034,12.099264,3.528952,12.6034,0.0,0.0,0.0,138.85,58.489264,41.048952,71.4563535563,12.099264,3.528952,12.6034,46.39,37.52,59.6639128787,135.12,56.269264,39.088952,68.5140587001,12.099264,3.528952,12.6034,44.17,35.56,56.7054009773,136.73,44.629264,45.198952,63.5194180317,12.099264,3.528952,12.6034,32.53,41.67,52.8638799181,138.85,46.099264,75.768952,88.6909027382,12.099264,3.528952,12.6034,34.0,72.24,79.8412023958,138.85
2020-05-31 06:30:00,11.76192,3.43056,12.252,11.76192,3.43056,12.252,0.0,0.0,0.0,138.59,59.80192,40.60056,72.2819141141,11.76192,3.43056,12.252,48.04,37.17,60.7408470471,134.76,57.47192,38.65056,69.2595652369,11.76192,3.43056,12.252,45.71,35.22,57.7048741442,136.43,46.53192,44.62056,64.4687052266,11.76192,3.43056,12.252,34.77,41.19,53.9033301383,138.59,48.20192,75.87056,89.8875239752,11.76192,3.43056,12.252,36.44,72.44,81.0890078864,138.57
2020-05-31 07:00:00,11.86368,3.46024,12.358,11.86368,3.46024,12.358,0.0,0.0,0.0,138.77,60.59368,40.47024,72.8658656821,11.86368,3.46024,12.358,48.73,37.01,61.1911186366,134.95,58.24368,38.52024,69.8293287208,11.86368,3.46024,12.358,46.38,35.06,58.1404162352,136.62,47.36368,44.91024,65.2705740744,11.86368,3.46024,12.358,35.5,41.45,54.5742842372,138.77,49.14368,75.66024,90.2195832444,11.86368,3.46024,12.358,37.28,72.2,81.2566206533,138.76
2020-05-31 07:30:00,13.76544,4.01492,14.339,13.76544,4.01492,14.339,0.0,0.0,0.0,138.74,61.71544,40.30492,73.7108005017,13.76544,4.01492,14.339,47.95,36.29,60.1345707559,134.88,59.40544,38.40492,70.7385621977,13.76544,4.01492,14.339,45.64,34.39,57.1461433519,136.57,47.98544,46.36492,66.7256192073,13.76544,4.01492,14.339,34.22,42.35,54.4475059117,138.74,49.60544,75.09492,89.9997038184,13.76544,4.01492,14.339,35.84,71.08,79.6044722362,138.72
2020-05-31 08:00:00,16.544256,4.8254079999999995,17.2336,16.544256,4.8254079999999995,17.2336,0.0,0.0,0.0,138.46,62.294256,40.385408,74.2398512251,16.544256,4.8254079999999995,17.2336,45.75,35.56,57.9445950888,134.64,60.094256,38.525408,71.3829578104,16.544256,4.8254079999999995,17.2336,43.55,33.7,55.0662555473,136.32,48.204256,48.065408,68.0730030388,16.544256,4.8254079999999995,17.2336,31.66,43.24,53.5915403772,138.46,49.584256,74.385408,89.3967972939,16.544256,4.8254079999999995,17.2336,33.04,69.56,77.0080203615,138.43
2020-05-31 08:30:00,19.533504,5.697272,20.3474,19.533504,5.697272,20.3474,0.0,0.0,0.0,137.16,64.053504,39.227272,75.110786464,19.533504,5.697272,20.3474,44.52,33.53,55.7341125344,133.1,61.913504,37.467272,72.3676616223,19.533504,5.697272,20.3474,42.38,31.77,52.9660013594,134.99,48.713504,49.507272,69.4548447039,19.533504,5.697272,20.3474,29.18,43.81,52.6382797971,137.16,49.813504,72.657272,88.0934978034,19.533504,5.697272,20.3474,30.28,66.96,73.4882303502,137.11
2020-05-31 09:00:00,22.130112,6.454616,23.0522,22.130112,6.454616,23.0522,0.0,0.0,0.0,136.6,65.530112,38.524616,76.0154038119,22.130112,6.454616,23.0522,43.4,32.07,53.9633662775,132.42,63.440112,36.824616,73.3532559204,22.130112,6.454616,23.0522,41.31,30.37,51.2723414718,134.42,49.800112,50.964616,71.2561803582,22.130112,6.454616,23.0522,27.67,44.51,52.4096269783,136.6,50.770112,71.654616,87.8179267952,22.130112,6.454616,23.0522,28.64,65.2,71.2129875795,136.55
2020-05-31 09:30:00,25.419264,7.413952,26.4784,25.419264,7.413952,26.4784,0.0,0.0,0.0,136.1,67.289264,38.043952,77.2993359185,25.419264,7.413952,26.4784,41.87,30.63,51.8776811355,131.86,65.279264,36.423952,74.753505521,25.419264,7.413952,26.4784,39.86,29.01,49.29908417,133.96,49.879264,53.143952,72.8849820701,25.419264,7.413952,26.4784,24.46,45.73,51.8606257193,136.1,50.539264,70.333952,86.6087871385,25.419264,7.413952,26.4784,25.12,62.92,67.7491018391,136.04
2020-05-31 10:00:00,27.93888,8.14884,29.103,27.93888,8.14884,29.103,0.0,0.0,0.0,135.85,67.98888,37.46884,77.6299025801,27.93888,8.14884,29.103,40.05,29.32,49.6353190783,131.66,66.07888,35.91884,75.2102482977,27.93888,8.14884,29.103,38.14,27.77,47.1787293174,133.76,49.79888,55.15884,74.313027656,27.93888,8.14884,29.103,21.86,47.01,51.8439938662,135.85,50.17888,69.06884,85.3722710076,27.93888,8.14884,29.103,22.24,60.92,64.8526329458,135.8
2020-05-31 10:30:00,30.010176,8.752968,31.2606,30.010176,8.752968,31.2606,0.0,0.0,0.0,135.52,68.470176,36.052968,77.3820489718,30.010176,8.752968,31.2606,38.46,27.3,47.1641982864,131.16,66.620176,34.592968,75.0661127628,30.010176,8.752968,31.2606,36.61,25.84,44.8106873413,133.35,49.900176,56.632968,75.4805977011,30.010176,8.752968,31.2606,19.89,47.88,51.8469526588,135.52,50.050176,68.192968,84.5890123023,30.010176,8.752968,31.2606,20.04,59.44,62.7273082477,135.51
2020-05-31 11:00:00,31.779648,9.269064,33.1038,31.779648,9.269064,33.1038,0.0,0.0,0.0,135.37,68.679648,35.299064,77.2199324571,31.779648,9.269064,33.1038,36.9,26.03,45.1571799385,130.98,66.919648,33.899064,75.0159038373,31.779648,9.269064,33.1038,35.14,24.63,42.9121952363,133.18,49.459648,58.059064,76.2699920863,31.779648,9.269064,33.1038,17.68,48.79,51.894571007,135.37,49.379648,67.589064,83.7056223261,31.779648,9.269064,33.1038,17.6,58.32,60.9178331854,135.39
2020-05-31 11:30:00,33.316992,9.717456,34.7052,33.316992,9.717456,34.7052,0.0,0.0,0.0,135.04,68.106992,35.347456,76.7333369857,33.316992,9.717456,34.7052,34.79,25.63,43.211584095,130.63,66.446992,33.977456,74.6302235162,33.316992,9.717456,34.7052,33.13,24.26,41.0626898778,132.91,48.456992,58.997456,76.3464464671,33.316992,9.717456,34.7052,15.14,49.28,51.5532540195,135.04,48.116992,66.957456,82.4532948591,33.316992,9.717456,34.7052,14.8,57.24,59.12239508,135.09
2020-05-31 12:00:00,33.769344,9.849392,35.1764,33.769344,9.849392,35.1764,0.0,0.0,0.0,134.87,68.369344,34.919392,76.7706398087,33.769344,9.849392,35.1764,34.6,25.07,42.7278000838,130.37,66.689344,33.569392,74.6617216678,33.769344,9.849392,35.1764,32.92,23.72,40.5754211315,132.75,48.389344,59.429392,76.6379882711,33.769344,9.849392,35.1764,14.62,49.58,51.6906258426,134.87,48.009344,66.529392,82.043019881,33.769344,9.849392,35.1764,14.24,56.68,58.4414236651,134.94
2020-05-31 12:30:00,30.634176,8.934968,31.9106,30.634176,8.934968,31.9106,0.0,0.0,0.0,134.95,71.834176,34.614968,79.7392303151,30.634176,8.934968,31.9106,41.2,25.68,48.5479391942,130.37,69.804176,33.224968,77.3079652147,30.634176,8.934968,31.9106,39.17,24.29,46.0900531568,132.78,52.714176,57.384968,77.9218769263,30.634176,8.934968,31.9106,22.08,48.45,53.2440503718,134.95,53.154176,67.054968,85.5671383168,30.634176,8.934968,31.9106,22.52,58.12,62.3304484181,135.06
2020-05-31 13:00:00,30.406464,8.868552,31.6734,30.406464,8.868552,31.6734,0.0,0.0,0.0,135.05,73.516464,34.468552,81.1957607024,30.406464,8.868552,31.6734,43.11,25.6,50.1381302005,130.46,71.466464,33.088552,78.7547316046,30.406464,8.868552,31.6734,41.06,24.22,47.6710813806,132.86,53.826464,57.238552,78.5718783141,30.406464,8.868552,31.6734,23.42,48.37,53.7415416601,135.05,54.366464,67.108552,86.367066405,30.406464,8.868552,31.6734,23.96,58.24,62.9760208333,135.18
2020-05-31 13:30:00,31.08384,9.06612,32.379,31.08384,9.06612,32.379,0.0,0.0,0.0,135.4,71.29384,34.49612,79.2009716923,31.08384,9.06612,32.379,40.21,25.43,47.5765593544,130.86,69.36384,33.11612,76.8636435735,31.08384,9.06612,32.379,38.28,24.05,45.2079738542,133.24,51.04384,58.10612,77.3420634804,31.08384,9.06612,32.379,19.96,49.04,52.946418198,135.4,51.20384,67.18612,84.4737115995,31.08384,9.06612,32.379,20.12,58.12,61.5040551509,135.56
2020-05-31 14:00:00,30.46944,8.88692,31.739,30.46944,8.88692,31.739,0.0,0.0,0.0,135.68,70.59944,34.78692,78.7045788465,30.46944,8.88692,31.739,40.13,25.9,47.7621911139,131.21,68.64944,33.38692,76.3376187695,30.46944,8.88692,31.739,38.18,24.5,45.3647704723,133.53,50.19944,57.85692,76.5990010914,30.46944,8.88692,31.739,19.73,48.97,52.7952062218,135.68,50.34944,67.60692,84.2956804362,30.46944,8.88692,31.739,19.88,58.72,61.9939739007,135.85
2020-05-31 14:30:00,27.944832,8.150576,29.1092,27.944832,8.150576,29.1092,0.0,0.0,0.0,136.03,71.804832,34.870576,79.8241252324,27.944832,8.150576,29.1092,43.86,26.72,51.3581347013,131.66,69.694832,33.420576,77.2936252719,27.944832,8.150576,29.1092,41.75,25.27,48.8020020081,133.93,51.554832,56.940576,76.8123030364,27.944832,8.150576,29.1092,23.61,48.79,54.2023634171,136.03,52.104832,67.590576,85.3428349761,27.944832,8.150576,29.1092,24.16,59.44,64.1624438437,136.23
2020-05-31 15:00:00,28.770624,8.391432,29.9694,28.770624,8.391432,29.9694,0.0,0.0,0.0,136.15,71.820624,35.041432,79.9131027327,28.770624,8.391432,29.9694,43.05,26.65,50.6312650444,131.94,69.770624,33.611432,77.4446146252,28.770624,8.391432,29.9694,41.0,25.22,48.1357289339,134.15,51.530624,58.351432,77.8478954518,28.770624,8.391432,29.9694,22.76,49.96,54.9000837886,136.15,52.010624,66.791432,84.6534133835,28.770624,8.391432,29.9694,23.24,58.4,62.8542568169,136.35
2020-05-31 15:30:00,31.349376,9.143568,32.6556,31.349376,9.143568,32.6556,0.0,0.0,0.0,136.26,71.229376,36.033568,79.825071426,31.349376,9.143568,32.6556,39.88,26.89,48.0987161991,132.12,69.309376,34.583568,77.4584583962,31.349376,9.143568,32.6556,37.96,25.44,45.6963368335,134.34,49.519376,59.443568,77.3673469624,31.349376,9.143568,32.6556,18.17,50.3,53.4812013702,136.26,49.469376,67.223568,83.4639278759,31.349376,9.143568,32.6556,18.12,58.08,60.8409467382,136.48
2020-05-31 16:00:00,30.34848,8.85164,31.613,30.34848,8.85164,31.613,0.0,0.0,0.0,136.26,72.80848,35.72164,81.0993854736,30.34848,8.85164,31.613,42.46,26.87,50.2478706016,132.12,70.75848,34.29164,78.6300137721,30.34848,8.85164,31.613,40.41,25.44,47.7510387322,134.3,50.76848,59.18164,77.9737460598,30.34848,8.85164,31.613,20.42,50.33,54.3146877005,136.26,50.98848,66.97164,84.1725944533,30.34848,8.85164,31.613,20.64,58.12,61.6761217977,136.48
2020-05-31 16:30:00,29.625792,8.640856,30.8602,29.625792,8.640856,30.8602,0.0,0.0,0.0,135.75,74.245792,35.360856,82.2364138734,29.625792,8.640856,30.8602,44.62,26.72,52.0086800448,131.47,72.075792,33.920856,79.6589245735,29.625792,8.640856,30.8602,42.45,25.28,49.4072960199,133.72,53.485792000000004,57.700856,78.6773075861,29.625792,8.640856,30.8602,23.86,49.06,54.5544058716,135.75,54.065792,67.560856,86.5307987253,29.625792,8.640856,30.8602,24.44,58.92,63.7877731231,135.99
2020-05-31 17:00:00,27.837888,8.119384,28.9978,27.837888,8.119384,28.9978,0.0,0.0,0.0,135.75,79.157888,34.449384,86.3292029999,27.837888,8.119384,28.9978,51.32,26.33,57.6802505196,131.3,76.657888,33.019384,83.4668288146,27.837888,8.119384,28.9978,48.82,24.9,54.8033064696,133.6,57.667888,56.609384,80.8097003041,27.837888,8.119384,28.9978,29.83,48.49,56.9307386216,135.75,58.917888,67.479384,89.5811631505,27.837888,8.119384,28.9978,31.08,59.36,67.0042983696,135.99
2020-05-31 17:30:00,25.346304,7.392672,26.4024,25.346304,7.392672,26.4024,0.0,0.0,0.0,134.96,83.346304,34.182672,90.083635892,25.346304,7.392672,26.4024,58.0,26.79,63.8882156583,130.32,80.506304,32.732672,86.9062299263,25.346304,7.392672,26.4024,55.16,25.34,60.7020691575,132.78,62.406304,54.092672,82.5867056071,25.346304,7.392672,26.4024,37.06,46.7,59.6182321107,134.96,64.426304,67.552672,93.3494088971,25.346304,7.392672,26.4024,39.08,60.16,71.7389155201,135.21
2020-05-31 18:00:00,22.929024,6.687632,23.8844,22.929024,6.687632,23.8844,0.0,0.0,0.0,134.47,86.549024,33.497632,92.8053064483,22.929024,6.687632,23.8844,63.62,26.81,69.0382538887,129.72,83.429024,32.037632,89.3689650257,22.929024,6.687632,23.8844,60.5,25.35,65.5962841935,132.26,64.839024,52.677632,83.5406005868,22.929024,6.687632,23.8844,41.91,45.99,62.2216055723,134.47,67.409024,66.887632,94.962791825,22.929024,6.687632,23.8844,44.48,60.2,74.8499191716,134.73
2020-05-31 18:30:00,19.711488,5.749184,20.5328,19.711488,5.749184,20.5328,0.0,0.0,0.0,134.39,88.341488,32.629184,94.174742636,19.711488,5.749184,20.5328,68.63,26.88,73.7062500742,129.84,85.001488,30.529184,90.3176839712,19.711488,5.749184,20.5328,65.29,24.78,69.8343217909,132.38,66.831488,50.299184,83.6448187239,19.711488,5.749184,20.5328,47.12,44.55,64.8459474447,134.39,69.951488,67.309184,97.0759338052,19.711488,5.749184,20.5328,50.24,61.56,79.4587389782,134.65
2020-05-31 19:00:00,17.221248,5.022864,17.9388,17.221248,5.022864,17.9388,0.0,0.0,0.0,134.9,91.061248,24.642864,94.3367459341,17.221248,5.022864,17.9388,73.84,19.62,76.4021596553,133.0,87.411248,23.522864,90.520999816,17.221248,5.022864,17.9388,70.19,18.5,72.5870932053,135.0,66.571248,43.532864000000004,79.5414439668,17.221248,5.022864,17.9388,49.35,38.51,62.5974648049,134.9,69.901248,74.102864,101.8696172809,17.221248,5.022864,17.9388,52.68,69.08,86.8747880573,135.17
2020-05-31 19:30:00,14.889984,4.342912,15.5104,14.889984,4.342912,15.5104,0.0,0.0,0.0,134.69,91.339984,24.252912,94.5050073679,14.889984,4.342912,15.5104,76.45,19.91,79.0000670886,132.79,87.549984,23.112912,90.5494693497,14.889984,4.342912,15.5104,72.66,18.77,75.0452430205,134.81,67.479984,42.472912,79.7339105676,14.889984,4.342912,15.5104,52.59,38.13,64.9584867435,134.69,71.209984,73.702912,102.4840527036,14.889984,4.342912,15.5104,56.32,69.36,89.3462478227,134.97
2020-05-31 20:00:00,13.580544,3.960992,14.1464,13.580544,3.960992,14.1464,0.0,0.0,0.0,134.42,91.070544,24.430992,94.2906005632,13.580544,3.960992,14.1464,77.49,20.47,80.1481191295,132.44,87.240544,23.270992,90.2909274849,13.580544,3.960992,14.1464,73.66,19.31,76.1490098425,134.51,67.130544,41.010992,78.6664566544,13.580544,3.960992,14.1464,53.55,37.05,65.1176243424,134.42,70.900544,73.960992,102.4554316624,13.580544,3.960992,14.1464,57.32,70.0,90.4742084795,134.69
2020-05-31 20:30:00,12.47712,3.63916,12.997,12.47712,3.63916,12.997,0.0,0.0,0.0,133.87,90.55712,24.34916,93.7735227844,12.47712,3.63916,12.997,78.08,20.71,80.7798892052,131.84,86.70712,23.16916,89.7492876507,12.47712,3.63916,12.997,74.23,19.53,76.7561971439,133.97,66.28712,40.33916,77.5965856684,12.47712,3.63916,12.997,53.81,36.7,65.1337554575,133.87,70.15712,73.27916,101.4487889381,12.47712,3.63916,12.997,57.68,69.64,90.4251734861,134.13
2020-05-31 21:00:00,11.009472,3.211096,11.4682,11.009472,3.211096,11.4682,0.0,0.0,0.0,134.31,89.759472,24.411096,93.0196991053,11.009472,3.211096,11.4682,78.75,21.2,81.5536786417,132.45,85.879472,23.201096,88.9582743009,11.009472,3.211096,11.4682,74.87,19.99,77.4926899778,134.48,66.899472,40.171096,78.0336870058,11.009472,3.211096,11.4682,55.89,36.96,67.0054751494,134.31,70.969472,73.091096,101.8772509957,11.009472,3.211096,11.4682,59.96,69.88,92.0783144937,134.57
2020-05-31 21:30:00,9.378048,2.735264,9.7688,9.378048,2.735264,9.7688,0.0,0.0,0.0,134.25,88.788048,24.575264,92.1263321115,9.378048,2.735264,9.7688,79.41,21.84,82.3585678603,132.37,84.868048,23.345264,88.0203778824,9.378048,2.735264,9.7688,75.49,20.61,78.2528734297,134.43,66.918048,39.225264,77.56704509,9.378048,2.735264,9.7688,57.54,36.49,68.1349521171,134.25,71.178048,73.055264,101.9969907164,9.378048,2.735264,9.7688,61.8,70.32,93.6169984565,134.5
2020-05-31 22:00:00,9.988992,2.913456,10.4052,9.988992,2.913456,10.4052,0.0,0.0,0.0,134.11,89.998992,24.783456,93.3490131299,9.988992,2.913456,10.4052,80.01,21.87,82.9451445234,132.17,86.038992,23.533456,89.1993929109,9.988992,2.913456,10.4052,76.05,20.62,78.7958558555,134.27,67.608992,39.283456,78.1931308656,9.988992,2.913456,10.4052,57.62,36.37,68.138398132,134.11,71.868992,73.073456,102.4933265285,9.988992,2.913456,10.4052,61.88,70.16,93.5497728485,134.35
2020-05-31 22:30:00,10.118016,2.951088,10.5396,10.118016,2.951088,10.5396,0.0,0.0,0.0,134.26,87.718016,25.321088,91.2995499906,10.118016,2.951088,10.5396,77.6,22.37,80.7599956662,132.48,83.908016,24.061088,87.2896964412,10.118016,2.951088,10.5396,73.79,21.11,76.7502195437,134.46,66.278016,39.401088,77.105260135,10.118016,2.951088,10.5396,56.16,36.45,66.9518341795,134.26,70.358016,73.431088,101.697468505,10.118016,2.951088,10.5396,60.24,70.48,92.7161690322,134.48
2020-05-31 23:00:00,9.855744,2.874592,10.2664,9.855744,2.874592,10.2664,0.0,0.0,0.0,134.78,83.455744,25.924592,87.3896199612,9.855744,2.874592,10.2664,73.6,23.05,77.1249797407,133.12,79.845744,24.634592,83.5595952475,9.855744,2.874592,10.2664,69.99,21.76,73.2945952987,134.97,62.815744,39.094592,73.9878693971,9.855744,2.874592,10.2664,52.96,36.22,64.1611253019,134.78,66.535744,74.514592,99.8970953059,9.855744,2.874592,10.2664,56.68,71.64,91.3504898728,134.98
2020-05-31 23:30:00,10.608768,3.094224,11.0508,10.608768,3.094224,11.0508,0.0,0.0,0.0,135.94,78.928768,27.334224,83.5279008456,10.608768,3.094224,11.0508,68.32,24.24,72.492758259,134.59,75.588768,25.974224,79.9269801767,10.608768,3.094224,11.0508,64.98,22.88,68.8904550718,136.18,58.808768,39.534224,70.8620212876,10.608768,3.094224,11.0508,48.2,36.44,60.4244453843,135.94,62.008768,76.334224,98.3463322273,10.608768,3.094224,11.0508,51.4,73.24,89.4765757056,136.13
2020-06-01 00:00:00,10.596096,3.090528,11.0376,10.596096,3.090528,11.0376,0.0,0.0,0.0,136.52,74.636096,31.450528,80.9918671078,10.596096,3.090528,11.0376,64.04,28.36,70.0386407635,134.16,71.536096,29.560528,77.4030868025,10.596096,3.090528,11.0376,60.94,26.47,66.440533562,135.83,56.416096,43.170528,71.0385133268,10.596096,3.090528,11.0376,45.82,40.08,60.8759295617,136.52,59.356096,73.410528,94.404723153,10.596096,3.090528,11.0376,48.76,70.32,85.5712568565,136.69
2020-06-01 00:30:00,10.322496,3.010728,10.7526,10.322496,3.010728,10.7526,0.0,0.0,0.0,136.48,71.172496,36.180728,79.8408997036,10.322496,3.010728,10.7526,60.85,33.17,69.3034732174,132.47,68.232496,34.410728,76.4183990403,10.322496,3.010728,10.7526,57.91,31.4,65.8750946868,134.44,54.952496,46.860728,72.2198355393,10.322496,3.010728,10.7526,44.63,43.85,62.5672390313,136.48,57.762496,69.050728,90.025046412,10.322496,3.010728,10.7526,47.44,66.04,81.3131920416,136.65
2020-06-01 01:00:00,9.48192,2.76556,9.877,9.48192,2.76556,9.877,0.0,0.0,0.0,136.94,68.81192,36.38556,77.8395099586,9.48192,2.76556,9.877,59.33,33.62,68.193498957,132.93,65.93192,34.59556,74.4571745811,9.48192,2.76556,9.877,56.45,31.83,64.8054889651,134.83,53.75192,45.94556,70.7125405243,9.48192,2.76556,9.877,44.27,43.18,61.841291222,136.94,56.48192,70.12556,90.0433309702,9.48192,2.76556,9.877,47.0,67.36,82.1362867434,137.12
2020-06-01 01:30:00,8.906496,2.597728,9.2776,8.906496,2.597728,9.2776,0.0,0.0,0.0,136.94,67.826496,36.527728,77.0370590851,8.906496,2.597728,9.2776,58.92,33.93,67.991258997,132.89,64.966496,34.717728,73.6611582858,8.906496,2.597728,9.2776,56.06,32.12,64.6097361084,134.78,53.476496,45.147728,69.9860912468,8.906496,2.597728,9.2776,44.57,42.55,61.6196997721,136.94,56.266496,70.837728,90.4649229277,8.906496,2.597728,9.2776,47.36,68.24,83.0642353844,137.12
2020-06-01 02:00:00,8.440512,2.461816,8.7922,8.440512,2.461816,8.7922,0.0,0.0,0.0,136.98,67.300512,36.401816,76.514385076,8.440512,2.461816,8.7922,58.86,33.94,67.9442653945,132.89,64.430512,34.591816,73.1292322588,8.440512,2.461816,8.7922,55.99,32.13,64.5539851597,134.78,53.740512,45.111816,70.1649383442,8.440512,2.461816,8.7922,45.3,42.65,62.2182650031,136.98,56.600512,70.701816,90.5669075566,8.440512,2.461816,8.7922,48.16,68.24,83.5229501395,137.12
2020-06-01 02:30:00,8.373888,2.442384,8.7228,8.373888,2.442384,8.7228,0.0,0.0,0.0,137.19,66.683888,36.412384,75.9776455766,8.373888,2.442384,8.7228,58.31,33.97,67.4834572321,133.13,63.863888,34.612384,72.6403009124,8.373888,2.442384,8.7228,55.49,32.17,64.1408528163,135.0,53.013888,45.342384,69.7596165964,8.373888,2.442384,8.7228,44.64,42.9,61.9123541791,137.19,55.813888,70.682384,90.062142444,8.373888,2.442384,8.7228,47.44,68.24,83.1098742629,137.3
2020-06-01 03:00:00,8.961408,2.613744,9.3348,8.961408,2.613744,9.3348,0.0,0.0,0.0,137.29,65.641408,36.463744,75.0892740058,8.961408,2.613744,9.3348,56.68,33.85,66.0185193715,133.26,62.881408,34.663744,71.8028315609,8.961408,2.613744,9.3348,53.92,32.05,62.7261420781,135.08,51.511408,45.753744,68.897244097,8.961408,2.613744,9.3348,42.55,43.14,60.593416309,137.29,54.041408,70.853744,89.1107559021,8.961408,2.613744,9.3348,45.08,68.24,81.785720025,137.4
2020-06-01 03:30:00,8.553792,2.494856,8.9102,8.553792,2.494856,8.9102,0.0,0.0,0.0,137.47,64.313792,37.164856,74.2798112741,8.553792,2.494856,8.9102,55.76,34.67,65.6596261031,133.5,61.613792,35.314856,71.0168882655,8.553792,2.494856,8.9102,53.06,32.82,62.390031255,135.32,51.413792,45.534856,68.6789714451,8.553792,2.494856,8.9102,42.86,43.04,60.740605858,137.47,54.033792,71.054856,89.2661371354,8.553792,2.494856,8.9102,45.48,68.56,82.2733492694,137.56
2020-06-01 04:00:00,8.257728,2.4085039999999998,8.6018,8.257728,2.4085039999999998,8.6018,0.0,0.0,0.0,137.7,63.657728,37.788504,74.0288954982,8.257728,2.4085039999999998,8.6018,55.4,35.38,65.7335865445,133.88,60.977728,35.928504,70.7752831977,8.257728,2.4085039999999998,8.6018,52.72,33.52,62.4739049524,135.64,51.717728,45.618504,68.962100437,8.257728,2.4085039999999998,8.6018,43.46,43.21,61.2851996815,137.7,54.337728,71.088504,89.4771707485,8.257728,2.4085039999999998,8.6018,46.08,68.68,82.7061593837,137.78
2020-06-01 04:30:00,8.049216,2.3476879999999998,8.3846,8.049216,2.3476879999999998,8.3846,0.0,0.0,0.0,137.78,63.939216,37.817688,74.2859399103,8.049216,2.3476879999999998,8.3846,55.89,35.47,66.1952641811,133.98,61.219216,35.947688,70.9931593902,8.049216,2.3476879999999998,8.3846,53.17,33.6,62.8968115249,135.74,52.449216,45.617688,69.5118242998,8.049216,2.3476879999999998,8.3846,44.4,43.27,61.9972007433,137.78,55.209216,70.907688,89.8663326771,8.049216,2.3476879999999998,8.3846,47.16,68.56,83.2138161605,137.86
2020-06-01 05:00:00,8.471232,2.470776,8.8242,8.471232,2.470776,8.8242,0.0,0.0,0.0,137.96,63.671232,37.850776,74.0723094564,8.471232,2.470776,8.8242,55.2,35.38,65.5651157248,134.22,60.991232,35.990776,70.8185451556,8.471232,2.470776,8.8242,52.52,33.52,62.305222895,135.93,51.231232,46.330776,69.0737282691,8.471232,2.470776,8.8242,42.76,43.86,61.2545279959,137.96,53.791232,70.670776,88.8135981735,8.471232,2.470776,8.8242,45.32,68.2,81.8849339012,138.02
2020-06-01 05:30:00,8.789952,2.563736,9.1562,8.789952,2.563736,9.1562,0.0,0.0,0.0,137.94,64.629952,37.713736,74.8288485719,8.789952,2.563736,9.1562,55.84,35.15,65.9820286139,134.14,61.919952,35.853736,71.5511763764,8.789952,2.563736,9.1562,53.13,33.29,62.6978548277,135.9,51.759952,46.463736,69.555527416,8.789952,2.563736,9.1562,42.97,43.9,61.4298860491,137.94,54.389952,70.563736,89.092691714,8.789952,2.563736,9.1562,45.6,68.0,81.8740496128,137.97
2020-06-01 06:00:00,8.44896,2.46428,8.801,8.44896,2.46428,8.801,0.0,0.0,0.0,137.45,66.08896,37.16428,75.8217273728,8.44896,2.46428,8.801,57.64,34.7,67.278968482,133.55,63.26896,35.33428,72.4670452178,8.44896,2.46428,8.801,54.82,32.87,63.9192404523,135.42,53.71896,46.09428,70.7842448021,8.44896,2.46428,8.801,45.27,43.63,62.872488419,137.45,56.56896,70.02428,90.0191481019,8.44896,2.46428,8.801,48.12,67.56,82.9450902706,137.46
2020-06-01 06:30:00,8.210112,2.394616,8.5522,8.210112,2.394616,8.5522,0.0,0.0,0.0,136.6,71.550112,34.564616,79.461507703,8.210112,2.394616,8.5522,63.34,32.17,71.0412872913,132.4,68.430112,32.854616,75.9085372066,8.210112,2.394616,8.5522,60.22,30.46,67.4852576494,134.46,59.110112,46.704616,75.3347628679,8.210112,2.394616,8.5522,50.9,44.31,67.4847101201,136.6,62.610112,67.754616,92.2535317154,8.210112,2.394616,8.5522,54.4,65.36,85.0369895986,136.58
2020-06-01 07:00:00,9.147648,2.668064,9.5288,9.147648,2.668064,9.5288,0.0,0.0,0.0,136.39,75.647648,32.718064,82.4198905595,9.147648,2.668064,9.5288,66.5,30.05,72.9743276776,132.12,72.387648,31.108064,78.7888521861,9.147648,2.668064,9.5288,63.24,28.44,69.3406893534,134.22,62.747648,48.908064,79.5566845322,9.147648,2.668064,9.5288,53.6,46.24,70.7891065066,136.39,66.547648,65.668064,93.4926953502,9.147648,2.668064,9.5288,57.4,63.0,85.2276950293,136.37
2020-06-01 07:30:00,11.1744,3.2592,11.64,11.1744,3.2592,11.64,0.0,0.0,0.0,135.57,81.1544,29.9792,86.5146754719,11.1744,3.2592,11.64,69.98,26.72,74.9076684993,131.1,77.7244,28.5592,82.8052550265,11.1744,3.2592,11.64,66.55,25.3,71.1968573745,133.41,67.2944,52.2492,85.1969199678,11.1744,3.2592,11.64,56.12,48.99,74.4947951202,135.57,71.4144,61.6592,94.3497401798,11.1744,3.2592,11.64,60.24,58.4,83.901237178,135.56
2020-06-01 08:00:00,14.851584,4.331712,15.4704,14.851584,4.331712,15.4704,0.0,0.0,0.0,134.48,85.301584,26.801712,89.413041549,14.851584,4.331712,15.4704,70.45,22.47,73.9466253456,130.31,81.881584,24.971712,85.6047907454,14.851584,4.331712,15.4704,67.03,20.64,70.1358004161,132.67,70.651584,55.951712,90.1234730658,14.851584,4.331712,15.4704,55.8,51.62,76.0148959086,134.48,74.731584,58.131712,94.6789606365,14.851584,4.331712,15.4704,59.88,53.8,80.498785084,134.44
2020-06-01 08:30:00,16.23168,4.73424,16.908,16.23168,4.73424,16.908,0.0,0.0,0.0,134.41,90.02168,17.55424,91.7172514416,16.23168,4.73424,16.908,73.79,12.82,74.8953703509,133.02,86.37168,16.78424,87.9873730623,16.23168,4.73424,16.908,70.14,12.05,71.1675635385,134.89,75.16168,54.46424,92.8204265192,16.23168,4.73424,16.908,58.93,49.73,77.1091291612,134.41,79.63168,60.45424,99.9795958864,16.23168,4.73424,16.908,63.4,55.72,84.4054405829,134.37
2020-06-01 09:00:00,19.065024,5.560632,19.8594,19.065024,5.560632,19.8594,0.0,0.0,0.0,134.08,90.605024,16.920632,92.1714606661,19.065024,5.560632,19.8594,71.54,11.36,72.4363251415,132.63,87.085024,16.250632,88.588286164,19.065024,5.560632,19.8594,68.02,10.69,68.8548945246,134.57,75.595024,56.260632,94.2330428597,19.065024,5.560632,19.8594,56.53,50.7,75.9350439521,134.08,79.78502399999999,59.480632,99.5168108301,19.065024,5.560632,19.8594,60.72,53.92,81.2052018038,134.06
2020-06-01 09:30:00,22.102656,6.446608,23.0236,22.102656,6.446608,23.0236,0.0,0.0,0.0,134.34,90.622656,16.746608,92.1570109107,22.102656,6.446608,23.0236,68.52,10.3,69.2898289794,132.4,87.252656,16.116608,88.7286370485,22.102656,6.446608,23.0236,65.15,9.67,65.8637335717,134.37,68.092656,54.926608,87.4845247316,22.102656,6.446608,23.0236,45.99,48.48,66.8235774259,134.34,71.142656,63.326608,95.2446155093,22.102656,6.446608,23.0236,49.04,56.88,75.1016377984,134.31
2020-06-01 10:00:00,24.976512,7.284816,26.0172,24.976512,7.284816,26.0172,0.0,0.0,0.0,133.87,92.836512,15.274816,94.0847382106,24.976512,7.284816,26.0172,67.86,7.99,68.3287618796,132.19,89.496512,14.764816,90.7062591648,24.976512,7.284816,26.0172,64.52,7.48,64.9521423819,134.2,72.786512,59.804816,94.2045240205,24.976512,7.284816,26.0172,47.81,52.52,71.0221549941,133.87,76.056512,58.764816,96.1139772204,24.976512,7.284816,26.0172,51.08,51.48,72.5214230417,133.86
2020-06-01 10:30:00,27.232896,7.942928,28.3676,27.232896,7.942928,28.3676,0.0,0.0,0.0,134.09,90.142896,15.852928,91.5262641292,27.232896,7.942928,28.3676,62.91,7.91,63.4053325833,132.19,87.102896,15.332928,88.442145907,27.232896,7.942928,28.3676,59.87,7.39,60.3243648951,134.2,67.432896,58.922928,89.5494662577,27.232896,7.942928,28.3676,40.2,50.98,64.9230344331,134.09,69.872896,61.462928,93.0586541583,27.232896,7.942928,28.3676,42.64,53.52,68.429233519,134.1
2020-06-01 11:00:00,29.25216,8.53188,30.471,29.25216,8.53188,30.471,0.0,0.0,0.0,133.66,89.13216,16.02188,90.5607121494,29.25216,8.53188,30.471,59.88,7.49,60.3466196236,131.55,86.25216,15.53188,87.639456873,29.25216,8.53188,30.471,57.0,7.0,57.4282160614,133.63,64.30216,58.53188,86.9525661323,29.25216,8.53188,30.471,35.05,50.0,61.0614649349,133.66,66.25216,62.53188,91.1020566233,29.25216,8.53188,30.471,37.0,54.0,65.4599113962,133.7
2020-06-01 11:30:00,30.053376,8.765568,31.3056,30.053376,8.765568,31.3056,0.0,0.0,0.0,133.49,87.893376,16.125568,89.3603910466,30.053376,8.765568,31.3056,57.84,7.36,58.3063907303,131.36,85.113376,15.635568,86.5376089385,30.053376,8.765568,31.3056,55.06,6.87,55.4869399048,133.51,63.073376,58.795568,86.2274293742,30.053376,8.765568,31.3056,33.02,50.03,59.9443183296,133.49,64.813376,62.365568,89.9457490962,30.053376,8.765568,31.3056,34.76,53.6,63.8844081134,133.56
2020-06-01 12:00:00,29.651712,8.648416,30.8872,29.651712,8.648416,30.8872,0.0,0.0,0.0,133.21,89.151712,15.318416,90.4581760886,29.651712,8.648416,30.8872,59.5,6.67,59.8726890995,131.03,86.271712,14.868416,87.5435782097,29.651712,8.648416,30.8872,56.62,6.22,56.960624996600004,133.26,64.391712,59.198416,87.4685373789,29.651712,8.648416,30.8872,34.74,50.55,61.3365315289,133.21,66.331712,61.248416,90.2843534582,29.651712,8.648416,30.8872,36.68,52.6,64.1263003767,133.3
2020-06-01 12:30:00,28.467648,8.303064,29.6538,28.467648,8.303064,29.6538,0.0,0.0,0.0,133.39,93.287648,15.103064,94.5023164349,28.467648,8.303064,29.6538,64.82,6.8,65.1757040622,131.39,90.177648,14.653064,91.3603879337,28.467648,8.303064,29.6538,61.71,6.35,62.0358493131,133.59,68.687648,59.983064,91.1918908379,28.467648,8.303064,29.6538,40.22,51.68,65.4864169122,133.39,71.227648,59.823064,93.0170781414,28.467648,8.303064,29.6538,42.76,51.52,66.9531776692,133.52
2020-06-01 13:00:00,26.033856,7.593208,27.1186,26.033856,7.593208,27.1186,0.0,0.0,0.0,133.24,94.093856,13.963208,95.1242603892,26.033856,7.593208,27.1186,68.06,6.37,68.3574465585,131.12,90.803856,13.523208,91.805323479,26.033856,7.593208,27.1186,64.77,5.93,65.0408932903,133.36,70.713856,58.893208,92.0264058785,26.033856,7.593208,27.1186,44.68,51.3,68.0293495486,133.24,73.713856,59.473208,94.7142810573,26.033856,7.593208,27.1186,47.68,51.88,70.4621657345,133.38
2020-06-01 13:30:00,26.326272,7.678496,27.4232,26.326272,7.678496,27.4232,0.0,0.0,0.0,133.24,95.456272,13.798496,96.4484232945,26.326272,7.678496,27.4232,69.13,6.12,69.4003695956,131.42,92.036272,13.378496,93.0035457328,26.326272,7.678496,27.4232,65.71,5.7,65.95675932,133.68,75.906272,61.298496,97.5667348065,26.326272,7.678496,27.4232,49.58,53.62,73.029314662,133.24,79.486272,56.958496,97.7872062339,26.326272,7.678496,27.4232,53.16,49.28,72.4879576206,133.41
2020-06-01 14:00:00,24.123264,7.035952,25.1284,24.123264,7.035952,25.1284,0.0,0.0,0.0,133.35,92.443264,13.245952,93.3874311851,24.123264,7.035952,25.1284,68.32,6.21,68.6016508548,131.65,89.103264,12.805952,90.0187983817,24.123264,7.035952,25.1284,64.98,5.77,65.2356750559,133.86,75.673264,61.115952,97.2707688531,24.123264,7.035952,25.1284,51.55,54.08,74.7131106299,133.35,79.363264,56.115952,97.1983937192,24.123264,7.035952,25.1284,55.24,49.08,73.8938698405,133.51
2020-06-01 14:30:00,24.037632,7.010976,25.0392,24.037632,7.010976,25.0392,0.0,0.0,0.0,133.38,94.007632,13.440976,94.9636494143,24.037632,7.010976,25.0392,69.97,6.43,70.2648261935,131.77,90.567632,13.010976,91.4974396503,24.037632,7.010976,25.0392,66.53,6.0,66.8000067365,133.96,75.927632,61.450976,97.679208394,24.037632,7.010976,25.0392,51.89,54.44,75.2082821237,133.38,79.677632,55.650976,97.1882511978,24.037632,7.010976,25.0392,55.64,48.64,73.9030391797,133.55
2020-06-01 15:00:00,24.263424,7.076832,25.2744,24.263424,7.076832,25.2744,0.0,0.0,0.0,133.49,92.243424,13.996832,93.2993064137,24.263424,7.076832,25.2744,67.98,6.92,68.3313017584,131.9,88.873424,13.536832,89.8984500093,24.263424,7.076832,25.2744,64.61,6.46,64.932146892,134.04,76.403424,60.726832,97.5972915796,24.263424,7.076832,25.2744,52.14,53.65,74.812446157,133.49,80.183424,56.956832,98.353760456,24.263424,7.076832,25.2744,55.92,49.88,74.9337093703,133.67
2020-06-01 15:30:00,21.532032,6.280176,22.4292,21.532032,6.280176,22.4292,0.0,0.0,0.0,133.94,91.802032,14.150176,92.8861699079,21.532032,6.280176,22.4292,70.27,7.87,70.7093331888,132.22,88.362032,13.640176,89.4086298994,21.532032,6.280176,22.4292,66.83,7.36,67.2340575899,134.36,73.612032,58.200176,93.8402458522,21.532032,6.280176,22.4292,52.08,51.92,73.5391922719,133.94,77.332032,58.680176,97.0752606416,21.532032,6.280176,22.4292,55.8,52.4,76.5467177611,134.12
2020-06-01 16:00:00,21.86208,6.37644,22.773,21.86208,6.37644,22.773,0.0,0.0,0.0,134.36,92.48208,14.82644,93.6630046721,21.86208,6.37644,22.773,70.62,8.45,71.1237435741,132.48,89.04208,14.26644,90.1777318466,21.86208,6.37644,22.773,67.18,7.89,67.6417363763,134.56,69.20208,56.52644,89.3541621605,21.86208,6.37644,22.773,47.34,50.15,68.9644698377,134.36,72.38208,61.41644,94.9270488712,21.86208,6.37644,22.773,50.52,55.04,74.7105882723,134.54
2020-06-01 16:30:00,24.29472,7.08596,25.307,24.29472,7.08596,25.307,0.0,0.0,0.0,134.56,95.11472,15.33596,96.3431452144,24.29472,7.08596,25.307,70.82,8.25,71.2989123339,132.8,91.60472,14.81596,92.7951367099,24.29472,7.08596,25.307,67.31,7.73,67.7524095512,134.8,68.65472,58.13596,89.9625501161,24.29472,7.08596,25.307,44.36,51.05,67.630703826,134.56,71.49472,61.60596,94.3757876545,24.29472,7.08596,25.307,47.2,54.52,72.1129003716,134.75
2020-06-01 17:00:00,23.274816,6.788488,24.2446,23.274816,6.788488,24.2446,0.0,0.0,0.0,134.09,101.084816,15.348488,102.2434159721,23.274816,6.788488,24.2446,77.81,8.56,78.279433442,132.51,97.244816,14.798488,98.364371019,23.274816,6.788488,24.2446,73.97,8.01,74.4024260357,134.56,78.874816,58.978488,98.4870481119,23.274816,6.788488,24.2446,55.6,52.19,76.2571708104,134.09,82.994816,59.348488,102.0312820206,23.274816,6.788488,24.2446,59.72,52.56,79.5552135312,134.3
2020-06-01 17:30:00,21.459648,6.259064,22.3538,21.459648,6.259064,22.3538,0.0,0.0,0.0,134.09,102.549648,15.969064,103.7855544378,21.459648,6.259064,22.3538,81.09,9.71,81.6692855362,132.54,98.509648,15.349064,99.6982673609,21.459648,6.259064,22.3538,77.05,9.09,77.5843450704,134.56,81.709648,57.069064,99.6661659849,21.459648,6.259064,22.3538,60.25,50.81,78.8144567957,134.09,86.339648,60.459064,105.4031936732,21.459648,6.259064,22.3538,64.88,54.2,84.5402531342,134.32
2020-06-01 18:00:00,19.571712,5.708416,20.3872,19.571712,5.708416,20.3872,0.0,0.0,0.0,134.07,106.051712,16.138416,107.2726157466,19.571712,5.708416,20.3872,86.48,10.43,87.1066891806,132.41,101.781712,15.488416,102.9534260131,19.571712,5.708416,20.3872,82.21,9.78,82.7896883676,134.45,84.021712,55.288416,100.5805996761,19.571712,5.708416,20.3872,64.45,49.58,81.3140756573,134.07,89.051712,61.068416,107.9794371299,19.571712,5.708416,20.3872,69.48,55.36,88.8380549089,134.32
2020-06-01 18:30:00,18.053184,5.265512,18.8054,18.053184,5.265512,18.8054,0.0,0.0,0.0,133.92,105.143184,16.685512,106.4588909033,18.053184,5.265512,18.8054,87.09,11.42,87.8355537354,132.23,100.863184,15.985512,102.1220763622,18.053184,5.265512,18.8054,82.81,10.72,83.5009850241,134.3,84.113184,53.545512,99.7103283415,18.053184,5.265512,18.8054,66.06,48.28,81.8222585853,133.92,89.333184,61.865512,108.6635142934,18.053184,5.265512,18.8054,71.28,56.6,91.0186706121,134.17
2020-06-01 19:00:00,15.88224,4.63232,16.544,15.88224,4.63232,16.544,0.0,0.0,0.0,134.18,102.50224,17.08232,103.915902833,15.88224,4.63232,16.544,86.62,12.45,87.5101531252,132.23,98.21224,16.31232,99.5577012069,15.88224,4.63232,16.544,82.33,11.68,83.1543823259,134.2,76.94224,49.35232,91.409845124,15.88224,4.63232,16.544,61.06,44.72,75.6848862059,134.18,81.60224,65.75232,104.7964367639,15.88224,4.63232,16.544,65.72,61.12,89.7483860579,134.45
2020-06-01 19:30:00,13.008192,3.794056,13.5502,13.008192,3.794056,13.5502,0.0,0.0,0.0,134.1,102.608192,16.584056,103.9397516782,13.008192,3.794056,13.5502,89.6,12.79,90.5082543197,132.32,98.178192,15.804056,99.4420714308,13.008192,3.794056,13.5502,85.17,12.01,86.0126095407,134.33,79.988192,49.494056,94.0625985116,13.008192,3.794056,13.5502,66.98,45.7,81.085204569,134.1,85.288192,63.634056,106.4113188417,13.008192,3.794056,13.5502,72.28,59.84,93.8361550789,134.39
2020-06-01 20:00:00,11.371392,3.316656,11.8452,11.371392,3.316656,11.8452,0.0,0.0,0.0,133.88,102.901392,16.456656,104.2090111374,11.371392,3.316656,11.8452,91.53,13.14,92.4683756751,132.32,98.371392,15.666656,99.611118226,11.371392,3.316656,11.8452,87.0,12.35,87.8721941231,134.33,84.621392,50.036656,98.3079189469,11.371392,3.316656,11.8452,73.25,46.72,86.8810733129,133.88,90.651392,61.716656,109.6659495895,11.371392,3.316656,11.8452,79.28,58.4,98.467651541,134.17
2020-06-01 20:30:00,10.318272,3.009496,10.7482,10.318272,3.009496,10.7482,0.0,0.0,0.0,133.75,102.098272,16.769496,103.4662898797,10.318272,3.009496,10.7482,91.78,13.76,92.8057433568,132.21,97.558272,15.939496,98.8518283511,10.318272,3.009496,10.7482,87.24,12.93,88.1929844149,134.24,84.668272,49.489496,98.0710278207,10.318272,3.009496,10.7482,74.35,46.48,87.6830251531,133.75,90.798272,61.529496,109.6822915342,10.318272,3.009496,10.7482,80.48,58.52,99.5068882038,134.03
2020-06-01 21:00:00,10.084608,2.941344,10.5048,10.084608,2.941344,10.5048,0.0,0.0,0.0,133.94,100.364608,17.421344,101.8653904217,10.084608,2.941344,10.5048,90.28,14.48,91.4338493119,132.47,95.894608,16.551344,97.3125009014,10.084608,2.941344,10.5048,85.81,13.61,86.882611609,134.46,83.214608,49.181344,96.6616551805,10.084608,2.941344,10.5048,73.13,46.24,86.5224508437,133.94,89.204608,62.141344,108.7152644414,10.084608,2.941344,10.5048,79.12,59.2,98.8160634715,134.21
2020-06-01 21:30:00,9.82752,2.8663600000000002,10.237,9.82752,2.8663600000000002,10.237,0.0,0.0,0.0,134.27,99.61752,18.82636,101.3808765093,9.82752,2.8663600000000002,10.237,89.79,15.96,91.197399634,132.82,95.18752,17.89636,96.855271746,9.82752,2.8663600000000002,10.237,85.36,15.03,86.6731244389,134.77,81.63752,47.69636,94.5496030082,9.82752,2.8663600000000002,10.237,71.81,44.83,84.6546218467,134.27,87.42752,63.94636,108.3176265,9.82752,2.8663600000000002,10.237,77.6,61.08,98.7548803857,134.54
2020-06-01 22:00:00,8.9616,2.6138,9.335,8.9616,2.6138,9.335,0.0,0.0,0.0,134.78,96.3216,20.0038,98.3768399625,8.9616,2.6138,9.335,87.36,17.39,89.0740237106,133.1,92.0316,18.9938,93.9711649231,8.9616,2.6138,9.335,83.07,16.38,84.6695299385,134.96,74.7316,44.2838,86.8669498774,8.9616,2.6138,9.335,65.77,41.67,77.8593719471,134.78,79.8816,68.3338,105.1217305841,8.9616,2.6138,9.335,70.92,65.72,96.689010751,135.03
2020-06-01 22:30:00,7.903104,2.305072,8.2324,7.903104,2.305072,8.2324,0.0,0.0,0.0,134.95,92.853104,21.515072,95.3131535812,7.903104,2.305072,8.2324,84.95,19.21,87.0949286698,133.26,88.673104,20.425072,90.995070961,7.903104,2.305072,8.2324,80.77,18.12,82.7775772779,135.09,72.823104,41.895072,84.0142936296,7.903104,2.305072,8.2324,64.92,39.59,76.0392957621,134.95,77.863104,70.585072,105.0947922295,7.903104,2.305072,8.2324,69.96,68.28,97.7576595465,135.18
2020-06-01 23:00:00,7.792128,2.272704,8.1168,7.792128,2.272704,8.1168,0.0,0.0,0.0,135.45,87.922128,22.812704,90.8334743134,7.792128,2.272704,8.1168,80.13,20.54,82.7206654954,133.93,83.992128,21.662704,86.7407073441,7.792128,2.272704,8.1168,76.2,19.39,78.6283161463,135.68,68.792128,41.412704,80.2955100075,7.792128,2.272704,8.1168,61.0,39.14,72.4771660594,135.45,73.392128,71.712704,102.6114826292,7.792128,2.272704,8.1168,65.6,69.44,95.5262979498,135.69
2020-06-01 23:30:00,7.76448,2.26464,8.088,7.76448,2.26464,8.088,0.0,0.0,0.0,135.76,82.71448,23.20464,85.907744233,7.76448,2.26464,8.088,74.95,20.94,77.820216525,134.43,79.04448,22.03464,82.0582425988,7.76448,2.26464,8.088,71.28,19.77,73.9708814332,136.03,64.85448,41.84464,77.1821059106,7.76448,2.26464,8.088,57.09,39.58,69.4682985253,135.76,69.00448,72.10464,99.8032933805,7.76448,2.26464,8.088,61.24,69.84,92.8868300676,135.98
2020-06-02 00:00:00,7.850496,2.289728,8.1776,7.850496,2.289728,8.1776,0.0,0.0,0.0,136.22,78.600496,24.609728,82.3630784009,7.850496,2.289728,8.1776,70.75,22.32,74.1872286853,134.93,75.140496,23.349728,78.6848393072,7.850496,2.289728,8.1776,67.29,21.06,70.5086356413,136.46,61.450496,42.179728,74.533837368,7.850496,2.289728,8.1776,53.6,39.89,66.8144602612,136.22,65.210496,72.409728,97.4452538485,7.850496,2.289728,8.1776,57.36,70.12,90.5924058627,136.41
2020-06-02 00:30:00,7.577856,2.210208,7.8936,7.577856,2.210208,7.8936,0.0,0.0,0.0,135.75,73.287856,33.660208,80.6481211169,7.577856,2.210208,7.8936,65.71,31.45,72.848518173,131.66,70.127856,31.440208,76.8531252861,7.577856,2.210208,7.8936,62.55,29.23,69.0427070732,133.78,60.267856,47.290208,76.6066461837,7.577856,2.210208,7.8936,52.69,45.08,69.3429340308,135.75,63.977856,65.770208,91.7544893655,7.577856,2.210208,7.8936,56.4,63.56,84.9754882304,135.92
2020-06-02 01:00:00,7.477824,2.181032,7.7894,7.477824,2.181032,7.7894,0.0,0.0,0.0,136.09,71.117824,33.961032,78.8105106252,7.477824,2.181032,7.7894,63.64,31.78,71.1338034974,132.06,68.017824,32.261032,75.2807981321,7.477824,2.181032,7.7894,60.54,30.08,67.6010207024,134.13,58.337824,47.371032,75.1486286089,7.477824,2.181032,7.7894,50.86,45.19,68.0358412897,136.09,61.797824,66.061032,90.4601072299,7.477824,2.181032,7.7894,54.32,63.88,83.8529474735,136.25
2020-06-02 01:30:00,7.462848,2.176664,7.7738,7.462848,2.176664,7.7738,0.0,0.0,0.0,136.47,70.572848,34.226664,78.4346314035,7.462848,2.176664,7.7738,63.11,32.05,70.7818804497,132.49,67.502848,32.536664,74.9350985344,7.462848,2.176664,7.7738,60.04,30.36,67.2795005927,134.53,58.012848,47.736664,75.1284208733,7.462848,2.176664,7.7738,50.55,45.56,68.0515694161,136.47,61.462848,66.136664,90.2869869323,7.462848,2.176664,7.7738,54.0,63.96,83.7071179769,136.61
2020-06-02 02:00:00,7.439808,2.169944,7.7498000000000005,7.439808,2.169944,7.7498000000000005,0.0,0.0,0.0,136.71,70.299808,34.229944,78.1904858092,7.439808,2.169944,7.7498000000000005,62.86,32.06,70.5636110187,132.78,67.249808,32.539944,74.7086650367,7.439808,2.169944,7.7498000000000005,59.81,30.37,67.0788565794,134.77,57.749808,48.019944,75.1062936497,7.439808,2.169944,7.7498000000000005,50.31,45.85,68.0684846313,136.71,61.159808,66.169944,90.1054027435,7.439808,2.169944,7.7498000000000005,53.72,64.0,83.5573958426,136.85
2020-06-02 02:30:00,7.159488,2.088184,7.4578,7.159488,2.088184,7.4578,0.0,0.0,0.0,136.89,69.069488,34.338184,77.1343312216,7.159488,2.088184,7.4578,61.91,32.25,69.8062361111,132.97,66.049488,32.628184,73.6690793766,7.159488,2.088184,7.4578,58.89,30.54,66.3379506768,134.93,57.059488,47.938184,74.5241883957,7.159488,2.088184,7.4578,49.9,45.85,67.7660128678,136.89,60.439488,66.408184,89.7940900721,7.159488,2.088184,7.4578,53.28,64.32,83.521379299,137.0
2020-06-02 03:00:00,7.23648,2.11064,7.538,7.23648,2.11064,7.538,0.0,0.0,0.0,137.12,67.54648,34.50064,75.8473540791,7.23648,2.11064,7.538,60.31,32.39,68.457345844,133.17,64.61648,32.78064,72.4559165728,7.23648,2.11064,7.538,57.38,30.67,65.0623800671,135.1,55.90648,47.47064,73.3416400689,7.23648,2.11064,7.538,48.67,45.36,66.530432886,137.12,59.15648,67.35064,89.6414961633,7.23648,2.11064,7.538,51.92,65.24,83.3783185247,137.22
2020-06-02 03:30:00,7.455168,2.174424,7.7658000000000005,7.455168,2.174424,7.7658000000000005,0.0,0.0,0.0,137.31,66.815168,35.094424,75.4710889729,7.455168,2.174424,7.7658000000000005,59.36,32.92,67.8773599958,133.32,63.935168,33.344424,72.10794907,7.455168,2.174424,7.7658000000000005,56.48,31.17,64.510148814,135.22,55.345168,46.634424,72.3730414088,7.455168,2.174424,7.7658000000000005,47.89,44.46,65.3463365461,137.31,58.495168,68.694424,90.2253211024,7.455168,2.174424,7.7658000000000005,51.04,66.52,83.845047558,137.39
2020-06-02 04:00:00,7.41216,2.16188,7.721,7.41216,2.16188,7.721,0.0,0.0,0.0,137.33,66.01216,35.16188,74.7928009437,7.41216,2.16188,7.721,58.6,33.0,67.2529553254,133.32,63.16216,33.42188,71.4596425866,7.41216,2.16188,7.721,55.75,31.26,63.9159612304,135.22,54.84216,46.74188,72.0587667075,7.41216,2.16188,7.721,47.43,44.58,65.0920985988,137.33,57.93216,68.72188,89.882322806,7.41216,2.16188,7.721,50.52,66.56,83.5613786387,137.39
2020-06-02 04:30:00,7.214016,2.104088,7.5146,7.214016,2.104088,7.5146,0.0,0.0,0.0,137.4,66.064016,35.264088,74.8866484263,7.214016,2.104088,7.5146,58.85,33.16,67.5493012547,133.42,63.194016,33.514088,71.530956604,7.214016,2.104088,7.5146,55.98,31.41,64.1899408007,135.31,55.154016,46.644087999999996,72.2332086113,7.214016,2.104088,7.5146,47.94,44.54,65.4374143743,137.4,58.294016,68.744088,90.1329126144,7.214016,2.104088,7.5146,51.08,66.64,83.9646115932,137.46
2020-06-02 05:00:00,6.954624,2.028432,7.2444,6.954624,2.028432,7.2444,0.0,0.0,0.0,137.65,65.654624,35.688432,74.7274637011,6.954624,2.028432,7.2444,58.7,33.66,67.6659855467,133.8,62.794624,33.898432,71.3601323945,6.954624,2.028432,7.2444,55.84,31.87,64.2946537435,135.62,54.614624,46.898432,71.9876383744,6.954624,2.028432,7.2444,47.66,44.87,65.4583264375,137.65,57.754624,68.628432,89.696478594,6.954624,2.028432,7.2444,50.8,66.6,83.762760222,137.71
2020-06-02 05:30:00,7.384128,2.153704,7.6918,7.384128,2.153704,7.6918,0.0,0.0,0.0,137.26,66.574128,35.973704,75.6718038535,7.384128,2.153704,7.6918,59.19,33.82,68.1707305227,133.25,63.694128,34.203704,72.2968554572,7.384128,2.153704,7.6918,56.31,32.05,64.7921183478,135.17,55.444128,46.113704,72.1146658197,7.384128,2.153704,7.6918,48.06,43.96,65.1325202952,137.26,58.584128,69.233704,90.6940230836,7.384128,2.153704,7.6918,51.2,67.08,84.3870037387,137.29
2020-06-02 06:00:00,7.84512,2.28816,8.172,7.84512,2.28816,8.172,0.0,0.0,0.0,137.08,67.06512,35.44816,75.85711811030001,7.84512,2.28816,8.172,59.22,33.16,67.8718940357,132.98,64.17512,33.68816,72.4799155022,7.84512,2.28816,8.172,56.33,31.4,64.4905334138,134.95,56.03512,46.06816,72.5410920734,7.84512,2.28816,8.172,48.19,43.78,65.1073306165,137.08,59.20512,69.24816,91.1073756487,7.84512,2.28816,8.172,51.36,66.96,84.3889281837,137.09
2020-06-02 06:30:00,8.084928,2.358104,8.4218,8.084928,2.358104,8.4218,0.0,0.0,0.0,136.3,73.084928,32.918104,80.156149307,8.084928,2.358104,8.4218,65.0,30.56,71.8255776169,132.07,69.884928,31.308104,76.5774153236,8.084928,2.358104,8.4218,61.8,28.95,68.2447250709,134.19,61.324928,48.088104,77.9308189391,8.084928,2.358104,8.4218,53.24,45.73,70.1835486421,136.3,65.124928,65.718104,92.5209459547,8.084928,2.358104,8.4218,57.04,63.36,85.2528662275,136.29
2020-06-02 07:00:00,8.693952,2.535736,9.0562,8.693952,2.535736,9.0562,0.0,0.0,0.0,135.58,78.223952,30.415736,83.9291585977,8.693952,2.535736,9.0562,69.53,27.88,74.9113829802,131.14,74.813952,28.925736,80.2111315031,8.693952,2.535736,9.0562,66.12,26.39,71.1918991178,133.42,66.233952,49.995736,82.984998739,8.693952,2.535736,9.0562,57.54,47.46,74.5875539215,135.58,70.453952,62.895736,94.4438084757,8.693952,2.535736,9.0562,61.76,60.36,86.3575543887,135.54
2020-06-02 07:30:00,11.509632,3.356976,11.9892,11.509632,3.356976,11.9892,0.0,0.0,0.0,134.61,82.929632,27.586976,87.397740866,11.509632,3.356976,11.9892,71.42,24.23,75.4182292287,129.99,79.429632,26.286976,83.6664302267,11.509632,3.356976,11.9892,67.92,22.93,71.6862002062,132.48,69.819632,53.956976,88.2390858502,11.509632,3.356976,11.9892,58.31,50.6,77.2037311275,134.61,74.189632,58.596976,94.5394472833,11.509632,3.356976,11.9892,62.68,55.24,83.5478306122,134.55
2020-06-02 08:00:00,14.299776,4.170768,14.8956,14.299776,4.170768,14.8956,0.0,0.0,0.0,134.34,88.449776,21.270768,90.9714705045,14.299776,4.170768,14.8956,74.15,17.1,76.0962055559,131.52,84.809776,19.680768,87.0633719439,14.299776,4.170768,14.8956,70.51,15.51,72.1957076286,133.72,71.459776,52.960768,88.9457280206,14.299776,4.170768,14.8956,57.16,48.79,75.1513785635,134.34,75.699776,60.730768,97.0498957667,14.299776,4.170768,14.8956,61.4,56.56,83.4804983215,134.27
2020-06-02 08:30:00,17.324928,5.053104,18.0468,17.324928,5.053104,18.0468,0.0,0.0,0.0,134.55,92.414928,16.623104,93.8980644307,17.324928,5.053104,18.0468,75.09,11.57,75.9761344107,132.78,88.724928,15.943104,90.1459672629,17.324928,5.053104,18.0468,71.4,10.89,72.2257024888,134.66,71.554928,53.313104,89.2322519003,17.324928,5.053104,18.0468,54.23,48.26,72.5942180893,134.55,75.484928,62.693104,98.1244090139,17.324928,5.053104,18.0468,58.16,57.64,81.8837908258,134.49
