Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-06-02 09:00:00,20.40096,5.95028,21.251,20.40096,5.95028,21.251,0.0,0.0,0.0,133.74,97.41096,14.27028,98.4506781053,20.40096,5.95028,21.251,77.01,8.32,77.4581338531,132.07,93.61096,13.75028,94.6154428843,20.40096,5.95028,21.251,73.21,7.8,73.6243444793,134.06,79.47096,58.23028,98.521058623,20.40096,5.95028,21.251,59.07,52.28,78.8825918692,133.74,84.00096,57.750280000000004,101.9375108633,20.40096,5.95028,21.251,63.6,51.8,82.0256057582,133.69
2020-06-02 09:30:00,22.49088,6.55984,23.428,22.49088,6.55984,23.428,0.0,0.0,0.0,133.68,97.68088,14.44984,98.7438716762,22.49088,6.55984,23.428,75.19,7.89,75.6028319575,131.98,94.00088,13.93984,95.0288618263,22.49088,6.55984,23.428,71.51,7.38,71.8898080398,134.01,79.29088,59.13984,98.9169567182,22.49088,6.55984,23.428,56.8,52.58,77.4008811319,133.68,83.53088,57.63984,101.4877286612,22.49088,6.55984,23.428,61.04,51.08,79.5930147689,133.64
2020-06-02 10:00:00,24.652224,7.190232,25.6794,24.652224,7.190232,25.6794,0.0,0.0,0.0,133.32,96.312224,14.230232,97.3578142452,24.652224,7.190232,25.6794,71.66,7.04,72.0049803833,131.56,92.812224,13.760232,93.8267174557,24.652224,7.190232,25.6794,68.16,6.57,68.4759118231,133.64,76.592224,60.300232,97.4806994052,24.652224,7.190232,25.6794,51.94,53.11,74.286174353,133.32,80.372224,57.190232,98.6428762097,24.652224,7.190232,25.6794,55.72,50.0,74.8646672336,133.32
2020-06-02 10:30:00,27.203712,7.934416,28.3372,27.203712,7.934416,28.3372,0.0,0.0,0.0,133.15,95.133712,13.614416,96.1029421086,27.203712,7.934416,28.3372,67.93,5.68,68.1670543591,131.45,91.793712,13.224416,92.7414186935,27.203712,7.934416,28.3372,64.59,5.29,64.8062666723,133.52,75.893712,62.724416,98.4591686116,27.203712,7.934416,28.3372,48.69,54.79,73.2984324525,133.15,79.283712,55.974416,97.0517502935,27.203712,7.934416,28.3372,52.08,48.04,70.8531438964,133.16
2020-06-02 11:00:00,28.310976,8.257368,29.4906,28.310976,8.257368,29.4906,0.0,0.0,0.0,133.44,93.620976,13.697368,94.6176782495,28.310976,8.257368,29.4906,65.31,5.44,65.5361709287,131.67,90.440976,13.307368,91.4147481696,28.310976,8.257368,29.4906,62.13,5.05,62.3348971283,133.73,72.270976,62.787368,95.735821678,28.310976,8.257368,29.4906,43.96,54.53,70.0428618776,133.44,75.150976,56.897368,94.2601701626,28.310976,8.257368,29.4906,46.84,48.64,67.5265518148,133.49
2020-06-02 11:30:00,28.351872,8.269296,29.5332,28.351872,8.269296,29.5332,0.0,0.0,0.0,133.89,91.091872,13.489296,92.085233621,28.351872,8.269296,29.5332,62.74,5.22,62.9567788248,131.82,88.021872,13.139296,88.9971406831,28.351872,8.269296,29.5332,59.67,4.87,59.8684040208,133.88,67.211872,60.699296,90.5640120171,28.351872,8.269296,29.5332,38.86,52.43,65.261048873,133.89,69.511872,59.749296,91.6617625918,28.351872,8.269296,29.5332,41.16,51.48,65.9115771318,133.98
2020-06-02 12:00:00,29.188224,8.513232,30.4044,29.188224,8.513232,30.4044,0.0,0.0,0.0,133.78,90.828224,12.293232,91.6563681803,29.188224,8.513232,30.4044,61.64,3.7800000000000002,61.7557932505,131.51,87.798224,11.993232,88.6135754349,29.188224,8.513232,30.4044,58.61,3.48,58.7132225312,133.63,65.698224,61.133232,89.7414546992,29.188224,8.513232,30.4044,36.51,52.62,64.04564388,133.78,67.748224,59.793232,90.3606797681,29.188224,8.513232,30.4044,38.56,51.28,64.1600498753,133.9
2020-06-02 12:30:00,26.270016,7.662088,27.3646,26.270016,7.662088,27.3646,0.0,0.0,0.0,134.12,93.620016,13.072088,94.5282332455,26.270016,7.662088,27.3646,67.35,5.41,67.5669342208,131.87,90.290016,12.682088,91.1763255748,26.270016,7.662088,27.3646,64.02,5.02,64.2165150098,133.97,68.850016,58.882088,90.5948397561,26.270016,7.662088,27.3646,42.58,51.22,66.6073929831,134.12,71.510016,60.982088,93.9813675425,26.270016,7.662088,27.3646,45.24,53.32,69.9262468605,134.27
2020-06-02 13:00:00,25.850112,7.539616,26.9272,25.850112,7.539616,26.9272,0.0,0.0,0.0,134.18,91.950112,14.189616,93.0385312601,25.850112,7.539616,26.9272,66.1,6.65,66.4336699272,132.12,88.710112,13.739616,89.7678172781,25.850112,7.539616,26.9272,62.86,6.2,63.1650188,134.22,68.390112,58.839616,90.2181125407,25.850112,7.539616,26.9272,42.54,51.3,66.6433912703,134.18,71.090112,60.899616,93.6085853601,25.850112,7.539616,26.9272,45.24,53.36,69.9567523546,134.35
2020-06-02 13:30:00,24.573695999999998,7.167328,25.5976,24.573695999999998,7.167328,25.5976,0.0,0.0,0.0,134.47,93.193696,11.337328,93.88077535,24.573695999999998,7.167328,25.5976,68.62,4.17,68.7465875517,132.33,89.853696,11.007328,90.5253994996,24.573695999999998,7.167328,25.5976,65.28,3.84,65.3928436452,134.41,69.013696,60.277328,91.6310346247,24.573695999999998,7.167328,25.5976,44.44,53.11,69.2501675088,134.47,71.893696,58.927328,92.9576974207,24.573695999999998,7.167328,25.5976,47.32,51.76,70.1304498774,134.65
2020-06-02 14:00:00,24.009216,7.002688,25.0096,24.009216,7.002688,25.0096,0.0,0.0,0.0,134.1,91.709216,13.642688,92.7184082866,24.009216,7.002688,25.0096,67.7,6.64,68.0248454611,132.61,88.389216,13.182688,89.3668661641,24.009216,7.002688,25.0096,64.38,6.18,64.6759367926,134.66,74.999216,62.062688,97.3481363068,24.009216,7.002688,25.0096,50.99,55.06,75.0438784978,134.1,78.609216,56.082688,96.5643657538,24.009216,7.002688,25.0096,54.6,49.08,73.4166629588,134.28
2020-06-02 14:30:00,25.699776,7.495768,26.7706,25.699776,7.495768,26.7706,0.0,0.0,0.0,134.7,87.229776,15.625768,88.6182737735,25.699776,7.495768,26.7706,61.53,8.13,62.064787118,133.0,84.239776,15.095768,85.5816690188,25.699776,7.495768,26.7706,58.54,7.6,59.0312764558,134.96,65.069776,59.105768,87.9065842788,25.699776,7.495768,26.7706,39.37,51.61,64.9121637292,134.7,67.379776,61.415768,91.1697909005,25.699776,7.495768,26.7706,41.68,53.92,68.1512200918,134.91
2020-06-02 15:00:00,25.710528,7.498904,26.7818,25.710528,7.498904,26.7818,0.0,0.0,0.0,134.65,84.910528,14.208904,86.0911767728,25.710528,7.498904,26.7818,59.2,6.71,59.5790575622,132.79,82.030528,13.758904,83.1764086941,25.710528,7.498904,26.7818,56.32,6.26,56.6668333331,134.8,63.330528,59.468904,86.8752342139,25.710528,7.498904,26.7818,37.62,51.97,64.1571921144,134.65,65.430528,61.138904,89.5495369987,25.710528,7.498904,26.7818,39.72,53.64,66.7452470218,134.85
2020-06-02 15:30:00,26.732736,7.797048,27.8466,26.732736,7.797048,27.8466,0.0,0.0,0.0,134.81,85.522736,16.207048,87.044854976,26.732736,7.797048,27.8466,58.79,8.41,59.3884854159,133.12,82.622736,15.677048,84.0968866137,26.732736,7.797048,27.8466,55.89,7.88,56.4427719022,135.1,62.352736,59.347048,86.0809839221,26.732736,7.797048,27.8466,35.62,51.55,62.6592922079,134.81,64.212736,62.117048,89.3409375194,26.732736,7.797048,27.8466,37.48,54.32,65.9955513652,135.02
2020-06-02 16:00:00,25.189056,7.346808,26.2386,25.189056,7.346808,26.2386,0.0,0.0,0.0,134.77,86.949056,15.616808,88.3403816575,25.189056,7.346808,26.2386,61.76,8.27,62.3112389541,133.12,83.899056,15.096808,85.2464967578,25.189056,7.346808,26.2386,58.71,7.75,59.2193093509,135.06,63.899056,58.926808,86.9221379095,25.189056,7.346808,26.2386,38.71,51.58,64.4900031013,134.77,66.149056,61.746808,90.4895900526,25.189056,7.346808,26.2386,40.96,54.4,68.0961203006,135.02
2020-06-02 16:30:00,23.259072,6.783896,24.2282,23.259072,6.783896,24.2282,0.0,0.0,0.0,134.36,89.739072,15.883896,91.1339629093,23.259072,6.783896,24.2282,66.48,9.1,67.0999284649,132.7,86.439072,15.313896,87.7851273219,23.259072,6.783896,24.2282,63.18,8.53,63.7532218794,134.69,67.229072,57.583896,88.5192250334,23.259072,6.783896,24.2282,43.97,50.8,67.1863148268,134.36,70.019072,61.423896,93.1427154616,23.259072,6.783896,24.2282,46.76,54.64,71.9168074931,134.61
2020-06-02 17:00:00,21.045312,6.138216,21.9222,21.045312,6.138216,21.9222,0.0,0.0,0.0,134.05,95.465312,15.548216,96.7231762094,21.045312,6.138216,21.9222,74.42,9.41,75.0125622813,132.4,91.755312,14.948216,92.9649742742,21.045312,6.138216,21.9222,70.71,8.81,71.2567203848,134.42,73.455312,56.638216,92.7554331168,21.045312,6.138216,21.9222,52.41,50.5,72.780891036,134.05,77.165312,60.578216,98.1030357828,21.045312,6.138216,21.9222,56.12,54.44,78.1867507958,134.31
2020-06-02 17:30:00,18.776448,5.476464,19.5588,18.776448,5.476464,19.5588,0.0,0.0,0.0,133.91,101.506448,15.386464,102.6659742076,18.776448,5.476464,19.5588,82.73,9.91,83.3214318168,132.32,97.376448,14.766464,98.4897003963,18.776448,5.476464,19.5588,78.6,9.29,79.1471041795,134.32,82.536448,55.516464,99.4703122722,18.776448,5.476464,19.5588,63.76,50.04,81.0514601966,133.91,87.536448,60.156464,106.2140757595,18.776448,5.476464,19.5588,68.76,54.68,87.8512378968,134.18
2020-06-02 18:00:00,16.455168,4.799424,17.1408,16.455168,4.799424,17.1408,0.0,0.0,0.0,133.66,104.615168,14.609424,105.630339606,16.455168,4.799424,17.1408,88.16,9.81,88.7041244813,131.91,100.225168,13.979424,101.1953980969,16.455168,4.799424,17.1408,83.77,9.18,84.271497554,133.96,85.245168,53.969424,100.8931979582,16.455168,4.799424,17.1408,68.79,49.17,84.5562120722,133.66,90.775168,60.279424,108.9666925404,16.455168,4.799424,17.1408,74.32,55.48,92.7442332439,133.94
2020-06-02 18:30:00,13.66272,3.98496,14.232,13.66272,3.98496,14.232,0.0,0.0,0.0,133.59,105.03272,14.84496,106.0766001906,13.66272,3.98496,14.232,91.37,10.86,92.0131322149,131.82,100.47272,14.16496,101.4663173472,13.66272,3.98496,14.232,86.81,10.18,87.4048539842,133.9,86.74272,51.92496,101.096493233,13.66272,3.98496,14.232,73.08,47.94,87.4009725346,133.59,92.70272,60.62496,110.7663309422,13.66272,3.98496,14.232,79.04,56.64,97.2389387026,133.88
2020-06-02 19:00:00,10.845696,3.163328,11.2976,10.845696,3.163328,11.2976,0.0,0.0,0.0,133.47,104.805696,14.683328,105.8292683297,10.845696,3.163328,11.2976,93.96,11.52,94.6635727194,131.7,100.115696,13.973328,101.0861339698,10.845696,3.163328,11.2976,89.27,10.81,89.9221274215,133.82,87.305696,50.413328,100.8156148326,10.845696,3.163328,11.2976,76.46,47.25,89.88155595,133.47,93.645696,60.403328,111.4364321611,10.845696,3.163328,11.2976,82.8,57.24,100.6591158316,133.78
2020-06-02 19:30:00,8.255808,2.407944,8.5998,8.255808,2.407944,8.5998,0.0,0.0,0.0,133.73,103.215808,15.167944,104.3243478114,8.255808,2.407944,8.5998,94.96,12.76,95.8134604322,131.74,98.485808,14.377944,99.5297927813,8.255808,2.407944,8.5998,90.23,11.97,91.0205130726,133.88,83.255808,46.977944,95.5952759722,8.255808,2.407944,8.5998,75.0,44.57,87.2438244233,133.73,89.375808,62.847944,109.2606933928,8.255808,2.407944,8.5998,81.12,60.44,101.1605061276,134.07
2020-06-02 20:00:00,5.969856,1.7412079999999999,6.2186,5.969856,1.7412079999999999,6.2186,0.0,0.0,0.0,133.97,101.989856,15.141208,103.1076471781,5.969856,1.7412079999999999,6.2186,96.02,13.4,96.9505048981,132.0,97.219856,14.331208,98.270463128,5.969856,1.7412079999999999,6.2186,91.25,12.59,92.1144429501,134.09,81.409856,45.521208,93.2724237474,5.969856,1.7412079999999999,6.2186,75.44,43.78,87.2231735263,133.97,87.569856,63.541208,108.1941070205,5.969856,1.7412079999999999,6.2186,81.6,61.8,102.3611254334,134.31
2020-06-02 20:30:00,6.428928,1.8751039999999999,6.6968,6.428928,1.8751039999999999,6.6968,0.0,0.0,0.0,133.61,102.178928,15.175104,103.2996471855,6.428928,1.8751039999999999,6.6968,95.75,13.3,96.6692945045,131.96,97.418928,14.355104,98.4708918591,6.428928,1.8751039999999999,6.6968,90.99,12.48,91.8418777029,134.04,83.248928,47.985104,96.0882626497,6.428928,1.8751039999999999,6.6968,76.82,46.11,89.5960071655,133.61,89.548928,60.555104,108.1014853108,6.428928,1.8751039999999999,6.6968,83.12,58.68,101.7461389931,133.95
2020-06-02 21:00:00,6.922368,2.019024,7.2108,6.922368,2.019024,7.2108,0.0,0.0,0.0,133.86,99.362368,17.099024,100.8228981746,6.922368,2.019024,7.2108,92.44,15.08,93.661945314,132.0,94.782368,16.189024,96.1549883353,6.922368,2.019024,7.2108,87.86,14.17,88.9953285291,134.09,78.762368,44.829024,90.6264420893,6.922368,2.019024,7.2108,71.84,42.81,83.6282350645,133.86,84.562368,64.699024,106.4742118464,6.922368,2.019024,7.2108,77.64,62.68,99.7835256944,134.19
2020-06-02 21:30:00,6.704256,1.9554079999999998,6.9836,6.704256,1.9554079999999998,6.9836,0.0,0.0,0.0,133.63,99.364256,17.545408,100.9014207646,6.704256,1.9554079999999998,6.9836,92.66,15.59,93.9623525674,131.84,94.754256,16.615408,96.2000042262,6.704256,1.9554079999999998,6.9836,88.05,14.66,89.2620753736,133.98,80.854256,44.995408,92.5310621057,6.704256,1.9554079999999998,6.9836,74.15,43.04,85.7360140198,133.63,86.864256,64.115408,107.9638111287,6.704256,1.9554079999999998,6.9836,80.16,62.16,101.4371292969,133.94
2020-06-02 22:00:00,6.483456,1.8910079999999998,6.7536000000000005,6.483456,1.8910079999999998,6.7536000000000005,0.0,0.0,0.0,133.97,97.213456,18.301008,98.9210944201,6.483456,1.8910079999999998,6.7536000000000005,90.73,16.41,92.2020661374,132.09,92.713456,17.331008,94.3193975901,6.483456,1.8910079999999998,6.7536000000000005,86.23,15.44,87.6014069522,134.17,76.583456,43.311008,87.9822092635,6.483456,1.8910079999999998,6.7536000000000005,70.1,41.42,81.42251777,133.97,82.203456,66.491008,105.7282475179,6.483456,1.8910079999999998,6.7536000000000005,75.72,64.6,99.5322982755,134.27
2020-06-02 22:30:00,6.24768,1.82224,6.508,6.24768,1.82224,6.508,0.0,0.0,0.0,134.87,93.79768,19.27224,95.7571094384,6.24768,1.82224,6.508,87.55,17.45,89.2720841025,133.25,89.46768,18.25224,91.3105143431,6.24768,1.82224,6.508,83.22,16.43,84.8263714891,135.17,74.21768,43.58224,86.0678550215,6.24768,1.82224,6.508,67.97,41.76,79.7735451137,134.87,79.52768,67.42224,104.2612599809,6.24768,1.82224,6.508,73.28,65.6,98.3530294399,135.17
2020-06-02 23:00:00,6.166464,1.798552,6.4234,6.166464,1.798552,6.4234,0.0,0.0,0.0,135.7,89.086464,20.988552,91.5255012719,6.166464,1.798552,6.4234,82.92,19.19,85.1115885177,134.2,84.986464,19.878552,87.280329358,6.166464,1.798552,6.4234,78.82,18.08,80.8670439672,135.94,70.286464,41.978552,81.8681003178,6.166464,1.798552,6.4234,64.12,40.18,75.6690610488,135.7,75.166464,70.478552,103.0399126663,6.166464,1.798552,6.4234,69.0,68.68,97.35472459,135.99
2020-06-02 23:30:00,5.70528,1.66404,5.943,5.70528,1.66404,5.943,0.0,0.0,0.0,136.03,83.86528,22.45404,86.8191747358,5.70528,1.66404,5.943,78.16,20.79,80.8777453939,134.71,80.02528,21.27404,82.8047717043,5.70528,1.66404,5.943,74.32,19.61,76.8636097253,136.38,66.53528,41.35404,78.3396458315,5.70528,1.66404,5.943,60.83,39.69,72.6332224261,136.03,71.06528,71.42404,100.7554837783,5.70528,1.66404,5.943,65.36,69.76,95.5949119985,136.3
2020-06-03 00:00:00,5.943936,1.733648,6.1916,5.943936,1.733648,6.1916,0.0,0.0,0.0,135.8,79.523936,23.383648,82.8905989285,5.943936,1.733648,6.1916,73.58,21.65,76.6990149872,134.5,75.893936,22.173648,79.0668083787,5.943936,1.733648,6.1916,69.95,20.44,72.8752090906,136.15,63.173936,40.383648,74.9785650404,5.943936,1.733648,6.1916,57.23,38.65,69.0586374033,135.8,67.303936,72.373648,98.8320025393,5.943936,1.733648,6.1916,61.36,70.64,93.568473323,136.06
2020-06-03 00:30:00,5.72448,1.66964,5.963,5.72448,1.66964,5.963,0.0,0.0,0.0,136.23,75.91448,24.17964,79.672223919,5.72448,1.66964,5.963,70.19,22.51,73.7111674036,135.0,72.45448,22.92964,75.9961845266,5.72448,1.66964,5.963,66.73,21.26,70.0348520381,136.61,60.51448,40.26964,72.6886937247,5.72448,1.66964,5.963,54.79,38.6,67.021668884,136.23,64.40448,73.10964,97.4318043813,5.72448,1.66964,5.963,58.68,71.44,92.4500730124,136.48
2020-06-03 01:00:00,5.740416,1.674288,5.9796,5.740416,1.674288,5.9796,0.0,0.0,0.0,136.34,73.480416,28.414288,78.782887089,5.740416,1.674288,5.9796,67.74,26.74,72.8267478335,133.89,70.160416,26.374288,74.9538994369,5.740416,1.674288,5.9796,64.42,24.7,68.9929445668,135.67,59.670416,42.874288,73.4762758795,5.740416,1.674288,5.9796,53.93,41.2,67.8666700229,136.34,63.420416,70.074288,94.5121950032,5.740416,1.674288,5.9796,57.68,68.4,89.4736966935,136.59
2020-06-03 01:30:00,5.44896,1.58928,5.676,5.44896,1.58928,5.676,0.0,0.0,0.0,135.85,72.03896,32.48928,79.0263568235,5.44896,1.58928,5.676,66.59,30.9,73.4100681106,131.73,68.75896,30.81928,75.3500006636,5.44896,1.58928,5.676,63.31,29.23,69.731979751,133.86,60.12896,46.25928,75.864437102,5.44896,1.58928,5.676,54.68,44.67,70.6067369307,135.85,63.96896,65.42928,91.5041994927,5.44896,1.58928,5.676,58.52,63.84,86.6033255713,136.08
2020-06-03 02:00:00,6.26016,1.8258800000000002,6.521,6.26016,1.8258800000000002,6.521,0.0,0.0,0.0,136.03,71.99016,32.14588,78.8412375461,6.26016,1.8258800000000002,6.521,65.73,30.32,72.3860159147,131.97,68.76016,30.51588,75.2275118251,6.26016,1.8258800000000002,6.521,62.5,28.69,68.7703867955,134.05,59.36016,47.60588,76.0917104933,6.26016,1.8258800000000002,6.521,53.1,45.78,70.1100449294,136.03,63.06016,64.82588,90.4377050627,6.26016,1.8258800000000002,6.521,56.8,63.0,84.8247605361,136.24
2020-06-03 02:30:00,6.725184,1.961512,7.0054,6.725184,1.961512,7.0054,0.0,0.0,0.0,136.14,71.055184,32.881512,78.2945272971,6.725184,1.961512,7.0054,64.33,30.92,71.3750327496,132.08,67.885184,31.211512,74.7165088052,6.725184,1.961512,7.0054,61.16,29.25,67.7946022925,134.18,58.345184,47.401512,75.1735580898,6.725184,1.961512,7.0054,51.62,45.44,68.7707641371,136.14,61.845184,65.401512,90.0121356034,6.725184,1.961512,7.0054,55.12,63.44,84.0407520195,136.34
2020-06-03 03:00:00,6.905472,2.014096,7.1932,6.905472,2.014096,7.1932,0.0,0.0,0.0,136.43,69.405472,33.124096,76.9046505704,6.905472,2.014096,7.1932,62.5,31.11,69.814626691,132.4,66.335472,31.454096,73.4149507978,6.905472,2.014096,7.1932,59.43,29.44,66.3222323207,134.44,56.525472,47.644096,73.9262393774,6.905472,2.014096,7.1932,49.62,45.63,67.4109879767,136.43,59.825472,65.774096,88.9118597525,6.905472,2.014096,7.1932,52.92,63.76,82.8605092912,136.61
2020-06-03 03:30:00,6.265152,1.8273359999999998,6.5262,6.265152,1.8273359999999998,6.5262,0.0,0.0,0.0,136.06,68.375152,33.217336,76.016793026,6.265152,1.8273359999999998,6.5262,62.11,31.39,69.5915526483,131.96,65.325152,31.537336,72.5394999004,6.265152,1.8273359999999998,6.5262,59.06,29.71,66.1117818547,134.07,56.495152,46.777336,73.3472655438,6.265152,1.8273359999999998,6.5262,50.23,44.95,67.4059003352,136.06,59.865152,65.787336,88.9483558137,6.265152,1.8273359999999998,6.5262,53.6,63.96,83.44963511,136.23
2020-06-03 04:00:00,6.4464,1.8802,6.715,6.4464,1.8802,6.715,0.0,0.0,0.0,136.06,68.2064,33.1402,75.8312986635,6.4464,1.8802,6.715,61.76,31.26,69.2205547507,131.99,65.1564,31.4602,72.3539953631,6.4464,1.8802,6.715,58.71,29.58,65.7407065675,134.1,56.4764,47.1602,73.5776339726,6.4464,1.8802,6.715,50.03,45.28,67.4779912268,136.06,59.8064,65.5602,88.7408885745,6.4464,1.8802,6.715,53.36,63.68,83.0808762592,136.23
2020-06-03 04:30:00,6.20928,1.8110400000000002,6.468,6.20928,1.8110400000000002,6.468,0.0,0.0,0.0,135.78,68.02928,33.43104,75.7998507439,6.20928,1.8110400000000002,6.468,61.82,31.62,69.4372868134,131.6,64.98928,31.73104,72.3219566549,6.20928,1.8110400000000002,6.468,58.78,29.92,65.9567646265,133.77,56.20928,46.09104,72.6902134156,6.20928,1.8110400000000002,6.468,50.0,44.28,66.7886098074,135.78,59.56928,66.01104,88.9154459113,6.20928,1.8110400000000002,6.468,53.36,64.2,83.4801149975,135.91
2020-06-03 05:00:00,6.32736,1.8454800000000002,6.591,6.32736,1.8454800000000002,6.591,0.0,0.0,0.0,135.86,66.94736,33.71548,74.9578721856,6.32736,1.8454800000000002,6.591,60.62,31.87,68.4870885642,131.71,63.96736,32.00548,71.5274345646,6.32736,1.8454800000000002,6.591,57.64,30.16,65.0537869766,133.87,55.50736,46.13548,72.1772092076,6.32736,1.8454800000000002,6.591,49.18,44.29,66.1836573483,135.86,58.76736,66.16548,88.4956120099,6.32736,1.8454800000000002,6.591,52.44,64.32,82.9880473321,135.98
2020-06-03 05:30:00,6.777792,1.976856,7.0602,6.777792,1.976856,7.0602,0.0,0.0,0.0,134.94,68.147792,32.776856,75.6203930413,6.777792,1.976856,7.0602,61.37,30.8,68.6652524935,130.41,65.107792,31.126856,72.1658211591,6.777792,1.976856,7.0602,58.33,29.15,65.20821574,132.81,56.387792,45.056856,72.1782748425,6.777792,1.976856,7.0602,49.61,43.08,65.7041741444,134.94,59.697792,66.056856,89.0355804961,6.777792,1.976856,7.0602,52.92,64.08,83.1069960954,135.02
2020-06-03 06:00:00,7.182912,2.095016,7.4822,7.182912,2.095016,7.4822,0.0,0.0,0.0,134.53,69.532912,32.585016,76.7893815506,7.182912,2.095016,7.4822,62.35,30.49,69.4057821799,129.91,66.442912,30.935016,73.2914440434,7.182912,2.095016,7.4822,59.26,28.84,65.9051834077,132.43,57.542912,45.065016,73.0892768368,7.182912,2.095016,7.4822,50.36,42.97,66.2008345869,134.53,60.982912,65.455016,89.4610232199,7.182912,2.095016,7.4822,53.8,63.36,83.1199711261,134.61
2020-06-03 06:30:00,7.355136,2.145248,7.6616,7.355136,2.145248,7.6616,0.0,0.0,0.0,134.19,77.595136,22.745248,80.8600731971,7.355136,2.145248,7.6616,70.24,20.6,73.1984808586,132.14,74.085136,21.105248,77.0327129814,7.355136,2.145248,7.6616,66.73,18.96,69.3712800804,134.27,61.855136,40.635248,74.0086564504,7.355136,2.145248,7.6616,54.5,38.49,66.7212867082,134.19,65.715136,70.065248,96.0604917581,7.355136,2.145248,7.6616,58.36,67.92,89.5489586762,134.25
2020-06-03 07:00:00,8.023488,2.340184,8.3578,8.023488,2.340184,8.3578,0.0,0.0,0.0,134.12,82.453488,20.760184,85.0268364875,8.023488,2.340184,8.3578,74.43,18.42,76.6754282675,132.1,78.753488,19.720184,81.1849587618,8.023488,2.340184,8.3578,70.73,17.38,72.8340394321,134.24,65.433488,41.930184,77.7153889659,8.023488,2.340184,8.3578,57.41,39.59,69.7371938065,134.12,69.663488,68.780184,97.8964517815,8.023488,2.340184,8.3578,61.64,66.44,90.629814079,134.16
2020-06-03 07:30:00,8.376,2.443,8.725,8.376,2.443,8.725,0.0,0.0,0.0,133.1,87.076,18.293,88.9767589037,8.376,2.443,8.725,78.7,15.85,80.2802123814,130.85,83.126,17.383,84.9240870719,8.376,2.443,8.725,74.75,14.94,76.2283811976,133.18,69.926,43.623,82.417301612,8.376,2.443,8.725,61.55,41.18,74.0553502456,133.1,74.616,65.563,99.3280143011,8.376,2.443,8.725,66.24,63.12,91.4979344029,133.13
2020-06-03 08:00:00,10.141824,2.958032,10.5644,10.141824,2.958032,10.5644,0.0,0.0,0.0,132.68,92.421824,15.988032,93.7945132655,10.141824,2.958032,10.5644,82.28,13.03,83.3053377642,130.52,88.301824,15.228032,89.6052737305,10.141824,2.958032,10.5644,78.16,12.27,79.1172452756,132.91,75.241824,47.948032,89.2207702921,10.141824,2.958032,10.5644,65.1,44.99,79.1334954365,132.68,80.341824,61.078032,100.9224190982,10.141824,2.958032,10.5644,70.2,58.12,91.1371186729,132.71
2020-06-03 08:30:00,12.7536,3.7198,13.285,12.7536,3.7198,13.285,0.0,0.0,0.0,132.12,98.8836,12.9698,99.7305472812,12.7536,3.7198,13.285,86.13,9.25,86.6252815291,130.07,94.5936,12.3898,95.4015529486,12.7536,3.7198,13.285,81.84,8.67,82.2979617002,132.49,80.6536,53.6598,96.8729958709,12.7536,3.7198,13.285,67.9,49.94,84.2876835605,132.12,86.0736,55.5598,102.4478208309,12.7536,3.7198,13.285,73.32,51.84,89.7953673638,132.11
2020-06-03 09:00:00,15.734016,4.589088,16.3896,15.734016,4.589088,16.3896,0.0,0.0,0.0,132.24,101.354016,8.799088,101.7352471318,15.734016,4.589088,16.3896,85.62,4.21,85.7234419514,131.65,97.134016,8.089088,97.4702539699,15.734016,4.589088,16.3896,81.4,3.5,81.475210954,133.8,76.604016,49.929088,91.4389911134,15.734016,4.589088,16.3896,60.87,45.34,75.9004117248,132.24,81.254016,61.749088,102.0547156429,15.734016,4.589088,16.3896,65.52,57.16,86.9490425479,132.25
2020-06-03 09:30:00,16.946688,4.942784,17.6528,16.946688,4.942784,17.6528,0.0,0.0,0.0,132.54,103.716688,5.5327839999999995,103.8641568034,16.946688,4.942784,17.6528,86.77,0.59,86.7720058544,133.12,99.346688,5.562784,99.5023064175,16.946688,4.942784,17.6528,82.4,0.62,82.4023324913,135.02,76.346688,49.342784,90.9039443668,16.946688,4.942784,17.6528,59.4,44.4,74.1600970873,132.54,80.826688,63.502784,102.7888956493,16.946688,4.942784,17.6528,63.88,58.56,86.6598407568,132.57
2020-06-03 10:00:00,17.90688,5.22284,18.653,17.90688,5.22284,18.653,0.0,0.0,0.0,132.49,104.76688,6.14284,104.9468133304,17.90688,5.22284,18.653,86.86,0.92,86.8648720715,133.34,100.38688,6.20284,100.5783321606,17.90688,5.22284,18.653,82.48,0.98,82.485821812,135.19,79.39688,51.66284,94.7254643198,17.90688,5.22284,18.653,61.49,46.44,77.0564319184,132.49,84.14688,61.34284,104.1328067085,17.90688,5.22284,18.653,66.24,56.12,86.817002943,132.53
2020-06-03 10:30:00,17.374656,5.067608,18.0986,17.374656,5.067608,18.0986,0.0,0.0,0.0,132.46,105.414656,6.557608,105.6184260547,17.374656,5.067608,18.0986,88.04,1.49,88.0526075707,133.3,100.994656,6.577608,101.2086234842,17.374656,5.067608,18.0986,83.62,1.51,83.6336325888,135.16,83.874656,51.797608,98.5796637935,17.374656,5.067608,18.0986,66.5,46.73,81.2769518375,132.46,89.214656,60.947608,108.0456651889,17.374656,5.067608,18.0986,71.84,55.88,91.0140648471,132.49
2020-06-03 11:00:00,17.221632,5.022976,17.9392,17.221632,5.022976,17.9392,0.0,0.0,0.0,132.56,106.021632,6.902976,106.2461177154,17.221632,5.022976,17.9392,88.8,1.88,88.8198986714,133.14,101.561632,6.932976,101.7979923708,17.221632,5.022976,17.9392,84.34,1.9100000000000001,84.3616245695,135.04,81.391632,50.542976,95.8080903816,17.221632,5.022976,17.9392,64.17,45.52,78.6756588787,132.56,86.381632,62.462976,106.5992951091,17.221632,5.022976,17.9392,69.16,57.44,89.9024982968,132.6
2020-06-03 11:30:00,17.128896,4.995928,17.8426,17.128896,4.995928,17.8426,0.0,0.0,0.0,133.18,105.488896,6.475928,105.687486595,17.128896,4.995928,17.8426,88.36,1.48,88.3723938795,133.65,101.048896,6.515928,101.258761105,17.128896,4.995928,17.8426,83.92,1.52,83.9337643621,135.49,78.078896,49.225928,92.3011700253,17.128896,4.995928,17.8426,60.95,44.23,75.3073396157,133.18,82.728896,64.755928,105.059033141,17.128896,4.995928,17.8426,65.6,59.76,88.7390421404,133.23
2020-06-03 12:00:00,16.36128,4.7720400000000005,17.043,16.36128,4.7720400000000005,17.043,0.0,0.0,0.0,132.8,107.26128,6.59204,107.4636551519,16.36128,4.7720400000000005,17.043,90.9,1.82,90.9182181964,133.47,102.67128,6.60204,102.8833255149,16.36128,4.7720400000000005,17.043,86.31,1.83,86.3293982372,135.32,81.91128,50.64204,96.3019937831,16.36128,4.7720400000000005,17.043,65.55,45.87,80.0053710697,132.8,87.12128,62.17204,107.0302760279,16.36128,4.7720400000000005,17.043,70.76,57.4,91.1138716113,132.84
2020-06-03 12:30:00,15.368448,4.482464,16.0088,15.368448,4.482464,16.0088,0.0,0.0,0.0,132.4,110.118448,6.922464,110.3358196496,15.368448,4.482464,16.0088,94.75,2.44,94.7814122072,133.07,105.358448,6.912464,105.5849644766,15.368448,4.482464,16.0088,89.99,2.43,90.0228026669,134.95,86.318448,51.032464,100.2755545836,15.368448,4.482464,16.0088,70.95,46.55,84.8575571178,132.4,92.128448,60.482464,110.2078916521,15.368448,4.482464,16.0088,76.76,56.0,95.0163017592,132.44
2020-06-03 13:00:00,15.751104,4.594072,16.4074,15.751104,4.594072,16.4074,0.0,0.0,0.0,132.4,111.791104,7.084072,112.0153338148,15.751104,4.594072,16.4074,96.04,2.49,96.0722733155,132.93,106.951104,7.064072,107.1841394985,15.751104,4.594072,16.4074,91.2,2.47,91.2334417853,134.89,88.781104,50.604072,102.1902956764,15.751104,4.594072,16.4074,73.03,46.01,86.3151261367,132.4,94.831104,61.034072,112.774537156,15.751104,4.594072,16.4074,79.08,56.44,97.1551336781,132.44
2020-06-03 13:30:00,15.570624,4.541432,16.2194,15.570624,4.541432,16.2194,0.0,0.0,0.0,132.44,112.300624,7.021432,112.5199122739,15.570624,4.541432,16.2194,96.73,2.48,96.7617863622,132.96,107.440624,7.021432,107.6698109631,15.570624,4.541432,16.2194,91.87,2.48,91.9034672904,134.89,88.060624,50.311432,101.4194936349,15.570624,4.541432,16.2194,72.49,45.77,85.7303505184,132.44,94.010624,61.421432,112.2968821197,15.570624,4.541432,16.2194,78.44,56.88,96.8925590538,132.47
2020-06-03 14:00:00,15.761472,4.597096,16.4182,15.761472,4.597096,16.4182,0.0,0.0,0.0,132.63,109.771472,6.227096,109.9479549134,15.761472,4.597096,16.4182,94.01,1.63,94.0241298816,133.28,105.071472,6.257096,105.2576148248,15.761472,4.597096,16.4182,89.31,1.6600000000000001,89.3254258316,135.18,87.141472,50.287096,100.6102786322,15.761472,4.597096,16.4182,71.38,45.69,84.7506961623,132.63,93.001472,61.797096,111.6608922954,15.761472,4.597096,16.4182,77.24,57.2,96.113774247,132.66
2020-06-03 14:30:00,15.901248,4.637864,16.5638,15.901248,4.637864,16.5638,0.0,0.0,0.0,132.8,108.881248,6.547864,109.0779569345,15.901248,4.637864,16.5638,92.98,1.9100000000000001,92.9996155906,133.5,104.211248,6.557864,104.4173826044,15.901248,4.637864,16.5638,88.31,1.92,88.3308694625,135.36,83.681248,50.967864,97.9809901336,15.901248,4.637864,16.5638,67.78,46.33,82.1011406742,132.8,89.101248,61.597864,108.3204931881,15.901248,4.637864,16.5638,73.2,56.96,92.7506420463,132.84
2020-06-03 15:00:00,14.64288,4.27084,15.253,14.64288,4.27084,15.253,0.0,0.0,0.0,133.63,108.91288,5.15084,109.0346118561,14.64288,4.27084,15.253,94.27,0.88,94.2741072618,134.08,104.18288,5.17084,104.3111215135,14.64288,4.27084,15.253,89.54,0.9,89.5445230039,135.83,80.35288,46.88084,93.0290195767,14.64288,4.27084,15.253,65.71,42.61,78.316129884,133.63,85.52288,66.63084,108.4150904745,14.64288,4.27084,15.253,70.88,62.36,94.4073302239,133.69
2020-06-03 15:30:00,12.435456,3.627008,12.9536,12.435456,3.627008,12.9536,0.0,0.0,0.0,133.99,108.595456,4.427008,108.6856543601,12.435456,3.627008,12.9536,96.16,0.8,96.1633277294,134.49,103.765456,4.277008,103.8535635225,12.435456,3.627008,12.9536,91.33,0.65,91.3323130113,136.21,80.865456,44.957008,92.5221840555,12.435456,3.627008,12.9536,68.43,41.33,79.9426907228,133.99,86.355456,67.947008,109.882030729,12.435456,3.627008,12.9536,73.92,64.32,97.9858602044,134.07
2020-06-03 16:00:00,11.5584,3.3712,12.04,11.5584,3.3712,12.04,0.0,0.0,0.0,134.17,108.2584,4.7412,108.3621712038,11.5584,3.3712,12.04,96.7,1.37,96.70970427,134.75,103.3984,4.5612,103.4989549126,11.5584,3.3712,12.04,91.84,1.19,91.8477092801,136.43,81.8484,44.4812,93.1543758285,11.5584,3.3712,12.04,70.29,41.11,81.4292097469,134.17,87.4784,68.1712,110.90438664,11.5584,3.3712,12.04,75.92,64.8,99.8142595023,134.24
2020-06-03 16:30:00,12.726912,3.712016,13.2572,12.726912,3.712016,13.2572,0.0,0.0,0.0,133.94,110.406912,5.192016,110.5289249361,12.726912,3.712016,13.2572,97.68,1.48,97.6912114778,134.7,105.486912,5.002016,105.6054390993,12.726912,3.712016,13.2572,92.76,1.29,92.7689694887,136.32,84.276912,45.612016,95.8282520963,12.726912,3.712016,13.2572,71.55,41.9,82.9156951367,133.94,90.126912,67.192016,112.4172018901,12.726912,3.712016,13.2572,77.4,63.48,100.1022996739,134.01
2020-06-03 17:00:00,12.582336,3.669848,13.1066,12.582336,3.669848,13.1066,0.0,0.0,0.0,133.12,115.592336,5.269848,115.7123996808,12.582336,3.669848,13.1066,103.01,1.6,103.0224252287,133.77,110.402336,5.069848,110.5186823709,12.582336,3.669848,13.1066,97.82,1.4,97.8300178882,135.56,90.352336,45.759848,101.2793577667,12.582336,3.669848,13.1066,77.77,42.09,88.4292994431,133.12,96.862336,65.829848,117.1148198269,12.582336,3.669848,13.1066,84.28,62.16,104.7233689298,133.17
2020-06-03 17:30:00,11.880384,3.465112,12.3754,11.880384,3.465112,12.3754,0.0,0.0,0.0,133.02,120.500384,5.495112,120.6256141955,11.880384,3.465112,12.3754,108.62,2.03,108.6389676866,133.5,115.010384,5.275112,115.1312956343,11.880384,3.465112,12.3754,103.13,1.81,103.1458821282,135.36,94.600384,44.445112,104.520814356,11.880384,3.465112,12.3754,82.72,40.98,92.3144560727,133.02,101.680384,66.665112,121.5859270161,11.880384,3.465112,12.3754,89.8,63.2,109.8101998905,133.07
2020-06-03 18:00:00,13.049472,3.806096,13.5932,13.049472,3.806096,13.5932,0.0,0.0,0.0,132.91,121.369472,6.646096,121.5513032657,13.049472,3.806096,13.5932,108.32,2.84,108.3572240324,133.34,115.939472,6.376096,116.1146664631,13.049472,3.806096,13.5932,102.89,2.5700000000000003,102.9220918948,135.25,96.609472,43.906096,106.1184967198,13.049472,3.806096,13.5932,83.56,40.1,92.6837828317,132.91,103.769472,67.686096,123.8931431149,13.049472,3.806096,13.5932,90.72,63.88,110.9539219676,132.96
2020-06-03 18:30:00,13.71648,4.00064,14.288,13.71648,4.00064,14.288,0.0,0.0,0.0,132.8,120.48648,7.85064,120.7419745209,13.71648,4.00064,14.288,106.77,3.85,106.8393906759,133.29,115.12648,7.53064,115.3725137804,13.71648,4.00064,14.288,101.41,3.5300000000000002,101.4714196215,135.2,95.88648,43.43064,105.2636572498,13.71648,4.00064,14.288,82.17,39.43,91.140736227,132.8,102.87648,68.40064,123.5403484275,13.71648,4.00064,14.288,89.16,64.4,109.9857518045,132.86
2020-06-03 19:00:00,12.94272,3.77496,13.482,12.94272,3.77496,13.482,0.0,0.0,0.0,132.9,118.18272,8.10496,118.4603126925,12.94272,3.77496,13.482,105.24,4.33,105.3290392057,133.36,112.90272,7.7549600000000005,113.1687394469,12.94272,3.77496,13.482,99.96,3.98,100.0392023159,135.36,92.55272,42.97496,102.0433886462,12.94272,3.77496,13.482,79.61,39.2,88.7377715519,132.9,99.26272,68.65496,120.6921336061,12.94272,3.77496,13.482,86.32,64.88,107.9840580827,132.95
2020-06-03 19:30:00,14.510976,4.232368,15.1156,14.510976,4.232368,15.1156,0.0,0.0,0.0,133.59,113.740976,9.732368,114.1565968673,14.510976,4.232368,15.1156,99.23,5.5,99.3823067754,134.0,108.800976,9.332368,109.2004829249,14.510976,4.232368,15.1156,94.29,5.1,94.4278248187,135.92,85.080976,42.002368,94.8839891379,14.510976,4.232368,15.1156,70.57,37.77,80.0418503035,133.59,90.750976,71.752368,115.6898524442,14.510976,4.232368,15.1156,76.24,67.52,101.8405027482,133.68
2020-06-03 20:00:00,14.803392,4.317656,15.4202,14.803392,4.317656,15.4202,0.0,0.0,0.0,134.13,109.303392,10.867656,109.8423299536,14.803392,4.317656,15.4202,94.5,6.55,94.7267253736,134.42,104.573392,10.407656,105.0900262527,14.803392,4.317656,15.4202,89.77,6.09,89.9763357778,136.24,78.653392,39.857656,88.1758970179,14.803392,4.317656,15.4202,63.85,35.54,73.0747158735,134.13,83.643392,75.317656,112.5565028357,14.803392,4.317656,15.4202,68.84,71.0,98.8936074779,134.19
2020-06-03 20:30:00,13.356096,3.895528,13.9126,13.356096,3.895528,13.9126,0.0,0.0,0.0,134.18,107.596096,11.415528,108.199972985,13.356096,3.895528,13.9126,94.24,7.52,94.5395578581,134.84,102.886096,10.915528,103.4635080675,13.356096,3.895528,13.9126,89.53,7.02,89.804795529,136.56,79.976096,40.585528,89.6847869733,13.356096,3.895528,13.9126,66.62,36.69,76.0551148839,134.18,85.276096,73.695528,112.7077787741,13.356096,3.895528,13.9126,71.92,69.8,100.2223847252,134.23
2020-06-03 21:00:00,13.454976,3.924368,14.0156,13.454976,3.924368,14.0156,0.0,0.0,0.0,133.87,105.424976,12.674368,106.1841097754,13.454976,3.924368,14.0156,91.97,8.75,92.385298614,134.75,100.814976,12.114368,101.540225024,13.454976,3.924368,14.0156,87.36,8.19,87.7430663927,136.43,79.654976,40.994368,89.5848949839,13.454976,3.924368,14.0156,66.2,37.07,75.8724251622,133.87,84.894976,72.764368,111.8114940446,13.454976,3.924368,14.0156,71.44,68.84,99.2099753049,133.93
2020-06-03 21:30:00,13.87008,4.04544,14.448,13.87008,4.04544,14.448,0.0,0.0,0.0,133.56,104.36008,13.79544,105.2679460349,13.87008,4.04544,14.448,90.49,9.75,91.0137495107,134.42,99.87008,13.20544,100.7393494361,13.87008,4.04544,14.448,86.0,9.16,86.4864474932,136.14,80.70008,40.00544,90.0718498844,13.87008,4.04544,14.448,66.83,35.96,75.8905165353,133.56,86.03008,73.56544,113.1947376303,13.87008,4.04544,14.448,72.16,69.52,100.2002794407,133.62
2020-06-03 22:00:00,15.018048,4.380264,15.6438,15.018048,4.380264,15.6438,0.0,0.0,0.0,134.15,100.148048,15.020264,101.2681581191,15.018048,4.380264,15.6438,85.13,10.64,85.7923452296,135.07,95.918048,14.370264,96.9885375679,15.018048,4.380264,15.6438,80.9,9.99,81.5144778552,136.63,73.998048,39.310264,83.7914551942,15.018048,4.380264,15.6438,58.98,34.93,68.547394553,134.15,78.458048,76.140264,109.3297996795,15.018048,4.380264,15.6438,63.44,71.76,95.7816850969,134.19
2020-06-03 22:30:00,13.175232,3.8427759999999997,13.7242,13.175232,3.8427759999999997,13.7242,0.0,0.0,0.0,134.99,93.505232,22.692776,96.2194912373,13.175232,3.8427759999999997,13.7242,80.33,18.85,82.512007611,133.63,89.565232,21.602776,92.1336567934,13.175232,3.8427759999999997,13.7242,76.39,17.76,78.427353009,135.5,69.205232,40.432776,80.1509420484,13.175232,3.8427759999999997,13.7242,56.03,36.59,66.9192722614,134.99,73.295232,75.002776,104.8694781223,13.175232,3.8427759999999997,13.7242,60.12,71.16,93.1566422753,135.02
2020-06-03 23:00:00,12.132288,3.538584,12.6378,12.132288,3.538584,12.6378,0.0,0.0,0.0,135.83,88.182288,24.738584,91.5866445244,12.132288,3.538584,12.6378,76.05,21.2,78.9496200118,134.06,84.452288,23.568584,87.6793424941,12.132288,3.538584,12.6378,72.32,20.03,75.0425432671,135.85,65.922288,42.258584,78.3041249031,12.132288,3.538584,12.6378,53.79,38.72,66.2767115962,135.83,69.772288,73.858584,101.6034576343,12.132288,3.538584,12.6378,57.64,70.32,90.9245401418,135.86
2020-06-03 23:30:00,10.170432,2.966376,10.5942,10.170432,2.966376,10.5942,0.0,0.0,0.0,135.9,83.280432,25.756376,87.1723652241,10.170432,2.966376,10.5942,73.11,22.79,76.5797375289,134.22,79.690432,24.496376,83.3704827231,10.170432,2.966376,10.5942,69.52,21.53,72.7775466748,135.98,63.420432,40.606376,75.306234582,10.170432,2.966376,10.5942,53.25,37.64,65.2099079895,135.9,67.210432,74.486376,100.326777977,10.170432,2.966376,10.5942,57.04,71.52,91.480445998,135.91
2020-06-04 00:00:00,9.646464,2.813552,10.0484,9.646464,2.813552,10.0484,0.0,0.0,0.0,136.43,79.306464,26.133552,83.501363895,9.646464,2.813552,10.0484,69.66,23.32,73.4597713038,134.95,75.876464,24.863552,79.8463149256,9.646464,2.813552,10.0484,66.23,22.05,69.8041216548,136.61,60.556464,41.033552,73.1494205166,9.646464,2.813552,10.0484,50.91,38.22,63.6600070688,136.43,64.046464,74.573552,98.3013947449,9.646464,2.813552,10.0484,54.4,71.76,90.0491954434,136.44
2020-06-04 00:30:00,9.875136,2.880248,10.2866,9.875136,2.880248,10.2866,0.0,0.0,0.0,136.71,76.085136,26.930248,80.71050847,9.875136,2.880248,10.2866,66.21,24.05,70.4426475936,135.34,72.845136,25.620248,77.2192394837,9.875136,2.880248,10.2866,62.97,22.74,66.9501941745,136.93,58.145136,40.990248,71.1411081693,9.875136,2.880248,10.2866,48.27,38.11,61.5009349522,136.71,61.355136,75.160248,97.0232734605,9.875136,2.880248,10.2866,51.48,72.28,88.7388798667,136.7
2020-06-04 01:00:00,10.110528,2.9489039999999997,10.5318,10.110528,2.9489039999999997,10.5318,0.0,0.0,0.0,136.74,73.700528,27.438904,78.6426174552,10.110528,2.9489039999999997,10.5318,63.59,24.49,68.1428514226,135.41,70.570528,26.118904,75.2488974561,10.110528,2.9489039999999997,10.5318,60.46,23.17,64.7476679117,136.99,56.190528,40.908904,69.5047758316,10.110528,2.9489039999999997,10.5318,46.08,37.96,59.7019932666,136.74,59.190528,75.428904,95.8803325169,10.110528,2.9489039999999997,10.5318,49.08,72.48,87.5339751182,136.7
2020-06-04 01:30:00,9.990144,2.913792,10.4064,9.990144,2.913792,10.4064,0.0,0.0,0.0,136.97,73.420144,27.223792,78.3048682768,9.990144,2.913792,10.4064,63.43,24.31,67.9289408132,135.53,70.320144,25.913792,74.9429600963,9.990144,2.913792,10.4064,60.33,23.0,64.5655395703,137.11,55.790144,40.323792,68.8371147623,9.990144,2.913792,10.4064,45.8,37.41,59.1366899649,136.97,58.750144,76.393792,96.3721478237,9.990144,2.913792,10.4064,48.76,73.48,88.1864388668,136.95
2020-06-04 02:00:00,10.314048,3.008264,10.7438,10.314048,3.008264,10.7438,0.0,0.0,0.0,136.88,73.244048,27.288264,78.1622665969,10.314048,3.008264,10.7438,62.93,24.28,67.4514884936,135.41,70.154048,25.978264,74.80949572910001,10.314048,3.008264,10.7438,59.84,22.97,64.0971645239,136.99,55.524048,40.198264,68.5479418722,10.314048,3.008264,10.7438,45.21,37.19,58.5409275635,136.88,58.394048,76.688264,96.3895983868,10.314048,3.008264,10.7438,48.08,73.68,87.979706751,136.85
2020-06-04 02:30:00,9.65088,2.8148400000000002,10.053,9.65088,2.8148400000000002,10.053,0.0,0.0,0.0,136.6,71.47088,31.84484,78.2443641587,9.65088,2.8148400000000002,10.053,61.82,29.03,68.2968029998,133.62,68.47088,30.27484,74.865394843,9.65088,2.8148400000000002,10.053,58.82,27.46,64.9141278922,135.48,56.21088,43.12484,70.8478288686,9.65088,2.8148400000000002,10.053,46.56,40.31,61.5851418769,136.6,59.29088,72.41484,93.5912255684,9.65088,2.8148400000000002,10.053,49.64,69.6,85.4885349038,136.58
2020-06-04 03:00:00,9.908736,2.890048,10.3216,9.908736,2.890048,10.3216,0.0,0.0,0.0,136.3,68.958736,35.850048,77.7208672901,9.908736,2.890048,10.3216,59.05,32.96,67.6259129328,131.88,66.088736,34.110048,74.3721480168,9.908736,2.890048,10.3216,56.18,31.22,64.2719285536,134.08,54.818736,45.750048,71.4014055089,9.908736,2.890048,10.3216,44.91,42.86,62.0796883046,136.3,57.668736,69.090048,89.9950990026,9.908736,2.890048,10.3216,47.76,66.2,81.6300042876,136.27
2020-06-04 03:30:00,10.187712,2.971416,10.6122,10.187712,2.971416,10.6122,0.0,0.0,0.0,136.18,68.077712,35.951416,76.9875261556,10.187712,2.971416,10.6122,57.89,32.98,66.6253142582,131.73,65.267712,34.221416,73.6951799154,10.187712,2.971416,10.6122,55.08,31.25,63.3274735008,133.94,53.837712,45.711416,70.6260064432,10.187712,2.971416,10.6122,43.65,42.74,61.0903437541,136.18,56.587712,69.211416,89.4001636135,10.187712,2.971416,10.6122,46.4,66.24,80.8745794425,136.15
2020-06-04 04:00:00,9.908736,2.890048,10.3216,9.908736,2.890048,10.3216,0.0,0.0,0.0,136.18,67.968736,35.910048,76.8718454364,9.908736,2.890048,10.3216,58.06,33.02,66.7928439281,131.73,65.138736,34.170048,73.5571010032,9.908736,2.890048,10.3216,55.23,31.28,63.4727602992,133.94,53.968736,45.640048,70.6798305521,9.908736,2.890048,10.3216,44.06,42.75,61.390928483,136.18,56.788736,69.090048,89.4337479318,9.908736,2.890048,10.3216,46.88,66.2,81.1182741434,136.15
2020-06-04 04:30:00,9.978048,2.9102639999999997,10.3938,9.978048,2.9102639999999997,10.3938,0.0,0.0,0.0,136.18,68.228048,35.900264,77.0966632816,9.978048,2.9102639999999997,10.3938,58.25,32.99,66.9432789756,131.73,65.408048,34.160264,73.7911673557,9.978048,2.9102639999999997,10.3938,55.43,31.25,63.6321255342,133.94,54.238048,45.680264,70.9115813528,9.978048,2.9102639999999997,10.3938,44.26,42.77,61.5485215095,136.18,57.058048,69.110264,89.6205859818,9.978048,2.9102639999999997,10.3938,47.08,66.2,81.234022429,136.15
2020-06-04 05:00:00,9.88224,2.88232,10.294,9.88224,2.88232,10.294,0.0,0.0,0.0,136.27,67.55224,36.06232,76.5754272127,9.88224,2.88232,10.294,57.67,33.18,66.5337606032,131.83,64.76224,34.32232,73.2950842826,9.88224,2.88232,10.294,54.88,31.44,63.2478300023,134.05,53.73224,45.66232,70.5138361118,9.88224,2.88232,10.294,43.85,42.78,61.2613328291,136.27,56.52224,69.16232,89.320714968,9.88224,2.88232,10.294,46.64,66.28,81.0452219443,136.26
2020-06-04 05:30:00,9.697728,2.8285039999999997,10.1018,9.697728,2.8285039999999997,10.1018,0.0,0.0,0.0,135.89,67.907728,35.378504,76.5708695745,9.697728,2.8285039999999997,10.1018,58.21,32.55,66.6926277785,131.45,65.057728,33.668504,73.253505951,9.697728,2.8285039999999997,10.1018,55.36,30.84,63.3706177972,133.72,53.857728,46.358504,71.0617038808,9.697728,2.8285039999999997,10.1018,44.16,43.53,62.007793865,135.89,56.657728,67.708504,88.2866901409,9.697728,2.8285039999999997,10.1018,46.96,64.88,80.091547619,135.89
2020-06-04 06:00:00,10.936128,3.189704,11.3918,10.936128,3.189704,11.3918,0.0,0.0,0.0,135.6,68.886128,35.319704,77.4130487804,10.936128,3.189704,11.3918,57.95,32.13,66.2611454776,131.11,66.066128,33.629704,74.1329229158,10.936128,3.189704,11.3918,55.13,30.44,62.9754753853,133.45,54.406128,46.989704,71.8892136969,10.936128,3.189704,11.3918,43.47,43.8,61.7096499747,135.6,57.136128,67.309704,88.290052528,10.936128,3.189704,11.3918,46.2,64.12,79.0304650119,135.59
2020-06-04 06:30:00,13.008,3.794,13.55,13.008,3.794,13.55,0.0,0.0,0.0,135.01,75.908,29.434,81.4148931093,13.008,3.794,13.55,62.9,25.64,67.9251028707,131.59,72.818,27.454,77.8214831521,13.008,3.794,13.55,59.81,23.66,64.3197613491,133.85,58.118,45.454,73.7818950692,13.008,3.794,13.55,45.11,41.66,61.404134225600004,135.01,61.048,69.194,92.2749583582,13.008,3.794,13.55,48.04,65.4,81.1480227732,134.97
2020-06-04 07:00:00,11.769408,3.432744,12.2598,11.769408,3.432744,12.2598,0.0,0.0,0.0,134.65,81.689408,23.192744,84.9179766224,11.769408,3.432744,12.2598,69.92,19.76,72.6585438885,132.54,78.209408,22.112744,81.2753649449,11.769408,3.432744,12.2598,66.44,18.68,69.0160561029,134.63,63.009408,42.392744,75.9429406881,11.769408,3.432744,12.2598,51.24,38.96,64.3693964551,134.65,66.649408,71.272744,97.5804674309,11.769408,3.432744,12.2598,54.88,67.84,87.2586958417,134.6
2020-06-04 07:30:00,13.739136,4.007248,14.3116,13.739136,4.007248,14.3116,0.0,0.0,0.0,134.1,88.999136,20.217248,91.2665509672,13.739136,4.007248,14.3116,75.26,16.21,76.9859188423,132.0,85.249136,19.317248,87.4103612797,13.739136,4.007248,14.3116,71.51,15.31,73.1305421831,134.17,68.259136,47.147248,82.9588611388,13.739136,4.007248,14.3116,54.52,43.14,69.523305445,134.1,72.259136,66.407248,98.1392139891,13.739136,4.007248,14.3116,58.52,62.4,85.5473576448,134.05
2020-06-04 08:00:00,14.993472,4.373096,15.6182,14.993472,4.373096,15.6182,0.0,0.0,0.0,133.86,95.123472,17.643096,96.7458203841,14.993472,4.373096,15.6182,80.13,13.27,81.2213629534,131.59,91.143472,16.893096,92.6957883654,14.993472,4.373096,15.6182,76.15,12.52,77.1723583934,133.84,72.613472,49.583096,87.9272410851,14.993472,4.373096,15.6182,57.62,45.21,73.2393917233,133.86,76.953472,64.053096,100.1231040272,14.993472,4.373096,15.6182,61.96,59.68,86.0275769739,133.79
2020-06-04 08:30:00,13.054848,3.807664,13.5988,13.054848,3.807664,13.5988,0.0,0.0,0.0,133.04,100.264848,14.527664,101.3118589592,13.054848,3.807664,13.5988,87.21,10.72,87.8663900476,130.46,95.924848,13.897664,96.9263716874,13.054848,3.807664,13.5988,82.87,10.09,83.4820040488,132.9,78.784848,49.807664,93.2086673412,13.054848,3.807664,13.5988,65.73,46.0,80.2273824825,133.04,84.014848,61.127664,103.8994032252,13.054848,3.807664,13.5988,70.96,57.32,91.2189892511,132.97
2020-06-04 09:00:00,13.798848,4.024664,14.3738,13.798848,4.024664,14.3738,0.0,0.0,0.0,132.31,103.008848,13.184664,103.8492086204,13.798848,4.024664,14.3738,89.21,9.16,89.6790371269,129.96,98.588848,12.634664,99.3951491993,13.798848,4.024664,14.3738,84.79,8.61,85.2260300612,132.46,82.648848,53.454664,98.4288229081,13.798848,4.024664,14.3738,68.85,49.43,84.7564003483,132.31,88.278848,56.424664,104.7706910912,13.798848,4.024664,14.3738,74.48,52.4,91.0660771089,132.24
2020-06-04 09:30:00,13.582272,3.961496,14.1482,13.582272,3.961496,14.1482,0.0,0.0,0.0,132.37,104.372272,12.201496,105.0830512836,13.582272,3.961496,14.1482,90.79,8.24,91.1631597741,130.1,99.862272,11.691496,100.5443407046,13.582272,3.961496,14.1482,86.28,7.73,86.6255810947,132.58,85.202272,54.781496,101.2938273438,13.582272,3.961496,14.1482,71.62,50.82,87.8185447386,132.37,91.102272,54.921496,106.3766642006,13.582272,3.961496,14.1482,77.52,50.96,92.7699951493,132.3
2020-06-04 10:00:00,14.226432,4.149376,14.8192,14.226432,4.149376,14.8192,0.0,0.0,0.0,132.48,106.346432,11.899376,107.0100871335,14.226432,4.149376,14.8192,92.12,7.75,92.445426604,130.19,101.766432,11.409376,102.4040064779,14.226432,4.149376,14.8192,87.54,7.26,87.8405327853,132.65,88.316432,55.249376,104.1743044594,14.226432,4.149376,14.8192,74.09,51.1,90.0029893948,132.48,94.546432,55.029376,109.394972585,14.226432,4.149376,14.8192,80.32,50.88,95.0793184662,132.41
2020-06-04 10:30:00,14.227392,4.149656,14.8202,14.227392,4.149656,14.8202,0.0,0.0,0.0,132.68,106.267392,11.519656,106.8899484369,14.227392,4.149656,14.8202,92.04,7.37,92.3346007735,130.46,101.707392,11.039656,102.3047779531,14.227392,4.149656,14.8202,87.48,6.89,87.7509116762,132.88,88.337392,55.869656,104.5223099961,14.227392,4.149656,14.8202,74.11,51.72,90.3728416063,132.68,94.507392,54.469656,109.0806608313,14.227392,4.149656,14.8202,80.28,50.32,94.7469302933,132.62
2020-06-04 11:00:00,16.438848,4.794664,17.1238,16.438848,4.794664,17.1238,0.0,0.0,0.0,132.72,105.018848,11.754664,105.674644835,16.438848,4.794664,17.1238,88.58,6.96,88.8530134548,130.54,100.658848,11.314664,101.2927702362,16.438848,4.794664,17.1238,84.22,6.52,84.4720000947,132.95,85.698848,57.304664,103.0927595163,16.438848,4.794664,17.1238,69.26,52.51,86.9151753148,132.72,91.318848,54.314664,106.2507163528,16.438848,4.794664,17.1238,74.88,49.52,89.7732966978,132.67
2020-06-04 11:30:00,20.4624,5.9682,21.315,20.4624,5.9682,21.315,0.0,0.0,0.0,133.03,101.9824,12.4482,102.7393186322,20.4624,5.9682,21.315,81.52,6.48,81.7771410603,130.87,97.9424,12.0182,98.6770026349,20.4624,5.9682,21.315,77.48,6.05,77.7158471613,133.24,80.4624,59.0482,99.804247089,20.4624,5.9682,21.315,60.0,53.08,80.1092154499,133.03,85.1024,55.2882,101.4849917229,20.4624,5.9682,21.315,64.64,49.32,81.3067770853,132.99
