Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-06-04 12:00:00,21.080064,6.148352,21.9584,21.080064,6.148352,21.9584,0.0,0.0,0.0,133.19,105.070064,11.858352,105.7371214906,21.080064,6.148352,21.9584,83.99,5.71,84.1838713769,130.8,100.910064,11.468352,101.55965790650001,21.080064,6.148352,21.9584,79.83,5.32,80.0070703126,133.13,77.440064,58.568352,97.0938482517,21.080064,6.148352,21.9584,56.36,52.42,76.9695134453,133.19,81.680064,56.628352,99.3901559777,21.080064,6.148352,21.9584,60.6,50.48,78.8707195352,133.14
2020-06-04 12:30:00,16.799424,4.899832,17.4994,16.799424,4.899832,17.4994,0.0,0.0,0.0,133.07,108.769424,11.149832,109.3394089563,16.799424,4.899832,17.4994,91.97,6.25,92.1821208261,130.6,104.189424,10.719832,104.739442769,16.799424,4.899832,17.4994,87.39,5.82,87.5835857909,132.98,83.009424,56.249832,100.2726686233,16.799424,4.899832,17.4994,66.21,51.35,83.7889407977,133.07,88.319424,56.179832,104.6732734715,16.799424,4.899832,17.4994,71.52,51.28,88.0042544426,133.04
2020-06-04 13:00:00,16.56,4.83,17.25,16.56,4.83,17.25,0.0,0.0,0.0,132.7,109.94,11.11,110.4999352941,16.56,4.83,17.25,93.38,6.28,93.5909333216,130.42,105.32,10.68,105.8601190251,16.56,4.83,17.25,88.76,5.85,88.9525721944,132.79,86.29,57.42,103.6485431639,16.56,4.83,17.25,69.73,52.59,87.3383134712,132.7,92.0,54.39,106.8750302924,16.56,4.83,17.25,75.44,49.56,90.2628783055,132.67
2020-06-04 13:30:00,18.114816,5.283488,18.8696,18.114816,5.283488,18.8696,0.0,0.0,0.0,132.92,106.894816,12.383488,107.6097229005,18.114816,5.283488,18.8696,88.78,7.1,89.0634515388,130.82,102.494816,11.913488,103.1848753607,18.114816,5.283488,18.8696,84.38,6.63,84.6400691162,133.12,86.944816,57.653488,104.3231791494,18.114816,5.283488,18.8696,68.83,52.37,86.488067385,132.92,92.554816,55.363488,107.8494773669,18.114816,5.283488,18.8696,74.44,50.08,89.7180026528,132.9
2020-06-04 14:00:00,15.430272,4.500496,16.0732,15.430272,4.500496,16.0732,0.0,0.0,0.0,133.33,104.480272,12.490496,105.224235457,15.430272,4.500496,16.0732,89.05,7.99,89.4077323278,131.34,100.080272,11.980496,100.7948070488,15.430272,4.500496,16.0732,84.65,7.48,84.9798381971,133.58,87.870272,56.140496,104.2733906252,15.430272,4.500496,16.0732,72.44,51.64,88.9620323509,133.33,93.870272,55.780496,109.1929104812,15.430272,4.500496,16.0732,78.44,51.28,93.714844075,133.32
2020-06-04 14:30:00,13.460352,3.925936,14.0212,13.460352,3.925936,14.0212,0.0,0.0,0.0,133.74,102.900352,12.315936,103.6347659875,13.460352,3.925936,14.0212,89.44,8.39,89.8326538626,131.47,98.410352,11.775936,99.1124111776,13.460352,3.925936,14.0212,84.95,7.85,85.3119276538,133.67,82.370352,53.305936,98.1142074393,13.460352,3.925936,14.0212,68.91,49.38,84.7760137067,133.74,87.940352,58.685936,105.7239073913,13.460352,3.925936,14.0212,74.48,54.76,92.444188568,133.71
2020-06-04 15:00:00,9.425088,2.748984,9.8178,9.425088,2.748984,9.8178,0.0,0.0,0.0,134.07,108.445088,11.638984,109.0678828064,9.425088,2.748984,9.8178,99.02,8.89,99.4182704537,131.51,103.535088,11.058984,104.1240393679,9.425088,2.748984,9.8178,94.11,8.31,94.4761779498,133.74,83.615088,49.938984,97.3929415523,9.425088,2.748984,9.8178,74.19,47.19,87.9264021782,134.07,89.785088,60.428984,108.2267256016,9.425088,2.748984,9.8178,80.36,57.68,98.9177031678,134.05
2020-06-04 15:30:00,9.135168,2.664424,9.5158,9.135168,2.664424,9.5158,0.0,0.0,0.0,133.53,108.355168,11.324424,108.9453303783,9.135168,2.664424,9.5158,99.22,8.66,99.5972087962,131.15,103.415168,10.764424,103.9738899749,9.135168,2.664424,9.5158,94.28,8.1,94.6273131818,133.42,86.205168,51.264424,100.2964214614,9.135168,2.664424,9.5158,77.07,48.6,91.1139116711,133.53,92.655168,57.984424,109.3031270537,9.135168,2.664424,9.5158,83.52,55.32,100.1793032517,133.5
2020-06-04 16:00:00,10.757376,3.137568,11.2056,10.757376,3.137568,11.2056,0.0,0.0,0.0,133.11,113.077376,11.247568,113.6353851094,10.757376,3.137568,11.2056,102.32,8.11,102.640900717,130.84,107.977376,10.717568,108.507972019,10.757376,3.137568,11.2056,97.22,7.58,97.515049095,133.17,90.697376,53.437568,105.2691202919,10.757376,3.137568,11.2056,79.94,50.3,94.4483647291,133.11,97.517376,55.897568,112.4018537669,10.757376,3.137568,11.2056,86.76,52.76,101.5426767423,133.09
2020-06-04 16:30:00,6.302784,1.838312,6.5654,6.302784,1.838312,6.5654,0.0,0.0,0.0,133.28,116.072784,9.918312,116.495768586,6.302784,1.838312,6.5654,109.77,8.08,110.066976428,131.19,110.592784,9.378312,110.9897139776,6.302784,1.838312,6.5654,104.29,7.54,104.5622097127,133.43,98.572784,52.558312,111.7093098439,6.302784,1.838312,6.5654,92.27,50.72,105.2913638434,133.28,106.702784,54.478312,119.8055532591,6.302784,1.838312,6.5654,100.4,52.64,113.3628228301,133.26
2020-06-04 17:00:00,6.761664,1.972152,7.0434,6.761664,1.972152,7.0434,0.0,0.0,0.0,133.45,116.051664,11.442152,116.6143711536,6.761664,1.972152,7.0434,109.29,9.47,109.699521421,131.26,110.611664,10.812152,111.1388448911,6.761664,1.972152,7.0434,103.85,8.84,104.2255635629,133.53,96.821664,50.952152,109.4100379909,6.761664,1.972152,7.0434,90.06,48.98,102.5175302083,133.45,104.641664,56.732152,119.0311510288,6.761664,1.972152,7.0434,97.88,54.76,112.1568187851,133.43
2020-06-04 17:30:00,8.65728,2.52504,9.018,8.65728,2.52504,9.018,0.0,0.0,0.0,133.82,115.47728,12.70504,116.1740945203,8.65728,2.52504,9.018,106.82,10.18,107.3039831507,131.29,110.16728,12.04504,110.8237906372,8.65728,2.52504,9.018,101.51,9.52,101.9554338915,133.55,90.97728,48.70504,103.1942168806,8.65728,2.52504,9.018,82.32,46.18,94.3884251378,133.82,97.93728,61.12504,115.4468766524,8.65728,2.52504,9.018,89.28,58.6,106.7936252779,133.8
2020-06-04 18:00:00,10.03392,2.9265600000000003,10.452,10.03392,2.9265600000000003,10.452,0.0,0.0,0.0,133.73,114.46392,13.58656,115.2674437749,10.03392,2.9265600000000003,10.452,104.43,10.66,104.9726654896,131.34,109.29392,12.90656,110.053351789,10.03392,2.9265600000000003,10.452,99.26,9.98,99.7604530864,133.61,91.32392,49.75656,103.9989116635,10.03392,2.9265600000000003,10.452,81.29,46.83,93.8142473188,133.73,98.23392,60.44656,115.341621518,10.03392,2.9265600000000003,10.452,88.2,57.52,105.2985773883,133.72
2020-06-04 18:30:00,12.021312,3.506216,12.5222,12.021312,3.506216,12.5222,0.0,0.0,0.0,133.76,111.051312,15.706216,112.1564938733,12.021312,3.506216,12.5222,99.03,12.2,99.778659542,131.64,106.131312,14.946216,107.1785648325,12.021312,3.506216,12.5222,94.11,11.44,94.8027726388,133.85,90.181312,50.336216,103.2782826892,12.021312,3.506216,12.5222,78.16,46.83,91.1155008766,133.76,96.701312,61.066216,114.3688177743,12.021312,3.506216,12.5222,84.68,57.56,102.3907027029,133.75
2020-06-04 19:00:00,10.43136,3.04248,10.866,10.43136,3.04248,10.866,0.0,0.0,0.0,133.92,109.94136,16.41248,111.1596695677,10.43136,3.04248,10.866,99.51,13.37,100.4041682402,131.88,104.99136,15.60248,106.1443500936,10.43136,3.04248,10.866,94.56,12.56,95.3904984786,134.01,91.08136,48.84248,103.350868366,10.43136,3.04248,10.866,80.65,45.8,92.747304543,133.92,97.91136,62.08248,115.9347607062,10.43136,3.04248,10.866,87.48,59.04,105.538959631,133.9
2020-06-04 19:30:00,9.336384,2.723112,9.7254,9.336384,2.723112,9.7254,0.0,0.0,0.0,134.39,106.246384,17.283112,107.6429285809,9.336384,2.723112,9.7254,96.91,14.56,97.9976617068,132.27,101.446384,16.393112,102.7623615324,9.336384,2.723112,9.7254,92.11,13.67,93.1188541596,134.35,84.986384,46.643112,96.9446510254,9.336384,2.723112,9.7254,75.65,43.92,87.4750758788,134.39,91.216384,64.603112,111.7765216408,9.336384,2.723112,9.7254,81.88,61.88,102.6326887497,134.38
2020-06-04 20:00:00,8.040576,2.345168,8.3756,8.040576,2.345168,8.3756,0.0,0.0,0.0,134.44,103.040576,18.505168,104.6890708007,8.040576,2.345168,8.3756,95.0,16.16,96.3646491199,132.35,98.340576,17.565168,99.8969669954,8.040576,2.345168,8.3756,90.3,15.22,91.5736774406,134.41,81.360576,44.905168,92.9301750787,8.040576,2.345168,8.3756,73.32,42.56,84.7772139198,134.44,87.320576,65.905168,109.4000647261,8.040576,2.345168,8.3756,79.28,63.56,101.6129519304,134.43
2020-06-04 20:30:00,8.098176,2.361968,8.4356,8.098176,2.361968,8.4356,0.0,0.0,0.0,133.95,102.848176,18.931968,104.5761288195,8.098176,2.361968,8.4356,94.75,16.57,96.1879794985,131.87,98.148176,17.971968,99.7800385143,8.098176,2.361968,8.4356,90.05,15.61,91.3929680008,134.01,81.478176,44.771968,92.9689318153,8.098176,2.361968,8.4356,73.38,42.41,84.7539527102,133.95,87.53817599999999,65.201968,109.1523196661,8.098176,2.361968,8.4356,79.44,62.84,101.2895809054,133.95
2020-06-04 21:00:00,8.917248,2.600864,9.2888,8.917248,2.600864,9.2888,0.0,0.0,0.0,133.09,101.477248,19.840864,103.3987028251,8.917248,2.600864,9.2888,92.56,17.24,94.151851814,130.98,96.887248,18.830864,98.7002546299,8.917248,2.600864,9.2888,87.97,16.23,89.4546466093,133.33,82.467248,44.490864,93.7031694883,8.917248,2.600864,9.2888,73.55,41.89,84.6426287399,133.09,88.517248,64.600864,109.5836430451,8.917248,2.600864,9.2888,79.6,62.0,100.8967789377,133.1
2020-06-04 21:30:00,8.342784,2.433312,8.6904,8.342784,2.433312,8.6904,0.0,0.0,0.0,133.23,100.892784,20.003312,102.8566300937,8.342784,2.433312,8.6904,92.55,17.57,94.2030116291,131.23,96.302784,18.983312,98.1559592722,8.342784,2.433312,8.6904,87.96,16.55,89.5034306605,133.51,84.172784,44.363312,95.148100443,8.342784,2.433312,8.6904,75.83,41.93,86.6505268305,133.23,90.502784,64.753312,111.2822776848,8.342784,2.433312,8.6904,82.16,62.32,103.1215205474,133.23
2020-06-04 22:00:00,8.444736,2.463048,8.7966,8.444736,2.463048,8.7966,0.0,0.0,0.0,133.62,98.524736,20.923048,100.7218821383,8.444736,2.463048,8.7966,90.08,18.46,91.9520418479,131.63,94.054736,19.853048,96.1271911528,8.444736,2.463048,8.7966,85.61,17.39,87.358366514,133.82,79.954736,43.363048,90.9566585835,8.444736,2.463048,8.7966,71.51,40.9,82.3801559843,133.62,85.764736,66.503048,108.5276247526,8.444736,2.463048,8.7966,77.32,64.04,100.3967330146,133.62
2020-06-04 22:30:00,8.84064,2.57852,9.209,8.84064,2.57852,9.209,0.0,0.0,0.0,134.5,93.57064,22.71852,96.2891261826,8.84064,2.57852,9.209,84.73,20.14,87.0907142008,132.57,89.40064,21.56852,91.9656212255,8.84064,2.57852,9.209,80.56,18.99,82.767950923,134.66,72.43064,41.83852,83.6460361679,8.84064,2.57852,9.209,63.59,39.26,74.7330964165,134.5,77.32064,69.77852,104.1514436933,8.84064,2.57852,9.209,68.48,67.2,95.9445173004,134.55
2020-06-04 23:00:00,8.979264,2.618952,9.3534,8.979264,2.618952,9.3534,0.0,0.0,0.0,134.55,88.879264,23.808952,92.012986934,8.979264,2.618952,9.3534,79.9,21.19,82.6621201035,132.78,84.959264,22.608952,87.9161034735,8.979264,2.618952,9.3534,75.98,19.99,78.5656445274,134.7,68.649264,41.888952,80.4201824631,8.979264,2.618952,9.3534,59.67,39.27,71.4327781904,134.55,73.139264,70.818952,101.8070523139,8.979264,2.618952,9.3534,64.16,68.2,93.6362408472,134.63
2020-06-04 23:30:00,8.352384,2.436112,8.7004,8.352384,2.436112,8.7004,0.0,0.0,0.0,135.7,83.242384,25.176112,86.9662642031,8.352384,2.436112,8.7004,74.89,22.74,78.2663382304,133.85,79.552384,23.906112,83.0667441943,8.352384,2.436112,8.7004,71.2,21.47,74.3666652473,135.74,64.162384,40.006112,75.612833024,8.352384,2.436112,8.7004,55.81,37.57,67.2774925216,135.7,68.192384,73.836112,100.5085701365,8.352384,2.436112,8.7004,59.84,71.4,93.16,135.35
2020-06-05 00:00:00,8.973312,2.617216,9.3472,8.973312,2.617216,9.3472,0.0,0.0,0.0,136.4,79.043312,26.237216,83.2840721588,8.973312,2.617216,9.3472,70.07,23.62,73.9439605377,134.91,75.593312,24.927216,79.5972042012,8.973312,2.617216,9.3472,66.62,22.31,70.2563911683,136.67,60.613312,40.827216,73.0810177674,8.973312,2.617216,9.3472,51.64,38.21,64.2393469768,136.4,64.133312,74.337216,98.1789355754,8.973312,2.617216,9.3472,55.16,71.72,90.4786383629,136.33
2020-06-05 00:30:00,7.95744,2.32092,8.289,7.95744,2.32092,8.289,0.0,0.0,0.0,136.96,75.50744,26.91092,80.1596601203,7.95744,2.32092,8.289,67.55,24.59,71.8865119477,135.57,72.18744,25.52092,76.5659444623,7.95744,2.32092,8.289,64.23,23.2,68.2915287572,137.15,58.75744,41.24092,71.78614238,7.95744,2.32092,8.289,50.8,38.92,63.995362332,136.96,62.23744,74.16092,96.8160162008,7.95744,2.32092,8.289,54.28,71.84,90.0405686344,136.94
2020-06-05 01:00:00,7.786752,2.271136,8.1112,7.786752,2.271136,8.1112,0.0,0.0,0.0,136.9,72.316752,35.001136,80.341721049,7.786752,2.271136,8.1112,64.53,32.73,72.3558829675,132.84,69.166752,33.271136,76.7529027005,7.786752,2.271136,8.1112,61.38,31.0,68.7641214588,134.84,58.806752,47.441136,75.5572330473,7.786752,2.271136,8.1112,51.02,45.17,68.1422724893,136.9,62.306752,66.991136,91.487396112,7.786752,2.271136,8.1112,54.52,64.72,84.6233348433,136.89
2020-06-05 01:30:00,9.383424,2.7368319999999997,9.7744,9.383424,2.7368319999999997,9.7744,0.0,0.0,0.0,136.77,71.893424,35.346832,80.1128138744,9.383424,2.7368319999999997,9.7744,62.51,32.61,70.5046962975,132.64,68.843424,33.606832,76.6083297372,9.383424,2.7368319999999997,9.7744,59.46,30.87,66.9958842019,134.67,57.913424,47.716832,75.0390613982,9.383424,2.7368319999999997,9.7744,48.53,44.98,66.1691869377,136.77,61.143424,67.536832,91.1029196845,9.383424,2.7368319999999997,9.7744,51.76,64.8,82.9345380406,136.76
2020-06-05 02:00:00,10.369344,3.024392,10.8014,10.369344,3.024392,10.8014,0.0,0.0,0.0,137.03,72.039344,35.754392,80.4241483091,10.369344,3.024392,10.8014,61.67,32.73,69.8172027512,132.92,69.029344,34.004392,76.950302198,10.369344,3.024392,10.8014,58.66,30.98,66.3381941268,134.93,56.709344,48.014392,74.30566288,10.369344,3.024392,10.8014,46.34,44.99,64.5871171365,137.03,59.689344,68.104392,90.559516324,10.369344,3.024392,10.8014,49.32,65.08,81.6570192941,137.03
2020-06-05 02:30:00,9.61344,2.80392,10.014,9.61344,2.80392,10.014,0.0,0.0,0.0,137.1,70.35344,35.79392,78.9354877656,9.61344,2.80392,10.014,60.74,32.99,69.1208195843,132.96,67.39344,34.05392,75.5085771446,9.61344,2.80392,10.014,57.78,31.25,65.6893514963,134.93,55.69344,47.04392,72.9032898297,9.61344,2.80392,10.014,46.08,44.24,63.8791358739,137.1,58.65344,68.96392,90.533133634,9.61344,2.80392,10.014,49.04,66.16,82.3533071589,137.1
2020-06-05 03:00:00,9.806976,2.860368,10.2156,9.806976,2.860368,10.2156,0.0,0.0,0.0,137.52,68.906976,35.840368,77.6704790756,9.806976,2.860368,10.2156,59.1,32.98,67.6793203276,133.32,66.036976,34.080368,74.3125405449,9.806976,2.860368,10.2156,56.23,31.22,64.3156380673,135.25,54.436976,46.840368,71.8150710534,9.806976,2.860368,10.2156,44.63,43.98,62.6584176308,137.52,57.206976,69.820368,90.263624405,9.806976,2.860368,10.2156,47.4,66.96,82.0390248601,137.5
2020-06-05 03:30:00,11.6016,3.3838,12.085,11.6016,3.3838,12.085,0.0,0.0,0.0,137.27,68.1616,36.6138,77.372954351,11.6016,3.3838,12.085,56.56,33.23,65.5992873437,133.02,65.6416,34.9838,74.3820268143,11.6016,3.3838,12.085,54.04,31.6,62.6009712385,134.99,52.9216,46.8538,70.6822065374,11.6016,3.3838,12.085,41.32,43.47,59.9748555646,137.27,55.3616,70.5838,89.7049584861,11.6016,3.3838,12.085,43.76,67.2,80.1921292896,137.24
2020-06-05 04:00:00,13.533504,3.947272,14.0974,13.533504,3.947272,14.0974,0.0,0.0,0.0,137.13,67.833504,37.167272,77.3484994867,13.533504,3.947272,14.0974,54.3,33.22,63.6557805702,132.83,65.203504,35.407272,74.1968452453,13.533504,3.947272,14.0974,51.67,31.46,60.493970774,134.85,51.773504,47.367272,70.1723177126,13.533504,3.947272,14.0974,38.24,43.42,57.8583961064,137.13,53.893504,70.987272,89.1274512112,13.533504,3.947272,14.0974,40.36,67.04,78.2514613282,137.09
2020-06-05 04:30:00,13.122624,3.827432,13.6694,13.122624,3.827432,13.6694,0.0,0.0,0.0,136.74,67.602624,37.507432,77.3105570211,13.122624,3.827432,13.6694,54.48,33.68,64.0500804059,132.37,64.942624,35.717432,74.1166604798,13.122624,3.827432,13.6694,51.82,31.89,60.8464008796,134.49,51.942624,46.517432,69.7273810485,13.122624,3.827432,13.6694,38.82,42.69,57.7012001608,136.74,54.122624,70.947432,89.2345030582,13.122624,3.827432,13.6694,41.0,67.12,78.6517285252,136.71
2020-06-05 05:00:00,13.638336,3.977848,14.2066,13.638336,3.977848,14.2066,0.0,0.0,0.0,136.86,66.948336,37.387848,76.6807072949,13.638336,3.977848,14.2066,53.31,33.41,62.9141017579,132.57,64.358336,35.617848,73.5569609815,13.638336,3.977848,14.2066,50.72,31.64,59.7796620934,134.63,51.088336,47.307848,69.6279437987,13.638336,3.977848,14.2066,37.45,43.33,57.2712091718,136.86,53.118336,70.577848,88.3334039179,13.638336,3.977848,14.2066,39.48,66.6,77.4224153589,136.82
2020-06-05 05:30:00,14.084544,4.107992,14.6714,14.084544,4.107992,14.6714,0.0,0.0,0.0,136.59,67.814544,37.457992,77.4720178038,14.084544,4.107992,14.6714,53.73,33.35,63.2387175708,132.2,65.204544,35.687992,74.3321285262,14.084544,4.107992,14.6714,51.12,31.58,60.0878590066,134.31,51.674544,46.827992,69.7360690917,14.084544,4.107992,14.6714,37.59,42.72,56.9034840761,136.59,53.724544,70.987992,89.0259604621,14.084544,4.107992,14.6714,39.64,66.88,77.7448647822,136.55
2020-06-05 06:00:00,15.320448,4.468464,15.9588,15.320448,4.468464,15.9588,0.0,0.0,0.0,135.98,68.860448,37.548464,78.4324451201,15.320448,4.468464,15.9588,53.54,33.08,62.9350299913,131.54,66.260448,35.788464,75.3077759905,15.320448,4.468464,15.9588,50.94,31.32,59.798210675600004,133.77,52.270448,47.428464,70.5808680275,15.320448,4.468464,15.9588,36.95,42.96,56.6644871149,135.98,54.320448,69.988464,88.5951249449,15.320448,4.468464,15.9588,39.0,65.52,76.2487403175,135.92
2020-06-05 06:30:00,17.0736,4.9798,17.785,17.0736,4.9798,17.785,0.0,0.0,0.0,134.87,74.7636,35.2498,82.6567860795,17.0736,4.9798,17.785,57.69,30.27,65.1491289274,130.12,71.9536,33.6398,79.4289411802,17.0736,4.9798,17.785,54.88,28.66,61.9129227222,132.61,56.8436,49.1198,75.1262245358,17.0736,4.9798,17.785,39.77,44.14,59.4137399934,134.87,59.1536,67.4198,89.6915705348,17.0736,4.9798,17.785,42.08,62.44,75.2959494262,134.8
2020-06-05 07:00:00,19.408512,5.660816,20.2172,19.408512,5.660816,20.2172,0.0,0.0,0.0,134.93,80.838512,27.700816,85.452912352,19.408512,5.660816,20.2172,61.43,22.04,65.2641287385,132.56,77.848512,25.830816,82.0220816356,19.408512,5.660816,20.2172,58.44,20.17,61.822831543,134.63,58.908512,46.270816,74.9079515096,19.408512,5.660816,20.2172,39.5,40.61,56.6517616672,134.93,61.248512,72.060816,94.5734710413,19.408512,5.660816,20.2172,41.84,66.4,78.482772632,134.85
2020-06-05 07:30:00,21.26016,6.20088,22.146,21.26016,6.20088,22.146,0.0,0.0,0.0,135.3,87.76016,24.52088,91.1214532325,21.26016,6.20088,22.146,66.5,18.32,68.9773325086,133.38,84.50016,23.50088,87.7072881852,21.26016,6.20088,22.146,63.24,17.3,65.5636149095,135.32,62.94016,47.65088,78.9434614493,21.26016,6.20088,22.146,41.68,41.45,58.7820117043,135.3,65.50016,72.04088,97.3661098699,21.26016,6.20088,22.146,44.24,65.84,79.3226525023,135.24
2020-06-05 08:00:00,22.182912,6.470016,23.1072,22.182912,6.470016,23.1072,0.0,0.0,0.0,135.25,92.242912,22.540016,94.9568698701,22.182912,6.470016,23.1072,70.06,16.07,71.8794024739,133.27,88.802912,21.620016,91.3968395051,22.182912,6.470016,23.1072,66.62,15.15,68.3209111473,135.21,67.252912,49.950016,83.773255105,22.182912,6.470016,23.1072,45.07,43.48,62.6243985999,135.25,70.182912,70.310016,99.343542753,22.182912,6.470016,23.1072,48.0,63.84,79.8720576923,135.17
2020-06-05 08:30:00,21.474624,6.263432,22.3694,21.474624,6.263432,22.3694,0.0,0.0,0.0,134.92,97.344624,20.513432,99.482544771,21.474624,6.263432,22.3694,75.87,14.25,77.1966281647,132.86,93.604624,19.693432,95.6538389095,21.474624,6.263432,22.3694,72.13,13.43,73.369624505,134.86,72.724624,51.223432,88.9534199556,21.474624,6.263432,22.3694,51.25,44.96,68.1759789075,134.92,76.394624,67.783432,102.1309562758,21.474624,6.263432,22.3694,54.92,61.52,82.4676712415,134.84
2020-06-05 09:00:00,19.307136,5.631248,20.1116,19.307136,5.631248,20.1116,0.0,0.0,0.0,133.72,100.837136,18.321248,102.4880291788,19.307136,5.631248,20.1116,81.53,12.69,82.5116779614,131.61,96.807136,17.561248,98.3870876276,19.307136,5.631248,20.1116,77.5,11.93,78.4128490746,133.81,78.607136,52.331248,94.4332639876,19.307136,5.631248,20.1116,59.3,46.7,75.4809909845,133.72,83.147136,63.311248,104.5072262971,19.307136,5.631248,20.1116,63.84,57.68,86.0379451173,133.65
2020-06-05 09:30:00,18.588864,5.421752,19.3634,18.588864,5.421752,19.3634,0.0,0.0,0.0,133.61,100.188864,17.251752,101.6633238522,18.588864,5.421752,19.3634,81.6,11.83,82.4530708949,131.12,96.168864,16.531752,97.5794508451,18.588864,5.421752,19.3634,77.58,11.11,78.3714775923,133.42,74.548864,50.911752,90.2748005559,18.588864,5.421752,19.3634,55.96,45.49,72.1170000763,133.61,78.668864,64.341752,101.6299720234,18.588864,5.421752,19.3634,60.08,58.92,84.1497046935,133.51
2020-06-05 10:00:00,23.93376,6.98068,24.931,23.93376,6.98068,24.931,0.0,0.0,0.0,133.65,101.01376,18.02068,102.6085991377,23.93376,6.98068,24.931,77.08,11.04,77.8666038813,131.42,97.21376,17.36068,98.7517510903,23.93376,6.98068,24.931,73.28,10.38,74.0115045111,133.68,77.02376,54.68068,94.4597076525,23.93376,6.98068,24.931,53.09,47.7,71.3711293171,133.65,80.93376,63.10068,102.6253834302,23.93376,6.98068,24.931,57.0,56.12,79.9903394167,133.58
2020-06-05 10:30:00,23.8416,6.9538,24.835,23.8416,6.9538,24.835,0.0,0.0,0.0,133.59,101.3416,17.9438,102.9179277337,23.8416,6.9538,24.835,77.5,10.99,78.2753479711,131.24,97.5216,17.2738,99.039621531,23.8416,6.9538,24.835,73.68,10.32,74.3992258024,133.51,76.5416,53.9838,93.6635852026,23.8416,6.9538,24.835,52.7,47.03,70.6336385867,133.59,80.3216,63.9538,102.6725277813,23.8416,6.9538,24.835,56.48,57.0,80.2433199712,133.51
2020-06-05 11:00:00,25.941888,7.566384,27.0228,25.941888,7.566384,27.0228,0.0,0.0,0.0,133.93,102.671888,17.886384,104.2182292983,25.941888,7.566384,27.0228,76.73,10.32,77.4208970498,131.37,98.911888,17.246384,100.4041799369,25.941888,7.566384,27.0228,72.97,9.68,73.6092609663,133.64,69.271888,54.306384,88.0214622137,25.941888,7.566384,27.0228,43.33,46.74,63.7347354274,133.93,72.101888,65.446384,97.3751068387,25.941888,7.566384,27.0228,46.16,57.88,74.0326954798,133.86
2020-06-05 11:30:00,23.102016,6.738088,24.0646,23.102016,6.738088,24.0646,0.0,0.0,0.0,133.51,101.862016,17.648088,103.3795207652,23.102016,6.738088,24.0646,78.76,10.91,79.5120475148,130.76,97.972016,16.978088,99.4322452288,23.102016,6.738088,24.0646,74.87,10.24,75.5670199227,133.13,74.842016,51.278088,90.7235893684,23.102016,6.738088,24.0646,51.74,44.54,68.2703390939,133.51,78.542016,66.378088,102.834327167,23.102016,6.738088,24.0646,55.44,59.64,81.4280246598,133.45
2020-06-05 12:00:00,20.530368,5.988024,21.3858,20.530368,5.988024,21.3858,0.0,0.0,0.0,132.98,104.040368,16.048024,105.2707805988,20.530368,5.988024,21.3858,83.51,10.06,84.1137545233,130.5,99.950368,15.098024,101.0842539273,20.530368,5.988024,21.3858,79.42,9.11,79.9407812071,132.92,80.510368,51.298024,95.4641640711,20.530368,5.988024,21.3858,59.98,45.31,75.1704496461,132.98,85.170368,63.948024,106.5051236268,20.530368,5.988024,21.3858,64.64,57.96,86.8198779082,132.95
2020-06-05 12:30:00,22.38624,6.52932,23.319,22.38624,6.52932,23.319,0.0,0.0,0.0,132.6,99.83624,9.15932,100.2555133656,22.38624,6.52932,23.319,77.45,2.63,77.494641105,133.27,95.95624,8.92932,96.370808602,22.38624,6.52932,23.319,73.57,2.4,73.6091359819,135.27,81.15624,49.35932,94.9877769073,22.38624,6.52932,23.319,58.77,42.83,72.7208484549,132.6,85.62624,66.80932,108.6063451894,22.38624,6.52932,23.319,63.24,60.28,87.3669044891,132.48
2020-06-05 13:00:00,30.746688,8.967784,32.0278,30.746688,8.967784,32.0278,0.0,0.0,0.0,132.44,98.906688,11.057784,99.522899466,30.746688,8.967784,32.0278,68.16,2.09,68.1920354587,133.4,95.496688,10.857784,96.1119601941,30.746688,8.967784,32.0278,64.75,1.8900000000000001,64.7775779109,135.27,78.786688,53.997784,95.5149353919,30.746688,8.967784,32.0278,48.04,45.03,65.8448365478,132.44,82.146688,66.567784,105.7324369153,30.746688,8.967784,32.0278,51.4,57.6,77.199222794,132.41
2020-06-05 13:30:00,36.384384,10.612112,37.9004,36.384384,10.612112,37.9004,0.0,0.0,0.0,133.27,100.664384,13.322112,101.5420941001,36.384384,10.612112,37.9004,64.28,2.71,64.3371004942,134.11,97.464384,13.082112,98.3384350235,36.384384,10.612112,37.9004,61.08,2.47,61.1299214788,135.9,76.154384,54.002112,93.3580114553,36.384384,10.612112,37.9004,39.77,43.39,58.8586866996,133.27,78.544384,71.172112,105.9938195579,36.384384,10.612112,37.9004,42.16,60.56,73.7901023173,133.24
2020-06-05 14:00:00,36.609024,10.677632,38.1344,36.609024,10.677632,38.1344,0.0,0.0,0.0,133.61,91.379024,14.197632,92.4753955471,36.609024,10.677632,38.1344,54.77,3.52,54.8829964561,134.63,88.659024,13.917632,89.7447659595,36.609024,10.677632,38.1344,52.05,3.24,52.1507440024,136.32,70.869024,53.947632,89.0660741311,36.609024,10.677632,38.1344,34.26,43.27,55.1909458154,133.61,72.689024,72.077632,102.366397049,36.609024,10.677632,38.1344,36.08,61.4,71.2160543698,133.57
2020-06-05 14:30:00,37.298112,10.878616,38.8522,37.298112,10.878616,38.8522,0.0,0.0,0.0,134.17,95.168112,16.088616,96.5184599258,37.298112,10.878616,38.8522,57.87,5.21,58.1040532149,134.94,92.308112,15.728616,93.6385438924,37.298112,10.878616,38.8522,55.01,4.85,55.2233881612,136.6,65.088112,51.038616,82.7127719698,37.298112,10.878616,38.8522,27.79,40.16,48.8375849116,134.17,66.138112,76.758616,101.321937354,37.298112,10.878616,38.8522,28.84,65.88,71.9160621836,134.13
2020-06-05 15:00:00,36.56832,10.66576,38.092,36.56832,10.66576,38.092,0.0,0.0,0.0,134.52,90.45832,18.70576,92.3721446888,36.56832,10.66576,38.092,53.89,8.04,54.4864542799,134.76,87.79832,18.19576,89.6639876249,36.56832,10.66576,38.092,51.23,7.53,51.7804383913,136.45,62.62832,52.42576,81.6747621827,36.56832,10.66576,38.092,26.06,41.76,49.2241932387,134.52,63.56832,75.06576,98.3656425384,36.56832,10.66576,38.092,27.0,64.4,69.830938702,134.51
2020-06-05 15:30:00,41.54784,12.11812,43.279,41.54784,12.11812,43.279,0.0,0.0,0.0,134.0,85.95784,25.56812,89.6798696353,41.54784,12.11812,43.279,44.41,13.45,46.4020538339,132.42,83.80784,24.79812,87.3996613323,41.54784,12.11812,43.279,42.26,12.68,44.121310044,134.48,61.80784,61.06812,86.8879989745,41.54784,12.11812,43.279,20.26,48.95,52.9770714555,134.0,62.06784,67.87812,91.977475161,41.54784,12.11812,43.279,20.52,55.76,59.4158901305,133.98
2020-06-05 16:00:00,45.236544,13.193992,47.1214,45.236544,13.193992,47.1214,0.0,0.0,0.0,133.94,88.296544,26.133992,92.08292578,45.236544,13.193992,47.1214,43.06,12.94,44.9622864187,132.49,86.206544,25.383992,89.8660963783,45.236544,13.193992,47.1214,40.97,12.19,42.7450231021,134.55,64.516544,63.903992,90.8080648579,45.236544,13.193992,47.1214,19.28,50.71,54.2514746343,133.94,64.716544,66.793992,93.003593665,45.236544,13.193992,47.1214,19.48,53.6,57.0300832894,133.93
2020-06-05 16:30:00,43.584192,12.712056,45.4002,43.584192,12.712056,45.4002,0.0,0.0,0.0,133.89,91.434192,25.982056,95.05408303,43.584192,12.712056,45.4002,47.85,13.27,49.6559704366,132.49,89.094192,25.222056,92.5955028984,43.584192,12.712056,45.4002,45.51,12.51,47.1980953006,134.49,65.994192,63.342056,91.4737636486,43.584192,12.712056,45.4002,22.41,50.63,55.3679058661,133.89,66.584192,66.432056,94.0567524885,43.584192,12.712056,45.4002,23.0,53.72,58.4366186565,133.89
2020-06-05 17:00:00,42.898752,12.512136,44.6862,42.898752,12.512136,44.6862,0.0,0.0,0.0,133.35,94.808752,25.692136,98.2282307081,42.898752,12.512136,44.6862,51.91,13.18,53.55707703,131.66,92.278752,24.932136,95.5875487509,42.898752,12.512136,44.6862,49.38,12.42,50.9179811069,133.83,69.178752,61.702136,92.6976446046,42.898752,12.512136,44.6862,26.28,49.19,55.7700143446,133.35,70.178752,66.872136,96.9378141154,42.898752,12.512136,44.6862,27.28,54.36,60.8211147547,133.38
2020-06-05 17:30:00,41.729472,12.171096,43.4682,41.729472,12.171096,43.4682,0.0,0.0,0.0,133.65,96.389472,26.461096,99.9555897084,41.729472,12.171096,43.4682,54.66,14.29,56.4970769155,131.46,93.739472,25.631096,97.1804594196,41.729472,12.171096,43.4682,52.01,13.46,53.723474385,133.7,65.029472,56.881096,86.3961301839,41.729472,12.171096,43.4682,23.3,44.71,50.4170020925,133.65,65.649472,71.771096,97.26738094,41.729472,12.171096,43.4682,23.92,59.6,64.2209187103,133.71
2020-06-05 18:00:00,37.745856,11.009208,39.3186,37.745856,11.009208,39.3186,0.0,0.0,0.0,133.47,98.615856,25.859208,101.9499175723,37.745856,11.009208,39.3186,60.87,14.85,62.6552423984,131.09,95.625856,24.999208,98.8395909358,37.745856,11.009208,39.3186,57.88,13.99,59.5467421443,133.39,67.595856,53.959208,86.4915942526,37.745856,11.009208,39.3186,29.85,42.95,52.3041585345,133.47,68.905856,72.369208,99.9265693279,37.745856,11.009208,39.3186,31.16,61.36,68.818567262,133.53
2020-06-05 18:30:00,34.331712,10.013416,35.7622,34.331712,10.013416,35.7622,0.0,0.0,0.0,133.86,101.391712,25.273416,104.4941377236,34.331712,10.013416,35.7622,67.06,15.26,68.7743498697,131.48,98.121712,24.393416,101.1084027663,34.331712,10.013416,35.7622,63.79,14.38,65.3907371116,133.72,70.131712,52.373416,87.5296048863,34.331712,10.013416,35.7622,35.8,42.36,55.4617850416,133.86,72.091712,72.613416,102.3226422757,34.331712,10.013416,35.7622,37.76,62.6,73.1066180315,133.94
2020-06-05 19:00:00,30.57216,8.91688,31.846,30.57216,8.91688,31.846,0.0,0.0,0.0,133.52,101.90216,24.81688,104.8805403571,30.57216,8.91688,31.846,71.33,15.9,73.0806328653,131.05,98.39216,23.89688,101.2525457616,30.57216,8.91688,31.846,67.82,14.98,69.4546816277,133.34,70.50216,50.26688,86.5870301466,30.57216,8.91688,31.846,39.93,41.35,57.4824094832,133.52,72.93216,72.23688,102.6511899317,30.57216,8.91688,31.846,42.36,63.32,76.1826226905,133.59
2020-06-05 19:30:00,27.78432,8.10376,28.942,27.78432,8.10376,28.942,0.0,0.0,0.0,134.14,101.11432,25.42376,104.2615618605,27.78432,8.10376,28.942,73.33,17.32,75.3476695061,131.9,97.52432,24.44376,100.5409886285,27.78432,8.10376,28.942,69.74,16.34,71.6286479001,134.06,70.08432,49.11376,85.5802157698,27.78432,8.10376,28.942,42.3,41.01,58.9161276732,134.14,72.74432,72.54376,102.734284478,27.78432,8.10376,28.942,44.96,64.44,78.5742655072,134.2
2020-06-05 20:00:00,23.508864,6.856752,24.4884,23.508864,6.856752,24.4884,0.0,0.0,0.0,133.58,99.948864,24.056752,102.8032233526,23.508864,6.856752,24.4884,76.44,17.2,78.3512195183,131.33,96.168864,23.066752,98.8965391249,23.508864,6.856752,24.4884,72.66,16.21,74.4462201861,133.54,71.518864,48.056752,86.1649541324,23.508864,6.856752,24.4884,48.01,41.2,63.2645248145,133.58,74.788864,70.496752,102.7772650977,23.508864,6.856752,24.4884,51.28,63.64,81.7293582503,133.66
2020-06-05 20:30:00,20.748864,6.051752,21.6134,20.748864,6.051752,21.6134,0.0,0.0,0.0,132.46,99.938864,24.101752,102.8040416865,20.748864,6.051752,21.6134,79.19,18.05,81.2210477647,130.24,96.038864,23.081752,98.773633495,20.748864,6.051752,21.6134,75.29,17.03,77.1920008809,132.67,76.668864,47.011752,89.9345291485,20.748864,6.051752,21.6134,55.92,40.96,69.31643383790001,132.46,80.868864,68.011752,105.6663218569,20.748864,6.051752,21.6134,60.12,61.96,86.3334002574,132.54
2020-06-05 21:00:00,18.890496,5.509728,19.677599999999998,18.890496,5.509728,19.677599999999998,0.0,0.0,0.0,132.72,98.140496,24.779728,101.2205111372,18.890496,5.509728,19.677599999999998,79.25,19.27,81.5591527666,130.58,94.220496,23.689728,97.1529983027,18.890496,5.509728,19.677599999999998,75.33,18.18,77.4927177224,132.96,75.940496,45.689728,88.6256744823,18.890496,5.509728,19.677599999999998,57.05,40.18,69.779186725,132.72,80.250496,68.909728,105.7766170818,18.890496,5.509728,19.677599999999998,61.36,63.4,88.2304346583,132.79
2020-06-05 21:30:00,16.665984,4.860912,17.3604,16.665984,4.860912,17.3604,0.0,0.0,0.0,132.8,95.645984,20.260912,97.768393719,16.665984,4.860912,17.3604,78.98,15.4,80.4673871826,132.37,91.74598399999999,18.740912,93.6405220122,16.665984,4.860912,17.3604,75.08,13.88,76.352215423,134.42,67.585984,35.940912,76.5481181261,16.665984,4.860912,17.3604,50.92,31.08,59.6557859725,132.8,71.185984,78.380912,105.882064978,16.665984,4.860912,17.3604,54.52,73.52,91.5293439286,132.86
2020-06-05 22:00:00,16.352256,4.769408,17.0336,16.352256,4.769408,17.0336,0.0,0.0,0.0,133.44,96.212256,18.219408,97.9221376017,16.352256,4.769408,17.0336,79.86,13.45,80.9847028765,133.86,92.242256,17.429408,93.8744803192,16.352256,4.769408,17.0336,75.89,12.66,76.9387269195,135.63,66.802256,34.729408,75.2905916215,16.352256,4.769408,17.0336,50.45,29.96,58.6754130791,133.44,70.352256,80.609408,106.9921332734,16.352256,4.769408,17.0336,54.0,75.84,93.100513425,133.51
2020-06-05 22:30:00,15.313728,4.466504,15.9518,15.313728,4.466504,15.9518,0.0,0.0,0.0,133.94,93.613728,18.756504,95.4742714681,15.313728,4.466504,15.9518,78.3,14.29,79.5933043666,134.59,89.723728,17.916504,91.4950735384,15.313728,4.466504,15.9518,74.41,13.45,75.6158091936,136.24,66.023728,34.616504,74.5482059355,15.313728,4.466504,15.9518,50.71,30.15,58.9959879992,133.94,69.553728,80.986504,106.754554511,15.313728,4.466504,15.9518,54.24,76.52,93.793859074,134.0
2020-06-05 23:00:00,14.511936,4.232648,15.1166,14.511936,4.232648,15.1166,0.0,0.0,0.0,135.12,87.981936,26.232648,91.8094378776,14.511936,4.232648,15.1166,73.47,22.0,76.693160712,133.75,84.351936,25.012648,87.9822804144,14.511936,4.232648,15.1166,69.84,20.78,72.8658630636,135.57,63.901936,38.352648,74.5277333156,14.511936,4.232648,15.1166,49.39,34.12,60.0295468915,135.12,67.311936,78.032648,103.0533399845,14.511936,4.232648,15.1166,52.8,73.8,90.7429336092,135.19
2020-06-05 23:30:00,14.613504,4.262272,15.2224,14.613504,4.262272,15.2224,0.0,0.0,0.0,134.17,82.543504,28.702272,87.3913638214,14.613504,4.262272,15.2224,67.93,24.44,72.1927870358,132.1,79.193504,27.362272,83.7872603968,14.613504,4.262272,15.2224,64.58,23.1,68.5870716681,134.17,60.633504,38.382272,71.7608570963,14.613504,4.262272,15.2224,46.02,34.12,57.2888715197,134.17,63.653504,76.702272,99.6745057747,14.613504,4.262272,15.2224,49.04,72.44,87.4784270549,134.22
2020-06-06 00:00:00,16.223424,4.731832,16.8994,16.223424,4.731832,16.8994,0.0,0.0,0.0,135.35,77.913424,29.781832,83.4113850543,16.223424,4.731832,16.8994,61.69,25.05,66.5819690307,133.67,74.883424,28.411832,80.09219305,16.223424,4.731832,16.8994,58.66,23.68,63.2592918076,135.5,55.913424,40.461832,69.0179022588,16.223424,4.731832,16.8994,39.69,35.73,53.4034549444,135.35,58.223424,77.291832,96.7677342723,16.223424,4.731832,16.8994,42.0,72.56,83.838854954,135.41
2020-06-06 00:30:00,16.145856,4.709208,16.8186,16.145856,4.709208,16.8186,0.0,0.0,0.0,134.31,74.585856,30.299208,80.5052291512,16.145856,4.709208,16.8186,58.44,25.59,63.7971919445,132.42,71.725856,28.899208,77.328925002,16.145856,4.709208,16.8186,55.58,24.19,60.6159426224,134.44,53.165856,38.849208,65.8473173823,16.145856,4.709208,16.8186,37.02,34.14,50.358911823,134.31,55.185856,77.469208,95.1154923795,16.145856,4.709208,16.8186,39.04,72.76,82.5720243182,134.35
2020-06-06 01:00:00,16.56192,4.83056,17.252,16.56192,4.83056,17.252,0.0,0.0,0.0,134.77,72.32192,30.30056,78.412907412,16.56192,4.83056,17.252,55.76,25.47,61.3017006289,132.98,69.60192,28.920560000000002,75.3712548549,16.56192,4.83056,17.252,53.04,24.09,58.2543534854,134.93,51.12192,39.75056,64.7576846776,16.56192,4.83056,17.252,34.56,34.92,49.1304386302,134.77,52.92192,77.39056,93.755151291,16.56192,4.83056,17.252,36.36,72.56,81.1603548538,134.81
2020-06-06 01:30:00,16.786176,4.895968,17.4856,16.786176,4.895968,17.4856,0.0,0.0,0.0,135.33,71.486176,30.995968,77.9167722083,16.786176,4.895968,17.4856,54.7,26.1,60.6077552793,133.71,68.806176,29.585968,74.8973921992,16.786176,4.895968,17.4856,52.02,24.69,57.5819112222,135.54,50.986176,40.135968,64.88825834,16.786176,4.895968,17.4856,34.2,35.24,49.1070015375,135.33,52.706176,78.055968,94.1842615778,16.786176,4.895968,17.4856,35.92,73.16,81.5023435246,135.36
2020-06-06 02:00:00,16.455744,4.799592,17.1414,16.455744,4.799592,17.1414,0.0,0.0,0.0,135.58,71.225744,31.329592,77.8116311565,16.455744,4.799592,17.1414,54.77,26.53,60.8571589873,134.02,68.545744,29.899592,74.7830503676,16.455744,4.799592,17.1414,52.09,25.1,57.8219517139,135.83,51.315744,39.949592,65.0328800165,16.455744,4.799592,17.1414,34.86,35.15,49.5049704575,135.58,53.095744,78.359592,94.6540209887,16.455744,4.799592,17.1414,36.64,73.56,82.1800657094,135.61
2020-06-06 02:30:00,15.748224,4.593232,16.4044,15.748224,4.593232,16.4044,0.0,0.0,0.0,135.62,70.038224,31.253232,76.6949628823,15.748224,4.593232,16.4044,54.29,26.66,60.4827223263,134.07,67.388224,29.823232,73.6925905421,15.748224,4.593232,16.4044,51.64,25.23,57.4738418761,135.86,50.998224,39.633232,64.588016922,15.748224,4.593232,16.4044,35.25,35.04,49.7027574688,135.62,52.868224,78.433232,94.5876365646,15.748224,4.593232,16.4044,37.12,73.84,82.6452660471,135.61
2020-06-06 03:00:00,17.375616,5.067888,18.0996,17.375616,5.067888,18.0996,0.0,0.0,0.0,136.33,68.695616,31.997888,75.7822703149,17.375616,5.067888,18.0996,51.32,26.93,57.9565984164,134.96,66.195616,30.547888,72.9042731181,17.375616,5.067888,18.0996,48.82,25.48,55.06925458,136.6,48.955616,40.747888,63.6949190627,17.375616,5.067888,18.0996,31.58,35.68,47.6482822356,136.33,50.375616,79.307888,93.9544772025,17.375616,5.067888,18.0996,33.0,74.24,81.2439388508,136.33
2020-06-06 03:30:00,19.399296,5.658128,20.2076,19.399296,5.658128,20.2076,0.0,0.0,0.0,136.19,67.559296,32.568128,74.9996095819,19.399296,5.658128,20.2076,48.16,26.91,55.1682308942,134.71,65.229296,31.118128,72.2717022553,19.399296,5.658128,20.2076,45.83,25.46,52.4270970015,136.36,46.869296,40.598128,62.0075713493,19.399296,5.658128,20.2076,27.47,34.94,44.4455228341,136.19,47.839296,80.658128,93.7780990117,19.399296,5.658128,20.2076,28.44,75.0,80.2111812655,136.19
2020-06-06 04:00:00,21.092544,6.151992,21.9714,21.092544,6.151992,21.9714,0.0,0.0,0.0,136.22,67.092544,32.801992,74.6818595079,21.092544,6.151992,21.9714,46.0,26.65,53.1622281324,134.76,64.862544,31.371992,72.0510339704,21.092544,6.151992,21.9714,43.77,25.22,50.5159509462,136.4,45.802544,41.591992,61.8689488791,21.092544,6.151992,21.9714,24.71,35.44,43.203908388,136.22,46.492544,80.711992,93.1449531655,21.092544,6.151992,21.9714,25.4,74.56,78.7677192764,136.19
2020-06-06 04:30:00,21.642816,6.312488,22.5446,21.642816,6.312488,22.5446,0.0,0.0,0.0,136.51,66.572816,33.232488,74.4065728873,21.642816,6.312488,22.5446,44.93,26.92,52.3773930241,135.14,64.402816,31.792488,71.8225939518,21.642816,6.312488,22.5446,42.76,25.48,49.7759781421,136.74,46.012816,41.902488,62.2334133472,21.642816,6.312488,22.5446,24.37,35.59,43.1340352854,136.51,46.682816,80.952488,93.4483313017,21.642816,6.312488,22.5446,25.04,74.64,78.7282109539,136.5
2020-06-06 05:00:00,22.27968,6.49824,23.208,22.27968,6.49824,23.208,0.0,0.0,0.0,136.4,63.399680000000004,41.01824,75.5116907293,22.27968,6.49824,23.208,41.12,34.52,53.6887772258,132.27,61.43968,39.21824,72.8896743524,22.27968,6.49824,23.208,39.16,32.72,51.0304222989,134.39,45.65968,48.06824,66.2975269101,22.27968,6.49824,23.208,23.38,41.57,47.6937029386,136.4,46.19968,74.37824,87.5587403838,22.27968,6.49824,23.208,23.92,67.88,71.9712498155,136.37
2020-06-06 05:30:00,22.670592,6.612256,23.6152,22.670592,6.612256,23.6152,0.0,0.0,0.0,136.33,63.560592,41.562256,75.9432023238,22.670592,6.612256,23.6152,40.89,34.95,53.7912130371,131.98,61.600592,39.722256,73.2972752323,22.670592,6.612256,23.6152,38.93,33.11,51.1059389895,134.16,45.710592,48.512256,66.6550613472,22.670592,6.612256,23.6152,23.04,41.9,47.816854769,136.33,46.230592,73.972256,87.2305124048,22.670592,6.612256,23.6152,23.56,67.36,71.3613564893,136.29
2020-06-06 06:00:00,24.315648,7.092064,25.3288,24.315648,7.092064,25.3288,0.0,0.0,0.0,136.24,63.915648,41.982064,76.4702802202,24.315648,7.092064,25.3288,39.6,34.89,52.7775719411,131.87,62.025648,40.152064,73.8875446424,24.315648,7.092064,25.3288,37.71,33.06,50.1498524425,134.06,44.705648,49.012064,66.3383552754,24.315648,7.092064,25.3288,20.39,41.92,46.6158610346,136.24,44.955648,74.292064,86.8350220849,24.315648,7.092064,25.3288,20.64,67.2,70.2982901641,136.19
2020-06-06 06:30:00,25.662144,7.484792,26.7314,25.662144,7.484792,26.7314,0.0,0.0,0.0,135.55,66.402144,41.604792,78.3594502607,25.662144,7.484792,26.7314,40.74,34.12,53.1405871251,131.16,64.452144,39.814792,75.7581449628,25.662144,7.484792,26.7314,38.79,32.33,50.4964652228,133.47,46.412144,50.424792,68.5328151977,25.662144,7.484792,26.7314,20.75,42.94,47.6907339008,135.55,46.702144,72.364792,86.1263802525,25.662144,7.484792,26.7314,21.04,64.88,68.2062753711,135.47
2020-06-06 07:00:00,28.532544,8.321992,29.7214,28.532544,8.321992,29.7214,0.0,0.0,0.0,135.35,67.492544,41.631992,79.299850274,28.532544,8.321992,29.7214,38.96,33.31,51.2585378254,130.91,65.632544,39.881992,76.7997663916,28.532544,8.321992,29.7214,37.1,31.56,48.7077365518,133.28,46.852544,51.941992,69.9509214535,28.532544,8.321992,29.7214,18.32,43.62,47.3109585614,135.35,46.892544,72.041992,85.9590559169,28.532544,8.321992,29.7214,18.36,63.72,66.3123517906,135.26
2020-06-06 07:30:00,32.82432,9.57376,34.192,32.82432,9.57376,34.192,0.0,0.0,0.0,134.7,69.59432,41.15376,80.8517243997,32.82432,9.57376,34.192,36.77,31.58,48.4698803382,130.11,67.84432,39.49376,78.5022855413,32.82432,9.57376,34.192,35.02,29.92,46.0609031609,132.61,47.67432,54.26376,72.2315473792,32.82432,9.57376,34.192,14.85,44.69,47.0926597253,134.7,47.34432,71.17376,85.4820960716,32.82432,9.57376,34.192,14.52,61.6,63.2881537098,134.61
2020-06-06 08:00:00,33.131712,9.663416,34.5122,33.131712,9.663416,34.5122,0.0,0.0,0.0,134.46,74.361712,39.723416,84.3066663454,33.131712,9.663416,34.5122,41.23,30.06,51.024665604,129.74,72.391712,38.133416,81.8212526311,33.131712,9.663416,34.5122,39.26,28.47,48.4962730527,132.29,50.861712,55.053416,74.9519336698,33.131712,9.663416,34.5122,17.73,45.39,48.729918941,134.46,50.851712,70.103416,86.6047663134,33.131712,9.663416,34.5122,17.72,60.44,62.9840614759,134.38
2020-06-06 08:30:00,32.04288,9.34584,33.378,32.04288,9.34584,33.378,0.0,0.0,0.0,135.35,79.10288,37.76584,87.655714561,32.04288,9.34584,33.378,47.06,28.42,54.9758128635,130.74,76.83288,36.24584,84.9532363504,32.04288,9.34584,33.378,44.79,26.9,52.2470487205,133.09,55.68288,56.87584,79.5955042751,32.04288,9.34584,33.378,23.64,47.53,53.0843715231,135.35,56.36288,68.98584,89.0832215538,32.04288,9.34584,33.378,24.32,59.64,64.408011924,135.27
2020-06-06 09:00:00,33.496128,9.769704,34.8918,33.496128,9.769704,34.8918,0.0,0.0,0.0,135.38,81.356128,37.459704,89.5658918725,33.496128,9.769704,34.8918,47.86,27.69,55.2929986526,130.74,79.066128,35.989704,86.871810105,33.496128,9.769704,34.8918,45.57,26.22,52.5748352351,133.09,58.616128,57.659704,82.2222106677,33.496128,9.769704,34.8918,25.12,47.89,54.0783366978,135.38,59.376128,69.009704,91.0377054985,33.496128,9.769704,34.8918,25.88,59.24,64.6463610731,135.3
2020-06-06 09:30:00,32.543616,9.491888,33.8996,32.543616,9.491888,33.8996,0.0,0.0,0.0,135.84,86.043616,36.961888,93.6465964084,32.543616,9.491888,33.8996,53.5,27.47,60.1402602256,131.41,83.463616,35.481888,90.6925552173,32.543616,9.491888,33.8996,50.92,25.99,57.1692793378,133.59,61.403616,58.571888,84.859119261,32.543616,9.491888,33.8996,28.86,49.08,56.936332864,135.84,62.623616,68.051888,92.4812237229,32.543616,9.491888,33.8996,30.08,58.56,65.8337299566,135.77
2020-06-06 10:00:00,33.673536,9.821448,35.0766,33.673536,9.821448,35.0766,0.0,0.0,0.0,135.37,88.333536,36.661448,95.6392981557,33.673536,9.821448,35.0766,54.66,26.84,60.8941803459,130.73,85.703536,35.221448,92.6587636553,33.673536,9.821448,35.0766,52.03,25.4,57.8988851361,133.04,63.193536,58.311448,85.9863242617,33.673536,9.821448,35.0766,29.52,48.49,56.7689219556,135.37,64.433536,68.341448,93.9267484596,33.673536,9.821448,35.0766,30.76,58.52,66.1117841236,135.29
2020-06-06 10:30:00,32.378112,9.443616,33.7272,32.378112,9.443616,33.7272,0.0,0.0,0.0,134.97,92.968112,35.543616,99.5309925963,32.378112,9.443616,33.7272,60.59,26.1,65.9724040793,130.19,90.048112,33.673616,96.1383112462,32.378112,9.443616,33.7272,57.67,24.23,62.5533516288,132.6,66.618112,57.433616,87.9579052347,32.378112,9.443616,33.7272,34.24,47.99,58.9526733915,134.97,68.418112,67.923616,96.4087945167,32.378112,9.443616,33.7272,36.04,58.48,68.6934640268,134.9
2020-06-06 11:00:00,31.973952,9.325736,33.3062,31.973952,9.325736,33.3062,0.0,0.0,0.0,134.9,96.003952,27.375736,99.8308054719,31.973952,9.325736,33.3062,64.03,18.05,66.525509393,132.96,92.893952,25.855736,96.4251284795,31.973952,9.325736,33.3062,60.92,16.53,63.122795407,134.89,67.283952,51.445736,84.6982523392,31.973952,9.325736,33.3062,35.31,42.12,54.9626282123,134.9,69.173952,74.205736,101.4471630486,31.973952,9.325736,33.3062,37.2,64.88,74.7880632187,134.84
2020-06-06 11:30:00,34.896192,10.178056,36.3502,34.896192,10.178056,36.3502,0.0,0.0,0.0,135.12,93.336192,27.598056,97.3308657726,34.896192,10.178056,36.3502,58.44,17.42,60.9810626342,133.25,90.486192,26.608056,94.3172284726,34.896192,10.178056,36.3502,55.59,16.43,57.967171744,135.13,65.786192,52.448056,84.1345448436,34.896192,10.178056,36.3502,30.89,42.27,52.3540351835,135.12,67.216192,75.178056,100.8452109469,34.896192,10.178056,36.3502,32.32,65.0,72.5918893541,135.07
2020-06-06 12:00:00,36.063744,10.518592,37.5664,36.063744,10.518592,37.5664,0.0,0.0,0.0,135.21,94.103744,27.648592,98.0813910709,36.063744,10.518592,37.5664,58.04,17.13,60.5151096835,133.22,91.283744,26.678592,95.1024142163,36.063744,10.518592,37.5664,55.22,16.16,57.5360234983,135.13,63.743744,52.748592,82.7386176892,36.063744,10.518592,37.5664,27.68,42.23,50.4931213137,135.21,64.823744,75.798592,99.7373768221,36.063744,10.518592,37.5664,28.76,65.28,71.3345358154,135.15
2020-06-06 12:30:00,31.759872,9.263296,33.0832,31.759872,9.263296,33.0832,0.0,0.0,0.0,135.05,96.549872,26.703296,100.1745666348,31.759872,9.263296,33.0832,64.79,17.44,67.0961824547,132.96,93.389872,25.713296,96.8650699858,31.759872,9.263296,33.0832,61.63,16.45,63.7876116499,134.93,65.739872,50.603296,82.9603781129,31.759872,9.263296,33.0832,33.98,41.34,53.5129517033,135.05,67.439872,75.263296,101.0579044912,31.759872,9.263296,33.0832,35.68,66.0,75.0270777786,134.99
2020-06-06 13:00:00,39.619968,11.555824,41.2708,39.619968,11.555824,41.2708,0.0,0.0,0.0,134.81,93.799968,27.865824,97.851612884,39.619968,11.555824,41.2708,54.18,16.31,56.5816975709,132.89,91.189968,26.935824,95.0849561098,39.619968,11.555824,41.2708,51.57,15.38,53.8145825962,134.86,57.349968,55.125824,79.5479434133,39.619968,11.555824,41.2708,17.73,43.57,47.0393218489,134.81,57.339968,74.835824,94.277635121,39.619968,11.555824,41.2708,17.72,63.28,65.7142054658,134.8
2020-06-06 13:30:00,36.349632,10.601976,37.8642,36.349632,10.601976,37.8642,0.0,0.0,0.0,134.87,89.279632,28.241976,93.6400656687,36.349632,10.601976,37.8642,52.93,17.64,55.792064848,132.8,86.699632,27.251976,90.88177146620001,36.349632,10.601976,37.8642,50.35,16.65,53.0315472148,134.97,59.539632,53.171976,79.8262288376,36.349632,10.601976,37.8642,23.19,42.57,48.4766026037,134.87,60.149632,75.041976,96.1731583745,36.349632,10.601976,37.8642,23.8,64.44,68.6946402567,134.8
2020-06-06 14:00:00,32.660352,9.525936,34.0212,32.660352,9.525936,34.0212,0.0,0.0,0.0,135.38,84.760352,28.885936,89.5472756133,32.660352,9.525936,34.0212,52.1,19.36,55.5807484656,133.43,82.220352,27.805936,86.7949097577,32.660352,9.525936,34.0212,49.56,18.28,52.8237825226,135.39,63.370352,49.615936,80.4831822045,32.660352,9.525936,34.0212,30.71,40.09,50.5006158378,135.38,64.740352,77.445936,100.9414988,32.660352,9.525936,34.0212,32.08,67.92,75.1149306064,135.33
2020-06-06 14:30:00,25.846848,7.538664,26.9238,25.846848,7.538664,26.9238,0.0,0.0,0.0,134.76,88.166848,27.688664,92.4124190808,25.846848,7.538664,26.9238,62.32,20.15,65.4966022019,132.81,85.106848,26.558664,89.1545748123,25.846848,7.538664,26.9238,59.26,19.02,62.2375128038,134.34,65.316848,45.968664,79.8712007084,25.846848,7.538664,26.9238,39.47,38.43,55.0885269362,134.76,67.686848,77.378664,102.8054815397,25.846848,7.538664,26.9238,41.84,69.84,81.4138268355,134.51
2020-06-06 15:00:00,33.146688,9.667784,34.5278,33.146688,9.667784,34.5278,0.0,0.0,0.0,135.81,91.686688,28.357784,95.9719368868,33.146688,9.667784,34.5278,58.54,18.69,61.451181437,133.92,88.846688,27.307784,92.9486365449,33.146688,9.667784,34.5278,55.7,17.64,58.4265316445,135.75,56.226688,50.977784,75.8958161232,33.146688,9.667784,34.5278,23.08,41.31,47.3202123833,135.81,56.706688,76.987784,95.6178192031,33.146688,9.667784,34.5278,23.56,67.32,71.3236005821,135.53
