Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-06-06 15:30:00,30.449856,8.881208,31.7186,30.449856,8.881208,31.7186,0.0,0.0,0.0,136.18,90.729856,28.581208,95.1251397924,30.449856,8.881208,31.7186,60.28,19.7,63.4174140122,134.34,87.809856,27.481208,92.0097147256,30.449856,8.881208,31.7186,57.36,18.6,60.3003283573,136.16,55.749856,49.351208,74.4552763414,30.449856,8.881208,31.7186,25.3,40.47,47.7274648394,136.18,56.529856,77.521208,95.9435370891,30.449856,8.881208,31.7186,26.08,68.64,73.4276242296,136.12
2020-06-06 16:00:00,33.896448,9.886464,35.3088,33.896448,9.886464,35.3088,0.0,0.0,0.0,136.21,89.066448,29.196464,93.7297480496,33.896448,9.886464,35.3088,55.17,19.31,58.4517322241,134.62,86.406448,28.126464,90.8689838896,33.896448,9.886464,35.3088,52.51,18.24,55.5877477507,136.32,54.076448,52.176464,75.1441656008,33.896448,9.886464,35.3088,20.18,42.29,46.8580462674,136.21,54.296448,76.72646399999999,93.9949708408,33.896448,9.886464,35.3088,20.4,66.84,69.883800698,136.16
2020-06-06 16:30:00,33.014016,9.629088,34.3896,33.014016,9.629088,34.3896,0.0,0.0,0.0,136.21,89.054016,29.369088,93.7718566292,33.014016,9.629088,34.3896,56.04,19.74,59.4150586973,134.62,86.344016,28.279088,90.8570080793,33.014016,9.629088,34.3896,53.33,18.65,56.4970034604,136.32,57.764016,51.539088,77.4142050035,33.014016,9.629088,34.3896,24.75,41.91,48.6724829858,136.21,58.574016,76.709088,96.5152813401,33.014016,9.629088,34.3896,25.56,67.08,71.7846780309,136.16
2020-06-06 17:00:00,26.63712,7.76916,27.747,26.63712,7.76916,27.747,0.0,0.0,0.0,136.04,90.59712,28.33916,94.9260035069,26.63712,7.76916,27.747,63.96,20.57,67.1863565019,134.32,87.46712,27.18916,91.5955648632,26.63712,7.76916,27.747,60.83,19.42,63.854720264,136.05,68.08712,47.54916,83.0468453742,26.63712,7.76916,27.747,41.45,39.78,57.4504212343,136.04,70.63712,76.92916,104.4399271361,26.63712,7.76916,27.747,44.0,69.16,81.9701506647,136.01
2020-06-06 17:30:00,22.346496,6.517728,23.2776,22.346496,6.517728,23.2776,0.0,0.0,0.0,135.82,99.346496,26.447728,102.8066563207,22.346496,6.517728,23.2776,77.0,19.93,79.5374433836,133.86,95.546496,25.327728,98.8464804812,22.346496,6.517728,23.2776,73.2,18.81,75.5781456507,135.69,72.766496,45.647728,85.8992317293,22.346496,6.517728,23.2776,50.42,39.13,63.822670737,135.82,76.306496,75.837728,107.5827231483,22.346496,6.517728,23.2776,53.96,69.32,87.846138219,135.79
2020-06-06 18:00:00,21.228288,6.191584,22.1128,21.228288,6.191584,22.1128,0.0,0.0,0.0,135.16,104.428288,25.641584,107.5302662725,21.228288,6.191584,22.1128,83.2,19.45,85.4432121353,132.79,100.338288,24.531584,103.2936138022,21.228288,6.191584,22.1128,79.11,18.34,81.2080519407,134.8,75.518288,43.621584,87.2115497691,21.228288,6.191584,22.1128,54.29,37.43,65.9424673484,135.16,79.468288,76.511584,110.3142388082,21.228288,6.191584,22.1128,58.24,70.32,91.3060786585,135.13
2020-06-06 18:30:00,17.823936,5.198648,18.5666,17.823936,5.198648,18.5666,0.0,0.0,0.0,134.9,103.443936,25.558648,106.5546450548,17.823936,5.198648,18.5666,85.62,20.36,88.0074655924,132.48,99.213936,24.408648,102.1723406495,17.823936,5.198648,18.5666,81.39,19.21,83.6262889288,134.6,74.563936,41.758648,85.4608988637,17.823936,5.198648,18.5666,56.74,36.56,67.498601467,134.9,78.823936,75.758648,109.3278813173,17.823936,5.198648,18.5666,61.0,70.56,93.2722552531,134.88
2020-06-06 19:00:00,11.24064,3.27852,11.709,11.24064,3.27852,11.709,0.0,0.0,0.0,133.55,102.00064,23.88852,104.760641217,11.24064,3.27852,11.709,90.76,20.61,93.0706704607,130.9,97.50064,22.71852,100.1124665134,11.24064,3.27852,11.709,86.26,19.44,88.4234199746,133.29,78.31064,38.68852,87.3461957786,11.24064,3.27852,11.709,67.07,35.41,75.8436088276,133.55,83.68064,72.99852,111.0460869774,11.24064,3.27852,11.709,72.44,69.72,100.5406982271,133.52
2020-06-06 19:30:00,11.046528,3.221904,11.5068,11.046528,3.221904,11.5068,0.0,0.0,0.0,133.31,98.316528,24.301904,101.2754768737,11.046528,3.221904,11.5068,87.27,21.08,89.779837937,130.62,94.006528,23.121904,96.8083144735,11.046528,3.221904,11.5068,82.96,19.9,85.3133729259,133.07,74.536528,37.861904,83.601541737,11.046528,3.221904,11.5068,63.49,34.64,72.3250281714,133.31,79.486528,73.581904,108.3162256071,11.046528,3.221904,11.5068,68.44,70.36,98.1558108316,133.29
2020-06-06 20:00:00,9.17472,2.67596,9.557,9.17472,2.67596,9.557,0.0,0.0,0.0,133.66,97.13472,24.39596,100.1514687551,9.17472,2.67596,9.557,87.96,21.72,90.6019867332,131.17,92.79472,23.18596,95.6475237578,9.17472,2.67596,9.557,83.62,20.51,86.0985743204,133.53,73.40472,37.93596,82.6280217565,9.17472,2.67596,9.557,64.23,35.26,73.2718260998,133.66,78.49472,72.87596,107.1089474031,9.17472,2.67596,9.557,69.32,70.2,98.6575004751,133.63
2020-06-06 20:30:00,8.14176,2.37468,8.481,8.14176,2.37468,8.481,0.0,0.0,0.0,133.76,94.93176,24.88468,98.1391173559,8.14176,2.37468,8.481,86.79,22.51,89.6616093989,131.42,90.64176,23.62468,93.6699213248,8.14176,2.37468,8.481,82.5,21.25,85.1927960569,133.7,72.05176,37.53468,81.2422816137,8.14176,2.37468,8.481,63.91,35.16,72.9432224405,133.76,77.02176,72.89468,106.0470927739,8.14176,2.37468,8.481,68.88,70.52,98.5775065621,133.73
2020-06-06 21:00:00,6.358464,1.854552,6.6234,6.358464,1.854552,6.6234,0.0,0.0,0.0,134.2,93.048464,25.114552,96.3781996871,6.358464,1.854552,6.6234,86.69,23.26,89.7562460222,132.03,88.768464,23.824552,91.9100075015,6.358464,1.854552,6.6234,82.41,21.97,85.2882700024,134.23,71.998464,37.144552,81.0154094086,6.358464,1.854552,6.6234,65.64,35.29,74.5251212679,134.2,77.198464,72.934552,106.2028799958,6.358464,1.854552,6.6234,70.84,71.08,100.3527378799,134.19
2020-06-06 21:30:00,6.758976,1.971368,7.0406,6.758976,1.971368,7.0406,0.0,0.0,0.0,134.36,92.408976,25.471368,95.8551481829,6.758976,1.971368,7.0406,85.65,23.5,88.8153843655,132.29,88.158976,24.151368,91.4072952539,6.758976,1.971368,7.0406,81.4,22.18,84.3677213157,134.43,71.388976,37.341368,80.565275761,6.758976,1.971368,7.0406,64.63,35.37,73.6754626725,134.36,76.438976,73.291368,105.8987331144,6.758976,1.971368,7.0406,69.68,71.32,99.7088000128,134.35
2020-06-06 22:00:00,6.996864,2.040752,7.2884,6.996864,2.040752,7.2884,0.0,0.0,0.0,134.13,92.096864,25.770752,95.634533602,6.996864,2.040752,7.2884,85.1,23.73,88.3466066128,131.99,87.886864,24.460752,91.2273492554,6.996864,2.040752,7.2884,80.89,22.42,83.9395526555,134.19,70.856864,36.930752,79.903539466,6.996864,2.040752,7.2884,63.86,34.89,72.7695794958,134.13,75.836864,73.600752,105.680180906,6.996864,2.040752,7.2884,68.84,71.56,99.2964208821,134.12
2020-06-06 22:30:00,8.006208,2.335144,8.3398,8.006208,2.335144,8.3398,0.0,0.0,0.0,134.97,89.046208,26.765144,92.9817191308,8.006208,2.335144,8.3398,81.04,24.43,84.6422264594,133.06,85.036208,25.415144,88.7529504612,8.006208,2.335144,8.3398,77.03,23.08,80.4133527469,135.06,68.056208,37.495144,77.7015654342,8.006208,2.335144,8.3398,60.05,35.16,69.586120024,134.97,72.566208,74.975144,104.3413952433,8.006208,2.335144,8.3398,64.56,72.64,97.1831425711,134.95
2020-06-06 23:00:00,7.426176,2.165968,7.7356,7.426176,2.165968,7.7356,0.0,0.0,0.0,136.0,85.156176,27.825968,89.5871575957,7.426176,2.165968,7.7356,77.73,25.66,81.8559008258,134.31,81.306176,26.405968,85.4866621278,7.426176,2.165968,7.7356,73.88,24.24,77.7549483956,136.1,65.086176,37.015968,74.8758451924,7.426176,2.165968,7.7356,57.66,34.85,67.3735712279,136.0,69.346176,76.765968,103.4500167656,7.426176,2.165968,7.7356,61.92,74.6,96.9497106752,135.97
2020-06-06 23:30:00,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08,0.0,0.0,0.0,136.54,80.0468,29.8124,85.4182028844,6.7968,1.9824000000000002,7.08,73.25,27.83,78.3586076956,134.63,76.4368,28.3024,81.5083446035,6.7968,1.9824000000000002,7.08,69.64,26.32,74.4477803564,136.35,61.9068,38.0324,72.6561445165,6.7968,1.9824000000000002,7.08,55.11,36.05,65.8537364164,136.54,65.8368,76.1824,100.688839024,6.7968,1.9824000000000002,7.08,59.04,74.2,94.8227905095,136.5
2020-06-07 00:00:00,7.560192,2.205056,7.8752,7.560192,2.205056,7.8752,0.0,0.0,0.0,137.16,74.670192,37.495056,83.5554713814,7.560192,2.205056,7.8752,67.11,35.29,75.8230584981,132.92,71.380192,35.625056,79.7764152175,7.560192,2.205056,7.8752,63.82,33.42,72.0408828375,134.97,59.510192,44.065056,74.0485794068,7.560192,2.205056,7.8752,51.95,41.86,66.7162806217,137.16,63.080192,70.925056,94.9182500437,7.560192,2.205056,7.8752,55.52,68.72,88.3453948998,137.12
2020-06-07 00:30:00,7.374912,2.151016,7.6822,7.374912,2.151016,7.6822,0.0,0.0,0.0,137.58,71.334912,38.871016,81.2380794635,7.374912,2.151016,7.6822,63.96,36.72,73.75120338,133.45,68.204912,36.921016,77.5568916564,7.374912,2.151016,7.6822,60.83,34.77,70.0659817601,135.41,57.044912,43.011016,71.44277068,7.374912,2.151016,7.6822,49.67,40.86,64.3167824133,137.58,60.414912,72.671016,94.5041700585,7.374912,2.151016,7.6822,53.04,70.52,88.2400815956,137.54
2020-06-07 01:00:00,7.264128,2.118704,7.5668,7.264128,2.118704,7.5668,0.0,0.0,0.0,137.78,68.974128,38.948704,79.2113115448,7.264128,2.118704,7.5668,61.71,36.83,71.8649636471,133.75,65.944128,37.008704,75.6192580593,7.264128,2.118704,7.5668,58.68,34.89,68.2689863701,135.63,55.504128,43.288704,70.3890624958,7.264128,2.118704,7.5668,48.24,41.17,63.4197642695,137.78,58.664128,72.838704,93.5251662089,7.264128,2.118704,7.5668,51.4,70.72,87.4258451489,137.75
2020-06-07 01:30:00,8.860608,2.5843439999999998,9.229800000000001,8.860608,2.5843439999999998,9.229800000000001,0.0,0.0,0.0,137.72,68.780608,39.414344,79.2733407256,8.860608,2.5843439999999998,9.229800000000001,59.92,36.83,70.333884437,133.72,65.850608,37.464344,75.7619934091,8.860608,2.5843439999999998,9.229800000000001,56.99,34.88,66.8167232061,135.59,54.470608,43.844344,69.9240562087,8.860608,2.5843439999999998,9.229800000000001,45.61,41.26,61.5033308041,137.72,57.340608,73.104344,92.9095820542,8.860608,2.5843439999999998,9.229800000000001,48.48,70.52,85.5767538529,137.7
2020-06-07 02:00:00,9.43296,2.75128,9.826,9.43296,2.75128,9.826,0.0,0.0,0.0,137.92,68.70296,39.53128,79.2642341236,9.43296,2.75128,9.826,59.27,36.78,69.7545790612,134.01,65.80296,37.59128,75.7834670413,9.43296,2.75128,9.826,56.37,34.84,66.2676580241,135.86,54.21296,44.60128,70.2019886442,9.43296,2.75128,9.826,44.78,41.85,61.2916870383,137.92,56.99296,72.79128,92.4487313791,9.43296,2.75128,9.826,47.56,70.04,84.6614150602,137.91
2020-06-07 02:30:00,9.574848,2.792664,9.9738,9.574848,2.792664,9.9738,0.0,0.0,0.0,138.0,67.684848,39.782664,78.5105025058,9.574848,2.792664,9.9738,58.11,36.99,68.8841941232,134.11,64.844848,37.832664,75.0743949525,9.574848,2.792664,9.9738,55.27,35.04,65.4413821676,135.94,53.494848,44.612664,69.6562168921,9.574848,2.792664,9.9738,43.92,41.82,60.645517559,138.0,56.214848,72.992664,92.130549404,9.574848,2.792664,9.9738,46.64,70.2,84.281252957,137.99
2020-06-07 03:00:00,10.15872,2.96296,10.582,10.15872,2.96296,10.582,0.0,0.0,0.0,138.25,66.32872,40.09296,77.5044807634,10.15872,2.96296,10.582,56.17,37.13,67.3327988428,134.41,63.58872,38.14296,74.1512690977,10.15872,2.96296,10.582,53.43,35.18,63.9718477144,136.2,51.99872,45.09296,68.8276247099,10.15872,2.96296,10.582,41.84,42.13,59.3761105159,138.25,54.47872,73.28296,91.3144192294,10.15872,2.96296,10.582,44.32,70.32,83.1213859365,138.24
2020-06-07 03:30:00,10.181952,2.969736,10.6062,10.181952,2.969736,10.6062,0.0,0.0,0.0,138.01,65.181952,40.369736,76.6707405158,10.181952,2.969736,10.6062,55.0,37.4,66.5113524145,134.16,62.501952,38.409736,73.3607648774,10.181952,2.969736,10.6062,52.32,35.44,63.1931641873,135.95,51.051952,44.599736,67.789661854,10.181952,2.969736,10.6062,40.87,41.63,58.3387846977,138.01,53.421952,73.569736,90.9198053814,10.181952,2.969736,10.6062,43.24,70.6,82.7892360153,137.99
2020-06-07 04:00:00,9.74784,2.84312,10.154,9.74784,2.84312,10.154,0.0,0.0,0.0,138.17,63.96784,40.47312,75.6964860268,9.74784,2.84312,10.154,54.22,37.63,65.9986765019,134.37,61.31784,38.49312,72.3988797538,9.74784,2.84312,10.154,51.57,35.65,62.6928018197,136.13,50.97784,44.53312,67.6900210371,9.74784,2.84312,10.154,41.23,41.69,58.6341965068,138.17,53.38784,73.40312,90.7649683832,9.74784,2.84312,10.154,43.64,70.56,82.9648311033,138.14
2020-06-07 04:30:00,9.959616,2.9048879999999997,10.374600000000001,9.959616,2.9048879999999997,10.374600000000001,0.0,0.0,0.0,138.09,63.239616,40.434888,75.0615027787,9.959616,2.9048879999999997,10.374600000000001,53.28,37.53,65.1710004527,134.25,60.639616,38.454888,71.8048845116,9.959616,2.9048879999999997,10.374600000000001,50.68,35.55,61.9052897578,136.01,50.099616,44.564888,67.0522241674,9.959616,2.9048879999999997,10.374600000000001,40.14,41.66,57.8513197775,138.09,52.359616,73.624888,90.3446374761,9.959616,2.9048879999999997,10.374600000000001,42.4,70.72,82.4565243022,138.05
2020-06-07 05:00:00,9.96288,2.90584,10.378,9.96288,2.90584,10.378,0.0,0.0,0.0,138.26,61.75288,40.60584,73.9070526432,9.96288,2.90584,10.378,51.79,37.7,64.0585209008,134.48,59.22288,38.63584,70.7112271708,9.96288,2.90584,10.378,49.26,35.73,60.8537632361,136.19,48.62288,44.77584,66.0988676696,9.96288,2.90584,10.378,38.66,41.87,56.9885295476,138.26,50.76288,73.70584,89.495367679,9.96288,2.90584,10.378,40.8,70.8,81.7146253739,138.21
2020-06-07 05:30:00,10.166016,2.9650879999999997,10.5896,10.166016,2.9650879999999997,10.5896,0.0,0.0,0.0,138.3,61.056016,40.815088,73.44187156,10.166016,2.9650879999999997,10.5896,50.89,37.85,63.4225086227,134.58,58.576016,38.825088,70.2747259592,10.166016,2.9650879999999997,10.5896,48.41,35.86,60.2450636982,136.27,48.366016,45.055088,66.1001698818,10.166016,2.9650879999999997,10.5896,38.2,42.09,56.8401979237,138.3,50.446016,73.565088,89.1999030421,10.166016,2.9650879999999997,10.5896,40.28,70.6,81.2824605927,138.24
2020-06-07 06:00:00,11.7168,3.4173999999999998,12.205,11.7168,3.4173999999999998,12.205,0.0,0.0,0.0,138.38,60.9168,41.2774,73.5845110944,11.7168,3.4173999999999998,12.205,49.2,37.86,62.0807506398,134.66,58.5268,39.2874,70.4903264072,11.7168,3.4173999999999998,12.205,46.81,35.87,58.9731549097,136.36,47.8168,45.6674,66.1207817936,11.7168,3.4173999999999998,12.205,36.1,42.25,55.5722277761,138.38,49.6368,73.9374,89.0536413236,11.7168,3.4173999999999998,12.205,37.92,70.52,80.0687005015,138.32
2020-06-07 06:30:00,12.344832,3.600576,12.8592,12.344832,3.600576,12.8592,0.0,0.0,0.0,138.09,62.734832,41.010576,74.9501600393,12.344832,3.600576,12.8592,50.39,37.41,62.758746004,134.27,60.264832,39.060576,71.8162834839,12.344832,3.600576,12.8592,47.92,35.46,59.6132367851,136.07,49.904832,45.850576,67.7699607236,12.344832,3.600576,12.8592,37.56,42.25,56.5315495984,138.09,51.904832,73.600576,90.0619585201,12.344832,3.600576,12.8592,39.56,70.0,80.4051839125,138.03
2020-06-07 07:00:00,12.244608,3.571344,12.7548,12.244608,3.571344,12.7548,0.0,0.0,0.0,137.94,64.634608,40.391344,76.2174076012,12.244608,3.571344,12.7548,52.39,36.82,64.0345570766,134.02,62.074608,38.451344,73.0189209299,12.244608,3.571344,12.7548,49.83,34.88,60.8246931764,135.87,51.664608,45.881344,69.0965226841,12.244608,3.571344,12.7548,39.42,42.31,57.827956042,137.94,53.884608,73.211344,90.9035305673,12.244608,3.571344,12.7548,41.64,69.64,81.1395045585,137.87
2020-06-07 07:30:00,13.990272,4.080496,14.5732,13.990272,4.080496,14.5732,0.0,0.0,0.0,137.85,66.750272,40.100496,77.8694329729,13.990272,4.080496,14.5732,52.76,36.02,63.8831589701,133.84,64.170272,38.210496,74.6851110538,13.990272,4.080496,14.5732,50.18,34.13,60.6868132299,135.74,52.490272,46.880496,70.3776211579,13.990272,4.080496,14.5732,38.5,42.8,57.5681335463,137.85,54.590272,73.000496,91.1546499817,13.990272,4.080496,14.5732,40.6,68.92,79.9895393161,137.77
2020-06-07 08:00:00,14.933568,4.355624,15.5558,14.933568,4.355624,15.5558,0.0,0.0,0.0,137.44,68.103568,39.935624,78.9490344374,14.933568,4.355624,15.5558,53.17,35.58,63.976443321,133.27,65.493568,38.055624,75.7471977528,14.933568,4.355624,15.5558,50.56,33.7,60.7618597477,135.31,54.343568,47.045624,71.8784677113,14.933568,4.355624,15.5558,39.41,42.69,58.0997779686,137.44,56.613568,72.795624,92.218755984,14.933568,4.355624,15.5558,41.68,68.44,80.1327398758,137.34
2020-06-07 08:30:00,16.292928,4.752104,16.9718,16.292928,4.752104,16.9718,0.0,0.0,0.0,137.55,71.842928,39.282104,81.880950155,16.292928,4.752104,16.9718,55.55,34.53,65.4073650287,133.35,69.122928,37.452104,78.6170418505,16.292928,4.752104,16.9718,52.83,32.7,62.1313037043,135.37,56.512928,48.142104,74.2386234293,16.292928,4.752104,16.9718,40.22,43.39,59.1636755112,137.55,58.772928,72.432104,93.2773646474,16.292928,4.752104,16.9718,42.48,67.68,79.9070259739,137.46
2020-06-07 09:00:00,21.478848,6.264664,22.3738,21.478848,6.264664,22.3738,0.0,0.0,0.0,136.81,73.918848,39.454664,83.7894181923,21.478848,6.264664,22.3738,52.44,33.19,62.0606936797,132.31,71.358848,37.694664,80.7029917782,21.478848,6.264664,22.3738,49.88,31.43,58.9564186497,134.57,55.628848,49.704664,74.5997476749,21.478848,6.264664,22.3738,34.15,43.44,55.2562765666,136.81,57.278847999999996,72.664664,92.5257792317,21.478848,6.264664,22.3738,35.8,66.4,75.436065645,136.73
2020-06-07 09:30:00,23.713344,6.916392,24.7014,23.713344,6.916392,24.7014,0.0,0.0,0.0,137.01,75.503344,38.616392,84.8055463179,23.713344,6.916392,24.7014,51.79,31.7,60.7214467878,132.53,72.963344,36.926392,81.7753507715,23.713344,6.916392,24.7014,49.25,30.01,57.6728931128,134.76,57.823344,51.986392,77.7568264818,23.713344,6.916392,24.7014,34.11,45.07,56.5225353288,137.01,59.553344,71.716392,93.2193202243,23.713344,6.916392,24.7014,35.84,64.8,74.0509662327,136.93
2020-06-07 10:00:00,20.440128,5.961704,21.2918,20.440128,5.961704,21.2918,0.0,0.0,0.0,136.44,78.440128,36.511704,86.5214320827,20.440128,5.961704,21.2918,58.0,30.55,65.5538137716,131.95,75.600128,34.871704,83.2551205241,20.440128,5.961704,21.2918,55.16,28.91,62.276911452,134.17,63.130128,51.461704,81.4476521447,20.440128,5.961704,21.2918,42.69,45.5,62.3913944387,136.44,65.760128,69.361704,95.5794978872,20.440128,5.961704,21.2918,45.32,63.4,77.9324220078,136.36
2020-06-07 10:30:00,18.210432,5.311376,18.9692,18.210432,5.311376,18.9692,0.0,0.0,0.0,135.7,84.890432,34.751376,91.7280959087,18.210432,5.311376,18.9692,66.68,29.44,72.8898895595,130.99,81.610432,33.171376,88.0942835657,18.210432,5.311376,18.9692,63.4,27.86,69.2512786886,133.34,67.710432,50.681376,84.5772101389,18.210432,5.311376,18.9692,49.5,45.37,67.1467564369,135.7,71.090432,67.671376,98.1491958789,18.210432,5.311376,18.9692,52.88,62.36,81.7622406738,135.63
2020-06-07 11:00:00,16.99296,4.9562800000000005,17.701,16.99296,4.9562800000000005,17.701,0.0,0.0,0.0,135.27,87.15296,33.44628,93.3503726966,16.99296,4.9562800000000005,17.701,70.16,28.49,75.7238780042,130.28,83.69296,31.88628,89.5614113656,16.99296,4.9562800000000005,17.701,66.7,26.93,71.9313207164,132.79,70.43296,49.35628,86.0049081727,16.99296,4.9562800000000005,17.701,53.44,44.4,69.4780080313,135.27,74.27296,67.55628,100.4008145116,16.99296,4.9562800000000005,17.701,57.28,62.6,84.8513900888,135.22
2020-06-07 11:30:00,16.649472,4.856096,17.3432,16.649472,4.856096,17.3432,0.0,0.0,0.0,134.93,89.469472,32.826096,95.3013063843,16.649472,4.856096,17.3432,72.82,27.97,78.0068798248,129.96,85.889472,31.306096,91.4170282125,16.649472,4.856096,17.3432,69.24,26.45,74.1200384512,132.5,71.589472,49.856096,87.2392274702,16.649472,4.856096,17.3432,54.94,45.0,71.0169247433,134.93,75.609472,66.256096,100.531897989,16.649472,4.856096,17.3432,58.96,61.4,85.1248588839,134.9
2020-06-07 12:00:00,13.526784,3.945312,14.0904,13.526784,3.945312,14.0904,0.0,0.0,0.0,134.79,92.976784,31.435312,98.1471405774,13.526784,3.945312,14.0904,79.45,27.49,84.071413691,129.82,89.066784,29.775312,93.9119865448,13.526784,3.945312,14.0904,75.54,25.83,79.8340810682,132.45,74.866784,49.675312,89.8480493322,13.526784,3.945312,14.0904,61.34,45.73,76.5103162979,134.79,79.526784,64.145312,102.1720628399,13.526784,3.945312,14.0904,66.0,60.2,89.3310696231,134.78
2020-06-07 12:30:00,16.663872,4.860296,17.3582,16.663872,4.860296,17.3582,0.0,0.0,0.0,134.82,97.723872,23.550296,100.5214981999,16.663872,4.860296,17.3582,81.06,18.69,83.1867759923,132.65,93.723872,22.000296,96.2713727271,16.663872,4.860296,17.3582,77.06,17.14,78.9431643653,134.75,73.203872,45.710296,86.3031751224,16.663872,4.860296,17.3582,56.54,40.85,69.7530938382,134.82,77.383872,70.820296,104.898894042,16.663872,4.860296,17.3582,60.72,65.96,89.6528861777,134.78
2020-06-07 13:00:00,14.633664,4.268152,15.2434,14.633664,4.268152,15.2434,0.0,0.0,0.0,134.57,96.963664,22.918152,99.6353041216,14.633664,4.268152,15.2434,82.33,18.65,84.415942807,132.46,92.863664,21.848152,95.3991710515,14.633664,4.268152,15.2434,78.23,17.58,80.1809784176,134.58,76.393664,44.458152,88.3884561388,14.633664,4.268152,15.2434,61.76,40.19,73.6853696469,134.57,81.153664,70.508152,107.5049611836,14.633664,4.268152,15.2434,66.52,66.24,93.8757050573,134.55
2020-06-07 13:30:00,13.926912,4.062016,14.5072,13.926912,4.062016,14.5072,0.0,0.0,0.0,134.44,97.726912,23.192016,100.4411217341,13.926912,4.062016,14.5072,83.8,19.13,85.9557845639,132.27,93.566912,22.102016,96.1419062245,13.926912,4.062016,14.5072,79.64,18.04,81.65764630460001,134.42,75.746912,43.502016,87.349986111,13.926912,4.062016,14.5072,61.82,39.44,73.3295711156,134.44,80.486912,70.982016,107.315374475,13.926912,4.062016,14.5072,66.56,66.92,94.3849564284,134.43
2020-06-07 14:00:00,13.564032,3.956176,14.1292,13.564032,3.956176,14.1292,0.0,0.0,0.0,134.54,96.034032,23.326176,98.8263415743,13.564032,3.956176,14.1292,82.47,19.37,84.714212503,132.42,91.954032,22.226176,94.6020449073,13.564032,3.956176,14.1292,78.39,18.27,80.4909001068,134.53,74.894032,43.316176,86.518247396,13.564032,3.956176,14.1292,61.33,39.36,72.8737161122,134.54,79.564032,71.116176,106.7143180504,13.564032,3.956176,14.1292,66.0,67.16,94.1619116204,134.53
2020-06-07 14:30:00,12.565824,3.665032,13.0894,12.565824,3.665032,13.0894,0.0,0.0,0.0,134.43,96.425824,22.955032,99.1204975179,12.565824,3.665032,13.0894,83.86,19.29,86.0500069727,132.26,92.255824,21.855032,94.8091740584,12.565824,3.665032,13.0894,79.69,18.19,81.7396611199,134.39,75.415824,42.805032,86.7168799838,12.565824,3.665032,13.0894,62.85,39.14,74.0409488054,134.43,80.285824,71.025032,107.1931374014,12.565824,3.665032,13.0894,67.72,67.36,95.5163232123,134.43
2020-06-07 15:00:00,10.166784,2.965312,10.5904,10.166784,2.965312,10.5904,0.0,0.0,0.0,134.6,98.686784,22.475312,101.2137391156,10.166784,2.965312,10.5904,88.52,19.51,90.6445282408,132.35,94.296784,21.355312,96.6847083223,10.166784,2.965312,10.5904,84.13,18.39,86.1164850653,134.5,77.106784,41.335312,87.4875085767,10.166784,2.965312,10.5904,66.94,38.37,77.1571156796,134.6,82.406784,71.325312,108.987055108,10.166784,2.965312,10.5904,72.24,68.36,99.4570620921,134.6
2020-06-07 15:30:00,9.57312,2.79216,9.972,9.57312,2.79216,9.972,0.0,0.0,0.0,134.51,101.39312,22.10216,103.7741309768,9.57312,2.79216,9.972,91.82,19.31,93.8285057965,132.2,96.81312,20.99216,99.0628638068,9.57312,2.79216,9.972,87.24,18.2,89.1182226035,134.36,77.79312,41.03216,87.9511664141,9.57312,2.79216,9.972,68.22,38.24,78.2065598272,134.51,83.21312,71.35216,109.6154828334,9.57312,2.79216,9.972,73.64,68.56,100.6147265563,134.51
2020-06-07 16:00:00,13.924992,4.061456,14.5052,13.924992,4.061456,14.5052,0.0,0.0,0.0,134.57,99.074992,23.481456,101.8196091904,13.924992,4.061456,14.5052,85.15,19.42,87.336469473,132.45,94.844992,22.381456,97.4499978459,13.924992,4.061456,14.5052,80.92,18.32,82.9678781216,134.55,75.534992,43.191456,87.0117054645,13.924992,4.061456,14.5052,61.61,39.13,72.9859507029,134.57,80.204992,71.581456,107.5023050209,13.924992,4.061456,14.5052,66.28,67.52,94.6149501929,134.58
2020-06-07 16:30:00,14.70912,4.29016,15.322,14.70912,4.29016,15.322,0.0,0.0,0.0,134.26,100.57912,23.42016,103.2698565623,14.70912,4.29016,15.322,85.87,19.13,87.9750748792,132.14,96.30912,22.33016,98.8639602727,14.70912,4.29016,15.322,81.6,18.04,83.5703392359,134.3,77.67912,43.99016,89.2702630264,14.70912,4.29016,15.322,62.97,39.7,74.4399818646,134.26,82.58912,70.65016,108.6849016672,14.70912,4.29016,15.322,67.88,66.36,94.9280991066,134.26
2020-06-07 17:00:00,14.641728,4.270504,15.2518,14.641728,4.270504,15.2518,0.0,0.0,0.0,133.83,104.271728,22.420504,106.6549214041,14.641728,4.270504,15.2518,89.63,18.15,91.4492176019,131.52,99.801728,21.370504,102.0641139334,14.641728,4.270504,15.2518,85.16,17.1,86.8598618465,133.77,80.611728,43.990504,91.8336274647,14.641728,4.270504,15.2518,65.97,39.72,77.0046706376,133.83,85.801728,69.870504,110.6518136182,14.641728,4.270504,15.2518,71.16,65.6,96.7838085632,133.83
2020-06-07 17:30:00,13.135296,3.831128,13.6826,13.135296,3.831128,13.6826,0.0,0.0,0.0,133.75,108.535296,20.851128,110.5200435065,13.135296,3.831128,13.6826,95.4,17.02,96.9063486052,131.22,103.815296,19.861128,105.6980609519,13.135296,3.831128,13.6826,90.68,16.03,92.0859560411,133.52,83.455296,43.601128,94.1586150775,13.135296,3.831128,13.6826,70.32,39.77,80.7870985987,133.75,89.175296,69.391128,112.9927522534,13.135296,3.831128,13.6826,76.04,65.56,100.4001752987,133.74
2020-06-07 18:00:00,12.338496,3.598728,12.8526,12.338496,3.598728,12.8526,0.0,0.0,0.0,133.52,109.228496,20.978728,111.2248684734,12.338496,3.598728,12.8526,96.89,17.38,98.4364592008,130.92,104.418496,19.968728,106.3107351345,12.338496,3.598728,12.8526,92.08,16.37,93.5238114065,133.29,84.418496,42.788728,94.643318363,12.338496,3.598728,12.8526,72.08,39.19,82.0450028948,133.52,90.298496,69.238728,113.7884872688,12.338496,3.598728,12.8526,77.96,65.64,101.9135476764,133.52
2020-06-07 18:30:00,10.618176,3.096968,11.0606,10.618176,3.096968,11.0606,0.0,0.0,0.0,133.23,108.948176,20.666968,110.8910664573,10.618176,3.096968,11.0606,98.33,17.57,99.8874056125,130.53,104.058176,19.646968,105.8966824034,10.618176,3.096968,11.0606,93.44,16.55,94.8943417702,132.98,84.898176,41.516968,94.5058671197,10.618176,3.096968,11.0606,74.28,38.42,83.627835079,133.23,91.018176,69.216968,114.3472650372,10.618176,3.096968,11.0606,80.4,66.12,104.0961786042,133.24
2020-06-07 19:00:00,10.14816,2.95988,10.571,10.14816,2.95988,10.571,0.0,0.0,0.0,133.6,106.68816,21.41988,108.8171619893,10.14816,2.95988,10.571,96.54,18.46,98.2890797597,131.06,101.87816,20.35988,103.8926570966,10.14816,2.95988,10.571,91.73,17.4,93.3656944493,133.42,82.56816,41.29988,92.321076325,10.14816,2.95988,10.571,72.42,38.34,81.9427361027,133.6,88.46816,69.67988,112.6139467855,10.14816,2.95988,10.571,78.32,66.72,102.8862517541,133.6
2020-06-07 19:30:00,8.853312,2.582216,9.2222,8.853312,2.582216,9.2222,0.0,0.0,0.0,133.78,103.823312,22.122216,106.1540039537,8.853312,2.582216,9.2222,94.97,19.54,96.9593342593,131.36,99.113312,21.002216,101.3140745036,8.853312,2.582216,9.2222,90.26,18.42,92.1203777674,133.67,80.633312,40.532216,90.2473907543,8.853312,2.582216,9.2222,71.78,37.95,81.1946482227,133.78,86.453312,70.102216,111.3036200843,8.853312,2.582216,9.2222,77.6,67.52,102.8625801737,133.78
2020-06-07 20:00:00,8.458944,2.467192,8.8114,8.458944,2.467192,8.8114,0.0,0.0,0.0,133.31,99.738944,23.457192,102.4602206066,8.458944,2.467192,8.8114,91.28,20.99,93.6622576068,130.88,95.208944,22.287192,97.7827282542,8.458944,2.467192,8.8114,86.75,19.82,88.9853634032,133.26,77.478944,38.737192,86.6230731815,8.458944,2.467192,8.8114,69.02,36.27,77.9696947538,133.31,83.018944,70.987192,109.2306115103,8.458944,2.467192,8.8114,74.56,68.52,101.2629448515,133.32
2020-06-07 20:30:00,7.848,2.289,8.175,7.848,2.289,8.175,0.0,0.0,0.0,133.31,98.368,23.619,101.1638304188,7.848,2.289,8.175,90.52,21.33,92.9991360175,130.82,93.878,22.409,96.5155022004,7.848,2.289,8.175,86.03,20.12,88.3514306619,133.22,75.938,38.089,84.9549984698,7.848,2.289,8.175,68.09,35.8,76.9278109659,133.31,81.408,71.289,108.2099070557,7.848,2.289,8.175,73.56,69.0,100.8566983398,133.3
2020-06-07 21:00:00,6.984,2.037,7.275,6.984,2.037,7.275,0.0,0.0,0.0,133.25,95.914,24.197,98.9191094026,6.984,2.037,7.275,88.93,22.16,91.6493889778,130.82,91.514,22.967,94.3519755225,6.984,2.037,7.275,84.53,20.93,87.0826377644,133.18,74.504,37.067,83.2154342956,6.984,2.037,7.275,67.52,35.03,76.0660982304,133.25,79.904,71.917,107.5021120955,6.984,2.037,7.275,72.92,69.88,100.9977267071,133.25
2020-06-07 21:30:00,7.037952,2.052736,7.3312,7.037952,2.052736,7.3312,0.0,0.0,0.0,133.25,95.007952,24.342736,98.0769072677,7.037952,2.052736,7.3312,87.97,22.29,90.7500137741,130.86,90.637952,23.092736,93.5334849063,7.037952,2.052736,7.3312,83.6,21.04,86.2069695558,133.22,73.607952,37.152736,82.4527524702,7.037952,2.052736,7.3312,66.57,35.1,75.2567266097,133.25,78.877952,72.012736,106.8062051471,7.037952,2.052736,7.3312,71.84,69.96,100.2765535906,133.25
2020-06-07 22:00:00,6.951168,2.027424,7.2408,6.951168,2.027424,7.2408,0.0,0.0,0.0,133.41,94.091168,25.087424,97.3782662536,6.951168,2.027424,7.2408,87.14,23.06,90.1395762138,131.08,89.771168,23.817424,92.8769739498,6.951168,2.027424,7.2408,82.82,21.79,85.6385222899,133.42,72.961168,37.027424,81.8190819064,6.951168,2.027424,7.2408,66.01,35.0,74.7149255504,133.41,78.151168,72.107424,106.3347810252,6.951168,2.027424,7.2408,71.2,70.08,99.9031851344,133.4
2020-06-07 22:30:00,6.796224,1.982232,7.0794,6.796224,1.982232,7.0794,0.0,0.0,0.0,133.94,90.686224,25.492232,94.2010887183,6.796224,1.982232,7.0794,83.89,23.51,87.1220534652,131.83,86.526224,24.192232,89.8445965478,6.796224,1.982232,7.0794,79.73,22.21,82.7656752525,134.04,70.926224,37.532232,80.2446115936,6.796224,1.982232,7.0794,64.13,35.55,73.324343843,133.94,75.916224,72.382232,104.8926144956,6.796224,1.982232,7.0794,69.12,70.4,98.6596898434,133.94
2020-06-07 23:00:00,6.728448,1.962464,7.0088,6.728448,1.962464,7.0088,0.0,0.0,0.0,134.97,86.088448,26.582464,90.0991025003,6.728448,1.962464,7.0088,79.36,24.62,83.0912390087,133.15,82.138448,25.212464,85.9208530032,6.728448,1.962464,7.0088,75.41,23.25,78.9128037773,135.16,67.188448,37.822464,77.1026998728,6.728448,1.962464,7.0088,60.46,35.86,70.2947451806,134.97,71.768448,73.682464,102.8582307326,6.728448,1.962464,7.0088,65.04,71.72,96.8192129693,134.97
2020-06-07 23:30:00,7.11552,2.07536,7.412,7.11552,2.07536,7.412,0.0,0.0,0.0,135.52,80.58552,27.55536,85.1664481965,7.11552,2.07536,7.412,73.47,25.48,77.7629172549,133.85,76.96552,26.16536,81.291557574,7.11552,2.07536,7.412,69.85,24.09,73.8874184148,135.71,62.96552,37.48536,73.2789800912,7.11552,2.07536,7.412,55.85,35.41,66.1293474941,135.52,67.03552,75.35536,100.8572814545,7.11552,2.07536,7.412,59.92,73.28,94.6592034617,135.51
2020-06-08 00:00:00,6.834816,1.993488,7.1196,6.834816,1.993488,7.1196,0.0,0.0,0.0,136.36,76.284816,30.393488,82.1166077293,6.834816,1.993488,7.1196,69.45,28.4,75.0324096641,134.28,72.874816,28.533488,78.261732312,6.834816,1.993488,7.1196,66.04,26.54,71.1734023354,136.07,60.464816,39.553488,72.2528365317,6.834816,1.993488,7.1196,53.63,37.56,65.4746554019,136.36,64.234816,74.113488,98.0760964256,6.834816,1.993488,7.1196,57.4,72.12,92.1740440688,136.36
2020-06-08 00:30:00,7.364352,2.147936,7.6712,7.364352,2.147936,7.6712,0.0,0.0,0.0,136.6,72.244352,36.867936,81.1078978941,7.364352,2.147936,7.6712,64.88,34.72,73.5859551817,132.39,69.074352,35.037936,77.4527150161,7.364352,2.147936,7.6712,61.71,32.89,69.9276497532,134.53,58.624352,44.727936,73.7387476585,7.364352,2.147936,7.6712,51.26,42.58,66.6381572374,136.6,62.204352,69.027936,92.9205970502,7.364352,2.147936,7.6712,54.84,66.88,86.4890744545,136.6
2020-06-08 01:00:00,6.757248,1.970864,7.0388,6.757248,1.970864,7.0388,0.0,0.0,0.0,137.0,70.467248,36.870864,79.5304573909,6.757248,1.970864,7.0388,63.71,34.9,72.6427842253,132.9,67.357248,35.020864,75.9174536812,6.757248,1.970864,7.0388,60.6,33.05,69.0265347529,134.95,57.697248,45.180864,73.282214067,6.757248,1.970864,7.0388,50.94,43.21,66.7981115003,137.0,61.157248,68.930864,92.1502739807,6.757248,1.970864,7.0388,54.4,66.96,86.2728323402,137.0
2020-06-08 01:30:00,6.5664,1.9152,6.84,6.5664,1.9152,6.84,0.0,0.0,0.0,137.0,70.3564,37.2152,79.5926763716,6.5664,1.9152,6.84,63.79,35.3,72.9057892077,133.01,67.2364,35.3552,75.9652792531,6.5664,1.9152,6.84,60.67,33.44,69.2754105004,135.04,57.9964,45.4752,73.6992281371,6.5664,1.9152,6.84,51.43,43.56,67.3982084332,137.0,61.5664,68.5152,92.1127257223,6.5664,1.9152,6.84,55.0,66.6,86.3745332838,137.0
2020-06-08 02:00:00,7.022208,2.048144,7.3148,7.022208,2.048144,7.3148,0.0,0.0,0.0,137.04,71.202208,37.368144,80.4122665399,7.022208,2.048144,7.3148,64.18,35.32,73.2569095717,133.04,68.052208,35.508144,76.7589167719,7.022208,2.048144,7.3148,61.03,33.46,69.6005208314,135.08,58.502208,45.558144,74.1488558617,7.022208,2.048144,7.3148,51.48,43.51,67.4040837042,137.04,62.062208,68.648144,92.5434240585,7.022208,2.048144,7.3148,55.04,66.6,86.4000092593,137.04
2020-06-08 02:30:00,7.146624,2.084432,7.4444,7.146624,2.084432,7.4444,0.0,0.0,0.0,137.2,70.966624,37.404432,80.2206535451,7.146624,2.084432,7.4444,63.82,35.32,72.9417219429,133.23,67.846624,35.534432,76.5889041948,7.146624,2.084432,7.4444,60.7,33.45,69.3065112381,135.23,58.176624,45.784432,74.0319781824,7.146624,2.084432,7.4444,51.03,43.7,67.1844543031,137.2,61.706624,68.764432,92.3918532867,7.146624,2.084432,7.4444,54.56,66.68,86.1569265933,137.2
2020-06-08 03:00:00,7.631232,2.2257759999999998,7.9492,7.631232,2.2257759999999998,7.9492,0.0,0.0,0.0,137.64,69.451232,37.815776,79.0791157057,7.631232,2.2257759999999998,7.9492,61.82,35.59,71.3327449353,133.68,66.431232,35.945776,75.5328233107,7.631232,2.2257759999999998,7.9492,58.8,33.72,67.7825818334,135.62,56.831232,45.575776,72.8487493965,7.631232,2.2257759999999998,7.9492,49.2,43.35,65.573336807,137.64,60.151232,69.945776,92.2528172543,7.631232,2.2257759999999998,7.9492,52.52,67.72,85.6991761921,137.64
2020-06-08 03:30:00,7.56672,2.20696,7.882,7.56672,2.20696,7.882,0.0,0.0,0.0,137.7,68.69672,37.91696,78.4661404327,7.56672,2.20696,7.882,61.13,35.71,70.7960521498,133.68,65.71672,36.04696,74.9537898495,7.56672,2.20696,7.882,58.15,33.84,67.2797748213,135.62,56.42672,45.19696,72.2961957727,7.56672,2.20696,7.882,48.86,42.99,65.0802558385,137.7,59.68672,70.60696,92.4545690856,7.56672,2.20696,7.882,52.12,68.4,85.9945021498,137.68
2020-06-08 04:00:00,8.43936,2.46148,8.791,8.43936,2.46148,8.791,0.0,0.0,0.0,137.55,68.44936,38.00148,78.2906595106,8.43936,2.46148,8.791,60.01,35.54,69.7444743331,133.5,65.51936,36.13148,74.8215903453,8.43936,2.46148,8.791,57.08,33.67,66.2706216962,135.48,55.38936,45.49148,71.676048676,8.43936,2.46148,8.791,46.95,43.03,63.6858178875,137.55,58.43936,70.50148,91.5730172016,8.43936,2.46148,8.791,50.0,68.04,84.4360207494,137.53
2020-06-08 04:30:00,8.542272,2.491496,8.8982,8.542272,2.491496,8.8982,0.0,0.0,0.0,137.51,68.222272,37.971496,78.0776082198,8.542272,2.491496,8.8982,59.68,35.48,69.4300568918,133.42,65.312272,36.111496,74.6306439551,8.542272,2.491496,8.8982,56.77,33.62,65.9783093145,135.42,55.592272,45.381496,71.7633672936,8.542272,2.491496,8.8982,47.05,42.89,63.6651757243,137.51,58.662272,70.651496,91.8308011685,8.542272,2.491496,8.8982,50.12,68.16,84.6037824214,137.49
2020-06-08 05:00:00,8.866752,2.5861359999999998,9.2362,8.866752,2.5861359999999998,9.2362,0.0,0.0,0.0,137.65,67.416752,38.196136,77.4852454056,8.866752,2.5861359999999998,9.2362,58.55,35.61,68.5286407278,133.61,64.556752,36.316136,74.0704796985,8.866752,2.5861359999999998,9.2362,55.69,33.73,65.108286723,135.56,54.816752,45.446136,71.2055305237,8.866752,2.5861359999999998,9.2362,45.95,42.86,62.8361528103,137.65,57.786752,70.946136,91.5022563658,8.866752,2.5861359999999998,9.2362,48.92,68.36,84.0610254518,137.63
2020-06-08 05:30:00,9.500544,2.770992,9.8964,9.500544,2.770992,9.8964,0.0,0.0,0.0,136.9,68.970544,37.430992,78.4730214899,9.500544,2.770992,9.8964,59.47,34.66,68.8331061336,132.56,66.060544,35.600992,75.0428284712,9.500544,2.770992,9.8964,56.56,32.83,65.3975725849,134.68,55.560544,44.720992,71.3227956199,9.500544,2.770992,9.8964,46.06,41.95,62.3002897265,136.9,58.580544,70.930992,91.9939441563,9.500544,2.770992,9.8964,49.08,68.16,83.9918567481,136.86
2020-06-08 06:00:00,8.434368,2.4600239999999998,8.7858,8.434368,2.4600239999999998,8.7858,0.0,0.0,0.0,136.56,71.114368,36.170024,79.7842338573,8.434368,2.4600239999999998,8.7858,62.68,33.71,71.1698426301,132.25,68.044368,34.380024,76.2366189358,8.434368,2.4600239999999998,8.7858,59.61,31.92,67.6183296156,134.37,58.514368,45.520024,74.13503792,8.434368,2.4600239999999998,8.7858,50.08,43.06,66.046725884,136.56,61.954368,68.980024,92.7177837598,8.434368,2.4600239999999998,8.7858,53.52,66.52,85.3774021624,136.51
2020-06-08 06:30:00,8.00256,2.33408,8.336,8.00256,2.33408,8.336,0.0,0.0,0.0,134.97,77.64256,32.93408,84.3387262697,8.00256,2.33408,8.336,69.64,30.6,76.0663499847,130.23,74.22256,31.30408,80.5539188221,8.00256,2.33408,8.336,66.22,28.97,72.2796603478,132.7,64.68256,45.91408,79.3217265974,8.00256,2.33408,8.336,56.68,43.58,71.4971244177,134.97,68.88256,65.61408,95.1315645115,8.00256,2.33408,8.336,60.88,63.28,87.8107783817,134.9
2020-06-08 07:00:00,8.881920000000001,2.59056,9.252,8.881920000000001,2.59056,9.252,0.0,0.0,0.0,134.97,83.06192,31.26056,88.7496769887,8.881920000000001,2.59056,9.252,74.18,28.67,79.5276134434,130.23,79.48192,28.79056,84.5356253422,8.881920000000001,2.59056,9.252,70.6,26.2,75.3047143279,132.7,68.24192,47.39056,83.083240322,8.881920000000001,2.59056,9.252,59.36,44.8,74.3683373486,134.97,72.76192,63.91056,96.8444974255,8.881920000000001,2.59056,9.252,63.88,61.32,88.5482738398,134.9
2020-06-08 07:30:00,10.572288,3.083584,11.0128,10.572288,3.083584,11.0128,0.0,0.0,0.0,134.97,91.272288,20.923583999999998,93.63987892,10.572288,3.083584,11.0128,80.7,17.84,82.6483853442,130.23,87.282288,19.883584,89.51846017,10.572288,3.083584,11.0128,76.71,16.8,78.5281102536,132.7,71.172288,44.463584,83.9196334673,10.572288,3.083584,11.0128,60.6,41.38,73.3802725533,134.97,75.812288,67.563584,101.5496966747,10.572288,3.083584,11.0128,65.24,64.48,91.7274658976,134.9
2020-06-08 08:00:00,11.556288,3.370584,12.0378,11.556288,3.370584,12.0378,0.0,0.0,0.0,134.16,96.796288,18.910584,98.6262214515,11.556288,3.370584,12.0378,85.24,15.54,86.6449606151,131.93,92.576288,18.020584,94.3138937143,11.556288,3.370584,12.0378,81.02,14.65,82.3338502683,134.14,76.226288,46.580584,89.3319527831,11.556288,3.370584,12.0378,64.67,43.21,77.7773296019,134.16,81.356288,65.570584,104.4908947384,11.556288,3.370584,12.0378,69.8,62.2,93.4926735097,134.09
2020-06-08 08:30:00,13.747968,4.009824,14.3208,13.747968,4.009824,14.3208,0.0,0.0,0.0,133.93,102.227968,16.119824,103.4910922118,13.747968,4.009824,14.3208,88.48,12.11,89.3048850847,131.59,97.857968,15.399824,99.0622858626,13.747968,4.009824,14.3208,84.11,11.39,84.8777014298,133.83,79.987968,50.069824,94.3666376436,13.747968,4.009824,14.3208,66.24,46.06,80.6799925632,133.93,85.267968,62.769824,105.8804853211,13.747968,4.009824,14.3208,71.52,58.76,92.5626706616,133.85
2020-06-08 09:00:00,16.481472,4.807096,17.1682,16.481472,4.807096,17.1682,0.0,0.0,0.0,133.53,105.181472,14.617096,106.1922857253,16.481472,4.807096,17.1682,88.7,9.81,89.2408320221,131.37,100.801472,14.007096,101.7700127529,16.481472,4.807096,17.1682,84.32,9.2,84.8204126375,133.67,85.301472,54.677096,101.3209058011,16.481472,4.807096,17.1682,68.82,49.87,84.9894658178,133.53,90.921472,58.647096,108.1951752153,16.481472,4.807096,17.1682,74.44,53.84,91.8697948185,133.45
2020-06-08 09:30:00,17.844288,5.204584,18.5878,17.844288,5.204584,18.5878,0.0,0.0,0.0,133.56,102.584288,14.254584,103.5699247344,17.844288,5.204584,18.5878,84.74,9.05,85.2218874468,131.45,98.404288,13.684584,99.3512543254,17.844288,5.204584,18.5878,80.56,8.48,81.0050862601,133.7,87.434288,55.494584,103.5586962616,17.844288,5.204584,18.5878,69.59,50.29,85.8594910304,133.56,93.164288,58.644584,110.0852932552,17.844288,5.204584,18.5878,75.32,53.44,92.3522387384,133.49
2020-06-08 10:00:00,18.370944,5.358192,19.1364,18.370944,5.358192,19.1364,0.0,0.0,0.0,133.56,104.960944,13.238192,105.7924831583,18.370944,5.358192,19.1364,86.59,7.88,86.9478148087,131.33,100.680944,12.728192,101.4823105586,18.370944,5.358192,19.1364,82.31,7.37,82.6392945275,133.6,85.870944,56.158192,102.6039061253,18.370944,5.358192,19.1364,67.5,50.8,84.4801160037,133.56,91.290944,58.238192,108.2853797326,18.370944,5.358192,19.1364,72.92,52.88,90.0756393261,133.49
2020-06-08 10:30:00,16.6896,4.8678,17.385,16.6896,4.8678,17.385,0.0,0.0,0.0,133.91,105.0296,12.9078,105.8197910459,16.6896,4.8678,17.385,88.34,8.04,88.7051137196,131.47,100.6796,12.3878,101.4388458383,16.6896,4.8678,17.385,83.99,7.52,84.3259776107,133.69,84.0796,53.8078,99.8231359806,16.6896,4.8678,17.385,67.39,48.94,83.2858673485,133.91,89.5296,60.2678,107.9247746952,16.6896,4.8678,17.385,72.84,55.4,91.5140732347,133.86
2020-06-08 11:00:00,17.952768,5.236224,18.7008,17.952768,5.236224,18.7008,0.0,0.0,0.0,133.67,104.282768,12.226224,104.9970297439,17.952768,5.236224,18.7008,86.33,6.99,86.6125221893,131.12,100.052768,11.756224,100.7410799386,17.952768,5.236224,18.7008,82.1,6.52,82.3584871158,133.41,83.922768,54.756224,100.2061627622,17.952768,5.236224,18.7008,65.97,49.52,82.4880070071,133.67,89.192768,59.636224,107.2931921255,17.952768,5.236224,18.7008,71.24,54.4,89.6353590945,133.63
2020-06-08 11:30:00,18.907776,5.514768,19.6956,18.907776,5.514768,19.6956,0.0,0.0,0.0,133.54,101.777776,13.064768,102.6128834523,18.907776,5.514768,19.6956,82.87,7.55,83.2132164983,131.05,97.707776,12.574768,98.5136248502,18.907776,5.514768,19.6956,78.8,7.06,79.1156343588,133.35,82.467776,54.654768,98.9347145522,18.907776,5.514768,19.6956,63.56,49.14,80.3406074162,133.54,87.467776,60.114768,106.1338643887,18.907776,5.514768,19.6956,68.56,54.6,87.6449291174,133.51
2020-06-08 12:00:00,18.117696,5.284328,18.8726,18.117696,5.284328,18.8726,0.0,0.0,0.0,133.0,108.197696,11.464328,108.803365004,18.117696,5.284328,18.8726,90.08,6.18,90.2917427011,130.7,103.797696,11.044328,104.38361402,18.117696,5.284328,18.8726,85.68,5.76,85.8733951815,133.07,87.117696,57.784328,104.5395691533,18.117696,5.284328,18.8726,69.0,52.5,86.7020760997,133.0,92.837696,55.204328,108.010905137,18.117696,5.284328,18.8726,74.72,49.92,89.8614756166,132.98
2020-06-08 12:30:00,16.46496,4.80228,17.151,16.46496,4.80228,17.151,0.0,0.0,0.0,132.9,111.79496,9.98228,112.2397389314,16.46496,4.80228,17.151,95.33,5.18,95.4706305625,130.63,107.13496,9.60228,107.5644152841,16.46496,4.80228,17.151,90.67,4.8,90.7969652577,133.02,93.05496,58.43228,109.8797384717,16.46496,4.80228,17.151,76.59,53.63,93.499759358,132.9,99.54496,53.36228,112.9457037173,16.46496,4.80228,17.151,83.08,48.56,96.2307643116,132.89
2020-06-08 13:00:00,19.683072,5.740896,20.5032,19.683072,5.740896,20.5032,0.0,0.0,0.0,132.94,108.163072,12.130896,108.841209026,19.683072,5.740896,20.5032,88.48,6.39,88.7104418882,130.73,103.783072,11.700896,104.4405907727,19.683072,5.740896,20.5032,84.1,5.96,84.3109221869,133.1,89.703072,58.410896,107.0442613957,19.683072,5.740896,20.5032,70.02,52.67,87.6180877445,132.94,95.403072,55.500896,110.3725310204,19.683072,5.740896,20.5032,75.72,49.76,90.6067105683,132.94
2020-06-08 13:30:00,21.371136,6.233248,22.2616,21.371136,6.233248,22.2616,0.0,0.0,0.0,133.22,103.911136,13.773248,104.8199720725,21.371136,6.233248,22.2616,82.54,7.54,82.8836726985,131.05,99.761136,13.293248,100.6429068459,21.371136,6.233248,22.2616,78.39,7.06,78.7072785707,133.31,81.501136,57.523248,99.7564996868,21.371136,6.233248,22.2616,60.13,51.29,79.0334169829,133.22,86.011136,57.993248,103.7358777357,21.371136,6.233248,22.2616,64.64,51.76,82.8095839864,133.22
2020-06-08 14:00:00,20.763264,6.055952,21.6284,20.763264,6.055952,21.6284,0.0,0.0,0.0,133.42,104.023264,13.885952,104.9459818962,20.763264,6.055952,21.6284,83.26,7.83,83.6273669321,131.09,99.843264,13.395952,100.7379218376,20.763264,6.055952,21.6284,79.08,7.34,79.4199093427,133.4,78.843264,56.495952,96.9951177666,20.763264,6.055952,21.6284,58.08,50.44,76.9251584334,133.42,83.203264,59.135952,102.0776369201,20.763264,6.055952,21.6284,62.44,53.08,81.9526692671,133.43
2020-06-08 14:30:00,18.675456,5.447008,19.4536,18.675456,5.447008,19.4536,0.0,0.0,0.0,133.69,101.055456,14.607008,102.105679911,18.675456,5.447008,19.4536,82.38,9.16,82.8876951061,131.51,96.915456,14.037008,97.9267236523,18.675456,5.447008,19.4536,78.24,8.59,78.7101372124,133.72,81.935456,54.647008,98.4871282619,18.675456,5.447008,19.4536,63.26,49.2,80.1402994754,133.69,86.795456,60.287008,105.6786379352,18.675456,5.447008,19.4536,68.12,54.84,87.4514722575,133.71
2020-06-08 15:00:00,19.553664,5.703152,20.3684,19.553664,5.703152,20.3684,0.0,0.0,0.0,133.29,101.243664,13.843152,102.1856758917,19.553664,5.703152,20.3684,81.69,8.14,82.0945534125,131.34,97.123664,13.343152,98.0359414403,19.553664,5.703152,20.3684,77.57,7.64,77.9453302001,133.57,84.813664,57.473152,102.4525295047,19.553664,5.703152,20.3684,65.26,51.77,83.3006632627,133.29,89.953664,57.063152,106.5263581617,19.553664,5.703152,20.3684,70.4,51.36,87.1436147976,133.32
2020-06-08 15:30:00,18.671616,5.445888,19.4496,18.671616,5.445888,19.4496,0.0,0.0,0.0,133.26,101.331616,14.175888,102.3183864306,18.671616,5.445888,19.4496,82.66,8.73,83.1197238927,131.25,97.191616,13.645888,98.1448953334,18.671616,5.445888,19.4496,78.52,8.2,78.9470100764,133.51,85.321616,56.165888,102.1488381318,18.671616,5.445888,19.4496,66.65,50.72,83.7540500513,133.26,90.631616,57.885888,107.5400662466,18.671616,5.445888,19.4496,71.96,52.44,89.0404132964,133.29
2020-06-08 16:00:00,18.582912,5.420016,19.3572,18.582912,5.420016,19.3572,0.0,0.0,0.0,133.32,104.972912,14.350016,105.9492105349,18.582912,5.420016,19.3572,86.39,8.93,86.8503137588,131.25,100.632912,13.790016,101.5733602815,18.582912,5.420016,19.3572,82.05,8.37,82.4758109993,133.51,86.642912,55.620016,102.9591199442,18.582912,5.420016,19.3572,68.06,50.2,84.5707017826,133.32,92.062912,58.540016,109.0986399512,18.582912,5.420016,19.3572,73.48,53.12,90.6699773905,133.36
2020-06-08 16:30:00,17.909952,5.223736,18.6562,17.909952,5.223736,18.6562,0.0,0.0,0.0,133.15,107.689952,14.533736,108.6662562338,17.909952,5.223736,18.6562,89.78,9.31,90.2614230998,131.0,103.169952,13.953736,104.1092971066,17.909952,5.223736,18.6562,85.26,8.73,85.705778685,133.25,86.839952,54.753736,102.6603568537,17.909952,5.223736,18.6562,68.93,49.53,84.879713713,133.15,92.309952,59.063736,109.5885584745,17.909952,5.223736,18.6562,74.4,53.84,91.8373867224,133.18
2020-06-08 17:00:00,15.267264,4.452952,15.9034,15.267264,4.452952,15.9034,0.0,0.0,0.0,133.59,107.027264,15.142952,108.0932201139,15.267264,4.452952,15.9034,91.76,10.69,92.3805915764,131.07,102.397264,14.482952,103.4164182967,15.267264,4.452952,15.9034,87.13,10.03,87.7054034823,133.33,82.997264,49.942952,96.8650829038,15.267264,4.452952,15.9034,67.73,45.49,81.588559247,133.59,88.347264,63.372952,108.7261242824,15.267264,4.452952,15.9034,73.08,58.92,93.8736001227,133.64
2020-06-08 17:30:00,16.84128,4.91204,17.543,16.84128,4.91204,17.543,0.0,0.0,0.0,133.59,109.50128,15.83204,110.6398834607,16.84128,4.91204,17.543,92.66,10.92,93.3012432929,131.07,104.84128,15.16204,105.9319661339,16.84128,4.91204,17.543,88.0,10.25,88.5949349568,133.33,84.49128,50.21204,98.2854279993,16.84128,4.91204,17.543,67.65,45.3,81.4162913673,133.59,89.80128,64.19204,110.3851796619,16.84128,4.91204,17.543,72.96,59.28,94.0068082641,133.64
2020-06-08 18:00:00,16.514304,4.816672,17.2024,16.514304,4.816672,17.2024,0.0,0.0,0.0,133.35,110.894304,15.406672,111.9594221214,16.514304,4.816672,17.2024,94.38,10.59,94.9722722693,131.11,106.114304,14.756672,107.1354510978,16.514304,4.816672,17.2024,89.6,9.94,90.1496733216,133.39,89.024304,52.616672,103.4110287882,16.514304,4.816672,17.2024,72.51,47.8,86.8477984753,133.35,94.914304,60.896672,112.7702521256,16.514304,4.816672,17.2024,78.4,56.08,96.3925640286,133.4
2020-06-08 18:30:00,15.450432,4.5063759999999995,16.0942,15.450432,4.5063759999999995,16.0942,0.0,0.0,0.0,133.31,112.130432,15.736376,113.2292687874,15.450432,4.5063759999999995,16.0942,96.68,11.23,97.3300328778,131.21,107.240432,15.056376,108.2922190824,15.450432,4.5063759999999995,16.0942,91.79,10.55,92.3942996077,133.46,92.330432,52.406376,106.1665527309,15.450432,4.5063759999999995,16.0942,76.88,47.9,90.581148149,133.31,98.650432,60.306376,115.6233831024,15.450432,4.5063759999999995,16.0942,83.2,55.8,100.1792393662,133.37
