Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-06-08 19:00:00,11.483712,3.349416,11.9622,11.483712,3.349416,11.9622,0.0,0.0,0.0,133.84,109.463712,15.919416,110.6152433013,11.483712,3.349416,11.9622,97.98,12.57,98.7830213144,131.52,104.503712,15.149416,105.5960729711,11.483712,3.349416,11.9622,93.02,11.8,93.7654541929,133.74,87.333712,48.309416,99.8046939075,11.483712,3.349416,11.9622,75.85,44.96,88.1738288836,133.84,93.483712,63.349416,112.9263163166,11.483712,3.349416,11.9622,82.0,60.0,101.607086367,133.91
2020-06-08 19:30:00,8.530944,2.4881919999999997,8.8864,8.530944,2.4881919999999997,8.8864,0.0,0.0,0.0,133.78,109.740944,14.988192,110.7597430903,8.530944,2.4881919999999997,8.8864,101.21,12.5,101.9789885221,131.52,104.600944,14.228192,105.5641934241,8.530944,2.4881919999999997,8.8864,96.07,11.74,96.7846707904,133.74,88.150944,47.928192,100.3379315936,8.530944,2.4881919999999997,8.8864,79.62,45.44,91.6740857604,133.78,94.730944,61.848192,113.1333310957,8.530944,2.4881919999999997,8.8864,86.2,59.36,104.6615956309,133.86
2020-06-08 20:00:00,7.046592,2.055256,7.3402,7.046592,2.055256,7.3402,0.0,0.0,0.0,134.04,109.046592,15.355256,110.1224005988,7.046592,2.055256,7.3402,102.0,13.3,102.8634531794,132.14,103.866592,14.555256,104.8814779211,7.046592,2.055256,7.3402,96.82,12.5,97.6235750216,134.27,92.116592,48.655256,104.1767750418,7.046592,2.055256,7.3402,85.07,46.6,96.9972417134,134.04,99.286592,60.455256,116.243990507,7.046592,2.055256,7.3402,92.24,58.4,109.1731542093,134.13
2020-06-08 20:30:00,6.737088,1.9649839999999998,7.0178,6.737088,1.9649839999999998,7.0178,0.0,0.0,0.0,134.08,106.187088,16.794984,107.5070655607,6.737088,1.9649839999999998,7.0178,99.45,14.83,100.5496464439,132.1,101.137088,15.904984,102.3800717189,6.737088,1.9649839999999998,7.0178,94.4,13.94,95.4237056501,134.21,86.927088,46.454984,98.5615755079,6.737088,1.9649839999999998,7.0178,80.19,44.49,91.7049409792,134.08,93.497088,62.964984,112.7222013385,6.737088,1.9649839999999998,7.0178,86.76,61.0,106.0579916838,134.16
2020-06-08 21:00:00,8.008704,2.335872,8.3424,8.008704,2.335872,8.3424,0.0,0.0,0.0,134.12,102.668704,18.025872,104.239123377,8.008704,2.335872,8.3424,94.66,15.69,95.9515070231,132.21,97.888704,17.095872,99.3703537794,8.008704,2.335872,8.3424,89.88,14.76,91.0838734354,134.29,82.048704,46.345872,94.2333787971,8.008704,2.335872,8.3424,74.04,44.01,86.1324660044,134.12,88.008704,63.895872,108.7575948539,8.008704,2.335872,8.3424,80.0,61.56,100.9437150099,134.16
2020-06-08 21:30:00,7.826688,2.282784,8.1528,7.826688,2.282784,8.1528,0.0,0.0,0.0,133.73,103.586688,18.512784,105.2279673007,7.826688,2.282784,8.1528,95.76,16.23,97.125642855,131.93,98.736688,17.562784,100.2865142431,7.826688,2.282784,8.1528,90.91,15.28,92.1851750554,134.06,86.276688,46.642784,98.0776029046,7.826688,2.282784,8.1528,78.45,44.36,90.123316073,133.73,92.786688,62.922784,112.1099737593,7.826688,2.282784,8.1528,84.96,60.64,104.3810864094,133.79
2020-06-08 22:00:00,7.39488,2.15684,7.703,7.39488,2.15684,7.703,0.0,0.0,0.0,134.11,99.96488,19.55684,101.8599392509,7.39488,2.15684,7.703,92.57,17.4,94.1911083914,132.19,95.27488,18.53684,97.0614094077,7.39488,2.15684,7.703,87.88,16.38,89.3935053569,134.26,80.29488,44.33684,91.7225334114,7.39488,2.15684,7.703,72.9,42.18,84.2232889408,134.11,86.03488,65.91684,108.3837182062,7.39488,2.15684,7.703,78.64,63.76,101.2402449622,134.16
2020-06-08 22:30:00,7.644864,2.229752,7.9634,7.644864,2.229752,7.9634,0.0,0.0,0.0,134.9,95.304864,21.039752,97.599632511,7.644864,2.229752,7.9634,87.66,18.81,89.6554053027,133.05,90.884864,19.959752,93.0507936785,7.644864,2.229752,7.9634,83.24,17.73,85.107288172,134.98,74.464864,43.099752,86.0383902279,7.644864,2.229752,7.9634,66.82,40.87,78.3279598866,134.9,79.604864,68.749752,105.1829965941,7.644864,2.229752,7.9634,71.96,66.52,97.9956733739,134.94
2020-06-08 23:00:00,7.487424,2.1838319999999998,7.7994,7.487424,2.1838319999999998,7.7994,0.0,0.0,0.0,135.52,89.877424,22.723832,92.705576346,7.487424,2.1838319999999998,7.7994,82.39,20.54,84.9117406487,133.84,85.727424,21.563832,88.3979076461,7.487424,2.1838319999999998,7.7994,78.24,19.38,80.6044787837,135.62,70.587424,41.913832,82.0935669823,7.487424,2.1838319999999998,7.7994,63.1,39.73,74.565963415,135.52,75.327424,70.903832,103.4484132249,7.487424,2.1838319999999998,7.7994,67.84,68.72,96.5645069371,135.56
2020-06-08 23:30:00,7.53696,2.19828,7.851,7.53696,2.19828,7.851,0.0,0.0,0.0,135.94,83.84696,24.43828,87.3358015398,7.53696,2.19828,7.851,76.31,22.24,79.4848016919,134.32,79.99696,23.18828,83.2899149874,7.53696,2.19828,7.851,72.46,20.99,75.4389269542,136.02,65.51696,40.29828,76.9182905335,7.53696,2.19828,7.851,57.98,38.1,69.3778812014,135.94,69.65696,73.31828,101.1319052456,7.53696,2.19828,7.851,62.12,71.12,94.4295970552,135.98
2020-06-09 00:00:00,7.564224,2.206232,7.8794,7.564224,2.206232,7.8794,0.0,0.0,0.0,136.37,78.814224,26.836232,83.2578239728,7.564224,2.206232,7.8794,71.25,24.63,75.3869975526,134.53,75.214224,25.466232,79.4084911341,7.564224,2.206232,7.8794,67.65,23.26,71.537054035,136.2,61.964224,41.866232,74.7819927376,7.564224,2.206232,7.8794,54.4,39.66,67.3221776237,136.37,65.724224,72.366232,97.7575836152,7.564224,2.206232,7.8794,58.16,70.16,91.1318341745,136.41
2020-06-09 00:30:00,6.997056,2.040808,7.2886,6.997056,2.040808,7.2886,0.0,0.0,0.0,136.3,74.527056,34.170808,81.9873538749,6.997056,2.040808,7.2886,67.53,32.13,74.7839407895,132.02,71.157056,32.440808,78.2031498233,6.997056,2.040808,7.2886,64.16,30.4,70.9976450314,134.14,60.837056,46.440808,76.5368932636,6.997056,2.040808,7.2886,53.84,44.4,69.7861418908,136.3,64.557056,66.760808,92.8688266546,6.997056,2.040808,7.2886,57.56,64.72,86.6131167895,136.33
2020-06-09 01:00:00,7.101696,2.071328,7.3976,7.101696,2.071328,7.3976,0.0,0.0,0.0,136.52,72.651696,34.441328,80.4019527504,7.101696,2.071328,7.3976,65.55,32.37,73.1069039147,132.31,69.371696,32.711328,76.697217586,7.101696,2.071328,7.3976,62.27,30.64,69.4000180115,134.39,59.261696,46.721328,75.4641047312,7.101696,2.071328,7.3976,52.16,44.65,68.6606736058,136.52,62.781696,66.791328,91.6658215947,7.101696,2.071328,7.3976,55.68,64.72,85.3752938502,136.55
2020-06-09 01:30:00,6.6288,1.9334,6.905,6.6288,1.9334,6.905,0.0,0.0,0.0,136.42,72.5088,34.3134,80.2180496958,6.6288,1.9334,6.905,65.88,32.38,73.407348406,132.17,69.2088,32.5734,76.491073891,6.6288,1.9334,6.905,62.58,30.64,69.6783036533,134.29,59.7188,46.5034,75.6895057785,6.6288,1.9334,6.905,53.09,44.57,69.3183453351,136.42,63.3888,66.6934,92.0116816986,6.6288,1.9334,6.905,56.76,64.76,86.1136179707,136.45
2020-06-09 02:00:00,6.749376,1.9685679999999999,7.0306,6.749376,1.9685679999999999,7.0306,0.0,0.0,0.0,136.42,72.829376,34.318568,80.5101367414,6.749376,1.9685679999999999,7.0306,66.08,32.35,73.5736970663,132.17,69.499376,32.588568,76.7605238953,6.749376,1.9685679999999999,7.0306,62.75,30.62,69.8222521837,134.26,60.229376,46.408568,76.0350768867,6.749376,1.9685679999999999,7.0306,53.48,44.44,69.5343368416,136.42,63.869376,66.928568,92.5134066239,6.749376,1.9685679999999999,7.0306,57.12,64.96,86.5014219536,136.45
2020-06-09 02:30:00,6.824832,1.990576,7.1092,6.824832,1.990576,7.1092,0.0,0.0,0.0,136.56,71.944832,34.760576,79.902168277,6.824832,1.990576,7.1092,65.12,32.77,72.9005301764,132.34,68.684832,33.000576,76.2013396418,6.824832,1.990576,7.1092,61.86,31.01,69.1973966273,134.45,59.824832,46.440576,75.7346527228,6.824832,1.990576,7.1092,53.0,44.45,69.1722668416,136.56,63.464832,67.110576,92.3667381249,6.824832,1.990576,7.1092,56.64,65.12,86.3058746552,136.58
2020-06-09 03:00:00,6.43488,1.87684,6.703,6.43488,1.87684,6.703,0.0,0.0,0.0,136.94,70.60488,34.87684,78.7492415722,6.43488,1.87684,6.703,64.17,33.0,72.1580827073,132.75,67.37488,33.10684,75.0695498175,6.43488,1.87684,6.703,60.94,31.23,68.4762477068,134.82,58.72488,46.33684,74.8045070313,6.43488,1.87684,6.703,52.29,44.46,68.6362564539,136.94,62.23488,67.47684,91.7949030448,6.43488,1.87684,6.703,55.8,65.6,86.1220064792,136.96
2020-06-09 03:30:00,6.224064,1.8153519999999999,6.4834,6.224064,1.8153519999999999,6.4834,0.0,0.0,0.0,137.01,69.854064,34.865352,78.0716531617,6.224064,1.8153519999999999,6.4834,63.63,33.05,71.7013207689,132.82,66.664064,33.115352,74.4360394371,6.224064,1.8153519999999999,6.4834,60.44,31.3,68.0638200515,134.86,58.134064,46.025352,74.147841667,6.224064,1.8153519999999999,6.4834,51.91,44.21,68.1848384907,137.01,61.624064,67.855352,91.6617371585,6.224064,1.8153519999999999,6.4834,55.4,66.04,86.2000092807,137.03
2020-06-09 04:00:00,6.535488,1.906184,6.8078,6.535488,1.906184,6.8078,0.0,0.0,0.0,137.01,69.295488,35.006184,77.6356720548,6.535488,1.906184,6.8078,62.76,33.1,70.9537003968,132.82,66.135488,33.226184,74.0127156386,6.535488,1.906184,6.8078,59.6,31.32,67.328317965,134.86,57.495488,46.146184,73.7238186621,6.535488,1.906184,6.8078,50.96,44.24,67.4840662675,137.01,60.895488,67.946184,91.2411331523,6.535488,1.906184,6.8078,54.36,66.04,85.5353213591,137.03
2020-06-09 04:30:00,6.219648,1.8140640000000001,6.4788,6.219648,1.8140640000000001,6.4788,0.0,0.0,0.0,137.06,68.919648,35.294064,77.4311877352,6.219648,1.8140640000000001,6.4788,62.7,33.48,71.078832292,132.84,65.759648,33.504064,73.8028021799,6.219648,1.8140640000000001,6.4788,59.54,31.69,67.448259429,134.92,57.349648,45.574064,73.2528322674,6.219648,1.8140640000000001,6.4788,51.13,43.76,67.2994390764,137.06,60.739648,68.294064,91.3968490529,6.219648,1.8140640000000001,6.4788,54.52,66.48,85.9768620037,137.06
2020-06-09 05:00:00,6.163392,1.797656,6.4202,6.163392,1.797656,6.4202,0.0,0.0,0.0,137.29,67.613392,35.237656,76.2447583649,6.163392,1.797656,6.4202,61.45,33.44,69.9595318738,133.05,64.523392,33.447656,72.6774642312,6.163392,1.797656,6.4202,58.36,31.65,66.3898493747,135.09,55.973392,45.387656,72.0628887095,6.163392,1.797656,6.4202,49.81,43.59,66.1900611875,137.29,59.243392,68.957656,90.9117034087,6.163392,1.797656,6.4202,53.08,67.16,85.6034578741,137.28
2020-06-09 05:30:00,6.699456,1.954008,6.9786,6.699456,1.954008,6.9786,0.0,0.0,0.0,136.59,68.979456,35.114008,77.4025768814,6.699456,1.954008,6.9786,62.28,33.16,70.5576643604,132.22,65.799456,33.334008,73.7612669308,6.699456,1.954008,6.9786,59.1,31.38,66.9142316701,134.41,56.929456,45.354008,72.7870112185,6.699456,1.954008,6.9786,50.23,43.4,66.3823237014,136.59,60.179456,68.194008,90.9504791167,6.699456,1.954008,6.9786,53.48,66.24,85.1342939126,136.56
2020-06-09 06:00:00,7.6464,2.2302,7.965,7.6464,2.2302,7.965,0.0,0.0,0.0,136.21,70.4964,34.9502,78.6845530775,7.6464,2.2302,7.965,62.85,32.72,70.8570455212,131.79,67.2964,33.1902,75.0359569073,7.6464,2.2302,7.965,59.65,30.96,67.2059826206,134.05,57.7164,45.9002,73.7428721233,7.6464,2.2302,7.965,50.07,43.67,66.4384963707,136.21,60.9664,67.5102,90.9644382877,7.6464,2.2302,7.965,53.32,65.28,84.288200835,136.17
2020-06-09 06:30:00,8.86368,2.58524,9.233,8.86368,2.58524,9.233,0.0,0.0,0.0,135.06,76.36368,32.29524,82.9119662642,8.86368,2.58524,9.233,67.5,29.71,73.7491294864,130.37,72.94368,30.68524,79.1351022354,8.86368,2.58524,9.233,64.08,28.1,69.9703965974,132.86,62.61368,47.67524,78.6981666381,8.86368,2.58524,9.233,53.75,45.09,70.1581827017,135.06,66.34368,64.38524,92.4496782352,8.86368,2.58524,9.233,57.48,61.8,84.3989952547,135.0
2020-06-09 07:00:00,9.897024,2.886632,10.3094,9.897024,2.886632,10.3094,0.0,0.0,0.0,134.54,81.307024,30.166632,86.722879553,9.897024,2.886632,10.3094,71.41,27.28,76.44335484530001,129.66,77.697024,28.686632,82.8236101239,9.897024,2.886632,10.3094,67.8,25.8,72.5429527935,132.3,66.357024,49.566632,82.825754702,9.897024,2.886632,10.3094,56.46,46.68,73.2581326543,134.54,70.377024,62.046632,93.8227586977,9.897024,2.886632,10.3094,60.48,59.16,84.6034041868,134.47
2020-06-09 07:30:00,10.813248,3.153864,11.2638,10.813248,3.153864,11.2638,0.0,0.0,0.0,134.32,89.903248,20.763864,92.2698870117,10.813248,3.153864,11.2638,79.09,17.61,81.0267869288,131.94,85.903248,19.083864,87.9975106587,10.813248,3.153864,11.2638,75.09,15.93,76.7611425136,134.15,70.153248,45.323864,83.5208408293,10.813248,3.153864,11.2638,59.34,42.17,72.7979704387,134.32,74.493248,66.993864,100.186934334,10.813248,3.153864,11.2638,63.68,63.84,90.1703277137,134.24
2020-06-09 08:00:00,11.184768,3.262224,11.6508,11.184768,3.262224,11.6508,0.0,0.0,0.0,134.2,94.374768,17.892224,96.0558614282,11.184768,3.262224,11.6508,83.19,14.63,84.4666383846,132.0,90.134768,17.032224,91.729891839,11.184768,3.262224,11.6508,78.95,13.77,80.1418454991,134.15,74.924768,47.182224,88.5431144779,11.184768,3.262224,11.6508,63.74,43.92,77.4064209223,134.2,79.784768,65.102224,102.9752823476,11.184768,3.262224,11.6508,68.6,61.84,92.3587873459,134.11
2020-06-09 08:30:00,13.446912,3.922016,14.0072,13.446912,3.922016,14.0072,0.0,0.0,0.0,133.38,101.466912,14.802016,102.5408889589,13.446912,3.922016,14.0072,88.02,10.88,88.6898799187,131.21,97.016912,14.122016,98.0393418476,13.446912,3.922016,14.0072,83.57,10.2,84.1901710415,133.49,82.016912,52.412016,97.3334129433,13.446912,3.922016,14.0072,68.57,48.49,83.9828851612,133.38,87.446912,59.122016,105.5574497335,13.446912,3.922016,14.0072,74.0,55.2,92.3203119579,133.3
2020-06-09 09:00:00,15.812543999999999,4.611992,16.4714,15.812543999999999,4.611992,16.4714,0.0,0.0,0.0,133.05,103.182544,13.951992,104.1215418013,15.812543999999999,4.611992,16.4714,87.37,9.34,87.8678126506,130.78,98.762544,13.361992,99.6623445819,15.812543999999999,4.611992,16.4714,82.95,8.75,83.4102211962,133.14,84.562544,54.141992,100.4100550019,15.812543999999999,4.611992,16.4714,68.75,49.53,84.7336025435,133.05,90.012544,58.171992,107.1738714921,15.812543999999999,4.611992,16.4714,74.2,53.56,91.511275808,132.99
2020-06-09 09:30:00,19.289664,5.626152,20.0934,19.289664,5.626152,20.0934,0.0,0.0,0.0,133.13,99.869664,14.406152,100.9033547654,19.289664,5.626152,20.0934,80.58,8.78,81.0569232083,130.78,95.819664,13.856152,96.8163258822,19.289664,5.626152,20.0934,76.53,8.23,76.9712530754,133.14,78.189664,55.466152,95.8651009185,19.289664,5.626152,20.0934,58.9,49.84,77.1572135319,133.13,82.489664,58.906152,101.3631067513,19.289664,5.626152,20.0934,63.2,53.28,82.6619525538,133.08
2020-06-09 10:00:00,22.46784,6.55312,23.404,22.46784,6.55312,23.404,0.0,0.0,0.0,133.6,96.50784,15.583120000000001,97.75784782,22.46784,6.55312,23.404,74.04,9.03,74.5886217864,131.23,92.77784,15.01312,93.9846868761,22.46784,6.55312,23.404,70.31,8.46,70.8171426986,133.53,73.56784,55.58312,92.2047195712,22.46784,6.55312,23.404,51.1,49.03,70.8177301246,133.6,77.06784,61.39312,98.532061511,22.46784,6.55312,23.404,54.6,54.84,77.3859522136,133.57
2020-06-09 10:30:00,24.94656,7.27608,25.986,24.94656,7.27608,25.986,0.0,0.0,0.0,133.56,93.24656,16.36608,94.6719046307,24.94656,7.27608,25.986,68.3,9.09,68.9022358128,131.28,89.79656,15.80608,91.1770494851,24.94656,7.27608,25.986,64.85,8.53,65.4085881211,133.55,71.42656,56.46608,91.0503798125,24.94656,7.27608,25.986,46.48,49.19,67.6760408121,133.56,74.46656,61.91608,96.8445637132,24.94656,7.27608,25.986,49.52,54.64,73.7411689628,133.57
2020-06-09 11:00:00,24.412992,7.120456,25.4302,24.412992,7.120456,25.4302,0.0,0.0,0.0,132.72,96.742992,15.090456,97.9128610725,24.412992,7.120456,25.4302,72.33,7.97,72.7677799579,130.64,93.082992,14.570456,94.2164613415,24.412992,7.120456,25.4302,68.67,7.45,69.0729426042,133.03,76.792992,59.530456,97.1650081659,24.412992,7.120456,25.4302,52.38,52.41,74.0977226371,132.72,80.532992,56.880456,98.5948734734,24.412992,7.120456,25.4302,56.12,49.76,75.0034132557,132.72
2020-06-09 11:30:00,22.833408,6.659744,23.7848,22.833408,6.659744,23.7848,0.0,0.0,0.0,133.14,98.723408,15.169744,99.88209259,22.833408,6.659744,23.7848,75.89,8.51,76.3656480363,130.64,94.903408,14.619744,96.022881464,22.833408,6.659744,23.7848,72.07,7.96,72.5082512546,133.08,74.843408,55.799744,93.3549524745,22.833408,6.659744,23.7848,52.01,49.14,71.5526358704,133.14,78.473408,60.579744,99.136174761,22.833408,6.659744,23.7848,55.64,53.92,77.4801652037,133.16
2020-06-09 12:00:00,19.4688,5.6784,20.28,19.4688,5.6784,20.28,0.0,0.0,0.0,133.3,96.6388,14.6984,97.7501950279,19.4688,5.6784,20.28,77.17,9.02,77.6953621524,130.88,92.7388,14.1384,93.8103372769,19.4688,5.6784,20.28,73.27,8.46,73.7567929075,133.22,78.5588,53.8984,95.2707855536,19.4688,5.6784,20.28,59.09,48.22,76.2679257618,133.3,82.9888,60.9984,102.9948820476,19.4688,5.6784,20.28,63.52,55.32,84.2323738238,133.32
2020-06-09 12:30:00,20.505984,5.980912,21.3604,20.505984,5.980912,21.3604,0.0,0.0,0.0,133.44,95.675984,15.020912,96.8479308591,20.505984,5.980912,21.3604,75.17,9.04,75.7116272444,131.09,91.905984,14.450912,93.0351479423,20.505984,5.980912,21.3604,71.4,8.47,71.9006321252,133.41,78.795984,54.400912,95.7510643333,20.505984,5.980912,21.3604,58.29,48.42,75.7774405744,133.44,83.065984,61.300912,103.2364253058,20.505984,5.980912,21.3604,62.56,55.32,83.510813671,133.48
2020-06-09 13:00:00,24.060672,7.017696,25.0632,24.060672,7.017696,25.0632,0.0,0.0,0.0,133.56,93.110672,16.037696,94.4817703755,24.060672,7.017696,25.0632,69.05,9.02,69.6366491152,131.2,89.630672,15.477696,90.9572231142,24.060672,7.017696,25.0632,65.57,8.46,66.1135122346,133.52,73.370672,55.637696,92.0804470337,24.060672,7.017696,25.0632,49.31,48.62,69.2486859081,133.56,76.660672,62.297696,98.7818888177,24.060672,7.017696,25.0632,52.6,55.28,76.3062146879,133.61
2020-06-09 13:30:00,24.941952,7.274736,25.9812,24.941952,7.274736,25.9812,0.0,0.0,0.0,133.31,98.041952,15.094736,99.1971542277,24.941952,7.274736,25.9812,73.1,7.82,73.5170891698,131.28,94.351952,14.594736,95.4740654058,24.941952,7.274736,25.9812,69.41,7.32,69.7949174367,133.58,77.931952,59.444736,98.0156404899,24.941952,7.274736,25.9812,52.99,52.17,74.361609719,133.31,81.781952,58.194736,100.3738759391,24.941952,7.274736,25.9812,56.84,50.92,76.3127250201,133.37
2020-06-09 14:00:00,18.58368,5.42024,19.358,18.58368,5.42024,19.358,0.0,0.0,0.0,133.31,99.20368,14.12024,100.2035493543,18.58368,5.42024,19.358,80.62,8.7,81.0880657064,131.32,95.14368,13.55024,96.1037400313,18.58368,5.42024,19.358,76.56,8.13,76.9904572009,133.58,82.96368,56.57024,100.4149603037,18.58368,5.42024,19.358,64.38,51.15,82.2259502834,133.31,87.98368,57.62024,105.1723347844,18.58368,5.42024,19.358,69.4,52.2,86.8400829111,133.37
2020-06-09 14:30:00,19.937664,5.815152,20.7684,19.937664,5.815152,20.7684,0.0,0.0,0.0,133.75,95.327664,15.315152,96.5500771853,19.937664,5.815152,20.7684,75.39,9.5,75.9861967728,131.82,91.527664,14.715152,92.7030149223,19.937664,5.815152,20.7684,71.59,8.9,72.14109855,133.99,77.657664,56.135152,95.8220646198,19.937664,5.815152,20.7684,57.72,50.32,76.574805256,133.75,81.817664,59.615152,101.2328824562,19.937664,5.815152,20.7684,61.88,53.8,81.997404837,133.83
2020-06-09 15:00:00,20.445312,5.963216,21.2972,20.445312,5.963216,21.2972,0.0,0.0,0.0,134.3,91.485312,16.283216,92.9231157196,20.445312,5.963216,21.2972,71.04,10.32,71.7856810234,132.21,87.895312,15.653216,89.2782674715,20.445312,5.963216,21.2972,67.45,9.69,68.1424874803,134.35,72.945312,54.113216,90.8254297465,20.445312,5.963216,21.2972,52.5,48.15,71.2367356074,134.3,76.605312,63.003216,99.1855788558,20.445312,5.963216,21.2972,56.16,57.04,80.0469062488,134.39
2020-06-09 15:30:00,20.903424,6.096832,21.7744,20.903424,6.096832,21.7744,0.0,0.0,0.0,134.1,94.243424,15.636832,95.5318453828,20.903424,6.096832,21.7744,73.34,9.54,73.9578744962,132.0,90.543424,15.036832,91.7835385363,20.903424,6.096832,21.7744,69.64,8.94,70.2114890883,134.17,71.993424,55.266832,90.7605410879,20.903424,6.096832,21.7744,51.09,49.17,70.9075242834,134.1,75.463424,61.776832,97.524895969,20.903424,6.096832,21.7744,54.56,55.68,77.955474471,134.2
2020-06-09 16:00:00,20.209728,5.8945039999999995,21.0518,20.209728,5.8945039999999995,21.0518,0.0,0.0,0.0,134.16,95.139728,15.494504,96.3931921772,20.209728,5.8945039999999995,21.0518,74.93,9.6,75.5424708359,132.05,91.349728,14.884504,92.55442326,20.209728,5.8945039999999995,21.0518,71.14,8.99,71.7057856801,134.17,73.589728,54.714504,91.7012814255,20.209728,5.8945039999999995,21.0518,53.38,48.82,72.3382112027,134.16,77.369728,62.174504,99.2559507457,20.209728,5.8945039999999995,21.0518,57.16,56.28,80.2166067594,134.27
2020-06-09 16:30:00,21.211392,6.186656,22.0952,21.211392,6.186656,22.0952,0.0,0.0,0.0,133.9,99.791392,15.326656,100.9615189141,21.211392,6.186656,22.0952,78.58,9.14,79.1097718364,132.05,95.831392,14.746656,96.9593706448,21.211392,6.186656,22.0952,74.62,8.56,75.1093735828,134.22,80.791392,57.596656,99.2200776238,21.211392,6.186656,22.0952,59.58,51.41,78.6941198566,133.9,85.251392,59.186656,103.7827542822,21.211392,6.186656,22.0952,64.04,53.0,83.1271411754,134.02
2020-06-09 17:00:00,18.638784,5.436312,19.4154,18.638784,5.436312,19.4154,0.0,0.0,0.0,133.64,107.478784,14.866312,108.502056398,18.638784,5.436312,19.4154,88.84,9.43,89.339075997,131.66,102.998784,14.246312,103.9793581009,18.638784,5.436312,19.4154,84.36,8.81,84.8187815286,133.89,84.808784,56.056312,101.6604149047,18.638784,5.436312,19.4154,66.17,50.62,83.3117836803,133.64,89.998784,58.836312,107.5243820314,18.638784,5.436312,19.4154,71.36,53.4,89.1280517009,133.77
2020-06-09 17:30:00,14.238144,4.152792,14.8314,14.238144,4.152792,14.8314,0.0,0.0,0.0,133.7,109.548144,14.142792,110.4572968137,14.238144,4.152792,14.8314,95.31,9.99,95.8321250938,131.55,104.748144,13.502792,105.614861943,14.238144,4.152792,14.8314,90.51,9.35,90.9916622554,133.82,89.238144,53.112792,103.8480381066,14.238144,4.152792,14.8314,75.0,48.96,89.5660739343,133.7,95.358144,59.552792,112.4264678006,14.238144,4.152792,14.8314,81.12,55.4,98.23245085,133.84
2020-06-09 18:00:00,11.40576,3.32668,11.881,11.40576,3.32668,11.881,0.0,0.0,0.0,134.11,111.24576,13.96668,112.1190762903,11.40576,3.32668,11.881,99.84,10.64,100.4053544389,131.52,106.23576,13.266680000000001,107.0609242488,11.40576,3.32668,11.881,94.83,9.94,95.3495280534,133.82,85.64576,48.82668,98.5862104242,11.40576,3.32668,11.881,74.24,45.5,87.0736906304,134.11,91.64576,63.16668,111.3057715853,11.40576,3.32668,11.881,80.24,59.84,100.0963695645,134.26
2020-06-09 18:30:00,10.513344,3.066392,10.9514,10.513344,3.066392,10.9514,0.0,0.0,0.0,134.11,108.853344,14.666392,109.8369407544,10.513344,3.066392,10.9514,98.34,11.6,99.0217935608,131.7,103.883344,13.936392,104.8139884872,10.513344,3.066392,10.9514,93.37,10.87,94.0006053172,133.85,84.983344,47.776392,97.492319646,10.513344,3.066392,10.9514,74.47,44.71,86.8606067213,134.11,90.953344,63.866392,111.1369731992,10.513344,3.066392,10.9514,80.44,60.8,100.8327010448,134.26
2020-06-09 19:00:00,9.968831999999999,2.9075759999999997,10.3842,9.968831999999999,2.9075759999999997,10.3842,0.0,0.0,0.0,133.5,108.178832,14.977576,109.2107479863,9.968831999999999,2.9075759999999997,10.3842,98.21,12.07,98.9489211664,131.18,103.238832,14.207576,104.2118594428,9.968831999999999,2.9075759999999997,10.3842,93.27,11.3,93.9520244593,133.29,83.788832,46.937576,96.0401187457,9.968831999999999,2.9075759999999997,10.3842,73.82,44.03,85.953669497,133.5,89.728832,63.427576,109.8832138651,9.968831999999999,2.9075759999999997,10.3842,79.76,60.52,100.1215661084,133.64
2020-06-09 19:30:00,9.098112,2.653616,9.4772,9.098112,2.653616,9.4772,0.0,0.0,0.0,133.07,106.468112,15.573616,107.6010984524,9.098112,2.653616,9.4772,97.37,12.92,98.2234355946,130.79,101.558112,14.763616,102.6256033863,9.098112,2.653616,9.4772,92.46,12.11,93.249684718,132.99,82.498112,46.433616,94.6679416614,9.098112,2.653616,9.4772,73.4,43.78,85.4648957175,133.07,88.378112,62.773616,108.4030329207,9.098112,2.653616,9.4772,79.28,60.12,99.4974009711,133.22
2020-06-09 20:00:00,8.286336,2.416848,8.6316,8.286336,2.416848,8.6316,0.0,0.0,0.0,133.32,104.956336,16.006848,106.1699187597,8.286336,2.416848,8.6316,96.67,13.59,97.6205767244,131.16,100.076336,15.166848,101.2191004971,8.286336,2.416848,8.6316,91.79,12.75,92.6712824989,133.27,81.356336,45.976848,93.4490447215,8.286336,2.416848,8.6316,73.07,43.56,85.0687868727,133.32,87.246336,63.256848,107.7652632545,8.286336,2.416848,8.6316,78.96,60.84,99.6804253602,133.48
2020-06-09 20:30:00,8.015424,2.337832,8.3494,8.015424,2.337832,8.3494,0.0,0.0,0.0,133.44,102.465424,17.127832,103.8870817018,8.015424,2.337832,8.3494,94.45,14.79,95.6009759364,131.37,97.705424,16.217832,99.042253376,8.015424,2.337832,8.3494,89.69,13.88,90.7576470607,133.42,80.045424,44.937832,91.7969424774,8.015424,2.337832,8.3494,72.03,42.6,83.6844125271,133.44,85.775424,64.497832,107.319120827,8.015424,2.337832,8.3494,77.76,62.16,99.5514098343,133.6
2020-06-09 21:00:00,7.98144,2.32792,8.314,7.98144,2.32792,8.314,0.0,0.0,0.0,133.81,99.95144,18.61792,101.6706314685,7.98144,2.32792,8.314,91.97,16.29,93.4015256835,131.74,95.31144,17.63792,96.9297003854,7.98144,2.32792,8.314,87.33,15.31,88.661857639,133.75,77.93144,43.21792,89.1128382984,7.98144,2.32792,8.314,69.95,40.89,81.0246542726,133.81,83.38144,66.88792,106.8946134209,7.98144,2.32792,8.314,75.4,64.56,99.2630525422,133.97
2020-06-09 21:30:00,8.564736,2.498048,8.9216,8.564736,2.498048,8.9216,0.0,0.0,0.0,133.81,99.084736,19.178048,100.9236465516,8.564736,2.498048,8.9216,90.52,16.68,92.0439721003,131.74,94.494736,18.168048,96.2254285511,8.564736,2.498048,8.9216,85.93,15.67,87.3470881026,133.75,77.084736,43.108048,88.3196485872,8.564736,2.498048,8.9216,68.52,40.61,79.6502510982,133.81,82.404736,67.378048,106.444078593,8.564736,2.498048,8.9216,73.84,64.88,98.2942521209,133.97
2020-06-09 22:00:00,9.357504,2.729272,9.7474,9.357504,2.729272,9.7474,0.0,0.0,0.0,133.98,97.787504,20.029272,99.8176721598,9.357504,2.729272,9.7474,88.43,17.3,90.1063532721,131.94,93.307504,18.999272,95.2221751444,9.357504,2.729272,9.7474,83.95,16.27,85.5120775096,133.92,74.897504,42.929272,86.3282022278,9.357504,2.729272,9.7474,65.54,40.2,76.8864851583,133.98,79.877504,68.449272,105.1937188362,9.357504,2.729272,9.7474,70.52,65.72,96.395999917,134.11
2020-06-09 22:30:00,9.83136,2.86748,10.241,9.83136,2.86748,10.241,0.0,0.0,0.0,134.46,94.32136,21.72748,96.7915406397,9.83136,2.86748,10.241,84.49,18.86,86.5693923971,132.65,90.07136,20.62748,92.4031537525,9.83136,2.86748,10.241,80.24,17.76,82.181963958,134.52,71.90136,42.73748,83.6438746508,9.83136,2.86748,10.241,62.07,39.87,73.7719580871,134.46,76.51136,69.62748,103.4503464479,9.83136,2.86748,10.241,66.68,66.76,94.3563458385,134.61
2020-06-09 23:00:00,9.204288,2.684584,9.5878,9.204288,2.684584,9.5878,0.0,0.0,0.0,134.95,89.214288,22.804584,92.0827792519,9.204288,2.684584,9.5878,80.01,20.12,82.5009969637,133.34,85.144288,21.644584,87.852363631,9.204288,2.684584,9.5878,75.94,18.96,78.2711006694,135.08,68.134288,42.154584,80.1204727487,9.204288,2.684584,9.5878,58.93,39.47,70.9269046272,134.95,72.364288,70.724584,101.1857547272,9.204288,2.684584,9.5878,63.16,68.04,92.8365617631,135.09
2020-06-09 23:30:00,9.076032,2.647176,9.4542,9.076032,2.647176,9.4542,0.0,0.0,0.0,135.93,83.386032,24.177176,86.8203096749,9.076032,2.647176,9.4542,74.31,21.53,77.3661230772,134.53,79.636032,22.947176,82.8762359128,9.076032,2.647176,9.4542,70.56,20.3,73.4220920432,136.07,63.486032,41.427176,75.806907142,9.076032,2.647176,9.4542,54.41,38.78,66.8156905225,135.93,67.236032,73.087176,99.309714,9.076032,2.647176,9.4542,58.16,70.44,91.3475735857,136.07
2020-06-10 00:00:00,9.4992,2.7706,9.895,9.4992,2.7706,9.895,0.0,0.0,0.0,136.35,79.1892,25.0806,83.0660333289,9.4992,2.7706,9.895,69.69,22.31,73.1739858146,135.19,75.6692,23.8306,79.3330027479,9.4992,2.7706,9.895,66.17,21.06,69.440568114,136.57,60.1592,41.9306,73.3301067843,9.4992,2.7706,9.895,50.66,39.16,64.0307832218,136.35,63.4592,73.6106,97.1884277936,9.4992,2.7706,9.895,53.96,70.84,89.0504755742,136.48
2020-06-10 00:30:00,9.291648,2.710064,9.6788,9.291648,2.710064,9.6788,0.0,0.0,0.0,136.06,74.631648,32.300064,81.321442545,9.291648,2.710064,9.6788,65.34,29.59,71.727844663,132.6,71.341648,30.690064,77.6628016986,9.291648,2.710064,9.6788,62.05,27.98,68.0667532647,134.49,59.121648,46.220064,75.0444107073,9.291648,2.710064,9.6788,49.83,43.51,66.15246783,136.06,62.371648,68.070064,92.3241901519,9.291648,2.710064,9.6788,53.08,65.36,84.1986698232,136.18
2020-06-10 01:00:00,9.23808,2.69444,9.623,9.23808,2.69444,9.623,0.0,0.0,0.0,135.89,72.03808,34.50444,79.8751610314,9.23808,2.69444,9.623,62.8,31.81,70.3968472305,131.78,68.87808,32.77444,76.2781346245,9.23808,2.69444,9.623,59.64,30.08,66.7962274384,133.83,57.41808,47.18444,74.3182836791,9.23808,2.69444,9.623,48.18,44.49,65.579512807,135.89,60.47808,66.77444,90.091198226,9.23808,2.69444,9.623,51.24,64.08,82.0474496861,136.0
2020-06-10 01:30:00,8.43264,2.45952,8.784,8.43264,2.45952,8.784,0.0,0.0,0.0,136.14,72.09264,34.31952,79.8447130072,8.43264,2.45952,8.784,63.66,31.86,71.1874651888,132.11,68.88264,32.59952,76.2072621054,8.43264,2.45952,8.784,60.45,30.14,67.5471842492,134.11,58.05264,47.40952,74.9517951593,8.43264,2.45952,8.784,49.62,44.95,66.9525720193,136.14,61.27264,66.33952,90.3065242737,8.43264,2.45952,8.784,52.84,63.88,82.9018697015,136.24
2020-06-10 02:00:00,8.711616,2.540888,9.0746,8.711616,2.540888,9.0746,0.0,0.0,0.0,136.21,72.021616,34.280888,79.7639796733,8.711616,2.540888,9.0746,63.31,31.74,70.8207857906,132.18,68.841616,32.570888,76.1579335237,8.711616,2.540888,9.0746,60.13,30.03,67.2117385581,134.16,57.691616,47.590888,74.7878009927,8.711616,2.540888,9.0746,48.98,45.05,66.5472982171,136.21,60.831616,66.500888,90.1268750704,8.711616,2.540888,9.0746,52.12,63.96,82.5068239602,136.29
2020-06-10 02:30:00,8.018496,2.338728,8.3526,8.018496,2.338728,8.3526,0.0,0.0,0.0,136.54,71.298496,34.428728,79.1758349723,8.018496,2.338728,8.3526,63.28,32.09,70.9515785589,132.57,68.118496,32.698728,75.5601502786,8.018496,2.338728,8.3526,60.1,30.36,67.3330498344,134.52,57.608496,47.558728,74.703222289,8.018496,2.338728,8.3526,49.59,45.22,67.1119698713,136.54,60.818496,66.498728,90.1164262569,8.018496,2.338728,8.3526,52.8,64.16,83.0923919502,136.62
2020-06-10 03:00:00,8.135616,2.372888,8.4746,8.135616,2.372888,8.4746,0.0,0.0,0.0,136.66,69.675616,34.672888,77.8260922008,8.135616,2.372888,8.4746,61.54,32.3,69.5015222855,132.79,66.585616,32.932888,74.2847182812,8.135616,2.372888,8.4746,58.45,30.56,65.9569260957,134.66,56.435616,47.662888,73.8696801523,8.135616,2.372888,8.4746,48.3,45.29,66.2123409947,136.66,59.535616,66.692888,89.4003964325,8.135616,2.372888,8.4746,51.4,64.32,82.33481888,136.73
2020-06-10 03:30:00,8.424384,2.457112,8.7754,8.424384,2.457112,8.7754,0.0,0.0,0.0,136.83,68.834384,34.897112,77.1750014357,8.424384,2.457112,8.7754,60.41,32.44,68.5691016421,133.0,65.804384,33.147112,73.681395125,8.424384,2.457112,8.7754,57.38,30.69,65.0718103329,134.82,55.614384,47.597112,73.2013987465,8.424384,2.457112,8.7754,47.19,45.14,65.3032594899,136.83,58.544384,67.217112,89.1380112161,8.424384,2.457112,8.7754,50.12,64.76,81.889388812,136.91
2020-06-10 04:00:00,8.151936,2.3776479999999998,8.4916,8.151936,2.3776479999999998,8.4916,0.0,0.0,0.0,136.83,68.141936,34.897648,76.5582737381,8.151936,2.3776479999999998,8.4916,59.99,32.52,68.2374567228,133.0,65.111936,33.147648,73.0638814846,8.151936,2.3776479999999998,8.4916,56.96,30.77,64.7397443616,134.86,55.491936,47.617648,73.1217844563,8.151936,2.3776479999999998,8.4916,47.34,45.24,65.4807849678,136.83,58.471936,67.097648,89.0003464416,8.151936,2.3776479999999998,8.4916,50.32,64.72,81.9803683817,136.91
2020-06-10 04:30:00,7.381248,2.152864,7.6888000000000005,7.381248,2.152864,7.6888000000000005,0.0,0.0,0.0,136.62,67.651248,35.052864,76.1931403117,7.381248,2.152864,7.6888000000000005,60.27,32.9,68.6650049152,132.73,64.611248,33.282864000000004,72.6798624391,7.381248,2.152864,7.6888000000000005,57.23,31.13,65.1486745836,134.64,55.551248,46.772864,72.6198455047,7.381248,2.152864,7.6888000000000005,48.17,44.62,65.6604393832,136.62,58.581248,67.192864,89.1439486996,7.381248,2.152864,7.6888000000000005,51.2,65.04,82.7746434604,136.66
2020-06-10 05:00:00,7.419648,2.1640639999999998,7.7288,7.419648,2.1640639999999998,7.7288,0.0,0.0,0.0,136.67,67.069648,34.754064,75.539278838,7.419648,2.1640639999999998,7.7288,59.65,32.59,67.9722781728,132.78,64.049648,32.994064,72.048356457,7.419648,2.1640639999999998,7.7288,56.63,30.83,64.4782583512,134.64,54.829648,46.954064,72.1870793558,7.419648,2.1640639999999998,7.7288,47.41,44.79,65.2215623855,136.67,57.779648,67.164064,88.5973996007,7.419648,2.1640639999999998,7.7288,50.36,65.0,82.2260883175,136.69
2020-06-10 05:30:00,7.191552,2.097536,7.4912,7.191552,2.097536,7.4912,0.0,0.0,0.0,136.17,68.441552,34.497536,76.6441519637,7.191552,2.097536,7.4912,61.25,32.4,69.2915759671,132.16,65.321552,32.747536,73.0705567911,7.191552,2.097536,7.4912,58.13,30.65,65.7154426296,134.15,56.111552,46.437536,72.8350946838,7.191552,2.097536,7.4912,48.92,44.34,66.0242531196,136.17,59.231552,66.737536,89.2315833306,7.191552,2.097536,7.4912,52.04,64.64,82.9848853708,136.2
2020-06-10 06:00:00,7.234752,2.110136,7.5362,7.234752,2.110136,7.5362,0.0,0.0,0.0,136.17,70.264752,34.250136,78.1678142821,7.234752,2.110136,7.5362,63.03,32.14,70.7513992794,132.12,67.054752,32.510136,74.5201228429,7.234752,2.110136,7.5362,59.82,30.4,67.1013591517,134.15,57.964752,46.680136,74.4241061176,7.234752,2.110136,7.5362,50.73,44.57,67.527903862,136.17,61.274752,66.430136,90.3745439913,7.234752,2.110136,7.5362,54.04,64.32,84.0082376913,136.2
2020-06-10 06:30:00,7.618176,2.221968,7.9356,7.618176,2.221968,7.9356,0.0,0.0,0.0,134.92,76.958176,31.111968,83.0091284503,7.618176,2.221968,7.9356,69.34,28.89,75.1176923234,130.43,73.408176,29.521968,79.1221011996,7.618176,2.221968,7.9356,65.79,27.3,71.2293064686,132.77,63.528176,47.581968,79.3717381984,7.618176,2.221968,7.9356,55.91,45.36,71.9962339293,134.92,67.458176,63.661968,92.7547932933,7.618176,2.221968,7.9356,59.84,61.44,85.765372966,134.93
2020-06-10 07:00:00,7.57824,2.21032,7.894,7.57824,2.21032,7.894,0.0,0.0,0.0,134.75,84.45824,22.79032,87.4791003017,7.57824,2.21032,7.894,76.88,20.58,79.5868758025,132.35,80.55824,21.13032,83.2833744225,7.57824,2.21032,7.894,72.98,18.92,75.3926176757,134.3,67.81824,44.93032,81.351381869,7.57824,2.21032,7.894,60.24,42.72,73.8502268108,134.75,72.17824,66.45032,98.1088342485,7.57824,2.21032,7.894,64.6,64.24,91.1039933263,134.75
2020-06-10 07:30:00,7.640256,2.228408,7.9586,7.640256,2.228408,7.9586,0.0,0.0,0.0,133.91,92.440256,17.638408,94.1079931043,7.640256,2.228408,7.9586,84.8,15.41,86.1887933551,131.99,88.100256,16.718408,89.6725168227,7.640256,2.228408,7.9586,80.46,14.49,81.7543374996,134.01,73.760256,45.368408,86.5960034276,7.640256,2.228408,7.9586,66.12,43.14,78.9488061974,133.91,78.800256,64.548408,101.8625413044,7.640256,2.228408,7.9586,71.16,62.32,94.5913738139,133.92
2020-06-10 08:00:00,8.443776,2.462768,8.7956,8.443776,2.462768,8.7956,0.0,0.0,0.0,132.95,97.453776,15.172768,98.6278426482,8.443776,2.462768,8.7956,89.01,12.71,89.9128700465,130.64,92.903776,14.382768,94.0105079786,8.443776,2.462768,8.7956,84.46,11.92,85.2969987749,132.91,78.003776,46.252768,90.6857630387,8.443776,2.462768,8.7956,69.56,43.79,82.1958496519,132.95,83.483776,62.462768,104.2647507139,8.443776,2.462768,8.7956,75.04,60.0,96.0781015633,132.96
2020-06-10 08:30:00,9.39744,2.74092,9.789,9.39744,2.74092,9.789,0.0,0.0,0.0,132.54,102.29744,12.67092,103.0791853101,9.39744,2.74092,9.789,92.9,9.93,93.4291972565,130.28,97.55744,12.03092,98.2964757018,9.39744,2.74092,9.789,88.16,9.29,88.6481229356,132.52,82.75744,49.26092,96.3090448224,9.39744,2.74092,9.789,73.36,46.52,86.8665643386,132.54,88.63744,59.14092,106.5562958637,9.39744,2.74092,9.789,79.24,56.4,97.2622105445,132.54
2020-06-10 09:00:00,10.80192,3.15056,11.252,10.80192,3.15056,11.252,0.0,0.0,0.0,132.44,104.52192,12.00056,105.2085795019,10.80192,3.15056,11.252,93.72,8.85,94.1369263361,130.07,99.75192,11.40056,100.4012864061,10.80192,3.15056,11.252,88.95,8.25,89.3317692649,132.35,83.18192,50.43056,97.2752445219,10.80192,3.15056,11.252,72.38,47.28,86.4538188862,132.44,88.92192,58.43056,106.4013073153,10.80192,3.15056,11.252,78.12,55.28,95.7006415861,132.43
2020-06-10 09:30:00,11.091456,3.235008,11.5536,11.091456,3.235008,11.5536,0.0,0.0,0.0,132.55,106.571456,8.035008,106.8739284743,11.091456,3.235008,11.5536,95.48,4.8,95.6005774041,131.32,101.771456,7.435008,102.0426802878,11.091456,3.235008,11.5536,90.68,4.2,90.7772129997,133.48,84.301456,48.025008,97.0213217655,11.091456,3.235008,11.5536,73.21,44.79,85.8245198064,132.55,90.171456,61.515008,109.1557954778,11.091456,3.235008,11.5536,79.08,58.28,98.235455921,132.52
2020-06-10 10:00:00,10.913856,3.183208,11.3686,10.913856,3.183208,11.3686,0.0,0.0,0.0,132.92,108.343856,3.683208,108.4064442463,10.913856,3.183208,11.3686,97.43,0.5,97.4312829639,133.33,103.313856,3.693208,103.3798463286,10.913856,3.183208,11.3686,92.4,0.51,92.4014074568,135.13,84.943856,45.253208,96.2460986557,10.913856,3.183208,11.3686,74.03,42.07,85.1488449716,132.92,90.873856,65.063208,111.7643894072,10.913856,3.183208,11.3686,79.96,61.88,101.1075467015,132.89
2020-06-10 10:30:00,12.301055999999999,3.587808,12.8136,12.301055999999999,3.587808,12.8136,0.0,0.0,0.0,133.13,108.241056,4.097808,108.3185959769,12.301055999999999,3.587808,12.8136,95.94,0.51,95.9413555251,133.44,103.301056,4.107808,103.3826980557,12.301055999999999,3.587808,12.8136,91.0,0.52,91.0014857022,135.27,83.091056,45.497808,94.7321176793,12.301055999999999,3.587808,12.8136,70.79,41.91,82.265862908,133.13,88.661056,65.947808,110.4983992239,12.301055999999999,3.587808,12.8136,76.36,62.36,98.5881291028,133.08
2020-06-10 11:00:00,13.053696,3.807328,13.5976,13.053696,3.807328,13.5976,0.0,0.0,0.0,133.2,110.433696,5.347328,110.5630821249,13.053696,3.807328,13.5976,97.38,1.54,97.3921762772,133.35,105.413696,5.407328,105.5522927296,13.053696,3.807328,13.5976,92.36,1.6,92.3738577737,135.24,83.193696,46.387328,95.2521666584,13.053696,3.807328,13.5976,70.14,42.58,82.052885385,133.2,88.693696,65.567328,110.2979882464,13.053696,3.807328,13.5976,75.64,61.76,97.6509457199,133.15
2020-06-10 11:30:00,11.622144,3.389792,12.1064,11.622144,3.389792,12.1064,0.0,0.0,0.0,133.67,110.582144,3.909792,110.6512405946,11.622144,3.389792,12.1064,98.96,0.52,98.9613661991,133.89,105.492144,4.039792,105.5694670116,11.622144,3.389792,12.1064,93.87,0.65,93.8722504258,135.65,84.642144,44.629792,95.6875690718,11.622144,3.389792,12.1064,73.02,41.24,83.8609444259,133.67,90.462144,67.309792,112.7564082266,11.622144,3.389792,12.1064,78.84,63.92,101.4963644669,133.65
2020-06-10 12:00:00,11.665344,3.402392,12.1514,11.665344,3.402392,12.1514,0.0,0.0,0.0,133.43,111.365344,4.412392,111.4527211305,11.665344,3.402392,12.1514,99.7,1.01,99.7051157163,133.57,106.245344,4.512392,106.3411247037,11.665344,3.402392,12.1514,94.58,1.11,94.5865133092,135.4,85.745344,44.852392,96.7677688376,11.665344,3.402392,12.1514,74.08,41.45,84.887860734,133.43,91.705344,66.642392,113.362597578,11.665344,3.402392,12.1514,80.04,63.24,102.0083290717,133.42
2020-06-10 12:30:00,12.20736,3.56048,12.716,12.20736,3.56048,12.716,0.0,0.0,0.0,133.35,113.27736,4.85048,113.3811600082,12.20736,3.56048,12.716,101.07,1.29,101.0782320779,133.47,108.05736,4.94048,108.17024264,12.20736,3.56048,12.716,95.85,1.38,95.8599337575,135.31,87.00736,45.07048,97.9879016083,12.20736,3.56048,12.716,74.8,41.51,85.5460115961,133.35,93.00736,66.52048,114.3474672811,12.20736,3.56048,12.716,80.8,62.96,102.4334008027,133.35
2020-06-10 13:00:00,13.949376,4.068568,14.5306,13.949376,4.068568,14.5306,0.0,0.0,0.0,133.22,112.929376,5.308568,113.0540793513,13.949376,4.068568,14.5306,98.98,1.24,98.987766921,133.34,107.849376,5.388568,107.9839088415,13.949376,4.068568,14.5306,93.9,1.32,93.909277497,135.25,86.689376,45.868568,98.076365357,13.949376,4.068568,14.5306,72.74,41.8,83.8948603908,133.22,92.469376,66.588568,113.950089452,13.949376,4.068568,14.5306,78.52,62.52,100.3700194281,133.23
2020-06-10 13:30:00,16.593408,4.839744,17.2848,16.593408,4.839744,17.2848,0.0,0.0,0.0,133.27,111.773408,5.5497440000000005,111.9111004074,16.593408,4.839744,17.2848,95.18,0.71,95.1826481035,133.45,106.873408,5.659744,107.023165902,16.593408,4.839744,17.2848,90.28,0.8200000000000001,90.2837238931,135.37,84.583408,46.729744,96.6334408122,16.593408,4.839744,17.2848,67.99,41.89,79.858701467,133.27,89.833408,67.239744,112.2106250142,16.593408,4.839744,17.2848,73.24,62.4,96.2177613541,133.29
2020-06-10 14:00:00,15.355008,4.478544,15.9948,15.355008,4.478544,15.9948,0.0,0.0,0.0,133.59,108.315008,5.268544,108.4430657715,15.355008,4.478544,15.9948,92.96,0.79,92.9633567595,133.95,103.525008,5.138544,103.6524573555,15.355008,4.478544,15.9948,88.17,0.66,88.1724701934,135.77,82.125008,45.968544,94.1149508658,15.355008,4.478544,15.9948,66.77,41.49,78.6107689824,133.59,87.275008,67.878544,110.5641160457,15.355008,4.478544,15.9948,71.92,63.4,95.8751604953,133.6
2020-06-10 14:30:00,13.782528,4.019904,14.3568,13.782528,4.019904,14.3568,0.0,0.0,0.0,133.69,110.972528,4.899904,111.080651015,13.782528,4.019904,14.3568,97.19,0.88,97.1939838673,133.95,105.962528,4.709904,106.0671510687,13.782528,4.019904,14.3568,92.18,0.6900000000000001,92.1825824112,135.8,83.262528,44.769904,94.5356698454,13.782528,4.019904,14.3568,69.48,40.75,80.5483264879,133.69,88.662528,68.219904,111.8704571061,13.782528,4.019904,14.3568,74.88,64.2,98.6339414198,133.7
2020-06-10 15:00:00,15.916032,4.642176,16.5792,15.916032,4.642176,16.5792,0.0,0.0,0.0,133.77,111.466032,4.932176,111.5750987,15.916032,4.642176,16.5792,95.55,0.29,95.5504400827,134.05,106.556032,4.852176,106.6664500559,15.916032,4.642176,16.5792,90.64,0.21,90.6402432698,135.8,81.266032,45.922176,93.3435279256,15.916032,4.642176,16.5792,65.35,41.28,77.295930682,133.77,86.276032,68.602176,110.2261867688,15.916032,4.642176,16.5792,70.36,63.96,95.0863355062,133.78
2020-06-10 15:30:00,12.00768,3.50224,12.508,12.00768,3.50224,12.508,0.0,0.0,0.0,133.84,109.85768,4.23224,109.9391727748,12.00768,3.50224,12.508,97.85,0.73,97.8527230076,134.15,104.80768,4.12224,104.8887155494,12.00768,3.50224,12.508,92.8,0.62,92.8020710976,135.91,83.78768,44.41224,94.8304928892,12.00768,3.50224,12.508,71.78,40.91,82.6195890815,133.84,89.40768,67.90224,112.2695303277,12.00768,3.50224,12.508,77.4,64.4,100.6882316857,133.86
2020-06-10 16:00:00,13.910208,4.057144,14.4898,13.910208,4.057144,14.4898,0.0,0.0,0.0,133.94,110.270208,5.117144,110.3888759571,13.910208,4.057144,14.4898,96.36,1.06,96.3658300436,134.34,105.300208,4.917144,105.4149520228,13.910208,4.057144,14.4898,91.39,0.86,91.394046305,136.07,83.730208,45.017144,95.0646673883,13.910208,4.057144,14.4898,69.82,40.96,80.9478474081,133.94,89.150208,68.537144,112.4504321651,13.910208,4.057144,14.4898,75.24,64.48,99.0894949023,133.97
2020-06-10 16:30:00,13.600896,3.9669280000000002,14.1676,13.600896,3.9669280000000002,14.1676,0.0,0.0,0.0,133.67,114.990896,4.976928,115.0985489709,13.600896,3.9669280000000002,14.1676,101.39,1.01,101.3950304502,133.83,109.750896,4.756928,109.853937284,13.600896,3.9669280000000002,14.1676,96.15,0.79,96.153245395,135.65,84.510896,44.046928,95.3006999395,13.600896,3.9669280000000002,14.1676,70.91,40.08,81.4532657418,133.67,90.080896,68.846928,113.3775432756,13.600896,3.9669280000000002,14.1676,76.48,64.88,100.2925959381,133.7
2020-06-10 17:00:00,14.678976,4.281368,15.2906,14.678976,4.281368,15.2906,0.0,0.0,0.0,133.34,119.278976,5.171368,119.3910263068,14.678976,4.281368,15.2906,104.6,0.89,104.6037862603,133.3,113.878976,4.981368,113.9878730478,14.678976,4.281368,15.2906,99.2,0.7000000000000001,99.2024697273,135.21,87.148976,43.551368,97.4251798691,14.678976,4.281368,15.2906,72.47,39.27,82.4259291728,133.34,92.878976,69.841368,116.2080929493,14.678976,4.281368,15.2906,78.2,65.56,102.0458406796,133.37
2020-06-10 17:30:00,14.909568,4.348624,15.5308,14.909568,4.348624,15.5308,0.0,0.0,0.0,133.53,122.649568,5.298624,122.763968439,14.909568,4.348624,15.5308,107.74,0.9500000000000001,107.7441882423,133.59,117.099568,5.068624,117.2092136952,14.909568,4.348624,15.5308,102.19,0.72,102.1925364202,135.45,89.239568,43.928624,99.4656951082,14.909568,4.348624,15.5308,74.33,39.58,84.211194624,133.53,95.149568,69.828624,118.0232054315,14.909568,4.348624,15.5308,80.24,65.48,103.5668286663,133.58
2020-06-10 18:00:00,16.031616,4.675888,16.6996,16.031616,4.675888,16.6996,0.0,0.0,0.0,133.42,124.391616,5.955888,124.5341187505,16.031616,4.675888,16.6996,108.36,1.28,108.3675597215,133.35,118.801616,5.715888,118.939040436,16.031616,4.675888,16.6996,102.77,1.04,102.7752621013,135.26,88.591616,43.525888,98.706521323,16.031616,4.675888,16.6996,72.56,38.85,82.305990669,133.42,94.311616,70.795888,117.9268360902,16.031616,4.675888,16.6996,78.28,66.12,102.4676182996,133.46
2020-06-10 18:30:00,15.035328,4.385304,15.6618,15.035328,4.385304,15.6618,0.0,0.0,0.0,133.42,122.965328,6.265304,123.124838779,15.035328,4.385304,15.6618,107.93,1.88,107.9463723337,133.35,117.395328,5.985304,117.5478068711,15.035328,4.385304,15.6618,102.36,1.6,102.372504121,135.26,87.365328,42.465304,97.1390888384,15.035328,4.385304,15.6618,72.33,38.08,81.7417598294,133.42,93.035328,71.345304,117.2421624627,15.035328,4.385304,15.6618,78.0,66.96,102.7990350149,133.46
2020-06-10 19:00:00,15.229056,4.441808,15.8636,15.229056,4.441808,15.8636,0.0,0.0,0.0,133.75,119.489056,7.9618079999999996,119.7540182641,15.229056,4.441808,15.8636,104.26,3.52,104.319403756,133.79,114.099056,7.621808,114.3533407351,15.229056,4.441808,15.8636,98.87,3.18,98.9211266616,135.65,84.859056,41.671808,94.538875428,15.229056,4.441808,15.8636,69.63,37.23,78.9582788566,133.75,90.229056,72.561808,115.7864349865,15.229056,4.441808,15.8636,75.0,68.12,101.3179865572,133.78
2020-06-10 19:30:00,13.349376,3.893568,13.9056,13.349376,3.893568,13.9056,0.0,0.0,0.0,133.44,115.649376,8.683568,115.9749219547,13.349376,3.893568,13.9056,102.3,4.79,102.4120798539,133.51,110.349376,8.253568,110.6576078194,13.349376,3.893568,13.9056,97.0,4.36,97.0979381861,135.37,83.889376,39.833568,92.8662508411,13.349376,3.893568,13.9056,70.54,35.94,79.1680187955,133.44,89.389376,73.093568,115.4691743481,13.349376,3.893568,13.9056,76.04,69.2,102.8140146089,133.47
2020-06-10 20:00:00,11.743872,3.425296,12.2332,11.743872,3.425296,12.2332,0.0,0.0,0.0,133.04,111.923872,9.945295999999999,112.3648612156,11.743872,3.425296,12.2332,100.18,6.52,100.3919458921,133.09,106.733872,9.435296,107.1501014592,11.743872,3.425296,12.2332,94.99,6.01,95.1799359109,135.08,82.963872,38.125296,91.304667199,11.743872,3.425296,12.2332,71.22,34.7,79.2235974947,133.04,88.543872,73.385296,115.0018214541,11.743872,3.425296,12.2332,76.8,69.96,103.8876393032,133.08
2020-06-10 20:30:00,11.08992,3.23456,11.552,11.08992,3.23456,11.552,0.0,0.0,0.0,132.91,109.10992,11.01456,109.6644663252,11.08992,3.23456,11.552,98.02,7.78,98.3282706041,132.97,104.00992,10.44456,104.5330201037,11.08992,3.23456,11.552,92.92,7.21,93.1993052549,135.01,81.11992,36.69456,89.0333204727,11.08992,3.23456,11.552,70.03,33.46,77.6129660559,132.91,86.52992,74.35456,114.0878067455,11.08992,3.23456,11.552,75.44,71.12,103.6785802372,132.95
2020-06-10 21:00:00,10.74912,3.13516,11.197,10.74912,3.13516,11.197,0.0,0.0,0.0,133.01,106.45912,11.90516,107.1227196527,10.74912,3.13516,11.197,95.71,8.77,96.1109619138,133.18,101.46912,11.27516,102.0936410684,10.74912,3.13516,11.197,90.72,8.14,91.0844553148,135.16,78.82912,36.04516,86.679200039,10.74912,3.13516,11.197,68.08,32.91,75.6171574446,133.01,84.02912,75.05516,112.6684075089,10.74912,3.13516,11.197,73.28,71.92,102.6764081958,133.06
2020-06-10 21:30:00,10.028544,2.924992,10.4464,10.028544,2.924992,10.4464,0.0,0.0,0.0,133.28,105.258544,11.864992,105.9251581078,10.028544,2.924992,10.4464,95.23,8.94,95.648714053,133.44,100.288544,11.234992,100.9158912307,10.028544,2.924992,10.4464,90.26,8.31,90.6417326622,135.42,77.438544,35.464992,85.1733159763,10.028544,2.924992,10.4464,67.41,32.54,74.8529204507,133.28,82.548544,75.604992,111.9391662102,10.028544,2.924992,10.4464,72.52,72.68,102.6719669627,133.33
