Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-06-10 22:00:00,11.236224,3.277232,11.7044,11.236224,3.277232,11.7044,0.0,0.0,0.0,133.28,103.106224,13.207232,103.9486623514,11.236224,3.277232,11.7044,91.87,9.93,92.4050961798,133.56,98.306224,12.527232,99.1011867675,11.236224,3.277232,11.7044,87.07,9.25,87.5599645957,135.52,76.036224,35.557232,83.9394073584,11.236224,3.277232,11.7044,64.8,32.28,72.3950164031,133.28,80.836224,76.317232,111.1702073881,11.236224,3.277232,11.7044,69.6,73.04,100.8910382541,133.33
2020-06-10 22:30:00,12.081216,3.523688,12.5846,12.081216,3.523688,12.5846,0.0,0.0,0.0,134.39,98.231216,14.883688,99.3523827863,12.081216,3.523688,12.5846,86.15,11.36,86.8957542116,135.16,93.731216,14.143688,94.7923243891,12.081216,3.523688,12.5846,81.65,10.62,82.337761082,136.76,71.751216,36.583688,80.5394513587,12.081216,3.523688,12.5846,59.67,33.06,68.2163653385,134.39,75.961216,77.563688,108.5644142082,12.081216,3.523688,12.5846,63.88,74.04,97.7884246729,134.43
2020-06-10 23:00:00,11.102784,3.238312,11.5654,11.102784,3.238312,11.5654,0.0,0.0,0.0,134.23,90.552784,23.328312,93.5094478164,11.102784,3.238312,11.5654,79.45,20.09,81.9506595459,132.36,86.472784,22.158312,89.2666408206,11.102784,3.238312,11.5654,75.37,18.92,77.7084506344,134.42,68.502784,41.518312,80.102444701,11.102784,3.238312,11.5654,57.4,38.28,68.9936112984,134.23,72.502784,71.238312,101.6442363558,11.102784,3.238312,11.5654,61.4,68.0,91.6185570722,134.25
2020-06-10 23:30:00,9.942528,2.899904,10.3568,9.942528,2.899904,10.3568,0.0,0.0,0.0,135.0,85.152528,24.549904,88.620826058,9.942528,2.899904,10.3568,75.21,21.65,78.2640824389,133.21,81.272528,23.299904,84.5464921444,9.942528,2.899904,10.3568,71.33,20.4,74.1898166867,135.12,64.822528,41.009904,76.7057518208,9.942528,2.899904,10.3568,54.88,38.11,66.8145680223,135.0,68.542528,72.259904,99.5970475,9.942528,2.899904,10.3568,58.6,69.36,90.8007136536,135.03
2020-06-11 00:00:00,9.391488,2.739184,9.7828,9.391488,2.739184,9.7828,0.0,0.0,0.0,135.56,80.251488,25.809184,84.2995569678,9.391488,2.739184,9.7828,70.86,23.07,74.520899753,133.89,76.611488,24.489184,80.4303439416,9.391488,2.739184,9.7828,67.22,21.75,70.6511917805,135.67,61.401488,39.629184,73.0795111719,9.391488,2.739184,9.7828,52.01,36.89,63.7645058006,135.56,64.831488,74.339184,98.6379040434,9.391488,2.739184,9.7828,55.44,71.6,90.5546994915,135.58
2020-06-11 00:30:00,8.90784,2.59812,9.279,8.90784,2.59812,9.279,0.0,0.0,0.0,135.19,77.34784,26.14812,81.6481018285,8.90784,2.59812,9.279,68.44,23.55,72.3784228897,133.45,73.81784,24.82812,77.8813780374,8.90784,2.59812,9.279,64.91,22.23,68.6110851102,135.37,59.41784,38.74812,70.9358619726,8.90784,2.59812,9.279,50.51,36.15,62.1134655288,135.19,62.70784,74.51812,97.39211162,8.90784,2.59812,9.279,53.8,71.92,89.8160698316,135.23
2020-06-11 01:00:00,9.31296,2.7162800000000002,9.701,9.31296,2.7162800000000002,9.701,0.0,0.0,0.0,135.87,74.99296,26.79628,79.6365787274,9.31296,2.7162800000000002,9.701,65.68,24.08,69.955048424,134.32,71.62296,25.44628,76.0089571366,9.31296,2.7162800000000002,9.701,62.31,22.73,66.3263823829,136.2,57.38296,39.76628,69.8151926403,9.31296,2.7162800000000002,9.701,48.07,37.05,60.6912464858,135.87,60.39296,74.63628,96.0098115288,9.31296,2.7162800000000002,9.701,51.08,71.92,88.2136769441,135.94
2020-06-11 01:30:00,8.301696,2.421328,8.6476,8.301696,2.421328,8.6476,0.0,0.0,0.0,135.73,74.721696,26.861328,79.4031661525,8.301696,2.421328,8.6476,66.42,24.44,70.7737945853,134.17,71.291696,25.491328,75.7120447601,8.301696,2.421328,8.6476,62.99,23.07,67.0817784499,135.97,57.481696,39.011328,69.4696270852,8.301696,2.421328,8.6476,49.18,36.59,61.2984543035,135.73,60.581696,74.741328,96.210228154,8.301696,2.421328,8.6476,52.28,72.32,89.237776754,135.76
2020-06-11 02:00:00,8.639616,2.519888,8.999600000000001,8.639616,2.519888,8.999600000000001,0.0,0.0,0.0,135.88,74.989616,26.839888,79.6481142004,8.639616,2.519888,8.999600000000001,66.35,24.32,70.6667170597,134.41,71.569616,25.479888,75.9699587132,8.639616,2.519888,8.999600000000001,62.93,22.96,66.9876593112,136.13,58.269616,39.689888,70.5027329842,8.639616,2.519888,8.999600000000001,49.63,37.17,62.0060142244,135.88,61.439616,74.439888,96.5200670311,8.639616,2.519888,8.999600000000001,52.8,71.92,89.2206612843,135.89
2020-06-11 02:30:00,8.114112,2.366616,8.4522,8.114112,2.366616,8.4522,0.0,0.0,0.0,135.88,73.764112,26.836616,78.4942556973,8.114112,2.366616,8.4522,65.65,24.47,70.062139562,134.41,70.384112,25.466616,74.8496610047,8.114112,2.366616,8.4522,62.27,23.1,66.4165860309,136.13,57.304112,39.436616,69.5629781827,8.114112,2.366616,8.4522,49.19,37.07,61.5941636846,135.88,60.434112,74.366616,95.826277547,8.114112,2.366616,8.4522,52.32,72.0,89.0021482887,135.89
2020-06-11 03:00:00,7.527168,2.195424,7.8408,7.527168,2.195424,7.8408,0.0,0.0,0.0,136.22,72.357168,27.045424,77.2464544191,7.527168,2.195424,7.8408,64.83,24.85,69.4294706879,134.82,69.007168,25.655424,73.6219397734,7.527168,2.195424,7.8408,61.48,23.46,65.8039664458,136.51,56.717168,39.465424,69.0967208878,7.527168,2.195424,7.8408,49.19,37.27,61.7147389203,136.22,59.847167999999996,74.475424,95.5419923259,7.527168,2.195424,7.8408,52.32,72.28,89.2288114905,136.22
2020-06-11 03:30:00,8.501376,2.479568,8.8556,8.501376,2.479568,8.8556,0.0,0.0,0.0,135.83,71.271376,27.369568,76.3459382642,8.501376,2.479568,8.8556,62.77,24.89,67.5246991848,134.34,68.031376,25.989568,72.8266830583,8.501376,2.479568,8.8556,59.53,23.51,64.0042264229,136.07,55.321376,39.209568,67.807410106,8.501376,2.479568,8.8556,46.82,36.73,59.5080271896,135.83,58.141376,74.919568,94.8333341841,8.501376,2.479568,8.8556,49.64,72.44,87.8161898513,135.8
2020-06-11 04:00:00,8.401536,2.4504479999999997,8.7516,8.401536,2.4504479999999997,8.7516,0.0,0.0,0.0,136.06,70.761536,27.300448,75.8452993803,8.401536,2.4504479999999997,8.7516,62.36,24.85,67.1289214869,134.61,67.541536,25.920448,72.3445140267,8.401536,2.4504479999999997,8.7516,59.14,23.47,63.6268850408,136.33,54.831536,39.590448,67.6306211191,8.401536,2.4504479999999997,8.7516,46.43,37.14,59.4569129707,136.06,57.681536,74.770448,94.4339954118,8.401536,2.4504479999999997,8.7516,49.28,72.32,87.5140034509,136.03
2020-06-11 04:30:00,8.38944,2.44692,8.739,8.38944,2.44692,8.739,0.0,0.0,0.0,135.13,70.70944,27.92692,76.0245865875,8.38944,2.44692,8.739,62.32,25.48,67.3276525656,133.49,67.46944,26.51692,72.493257481,8.38944,2.44692,8.739,59.08,24.07,63.7950726937,135.4,54.72944,38.00692,66.6321061546,8.38944,2.44692,8.739,46.34,35.56,58.4115502277,135.13,57.50944,74.88692,94.4213242663,8.38944,2.44692,8.739,49.12,72.44,87.523299755,135.09
2020-06-11 05:00:00,9.361152,2.730336,9.7512,9.361152,2.730336,9.7512,0.0,0.0,0.0,134.87,70.101152,27.590336,75.33523845,9.361152,2.730336,9.7512,60.74,24.86,65.6305355761,133.05,66.931152,26.200336,71.8765379979,9.361152,2.730336,9.7512,57.57,23.47,62.1702967662,135.02,53.621152,37.760336,65.5825503975,9.361152,2.730336,9.7512,44.26,35.03,56.4450927894,134.87,56.201152,75.570336,94.1777318121,9.361152,2.730336,9.7512,46.84,72.84,86.6005265573,134.83
2020-06-11 05:30:00,9.27072,2.70396,9.657,9.27072,2.70396,9.657,0.0,0.0,0.0,135.61,71.37072,27.31396,76.4187940509,9.27072,2.70396,9.657,62.1,24.61,66.7986683999,134.0,68.14072,25.93396,72.9090392434,9.27072,2.70396,9.657,58.87,23.23,63.2875169366,135.85,55.29072,39.21396,67.7849421111,9.27072,2.70396,9.657,46.02,36.51,58.743684767,135.61,58.03072,74.86396,94.7215760564,9.27072,2.70396,9.657,48.76,72.16,87.0896273961,135.58
2020-06-11 06:00:00,10.482816,3.057488,10.9196,10.482816,3.057488,10.9196,0.0,0.0,0.0,135.34,72.942816,26.987488,77.7751818677,10.482816,3.057488,10.9196,62.46,23.93,66.8871923465,133.59,69.692816,25.657488,74.2657073788,10.482816,3.057488,10.9196,59.21,22.6,63.3765264116,135.52,55.642816,39.767488,68.392807182,10.482816,3.057488,10.9196,45.16,36.71,58.1983650973,135.34,58.322816,74.657488,94.7380144432,10.482816,3.057488,10.9196,47.84,71.6,86.1117041987,135.3
2020-06-11 06:30:00,11.442816,3.337488,11.9196,11.442816,3.337488,11.9196,0.0,0.0,0.0,134.88,80.082816,24.497488,83.7459511666,11.442816,3.337488,11.9196,68.64,21.16,71.8275378946,132.92,76.532816,23.297488,80.0002804495,11.442816,3.337488,11.9196,65.09,19.96,68.0816399626,134.91,60.902816,41.327488,73.6010479621,11.442816,3.337488,11.9196,49.46,37.99,62.3661101881,134.88,64.082816,72.777488,96.9699441378,11.442816,3.337488,11.9196,52.64,69.44,87.1371516633,134.83
2020-06-11 07:00:00,12.655488,3.691184,13.1828,12.655488,3.691184,13.1828,0.0,0.0,0.0,134.18,85.085488,22.531184,88.018148814,12.655488,3.691184,13.1828,72.43,18.84,74.8401663547,132.03,81.335488,21.451184,84.116674347,12.655488,3.691184,13.1828,68.68,17.76,70.9391288359,134.15,65.545488,43.211184,78.507435443,12.655488,3.691184,13.1828,52.89,39.52,66.0241054464,134.18,69.135488,70.411184,98.6785211344,12.655488,3.691184,13.1828,56.48,66.72,87.4159527775,134.11
2020-06-11 07:30:00,12.595968,3.6738239999999998,13.1208,12.595968,3.6738239999999998,13.1208,0.0,0.0,0.0,133.85,94.275968,18.503824,96.0747086645,12.595968,3.6738239999999998,13.1208,81.68,14.83,83.0153678544,131.58,90.085968,17.603824,91.7898482945,12.595968,3.6738239999999998,13.1208,77.49,13.93,78.7321090788,133.82,73.095968,46.973824,86.8882079401,12.595968,3.6738239999999998,13.1208,60.5,43.3,74.3985214907,133.85,77.55596800000001,65.393824,101.445948119,12.595968,3.6738239999999998,13.1208,64.96,61.72,89.6055801834,133.8
2020-06-11 08:00:00,13.72224,4.00232,14.294,13.72224,4.00232,14.294,0.0,0.0,0.0,132.87,101.46224,15.60232,102.6548514937,13.72224,4.00232,14.294,87.74,11.6,88.5034891968,130.19,96.99224,14.58232,98.0823056254,13.72224,4.00232,14.294,83.27,10.58,83.9394382874,132.63,78.32224,48.29232,92.01370251,13.72224,4.00232,14.294,64.6,44.29,78.3247349182,132.87,83.20224,63.08232,104.4126038254,13.72224,4.00232,14.294,69.48,59.08,91.2026139976,132.78
2020-06-11 08:30:00,16.590528,4.838904,17.2818,16.590528,4.838904,17.2818,0.0,0.0,0.0,132.62,109.860528,5.718904,110.0092790423,16.590528,4.838904,17.2818,93.27,0.88,93.2741512961,132.56,105.040528,5.548904,105.1869899661,16.590528,4.838904,17.2818,88.45,0.71,88.4528495867,134.56,80.800528,45.768904,92.8628983956,16.590528,4.838904,17.2818,64.21,40.93,76.1458403329,132.62,85.670528,67.118904,108.8319192239,16.590528,4.838904,17.2818,69.08,62.28,93.0099177507,132.48
2020-06-11 09:00:00,18.412224,5.370232,19.1794,18.412224,5.370232,19.1794,0.0,0.0,0.0,132.18,113.162224,6.220232,113.3330500197,18.412224,5.370232,19.1794,94.75,0.85,94.7538125882,131.96,108.282224,6.260232,108.463037663,18.412224,5.370232,19.1794,89.87,0.89,89.8744068131,134.09,81.412224,46.810232,93.9103191163,18.412224,5.370232,19.1794,63.0,41.44,75.4073842538,132.18,86.132224,66.490232,108.8104359085,18.412224,5.370232,19.1794,67.72,61.12,91.2230935674,132.09
2020-06-11 09:30:00,18.79488,5.48184,19.578,18.79488,5.48184,19.578,0.0,0.0,0.0,132.13,116.11488,7.73184,116.3720185749,18.79488,5.48184,19.578,97.32,2.25,97.3460060814,131.76,111.09488,7.77184,111.3663946584,18.79488,5.48184,19.578,92.3,2.29,92.3284035387,133.91,83.47488,47.50184,96.0441585647,18.79488,5.48184,19.578,64.68,42.02,77.1309458,132.13,88.39488,66.00184,110.3172592734,18.79488,5.48184,19.578,69.6,60.52,92.2324801792,132.03
2020-06-11 10:00:00,19.62432,5.72376,20.442,19.62432,5.72376,20.442,0.0,0.0,0.0,131.89,119.40432,8.71376,119.7218495013,19.62432,5.72376,20.442,99.78,2.99,99.8247890055,131.25,114.24432,8.71376,114.5761505096,19.62432,5.72376,20.442,94.62,2.99,94.6672303387,133.5,84.71432,47.86376,97.3008506355,19.62432,5.72376,20.442,65.09,42.14,77.5402327827,131.89,89.70432,65.48376,111.0629904622,19.62432,5.72376,20.442,70.08,59.76,92.1002931591,131.78
2020-06-11 10:30:00,21.261696,6.201328,22.1476,21.261696,6.201328,22.1476,0.0,0.0,0.0,132.34,118.671696,8.601328,118.9829999407,21.261696,6.201328,22.1476,97.41,2.4,97.4395612675,131.92,113.641696,8.641328,113.9697662512,21.261696,6.201328,22.1476,92.38,2.44,92.412217807,134.08,84.881696,48.531328,97.7762349105,21.261696,6.201328,22.1476,63.62,42.33,76.4155304896,132.34,89.661696,66.601328,111.691345327,21.261696,6.201328,22.1476,68.4,60.4,91.2508630096,132.31
2020-06-11 11:00:00,20.670144,6.028792,21.5314,20.670144,6.028792,21.5314,0.0,0.0,0.0,131.72,119.570144,9.378792,119.9374048225,20.670144,6.028792,21.5314,98.9,3.35,98.9567203377,131.33,114.460144,9.348792,114.8413012655,20.670144,6.028792,21.5314,93.79,3.32,93.8487426661,133.56,87.830144,49.288792,100.7150396509,20.670144,6.028792,21.5314,67.16,43.26,79.8867523436,131.72,93.070144,64.548792,113.2634020893,20.670144,6.028792,21.5314,72.4,58.52,93.0932349851,131.67
2020-06-11 11:30:00,19.34208,5.64144,20.148,19.34208,5.64144,20.148,0.0,0.0,0.0,131.4,120.15208,11.651440000000001,120.7156923618,19.34208,5.64144,20.148,100.81,6.01,100.9889904891,130.7,114.88208,11.48144,115.4543882648,19.34208,5.64144,20.148,95.54,5.84,95.718322175,133.05,89.66208,49.49144,102.4143116132,19.34208,5.64144,20.148,70.32,43.85,82.8717376432,131.4,95.22208,62.92144,114.1330457457,19.34208,5.64144,20.148,75.88,57.28,95.0724607865,131.36
2020-06-11 12:00:00,18.179904,5.302472,18.9374,18.179904,5.302472,18.9374,0.0,0.0,0.0,131.64,120.509904,11.432472,121.0509742965,18.179904,5.302472,18.9374,102.33,6.13,102.5134420454,130.99,115.169904,11.252472,115.7182998211,18.179904,5.302472,18.9374,96.99,5.95,97.1723345402,133.28,89.919904,49.222472,102.5106866876,18.179904,5.302472,18.9374,71.74,43.92,84.1165500957,131.64,95.579904,62.862472,114.3993375619,18.179904,5.302472,18.9374,77.4,57.56,96.4567965464,131.6
2020-06-11 12:30:00,22.910208,6.682144,23.8648,22.910208,6.682144,23.8648,0.0,0.0,0.0,131.79,118.980208,13.262144,119.7170595997,22.910208,6.682144,23.8648,96.07,6.58,96.2950741212,131.09,113.980208,13.062144,114.7262281329,22.910208,6.682144,23.8648,91.07,6.38,91.2932051141,133.35,86.370208,50.882144,100.2437300184,22.910208,6.682144,23.8648,63.46,44.2,77.3357071475,131.79,91.150208,64.242144,111.5141851253,22.910208,6.682144,23.8648,68.24,57.56,89.2740230974,131.72
2020-06-11 13:00:00,26.254848,7.657664,27.3488,26.254848,7.657664,27.3488,0.0,0.0,0.0,132.23,113.304848,14.917664,114.2826551998,26.254848,7.657664,27.3488,87.05,7.26,87.3522186324,131.57,108.754848,14.667664,109.7394975873,26.254848,7.657664,27.3488,82.5,7.01,82.797283168,133.77,81.894848,51.737664,96.8687359529,26.254848,7.657664,27.3488,55.64,44.08,70.9848998027,132.23,85.814848,66.057664,108.2949819262,26.254848,7.657664,27.3488,59.56,58.4,83.4143488855,132.21
2020-06-11 13:30:00,29.503104,8.605072,30.7324,29.503104,8.605072,30.7324,0.0,0.0,0.0,132.89,108.393104,15.095072,109.4391437898,29.503104,8.605072,30.7324,78.89,6.49,79.1565044706,132.5,104.263104,14.885072,105.3202745162,29.503104,8.605072,30.7324,74.76,6.28,75.0233030465,134.61,78.713104,53.085072,94.9409164194,29.503104,8.605072,30.7324,49.21,44.48,66.3332081238,132.89,81.903104,67.605072,106.2005847675,29.503104,8.605072,30.7324,52.4,59.0,78.9098219489,132.87
2020-06-11 14:00:00,30.714432,8.958376,31.9942,30.714432,8.958376,31.9942,0.0,0.0,0.0,132.58,110.294432,15.898376,111.4343757089,30.714432,8.958376,31.9942,79.58,6.94,79.8820380311,131.97,106.144432,15.668376,107.294633841,30.714432,8.958376,31.9942,75.43,6.71,75.7278614514,134.13,74.894432,52.638376,91.5422010469,30.714432,8.958376,31.9942,44.18,43.68,62.1274078004,132.58,77.554432,68.318376,103.3541988606,30.714432,8.958376,31.9942,46.84,59.36,75.6147816237,132.57
2020-06-11 14:30:00,34.265664,9.994152,35.6934,34.265664,9.994152,35.6934,0.0,0.0,0.0,132.43,110.985664,17.914152,112.4221261825,34.265664,9.994152,35.6934,76.72,7.92,77.1277174562,131.77,107.025664,17.624152,108.467061767,34.265664,9.994152,35.6934,72.76,7.63,73.1589673246,133.98,70.305664,54.924152,89.2163037981,34.265664,9.994152,35.6934,36.04,44.93,57.5984939039,132.43,72.145664,68.114152,99.2196277794,34.265664,9.994152,35.6934,37.88,58.12,69.374554413,132.41
2020-06-11 15:00:00,40.27488,11.74684,41.953,40.27488,11.74684,41.953,0.0,0.0,0.0,132.88,106.28488,18.96684,107.9639603581,40.27488,11.74684,41.953,66.01,7.22,66.403678362,132.66,102.86488,18.69684,104.5502528137,40.27488,11.74684,41.953,62.59,6.95,62.9746822144,134.74,68.08488,58.44684,89.7306190249,40.27488,11.74684,41.953,27.81,46.7,54.3533448833,132.88,69.03488,68.54684,97.285579253,40.27488,11.74684,41.953,28.76,56.8,63.6661417081,132.87
2020-06-11 15:30:00,37.080576,10.815168,38.6256,37.080576,10.815168,38.6256,0.0,0.0,0.0,132.85,103.940576,16.035168,105.1701951695,37.080576,10.815168,38.6256,66.86,5.22,67.0634624814,132.82,100.470576,15.865168,101.7154865172,37.080576,10.815168,38.6256,63.39,5.05,63.5908373903,134.83,70.380576,56.505168,90.2566312733,37.080576,10.815168,38.6256,33.3,45.69,56.5372983083,132.85,72.000576,68.535168,99.4039848151,37.080576,10.815168,38.6256,34.92,57.72,67.4611354781,132.87
2020-06-11 16:00:00,32.866752,9.586136,34.2362,32.866752,9.586136,34.2362,0.0,0.0,0.0,132.6,103.946752,14.636136,104.9721092879,32.866752,9.586136,34.2362,71.08,5.05,71.2591671296,132.41,100.226752,14.476136,101.2667780171,32.866752,9.586136,34.2362,67.36,4.89,67.5372615672,134.45,75.496752,53.796136,92.7026634519,32.866752,9.586136,34.2362,42.63,44.21,61.4153156794,132.6,78.146752,68.746136,104.0814395706,32.866752,9.586136,34.2362,45.28,59.16,74.4995570457,132.63
2020-06-11 16:30:00,26.215104,7.646072,27.3074,26.215104,7.646072,27.3074,0.0,0.0,0.0,132.35,114.345104,14.096072,115.2106855053,26.215104,7.646072,27.3074,88.13,6.45,88.3657139393,131.77,109.745104,13.886072,110.6201195423,26.215104,7.646072,27.3074,83.53,6.24,83.7627512681,133.95,81.305104,51.276072,96.1236469148,26.215104,7.646072,27.3074,55.09,43.63,70.2743552087,132.35,85.215104,66.806072,108.2804931915,26.215104,7.646072,27.3074,59.0,59.16,83.5518138642,132.41
2020-06-11 17:00:00,25.363392,7.397656,26.4202,25.363392,7.397656,26.4202,0.0,0.0,0.0,132.09,119.523392,13.497656,120.2831158255,25.363392,7.397656,26.4202,94.16,6.1,94.3573823291,131.27,114.603392,13.327656,115.3757507987,25.363392,7.397656,26.4202,89.24,5.93,89.4368072999,133.52,84.453392,49.447656,97.8644271643,25.363392,7.397656,26.4202,59.09,42.05,72.5246895891,132.09,88.803392,67.997656,111.8468759161,25.363392,7.397656,26.4202,63.44,60.6,87.7325116476,132.16
2020-06-11 17:30:00,23.596032,6.882176,24.5792,23.596032,6.882176,24.5792,0.0,0.0,0.0,132.58,124.076032,13.772176,124.8380332617,23.596032,6.882176,24.5792,100.48,6.89,100.715949581,131.72,118.836032,13.562176000000001,119.6074208373,23.596032,6.882176,24.5792,95.24,6.68,95.4739755117,133.9,87.936032,49.002176,100.667566657,23.596032,6.882176,24.5792,64.34,42.12,76.9007802301,132.58,92.836032,68.202176,115.1957709668,23.596032,6.882176,24.5792,69.24,61.32,92.4895669792,132.66
2020-06-11 18:00:00,20.848704,6.080872,21.7174,20.848704,6.080872,21.7174,0.0,0.0,0.0,132.3,124.968704,12.620872,125.6043923972,20.848704,6.080872,21.7174,104.12,6.54,104.3251935057,131.35,119.518704,12.440872,120.1644535708,20.848704,6.080872,21.7174,98.67,6.36,98.8747616938,133.58,89.848704,47.200872,101.492423008,20.848704,6.080872,21.7174,69.0,41.12,80.3234361815,132.3,95.208704,68.040872,117.0224661331,20.848704,6.080872,21.7174,74.36,61.96,96.7907598896,132.38
2020-06-11 18:30:00,18.269184,5.328512,19.0304,18.269184,5.328512,19.0304,0.0,0.0,0.0,132.27,122.279184,10.218512,122.7054066747,18.269184,5.328512,19.0304,104.01,4.89,104.1248875149,131.42,116.809184,10.128512,117.2474827963,18.269184,5.328512,19.0304,98.54,4.8,98.6568375735,133.64,89.019184,45.338512,99.8999288809,18.269184,5.328512,19.0304,70.75,40.01,81.2795337093,132.27,94.549184,68.328512,116.6547630712,18.269184,5.328512,19.0304,76.28,63.0,98.9324941564,132.35
2020-06-11 19:00:00,16.182144,4.719792,16.8564,16.182144,4.719792,16.8564,0.0,0.0,0.0,131.97,119.732144,8.539792,120.0363043177,16.182144,4.719792,16.8564,103.55,3.8200000000000003,103.6204366908,131.1,114.282144,8.489792,114.5970549597,16.182144,4.719792,16.8564,98.1,3.77,98.1724141498,133.37,88.182144,43.709792,98.4207114236,16.182144,4.719792,16.8564,72.0,38.99,81.8793020244,131.97,93.862144,68.479792,116.1877101446,16.182144,4.719792,16.8564,77.68,63.76,100.4963680936,132.04
2020-06-11 19:30:00,14.35872,4.18796,14.957,14.35872,4.18796,14.957,0.0,0.0,0.0,132.26,116.27872,6.50796,116.4606983845,14.35872,4.18796,14.957,101.92,2.32,101.946401604,131.55,110.90872,6.55796,111.1024347681,14.35872,4.18796,14.957,96.55,2.37,96.5790836569,133.77,86.33872,42.44796,96.2091673356,14.35872,4.18796,14.957,71.98,38.26,81.5165504668,132.26,91.95872,69.14796,115.0558410347,14.35872,4.18796,14.957,77.6,64.96,101.2006007887,132.33
2020-06-11 20:00:00,13.524288,3.944584,14.0878,13.524288,3.944584,14.0878,0.0,0.0,0.0,132.26,112.384288,4.374584,112.4693966128,13.524288,3.944584,14.0878,98.86,0.43,98.8609351564,131.64,107.174288,4.364584,107.2631232148,13.524288,3.944584,14.0878,93.65,0.42,93.6509417999,133.83,82.944288,40.744584,92.4114497081,13.524288,3.944584,14.0878,69.42,36.8,78.5708368289,132.26,88.284288,70.504584,112.9823520408,13.524288,3.944584,14.0878,74.76,66.56,100.096409526,132.33
2020-06-11 20:30:00,13.603007999999999,3.967544,14.1698,13.603007999999999,3.967544,14.1698,0.0,0.0,0.0,133.05,110.103008,5.287544,110.2298983588,13.603007999999999,3.967544,14.1698,96.5,1.32,96.509027557,132.68,105.023008,5.097544,105.146645996,13.603007999999999,3.967544,14.1698,91.42,1.13,91.4269834349,134.7,80.873008,40.247544,90.3344243409,13.603007999999999,3.967544,14.1698,67.27,36.28,76.4296493515,133.05,86.003008,72.327544,112.3734443991,13.603007999999999,3.967544,14.1698,72.4,68.36,99.5733377968,133.12
2020-06-11 21:00:00,12.933312,3.7722160000000002,13.4722,12.933312,3.7722160000000002,13.4722,0.0,0.0,0.0,133.41,106.063312,6.372216,106.25455891,12.933312,3.7722160000000002,13.4722,93.13,2.6,93.1662862843,133.17,101.153312,6.092216,101.3366055498,12.933312,3.7722160000000002,13.4722,88.22,2.32,88.2505002819,135.09,78.103312,39.102216,87.3447802761,12.933312,3.7722160000000002,13.4722,65.17,35.33,74.130545661,133.41,82.97331199999999,73.932216,111.1329972012,12.933312,3.7722160000000002,13.4722,70.04,70.16,99.136407036,133.46
2020-06-11 21:30:00,13.71648,4.00064,14.288,13.71648,4.00064,14.288,0.0,0.0,0.0,133.28,104.99648,7.09064,105.2356307911,13.71648,4.00064,14.288,91.28,3.09,91.3322861862,132.98,100.15648,6.78064,100.3857438325,13.71648,4.00064,14.288,86.44,2.7800000000000002,86.4846922871,134.94,76.44648,38.67064,85.6707809139,13.71648,4.00064,14.288,62.73,34.67,71.6732990729,133.28,81.03648,74.60064,110.1461146805,13.71648,4.00064,14.288,67.32,70.6,97.5517421679,133.33
2020-06-11 22:00:00,13.842048,4.037264,14.4188,13.842048,4.037264,14.4188,0.0,0.0,0.0,133.91,101.842048,8.727264,102.2153015833,13.842048,4.037264,14.4188,88.0,4.69,88.1248892198,133.9,97.192048,8.357264,97.5506948002,13.842048,4.037264,14.4188,83.35,4.32,83.4618769259,135.72,74.062048,38.567264,83.5022203681,13.842048,4.037264,14.4188,60.22,34.53,69.4173558989,133.91,78.362048,75.637264,108.9110016121,13.842048,4.037264,14.4188,64.52,71.6,96.3814836989,133.97
2020-06-11 22:30:00,12.193536,3.556448,12.7016,12.193536,3.556448,12.7016,0.0,0.0,0.0,134.35,96.693536,10.746448000000001,97.2888793686,12.193536,3.556448,12.7016,84.5,7.19,84.8053424025,134.45,92.243536,10.236448,92.8097775099,12.193536,3.556448,12.7016,80.05,6.68,80.3282322723,136.13,71.413536,37.936448,80.8644990764,12.193536,3.556448,12.7016,59.22,34.38,68.4762206901,134.35,75.633536,76.236448,107.3891417766,12.193536,3.556448,12.7016,63.44,72.68,96.4728770173,134.39
2020-06-11 23:00:00,10.79712,3.14916,11.247,10.79712,3.14916,11.247,0.0,0.0,0.0,135.55,89.71712,19.27916,91.7651765726,10.79712,3.14916,11.247,78.92,16.13,80.5514947099,133.22,85.60712,18.31916,87.5452489733,10.79712,3.14916,11.247,74.81,15.17,76.3325946107,135.15,68.67712,42.74916,80.895225398,10.79712,3.14916,11.247,57.88,39.6,70.1302673601,135.55,72.71712,71.94916,102.2959489217,10.79712,3.14916,11.247,61.92,68.8,92.5609334439,135.59
2020-06-11 23:30:00,10.005696,2.918328,10.4226,10.005696,2.918328,10.4226,0.0,0.0,0.0,136.31,83.865696,20.638328,86.3677923082,10.005696,2.918328,10.4226,73.86,17.72,75.9558950971,134.28,80.035696,19.628328,82.4074262083,10.005696,2.918328,10.4226,70.03,16.71,71.9960068337,136.07,64.475696,42.958328,77.4760177038,10.005696,2.918328,10.4226,54.47,40.04,67.6031249278,136.31,68.125696,72.398328,99.4114095699,10.005696,2.918328,10.4226,58.12,69.48,90.5836894811,136.32
2020-06-12 00:00:00,8.780352,2.560936,9.1462,8.780352,2.560936,9.1462,0.0,0.0,0.0,135.86,79.340352,21.620936,82.233547467,8.780352,2.560936,9.1462,70.56,19.06,73.0889677038,133.84,75.670352,20.530936,78.4061318064,8.780352,2.560936,9.1462,66.89,17.97,69.2617715627,135.71,61.790352,41.170936,74.2502092347,8.780352,2.560936,9.1462,53.01,38.61,65.5804254332,135.86,65.340352,72.840936,97.8527646867,8.780352,2.560936,9.1462,56.56,70.28,90.2125933559,135.9
2020-06-12 00:30:00,8.738496,2.548728,9.1026,8.738496,2.548728,9.1026,0.0,0.0,0.0,135.93,76.088496,21.918728,79.1826361059,8.738496,2.548728,9.1026,67.35,19.37,70.0800927511,134.02,72.568496,20.798728,75.4902225333,8.738496,2.548728,9.1026,63.83,18.25,66.3877353131,135.8,59.478496,41.368728,72.4504185134,8.738496,2.548728,9.1026,50.74,38.82,63.886931371,135.93,62.778496,72.988728,96.2730178974,8.738496,2.548728,9.1026,54.04,70.44,88.7812773055,135.95
2020-06-12 01:00:00,9.203904,2.684472,9.5874,9.203904,2.684472,9.5874,0.0,0.0,0.0,136.44,73.743904,22.384472,77.0663867317,9.203904,2.684472,9.5874,64.54,19.7,67.4796384104,134.61,70.373904,21.254472,73.5135289875,9.203904,2.684472,9.5874,61.17,18.57,63.9266282546,136.33,57.373904,41.994472,71.1006366973,9.203904,2.684472,9.5874,48.17,39.31,62.1741505772,136.44,60.363904,73.324472,94.9751499088,9.203904,2.684472,9.5874,51.16,70.64,87.2201536344,136.43
2020-06-12 01:30:00,9.617856,2.805208,10.0186,9.617856,2.805208,10.0186,0.0,0.0,0.0,136.18,73.307856,22.935208,76.8118839589,9.617856,2.805208,10.0186,63.69,20.13,66.7954564323,134.28,69.977856,21.785208,73.2904879091,9.617856,2.805208,10.0186,60.36,18.98,63.273770237,136.06,56.887856,41.545208,70.4431151216,9.617856,2.805208,10.0186,47.27,38.74,61.1166139442,136.18,59.777856,73.645208,94.8525631141,9.617856,2.805208,10.0186,50.16,70.84,86.800525344,136.15
2020-06-12 02:00:00,9.419904,2.747472,9.8124,9.419904,2.747472,9.8124,0.0,0.0,0.0,136.27,73.509904,23.027472,77.032268906,9.419904,2.747472,9.8124,64.09,20.28,67.222068549,134.48,70.159904,21.887472,73.4947179044,9.419904,2.747472,9.8124,60.74,19.14,63.6842774945,136.16,57.399904,41.517472,70.8410153829,9.419904,2.747472,9.8124,47.98,38.77,61.6862488728,136.27,60.419904,73.587472,95.21386892,9.419904,2.747472,9.8124,51.0,70.84,87.2886338534,136.23
2020-06-12 02:30:00,7.6224,2.2232,7.94,7.6224,2.2232,7.94,0.0,0.0,0.0,136.17,70.3124,22.8432,73.9300032463,7.6224,2.2232,7.94,62.69,20.62,65.9940944328,134.2,67.0224,21.6632,70.4364702125,7.6224,2.2232,7.94,59.4,19.44,62.5001887997,135.95,54.4524,40.4832,67.8524380402,7.6224,2.2232,7.94,46.83,38.26,60.4721134078,136.17,57.1424,73.1832,92.8495268701,7.6224,2.2232,7.94,49.52,70.96,86.5306419715,136.06
2020-06-12 03:00:00,7.44288,2.17084,7.753,7.44288,2.17084,7.753,0.0,0.0,0.0,136.48,68.61288,22.91084,72.3369469317,7.44288,2.17084,7.753,61.17,20.74,64.5903746699,134.66,65.41288,21.73084,68.9280369443,7.44288,2.17084,7.753,57.97,19.56,61.180997867,136.34,53.42288,40.82084,67.2335116278,7.44288,2.17084,7.753,45.98,38.65,60.0664873286,136.48,56.16288,73.53084,92.5259613352,7.44288,2.17084,7.753,48.72,71.36,86.4053702035,136.41
2020-06-12 03:30:00,6.638592,1.936256,6.9152000000000005,6.638592,1.936256,6.9152000000000005,0.0,0.0,0.0,136.53,67.418592,23.056256,71.2520700612,6.638592,1.936256,6.9152000000000005,60.78,21.12,64.3448739217,134.6,64.228592,21.866256,67.8486932944,6.638592,1.936256,6.9152000000000005,57.59,19.93,60.9410616908,136.3,52.528592,40.016256,66.0344888809,6.638592,1.936256,6.9152000000000005,45.89,38.08,59.6320257915,136.53,55.278592,73.896256,92.2842315042,6.638592,1.936256,6.9152000000000005,48.64,71.96,86.8567280065,136.39
2020-06-12 04:00:00,7.13088,2.07984,7.428,7.13088,2.07984,7.428,0.0,0.0,0.0,136.53,66.87088,23.35984,70.8335846672,7.13088,2.07984,7.428,59.74,21.28,63.4169220319,134.68,63.74088,22.14984,67.4797391459,7.13088,2.07984,7.428,56.61,20.07,60.0624425078,136.37,51.82088,40.10984,65.5301676238,7.13088,2.07984,7.428,44.69,38.03,58.6811468872,136.53,54.41088,74.23984,92.0439987484,7.13088,2.07984,7.428,47.28,72.16,86.269716587,136.45
2020-06-12 04:30:00,7.635072,2.226896,7.9532,7.635072,2.226896,7.9532,0.0,0.0,0.0,136.2,66.915072,23.786896,71.0172041275,7.635072,2.226896,7.9532,59.28,21.56,63.0789346771,134.3,63.785072,22.566896,67.6594428378,7.635072,2.226896,7.9532,56.15,20.34,59.7204998305,136.07,51.865072,39.666896,65.2950865827,7.635072,2.226896,7.9532,44.23,37.44,57.9486539964,136.2,54.435072,74.426896,92.20921815,7.635072,2.226896,7.9532,46.8,72.2,86.0411529444,136.16
2020-06-12 05:00:00,8.130624,2.371432,8.4694,8.130624,2.371432,8.4694,0.0,0.0,0.0,136.29,65.860624,23.891432000000002,70.060133576,8.130624,2.371432,8.4694,57.73,21.52,61.610577825600004,134.47,62.810624,22.671432,66.7770043967,8.130624,2.371432,8.4694,54.68,20.3,58.3266011353,136.17,50.020624,39.751432,63.8924030805,8.130624,2.371432,8.4694,41.89,37.38,56.1430004542,136.29,52.330624,75.011432,91.4615172568,8.130624,2.371432,8.4694,44.2,72.64,85.0306391838,136.26
2020-06-12 05:30:00,8.388672,2.446696,8.7382,8.388672,2.446696,8.7382,0.0,0.0,0.0,136.29,67.258672,23.406696,71.2151836116,8.388672,2.446696,8.7382,58.87,20.96,62.489987198,134.37,64.178672,22.226696,67.9185391094,8.388672,2.446696,8.7382,55.79,19.78,59.1926726884,136.14,50.668672,40.016696,64.5650856191,8.388672,2.446696,8.7382,42.28,37.57,56.560616156500004,136.29,53.028672,74.806696,91.6955932448,8.388672,2.446696,8.7382,44.64,72.36,85.0217572154,136.26
2020-06-12 06:00:00,8.300736,2.421048,8.6466,8.300736,2.421048,8.6466,0.0,0.0,0.0,135.69,68.840736,22.921048,72.5563324214,8.300736,2.421048,8.6466,60.54,20.5,63.91667701,133.64,65.650736,21.751048,69.1601563506,8.300736,2.421048,8.6466,57.35,19.33,60.5200082617,135.5,52.230736,39.771048,65.6489607086,8.300736,2.421048,8.6466,43.93,37.35,57.6616631741,135.69,54.780736,74.181048,92.2158170765,8.300736,2.421048,8.6466,46.48,71.76,85.4978830147,135.66
2020-06-12 06:30:00,8.927424,2.6038319999999997,9.2994,8.927424,2.6038319999999997,9.2994,0.0,0.0,0.0,135.36,74.577424,20.803832,77.424747958,8.927424,2.6038319999999997,9.2994,65.65,18.2,68.1260779731,133.15,71.137424,19.743832,73.8264992763,8.927424,2.6038319999999997,9.2994,62.21,17.14,64.5280070977,135.06,57.227424,41.023832,70.4125901359,8.927424,2.6038319999999997,9.2994,48.3,38.42,61.7169863166,135.36,60.247424,72.723832,94.4378517301,8.927424,2.6038319999999997,9.2994,51.32,70.12,86.8939399498,135.34
2020-06-12 07:00:00,9.258816,2.700488,9.6446,9.258816,2.700488,9.6446,0.0,0.0,0.0,135.04,79.808816,18.780488,81.9887421592,9.258816,2.700488,9.6446,70.55,16.08,72.3593041702,132.59,76.118816,17.830488,78.1792840307,9.258816,2.700488,9.6446,66.86,15.13,68.5505397499,134.61,61.438816,41.760488,74.2877275832,9.258816,2.700488,9.6446,52.18,39.06,65.1800276158,135.04,64.898816,71.540488,96.5913957942,9.258816,2.700488,9.6446,55.64,68.84,88.5141525407,135.02
2020-06-12 07:30:00,9.4224,2.7482,9.815,9.4224,2.7482,9.815,0.0,0.0,0.0,135.04,86.5724,16.3082,88.0950499688,9.4224,2.7482,9.815,77.15,13.56,78.3325992164,132.53,82.5724,15.4882,84.0124132554,9.4224,2.7482,9.815,73.15,12.74,74.251128611,134.61,67.2924,43.9282,80.3613952903,9.4224,2.7482,9.815,57.87,41.18,71.0262578206,135.04,71.3824,69.2282,99.4383764198,9.4224,2.7482,9.815,61.96,66.48,90.8770157961,135.05
2020-06-12 08:00:00,10.059072,2.933896,10.4782,10.059072,2.933896,10.4782,0.0,0.0,0.0,133.98,92.349072,13.563896,93.3398648701,10.059072,2.933896,10.4782,82.29,10.63,82.9737368087,131.18,88.079072,12.893896,89.0178379789,10.059072,2.933896,10.4782,78.02,9.96,78.6531753968,133.48,71.629072,45.993896,85.1243938295,10.059072,2.933896,10.4782,61.57,43.06,75.1334046879,133.98,76.179072,65.573896,100.5146101191,10.059072,2.933896,10.4782,66.12,62.64,91.080316205,133.98
2020-06-12 08:30:00,12.474816,3.6384879999999997,12.9946,12.474816,3.6384879999999997,12.9946,0.0,0.0,0.0,133.61,97.554816,11.818488,98.2680964678,12.474816,3.6384879999999997,12.9946,85.08,8.18,85.4723276856,130.56,93.164816,11.268488,93.8438157905,12.474816,3.6384879999999997,12.9946,80.69,7.63,81.0499413942,133.02,75.164816,48.188488,89.2853848065,12.474816,3.6384879999999997,12.9946,62.69,44.55,76.9073377513,133.61,79.834816,63.918487999999996,102.2700882661,12.474816,3.6384879999999997,12.9946,67.36,60.28,90.3938493483,133.61
2020-06-12 09:00:00,14.926272,4.353496,15.5482,14.926272,4.353496,15.5482,0.0,0.0,0.0,133.19,99.656272,11.403496,100.3065913585,14.926272,4.353496,15.5482,84.73,7.05,85.0227934145,129.88,95.286272,10.903496,95.9080802471,14.926272,4.353496,15.5482,80.36,6.55,80.6264975055,132.59,76.836272,49.493496,91.3970395645,14.926272,4.353496,15.5482,61.91,45.14,76.6189774142,133.19,81.446272,63.313496,103.1605253885,14.926272,4.353496,15.5482,66.52,58.96,88.8886494441,133.2
2020-06-12 09:30:00,18.298944,5.337192,19.0614,18.298944,5.337192,19.0614,0.0,0.0,0.0,133.15,100.648944,11.227192,101.2731937312,18.298944,5.337192,19.0614,82.35,5.89,82.5603694275,129.78,96.418944,10.817192,97.0238342102,18.298944,5.337192,19.0614,78.12,5.48,78.3119709878,132.55,76.358944,51.617192,92.1684481738,18.298944,5.337192,19.0614,58.06,46.28,74.2482457705,133.15,80.538944,62.857192,102.1643190491,18.298944,5.337192,19.0614,62.24,57.52,84.7488524996,133.16
2020-06-12 10:00:00,19.704,5.747,20.525,19.704,5.747,20.525,0.0,0.0,0.0,132.79,99.484,10.437,100.0299816305,19.704,5.747,20.525,79.78,4.69,79.9177358288,129.34,95.384,10.077,95.9148235936,19.704,5.747,20.525,75.68,4.33,75.803768376,132.18,76.914,52.697,93.2348497344,19.704,5.747,20.525,57.21,46.95,74.0086927327,132.79,81.064,62.067,102.0964474651,19.704,5.747,20.525,61.36,56.32,83.2886066638,132.81
2020-06-12 10:30:00,20.464896,5.968928,21.3176,20.464896,5.968928,21.3176,0.0,0.0,0.0,133.0,101.544896,10.188928,102.0547899779,20.464896,5.968928,21.3176,81.08,4.22,81.1897456579,130.13,97.384896,9.918928,97.8887281642,20.464896,5.968928,21.3176,76.92,3.95,77.0213535326,132.84,74.494896,51.408928,90.5116976316,20.464896,5.968928,21.3176,54.03,45.44,70.5976947216,133.0,78.304896,64.208928,101.2642245439,20.464896,5.968928,21.3176,57.84,58.24,82.0814424825,133.03
2020-06-12 11:00:00,17.046336,4.971848,17.7566,17.046336,4.971848,17.7566,0.0,0.0,0.0,133.7,104.306336,8.911847999999999,104.6863542422,17.046336,4.971848,17.7566,87.26,3.94,87.3489049731,133.2,99.766336,8.831848,100.1564942376,17.046336,4.971848,17.7566,82.72,3.86,82.810011472,135.35,75.856336,46.561848,89.0066817746,17.046336,4.971848,17.7566,58.81,41.59,72.030161738,133.7,80.126336,68.691848,105.5405121384,17.046336,4.971848,17.7566,63.08,63.72,89.662281925,133.73
2020-06-12 11:30:00,16.228224,4.733232,16.9044,16.228224,4.733232,16.9044,0.0,0.0,0.0,133.85,104.568224,8.653232,104.9256493645,16.228224,4.733232,16.9044,88.34,3.92,88.4269302871,133.57,99.988224,8.573232,100.355095763,16.228224,4.733232,16.9044,83.76,3.84,83.8479767198,135.54,77.788224,46.513232,90.6338156769,16.228224,4.733232,16.9044,61.56,41.78,74.3989381645,133.85,82.348224,68.373232,107.0333071996,16.228224,4.733232,16.9044,66.12,63.64,91.7709322171,133.89
2020-06-12 12:00:00,25.486656,7.4336079999999995,26.5486,25.486656,7.4336079999999995,26.5486,0.0,0.0,0.0,133.85,101.056656,11.053608,101.6593821136,25.486656,7.4336079999999995,26.5486,75.57,3.62,75.6566540365,133.68,97.106656,10.973608,97.7247292759,25.486656,7.4336079999999995,26.5486,71.62,3.54,71.7074333664,135.69,71.376656,50.293608,87.3159437182,25.486656,7.4336079999999995,26.5486,45.89,42.86,62.7922901318,133.85,74.246656,69.993608,102.0375964439,25.486656,7.4336079999999995,26.5486,48.76,62.56,79.3176600764,133.89
2020-06-12 12:30:00,23.27232,6.7877600000000005,24.242,23.27232,6.7877600000000005,24.242,0.0,0.0,0.0,133.88,101.32232,9.80776,101.7958971983,23.27232,6.7877600000000005,24.242,78.05,3.02,78.1084047974,133.63,97.23232,9.76776,97.7217129813,23.27232,6.7877600000000005,24.242,73.96,2.98,74.0200108079,135.69,74.50232,48.53776,88.9185572937,23.27232,6.7877600000000005,24.242,51.23,41.75,66.0876342442,133.88,77.95232,70.46776,105.082203026,23.27232,6.7877600000000005,24.242,54.68,63.68,83.9347651453,133.91
2020-06-12 13:00:00,24.67872,7.19796,25.707,24.67872,7.19796,25.707,0.0,0.0,0.0,133.66,102.36872,9.97796,102.8538502935,24.67872,7.19796,25.707,77.69,2.7800000000000002,77.7397227934,133.54,98.29872,9.94796,98.8008110382,24.67872,7.19796,25.707,73.62,2.75,73.6713438183,135.47,73.28872,49.07796,88.2036429917,24.67872,7.19796,25.707,48.61,41.88,64.1628124384,133.66,76.39872,70.51796,103.9689718147,24.67872,7.19796,25.707,51.72,63.32,81.7580625994,133.69
2020-06-12 13:30:00,22.804608,6.651344,23.7548,22.804608,6.651344,23.7548,0.0,0.0,0.0,133.93,100.734608,8.991344,101.1350854839,22.804608,6.651344,23.7548,77.93,2.34,77.9651236131,133.84,96.634608,8.981344,97.0510793519,22.804608,6.651344,23.7548,73.83,2.33,73.8667570697,135.7,71.654608,47.751344,86.1079189241,22.804608,6.651344,23.7548,48.85,41.1,63.8398973997,133.93,74.844608,71.211344,103.3091034757,22.804608,6.651344,23.7548,52.04,64.56,82.9225855844,133.98
2020-06-12 14:00:00,18.766848,5.473664,19.5488,18.766848,5.473664,19.5488,0.0,0.0,0.0,134.02,103.246848,8.443664,103.5915396337,18.766848,5.473664,19.5488,84.48,2.9699999999999998,84.5321909097,133.84,98.836848,8.403664,99.1934679866,18.766848,5.473664,19.5488,80.07,2.93,80.1235907832,135.65,72.816848,46.073664,86.1688799222,18.766848,5.473664,19.5488,54.05,40.6,67.6000184911,134.02,76.566848,70.793664,104.2795525268,18.766848,5.473664,19.5488,57.8,65.32,87.2212267742,134.09
2020-06-12 14:30:00,19.957248,5.820864,20.7888,19.957248,5.820864,20.7888,0.0,0.0,0.0,134.25,103.367248,8.740864,103.7361588963,19.957248,5.820864,20.7888,83.41,2.92,83.4610957273,134.22,99.017248,8.720864,99.4005476363,19.957248,5.820864,20.7888,79.06,2.9,79.1131695737,135.99,73.917248,46.930864,87.5572129963,19.957248,5.820864,20.7888,53.96,41.11,67.8359322188,134.25,77.597248,70.980864,105.1647086781,19.957248,5.820864,20.7888,57.64,65.16,86.9953745897,134.34
2020-06-12 15:00:00,20.748672,6.051696,21.6132,20.748672,6.051696,21.6132,0.0,0.0,0.0,134.19,97.788672,7.071696,98.0440373294,20.748672,6.051696,21.6132,77.04,1.02,77.0467520406,134.31,93.728672,7.131696,93.9996012902,20.748672,6.051696,21.6132,72.98,1.08,72.987990793,136.07,71.258672,46.171696,84.9095038657,20.748672,6.051696,21.6132,50.51,40.12,64.5048409036,134.19,74.588672,72.291696,103.8728034727,20.748672,6.051696,21.6132,53.84,66.24,85.3608997141,134.28
2020-06-12 15:30:00,19.426368,5.666024,20.2358,19.426368,5.666024,20.2358,0.0,0.0,0.0,134.28,100.876368,7.086024,101.1249393424,19.426368,5.666024,20.2358,81.45,1.42,81.4623772057,134.25,96.596368,7.146024,96.8603322821,19.426368,5.666024,20.2358,77.17,1.48,77.1841907388,136.03,69.286368,45.406024,82.839047593,19.426368,5.666024,20.2358,49.86,39.74,63.7596047667,134.28,72.506368,72.346024,102.4261714073,19.426368,5.666024,20.2358,53.08,66.68,85.2273946569,134.37
2020-06-12 16:00:00,16.385856,4.779208,17.0686,16.385856,4.779208,17.0686,0.0,0.0,0.0,133.99,101.945856,5.929208,102.1181328809,16.385856,4.779208,17.0686,85.56,1.15,85.5677281456,133.9,97.455856,5.979208,97.6391048556,16.385856,4.779208,17.0686,81.07,1.2,81.0788807274,135.71,72.955856,43.399208,84.8884455018,16.385856,4.779208,17.0686,56.57,38.62,68.4957611827,133.99,76.985856,72.459208,105.7220830671,16.385856,4.779208,17.0686,60.6,67.68,90.8457065579,134.09
2020-06-12 16:30:00,12.78816,3.72988,13.321,12.78816,3.72988,13.321,0.0,0.0,0.0,134.23,104.63816,5.69988,104.7932877631,12.78816,3.72988,13.321,91.85,1.97,91.8711238638,134.45,99.83816,5.46988,99.9878881635,12.78816,3.72988,13.321,87.05,1.74,87.0673882691,136.17,76.34816000000001,41.73988,87.012982467,12.78816,3.72988,13.321,63.56,38.01,74.0583128352,134.23,81.06816,72.28988,108.6180156153,12.78816,3.72988,13.321,68.28,68.56,96.7606944994,134.32
2020-06-12 17:00:00,12.26496,3.57728,12.776,12.26496,3.57728,12.776,0.0,0.0,0.0,133.93,108.95496,7.32728,109.2010638263,12.26496,3.57728,12.776,96.69,3.75,96.7626921907,134.21,103.95496,6.99728,104.1901897301,12.26496,3.57728,12.776,91.69,3.42,91.7537601409,135.98,79.42496,40.87728,89.3267949229,12.26496,3.57728,12.776,67.16,37.3,76.8228846113,133.93,84.58496,72.53728,111.4283287499,12.26496,3.57728,12.776,72.32,68.96,99.9282942915,134.02
2020-06-12 17:30:00,10.486848,3.058664,10.9238,10.486848,3.058664,10.9238,0.0,0.0,0.0,133.46,112.156848,7.858664,112.4318333621,10.486848,3.058664,10.9238,101.67,4.8,101.7832446918,133.65,106.876848,7.478664,107.13818672,10.486848,3.058664,10.9238,96.39,4.42,96.4912871714,135.52,82.926848,39.158664,91.7074865291,10.486848,3.058664,10.9238,72.44,36.1,80.9367876803,133.46,88.646848,72.578664,114.5684342581,10.486848,3.058664,10.9238,78.16,69.52,104.6040916982,133.55
2020-06-12 18:00:00,9.491136,2.768248,9.8866,9.491136,2.768248,9.8866,0.0,0.0,0.0,133.42,113.911136,7.8682479999999995,114.1825565986,9.491136,2.768248,9.8866,104.42,5.1,104.5444709203,133.49,108.441136,7.4482479999999995,108.6966254087,9.491136,2.768248,9.8866,98.95,4.68,99.0606122533,135.4,83.401136,38.088248,91.6867717929,9.491136,2.768248,9.8866,73.91,35.32,81.9157524534,133.42,89.251136,73.008248,115.3081504202,9.491136,2.768248,9.8866,79.76,70.24,106.2794203974,133.51
2020-06-12 18:30:00,9.080832,2.648576,9.4592,9.080832,2.648576,9.4592,0.0,0.0,0.0,133.31,113.860832,8.308576,114.1635734325,9.080832,2.648576,9.4592,104.78,5.66,104.9327594224,133.34,108.370832,7.868576,108.6561167935,9.080832,2.648576,9.4592,99.29,5.22,99.4271215514,135.28,83.330832,37.368576,91.3259986755,9.080832,2.648576,9.4592,74.25,34.72,81.9667060458,133.31,89.240832,73.328576,115.5032733486,9.080832,2.648576,9.4592,80.16,70.68,106.8704262179,133.4
2020-06-12 19:00:00,9.157824,2.671032,9.5394,9.157824,2.671032,9.5394,0.0,0.0,0.0,133.49,111.237824,9.141032,111.6127768415,9.157824,2.671032,9.5394,102.08,6.47,102.2848341642,133.68,105.907824,8.651032,106.2605643646,9.157824,2.671032,9.5394,96.75,5.98,96.9346320981,135.55,81.517824,37.171032,89.5926405998,9.157824,2.671032,9.5394,72.36,34.5,80.1637050042,133.49,87.197824,73.911032,114.3079225672,9.157824,2.671032,9.5394,78.04,71.24,105.6663579386,133.59
2020-06-12 19:30:00,9.868032,2.878176,10.2792,9.868032,2.878176,10.2792,0.0,0.0,0.0,133.61,108.148032,10.248176,108.6325086556,9.868032,2.878176,10.2792,98.28,7.37,98.5559500994,133.88,102.988032,9.728176,103.4464699423,9.868032,2.878176,10.2792,93.12,6.85,93.3716064979,135.7,78.218032,36.678176,86.3906773017,9.868032,2.878176,10.2792,68.35,33.8,76.2506557349,133.61,83.428032,74.998176,112.1827211594,9.868032,2.878176,10.2792,73.56,72.12,103.0163482172,133.7
2020-06-12 20:00:00,8.69088,2.53484,9.053,8.69088,2.53484,9.053,0.0,0.0,0.0,133.48,103.81088,11.27484,104.4213619112,8.69088,2.53484,9.053,95.12,8.74,95.5206888585,133.82,98.83088,10.66484,99.4046359774,8.69088,2.53484,9.053,90.14,8.13,90.5058920734,135.64,75.94088,35.42484,83.7969960333,8.69088,2.53484,9.053,67.25,32.89,74.8619703187,133.48,81.09088,75.57484,110.84803679,8.69088,2.53484,9.053,72.4,73.04,102.8426059569,133.57
2020-06-12 20:30:00,8.298432,2.420376,8.6442,8.298432,2.420376,8.6442,0.0,0.0,0.0,133.83,100.958432,12.020376,101.6715025515,8.298432,2.420376,8.6442,92.66,9.6,93.1559745803,134.35,96.108432,11.380376,96.7798721812,8.298432,2.420376,8.6442,87.81,8.96,88.2659487005,136.05,74.038432,35.250376,82.0016976724,8.298432,2.420376,8.6442,65.74,32.83,73.4816745863,133.83,79.018432,76.300376,109.8437980656,8.298432,2.420376,8.6442,70.72,73.88,102.2720528786,133.91
2020-06-12 21:00:00,8.226048,2.399264,8.5688,8.226048,2.399264,8.5688,0.0,0.0,0.0,133.98,97.856048,13.669264,98.806148131,8.226048,2.399264,8.5688,89.63,11.27,90.335761468,134.73,93.176048,12.939264,94.0701890811,8.226048,2.399264,8.5688,84.95,10.54,85.6013673956,136.37,71.326048,35.029264,79.4635417011,8.226048,2.399264,8.5688,63.1,32.63,71.0375034753,133.98,75.986048,76.799264,108.0370605006,8.226048,2.399264,8.5688,67.76,74.4,100.6318915652,134.07
2020-06-12 21:30:00,7.932096,2.313528,8.2626,7.932096,2.313528,8.2626,0.0,0.0,0.0,134.17,96.492096,14.413528,97.5626689871,7.932096,2.313528,8.2626,88.56,12.1,89.3827925274,134.93,91.822096,13.643528,92.8301845852,7.932096,2.313528,8.2626,83.89,11.33,84.6516449929,136.58,70.242096,34.183528,78.1182797878,7.932096,2.313528,8.2626,62.31,31.87,69.9873774334,134.17,74.772096,77.593528,107.7572360806,7.932096,2.313528,8.2626,66.84,75.28,100.6710683364,134.28
2020-06-12 22:00:00,7.7667839999999995,2.2653119999999998,8.0904,7.7667839999999995,2.2653119999999998,8.0904,0.0,0.0,0.0,134.17,93.966784,14.785312,95.1228781432,7.7667839999999995,2.2653119999999998,8.0904,86.2,12.52,87.1044797929,135.0,89.446784,14.005312,90.5365999591,7.7667839999999995,2.2653119999999998,8.0904,81.68,11.74,82.5193916604,136.58,68.386784,34.035312,76.3881842224,7.7667839999999995,2.2653119999999998,8.0904,60.62,31.77,68.4406114818,134.17,72.766784,77.945312,106.632436512,7.7667839999999995,2.2653119999999998,8.0904,65.0,75.68,99.7620288487,134.25
2020-06-12 22:30:00,6.580032,1.919176,6.8542000000000005,6.580032,1.919176,6.8542000000000005,0.0,0.0,0.0,134.17,89.150032,21.489176,91.703396288,6.580032,1.919176,6.8542000000000005,82.57,19.57,84.8574675559,133.04,84.850032,20.339176,87.2537105845,6.580032,1.919176,6.8542000000000005,78.27,18.42,80.4082663661,134.97,67.450032,37.149176,77.0036888355,6.580032,1.919176,6.8542000000000005,60.87,35.23,70.3300063984,134.17,71.900032,73.679176,102.9477322608,6.580032,1.919176,6.8542000000000005,65.32,71.76,97.0371063048,134.25
2020-06-12 23:00:00,5.732928,1.672104,5.9718,5.732928,1.672104,5.9718,0.0,0.0,0.0,134.86,84.332928,24.402104,87.7923995838,5.732928,1.672104,5.9718,78.6,22.73,81.8206141507,133.11,80.262928,23.102104,83.5215230965,5.732928,1.672104,5.9718,74.53,21.43,77.5497633781,135.02,64.572928,38.322104,75.0882593052,5.732928,1.672104,5.9718,58.84,36.65,69.320762402,134.86,68.732928,72.792104,100.1144634716,5.732928,1.672104,5.9718,63.0,71.12,95.0108120163,134.95
2020-06-12 23:30:00,6.945024,2.025632,7.2344,6.945024,2.025632,7.2344,0.0,0.0,0.0,134.86,79.305024,26.105632,83.4912621402,6.945024,2.025632,7.2344,72.36,24.08,76.2614974938,133.02,75.555024,24.735632,79.5010260442,6.945024,2.025632,7.2344,68.61,22.71,72.270853046,134.99,60.235024,36.855632,70.6158319812,6.945024,2.025632,7.2344,53.29,34.83,63.6628070383,134.86,63.825024,75.145632,98.5925945357,6.945024,2.025632,7.2344,56.88,73.12,92.638376497,134.95
2020-06-13 00:00:00,6.215616,1.812888,6.4746,6.215616,1.812888,6.4746,0.0,0.0,0.0,134.68,74.875616,26.572888,79.4510934351,6.215616,1.812888,6.4746,68.66,24.76,72.9880346358,132.86,71.295616,25.172888,75.6091208194,6.215616,1.812888,6.4746,65.08,23.36,69.1454698444,134.85,57.305616,36.202888,67.7833513828,6.215616,1.812888,6.4746,51.09,34.39,61.5862013766,134.68,60.615616,75.292888,96.6606015212,6.215616,1.812888,6.4746,54.4,73.48,91.4257644212,134.76
2020-06-13 00:30:00,8.196672,2.390696,8.5382,8.196672,2.390696,8.5382,0.0,0.0,0.0,135.05,73.546672,28.080696,78.7250814551,8.196672,2.390696,8.5382,65.35,25.69,70.2182212819,133.43,70.146672,26.640696,75.0352069101,8.196672,2.390696,8.5382,61.95,24.25,66.5271748987,135.33,56.576672,36.960696,67.5796778877,8.196672,2.390696,8.5382,48.38,34.57,59.4618306143,135.05,59.596672,76.110696,96.6674782907,8.196672,2.390696,8.5382,51.4,73.72,89.8698970735,135.14
