Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-06-13 01:00:00,8.347392,2.434656,8.6952,8.347392,2.434656,8.6952,0.0,0.0,0.0,135.55,71.297392,28.504656,76.784331212,8.347392,2.434656,8.6952,62.95,26.07,68.1347737943,134.15,68.017392,27.044656,73.1968512481,8.347392,2.434656,8.6952,59.67,24.61,64.5458054408,135.91,54.807392,37.694656,66.518698941,8.347392,2.434656,8.6952,46.46,35.26,58.3249449207,135.55,57.667392,76.154656,95.5251785162,8.347392,2.434656,8.6952,49.32,73.72,88.69667863,135.66
2020-06-13 01:30:00,7.807104,2.277072,8.1324,7.807104,2.277072,8.1324,0.0,0.0,0.0,135.51,71.207104,28.207072,76.5904078255,7.807104,2.277072,8.1324,63.4,25.93,68.4976269662,134.05,67.907104,26.757072,72.9884626203,7.807104,2.277072,8.1324,60.1,24.48,64.8943788012,135.84,55.097104,37.497072,66.6462397871,7.807104,2.277072,8.1324,47.29,35.22,58.9643324392,135.51,58.007104,76.077072,95.6689343442,7.807104,2.277072,8.1324,50.2,73.8,89.255139908,135.61
2020-06-13 02:00:00,8.383104,2.445072,8.7324,8.383104,2.445072,8.7324,0.0,0.0,0.0,135.55,71.233104,28.155072,76.5954514629,8.383104,2.445072,8.7324,62.85,25.71,67.9052766727,134.08,67.973104,26.705072,73.0308410052,8.383104,2.445072,8.7324,59.59,24.26,64.3390682245,135.87,54.723104,37.975072,66.6087397028,8.383104,2.445072,8.7324,46.34,35.53,58.3932915668,135.55,57.543104,76.085072,95.3946906237,8.383104,2.445072,8.7324,49.16,73.64,88.5412626971,135.64
2020-06-13 02:30:00,8.265984,2.410912,8.6104,8.265984,2.410912,8.6104,0.0,0.0,0.0,135.72,69.775984,28.700912,75.4481960871,8.265984,2.410912,8.6104,61.51,26.29,66.8927813744,134.3,66.565984,27.230912,71.9204615825,8.265984,2.410912,8.6104,58.3,24.82,63.363415312,136.09,53.975984,37.770912,65.8790455462,8.265984,2.410912,8.6104,45.71,35.36,57.7904291384,135.72,56.745984,76.370912,95.145272609,8.265984,2.410912,8.6104,48.48,73.96,88.4329802732,135.82
2020-06-13 03:00:00,8.280576,2.415168,8.6256,8.280576,2.415168,8.6256,0.0,0.0,0.0,136.1,68.090576,28.685168,73.8861651678,8.280576,2.415168,8.6256,59.81,26.27,65.324949292,134.79,64.980576,27.215168,70.4495608685,8.280576,2.415168,8.6256,56.7,24.8,61.8864282375,136.47,52.660576,38.405168,65.177397875,8.280576,2.415168,8.6256,44.38,35.99,57.1389928158,136.1,55.240576,76.495168,94.3558793301,8.280576,2.415168,8.6256,46.96,74.08,87.7102502562,136.19
2020-06-13 03:30:00,7.425984,2.165912,7.7354,7.425984,2.165912,7.7354,0.0,0.0,0.0,136.34,65.915984,33.865912,74.1067941708,7.425984,2.165912,7.7354,58.49,31.7,66.5279647968,133.22,62.905984,32.135912,70.639080282,7.425984,2.165912,7.7354,55.48,29.97,63.0573651527,135.18,52.845984,42.435912,67.7753985765,7.425984,2.165912,7.7354,45.42,40.27,60.7013121769,136.34,55.585984,71.725912,90.7436392784,7.425984,2.165912,7.7354,48.16,69.56,84.604841469,136.42
2020-06-13 04:00:00,7.749696,2.260328,8.0726,7.749696,2.260328,8.0726,0.0,0.0,0.0,136.16,64.529696,36.730328,74.2509169024,7.749696,2.260328,8.0726,56.78,34.47,66.4240114718,131.99,61.609696,34.870328,70.7933218322,7.749696,2.260328,8.0726,53.86,32.61,62.9627802753,134.17,52.869696,44.810328,69.3049078392,7.749696,2.260328,8.0726,45.12,42.55,62.0186818628,136.16,55.589696,69.100328,88.6852278064,7.749696,2.260328,8.0726,47.84,66.84,82.1964184135,136.25
2020-06-13 04:30:00,8.156352,2.378936,8.4962,8.156352,2.378936,8.4962,0.0,0.0,0.0,136.28,63.906352,37.138936,73.9142908588,8.156352,2.378936,8.4962,55.75,34.76,65.6987069888,132.09,61.046352,35.258936,70.4971606546,8.156352,2.378936,8.4962,52.89,32.88,62.2771747914,134.28,51.716352,44.698936,68.3562429023,8.156352,2.378936,8.4962,43.56,42.32,60.7326600768,136.28,54.236352,69.578936,88.220236982,8.156352,2.378936,8.4962,46.08,67.2,81.4813254679,136.37
2020-06-13 05:00:00,8.368128,2.440704,8.7168,8.368128,2.440704,8.7168,0.0,0.0,0.0,136.43,62.658128,37.270704,72.90505045,8.368128,2.440704,8.7168,54.29,34.83,64.5021937611,132.25,59.858128,35.380704,69.5326520651,8.368128,2.440704,8.7168,51.49,32.94,61.1249842536,134.41,50.358128,44.890704,67.461962329,8.368128,2.440704,8.7168,41.99,42.45,59.7089825738,136.43,52.728128,69.800704,87.4779615748,8.368128,2.440704,8.7168,44.36,67.36,80.6546911221,136.5
2020-06-13 05:30:00,8.612544,2.5119920000000002,8.9714,8.612544,2.5119920000000002,8.9714,0.0,0.0,0.0,136.48,62.232544,37.331992,72.5711179423,8.612544,2.5119920000000002,8.9714,53.62,34.82,63.9338470608,132.43,59.472544,35.461992,69.2425906971,8.612544,2.5119920000000002,8.9714,50.86,32.95,60.600677389,134.48,50.642544,45.301992,67.9480517893,8.612544,2.5119920000000002,8.9714,42.03,42.79,59.9792047296,136.48,53.012544,69.631992,87.5153936816,8.612544,2.5119920000000002,8.9714,44.4,67.12,80.4764213916,136.54
2020-06-13 06:00:00,9.29952,2.7123600000000003,9.687,9.29952,2.7123600000000003,9.687,0.0,0.0,0.0,136.36,61.82952,37.97236,72.5588703564,9.29952,2.7123600000000003,9.687,52.53,35.26,63.2666460309,132.29,59.11952,36.06236,69.2503534561,9.29952,2.7123600000000003,9.687,49.82,33.35,59.9521050506,134.38,50.22952,45.14236,67.5339717905,9.29952,2.7123600000000003,9.687,40.93,42.43,58.9539633952,136.36,52.45952,69.91236,87.4056023342,9.29952,2.7123600000000003,9.687,43.16,67.2,79.8662982741,136.41
2020-06-13 06:30:00,10.141056,2.957808,10.5636,10.141056,2.957808,10.5636,0.0,0.0,0.0,136.45,63.891056,37.457808,74.0618283393,10.141056,2.957808,10.5636,53.75,34.5,63.869495849,132.38,61.141056,35.607808,70.7541145048,10.141056,2.957808,10.5636,51.0,32.65,60.5559452077,134.45,51.981056,46.157808,69.5167132583,10.141056,2.957808,10.5636,41.84,43.2,60.1400498836,136.45,54.341056,69.477808,88.2049668198,10.141056,2.957808,10.5636,44.2,66.52,79.8658274859,136.5
2020-06-13 07:00:00,10.920384,3.185112,11.3754,10.920384,3.185112,11.3754,0.0,0.0,0.0,135.99,65.840384,37.235112,75.6400008654,10.920384,3.185112,11.3754,54.92,34.05,64.6189515545,131.65,63.030384,35.395112,72.2886108642,10.920384,3.185112,11.3754,52.11,32.21,61.2612128512,133.94,52.640384,46.105112,69.9763630107,10.920384,3.185112,11.3754,41.72,42.92,59.8555327434,135.99,55.040384,69.225112,88.4395839106,10.920384,3.185112,11.3754,44.12,66.04,79.4220120621,136.02
2020-06-13 07:30:00,13.5696,3.9578,14.135,13.5696,3.9578,14.135,0.0,0.0,0.0,135.47,68.2896,37.2978,77.8112803712,13.5696,3.9578,14.135,54.72,33.34,64.0767820665,130.75,65.4896,35.4978,74.491486178,13.5696,3.9578,14.135,51.92,31.54,60.7491399116,133.37,53.4996,46.8578,71.1186376487,13.5696,3.9578,14.135,39.93,42.9,58.6072939147,135.47,55.6896,69.2378,88.854963266,13.5696,3.9578,14.135,42.12,65.28,77.6889490211,135.46
2020-06-13 08:00:00,15.830400000000001,4.6172,16.49,15.830400000000001,4.6172,16.49,0.0,0.0,0.0,135.42,71.1904,36.6072,80.0509846535,15.830400000000001,4.6172,16.49,55.36,31.99,63.9381709153,130.75,68.3704,34.8872,76.7569431387,15.830400000000001,4.6172,16.49,52.54,30.27,60.636000033,133.32,54.3904,48.6672,72.9850119408,15.830400000000001,4.6172,16.49,38.56,44.05,58.5429423586,135.42,56.4304,68.4572,88.7174068377,15.830400000000001,4.6172,16.49,40.6,63.84,75.6564974077,135.46
2020-06-13 08:30:00,19.443072,5.670896,20.2532,19.443072,5.670896,20.2532,0.0,0.0,0.0,135.0,72.173072,35.680896,80.5113573434,19.443072,5.670896,20.2532,52.73,30.01,60.6716820271,130.3,69.473072,34.040896,77.364658169,19.443072,5.670896,20.2532,50.03,28.37,57.5139791703,132.78,56.473072,50.070896,75.4738530046,19.443072,5.670896,20.2532,37.03,44.4,57.8150577272,135.0,58.363072,68.510896,89.9999502444,19.443072,5.670896,20.2532,38.92,62.84,73.916385193,135.01
2020-06-13 09:00:00,20.99616,6.12388,21.871,20.99616,6.12388,21.871,0.0,0.0,0.0,134.68,73.47616,34.53388,81.1870368729,20.99616,6.12388,21.871,52.48,28.41,59.6764484533,129.92,70.79616,32.99388,78.1069291945,20.99616,6.12388,21.871,49.8,26.87,56.5865434534,132.44,57.63616,51.46388,77.2687380782,20.99616,6.12388,21.871,36.64,45.34,58.2941266338,134.68,59.47616,67.20388,89.7428275429,20.99616,6.12388,21.871,38.48,61.08,72.1905589395,134.69
2020-06-13 09:30:00,25.171392,7.341656,26.2202,25.171392,7.341656,26.2202,0.0,0.0,0.0,134.39,75.611392,34.131656,82.9581372831,25.171392,7.341656,26.2202,50.44,26.79,57.1130256597,129.61,73.031392,32.671656,80.0063830156,25.171392,7.341656,26.2202,47.86,25.33,54.1496860563,132.13,57.041392,54.221656,78.7001167768,25.171392,7.341656,26.2202,31.87,46.88,56.6871352248,134.39,58.371392,66.181656,88.2452887973,25.171392,7.341656,26.2202,33.2,58.84,67.5602368261,134.41
2020-06-13 10:00:00,29.006976,8.460368,30.2156,29.006976,8.460368,30.2156,0.0,0.0,0.0,134.26,76.906976,29.820368,82.4859824765,29.006976,8.460368,30.2156,47.9,21.36,52.4467310707,130.81,74.456976,28.000368,79.5478590736,29.006976,8.460368,30.2156,45.45,19.54,49.4723569279,133.12,55.476976,54.390368,77.6917434306,29.006976,8.460368,30.2156,26.47,45.93,53.0115628896,134.26,56.246976,68.260368,88.4488561183,29.006976,8.460368,30.2156,27.24,59.8,65.7119289018,134.28
2020-06-13 10:30:00,32.93472,9.60596,34.307,32.93472,9.60596,34.307,0.0,0.0,0.0,134.52,79.00472,25.53596,83.0290975225,32.93472,9.60596,34.307,46.07,15.93,48.7463824299,132.68,76.64472,24.63596,80.5067924401,32.93472,9.60596,34.307,43.71,15.03,46.2219103889,134.65,52.76472,53.48596,75.1323072573,32.93472,9.60596,34.307,19.83,43.88,48.1527081274,134.52,52.81472,71.92596,89.2341771442,32.93472,9.60596,34.307,19.88,62.32,65.4140413061,134.57
2020-06-13 11:00:00,34.163904,9.964472,35.5874,34.163904,9.964472,35.5874,0.0,0.0,0.0,134.47,76.913904,25.634472,81.0732679941,34.163904,9.964472,35.5874,42.75,15.67,45.5314330985,132.59,74.693904,24.744472,78.685883037,34.163904,9.964472,35.5874,40.53,14.78,43.1408078274,134.6,51.893904,53.814472,74.7594453497,34.163904,9.964472,35.5874,17.73,43.85,47.298788568,134.47,51.683904,72.164472,88.7633761848,34.163904,9.964472,35.5874,17.52,62.2,64.620355926,134.57
2020-06-13 11:30:00,33.501888,9.771384,34.8978,33.501888,9.771384,34.8978,0.0,0.0,0.0,134.54,75.991888,25.481384,80.1502836699,33.501888,9.771384,34.8978,42.49,15.71,45.3012604681,132.59,73.821888,24.611384,77.8163952537,33.501888,9.771384,34.8978,40.32,14.84,42.9642642204,134.6,52.691888,53.041384,74.7651220666,33.501888,9.771384,34.8978,19.19,43.27,47.3344377805,134.54,52.741888,72.731384,89.8418664563,33.501888,9.771384,34.8978,19.24,62.96,65.8341795726,134.65
2020-06-13 12:00:00,30.645888,8.938384,31.9228,30.645888,8.938384,31.9228,0.0,0.0,0.0,134.12,77.455888,24.698384,81.2983687295,30.645888,8.938384,31.9228,46.81,15.76,49.3918383946,132.05,75.065888,23.798384,78.7480197988,30.645888,8.938384,31.9228,44.42,14.86,46.8396840297,134.14,55.885888,51.208384,75.7992814573,30.645888,8.938384,31.9228,25.24,42.27,49.2322099849,134.12,56.525888,72.418384,91.8672866442,30.645888,8.938384,31.9228,25.88,63.48,68.5527884189,134.26
2020-06-13 12:30:00,31.204992,9.101456,32.5052,31.204992,9.101456,32.5052,0.0,0.0,0.0,134.12,80.434992,24.881456,84.1954558793,31.204992,9.101456,32.5052,49.23,15.78,51.697207855,132.05,77.914992,24.001456,81.528006651,31.204992,9.101456,32.5052,46.71,14.9,49.0289108588,134.14,54.614992,51.591456,75.1297256974,31.204992,9.101456,32.5052,23.41,42.49,48.5121448712,134.12,55.124992,72.381456,90.9826352426,31.204992,9.101456,32.5052,23.92,63.28,67.6500169993,134.26
2020-06-13 13:00:00,31.437504,9.169272,32.7474,31.437504,9.169272,32.7474,0.0,0.0,0.0,134.23,81.677504,24.889272,85.3855404642,31.437504,9.169272,32.7474,50.24,15.72,52.6419604498,132.27,79.127504,23.989272,82.6840193771,31.437504,9.169272,32.7474,47.69,14.82,49.9396485771,134.35,54.507504,52.519272,75.6924165536,31.437504,9.169272,32.7474,23.07,43.35,49.1064904061,134.23,54.917504,71.649272,90.2748604193,31.437504,9.169272,32.7474,23.48,62.48,66.7462418418,134.39
2020-06-13 13:30:00,30.982656,9.036608,32.2736,30.982656,9.036608,32.2736,0.0,0.0,0.0,134.67,78.742656,25.516608,82.7738071962,30.982656,9.036608,32.2736,47.76,16.48,50.5233411405,132.84,76.312656,24.606608,80.1817100282,30.982656,9.036608,32.2736,45.33,15.57,47.929466928,134.81,52.562656,52.026608,73.9567491562,30.982656,9.036608,32.2736,21.58,42.99,48.1023544122,134.67,52.822656,72.716608,89.8773501274,30.982656,9.036608,32.2736,21.84,63.68,67.3210813936,134.84
2020-06-13 14:00:00,34.229952,9.983736,35.6562,34.229952,9.983736,35.6562,0.0,0.0,0.0,134.87,75.529952,26.733736,80.1215719369,34.229952,9.983736,35.6562,41.3,16.75,44.5673927889,133.19,73.459952,25.793736,77.8568003753,34.229952,9.983736,35.6562,39.23,15.81,42.2959690751,135.11,50.179952,53.393736,73.2729051339,34.229952,9.983736,35.6562,15.95,43.41,46.247492905,134.87,49.869952,73.463736,88.7915120919,34.229952,9.983736,35.6562,15.64,63.48,65.3782838563,135.06
2020-06-13 14:30:00,32.843712,9.579416,34.2122,32.843712,9.579416,34.2122,0.0,0.0,0.0,135.39,74.433712,27.009416,79.1826119471,32.843712,9.579416,34.2122,41.59,17.43,45.0947114416,133.76,72.323712,26.049416,76.8719154919,32.843712,9.579416,34.2122,39.48,16.47,42.7776962914,135.54,51.723712,51.829416,73.2231571701,32.843712,9.579416,34.2122,18.88,42.25,46.276526447,135.39,51.643712,75.339416,91.3405747319,32.843712,9.579416,34.2122,18.8,65.76,68.3945728841,135.58
2020-06-13 15:00:00,34.313472,10.008096,35.7432,34.313472,10.008096,35.7432,0.0,0.0,0.0,135.33,74.053472,27.358096,78.9454376896,34.313472,10.008096,35.7432,39.74,17.35,43.3623119771,133.87,72.033472,26.388096,76.7147489006,34.313472,10.008096,35.7432,37.72,16.38,41.1230203171,135.54,50.053472,52.618096,72.6224076021,34.313472,10.008096,35.7432,15.74,42.61,45.4242193108,135.33,49.673472,75.368096,90.2651855103,34.313472,10.008096,35.7432,15.36,65.36,67.1405927886,135.54
2020-06-13 15:30:00,29.247552,8.530536,30.4662,29.247552,8.530536,30.4662,0.0,0.0,0.0,135.6,74.657552,27.380536,79.5200843956,29.247552,8.530536,30.4662,45.41,18.85,49.1669665528,134.16,72.367552,26.310536,77.0019927475,29.247552,8.530536,30.4662,43.12,17.78,46.6418567383,135.79,53.437552,49.620536,72.9230385864,29.247552,8.530536,30.4662,24.19,41.09,47.681696698,135.6,53.967552,75.770536,93.0251084095,29.247552,8.530536,30.4662,24.72,67.24,71.6400446678,135.84
2020-06-13 16:00:00,29.444736,8.588048,30.6716,29.444736,8.588048,30.6716,0.0,0.0,0.0,135.49,79.344736,27.178048,83.8703369732,29.444736,8.588048,30.6716,49.9,18.59,53.2503342713,134.02,76.824736,26.118048,81.1430372417,29.444736,8.588048,30.6716,47.38,17.53,50.5189598072,135.65,52.144736,49.908048,72.1795452166,29.444736,8.588048,30.6716,22.7,41.32,47.1448024707,135.49,52.524736,75.588048,92.0456456999,29.444736,8.588048,30.6716,23.08,67.0,70.8638582071,135.73
2020-06-13 16:30:00,26.254656,7.657608,27.3486,26.254656,7.657608,27.3486,0.0,0.0,0.0,135.33,79.194656,26.887608,83.6345443159,26.254656,7.657608,27.3486,52.94,19.23,56.3243863704,133.84,76.504656,25.797608,80.7370978436,26.254656,7.657608,27.3486,50.25,18.14,53.4239843142,135.49,56.884656,47.897608,74.3642719346,26.254656,7.657608,27.3486,30.63,40.24,50.5712813759,135.33,58.134656,75.577608,95.3499504942,26.254656,7.657608,27.3486,31.88,67.92,75.0297327731,135.58
2020-06-13 17:00:00,23.846592,6.955256,24.8402,23.846592,6.955256,24.8402,0.0,0.0,0.0,135.05,82.506592,26.295256,86.5954860923,23.846592,6.955256,24.8402,58.66,19.34,61.7659388336,133.44,79.516592,25.195256,83.4127647797,23.846592,6.955256,24.8402,55.67,18.24,58.581963948,135.16,61.986592,46.425256,77.4444444905,23.846592,6.955256,24.8402,38.14,39.47,54.8866149439,135.05,64.046592,75.355256,98.8958065524,23.846592,6.955256,24.8402,40.2,68.4,79.3385152369,135.3
2020-06-13 17:30:00,25.363968,7.397824,26.4208,25.363968,7.397824,26.4208,0.0,0.0,0.0,134.63,84.853968,26.247824,88.8208542521,25.363968,7.397824,26.4208,59.49,18.85,62.4049885826,132.96,81.823968,25.167824,85.6071323206,25.363968,7.397824,26.4208,56.46,17.77,59.1904088514,134.73,62.443968,46.967824,78.1359432712,25.363968,7.397824,26.4208,37.08,39.57,54.2283256242,134.63,64.363968,74.997824,98.8301268918,25.363968,7.397824,26.4208,39.0,67.6,78.043321303,134.89
2020-06-13 18:00:00,20.75328,6.05304,21.618,20.75328,6.05304,21.618,0.0,0.0,0.0,134.58,91.30328,24.99304,94.6622468949,20.75328,6.05304,21.618,70.55,18.94,73.0481081206,132.74,87.71328,23.90304,90.9119068637,20.75328,6.05304,21.618,66.96,17.85,69.2983701107,134.62,65.22328,45.12304,79.3105604116,20.75328,6.05304,21.618,44.47,39.07,59.1949812062,134.58,67.95328,74.05304,100.506223668,20.75328,6.05304,21.618,47.2,68.0,82.7758418864,134.86
2020-06-13 18:30:00,19.392576,5.656168,20.2006,19.392576,5.656168,20.2006,0.0,0.0,0.0,134.38,94.982576,24.336168,98.0506951353,19.392576,5.656168,20.2006,75.59,18.68,77.8639229682,132.54,91.132576,23.246168,94.0506817364,19.392576,5.656168,20.2006,71.74,17.59,73.864982908,134.39,66.232576,44.806168,79.9646597844,19.392576,5.656168,20.2006,46.84,39.15,61.0467697753,134.38,69.192576,73.296168,100.7965317707,19.392576,5.656168,20.2006,49.8,67.64,83.9952951063,134.66
2020-06-13 19:00:00,16.46016,4.80088,17.146,16.46016,4.80088,17.146,0.0,0.0,0.0,133.83,93.49016,23.74088,96.4574486497,16.46016,4.80088,17.146,77.03,18.94,79.3242995557,131.95,89.56016,22.64088,92.3776580478,16.46016,4.80088,17.146,73.1,17.84,75.245435742,133.89,67.79016,43.63088,80.6173646456,16.46016,4.80088,17.146,51.33,38.83,64.3625496698,133.83,71.26016,72.04088,101.3306409454,16.46016,4.80088,17.146,54.8,67.24,86.7424786365,134.1
2020-06-13 19:30:00,14.673792,4.279856,15.2852,14.673792,4.279856,15.2852,0.0,0.0,0.0,133.69,91.533792,24.189856,94.6762072075,14.673792,4.279856,15.2852,76.86,19.91,79.3968998135,131.83,87.603792,23.029856,90.5803435639,14.673792,4.279856,15.2852,72.93,18.75,75.3017091439,133.81,67.693792,42.259856,79.8019104062,14.673792,4.279856,15.2852,53.02,37.98,65.2196350802,133.69,71.353792,72.159856,101.4810743475,14.673792,4.279856,15.2852,56.68,67.88,88.4325550914,133.98
2020-06-13 20:00:00,13.26624,3.86932,13.819,13.26624,3.86932,13.819,0.0,0.0,0.0,133.82,90.25624,24.35932,93.4856423725,13.26624,3.86932,13.819,76.99,20.49,79.6699453998,131.96,86.31624,23.16932,89.3717554768,13.26624,3.86932,13.819,73.05,19.3,75.5565516683,133.95,66.69624,41.20932,78.4002326846,13.26624,3.86932,13.819,53.43,37.34,65.1846646076,133.82,70.38624,72.58932,101.1109893108,13.26624,3.86932,13.819,57.12,68.72,89.3595702765,134.12
2020-06-13 20:30:00,12.223488,3.565184,12.7328,12.223488,3.565184,12.7328,0.0,0.0,0.0,134.15,89.473488,24.885184,92.8696798616,12.223488,3.565184,12.7328,77.25,21.32,80.138036537,132.39,85.523488,23.655184,88.7346309496,12.223488,3.565184,12.7328,73.3,20.09,76.003276903,134.33,66.363488,40.585184,77.789907442,12.223488,3.565184,12.7328,54.14,37.02,65.586736464,134.15,70.143488,73.125184,101.3281868181,12.223488,3.565184,12.7328,57.92,69.56,90.5169597368,134.45
2020-06-13 21:00:00,11.03712,3.21916,11.497,11.03712,3.21916,11.497,0.0,0.0,0.0,133.97,88.63712,24.92916,92.0760667068,11.03712,3.21916,11.497,77.6,21.71,80.5796754771,132.24,84.67712,23.67916,87.9256348843,11.03712,3.21916,11.497,73.64,20.46,76.4294524382,134.16,66.04712,39.85916,77.142560861,11.03712,3.21916,11.497,55.01,36.64,66.0953077003,133.97,69.91712,73.05916,101.1239068124,11.03712,3.21916,11.497,58.88,69.84,91.3481253229,134.26
2020-06-13 21:30:00,11.167296,3.257128,11.6326,11.167296,3.257128,11.6326,0.0,0.0,0.0,133.61,87.957296,25.447128,91.5644158125,11.167296,3.257128,11.6326,76.79,22.19,79.93184722,131.79,84.047296,24.167128,87.4528332341,11.167296,3.257128,11.6326,72.88,20.91,75.820330387,133.78,65.537296,39.127128,76.3286925901,11.167296,3.257128,11.6326,54.37,35.87,65.1364245258,133.61,69.327296,73.457128,101.0060573663,11.167296,3.257128,11.6326,58.16,70.2,91.1626326956,133.89
2020-06-13 22:00:00,10.722432,3.127376,11.1692,10.722432,3.127376,11.1692,0.0,0.0,0.0,133.55,88.302432,25.647376,91.9516579122,10.722432,3.127376,11.1692,77.58,22.52,80.7824659193,131.72,84.342432,24.357376,87.7891086712,10.722432,3.127376,11.1692,73.62,21.23,76.6199536674,133.73,66.202432,38.587376,76.6273292584,10.722432,3.127376,11.1692,55.48,35.46,65.8440733855,133.55,70.122432,73.607376,101.6621919457,10.722432,3.127376,11.1692,59.4,70.48,92.1726119843,133.84
2020-06-13 22:30:00,10.236864,2.9857519999999997,10.6634,10.236864,2.9857519999999997,10.6634,0.0,0.0,0.0,133.9,87.336864,25.755752,91.0554038728,10.236864,2.9857519999999997,10.6634,77.1,22.77,80.3920574435,132.17,83.406864,24.455752,86.9182878812,10.236864,2.9857519999999997,10.6634,73.17,21.47,76.2549001704,134.1,65.626864,38.785752,76.2313573058,10.236864,2.9857519999999997,10.6634,55.39,35.8,65.9521955662,133.9,69.556864,73.705752,101.3444384631,10.236864,2.9857519999999997,10.6634,59.32,70.72,92.3048254427,134.18
2020-06-13 23:00:00,8.71392,2.54156,9.077,8.71392,2.54156,9.077,0.0,0.0,0.0,134.48,84.10392,26.32156,88.1265787388,8.71392,2.54156,9.077,75.39,23.78,79.051505362,132.95,80.26392,24.97156,84.0587631517,8.71392,2.54156,9.077,71.55,22.43,74.9833808254,134.75,63.64392,38.14156,74.1978918312,8.71392,2.54156,9.077,54.93,35.6,65.4573517643,134.48,67.47392,74.30156,100.3665865645,8.71392,2.54156,9.077,58.76,71.76,92.7482355627,134.76
2020-06-13 23:30:00,8.95392,2.61156,9.327,8.95392,2.61156,9.327,0.0,0.0,0.0,135.17,79.36392,27.16156,83.883145741,8.95392,2.61156,9.327,70.41,24.55,74.5672220215,133.74,75.76392,25.77156,80.0271508839,8.95392,2.61156,9.327,66.81,23.16,70.7104072962,135.38,59.79392,37.70156,70.6874847155,8.95392,2.61156,9.327,50.84,35.09,61.7738917343,135.17,63.15392,76.33156,99.0703016216,8.95392,2.61156,9.327,54.2,73.72,91.5001551911,135.41
2020-06-14 00:00:00,7.869504,2.2952719999999998,8.1974,7.869504,2.2952719999999998,8.1974,0.0,0.0,0.0,135.17,75.329504,28.305272,80.4718745642,7.869504,2.2952719999999998,8.1974,67.46,26.01,72.3005650047,133.83,71.879504,26.845272,76.7289497129,7.869504,2.2952719999999998,8.1974,64.01,24.55,68.5564191014,135.49,57.529504,36.625272,68.1986391328,7.869504,2.2952719999999998,8.1974,49.66,34.33,60.371056807,135.17,60.749504,76.695272,97.8400070697,7.869504,2.2952719999999998,8.1974,52.88,74.4,91.2778965577,135.41
2020-06-14 00:30:00,7.5504,2.2022,7.865,7.5504,2.2022,7.865,0.0,0.0,0.0,135.19,72.1504,28.4122,77.5431062635,7.5504,2.2022,7.865,64.6,26.21,69.714590295,133.92,68.8204,26.9422,73.9062216393,7.5504,2.2022,7.865,61.27,24.74,66.0763232936,135.52,55.5304,36.5122,66.4587546754,7.5504,2.2022,7.865,47.98,34.31,58.9852227257,135.19,58.5504,76.9222,96.6704411545,7.5504,2.2022,7.865,51.0,74.72,90.4658963367,135.41
2020-06-14 01:00:00,8.313408,2.424744,8.6598,8.313408,2.424744,8.6598,0.0,0.0,0.0,135.53,69.843408,28.814744,75.553895418,8.313408,2.424744,8.6598,61.53,26.39,66.9505265103,134.44,66.663408,27.334744,72.0499701299,8.313408,2.424744,8.6598,58.35,24.91,63.4447050588,135.89,52.883408,37.144744,64.6249707816,8.313408,2.424744,8.6598,44.57,34.72,56.4974627749,135.53,55.553408,77.224744,95.1306587083,8.313408,2.424744,8.6598,47.24,74.8,88.4683988778,135.77
2020-06-14 01:30:00,8.502336,2.479848,8.8566,8.502336,2.479848,8.8566,0.0,0.0,0.0,136.08,69.312336,29.229848,75.2235597129,8.502336,2.479848,8.8566,60.81,26.75,66.4335653115,135.09,66.162336,27.729848,71.7384079492,8.502336,2.479848,8.8566,57.66,25.25,62.9463112501,136.48,52.352336,37.579848,64.4438675155,8.502336,2.479848,8.8566,43.85,35.1,56.1678956344,136.08,54.902336,77.599848,95.0578924018,8.502336,2.479848,8.8566,46.4,75.12,88.2948152498,136.31
2020-06-14 02:00:00,7.435968,2.168824,7.7458,7.435968,2.168824,7.7458,0.0,0.0,0.0,136.08,68.445968,28.928824,74.3083265421,7.435968,2.168824,7.7458,61.01,26.76,66.6207002365,135.09,65.305968,27.438824,70.8361385094,7.435968,2.168824,7.7458,57.87,25.27,63.1467322987,136.5,52.435968,37.458824,64.4414015642,7.435968,2.168824,7.7458,45.0,35.29,57.1872721853,136.08,55.115968,77.168824,94.8303607824,7.435968,2.168824,7.7458,47.68,75.0,88.8728439964,136.31
2020-06-14 02:30:00,6.7305600000000005,1.9630800000000002,7.011,6.7305600000000005,1.9630800000000002,7.011,0.0,0.0,0.0,135.99,66.44056,33.52308,74.4187134113,6.7305600000000005,1.9630800000000002,7.011,59.71,31.56,67.5375280862,133.5,63.39056,31.25308,70.6761494891,6.7305600000000005,1.9630800000000002,7.011,56.66,29.29,63.7829107207,135.23,52.81056,40.15308,66.3417295599,6.7305600000000005,1.9630800000000002,7.011,46.08,38.19,59.8484962217,135.99,55.61056,73.48308,92.1536620531,6.7305600000000005,1.9630800000000002,7.011,48.88,71.52,86.6277368976,136.21
2020-06-14 03:00:00,6.464448,1.8854639999999998,6.7338000000000005,6.464448,1.8854639999999998,6.7338000000000005,0.0,0.0,0.0,135.88,64.124448,37.235464,74.1513628371,6.464448,1.8854639999999998,6.7338000000000005,57.66,35.35,67.6335574992,131.93,61.164448,35.325464,70.6326985607,6.464448,1.8854639999999998,6.7338000000000005,54.7,33.44,64.1118054651,133.95,52.324448,43.105464,67.793280531,6.464448,1.8854639999999998,6.7338000000000005,45.86,41.22,61.6622088479,135.88,55.064448,69.885464,88.9723075571,6.464448,1.8854639999999998,6.7338000000000005,48.6,68.0,83.5820554904,136.09
2020-06-14 03:30:00,6.19296,1.80628,6.451,6.19296,1.80628,6.451,0.0,0.0,0.0,136.24,63.18296,37.56628,73.5072229607,6.19296,1.80628,6.451,56.99,35.76,67.2802920624,132.3,60.26296,35.62628,70.0061152657,6.19296,1.80628,6.451,54.07,33.82,63.7758363332,134.3,51.77296,42.83628,67.1966239584,6.19296,1.80628,6.451,45.58,41.03,61.3269704127,136.24,54.55296,70.48628,89.1310333891,6.19296,1.80628,6.451,48.36,68.68,83.9978094952,136.45
2020-06-14 04:00:00,6.247872,1.822296,6.5082,6.247872,1.822296,6.5082,0.0,0.0,0.0,136.56,62.457872,37.722296,72.9654534028,6.247872,1.822296,6.5082,56.21,35.9,66.6961325715,132.64,59.567872,35.772296,69.4837285681,6.247872,1.822296,6.5082,53.32,33.95,63.2109555378,134.59,51.107872,42.742296,66.6252088006,6.247872,1.822296,6.5082,44.86,40.92,60.7195685097,136.56,53.807872,71.102296,89.16739082,6.247872,1.822296,6.5082,47.56,69.28,84.0337551226,136.77
2020-06-14 04:30:00,6.424512,1.873816,6.6922,6.424512,1.873816,6.6922,0.0,0.0,0.0,136.94,61.384512,38.083816,72.2387386006,6.424512,1.873816,6.6922,54.96,36.21,65.8161507534,133.16,58.594512,36.143816,68.8454230255,6.424512,1.873816,6.6922,52.17,34.27,62.4190820182,135.03,50.584512,43.623816,66.7969323897,6.424512,1.873816,6.6922,44.16,41.75,60.7714414836,136.94,53.184512,70.913816,88.6417600026,6.424512,1.873816,6.6922,46.76,69.04,83.3847659948,137.14
2020-06-14 05:00:00,6.421248,1.8728639999999999,6.6888000000000005,6.421248,1.8728639999999999,6.6888000000000005,0.0,0.0,0.0,137.34,59.841248,38.552864,71.1849582763,6.421248,1.8728639999999999,6.6888000000000005,53.42,36.68,64.8006080218,133.63,57.111248,36.582864,67.8233041554,6.421248,1.8728639999999999,6.6888000000000005,50.69,34.71,61.4350079352,135.42,49.221248,43.582864,65.7434201203,6.421248,1.8728639999999999,6.6888000000000005,42.8,41.71,59.7625643693,137.34,51.661248,71.632864,88.3184677729,6.421248,1.8728639999999999,6.6888000000000005,45.24,69.76,83.1451453784,137.54
2020-06-14 05:30:00,6.64896,1.9392800000000001,6.926,6.64896,1.9392800000000001,6.926,0.0,0.0,0.0,137.45,59.63896,38.72928,71.1109181434,6.64896,1.9392800000000001,6.926,52.99,36.79,64.5092567001,133.76,56.95896,36.76928,67.7960402679,6.64896,1.9392800000000001,6.926,50.31,34.83,61.1900727243,135.51,48.90896,43.67928,65.5741250006,6.64896,1.9392800000000001,6.926,42.26,41.74,59.398107714,137.45,51.32896,71.81928,88.276107268,6.64896,1.9392800000000001,6.926,44.68,69.88,82.9428526155,137.63
2020-06-14 06:00:00,7.454592,2.174256,7.7652,7.454592,2.174256,7.7652,0.0,0.0,0.0,137.38,59.234592,39.034256,70.9394814675,7.454592,2.174256,7.7652,51.78,36.86,63.5596412828,133.66,56.594592,37.074256,67.6568422379,7.454592,2.174256,7.7652,49.14,34.9,60.2722954599,135.45,48.014592,43.924256,65.074890012,7.454592,2.174256,7.7652,40.56,41.75,58.2080415407,137.38,50.214592,71.894256,87.6942945437,7.454592,2.174256,7.7652,42.76,69.72,81.7881164962,137.55
2020-06-14 06:30:00,7.968384,2.324112,8.3004,7.968384,2.324112,8.3004,0.0,0.0,0.0,137.05,60.038384,38.714112,71.4380152389,7.968384,2.324112,8.3004,52.07,36.39,63.525719201,133.22,57.388384,36.764112,68.1544316188,7.968384,2.324112,8.3004,49.42,34.44,60.2366167709,135.09,49.528384,43.994112,66.246076958,7.968384,2.324112,8.3004,41.56,41.67,58.8525487978,137.05,51.888384,71.724112,88.5254349683,7.968384,2.324112,8.3004,43.92,69.4,82.1299360769,137.17
2020-06-14 07:00:00,9.340992,2.724456,9.7302,9.340992,2.724456,9.7302,0.0,0.0,0.0,136.81,60.850992,37.694456,71.5801316045,9.340992,2.724456,9.7302,51.51,34.97,62.2589832876,132.72,58.230992,35.824456,68.3684143227,9.340992,2.724456,9.7302,48.89,33.1,59.0410204858,134.76,49.980992,45.014456,67.2636663458,9.340992,2.724456,9.7302,40.64,42.29,58.6519709814,136.81,52.180992,71.124456,88.2130612064,9.340992,2.724456,9.7302,42.84,68.4,80.7082746687,136.91
2020-06-14 07:30:00,12.203712,3.559416,12.7122,12.203712,3.559416,12.7122,0.0,0.0,0.0,136.81,62.603712,37.999416,73.233737939,12.203712,3.559416,12.7122,50.4,34.44,61.0432109247,132.56,60.023712,36.139416,70.0635667882,12.203712,3.559416,12.7122,47.82,32.58,57.8637088338,134.71,50.693712,46.099416,68.5201327486,12.203712,3.559416,12.7122,38.49,42.54,57.3683858933,136.81,52.683712,71.639416,88.9256961453,12.203712,3.559416,12.7122,40.48,68.08,79.2055351601,136.91
2020-06-14 08:00:00,15.104256,4.4054079999999995,15.7336,15.104256,4.4054079999999995,15.7336,0.0,0.0,0.0,136.58,64.604256,37.905408,74.9034702064,15.104256,4.4054079999999995,15.7336,49.5,33.5,59.7703940091,132.41,62.074256,36.105408,71.8109583894,15.104256,4.4054079999999995,15.7336,46.97,31.7,56.6663118616,134.51,51.164256,47.875408,70.0702203736,15.104256,4.4054079999999995,15.7336,36.06,43.47,56.4797707148,136.58,52.944256,70.845408,88.4430103404,15.104256,4.4054079999999995,15.7336,37.84,66.44,76.4600496992,136.69
2020-06-14 08:30:00,16.216128,4.729704,16.8918,16.216128,4.729704,16.8918,0.0,0.0,0.0,135.88,67.636128,37.079704,77.1333278133,16.216128,4.729704,16.8918,51.42,32.35,60.749805761,131.75,65.026128,35.339704,74.0087292249,16.216128,4.729704,16.8918,48.81,30.61,57.6141319469,133.84,53.096128,48.899704,72.182961008,16.216128,4.729704,16.8918,36.88,44.17,57.5423609178,135.88,54.936128,69.329704,88.4566900599,16.216128,4.729704,16.8918,38.72,64.6,75.3153264615,135.99
2020-06-14 09:00:00,20.211072,5.894896,21.0532,20.211072,5.894896,21.0532,0.0,0.0,0.0,135.39,70.471072,36.324896,79.2822177934,20.211072,5.894896,21.0532,50.26,30.43,58.7541700648,131.15,67.911072,34.674896,76.2513089252,20.211072,5.894896,21.0532,47.7,28.78,55.7097693408,133.33,53.431072,51.324896,74.088625338,20.211072,5.894896,21.0532,33.22,45.43,56.2801323737,135.39,54.891072,68.214896,87.5574201402,20.211072,5.894896,21.0532,34.68,62.32,71.3195961851,135.48
2020-06-14 09:30:00,22.799424,6.649832,23.7494,22.799424,6.649832,23.7494,0.0,0.0,0.0,134.75,74.189424,35.349832,82.1807839819,22.799424,6.649832,23.7494,51.39,28.7,58.8610405956,130.23,71.579424,33.789832,79.1540693001,22.799424,6.649832,23.7494,48.78,27.14,55.8217520327,132.54,57.059424,51.599832,76.9306215342,22.799424,6.649832,23.7494,34.26,44.95,56.5176972284,134.75,58.639424,68.449832,90.1330214066,22.799424,6.649832,23.7494,35.84,61.8,71.4405039176,134.83
2020-06-14 10:00:00,20.667456,6.028008,21.5286,20.667456,6.028008,21.5286,0.0,0.0,0.0,134.43,78.927456,31.198008,84.8696589707,20.667456,6.028008,21.5286,58.26,25.17,63.4646082474,130.91,75.987456,29.168008,81.393280804,20.667456,6.028008,21.5286,55.32,23.14,59.9646729333,133.1,59.747456,49.848008,77.8111971379,20.667456,6.028008,21.5286,39.08,43.82,58.7148941922,134.43,61.907456,68.508008,92.3356933613,20.667456,6.028008,21.5286,41.24,62.48,74.8631284412,134.53
2020-06-14 10:30:00,21.17568,6.17624,22.058,21.17568,6.17624,22.058,0.0,0.0,0.0,134.69,80.93568,25.66624,84.9078334007,21.17568,6.17624,22.058,59.76,19.49,62.8579167647,133.0,77.88568,24.56624,81.6681045256,21.17568,6.17624,22.058,56.71,18.39,59.6172475044,134.84,58.92568,45.57624,74.4944925213,21.17568,6.17624,22.058,37.75,39.4,54.5657630754,134.69,60.89568,73.73624,95.631150427,21.17568,6.17624,22.058,39.72,67.56,78.3711171287,134.8
2020-06-14 11:00:00,24.42336,7.12348,25.441,24.42336,7.12348,25.441,0.0,0.0,0.0,134.4,79.45336,25.99348,83.5972333143,24.42336,7.12348,25.441,55.03,18.87,58.1754054563,132.75,76.63336,24.91348,80.5813461702,24.42336,7.12348,25.441,52.21,17.79,55.1576667382,134.59,57.47336,47.09348,74.3033173432,24.42336,7.12348,25.441,33.05,39.97,51.8642786511,134.4,58.98336,73.60348,94.3213073754,24.42336,7.12348,25.441,34.56,66.48,74.9265240085,134.53
2020-06-14 11:30:00,22.087488,6.442184,23.0078,22.087488,6.442184,23.0078,0.0,0.0,0.0,134.4,79.807488,25.232184,83.7012440187,22.087488,6.442184,23.0078,57.72,18.79,60.7014209059,132.58,76.847488,24.162184,80.5564866883,22.087488,6.442184,23.0078,54.76,17.72,57.5556773915,134.48,58.537488,45.562184,74.1791757315,22.087488,6.442184,23.0078,36.45,39.12,53.4694015302,134.4,60.407488,73.722184,95.3101517164,22.087488,6.442184,23.0078,38.32,67.28,77.4275196555,134.53
2020-06-14 12:00:00,24.642432,7.187376,25.6692,24.642432,7.187376,25.6692,0.0,0.0,0.0,134.81,79.822432,24.647376,83.541090453,24.642432,7.187376,25.6692,55.18,17.46,57.8764546253,133.1,77.002432,23.647376,80.551678602,24.642432,7.187376,25.6692,52.36,16.46,54.8862569319,134.93,58.332432,48.277376,75.7190706261,24.642432,7.187376,25.6692,33.69,41.09,53.1357149194,134.81,59.882432,73.227376,94.59468409,24.642432,7.187376,25.6692,35.24,66.04,74.8541194591,134.97
2020-06-14 12:30:00,20.5296,5.9878,21.385,20.5296,5.9878,21.385,0.0,0.0,0.0,134.47,80.0996,23.6578,83.520281495,20.5296,5.9878,21.385,59.57,17.67,62.1354472101,132.81,77.0596,22.6478,80.3187698922,20.5296,5.9878,21.385,56.53,16.66,58.9338315401,134.73,63.0196,47.4878,78.9085618485,20.5296,5.9878,21.385,42.49,41.5,59.3940241102,134.47,65.5696,70.9078,96.577888489,20.5296,5.9878,21.385,45.04,64.92,79.0139734477,134.65
2020-06-14 13:00:00,20.577408,6.001744,21.4348,20.577408,6.001744,21.4348,0.0,0.0,0.0,134.76,82.067408,23.371744,85.3305213475,20.577408,6.001744,21.4348,61.49,17.37,63.8962987973,133.22,78.937408,22.381744,82.0491124037,20.577408,6.001744,21.4348,58.36,16.38,60.6151301244,135.09,62.487408,48.711744,79.2307400071,20.577408,6.001744,21.4348,41.91,42.71,59.8380497677,134.76,64.897408,69.961744,95.4270359418,20.577408,6.001744,21.4348,44.32,63.96,77.8148057891,134.95
2020-06-14 13:30:00,25.486464,7.433552,26.5484,25.486464,7.433552,26.5484,0.0,0.0,0.0,135.12,79.796464,25.003552,83.6220860749,25.486464,7.433552,26.5484,54.31,17.57,57.0813542236,133.55,77.026464,24.003552,80.6799024848,25.486464,7.433552,26.5484,51.54,16.57,54.1381242749,135.32,59.336464,49.063552,76.9938185498,25.486464,7.433552,26.5484,33.85,41.63,53.6551898701,135.12,60.886464,73.273552,95.2689609533,25.486464,7.433552,26.5484,35.4,65.84,74.7533651416,135.32
2020-06-14 14:00:00,23.080704,6.731872,24.0424,23.080704,6.731872,24.0424,0.0,0.0,0.0,135.47,77.400704,25.231872,81.4095592932,23.080704,6.731872,24.0424,54.32,18.5,57.3839036664,133.91,74.630704,24.181872,78.4506527249,23.080704,6.731872,24.0424,51.55,17.45,54.4233865172,135.64,59.130704,47.361872,75.7600625322,23.080704,6.731872,24.0424,36.05,40.63,54.3175791066,135.47,60.920704,74.251872,96.0451595415,23.080704,6.731872,24.0424,37.84,67.52,77.4003617563,135.7
2020-06-14 14:30:00,24.000576,7.000168,25.0006,24.000576,7.000168,25.0006,0.0,0.0,0.0,135.6,75.900576,25.540168,80.0824426363,24.000576,7.000168,25.0006,51.9,18.54,55.1120821599,134.21,73.250576,24.490168,77.2361004518,24.000576,7.000168,25.0006,49.25,17.49,52.2633963688,135.86,55.500576,48.700168,73.8377972285,24.000576,7.000168,25.0006,31.5,41.7,52.2603099876,135.6,56.760576,73.720168,93.0399170131,24.000576,7.000168,25.0006,32.76,66.72,74.3288369343,135.84
2020-06-14 15:00:00,24.925056,7.269808,25.9636,24.925056,7.269808,25.9636,0.0,0.0,0.0,135.69,76.905056,25.899808,81.1491693907,24.925056,7.269808,25.9636,51.98,18.63,55.2177263204,134.27,74.265056,24.839808,78.3090965607,24.925056,7.269808,25.9636,49.34,17.57,52.3749988067,135.95,54.325056000000004,48.959808,73.1318980254,24.925056,7.269808,25.9636,29.4,41.69,51.0138814442,135.69,55.365056,74.069808,92.4750013952,24.925056,7.269808,25.9636,30.44,66.8,73.4086752367,135.94
2020-06-14 15:30:00,25.887552,7.550536,26.9662,25.887552,7.550536,26.9662,0.0,0.0,0.0,135.88,78.037552,26.680536,82.4724834317,25.887552,7.550536,26.9662,52.15,19.13,55.5479918629,134.54,75.377552,25.600535999999998,79.6062986767,25.887552,7.550536,26.9662,49.49,18.05,52.6788629338,136.16,54.957552,48.970536,73.6100938592,25.887552,7.550536,26.9662,29.07,41.42,50.6031748016,135.88,56.007552,74.950536,93.5651042201,25.887552,7.550536,26.9662,30.12,67.4,73.8239419159,136.14
2020-06-14 16:00:00,22.128576,6.454168,23.0506,22.128576,6.454168,23.0506,0.0,0.0,0.0,135.88,81.618576,25.504168,85.5105521771,22.128576,6.454168,23.0506,59.49,19.05,62.4656913834,134.57,78.588576,24.424168,82.2964413581,22.128576,6.454168,23.0506,56.46,17.97,59.2507594888,136.13,57.888576,47.774168,75.0563678804,22.128576,6.454168,23.0506,35.76,41.32,54.6454023684,135.88,59.648576,74.014168,95.0581384394,22.128576,6.454168,23.0506,37.52,67.56,77.2793892315,136.14
2020-06-14 16:30:00,20.973312,6.117216,21.8472,20.973312,6.117216,21.8472,0.0,0.0,0.0,135.7,83.663312,25.327216,87.4129146358,20.973312,6.117216,21.8472,62.69,19.21,65.5672189436,134.28,80.483312,24.227216,84.0507079423,20.973312,6.117216,21.8472,59.51,18.11,62.2045995084,135.87,62.513312,46.477216,77.897662252,20.973312,6.117216,21.8472,41.54,40.36,57.9180559066,135.7,64.893312,74.677216,98.9334550687,20.973312,6.117216,21.8472,43.92,68.56,81.4213731154,135.95
2020-06-14 17:00:00,21.37728,6.23504,22.268,21.37728,6.23504,22.268,0.0,0.0,0.0,135.32,83.38728,25.10504,87.084450387,21.37728,6.23504,22.268,62.01,18.87,64.8175670633,133.94,80.23728,24.03504,83.7598009167,21.37728,6.23504,22.268,58.86,17.8,61.4925979285,135.56,63.98728,47.23504,79.5331440696,21.37728,6.23504,22.268,42.61,41.0,59.1321579177,135.32,66.49728,73.47504,99.0982832868,21.37728,6.23504,22.268,45.12,67.24,80.9755024683,135.56
2020-06-14 17:30:00,20.732928,6.047104,21.5968,20.732928,6.047104,21.5968,0.0,0.0,0.0,135.0,87.392928,25.067104,90.9169047392,20.732928,6.047104,21.5968,66.66,19.02,69.3203866117,133.45,83.992928,23.977104,87.3482310653,20.732928,6.047104,21.5968,63.26,17.93,65.7519011132,135.16,66.192928,46.027104,80.6225652026,20.732928,6.047104,21.5968,45.46,39.98,60.5393425798,135.0,68.972928,73.967104,101.1355391099,20.732928,6.047104,21.5968,48.24,67.92,83.3080068181,135.25
2020-06-14 18:00:00,18.363456,5.356008,19.1286,18.363456,5.356008,19.1286,0.0,0.0,0.0,134.91,89.803456,24.696008,93.1372831936,18.363456,5.356008,19.1286,71.44,19.34,74.0115477476,133.25,86.143456,23.586008,89.314023451,18.363456,5.356008,19.1286,67.78,18.23,70.1887547973,135.03,67.363456,44.666008,80.8262796058,18.363456,5.356008,19.1286,49.0,39.31,62.8193927064,134.91,70.523456,73.876008,102.1333559823,18.363456,5.356008,19.1286,52.16,68.52,86.114203242,135.18
2020-06-14 18:30:00,16.604544,4.842992,17.2964,16.604544,4.842992,17.2964,0.0,0.0,0.0,134.78,90.294544,24.772992,93.6312224036,16.604544,4.842992,17.2964,73.69,19.93,76.3375464631,133.07,86.514544,23.632992,89.6843611473,16.604544,4.842992,17.2964,69.91,18.79,72.3911058073,134.87,68.714544,43.252992,81.1942724216,16.604544,4.842992,17.2964,52.11,38.41,64.7362356026,134.78,72.244544,74.242992,103.5919687953,16.604544,4.842992,17.2964,55.64,69.4,88.9503771774,135.05
2020-06-14 19:00:00,12.739968,3.715824,13.2708,12.739968,3.715824,13.2708,0.0,0.0,0.0,134.78,89.559968,24.195824,92.7708239006,12.739968,3.715824,13.2708,76.82,20.48,79.5030993107,133.1,85.629968,23.025824,88.6717541868,12.739968,3.715824,13.2708,72.89,19.31,75.4044309043,134.9,70.289968,41.595824,81.6755298463,12.739968,3.715824,13.2708,57.55,37.88,68.897727829,134.78,74.419968,73.675824,104.7208607642,12.739968,3.715824,13.2708,61.68,69.96,93.2674862961,135.05
2020-06-14 19:30:00,10.007232,2.918776,10.4242,10.007232,2.918776,10.4242,0.0,0.0,0.0,134.91,90.187232,23.888776,93.2974299464,10.007232,2.918776,10.4242,80.18,20.97,82.8768562386,133.28,86.077232,22.678776,89.0146996267,10.007232,2.918776,10.4242,76.07,19.76,78.5945449761,135.08,70.777232,40.458776,81.5250214658,10.007232,2.918776,10.4242,60.77,37.54,71.4299972001,134.91,75.207232,73.278776,105.0043178025,10.007232,2.918776,10.4242,65.2,70.36,95.9248122229,135.22
2020-06-14 20:00:00,9.023424,2.631832,9.3994,9.023424,2.631832,9.3994,0.0,0.0,0.0,135.07,89.703424,23.631832,92.7640434705,9.023424,2.631832,9.3994,80.68,21.0,83.3682337584,133.55,85.573424,22.431832,88.4646708125,9.023424,2.631832,9.3994,76.55,19.8,79.0692259985,135.24,70.193424,40.431832,81.0052455815,9.023424,2.631832,9.3994,61.17,37.8,71.9069461179,135.07,74.663424,73.151832,104.5266349232,9.023424,2.631832,9.3994,65.64,70.52,96.3414760111,135.38
2020-06-14 20:30:00,8.112192,2.366056,8.4502,8.112192,2.366056,8.4502,0.0,0.0,0.0,135.07,89.302192,23.866056,92.4363030687,8.112192,2.366056,8.4502,81.19,21.5,83.9884879016,133.49,85.152192,22.636056,88.1095161355,8.112192,2.366056,8.4502,77.04,20.27,79.6620016068,135.24,69.862192,39.656056,80.3326126086,8.112192,2.366056,8.4502,61.75,37.29,72.1360284463,135.07,74.392192,73.486056,104.56767501,8.112192,2.366056,8.4502,66.28,71.12,97.2167310703,135.34
2020-06-14 21:00:00,7.227072,2.107896,7.5282,7.227072,2.107896,7.5282,0.0,0.0,0.0,134.62,88.237072,24.357896,91.5373583444,7.227072,2.107896,7.5282,81.01,22.25,84.0100148792,132.99,84.107072,23.087896,87.2184068997,7.227072,2.107896,7.5282,76.88,20.98,79.6912466962,134.81,69.117072,38.357896,79.0474403596,7.227072,2.107896,7.5282,61.89,36.25,71.7247140113,134.62,73.707072,73.667896,104.2098429318,7.227072,2.107896,7.5282,66.48,71.56,97.6750940619,134.92
2020-06-14 21:30:00,6.728064,1.962352,7.0084,6.728064,1.962352,7.0084,0.0,0.0,0.0,134.8,88.118064,24.832352,91.5501988472,6.728064,1.962352,7.0084,81.39,22.87,84.5421137659,133.22,83.948064,23.532352,87.1839953202,6.728064,1.962352,7.0084,77.22,21.57,80.1760144931,134.99,69.398064,37.752352,79.002097241,6.728064,1.962352,7.0084,62.67,35.79,72.1696127189,134.8,74.048064,74.322352,104.9139065566,6.728064,1.962352,7.0084,67.32,72.36,98.8329499712,135.09
2020-06-14 22:00:00,6.648576,1.939168,6.9256,6.648576,1.939168,6.9256,0.0,0.0,0.0,134.91,87.878576,25.109168,91.3953742672,6.648576,1.939168,6.9256,81.23,23.17,84.469886942,133.36,83.718576,23.799168,87.0356269867,6.648576,1.939168,6.9256,77.07,21.86,80.1102022217,135.13,69.188576,37.619168,78.7544338429,6.648576,1.939168,6.9256,62.54,35.68,72.0021805225,134.91,73.808576,74.419168,104.8137321965,6.648576,1.939168,6.9256,67.16,72.48,98.8120235599,135.21
2020-06-14 22:30:00,6.36576,1.85668,6.631,6.36576,1.85668,6.631,0.0,0.0,0.0,134.81,86.82576,24.86668,90.3164678993,6.36576,1.85668,6.631,80.46,23.01,83.6855525165,133.29,82.70576,23.55668,85.9951156159,6.36576,1.85668,6.631,76.34,21.7,79.3642589583,135.06,68.67576,38.02668,78.5008815454,6.36576,1.85668,6.631,62.31,36.17,72.0472414462,134.81,73.28576,73.89668,104.0745979276,6.36576,1.85668,6.631,66.92,72.04,98.326232512,135.09
2020-06-14 23:00:00,6.612672,1.928696,6.8882,6.612672,1.928696,6.8882,0.0,0.0,0.0,135.2,82.992672,25.808696,86.9130162572,6.612672,1.928696,6.8882,76.38,23.88,80.0259882788,133.86,79.082672,24.458696,82.7786012245,6.612672,1.928696,6.8882,72.47,22.53,75.8913815924,135.49,65.392672,37.908696,75.586181169,6.612672,1.928696,6.8882,58.78,35.98,68.9176958408,135.2,69.572672,74.768696,102.1308699207,6.612672,1.928696,6.8882,62.96,72.84,96.2789031928,135.49
2020-06-14 23:30:00,6.936576,2.023168,7.2256,6.936576,2.023168,7.2256,0.0,0.0,0.0,134.95,77.956576,26.913168,82.4714881243,6.936576,2.023168,7.2256,71.02,24.89,75.2552489864,133.56,74.326576,25.513168,78.5834692622,6.936576,2.023168,7.2256,67.39,23.49,71.3666042348,135.28,61.506576,36.933168,71.7434163513,6.936576,2.023168,7.2256,54.57,34.91,64.7811160756,134.95,65.256576,75.663168,99.9166437739,6.936576,2.023168,7.2256,58.32,73.64,93.9365317648,135.23
2020-06-15 00:00:00,6.912,2.016,7.2,6.912,2.016,7.2,0.0,0.0,0.0,135.46,74.282,27.626,79.2528321261,6.912,2.016,7.2,67.37,25.61,72.0734972094,134.28,70.812,26.196,75.5021175862,6.912,2.016,7.2,63.9,24.18,68.3219027838,135.88,58.912,37.416,69.7895464952,6.912,2.016,7.2,52.0,35.4,62.9059615617,135.46,62.352,76.016,98.3168559302,6.912,2.016,7.2,55.44,74.0,92.4640124589,135.72
2020-06-15 00:30:00,6.765888,1.9733839999999998,7.0478,6.765888,1.9733839999999998,7.0478,0.0,0.0,0.0,135.73,71.255888,27.883384,76.5172181797,6.765888,1.9733839999999998,7.0478,64.49,25.91,69.5002748196,134.72,67.935888,26.443384000000002,72.9008740395,6.765888,1.9733839999999998,7.0478,61.17,24.47,65.882849058,136.23,56.825888,37.983384,68.351437491,6.765888,1.9733839999999998,7.0478,50.06,36.01,61.6662281966,135.73,60.085888,75.733384,96.6739850675,6.765888,1.9733839999999998,7.0478,53.32,73.76,91.0140648471,135.99
2020-06-15 01:00:00,6.723648,1.961064,7.0038,6.723648,1.961064,7.0038,0.0,0.0,0.0,136.1,68.883648,30.821064,75.4645277457,6.723648,1.961064,7.0038,62.16,28.86,68.5329497395,134.34,65.693648,29.221064,71.8994156363,6.723648,1.961064,7.0038,58.97,27.26,64.9659025951,135.93,55.813648,39.491064,68.3718322039,6.723648,1.961064,7.0038,49.09,37.53,61.7926290103,136.1,58.923648,74.361064,94.8765731508,6.723648,1.961064,7.0038,52.2,72.4,89.2558121357,136.36
2020-06-15 01:30:00,6.695424,1.952832,6.9744,6.695424,1.952832,6.9744,0.0,0.0,0.0,135.74,66.955424,36.572832,76.2928623367,6.695424,1.952832,6.9744,60.26,34.62,69.4968488494,131.89,63.875424,34.702832,72.6935783959,6.695424,1.952832,6.9744,57.18,32.75,65.8947258891,133.89,56.185424,44.042832,71.3902858983,6.695424,1.952832,6.9744,49.49,42.09,64.9679013052,135.74,59.375424,68.832832,90.9032438163,6.695424,1.952832,6.9744,52.68,66.88,85.1358725802,135.99
2020-06-15 02:00:00,6.992832,2.039576,7.2842,6.992832,2.039576,7.2842,0.0,0.0,0.0,135.89,66.872832,36.469576,76.1708975483,6.992832,2.039576,7.2842,59.88,34.43,69.0727102407,132.03,63.812832,34.609576,72.5940788134,6.992832,2.039576,7.2842,56.82,32.57,65.4928797657,134.04,55.872832,44.549576,71.4593456273,6.992832,2.039576,7.2842,48.88,42.51,64.7792752352,135.89,58.992832,68.719576,90.5678439238,6.992832,2.039576,7.2842,52.0,66.68,84.558987695,136.12
2020-06-15 02:30:00,6.94752,2.02636,7.237,6.94752,2.02636,7.237,0.0,0.0,0.0,136.13,65.94752,36.74636,75.4941743938,6.94752,2.02636,7.237,59.0,34.72,68.4578585701,132.31,62.93752,34.88636,71.9596382551,6.94752,2.02636,7.237,55.99,32.86,64.9204105039,134.3,55.14752,44.59636,70.9230871254,6.94752,2.02636,7.237,48.2,42.57,64.3074249212,136.13,58.18752,68.94636,90.2185570767,6.94752,2.02636,7.237,51.24,66.92,84.2841859426,136.36
2020-06-15 03:00:00,6.740544,1.965992,7.0214,6.740544,1.965992,7.0214,0.0,0.0,0.0,136.19,64.540544,36.845992,74.317622044,6.740544,1.965992,7.0214,57.8,34.88,67.508920892,132.35,61.580544,34.965992,70.8151395951,6.740544,1.965992,7.0214,54.84,33.0,64.0033249136,134.34,54.220544,44.465992,70.1219782679,6.740544,1.965992,7.0214,47.48,42.5,63.7228404891,136.19,57.180544,69.085992,89.6799247477,6.740544,1.965992,7.0214,50.44,67.12,83.9600381134,136.4
2020-06-15 03:30:00,6.755904,1.970472,7.0374,6.755904,1.970472,7.0374,0.0,0.0,0.0,136.54,63.775904,36.660472,73.5619204363,6.755904,1.970472,7.0374,57.02,34.69,66.7433629659,132.78,60.865904,34.790472,70.1073121131,6.755904,1.970472,7.0374,54.11,32.82,63.2854209119,134.67,53.455904,45.150472,69.9721286962,6.755904,1.970472,7.0374,46.7,43.18,63.6034778923,136.54,56.315904,69.050472,89.1035842532,6.755904,1.970472,7.0374,49.56,67.08,83.4021582455,136.73
2020-06-15 04:00:00,7.381632,2.152976,7.6892,7.381632,2.152976,7.6892,0.0,0.0,0.0,137.17,63.851632,37.022976,73.8087505717,7.381632,2.152976,7.6892,56.47,34.87,66.3685000584,133.47,60.971632,35.142976,70.3744887788,7.381632,2.152976,7.6892,53.59,32.99,62.9303440321,135.25,53.221632,45.432976,69.9764061735,7.381632,2.152976,7.6892,45.84,43.28,63.0433501648,137.17,55.981632,70.072976,89.6892696307,7.381632,2.152976,7.6892,48.6,67.92,83.5169827041,137.35
