Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-06-15 04:30:00,7.264704,2.118872,7.5674,7.264704,2.118872,7.5674,0.0,0.0,0.0,137.41,63.714704,37.558872,73.9610192718,7.264704,2.118872,7.5674,56.45,35.44,66.6528026417,133.77,60.834704,35.668872,70.5204200251,7.264704,2.118872,7.5674,53.57,33.55,63.2087604688,135.5,53.574704,45.298872,70.1586538722,7.264704,2.118872,7.5674,46.31,43.18,63.3176792057,137.41,56.384704,70.518872,90.2892360878,7.264704,2.118872,7.5674,49.12,68.4,84.2100611566,137.59
2020-06-15 05:00:00,7.198656,2.099608,7.4986,7.198656,2.099608,7.4986,0.0,0.0,0.0,137.41,62.808656,37.399608,73.1003279547,7.198656,2.099608,7.4986,55.61,35.3,65.867762221,133.81,59.978656,35.509608,69.7020188795,7.198656,2.099608,7.4986,52.78,33.41,62.4656425565,135.54,52.918656,45.679608,69.9071580017,7.198656,2.099608,7.4986,45.72,43.58,63.1627643474,137.41,55.678656,70.099608,89.5213258152,7.198656,2.099608,7.4986,48.48,68.0,83.5123368132,137.59
2020-06-15 05:30:00,7.009728,2.044504,7.3018,7.009728,2.044504,7.3018,0.0,0.0,0.0,136.89,64.909728,36.154504,74.2995353183,7.009728,2.044504,7.3018,57.9,34.11,67.200462052,132.99,61.919728,34.314504,70.7922163826,7.009728,2.044504,7.3018,54.91,32.27,63.6903524876,134.88,54.299728,45.214504,70.6598318201,7.009728,2.044504,7.3018,47.29,43.17,64.0311877135,136.89,57.209728,69.564504,90.0676034687,7.009728,2.044504,7.3018,50.2,67.52,84.1367363284,137.04
2020-06-15 06:00:00,6.95328,2.02804,7.243,6.95328,2.02804,7.243,0.0,0.0,0.0,136.63,66.95328,35.20804,75.6462013812,6.95328,2.02804,7.243,60.0,33.18,68.563200042,132.72,63.87328,33.40804,72.0825432029,6.95328,2.02804,7.243,56.92,31.38,64.9968522315,134.65,56.66328,46.06804,73.0273346754,6.95328,2.02804,7.243,49.71,44.04,66.4123911631,136.63,59.87328,68.06804,90.6535588237,6.95328,2.02804,7.243,52.92,66.04,84.6274659907,136.77
2020-06-15 06:30:00,7.8096,2.2778,8.135,7.8096,2.2778,8.135,0.0,0.0,0.0,135.87,73.0996,33.1478,80.2641150515,7.8096,2.2778,8.135,65.29,30.87,72.2200872334,131.82,69.7496,31.4678,76.5194690063,7.8096,2.2778,8.135,61.94,29.19,68.4734963325,133.89,61.8196,47.9478,78.2346117074,7.8096,2.2778,8.135,54.01,45.67,70.7306793407,135.87,65.4896,65.2378,92.4384025013,7.8096,2.2778,8.135,57.68,62.96,85.3870247754,135.96
2020-06-15 07:00:00,9.18912,2.68016,9.572,9.18912,2.68016,9.572,0.0,0.0,0.0,135.21,78.03912,30.92016,83.941411382,9.18912,2.68016,9.572,68.85,28.24,74.4165310936,130.75,74.51912,29.38016,80.101766817,9.18912,2.68016,9.572,65.33,26.7,70.5754837036,133.07,65.19912,49.18016,81.6677009986,9.18912,2.68016,9.572,56.01,46.5,72.7967725933,135.21,69.14912,63.60016,93.9498863693,9.18912,2.68016,9.572,59.96,60.92,85.4777631902,135.27
2020-06-15 07:30:00,11.707968,3.414824,12.1958,11.707968,3.414824,12.1958,0.0,0.0,0.0,134.23,84.287968,24.804824,87.8620557649,11.707968,3.414824,12.1958,72.58,21.39,75.6662969888,130.9,80.617968,22.944824,83.8195783385,11.707968,3.414824,12.1958,68.91,19.53,71.62408114589999,133.3,68.267968,48.264824,83.6062718377,11.707968,3.414824,12.1958,56.56,44.85,72.1841817852,134.23,72.267968,64.614824,96.9419139454,11.707968,3.414824,12.1958,60.56,61.2,86.0985110208,134.29
2020-06-15 08:00:00,14.90976,4.34868,15.531,14.90976,4.34868,15.531,0.0,0.0,0.0,134.03,89.03976,19.53868,91.1583176512,14.90976,4.34868,15.531,74.13,15.19,75.6702913963,132.09,85.23976,18.63868,87.253751077,14.90976,4.34868,15.531,70.33,14.29,71.7670746234,134.19,70.37976,48.29868,85.35849757,14.90976,4.34868,15.531,55.47,43.95,70.7709219948,134.03,74.30976,66.10868,99.4600321868,14.90976,4.34868,15.531,59.4,61.76,85.6893085513,134.1
2020-06-15 08:30:00,17.795328,5.190304,18.5368,17.795328,5.190304,18.5368,0.0,0.0,0.0,133.72,94.035328,16.510304,95.4737296341,17.795328,5.190304,18.5368,76.24,11.32,77.0758068398,131.82,90.155328,15.820304,91.5328639639,17.795328,5.190304,18.5368,72.36,10.63,73.1366289899,133.8,74.105328,52.180304,90.6332376312,17.795328,5.190304,18.5368,56.31,46.99,73.3408221934,133.72,78.155328,63.030304,100.4045542648,17.795328,5.190304,18.5368,60.36,57.84,83.5990143483,133.8
2020-06-15 09:00:00,21.03456,6.13508,21.911,21.03456,6.13508,21.911,0.0,0.0,0.0,133.43,95.40456,15.20508,96.6086151779,21.03456,6.13508,21.911,74.37,9.07,74.9210370991,131.37,91.62456,14.62508,92.7844435248,21.03456,6.13508,21.911,70.59,8.49,71.0987215075,133.4,73.92456,54.02508,91.5617269398,21.03456,6.13508,21.911,52.89,47.89,71.3498717588,133.43,77.63456,62.33508,99.5629805952,21.03456,6.13508,21.911,56.6,56.2,79.7621464104,133.52
2020-06-15 09:30:00,23.593152,6.881336,24.5762,23.593152,6.881336,24.5762,0.0,0.0,0.0,133.34,95.153152,14.451336,96.2442904682,23.593152,6.881336,24.5762,71.56,7.57,71.9592836262,131.32,91.533152,13.951336,92.5902677998,23.593152,6.881336,24.5762,67.94,7.07,68.3068700791,133.37,73.973152,56.481336,93.0707716373,23.593152,6.881336,24.5762,50.38,49.6,70.6986873994,133.34,77.393152,61.001336,98.5437109626,23.593152,6.881336,24.5762,53.8,54.12,76.3112992944,133.43
2020-06-15 10:00:00,25.340544,7.390992,26.3964,25.340544,7.390992,26.3964,0.0,0.0,0.0,133.31,93.020544,14.250992,94.1058573046,25.340544,7.390992,26.3964,67.68,6.86,68.0267741408,131.32,89.590544,13.800992,90.6472997634,25.340544,7.390992,26.3964,64.25,6.41,64.568960035,133.34,71.550544,57.770992,91.9617739246,25.340544,7.390992,26.3964,46.21,50.38,68.3630638576,133.31,74.540544,60.590992,96.0601947289,25.340544,7.390992,26.3964,49.2,53.2,72.4629560534,133.39
2020-06-15 10:30:00,25.93728,7.56504,27.018,25.93728,7.56504,27.018,0.0,0.0,0.0,133.07,93.23728,13.50504,94.2102780338,25.93728,7.56504,27.018,67.3,5.94,67.5616281627,131.1,89.83728,13.095040000000001,90.7866562354,25.93728,7.56504,27.018,63.9,5.53,64.1388408065,133.17,71.90728,59.02504,93.0301685691,25.93728,7.56504,27.018,45.97,51.46,69.0026992226,133.07,74.89728,59.08504,95.3972981965,25.93728,7.56504,27.018,48.96,51.52,71.0731454208,133.18
2020-06-15 11:00:00,29.020224,8.464231999999999,30.2294,29.020224,8.464231999999999,30.2294,0.0,0.0,0.0,132.63,92.600224,13.374232,93.5610579592,29.020224,8.464231999999999,30.2294,63.58,4.91,63.7693068803,130.63,89.400224,13.024232,90.3439575757,29.020224,8.464231999999999,30.2294,60.38,4.5600000000000005,60.5519446426,132.8,70.590224,61.084232,93.3502175862,29.020224,8.464231999999999,30.2294,41.57,52.62,67.0591477727,132.63,73.100224,58.064232,93.3546880805,29.020224,8.464231999999999,30.2294,44.08,49.6,66.3566605549,132.76
2020-06-15 11:30:00,29.014464,8.462552,30.2234,29.014464,8.462552,30.2234,0.0,0.0,0.0,132.54,91.004464,12.332552,91.8362907938,29.014464,8.462552,30.2234,61.99,3.87,62.1106834611,130.3,87.894464,12.012552,88.7115449499,29.014464,8.462552,30.2234,58.88,3.55,58.9869214318,132.56,69.414464,60.722552,92.225788876,29.014464,8.462552,30.2234,40.4,52.26,66.0550346302,132.54,71.814464,58.302552,92.5013773374,29.014464,8.462552,30.2234,42.8,49.84,65.6952479256,132.67
2020-06-15 12:00:00,28.953216,8.444688,30.1596,28.953216,8.444688,30.1596,0.0,0.0,0.0,132.47,89.763216,8.804688,90.193999121,28.953216,8.444688,30.1596,60.81,0.36,60.8110656049,129.81,86.743216,8.684688,87.1768852832,28.953216,8.444688,30.1596,57.79,0.24,57.790498354,132.13,69.743216,60.674688,92.4420572138,28.953216,8.444688,30.1596,40.79,52.23,66.2706345224,132.47,72.233216,58.244688,92.7905230825,28.953216,8.444688,30.1596,43.28,49.8,65.9787723438,132.62
2020-06-15 12:30:00,28.089216,8.192688,29.2596,28.089216,8.192688,29.2596,0.0,0.0,0.0,132.47,91.999216,8.472688,92.3885392598,28.089216,8.192688,29.2596,63.91,0.28,63.9106133596,129.78,88.809216,8.362688,89.2020817981,28.089216,8.192688,29.2596,60.72,0.17,60.7202379771,132.13,70.899216,60.212688,93.0175608453,28.089216,8.192688,29.2596,42.81,52.02,67.3704423319,132.47,73.529216,58.272688,93.8203164156,28.089216,8.192688,29.2596,45.44,50.08,67.6224814688,132.66
2020-06-15 13:00:00,24.897024,7.261632,25.9344,24.897024,7.261632,25.9344,0.0,0.0,0.0,132.53,91.867024,8.261632,92.2377615834,24.897024,7.261632,25.9344,66.97,1.0,66.9774656134,129.85,88.507024,8.091632,88.8761374372,24.897024,7.261632,25.9344,63.61,0.8300000000000001,63.6154147986,132.18,72.197024,58.701632,93.0499429012,24.897024,7.261632,25.9344,47.3,51.44,69.8810675362,132.53,75.377024,58.101632,95.1708746842,24.897024,7.261632,25.9344,50.48,50.84,71.6445113041,132.71
2020-06-15 13:30:00,24.100416,7.029288,25.1046,24.100416,7.029288,25.1046,0.0,0.0,0.0,132.74,91.640416,7.929288,91.9828215095,24.100416,7.029288,25.1046,67.54,0.9,67.5459961804,130.1,88.270416,7.759288,88.6107944388,24.100416,7.029288,25.1046,64.17,0.73,64.1741521175,132.39,71.360416,58.659288,92.3754352648,24.100416,7.029288,25.1046,47.26,51.63,69.9940318884,132.74,74.460416,57.989288,94.3774924102,24.100416,7.029288,25.1046,50.36,50.96,71.645315269,132.94
2020-06-15 14:00:00,21.990336,6.413848,22.9066,21.990336,6.413848,22.9066,0.0,0.0,0.0,132.83,91.560336,8.073848,91.9156251677,21.990336,6.413848,22.9066,69.57,1.6600000000000001,69.5898016954,130.18,88.080336,7.863848,88.4306829966,21.990336,6.413848,22.9066,66.09,1.45,66.1059044262,132.54,72.300336,57.773848,92.5481285518,21.990336,6.413848,22.9066,50.31,51.36,71.895380241,132.83,75.750336,57.813848,95.2919431257,21.990336,6.413848,22.9066,53.76,51.4,74.3780720374,133.05
2020-06-15 14:30:00,23.271743999999998,6.787592,24.2414,23.271743999999998,6.787592,24.2414,0.0,0.0,0.0,132.98,95.641744,8.377592,96.0079540615,23.271743999999998,6.787592,24.2414,72.37,1.5899999999999999,72.3874643844,130.37,92.001744,8.167592,92.3635775515,23.271743999999998,6.787592,24.2414,68.73,1.38,68.7438528161,132.72,72.141744,58.727592,93.0234448377,23.271743999999998,6.787592,24.2414,48.87,51.94,71.3164812649,132.98,75.391744,57.667592,94.918208108,23.271743999999998,6.787592,24.2414,52.12,50.88,72.8372761709,133.22
2020-06-15 15:00:00,19.521024,5.693632,20.3344,19.521024,5.693632,20.3344,0.0,0.0,0.0,133.01,97.371024,7.293632,97.6438087262,19.521024,5.693632,20.3344,77.85,1.6,77.8664401395,130.45,93.441024,7.073632,93.7083840211,19.521024,5.693632,20.3344,73.92,1.38,73.9328803713,132.78,74.901024,57.963632,94.7097990225,19.521024,5.693632,20.3344,55.38,52.27,76.1518043122,133.01,78.881024,56.533632,97.0477588324,19.521024,5.693632,20.3344,59.36,50.84,78.1557112436,133.26
2020-06-15 15:30:00,16.471296,4.804128,17.1576,16.471296,4.804128,17.1576,0.0,0.0,0.0,133.04,97.031296,7.114128,97.2917428184,16.471296,4.804128,17.1576,80.56,2.31,80.5931119886,130.4,92.951296,6.864128,93.204397328,16.471296,4.804128,17.1576,76.48,2.06,76.5077381707,132.74,77.751296,55.434128,95.4893008499,16.471296,4.804128,17.1576,61.28,50.63,79.4898440054,133.04,82.311296,57.484128,100.3970837282,16.471296,4.804128,17.1576,65.84,52.68,84.3213377503,133.3
2020-06-15 16:00:00,15.519168,4.5264240000000004,16.1658,15.519168,4.5264240000000004,16.1658,0.0,0.0,0.0,132.88,100.959168,5.966424,101.1353143991,15.519168,4.5264240000000004,16.1658,85.44,1.44,85.4521339698,130.2,96.62916799999999,5.7364239999999995,96.7992906414,15.519168,4.5264240000000004,16.1658,81.11,1.21,81.1190248955,132.58,80.399168,55.926424,97.9376899693,15.519168,4.5264240000000004,16.1658,64.88,51.4,82.7730294238,132.88,85.399168,56.126424,102.1919437437,15.519168,4.5264240000000004,16.1658,69.88,51.6,86.8664169861,133.15
2020-06-15 16:30:00,14.133888,4.122384,14.7228,14.133888,4.122384,14.7228,0.0,0.0,0.0,133.04,103.773888,4.842384,103.886806253,14.133888,4.122384,14.7228,89.64,0.72,89.6428915196,130.34,99.233888,4.662384,99.3433558531,14.133888,4.122384,14.7228,85.1,0.54,85.1017132612,132.67,83.113888,55.842384,100.1313648628,14.133888,4.122384,14.7228,68.98,51.72,86.2160008351,133.04,88.493888,55.682384,104.5547516915,14.133888,4.122384,14.7228,74.36,51.56,90.4867017854,133.31
2020-06-15 17:00:00,14.31264,4.17452,14.909,14.31264,4.17452,14.909,0.0,0.0,0.0,133.25,103.58264,7.36452,103.8441113602,14.31264,4.17452,14.909,89.27,3.19,89.3269780078,130.67,99.06264,7.03452,99.3120894725,14.31264,4.17452,14.909,84.75,2.86,84.798243496,132.94,82.69264,54.05452,98.7925292854,14.31264,4.17452,14.909,68.38,49.88,84.6394636089,133.25,87.99264,58.13452,105.4624440728,14.31264,4.17452,14.909,73.68,53.96,91.3259218404,133.53
2020-06-15 17:30:00,16.505088,4.813984,17.1928,16.505088,4.813984,17.1928,0.0,0.0,0.0,133.39,103.985088,13.463984,104.853122946,16.505088,4.813984,17.1928,87.48,8.65,87.9066146544,131.36,99.505088,12.883984,100.3357343203,16.505088,4.813984,17.1928,83.0,8.07,83.3913958391,133.52,82.405088,53.213984,98.0934586068,16.505088,4.813984,17.1928,65.9,48.4,81.7641119318,133.39,87.465088,60.653984,106.4379978857,16.505088,4.813984,17.1928,70.96,55.84,90.2963299365,133.68
2020-06-15 18:00:00,15.13248,4.41364,15.763,15.13248,4.41364,15.763,0.0,0.0,0.0,133.51,106.71248,13.77364,107.5977069765,15.13248,4.41364,15.763,91.58,9.36,92.0570801188,131.46,102.03248,13.163640000000001,102.8781239769,15.13248,4.41364,15.763,86.9,8.75,87.3394097759,133.54,83.06248,51.63364,97.8029057002,15.13248,4.41364,15.763,67.93,47.22,82.7297606669,133.51,88.33248,61.81364,107.8125832776,15.13248,4.41364,15.763,73.2,57.4,93.0215028905,133.79
2020-06-15 18:30:00,12.240192,3.570056,12.7502,12.240192,3.570056,12.7502,0.0,0.0,0.0,133.36,103.960192,14.690056,104.9929486488,12.240192,3.570056,12.7502,91.72,11.12,92.3916273263,131.34,99.240192,13.960056,100.2172583526,12.240192,3.570056,12.7502,87.0,10.39,87.6182178545,133.43,83.980192,49.040056,97.2501914694,12.240192,3.570056,12.7502,71.74,45.47,84.936143661,133.36,89.600192,62.650056,109.3308004326,12.240192,3.570056,12.7502,77.36,59.08,97.3396938561,133.64
2020-06-15 19:00:00,9.831744,2.867592,10.2414,9.831744,2.867592,10.2414,0.0,0.0,0.0,133.16,104.461744,14.727592,105.4948241652,9.831744,2.867592,10.2414,94.63,11.86,95.3703124667,130.96,99.591744,13.977592,100.5678305975,9.831744,2.867592,10.2414,89.76,11.11,90.4449539775,133.17,82.581744,46.817592,94.9296126757,9.831744,2.867592,10.2414,72.75,43.95,84.9950880934,133.16,88.351744,63.267592,108.6683894485,9.831744,2.867592,10.2414,78.52,60.4,99.0633655798,133.46
2020-06-15 19:30:00,8.54208,2.49144,8.898,8.54208,2.49144,8.898,0.0,0.0,0.0,132.43,104.30208,15.27144,105.4141393362,8.54208,2.49144,8.898,95.76,12.78,96.6090368444,130.07,99.37208,14.45144,100.4174008905,8.54208,2.49144,8.898,90.83,11.96,91.6140300391,132.45,82.90208,45.04144,94.3476877597,8.54208,2.49144,8.898,74.36,42.55,85.6732869686,132.43,88.82208,63.29144,109.0649727126,8.54208,2.49144,8.898,80.28,60.8,100.7051061268,132.73
2020-06-15 20:00:00,7.840128,2.286704,8.1668,7.840128,2.286704,8.1668,0.0,0.0,0.0,132.32,102.460128,15.326704,103.6001239636,7.840128,2.286704,8.1668,94.62,13.04,95.5143235332,130.07,97.580128,14.496704,98.6510811262,7.840128,2.286704,8.1668,89.74,12.21,90.5668355415,132.45,80.900128,45.466704,92.8011416042,7.840128,2.286704,8.1668,73.06,43.18,84.8662241413,132.32,86.680128,62.326704,106.7617095292,7.840128,2.286704,8.1668,78.84,60.04,99.0986740577,132.62
2020-06-15 20:30:00,6.824064,1.9903520000000001,7.1084,6.824064,1.9903520000000001,7.1084,0.0,0.0,0.0,132.64,101.684064,15.640352,102.8798788988,6.824064,1.9903520000000001,7.1084,94.86,13.65,95.8370601594,130.46,96.804064,14.780352,97.9259190008,6.824064,1.9903520000000001,7.1084,89.98,12.79,90.8844568669,132.77,80.334064,44.780352,91.9719618362,6.824064,1.9903520000000001,7.1084,73.51,42.79,85.0570643745,132.64,86.184064,62.990352,106.7496010889,6.824064,1.9903520000000001,7.1084,79.36,61.0,100.0950028723,132.94
2020-06-15 21:00:00,7.763136,2.264248,8.0866,7.763136,2.264248,8.0866,0.0,0.0,0.0,132.56,100.393136,16.934248,101.8113476546,7.763136,2.264248,8.0866,92.63,14.67,93.7844645984,130.46,95.633136,16.034248,96.9680040535,7.763136,2.264248,8.0866,87.87,13.77,88.942395965,132.77,79.353136,44.454248,90.9565850188,7.763136,2.264248,8.0866,71.59,42.19,83.0970769642,132.56,85.003136,63.744248,106.2490577978,7.763136,2.264248,8.0866,77.24,61.48,98.7208589914,132.86
2020-06-15 21:30:00,6.396672,1.8656959999999998,6.6632,6.396672,1.8656959999999998,6.6632,0.0,0.0,0.0,132.39,99.246672,17.465696,100.7717839469,6.396672,1.8656959999999998,6.6632,92.85,15.6,94.1513807652,130.3,94.466672,16.515696,95.8995324969,6.396672,1.8656959999999998,6.6632,88.07,14.65,89.2801624102,132.63,79.046672,43.015696,89.992924481,6.396672,1.8656959999999998,6.6632,72.65,41.15,83.4945806625,132.39,84.796672,64.185696,106.349796207,6.396672,1.8656959999999998,6.6632,78.4,62.32,100.1515970916,132.71
2020-06-15 22:00:00,5.982336,1.744848,6.2316,5.982336,1.744848,6.2316,0.0,0.0,0.0,132.25,97.452336,18.084848,99.1161920124,5.982336,1.744848,6.2316,91.47,16.34,92.9180095568,130.12,92.752336,17.104848,94.3163382377,5.982336,1.744848,6.2316,86.77,15.36,88.1190246201,132.46,77.582336,42.194848,88.3143479677,5.982336,1.744848,6.2316,71.6,40.45,82.2360170485,132.25,83.262336,64.824848,105.5219290688,5.982336,1.744848,6.2316,77.28,63.08,99.7561266289,132.55
2020-06-15 22:30:00,5.627712,1.641416,5.8622,5.627712,1.641416,5.8622,0.0,0.0,0.0,132.42,94.307712,19.261416,96.25459308,5.627712,1.641416,5.8622,88.68,17.62,90.413532173,130.37,89.737712,18.221416,91.5689737632,5.627712,1.641416,5.8622,84.11,16.58,85.7285745828,132.7,75.587712,41.381416,86.1737999369,5.627712,1.641416,5.8622,69.96,39.74,80.4591150834,132.42,81.027712,65.681416,104.3050263397,5.627712,1.641416,5.8622,75.4,64.04,98.9256367177,132.72
2020-06-15 23:00:00,5.962944,1.739192,6.2114,5.962944,1.739192,6.2114,0.0,0.0,0.0,133.08,88.912944,20.909192,91.3384142672,5.962944,1.739192,6.2114,82.95,19.17,85.1363107023,131.17,84.642944,19.779192,86.9232098186,5.962944,1.739192,6.2114,78.68,18.04,80.7216451765,133.36,70.952944,40.349192,81.6233885435,5.962944,1.739192,6.2114,64.99,38.61,75.5938635076,133.08,75.842944,68.179192,101.9831082894,5.962944,1.739192,6.2114,69.88,66.44,96.423482617,133.37
2020-06-15 23:30:00,5.472192,1.596056,5.7002,5.472192,1.596056,5.7002,0.0,0.0,0.0,134.23,83.662192,22.326056,86.5899252036,5.472192,1.596056,5.7002,78.19,20.73,80.8913406985,132.75,79.642192,21.126056,82.3965350526,5.472192,1.596056,5.7002,74.17,19.53,76.6981733811,134.66,67.012192,40.786056,78.4483029815,5.472192,1.596056,5.7002,61.54,39.19,72.9590823681,134.23,71.552192,69.316056,99.621442468,5.472192,1.596056,5.7002,66.08,67.72,94.6179940603,134.51
2020-06-16 00:00:00,5.450304,1.589672,5.6774000000000004,5.450304,1.589672,5.6774000000000004,0.0,0.0,0.0,134.6,79.660304,23.179672,82.9642165479,5.450304,1.589672,5.6774000000000004,74.21,21.59,77.2868177634,133.27,75.830304,21.959672,78.9459447919,5.450304,1.589672,5.6774000000000004,70.38,20.37,73.2685560114,135.09,63.920304,40.519672,75.681233357,5.450304,1.589672,5.6774000000000004,58.47,38.93,70.2444716686,134.6,68.050304,70.029672,97.6473186264,5.450304,1.589672,5.6774000000000004,62.6,68.44,92.7512458137,134.87
2020-06-16 00:30:00,5.695104,1.6610719999999999,5.9324,5.695104,1.6610719999999999,5.9324,0.0,0.0,0.0,135.1,76.225104,24.111072,79.9475470093,5.695104,1.6610719999999999,5.9324,70.53,22.45,74.0167778277,133.75,72.595104,22.831072,76.1006371421,5.695104,1.6610719999999999,5.9324,66.9,21.17,70.1696437215,135.48,61.315104,39.301072,72.8293638506,5.695104,1.6610719999999999,5.9324,55.62,37.64,67.1591691432,135.1,65.175104,72.461072,97.4597411078,5.695104,1.6610719999999999,5.9324,59.48,70.8,92.4689699305,135.35
2020-06-16 01:00:00,5.221632,1.5229759999999999,5.4392,5.221632,1.5229759999999999,5.4392,0.0,0.0,0.0,135.36,73.911632,24.692976,77.9273534046,5.221632,1.5229759999999999,5.4392,68.69,23.17,72.4925168552,134.13,70.371632,23.382976,74.1547716399,5.221632,1.5229759999999999,5.4392,65.15,21.86,68.7195903655,135.79,59.541632,38.902976,71.1241694706,5.221632,1.5229759999999999,5.4392,54.32,37.38,65.9388110296,135.36,63.221632,73.002976,96.5733361627,5.221632,1.5229759999999999,5.4392,58.0,71.48,92.0510206353,135.63
2020-06-16 01:30:00,5.207424,1.518832,5.4244,5.207424,1.518832,5.4244,0.0,0.0,0.0,135.46,73.177424,25.348832,77.4435192062,5.207424,1.518832,5.4244,67.97,23.83,72.0263132473,134.35,69.677424,24.008832,73.6978115637,5.207424,1.518832,5.4244,64.47,22.49,68.2801654948,135.98,59.117424,39.178832,70.9214403215,5.207424,1.518832,5.4244,53.91,37.66,65.7614149787,135.46,62.767424,72.878832,96.1825018872,5.207424,1.518832,5.4244,57.56,71.36,91.6809860331,135.73
2020-06-16 02:00:00,5.411328,1.578304,5.6368,5.411328,1.578304,5.6368,0.0,0.0,0.0,135.65,73.111328,25.268304,77.3547249298,5.411328,1.578304,5.6368,67.7,23.69,71.725212443,134.52,69.631328,23.928304,73.628021645,5.411328,1.578304,5.6368,64.22,22.35,67.9980212947,136.11,58.941328,39.038304,70.6970248709,5.411328,1.578304,5.6368,53.53,37.46,65.3353847467,135.65,62.571328,73.378304,96.4341567371,5.411328,1.578304,5.6368,57.16,71.8,91.7742098849,135.91
2020-06-16 02:30:00,5.308224,1.548232,5.5294,5.308224,1.548232,5.5294,0.0,0.0,0.0,135.84,71.898224,25.518232,76.2924293673,5.308224,1.548232,5.5294,66.59,23.97,70.7727984469,134.76,68.458224,24.168232,72.5991175652,5.308224,1.548232,5.5294,63.15,22.62,67.0789601887,136.31,58.168224,39.008232,70.0370219747,5.308224,1.548232,5.5294,52.86,37.46,64.7875852305,135.84,61.708224,73.708232,96.1291234424,5.308224,1.548232,5.5294,56.4,72.16,91.586164894,136.09
2020-06-16 03:00:00,6.105792,1.780856,6.3602,6.105792,1.780856,6.3602,0.0,0.0,0.0,136.17,70.445792,25.870856,75.0460578624,6.105792,1.780856,6.3602,64.34,24.09,68.7019919653,135.14,67.135792,24.530856,71.4771114663,6.105792,1.780856,6.3602,61.03,22.75,65.1323529438,136.64,56.655792,39.610856,69.1295789095,6.105792,1.780856,6.3602,50.55,37.83,63.1380344959,136.17,59.905792,74.140856,95.3182587103,6.105792,1.780856,6.3602,53.8,72.36,90.1687839554,136.4
2020-06-16 03:30:00,5.99616,1.7488800000000002,6.246,5.99616,1.7488800000000002,6.246,0.0,0.0,0.0,136.3,69.35616,26.13888,74.1182702011,5.99616,1.7488800000000002,6.246,63.36,24.39,67.8922801208,135.31,66.07616,24.75888,70.5624621112,5.99616,1.7488800000000002,6.246,60.08,23.01,64.3355772493,136.77,55.96616,39.46888,68.483600618,5.99616,1.7488800000000002,6.246,49.97,37.72,62.6083005679,136.3,59.19616,74.46888,95.1304338642,5.99616,1.7488800000000002,6.246,53.2,72.72,90.1023773271,136.53
2020-06-16 04:00:00,5.774592,1.684256,6.0152,5.774592,1.684256,6.0152,0.0,0.0,0.0,136.33,68.634592,27.464256,73.9255881048,5.774592,1.684256,6.0152,62.86,25.78,67.9410626941,134.97,65.404592,26.034256,70.3956187569,5.774592,1.684256,6.0152,59.63,24.35,64.4100877192,136.5,55.974592,40.164256,68.8935585494,5.774592,1.684256,6.0152,50.2,38.48,63.2514853581,136.33,59.214592,73.524256,94.4043649737,5.774592,1.684256,6.0152,53.44,71.84,89.5366919201,136.53
2020-06-16 04:30:00,5.91456,1.7250800000000002,6.161,5.91456,1.7250800000000002,6.161,0.0,0.0,0.0,135.59,66.71456,34.57508,75.1416573746,5.91456,1.7250800000000002,6.161,60.8,32.85,69.1068918416,131.58,63.58456,32.79508,71.5437875891,5.91456,1.7250800000000002,6.161,57.67,31.07,65.5070515288,133.72,56.58456,45.35508,72.5182439956,5.91456,1.7250800000000002,6.161,50.67,43.63,66.8657296378,135.59,59.87456,66.64508000000001,89.5909014543,5.91456,1.7250800000000002,6.161,53.96,64.92,84.4173441894,135.8
2020-06-16 05:00:00,5.69376,1.6606800000000002,5.931,5.69376,1.6606800000000002,5.931,0.0,0.0,0.0,135.66,65.82376,34.73068,74.4243744603,5.69376,1.6606800000000002,5.931,60.13,33.07,68.6239156563,131.64,62.72376,32.94068,70.847430916,5.69376,1.6606800000000002,5.931,57.03,31.28,65.0450559228,133.8,55.99376,45.17068,71.9422788811,5.69376,1.6606800000000002,5.931,50.3,43.51,66.5072184052,135.66,59.21376,66.70068,89.1922086608,5.69376,1.6606800000000002,5.931,53.52,65.04,84.2294010426,135.85
2020-06-16 05:30:00,5.540928,1.616104,5.7718,5.540928,1.616104,5.7718,0.0,0.0,0.0,134.68,67.050928,33.346104,74.8851760874,5.540928,1.616104,5.7718,61.51,31.73,69.2117981272,130.34,63.810928,31.616104,71.2138509306,5.540928,1.616104,5.7718,58.27,30.0,65.5392470204,132.69,56.880928,44.066104,71.953189588,5.540928,1.616104,5.7718,51.34,42.45,66.6168004335,134.68,60.220928,66.016104,89.3570711053,5.540928,1.616104,5.7718,54.68,64.4,84.4823200439,134.87
2020-06-16 06:00:00,6.434304,1.8766720000000001,6.7024,6.434304,1.8766720000000001,6.7024,0.0,0.0,0.0,134.43,68.454304,32.406672,75.7376004785,6.434304,1.8766720000000001,6.7024,62.02,30.53,69.1271386649,130.04,65.194304,30.726672,72.0723639562,6.434304,1.8766720000000001,6.7024,58.76,28.85,65.4603704542,132.44,58.034304,45.586672,73.7978665328,6.434304,1.8766720000000001,6.7024,51.6,43.71,67.6248778187,134.43,61.354304,64.676672,89.1483175406,6.434304,1.8766720000000001,6.7024,54.92,62.8,83.4268925467,134.61
2020-06-16 06:30:00,7.197504,2.099272,7.4974,7.197504,2.099272,7.4974,0.0,0.0,0.0,133.82,76.107504,23.499272,79.652796245,7.197504,2.099272,7.4974,68.91,21.4,72.1564141293,131.98,72.467504,21.799272,75.6752759871,7.197504,2.099272,7.4974,65.27,19.7,68.17817026,134.07,62.237504,41.399272,74.7489573591,7.197504,2.099272,7.4974,55.04,39.3,67.6305522674,133.82,65.917504,68.739272,95.2376230734,7.197504,2.099272,7.4974,58.72,66.64,88.8196374683,133.97
2020-06-16 07:00:00,8.955072,2.6118959999999998,9.3282,8.955072,2.6118959999999998,9.3282,0.0,0.0,0.0,133.74,81.235072,21.181896,83.9512337074,8.955072,2.6118959999999998,9.3282,72.28,18.57,74.6273629442,131.91,77.405072,20.091896,79.970178543,8.955072,2.6118959999999998,9.3282,68.45,17.48,70.6466764965,133.95,65.345072,42.971896,78.2084540221,8.955072,2.6118959999999998,9.3282,56.39,40.36,69.345235597,133.74,69.235072,67.891896,96.9680603978,8.955072,2.6118959999999998,9.3282,60.28,65.28,88.8546948675,133.82
2020-06-16 07:30:00,9.210048,2.686264,9.5938,9.210048,2.686264,9.5938,0.0,0.0,0.0,133.12,89.060048,17.516264,90.7662473295,9.210048,2.686264,9.5938,79.85,14.83,81.2154628134,131.07,84.860048,16.626264,86.4734664574,9.210048,2.686264,9.5938,75.65,13.94,76.9236381095,133.26,72.370048,45.736264,85.6109204027,9.210048,2.686264,9.5938,63.16,43.05,76.4361701029,133.12,77.050048,63.966264,100.1418635083,9.210048,2.686264,9.5938,67.84,61.28,91.4193852528,133.2
2020-06-16 08:00:00,10.366272,3.023496,10.7982,10.366272,3.023496,10.7982,0.0,0.0,0.0,132.52,93.656272,15.283496,94.8951133353,10.366272,3.023496,10.7982,83.29,12.26,84.1874794729,130.37,89.306272,14.523496,90.4795123473,10.366272,3.023496,10.7982,78.94,11.5,79.7732636915,132.67,76.066272,48.083496,89.9894456231,10.366272,3.023496,10.7982,65.7,45.06,79.6673935811,132.52,81.006272,61.143496,101.4915918017,10.366272,3.023496,10.7982,70.64,58.12,91.4764669191,132.62
2020-06-16 08:30:00,12.224448,3.565464,12.7338,12.224448,3.565464,12.7338,0.0,0.0,0.0,132.56,96.284448,12.625464000000001,97.1086879114,12.224448,3.565464,12.7338,84.06,9.06,84.5468343582,130.37,91.954448,11.935464,92.725809826,12.224448,3.565464,12.7338,79.73,8.37,80.1681345673,133.05,78.884448,49.225464,92.9833449725,12.224448,3.565464,12.7338,66.66,45.66,80.7984603814,132.56,83.944448,61.045464,103.7941184509,12.224448,3.565464,12.7338,71.72,57.48,91.9114182243,132.67
2020-06-16 09:00:00,14.535552,4.239536,15.1412,14.535552,4.239536,15.1412,0.0,0.0,0.0,132.61,99.885552,6.669536,100.1079727534,14.535552,4.239536,15.1412,85.35,2.43,85.3845852599,0.0,95.375552,6.679536,95.6091633709,14.535552,4.239536,15.1412,80.84,2.44,80.8768149719,134.83,80.695552,46.999536,93.3848408298,14.535552,4.239536,15.1412,66.16,42.76,78.7753971745,132.61,85.735552,64.999536,107.5896117521,14.535552,4.239536,15.1412,71.2,60.76,93.6013760583,132.72
2020-06-16 09:30:00,19.268736,5.620048,20.0716,19.268736,5.620048,20.0716,0.0,0.0,0.0,132.34,100.998736,9.740048,101.4673011794,19.268736,5.620048,20.0716,81.73,4.12,81.8337784781,0.0,96.628736,9.650048,97.1094024663,19.268736,5.620048,20.0716,77.36,4.03,77.4648985025,134.47,79.828736,49.170048,93.7567102221,19.268736,5.620048,20.0716,60.56,43.55,74.5930030231,132.34,84.188736,65.140048,106.4470249595,19.268736,5.620048,20.0716,64.92,59.52,88.0751769797,132.43
2020-06-16 10:00:00,21.717696,6.334328,22.6226,21.717696,6.334328,22.6226,0.0,0.0,0.0,132.18,99.897696,14.244328,100.9081292378,21.717696,6.334328,22.6226,78.18,7.91,78.5791352714,0.0,95.677696,13.964328,96.6913851817,21.717696,6.334328,22.6226,73.96,7.63,74.352528538,133.99,77.837696,51.004328,93.0599182963,21.717696,6.334328,22.6226,56.12,44.67,71.7277024587,132.18,81.757696,64.294328,104.0100065773,21.717696,6.334328,22.6226,60.04,57.96,83.4515619986,132.25
2020-06-16 10:30:00,22.164672,6.464696,23.0882,22.164672,6.464696,23.0882,0.0,0.0,0.0,131.78,101.574672,15.994696,102.8262821074,22.164672,6.464696,23.0882,79.41,9.53,79.9798037007,0.0,97.274672,15.624696,98.5215354011,22.164672,6.464696,23.0882,75.11,9.16,75.6664899411,133.52,76.414672,52.304696,92.6012058265,22.164672,6.464696,23.0882,54.25,45.84,71.0237150535,131.78,80.124672,62.424696,101.5716778133,22.164672,6.464696,23.0882,57.96,55.96,80.5660176501,131.86
2020-06-16 11:00:00,22.915008,6.6835439999999995,23.8698,22.915008,6.6835439999999995,23.8698,0.0,0.0,0.0,131.96,101.625008,16.623544,102.9756498699,22.915008,6.6835439999999995,23.8698,78.71,9.94,79.3351605532,0.0,97.365008,16.243544,98.7106757373,22.915008,6.6835439999999995,23.8698,74.45,9.56,75.0612822965,133.67,74.535008,52.913544,91.4073878644,22.915008,6.6835439999999995,23.8698,51.62,46.23,69.2952906048,131.96,77.915008,62.363544,99.7995996579,22.915008,6.6835439999999995,23.8698,55.0,55.68,78.2640556066,132.06
2020-06-16 11:30:00,23.306688,6.797784,24.2778,23.306688,6.797784,24.2778,0.0,0.0,0.0,132.3,101.436688,17.407784,102.919544384,23.306688,6.797784,24.2778,78.13,10.61,78.8471242342,0.0,97.236688,16.997784,98.7111855573,23.306688,6.797784,24.2778,73.93,10.2,74.6303215858,134.01,74.236688,53.727784,91.6392962585,23.306688,6.797784,24.2778,50.93,46.93,69.2552510644,132.3,77.626688,62.357784,99.571059627,23.306688,6.797784,24.2778,54.32,55.56,77.70184039,132.43
2020-06-16 12:00:00,23.674944,6.9051919999999996,24.6614,23.674944,6.9051919999999996,24.6614,0.0,0.0,0.0,132.28,102.664944,17.835192,104.2026141716,23.674944,6.9051919999999996,24.6614,78.99,10.93,79.7426172131,0.0,98.414944,17.405192,99.9421928471,23.674944,6.9051919999999996,24.6614,74.74,10.5,75.4739531229,133.97,75.014944,54.085192,92.4794561889,23.674944,6.9051919999999996,24.6614,51.34,47.18,69.7262360952,132.28,78.394944,62.065192,99.9892759388,23.674944,6.9051919999999996,24.6614,54.72,55.16,77.6975160478,132.43
2020-06-16 12:30:00,18.777024,5.476632,19.5594,18.777024,5.476632,19.5594,0.0,0.0,0.0,132.01,104.327024,15.736632,105.5072012869,18.777024,5.476632,19.5594,85.55,10.26,86.163043702,0.0,99.717024,15.356632,100.8925716879,18.777024,5.476632,19.5594,80.94,9.88,81.540775076,133.66,79.137024,51.246632,94.2808880894,18.777024,5.476632,19.5594,60.36,45.77,75.7510560982,132.01,83.577024,61.756632,103.9182396727,18.777024,5.476632,19.5594,64.8,56.28,85.8281911728,132.16
2020-06-16 13:00:00,16.492416,4.810288,17.1796,16.492416,4.810288,17.1796,0.0,0.0,0.0,132.08,103.682416,13.930288000000001,104.6140349636,16.492416,4.810288,17.1796,87.19,9.12,87.6656745825,0.0,98.972416,13.600287999999999,99.9024872691,16.492416,4.810288,17.1796,82.48,8.79,82.9470584168,133.78,82.772416,49.530288,96.459951689,16.492416,4.810288,17.1796,66.28,44.72,79.9557177443,132.08,87.772416,62.250288,107.606205056,16.492416,4.810288,17.1796,71.28,57.44,91.5433886198,132.23
2020-06-16 13:30:00,15.677568,4.572624,16.3308,15.677568,4.572624,16.3308,0.0,0.0,0.0,132.2,103.917568,14.302624,104.897216323,15.677568,4.572624,16.3308,88.24,9.73,88.7748303293,0.0,99.157568,13.942624,100.1330118177,15.677568,4.572624,16.3308,83.48,9.37,84.0042100135,133.97,84.607568,50.352624,98.4572359279,15.677568,4.572624,16.3308,68.93,45.78,82.7475274555,132.2,89.917568,60.972624,108.6408298591,15.677568,4.572624,16.3308,74.24,56.4,93.2337792863,132.36
2020-06-16 14:00:00,18.493248,5.393864,19.2638,18.493248,5.393864,19.2638,0.0,0.0,0.0,132.35,99.493248,14.173864,100.4977851412,18.493248,5.393864,19.2638,81.0,8.78,81.4744647113,0.0,95.113248,13.863864,96.1183472086,18.493248,5.393864,19.2638,76.62,8.47,77.0867388077,134.24,80.543248,51.163864,95.4198919398,18.493248,5.393864,19.2638,62.05,45.77,77.1044447487,132.35,85.013248,62.153864,105.310755128,18.493248,5.393864,19.2638,66.52,56.76,87.4448854994,132.52
2020-06-16 14:30:00,21.567744,6.290592,22.4664,21.567744,6.290592,22.4664,0.0,0.0,0.0,131.94,98.677744,15.150592,99.8340502979,21.567744,6.290592,22.4664,77.11,8.86,77.6173414902,0.0,94.467744,14.840592000000001,95.6263448395,21.567744,6.290592,22.4664,72.9,8.55,73.3996764298,133.88,77.827744,52.680592,93.9808624647,21.567744,6.290592,22.4664,56.26,46.39,72.9192683726,131.94,81.727744,61.810592,102.4693779757,21.567744,6.290592,22.4664,60.16,55.52,81.8638870321,132.1
2020-06-16 15:00:00,20.724288,6.044584,21.5878,20.724288,6.044584,21.5878,0.0,0.0,0.0,131.96,95.534288,14.724584,96.6623688808,20.724288,6.044584,21.5878,74.81,8.68,75.3118748937,0.0,91.464288,14.414584,92.5931758352,20.724288,6.044584,21.5878,70.74,8.37,71.2334507096,134.01,77.414288,52.724584,93.6635134111,20.724288,6.044584,21.5878,56.69,46.68,73.4355397611,131.96,81.364288,61.244584,101.8383347816,20.724288,6.044584,21.5878,60.64,55.2,82.0015219371,132.14
2020-06-16 15:30:00,23.468352,6.844936,24.4462,23.468352,6.844936,24.4462,0.0,0.0,0.0,131.84,95.988352,15.324936,97.2039988019,23.468352,6.844936,24.4462,72.52,8.48,73.0141137041,0.0,92.028352,15.024936,93.246803021,23.468352,6.844936,24.4462,68.56,8.18,69.0462598553,133.83,73.768352,53.034936,90.8541369081,23.468352,6.844936,24.4462,50.3,46.19,68.2906003781,131.84,76.988352,62.444936,99.1290894527,23.468352,6.844936,24.4462,53.52,55.6,77.173508408,132.03
2020-06-16 16:00:00,21.929856,6.396208,22.8436,21.929856,6.396208,22.8436,0.0,0.0,0.0,131.99,96.959856,13.016208,97.8296240729,21.929856,6.396208,22.8436,75.03,6.62,75.3214796721,134.02,92.889856,12.806208,93.7684611745,21.929856,6.396208,22.8436,70.96,6.41,71.2489277112,133.95,75.299856,50.606208,90.7251707177,21.929856,6.396208,22.8436,53.37,44.21,69.3028210104,131.99,78.849856,64.556208,101.9058574497,21.929856,6.396208,22.8436,56.92,58.16,81.3785721182,132.19
2020-06-16 16:30:00,19.117632,5.575976,19.9142,19.117632,5.575976,19.9142,0.0,0.0,0.0,133.02,105.867632,12.445976,106.5967064401,19.117632,5.575976,19.9142,86.75,6.87,87.021603065,134.05,101.197632,12.255976,101.9370868238,19.117632,5.575976,19.9142,82.08,6.68,82.3513740019,134.55,76.897632,47.825976,90.5569974522,19.117632,5.575976,19.9142,57.78,42.25,71.5792630585,133.02,80.957632,67.375976,105.3264464463,19.117632,5.575976,19.9142,61.84,61.8,87.4266870012,133.22
2020-06-16 17:00:00,14.514816,4.233488,15.1196,14.514816,4.233488,15.1196,0.0,0.0,0.0,132.93,107.374816,10.323488,107.8699472305,14.514816,4.233488,15.1196,92.86,6.09,93.0594847396,134.05,102.394816,10.183488,102.8999600171,14.514816,4.233488,15.1196,87.88,5.95,88.0811949283,134.35,82.894816,44.423488,94.0478431744,14.514816,4.233488,15.1196,68.38,40.19,79.3162057842,132.93,88.114816,68.393488,111.5432203207,14.514816,4.233488,15.1196,73.6,64.16,97.6394674299,133.14
2020-06-16 17:30:00,12.797376,3.732568,13.3306,12.797376,3.732568,13.3306,0.0,0.0,0.0,133.61,111.647376,8.932568,112.0041398287,12.797376,3.732568,13.3306,98.85,5.2,98.9866783966,134.63,106.397376,8.862568,106.7658500235,12.797376,3.732568,13.3306,93.6,5.13,93.7404763163,134.9,84.467376,42.612568,94.6074445267,12.797376,3.732568,13.3306,71.67,38.88,81.5367604213,133.61,89.997376,70.372568,114.2445885537,12.797376,3.732568,13.3306,77.2,66.64,101.9839673674,133.84
2020-06-16 18:00:00,15.962688,4.655784,16.6278,15.962688,4.655784,16.6278,0.0,0.0,0.0,133.61,113.712688,9.685784,114.1244488437,15.962688,4.655784,16.6278,97.75,5.03,97.879330811,134.25,108.502688,9.625784,108.9288254818,15.962688,4.655784,16.6278,92.54,4.97,92.6733645661,134.85,82.182688,43.405784,92.9411442342,15.962688,4.655784,16.6278,66.22,38.75,76.724513032,133.61,87.042688,71.455784,112.6159784459,15.962688,4.655784,16.6278,71.08,66.8,97.54284392,133.84
2020-06-16 18:30:00,14.676096,4.280528,15.2876,14.676096,4.280528,15.2876,0.0,0.0,0.0,133.31,113.056096,7.760528,113.3221365736,14.676096,4.280528,15.2876,98.38,3.48,98.441529854,133.56,107.806096,7.780528,108.0864975412,14.676096,4.280528,15.2876,93.13,3.5,93.1957450745,134.49,80.366096,40.750528,90.1072412105,14.676096,4.280528,15.2876,65.69,36.47,75.1347922071,133.31,85.236096,73.040528,112.2502151082,14.676096,4.280528,15.2876,70.56,68.76,98.5223385837,133.55
2020-06-16 19:00:00,13.042368,3.804024,13.5858,13.042368,3.804024,13.5858,0.0,0.0,0.0,132.58,114.032368,6.694024,114.2286781373,13.042368,3.804024,13.5858,100.99,2.89,101.0313426616,132.58,108.642368,6.734024,108.8508668035,13.042368,3.804024,13.5858,95.6,2.93,95.6448895655,133.72,82.202368,39.054024,91.0079452323,13.042368,3.804024,13.5858,69.16,35.25,77.6251769724,132.58,87.482368,72.844024,113.8394331653,13.042368,3.804024,13.5858,74.44,69.04,101.5275095725,132.83
2020-06-16 19:30:00,10.306176,3.005968,10.7356,10.306176,3.005968,10.7356,0.0,0.0,0.0,132.47,113.046176,4.795968,113.1478643956,10.306176,3.005968,10.7356,102.74,1.79,102.7555920619,132.35,107.576176,4.905968,107.6879852388,10.306176,3.005968,10.7356,97.27,1.9,97.2885548253,133.64,82.286176,37.435968,90.4016950107,10.306176,3.005968,10.7356,71.98,34.43,79.7906341622,132.47,87.826176,72.965968,114.1817396827,10.306176,3.005968,10.7356,77.52,69.96,104.4210323642,132.77
2020-06-16 20:00:00,7.914048,2.308264,8.2438,7.914048,2.308264,8.2438,0.0,0.0,0.0,132.51,111.654048,3.168264,111.6989898413,7.914048,2.308264,8.2438,103.74,0.86,103.7435646197,132.39,106.134048,3.338264,106.1865346991,7.914048,2.308264,8.2438,98.22,1.03,98.2254004828,133.81,81.914048,36.538264,89.6936786841,7.914048,2.308264,8.2438,74.0,34.23,81.5333851867,132.51,87.754048,72.468264,113.8087089267,7.914048,2.308264,8.2438,79.84,70.16,106.2866463861,132.77
2020-06-16 20:30:00,5.257728,1.533504,5.4768,5.257728,1.533504,5.4768,0.0,0.0,0.0,131.57,111.077728,1.793504,111.0922063614,5.257728,1.533504,5.4768,105.82,0.26,105.8203194098,131.34,105.427728,1.7035040000000001,105.441489733,5.257728,1.533504,5.4768,100.17,0.17,100.1701442547,132.96,82.137728,35.033504,89.2969919063,5.257728,1.533504,5.4768,76.88,33.5,83.861698051,131.57,88.257728,70.933504,113.2298041217,5.257728,1.533504,5.4768,83.0,69.4,108.1913120357,131.83
2020-06-16 21:00:00,4.404096,1.284528,4.5876,4.404096,1.284528,4.5876,0.0,0.0,0.0,131.61,108.024096,2.3745279999999998,108.0501906516,4.404096,1.284528,4.5876,103.62,1.09,103.625732808,131.34,102.484096,2.094528,102.5054973183,4.404096,1.284528,4.5876,98.08,0.81,98.0833446616,133.05,79.834096,34.254528,86.8726399544,4.404096,1.284528,4.5876,75.43,32.97,82.3207495107,131.61,85.764096,71.444528,111.6234775656,4.404096,1.284528,4.5876,81.36,70.16,107.4331196606,131.83
2020-06-16 21:30:00,4.207488,1.227184,4.3828,4.207488,1.227184,4.3828,0.0,0.0,0.0,131.42,105.517488,3.537184,105.5767585432,4.207488,1.227184,4.3828,101.31,2.31,101.3363320828,131.11,100.077488,3.207184,100.1288651369,4.207488,1.227184,4.3828,95.87,1.98,95.890444258,132.87,77.757488,33.077184,84.5004558653,4.207488,1.227184,4.3828,73.55,31.85,80.1500155958,131.42,83.447488,72.347184,110.4427375894,4.207488,1.227184,4.3828,79.24,71.12,106.4754995292,131.64
2020-06-16 22:00:00,4.116672,1.200696,4.2882,4.116672,1.200696,4.2882,0.0,0.0,0.0,131.66,102.786672,4.500696,102.8851602775,4.116672,1.200696,4.2882,98.67,3.3,98.7251685235,131.5,97.486672,4.120696,97.5737226571,4.116672,1.200696,4.2882,93.37,2.92,93.4156480468,133.17,75.976672,32.780696,82.7467746709,4.116672,1.200696,4.2882,71.86,31.58,78.4930315378,131.66,81.516672,73.000696,109.4260911777,4.116672,1.200696,4.2882,77.4,71.8,105.5746181618,131.86
2020-06-16 22:30:00,4.059456,1.184008,4.2286,4.059456,1.184008,4.2286,0.0,0.0,0.0,132.6,99.409456,5.614008,99.567851378,4.059456,1.184008,4.2286,95.35,4.43,95.4528543313,132.62,94.299456,5.184008,94.4418410496,4.059456,1.184008,4.2286,90.24,4.0,90.3286089786,134.17,73.599456,32.324008,80.3848332503,4.059456,1.184008,4.2286,69.54,31.14,76.1939052681,132.6,78.859456,74.904008,108.7631565149,4.059456,1.184008,4.2286,74.8,73.72,105.0222757323,132.8
2020-06-16 23:00:00,4.756224,1.387232,4.9544,4.756224,1.387232,4.9544,0.0,0.0,0.0,132.38,93.956224,7.347232,94.2430572849,4.756224,1.387232,4.9544,89.2,5.96,89.3988903734,132.42,89.166224,6.837232,89.4279779702,4.756224,1.387232,4.9544,84.41,5.45,84.5857588486,133.98,69.676224,31.267232,76.3702559105,4.756224,1.387232,4.9544,64.92,29.88,71.4662213916,132.38,74.436224,76.187232,106.5140636874,4.756224,1.387232,4.9544,69.68,74.8,102.2269162207,132.57
2020-06-16 23:30:00,4.959168,1.446424,5.1658,4.959168,1.446424,5.1658,0.0,0.0,0.0,133.36,87.849168,9.046424,88.3137254648,4.959168,1.446424,5.1658,82.89,7.6,83.2376843743,133.79,83.399168,8.466424,83.8278089803,4.959168,1.446424,5.1658,78.44,7.02,78.7535015095,135.09,64.989168,31.016424,72.011183264,4.959168,1.446424,5.1658,60.03,29.57,66.917753997,133.36,69.199168,78.206424,104.4259048645,4.959168,1.446424,5.1658,64.24,76.76,100.0943315078,133.54
2020-06-17 00:00:00,4.816512,1.404816,5.0172,4.816512,1.404816,5.0172,0.0,0.0,0.0,133.82,82.876512,10.274816,83.5110057724,4.816512,1.404816,5.0172,78.06,8.87,78.5623351231,134.39,78.666512,9.634816,79.2543360934,4.816512,1.404816,5.0172,73.85,8.23,74.3071692369,135.64,61.146512,30.564816,68.3601046436,4.816512,1.404816,5.0172,56.33,29.16,63.4300756739,133.82,64.936512,79.164816,102.3905204745,4.816512,1.404816,5.0172,60.12,77.76,98.2905488844,134.0
2020-06-17 00:30:00,4.187328,1.221304,4.3618,4.187328,1.221304,4.3618,0.0,0.0,0.0,134.62,78.887328,15.491304,80.3939737704,4.187328,1.221304,4.3618,74.7,14.27,76.0507915804,134.39,74.897328,14.581304,76.3035003645,4.187328,1.221304,4.3618,70.71,13.36,71.9610568294,135.64,59.347328,33.471304,68.1354058636,4.187328,1.221304,4.3618,55.16,32.25,63.8959161449,134.62,63.027328,76.821304,99.3677856404,4.187328,1.221304,4.3618,58.84,75.6,95.7992985361,134.8
2020-06-17 01:00:00,4.19328,1.2230400000000001,4.368,4.19328,1.2230400000000001,4.368,0.0,0.0,0.0,134.41,75.85328,21.38304,78.8096090994,4.19328,1.2230400000000001,4.368,71.66,20.16,74.441797399,132.8,72.03328,20.19304,74.8101082207,4.19328,1.2230400000000001,4.368,67.84,18.97,70.4423629643,134.39,58.36328,37.88304,69.5801492669,4.19328,1.2230400000000001,4.368,54.17,36.66,65.4090551835,134.41,61.99328,71.62304,94.7260609547,4.19328,1.2230400000000001,4.368,57.8,70.4,91.0878696644,134.58
2020-06-17 01:30:00,4.074432,1.1883759999999999,4.2442,4.074432,1.1883759999999999,4.2442,0.0,0.0,0.0,134.71,75.364432,21.328376,78.3243080626,4.074432,1.1883759999999999,4.2442,71.29,20.14,74.0802517544,133.13,71.584432,20.158376,74.3686158787,4.074432,1.1883759999999999,4.2442,67.51,18.97,70.1246105159,134.65,58.014432,38.068376,69.3893044464,4.074432,1.1883759999999999,4.2442,53.94,36.88,65.3426200883,134.71,61.594432,72.028376,94.7732082532,4.074432,1.1883759999999999,4.2442,57.52,70.84,91.251608205,134.87
2020-06-17 02:00:00,4.754304,1.386672,4.9524,4.754304,1.386672,4.9524,0.0,0.0,0.0,134.97,75.014304,21.786672,78.1140504739,4.754304,1.386672,4.9524,70.26,20.4,73.1616538905,133.45,71.294304,20.596672,74.2098422065,4.754304,1.386672,4.9524,66.54,19.21,69.257459526,134.91,57.784304,38.206672,69.2731952062,4.754304,1.386672,4.9524,53.03,36.82,64.5592231985,134.97,61.234304,72.666672,95.0267604726,4.754304,1.386672,4.9524,56.48,71.28,90.9440971147,135.12
2020-06-17 02:30:00,4.717248,1.375864,4.9138,4.717248,1.375864,4.9138,0.0,0.0,0.0,135.07,74.077248,21.985864,77.271061123,4.717248,1.375864,4.9138,69.36,20.61,72.3573196021,133.54,70.407248,20.775864,73.408562824,4.717248,1.375864,4.9138,65.69,19.4,68.4947888529,135.03,57.307248,38.195864,68.8697662261,4.717248,1.375864,4.9138,52.59,36.82,64.1982904757,135.07,60.757248,72.775864,94.8038478411,4.717248,1.375864,4.9138,56.04,71.4,90.7658614238,135.21
2020-06-17 03:00:00,4.44576,1.29668,4.631,4.44576,1.29668,4.631,0.0,0.0,0.0,135.34,72.75576,21.95668,75.9966868344,4.44576,1.29668,4.631,68.31,20.66,71.3659001204,133.89,69.13576,20.75668,72.1844379032,4.44576,1.29668,4.631,64.69,19.46,67.5535913183,135.29,56.05576,38.30668,67.8944030226,4.44576,1.29668,4.631,51.61,37.01,63.5085206882,135.34,59.36576,72.97668,94.0738501615,4.44576,1.29668,4.631,54.92,71.68,90.300768546,135.47
2020-06-17 03:30:00,4.476672,1.305696,4.6632,4.476672,1.305696,4.6632,0.0,0.0,0.0,135.64,71.836672,22.505696,75.2795709106,4.476672,1.305696,4.6632,67.36,21.2,70.6173463109,134.33,68.256672,21.275696,71.4956538036,4.476672,1.305696,4.6632,63.78,19.97,66.8332948462,135.63,55.416672,38.325696,67.3785315174,4.476672,1.305696,4.6632,50.94,37.02,62.9711362451,135.64,58.636672,73.345696,93.9034100816,4.476672,1.305696,4.6632,54.16,72.04,90.1280600035,135.78
2020-06-17 04:00:00,4.880064,1.423352,5.0834,4.880064,1.423352,5.0834,0.0,0.0,0.0,135.72,71.350064,22.663352,74.8629358006,4.880064,1.423352,5.0834,66.47,21.24,69.7810755148,134.45,67.830064,21.433352,71.1358289486,4.880064,1.423352,5.0834,62.95,20.01,66.0537856599,135.74,55.210064,38.643352,67.3903540626,4.880064,1.423352,5.0834,50.33,37.22,62.5974224709,135.72,58.360064,73.343352,93.7291008848,4.880064,1.423352,5.0834,53.48,71.92,89.6247555087,135.86
2020-06-17 04:30:00,4.850496,1.414728,5.0526,4.850496,1.414728,5.0526,0.0,0.0,0.0,135.34,70.740496,23.244728,74.4616354516,4.850496,1.414728,5.0526,65.89,21.83,69.4121098945,133.92,67.230496,21.974728,70.7306741314,4.850496,1.414728,5.0526,62.38,20.56,65.6808800185,135.36,54.810496,37.724728,66.5383015596,4.850496,1.414728,5.0526,49.96,36.31,61.7609723045,135.34,57.970496,73.694728,93.7629529264,4.850496,1.414728,5.0526,53.12,72.28,89.7002385727,135.46
2020-06-17 05:00:00,5.06592,1.47756,5.277,5.06592,1.47756,5.277,0.0,0.0,0.0,135.34,69.49592,23.57756,73.3865398571,5.06592,1.47756,5.277,64.43,22.1,68.1148654847,133.92,66.05592,22.30756,69.7209566787,5.06592,1.47756,5.277,60.99,20.83,64.4489643051,135.36,53.61592,37.58756,65.4789396997,5.06592,1.47756,5.277,48.55,36.11,60.5064839501,135.34,56.58592,73.99756000000001,93.1536645989,5.06592,1.47756,5.277,51.52,72.52,88.9576348606,135.46
2020-06-17 05:30:00,5.114688,1.491784,5.3278,5.114688,1.491784,5.3278,0.0,0.0,0.0,133.42,71.164688,22.591784,74.6645934995,5.114688,1.491784,5.3278,66.05,21.1,69.3383912418,131.49,67.584688,21.351784,70.8772793781,5.114688,1.491784,5.3278,62.47,19.86,65.5509000701,133.35,54.864688,36.561784,65.9310096889,5.114688,1.491784,5.3278,49.75,35.07,60.8684433841,133.42,57.914688,72.051784,92.4422558342,5.114688,1.491784,5.3278,52.8,70.56,88.1280522876,133.51
2020-06-17 06:00:00,5.715648,1.6670639999999999,5.9538,5.715648,1.6670639999999999,5.9538,0.0,0.0,0.0,133.07,72.635648,21.917064,75.8702514479,5.715648,1.6670639999999999,5.9538,66.92,20.25,69.9167283273,130.99,68.995648,20.727064,72.0417283593,5.715648,1.6670639999999999,5.9538,63.28,19.06,66.0881381187,132.95,55.655648,37.177064,66.9304507826,5.715648,1.6670639999999999,5.9538,49.94,35.51,61.2777586078,133.07,58.755648,71.147064,92.2720482471,5.715648,1.6670639999999999,5.9538,53.04,69.48,87.4111663347,133.15
2020-06-17 06:30:00,6.247296,1.822128,6.5076,6.247296,1.822128,6.5076,0.0,0.0,0.0,133.07,79.147296,18.892128,81.3707992125,6.247296,1.822128,6.5076,72.9,17.07,74.8718565283,130.74,75.197296,17.862128,77.2896431768,6.247296,1.822128,6.5076,68.95,16.04,70.7911300941,132.8,60.457296,39.542128,72.2403247944,6.247296,1.822128,6.5076,54.21,37.72,66.0418238694,133.07,64.047296,68.622128,93.8672071394,6.247296,1.822128,6.5076,57.8,66.8,88.3350440086,133.1
2020-06-17 07:00:00,7.855488,2.291184,8.1828,7.855488,2.291184,8.1828,0.0,0.0,0.0,132.94,84.185488,16.871184,85.8593806137,7.855488,2.291184,8.1828,76.33,14.58,77.710007721,130.59,80.085488,15.961184,81.6605460604,7.855488,2.291184,8.1828,72.23,13.67,73.5121881051,132.63,64.685488,42.021184,77.1361929483,7.855488,2.291184,8.1828,56.83,39.73,69.3406215721,132.94,68.575488,66.731184,95.685152832,7.855488,2.291184,8.1828,60.72,64.44,88.5405669736,132.97
