Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-06-17 07:30:00,9.103872,2.655296,9.4832,9.103872,2.655296,9.4832,0.0,0.0,0.0,132.94,93.153872,7.5052959999999995,93.4557292874,9.103872,2.655296,9.4832,84.05,4.85,84.1898152985,131.92,88.653872,6.995296,88.9294281255,9.103872,2.655296,9.4832,79.55,4.34,79.6683004714,133.72,69.313872,40.235296,80.1454421401,9.103872,2.655296,9.4832,60.21,37.58,70.9753513552,132.94,73.583872,69.615296,101.2959804517,9.103872,2.655296,9.4832,64.48,66.96,92.9586574774,132.97
2020-06-17 08:00:00,10.388736,3.030048,10.8216,10.388736,3.030048,10.8216,0.0,0.0,0.0,132.6,99.408736,5.660048,99.56973906,10.388736,3.030048,10.8216,89.02,2.63,89.0588417845,132.17,94.598736,5.7100480000000005,94.7709106264,10.388736,3.030048,10.8216,84.21,2.68,84.2526349736,133.92,72.778736,40.070048,83.0804017833,10.388736,3.030048,10.8216,62.39,37.04,72.5566930062,132.6,77.268736,70.070048,104.3085288448,10.388736,3.030048,10.8216,66.88,67.04,94.6958077214,132.64
2020-06-17 08:30:00,10.736256000000001,3.131408,11.1836,10.736256000000001,3.131408,11.1836,0.0,0.0,0.0,133.39,105.546256,8.951408,105.9251616038,10.736256000000001,3.131408,11.1836,94.81,5.82,94.9884650892,132.9,100.466256,8.831408,100.8536680638,10.736256000000001,3.131408,11.1836,89.73,5.7,89.9108608567,134.64,77.356256,42.931408,88.4708773281,10.736256000000001,3.131408,11.1836,66.62,39.8,77.6032499319,133.39,82.336256,68.371408,107.0229343832,10.736256000000001,3.131408,11.1836,71.6,65.24,96.8649451556,133.44
2020-06-17 09:00:00,11.364864,3.314752,11.8384,11.364864,3.314752,11.8384,0.0,0.0,0.0,133.23,107.444864,10.354752,107.9426685281,11.364864,3.314752,11.8384,96.08,7.04,96.3375731478,132.59,102.324864,10.184752,102.8304768341,11.364864,3.314752,11.8384,90.96,6.87,91.2190687302,134.43,78.314864,43.804752,89.7333506625,11.364864,3.314752,11.8384,66.95,40.49,78.2415656796,133.23,83.364864,67.594752,107.3254445492,11.364864,3.314752,11.8384,72.0,64.28,96.5190053824,133.29
2020-06-17 09:30:00,12.646848,3.688664,13.1738,12.646848,3.688664,13.1738,0.0,0.0,0.0,133.23,106.956848,10.158664,107.4381952025,12.646848,3.688664,13.1738,94.31,6.47,94.5316719412,132.59,101.926848,10.008664,102.4170674169,12.646848,3.688664,13.1738,89.28,6.32,89.5034122255,134.46,78.516848,43.448664,89.7367361967,12.646848,3.688664,13.1738,65.87,39.76,76.9396809195,133.23,83.406848,68.808664,108.1264747172,12.646848,3.688664,13.1738,70.76,65.12,96.1644008976,133.32
2020-06-17 10:00:00,15.07296,4.39628,15.701,15.07296,4.39628,15.701,0.0,0.0,0.0,133.09,105.01296,11.21628,105.6102585216,15.07296,4.39628,15.701,89.94,6.82,90.1982039732,132.35,100.23296,11.03628,100.8387115477,15.07296,4.39628,15.701,85.16,6.64,85.4184710704,134.31,76.84296,44.58628,88.8413015765,15.07296,4.39628,15.701,61.77,40.19,73.6937514312,133.09,81.31296,68.79628,106.5116219283,15.07296,4.39628,15.701,66.24,64.4,92.3855919503,133.15
2020-06-17 10:30:00,19.758144,5.762792,20.5814,19.758144,5.762792,20.5814,0.0,0.0,0.0,133.2,104.148144,12.672792,104.9163264498,19.758144,5.762792,20.5814,84.39,6.91,84.6724288065,132.59,99.658144,12.492792,100.4381178511,19.758144,5.762792,20.5814,79.9,6.73,80.1829339698,134.46,73.838144,46.192792,87.0967596534,19.758144,5.762792,20.5814,54.08,40.43,67.5220800924,133.2,77.478144,69.802792,104.2846708231,19.758144,5.762792,20.5814,57.72,64.04,86.2132240436,133.28
2020-06-17 11:00:00,23.234496,6.776728,24.2026,23.234496,6.776728,24.2026,0.0,0.0,0.0,133.02,100.114496,14.386728,101.1429199296,23.234496,6.776728,24.2026,76.88,7.61,77.255721471,132.41,96.014496,14.156728,97.0525444788,23.234496,6.776728,24.2026,72.78,7.38,73.1532145568,134.34,70.694496,48.226728,85.5776200784,23.234496,6.776728,24.2026,47.46,41.45,63.0123329198,133.02,73.634496,69.496728,101.2513417387,23.234496,6.776728,24.2026,50.4,62.72,80.4609122494,133.09
2020-06-17 11:30:00,23.90208,6.97144,24.898,23.90208,6.97144,24.898,0.0,0.0,0.0,133.02,96.63208,14.57144,97.7245401565,23.90208,6.97144,24.898,72.73,7.6,73.1260070016,132.64,92.73208,14.34144,93.8345115744,23.90208,6.97144,24.898,68.83,7.37,69.2234483394,134.41,70.07208,48.81144,85.3970319765,23.90208,6.97144,24.898,46.17,41.84,62.3077402896,133.02,72.90208,69.09144,100.440730531,23.90208,6.97144,24.898,49.0,62.12,79.1194944372,133.09
2020-06-17 12:00:00,23.574912,6.876016,24.5572,23.574912,6.876016,24.5572,0.0,0.0,0.0,134.02,99.004912,15.616016,100.2289008013,23.574912,6.876016,24.5572,75.43,8.74,75.9346594119,134.01,94.954912,15.306016,96.1806084339,23.574912,6.876016,24.5572,71.38,8.43,71.8760690355,135.44,70.034912,50.556016,86.3759205603,23.574912,6.876016,24.5572,46.46,43.68,63.7689109206,134.02,72.854912,68.756016,100.1759848403,23.574912,6.876016,24.5572,49.28,61.88,79.1053272542,134.11
2020-06-17 12:30:00,18.741504,5.466272,19.5224,18.741504,5.466272,19.5224,0.0,0.0,0.0,134.39,99.451504,13.106272,100.311395233,18.741504,5.466272,19.5224,80.71,7.64,81.0707943713,134.49,95.151504,12.856272,96.0161051241,18.741504,5.466272,19.5224,76.41,7.39,76.7665304674,135.81,75.311504,47.976272,89.2947104243,18.741504,5.466272,19.5224,56.57,42.51,70.7620307792,134.39,79.221504,69.266272,105.2324243415,18.741504,5.466272,19.5224,60.48,63.8,87.9105818431,134.51
2020-06-17 13:00:00,22.41312,6.53716,23.347,22.41312,6.53716,23.347,0.0,0.0,0.0,134.19,100.23312,14.73716,101.3107211987,22.41312,6.53716,23.347,77.82,8.2,78.2508300275,134.1,96.08312,14.47716,97.1676597979,22.41312,6.53716,23.347,73.67,7.94,74.0966429739,135.5,72.95312,48.88716,87.8186320242,22.41312,6.53716,23.347,50.54,42.35,65.9379564439,134.19,76.21312,70.25716,103.6557195306,22.41312,6.53716,23.347,53.8,63.72,83.3947144608,134.31
2020-06-17 13:30:00,19.568256,5.707408,20.3836,19.568256,5.707408,20.3836,0.0,0.0,0.0,134.09,104.678256,15.227408,105.7800133938,19.568256,5.707408,20.3836,85.11,9.52,85.640775919,133.78,100.108256,14.927408,101.2150701672,19.568256,5.707408,20.3836,80.54,9.22,81.0660224755,135.28,76.728256,48.467408,90.7541453987,19.568256,5.707408,20.3836,57.16,42.76,71.3840542418,134.09,80.688256,68.587408,105.9000811732,19.568256,5.707408,20.3836,61.12,62.88,87.6900724142,134.22
2020-06-17 14:00:00,14.058432,4.100376,14.6442,14.058432,4.100376,14.6442,0.0,0.0,0.0,134.23,107.848432,12.410376,108.5601295012,14.058432,4.100376,14.6442,93.79,8.31,94.1574224371,133.95,102.848432,12.200376,103.5695377,14.058432,4.100376,14.6442,88.79,8.1,89.1587017626,135.43,78.238432,45.810376,90.6633486646,14.058432,4.100376,14.6442,64.18,41.71,76.5427756225,134.23,82.978432,68.380376,107.5234672017,14.058432,4.100376,14.6442,68.92,64.28,94.2437520475,134.38
2020-06-17 14:30:00,9.961344,2.905392,10.3764,9.961344,2.905392,10.3764,0.0,0.0,0.0,134.46,109.991344,10.665392,110.5072230284,9.961344,2.905392,10.3764,100.03,7.76,100.3305461961,134.28,104.671344,10.525392,105.1992116488,9.961344,2.905392,10.3764,94.71,7.62,95.0160433822,135.71,81.891344,44.415392,93.1607174116,9.961344,2.905392,10.3764,71.93,41.51,83.048208891,134.46,87.441344,67.785392,110.6383659004,9.961344,2.905392,10.3764,77.48,64.88,101.0572352679,134.61
2020-06-17 15:00:00,8.762880000000001,2.55584,9.128,8.762880000000001,2.55584,9.128,0.0,0.0,0.0,134.53,108.79288,9.99584,109.251121532,8.762880000000001,2.55584,9.128,100.03,7.44,100.3063033912,134.48,103.46288,9.91584,103.936958878,8.762880000000001,2.55584,9.128,94.7,7.36,94.9855757471,135.87,82.40288,44.17584,93.4972698639,8.762880000000001,2.55584,9.128,73.64,41.62,84.5876704964,134.53,88.12288,67.55584,111.0379822295,8.762880000000001,2.55584,9.128,79.36,65.0,102.5817215687,134.68
2020-06-17 15:30:00,12.112896,3.532928,12.6176,12.112896,3.532928,12.6176,0.0,0.0,0.0,134.73,108.562896,10.282928,109.0488009845,12.112896,3.532928,12.6176,96.45,6.75,96.6859090044,134.72,103.432896,10.232928,103.9378506147,12.112896,3.532928,12.6176,91.32,6.7,91.5654541844,136.19,82.372896,45.262928,93.989502853,12.112896,3.532928,12.6176,70.26,41.73,81.7181772924,134.73,87.712896,68.572928,111.3364207221,12.112896,3.532928,12.6176,75.6,65.04,99.7274365458,134.92
2020-06-17 16:00:00,13.520256,3.943408,14.0836,13.520256,3.943408,14.0836,0.0,0.0,0.0,133.73,105.730256,9.933408,106.195855043,13.520256,3.943408,14.0836,92.21,5.99,92.4043516291,133.67,100.800256,9.853408,101.2807052645,13.520256,3.943408,14.0836,87.28,5.91,87.4798633972,135.24,84.310256,44.523408,95.3443922143,13.520256,3.943408,14.0836,70.79,40.58,81.5963265105,133.73,89.720256,68.823408,113.0769022632,13.520256,3.943408,14.0836,76.2,64.88,100.0792406046,133.92
2020-06-17 16:30:00,12.594048,3.673264,13.1188,12.594048,3.673264,13.1188,0.0,0.0,0.0,132.91,109.374048,9.073264,109.749744854,12.594048,3.673264,13.1188,96.78,5.4,96.930533889,132.45,104.204048,8.983264,104.5905476211,12.594048,3.673264,13.1188,91.61,5.31,91.7637630004,134.23,85.144048,42.533264,95.1766119187,12.594048,3.673264,13.1188,72.55,38.86,82.3018960899,132.91,90.754048,69.113264,114.0742761937,12.594048,3.673264,13.1188,78.16,65.44,101.9381145598,133.07
2020-06-17 17:00:00,11.09952,3.23736,11.562,11.09952,3.23736,11.562,0.0,0.0,0.0,132.67,112.13952,7.96736,112.4221987474,11.09952,3.23736,11.562,101.04,4.73,101.1506524942,132.09,106.74952,7.92736,107.0434634006,11.09952,3.23736,11.562,95.65,4.69,95.7649131989,134.02,86.84952,41.74736,96.3622394468,11.09952,3.23736,11.562,75.75,38.51,84.9769533462,132.67,92.81952,68.79736,115.5358820281,11.09952,3.23736,11.562,81.72,65.56,104.7677049477,132.84
2020-06-17 17:30:00,11.310336,3.298848,11.781600000000001,11.310336,3.298848,11.781600000000001,0.0,0.0,0.0,132.79,114.860336,7.708848,115.1187348937,11.310336,3.298848,11.781600000000001,103.55,4.41,103.6438642661,132.3,109.350336,7.678848,109.61961818,11.310336,3.298848,11.781600000000001,98.04,4.38,98.1377908861,134.18,88.580336,41.798848,97.9470245592,11.310336,3.298848,11.781600000000001,77.27,38.5,86.3301969186,132.79,94.750336,69.098848,117.2701026138,11.310336,3.298848,11.781600000000001,83.44,65.8,106.2632278825,132.96
2020-06-17 18:00:00,12.107904,3.531472,12.612400000000001,12.107904,3.531472,12.612400000000001,0.0,0.0,0.0,132.82,116.927904,7.811472,117.1885396643,12.107904,3.531472,12.612400000000001,104.82,4.28,104.9073438802,132.3,111.337904,7.791472,111.6101962324,12.107904,3.531472,12.612400000000001,99.23,4.26,99.3214000103,134.16,87.707904,41.721472,97.1254737436,12.107904,3.531472,12.612400000000001,75.6,38.19,84.6985011674,132.82,93.627904,69.691472,116.7179749523,12.107904,3.531472,12.612400000000001,81.52,66.16,104.9888375019,132.96
2020-06-17 18:30:00,11.955264,3.486952,12.4534,11.955264,3.486952,12.4534,0.0,0.0,0.0,133.45,116.025264,6.846952,116.2271166207,11.955264,3.486952,12.4534,104.07,3.36,104.1242262876,132.93,110.475264,6.876952,110.689098039,11.955264,3.486952,12.4534,98.52,3.39,98.5783064371,134.74,85.685264,40.646952,94.8374355075,11.955264,3.486952,12.4534,73.73,37.16,82.5649956095,133.45,91.395264,71.686952,116.1555567706,11.955264,3.486952,12.4534,79.44,68.2,104.6993486131,133.61
2020-06-17 19:00:00,11.429376,3.333568,11.9056,11.429376,3.333568,11.9056,0.0,0.0,0.0,133.08,112.069376,4.933568,112.1779173021,11.429376,3.333568,11.9056,100.64,1.6,100.6527177974,132.52,106.699376,5.043568,106.8185115837,11.429376,3.333568,11.9056,95.27,1.71,95.2853451481,134.39,83.039376,38.843568,91.6753006073,11.429376,3.333568,11.9056,71.61,35.51,79.9309214259,133.08,88.549376,72.773568,114.6166837308,11.429376,3.333568,11.9056,77.12,69.44,103.7757582483,133.23
2020-06-17 19:30:00,8.784576,2.562168,9.1506,8.784576,2.562168,9.1506,0.0,0.0,0.0,131.94,110.784576,3.752168,110.8480989652,8.784576,2.562168,9.1506,102.0,1.19,102.0069414305,131.18,105.314576,3.892168,105.3864739414,8.784576,2.562168,9.1506,96.53,1.33,96.5391620017,133.28,82.394576,37.492168,90.5236367782,8.784576,2.562168,9.1506,73.61,34.93,81.4772176746,131.94,88.144576,70.922168,113.1345225475,8.784576,2.562168,9.1506,79.36,68.36,104.7430150416,132.08
2020-06-17 20:00:00,7.500288,2.187584,7.8128,7.500288,2.187584,7.8128,0.0,0.0,0.0,132.46,108.510288,2.757584,108.5453217387,7.500288,2.187584,7.8128,101.01,0.5700000000000001,101.0116082438,131.95,103.120288,2.897584,103.1609896726,7.500288,2.187584,7.8128,95.62,0.71,95.6226359185,133.91,80.760288,37.447584,89.0199172392,7.500288,2.187584,7.8128,73.26,35.26,81.303721932,132.46,86.460288,70.987584,111.8687556166,7.500288,2.187584,7.8128,78.96,68.8,104.7288002414,132.61
2020-06-17 20:30:00,6.780288,1.977584,7.0628,6.780288,1.977584,7.0628,0.0,0.0,0.0,132.77,106.150288,2.987584,106.1923222302,6.780288,1.977584,7.0628,99.37,1.01,99.3751327043,132.25,100.830288,2.737584,100.8674444225,6.780288,1.977584,7.0628,94.05,0.76,94.0530706569,134.21,79.310288,35.537584,86.9082370043,6.780288,1.977584,7.0628,72.53,33.56,79.9179235216,132.77,84.900288,73.137584,112.0587573367,6.780288,1.977584,7.0628,78.12,71.16,105.6715666582,132.93
2020-06-17 21:00:00,6.915072,2.016896,7.2032,6.915072,2.016896,7.2032,0.0,0.0,0.0,132.41,103.095072,4.506896,103.1935365333,6.915072,2.016896,7.2032,96.18,2.49,96.212226354,131.85,97.945072,4.176896,98.0340940147,6.915072,2.016896,7.2032,91.03,2.16,91.0556231103,133.84,76.805072,33.836896,83.9282706592,6.915072,2.016896,7.2032,69.89,31.82,76.7927372868,132.41,82.115072,74.616896,110.9529910288,6.915072,2.016896,7.2032,75.2,72.6,104.5265516508,132.57
2020-06-17 21:30:00,6.029376,1.758568,6.2806,6.029376,1.758568,6.2806,0.0,0.0,0.0,132.28,102.089376,4.238568,102.1773269897,6.029376,1.758568,6.2806,96.06,2.48,96.0920079923,131.85,96.949376,3.908568,97.0281320577,6.029376,1.758568,6.2806,90.92,2.15,90.9454171468,133.77,75.699376,34.158568,83.0494027348,6.029376,1.758568,6.2806,69.67,32.4,76.8353362718,132.28,80.989376,73.478568,109.3543733931,6.029376,1.758568,6.2806,74.96,71.72,103.7437227017,132.44
2020-06-17 22:00:00,6.03072,1.75896,6.282,6.03072,1.75896,6.282,0.0,0.0,0.0,132.51,100.22072,5.19896,100.3554776901,6.03072,1.75896,6.282,94.19,3.44,94.2527967755,132.11,95.18072,4.81896,95.302632887,6.03072,1.75896,6.282,89.15,3.06,89.2025005255,134.04,74.21072,33.60896,81.466515546,6.03072,1.75896,6.282,68.18,31.85,75.2524743779,132.51,79.35072,74.39896,108.7738112488,6.03072,1.75896,6.282,73.32,72.64,103.21042583,132.67
2020-06-17 22:30:00,6.58752,1.92136,6.862,6.58752,1.92136,6.862,0.0,0.0,0.0,133.06,97.72752,6.59136,97.949549218,6.58752,1.92136,6.862,91.14,4.67,91.2595666218,132.84,92.86752,6.16136,93.0716854258,6.58752,1.92136,6.862,86.28,4.24,86.3841189108,134.61,72.51752,32.831360000000004,79.6033222071,6.58752,1.92136,6.862,65.93,30.91,72.8161589209,133.06,77.42752,76.52136,108.8601827557,6.58752,1.92136,6.862,70.84,74.6,102.8759719274,133.22
2020-06-17 23:00:00,6.953472,2.028096,7.2432,6.953472,2.028096,7.2432,0.0,0.0,0.0,133.35,93.243472,7.628096,93.5549727123,6.953472,2.028096,7.2432,86.29,5.6,86.4715219017,133.3,88.633472,7.158096,88.9220484307,6.953472,2.028096,7.2432,81.68,5.13,81.840939022,135.0,69.133472,32.988096,76.6005967893,6.953472,2.028096,7.2432,62.18,30.96,69.4613129735,133.35,73.633472,77.108096,106.6186975512,6.953472,2.028096,7.2432,66.68,75.08,100.4152817055,133.51
2020-06-17 23:30:00,6.7340160000000004,1.9640879999999998,7.0146,6.7340160000000004,1.9640879999999998,7.0146,0.0,0.0,0.0,134.63,87.254016,9.624088,87.7831782175,6.7340160000000004,1.9640879999999998,7.0146,80.52,7.66,80.8835335529,134.8,82.994016,9.044088,83.4853413454,6.7340160000000004,1.9640879999999998,7.0146,76.26,7.08,76.5879494438,136.24,64.914016,33.064088,72.8495942921,6.7340160000000004,1.9640879999999998,7.0146,58.18,31.1,65.9706177021,134.63,68.974016,79.044088,104.9065428413,6.7340160000000004,1.9640879999999998,7.0146,62.24,77.08,99.07140859,134.79
2020-06-18 00:00:00,6.737088,1.9649839999999998,7.0178,6.737088,1.9649839999999998,7.0178,0.0,0.0,0.0,134.41,81.367088,20.994984,84.0320912673,6.737088,1.9649839999999998,7.0178,74.63,19.03,77.0180355501,132.4,77.457088,19.874984,79.9663396089,6.737088,1.9649839999999998,7.0178,70.72,17.91,72.9526318922,134.25,62.777088,38.754984,73.7760907246,6.737088,1.9649839999999998,7.0178,56.04,36.79,67.0371963913,134.41,66.617088,72.324984,98.3297499448,6.737088,1.9649839999999998,7.0178,59.88,70.36,92.3912549974,134.56
2020-06-18 00:30:00,6.400128,1.866704,6.6668,6.400128,1.866704,6.6668,0.0,0.0,0.0,135.29,78.350128,20.916704,81.0940877243,6.400128,1.866704,6.6668,71.95,19.05,74.4291945409,133.49,74.600128,19.796704,77.1821779097,6.400128,1.866704,6.6668,68.2,17.93,70.5175502978,135.17,60.300128,39.746704,72.2212289821,6.400128,1.866704,6.6668,53.9,37.88,65.8794687289,135.29,63.960128,72.506704,96.6856768023,6.400128,1.866704,6.6668,57.56,70.64,91.1216944531,135.43
2020-06-18 01:00:00,6.742464,1.966552,7.0234,6.742464,1.966552,7.0234,0.0,0.0,0.0,135.35,75.792464,21.476552,78.7765186144,6.742464,1.966552,7.0234,69.05,19.51,71.7533455666,133.62,72.182464,20.336552,74.9925560063,6.742464,1.966552,7.0234,65.44,18.37,67.9694821225,135.3,58.582464,39.926552,70.8945318267,6.742464,1.966552,7.0234,51.84,37.96,64.252215526,135.35,61.942464,72.646552,95.4693163476,6.742464,1.966552,7.0234,55.2,70.68,89.6811150689,135.49
2020-06-18 01:30:00,6.967104,2.032072,7.2574,6.967104,2.032072,7.2574,0.0,0.0,0.0,135.47,74.567104,21.762072,77.6778010546,6.967104,2.032072,7.2574,67.6,19.73,70.4204011633,133.76,71.037104,20.612072,73.9670714361,6.967104,2.032072,7.2574,64.07,18.58,66.7096792077,135.42,57.597104,39.982072,70.114138878,6.967104,2.032072,7.2574,50.63,37.95,63.2740025603,135.47,60.887104,72.952072,95.0223354933,6.967104,2.032072,7.2574,53.92,70.92,89.0899141317,135.6
2020-06-18 02:00:00,7.830528,2.283904,8.1568,7.830528,2.283904,8.1568,0.0,0.0,0.0,135.6,74.170528,22.083904,77.3884102413,7.830528,2.283904,8.1568,66.34,19.8,69.2317528306,133.93,70.690528,20.923904,73.7221846361,7.830528,2.283904,8.1568,62.86,18.64,65.565457369,135.59,57.120528,40.553904,70.0526505469,7.830528,2.283904,8.1568,49.29,38.27,62.4027002621,135.6,60.230528,73.083904,94.7046647586,7.830528,2.283904,8.1568,52.4,70.8,88.0817801818,135.73
2020-06-18 02:30:00,7.904064,2.305352,8.2334,7.904064,2.305352,8.2334,0.0,0.0,0.0,135.38,73.294064,22.565352,76.689079591,7.904064,2.305352,8.2334,65.39,20.26,68.456699453,133.65,69.864064,21.385352,73.0638126487,7.904064,2.305352,8.2334,61.96,19.08,64.8312270438,135.24,56.314064,40.535352,69.385795131,7.904064,2.305352,8.2334,48.41,38.23,61.6851765013,135.38,59.344064,73.305352,94.3153887967,7.904064,2.305352,8.2334,51.44,71.0,87.675957936,135.42
2020-06-18 03:00:00,8.532672,2.488696,8.8882,8.532672,2.488696,8.8882,0.0,0.0,0.0,135.62,71.362672,23.348696,75.0852352988,8.532672,2.488696,8.8882,62.83,20.86,66.2023300194,133.74,68.062672,22.148696,71.575778405,8.532672,2.488696,8.8882,59.53,19.66,62.6923958706,135.38,54.632672,40.358696,67.9231418051,8.532672,2.488696,8.8882,46.1,37.87,59.6602623192,135.62,57.372672,73.928696,93.5792476176,8.532672,2.488696,8.8882,48.84,71.44,86.5391194778,135.16
2020-06-18 03:30:00,8.918784,2.601312,9.2904,8.918784,2.601312,9.2904,0.0,0.0,0.0,135.62,70.718784,23.551312,74.5373108407,8.918784,2.601312,9.2904,61.8,20.95,65.2544442931,134.08,67.448784,22.331312,71.0494613542,8.918784,2.601312,9.2904,58.53,19.73,61.7659598808,135.61,54.448784,40.401312,67.8007086276,8.918784,2.601312,9.2904,45.53,37.8,59.1761852437,135.62,57.158784,73.961312,93.4740726679,8.918784,2.601312,9.2904,48.24,71.36,86.1356325803,135.66
2020-06-18 04:00:00,7.937856,2.315208,8.2686,7.937856,2.315208,8.2686,0.0,0.0,0.0,135.62,70.457856,23.605208,74.3068995238,7.937856,2.315208,8.2686,62.52,21.29,66.0455486767,134.17,67.167856,22.375208,70.7966864527,7.937856,2.315208,8.2686,59.23,20.06,62.5347623326,135.57,54.657856,40.055208,67.7635662465,7.937856,2.315208,8.2686,46.72,37.74,60.0588544679,135.62,57.497856,73.875208,93.6138333882,7.937856,2.315208,8.2686,49.56,71.56,87.0461211083,135.91
2020-06-18 04:30:00,7.053504,2.057272,7.3474,7.053504,2.057272,7.3474,0.0,0.0,0.0,135.15,70.443504,23.407272,74.2306381374,7.053504,2.057272,7.3474,63.39,21.35,66.8888226836,133.64,67.093504,22.167272,70.6606412858,7.053504,2.057272,7.3474,60.04,20.11,63.318352,135.16,54.963504,39.387272,67.6191094851,7.053504,2.057272,7.3474,47.91,37.33,60.7362906342,135.15,57.893504,73.737272,93.7488297922,7.053504,2.057272,7.3474,50.84,71.68,87.8790532493,135.6
2020-06-18 05:00:00,6.462144,1.884792,6.7314,6.462144,1.884792,6.7314,0.0,0.0,0.0,135.37,69.802144,23.454792,73.6373992938,6.462144,1.884792,6.7314,63.34,21.57,66.9120355392,133.81,66.462144,22.214792,70.0764837066,6.462144,1.884792,6.7314,60.0,20.33,63.3506819221,135.31,54.622144,39.224792,67.2470290987,6.462144,1.884792,6.7314,48.16,37.34,60.9398162124,135.37,57.622144,73.804792,93.6347093834,6.462144,1.884792,6.7314,51.16,71.92,88.2600249264,135.79
2020-06-18 05:30:00,6.924672,2.019696,7.2132,6.924672,2.019696,7.2132,0.0,0.0,0.0,133.09,70.774672,23.349696,74.5269246648,6.924672,2.019696,7.2132,63.85,21.33,67.3185813873,131.08,67.324672,22.109696,70.8621910268,6.924672,2.019696,7.2132,60.4,20.09,63.6535002965,133.06,55.154672,37.219696,66.5382868262,6.924672,2.019696,7.2132,48.23,35.2,59.7090688254,133.09,58.084672,72.619696,92.9916628977,6.924672,2.019696,7.2132,51.16,70.6,87.1877606089,133.56
2020-06-18 06:00:00,7.051776,2.056768,7.3456,7.051776,2.056768,7.3456,0.0,0.0,0.0,133.03,73.091776,21.876768,76.2954828084,7.051776,2.056768,7.3456,66.04,19.82,68.9500833937,130.9,69.501776,20.706768,72.5208046574,7.051776,2.056768,7.3456,62.45,18.65,65.1753404287,133.02,56.781776,38.946768,68.8550711521,7.051776,2.056768,7.3456,49.73,36.89,61.9188581936,133.03,59.891776,70.936768,92.8388382452,7.051776,2.056768,7.3456,52.84,68.88,86.8131326471,133.32
2020-06-18 06:30:00,5.69088,1.65984,5.928,5.69088,1.65984,5.928,0.0,0.0,0.0,133.03,82.91088,9.85984,83.4950924737,5.69088,1.65984,5.928,77.22,8.2,77.6541589356,132.54,78.72088,8.63984,79.19358423,5.69088,1.65984,5.928,73.03,6.98,73.3628059714,134.32,62.25088,33.62984,70.7540684286,5.69088,1.65984,5.928,56.56,31.97,64.9701046636,133.03,66.09088,75.77984000000001,100.5514225141,5.69088,1.65984,5.928,60.4,74.12,95.6134634871,133.06
2020-06-18 07:00:00,6.617856,1.930208,6.8936,6.617856,1.930208,6.8936,0.0,0.0,0.0,133.03,89.157856,6.070208,89.3642585807,6.617856,1.930208,6.8936,82.54,4.14,82.643760805,132.68,84.667856,5.670208,84.8575105598,6.617856,1.930208,6.8936,78.05,3.74,78.1395552841,134.43,66.047856,34.350208,74.4463301435,6.617856,1.930208,6.8936,59.43,32.42,67.6977200502,133.03,70.177856,75.490208,103.071348961,6.617856,1.930208,6.8936,63.56,73.56,97.2159822251,132.87
2020-06-18 07:30:00,6.878208,2.006144,7.1648,6.878208,2.006144,7.1648,0.0,0.0,0.0,132.91,96.488208,3.606144,96.5555723798,6.878208,2.006144,7.1648,89.61,1.6,89.6242829818,132.44,91.618208,3.346144,91.6792927372,6.878208,2.006144,7.1648,84.74,1.34,84.7505940982,134.08,71.598208,35.866144,80.0792337266,6.878208,2.006144,7.1648,64.72,33.86,73.0423028115,132.91,76.318208,73.566144,106.0021057119,6.878208,2.006144,7.1648,69.44,71.56,99.7133250875,132.72
2020-06-18 08:00:00,8.515008,2.483544,8.8698,8.515008,2.483544,8.8698,0.0,0.0,0.0,132.45,102.115008,3.7735440000000002,102.1847077265,8.515008,2.483544,8.8698,93.6,1.29,93.608889001,131.95,97.065008,3.883544,97.142666692,8.515008,2.483544,8.8698,88.55,1.4,88.5610665022,133.48,76.195008,38.283544,85.2719706898,8.515008,2.483544,8.8698,67.68,35.8,76.5651513418,132.45,81.275008,71.163544,108.0272045368,8.515008,2.483544,8.8698,72.76,68.68,100.054784993,132.48
2020-06-18 08:30:00,9.224448,2.690464,9.6088,9.224448,2.690464,9.6088,0.0,0.0,0.0,133.71,106.404448,6.790464,106.6209029952,9.224448,2.690464,9.6088,97.18,4.1,97.2664505367,133.49,101.194448,6.750464,101.419352543,9.224448,2.690464,9.6088,91.97,4.06,92.0595703879,134.67,79.824448,41.850464,90.1299275242,9.224448,2.690464,9.6088,70.6,39.16,80.7332992018,133.71,85.184448,69.410464,109.8826769503,9.224448,2.690464,9.6088,75.96,66.72,101.1013353028,133.76
2020-06-18 09:00:00,8.4816,2.4737999999999998,8.835,8.4816,2.4737999999999998,8.835,0.0,0.0,0.0,133.51,110.8616,8.2538,111.1684288321,8.4816,2.4737999999999998,8.835,102.38,5.78,102.5430290171,132.93,105.3816,8.1438,105.6958045383,8.4816,2.4737999999999998,8.835,96.9,5.67,97.0657452452,134.18,83.5816,42.1438,93.6054685208,8.4816,2.4737999999999998,8.835,75.1,39.67,84.9336146646,133.51,89.4816,67.9938,112.3837780865,8.4816,2.4737999999999998,8.835,81.0,65.52,104.181910138,133.42
2020-06-18 09:30:00,8.325504,2.4282719999999998,8.6724,8.325504,2.4282719999999998,8.6724,0.0,0.0,0.0,132.91,115.145504,9.758272,115.5582578782,8.325504,2.4282719999999998,8.6724,106.82,7.33,107.0711973408,132.09,109.445504,9.578272,109.8638322667,8.325504,2.4282719999999998,8.6724,101.12,7.15,101.3724661829,133.6,86.815504,42.648272,96.72541982,8.325504,2.4282719999999998,8.6724,78.49,40.22,88.1948326151,132.91,93.085504,66.468272,114.3806899682,8.325504,2.4282719999999998,8.6724,84.76,64.04,106.2326654095,132.84
2020-06-18 10:00:00,8.917056,2.600808,9.2886,8.917056,2.600808,9.2886,0.0,0.0,0.0,132.58,115.597056,10.800808,116.1005461198,8.917056,2.600808,9.2886,106.68,8.2,106.9946839801,131.74,109.877056,10.570808,110.3843712534,8.917056,2.600808,9.2886,100.96,7.97,101.2740958982,133.45,87.327056,43.650808,97.6289288514,8.917056,2.600808,9.2886,78.41,41.05,88.5055399396,132.58,93.597056,65.600808,114.2973092514,8.917056,2.600808,9.2886,84.68,63.0,105.5447885971,132.68
2020-06-18 10:30:00,9.668544,2.819992,10.0714,9.668544,2.819992,10.0714,0.0,0.0,0.0,132.68,115.598544,11.459992,116.1652047369,9.668544,2.819992,10.0714,105.93,8.64,106.281769368,131.94,109.948544,11.189992,110.5165066797,9.668544,2.819992,10.0714,100.28,8.37,100.6287001804,133.66,86.648544,44.649992,97.4761097035,9.668544,2.819992,10.0714,76.98,41.83,87.6108971533,132.68,92.748544,65.099992,113.3150536007,9.668544,2.819992,10.0714,83.08,62.28,103.8320027737,132.85
2020-06-18 11:00:00,10.783104,3.145072,11.2324,10.783104,3.145072,11.2324,0.0,0.0,0.0,132.64,115.583104,12.015072,116.2059201824,10.783104,3.145072,11.2324,104.8,8.87,105.1746970521,131.89,109.993104,11.745072,110.6183964982,10.783104,3.145072,11.2324,99.21,8.6,99.5820470768,133.58,86.543104,45.035072,97.5595539145,10.783104,3.145072,11.2324,75.76,41.89,86.5699122097,132.64,92.543104,65.385072,113.3112251209,10.783104,3.145072,11.2324,81.76,62.24,102.7546359052,132.85
2020-06-18 11:30:00,11.985024,3.495632,12.4844,11.985024,3.495632,12.4844,0.0,0.0,0.0,132.56,111.555024,12.905632,112.299059288,11.985024,3.495632,12.4844,99.57,9.41,100.0136640665,132.09,106.195024,12.575632,106.9370358789,11.985024,3.495632,12.4844,94.21,9.08,94.646555669,133.91,91.135024,48.205632,103.0988630199,11.985024,3.495632,12.4844,79.15,44.71,90.9049316594,132.56,97.505024,62.095632,115.5988633972,11.985024,3.495632,12.4844,85.52,58.6,103.6707789109,132.56
2020-06-18 12:00:00,12.1248,3.5364,12.63,12.1248,3.5364,12.63,0.0,0.0,0.0,132.45,112.0948,13.3364,112.8853566766,12.1248,3.5364,12.63,99.97,9.8,100.4491956165,0.0,106.7048,12.9964,107.4933521479,12.1248,3.5364,12.63,94.58,9.46,95.0519226528,133.87,92.6348,48.5964,104.6079168323,12.1248,3.5364,12.63,80.51,45.06,92.2619298519,132.45,99.2048,61.4564,116.6982495327,12.1248,3.5364,12.63,87.08,57.92,104.5832338379,132.37
2020-06-18 12:30:00,9.872832,2.879576,10.2842,9.872832,2.879576,10.2842,0.0,0.0,0.0,132.68,115.172832,13.709576,115.9859202878,9.872832,2.879576,10.2842,105.3,10.83,105.8554623059,0.0,109.492832,13.299576,110.2975928167,9.872832,2.879576,10.2842,99.62,10.42,100.1634703872,134.14,97.312832,49.149576,109.0204939121,9.872832,2.879576,10.2842,87.44,46.27,98.9275820992,132.68,104.632832,59.639576,120.4363257402,9.872832,2.879576,10.2842,94.76,56.76,110.4588393928,132.59
2020-06-18 13:00:00,9.2256,2.6908000000000003,9.61,9.2256,2.6908000000000003,9.61,0.0,0.0,0.0,132.68,115.2956,13.3708,116.0683146772,9.2256,2.6908000000000003,9.61,106.07,10.68,106.6063192311,0.0,109.5856,12.9808,110.3517326371,9.2256,2.6908000000000003,9.61,100.36,10.29,100.8861422595,134.14,97.8956,48.5508,109.2736412865,9.2256,2.6908000000000003,9.61,88.67,45.86,99.827393535,132.68,105.3056,59.7708,121.0859939217,9.2256,2.6908000000000003,9.61,96.08,57.08,111.7563993693,132.59
2020-06-18 13:30:00,9.240576,2.695168,9.6256,9.240576,2.695168,9.6256,0.0,0.0,0.0,132.91,115.050576,13.995168,115.8986616199,9.240576,2.695168,9.6256,105.81,11.3,106.4116821594,0.0,109.340576,13.565168,110.1788334612,9.240576,2.695168,9.6256,100.1,10.87,100.6884645826,134.37,96.490576,49.125168,108.2760979526,9.240576,2.695168,9.6256,87.25,46.43,98.8347479382,132.91,103.760576,59.455168,119.5875166301,9.240576,2.695168,9.6256,94.52,56.76,110.2530180993,132.81
2020-06-18 14:00:00,9.562176000000001,2.788968,9.9606,9.562176000000001,2.788968,9.9606,0.0,0.0,0.0,133.03,112.092176,14.488968,113.0247146164,9.562176000000001,2.788968,9.9606,102.53,11.7,103.1954015448,0.0,106.542176,14.038968,107.4631466565,9.562176000000001,2.788968,9.9606,96.98,11.25,97.6303380103,134.41,93.372176,48.998968,105.4479118619,9.562176000000001,2.788968,9.9606,83.81,46.21,95.7051733189,133.03,100.242176,60.268968,116.9651330654,9.562176000000001,2.788968,9.9606,90.68,57.48,107.3629954873,132.93
2020-06-18 14:30:00,9.124992,2.661456,9.5052,9.124992,2.661456,9.5052,0.0,0.0,0.0,133.25,111.874992,10.611456,112.3771188162,9.124992,2.661456,9.5052,102.75,7.95,103.0570958256,134.25,106.334992,10.361456,106.8386179903,9.124992,2.661456,9.5052,97.21,7.7,97.5144814886,134.84,90.514992,47.461456,102.203491048,9.124992,2.661456,9.5052,81.39,44.8,92.9051780042,133.25,97.084992,61.901456,115.1402880253,9.124992,2.661456,9.5052,87.96,59.24,106.0487585972,133.16
2020-06-18 15:00:00,14.659776,4.275768,15.2706,14.659776,4.275768,15.2706,0.0,0.0,0.0,133.92,111.739776,11.065768,112.2863694397,14.659776,4.275768,15.2706,97.08,6.79,97.3171644675,134.62,106.529776,10.855768,107.0814683943,14.659776,4.275768,15.2706,91.87,6.58,92.1053380646,135.55,84.279776,48.985768,97.4817219234,14.659776,4.275768,15.2706,69.62,44.71,82.7401262992,133.92,89.539776,64.715768,110.4785142639,14.659776,4.275768,15.2706,74.88,60.44,96.2289353573,133.83
2020-06-18 15:30:00,17.034816,4.968488,17.7446,17.034816,4.968488,17.7446,0.0,0.0,0.0,134.62,108.434816,9.998488,108.8948074209,17.034816,4.968488,17.7446,91.4,5.03,91.538302912,135.49,103.524816,9.898488,103.996959535,17.034816,4.968488,17.7446,86.49,4.93,86.63039305,136.31,80.394816,48.518488,93.9008525919,17.034816,4.968488,17.7446,63.36,43.55,76.8836269956,134.62,84.994816,67.768488,108.7045845983,17.034816,4.968488,17.7446,67.96,62.8,92.5332459173,134.53
2020-06-18 16:00:00,16.999488,4.958184,17.7078,16.999488,4.958184,17.7078,0.0,0.0,0.0,134.3,103.679488,14.428184,104.6785972655,16.999488,4.958184,17.7078,86.68,9.47,87.1957757004,132.99,99.139488,13.648184,100.0745272654,16.999488,4.958184,17.7078,82.14,8.69,82.5984001056,134.38,81.299488,52.718184,96.8958909001,16.999488,4.958184,17.7078,64.3,47.76,80.0968638587,134.3,86.039488,62.638184,106.4252582337,16.999488,4.958184,17.7078,69.04,57.68,89.9639038726,134.21
2020-06-18 16:30:00,18.427008,5.374544,19.1948,18.427008,5.374544,19.1948,0.0,0.0,0.0,134.68,104.977008,15.834544,106.1645185188,18.427008,5.374544,19.1948,86.55,10.46,87.1797803393,133.18,100.467008,15.154544,101.6035427548,18.427008,5.374544,19.1948,82.04,9.78,82.6208811379,134.6,81.277008,52.874544,96.9622062076,18.427008,5.374544,19.1948,62.85,47.5,78.7805337631,134.68,85.867008,63.934544,107.0549811049,18.427008,5.374544,19.1948,67.44,58.56,89.3164441746,134.61
2020-06-18 17:00:00,19.833024,5.784632,20.6594,19.833024,5.784632,20.6594,0.0,0.0,0.0,134.57,103.743024,17.014632,105.1290289633,19.833024,5.784632,20.6594,83.91,11.23,84.6581419593,133.18,99.363024,16.284632,100.6886278474,19.833024,5.784632,20.6594,79.53,10.5,80.2201402392,134.6,81.033024,53.214632,96.9440459104,19.833024,5.784632,20.6594,61.2,47.43,77.4276752847,134.57,85.433024,64.264632,106.9053063037,19.833024,5.784632,20.6594,65.6,58.48,87.8821392548,134.52
2020-06-18 17:30:00,22.2816,6.4988,23.21,22.2816,6.4988,23.21,0.0,0.0,0.0,134.4,106.8216,17.9288,108.3157241401,22.2816,6.4988,23.21,84.54,11.43,85.3091818036,132.98,102.4216,17.2088,103.8572430984,22.2816,6.4988,23.21,80.14,10.71,80.8524810998,134.42,81.8416,53.9488,98.0230611234,22.2816,6.4988,23.21,59.56,47.45,76.1504832552,134.4,86.0416,64.7788,107.7007421516,22.2816,6.4988,23.21,63.76,58.28,86.3822666987,134.37
2020-06-18 18:00:00,22.071936,6.437648,22.9916,22.071936,6.437648,22.9916,0.0,0.0,0.0,134.48,107.271936,17.817648,108.7416058068,22.071936,6.437648,22.9916,85.2,11.38,85.9566425589,132.93,102.821936,17.087648,104.2321362966,22.071936,6.437648,22.9916,80.75,10.65,81.4492786954,134.4,81.601936,53.097648,97.3562334013,22.071936,6.437648,22.9916,59.53,46.66,75.6371370426,134.48,85.871936,65.557648,108.0360801014,22.071936,6.437648,22.9916,63.8,59.12,86.9805403524,134.49
2020-06-18 18:30:00,20.2752,5.9136,21.12,20.2752,5.9136,21.12,0.0,0.0,0.0,134.51,106.7352,17.9536,108.2346278785,20.2752,5.9136,21.12,86.46,12.04,87.2942907641,132.99,102.2252,17.1736,103.6577254815,20.2752,5.9136,21.12,81.95,11.26,82.7199498307,134.4,81.5052,51.7236,96.5320072515,20.2752,5.9136,21.12,61.23,45.81,76.4700529619,134.51,85.8752,65.9936,108.303763628,20.2752,5.9136,21.12,65.6,60.08,88.9548559664,134.54
2020-06-18 19:00:00,16.54848,4.82664,17.238,16.54848,4.82664,17.238,0.0,0.0,0.0,134.37,105.26848,17.52664,106.7175524045,16.54848,4.82664,17.238,88.72,12.7,89.6243739169,132.8,100.63848,16.72664,102.019038137,16.54848,4.82664,17.238,84.09,11.9,84.9278405471,134.26,81.50848,49.59664,95.4120485641,16.54848,4.82664,17.238,64.96,44.77,78.8933108698,134.37,86.34848,65.90664,108.6266320678,16.54848,4.82664,17.238,69.8,61.08,92.7513148155,134.43
2020-06-18 19:30:00,11.877696,3.464328,12.3726,11.877696,3.464328,12.3726,0.0,0.0,0.0,134.05,104.377696,17.504328,105.8352725749,11.877696,3.464328,12.3726,92.5,14.04,93.5594548937,132.42,99.527696,16.604328,100.9032505889,11.877696,3.464328,12.3726,87.65,13.14,88.6294651908,133.99,82.947696,46.754328,95.2170544516,11.877696,3.464328,12.3726,71.07,43.29,83.2163986243,134.05,88.437696,65.544328,110.0785401736,11.877696,3.464328,12.3726,76.56,62.08,98.566525758,134.12
2020-06-18 20:00:00,9.478464,2.764552,9.8734,9.478464,2.764552,9.8734,0.0,0.0,0.0,133.03,103.138464,17.184552,104.5602772745,9.478464,2.764552,9.8734,93.66,14.42,94.7635583967,131.17,98.228464,16.284552,99.5691607559,9.478464,2.764552,9.8734,88.75,13.52,89.773898768,132.97,82.818464,44.834552,94.1755543247,9.478464,2.764552,9.8734,73.34,42.07,84.5496333523,133.03,88.518464,64.684552,109.6339807558,9.478464,2.764552,9.8734,79.04,61.92,100.4062149471,133.1
2020-06-18 20:30:00,8.534976,2.489368,8.8906,8.534976,2.489368,8.8906,0.0,0.0,0.0,132.1,101.954976,17.869368,103.5090887018,8.534976,2.489368,8.8906,93.42,15.38,94.6775622838,130.23,97.044976,16.909368,98.5071271178,8.534976,2.489368,8.8906,88.51,14.42,89.6769563489,132.16,81.514976,43.609368,92.4471107696,8.534976,2.489368,8.8906,72.98,41.12,83.7671463045,132.1,87.174976,63.809368,108.0329203769,8.534976,2.489368,8.8906,78.64,61.32,99.7215723903,132.19
2020-06-18 21:00:00,8.176128,2.384704,8.5168,8.176128,2.384704,8.5168,0.0,0.0,0.0,132.02,100.826128,15.784704,102.0542256246,8.176128,2.384704,8.5168,92.65,13.4,93.614008033,131.29,95.956128,14.314704,97.0179841646,8.176128,2.384704,8.5168,87.78,11.93,88.5869815492,133.04,78.736128,40.004704,88.316217053,8.176128,2.384704,8.5168,70.56,37.62,79.9623536422,132.02,84.176128,67.624704,107.9755579572,8.176128,2.384704,8.5168,76.0,65.24,100.1611581403,132.1
2020-06-18 21:30:00,8.262912,2.410016,8.6072,8.262912,2.410016,8.6072,0.0,0.0,0.0,131.91,100.392912,12.230015999999999,101.1351080051,8.262912,2.410016,8.6072,92.13,9.82,92.6518715407,132.82,95.472912,11.550016,96.169016816,8.262912,2.410016,8.6072,87.21,9.14,87.6876485031,134.32,76.642912,35.530016,84.4779142546,8.262912,2.410016,8.6072,68.38,33.12,75.9786733235,131.91,81.782912,72.490016,109.285164203,8.262912,2.410016,8.6072,73.52,70.08,101.5696647627,132.0
2020-06-18 22:00:00,9.02304,2.63172,9.399000000000001,9.02304,2.63172,9.399000000000001,0.0,0.0,0.0,131.94,98.91304,12.72172,99.7277877113,9.02304,2.63172,9.399000000000001,89.89,10.09,90.454520064,132.78,94.10304,12.04172,94.8703597432,9.02304,2.63172,9.399000000000001,85.08,9.41,85.5987996411,134.32,74.50304,35.37172,82.4733990145,9.02304,2.63172,9.399000000000001,65.48,32.74,73.2088655833,131.94,79.34304,73.35172,108.0545826118,9.02304,2.63172,9.399000000000001,70.32,70.72,99.7307414993,132.0
2020-06-18 22:30:00,9.812928,2.862104,10.2218,9.812928,2.862104,10.2218,0.0,0.0,0.0,131.84,97.472928,13.842103999999999,98.4508787977,9.812928,2.862104,10.2218,87.66,10.98,88.3449828796,132.57,92.772928,13.102104,93.6935499323,9.812928,2.862104,10.2218,82.96,10.24,83.5895878683,134.28,73.242928,34.892104,81.1294362335,9.812928,2.862104,10.2218,63.43,32.03,71.0583267464,131.84,77.852928,74.062104,107.4535883397,9.812928,2.862104,10.2218,68.04,71.2,98.4829000385,131.93
2020-06-18 23:00:00,9.68352,2.82436,10.087,9.68352,2.82436,10.087,0.0,0.0,0.0,132.41,92.73352,14.82436,93.9109545314,9.68352,2.82436,10.087,83.05,12.0,83.912469276,133.34,88.26352,14.04436,89.3738944581,9.68352,2.82436,10.087,78.58,11.22,79.3769790304,134.94,69.89352,34.68436,78.0263350837,9.68352,2.82436,10.087,60.21,31.86,68.119774662,132.41,74.08352,75.18436,105.5512004868,9.68352,2.82436,10.087,64.4,72.36,96.8675879745,132.49
2020-06-18 23:30:00,11.035008,3.218544,11.4948,11.035008,3.218544,11.4948,0.0,0.0,0.0,134.41,85.605008,22.928544,88.6224324008,11.035008,3.218544,11.4948,74.57,19.71,77.1308563417,133.66,81.725008,21.778544,84.5770767487,11.035008,3.218544,11.4948,70.69,18.56,73.0859063021,135.09,65.815008,40.558544,77.3085426679,11.035008,3.218544,11.4948,54.78,37.34,66.295731386,134.41,69.515008,72.898544,100.730005731,11.035008,3.218544,11.4948,58.48,69.68,90.9681966404,134.48
2020-06-19 00:00:00,11.654976,3.399368,12.1406,11.654976,3.399368,12.1406,0.0,0.0,0.0,135.25,80.694976,25.379368,84.5919113847,11.654976,3.399368,12.1406,69.04,21.98,72.4544132541,134.2,77.134976,24.129368,80.820980708,11.654976,3.399368,12.1406,65.48,20.73,68.6830641425,135.52,62.334976,41.759368,75.0299543428,11.654976,3.399368,12.1406,50.68,38.36,63.5606167371,135.25,65.654976,73.279368,98.3892354277,11.654976,3.399368,12.1406,54.0,69.88,88.3131609671,135.32
2020-06-19 00:30:00,11.524992,3.361456,12.0052,11.524992,3.361456,12.0052,0.0,0.0,0.0,135.57,78.124992,26.001456,82.3382662504,11.524992,3.361456,12.0052,66.6,22.64,70.3429427875,134.51,74.674992,24.721456,78.6606942314,11.524992,3.361456,12.0052,63.15,21.36,66.664624052,135.84,60.174992,41.511456,73.1042450302,11.524992,3.361456,12.0052,48.65,38.15,61.8243075174,135.57,63.244992,74.121456,97.4367448791,11.524992,3.361456,12.0052,51.72,70.76,87.646654243,135.62
2020-06-19 01:00:00,12.109056,3.531808,12.6136,12.109056,3.531808,12.6136,0.0,0.0,0.0,135.77,75.579056,26.851808,80.2073144964,12.109056,3.531808,12.6136,63.47,23.32,67.6185129976,134.85,72.289056,25.541808,76.6687131318,12.109056,3.531808,12.6136,60.18,22.01,64.078643088,136.12,57.599056,41.821808,71.1808603241,12.109056,3.531808,12.6136,45.49,38.29,59.4597695926,135.77,60.349056,74.451808,95.8388244636,12.109056,3.531808,12.6136,48.24,70.92,85.771463786,135.82
2020-06-19 01:30:00,12.388416,3.613288,12.9046,12.388416,3.613288,12.9046,0.0,0.0,0.0,136.0,74.588416,27.033288,79.3361863306,12.388416,3.613288,12.9046,62.2,23.42,66.4630453711,135.16,71.368416,25.713288,75.8592379485,12.388416,3.613288,12.9046,58.98,22.1,62.9845250835,136.37,57.108416,42.393288,71.1235688466,12.388416,3.613288,12.9046,44.72,38.78,59.1926245406,136.0,59.748416,74.453288,95.4629001682,12.388416,3.613288,12.9046,47.36,70.84,85.2131163613,136.03
2020-06-19 02:00:00,10.56,3.08,11.0,10.56,3.08,11.0,0.0,0.0,0.0,136.23,73.38,27.7,78.4341405257,10.56,3.08,11.0,62.82,24.62,67.4721927908,135.16,70.13,26.32,74.9063368481,10.56,3.08,11.0,59.57,23.24,63.9428064758,136.44,57.79,42.12,71.5106880124,10.56,3.08,11.0,47.23,39.04,61.2763779935,136.23,60.72,73.92,95.6613025209,10.56,3.08,11.0,50.16,70.84,86.800525344,136.24
2020-06-19 02:30:00,11.153088,3.252984,11.6178,11.153088,3.252984,11.6178,0.0,0.0,0.0,135.74,70.683088,35.792984,79.2290138323,11.153088,3.252984,11.6178,59.53,32.54,67.8429989019,131.85,67.633088,34.032984,75.7131335526,11.153088,3.252984,11.6178,56.48,30.78,64.3226149966,133.74,57.533088,47.462984,74.5841207295,11.153088,3.252984,11.6178,46.38,44.21,64.0751785015,135.74,60.353088,67.532984,90.5715140598,11.153088,3.252984,11.6178,49.2,64.28,80.9478745861,135.74
2020-06-19 03:00:00,11.634624,3.393432,12.1194,11.634624,3.393432,12.1194,0.0,0.0,0.0,135.74,69.384624,35.643432,78.0043607266,11.634624,3.393432,12.1194,57.75,32.25,66.144727681,131.8,66.424624,33.903432,74.5766275379,11.634624,3.393432,12.1194,54.79,30.51,62.7120737976,133.74,55.764624,48.133432,73.6649208644,11.634624,3.393432,12.1194,44.13,44.74,62.8420599599,135.74,58.354624,67.193432,88.9956147578,11.634624,3.393432,12.1194,46.72,63.8,79.0771673747,135.74
2020-06-19 03:30:00,10.567488,3.082184,11.0078,10.567488,3.082184,11.0078,0.0,0.0,0.0,136.42,68.727488,35.552184,77.3784556189,10.567488,3.082184,11.0078,58.16,32.47,66.6099579643,132.56,65.747488,33.792184,73.9232296224,10.567488,3.082184,11.0078,55.18,30.71,63.1501108471,134.41,55.847488,48.372184,73.8837607383,10.567488,3.082184,11.0078,45.28,45.29,64.0426615624,136.42,58.607488000000004,67.322184,89.2586920597,10.567488,3.082184,11.0078,48.04,64.24,80.2160781889,136.4
2020-06-19 04:00:00,10.210368,2.978024,10.6358,10.210368,2.978024,10.6358,0.0,0.0,0.0,136.52,68.310368,35.478024,76.9739992675,10.210368,2.978024,10.6358,58.1,32.5,66.572216427,132.71,65.33036799999999,33.728024,73.5230343903,10.210368,2.978024,10.6358,55.12,30.75,63.117168029,134.52,55.800368,48.418024,73.8781843104,10.210368,2.978024,10.6358,45.59,45.44,64.3680176796,136.52,58.530368,67.178024,89.099331573,10.210368,2.978024,10.6358,48.32,64.2,80.3521150935,136.49
2020-06-19 04:30:00,9.946176,2.9009679999999998,10.3606,9.946176,2.9009679999999998,10.3606,0.0,0.0,0.0,136.12,67.726176,35.860968,76.6344827182,9.946176,2.9009679999999998,10.3606,57.78,32.96,66.5198466625,132.19,64.756176,34.080968,73.1770094358,9.946176,2.9009679999999998,10.3606,54.81,31.18,63.0581358748,134.15,55.726176,47.360968,73.1332207788,9.946176,2.9009679999999998,10.3606,45.78,44.46,63.8161421585,136.12,58.506175999999996,67.340968,89.2063820661,9.946176,2.9009679999999998,10.3606,48.56,64.44,80.6882097955,136.09
2020-06-19 05:00:00,9.119232,2.659776,9.4992,9.119232,2.659776,9.4992,0.0,0.0,0.0,136.07,66.439232,35.779776,75.4610092654,9.119232,2.659776,9.4992,57.32,33.12,66.2005800579,132.16,63.489232,33.979776,72.0104697732,9.119232,2.659776,9.4992,54.37,31.32,62.7458309372,134.09,55.139232,47.019776,72.4651243057,9.119232,2.659776,9.4992,46.02,44.36,63.9190894804,136.07,57.879232,67.259776,88.7349027411,9.119232,2.659776,9.4992,48.76,64.6,80.9363799536,136.02
2020-06-19 05:30:00,10.781376,3.144568,11.2306,10.781376,3.144568,11.2306,0.0,0.0,0.0,135.2,67.341376,36.074568,76.395257562,10.781376,3.144568,11.2306,56.56,32.93,65.4478303689,131.06,64.391376,34.294568,72.9545522739,10.781376,3.144568,11.2306,53.61,31.15,62.0028596115,133.12,54.411376,45.894568,71.1822253805,10.781376,3.144568,11.2306,43.63,42.75,61.0830532963,135.2,56.941376,68.064568,88.7417923968,10.781376,3.144568,11.2306,46.16,64.92,79.657717768,135.13
2020-06-19 06:00:00,12.44352,3.62936,12.962,12.44352,3.62936,12.962,0.0,0.0,0.0,135.03,69.03352,35.88936,77.8053535742,12.44352,3.62936,12.962,56.59,32.26,65.1393559993,130.84,66.10352,34.13936,74.3987315591,12.44352,3.62936,12.962,53.66,30.51,61.7272686906,132.93,55.20352,46.79936,72.3713252387,12.44352,3.62936,12.962,42.76,43.17,60.7623773399,135.03,57.64352,67.78936,88.9841150273,12.44352,3.62936,12.962,45.2,64.16,78.482772632,134.94
2020-06-19 06:30:00,12.561984,3.663912,13.0854,12.561984,3.663912,13.0854,0.0,0.0,0.0,134.72,76.281984,32.513912,82.9222259501,12.561984,3.663912,13.0854,63.72,28.85,69.9468433884,130.27,72.991984,30.933912,79.2763308931,12.561984,3.663912,13.0854,60.43,27.27,66.2980980119,132.47,60.851984,48.633912,77.8987891636,12.561984,3.663912,13.0854,48.29,44.97,65.9865516602,134.72,63.921984,65.263912,91.3531512759,12.561984,3.663912,13.0854,51.36,61.6,80.2023042063,134.64
2020-06-19 07:00:00,13.181376,3.8445679999999998,13.7306,13.181376,3.8445679999999998,13.7306,0.0,0.0,0.0,134.38,82.381376,29.204568,87.4047933681,13.181376,3.8445679999999998,13.7306,69.2,25.36,73.7005400252,130.42,78.831376,27.144568,83.3739372584,13.181376,3.8445679999999998,13.7306,65.65,23.3,69.6621310326,132.62,65.121376,49.194568,81.6143316633,13.181376,3.8445679999999998,13.7306,51.94,45.35,68.9520565321,134.38,68.581376,64.564568,94.1912340671,13.181376,3.8445679999999998,13.7306,55.4,60.72,82.195367266,134.3
2020-06-19 07:30:00,13.591872,3.964296,14.1582,13.591872,3.964296,14.1582,0.0,0.0,0.0,134.04,90.121872,20.654296,92.4583785064,13.591872,3.964296,14.1582,76.53,16.69,78.3287750447,132.22,86.151872,19.674296,88.3698080353,13.591872,3.964296,14.1582,72.56,15.71,74.2412129481,134.14,69.741872,46.114296,83.6089529036,13.591872,3.964296,14.1582,56.15,42.15,70.2100064093,134.04,73.671872,67.644296,100.0164761693,13.591872,3.964296,14.1582,60.08,63.68,87.5485511017,133.96
2020-06-19 08:00:00,15.63744,4.56092,16.289,15.63744,4.56092,16.289,0.0,0.0,0.0,133.62,95.28744,19.19092,97.2007594219,15.63744,4.56092,16.289,79.65,14.63,80.9824635338,131.6,91.13744,18.29092,92.9547778449,15.63744,4.56092,16.289,75.5,13.73,76.7382753259,133.65,73.62744,47.99092,87.8870202214,15.63744,4.56092,16.289,57.99,43.43,72.4500172533,133.62,77.75744,66.08092,102.0436546944,15.63744,4.56092,16.289,62.12,61.52,87.4277118539,133.54
2020-06-19 08:30:00,17.127744,4.995592,17.8414,17.127744,4.995592,17.8414,0.0,0.0,0.0,133.05,101.327744,16.895592,102.726689488,17.127744,4.995592,17.8414,84.2,11.9,85.0367567585,130.73,96.977744,16.165592,98.3158644169,17.127744,4.995592,17.8414,79.85,11.17,80.627485388,132.93,78.037744,49.675592,92.5070479972,17.127744,4.995592,17.8414,60.91,44.68,75.540257479,133.05,82.567744,64.315592,104.6610133887,17.127744,4.995592,17.8414,65.44,59.32,88.3247190768,132.97
2020-06-19 09:00:00,18.457344,5.383392,19.2264,18.457344,5.383392,19.2264,0.0,0.0,0.0,132.78,103.527344,16.253392,104.795437435,18.457344,5.383392,19.2264,85.07,10.87,85.7616569336,130.29,99.137344,15.563392,100.3515428178,18.457344,5.383392,19.2264,80.68,10.18,81.3197073285,132.63,80.287344,50.533392,94.8666501654,18.457344,5.383392,19.2264,61.83,45.15,76.5602468648,132.78,84.857344,63.623392,106.059911561,18.457344,5.383392,19.2264,66.4,58.24,88.3224637338,132.71
2020-06-19 09:30:00,19.960704,5.821872,20.7924,19.960704,5.821872,20.7924,0.0,0.0,0.0,132.64,104.750704,16.041872,105.9719380108,19.960704,5.821872,20.7924,84.79,10.22,85.4037030813,130.18,100.410704,15.381872,101.5820430194,19.960704,5.821872,20.7924,80.45,9.56,81.0160237237,132.57,81.430704,51.931872,96.5809447218,19.960704,5.821872,20.7924,61.47,46.11,76.8420002342,132.64,86.000704,62.741872,106.4549838691,19.960704,5.821872,20.7924,66.04,56.92,87.1846775529,132.58
2020-06-19 10:00:00,21.259584,6.200712,22.1454,21.259584,6.200712,22.1454,0.0,0.0,0.0,132.53,107.419584,15.320712,108.5066414692,21.259584,6.200712,22.1454,86.16,9.12,86.6413296297,130.12,103.009584,14.730712,104.05752386,21.259584,6.200712,22.1454,81.75,8.53,82.1938160691,132.51,80.939584,53.990712,97.2944666482,21.259584,6.200712,22.1454,59.68,47.79,76.456435308,132.53,85.379584,61.000712,104.9321696551,21.259584,6.200712,22.1454,64.12,54.8,84.3469880909,132.48
