Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-06-19 10:30:00,21.355776,6.228768,22.2456,21.355776,6.228768,22.2456,0.0,0.0,0.0,132.53,109.195776,15.078768,110.2319678707,21.355776,6.228768,22.2456,87.84,8.85,88.2846991273,130.05,104.705776,14.508768,105.7062149386,21.355776,6.228768,22.2456,83.35,8.28,83.7602584762,132.47,82.635776,53.878768,98.6488373795,21.355776,6.228768,22.2456,61.28,47.65,77.6257747143,132.53,87.235776,61.148768,106.5328702431,21.355776,6.228768,22.2456,65.88,54.92,85.7693465056,132.48
2020-06-19 11:00:00,21.626112,6.307616,22.5272,21.626112,6.307616,22.5272,0.0,0.0,0.0,132.57,107.846112,15.297616,108.9256669881,21.626112,6.307616,22.5272,86.22,8.99,86.6874183489,130.14,103.546112,14.717616,104.5868324936,21.626112,6.307616,22.5272,81.92,8.41,82.3505585895,132.59,84.126112,54.257616,100.1054025227,21.626112,6.307616,22.5272,62.5,47.95,78.7746945408,132.57,88.986112,60.827616,107.7892712524,21.626112,6.307616,22.5272,67.36,54.52,86.659102234,132.54
2020-06-19 11:30:00,23.040768,6.720224,24.0008,23.040768,6.720224,24.0008,0.0,0.0,0.0,132.69,110.170768,15.090224,111.1994288748,23.040768,6.720224,24.0008,87.13,8.37,87.531101901,130.3,105.890768,14.540224,106.8843901681,23.040768,6.720224,24.0008,82.85,7.82,83.2182365831,132.59,82.840768,54.770224,99.3094672216,23.040768,6.720224,24.0008,59.8,48.05,76.7127271057,132.69,87.480768,61.280224,106.8089444914,23.040768,6.720224,24.0008,64.44,54.56,84.4352248768,132.65
2020-06-19 12:00:00,24.4224,7.1232,25.44,24.4224,7.1232,25.44,0.0,0.0,0.0,132.8,109.7124,15.5732,110.8121621123,24.4224,7.1232,25.44,85.29,8.45,85.707564427,130.52,105.5624,15.0332,106.6274701754,24.4224,7.1232,25.44,81.14,7.91,81.5246447401,132.73,82.6124,55.4832,99.514793453,24.4224,7.1232,25.44,58.19,48.36,75.6621814383,132.8,87.0624,61.4832,106.5835136219,24.4224,7.1232,25.44,62.64,54.36,82.9384060614,132.75
2020-06-19 12:30:00,28.878336,8.422848,30.0816,28.878336,8.422848,30.0816,0.0,0.0,0.0,132.62,108.938336,16.912848,110.2433919921,28.878336,8.422848,30.0816,80.06,8.49,80.5089044765,130.41,105.048336,16.372848,106.3166169891,28.878336,8.422848,30.0816,76.17,7.95,76.5837541519,132.64,81.198336,56.932848,99.1691431372,28.878336,8.422848,30.0816,52.32,48.51,71.3484582875,132.62,84.998336,62.462848,105.4813941083,28.878336,8.422848,30.0816,56.12,54.04,77.9087671575,132.58
2020-06-19 13:00:00,30.557376,8.912568,31.8306,30.557376,8.912568,31.8306,0.0,0.0,0.0,132.83,105.297376,18.342568,106.8830538173,30.557376,8.912568,31.8306,74.74,9.43,75.3325460873,130.69,101.667376,17.742568,103.2039440233,30.557376,8.912568,31.8306,71.11,8.83,71.6561302332,132.86,78.307376,56.882568,96.7867329662,30.557376,8.912568,31.8306,47.75,47.97,67.6844398662,132.83,81.677376,63.992568,103.7605055379,30.557376,8.912568,31.8306,51.12,55.08,75.1469280809,132.79
2020-06-19 13:30:00,39.367872,11.482296,41.0082,39.367872,11.482296,41.0082,0.0,0.0,0.0,133.04,97.427872,20.852296,99.6343740429,39.367872,11.482296,41.0082,58.06,9.37,58.8112276696,131.05,94.657872,20.282296,96.8064267629,39.367872,11.482296,41.0082,55.29,8.8,55.9859276962,133.2,70.427872,60.412296,92.7886343387,39.367872,11.482296,41.0082,31.06,48.93,57.9557460482,133.04,71.847872,65.882296,97.481247618,39.367872,11.482296,41.0082,32.48,54.4,63.3585858428,133.03
2020-06-19 14:00:00,41.362368,12.064024,43.0858,41.362368,12.064024,43.0858,0.0,0.0,0.0,133.78,94.272368,22.424024,96.9026120426,41.362368,12.064024,43.0858,52.91,10.36,53.9147261887,131.99,91.752368,21.794024,94.3052305852,41.362368,12.064024,43.0858,50.39,9.73,51.3208047482,134.01,65.722368,61.134024,89.7596710442,41.362368,12.064024,43.0858,24.36,49.07,54.7838890551,133.78,66.482368,67.304024,94.603049113,41.362368,12.064024,43.0858,25.12,55.24,60.6833749885,133.79
2020-06-19 14:30:00,39.86016,11.62588,41.521,39.86016,11.62588,41.521,0.0,0.0,0.0,133.78,93.05016,23.48588,95.9683220412,39.86016,11.62588,41.521,53.19,11.86,54.49619895,131.99,90.51016,22.79588,93.3367087924,39.86016,11.62588,41.521,50.65,11.17,51.8670550542,133.98,65.62016,58.975880000000004,88.2278857289,39.86016,11.62588,41.521,25.76,47.35,53.9036186169,133.78,66.62016,68.66588,95.6726125628,39.86016,11.62588,41.521,26.76,57.04,63.0052315288,133.79
2020-06-19 15:00:00,36.26496,10.57728,37.776,36.26496,10.57728,37.776,0.0,0.0,0.0,133.72,92.39496,23.20728,95.2649278507,36.26496,10.57728,37.776,56.13,12.63,57.5334146388,131.99,89.69496,22.45728,92.4635889115,36.26496,10.57728,37.776,53.43,11.88,54.7348088514,133.92,66.52496,57.03728,87.6288857215,36.26496,10.57728,37.776,30.26,46.46,55.4454614915,133.72,67.90496,68.57728,96.5086883384,36.26496,10.57728,37.776,31.64,58.0,66.0688247209,133.76
2020-06-19 15:30:00,39.777024,11.601632,41.4344,39.777024,11.601632,41.4344,0.0,0.0,0.0,133.66,90.697024,23.521632,93.6974777377,39.777024,11.601632,41.4344,50.92,11.92,52.2965849745,131.94,88.277024,22.831632,91.1817766118,39.777024,11.601632,41.4344,48.5,11.23,49.7831587989,133.89,63.487024,59.031632,86.6910364049,39.777024,11.601632,41.4344,23.71,47.43,53.026116207,133.66,64.217024,68.641632,93.997339404,39.777024,11.601632,41.4344,24.44,57.04,62.0554203918,133.71
2020-06-19 16:00:00,36.884928,10.758104,38.4218,36.884928,10.758104,38.4218,0.0,0.0,0.0,133.96,89.914928,23.578104,92.9549421251,36.884928,10.758104,38.4218,53.03,12.82,54.5576145006,132.37,87.364928,22.838104,90.3006624492,36.884928,10.758104,38.4218,50.48,12.08,51.9052675554,134.23,63.424928,57.838104,85.8368671733,36.884928,10.758104,38.4218,26.54,47.08,54.0453328235,133.96,64.404928,68.718104,94.1815935735,36.884928,10.758104,38.4218,27.52,57.96,64.1616084586,134.02
2020-06-19 16:30:00,31.142592,9.083256,32.4402,31.142592,9.083256,32.4402,0.0,0.0,0.0,134.15,94.722592,23.063256,97.4899133886,31.142592,9.083256,32.4402,63.58,13.98,65.0988233381,132.56,91.642592,22.253256,94.3057372119,31.142592,9.083256,32.4402,60.5,13.17,61.9168708835,134.35,66.332592,54.793256,86.0366995213,31.142592,9.083256,32.4402,35.19,45.71,57.6865686274,134.15,68.302592,68.763256,96.9207379751,31.142592,9.083256,32.4402,37.16,59.68,70.3033996333,134.22
2020-06-19 17:00:00,26.717184,7.792512,27.8304,26.717184,7.792512,27.8304,0.0,0.0,0.0,133.27,97.607184,21.632512,99.9756367514,26.717184,7.792512,27.8304,70.89,13.84,72.2283718493,131.19,94.147184,20.822512,96.4223483489,26.717184,7.792512,27.8304,67.43,13.03,68.6774038531,133.26,71.417184,51.182512,87.8638930683,26.717184,7.792512,27.8304,44.7,43.39,62.2959236227,133.27,74.437184,68.832512,101.3844616797,26.717184,7.792512,27.8304,47.72,61.04,77.4795456879,133.34
2020-06-19 17:30:00,22.260096,6.492528,23.1876,22.260096,6.492528,23.1876,0.0,0.0,0.0,133.02,101.130096,21.062528,103.3001761989,22.260096,6.492528,23.1876,78.87,14.57,80.2044998738,130.75,97.270096,20.222528,99.3499985635,22.260096,6.492528,23.1876,75.01,13.73,76.2562325322,132.91,76.280096,47.992528,90.1217831026,22.260096,6.492528,23.1876,54.02,41.5,68.1205578368,133.02,80.300096,69.132528,105.9594820924,22.260096,6.492528,23.1876,58.04,62.64,85.3956158125,133.11
2020-06-19 18:00:00,22.189248,6.471864,23.1138,22.189248,6.471864,23.1138,0.0,0.0,0.0,132.86,101.779248,21.451864,104.0153728663,22.189248,6.471864,23.1138,79.59,14.98,80.9874589057,130.51,97.889248,20.591864,100.0316436784,22.189248,6.471864,23.1138,75.7,14.12,77.0056127824,132.75,76.729248,47.391864,90.1851776737,22.189248,6.471864,23.1138,54.54,40.92,68.184001056,132.86,80.749248,69.391864,106.4691121498,22.189248,6.471864,23.1138,58.56,62.92,85.9546392,132.95
2020-06-19 18:30:00,25.37952,7.40236,26.437,25.37952,7.40236,26.437,0.0,0.0,0.0,132.86,101.98952,22.21236,104.3803196326,25.37952,7.40236,26.437,76.61,14.81,78.0283807342,130.42,98.24952,21.35236,100.5429831356,25.37952,7.40236,26.437,72.87,13.95,74.193257106,132.71,73.66952,48.39236,88.1420369824,25.37952,7.40236,26.437,48.29,40.99,63.3411730236,132.86,77.01952,70.40236,104.3479695758,25.37952,7.40236,26.437,51.64,63.0,81.4597422044,132.95
2020-06-19 19:00:00,22.352448,6.519464,23.2838,22.352448,6.519464,23.2838,0.0,0.0,0.0,132.91,100.852448,22.079464,103.2410722441,22.352448,6.519464,23.2838,78.5,15.56,80.0272678529,130.47,97.002448,21.169464,99.2855534508,22.352448,6.519464,23.2838,74.65,14.65,76.0739442911,132.79,74.182448,46.849464,87.7377220377,22.352448,6.519464,23.2838,51.83,40.33,65.672351869,132.91,77.952448,70.319464,104.9829089254,22.352448,6.519464,23.2838,55.6,63.8,84.6274187247,133.02
2020-06-19 19:30:00,18.558528,5.412904,19.3318,18.558528,5.412904,19.3318,0.0,0.0,0.0,132.74,99.988528,22.042904,102.3894298664,18.558528,5.412904,19.3318,81.43,16.63,83.1107802875,130.26,95.998528,21.092904,98.2884936161,18.558528,5.412904,19.3318,77.44,15.68,79.0114928349,132.63,74.518528,44.572904,86.8317613911,18.558528,5.412904,19.3318,55.96,39.16,68.301004385,132.74,78.718528,70.252904,105.5086592225,18.558528,5.412904,19.3318,60.16,64.84,88.4502752963,132.86
2020-06-19 20:00:00,14.966208,4.365144,15.5898,14.966208,4.365144,15.5898,0.0,0.0,0.0,132.96,99.206208,21.715144,101.5550057096,14.966208,4.365144,15.5898,84.24,17.35,86.0081397311,130.6,95.066208,20.725144,97.2991032709,14.966208,4.365144,15.5898,80.1,16.36,81.7536519062,132.88,75.246208,43.065144,86.6983185888,14.966208,4.365144,15.5898,60.28,38.7,71.6335703424,132.96,79.926208,70.125144,106.3284277429,14.966208,4.365144,15.5898,64.96,65.76,92.4347294041,133.09
2020-06-19 20:30:00,12.721728,3.710504,13.2518,12.721728,3.710504,13.2518,0.0,0.0,0.0,133.05,97.041728,22.090504,99.5243052736,12.721728,3.710504,13.2518,84.32,18.38,86.29998146,130.79,92.911728,21.040504,95.2643270512,12.721728,3.710504,13.2518,80.19,17.33,82.0412396298,133.0,74.591728,41.690504,85.4518812537,12.721728,3.710504,13.2518,61.87,37.98,72.5973642772,133.05,79.401728,70.430504,106.13712971,12.721728,3.710504,13.2518,66.68,66.72,94.3280488508,133.17
2020-06-19 21:00:00,10.826304,3.157672,11.2774,10.826304,3.157672,11.2774,0.0,0.0,0.0,133.56,94.156304,22.957672,96.9147268819,10.826304,3.157672,11.2774,83.33,19.8,85.6500373613,131.47,90.056304,21.837672,92.6661848169,10.826304,3.157672,11.2774,79.23,18.68,81.4023052499,133.62,72.236304,40.877672,83.0004077323,10.826304,3.157672,11.2774,61.41,37.72,72.0693173271,133.56,77.026304,70.877672,104.6742370215,10.826304,3.157672,11.2774,66.2,67.72,94.7018394753,133.68
2020-06-19 21:30:00,9.001344,2.6253919999999997,9.3764,9.001344,2.6253919999999997,9.3764,0.0,0.0,0.0,133.26,93.161344,23.035392,95.9670011018,9.001344,2.6253919999999997,9.3764,84.16,20.41,86.5995017307,131.18,89.011344,21.875392,91.6599811032,9.001344,2.6253919999999997,9.3764,80.01,19.25,82.2931503832,133.33,72.571344,39.615392,82.6799809705,9.001344,2.6253919999999997,9.3764,63.57,36.99,73.5486573637,133.26,77.561344,70.945392,105.1142746211,9.001344,2.6253919999999997,9.3764,68.56,68.32,96.7889249863,133.37
2020-06-19 22:00:00,7.81632,2.27976,8.142,7.81632,2.27976,8.142,0.0,0.0,0.0,133.49,91.73632,23.34976,94.6613104663,7.81632,2.27976,8.142,83.92,21.07,86.5246282858,131.46,87.60632,22.16976,90.3679454364,7.81632,2.27976,8.142,79.79,19.89,82.2317225893,133.59,71.57632,39.07976,81.5499676665,7.81632,2.27976,8.142,63.76,36.8,73.617780461,133.49,76.57632,71.15976,104.5353730945,7.81632,2.27976,8.142,68.76,68.88,97.3262143515,133.61
2020-06-19 22:30:00,7.741056,2.257808,8.0636,7.741056,2.257808,8.0636,0.0,0.0,0.0,134.16,90.931056,23.417808,93.8980866514,7.741056,2.257808,8.0636,83.19,21.16,85.8389288144,132.38,86.821056,22.207808,89.6163071161,7.741056,2.257808,8.0636,79.08,19.95,81.5576415794,134.33,71.401056,40.097808,81.8898345603,7.741056,2.257808,8.0636,63.66,37.84,74.0571482033,134.16,76.341056,71.177808,104.3754625517,7.741056,2.257808,8.0636,68.6,68.92,97.241587811,134.27
2020-06-19 23:00:00,8.975999999999999,2.618,9.35,8.975999999999999,2.618,9.35,0.0,0.0,0.0,135.25,87.356,24.968,90.8541235168,8.975999999999999,2.618,9.35,78.38,22.35,81.504275348,133.66,83.526,23.728,86.8309314703,8.975999999999999,2.618,9.35,74.55,21.11,77.4811886847,135.38,67.546,39.878,78.4392567532,8.975999999999999,2.618,9.35,58.57,37.26,69.4172348916,135.25,71.896,73.978,103.1590000921,8.975999999999999,2.618,9.35,62.92,71.36,95.1376686702,135.36
2020-06-19 23:30:00,9.830400000000001,2.8672,10.24,9.830400000000001,2.8672,10.24,0.0,0.0,0.0,136.4,82.2304,27.6072,86.7409717262,9.830400000000001,2.8672,10.24,72.4,24.74,76.5103104163,134.7,78.7004,26.2372,82.958686248,9.830400000000001,2.8672,10.24,68.87,23.37,72.7271187385,136.24,63.1804,41.9172,75.8209377415,9.830400000000001,2.8672,10.24,53.35,39.05,66.1144840409,136.4,66.9504,74.1472,99.9007674045,9.830400000000001,2.8672,10.24,57.12,71.28,91.3429406139,136.5
2020-06-20 00:00:00,9.751296,2.844128,10.1576,9.751296,2.844128,10.1576,0.0,0.0,0.0,136.42,76.321296,35.284128,84.0827563288,9.751296,2.844128,10.1576,66.57,32.44,74.0534840504,132.36,73.111296,33.554128,80.4434031394,9.751296,2.844128,10.1576,63.36,30.71,70.4101817921,134.36,60.741296,47.244128,76.9513656165,9.751296,2.844128,10.1576,50.99,44.4,67.6116861201,136.42,64.271296,68.204128,93.7155406843,9.751296,2.844128,10.1576,54.52,65.36,85.1138061656,136.5
2020-06-20 00:30:00,9.54912,2.7851600000000003,9.947,9.54912,2.7851600000000003,9.947,0.0,0.0,0.0,136.95,73.34912,35.86516,81.6480441076,9.54912,2.7851600000000003,9.947,63.8,33.08,71.8660309186,132.96,70.24912,34.09516,78.0859705466,9.54912,2.7851600000000003,9.947,60.7,31.31,68.2993857952,134.88,58.55912,46.79516,74.9597060733,9.54912,2.7851600000000003,9.947,49.01,44.01,65.8700250493,136.95,61.82912,69.34516,92.9063576694,9.54912,2.7851600000000003,9.947,52.28,66.56,84.6370604404,137.06
2020-06-20 01:00:00,9.729408,2.837744,10.1348,9.729408,2.837744,10.1348,0.0,0.0,0.0,136.72,70.509408,36.477744,79.3864120857,9.729408,2.837744,10.1348,60.78,33.64,69.4683956919,132.61,67.569408,34.687744,75.9530412905,9.729408,2.837744,10.1348,57.84,31.85,66.0294487331,134.59,56.389408,45.517744,72.4681333652,9.729408,2.837744,10.1348,46.66,42.68,63.2355754303,136.72,59.449408,70.597744,92.2944937114,9.729408,2.837744,10.1348,49.72,67.76,84.0446072036,136.8
2020-06-20 01:30:00,9.314112,2.716616,9.7022,9.314112,2.716616,9.7022,0.0,0.0,0.0,136.89,69.384112,36.666616,78.4767209236,9.314112,2.716616,9.7022,60.07,33.95,69.0000536232,132.83,66.474112,34.856616,75.0585854194,9.314112,2.716616,9.7022,57.16,32.14,65.5762548488,134.77,55.844112,45.416616,71.9807880893,9.314112,2.716616,9.7022,46.53,42.7,63.1532334881,136.89,58.874112,70.716616,92.0163074801,9.314112,2.716616,9.7022,49.56,68.0,84.1438862901,136.97
2020-06-20 02:00:00,9.326208,2.720144,9.7148,9.326208,2.720144,9.7148,0.0,0.0,0.0,137.04,68.916208,36.810144,78.1308545096,9.326208,2.720144,9.7148,59.59,34.09,68.6519934161,132.99,66.016208,34.990144,74.7157941525,9.326208,2.720144,9.7148,56.69,32.27,65.2311965244,134.89,55.586208,45.320144,71.7198854712,9.326208,2.720144,9.7148,46.26,42.6,62.8867839852,137.04,58.606208,71.120144,92.1561853525,9.326208,2.720144,9.7148,49.28,68.4,84.3034898447,137.11
2020-06-20 02:30:00,9.758208,2.846144,10.1648,9.758208,2.846144,10.1648,0.0,0.0,0.0,137.42,67.548208,37.786144,77.3986633115,9.758208,2.846144,10.1648,57.79,34.94,67.5313830748,133.57,64.758208,35.946144,74.0658542909,9.758208,2.846144,10.1648,55.0,33.1,64.1919776919,135.42,54.078208,46.136144,71.0844312327,9.758208,2.846144,10.1648,44.32,43.29,61.953906253,137.42,56.838208,70.846144,90.8281784928,9.758208,2.846144,10.1648,47.08,68.0,82.7074748738,137.49
2020-06-20 03:00:00,10.24608,2.98844,10.673,10.24608,2.98844,10.673,0.0,0.0,0.0,137.59,65.82608,37.98844,76.0012788169,10.24608,2.98844,10.673,55.58,35.0,65.6820858378,133.85,63.14608,36.12844,72.7508872537,10.24608,2.98844,10.673,52.9,33.14,62.4233097488,135.57,52.32608,46.55844,70.0407523046,10.24608,2.98844,10.673,42.08,43.57,60.5728594339,137.59,54.88608,71.18844,89.8903541399,10.24608,2.98844,10.673,44.64,68.2,81.5105490105,137.63
2020-06-20 03:30:00,10.618176,3.096968,11.0606,10.618176,3.096968,11.0606,0.0,0.0,0.0,137.71,64.688176,38.176968,75.1135207528,10.618176,3.096968,11.0606,54.07,35.08,64.4528610692,133.99,62.078176,36.326968,71.9259934903,10.618176,3.096968,11.0606,51.46,33.23,61.2565465889,135.66,50.988176,46.796968,69.2080219758,10.618176,3.096968,11.0606,40.37,43.7,59.4930827912,137.71,53.298176,71.456968,89.1447914389,10.618176,3.096968,11.0606,42.68,68.36,80.5895278557,137.74
2020-06-20 04:00:00,10.205568,2.976624,10.6308,10.205568,2.976624,10.6308,0.0,0.0,0.0,137.92,64.045568,38.446624,74.6992481719,10.205568,2.976624,10.6308,53.84,35.47,64.4737659828,134.29,61.455568,36.586624,71.5218001306,10.205568,2.976624,10.6308,51.25,33.61,61.2878013964,135.89,50.705568,46.596624,68.8643593915,10.205568,2.976624,10.6308,40.5,43.62,59.522721712,137.92,53.085568,71.696624,89.2103324895,10.205568,2.976624,10.6308,42.88,68.72,81.0008197489,137.95
2020-06-20 04:30:00,8.997696,2.624328,9.3726,8.997696,2.624328,9.3726,0.0,0.0,0.0,138.06,63.257696,38.394328,73.9977062199,8.997696,2.624328,9.3726,54.26,35.77,64.9895414663,134.42,60.637696,36.514328,70.7829522235,8.997696,2.624328,9.3726,51.64,33.89,61.7674809265,136.04,50.657696,46.114328,68.503528456,8.997696,2.624328,9.3726,41.66,43.49,60.2240458621,138.06,53.117696,71.664328,89.203506299,8.997696,2.624328,9.3726,44.12,69.04,81.9334852182,138.08
2020-06-20 05:00:00,8.611008,2.5115439999999998,8.9698,8.611008,2.5115439999999998,8.9698,0.0,0.0,0.0,138.42,61.631008,38.871544,72.8654793441,8.611008,2.5115439999999998,8.9698,53.02,36.36,64.2897347949,134.86,59.071008,36.951544,69.6763990898,8.611008,2.5115439999999998,8.9698,50.46,34.44,61.0927589817,136.45,49.961008,46.081544,67.9677204105,8.611008,2.5115439999999998,8.9698,41.35,43.57,60.0680231071,138.42,52.411008,71.871544,88.9518554979,8.611008,2.5115439999999998,8.9698,43.8,69.36,82.0320035108,138.44
2020-06-20 05:30:00,8.796864,2.565752,9.1634,8.796864,2.565752,9.1634,0.0,0.0,0.0,138.24,61.766864,38.745752,72.913502086,8.796864,2.565752,9.1634,52.97,36.18,64.1468105209,134.62,59.206864,36.845752,69.7356593513,8.796864,2.565752,9.1634,50.41,34.28,60.9613525112,136.22,49.786864,45.815752,67.6595518628,8.796864,2.565752,9.1634,40.99,43.25,59.588107874,138.24,52.196864,71.965752,88.9020926208,8.796864,2.565752,9.1634,43.4,69.4,81.8530390395,138.24
2020-06-20 06:00:00,8.763264,2.555952,9.1284,8.763264,2.555952,9.1284,0.0,0.0,0.0,138.02,61.903264,38.645952,72.9761858406,8.763264,2.555952,9.1284,53.14,36.09,64.2366538668,134.3,59.333264,36.745952,69.790409121,8.763264,2.555952,9.1284,50.57,34.19,61.0432715375,135.94,50.093264,45.835952,67.898966074,8.763264,2.555952,9.1284,41.33,43.28,59.8441918652,138.02,52.563264,71.795952,88.9806464683,8.763264,2.555952,9.1284,43.8,69.24,81.9305657249,137.97
2020-06-20 06:30:00,9.3024,2.7132,9.69,9.3024,2.7132,9.69,0.0,0.0,0.0,137.63,65.0424,38.1732,75.4168880026,9.3024,2.7132,9.69,55.74,35.46,66.0632969205,133.67,62.3324,36.3132,72.138592889,9.3024,2.7132,9.69,53.03,33.6,62.7785066723,135.51,52.5424,45.7332,69.6579455626,9.3024,2.7132,9.69,43.24,43.02,60.9952293216,137.63,55.1824,71.4732,90.2968193681,9.3024,2.7132,9.69,45.88,68.76,82.6614299417,137.58
2020-06-20 07:00:00,10.842432,3.162376,11.2942,10.842432,3.162376,11.2942,0.0,0.0,0.0,137.4,66.552432,37.892376,76.5836690427,10.842432,3.162376,11.2942,55.71,34.73,65.6488918414,133.28,63.862432,36.062376,73.3410197892,10.842432,3.162376,11.2942,53.02,32.9,62.3981602293,135.26,54.162432,46.492376,71.3800396909,10.842432,3.162376,11.2942,43.32,43.33,61.2708029978,137.4,56.802432,71.202376,91.0839976569,10.842432,3.162376,11.2942,45.96,68.04,82.1082407557,137.34
2020-06-20 07:30:00,13.10208,3.82144,13.648,13.10208,3.82144,13.648,0.0,0.0,0.0,137.29,68.91208,37.86144,78.6280065168,13.10208,3.82144,13.648,55.81,34.04,65.3718417975,133.08,66.21208,36.07144,75.4001878088,13.10208,3.82144,13.648,53.11,32.25,62.1348098895,135.18,56.08208,47.56144,73.5342795708,13.10208,3.82144,13.648,42.98,43.74,61.3226548675,137.29,58.74208,70.90144,92.0741340269,13.10208,3.82144,13.648,45.64,67.08,81.1340618976,137.24
2020-06-20 08:00:00,15.713472,4.583096,16.3682,15.713472,4.583096,16.3682,0.0,0.0,0.0,137.41,71.503472,37.113096,80.5613331739,15.713472,4.583096,16.3682,55.79,32.53,64.5811505007,133.04,68.813472,35.393096,77.3819434569,15.713472,4.583096,16.3682,53.1,30.81,61.3910913733,135.26,56.503472,49.933096,75.4052811426,15.713472,4.583096,16.3682,40.79,45.35,60.9954637658,137.41,58.873472,70.343096,91.7291494575,15.713472,4.583096,16.3682,43.16,65.76,78.6585227423,137.36
2020-06-20 08:30:00,18.894528,5.510904,19.6818,18.894528,5.510904,19.6818,0.0,0.0,0.0,135.77,74.984528,35.970904,83.1660109297,18.894528,5.510904,19.6818,56.09,30.46,63.8271078775,131.0,72.274528,34.350904,80.0224468711,18.894528,5.510904,19.6818,53.38,28.84,60.6726462255,133.61,58.124528,50.780904,77.182646795,18.894528,5.510904,19.6818,39.23,45.27,59.9029698763,135.77,60.414528,68.550904,91.3736375148,18.894528,5.510904,19.6818,41.52,63.04,75.4847799228,135.72
2020-06-20 09:00:00,19.777728,5.768504,20.6018,19.777728,5.768504,20.6018,0.0,0.0,0.0,135.1,78.067728,34.148504,85.209685368,19.777728,5.768504,20.6018,58.29,28.38,64.8316936382,129.93,75.267728,32.618504,82.0316870574,19.777728,5.768504,20.6018,55.49,26.85,61.6446477806,132.79,61.157728,51.118504,79.7080243471,19.777728,5.768504,20.6018,41.38,45.35,61.3915865571,135.1,63.697728,67.648504,92.917816622,19.777728,5.768504,20.6018,43.92,61.88,75.8821507339,135.04
2020-06-20 09:30:00,23.643072,6.895896,24.6282,23.643072,6.895896,24.6282,0.0,0.0,0.0,134.56,80.833072,34.055896,87.714249591,23.643072,6.895896,24.6282,57.19,27.16,63.3116237353,129.55,78.103072,31.645896,84.2707101517,23.643072,6.895896,24.6282,54.46,24.75,59.8201813772,132.47,61.373072,52.405896,80.7033574412,23.643072,6.895896,24.6282,37.73,45.51,59.1160976385,134.56,63.483072,67.495896,92.6595726701,23.643072,6.895896,24.6282,39.84,60.6,72.5230004895,134.52
2020-06-20 10:00:00,24.580608,7.169344,25.6048,24.580608,7.169344,25.6048,0.0,0.0,0.0,134.59,86.630608,25.179344,90.2156394796,24.580608,7.169344,25.6048,62.05,18.01,64.6108551251,132.48,83.620608,24.149344,87.0379049491,24.580608,7.169344,25.6048,59.04,16.98,61.4332320491,134.55,59.620608,47.639344,76.3159484973,24.580608,7.169344,25.6048,35.04,40.47,53.5315094127,134.59,61.540608,73.529344,95.8843619266,24.580608,7.169344,25.6048,36.96,66.36,75.9584833972,134.57
2020-06-20 10:30:00,19.74336,5.7584800000000005,20.566,19.74336,5.7584800000000005,20.566,0.0,0.0,0.0,134.63,90.52336,23.67848,93.5689538298,19.74336,5.7584800000000005,20.566,70.78,17.92,73.0132508522,133.16,87.06336,22.65848,89.9635224433,19.74336,5.7584800000000005,20.566,67.32,16.9,69.4088783946,134.51,65.26336,45.46848,79.5404854901,19.74336,5.7584800000000005,20.566,45.52,39.71,60.4065766287,134.63,68.30336,72.83848,99.853858994,19.74336,5.7584800000000005,20.566,48.56,67.08,82.811834903,134.63
2020-06-20 11:00:00,21.363072,6.2308959999999995,22.2532,21.363072,6.2308959999999995,22.2532,0.0,0.0,0.0,134.5,91.713072,23.840896,94.7611518385,21.363072,6.2308959999999995,22.2532,70.35,17.61,72.5205805272,133.01,88.283072,22.840896,91.1899519237,21.363072,6.2308959999999995,22.2532,66.92,16.61,68.9505511218,134.38,66.383072,45.870896,80.6898466227,21.363072,6.2308959999999995,22.2532,45.02,39.64,59.9844146425,134.5,69.363072,73.150896,100.8081809323,21.363072,6.2308959999999995,22.2532,48.0,66.92,82.3546379993,134.55
2020-06-20 11:30:00,17.584896,5.128928,18.3176,17.584896,5.128928,18.3176,0.0,0.0,0.0,134.17,89.354896,22.368928,92.1122488003,17.584896,5.128928,18.3176,71.77,17.24,73.8115878436,132.61,85.854896,21.378928,88.4766733642,17.584896,5.128928,18.3176,68.27,16.25,70.1773139982,134.14,68.634896,45.518928,82.3572811305,17.584896,5.128928,18.3176,51.05,40.39,65.0957341152,134.17,72.224896,70.848928,101.1731496048,17.584896,5.128928,18.3176,54.64,65.72,85.4672334875,134.2
2020-06-20 12:00:00,23.391168,6.822424,24.3658,23.391168,6.822424,24.3658,0.0,0.0,0.0,134.27,83.891168,23.862424,87.2189391564,23.391168,6.822424,24.3658,60.5,17.04,62.8538908899,132.83,80.951168,22.892424,84.1258264575,23.391168,6.822424,24.3658,57.56,16.07,59.7611788706,134.43,65.011168,48.582424,81.1585108688,23.391168,6.822424,24.3658,41.62,41.76,58.9586465245,134.27,67.551168,71.102424,98.0750477789,23.391168,6.822424,24.3658,44.16,64.28,77.9873323047,134.31
2020-06-20 12:30:00,25.90848,7.55664,26.988,25.90848,7.55664,26.988,0.0,0.0,0.0,134.13,82.18848,24.57664,85.7843661654,25.90848,7.55664,26.988,56.28,17.02,58.797268644,132.66,79.45848,23.61664,82.8938823364,25.90848,7.55664,26.988,53.55,16.06,55.9064048209,134.31,61.02848,49.50664,78.58360373,25.90848,7.55664,26.988,35.12,41.95,54.7102997616,134.13,62.90848,71.43664,95.1875537578,25.90848,7.55664,26.988,37.0,63.88,73.8217745655,134.16
2020-06-20 13:00:00,29.418432,8.580376,30.6442,29.418432,8.580376,30.6442,0.0,0.0,0.0,134.17,76.708432,25.660376,80.8865776032,29.418432,8.580376,30.6442,47.29,17.08,50.2799214399,132.77,74.438432,24.700376,78.4295144264,29.418432,8.580376,30.6442,45.02,16.12,47.8189794956,134.39,57.338432,50.480376,76.3934823484,29.418432,8.580376,30.6442,27.92,41.9,50.3501380336,134.17,58.418432,72.460376,93.0764163868,29.418432,8.580376,30.6442,29.0,63.88,70.1545037756,134.21
2020-06-20 13:30:00,31.892544,9.301992,33.2214,31.892544,9.301992,33.2214,0.0,0.0,0.0,134.04,76.802544,26.351992,81.1976492716,31.892544,9.301992,33.2214,44.91,17.05,48.0375956934,132.62,74.662544,25.391992,78.8622136025,31.892544,9.301992,33.2214,42.77,16.09,45.6964002959,134.28,54.142544,51.621992,74.8080552403,31.892544,9.301992,33.2214,22.25,42.32,47.8126018953,134.04,54.572544,72.621992,90.8411596177,31.892544,9.301992,33.2214,22.68,63.32,67.259235797,134.11
2020-06-20 14:00:00,33.0912,9.6516,34.47,33.0912,9.6516,34.47,0.0,0.0,0.0,134.34,75.6212,26.6716,80.1869075099,33.0912,9.6516,34.47,42.53,17.02,45.8091835771,132.86,73.6012,25.7216,77.966257753,33.0912,9.6516,34.47,40.51,16.07,43.5810165095,134.6,51.9512,52.1616,73.619017217,33.0912,9.6516,34.47,18.86,42.51,46.5059103771,134.34,52.0912,73.1716,89.8196869511,33.0912,9.6516,34.47,19.0,63.52,66.3007571601,134.44
2020-06-20 14:30:00,31.262592,9.118256,32.5652,31.262592,9.118256,32.5652,0.0,0.0,0.0,134.64,77.422592,26.778256,81.9227242369,31.262592,9.118256,32.5652,46.16,17.66,49.4228813405,133.13,75.212592,25.778256,79.5075623935,31.262592,9.118256,32.5652,43.95,16.66,47.0016818848,134.89,52.122592,51.268256,73.1108656089,31.262592,9.118256,32.5652,20.86,42.15,47.029374863,134.64,52.462592,73.518256,90.3175371932,31.262592,9.118256,32.5652,21.2,64.4,67.7997050141,134.75
2020-06-20 15:00:00,28.382592,8.278256,29.5652,28.382592,8.278256,29.5652,0.0,0.0,0.0,135.03,76.532592,27.158256,81.2084263313,28.382592,8.278256,29.5652,48.15,18.88,51.7192120976,133.44,74.222592,26.118256,78.6839021635,28.382592,8.278256,29.5652,45.84,17.84,49.1891370121,135.11,54.382592,47.798256,72.4026214255,28.382592,8.278256,29.5652,26.0,39.52,47.3057121287,135.03,55.222592,76.278256,94.1695651769,28.382592,8.278256,29.5652,26.84,68.0,73.1053048691,135.14
2020-06-20 15:30:00,28.5216,8.3188,29.71,28.5216,8.3188,29.71,0.0,0.0,0.0,134.76,81.8916,27.4388,86.3662080677,28.5216,8.3188,29.71,53.37,19.12,56.691545225,133.08,79.3116,26.3688,83.5801621678,28.5216,8.3188,29.71,50.79,18.05,53.902009239,134.85,53.7216,47.7988,71.9078270288,28.5216,8.3188,29.71,25.2,39.48,46.8370622478,134.76,54.5616,75.9988,93.5563241903,28.5216,8.3188,29.71,26.04,67.68,72.5166463648,134.9
2020-06-20 16:00:00,20.948352,6.109936,21.8212,20.948352,6.109936,21.8212,0.0,0.0,0.0,134.7,83.818352,25.719936,87.6757163634,20.948352,6.109936,21.8212,62.87,19.61,65.8573382396,132.9,80.758352,24.619936,84.4277955794,20.948352,6.109936,21.8212,59.81,18.51,62.6087549788,134.72,60.258352,44.349936,74.8196886452,20.948352,6.109936,21.8212,39.31,38.24,54.8413502751,134.7,62.628352,75.189936,97.8562054748,20.948352,6.109936,21.8212,41.68,69.08,80.6800396629,134.84
2020-06-20 16:30:00,16.286592,4.750256,16.9652,16.286592,4.750256,16.9652,0.0,0.0,0.0,135.26,86.926592,24.540256,90.3241748442,16.286592,4.750256,16.9652,70.64,19.79,73.3597553158,133.63,83.436592,23.430256,86.6639589495,16.286592,4.750256,16.9652,67.15,18.68,69.6998199424,135.33,66.856592,43.390256,79.7026863387,16.286592,4.750256,16.9652,50.57,38.64,63.6425525887,135.26,70.406592,74.230256,102.3094282209,16.286592,4.750256,16.9652,54.12,69.48,88.0706807059,135.42
2020-06-20 17:00:00,16.453632,4.798976,17.1392,16.453632,4.798976,17.1392,0.0,0.0,0.0,134.84,91.803632,24.038976,94.8987840571,16.453632,4.798976,17.1392,75.35,19.24,77.767603152,132.98,88.113632,22.948976,91.053103427,16.453632,4.798976,17.1392,71.66,18.15,73.9227847149,134.84,69.623632,43.308976,81.9946189395,16.453632,4.798976,17.1392,53.17,38.51,65.6511157559,134.84,73.453632,73.798976,104.1236040129,16.453632,4.798976,17.1392,57.0,69.0,89.4986033411,134.99
2020-06-20 17:30:00,15.962304,4.655672,16.6274,15.962304,4.655672,16.6274,0.0,0.0,0.0,134.21,95.562304,23.365672,98.3773783641,15.962304,4.655672,16.6274,79.6,18.71,81.7693347166,132.2,91.632304,22.295672,94.3057587122,15.962304,4.655672,16.6274,75.67,17.64,77.6988963886,134.25,74.222304,43.455672,86.0078242955,15.962304,4.655672,16.6274,58.26,38.8,69.997625674,134.21,78.642304,72.255672,106.7965079701,15.962304,4.655672,16.6274,62.68,67.6,92.1875392881,134.36
2020-06-20 18:00:00,15.823488,4.615184,16.4828,15.823488,4.615184,16.4828,0.0,0.0,0.0,133.47,96.423488,22.825184,99.0882337249,15.823488,4.615184,16.4828,80.6,18.21,82.6314958112,131.4,92.463488,21.785184,94.995214906,15.823488,4.615184,16.4828,76.64,17.17,78.5397892791,133.51,75.313488,43.495184,86.9709865755,15.823488,4.615184,16.4828,59.49,38.88,71.0683790444,133.47,79.743488,71.095184,106.8342129957,15.823488,4.615184,16.4828,63.92,66.48,92.2244913242,133.61
2020-06-20 18:30:00,18.953664,5.528152,19.7434,18.953664,5.528152,19.7434,0.0,0.0,0.0,133.33,92.573664,24.528152,95.7680192283,18.953664,5.528152,19.7434,73.62,19.0,76.0322589432,131.21,88.963664,23.448152,92.0018985919,18.953664,5.528152,19.7434,70.01,17.92,72.2670498914,133.4,71.383664,43.668152,83.681150716,18.953664,5.528152,19.7434,52.43,38.14,64.8349018662,133.33,75.113664,72.568152,104.442324774,18.953664,5.528152,19.7434,56.16,67.04,87.4546007938,133.47
2020-06-20 19:00:00,20.161152,5.880336,21.0012,20.161152,5.880336,21.0012,0.0,0.0,0.0,133.17,93.221152,25.100336,96.5412349596,20.161152,5.880336,21.0012,73.06,19.22,75.5458271515,131.04,89.651152,24.010336,92.8106959879,20.161152,5.880336,21.0012,69.49,18.13,71.8161332849,133.23,69.351152,43.740336,81.9926781921,20.161152,5.880336,21.0012,49.19,37.86,62.0728257775,133.17,72.761152,72.960336,103.0407485881,20.161152,5.880336,21.0012,52.6,67.08,85.2436883294,133.31
2020-06-20 19:30:00,17.504832,5.105576,18.2342,17.504832,5.105576,18.2342,0.0,0.0,0.0,133.55,92.374832,24.745576,95.6318624654,17.504832,5.105576,18.2342,74.87,19.64,77.4031427011,131.48,88.684832,23.645576,91.7829651474,17.504832,5.105576,18.2342,71.18,18.54,73.5549046631,133.62,69.314832,42.885576,81.5090090974,17.504832,5.105576,18.2342,51.81,37.78,64.1217942668,133.55,73.024832,72.945576,103.2166805638,17.504832,5.105576,18.2342,55.52,67.84,87.6626260159,133.69
2020-06-20 20:00:00,12.193152,3.556336,12.7012,12.193152,3.556336,12.7012,0.0,0.0,0.0,133.94,91.103152,24.276336,94.2821552253,12.193152,3.556336,12.7012,78.91,20.72,81.5849649139,132.02,87.223152,23.096336,90.2292579014,12.193152,3.556336,12.7012,75.03,19.54,77.5326544109,134.13,70.473152,41.406336,81.7370773502,12.193152,3.556336,12.7012,58.28,37.85,69.4923082075,133.94,74.873152,71.916336,103.8168978254,12.193152,3.556336,12.7012,62.68,68.36,92.7462775533,134.1
2020-06-20 20:30:00,11.025984,3.215912,11.4854,11.025984,3.215912,11.4854,0.0,0.0,0.0,134.36,89.885984,24.475912,93.1587912539,11.025984,3.215912,11.4854,78.86,21.26,81.6754993863,132.58,85.99598399999999,23.275912,89.0902763693,11.025984,3.215912,11.4854,74.97,20.06,77.6073740053,134.59,69.355984,41.185912,80.6630762114,11.025984,3.215912,11.4854,58.33,37.97,69.59963936689999,134.36,73.705984,72.175912,103.1597516013,11.025984,3.215912,11.4854,62.68,68.96,93.1893985387,134.52
2020-06-20 21:00:00,12.09216,3.5268800000000002,12.596,12.09216,3.5268800000000002,12.596,0.0,0.0,0.0,133.97,88.33216,25.85688,92.0388436129,12.09216,3.5268800000000002,12.596,76.24,22.33,79.4428505279,132.01,84.59216,24.616880000000002,88.1012163049,12.09216,3.5268800000000002,12.596,72.5,21.09,75.5052190249,134.18,66.71216,39.85688,77.7115382373,12.09216,3.5268800000000002,12.596,54.62,36.33,65.5988818502,133.97,70.65216,73.52688,101.9702397526,12.09216,3.5268800000000002,12.596,58.56,70.0,91.2648541335,134.14
2020-06-20 21:30:00,12.108672,3.531696,12.6132,12.108672,3.531696,12.6132,0.0,0.0,0.0,134.0,87.588672,26.261696,91.4409762608,12.108672,3.531696,12.6132,75.48,22.73,78.8281884861,132.07,83.878672,24.991696,87.5226626962,12.108672,3.531696,12.6132,71.77,21.46,74.9097089835,134.22,66.758672,39.611696,77.6260700229,12.108672,3.531696,12.6132,54.65,36.08,65.4857915887,134.0,70.748672,73.931696,102.3292248734,12.108672,3.531696,12.6132,58.64,70.4,91.6231935702,134.14
2020-06-20 22:00:00,11.682816,3.407488,12.1696,11.682816,3.407488,12.1696,0.0,0.0,0.0,133.95,87.922816,26.407488,91.8029247674,11.682816,3.407488,12.1696,76.24,23.0,79.6337717303,132.07,84.202816,25.137488,87.8749539134,11.682816,3.407488,12.1696,72.52,21.73,75.7056358536,134.19,66.902816,39.157488,77.5196468981,11.682816,3.407488,12.1696,55.22,35.75,65.7822992909,133.95,70.962816,73.927488,102.4743613624,11.682816,3.407488,12.1696,59.28,70.52,92.1259398867,134.1
2020-06-20 22:30:00,12.64032,3.68676,13.167,12.64032,3.68676,13.167,0.0,0.0,0.0,133.99,87.25032,27.02676,91.3403749511,12.64032,3.68676,13.167,74.61,23.34,78.1754929629,132.07,83.63032,25.73676,87.5009213586,12.64032,3.68676,13.167,70.99,22.05,74.3356078875,134.22,65.99032,39.00676,76.6567000294,12.64032,3.68676,13.167,53.35,35.32,63.9822233124,133.99,69.84032,74.56676,102.1659042665,12.64032,3.68676,13.167,57.2,70.88,91.0813614303,134.13
2020-06-20 23:00:00,12.190848,3.555664,12.6988,12.190848,3.555664,12.6988,0.0,0.0,0.0,134.19,83.910848,27.745664,88.3790262612,12.190848,3.555664,12.6988,71.72,24.19,75.6895930759,132.39,80.430848,26.415664,84.6575963193,12.190848,3.555664,12.6988,68.24,22.86,71.9671953045,134.49,63.540848,38.575664,74.3338497429,12.190848,3.555664,12.6988,51.35,35.02,62.1548300617,134.19,67.190848,75.035664,100.7221967934,12.190848,3.555664,12.6988,55.0,71.48,90.1908554123,134.33
2020-06-20 23:30:00,13.351872,3.8942959999999998,13.9082,13.351872,3.8942959999999998,13.9082,0.0,0.0,0.0,134.38,79.871872,28.734296,84.8833063882,13.351872,3.8942959999999998,13.9082,66.52,24.84,71.0065912433,132.62,76.661872,27.374296,81.4026701039,13.351872,3.8942959999999998,13.9082,63.31,23.48,67.5238217224,134.68,59.831872,38.484296,71.1399602589,13.351872,3.8942959999999998,13.9082,46.48,34.59,57.9384026359,134.38,62.911872,76.254296,98.8565693164,13.351872,3.8942959999999998,13.9082,49.56,72.36,87.7049781939,134.51
2020-06-21 00:00:00,12.0,3.5,12.5,12.0,3.5,12.5,0.0,0.0,0.0,135.74,75.47,29.59,81.0634874651,12.0,3.5,12.5,63.47,26.09,68.6230937804,134.36,72.41,28.17,77.6965700659,12.0,3.5,12.5,60.41,24.67,65.2531761679,136.13,57.36,38.49,69.0771286317,12.0,3.5,12.5,45.36,34.99,57.2872559999,135.74,60.32,77.58,98.2708440994,12.0,3.5,12.5,48.32,74.08,88.4458523618,135.88
2020-06-21 00:30:00,12.14784,3.54312,12.654,12.14784,3.54312,12.654,0.0,0.0,0.0,135.08,72.12784,30.09312,78.1538301966,12.14784,3.54312,12.654,59.98,26.55,65.5934669003,133.56,69.24784,28.65312,74.94174157570001,12.14784,3.54312,12.654,57.1,25.11,62.3772562718,135.4,54.40784,37.05312,65.8266416825,12.14784,3.54312,12.654,42.26,33.51,53.9335489283,135.08,57.02784,78.26312,96.8364109579,12.14784,3.54312,12.654,44.88,74.72,87.162450631,135.2
2020-06-21 01:00:00,11.0736,3.2298,11.535,11.0736,3.2298,11.535,0.0,0.0,0.0,135.57,69.7436,30.1898,75.9973273543,11.0736,3.2298,11.535,58.67,26.96,64.5678751393,134.2,66.9236,28.7298,72.829730502,11.0736,3.2298,11.535,55.85,25.5,61.3960300019,135.96,52.8836,37.3498,64.7432058907,11.0736,3.2298,11.535,41.81,34.12,53.9652712399,135.57,55.4736,78.0698,95.7716762357,11.0736,3.2298,11.535,44.4,74.84,87.0194552959,135.68
2020-06-21 01:30:00,10.350528,3.018904,10.7818,10.350528,3.018904,10.7818,0.0,0.0,0.0,134.9,67.940528,30.978904,74.6699928884,10.350528,3.018904,10.7818,57.59,27.96,64.0185106044,133.39,65.180528,29.478904,71.5367528715,10.350528,3.018904,10.7818,54.83,26.46,60.8807071247,135.29,52.230528,35.568904,63.1915737019,10.350528,3.018904,10.7818,41.88,32.55,53.0418410314,134.9,54.790528,78.458904,95.6964031477,10.350528,3.018904,10.7818,44.44,75.44,87.556308739,134.99
2020-06-21 02:00:00,11.83296,3.45128,12.326,11.83296,3.45128,12.326,0.0,0.0,0.0,135.23,67.52296,31.12128,74.3497424071,11.83296,3.45128,12.326,55.69,27.67,62.1852474466,133.74,64.86296,29.63128,71.310702804,11.83296,3.45128,12.326,53.03,26.18,59.1402849165,135.61,51.35296,36.53128,63.021114868,11.83296,3.45128,12.326,39.52,33.08,51.5375280742,135.23,53.67296,78.85128,95.3850669277,11.83296,3.45128,12.326,41.84,75.4,86.2307694504,135.32
2020-06-21 02:30:00,11.71296,3.41628,12.201,11.71296,3.41628,12.201,0.0,0.0,0.0,134.91,66.21296,31.34628,73.2580735605,11.71296,3.41628,12.201,54.5,27.93,61.2399779556,133.33,63.60296,29.84628,70.257646919,11.71296,3.41628,12.201,51.89,26.43,58.2332980347,135.27,50.39296,35.92628,61.8881896019,11.71296,3.41628,12.201,38.68,32.51,50.5276409503,134.91,52.67296,78.97628,94.9299400495,11.71296,3.41628,12.201,40.96,75.56,85.9478632661,134.99
2020-06-21 03:00:00,11.160192,3.255056,11.6252,11.160192,3.255056,11.6252,0.0,0.0,0.0,135.25,64.920192,31.105056,71.9871921808,11.160192,3.255056,11.6252,53.76,27.85,60.5455208913,133.71,62.350192,29.615056,69.0260674262,11.160192,3.255056,11.6252,51.19,26.36,57.5783440193,135.61,49.660192,36.235056,61.474498394,11.160192,3.255056,11.6252,38.5,32.98,50.6944809619,135.25,51.840192,78.855056,94.3690911441,11.160192,3.255056,11.6252,40.68,75.6,85.8499994176,135.32
2020-06-21 03:30:00,11.679168,3.406424,12.1658,11.679168,3.406424,12.1658,0.0,0.0,0.0,134.67,64.259168,31.426424,71.5322360721,11.679168,3.406424,12.1658,52.58,28.02,59.5800033568,132.94,61.739168,29.916424,68.6055193864,11.679168,3.406424,12.1658,50.06,26.51,56.6461269638,134.99,48.449168,35.266424,59.9253080229,11.679168,3.406424,12.1658,36.77,31.86,48.6527748438,134.67,50.519168,79.286424,94.0134212021,11.679168,3.406424,12.1658,38.84,75.88,85.2427122985,134.75
2020-06-21 04:00:00,11.516352,3.358936,11.9962,11.516352,3.358936,11.9962,0.0,0.0,0.0,134.67,63.626352,31.498936,70.9964480658,11.516352,3.358936,11.9962,52.11,28.14,59.2225607349,133.02,61.146352,29.978936,68.1000217812,11.516352,3.358936,11.9962,49.63,26.62,56.3183922001,135.01,48.216352,35.208936,59.7033146018,11.516352,3.358936,11.9962,36.7,31.85,48.5933380208,134.67,50.276352,79.278936,93.8768409339,11.516352,3.358936,11.9962,38.76,75.92,85.2419145726,134.75
2020-06-21 04:30:00,11.628288,3.391584,12.1128,11.628288,3.391584,12.1128,0.0,0.0,0.0,134.91,63.208288,31.581584,70.6589280972,11.628288,3.391584,12.1128,51.58,28.19,58.780715375,133.28,60.748288,30.071584,67.7838820015,11.628288,3.391584,12.1128,49.12,26.68,55.8980929907,135.23,48.218288,35.411584,59.8246068022,11.628288,3.391584,12.1128,36.59,32.02,48.6220988852,134.91,50.228288,79.431584,93.9800907222,11.628288,3.391584,12.1128,38.6,76.04,85.2762663348,134.96
2020-06-21 05:00:00,11.28672,3.29196,11.757,11.28672,3.29196,11.757,0.0,0.0,0.0,135.22,61.70672,31.57196,69.3145580048,11.28672,3.29196,11.757,50.42,28.28,57.8094698125,133.74,59.30672,30.06196,66.4906645793,11.28672,3.29196,11.757,48.02,26.77,54.9777527733,135.59,47.24672,35.98196,59.3881637719,11.28672,3.29196,11.757,35.96,32.69,48.5979186797,135.22,49.20672,79.25196,93.2854461157,11.28672,3.29196,11.757,37.92,75.96,84.899045931,135.27
2020-06-21 05:30:00,10.257984,2.991912,10.6854,10.257984,2.991912,10.6854,0.0,0.0,0.0,135.13,61.727984,31.481912,69.2925305634,10.257984,2.991912,10.6854,51.47,28.49,58.8289129595,133.61,59.287984,29.951912,66.4242582137,10.257984,2.991912,10.6854,49.03,26.96,55.9533957861,135.47,47.827984,35.241912,59.4096660058,10.257984,2.991912,10.6854,37.57,32.25,49.5133052825,135.13,49.937984,79.231912,93.6562764857,10.257984,2.991912,10.6854,39.68,76.24,85.94789119,135.16
2020-06-21 06:00:00,10.166592,2.965256,10.5902,10.166592,2.965256,10.5902,0.0,0.0,0.0,135.13,62.516592,31.375256,69.9480590464,10.166592,2.965256,10.5902,52.35,28.41,59.5621574492,133.42,60.006592,29.855256,67.0233346998,10.166592,2.965256,10.5902,49.84,26.89,56.6312431437,135.31,48.756592,35.435256,60.2732331242,10.166592,2.965256,10.5902,38.59,32.47,50.4330149803,135.13,51.006592,79.005256,94.0399005905,10.166592,2.965256,10.5902,40.84,76.04,86.3133083597,135.16
2020-06-21 06:30:00,11.919167999999999,3.4764239999999997,12.4158,11.919167999999999,3.4764239999999997,12.4158,0.0,0.0,0.0,134.76,64.289168,31.056424,71.3974690994,11.919167999999999,3.4764239999999997,12.4158,52.37,27.58,59.1884558001,132.95,61.789168,29.576424,68.5030374419,11.919167999999999,3.4764239999999997,12.4158,49.87,26.1,56.2870047169,134.89,49.979168,36.476424,61.8744433656,11.919167999999999,3.4764239999999997,12.4158,38.06,33.0,50.3742354781,134.76,52.159168,78.596424,94.3290870943,11.919167999999999,3.4764239999999997,12.4158,40.24,75.12,85.2189650254,134.75
2020-06-21 07:00:00,11.883072,3.465896,12.3782,11.883072,3.465896,12.3782,0.0,0.0,0.0,134.51,65.763072,30.815896,72.6250720148,11.883072,3.465896,12.3782,53.88,27.35,60.4241416985,132.66,63.183072,29.345896,69.6655022188,11.883072,3.465896,12.3782,51.3,25.88,57.4583710176,134.81,50.943072,36.115896,62.4464132571,11.883072,3.465896,12.3782,39.06,32.65,50.908801793,134.51,53.283072,78.425896,94.8140650176,11.883072,3.465896,12.3782,41.4,74.96,85.6327133752,134.57
2020-06-21 07:30:00,13.03968,3.80324,13.583,13.03968,3.80324,13.583,0.0,0.0,0.0,134.76,68.66968,30.25324,75.0385466397,13.03968,3.80324,13.583,55.63,26.45,61.5978847039,132.77,65.99968,28.82324,72.0190039101,13.03968,3.80324,13.583,52.96,25.02,58.5727069547,134.96,53.06968,37.23324,64.828273895,13.03968,3.80324,13.583,40.03,33.43,52.1532913631,134.76,55.47968,78.16324,95.8513796468,13.03968,3.80324,13.583,42.44,74.36,85.618708236,134.77
2020-06-21 08:00:00,14.944128,4.358704,15.5668,14.944128,4.358704,15.5668,0.0,0.0,0.0,134.86,70.214128,30.458704,76.5359812125,14.944128,4.358704,15.5668,55.27,26.1,61.1226872773,132.85,67.564128,29.048704,73.544126866,14.944128,4.358704,15.5668,52.62,24.69,58.1245258045,134.99,54.254128,38.178704,66.3409665603,14.944128,4.358704,15.5668,39.31,33.82,51.856229134,134.86,56.584128,78.358704,96.6532463711,14.944128,4.358704,15.5668,41.64,74.0,84.911068772,134.83
2020-06-21 08:30:00,17.055552,4.974536,17.7662,17.055552,4.974536,17.7662,0.0,0.0,0.0,135.71,73.845552,30.264536,79.8066895033,17.055552,4.974536,17.7662,56.79,25.29,62.1666164432,133.84,71.125552,28.894536,76.7706868405,17.055552,4.974536,17.7662,54.07,23.92,59.1247097244,135.88,56.165552,41.144536,69.6235741263,17.055552,4.974536,17.7662,39.11,36.17,53.2715777878,135.71,58.455552,77.734536,97.2610386885,17.055552,4.974536,17.7662,41.4,72.76,83.7136643565,135.65
2020-06-21 09:00:00,18.557760000000002,5.41268,19.331,18.557760000000002,5.41268,19.331,0.0,0.0,0.0,135.26,77.10776,29.48268,82.5520143437,18.557760000000002,5.41268,19.331,58.55,24.07,63.3045606572,133.14,74.28776,28.18268,79.4539787412,18.557760000000002,5.41268,19.331,55.73,22.77,60.2022076007,135.36,57.66776,41.61268,71.1138923151,18.557760000000002,5.41268,19.331,39.11,36.2,53.2919515499,135.26,59.91776,77.41268,97.8920884863,18.557760000000002,5.41268,19.331,41.36,72.0,83.0340267601,135.2
2020-06-21 09:30:00,23.654208,6.899144,24.6398,23.654208,6.899144,24.6398,0.0,0.0,0.0,134.83,75.524208,29.719144,81.1611576687,23.654208,6.899144,24.6398,51.87,22.82,56.6678859673,132.51,73.044208,28.469144,78.3960999186,23.654208,6.899144,24.6398,49.39,21.57,53.894684339,134.97,57.824208,43.639144,72.4431771796,23.654208,6.899144,24.6398,34.17,36.74,50.1738627176,134.83,59.534208,77.659144,97.853280829,23.654208,6.899144,24.6398,35.88,70.76,79.3369522984,134.77
2020-06-21 10:00:00,32.371008,9.441544,33.7198,32.371008,9.441544,33.7198,0.0,0.0,0.0,134.12,80.391008,30.481544,85.9758029441,32.371008,9.441544,33.7198,48.02,21.04,52.427111307,131.54,78.121008,29.331544,83.4459787189,32.371008,9.441544,33.7198,45.75,19.89,49.886617444,134.28,54.851008,47.341544,72.4558822106,32.371008,9.441544,33.7198,22.48,37.9,44.0654104713,134.12,55.371008,77.561544,95.2981722521,32.371008,9.441544,33.7198,23.0,68.12,71.8980834237,134.07
2020-06-21 10:30:00,34.567872,10.082296,36.0082,34.567872,10.082296,36.0082,0.0,0.0,0.0,133.93,79.707872,29.862296,85.1181624635,34.567872,10.082296,36.0082,45.14,19.78,49.2835469503,131.54,77.577872,28.772296,82.7415931751,34.567872,10.082296,36.0082,43.01,18.69,46.8953750385,134.16,55.977872,49.592296,74.7858140037,34.567872,10.082296,36.0082,21.41,39.51,44.9380484668,133.93,56.407872,76.162296,94.7762805535,34.567872,10.082296,36.0082,21.84,66.08,69.5956320468,133.92
2020-06-21 11:00:00,36.350592,10.602256,37.8652,36.350592,10.602256,37.8652,0.0,0.0,0.0,133.93,78.750592,28.922256,83.8936984074,36.350592,10.602256,37.8652,42.4,18.32,46.1885526944,132.03,76.740592,27.912256,81.6591237739,36.350592,10.602256,37.8652,40.39,17.31,43.9430108208,134.24,55.050592,52.382256,75.9899231688,36.350592,10.602256,37.8652,18.7,41.78,45.7739926159,133.93,55.150592,74.242256,92.4851359621,36.350592,10.602256,37.8652,18.8,63.64,66.3587944435,133.94
2020-06-21 11:30:00,35.646528,10.396904,37.1318,35.646528,10.396904,37.1318,0.0,0.0,0.0,134.18,79.586528,28.026904,84.3772646328,35.646528,10.396904,37.1318,43.94,17.63,47.3449099693,132.4,77.516528,27.046904,82.0996171073,35.646528,10.396904,37.1318,41.87,16.65,45.0590656805,134.47,55.976528,52.946904,77.050284426,35.646528,10.396904,37.1318,20.33,42.55,47.1573048424,134.18,56.246528,73.676904,92.6928157684,35.646528,10.396904,37.1318,20.6,63.28,66.5486168151,134.2
2020-06-21 12:00:00,35.061504,10.226272,36.5224,35.061504,10.226272,36.5224,0.0,0.0,0.0,134.12,81.131504,28.036272,85.8391139805,35.061504,10.226272,36.5224,46.07,17.81,49.392722136,132.27,78.941504,27.036272,83.4429209546,35.061504,10.226272,36.5224,43.88,16.81,46.9896850383,134.36,56.261504,52.016272,76.62277328,35.061504,10.226272,36.5224,21.2,41.79,46.8598346135,134.12,56.701504,74.066272,93.2784712774,35.061504,10.226272,36.5224,21.64,63.84,67.4079757892,134.17
2020-06-21 12:30:00,34.745664,10.134152,36.1934,34.745664,10.134152,36.1934,0.0,0.0,0.0,133.75,83.535664,27.874152,88.0634743219,34.745664,10.134152,36.1934,48.79,17.74,51.9150430993,131.75,81.205664,26.884152,85.5401513585,34.745664,10.134152,36.1934,46.46,16.75,49.3871855849,133.94,58.055664,51.194152,77.4034968298,34.745664,10.134152,36.1934,23.31,41.06,47.2152485962,133.75,58.705664,74.214152,94.6260817257,34.745664,10.134152,36.1934,23.96,64.08,68.4129227559,133.82
2020-06-21 13:00:00,34.558848,10.079664,35.9988,34.558848,10.079664,35.9988,0.0,0.0,0.0,133.89,85.338848,27.269664,89.5899188114,34.558848,10.079664,35.9988,50.78,17.19,53.6106752429,131.96,82.938848,26.309664,87.0117861405,34.558848,10.079664,35.9988,48.38,16.23,51.0297687629,134.07,59.028848,51.809664,78.5407294338,34.558848,10.079664,35.9988,24.47,41.73,48.3753428928,133.89,59.758848,73.639664,94.836280127,34.558848,10.079664,35.9988,25.2,63.56,68.3733398336,133.97
