Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-06-21 13:30:00,34.988736,10.205048,36.4466,34.988736,10.205048,36.4466,0.0,0.0,0.0,134.93,83.488736,27.945048,88.0414376677,34.988736,10.205048,36.4466,48.5,17.74,51.6425948225,133.25,81.168736,26.945048,85.524261561,34.988736,10.205048,36.4466,46.18,16.74,49.1204641672,135.17,58.878736,52.535048,78.9090414422,34.988736,10.205048,36.4466,23.89,42.33,48.6061827343,134.93,59.588736,74.765048,95.6066412992,34.988736,10.205048,36.4466,24.6,64.56,69.0880134321,135.02
2020-06-21 14:00:00,34.001664,9.917152,35.4184,34.001664,9.917152,35.4184,0.0,0.0,0.0,135.47,83.961664,28.377152,88.6274437027,34.001664,9.917152,35.4184,49.96,18.46,53.2613668619,133.82,81.591664,27.347152,86.0526952326,34.001664,9.917152,35.4184,47.59,17.43,50.6814857714,135.64,56.771664,51.417152,76.594682277,34.001664,9.917152,35.4184,22.77,41.5,47.3362746739,135.47,57.241664,76.277152,95.3667238334,34.001664,9.917152,35.4184,23.24,66.36,70.3117856408,135.57
2020-06-21 14:30:00,36.226176,10.565968,37.7356,36.226176,10.565968,37.7356,0.0,0.0,0.0,135.31,80.056176,29.795968,85.421256282,36.226176,10.565968,37.7356,43.83,19.23,47.8629480914,133.59,77.996176,28.725968,83.1178964373,36.226176,10.565968,37.7356,41.77,18.16,45.54688244,135.46,53.586176,50.745968,73.801297594,36.226176,10.565968,37.7356,17.36,40.18,43.7698754853,135.31,53.546176,78.125968,94.714623159,36.226176,10.565968,37.7356,17.32,67.56,69.7447919203,135.41
2020-06-21 15:00:00,40.95936,11.94648,42.666,40.95936,11.94648,42.666,0.0,0.0,0.0,135.47,73.08936,30.13648,79.0585983433,40.95936,11.94648,42.666,32.13,18.19,36.9217144781,134.04,71.61936,29.13648,77.319254999,40.95936,11.94648,42.666,30.66,17.19,35.1501308675,135.79,48.01936,54.68648,72.7768509184,40.95936,11.94648,42.666,7.06,42.74,43.3191782009,135.47,47.15936,77.18648,90.4530703205,40.95936,11.94648,42.666,6.2,65.24,65.5339423505,135.56
2020-06-21 15:30:00,37.681344,10.990392,39.2514,37.681344,10.990392,39.2514,0.0,0.0,0.0,135.64,77.921344,29.870392,83.4504413949,37.681344,10.990392,39.2514,40.24,18.88,44.4489819906,134.3,76.031344,28.820392,81.3103945722,37.681344,10.990392,39.2514,38.35,17.83,42.2922144135,135.98,51.311344,53.270392,73.9634280366,37.681344,10.990392,39.2514,13.63,42.28,44.4226890226,135.64,50.881344,76.830392,92.1510732554,37.681344,10.990392,39.2514,13.2,65.84,67.1501720028,135.75
2020-06-21 16:00:00,39.601152,11.550336,41.2512,39.601152,11.550336,41.2512,0.0,0.0,0.0,135.58,78.061152,30.020336,83.634705865,39.601152,11.550336,41.2512,38.46,18.47,42.6651204147,134.33,76.261152,29.000336,81.5891095213,39.601152,11.550336,41.2512,36.66,17.45,40.6012081101,135.91,51.451152,54.020336,74.6017274846,39.601152,11.550336,41.2512,11.85,42.47,44.0922147323,135.58,50.801152,77.110336,92.3404622176,39.601152,11.550336,41.2512,11.2,65.56,66.5098007815,135.7
2020-06-21 16:30:00,39.439296,11.503128,41.0826,39.439296,11.503128,41.0826,0.0,0.0,0.0,134.83,79.189296,30.183128,84.7464796723,39.439296,11.503128,41.0826,39.75,18.68,43.9204382947,133.5,77.339296,29.153128,82.65150681,39.439296,11.503128,41.0826,37.9,17.65,41.8082826722,135.15,54.529296,53.053128,76.0794224008,39.439296,11.503128,41.0826,15.09,41.55,44.2053232089,134.83,54.239296,77.023128,94.2043707982,39.439296,11.503128,41.0826,14.8,65.52,67.1707555414,134.95
2020-06-21 17:00:00,40.538112,11.823616,42.2272,40.538112,11.823616,42.2272,0.0,0.0,0.0,134.4,83.048112,30.513616,88.4763791538,40.538112,11.823616,42.2272,42.51,18.69,46.4372285995,132.79,81.038112,29.473616,86.2314886607,40.538112,11.823616,42.2272,40.5,17.65,44.1788693835,134.69,55.728112,52.783616,76.7576223259,40.538112,11.823616,42.2272,15.19,40.96,43.6858981824,134.4,55.498112,77.223616,95.0974621306,40.538112,11.823616,42.2272,14.96,65.4,67.0892062854,134.53
2020-06-21 17:30:00,36.90912,10.76516,38.447,36.90912,10.76516,38.447,0.0,0.0,0.0,135.34,88.68912,29.15516,93.3583598881,36.90912,10.76516,38.447,51.78,18.39,54.9487079011,133.87,86.21912,28.13516,90.6935713367,36.90912,10.76516,38.447,49.31,17.37,52.279948355,135.63,59.82912,52.97516,79.9117712042,36.90912,10.76516,38.447,22.92,42.21,48.0313491378,135.34,60.42912,76.32516,97.3509557888,36.90912,10.76516,38.447,23.52,65.56,69.6513029311,135.49
2020-06-21 18:00:00,30.113472,8.783096,31.3682,30.113472,8.783096,31.3682,0.0,0.0,0.0,135.11,91.393472,27.903096,95.558094846,30.113472,8.783096,31.3682,61.28,19.12,64.1935573091,133.53,88.423472,26.833096,92.4052241028,30.113472,8.783096,31.3682,58.31,18.05,61.0398115987,135.27,65.023472,49.073096,81.4630017981,30.113472,8.783096,31.3682,34.91,40.29,53.3103385846,135.11,66.953472,76.303096,101.5132004817,30.113472,8.783096,31.3682,36.84,67.52,76.9164221737,135.26
2020-06-21 18:30:00,26.4336,7.7097999999999995,27.535,26.4336,7.7097999999999995,27.535,0.0,0.0,0.0,134.86,91.5736,27.3698,95.5763054789,26.4336,7.7097999999999995,27.535,65.14,19.66,68.0421575202,133.15,88.4336,26.2698,92.2529349181,26.4336,7.7097999999999995,27.535,62.0,18.56,64.7184177804,135.02,66.7436,47.0298,81.648700106,26.4336,7.7097999999999995,27.535,40.31,39.32,56.3112644149,134.86,69.1936,75.8298,102.6543367277,26.4336,7.7097999999999995,27.535,42.76,68.12,80.4285521441,135.02
2020-06-21 19:00:00,25.170816,7.341488,26.2196,25.170816,7.341488,26.2196,0.0,0.0,0.0,134.56,92.830816,27.351488,96.7763622743,25.170816,7.341488,26.2196,67.66,20.01,70.5568968989,132.69,89.550816,26.221488,93.3108518834,25.170816,7.341488,26.2196,64.38,18.88,67.0912721596,134.65,66.240816,45.621488,80.4311250181,25.170816,7.341488,26.2196,41.07,38.28,56.1435953605,134.56,68.810816,76.141488,102.6277476779,25.170816,7.341488,26.2196,43.64,68.8,81.4732446881,134.73
2020-06-21 19:30:00,20.065344,5.852392,20.9014,20.065344,5.852392,20.9014,0.0,0.0,0.0,134.08,92.475344,26.772392,96.2727906593,20.065344,5.852392,20.9014,72.41,20.92,75.3714435314,132.07,88.965344,25.602392,92.5759953182,20.065344,5.852392,20.9014,68.9,19.75,71.6747689218,134.13,66.885344,42.342392,79.1614009621,20.065344,5.852392,20.9014,46.82,36.49,59.3601928905,134.08,70.065344,75.932392,103.319313706,20.065344,5.852392,20.9014,50.0,70.08,86.0883639059,134.26
2020-06-21 20:00:00,16.527936,4.820648,17.2166,16.527936,4.820648,17.2166,0.0,0.0,0.0,134.21,91.187936,26.410648,94.935567622,16.527936,4.820648,17.2166,74.66,21.59,77.7190047543,132.21,87.557936,25.210648,91.1151410533,16.527936,4.820648,17.2166,71.03,20.39,73.8986671057,134.29,68.057936,40.930648,79.417885884,16.527936,4.820648,17.2166,51.53,36.11,62.9227542309,134.21,71.767936,75.500648,104.1680588574,16.527936,4.820648,17.2166,55.24,70.68,89.7057411764,134.39
2020-06-21 20:30:00,13.34784,3.89312,13.904,13.34784,3.89312,13.904,0.0,0.0,0.0,133.84,90.88784,25.70312,94.4523680889,13.34784,3.89312,13.904,77.54,21.81,80.5489149523,131.83,87.10784,24.48312,90.4831418243,13.34784,3.89312,13.904,73.76,20.59,76.5799301384,133.98,68.43784,39.95312,79.2463862999,13.34784,3.89312,13.904,55.09,36.06,65.8424764115,133.84,72.50784,74.09312,103.6685935701,13.34784,3.89312,13.904,59.16,70.2,91.8038430568,134.03
2020-06-21 21:00:00,10.845696,3.163328,11.2976,10.845696,3.163328,11.2976,0.0,0.0,0.0,134.01,89.435696,25.453328,92.9871798974,10.845696,3.163328,11.2976,78.59,22.29,81.6898537151,132.16,85.595696,24.213328,88.954530107,10.845696,3.163328,11.2976,74.75,21.05,77.6573563804,134.25,68.625696,39.583328,79.2232668289,10.845696,3.163328,11.2976,57.78,36.42,68.3004011701,134.01,73.005696,73.083328,103.3005541127,10.845696,3.163328,11.2976,62.16,69.92,93.5557160199,134.19
2020-06-21 21:30:00,10.485312,3.058216,10.9222,10.485312,3.058216,10.9222,0.0,0.0,0.0,134.1,88.975312,25.908216,92.6706091585,10.485312,3.058216,10.9222,78.49,22.85,81.7484103821,132.33,85.135312,24.628216,88.6260140855,10.485312,3.058216,10.9222,74.65,21.57,77.7038441777,134.35,68.825312,39.098216,79.1555055968,10.485312,3.058216,10.9222,58.34,36.04,68.5743188081,134.1,73.245312,73.578216,103.8201791547,10.485312,3.058216,10.9222,62.76,70.52,94.4027965687,134.28
2020-06-21 22:00:00,11.076864,3.230752,11.5384,11.076864,3.230752,11.5384,0.0,0.0,0.0,134.04,88.856864,26.180752,92.6335471371,11.076864,3.230752,11.5384,77.78,22.95,81.0951965285,132.2,85.066864,24.910752,88.6392515537,11.076864,3.230752,11.5384,73.99,21.68,77.1008592689,134.27,67.266864,39.040752,77.7753901252,11.076864,3.230752,11.5384,56.19,35.81,66.6308652203,134.04,71.436864,73.910752,102.791170824,11.076864,3.230752,11.5384,60.36,70.68,92.9461779741,134.22
2020-06-21 22:30:00,10.844352,3.162936,11.2962,10.844352,3.162936,11.2962,0.0,0.0,0.0,134.39,87.834352,26.072936,91.622439298,10.844352,3.162936,11.2962,76.99,22.91,80.3263854533,132.73,84.074352,24.802936,87.6566158281,10.844352,3.162936,11.2962,73.23,21.64,76.3604773427,134.66,67.424352,39.712936,78.2506263768,10.844352,3.162936,11.2962,56.58,36.55,67.3587329156,134.39,71.604352,73.722936,102.7728296672,10.844352,3.162936,11.2962,60.76,70.56,93.1154723985,134.56
2020-06-21 23:00:00,10.374528,3.025904,10.8068,10.374528,3.025904,10.8068,0.0,0.0,0.0,135.31,83.974528,26.615904,88.0915869908,10.374528,3.025904,10.8068,73.6,23.59,77.2880851102,133.73,80.394528,25.315904,84.2862689154,10.374528,3.025904,10.8068,70.02,22.29,73.4822733726,135.51,64.304528,39.055904,75.2358688297,10.374528,3.025904,10.8068,53.93,36.03,64.8583518138,135.31,68.174528,75.625904,101.8186801321,10.374528,3.025904,10.8068,57.8,72.6,92.7987068875,135.47
2020-06-21 23:30:00,10.861824,3.168032,11.3144,10.861824,3.168032,11.3144,0.0,0.0,0.0,136.07,79.491824,27.668032,84.1692941494,10.861824,3.168032,11.3144,68.63,24.5,72.8719898178,135.0,76.171824,26.318032,80.5902325337,10.861824,3.168032,11.3144,65.31,23.15,69.2915478251,136.37,60.501824,39.758032,72.3959378407,10.861824,3.168032,11.3144,49.64,36.59,61.6681254782,136.07,63.901824,76.488032,99.6687621563,10.861824,3.168032,11.3144,53.04,73.32,90.4934472766,136.24
2020-06-22 00:00:00,9.910656,2.890608,10.3236,9.910656,2.890608,10.3236,0.0,0.0,0.0,136.49,73.880656,35.620608,82.0193821318,9.910656,2.890608,10.3236,63.97,32.73,71.8568980683,133.13,70.810656,33.870608,78.4943761644,9.910656,2.890608,10.3236,60.9,30.98,68.3269375869,134.82,59.500656,45.490608,74.8980872963,9.910656,2.890608,10.3236,49.59,42.6,65.3752866151,136.49,62.910656,69.930608,94.0640238008,9.910656,2.890608,10.3236,53.0,67.04,85.459707465,136.65
2020-06-22 00:30:00,10.137216,2.9566879999999998,10.5596,10.137216,2.9566879999999998,10.5596,0.0,0.0,0.0,136.87,70.637216,36.906688,79.6976781554,10.137216,2.9566879999999998,10.5596,60.5,33.95,69.3747252247,133.33,67.737216,35.106688,76.2942328997,10.137216,2.9566879999999998,10.5596,57.6,32.15,65.9650096642,134.9,57.467216,46.526688,73.9406086737,10.137216,2.9566879999999998,10.5596,47.33,43.57,64.3309707684,136.87,60.617216,69.676688,92.3541429836,10.137216,2.9566879999999998,10.5596,50.48,66.72,83.6647404825,137.02
2020-06-22 01:00:00,9.526272,2.778496,9.9232,9.526272,2.778496,9.9232,0.0,0.0,0.0,137.12,68.976272,37.008496,78.2774225125,9.526272,2.778496,9.9232,59.45,34.23,68.600258017,133.59,66.116272,35.198496,74.9019061429,9.526272,2.778496,9.9232,56.59,32.42,65.2187434715,135.15,56.546272,46.278496,73.0696932327,9.526272,2.778496,9.9232,47.02,43.5,64.0556820274,137.12,59.686272,69.898496,91.9143667134,9.526272,2.778496,9.9232,50.16,67.12,83.7921237349,137.27
2020-06-22 01:30:00,8.099328,2.362304,8.4368,8.099328,2.362304,8.4368,0.0,0.0,0.0,137.18,68.539328,37.532304,78.1429032366,8.099328,2.362304,8.4368,60.44,35.17,69.9279808088,133.59,65.629328,35.682304,74.7023126314,8.099328,2.362304,8.4368,57.53,33.32,66.4825037134,135.21,57.199328,45.082304,72.829782765,8.099328,2.362304,8.4368,49.1,42.72,65.0830884332,137.18,60.539328,70.482304,92.912676271,8.099328,2.362304,8.4368,52.44,68.12,85.9667842832,137.32
2020-06-22 02:00:00,9.009792,2.627856,9.3852,9.009792,2.627856,9.3852,0.0,0.0,0.0,137.34,68.179792,37.807856,77.9610031521,9.009792,2.627856,9.3852,59.17,35.18,68.8383708407,133.81,65.339792,35.957856,74.5805324915,9.009792,2.627856,9.3852,56.33,33.33,65.4519503147,135.36,56.329792,45.507856,72.4155399378,9.009792,2.627856,9.3852,47.32,42.88,63.8582555352,137.34,59.449792,70.827856,92.4708762498,9.009792,2.627856,9.3852,50.44,68.2,84.8259017046,137.47
2020-06-22 02:30:00,9.18528,2.67904,9.568,9.18528,2.67904,9.568,0.0,0.0,0.0,137.38,67.04528,37.93904,77.0353186947,9.18528,2.67904,9.568,57.86,35.26,67.757266769,133.81,64.27528,36.07904,73.7089461762,9.18528,2.67904,9.568,55.09,33.4,64.4241266918,135.36,55.32528,45.50904,71.6376948875,9.18528,2.67904,9.568,46.14,42.83,62.9548131599,137.38,58.34528,71.23904,92.0824224182,9.18528,2.67904,9.568,49.16,68.56,84.36337594,137.5
2020-06-22 03:00:00,9.03744,2.63592,9.414,9.03744,2.63592,9.414,0.0,0.0,0.0,137.42,65.93744,38.15592,76.1814952912,9.03744,2.63592,9.414,56.9,35.52,67.0766755288,133.81,63.21744,36.28592,72.891101723,9.03744,2.63592,9.414,54.18,33.65,63.7792670074,135.43,54.63744,45.39592,71.0354798844,9.03744,2.63592,9.414,45.6,42.76,62.5122196054,137.42,57.59744,71.27592,91.6390848187,9.03744,2.63592,9.414,48.56,68.64,84.0804567067,137.54
2020-06-22 03:30:00,8.855616,2.582888,9.2246,8.855616,2.582888,9.2246,0.0,0.0,0.0,137.26,65.375616,38.562888,75.9016962806,8.855616,2.582888,9.2246,56.52,35.98,67.0005283561,133.62,62.655616,36.682888,72.604135477,8.855616,2.582888,9.2246,53.8,34.1,63.6965462172,135.28,54.535616,44.592888,70.4461430646,8.855616,2.582888,9.2246,45.68,42.01,62.060474539,137.26,57.495616,71.582888,91.814245701,8.855616,2.582888,9.2246,48.64,69.0,84.4206704546,137.37
2020-06-22 04:00:00,8.656704,2.5248720000000002,9.0174,8.656704,2.5248720000000002,9.0174,0.0,0.0,0.0,137.11,65.176704,38.244872,75.5689948233,8.656704,2.5248720000000002,9.0174,56.52,35.72,66.8612653186,133.43,62.476704,36.364872,72.2892969829,8.656704,2.5248720000000002,9.0174,53.82,33.84,63.5746647651,135.1,54.166704,44.654872,70.2003519618,8.656704,2.5248720000000002,9.0174,45.51,42.13,62.0169089846,137.11,57.096704,71.28487200000001,91.3321771542,8.656704,2.5248720000000002,9.0174,48.44,68.76,84.1092812952,137.21
2020-06-22 04:30:00,8.856,2.583,9.225,8.856,2.583,9.225,0.0,0.0,0.0,137.22,64.736,38.423,75.2799882107,8.856,2.583,9.225,55.88,35.84,66.3858418641,133.58,62.066,36.543,72.0248513015,8.856,2.583,9.225,53.21,33.96,63.1235748354,135.22,53.486,44.713,69.7137329728,8.856,2.583,9.225,44.63,42.13,61.3740482615,137.22,56.376,71.343,90.9289669192,8.856,2.583,9.225,47.52,68.76,83.5828212015,137.31
2020-06-22 05:00:00,8.30208,2.42144,8.648,8.30208,2.42144,8.648,0.0,0.0,0.0,137.17,64.32208,38.02144,74.7192068695,8.30208,2.42144,8.648,56.02,35.6,66.3746969861,133.58,61.63208,36.15144,71.4523610471,8.30208,2.42144,8.648,53.33,33.73,63.1015197915,135.16,53.71208,44.87144,69.9888110029,8.30208,2.42144,8.648,45.41,42.45,62.1616489485,137.17,56.62208,70.94144,90.7675484565,8.30208,2.42144,8.648,48.32,68.52,83.8439789132,137.23
2020-06-22 05:30:00,9.028224,2.633232,9.4044,9.028224,2.633232,9.4044,0.0,0.0,0.0,136.88,65.578224,37.613231999999996,75.5993299208,9.028224,2.633232,9.4044,56.55,34.98,66.4943824695,133.22,62.858224,35.773232,72.3248259739,9.028224,2.633232,9.4044,53.83,33.14,63.2133569746,134.84,54.658224,45.243232,70.9540097009,9.028224,2.633232,9.4044,45.63,42.61,62.4316346094,136.88,57.668224,70.433232,91.0300182867,9.028224,2.633232,9.4044,48.64,67.8,83.4427324577,136.93
2020-06-22 06:00:00,8.418624,2.455432,8.769400000000001,8.418624,2.455432,8.769400000000001,0.0,0.0,0.0,136.42,68.068624,36.005432,77.0047317167,8.418624,2.455432,8.769400000000001,59.65,33.55,68.4377454333,132.62,65.188624,34.225432,73.6270119902,8.418624,2.455432,8.769400000000001,56.77,31.77,65.0550981861,134.3,57.168624,45.195432,72.8757754245,8.418624,2.455432,8.769400000000001,48.75,42.74,64.8326314444,136.42,60.498624,69.295432,91.9888058514,8.418624,2.455432,8.769400000000001,52.08,66.84,84.734361389,136.45
2020-06-22 06:30:00,8.772672,2.558696,9.1382,8.772672,2.558696,9.1382,0.0,0.0,0.0,135.49,74.432672,33.498696,81.6234359407,8.772672,2.558696,9.1382,65.66,30.94,72.5845658525,131.46,71.252672,31.858696,78.0507512966,8.772672,2.558696,9.1382,62.48,29.3,69.0089878204,133.35,62.902672,47.038696,78.5454331334,8.772672,2.558696,9.1382,54.13,44.48,70.0608828092,135.49,66.852672,65.958696,93.9139464167,8.772672,2.558696,9.1382,58.08,63.4,85.9816631614,135.46
2020-06-22 07:00:00,10.121856,2.9522079999999997,10.5436,10.121856,2.9522079999999997,10.5436,0.0,0.0,0.0,135.16,79.471856,31.592208,85.521012052,10.121856,2.9522079999999997,10.5436,69.35,28.64,75.0311408683,130.58,76.111856,30.052208,81.8300056791,10.121856,2.9522079999999997,10.5436,65.99,27.1,71.3378588128,132.87,66.391856,48.212208,82.0505669899,10.121856,2.9522079999999997,10.5436,56.27,45.26,72.2134371153,135.16,70.601856,64.712208,95.7720832752,10.121856,2.9522079999999997,10.5436,60.48,61.76,86.4414715284,135.14
2020-06-22 07:30:00,12.350592,3.602256,12.8652,12.350592,3.602256,12.8652,0.0,0.0,0.0,134.68,86.380592,23.702256,89.5734537336,12.350592,3.602256,12.8652,74.03,20.1,76.7101746837,131.91,82.800592,21.942256,85.6586284849,12.350592,3.602256,12.8652,70.45,18.34,72.7980638479,134.25,69.820592,45.912256,83.5634508517,12.350592,3.602256,12.8652,57.47,42.31,71.3648162612,134.68,74.150592,67.762256,100.4491594398,12.350592,3.602256,12.8652,61.8,64.16,89.0828019317,134.68
2020-06-22 08:00:00,15.034752,4.385136,15.661200000000001,15.034752,4.385136,15.661200000000001,0.0,0.0,0.0,133.87,91.194752,19.475136,93.2510788922,15.034752,4.385136,15.661200000000001,76.16,15.09,77.6405416004,131.69,87.464752,18.615136,89.4237447813,15.034752,4.385136,15.661200000000001,72.43,14.23,73.8146177935,134.01,73.414752,48.365136,87.9142320192,15.034752,4.385136,15.661200000000001,58.38,43.98,73.0921664749,133.87,77.834752,65.345136,101.6279263675,15.034752,4.385136,15.661200000000001,62.8,60.96,87.521206573,133.88
2020-06-22 08:30:00,18.452736,5.382048,19.2216,18.452736,5.382048,19.2216,0.0,0.0,0.0,133.38,94.542736,17.842048,96.2115773034,18.452736,5.382048,19.2216,76.09,12.46,77.1034350726,131.19,90.812736,17.122048,92.4127564112,18.452736,5.382048,19.2216,72.36,11.74,73.3061880062,133.38,75.702736,50.212048,90.8413672411,18.452736,5.382048,19.2216,57.25,44.83,72.713763484,133.38,80.012736,64.462048,102.7491778778,18.452736,5.382048,19.2216,61.56,59.08,85.3233848367,133.4
2020-06-22 09:00:00,22.923072,6.685896,23.8782,22.923072,6.685896,23.8782,0.0,0.0,0.0,132.84,95.873072,16.375896,97.2615849373,22.923072,6.685896,23.8782,72.95,9.69,73.5907507775,130.68,92.323072,15.775896,93.6612434154,22.923072,6.685896,23.8782,69.4,9.09,69.9927717697,132.81,75.173072,53.765896,92.4216550739,22.923072,6.685896,23.8782,52.25,47.08,70.3319905875,132.84,78.963072,62.605896,100.7703575147,22.923072,6.685896,23.8782,56.04,55.92,79.1677206947,132.87
2020-06-22 09:30:00,26.355072,7.686896,27.4532,26.355072,7.686896,27.4532,0.0,0.0,0.0,132.89,95.365072,15.886896,96.6793174473,26.355072,7.686896,27.4532,69.01,8.2,69.4954681976,130.92,92.005072,15.386896,93.2828485963,26.355072,7.686896,27.4532,65.65,7.7,66.1000189107,132.95,73.735072,56.916896,93.1471625608,26.355072,7.686896,27.4532,47.38,49.23,68.3261099434,132.89,76.995072,61.326896,98.4338828112,26.355072,7.686896,27.4532,50.64,53.64,73.7676026451,132.93
2020-06-22 10:00:00,28.097664,8.195152,29.2684,28.097664,8.195152,29.2684,0.0,0.0,0.0,133.15,93.077664,16.295152,94.4932987804,28.097664,8.195152,29.2684,64.98,8.1,65.4829015851,131.29,89.937664,15.785152,91.3124001954,28.097664,8.195152,29.2684,61.84,7.59,62.304042405,133.26,71.167664,57.985152,91.7993150937,28.097664,8.195152,29.2684,43.07,49.79,65.8336464128,133.15,73.937664,61.395152,96.1048533992,28.097664,8.195152,29.2684,45.84,53.2,70.2249642221,133.2
2020-06-22 10:30:00,31.222272,9.106496,32.5232,31.222272,9.106496,32.5232,0.0,0.0,0.0,132.86,91.332272,16.786496,92.8621039856,31.222272,9.106496,32.5232,60.11,7.68,60.5986344731,130.89,88.432272,16.296496,89.9213128961,31.222272,9.106496,32.5232,57.21,7.19,57.660039889,132.93,69.052272,58.726496,90.647766662,31.222272,9.106496,32.5232,37.83,49.62,62.3959397718,132.86,71.262272,62.146496,94.5542086619,31.222272,9.106496,32.5232,40.04,53.04,66.4563255078,132.91
2020-06-22 11:00:00,32.870976,9.587368,34.2406,32.870976,9.587368,34.2406,0.0,0.0,0.0,132.73,91.780976,14.937368,92.9885612228,32.870976,9.587368,34.2406,58.91,5.35,59.1524352838,131.62,88.950976,14.577368,90.1375381801,32.870976,9.587368,34.2406,56.08,4.99,56.3015674737,133.52,68.290976,57.617368,89.3499776065,32.870976,9.587368,34.2406,35.42,48.03,59.6779465129,132.73,70.230976,64.227368,95.1711342273,32.870976,9.587368,34.2406,37.36,54.64,66.191383125,132.8
2020-06-22 11:30:00,32.831232,9.575776,34.1992,32.831232,9.575776,34.1992,0.0,0.0,0.0,133.94,91.931232,10.625776,92.5432792408,32.831232,9.575776,34.1992,59.1,1.05,59.1093266752,134.9,89.051232,10.655776,89.6864955435,32.831232,9.575776,34.1992,56.22,1.08,56.2303725757,136.31,67.411232,53.695776,86.1830062135,32.831232,9.575776,34.1992,34.58,44.12,56.0566748925,133.94,69.271232,70.495776,98.8339922124,32.831232,9.575776,34.1992,36.44,60.92,70.9867593288,134.02
2020-06-22 12:00:00,34.054464,9.932552,35.4734,34.054464,9.932552,35.4734,0.0,0.0,0.0,134.09,91.524464,11.002552,92.1834240035,34.054464,9.932552,35.4734,57.47,1.07,57.4799599861,135.02,88.714464,11.042552,89.3990720169,34.054464,9.932552,35.4734,54.66,1.11,54.6712694201,136.49,66.314464,54.012552,85.5275622777,34.054464,9.932552,35.4734,32.26,44.08,54.6237494136,134.09,67.934464,71.012552,98.274482652,34.054464,9.932552,35.4734,33.88,61.08,69.8471244934,134.19
2020-06-22 12:30:00,35.661888,10.401384,37.1478,35.661888,10.401384,37.1478,0.0,0.0,0.0,134.05,91.531888,11.861384,92.297231547,35.661888,10.401384,37.1478,55.87,1.46,55.8890731718,134.93,88.821888,11.891384,89.6143560001,35.661888,10.401384,37.1478,53.16,1.49,53.1808772022,136.43,65.971888,54.601384,85.6364475034,35.661888,10.401384,37.1478,30.31,44.2,53.5941797213,134.05,67.301888,71.361384,98.0917491676,35.661888,10.401384,37.1478,31.64,60.96,68.6819568737,134.17
2020-06-22 13:00:00,39.069696,11.395328,40.6976,39.069696,11.395328,40.6976,0.0,0.0,0.0,133.91,89.759696,12.605328,90.640483891,39.069696,11.395328,40.6976,50.69,1.21,50.7044396478,134.93,87.309696,12.625328,88.2178095552,39.069696,11.395328,40.6976,48.24,1.23,48.2556784223,136.34,62.869696,55.485328,83.8523720499,39.069696,11.395328,40.6976,23.8,44.09,50.1035737248,133.91,63.589696,72.235328,96.2371656307,39.069696,11.395328,40.6976,24.52,60.84,65.59524372999999,134.04
2020-06-22 13:30:00,38.211456,11.145008,39.8036,38.211456,11.145008,39.8036,0.0,0.0,0.0,133.7,89.611456,12.005008,90.4120194638,38.211456,11.145008,39.8036,51.4,0.86,51.4071940491,134.68,87.131456,12.045008,87.9600639063,38.211456,11.145008,39.8036,48.92,0.9,48.9282781222,136.12,62.371456,54.895008,83.0882688885,38.211456,11.145008,39.8036,24.16,43.75,49.9776760164,133.7,63.091456,72.265008,95.9310335681,38.211456,11.145008,39.8036,24.88,61.12,65.9899143809,133.83
2020-06-22 14:00:00,38.537664,11.240152,40.1434,38.537664,11.240152,40.1434,0.0,0.0,0.0,134.03,88.347664,12.170152,89.1819619315,38.537664,11.240152,40.1434,49.81,0.93,49.8186812351,135.16,85.947664,12.220152,86.8120559713,38.537664,11.240152,40.1434,47.41,0.98,47.4201275831,136.56,61.277664,55.890152,82.9376946622,38.537664,11.240152,40.1434,22.74,44.65,50.1071861114,134.03,61.857664,71.960152,94.8927503627,38.537664,11.240152,40.1434,23.32,60.72,65.0441450094,134.18
2020-06-22 14:30:00,37.100928,10.821104,38.6468,37.100928,10.821104,38.6468,0.0,0.0,0.0,133.71,89.700928,11.041104,90.3778870167,37.100928,10.821104,38.6468,52.6,0.22,52.600460074,134.85,87.160928,11.111104,87.866284785,37.100928,10.821104,38.6468,50.06,0.29,50.060839985,136.17,62.080928,54.181104,82.3992333217,37.100928,10.821104,38.6468,24.98,43.36,50.0408832856,133.71,62.860928,72.461104,95.9276178268,37.100928,10.821104,38.6468,25.76,61.64,66.8061913298,133.86
2020-06-22 15:00:00,37.7328,11.0054,39.305,37.7328,11.0054,39.305,0.0,0.0,0.0,133.87,87.9128,11.6654,88.6833804103,37.7328,11.0054,39.305,50.18,0.66,50.184340187,135.2,85.4928,11.7354,86.2944868749,37.7328,11.0054,39.305,47.76,0.73,47.7655786105,136.37,60.7128,54.8954,81.8507729041,37.7328,11.0054,39.305,22.98,43.89,49.5420276129,133.87,61.3328,72.3254,94.8297202411,37.7328,11.0054,39.305,23.6,61.32,65.7046604131,134.02
2020-06-22 15:30:00,37.231296,10.859128,38.7826,37.231296,10.859128,38.7826,0.0,0.0,0.0,133.75,88.371296,11.039128,89.0581175622,37.231296,10.859128,38.7826,51.14,0.18,51.1403167765,135.07,85.901296,11.019128,86.6051605643,37.231296,10.859128,38.7826,48.67,0.16,48.670262995,136.24,61.741296,53.859128,81.9316379714,37.231296,10.859128,38.7826,24.51,43.0,49.494849227,133.75,62.551296,73.019128,96.1481028682,37.231296,10.859128,38.7826,25.32,62.16,67.1190583963,133.91
2020-06-22 16:00:00,36.185664,10.554152,37.6934,36.185664,10.554152,37.6934,0.0,0.0,0.0,133.58,90.005664,10.884152,90.6613716907,36.185664,10.554152,37.6934,53.82,0.33,53.8210116962,134.87,87.395664,10.784152,88.0585033961,36.185664,10.554152,37.6934,51.21,0.23,51.2105164981,136.06,63.585664,53.304152,82.9727020577,36.185664,10.554152,37.6934,27.4,42.75,50.7771848373,133.58,64.665664,72.794152,97.368560973,36.185664,10.554152,37.6934,28.48,62.24,68.4465338786,133.74
2020-06-22 16:30:00,33.559872,9.788296,34.9582,33.559872,9.788296,34.9582,0.0,0.0,0.0,134.17,92.249872,10.908296,92.8925713157,33.559872,9.788296,34.9582,58.69,1.12,58.7006856859,135.59,89.379872,10.758296,90.0250101447,33.559872,9.788296,34.9582,55.82,0.97,55.8284273466,136.67,65.339872,52.218296,83.6423894333,33.559872,9.788296,34.9582,31.78,42.43,53.0120109032,134.17,66.879872,73.428296,99.3208534609,33.559872,9.788296,34.9582,33.32,63.64,71.8350332359,134.35
2020-06-22 17:00:00,31.318272,9.134496,32.6232,31.318272,9.134496,32.6232,0.0,0.0,0.0,133.82,96.578272,11.444496000000001,97.2539927777,31.318272,9.134496,32.6232,65.26,2.31,65.3008705914,135.04,93.378272,11.224496,94.0504704516,31.318272,9.134496,32.6232,62.06,2.09,62.0951825829,136.25,69.048272,49.774496,85.118530992,31.318272,9.134496,32.6232,37.73,40.64,55.4541477258,133.82,71.278272,74.134496,102.8421876298,31.318272,9.134496,32.6232,39.96,65.0,76.3007313202,134.0
2020-06-22 17:30:00,28.232448,8.234464,29.4088,28.232448,8.234464,29.4088,0.0,0.0,0.0,133.62,101.612448,11.014464,102.2076709732,28.232448,8.234464,29.4088,73.38,2.7800000000000002,73.4326412435,134.74,98.002448,10.764464,98.5918531076,28.232448,8.234464,29.4088,69.77,2.5300000000000002,69.8158563652,135.96,73.232448,47.794464,87.4488549332,28.232448,8.234464,29.4088,45.0,39.56,59.9165553082,133.62,76.232448,74.274464,106.4334633964,28.232448,8.234464,29.4088,48.0,66.04,81.6411758857,133.81
2020-06-22 18:00:00,25.229184,7.358512,26.2804,25.229184,7.358512,26.2804,0.0,0.0,0.0,133.16,104.959184,11.028512,105.5370000658,25.229184,7.358512,26.2804,79.73,3.67,79.8144210027,134.09,101.009184,10.728512,101.5773410859,25.229184,7.358512,26.2804,75.78,3.37,75.8548963482,135.46,76.289184,45.488512,88.8214181341,25.229184,7.358512,26.2804,51.06,38.13,63.7261367101,133.16,79.949184,74.158512,109.047498478,25.229184,7.358512,26.2804,54.72,66.8,86.3511343296,133.37
2020-06-22 18:30:00,21.582336,6.294848,22.4816,21.582336,6.294848,22.4816,0.0,0.0,0.0,133.43,105.712336,10.724848,106.2549779879,21.582336,6.294848,22.4816,84.13,4.43,84.2465536387,134.46,101.532336,10.394848,102.0630595199,21.582336,6.294848,22.4816,79.95,4.1,80.055059178,135.77,78.112336,43.984848,89.6448765349,21.582336,6.294848,22.4816,56.53,37.69,67.9424535913,133.43,82.342336,73.934848,110.6644570163,21.582336,6.294848,22.4816,60.76,67.64,90.9227540278,133.65
2020-06-22 19:00:00,19.42656,5.66608,20.236,19.42656,5.66608,20.236,0.0,0.0,0.0,133.19,105.59656,10.67608,106.1348772459,19.42656,5.66608,20.236,86.17,5.01,86.3155200413,134.23,101.30656,10.30608,101.8294377084,19.42656,5.66608,20.236,81.88,4.64,82.0113650661,135.53,78.54656,42.62608,89.3674705024,19.42656,5.66608,20.236,59.12,36.96,69.722421071,133.19,83.06656,73.90608,111.1852600447,19.42656,5.66608,20.236,63.64,68.24,93.3099523095,133.4
2020-06-22 19:30:00,16.79136,4.89748,17.491,16.79136,4.89748,17.491,0.0,0.0,0.0,132.72,105.44136,10.64748,105.9775883336,16.79136,4.89748,17.491,88.65,5.75,88.8362820023,133.55,101.04136,10.23748,101.5586649548,16.79136,4.89748,17.491,84.25,5.34,84.4190624208,135.0,78.41136,40.41748,88.2151578052,16.79136,4.89748,17.491,61.62,35.52,71.1245021072,132.72,83.19136,73.89748,111.2728175657,16.79136,4.89748,17.491,66.4,69.0,95.7599081035,132.94
2020-06-22 20:00:00,14.12448,4.11964,14.713,14.12448,4.11964,14.713,0.0,0.0,0.0,132.92,104.56448,10.52964,105.0933099498,14.12448,4.11964,14.713,90.44,6.41,90.6668721199,133.74,100.04448,10.08964,100.5519707107,14.12448,4.11964,14.713,85.92,5.97,86.1271577378,135.25,78.59448,39.23964,87.8455555723,14.12448,4.11964,14.713,64.47,35.12,73.4152252602,132.92,83.68448,73.79964,111.5772335963,14.12448,4.11964,14.713,69.56,69.68,98.4575847764,133.16
2020-06-22 20:30:00,12.327552,3.595536,12.8412,12.327552,3.595536,12.8412,0.0,0.0,0.0,132.85,103.597552,10.725536,104.1512837313,12.327552,3.595536,12.8412,91.27,7.13,91.5480737099,133.7,99.057552,10.245536,99.5859910638,12.327552,3.595536,12.8412,86.73,6.65,86.984569896,135.21,77.797552,38.165536,86.6548742735,12.327552,3.595536,12.8412,65.47,34.57,74.0365166658,132.85,83.007552,73.755536,111.0411310267,12.327552,3.595536,12.8412,70.68,70.16,99.5895978504,133.09
2020-06-22 21:00:00,11.67552,3.40536,12.162,11.67552,3.40536,12.162,0.0,0.0,0.0,133.62,101.85552,11.07536,102.4558956508,11.67552,3.40536,12.162,90.18,7.67,90.5055871204,134.64,97.36552,10.55536,97.9360000694,11.67552,3.40536,12.162,85.69,7.15,85.9877816902,136.03,77.20552,38.18536,86.1325376196,11.67552,3.40536,12.162,65.53,34.78,74.1877975141,133.62,82.35552,74.64536,111.1501751865,11.67552,3.40536,12.162,70.68,71.24,100.3533756283,133.86
2020-06-22 21:30:00,10.761408,3.138744,11.2098,10.761408,3.138744,11.2098,0.0,0.0,0.0,133.37,100.111408,12.078744,100.8374437814,10.761408,3.138744,11.2098,89.35,8.94,89.7961363311,134.43,95.671408,11.508744,96.3611410121,10.761408,3.138744,11.2098,84.91,8.37,85.3215388985,135.8,75.571408,36.748744,84.03277868,10.761408,3.138744,11.2098,64.81,33.61,73.0066312057,133.37,80.681408,75.258744,110.3329875664,10.761408,3.138744,11.2098,69.92,72.12,100.4494937767,133.6
2020-06-22 22:00:00,11.956416,3.487288,12.4546,11.956416,3.487288,12.4546,0.0,0.0,0.0,133.29,98.726416,13.507287999999999,99.6461341213,11.956416,3.487288,12.4546,86.77,10.02,87.3466272961,134.27,94.426416,12.877288,95.3004332878,11.956416,3.487288,12.4546,82.47,9.39,83.0028493487,135.74,73.536416,36.137288,81.9359997933,11.956416,3.487288,12.4546,61.58,32.65,69.7002073168,133.29,78.276416,76.487288,109.4417768834,11.956416,3.487288,12.4546,66.32,73.0,98.627290341,133.52
2020-06-22 22:30:00,11.84352,3.45436,12.337,11.84352,3.45436,12.337,0.0,0.0,0.0,133.06,96.20352,14.60436,97.3057274337,11.84352,3.45436,12.337,84.36,11.15,85.0936666268,134.13,92.01352,13.91436,93.0596436539,11.84352,3.45436,12.337,80.17,10.46,80.8494928865,135.55,72.25352,35.21436,80.3779963833,11.84352,3.45436,12.337,60.41,31.76,68.2500234432,133.06,76.84352,77.05436,108.8223366823,11.84352,3.45436,12.337,65.0,73.6,98.1934824721,133.28
2020-06-22 23:00:00,11.401152,3.325336,11.8762,11.401152,3.325336,11.8762,0.0,0.0,0.0,133.26,91.121152,14.995336,92.3467619549,11.401152,3.325336,11.8762,79.72,11.67,80.5696425461,134.66,87.171152,14.295336,88.3355328979,11.401152,3.325336,11.8762,75.77,10.97,76.5600013062,135.85,70.001152,35.635336,78.549592317,11.401152,3.325336,11.8762,58.6,32.31,66.9170837679,133.26,74.441152,76.965336,107.0754316203,11.401152,3.325336,11.8762,63.04,73.64,96.9375634107,133.47
2020-06-22 23:30:00,11.823936,3.448648,12.3166,11.823936,3.448648,12.3166,0.0,0.0,0.0,133.36,86.363936,17.098648,88.0402930756,11.823936,3.448648,12.3166,74.54,13.65,75.7795097635,134.91,82.703936,16.288648,84.292710738,11.823936,3.448648,12.3166,70.88,12.84,72.0336032696,136.06,65.453936,34.848648,74.1528556788,11.823936,3.448648,12.3166,53.63,31.4,62.1460931998,133.36,69.303936,78.088648,104.4072434822,11.823936,3.448648,12.3166,57.48,74.64,94.207643002,133.56
2020-06-23 00:00:00,11.177664,3.260152,11.6434,11.177664,3.260152,11.6434,0.0,0.0,0.0,133.4,81.647664,17.550152,83.5125671494,11.177664,3.260152,11.6434,70.47,14.29,71.9042766461,134.94,78.187664,16.730152,79.9575436574,11.177664,3.260152,11.6434,67.01,13.47,68.3504279431,136.1,62.287664,34.090152,71.0062782433,11.177664,3.260152,11.6434,51.11,30.83,59.6885332371,133.4,65.857664,78.660152,102.5897237554,11.177664,3.260152,11.6434,54.68,75.4,93.1400150311,133.59
2020-06-23 00:30:00,11.13504,3.24772,11.599,11.13504,3.24772,11.599,0.0,0.0,0.0,133.35,77.84504,18.77772,80.0777935573,11.13504,3.24772,11.599,66.71,15.53,68.4938318391,134.85,74.57504,17.87772,76.6880007785,11.13504,3.24772,11.599,63.44,14.63,65.105072767,136.06,58.56504,32.94772,67.1968463799,11.13504,3.24772,11.599,47.43,29.7,55.961548406,133.35,61.77504,79.68772,100.8280133981,11.13504,3.24772,11.599,50.64,76.44,91.6923290139,133.53
2020-06-23 01:00:00,11.102592,3.238256,11.5652,11.102592,3.238256,11.5652,0.0,0.0,0.0,133.97,75.712592,18.418256,77.9206567057,11.102592,3.238256,11.5652,64.61,15.18,66.3693038987,135.57,72.562592,17.558256,74.6566950214,11.102592,3.238256,11.5652,61.46,14.32,63.1062120555,136.69,56.562592,33.768256,65.8758068417,11.102592,3.238256,11.5652,45.46,30.53,54.7603186623,133.97,59.582592,79.838256,99.62044163,11.102592,3.238256,11.5652,48.48,76.6,90.6524704572,134.14
2020-06-23 01:30:00,10.499328,3.062304,10.9368,10.499328,3.062304,10.9368,0.0,0.0,0.0,134.32,73.019328,26.432304,77.6562229079,10.499328,3.062304,10.9368,62.52,23.37,66.7450919544,133.27,69.999328,25.142304,74.3776940412,10.499328,3.062304,10.9368,59.5,22.08,63.4647650275,134.83,57.359328,37.632304,68.6023528238,10.499328,3.062304,10.9368,46.86,34.57,58.2318169045,134.32,60.499328,75.782304,96.9697184073,10.499328,3.062304,10.9368,50.0,72.72,88.2507699683,134.47
2020-06-23 02:00:00,9.388416,2.738288,9.7796,9.388416,2.738288,9.7796,0.0,0.0,0.0,134.43,72.328416,26.808288,77.1367880234,9.388416,2.738288,9.7796,62.94,24.07,67.3855214419,133.15,69.27841599999999,25.498288,73.8218234291,9.388416,2.738288,9.7796,59.89,22.76,64.0689448953,134.73,58.088416,38.008288,69.4182543001,9.388416,2.738288,9.7796,48.7,35.27,60.1303825034,134.43,61.428416,74.778288,96.7741837913,9.388416,2.738288,9.7796,52.04,72.04,88.8702604925,134.58
2020-06-23 02:30:00,9.38112,2.73616,9.772,9.38112,2.73616,9.772,0.0,0.0,0.0,135.36,71.79112,26.90616,76.6675052209,9.38112,2.73616,9.772,62.41,24.17,66.9268033003,134.32,68.77112,25.58616,73.3765529962,9.38112,2.73616,9.772,59.39,22.85,63.6340679196,135.79,56.81112,39.89616,69.4205080535,9.38112,2.73616,9.772,47.43,37.16,60.253385797,135.36,59.82112,73.93616,95.1058471052,9.38112,2.73616,9.772,50.44,71.2,87.256137893,135.52
2020-06-23 03:00:00,8.130432,2.371376,8.4692,8.130432,2.371376,8.4692,0.0,0.0,0.0,135.89,70.210432,26.721376,75.123476337,8.130432,2.371376,8.4692,62.08,24.35,66.684697645,134.96,67.210432,25.401376,71.8503449701,8.130432,2.371376,8.4692,59.08,23.03,63.4099936918,136.32,56.210432,39.891376,68.9270233276,8.130432,2.371376,8.4692,48.08,37.52,60.9871855393,135.89,59.450432,74.331376,95.181444216,8.130432,2.371376,8.4692,51.32,71.96,88.3854286633,136.04
2020-06-23 03:30:00,8.832384,2.576112,9.2004,8.832384,2.576112,9.2004,0.0,0.0,0.0,135.66,69.602384,27.366112,74.7890095166,8.832384,2.576112,9.2004,60.77,24.79,65.6318291685,134.64,66.672384,26.026112,71.5720985726,8.832384,2.576112,9.2004,57.84,23.45,62.4128840865,136.07,55.322384,39.346112,67.8872793752,8.832384,2.576112,9.2004,46.49,36.77,59.2735438455,135.66,58.392384,74.896112,94.9689322985,8.832384,2.576112,9.2004,49.56,72.32,87.6719795602,135.8
2020-06-23 04:00:00,9.019776,2.6307679999999998,9.3956,9.019776,2.6307679999999998,9.3956,0.0,0.0,0.0,135.75,69.199776,27.270768,74.37945809,9.019776,2.6307679999999998,9.3956,60.18,24.64,65.0289320226,134.77,66.289776,25.930768,71.1810306978,9.019776,2.6307679999999998,9.3956,57.27,23.3,61.8283341196,136.15,54.919776,39.650768,67.7374726343,9.019776,2.6307679999999998,9.3956,45.9,37.02,58.9685543319,135.75,57.939776,74.910768,94.7029081142,9.019776,2.6307679999999998,9.3956,48.92,72.28,87.2786617679,135.88
2020-06-23 04:30:00,8.61888,2.51384,8.978,8.61888,2.51384,8.978,0.0,0.0,0.0,135.98,68.98888,27.16384,74.1440474158,8.61888,2.51384,8.978,60.37,24.65,65.2085837908,135.09,66.06888,25.83384,70.9400041838,8.61888,2.51384,8.978,57.45,23.32,62.0026201059,136.42,54.99888,40.02384,68.0204716949,8.61888,2.51384,8.978,46.38,37.51,59.6498491197,135.98,58.05888,74.59384,94.525523076,8.61888,2.51384,8.978,49.44,72.08,87.4061782713,136.11
2020-06-23 05:00:00,7.64544,2.22992,7.964,7.64544,2.22992,7.964,0.0,0.0,0.0,136.2,67.59544,27.34992,72.9188702107,7.64544,2.22992,7.964,59.95,25.12,65.0001299999,135.5,64.69544,25.98992,69.7206992105,7.64544,2.22992,7.964,57.05,23.76,61.8000008091,136.65,54.35544,39.64992,67.2802349401,7.64544,2.22992,7.964,46.71,37.42,59.8504845427,136.2,57.44544,74.74992,94.2736926019,7.64544,2.22992,7.964,49.8,72.52,87.9726684829,136.31
2020-06-23 05:30:00,7.743168,2.2584239999999998,8.0658,7.743168,2.2584239999999998,8.0658,0.0,0.0,0.0,135.85,68.933168,26.988424,74.0280803514,7.743168,2.2584239999999998,8.0658,61.19,24.73,65.9984014958,135.0,65.973168,25.648424,70.7834765298,7.743168,2.2584239999999998,8.0658,58.23,23.39,62.7520915986,136.24,54.773168,39.268424,67.3951708671,7.743168,2.2584239999999998,8.0658,47.03,37.01,59.8461444038,135.85,57.903168,74.618424,94.449383612,7.743168,2.2584239999999998,8.0658,50.16,72.36,88.0454155536,135.95
2020-06-23 06:00:00,8.179584,2.385712,8.5204,8.179584,2.385712,8.5204,0.0,0.0,0.0,135.51,70.539584,26.765712,75.4469101406,8.179584,2.385712,8.5204,62.36,24.38,66.9563589213,134.55,67.509584,25.445712,72.1458813172,8.179584,2.385712,8.5204,59.33,23.06,63.6538490588,135.88,56.219584,39.275712,68.5800494185,8.179584,2.385712,8.5204,48.04,36.89,60.5699075449,135.51,59.459584,74.225712,95.1046710281,8.179584,2.385712,8.5204,51.28,71.84,88.2645115548,135.58
2020-06-23 06:30:00,8.9568,2.6124,9.33,8.9568,2.6124,9.33,0.0,0.0,0.0,134.56,77.2268,24.2424,80.9424029542,8.9568,2.6124,9.33,68.27,21.63,71.6145920885,133.13,73.8868,23.0524,77.3994338481,8.9568,2.6124,9.33,64.93,20.44,68.071275146,134.71,62.0868,39.8324,73.7657835585,8.9568,2.6124,9.33,53.13,37.22,64.8700647448,134.56,65.9168,72.4924,97.980470401,8.9568,2.6124,9.33,56.96,69.88,90.15351352,134.6
2020-06-23 07:00:00,9.790464,2.855552,10.1984,9.790464,2.855552,10.1984,0.0,0.0,0.0,134.15,81.910464,22.345552,84.9037561412,9.790464,2.855552,10.1984,72.12,19.49,74.7071248276,132.48,78.370464,21.255552,81.2017741087,9.790464,2.855552,10.1984,68.58,18.4,71.0054673951,134.29,66.370464,41.835552,78.4554134698,9.790464,2.855552,10.1984,56.58,38.98,68.7076182093,134.15,70.590464,70.015552,99.4242984868,9.790464,2.855552,10.1984,60.8,67.16,90.5930769982,134.19
2020-06-23 07:30:00,11.912448,3.474464,12.4088,11.912448,3.474464,12.4088,0.0,0.0,0.0,132.57,87.102448,19.834464,89.332202535,11.912448,3.474464,12.4088,75.19,16.36,76.9492410619,130.2,83.392448,18.904464,85.5083571504,11.912448,3.474464,12.4088,71.48,15.43,73.1264336612,132.6,70.232448,43.764464,82.7521906736,11.912448,3.474464,12.4088,58.32,40.29,70.8837534277,132.57,74.632448,66.754464,100.1307183556,11.912448,3.474464,12.4088,62.72,63.28,89.0963343803,132.61
2020-06-23 08:00:00,15.368448,4.482464,16.0088,15.368448,4.482464,16.0088,0.0,0.0,0.0,132.35,90.978448,18.402464,92.8209495845,15.368448,4.482464,16.0088,75.61,13.92,76.8806770262,130.11,87.248448,17.592464,89.0044182499,15.368448,4.482464,16.0088,71.88,13.11,73.0657683187,132.39,72.498448,47.222464,86.5215930773,15.368448,4.482464,16.0088,57.13,42.74,71.3480518304,132.35,76.768448,64.682464,100.3853363666,15.368448,4.482464,16.0088,61.4,60.2,85.9883713068,132.39
2020-06-23 08:30:00,18.240384,5.320112,19.0004,18.240384,5.320112,19.0004,0.0,0.0,0.0,132.54,94.830384,16.230112,96.2092420983,18.240384,5.320112,19.0004,76.59,10.91,77.3631449723,130.62,91.040384,15.570112,92.3622212085,18.240384,5.320112,19.0004,72.8,10.25,73.5180420033,132.63,74.560384,51.580112,90.6628855495,18.240384,5.320112,19.0004,56.32,46.26,72.8829884129,132.54,78.720384,61.800112,100.0807309142,18.240384,5.320112,19.0004,60.48,56.48,82.7515607104,132.61
2020-06-23 09:00:00,21.270336,6.203848,22.1566,21.270336,6.203848,22.1566,0.0,0.0,0.0,132.27,95.040336,16.093848,96.393347335,21.270336,6.203848,22.1566,73.77,9.89,74.4300006718,130.27,91.420336,15.483848,92.7223132975,21.270336,6.203848,22.1566,70.15,9.28,70.7611538911,132.33,73.590336,52.933848,90.6505919268,21.270336,6.203848,22.1566,52.32,46.73,70.1503763354,132.27,77.350336,61.643848,98.9092436305,21.270336,6.203848,22.1566,56.08,55.44,78.8578467877,132.35
2020-06-23 09:30:00,24.024,7.007,25.025,24.024,7.007,25.025,0.0,0.0,0.0,132.3,95.094,15.167,96.2959330657,24.024,7.007,25.025,71.07,8.16,71.5369170429,130.27,91.594,14.657,92.7593040347,24.024,7.007,25.025,67.57,7.65,68.0016720383,132.33,72.874,55.337,91.5030242396,24.024,7.007,25.025,48.85,48.33,68.7176207388,132.3,76.264,60.887,97.5880344356,24.024,7.007,25.025,52.24,53.88,75.0471318573,132.35
2020-06-23 10:00:00,27.264384,7.952112,28.4004,27.264384,7.952112,28.4004,0.0,0.0,0.0,132.3,94.034384,15.162112,95.2489108314,27.264384,7.952112,28.4004,66.77,7.21,67.1581491704,130.23,90.774384,14.692112,91.955679246,27.264384,7.952112,28.4004,63.51,6.74,63.8666399617,132.33,70.974384,57.102112,91.0934376288,27.264384,7.952112,28.4004,43.71,49.15,65.7745133011,132.3,73.784384,60.912112,95.6787369825,27.264384,7.952112,28.4004,46.52,52.96,70.4902262729,132.35
2020-06-23 10:30:00,29.1456,8.5008,30.36,29.1456,8.5008,30.36,0.0,0.0,0.0,132.46,93.3456,11.2608,94.0223731672,29.1456,8.5008,30.36,64.2,2.76,64.2592997161,132.63,90.1956,11.0708,90.8724868813,29.1456,8.5008,30.36,61.05,2.5700000000000003,61.1040702409,134.32,68.7556,52.6808,86.6175456822,29.1456,8.5008,30.36,39.61,44.18,59.3365359623,132.46,71.1056,67.2208,97.8501011957,29.1456,8.5008,30.36,41.96,58.72,72.1711853859,132.54
2020-06-23 11:00:00,29.67744,8.65592,30.914,29.67744,8.65592,30.914,0.0,0.0,0.0,132.55,93.39744,10.91592,94.0331808885,29.67744,8.65592,30.914,63.72,2.26,63.760065872,133.23,90.24744,10.90592,90.9040126595,29.67744,8.65592,30.914,60.57,2.25,60.6117760835,134.83,67.97744,52.44592,85.8574800096,29.67744,8.65592,30.914,38.3,43.79,58.176061228,132.55,70.19744,67.89592,97.6603119757,29.67744,8.65592,30.914,40.52,59.24,71.7721951733,132.64
2020-06-23 11:30:00,30.5472,8.9096,31.82,30.5472,8.9096,31.82,0.0,0.0,0.0,132.76,92.4472,11.6296,93.1758143726,30.5472,8.9096,31.82,61.9,2.7199999999999998,61.9597320846,133.57,89.3872,11.5896,90.1354001045,30.5472,8.9096,31.82,58.84,2.68,58.9010016893,135.07,66.7972,53.2196,85.4060404889,30.5472,8.9096,31.82,36.25,44.31,57.2489178937,132.76,68.8272,67.78960000000001,96.6054518544,30.5472,8.9096,31.82,38.28,58.88,70.2297145089,132.87
2020-06-23 12:00:00,31.372032,9.150176,32.6792,31.372032,9.150176,32.6792,0.0,0.0,0.0,132.99,91.752032,11.910176,92.5218226608,31.372032,9.150176,32.6792,60.38,2.76,60.4430475737,133.93,88.782032,11.870176,89.5720396347,31.372032,9.150176,32.6792,57.41,2.7199999999999998,57.4743986484,135.36,66.402032,53.850176,85.4931067921,31.372032,9.150176,32.6792,35.03,44.7,56.7907642139,132.99,68.252032,67.950176,96.3097414105,31.372032,9.150176,32.6792,36.88,58.8,69.4087487281,133.13
2020-06-23 12:30:00,31.366656,9.148608,32.6736,31.366656,9.148608,32.6736,0.0,0.0,0.0,133.09,92.336656,11.948608,93.106537227,31.366656,9.148608,32.6736,60.97,2.8,61.0342600512,134.07,89.316656,11.918608,90.1083695096,31.366656,9.148608,32.6736,57.95,2.77,58.0161649887,135.47,66.716656,53.938608,85.7932725847,31.366656,9.148608,32.6736,35.35,44.79,57.0593252677,133.09,68.606656,68.148608,96.7011169524,31.366656,9.148608,32.6736,37.24,59.0,69.7697470255,133.24
2020-06-23 13:00:00,32.073408,9.354744,33.4098,32.073408,9.354744,33.4098,0.0,0.0,0.0,133.22,91.543408,11.004744,92.2024942112,32.073408,9.354744,33.4098,59.47,1.65,59.4928852889,134.38,88.613408,11.014744,89.2953563337,32.073408,9.354744,33.4098,56.54,1.6600000000000001,56.5643633395,135.76,65.873408,54.264744,85.3461675936,32.073408,9.354744,33.4098,33.8,44.91,56.2080786009,133.22,67.633408,68.394744,96.1879352337,32.073408,9.354744,33.4098,35.56,59.04,68.9219500595,133.4
2020-06-23 13:30:00,31.712448,9.249464,33.0338,31.712448,9.249464,33.0338,0.0,0.0,0.0,132.9,91.362448,11.069464,92.0305924017,31.712448,9.249464,33.0338,59.65,1.82,59.6777588386,134.0,88.422448,11.059464,89.1113968821,31.712448,9.249464,33.0338,56.71,1.81,56.7388773241,135.4,65.412448,53.879464,84.7454128215,31.712448,9.249464,33.0338,33.7,44.63,55.9242961511,132.9,67.112448,68.249464,95.7187025238,31.712448,9.249464,33.0338,35.4,59.0,68.8052323592,133.08
2020-06-23 14:00:00,31.256832,9.116576,32.5592,31.256832,9.116576,32.5592,0.0,0.0,0.0,133.16,90.386832,10.456576,90.9896663399,31.256832,9.116576,32.5592,59.13,1.34,59.1451815451,134.3,87.476832,10.486576,88.1031464419,31.256832,9.116576,32.5592,56.22,1.37,56.2366899808,135.75,64.916832,53.846576,84.3424497145,31.256832,9.116576,32.5592,33.66,44.73,55.9800723472,133.16,66.616832,68.276576,95.3912634155,31.256832,9.116576,32.5592,35.36,59.16,68.9219500595,133.37
2020-06-23 14:30:00,30.705408,8.955744,31.9848,30.705408,8.955744,31.9848,0.0,0.0,0.0,133.23,90.005408,9.615744,90.5176005091,30.705408,8.955744,31.9848,59.3,0.66,59.3036727362,134.26,87.075408,9.675744,87.6113388799,30.705408,8.955744,31.9848,56.37,0.72,56.374598003,135.71,65.545408,52.105744,83.7329628502,30.705408,8.955744,31.9848,34.84,43.15,55.4594275124,133.23,67.385408,70.035744,97.1894986558,30.705408,8.955744,31.9848,36.68,61.08,71.2473774956,133.45
2020-06-23 15:00:00,30.00192,8.75056,31.252,30.00192,8.75056,31.252,0.0,0.0,0.0,133.08,91.27192,9.64056,91.7796479488,30.00192,8.75056,31.252,61.27,0.89,61.2764636708,134.08,88.24192,9.70056,88.7735169383,30.00192,8.75056,31.252,58.24,0.9500000000000001,58.2477475959,135.58,66.18192,52.08056,84.21657357550001,30.00192,8.75056,31.252,36.18,43.33,56.4489264734,133.08,68.16192,69.51056,97.353814972,30.00192,8.75056,31.252,38.16,60.76,71.7493080106,133.31
2020-06-23 15:30:00,29.641728,8.645504,30.8768,29.641728,8.645504,30.8768,0.0,0.0,0.0,133.08,91.991728,9.615504,92.4928966873,29.641728,8.645504,30.8768,62.35,0.97,62.3575448522,134.02,88.911728,9.665504,89.4355485449,29.641728,8.645504,30.8768,59.27,1.02,59.2787761345,135.58,66.701728,51.835504,84.4750850436,29.641728,8.645504,30.8768,37.06,43.19,56.91062906,133.08,68.801728,69.76550399999999,97.9841993597,29.641728,8.645504,30.8768,39.16,61.12,72.5889798799,133.31
2020-06-23 16:00:00,27.365184,7.981512,28.5054,27.365184,7.981512,28.5054,0.0,0.0,0.0,133.11,93.525184,8.181512,93.8823581981,27.365184,7.981512,28.5054,66.16,0.2,66.1603022968,134.02,90.245184,8.231512,90.6198158517,27.365184,7.981512,28.5054,62.88,0.25,62.8804969764,135.58,68.395184,50.121512,84.7942637185,27.365184,7.981512,28.5054,41.03,42.14,58.8153083814,133.11,70.885184,70.181512,99.7504583314,27.365184,7.981512,28.5054,43.52,62.2,75.9133084512,133.35
2020-06-23 16:30:00,24.209088,7.060984,25.2178,24.209088,7.060984,25.2178,0.0,0.0,0.0,133.38,96.429088,7.400984,96.7126857071,24.209088,7.060984,25.2178,72.22,0.34,72.2208003279,134.34,92.839088,7.280984,93.1241589958,24.209088,7.060984,25.2178,68.63,0.22,68.6303526146,135.83,71.789088,48.720984,86.7606329956,24.209088,7.060984,25.2178,47.58,41.66,63.2409044844,133.38,75.049088,70.260984,102.8055031712,24.209088,7.060984,25.2178,50.84,63.2,81.1106996641,133.64
