Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-06-23 17:00:00,22.54176,6.57468,23.481,22.54176,6.57468,23.481,0.0,0.0,0.0,133.28,100.38176,7.82468,100.6862620113,22.54176,6.57468,23.481,77.84,1.25,77.8500359666,134.16,96.50176,7.65468,96.8048749237,22.54176,6.57468,23.481,73.96,1.08,73.9678849231,135.71,74.72176,47.16468,88.3620306297,22.54176,6.57468,23.481,52.18,40.59,66.1082483507,133.28,78.42176,70.73468,105.6095042892,22.54176,6.57468,23.481,55.88,64.16,85.0827832173,133.55
2020-06-23 17:30:00,19.663296,5.735128,20.4826,19.663296,5.735128,20.4826,0.0,0.0,0.0,132.94,104.753296,7.555128,105.0253920819,19.663296,5.735128,20.4826,85.09,1.82,85.1094618712,133.68,100.503296,7.335128,100.7706138199,19.663296,5.735128,20.4826,80.84,1.6,80.8558321953,135.28,78.713296,45.065128,90.7008750169,19.663296,5.735128,20.4826,59.05,39.33,70.9489351576,132.94,83.183296,70.775128,109.2180364081,19.663296,5.735128,20.4826,63.52,65.04,90.912001408,133.22
2020-06-23 18:00:00,16.878528,4.922904,17.5818,16.878528,4.922904,17.5818,0.0,0.0,0.0,132.39,107.288528,6.712904,107.4983317104,16.878528,4.922904,17.5818,90.41,1.79,90.4277180957,132.87,102.778528,6.492904,102.9834142967,16.878528,4.922904,17.5818,85.9,1.57,85.9143462991,134.57,80.978528,42.852904,91.6181934895,16.878528,4.922904,17.5818,64.1,37.93,74.4815071008,132.39,85.998528,70.762904,111.3693647314,16.878528,4.922904,17.5818,69.12,65.84,95.4593107036,132.68
2020-06-23 18:30:00,13.378944,3.902192,13.9364,13.378944,3.902192,13.9364,0.0,0.0,0.0,131.44,107.368944,6.882192,107.5892871173,13.378944,3.902192,13.9364,93.99,2.98,94.0372293297,131.84,102.678944,6.612192,102.8916256262,13.378944,3.902192,13.9364,89.3,2.71,89.34111091770001,133.71,82.168944,40.782192,91.7328869185,13.378944,3.902192,13.9364,68.79,36.88,78.0525367941,131.44,87.698944,69.262192,111.751313278,13.378944,3.902192,13.9364,74.32,65.36,98.971672715,131.75
2020-06-23 19:00:00,9.844992,2.8714560000000002,10.2552,9.844992,2.8714560000000002,10.2552,0.0,0.0,0.0,131.48,107.814992,5.541456,107.9573074625,9.844992,2.8714560000000002,10.2552,97.97,2.67,98.0063763232,131.84,102.914992,5.271456,103.049909397,9.844992,2.8714560000000002,10.2552,93.07,2.4,93.1009393078,133.71,82.384992,39.571456,91.3957714383,9.844992,2.8714560000000002,10.2552,72.54,36.7,81.2953971637,131.48,88.364992,68.591456,111.8622351259,9.844992,2.8714560000000002,10.2552,78.52,65.72,102.3938904427,131.8
2020-06-23 19:30:00,7.163328,2.089304,7.4618,7.163328,2.089304,7.4618,0.0,0.0,0.0,131.32,107.703328,5.309304,107.8341113528,7.163328,2.089304,7.4618,100.54,3.22,100.591550341,131.61,102.673328,5.009304,102.7954542242,7.163328,2.089304,7.4618,95.51,2.92,95.5546257384,133.55,83.513328,38.199304,91.8349757975,7.163328,2.089304,7.4618,76.35,36.11,84.4585969573,131.32,89.883328,68.209304,112.8340454141,7.163328,2.089304,7.4618,82.72,66.12,105.8983134899,131.64
2020-06-23 20:00:00,5.465664,1.594152,5.6934000000000005,5.465664,1.594152,5.6934000000000005,0.0,0.0,0.0,131.61,106.535664,5.274152,106.6661351284,5.465664,1.594152,5.6934000000000005,101.07,3.68,101.1369729624,132.05,101.465664,4.954152,101.5865374594,5.465664,1.594152,5.6934000000000005,96.0,3.36,96.0587820035,133.9,83.225664,37.674152,91.3556395476,5.465664,1.594152,5.6934000000000005,77.76,36.08,85.7227157759,131.61,89.705664,68.274152,112.7318321726,5.465664,1.594152,5.6934000000000005,84.24,66.68,107.436492869,131.94
2020-06-23 20:30:00,4.68672,1.36696,4.882,4.68672,1.36696,4.882,0.0,0.0,0.0,131.45,105.55672,5.92696,105.7229870558,4.68672,1.36696,4.882,100.87,4.5600000000000005,100.9730186733,131.84,100.51672,5.55696,100.6702081253,4.68672,1.36696,4.882,95.83,4.19,95.9215564928,133.76,82.74672,36.57696,90.4704021965,4.68672,1.36696,4.882,78.06,35.21,85.6335664328,131.45,89.28672,68.72696,112.6743688653,4.68672,1.36696,4.882,84.6,67.36,108.1412483745,131.78
2020-06-23 21:00:00,5.3015039999999996,1.546272,5.5224,5.3015039999999996,1.546272,5.5224,0.0,0.0,0.0,132.1,103.461504,6.326272,103.6547371197,5.3015039999999996,1.546272,5.5224,98.16,4.78,98.2763145422,132.75,98.531504,5.9462720000000004,98.7107665414,5.3015039999999996,1.546272,5.5224,93.23,4.4,93.3337714871,134.5,80.091504,37.486272,88.4300265828,5.3015039999999996,1.546272,5.5224,74.79,35.94,82.9772721894,132.1,86.221504,69.186272,110.5481252002,5.3015039999999996,1.546272,5.5224,80.92,67.64,105.4666582385,132.44
2020-06-23 21:30:00,5.551296,1.619128,5.7826,5.551296,1.619128,5.7826,0.0,0.0,0.0,131.76,102.441296,7.379128,102.7067215726,5.551296,1.619128,5.7826,96.89,5.76,97.0610617086,132.32,97.601296,6.949128,97.8483692293,5.551296,1.619128,5.7826,92.05,5.33,92.2041832023,134.14,78.621296,36.269128,86.5838196813,5.551296,1.619128,5.7826,73.07,34.65,80.8693229847,131.76,84.591296,70.139128,109.8871449969,5.551296,1.619128,5.7826,79.04,68.52,104.6055065472,132.09
2020-06-23 22:00:00,6.06912,1.7701600000000002,6.322,6.06912,1.7701600000000002,6.322,0.0,0.0,0.0,131.89,102.14912,7.8201600000000004,102.4480239888,6.06912,1.7701600000000002,6.322,96.08,6.05,96.2702908482,132.46,97.33912,7.37016,97.6177419366,6.06912,1.7701600000000002,6.322,91.27,5.6,91.4416365777,134.29,78.12912,36.41016,86.1966306952,6.06912,1.7701600000000002,6.322,72.06,34.64,79.953569026,131.89,83.98912,70.53016,109.675319685,6.06912,1.7701600000000002,6.322,77.92,68.76,103.9204695909,132.2
2020-06-23 22:30:00,6.752064,1.969352,7.0334,6.752064,1.969352,7.0334,0.0,0.0,0.0,131.55,100.232064,9.159352,100.6496914191,6.752064,1.969352,7.0334,93.48,7.19,93.7561011348,132.04,95.562064,8.659352,95.9535953104,6.752064,1.969352,7.0334,88.81,6.69,89.0616202413,133.94,76.372064,35.529352,84.2319833149,6.752064,1.969352,7.0334,69.62,33.56,77.2865965094,131.55,81.992064,71.409352,108.7289938887,6.752064,1.969352,7.0334,75.24,69.44,102.386381907,131.84
2020-06-23 23:00:00,6.7392,1.9656,7.02,6.7392,1.9656,7.02,0.0,0.0,0.0,132.56,95.8792,10.9056,96.497425375,6.7392,1.9656,7.02,89.14,8.94,89.5871821189,133.4,91.4392,10.3256,92.0203527053,6.7392,1.9656,7.02,84.7,8.36,85.1115714812,135.07,73.0092,35.2656,81.0802431422,6.7392,1.9656,7.02,66.27,33.3,74.1660495105,132.56,78.1792,73.4056,107.2397753821,6.7392,1.9656,7.02,71.44,71.44,101.0314168959,132.86
2020-06-23 23:30:00,6.128832,1.787576,6.3842,6.128832,1.787576,6.3842,0.0,0.0,0.0,133.89,89.708832,11.977576,90.5048996775,6.128832,1.787576,6.3842,83.58,10.19,84.1988865722,135.13,85.548832,11.317576,86.2942071235,6.128832,1.787576,6.3842,79.42,9.53,79.9897324661,136.48,68.778832,35.167576,77.2482111961,6.128832,1.787576,6.3842,62.65,33.38,70.9876531518,133.89,73.568832,75.507576,105.4218529302,6.128832,1.787576,6.3842,67.44,73.72,99.9139229537,134.18
2020-06-24 00:00:00,6.091008,1.776544,6.3448,6.091008,1.776544,6.3448,0.0,0.0,0.0,134.01,83.951008,17.836544,85.8249034143,6.091008,1.776544,6.3448,77.86,16.06,79.4990767242,134.07,80.121008,16.576544,81.8178326156,6.091008,1.776544,6.3448,74.03,14.8,75.4949064507,135.66,65.851008,37.316544,75.6893632601,6.091008,1.776544,6.3448,59.76,35.54,69.5294843933,134.01,70.331008,72.896544,101.2934193985,6.091008,1.776544,6.3448,64.24,71.12,95.8375291835,134.3
2020-06-24 00:30:00,5.89152,1.71836,6.1370000000000005,5.89152,1.71836,6.1370000000000005,0.0,0.0,0.0,134.43,79.57152,21.94836,82.5430633173,5.89152,1.71836,6.1370000000000005,73.68,20.23,76.4067752231,133.04,75.97152,20.81836,78.7723045505,5.89152,1.71836,6.1370000000000005,70.08,19.1,72.6361920808,134.83,63.96152,40.92836,75.9355430151,5.89152,1.71836,6.1370000000000005,58.07,39.21,70.0681739451,134.43,68.25152,69.75836,97.5935385781,5.89152,1.71836,6.1370000000000005,62.36,68.04,92.294155828,134.69
2020-06-24 01:00:00,6.5848320000000005,1.920576,6.8592,6.5848320000000005,1.920576,6.8592,0.0,0.0,0.0,135.28,77.424832,23.170576,80.8175735988,6.5848320000000005,1.920576,6.8592,70.84,21.25,73.9585566382,133.99,73.964832,21.970576,77.158943633,6.5848320000000005,1.920576,6.8592,67.38,20.05,70.2998357039,135.64,61.574832,40.270576,73.574310919,6.5848320000000005,1.920576,6.8592,54.99,38.35,67.0419465708,135.28,65.544832,72.000576,97.3663594176,6.5848320000000005,1.920576,6.8592,58.96,70.08,91.5832299059,135.54
2020-06-24 01:30:00,6.626688,1.9327839999999998,6.9028,6.626688,1.9327839999999998,6.9028,0.0,0.0,0.0,135.68,76.476688,23.642784,80.0478921816,6.626688,1.9327839999999998,6.9028,69.85,21.71,73.1460634621,134.52,73.046688,22.432784,76.4136664855,6.626688,1.9327839999999998,6.9028,66.42,20.5,69.5116278043,136.1,60.636688,40.712784,73.0365573712,6.626688,1.9327839999999998,6.9028,54.01,38.78,66.4903639635,135.68,64.466688,72.132784,96.7424022303,6.626688,1.9327839999999998,6.9028,57.84,70.2,90.9588126572,135.93
2020-06-24 02:00:00,6.587712,1.921416,6.8622,6.587712,1.921416,6.8622,0.0,0.0,0.0,135.91,75.787712,23.821416,79.4432951887,6.587712,1.921416,6.8622,69.2,21.9,72.5827114401,134.88,72.417712,22.591416,75.8597198004,6.587712,1.921416,6.8622,65.83,20.67,68.9988246277,136.38,60.447712,41.161416,73.1313069291,6.587712,1.921416,6.8622,53.86,39.24,66.6384063435,135.91,64.267712,72.081416,96.5715762442,6.587712,1.921416,6.8622,57.68,70.16,90.8262517117,136.16
2020-06-24 02:30:00,6.44448,1.8796400000000002,6.713,6.44448,1.8796400000000002,6.713,0.0,0.0,0.0,135.89,74.07448,24.28964,77.9552127737,6.44448,1.8796400000000002,6.713,67.63,22.41,71.2462279703,134.88,70.79448,23.04964,74.4522954824,6.44448,1.8796400000000002,6.713,64.35,21.17,67.7428328312,136.32,59.41448,40.54964,71.9329808766,6.44448,1.8796400000000002,6.713,52.97,38.67,65.5834567555,135.89,63.16448,72.83964,96.4124716466,6.44448,1.8796400000000002,6.713,56.72,70.96,90.8431615478,136.13
2020-06-24 03:00:00,7.033728,2.051504,7.3268,7.033728,2.051504,7.3268,0.0,0.0,0.0,136.16,72.503728,25.091504,76.72270946,7.033728,2.051504,7.3268,65.47,23.04,69.4057814595,135.23,69.313728,23.821504,73.2929528814,7.033728,2.051504,7.3268,62.28,21.77,65.975232474,136.63,57.913728,40.531504,70.6880662302,7.033728,2.051504,7.3268,50.88,38.48,63.7925136674,136.16,61.433728,73.371504,95.6947257439,7.033728,2.051504,7.3268,54.4,71.32,89.698954286,136.4
2020-06-24 03:30:00,7.4737919999999995,2.179856,7.7852,7.4737919999999995,2.179856,7.7852,0.0,0.0,0.0,136.09,71.553792,25.399856,75.9282413493,7.4737919999999995,2.179856,7.7852,64.08,23.22,68.1572798753,135.19,68.45379199999999,24.119856,72.5788474188,7.4737919999999995,2.179856,7.7852,60.98,21.94,64.8068206287,136.56,57.273792,40.659856,70.2389574239,7.4737919999999995,2.179856,7.7852,49.8,38.48,62.9344929272,136.09,60.633792,73.459856,95.251284379,7.4737919999999995,2.179856,7.7852,53.16,71.28,88.920323886,136.31
2020-06-24 04:00:00,7.984512,2.3288159999999998,8.3172,7.984512,2.3288159999999998,8.3172,0.0,0.0,0.0,136.19,71.274512,25.898816,75.8340604942,7.984512,2.3288159999999998,8.3172,63.29,23.57,67.5364272078,135.27,68.214512,24.608816,72.5176769644,7.984512,2.3288159999999998,8.3172,60.23,22.28,64.2187768491,136.65,56.504512,40.428816,69.4784070019,7.984512,2.3288159999999998,8.3172,48.52,38.1,61.6911695464,136.19,59.784512,74.048816,95.1704524844,7.984512,2.3288159999999998,8.3172,51.8,71.72,88.4703249683,136.4
2020-06-24 04:30:00,6.691008,1.951544,6.9698,6.691008,1.951544,6.9698,0.0,0.0,0.0,135.32,70.491008,26.021544,75.1405547025,6.691008,1.951544,6.9698,63.8,24.07,68.1894779273,134.16,67.391008,24.701544,71.7754431212,6.691008,1.951544,6.9698,60.7,22.75,64.8232404312,135.71,56.771008,38.401544,68.5392291386,6.691008,1.951544,6.9698,50.08,36.45,61.9403656754,135.32,60.251008,74.111544,95.5128521147,6.691008,1.951544,6.9698,53.56,72.16,89.8651167028,135.49
2020-06-24 05:00:00,6.625152,1.9323359999999998,6.9012,6.625152,1.9323359999999998,6.9012,0.0,0.0,0.0,135.32,69.475152,26.432336,74.3334724861,6.625152,1.9323359999999998,6.9012,62.85,24.5,67.4564489134,134.13,66.425152,25.102336,71.0100562659,6.625152,1.9323359999999998,6.9012,59.8,23.17,64.1318088003,135.71,56.065152,37.882336,67.6636730425,6.625152,1.9323359999999998,6.9012,49.44,35.95,61.128684756,135.32,59.425152,74.452336,95.2601649488,6.625152,1.9323359999999998,6.9012,52.8,72.52,89.7050188117,135.49
2020-06-24 05:30:00,6.522048,1.902264,6.7938,6.522048,1.902264,6.7938,0.0,0.0,0.0,135.03,71.152048,25.212264,75.4869007881,6.522048,1.902264,6.7938,64.63,23.31,68.7051162578,133.73,68.022048,23.932264,72.10930782,6.522048,1.902264,6.7938,61.5,22.03,65.3266477021,135.34,57.572048,38.362264,69.1823966781,6.522048,1.902264,6.7938,51.05,36.46,62.733038345,135.03,61.162048,73.622264,95.7132899447,6.522048,1.902264,6.7938,54.64,71.72,90.1625642936,135.2
2020-06-24 06:00:00,6.342528,1.849904,6.6068,6.342528,1.849904,6.6068,0.0,0.0,0.0,135.03,73.072528,24.799904,77.1662464211,6.342528,1.849904,6.6068,66.73,22.95,70.5662483061,133.85,69.822528,23.559904,73.6902605016,6.342528,1.849904,6.6068,63.48,21.71,67.0897495896,135.44,59.582527999999996,39.449904,71.4588872603,6.342528,1.849904,6.6068,53.24,37.6,65.1786590841,135.03,63.382528,72.329904,96.1715127692,6.342528,1.849904,6.6068,57.04,70.48,90.6696862242,135.2
2020-06-24 06:30:00,6.422208,1.873144,6.6898,6.422208,1.873144,6.6898,0.0,0.0,0.0,132.84,79.532208,21.343144,82.346231882,6.422208,1.873144,6.6898,73.11,19.47,75.6581324115,130.99,75.932208,20.253144,78.5868312991,6.422208,1.873144,6.6898,69.51,18.38,71.8989881709,133.08,65.842208,39.953144,77.0159079009,6.422208,1.873144,6.6898,59.42,38.08,70.5749445625,132.84,70.382208,68.153144,97.9719666029,6.422208,1.873144,6.6898,63.96,66.28,92.1081972465,132.95
2020-06-24 07:00:00,7.530048,2.196264,7.8438,7.530048,2.196264,7.8438,0.0,0.0,0.0,132.65,84.880048,18.926264,86.9645101031,7.530048,2.196264,7.8438,77.35,16.73,79.1385835102,130.52,81.080048,17.976264,83.0489027687,7.530048,2.196264,7.8438,73.55,15.78,75.2237389392,132.78,69.350048,42.146264,81.1525521888,7.530048,2.196264,7.8438,61.82,39.95,73.6051282181,132.65,74.130048,66.076264,99.3042631546,7.530048,2.196264,7.8438,66.6,63.88,92.2833376076,132.75
2020-06-24 07:30:00,8.965440000000001,2.61492,9.339,8.965440000000001,2.61492,9.339,0.0,0.0,0.0,132.12,92.03544,14.24492,93.1313049506,8.965440000000001,2.61492,9.339,83.07,11.63,83.8801633284,130.2,87.94544,13.23492,88.9357269279,8.965440000000001,2.61492,9.339,78.98,10.62,79.6908075,132.65,73.86544,44.29492,86.1286431113,8.965440000000001,2.61492,9.339,64.9,41.68,77.1312673304,132.12,79.00544,63.73492,101.50861824,8.965440000000001,2.61492,9.339,70.04,61.12,92.9583562677,132.21
2020-06-24 08:00:00,11.197824,3.266032,11.6644,11.197824,3.266032,11.6644,0.0,0.0,0.0,131.88,96.547824,10.476032,97.1145177901,11.197824,3.266032,11.6644,85.35,7.21,85.6539934854,130.79,92.387824,9.006032,92.8257433896,11.197824,3.266032,11.6644,81.19,5.74,81.3926513882,132.99,76.167824,45.266032,88.6033355237,11.197824,3.266032,11.6644,64.97,42.0,77.363433869,131.88,81.317824,63.626032,103.2514428382,11.197824,3.266032,11.6644,70.12,60.36,92.5210462544,131.98
2020-06-24 08:30:00,13.49568,3.93624,14.058,13.49568,3.93624,14.058,0.0,0.0,0.0,131.88,100.02568,7.96624,100.3424020004,13.49568,3.93624,14.058,86.53,4.03,86.6237946525,130.82,95.74568,7.65624,96.0513052988,13.49568,3.93624,14.058,82.25,3.7199999999999998,82.3340810357,132.99,77.99568,47.88624,91.5227735594,13.49568,3.93624,14.058,64.5,43.95,78.0503203068,131.88,83.09568,62.09624,103.7344448908,13.49568,3.93624,14.058,69.6,58.16,90.7014090298,131.98
2020-06-24 09:00:00,16.265472,4.744096,16.9432,16.265472,4.744096,16.9432,0.0,0.0,0.0,131.42,101.115472,6.8040959999999995,101.3441384598,16.265472,4.744096,16.9432,84.85,2.06,84.8750027982,130.15,96.915472,6.584096,97.1388646893,16.265472,4.744096,16.9432,80.65,1.8399999999999999,80.6709867301,132.43,77.915472,49.624096,92.3762506319,16.265472,4.744096,16.9432,61.65,44.88,76.2557335549,131.42,82.665472,61.144096,102.8211103647,16.265472,4.744096,16.9432,66.4,56.4,87.1201469237,131.53
2020-06-24 09:30:00,18.860544,5.500992,19.6464,18.860544,5.500992,19.6464,0.0,0.0,0.0,131.76,100.650544,6.750992,100.8766965185,18.860544,5.500992,19.6464,81.79,1.25,81.7995513435,130.58,96.610544,6.570992,96.8337500453,18.860544,5.500992,19.6464,77.75,1.07,77.7573623524,132.78,76.600544,51.310992,92.1979459702,18.860544,5.500992,19.6464,57.74,45.81,73.7052487955,131.76,80.940544,61.340992,101.5583032674,18.860544,5.500992,19.6464,62.08,55.84,83.4986946006,131.87
2020-06-24 10:00:00,21.410304,6.244672,22.3024,21.410304,6.244672,22.3024,0.0,0.0,0.0,131.85,100.600304,6.654672,100.8201657622,21.410304,6.244672,22.3024,79.19,0.41000000000000003,79.1910613643,130.68,96.700304,6.584672,96.9242317434,21.410304,6.244672,22.3024,75.29,0.34,75.2907676943,132.86,76.120304,52.714672,92.591237842,21.410304,6.244672,22.3024,54.71,46.47,71.7819266947,131.85,80.130304,61.404672,100.9524609039,21.410304,6.244672,22.3024,58.72,55.16,80.5646572636,131.98
2020-06-24 10:30:00,23.376576,6.818168,24.3506,23.376576,6.818168,24.3506,0.0,0.0,0.0,131.68,98.196576,6.978168,98.444209412,23.376576,6.818168,24.3506,74.82,0.16,74.8201710771,130.51,94.506576,6.948168,94.7616480745,23.376576,6.818168,24.3506,71.13,0.13,71.1301187965,132.74,73.786576,53.818168,91.3282760413,23.376576,6.818168,24.3506,50.41,47.0,68.9214632752,131.68,77.336576,61.098168,98.5592822638,23.376576,6.818168,24.3506,53.96,54.28,76.5375724726,131.82
2020-06-24 11:00:00,24.590784,7.172312,25.6154,24.590784,7.172312,25.6154,0.0,0.0,0.0,131.47,97.770784,7.862312,98.0864014732,24.590784,7.172312,25.6154,73.18,0.6900000000000001,73.1832528657,130.26,94.160784,7.932312,94.4943110307,24.590784,7.172312,25.6154,69.57,0.76,69.5741510908,132.54,73.380784,54.852312,91.6161317247,24.590784,7.172312,25.6154,48.79,47.68,68.2191065611,131.47,76.790784,60.492312,97.7555334415,24.590784,7.172312,25.6154,52.2,53.32,74.6181104022,131.62
2020-06-24 11:30:00,25.808256,7.527408,26.8836,25.808256,7.527408,26.8836,0.0,0.0,0.0,132.06,98.368256,9.397408,98.8161174384,25.808256,7.527408,26.8836,72.56,1.87,72.5840926099,131.03,94.808256,9.417408,95.2748286758,25.808256,7.527408,26.8836,69.0,1.8900000000000001,69.0258799292,133.18,73.538256,56.947408,93.0101197367,25.808256,7.527408,26.8836,47.73,49.42,68.7058170754,132.06,76.808256,59.767408,97.32240877,25.808256,7.527408,26.8836,51.0,52.24,73.0069695303,132.22
2020-06-24 12:00:00,26.783231999999998,7.811776,27.8992,26.783231999999998,7.811776,27.8992,0.0,0.0,0.0,131.94,98.563232,9.611776,99.0307878397,26.783231999999998,7.811776,27.8992,71.78,1.8,71.8025654138,130.85,95.033232,9.641776,95.5210920624,26.783231999999998,7.811776,27.8992,68.25,1.83,68.2745296578,133.08,73.243232,57.081776,92.8595723936,26.783231999999998,7.811776,27.8992,46.46,49.27,67.7204880372,131.94,76.343232,59.971776,97.0819395604,26.783231999999998,7.811776,27.8992,49.56,52.16,71.9503940225,132.12
2020-06-24 12:30:00,27.393216,7.989688,28.5346,27.393216,7.989688,28.5346,0.0,0.0,0.0,132.02,98.693216,9.899688,99.1884807169,27.393216,7.989688,28.5346,71.3,1.9100000000000001,71.325578161,130.97,95.183216,9.929688,95.6997560701,27.393216,7.989688,28.5346,67.79,1.94,67.8177535753,133.17,73.033216,57.359688,92.8654103892,27.393216,7.989688,28.5346,45.64,49.37,67.2339683493,132.02,76.073216,60.309688,97.0793111803,27.393216,7.989688,28.5346,48.68,52.32,71.4641504532,132.22
2020-06-24 13:00:00,27.47808,8.01444,28.623,27.47808,8.01444,28.623,0.0,0.0,0.0,132.06,98.72808,9.77444,99.2107527328,27.47808,8.01444,28.623,71.25,1.76,71.2717342289,131.09,95.21808,9.80444,95.7215221494,27.47808,8.01444,28.623,67.74,1.79,67.7636458582,133.27,73.20808,57.51444,93.0985165607,27.47808,8.01444,28.623,45.73,49.5,67.3905252984,132.06,76.23808,60.17444,97.1247037133,27.47808,8.01444,28.623,48.76,52.16,71.4017030609,132.28
2020-06-24 13:30:00,28.32864,8.26252,29.509,28.32864,8.26252,29.509,0.0,0.0,0.0,132.06,97.98864,10.25252,98.5235389915,28.32864,8.26252,29.509,69.66,1.99,69.6884186935,131.03,94.56864,10.27252,95.1249301634,28.32864,8.26252,29.509,66.24,2.01,66.2704889072,133.27,72.58864,57.80252,92.7913895542,28.32864,8.26252,29.509,44.26,49.54,66.4316129565,132.06,75.48864,60.42252,96.6923765982,28.32864,8.26252,29.509,47.16,52.16,70.3187826971,132.28
2020-06-24 14:00:00,28.848384,8.414112,30.0504,28.848384,8.414112,30.0504,0.0,0.0,0.0,132.17,96.138384,9.934112,96.6502739746,28.848384,8.414112,30.0504,67.29,1.52,67.3071652946,131.28,92.838384,9.974112,93.3726322534,28.848384,8.414112,30.0504,63.99,1.56,64.0090126467,133.46,72.188384,58.044112,92.6298101175,28.848384,8.414112,30.0504,43.34,49.63,65.8900030354,132.17,74.968384,60.614112,96.4071012588,28.848384,8.414112,30.0504,46.12,52.2,69.6555410574,132.42
2020-06-24 14:30:00,29.50656,8.60608,30.736,29.50656,8.60608,30.736,0.0,0.0,0.0,132.17,95.55656,9.67608,96.045211662,29.50656,8.60608,30.736,66.05,1.07,66.0586663504,131.4,92.32656,9.72608,92.8374402577,29.50656,8.60608,30.736,62.82,1.12,62.8299832882,133.57,71.53656,58.65608,92.5095407923,29.50656,8.60608,30.736,42.03,50.05,65.356892521,132.17,74.18656,60.44608,95.6941705226,29.50656,8.60608,30.736,44.68,51.84,68.4374751142,132.42
2020-06-24 15:00:00,29.363712,8.564416,30.5872,29.363712,8.564416,30.5872,0.0,0.0,0.0,132.21,96.183712,9.554416,96.6570914067,29.363712,8.564416,30.5872,66.82,0.99,66.8273334796,131.46,92.903712,9.614416,93.399875259,29.363712,8.564416,30.5872,63.54,1.05,63.5486750452,133.6,71.193712,58.454416,92.1165749376,29.363712,8.564416,30.5872,41.83,49.89,65.1057677936,132.21,73.843712,60.604416,95.5289958109,29.363712,8.564416,30.5872,44.48,52.04,68.4589804189,132.49
2020-06-24 15:30:00,28.894272,8.427496,30.0982,28.894272,8.427496,30.0982,0.0,0.0,0.0,131.91,96.144272,8.587496,96.5270227758,28.894272,8.427496,30.0982,67.25,0.16,67.2501903343,131.05,92.864272,8.677496,93.268815533,28.894272,8.427496,30.0982,63.97,0.25,63.9704885084,133.31,71.474272,57.347496,91.636820413,28.894272,8.427496,30.0982,42.58,48.92,64.8553991584,131.91,74.174272,61.027496,96.052995241,28.894272,8.427496,30.0982,45.28,52.6,69.404887436,132.21
2020-06-24 16:00:00,28.01856,8.17208,29.186,28.01856,8.17208,29.186,0.0,0.0,0.0,131.95,98.19856,8.34208,98.5522576342,28.01856,8.17208,29.186,70.18,0.17,70.1802058988,131.05,94.74856,8.25208,95.1072365617,28.01856,8.17208,29.186,66.73,0.08,66.7300479544,133.31,72.70856,56.43208,92.0386568264,28.01856,8.17208,29.186,44.69,48.26,65.7740351507,131.95,75.65856,61.65208,97.5971140434,28.01856,8.17208,29.186,47.64,53.48,71.6217843955,132.26
2020-06-24 16:30:00,26.287104,7.667072,27.3824,26.287104,7.667072,27.3824,0.0,0.0,0.0,132.29,100.837104,8.097072,101.1616731677,26.287104,7.667072,27.3824,74.55,0.43,74.551240097,131.48,97.177104,7.927072,97.4998872426,26.287104,7.667072,27.3824,70.89,0.26,70.8904767934,133.67,75.017104,55.877072,93.5404354696,26.287104,7.667072,27.3824,48.73,48.21,68.5479175468,132.29,78.367104,61.827072,99.8197867231,26.287104,7.667072,27.3824,52.08,54.16,75.1374207702,132.62
2020-06-24 17:00:00,24.833088,7.242984,25.8678,24.833088,7.242984,25.8678,0.0,0.0,0.0,132.29,103.323088,8.692984,103.6881308766,24.833088,7.242984,25.8678,78.49,1.45,78.5033922834,131.44,99.453088,8.502984,99.8159178169,24.833088,7.242984,25.8678,74.62,1.26,74.6306371405,133.67,76.553088,54.412984,93.9209673615,24.833088,7.242984,25.8678,51.72,47.17,69.9997664282,132.29,80.273088,62.562984,101.7737472241,24.833088,7.242984,25.8678,55.44,55.32,78.31919305,132.62
2020-06-24 17:30:00,21.920832,6.393576,22.8342,21.920832,6.393576,22.8342,0.0,0.0,0.0,132.15,105.720832,9.003576,106.1035282145,21.920832,6.393576,22.8342,83.8,2.61,83.840635136,131.35,101.590832,8.743576000000001,101.9664026419,21.920832,6.393576,22.8342,79.67,2.35,79.7046510563,133.5,79.620832,52.313576,95.2690249886,21.920832,6.393576,22.8342,57.7,45.92,73.7423650285,132.15,83.960832,62.993576,104.964812806,21.920832,6.393576,22.8342,62.04,56.6,83.9792926858,132.51
2020-06-24 18:00:00,19.951296,5.819128,20.7826,19.951296,5.819128,20.7826,0.0,0.0,0.0,131.93,107.501296,8.919128,107.8706609137,19.951296,5.819128,20.7826,87.55,3.1,87.6048657324,131.11,103.171296,8.639128,103.5323661998,19.951296,5.819128,20.7826,83.22,2.8200000000000003,83.267765672,133.23,81.181296,50.849128,95.7916313599,19.951296,5.819128,20.7826,61.23,45.03,76.0053537588,131.93,85.871296,63.179128,106.6090131816,19.951296,5.819128,20.7826,65.92,57.36,87.3820118789,132.29
2020-06-24 18:30:00,16.560768,4.830224,17.2508,16.560768,4.830224,17.2508,0.0,0.0,0.0,131.98,107.830768,8.670224,108.1787747744,16.560768,4.830224,17.2508,91.27,3.84,91.3507443867,131.19,103.310768,8.340224,103.6468722206,16.560768,4.830224,17.2508,86.75,3.51,86.8209801834,133.31,82.340768,49.320224,95.9816991423,16.560768,4.830224,17.2508,65.78,44.49,79.4126469777,131.98,87.600768,62.910224,107.8498532123,16.560768,4.830224,17.2508,71.04,58.08,91.7603836086,132.37
2020-06-24 19:00:00,13.23744,3.86092,13.789,13.23744,3.86092,13.789,0.0,0.0,0.0,131.86,108.54744,8.20092,108.8567950079,13.23744,3.86092,13.789,95.31,4.34,95.4087611281,131.0,103.82744,7.85092,104.1238408905,13.23744,3.86092,13.789,90.59,3.99,90.6778263965,133.17,83.88744,47.45092,96.3778625961,13.23744,3.86092,13.789,70.65,43.59,83.0151227187,131.86,89.63744,62.74092,109.4134072781,13.23744,3.86092,13.789,76.4,58.88,96.4562823252,132.26
2020-06-24 19:30:00,10.332288,3.013584,10.7628,10.332288,3.013584,10.7628,0.0,0.0,0.0,131.68,107.512288,8.283584,107.8309317166,10.332288,3.013584,10.7628,97.18,5.27,97.322789212,130.89,102.702288,7.883584,103.0044215416,10.332288,3.013584,10.7628,92.37,4.87,92.498290795,132.99,83.482288,45.453584,95.054303996,10.332288,3.013584,10.7628,73.15,42.44,84.5699479721,131.68,89.492288,62.893584,109.3822312802,10.332288,3.013584,10.7628,79.16,59.88,99.2568385553,132.09
2020-06-24 20:00:00,9.159552,2.671536,9.5412,9.159552,2.671536,9.5412,0.0,0.0,0.0,131.83,107.719552,8.041536,108.019295426,9.159552,2.671536,9.5412,98.56,5.37,98.7061826838,131.04,102.819552,7.621536,103.1016395819,9.159552,2.671536,9.5412,93.66,4.95,93.7907143592,133.16,83.199552,45.081536,94.6282745331,9.159552,2.671536,9.5412,74.04,42.41,85.3260200642,131.83,89.279552,62.751536,109.1265030855,9.159552,2.671536,9.5412,80.12,60.08,100.1440003195,132.26
2020-06-24 20:30:00,8.753856,2.5532079999999997,9.1186,8.753856,2.5532079999999997,9.1186,0.0,0.0,0.0,131.66,105.633856,8.993208,106.0159861698,8.753856,2.5532079999999997,9.1186,96.88,6.44,97.0938103074,130.83,100.843856,8.533208,101.2042436448,8.753856,2.5532079999999997,9.1186,92.09,5.98,92.2839558103,133.0,81.583856,43.903208,92.6467335232,8.753856,2.5532079999999997,9.1186,72.83,41.35,83.7498143282,131.66,87.553856,63.673208,108.2587415292,8.753856,2.5532079999999997,9.1186,78.8,61.12,99.7250941338,132.08
2020-06-24 21:00:00,8.975999999999999,2.618,9.35,8.975999999999999,2.618,9.35,0.0,0.0,0.0,131.44,103.786,10.068,104.2731912814,8.975999999999999,2.618,9.35,94.81,7.45,95.1022533908,130.59,99.096,9.548,99.5549171061,8.975999999999999,2.618,9.35,90.12,6.93,90.386057,132.8,79.846,43.038,90.7064119013,8.975999999999999,2.618,9.35,70.87,40.42,81.586354864,131.44,85.616,64.458,107.1677806992,8.975999999999999,2.618,9.35,76.64,61.84,98.4777903895,131.86
2020-06-24 21:30:00,9.128448,2.662464,9.5088,9.128448,2.662464,9.5088,0.0,0.0,0.0,131.48,103.158448,9.982464,103.6403154245,9.128448,2.662464,9.5088,94.03,7.32,94.3144914634,131.0,98.538448,9.192464,98.9662928913,9.128448,2.662464,9.5088,89.41,6.53,89.6481399695,133.18,78.828448,41.632464,89.1469925056,9.128448,2.662464,9.5088,69.7,38.97,79.8545609217,131.48,84.408448,66.222464,107.2856040296,9.128448,2.662464,9.5088,75.28,63.56,98.5238651292,131.86
2020-06-24 22:00:00,9.488832,2.767576,9.8842,9.488832,2.767576,9.8842,0.0,0.0,0.0,131.89,102.608832,4.537576,102.7091135214,9.488832,2.767576,9.8842,93.12,1.77,93.1368203237,133.93,97.928832,4.327576,98.0244053842,9.488832,2.767576,9.8842,88.44,1.56,88.4537574103,135.59,76.088832,35.707576,84.0508259265,9.488832,2.767576,9.8842,66.6,32.94,74.3007644644,131.89,81.368832,73.727576,109.8027426064,9.488832,2.767576,9.8842,71.88,70.96,101.0052275875,132.28
2020-06-24 22:30:00,8.815296,2.571128,9.1826,8.815296,2.571128,9.1826,0.0,0.0,0.0,132.47,101.705296,4.991128,101.8276906993,8.815296,2.571128,9.1826,92.89,2.42,92.9215179601,134.67,97.045296,4.731128,97.1605529414,8.815296,2.571128,9.1826,88.23,2.16,88.2564360259,136.19,76.515296,35.171128,84.2116308283,8.815296,2.571128,9.1826,67.7,32.6,75.1402022888,132.47,81.855296,74.851128,110.9188029422,8.815296,2.571128,9.1826,73.04,72.28,102.7581626928,132.85
2020-06-24 23:00:00,8.526528,2.486904,8.8818,8.526528,2.486904,8.8818,0.0,0.0,0.0,133.03,96.756528,7.916904,97.0798798905,8.526528,2.486904,8.8818,88.23,5.43,88.3969332047,134.67,92.356528,7.396904,92.6522663134,8.526528,2.486904,8.8818,83.83,4.91,83.973668492,136.19,73.666528,35.606904,81.82059007390001,8.526528,2.486904,8.8818,65.14,33.12,73.0763573257,133.03,78.726528,75.246904,108.903456201,8.526528,2.486904,8.8818,70.2,72.76,101.1041918023,133.39
2020-06-24 23:30:00,8.077632,2.355976,8.4142,8.077632,2.355976,8.4142,0.0,0.0,0.0,134.06,90.027632,15.095976,91.2845168411,8.077632,2.355976,8.4142,81.95,12.74,82.934372247,133.99,85.997632,14.325976,87.1827178858,8.077632,2.355976,8.4142,77.92,11.97,78.8340491158,135.67,70.827632,41.035976,81.8566111014,8.077632,2.355976,8.4142,62.75,38.68,73.7136683391,134.06,75.637632,70.435976,103.355106742,8.077632,2.355976,8.4142,67.56,68.08,95.9126686106,134.42
2020-06-25 00:00:00,7.832064,2.284352,8.1584,7.832064,2.284352,8.1584,0.0,0.0,0.0,134.81,85.332064,16.144352,86.8458476152,7.832064,2.284352,8.1584,77.5,13.86,78.7295979921,134.97,81.502064,15.644352,82.9899523181,7.832064,2.284352,8.1584,73.67,13.36,74.871613446,136.44,67.732064,41.154352,79.254736024,7.832064,2.284352,8.1584,59.9,38.87,71.4064906013,134.81,72.232064,71.564352,101.6805170467,7.832064,2.284352,8.1584,64.4,69.28,94.588997246,135.16
2020-06-25 00:30:00,6.506496,1.8977279999999999,6.7776,6.506496,1.8977279999999999,6.7776,0.0,0.0,0.0,135.3,80.206496,25.567728,84.1830785591,6.506496,1.8977279999999999,6.7776,73.7,23.67,77.4077444446,132.8,76.676496,23.387728,80.1640247233,6.506496,1.8977279999999999,6.7776,70.17,21.49,73.3869811343,134.65,66.536496,45.867728,80.8143166267,6.506496,1.8977279999999999,6.7776,60.03,43.97,74.4107640063,135.3,71.066496,66.097728,97.0533693412,6.506496,1.8977279999999999,6.7776,64.56,64.2,91.0474250048,135.64
2020-06-25 01:00:00,6.75552,1.9703600000000001,7.037,6.75552,1.9703600000000001,7.037,0.0,0.0,0.0,135.19,77.77552,25.92036,81.9810744855,6.75552,1.9703600000000001,7.037,71.02,23.95,74.9496024005,132.6,74.33552,24.59036,78.2972243352,6.75552,1.9703600000000001,7.037,67.58,22.62,71.2651443554,134.48,63.83552,45.31036,78.28155809,6.75552,1.9703600000000001,7.037,57.08,43.34,71.6692542169,135.19,68.03552,66.65036,95.2423354911,6.75552,1.9703600000000001,7.037,61.28,64.68,89.0996116714,135.52
2020-06-25 01:30:00,7.091328,2.068304,7.3868,7.091328,2.068304,7.3868,0.0,0.0,0.0,135.24,76.641328,26.278304,81.0212467117,7.091328,2.068304,7.3868,69.55,24.21,73.6432386577,132.64,73.271328,24.938304,77.3990084774,7.091328,2.068304,7.3868,66.18,22.87,70.0202063693,134.51,62.831328,45.378304,77.5046208439,7.091328,2.068304,7.3868,55.74,43.31,70.5882688554,135.24,66.891328,66.948304,94.6389199541,7.091328,2.068304,7.3868,59.8,64.88,88.2352219921,135.55
2020-06-25 02:00:00,7.037952,2.052736,7.3312,7.037952,2.052736,7.3312,0.0,0.0,0.0,135.34,76.097952,26.392736,80.544862109,7.037952,2.052736,7.3312,69.06,24.34,73.2237611708,132.72,72.747952,25.062736,76.9441697336,7.037952,2.052736,7.3312,65.71,23.01,69.6222967159,134.6,63.067952,45.362736,77.6874789582,7.037952,2.052736,7.3312,56.03,43.31,70.8174907773,135.34,67.157952,67.092736,94.9295830645,7.037952,2.052736,7.3312,60.12,65.04,88.5698368521,135.65
2020-06-25 02:30:00,6.100608,1.779344,6.3548,6.100608,1.779344,6.3548,0.0,0.0,0.0,135.61,74.750608,26.339344,79.2553748254,6.100608,1.779344,6.3548,68.65,24.56,72.9110149429,133.08,71.430608,24.999344,75.6789201805,6.100608,1.779344,6.3548,65.33,23.22,69.3338106554,134.88,61.700608,45.309344,76.5499946524,6.100608,1.779344,6.3548,55.6,43.53,70.6131779486,135.61,65.740608,67.099344,93.9369443054,6.100608,1.779344,6.3548,59.64,65.32,88.4512973336,135.91
2020-06-25 03:00:00,5.85024,1.70632,6.094,5.85024,1.70632,6.094,0.0,0.0,0.0,135.97,73.16024,26.75632,77.8994311712,5.85024,1.70632,6.094,67.31,25.05,71.8201824002,133.5,69.90024,25.38632,74.3673906709,5.85024,1.70632,6.094,64.05,23.68,68.2872235488,135.25,60.39024,45.25632,75.4659896059,5.85024,1.70632,6.094,54.54,43.55,69.7940835601,135.97,64.29024,67.42632,93.1640681164,5.85024,1.70632,6.094,58.44,65.72,87.9451647335,136.26
2020-06-25 03:30:00,5.76288,1.68084,6.003,5.76288,1.68084,6.003,0.0,0.0,0.0,136.0,71.93288,27.20084,76.9039980872,5.76288,1.68084,6.003,66.17,25.52,70.9206549603,133.55,68.72288,25.81084,73.4100381215,5.76288,1.68084,6.003,62.96,24.13,67.4256516468,135.31,60.03288,45.01084,75.0328088145,5.76288,1.68084,6.003,54.27,43.33,69.4458191686,136.0,63.92288,67.72084,93.1248986995,5.76288,1.68084,6.003,58.16,66.04,87.9992454513,136.28
2020-06-25 04:00:00,5.558208,1.621144,5.7898,5.558208,1.621144,5.7898,0.0,0.0,0.0,136.1,71.548208,27.281144,76.5728861018,5.558208,1.621144,5.7898,65.99,25.66,70.8033593836,133.66,68.358208,25.881144,73.0936263687,5.558208,1.621144,5.7898,62.8,24.26,67.3230094396,135.41,60.328208,44.951144,75.2336229847,5.558208,1.621144,5.7898,54.77,43.33,69.8372522369,136.1,64.278208,67.741144,93.3838884076,5.558208,1.621144,5.7898,58.72,66.12,88.4301577518,136.36
2020-06-25 04:30:00,5.282496,1.540728,5.5026,5.282496,1.540728,5.5026,0.0,0.0,0.0,135.9,70.742496,27.430728,75.8745384099,5.282496,1.540728,5.5026,65.46,25.89,70.3939180612,133.39,67.582496,26.030728,72.4223209087,5.282496,1.540728,5.5026,62.3,24.49,66.9406460979,135.18,59.632496,44.210728,74.2335709062,5.282496,1.540728,5.5026,54.35,42.67,69.0988523783,135.9,63.522496,68.100728,93.1279584883,5.282496,1.540728,5.5026,58.24,66.56,88.442813162,136.15
2020-06-25 05:00:00,5.579328,1.627304,5.8118,5.579328,1.627304,5.8118,0.0,0.0,0.0,135.86,69.289328,27.837304,74.6721264508,5.579328,1.627304,5.8118,63.71,26.21,68.8906974852,133.37,66.199328,26.417304,71.275696968,5.579328,1.627304,5.8118,60.62,24.79,65.4929652711,135.15,58.009328,44.047304,72.837127378,5.579328,1.627304,5.8118,52.43,42.42,67.4415398697,135.86,61.699328,68.307304,92.0472425193,5.579328,1.627304,5.8118,56.12,66.68,87.1531800911,136.08
2020-06-25 05:30:00,6.003072,1.750896,6.2532,6.003072,1.750896,6.2532,0.0,0.0,0.0,134.69,71.033072,28.150896,76.4079201612,6.003072,1.750896,6.2532,65.03,26.4,70.1844776286,131.8,67.893072,26.720896,72.9621512062,6.003072,1.750896,6.2532,61.89,24.97,66.7373433694,133.88,58.753072,41.820896,72.1173405755,6.003072,1.750896,6.2532,52.75,40.07,66.2432441838,134.69,62.523072,68.750896,92.9291140231,6.003072,1.750896,6.2532,56.52,67.0,87.6556353009,134.89
2020-06-25 06:00:00,5.710464,1.665552,5.9484,5.710464,1.665552,5.9484,0.0,0.0,0.0,133.91,72.830464,26.915551999999998,77.6448544716,5.710464,1.665552,5.9484,67.12,25.25,71.7123204199,130.86,69.580464,25.535552,74.1181852611,5.710464,1.665552,5.9484,63.87,23.87,68.1847035632,133.1,60.600464,42.305552,73.9065353473,5.710464,1.665552,5.9484,54.89,40.64,68.2973037535,133.91,64.630464,66.785552,92.9376502436,5.710464,1.665552,5.9484,58.92,65.12,87.8190229962,134.08
2020-06-25 06:30:00,5.72928,1.67104,5.968,5.72928,1.67104,5.968,0.0,0.0,0.0,133.6,81.19928,13.93104,82.3856598444,5.72928,1.67104,5.968,75.47,12.26,76.4593257883,134.28,77.54928,11.93104,78.4617138737,5.72928,1.67104,5.968,71.82,10.26,72.5491557497,135.91,64.44928,36.22104,73.9301929607,5.72928,1.67104,5.968,58.72,34.55,68.1303229113,133.6,68.88928,73.23104,100.5411265025,5.72928,1.67104,5.968,63.16,71.56,95.446420572,133.74
2020-06-25 07:00:00,7.303488,2.130184,7.6078,7.303488,2.130184,7.6078,0.0,0.0,0.0,133.45,87.143488,10.390184,87.7607168633,7.303488,2.130184,7.6078,79.84,8.26,80.26613981,134.28,83.183488,9.890184,83.769376358,7.303488,2.130184,7.6078,75.88,7.76,76.2757628608,135.99,68.563488,37.440184,78.1199031277,7.303488,2.130184,7.6078,61.26,35.31,70.7077343718,133.45,73.303488,72.570184,103.149565965,7.303488,2.130184,7.6078,66.0,70.44,96.5287190426,133.58
2020-06-25 07:30:00,9.723072,2.835896,10.1282,9.723072,2.835896,10.1282,0.0,0.0,0.0,133.17,92.963072,8.105896,93.3157987998,9.723072,2.835896,10.1282,83.24,5.27,83.4066574081,133.48,88.843072,7.745896,89.1801006236,9.723072,2.835896,10.1282,79.12,4.91,79.2722050911,135.53,72.393072,39.765896,82.5959040043,9.723072,2.835896,10.1282,62.67,36.93,72.7416923092,133.17,77.243072,70.955896,104.8867548795,9.723072,2.835896,10.1282,67.52,68.12,95.9129021561,133.29
2020-06-25 08:00:00,12.808128,3.735704,13.3418,12.808128,3.735704,13.3418,0.0,0.0,0.0,132.54,96.568128,5.755704,96.739503172,12.808128,3.735704,13.3418,83.76,2.02,83.784354148,133.0,92.408128,5.575704,92.5761880591,12.808128,3.735704,13.3418,79.6,1.8399999999999999,79.6212634916,135.0,75.738128,44.275704,87.730279822,12.808128,3.735704,13.3418,62.93,40.54,74.8577083539,132.54,80.688128,66.855704,104.7867317817,12.808128,3.735704,13.3418,67.88,63.12,92.6921183273,132.66
2020-06-25 08:30:00,15.761664,4.597152,16.4184,15.761664,4.597152,16.4184,0.0,0.0,0.0,132.73,100.981664,6.577152,101.1956293159,15.761664,4.597152,16.4184,85.22,1.98,85.2429985395,133.54,96.751664,6.567152,96.9742851078,15.761664,4.597152,16.4184,80.99,1.97,81.0139555879,135.28,79.011664,49.887152,93.4428755054,15.761664,4.597152,16.4184,63.25,45.29,77.7929726903,132.73,83.921664,62.717152,104.7677757878,15.761664,4.597152,16.4184,68.16,58.12,89.5752197876,132.87
2020-06-25 09:00:00,18.73824,5.46532,19.519,18.73824,5.46532,19.519,0.0,0.0,0.0,132.34,101.75824,8.51532,102.1139073907,18.73824,5.46532,19.519,83.02,3.05,83.0760067649,132.92,97.62824,8.46532,97.9945656054,18.73824,5.46532,19.519,78.89,3.0,78.9470208431,134.74,78.42824,50.41532,93.2346143886,18.73824,5.46532,19.519,59.69,44.95,74.7221426352,132.34,83.01824,63.22532,104.3526198128,18.73824,5.46532,19.519,64.28,57.76,86.4183776751,132.49
2020-06-25 09:30:00,21.479424,6.264832,22.3744,21.479424,6.264832,22.3744,0.0,0.0,0.0,132.34,102.029424,10.764832,102.5957356315,21.479424,6.264832,22.3744,80.55,4.5,80.6756004006,132.82,98.039424,10.624832,98.6134661863,21.479424,6.264832,22.3744,76.56,4.36,76.6840478848,134.61,77.449424,51.494832,93.0060804498,21.479424,6.264832,22.3744,55.97,45.23,71.9610575242,132.34,81.599424,63.584832,103.4480394092,21.479424,6.264832,22.3744,60.12,57.32,83.0662193674,132.49
2020-06-25 10:00:00,24.300288,7.087584,25.3128,24.300288,7.087584,25.3128,0.0,0.0,0.0,132.38,100.630288,12.527584,101.4070767937,24.300288,7.087584,25.3128,76.33,5.44,76.5236074685,132.89,96.860288,12.357584,97.6454057996,24.300288,7.087584,25.3128,72.56,5.27,72.751127139,134.67,75.340288,53.227584,92.2460551699,24.300288,7.087584,25.3128,51.04,46.14,68.8039330271,132.38,78.940288,63.447584,101.2776628135,24.300288,7.087584,25.3128,54.64,56.36,78.4982751403,132.53
2020-06-25 10:30:00,26.268096,7.661528,27.3626,26.268096,7.661528,27.3626,0.0,0.0,0.0,132.25,100.368096,14.191528,101.366435084,26.268096,7.661528,27.3626,74.1,6.53,74.3871689205,132.68,96.718096,13.951528,97.7191650977,26.268096,7.661528,27.3626,70.45,6.29,70.7302382295,134.53,74.678096,54.561528,92.4866388182,26.268096,7.661528,27.3626,48.41,46.9,67.4028048378,132.25,78.028096,62.901528,100.2246775506,26.268096,7.661528,27.3626,51.76,55.24,75.7004306461,132.42
2020-06-25 11:00:00,29.265792,8.535856,30.4852,29.265792,8.535856,30.4852,0.0,0.0,0.0,132.19,99.885792,16.245856,101.19831659,29.265792,8.535856,30.4852,70.62,7.71,71.0396262659,132.68,96.395792,15.955856,97.7074104457,29.265792,8.535856,30.4852,67.13,7.42,67.5388280917,134.53,73.505792,56.885856,92.9467700913,29.265792,8.535856,30.4852,44.24,48.35,65.5354873332,132.19,76.385792,62.175856,98.4917574663,29.265792,8.535856,30.4852,47.12,53.64,71.3970867753,132.37
2020-06-25 11:30:00,31.83168,9.28424,33.158,31.83168,9.28424,33.158,0.0,0.0,0.0,132.17,99.30168,17.51424,100.8343803154,31.83168,9.28424,33.158,67.47,8.23,67.9700948947,132.68,95.97168,17.20424,97.5015345315,31.83168,9.28424,33.158,64.14,7.92,64.6271305258,134.58,72.29168,58.61424,93.0683411693,31.83168,9.28424,33.158,40.46,49.33,63.8001606581,132.17,74.75168,61.72424,96.9417116952,31.83168,9.28424,33.158,42.92,52.44,67.7648876632,132.37
2020-06-25 12:00:00,32.146176,9.375968,33.4856,32.146176,9.375968,33.4856,0.0,0.0,0.0,132.02,99.306176,17.805968,100.8898859557,32.146176,9.375968,33.4856,67.16,8.43,67.6870039225,132.49,95.976176,17.475968,97.5542711372,32.146176,9.375968,33.4856,63.83,8.1,64.3418907089,134.42,72.066176,58.395968,92.7557157372,32.146176,9.375968,33.4856,39.92,49.02,63.2184055478,132.02,74.506176,61.895968,96.8621758831,32.146176,9.375968,33.4856,42.36,52.52,67.4738467853,132.24
2020-06-25 12:30:00,31.538304,9.198672,32.8524,31.538304,9.198672,32.8524,0.0,0.0,0.0,131.92,100.098304,17.438672,101.6059926619,31.538304,9.198672,32.8524,68.56,8.24,69.053393834,132.35,96.708304,17.118672,98.2117355187,31.538304,9.198672,32.8524,65.17,7.92,65.649488193,134.32,72.938304,57.928672,93.1435839448,31.538304,9.198672,32.8524,41.4,48.73,63.9419494542,131.92,75.498304,62.078672,97.7433139614,31.538304,9.198672,32.8524,43.96,52.88,68.7660962975,132.15
2020-06-25 13:00:00,31.087296,9.067128,32.3826,31.087296,9.067128,32.3826,0.0,0.0,0.0,131.8,99.857296,16.197128,101.162376998,31.087296,9.067128,32.3826,68.77,7.13,69.138627409,132.17,96.457296,15.927128,97.7634050039,31.087296,9.067128,32.3826,65.37,6.86,65.7289624138,134.21,72.367296,56.627128,91.8893745538,31.087296,9.067128,32.3826,41.28,47.56,62.9761224592,131.8,74.967296,62.867128,97.8384957597,31.087296,9.067128,32.3826,43.88,53.8,69.4254593071,132.05
2020-06-25 13:30:00,30.949632,9.026976,32.2392,30.949632,9.026976,32.2392,0.0,0.0,0.0,131.49,98.759632,16.486976,100.1263466346,30.949632,9.026976,32.2392,67.81,7.46,68.2191153563,131.89,95.439632,16.196976,96.8042632731,30.949632,9.026976,32.2392,64.49,7.17,64.8873562414,133.94,72.079632,56.946976,91.8609352489,30.949632,9.026976,32.2392,41.13,47.92,63.1506397434,131.49,74.66963200000001,62.106976,97.1227594896,30.949632,9.026976,32.2392,43.72,53.08,68.7671782175,131.76
2020-06-25 14:00:00,30.569856,8.916208,31.8436,30.569856,8.916208,31.8436,0.0,0.0,0.0,131.42,98.389856,15.336208,99.5779244588,30.569856,8.916208,31.8436,67.82,6.42,68.1231884163,131.82,95.059856,15.096208,96.2510868444,30.569856,8.916208,31.8436,64.49,6.18,64.7854343198,133.94,71.279856,56.046208,90.6752187897,30.569856,8.916208,31.8436,40.71,47.13,62.2779334917,131.42,73.809856,62.596208,96.7790271635,30.569856,8.916208,31.8436,43.24,53.68,68.9292390789,131.7
2020-06-25 14:30:00,30.259392,8.825656,31.5202,30.259392,8.825656,31.5202,0.0,0.0,0.0,131.0,98.079392,16.535656,99.4635363057,30.259392,8.825656,31.5202,67.82,7.71,68.2568421479,131.18,94.749392,16.235656,96.1303480183,30.259392,8.825656,31.5202,64.49,7.41,64.914314292,133.39,71.579392,56.075656,90.9290303199,30.259392,8.825656,31.5202,41.32,47.25,62.7686617668,131.0,74.179392,61.745656,96.5148083579,30.259392,8.825656,31.5202,43.92,52.92,68.7713079707,131.29
2020-06-25 15:00:00,29.13888,8.49884,30.353,29.13888,8.49884,30.353,0.0,0.0,0.0,131.0,104.48888,17.17884,105.8916360597,29.13888,8.49884,30.353,75.35,8.68,75.8483018927,131.36,100.76888,16.82884,102.1644607102,29.13888,8.49884,30.353,71.63,8.33,72.1127298055,133.49,79.46888,57.22884,97.9308072886,29.13888,8.49884,30.353,50.33,48.73,70.0551340017,131.0,83.13888,59.81884,102.4224925815,29.13888,8.49884,30.353,54.0,51.32,74.4965932107,131.32
2020-06-25 15:30:00,27.382272,7.986496,28.5232,27.382272,7.986496,28.5232,0.0,0.0,0.0,131.04,105.562272,15.056496,106.6306304098,27.382272,7.986496,28.5232,78.18,7.07,78.4990273825,131.31,101.682272,14.786496,102.7517635033,27.382272,7.986496,28.5232,74.3,6.8,74.6105220462,133.49,81.272272,54.696496,97.9637120097,27.382272,7.986496,28.5232,53.89,46.71,71.3158902349,131.04,85.262272,61.546496,105.1552480691,27.382272,7.986496,28.5232,57.88,53.56,78.8591656055,131.36
2020-06-25 16:00:00,26.390976,7.697368,27.4906,26.390976,7.697368,27.4906,0.0,0.0,0.0,130.85,106.160976,14.737368,107.1790223917,26.390976,7.697368,27.4906,79.77,7.04,80.0800505744,131.07,102.210976,14.467368,103.2297842278,26.390976,7.697368,27.4906,75.82,6.77,76.1216480379,133.24,82.290976,54.157368,98.5130714155,26.390976,7.697368,27.4906,55.9,46.46,72.6865984897,130.85,86.470976,61.537368,106.1323576991,26.390976,7.697368,27.4906,60.08,53.84,80.6743577601,131.16
2020-06-25 16:30:00,24.48768,7.14224,25.508,24.48768,7.14224,25.508,0.0,0.0,0.0,130.68,109.55768,13.74224,110.4161872517,24.48768,7.14224,25.508,85.07,6.6,85.3256403433,130.92,105.37768,13.49224,106.2379215836,24.48768,7.14224,25.508,80.89,6.35,81.1388599871,133.13,85.62768,53.50224,100.9682587113,24.48768,7.14224,25.508,61.14,46.36,76.7290635939,130.68,90.44768,60.58224,108.8622552623,24.48768,7.14224,25.508,65.96,53.44,84.8914318409,131.02
2020-06-25 17:00:00,21.979392,6.410656,22.8952,21.979392,6.410656,22.8952,0.0,0.0,0.0,130.58,112.249392,11.650656,112.8523982448,21.979392,6.410656,22.8952,90.27,5.24,90.4219580633,130.84,107.799392,11.460656,108.4068980809,21.979392,6.410656,22.8952,85.82,5.05,85.9684529348,133.04,88.079392,51.650656,102.1066577669,21.979392,6.410656,22.8952,66.1,45.24,80.0991111062,130.58,93.419392,61.210656,111.6867369458,21.979392,6.410656,22.8952,71.44,54.8,90.0372900525,130.92
2020-06-25 17:30:00,19.108032,5.573176,19.9042,19.108032,5.573176,19.9042,0.0,0.0,0.0,132.62,114.478032,8.953176,114.8276063109,19.108032,5.573176,19.9042,95.37,3.38,95.4298763491,133.32,109.768032,8.853176,110.1244730949,19.108032,5.573176,19.9042,90.66,3.2800000000000002,90.7193143713,135.06,90.338032,49.693176,103.1036942432,19.108032,5.573176,19.9042,71.23,44.12,83.7871547434,132.62,96.188032,65.013176,116.0984519864,19.108032,5.573176,19.9042,77.08,59.44,97.3367351004,132.99
2020-06-25 18:00:00,16.31136,4.75748,16.991,16.31136,4.75748,16.991,0.0,0.0,0.0,132.39,117.36136,7.52748,117.6025160284,16.31136,4.75748,16.991,101.05,2.77,101.087958729,133.02,112.35136,7.46748,112.5992511139,16.31136,4.75748,16.991,96.04,2.71,96.078226982,134.78,92.98136,47.78748,104.5427020514,16.31136,4.75748,16.991,76.67,43.03,87.9196781159,132.39,99.43136,65.15748,118.8784780833,16.31136,4.75748,16.991,83.12,60.4,102.7477221159,132.78
2020-06-25 18:30:00,14.18784,4.13812,14.779,14.18784,4.13812,14.779,0.0,0.0,0.0,132.61,117.97784,5.33812,118.0985446828,14.18784,4.13812,14.779,103.79,1.2,103.7969368527,133.28,112.82784,5.34812,112.9545212313,14.18784,4.13812,14.779,98.64,1.21,98.6474211523,135.03,93.54784,45.78812,104.1525338232,14.18784,4.13812,14.779,79.36,41.65,89.6255103193,132.61,100.22784,66.25812,120.1489008564,14.18784,4.13812,14.779,86.04,62.12,106.1215152549,133.02
2020-06-25 19:00:00,13.579584,3.960712,14.1454,13.579584,3.960712,14.1454,0.0,0.0,0.0,132.48,120.129584,5.070712,120.2365546421,13.579584,3.960712,14.1454,106.55,1.11,106.5557816357,133.11,114.849584,5.100712,114.9627948855,13.579584,3.960712,14.1454,101.27,1.1400000000000001,101.2764163071,134.85,94.749584,45.200712,104.9789885333,13.579584,3.960712,14.1454,81.17,41.24,91.0456286705,132.48,101.659584,66.480712,121.4675104177,13.579584,3.960712,14.1454,88.08,62.52,108.0131325349,132.91
2020-06-25 19:30:00,12.43776,3.62768,12.956,12.43776,3.62768,12.956,0.0,0.0,0.0,132.65,120.57776,4.19768,120.6508049041,12.43776,3.62768,12.956,108.14,0.5700000000000001,108.1415022089,133.34,115.21776,4.21768,115.2949306952,12.43776,3.62768,12.956,102.78,0.59,102.7816934089,135.05,96.25776,44.37768,105.9949755526,12.43776,3.62768,12.956,83.82,40.75,93.2006164143,132.65,103.43776,67.02768,123.2561563574,12.43776,3.62768,12.956,91.0,63.4,110.9078897103,133.11
