Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-06-25 20:00:00,10.219584,2.980712,10.6454,10.219584,2.980712,10.6454,0.0,0.0,0.0,132.55,119.739584,3.350712,119.7864568614,10.219584,2.980712,10.6454,109.52,0.37,109.5206249982,133.23,114.309584,3.280712,114.3566529131,10.219584,2.980712,10.6454,104.09,0.30000000000000004,104.0904323173,134.98,96.599584,43.120712,105.7869341287,10.219584,2.980712,10.6454,86.38,40.14,95.2508477653,132.55,104.059584,66.980712,123.7530314872,10.219584,2.980712,10.6454,93.84,64.0,113.5867316195,133.01
2020-06-25 20:30:00,8.807231999999999,2.5687759999999997,9.1742,8.807231999999999,2.5687759999999997,9.1742,0.0,0.0,0.0,131.97,118.837232,3.928776,118.9021572146,8.807231999999999,2.5687759999999997,9.1742,110.03,1.3599999999999999,110.0384046595,132.52,113.387232,3.798776,113.4508487395,8.807231999999999,2.5687759999999997,9.1742,104.58,1.23,104.5872329685,134.39,96.337232,41.258776,104.8005193997,8.807231999999999,2.5687759999999997,9.1742,87.53,38.69,95.699618599,131.97,103.967232,67.128776,123.7556378393,8.807231999999999,2.5687759999999997,9.1742,95.16,64.56,114.9931267511,132.42
2020-06-25 21:00:00,7.42176,2.16468,7.731,7.42176,2.16468,7.731,0.0,0.0,0.0,132.34,116.65176,4.44468,116.7364051674,7.42176,2.16468,7.731,109.23,2.2800000000000002,109.2537930692,133.07,111.23176,4.27468,111.3138685061,7.42176,2.16468,7.731,103.81,2.11,103.8314412883,134.8,95.17176,40.48468,103.42472246130001,7.42176,2.16468,7.731,87.75,38.32,95.7522057187,132.34,102.82176,67.76468,123.14368106,7.42176,2.16468,7.731,95.4,65.6,115.7778908082,132.8
2020-06-25 21:30:00,7.532736,2.197048,7.8466000000000005,7.532736,2.197048,7.8466000000000005,0.0,0.0,0.0,132.15,114.892736,6.587048,115.081405913,7.532736,2.197048,7.8466000000000005,107.36,4.39,107.4497170773,132.96,109.582736,6.327048,109.7652384211,7.532736,2.197048,7.8466000000000005,102.05,4.13,102.1335370973,134.71,94.092736,39.337048,101.9845395799,7.532736,2.197048,7.8466000000000005,86.56,37.14,94.1913647847,132.15,101.572736,68.837048,122.7010997338,7.532736,2.197048,7.8466000000000005,94.04,66.64,115.2580201114,132.58
2020-06-25 22:00:00,8.6496,2.5228,9.01,8.6496,2.5228,9.01,0.0,0.0,0.0,132.08,113.3996,7.8828,113.6732502219,8.6496,2.5228,9.01,104.75,5.36,104.8870444812,132.91,108.2096,7.5728,108.4742588451,8.6496,2.5228,9.01,99.56,5.05,99.6879937605,134.67,92.6396,39.0828,100.5463114391,8.6496,2.5228,9.01,83.99,36.56,91.6021489923,132.08,99.8496,69.7228,121.7834613566,8.6496,2.5228,9.01,91.2,67.2,113.2840677236,132.49
2020-06-25 22:30:00,8.05248,2.34864,8.388,8.05248,2.34864,8.388,0.0,0.0,0.0,133.27,112.03248,8.69864,112.3696707871,8.05248,2.34864,8.388,103.98,6.35,104.1737150149,134.25,106.88248,8.35864,107.2088214356,8.05248,2.34864,8.388,98.83,6.01,99.0125699091,135.78,92.13248,37.78864,99.5809981071,8.05248,2.34864,8.388,84.08,35.44,91.2438491078,133.27,99.33248,72.82864000000001,123.1704200983,8.05248,2.34864,8.388,91.28,70.48,115.3233228796,133.67
2020-06-25 23:00:00,8.180544,2.385992,8.5214,8.180544,2.385992,8.5214,0.0,0.0,0.0,132.42,107.180544,10.825992,107.7259073525,8.180544,2.385992,8.5214,99.0,8.44,99.3591143278,133.27,102.260544,10.315992,102.779562901,8.180544,2.385992,8.5214,94.08,7.93,94.4136181914,134.93,88.000544,35.465992,94.8785135467,8.180544,2.385992,8.5214,79.82,33.08,86.4032337358,132.42,94.740544,74.065992,120.2561509793,8.180544,2.385992,8.5214,86.56,71.68,112.3861913226,132.79
2020-06-25 23:30:00,6.511296,1.899128,6.7826,6.511296,1.899128,6.7826,0.0,0.0,0.0,133.64,101.381296,11.009128,101.9772919721,6.511296,1.899128,6.7826,94.87,9.11,95.3063953783,134.85,96.681296,10.469128,97.2464685082,6.511296,1.899128,6.7826,90.17,8.57,90.5763423859,136.25,83.551296,35.589128,90.8152250181,6.511296,1.899128,6.7826,77.04,33.69,84.084348722,133.64,89.951296,74.979128,117.10296874,6.511296,1.899128,6.7826,83.44,73.08,110.9185286596,134.01
2020-06-26 00:00:00,6.283008,1.832544,6.5448,6.283008,1.832544,6.5448,0.0,0.0,0.0,133.77,96.503008,12.462544,97.3043963858,6.283008,1.832544,6.5448,90.22,10.63,90.8440713531,135.14,92.033008,11.862544,92.7943668101,6.283008,1.832544,6.5448,85.75,10.03,86.3346014064,136.49,78.933008,35.092544,86.3823268749,6.283008,1.832544,6.5448,72.65,33.26,79.901502489,133.77,84.843008,75.552544,113.606878803,6.283008,1.832544,6.5448,78.56,73.72,107.732594882,134.12
2020-06-26 00:30:00,7.091712,2.068416,7.3872,7.091712,2.068416,7.3872,0.0,0.0,0.0,134.03,92.111712,19.848416,94.2259364787,7.091712,2.068416,7.3872,85.02,17.78,86.859247061,133.37,87.941712,18.868416,89.9431033034,7.091712,2.068416,7.3872,80.85,16.8,82.5770095123,135.1,76.891712,38.828416,86.1393131117,7.091712,2.068416,7.3872,69.8,36.76,78.8881334549,134.03,82.531712,71.988416,109.5162797206,7.091712,2.068416,7.3872,75.44,69.92,102.859126965,134.39
2020-06-26 01:00:00,5.96064,1.73852,6.209,5.96064,1.73852,6.209,0.0,0.0,0.0,134.26,88.98064,22.14852,91.6957536258,5.96064,1.73852,6.209,83.02,20.41,85.4920376409,132.84,84.91064,21.05852,87.4830157791,5.96064,1.73852,6.209,78.95,19.32,81.279547858,134.7,75.77064,40.18852,85.7689164313,5.96064,1.73852,6.209,69.81,38.45,79.69842282,134.26,81.40064,70.17852,107.4759920252,5.96064,1.73852,6.209,75.44,68.44,101.8588592121,134.61
2020-06-26 01:30:00,4.588992,1.3384559999999999,4.7802,4.588992,1.3384559999999999,4.7802,0.0,0.0,0.0,134.81,87.578992,22.068456,90.3166462506,4.588992,1.3384559999999999,4.7802,82.99,20.73,85.5398912789,133.51,83.498992,20.978456,86.0940025853,4.588992,1.3384559999999999,4.7802,78.91,19.64,81.3173886693,135.26,75.498992,39.978456,85.4305257924,4.588992,1.3384559999999999,4.7802,70.91,38.64,80.7544283615,134.81,81.228992,70.378456,107.4768636046,4.588992,1.3384559999999999,4.7802,76.64,69.04,103.1513994088,135.15
2020-06-26 02:00:00,3.818688,1.1137839999999999,3.9778000000000002,3.818688,1.1137839999999999,3.9778000000000002,0.0,0.0,0.0,135.18,86.568688,22.453784,89.4332720969,3.818688,1.1137839999999999,3.9778000000000002,82.75,21.34,85.4573466707,133.89,82.498688,21.313784,85.2074580663,3.818688,1.1137839999999999,3.9778000000000002,78.68,20.2,81.2316588529,135.59,75.428688,39.053784,84.9393019639,3.818688,1.1137839999999999,3.9778000000000002,71.61,37.94,81.039716806,135.18,81.258688,71.513784,108.2459961268,3.818688,1.1137839999999999,3.9778000000000002,77.44,70.4,104.6571239811,135.5
2020-06-26 02:30:00,3.5846400000000003,1.04552,3.734,3.5846400000000003,1.04552,3.734,0.0,0.0,0.0,135.56,84.85464,23.04552,87.9284136193,3.5846400000000003,1.04552,3.734,81.27,22.0,84.1950883366,134.24,80.86464,21.89552,83.7765110183,3.5846400000000003,1.04552,3.734,77.28,20.85,80.0432439373,135.89,74.29464,38.01552,83.4558164156,3.5846400000000003,1.04552,3.734,70.71,36.97,79.7915095734,135.56,79.98464,73.28552,108.4818421562,3.5846400000000003,1.04552,3.734,76.4,72.24,105.1455067989,135.88
2020-06-26 03:00:00,3.934464,1.147552,4.0984,3.934464,1.147552,4.0984,0.0,0.0,0.0,136.08,82.964464,23.997552,86.3654143092,3.934464,1.147552,4.0984,79.03,22.85,82.2670249857,135.05,79.084464,22.787552,82.3020350436,3.934464,1.147552,4.0984,75.15,21.64,78.2036578428,136.51,72.424464,38.587552,82.0627939753,3.934464,1.147552,4.0984,68.49,37.44,78.0553246102,136.08,77.854464,73.427552,107.0183300068,3.934464,1.147552,4.0984,73.92,72.28,103.3855154265,136.4
2020-06-26 03:30:00,3.350976,0.9773679999999999,3.4906,3.350976,0.9773679999999999,3.4906,0.0,0.0,0.0,135.87,81.500976,24.597368,85.1318953241,3.350976,0.9773679999999999,3.4906,78.15,23.62,81.6414533188,134.77,77.650976,23.357368,81.0878579914,3.350976,0.9773679999999999,3.4906,74.3,22.38,77.5973865539,136.26,71.350976,37.377368,80.5483048534,3.350976,0.9773679999999999,3.4906,68.0,36.4,77.1295014894,135.87,76.750976,74.217368,106.7657718082,3.350976,0.9773679999999999,3.4906,73.4,73.24,103.6902001155,136.16
2020-06-26 04:00:00,3.402432,0.9923759999999999,3.5442,3.402432,0.9923759999999999,3.5442,0.0,0.0,0.0,135.87,80.902432,24.802376,84.6189184448,3.402432,0.9923759999999999,3.5442,77.5,23.81,81.0750646007,134.72,77.102432,23.552376,80.6194730543,3.402432,0.9923759999999999,3.5442,73.7,22.56,77.0755707082,136.26,70.892432,37.212376,80.0655846319,3.402432,0.9923759999999999,3.5442,67.49,36.22,76.5949639337,135.87,76.242432,74.392376,106.5229273171,3.402432,0.9923759999999999,3.5442,72.84,73.4,103.4080538449,136.14
2020-06-26 04:30:00,2.9105280000000002,0.848904,3.0318,2.9105280000000002,0.848904,3.0318,0.0,0.0,0.0,135.91,80.120528,24.758904,83.8588238308,2.9105280000000002,0.848904,3.0318,77.21,23.91,80.8274223268,134.77,76.350528,23.508904,79.8878694994,2.9105280000000002,0.848904,3.0318,73.44,22.66,76.8564193806,136.29,70.560528,37.008904,79.6771428135,2.9105280000000002,0.848904,3.0318,67.65,36.16,76.7076795373,135.91,75.910528,74.448904,106.3251972396,2.9105280000000002,0.848904,3.0318,73.0,73.6,103.6627223258,136.17
2020-06-26 05:00:00,3.8079359999999998,1.110648,3.9666,3.8079359999999998,1.110648,3.9666,0.0,0.0,0.0,136.13,78.067936,25.690648,82.1864467291,3.8079359999999998,1.110648,3.9666,74.26,24.58,78.2222730429,135.1,74.427936,24.410648,78.3287775533,3.8079359999999998,1.110648,3.9666,70.62,23.3,74.3644700109,136.56,68.707936,37.160648,78.1133421968,3.8079359999999998,1.110648,3.9666,64.9,36.05,74.2402350481,136.13,73.767936,75.070648,105.2488031896,3.8079359999999998,1.110648,3.9666,69.96,73.96,101.8061059073,136.38
2020-06-26 05:30:00,4.677888,1.364384,4.8728,4.677888,1.364384,4.8728,0.0,0.0,0.0,134.48,79.197888,25.394384,83.1695870039,4.677888,1.364384,4.8728,74.52,24.03,78.2986034358,132.92,75.557888,24.144384,79.3217858962,4.677888,1.364384,4.8728,70.88,22.78,74.4506736034,134.76,68.877888,35.494384,77.48557769600001,4.677888,1.364384,4.8728,64.2,34.13,72.7083000764,134.48,73.917888,74.804384,105.1643952676,4.677888,1.364384,4.8728,69.24,73.44,100.9336970491,134.7
2020-06-26 06:00:00,4.690944,1.368192,4.8864,4.690944,1.368192,4.8864,0.0,0.0,0.0,134.31,80.530944,24.928192,84.3009353324,4.690944,1.368192,4.8864,75.84,23.56,79.4152327957,132.67,76.820944,23.698192,80.3931697417,4.690944,1.368192,4.8864,72.13,22.33,75.5073890424,134.55,69.820944,35.638192,78.3903370964,4.690944,1.368192,4.8864,65.13,34.27,73.5958545028,134.31,74.970944,74.288192,105.5432513943,4.690944,1.368192,4.8864,70.28,72.92,101.2748971858,134.51
2020-06-26 06:30:00,4.070784,1.187312,4.2404,4.070784,1.187312,4.2404,0.0,0.0,0.0,132.73,87.980784,21.367312,90.5382812702,4.070784,1.187312,4.2404,83.91,20.18,86.3024941702,130.84,83.860784,20.327312,86.2892270578,4.070784,1.187312,4.2404,79.79,19.14,82.0535416664,132.99,77.870784,37.617312,86.4807560263,4.070784,1.187312,4.2404,73.8,36.43,82.3017915965,132.73,84.070784,68.987312,108.7526824467,4.070784,1.187312,4.2404,80.0,67.8,104.865819026,132.93
2020-06-26 07:00:00,4.5377279999999995,1.323504,4.7268,4.5377279999999995,1.323504,4.7268,0.0,0.0,0.0,132.61,95.027728,14.053504,96.0612828538,4.5377279999999995,1.323504,4.7268,90.49,12.73,91.3810319486,132.48,90.587728,12.753504,91.4810818065,4.5377279999999995,1.323504,4.7268,86.05,11.43,86.8058028014,134.29,82.497728,37.363504,90.5643779657,4.5377279999999995,1.323504,4.7268,77.96,36.04,85.887386734,132.61,89.097728,69.483504,112.988328879,4.5377279999999995,1.323504,4.7268,84.56,68.16,108.6102168306,132.79
2020-06-26 07:30:00,6.256896,1.8249279999999999,6.5176,6.256896,1.8249279999999999,6.5176,0.0,0.0,0.0,132.06,102.276896,8.714928,102.6475203083,6.256896,1.8249279999999999,6.5176,96.02,6.89,96.2668816364,132.84,97.506896,8.344928,97.8633362955,6.256896,1.8249279999999999,6.5176,91.25,6.52,91.4826371504,134.57,86.146896,37.184928,93.8296678071,6.256896,1.8249279999999999,6.5176,79.89,35.36,87.365563582,132.06,93.016896,69.904928,116.3565292545,6.256896,1.8249279999999999,6.5176,86.76,68.08,110.2822923229,132.22
2020-06-26 08:00:00,7.060992,2.059456,7.3552,7.060992,2.059456,7.3552,0.0,0.0,0.0,131.51,107.910992,5.549456,108.0535915938,7.060992,2.059456,7.3552,100.85,3.49,100.9103691401,132.17,102.880992,5.349456,103.019974735,7.060992,2.059456,7.3552,95.82,3.29,95.8764647867,134.03,91.370992,40.629456,99.9970543262,7.060992,2.059456,7.3552,84.31,38.57,92.7136505591,131.51,98.700992,65.739456,118.5898895225,7.060992,2.059456,7.3552,91.64,63.68,111.5931539119,131.66
2020-06-26 08:30:00,9.94944,2.90192,10.364,9.94944,2.90192,10.364,0.0,0.0,0.0,132.63,113.06944,3.50192,113.1236567019,9.94944,2.90192,10.364,103.12,0.6000000000000001,103.1217455244,133.55,107.93944,3.45192,107.9946223624,9.94944,2.90192,10.364,97.99,0.55,97.9915435127,135.16,94.13944,45.15192,104.4075190932,9.94944,2.90192,10.364,84.19,42.25,94.1967016408,132.63,101.34944,64.30192,120.0268549284,9.94944,2.90192,10.364,91.4,61.4,110.1086735911,132.78
2020-06-26 09:00:00,14.005248,4.084864,14.588799999999999,14.005248,4.084864,14.588799999999999,0.0,0.0,0.0,132.59,108.795248,4.554864,108.8905541057,14.005248,4.084864,14.588799999999999,94.79,0.47000000000000003,94.7911652001,133.44,104.105248,4.564864,104.2052812696,14.005248,4.084864,14.588799999999999,90.1,0.48,90.1012785703,135.13,89.455248,47.334864,101.2068710347,14.005248,4.084864,14.588799999999999,75.45,43.25,86.9670339841,132.59,95.765248,64.324864,115.3632127375,14.005248,4.084864,14.588799999999999,81.76,60.24,101.5556753707,132.72
2020-06-26 09:30:00,18.220032,5.314176,18.9792,18.220032,5.314176,18.9792,0.0,0.0,0.0,132.82,108.480032,6.824176,108.6944649962,18.220032,5.314176,18.9792,90.26,1.51,90.2726298498,133.59,104.000032,6.784176,104.221071286,18.220032,5.314176,18.9792,85.78,1.47,85.7925946688,135.34,87.640032,49.594176,100.6993421134,18.220032,5.314176,18.9792,69.42,44.28,82.3398736943,132.82,93.260032,64.634176,113.4681024599,18.220032,5.314176,18.9792,75.04,59.32,95.6549214625,132.95
2020-06-26 10:00:00,19.367424,5.648832,20.1744,19.367424,5.648832,20.1744,0.0,0.0,0.0,132.54,109.087424,8.348832,109.4064398046,19.367424,5.648832,20.1744,89.72,2.7,89.7606171993,133.22,104.657424,8.258832,104.9827828947,19.367424,5.648832,20.1744,85.29,2.61,85.329925583,134.93,87.097424,49.928832,100.3934735544,19.367424,5.648832,20.1744,67.73,44.28,80.9201538555,132.54,92.567424,64.408832,112.7706771532,19.367424,5.648832,20.1744,73.2,58.76,93.866807765,132.67
2020-06-26 10:30:00,20.750208,6.052144,21.6148,20.750208,6.052144,21.6148,0.0,0.0,0.0,132.58,108.360208,9.682144,108.7919049849,20.750208,6.052144,21.6148,87.61,3.63,87.6851697837,133.22,104.020208,9.542144,104.4569585259,20.750208,6.052144,21.6148,83.27,3.49,83.3431040939,134.91,85.810208,50.682144,99.659778835,20.750208,6.052144,21.6148,65.06,44.63,78.8963909187,132.58,90.990208,64.452144,111.5046941527,20.750208,6.052144,21.6148,70.24,58.4,91.3466890478,132.74
2020-06-26 11:00:00,22.425024,6.5406320000000004,23.3594,22.425024,6.5406320000000004,23.3594,0.0,0.0,0.0,132.42,106.005024,11.290632,106.6046128655,22.425024,6.5406320000000004,23.3594,83.58,4.75,83.7148666606,133.02,101.885024,11.100632,102.4879609822,22.425024,6.5406320000000004,23.3594,79.46,4.5600000000000005,79.5907356418,134.73,84.895024,52.010632,99.5603884133,22.425024,6.5406320000000004,23.3594,62.47,45.47,77.2659161597,132.42,89.78502399999999,63.860632,110.1795391809,22.425024,6.5406320000000004,23.3594,67.36,57.32,88.4474533268,132.59
2020-06-26 11:30:00,26.687424,7.783832,27.7994,26.687424,7.783832,27.7994,0.0,0.0,0.0,132.19,103.987424,12.503832,104.7364796279,26.687424,7.783832,27.7994,77.3,4.72,77.4439694231,132.81,100.197424,12.323832,100.9524670892,26.687424,7.783832,27.7994,73.51,4.54,73.6500624575,134.53,81.537424,53.313832,97.4203068928,26.687424,7.783832,27.7994,54.85,45.53,71.28466455,132.19,85.567424,64.623832,107.2288380631,26.687424,7.783832,27.7994,58.88,56.84,81.8391104546,132.38
2020-06-26 12:00:00,28.347456,8.268008,29.5286,28.347456,8.268008,29.5286,0.0,0.0,0.0,132.12,102.137456,13.048008,102.967521243,28.347456,8.268008,29.5286,73.79,4.78,73.9446583602,132.72,98.517456,12.858008,99.3529944513,28.347456,8.268008,29.5286,70.17,4.59,70.3199616041,134.5,79.897456,53.838008,96.3438351981,28.347456,8.268008,29.5286,51.55,45.57,68.8042687629,132.12,83.627456,64.788008,105.7876995574,28.347456,8.268008,29.5286,55.28,56.52,79.0594004531,132.33
2020-06-26 12:30:00,29.659392,8.650656,30.8952,29.659392,8.650656,30.8952,0.0,0.0,0.0,132.22,103.099392,14.270656,104.0823532278,29.659392,8.650656,30.8952,73.44,5.62,73.6547215051,132.86,99.489392,14.050656,100.4766642289,29.659392,8.650656,30.8952,69.83,5.4,70.0384815655,134.62,80.139392,55.150656,97.282665503,29.659392,8.650656,30.8952,50.48,46.5,68.6329396136,132.22,83.739392,64.450656,105.6701132362,29.659392,8.650656,30.8952,54.08,55.8,77.7064115759,132.46
2020-06-26 13:00:00,29.574144,8.625792,30.8064,29.574144,8.625792,30.8064,0.0,0.0,0.0,132.15,104.424144,13.415792,105.2824074816,29.574144,8.625792,30.8064,74.85,4.79,75.0031106022,132.72,100.754144,13.225792,101.6184978594,29.574144,8.625792,30.8064,71.18,4.6,71.3284823896,134.53,80.214144,54.065792,96.7337519289,29.574144,8.625792,30.8064,50.64,45.44,68.0382480668,132.15,83.854144,65.465792,106.3827400858,29.574144,8.625792,30.8064,54.28,56.84,78.5945545187,132.4
2020-06-26 13:30:00,29.903808,8.721944,31.1498,29.903808,8.721944,31.1498,0.0,0.0,0.0,131.9,105.313808,12.971944,106.1097049595,29.903808,8.721944,31.1498,75.41,4.25,75.529667019,132.41,101.633808,12.811944,102.4381610419,29.903808,8.721944,31.1498,71.73,4.09,71.8465100057,134.26,77.733808,53.661944,94.4571285824,29.903808,8.721944,31.1498,47.83,44.94,65.630118848,131.9,81.063808,65.801944,104.4089881267,29.903808,8.721944,31.1498,51.16,57.08,76.6516275104,132.16
2020-06-26 14:00:00,28.86336,8.41848,30.066,28.86336,8.41848,30.066,0.0,0.0,0.0,132.25,104.32336,11.988480000000001,105.0099380745,28.86336,8.41848,30.066,75.46,3.5700000000000003,75.5444008514,132.95,100.63336,11.87848,101.3319862235,28.86336,8.41848,30.066,71.77,3.46,71.8533541319,134.72,78.53336,53.42848,94.9846888082,28.86336,8.41848,30.066,49.67,45.01,67.0299112337,132.25,82.06336,65.93848,105.2723999878,28.86336,8.41848,30.066,53.2,57.52,78.3504333109,132.53
2020-06-26 14:30:00,25.890624,7.551432,26.9694,25.890624,7.551432,26.9694,0.0,0.0,0.0,131.7,103.980624,9.791432,104.4406161799,25.890624,7.551432,26.9694,78.09,2.24,78.1221204269,132.25,100.150624,9.741432,100.6232725814,25.890624,7.551432,26.9694,74.26,2.19,74.2922856022,134.18,81.550624,50.591432,95.968730671,25.890624,7.551432,26.9694,55.66,43.04,70.3596276283,131.7,85.730624,66.231432,108.3344011669,25.890624,7.551432,26.9694,59.84,58.68,83.8103096284,131.98
2020-06-26 15:00:00,25.783104,7.520072,26.8574,25.783104,7.520072,26.8574,0.0,0.0,0.0,131.81,105.503104,9.880072,105.9647147703,25.783104,7.520072,26.8574,79.72,2.36,79.7549246128,132.45,101.613104,9.810072,102.0855544,25.783104,7.520072,26.8574,75.83,2.29,75.8645701233,134.32,79.603104,51.190072,94.6418387279,25.783104,7.520072,26.8574,53.82,43.67,69.3084504227,131.81,83.583104,65.840072,106.4004246008,25.783104,7.520072,26.8574,57.8,58.32,82.1100627207,132.1
2020-06-26 15:30:00,27.194112,7.931616,28.3272,27.194112,7.931616,28.3272,0.0,0.0,0.0,131.59,105.124112,9.291616,105.533942652,27.194112,7.931616,28.3272,77.93,1.3599999999999999,77.9418661568,132.12,101.324112,9.291616,101.749249631,27.194112,7.931616,28.3272,74.13,1.3599999999999999,74.1424743315,134.06,79.354112,50.121616,93.8576128066,27.194112,7.931616,28.3272,52.16,42.19,67.0869711643,131.59,83.114112,67.491616,107.065745427,27.194112,7.931616,28.3272,55.92,59.56,81.6972459756,131.88
2020-06-26 16:00:00,27.856704,8.124872,29.0174,27.856704,8.124872,29.0174,0.0,0.0,0.0,131.25,105.746704,9.644872,106.1856344463,27.856704,8.124872,29.0174,77.89,1.52,77.9048297604,131.72,101.916704,9.634872,102.3711156171,27.856704,8.124872,29.0174,74.06,1.51,74.0753920003,133.7,77.156704,50.394872,92.1563893392,27.856704,8.124872,29.0174,49.3,42.27,64.9403025863,131.25,80.656704,67.244872,105.0113170589,27.856704,8.124872,29.0174,52.8,59.12,79.2654678911,131.55
2020-06-26 16:30:00,25.881024,8.268632,27.1697934928,25.881024,7.548632,26.9594,0.0,0.72,0.72,132.33,107.041024,9.558632,107.4669635966,25.881024,7.548632,26.9594,81.16,2.01,81.1848859086,132.55,102.971024,9.488631999999999,103.4072817593,25.881024,7.548632,26.9594,77.09,1.94,77.1144065658,134.43,81.761024,45.698632,93.6655220036,25.881024,7.548632,26.9594,55.88,38.15,67.6608963878,132.33,84.761024,62.588632,105.3649279654,25.881024,7.548632,26.9594,58.88,55.04,80.5993548361,132.64
2020-06-26 17:00:00,88.415792,34.360856,94.8578974047,27.705792,8.080856,28.8602,60.71,26.28,66.1539303443,134.89,109.795792,14.790856,110.7875686263,27.705792,8.080856,28.8602,82.09,6.71,82.3637796607,133.53,105.695792,14.390856,106.6709762912,27.705792,8.080856,28.8602,77.99,6.31,78.2448477537,135.16,86.485792,24.690856,89.9412618762,27.705792,8.080856,28.8602,58.78,16.61,61.0817525944,134.89,27.705792,8.680856,29.0339141564,27.705792,8.080856,28.8602,0.0,0.6000000000000001,0.6000000000000001,135.22
2020-06-26 17:30:00,90.209728,35.029504,96.7722128316,25.609728,7.469504,26.6768,64.6,27.56,70.2332798608,135.71,109.439728,15.639504,110.5515633091,25.609728,7.469504,26.6768,83.83,8.17,84.2271796987,134.69,105.219728,15.149504,106.3047441643,25.609728,7.469504,26.6768,79.61,7.68,79.9795880209,136.14,86.199728,24.029504,89.4863686254,25.609728,7.469504,26.6768,60.59,16.56,62.8122734822,135.71,25.609728,8.069504,26.8509788097,25.609728,7.469504,26.6768,0.0,0.6000000000000001,0.6000000000000001,136.08
2020-06-26 18:00:00,93.12136,35.44248,99.6381306368,22.43136,6.54248,23.366,70.69,28.9,76.3694055234,135.31,111.55136,15.64248,112.6427676258,22.43136,6.54248,23.366,89.12,9.1,89.5833935504,134.12,107.09136,15.09248,108.1496293993,22.43136,6.54248,23.366,84.66,8.55,85.090646372,135.69,88.67136,21.58248,91.2601420512,22.43136,6.54248,23.366,66.24,15.04,67.9259832465,135.31,22.47136,7.14248,23.5791653966,22.43136,6.54248,23.366,0.04,0.6000000000000001,0.6013318551,135.69
2020-06-26 18:30:00,95.49624,36.26432,102.1500502163,19.86624,5.79432,20.694,75.63,30.47,81.5372172692,134.83,113.44624,15.56432,114.5089403811,19.86624,5.79432,20.694,93.58,9.77,94.088624711,133.38,108.73624,14.99432,109.7652017791,19.86624,5.79432,20.694,88.87,9.2,89.344932145,135.09,90.70624,19.10432,92.6962621555,19.86624,5.79432,20.694,70.84,13.31,72.0795511917,134.83,19.86624,6.3943200000000004,20.8699501676,19.86624,5.79432,20.694,0.0,0.6000000000000001,0.6000000000000001,135.2
2020-06-26 19:00:00,96.648912,36.658016,103.3674142457,17.478912,5.098016,18.2072,79.17,31.56,85.2286483525,135.01,114.488912,15.338016,115.5117557037,17.478912,5.098016,18.2072,97.01,10.24,97.5489502763,133.5,109.598912,14.738016,110.5853997018,17.478912,5.098016,18.2072,92.12,9.64,92.6230208965,135.21,91.598912,17.478016,93.2514971616,17.478912,5.098016,18.2072,74.12,12.38,75.1467817009,135.01,17.478912,5.658016,18.3718673455,17.478912,5.098016,18.2072,0.0,0.56,0.56,135.39
2020-06-26 19:30:00,96.898176,36.056968,103.389368184,15.658176,4.566968,16.3106,81.24,31.49,87.1295455055,135.23,113.818176,15.486968,114.8669811817,15.658176,4.566968,16.3106,98.16,10.92,98.7655405493,133.92,108.878176,14.846968,109.8858028495,15.658176,4.566968,16.3106,93.22,10.28,93.7851096923,135.55,91.718176,17.166968,93.3109243287,15.658176,4.566968,16.3106,76.06,12.6,77.096586176,135.23,15.658176,5.166968,16.4886638015,15.658176,4.566968,16.3106,0.0,0.6000000000000001,0.6000000000000001,135.63
2020-06-26 20:00:00,96.128096,36.301528,102.7541326455,14.268096,4.161528,14.8626,81.86,32.14,87.9433863346,135.43,112.288096,15.961528,113.4168721108,14.268096,4.161528,14.8626,98.02,11.8,98.72770837,134.27,107.348096,15.291528,108.4317506241,14.268096,4.161528,14.8626,93.08,11.13,93.7430706773,135.81,90.898096,16.311528,92.350039535,14.268096,4.161528,14.8626,76.63,12.15,77.5872373525,135.43,14.268096,4.761528,15.0416326361,14.268096,4.161528,14.8626,0.0,0.6000000000000001,0.6000000000000001,135.85
2020-06-26 20:30:00,92.861824,37.778032,100.2521723376,13.501824,3.9380319999999998,14.0644,79.36,33.84,86.2737225347,134.79,109.201824,17.618032,110.6138934152,13.501824,3.9380319999999998,14.0644,95.7,13.68,96.6728110691,133.5,104.391824,16.838032,105.7410622213,13.501824,3.9380319999999998,14.0644,90.89,12.9,91.8008828934,135.16,87.801824,14.138032,88.9328074816,13.501824,3.9380319999999998,14.0644,74.3,10.2,74.9968666012,134.79,13.501824,4.538032,14.2440508901,13.501824,3.9380319999999998,14.0644,0.0,0.6000000000000001,0.6000000000000001,135.19
2020-06-26 21:00:00,92.579408,37.772744,99.9886342287,11.529408,3.362744,12.0098,81.05,34.41,88.0519766956,135.09,107.769408,17.892744,109.2446593135,11.529408,3.362744,12.0098,96.24,14.53,97.3306657739,133.99,102.909408,17.072744,104.3159855564,11.529408,3.362744,12.0098,91.38,13.71,92.4027515824,135.51,87.409408,13.232744,88.4053738224,11.529408,3.362744,12.0098,75.88,9.87,76.5192217681,135.09,11.529408,3.922744,12.1784715511,11.529408,3.362744,12.0098,0.0,0.56,0.56,135.48
2020-06-26 21:30:00,92.025328,38.815304,99.8763676658,10.235327999999999,2.985304,10.6618,81.79,35.83,89.2938575715,135.78,106.195328,18.895304,107.8632476902,10.235327999999999,2.985304,10.6618,95.96,15.91,97.2699835509,134.79,101.365328,18.005304,102.9520310275,10.235327999999999,2.985304,10.6618,91.13,15.02,92.3595003235,136.23,86.785328,11.885304,87.5953971807,10.235327999999999,2.985304,10.6618,76.55,8.9,77.0656376085,135.78,10.235327999999999,3.585304,10.8451069169,10.235327999999999,2.985304,10.6618,0.0,0.6000000000000001,0.6000000000000001,136.17
2020-06-26 22:00:00,92.746064,39.236352,100.7041394669,8.936064,2.6063520000000002,9.3084,83.81,36.63,91.4651463673,135.66,105.916064,19.206352,107.6433768069,8.936064,2.6063520000000002,9.3084,96.98,16.6,98.3904487234,134.6,101.006064,18.286352,102.6480181701,8.936064,2.6063520000000002,9.3084,92.07,15.68,93.3956492563,136.09,87.356064,10.726352,88.0121386219,8.936064,2.6063520000000002,9.3084,78.42,8.12,78.8392719398,135.66,8.936064,3.206352,9.4938892431,8.936064,2.6063520000000002,9.3084,0.0,0.6000000000000001,0.6000000000000001,136.05
2020-06-26 22:30:00,92.239856,39.341208,100.2792185939,9.329856,2.721208,9.7186,82.91,36.62,90.6371474617,135.66,105.549856,19.481208,107.332611851,9.329856,2.721208,9.7186,96.22,16.76,97.6687565192,134.6,100.719856,18.551208,102.4140454768,9.329856,2.721208,9.7186,91.39,15.83,92.7508544435,136.09,86.899856,10.871208,87.5772124254,9.329856,2.721208,9.7186,77.57,8.15,77.996970454,135.66,9.369856,3.321208,9.941057491,9.329856,2.721208,9.7186,0.04,0.6000000000000001,0.6013318551,136.02
2020-06-26 23:00:00,87.78776,39.81768,96.3957387357,10.99776,3.20768,11.456,76.79,36.61,85.0705366152,135.86,101.86776,21.98768,104.213715984,10.99776,3.20768,11.456,90.87,18.78,92.7903297763,134.6,97.31776,20.96768,99.5509418137,10.99776,3.20768,11.456,86.32,17.76,88.1280885984,136.09,82.88776,11.54768,83.6882887338,10.99776,3.20768,11.456,71.89,8.34,72.3721472667,135.86,10.99776,3.80768,11.6382624133,10.99776,3.20768,11.456,0.0,0.6000000000000001,0.6000000000000001,136.21
2020-06-26 23:30:00,85.450352,33.680936,91.8486151597,9.740352,2.840936,10.1462,75.71,30.84,81.7502886845,137.16,94.810352,29.750936,99.3686119418,9.740352,2.840936,10.1462,85.07,26.91,89.2247331181,133.82,90.590352,28.320936,94.9141048075,9.740352,2.840936,10.1462,80.85,25.48,84.77,135.42,80.620352,17.400936,82.4768678496,9.740352,2.840936,10.1462,70.88,14.56,72.3599889442,137.16,9.740352,3.4409359999999998,10.3302709374,9.740352,2.840936,10.1462,0.0,0.6000000000000001,0.6000000000000001,137.49
2020-06-27 00:00:00,79.267168,57.540424,97.9499071814,9.807168,2.860424,10.2158,69.46,54.68,88.4001923075,136.03,89.987168,28.180424,94.2964829751,9.807168,2.860424,10.2158,80.18,25.32,84.0829043266,133.82,86.027168,26.850424,90.1200249838,9.807168,2.860424,10.2158,76.22,23.99,79.9062481912,135.42,75.137168,28.440424,80.3396025156,9.807168,2.860424,10.2158,65.33,25.58,70.1594277343,136.03,9.807168,3.420424,10.3865222534,9.807168,2.860424,10.2158,0.0,0.56,0.56,136.34
2020-06-27 00:30:00,75.417008,71.264544,103.7610732751,9.307008,2.714544,9.6948,66.11,68.55,95.234629206,134.82,86.257008,26.494544,90.2343188088,9.307008,2.714544,9.6948,76.95,23.78,80.5406164615,133.16,82.457008,25.254544,86.2377536869,9.307008,2.714544,9.6948,73.15,22.54,76.5439357493,134.89,71.717008,35.514544,80.0288202587,9.307008,2.714544,9.6948,62.41,32.8,70.5042417164,134.82,9.307008,3.314544,9.8796052472,9.307008,2.714544,9.6948,0.0,0.6000000000000001,0.6000000000000001,135.11
2020-06-27 01:00:00,73.944064,71.020352,102.5261673869,7.544064,2.200352,7.8584,66.4,68.82,95.6302901805,135.03,83.484064,26.230352,87.5078299811,7.544064,2.200352,7.8584,75.94,24.03,79.6512680376,133.49,79.724064,24.980352,83.5460613477,7.544064,2.200352,7.8584,72.18,22.78,75.6893704558,135.11,70.214064,35.110352,78.5031948456,7.544064,2.200352,7.8584,62.67,32.91,70.7855705635,135.03,7.544064,2.800352,8.047041255,7.544064,2.200352,7.8584,0.0,0.6000000000000001,0.6000000000000001,135.3
2020-06-27 01:30:00,73.297344,71.443392,102.3555513781,7.417344,2.163392,7.7264,65.88,69.28,95.6027865703,135.54,81.767344,27.443392,86.2498597638,7.417344,2.163392,7.7264,74.35,25.28,78.5302546793,134.29,78.087344,26.123392,82.3411495096,7.417344,2.163392,7.7264,70.67,23.96,74.62124697429999,135.75,69.627344,35.163392,78.0027638577,7.417344,2.163392,7.7264,62.21,33.0,70.4207646934,135.54,7.417344,2.763392,7.915385484,7.417344,2.163392,7.7264,0.0,0.6000000000000001,0.6000000000000001,135.81
2020-06-27 02:00:00,72.847232,71.728776,102.2337347284,6.887232,2.008776,7.1742,65.96,69.72,95.9770805974,135.92,80.857232,27.398776,85.3732094571,6.887232,2.008776,7.1742,73.97,25.39,78.2062209802,134.71,77.197232,26.078776,81.4832202734,6.887232,2.008776,7.1742,70.31,24.07,74.3159538726,136.12,69.157232,35.148776,77.5767954494,6.887232,2.008776,7.1742,62.27,33.14,70.539439323,135.92,6.887232,2.6087759999999998,7.3647591162,6.887232,2.008776,7.1742,0.0,0.6000000000000001,0.6000000000000001,136.18
2020-06-27 02:30:00,70.438064,72.932352,101.3935344503,7.688064,2.242352,8.0084,62.75,70.69,94.5232172538,136.33,78.548064,28.652352,83.6107387438,7.688064,2.242352,8.0084,70.86,26.41,75.6216086843,135.05,75.028064,27.422352,79.8823871501,7.688064,2.242352,8.0084,67.34,25.18,71.8937271255,136.43,67.018064,34.992352,75.6034761159,7.688064,2.242352,8.0084,59.33,32.75,67.7688084593,136.33,7.688064,2.842352,8.1966635261,7.688064,2.242352,8.0084,0.0,0.6000000000000001,0.6000000000000001,136.58
2020-06-27 03:00:00,68.95056,67.30308,96.3529153778,8.41056,2.45308,8.761,60.54,64.85,88.7164815578,136.18,74.67056,37.14308,83.3984467637,8.41056,2.45308,8.761,66.26,34.69,74.7916018013,132.01,71.46056,34.69308,79.4369022269,8.41056,2.45308,8.761,63.05,32.24,70.8146884481,133.89,65.71056,40.53308,77.2062709228,8.41056,2.45308,8.761,57.3,38.08,68.7995377891,136.18,8.41056,3.05308,8.9475592761,8.41056,2.45308,8.761,0.0,0.6000000000000001,0.6000000000000001,136.41
2020-06-27 03:30:00,67.565552,67.594536,95.572616968,7.9355519999999995,2.314536,8.2662,59.63,65.28,88.4150173896,136.34,73.415552,37.274536,82.3361057464,7.9355519999999995,2.314536,8.2662,65.48,34.96,74.2282426035,132.11,70.185552,35.484536,78.6458136501,7.9355519999999995,2.314536,8.2662,62.25,33.17,70.5358873199,134.03,64.385552,40.104536,75.8542886996,7.9355519999999995,2.314536,8.2662,56.45,37.79,67.9314846003,136.34,7.975552,2.914536,8.4914044657,7.9355519999999995,2.314536,8.2662,0.04,0.6000000000000001,0.6013318551,136.56
2020-06-27 04:00:00,67.893536,68.026448,96.1099883367,6.673536,1.946448,6.9516,61.22,66.08,90.0802686497,136.82,72.793536,37.396448,81.8376026433,6.673536,1.946448,6.9516,66.12,35.45,75.0237089192,132.64,69.543536,35.586448,78.1197713811,6.673536,1.946448,6.9516,62.87,33.64,71.3041829068,134.5,64.603536,39.536448,75.7413201902,6.673536,1.946448,6.9516,57.93,37.59,69.0571719664,136.82,6.673536,2.546448,7.1428621826,6.673536,1.946448,6.9516,0.0,0.6000000000000001,0.6000000000000001,137.04
2020-06-27 04:30:00,68.136768,68.228224,96.4246322455,6.336768,1.848224,6.6008,61.8,66.38,90.6947870608,136.69,72.386768,37.408224,81.4814052672,6.336768,1.848224,6.6008,66.05,35.56,75.0141060068,132.42,69.126768,35.588224,77.7498021965,6.336768,1.848224,6.6008,62.79,33.74,71.2809350388,134.34,64.816768,39.048224,75.6701870721,6.336768,1.848224,6.6008,58.48,37.2,69.3090931985,136.69,6.336768,2.408224,6.7789506209,6.336768,1.848224,6.6008,0.0,0.56,0.56,136.9
2020-06-27 05:00:00,66.090432,68.681376,95.3156682356,6.450432,1.881376,6.7192,59.64,66.8,89.5498163036,136.86,70.550432,38.121376,80.19103917219999,6.450432,1.881376,6.7192,64.1,36.24,73.6352334144,132.62,67.400432,36.261376,76.5356493616,6.450432,1.881376,6.7192,60.95,34.38,69.9777600385,134.55,62.930432,38.811376,73.9362034373,6.450432,1.881376,6.7192,56.48,36.93,67.4819627752,136.86,6.450432,2.481376,6.9112444494,6.450432,1.881376,6.7192,0.0,0.6000000000000001,0.6000000000000001,137.07
2020-06-27 05:30:00,65.329072,68.953896,94.9869855399,6.699072,1.9538959999999999,6.9782,58.63,67.0,89.0307637842,136.71,69.899072,38.363896,79.734990956,6.699072,1.9538959999999999,6.9782,63.2,36.41,72.9378372314,132.42,66.789072,36.493896,76.1090308957,6.699072,1.9538959999999999,6.9782,60.09,34.54,69.3095931311,134.38,62.229072,38.473896,73.1621355306,6.699072,1.9538959999999999,6.9782,55.53,36.52,66.4627060839,136.71,6.739072,2.553896,7.2067660015,6.699072,1.9538959999999999,6.9782,0.04,0.6000000000000001,0.6013318551,136.9
2020-06-27 06:00:00,65.44816,68.95988,95.0732701499,7.98816,2.32988,8.321,57.46,66.63,87.9841377749,136.51,70.04816,38.71988,80.0373277078,7.98816,2.32988,8.321,62.06,36.39,71.942169136,132.21,66.99816,36.84988,76.4635017469,7.98816,2.32988,8.321,59.01,34.52,68.365272617,134.2,62.44816,38.82988,73.5359250176,7.98816,2.32988,8.321,54.46,36.5,65.5602135445,136.51,7.98816,2.92988,8.5085190838,7.98816,2.32988,8.321,0.0,0.6000000000000001,0.6000000000000001,136.69
2020-06-27 06:30:00,68.862416,67.075288,96.1307786177,7.252416,2.115288,7.5546,61.61,64.96,89.5298480955,136.14,73.882416,37.245288,82.7394879861,7.252416,2.115288,7.5546,66.63,35.13,75.3237930537,131.7,70.592416,35.445288,78.9915035818,7.252416,2.115288,7.5546,63.34,33.33,71.5740490681,133.71,65.552416,39.815288,76.6966518302,7.252416,2.115288,7.5546,58.3,37.7,69.4275161589,136.14,7.252416,2.675288,7.7301166692,7.252416,2.115288,7.5546,0.0,0.56,0.56,136.29
2020-06-27 07:00:00,71.87328,65.09804,96.9717649102,7.43328,2.16804,7.743,64.44,62.93,90.0705195944,135.6,76.15328,36.02804,84.2457222712,7.43328,2.16804,7.743,68.72,33.86,76.60899425,131.07,72.76328,34.27804,80.4330711996,7.43328,2.16804,7.743,65.33,32.11,72.7946495287,133.2,68.36328,41.19804,79.8173950477,7.43328,2.16804,7.743,60.93,39.03,72.3588681504,135.6,7.43328,2.76804,7.9319415656,7.43328,2.16804,7.743,0.0,0.6000000000000001,0.6000000000000001,135.58
2020-06-27 07:30:00,72.56696,65.33828,97.6476037443,10.41696,3.03828,10.850999999999999,62.15,62.3,87.9995028395,135.45,78.68696,35.66828,86.3936564349,10.41696,3.03828,10.850999999999999,68.27,32.63,75.6670985303,130.85,75.34696,33.97828,82.654025268,10.41696,3.03828,10.850999999999999,64.93,30.94,71.9248809523,133.08,69.22696,42.20828,81.0796576917,10.41696,3.03828,10.850999999999999,58.81,39.17,70.6604910824,135.45,10.41696,3.63828,11.0340444534,10.41696,3.03828,10.850999999999999,0.0,0.6000000000000001,0.6000000000000001,135.55
2020-06-27 08:00:00,74.85824,66.95532,100.432917772,13.69824,3.99532,14.269,61.16,62.96,87.7753222723,135.04,83.47824,33.29532,89.8732156285,13.69824,3.99532,14.269,69.78,29.3,75.6818234453,131.07,80.06824,31.11532,85.9016076415,13.69824,3.99532,14.269,66.37,27.12,71.6970801358,133.27,71.57824,41.88532,82.9326502229,13.69824,3.99532,14.269,57.88,37.89,69.1790900489,135.04,13.69824,4.55532,14.4358137769,13.69824,3.99532,14.269,0.0,0.56,0.56,135.14
2020-06-27 08:30:00,77.000624,71.211432,104.8816673393,14.130624,4.121432,14.7194,62.87,67.09,91.944031889,135.01,88.540624,26.591432,92.4475329802,14.130624,4.121432,14.7194,74.41,22.47,77.7286883975,133.07,84.850624,25.401432,88.5712207257,14.130624,4.121432,14.7194,70.72,21.28,73.852263337,134.92,73.560624,38.111432,82.8471282083,14.130624,4.121432,14.7194,59.43,33.99,68.4634574061,135.01,14.130624,4.681432,14.8859107951,14.130624,4.121432,14.7194,0.0,0.56,0.56,135.1
2020-06-27 09:00:00,78.996464,70.823552,106.0962621509,14.926464,4.353552,15.5484,64.07,66.47,92.3213182315,134.85,91.626464,25.913552,95.2203816543,14.926464,4.353552,15.5484,76.7,21.56,79.6726025683,132.77,87.836464,24.763552,91.2604948249,14.926464,4.353552,15.5484,72.91,20.41,75.7128535983,134.69,75.466464,38.633552,84.7805315435,14.926464,4.353552,15.5484,60.54,34.28,69.5716177762,134.85,14.926464,4.953552,15.7269515469,14.926464,4.353552,15.5484,0.0,0.6000000000000001,0.6000000000000001,134.93
2020-06-27 09:30:00,82.32336,69.75348,107.9012677117,15.54336,4.53348,16.191,66.78,65.22,93.3446131279,134.64,97.36336,24.79348,100.4705953053,15.54336,4.53348,16.191,81.82,20.26,84.2910434151,132.44,93.30336,23.69348,96.2647286487,15.54336,4.53348,16.191,77.76,19.16,80.0857240711,134.41,78.58336,39.63348,88.0122559977,15.54336,4.53348,16.191,63.04,35.1,72.1529736047,134.64,15.54336,5.09348,16.3566371422,15.54336,4.53348,16.191,0.0,0.56,0.56,134.72
2020-06-27 10:00:00,82.940672,69.267696,108.0609493802,17.580672,5.127696,18.3132,65.36,64.14,91.5743916169,134.33,97.470672,24.617696,100.5314023402,17.580672,5.127696,18.3132,79.89,19.49,82.2330359406,132.09,93.530672,23.557696,96.4518099654,17.580672,5.127696,18.3132,75.95,18.43,78.1541259308,134.13,79.300672,40.697696,89.1341631439,17.580672,5.127696,18.3132,61.72,35.57,71.2361095232,134.33,17.580672,5.687696,18.4778222137,17.580672,5.127696,18.3132,0.0,0.56,0.56,134.42
2020-06-27 10:30:00,78.33736,68.22548,103.8819430556,19.76736,5.76548,20.591,58.57,62.46,85.6253262768,134.29,95.43736,24.60548,98.5582027525,19.76736,5.76548,20.591,75.67,18.84,77.9800904077,132.09,91.71736,23.58548,94.7013674252,19.76736,5.76548,20.591,71.95,17.82,74.1239158437,134.17,75.22736,42.86548,86.582937512,19.76736,5.76548,20.591,55.46,37.1,66.7249698389,134.29,19.76736,6.36548,20.7669895989,19.76736,5.76548,20.591,0.0,0.6000000000000001,0.6000000000000001,134.4
2020-06-27 11:00:00,79.49272,67.89996,104.54423514,18.58272,5.41996,19.357,60.91,62.48,87.2569682031,134.26,95.50272,24.07996,98.4916950864,18.58272,5.41996,19.357,76.92,18.66,79.1510075741,132.03,91.70272,23.06996,94.5600968157,18.58272,5.41996,19.357,73.12,17.65,75.2200565009,134.11,76.19272,42.41996,87.2054103104,18.58272,5.41996,19.357,57.61,37.0,68.4683291749,134.26,18.58272,5.97996,19.5212039639,18.58272,5.41996,19.357,0.0,0.56,0.56,134.35
2020-06-27 11:30:00,80.256992,67.242456,104.7030689799,20.956992,6.112456,21.8302,59.3,61.13,85.1667006523,134.11,97.326992,23.812456,100.1976867623,20.956992,6.112456,21.8302,76.37,17.7,78.3943040023,131.88,93.556992,22.832456,96.3028130382,20.956992,6.112456,21.8302,72.6,16.72,74.500459059,133.98,77.086992,44.222456,88.8708610866,20.956992,6.112456,21.8302,56.13,38.11,67.8450366644,134.11,20.956992,6.672456,21.9935713962,20.956992,6.112456,21.8302,0.0,0.56,0.56,134.2
2020-06-27 12:00:00,73.900304,68.239672,100.5878112197,25.130304,7.329672,26.1774,48.77,60.91,78.0291035448,134.18,93.110304,24.709672,96.333258023,25.130304,7.329672,26.1774,67.98,17.38,70.1665504354,131.94,89.800304,23.769672,92.8929055713,25.130304,7.329672,26.1774,64.67,16.44,66.7269248505,134.08,71.510304,45.959672,85.0059705463,25.130304,7.329672,26.1774,46.38,38.63,60.3604282622,134.18,25.130304,7.889672,26.3396868508,25.130304,7.329672,26.1774,0.0,0.56,0.56,134.25
2020-06-27 12:30:00,73.294752,69.355136,100.9071630774,29.194752,8.515136,30.4112,44.1,60.84,75.1419696308,134.33,92.604752,25.945136,96.1706305222,29.194752,8.515136,30.4112,63.41,17.43,65.7619418813,132.08,89.484752,24.995136,92.91005147,29.194752,8.515136,30.4112,60.29,16.48,62.5017959742,134.22,71.244752,47.415136,85.5804288926,29.194752,8.515136,30.4112,42.05,38.9,57.2836145857,134.33,29.194752,9.115136,30.5846243828,29.194752,8.515136,30.4112,0.0,0.6000000000000001,0.6000000000000001,134.4
2020-06-27 13:00:00,76.676768,70.008224,103.8290815647,27.696768,8.078224,28.8508,48.98,61.93,78.9579970617,134.47,94.476768,26.018224,97.9939165042,27.696768,8.078224,28.8508,66.78,17.94,69.1477548442,132.13,91.206768,25.038224,94.5811143415,27.696768,8.078224,28.8508,63.51,16.96,65.7355436579,134.31,74.246768,45.938224,87.3092376712,27.696768,8.078224,28.8508,46.55,37.86,60.0023507873,134.47,27.776768,8.638224,29.0889627591,27.696768,8.078224,28.8508,0.08,0.56,0.5656854249000001,134.53
2020-06-27 13:30:00,71.820704,71.096872,101.0592832512,30.640704,8.936872,31.9174,41.18,62.16,74.5631142053,134.92,85.220704,26.926872,89.373513,30.640704,8.936872,31.9174,54.58,17.99,57.4683956623,132.89,82.560704,25.956872,86.5449539199,30.640704,8.936872,31.9174,51.92,17.02,54.6385102286,134.85,69.990704,47.276872,84.4618332297,30.640704,8.936872,31.9174,39.35,38.34,54.9397679282,134.92,30.640704,9.496872,32.0787050767,30.640704,8.936872,31.9174,0.0,0.56,0.56,134.98
2020-06-27 14:00:00,59.733984,71.839912,93.4297693494,36.993984,10.789912,38.5354,22.74,61.05,65.1476024118,135.11,84.753984,28.169912,89.3128308025,36.993984,10.789912,38.5354,47.76,17.38,50.8240297497,133.23,82.453984,27.229912,86.8339080371,36.993984,10.789912,38.5354,45.46,16.44,48.3413404862,135.06,59.253984,50.499912,77.854195339,36.993984,10.789912,38.5354,22.26,39.71,45.5235290811,135.11,36.993984,11.389912,38.7076858978,36.993984,10.789912,38.5354,0.0,0.6000000000000001,0.6000000000000001,135.2
2020-06-27 14:30:00,56.220848,72.770664,91.9584323966,37.750848,11.010664,39.3238,18.47,61.76,64.4626907598,134.85,82.640848,29.150664,87.6314496616,37.750848,11.010664,39.3238,44.89,18.14,48.4166469306,132.9,80.480848,28.170664,85.2687117588,37.750848,11.010664,39.3238,42.73,17.16,46.046916292,134.79,56.040848,49.670664,74.8849217584,37.750848,11.010664,39.3238,18.29,38.66,42.7682089875,134.85,37.750848,11.570664,39.48426003,37.750848,11.010664,39.3238,0.0,0.56,0.56,134.94
2020-06-27 15:00:00,50.079616,72.834888,88.3905472813,41.639616,12.144888,43.3746,8.44,60.69,61.2740540523,134.85,79.689616,29.754888,85.0634366701,41.639616,12.144888,43.3746,38.05,17.61,41.927492174,132.97,77.899616,28.804888,83.0546310909,41.639616,12.144888,43.3746,36.26,16.66,39.9041752201,134.85,50.649616,51.734888,72.4008441755,41.639616,12.144888,43.3746,9.01,39.59,40.6023176678,134.85,41.639616,12.744888,43.5464096196,41.639616,12.144888,43.3746,0.0,0.6000000000000001,0.6000000000000001,134.94
2020-06-27 15:30:00,50.675632,71.329976,87.4984865855,40.285632,11.749976,41.9642,10.39,59.58,60.4791575669,134.04,84.225632,29.399976,89.2093923004,40.285632,11.749976,41.9642,43.94,17.65,47.3523610816,132.02,82.095632,28.449976,86.8855219693,40.285632,11.749976,41.9642,41.81,16.7,45.0218402556,134.08,51.075632,51.239976,72.3481535679,40.285632,11.749976,41.9642,10.79,39.49,40.9375646564,134.04,40.285632,12.309976,42.1244306164,40.285632,11.749976,41.9642,0.0,0.56,0.56,134.15
2020-06-27 16:00:00,60.116752,71.001136,93.0332477361,33.466752,9.761136,34.8612,26.65,61.24,66.7874247145,134.59,91.256752,27.661136,95.3568730108,33.466752,9.761136,34.8612,57.79,17.9,60.4987115565,132.51,88.426752,26.691136,92.3672410016,33.466752,9.761136,34.8612,54.96,16.93,57.5084906775,134.48,59.356752,48.431136,76.6080866635,33.466752,9.761136,34.8612,25.89,38.67,46.5366629659,134.59,33.466752,10.321136,35.0221264026,33.466752,9.761136,34.8612,0.0,0.56,0.56,134.72
2020-06-27 16:30:00,68.211888,71.181384,98.5882908498,29.901888,8.721384,31.1478,38.31,62.46,73.2728305718,133.68,95.291888,27.511384,99.1837696813,29.901888,8.721384,31.1478,65.39,18.79,68.0361389263,131.25,92.091888,26.481384,95.8236898369,29.901888,8.721384,31.1478,62.19,17.76,64.6762220604,133.47,66.581888,44.931384,80.3241998267,29.901888,8.721384,31.1478,36.68,36.21,51.5420847464,133.68,29.901888,9.281384,31.3092158145,29.901888,8.721384,31.1478,0.0,0.56,0.56,133.8
2020-06-27 17:00:00,70.535744,72.049592,100.8287403918,31.575744,9.209592,32.8914,38.96,62.84,73.9374546492,133.53,91.945744,28.649592,96.3058615115,31.575744,9.209592,32.8914,60.37,19.44,63.4227916446,131.21,88.995744,27.599592,93.1771427373,31.575744,9.209592,32.8914,57.42,18.39,60.2930219843,133.43,68.855744,44.909592,82.2069640323,31.575744,9.209592,32.8914,37.28,35.7,51.616745344899996,133.53,31.575744,9.769592,33.0525723205,31.575744,9.209592,32.8914,0.0,0.56,0.56,133.66
2020-06-27 17:30:00,70.890288,71.057584,100.3723725765,34.860288,10.167584,36.3128,36.03,60.89,70.7513462769,133.84,98.660288,28.127584,102.5914879993,34.860288,10.167584,36.3128,63.8,17.96,66.2797223893,131.58,95.520288,27.157584,99.3058899981,34.860288,10.167584,36.3128,60.66,16.99,62.9944100695,133.74,69.430288,48.107584,84.4683640784,34.860288,10.167584,36.3128,34.57,37.94,51.3276582361,133.84,34.860288,10.767584,36.4853469853,34.860288,10.167584,36.3128,0.0,0.6000000000000001,0.6000000000000001,133.96
2020-06-27 18:00:00,77.493536,70.646448,104.8626183957,28.753536,8.386448,29.9516,48.74,62.26,79.0689268929,133.75,104.453536,26.396448,107.7372435601,28.753536,8.386448,29.9516,75.7,18.01,77.8129173081,131.24,100.723536,25.396448,103.8759369409,28.753536,8.386448,29.9516,71.97,17.01,73.9528295605,133.47,75.093536,44.816448,87.4502896526,28.753536,8.386448,29.9516,46.34,36.43,58.9452330558,133.75,28.753536,8.946448,30.1131991711,28.753536,8.386448,29.9516,0.0,0.56,0.56,133.88
2020-06-27 18:30:00,81.432352,70.921936,107.9867999259,26.132352,7.621936,27.2212,55.3,63.3,84.0534353849,133.75,103.912352,26.771936,107.3057009453,26.132352,7.621936,27.2212,77.78,19.15,80.1027521375,131.3,100.102352,25.731936,103.3567288871,26.132352,7.621936,27.2212,73.97,18.11,76.1546649917,133.51,78.542352,43.111936,89.596540577,26.132352,7.621936,27.2212,52.41,35.49,63.2957202345,133.75,26.132352,8.181936,27.383277703,26.132352,7.621936,27.2212,0.0,0.56,0.56,133.88
2020-06-27 19:00:00,79.61904,71.24472,106.8410111259,28.19904,8.22472,29.374,51.42,63.02,81.3359502311,133.29,100.03904,28.03472,103.8929980778,28.19904,8.22472,29.374,71.84,19.81,74.521283537,130.89,96.49904,26.954720000000002,100.1929221612,28.19904,8.22472,29.374,68.3,18.73,70.8216273465,133.14,77.01904,43.47472,88.44197986020001,28.19904,8.22472,29.374,48.82,35.25,60.2159023847,133.29,28.19904,8.78472,29.5356930239,28.19904,8.22472,29.374,0.0,0.56,0.56,133.41
2020-06-27 19:30:00,75.554448,72.000464,104.3673388987,29.384448,8.570464,30.6088,46.17,63.43,78.4540234787,133.72,99.024448,29.180464,103.2343972761,29.384448,8.570464,30.6088,69.64,20.61,72.625764712,131.51,95.604448,28.060464,99.6373429859,29.384448,8.570464,30.6088,66.22,19.49,69.0286063889,133.63,73.344448,43.960464,85.5098266138,29.384448,8.570464,30.6088,43.96,35.39,56.435216842,133.72,29.384448,9.130464,30.7702966694,29.384448,8.570464,30.6088,0.0,0.56,0.56,133.85
2020-06-27 20:00:00,74.658256,72.337408,103.9545852049,27.728256000000002,8.087408,28.8836,46.93,64.25,79.5643601118,133.75,98.598256,28.787408,102.7148039262,27.728256000000002,8.087408,28.8836,70.87,20.7,73.8312054622,131.46,95.128256,27.667408000000002,99.0700285406,27.728256000000002,8.087408,28.8836,67.4,19.58,70.1864402859,133.6,72.388256,42.897408,84.1442049094,27.728256000000002,8.087408,28.8836,44.66,34.81,56.6237732759,133.75,27.728256000000002,8.647408,29.0453756374,27.728256000000002,8.087408,28.8836,0.0,0.56,0.56,133.88
2020-06-27 20:30:00,73.775168,72.649424,103.5408818823,25.335168,7.389424,26.3908,48.44,65.26,81.2730041281,133.98,96.975168,29.189424,101.2729266985,25.335168,7.389424,26.3908,71.64,21.8,74.8834400919,131.78,93.445168,27.999424,97.5498188972,25.335168,7.389424,26.3908,68.11,20.61,71.159990163,133.86,71.395168,41.589424,82.6253605281,25.335168,7.389424,26.3908,46.06,34.2,57.3686639203,133.98,25.375168,7.949424,26.5912108216,25.335168,7.389424,26.3908,0.04,0.56,0.5614267539000001,134.11
