Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-06-27 21:00:00,72.529632,73.426976,103.2088577718,24.709632,7.206976,25.7392,47.82,66.22,81.6813369136,134.17,95.369632,29.976976,99.9699244669,24.709632,7.206976,25.7392,70.66,22.77,74.2381876126,132.0,91.909632,28.756976,96.3033962176,24.709632,7.206976,25.7392,67.2,21.55,70.5708332103,134.07,70.189632,40.756976,81.1647431645,24.709632,7.206976,25.7392,45.48,33.55,56.5157756737,134.17,24.709632,7.766976,25.9015796769,24.709632,7.206976,25.7392,0.0,0.56,0.56,134.3
2020-06-27 21:30:00,72.470752,74.063136,103.6212237411,22.810752,6.653136,23.7612,49.66,67.41,83.7270786544,133.8,94.340752,30.643136,99.1926371856,22.810752,6.653136,23.7612,71.53,23.99,75.4457487205,131.57,90.830752,29.343136,95.4528424888,22.810752,6.653136,23.7612,68.02,22.69,71.7046476876,133.69,70.010752,38.593136,79.9433270631,22.810752,6.653136,23.7612,47.2,31.94,56.9912589789,133.8,22.810752,7.213136,23.9240409998,22.810752,6.653136,23.7612,0.0,0.56,0.56,133.93
2020-06-27 22:00:00,74.193376,73.005568,104.0887602063,19.733376,5.755568,20.5556,54.46,67.25,86.5358544188,133.34,94.223376,29.985568,98.8796180875,19.733376,5.755568,20.5556,74.49,24.23,78.3316857983,131.01,90.553376,28.685568,94.9882925232,19.733376,5.755568,20.5556,70.82,22.93,74.4396218421,133.22,71.363376,37.205568,80.4797224419,19.733376,5.755568,20.5556,51.63,31.45,60.4546061107,133.34,19.733376,6.315568,20.7193756547,19.733376,5.755568,20.5556,0.0,0.56,0.56,133.46
2020-06-27 22:30:00,74.953264,73.775952,105.1707320397,18.123264,5.285952,18.8784,56.83,68.49,88.9973538932,134.3,93.993264,29.765952,98.5938414701,18.123264,5.285952,18.8784,75.87,24.48,79.7215610735,132.07,90.253264,28.445952,94.6299310358,18.123264,5.285952,18.8784,72.13,23.16,75.7569963766,134.15,71.963264,36.905952,80.8749692956,18.123264,5.285952,18.8784,53.84,31.62,62.4385297713,134.3,18.163264,5.845952,19.0808625046,18.123264,5.285952,18.8784,0.04,0.56,0.5614267539000001,134.42
2020-06-27 23:00:00,73.7304,74.2472,104.6366025442,16.3104,4.7572,16.99,57.42,69.49,90.1438655705,134.36,91.5804,30.1972,96.4304959647,16.3104,4.7572,16.99,75.27,25.44,79.4529200219,132.14,87.8804,28.8272,92.4876865534,16.3104,4.7572,16.99,71.57,24.07,75.5091371954,134.23,70.7104,35.4472,79.0978170116,16.3104,4.7572,16.99,54.4,30.69,62.4598759205,134.36,16.3104,5.3172,17.1552255596,16.3104,4.7572,16.99,0.0,0.56,0.56,134.47
2020-06-27 23:30:00,69.381072,75.379896,102.4493136768,14.571072000000001,4.249896,15.1782,54.81,71.13,89.797622463,134.36,86.601072,30.819896,91.9217692443,14.571072000000001,4.249896,15.1782,72.03,26.57,76.7742521943,132.09,83.051072,29.389896,88.0979372474,14.571072000000001,4.249896,15.1782,68.48,25.14,72.9488176738,134.19,66.541072,33.419896,74.4620958042,14.571072000000001,4.249896,15.1782,51.97,29.17,59.5967264202,134.36,14.571072000000001,4.809896,15.3444204439,14.571072000000001,4.249896,15.1782,0.0,0.56,0.56,134.45
2020-06-28 00:00:00,65.14544,77.47492,101.2239674277,15.68544,4.5749200000000005,16.339,49.46,72.9,88.094844344,135.56,82.59544,32.59492,88.7943439561,15.68544,4.5749200000000005,16.339,66.91,28.02,72.5401164874,133.58,79.32544,31.10492,85.2058770238,15.68544,4.5749200000000005,16.339,63.64,26.53,68.948462637,135.47,62.71544,33.69492,71.1939186181,15.68544,4.5749200000000005,16.339,47.03,29.12,55.3154164768,135.56,15.68544,5.17492,16.5170464975,15.68544,4.5749200000000005,16.339,0.0,0.6000000000000001,0.6000000000000001,135.66
2020-06-28 00:30:00,62.288128,77.965704,99.7920933239,16.648128,4.855704,17.3418,45.64,73.11,86.1863196801,135.36,79.508128,33.545704,86.2951717938,16.648128,4.855704,17.3418,62.86,28.69,69.0977257223,133.4,76.418128,32.025704,82.8575645534,16.648128,4.855704,17.3418,59.77,27.17,65.6556303755,135.36,60.118128,33.625704,68.883069645,16.648128,4.855704,17.3418,43.47,28.77,52.128243784,135.36,16.648128,5.415704,17.5068562489,16.648128,4.855704,17.3418,0.0,0.56,0.56,135.48
2020-06-28 01:00:00,60.94544,78.26492,99.1954855797,14.72544,4.29492,15.339,46.22,73.97,87.2229860759,136.05,76.77544,33.42492,83.7358553082,14.72544,4.29492,15.339,62.05,29.13,68.5474974014,134.32,73.74544,31.87492,80.3392833289,14.72544,4.29492,15.339,59.02,27.58,65.1461188406,136.04,58.74544,33.264920000000004,67.5098631564,14.72544,4.29492,15.339,44.02,28.97,52.6974506025,136.05,14.72544,4.85492,15.505122747,14.72544,4.29492,15.339,0.0,0.56,0.56,136.18
2020-06-28 01:30:00,57.725888,80.058384,98.6996605571,16.965888,4.948384,17.6728,40.76,75.11,85.4569464701,136.41,74.825888,34.618384,82.4460188594,16.965888,4.948384,17.6728,57.86,29.67,65.0237533521,134.74,71.995888,33.058384,79.2228795336,16.965888,4.948384,17.6728,55.03,28.11,61.7937941868,136.35,55.915888,33.398384,65.1309341607,16.965888,4.948384,17.6728,38.95,28.45,48.2338574033,136.41,16.965888,5.548384,17.850095816,16.965888,4.948384,17.6728,0.0,0.6000000000000001,0.6000000000000001,136.52
2020-06-28 02:00:00,60.004208,79.789144,99.8339244844,14.294208,4.169144,14.8898,45.71,75.62,88.36169136,136.48,74.804208,34.219144,82.259463593,14.294208,4.169144,14.8898,60.51,30.05,67.5608066855,134.8,71.854208,32.639144,78.9198386235,14.294208,4.169144,14.8898,57.56,28.47,64.2159987853,136.41,57.834208,32.209144,66.1983728818,14.294208,4.169144,14.8898,43.54,28.04,51.7877707572,136.48,14.294208,4.729144,15.0562008927,14.294208,4.169144,14.8898,0.0,0.56,0.56,136.58
2020-06-28 02:30:00,59.38904,80.36972,99.9317265187,14.39904,4.19972,14.999,44.99,76.17,88.464507007,136.45,73.64904,34.76972,81.4439348374,14.39904,4.19972,14.999,59.25,30.57,66.6714886589,134.69,70.75904,33.15972,78.1435139484,14.39904,4.19972,14.999,56.36,28.96,63.365062929,136.37,57.27904,31.60972,65.422189063,14.39904,4.19972,14.999,42.88,27.41,50.8920671618,136.45,14.39904,4.79972,15.1779334891,14.39904,4.19972,14.999,0.0,0.6000000000000001,0.6000000000000001,136.54
2020-06-28 03:00:00,54.189024,80.862632,97.3407190031,18.009024,5.252632,18.7594,36.18,75.61,83.8204300872,136.86,71.509024,35.392632,79.7883382038,18.009024,5.252632,18.7594,53.5,30.14,61.4057782297,135.41,68.909024,33.812632,76.757720598,18.009024,5.252632,18.7594,50.9,28.56,58.3650888803,136.8,52.709024,33.842632,62.6383664516,18.009024,5.252632,18.7594,34.7,28.59,44.9608507482,136.86,18.009024,5.812632,18.9238377767,18.009024,5.252632,18.7594,0.0,0.56,0.56,136.93
2020-06-28 03:30:00,51.985456,81.172008,96.3918176936,19.515456,5.6920079999999995,20.3286,32.47,75.48,82.1677022923,137.07,69.985456,35.742008,78.5840644622,19.515456,5.6920079999999995,20.3286,50.47,30.05,58.7386022987,135.72,67.545456,34.162008,75.6930077143,19.515456,5.6920079999999995,20.3286,48.03,28.47,55.8338768133,137.01,50.795456,34.822008,61.5853114906,19.515456,5.6920079999999995,20.3286,31.28,29.13,42.7433655671,137.07,19.555456,6.292008,20.5427657349,19.515456,5.6920079999999995,20.3286,0.04,0.6000000000000001,0.6013318551,137.13
2020-06-28 04:00:00,52.34392,81.57656,96.9258536326,17.95392,5.23656,18.702,34.39,76.34,83.7285357569,137.32,69.52392,35.93656,78.2624545794,17.95392,5.23656,18.702,51.57,30.7,60.0162886223,136.0,67.02392,34.32656,75.3028457205,17.95392,5.23656,18.702,49.07,29.09,57.0446579445,137.25,51.01392,33.77656,61.1823180274,17.95392,5.23656,18.702,33.06,28.54,43.6748806524,137.32,17.95392,5.79656,18.8664610142,17.95392,5.23656,18.702,0.0,0.56,0.56,137.38
2020-06-28 04:30:00,52.723376,80.425568,96.166659321,16.373376,4.775568,17.0556,36.35,75.65,83.9300005957,137.22,67.573376,36.595568,76.8465792425,16.373376,4.775568,17.0556,51.2,31.82,60.2822726844,135.69,65.093376,34.915568,73.8663962018,16.373376,4.775568,17.0556,48.72,30.14,57.289248555,136.97,51.253376,33.845568,61.4201190543,16.373376,4.775568,17.0556,34.88,29.07,45.4057188028,137.22,16.373376,5.375568,17.2332287445,16.373376,4.775568,17.0556,0.0,0.6000000000000001,0.6000000000000001,137.27
2020-06-28 05:00:00,53.006944,73.491192,90.6128656086,14.986944,4.371192,15.6114,38.02,69.12,78.8865945519,136.87,64.626944,43.931192,78.1446832569,14.986944,4.371192,15.6114,49.64,39.56,63.4753747527,132.68,62.236944,41.901192,75.0276421693,14.986944,4.371192,15.6114,47.25,37.53,60.3412247141,134.49,51.416944,38.971192,64.5170980144,14.986944,4.371192,15.6114,36.43,34.6,50.242461126,136.87,14.986944,4.971192,15.7899094475,14.986944,4.371192,15.6114,0.0,0.6000000000000001,0.6000000000000001,136.9
2020-06-28 05:30:00,53.093264,73.520952,90.6875132814,14.643264,4.270952,15.2534,38.45,69.25,79.2083644573,136.96,63.983264,44.130952,77.7264369216,14.643264,4.270952,15.2534,49.34,39.86,63.4291352613,132.8,61.603264,42.080952,74.6040793568,14.643264,4.270952,15.2534,46.96,37.81,60.289615192,134.6,51.473264,38.920952,64.5316775809,14.643264,4.270952,15.2534,36.83,34.65,50.5674935111,136.96,14.643264,4.830952,15.4195745013,14.643264,4.270952,15.2534,0.0,0.56,0.56,136.98
2020-06-28 06:00:00,52.34376,73.42568,90.1731650459,14.45376,4.21568,15.056,37.89,69.21,78.9029543173,136.96,63.43376,44.02568,77.214651506,14.45376,4.21568,15.056,48.98,39.81,63.1179570328,132.8,61.06376,41.96568,74.0938667043,14.45376,4.21568,15.056,46.61,37.75,59.9796182049,134.6,50.77376,38.90568,63.9658240063,14.45376,4.21568,15.056,36.32,34.69,50.224879293,136.96,14.45376,4.81568,15.2348925825,14.45376,4.21568,15.056,0.0,0.6000000000000001,0.6000000000000001,136.98
2020-06-28 06:30:00,53.684,73.267,90.8296490415,15.384,4.487,16.025,38.3,68.78,78.7247000629,136.81,65.274,43.867,78.6448266894,15.384,4.487,16.025,49.89,39.38,63.5593934836,132.65,62.884,41.857,75.5407565821,15.384,4.487,16.025,47.5,37.37,60.4381245573,134.43,52.074,39.227,65.1955443646,15.384,4.487,16.025,36.69,34.74,50.5274549131,136.81,15.384,5.087,16.2032411881,15.384,4.487,16.025,0.0,0.6000000000000001,0.6000000000000001,136.8
2020-06-28 07:00:00,52.500336,73.278848,90.144743853,18.270336,5.328848,19.0316,34.23,67.95,76.0847908586,136.91,65.710336,43.338848,78.715335248,18.270336,5.328848,19.0316,47.44,38.01,60.7890919491,132.59,63.430336,41.368848,75.7283903825,18.270336,5.328848,19.0316,45.16,36.04,57.7780858111,134.43,51.190336,40.958848,65.5597264277,18.270336,5.328848,19.0316,32.92,35.63,48.5100329829,136.91,18.270336,5.888848,19.1959294727,18.270336,5.328848,19.0316,0.0,0.56,0.56,136.9
2020-06-28 07:30:00,51.67624,73.10932,89.5288023566,21.90624,6.38932,22.819,29.77,66.72,73.0603264433,136.63,66.65624,43.33932,79.5069241576,21.90624,6.38932,22.819,44.75,36.95,58.0333094007,132.0,64.51624,41.43932,76.678305053,21.90624,6.38932,22.819,42.61,35.05,55.1734954484,134.14,50.69624,42.76932,66.3273961753,21.90624,6.38932,22.819,28.79,36.38,46.3936256397,136.63,21.90624,6.98932,22.9942154682,21.90624,6.38932,22.819,0.0,0.6000000000000001,0.6000000000000001,136.62
2020-06-28 08:00:00,49.76072,73.23396,88.54005959,25.83072,7.53396,26.907,23.93,65.7,69.9223490738,136.3,66.70072,43.82396,79.8093072179,25.83072,7.53396,26.907,40.87,36.29,54.6563902943,131.66,64.76072,41.94396,77.1572850443,25.83072,7.53396,26.907,38.93,34.41,51.9576077201,133.84,49.20072,44.34396,66.2351691853,25.83072,7.53396,26.907,23.37,36.81,43.6019838998,136.3,25.83072,8.13396,27.0811262875,25.83072,7.53396,26.907,0.0,0.6000000000000001,0.6000000000000001,136.3
2020-06-28 08:30:00,48.181088,70.586984,85.4630888225,29.921088,8.726984,31.1678,18.26,61.86,64.4987379721,135.5,68.701088,42.936984,81.0149621206,29.921088,8.726984,31.1678,38.78,34.21,51.7127885537,130.98,66.871088,41.176984,78.5320725668,29.921088,8.726984,31.1678,36.95,32.45,49.1762645999,133.18,48.041088,47.976984,67.8950449588,29.921088,8.726984,31.1678,18.12,39.25,43.2307402204,135.5,29.961088,9.286984,31.3674172663,29.921088,8.726984,31.1678,0.04,0.56,0.5614267539000001,135.5
2020-06-28 09:00:00,48.152208,70.068144,85.0187034651,34.862208,10.168144,36.3148,13.29,59.9,61.3566141504,135.09,71.642208,42.188144,83.1411177534,34.862208,10.168144,36.3148,36.78,32.02,48.7652417199,130.42,69.902208,40.528144,80.8012941688,34.862208,10.168144,36.3148,35.04,30.36,46.3630370015,132.7,48.372208,50.718144,70.0870932312,34.862208,10.168144,36.3148,13.51,40.55,42.7413453228,135.09,34.862208,10.768144,36.4873467361,34.862208,10.168144,36.3148,0.0,0.6000000000000001,0.6000000000000001,135.07
2020-06-28 09:30:00,51.296656,69.098608,86.0579138971,36.646656,10.688608,38.1736,14.65,58.41,60.2191879719,135.57,74.616656,40.888608,85.085390149,36.646656,10.688608,38.1736,37.97,30.2,48.5155737882,131.0,72.836656,39.318608,82.771561495,36.646656,10.688608,38.1736,36.19,28.63,46.1453464609,133.15,51.396656,53.158608,73.9422332127,36.646656,10.688608,38.1736,14.75,42.47,44.958463052,135.57,36.646656,11.248608,38.3341698478,36.646656,10.688608,38.1736,0.0,0.56,0.56,135.56
2020-06-28 10:00:00,52.943616,68.711888,86.7430114054,39.023616,11.381888,40.6496,13.92,57.33,58.9957227263,135.09,77.913616,40.431888,87.779662368,39.023616,11.381888,40.6496,38.89,29.05,48.5420910139,130.39,76.063616,38.911888,85.4389179866,39.023616,11.381888,40.6496,37.04,27.53,46.1504333674,132.63,53.103616,54.161888,75.8518565626,39.023616,11.381888,40.6496,14.08,42.78,45.0374821676,135.09,39.023616,11.981888,40.8216639269,39.023616,11.381888,40.6496,0.0,0.6000000000000001,0.6000000000000001,135.09
2020-06-28 10:30:00,54.242304,68.680672,87.5172111621,39.122304,11.410672,40.7524,15.12,57.27,59.2323163484,135.16,78.402304,39.930672,87.9851114614,39.122304,11.410672,40.7524,39.28,28.52,48.5418252644,130.47,76.542304,38.430672,85.6483558044,39.122304,11.410672,40.7524,37.42,27.02,46.1555717113,132.68,54.322304,54.350672,76.8434008795,39.122304,11.410672,40.7524,15.2,42.94,45.5508902218,135.16,39.162304,11.970672,40.9509834158,39.122304,11.410672,40.7524,0.04,0.56,0.5614267539000001,135.18
2020-06-28 11:00:00,51.916112,68.267616,85.7656695859,41.306112,12.047616,43.0272,10.61,56.22,57.2124156106,134.95,77.646112,39.867616,87.2831341912,41.306112,12.047616,43.0272,36.34,27.82,45.7662320931,130.26,75.916112,38.417616,85.083307883,41.306112,12.047616,43.0272,34.61,26.37,43.5112514185,132.49,52.336112,55.747616,76.4647978416,41.306112,12.047616,43.0272,11.03,43.7,45.0705103144,134.95,41.306112,12.647616,43.199040256,41.306112,12.047616,43.0272,0.0,0.6000000000000001,0.6000000000000001,134.97
2020-06-28 11:30:00,52.620896,68.926928,86.7172422264,42.160896,12.296928,43.9176,10.46,56.63,57.5879197402,134.92,78.500896,37.336928,86.927768091,42.160896,12.296928,43.9176,36.34,25.04,44.1315895929,131.04,76.790896,35.376928,84.5480262525,42.160896,12.296928,43.9176,34.63,23.08,41.6163825915,133.15,53.050896,55.646928,76.8828860166,42.160896,12.296928,43.9176,10.89,43.35,44.6969193569,134.92,42.160896,12.856928,44.0776785813,42.160896,12.296928,43.9176,0.0,0.56,0.56,134.97
2020-06-28 12:00:00,54.277024,72.581632,90.6316094863,40.497024,11.811632,42.1844,13.78,60.77,62.3127699593,134.88,81.317024,30.231632,86.7548843904,40.497024,11.811632,42.1844,40.82,18.42,44.7835773471,133.14,79.327024,29.231632,84.5414989581,40.497024,11.811632,42.1844,38.83,17.42,42.5584926895,134.87,54.457024,51.371632,74.8639568636,40.497024,11.811632,42.1844,13.96,39.56,41.9508664988,134.88,40.497024,12.371632,42.3446127766,40.497024,11.811632,42.1844,0.0,0.56,0.56,134.92
2020-06-28 12:30:00,56.46792,72.45856,91.8633164348,38.25792,11.15856,39.852,18.21,61.3,63.9475886957,134.77,82.54792,29.30856,87.5965226798,38.25792,11.15856,39.852,44.29,18.15,47.8646696426,132.87,80.39792,28.31856,85.2394649256,38.25792,11.15856,39.852,42.14,17.16,45.4999472527,134.67,56.31792,50.12856,75.3961579976,38.25792,11.15856,39.852,18.06,38.97,42.9514202326,134.77,38.25792,11.75856,40.0241449128,38.25792,11.15856,39.852,0.0,0.6000000000000001,0.6000000000000001,134.82
2020-06-28 13:00:00,56.526784,72.400312,91.8535926738,39.806784,11.610312,41.4654,16.72,60.79,63.0474622804,134.63,84.566784,29.640312,89.6107641501,39.806784,11.610312,41.4654,44.76,18.03,48.2549323904,132.72,82.416784,28.660312,87.2578923012,39.806784,11.610312,41.4654,42.61,17.05,45.8946031686,134.56,56.486784,50.870312,76.0167442715,39.806784,11.610312,41.4654,16.68,39.26,42.65641804,134.63,39.806784,12.170312,41.6256717255,39.806784,11.610312,41.4654,0.0,0.56,0.56,134.69
2020-06-28 13:30:00,54.024336,73.600848,91.3001298277,44.814336,13.070848,46.6816,9.21,60.53,61.2266690258,135.3,84.894336,31.100848,90.4118965137,44.814336,13.070848,46.6816,40.08,18.03,43.9486894003,133.61,82.964336,30.120848,88.2629397435,44.814336,13.070848,46.6816,38.15,17.05,41.7866605509,135.33,54.534336,53.330848,76.2769503281,44.814336,13.070848,46.6816,9.72,40.26,41.4167357478,135.3,44.814336,13.630848,46.8414851208,44.814336,13.070848,46.6816,0.0,0.56,0.56,135.39
2020-06-28 14:00:00,52.641024,74.403632,91.1426237419,44.001024,12.833632,45.8344,8.64,61.57,62.1732619379,135.73,79.781024,31.503632,85.7758160537,44.001024,12.833632,45.8344,35.78,18.67,40.3581131868,134.13,78.051024,30.493632,83.7963241437,44.001024,12.833632,45.8344,34.05,17.66,38.357243123,135.77,53.201024,52.833632,74.978274353,44.001024,12.833632,45.8344,9.2,40.0,41.0443662395,135.73,44.001024,13.433632,46.0060059314,44.001024,12.833632,45.8344,0.0,0.6000000000000001,0.6000000000000001,135.83
2020-06-28 14:30:00,54.472192,75.126056,92.7962498779,42.432192,12.376056,44.2002,12.04,62.75,63.8946327949,135.48,83.122192,31.706056,88.9638847508,42.432192,12.376056,44.2002,40.69,19.33,45.0480299236,133.73,81.152192,30.666056,86.7530129563,42.432192,12.376056,44.2002,38.72,18.29,42.8224532226,135.44,54.792192,50.916056,74.7972530429,42.432192,12.376056,44.2002,12.36,38.54,40.4734629109,135.48,42.432192,12.936056,44.3602576949,42.432192,12.376056,44.2002,0.0,0.56,0.56,135.58
2020-06-28 15:00:00,52.490288,75.787584,92.1899572778,43.740288,12.757584,45.5628,8.75,63.03,63.6344513609,135.77,80.870288,32.387584,87.1146318282,43.740288,12.757584,45.5628,37.13,19.63,41.9996880941,134.15,79.090288,31.327584,85.0687438205,43.740288,12.757584,45.5628,35.35,18.57,39.9307826119,135.78,52.990288,51.437584,73.8498183483,43.740288,12.757584,45.5628,9.25,38.68,39.7706537537,135.77,43.740288,13.357584,45.7344273457,43.740288,12.757584,45.5628,0.0,0.6000000000000001,0.6000000000000001,135.89
2020-06-28 15:30:00,54.14568,75.93124,93.2593580859,41.69568,12.16124,43.433,12.45,63.77,64.9739593991,134.98,81.76568,32.29124,87.9110380248,41.69568,12.16124,43.433,40.07,20.13,44.8421877254,133.1,79.82568,31.21124,85.710446795,41.69568,12.16124,43.433,38.13,19.05,42.6239298986,134.91,54.43568,49.18124,73.3623719968,41.69568,12.16124,43.433,12.74,37.02,39.1508365172,134.98,41.69568,12.72124,43.5931150275,41.69568,12.16124,43.433,0.0,0.56,0.56,135.08
2020-06-28 16:00:00,54.991664,76.977152,94.6021407766,43.841664,12.787152,45.6684,11.15,64.19,65.1511979936,134.48,80.651664,33.507152,87.3351025712,43.841664,12.787152,45.6684,36.81,20.72,42.2409102648,132.51,78.871664,32.387152,85.2623421963,43.841664,12.787152,45.6684,35.03,19.6,40.1405144461,134.43,55.361664,48.727152,73.7512656358,43.841664,12.787152,45.6684,11.52,35.94,37.7411446567,134.48,43.841664,13.387152,45.8400189895,43.841664,12.787152,45.6684,0.0,0.6000000000000001,0.6000000000000001,134.6
2020-06-28 16:30:00,56.331872,73.299296,92.4449381909,44.671872,13.029296,46.5332,11.66,60.27,61.3875272348,133.59,85.271872,31.919296,91.0501708484,44.671872,13.029296,46.5332,40.6,18.89,44.7793713667,131.59,83.291872,30.899296,88.8386314312,44.671872,13.029296,46.5332,38.62,17.87,42.5539810124,133.66,56.671872,51.389296,76.5020314721,44.671872,13.029296,46.5332,12.0,38.36,40.1931536459,133.59,44.671872,13.589296,46.6930949259,44.671872,13.029296,46.5332,0.0,0.56,0.56,133.71
2020-06-28 17:00:00,64.203872,73.335296,97.4689838831,40.783872,11.895296,42.4832,23.42,61.44,65.7523383615,133.62,94.593872,30.585296,99.4155971232,40.783872,11.895296,42.4832,53.81,18.69,56.9634286187,131.37,91.933872,29.565296,96.5709249644,40.783872,11.895296,42.4832,51.15,17.67,54.1160918766,133.49,63.663872,49.215296,80.4688384308,40.783872,11.895296,42.4832,22.88,37.32,43.775298971,133.62,40.783872,12.455296,42.6433888635,40.783872,11.895296,42.4832,0.0,0.56,0.56,133.74
2020-06-28 17:30:00,71.657488,73.507184,102.6552564951,37.567488,10.957184,39.1328,34.09,62.55,71.236441517,134.38,97.047488,30.217184,101.6429689452,37.567488,10.957184,39.1328,59.48,19.26,62.5205406247,132.31,94.137488,29.157184,98.5495206775,37.567488,10.957184,39.1328,56.57,18.2,59.4256249441,134.27,70.367488,48.307184,85.3531920519,37.567488,10.957184,39.1328,32.8,37.35,49.7077710222,134.38,37.567488,11.517184,39.293277821,37.567488,10.957184,39.1328,0.0,0.56,0.56,134.5
2020-06-28 18:00:00,68.379648,73.319064,100.2569768467,38.979648,11.369064,40.6038,29.4,61.95,68.5723158425,134.75,97.619648,30.599064,102.3029735312,38.979648,11.369064,40.6038,58.64,19.23,61.7125797549,132.81,94.749648,29.549064,99.250405437,38.979648,11.369064,40.6038,55.77,18.18,58.6583779182,134.71,67.419648,49.689064,83.7520866465,38.979648,11.369064,40.6038,28.44,38.32,47.7206035167,134.75,39.059648,11.929064,40.840649723,38.979648,11.369064,40.6038,0.08,0.56,0.5656854249000001,134.88
2020-06-28 18:30:00,73.670208,73.572144,104.116088668,33.470208,9.762144,34.8648,40.2,63.81,75.4172135523,135.07,102.190208,29.462144,106.3525107375,33.470208,9.762144,34.8648,68.72,19.7,71.4879598254,133.02,98.800208,28.392144,102.7988080756,33.470208,9.762144,34.8648,65.33,18.63,67.9344227914,134.88,71.910208,46.802144,85.7992931066,33.470208,9.762144,34.8648,38.44,37.04,53.3815998262,135.07,33.470208,10.362144,35.0375348996,33.470208,9.762144,34.8648,0.0,0.6000000000000001,0.6000000000000001,135.2
2020-06-28 19:00:00,75.805856,74.434208,106.2401954275,30.425856,8.874208,31.6936,45.38,65.56,79.7336691743,135.16,101.025856,29.674208,105.2937899449,30.425856,8.874208,31.6936,70.6,20.8,73.6002717386,133.12,97.545856,28.544208,101.6364394945,30.425856,8.874208,31.6936,67.12,19.67,69.9428573909,134.95,73.685856,44.484208,86.072354074,30.425856,8.874208,31.6936,43.26,35.61,56.0312386085,135.16,30.425856,9.434208,31.8549367276,30.425856,8.874208,31.6936,0.0,0.56,0.56,135.3
2020-06-28 19:30:00,75.941376,74.744568,106.5544134904,26.141376,7.624568,27.2306,49.8,67.12,83.5771164853,134.47,97.841376,30.144568,102.3798312046,26.141376,7.624568,27.2306,71.7,22.52,75.1534456961,132.32,94.281376,28.904568,98.6126356595,26.141376,7.624568,27.2306,68.14,21.28,71.3855587637,134.25,73.481376,40.784568,84.0410233505,26.141376,7.624568,27.2306,47.34,33.16,57.7984532665,134.47,26.141376,8.184568,27.3926758919,26.141376,7.624568,27.2306,0.0,0.56,0.56,134.62
2020-06-28 20:00:00,76.628016,75.366088,107.4797658005,25.358016,7.396088,26.4146,51.27,67.97,85.1383215714,134.24,98.368016,30.876088,103.0999485061,25.358016,7.396088,26.4146,73.01,23.48,76.6927017388,132.12,94.748016,29.596088,99.2628579119,25.358016,7.396088,26.4146,69.39,22.2,72.8547328593,134.01,74.058016,39.336088,83.85652957880001,25.358016,7.396088,26.4146,48.7,31.94,58.2396222515,134.24,25.358016,7.956088,26.5768378804,25.358016,7.396088,26.4146,0.0,0.56,0.56,134.38
2020-06-28 20:30:00,74.752784,75.793312,106.4547080203,25.622784,7.473312,26.6904,49.13,68.32,84.1509316645,134.24,98.472784,30.643312,103.1305083816,25.622784,7.473312,26.6904,72.85,23.17,76.4458723542,132.03,94.862784,29.393312,99.3122076009,25.622784,7.473312,26.6904,69.24,21.92,72.6268820754,133.92,72.352784,39.213312,82.2958637512,25.622784,7.473312,26.6904,46.73,31.74,56.4900035404,134.24,25.622784,8.033312,26.8525820285,25.622784,7.473312,26.6904,0.0,0.56,0.56,134.38
2020-06-28 21:00:00,73.136656,75.893608,105.3983405283,24.286656,7.083608,25.2986,48.85,68.81,84.3868390213,134.77,96.816656,30.983608,101.6535727051,24.286656,7.083608,25.2986,72.53,23.9,76.3662942665,132.71,93.236656,29.683608,97.8477930562,24.286656,7.083608,25.2986,68.95,22.6,72.5593722409,134.52,70.746656,38.973608,80.7714767459,24.286656,7.083608,25.2986,46.46,31.89,56.3516077854,134.77,24.286656,7.6836079999999995,25.4731131109,24.286656,7.083608,25.2986,0.0,0.6000000000000001,0.6000000000000001,134.92
2020-06-28 21:30:00,72.453712,76.194416,105.143375503,22.403712,6.534416,23.3372,50.05,69.66,85.7759762404,134.23,94.683712,31.424416,99.7622134831,22.403712,6.534416,23.3372,72.28,24.89,76.4454740321,132.07,91.103712,30.064416,95.9362051032,22.403712,6.534416,23.3372,68.7,23.53,72.6178414716,133.96,69.973712,36.954416,79.1324790017,22.403712,6.534416,23.3372,47.57,30.42,56.4648678383,134.23,22.403712,7.094416,23.5001499944,22.403712,6.534416,23.3372,0.0,0.56,0.56,134.36
2020-06-28 22:00:00,74.04248,75.57364,105.8001129839,20.89248,6.09364,21.763,53.15,69.48,87.4779566519,134.12,94.90248,30.97364,99.8290893728,20.89248,6.09364,21.763,74.01,24.88,78.0800518699,131.95,91.23248,29.62364,95.9214546064,20.89248,6.09364,21.763,70.34,23.53,74.1712646515,133.85,71.35248,36.63364,80.2072314807,20.89248,6.09364,21.763,50.46,30.54,58.9822278318,134.12,20.89248,6.65364,21.9263915362,20.89248,6.09364,21.763,0.0,0.56,0.56,134.23
2020-06-28 22:30:00,73.950544,75.845992,105.9306256961,20.660544,6.025992,21.5214,53.29,69.82,87.8331173305,134.5,94.040544,31.375992,99.1366571446,20.660544,6.025992,21.5214,73.38,25.35,77.6353456874,132.42,90.430544,30.015992,95.2819136242,20.660544,6.025992,21.5214,69.77,23.99,73.7792179411,134.27,71.230544,36.625992,80.0952788154,20.660544,6.025992,21.5214,50.57,30.6,59.1074013978,134.5,20.660544,6.585992,21.6848649754,20.660544,6.025992,21.5214,0.0,0.56,0.56,134.62
2020-06-28 23:00:00,70.111248,76.462864,103.740814857,22.021248,6.422864,22.9388,48.09,70.04,84.9602830739,135.12,90.171248,32.092864,95.712098951,22.021248,6.422864,22.9388,68.15,25.67,72.824250082,133.33,86.801248,30.712864,92.074625546,22.021248,6.422864,22.9388,64.78,24.29,69.1841925587,134.96,67.801248,37.702864,77.5790898642,22.021248,6.422864,22.9388,45.78,31.28,55.4458907404,135.12,22.021248,6.982864,23.1018560536,22.021248,6.422864,22.9388,0.0,0.56,0.56,135.23
2020-06-28 23:30:00,67.475104,77.436072,102.7094684369,19.735104,5.756072,20.5574,47.74,71.68,86.1227612191,134.69,85.545104,33.166072,91.7494040868,19.735104,5.756072,20.5574,65.81,27.41,71.2900007014,132.74,82.275104,31.696072,88.1693468187,19.735104,5.756072,20.5574,62.54,25.94,67.7062419574,134.54,65.185104,34.786072,73.8861867244,19.735104,5.756072,20.5574,45.45,29.03,53.9299860931,134.69,19.735104,6.316072,20.7211750487,19.735104,5.756072,20.5574,0.0,0.56,0.56,134.8
2020-06-29 00:00:00,63.823968,77.782824,100.6164330548,19.723968,5.752824,20.5458,44.1,72.03,84.4578646427,135.52,81.573968,33.732824,88.2735275736,19.723968,5.752824,20.5458,61.85,27.98,67.8844820265,133.78,78.503968,32.232824,84.8635842677,19.723968,5.752824,20.5458,58.78,26.48,64.469208154,135.47,61.823968,35.632824,71.3575585729,19.723968,5.752824,20.5458,42.1,29.88,51.6258113738,135.52,19.723968,6.352824,20.7218070264,19.723968,5.752824,20.5458,0.0,0.6000000000000001,0.6000000000000001,135.63
2020-06-29 00:30:00,60.971392,78.036656,99.0314612741,19.531392,5.696656,20.3452,41.44,72.34,83.3687543388,135.89,78.011392,34.186656,85.1733804087,19.531392,5.696656,20.3452,58.48,28.49,65.0506763993,134.3,75.121392,32.676656,81.9206163512,19.531392,5.696656,20.3452,55.59,26.98,61.791330298,135.9,59.161392,35.866656,69.1844441764,19.531392,5.696656,20.3452,39.63,30.17,49.8072866155,135.89,19.531392,6.2566559999999996,20.5090472173,19.531392,5.696656,20.3452,0.0,0.56,0.56,136.0
2020-06-29 01:00:00,60.074752,78.135136,98.5600086526,16.714752,4.8751359999999995,17.4112,43.36,73.26,85.130001762,136.29,75.314752,34.095136,82.6727897659,16.714752,4.8751359999999995,17.4112,58.6,29.22,65.4810537484,134.75,72.414752,32.545136,79.391952895,16.714752,4.8751359999999995,17.4112,55.7,27.67,62.1942031061,136.33,58.124752,34.755136,67.7230114026,16.714752,4.8751359999999995,17.4112,41.41,29.88,51.0646893655,136.29,16.714752,5.435136,17.576223649,16.714752,4.8751359999999995,17.4112,0.0,0.56,0.56,136.4
2020-06-29 01:30:00,60.024416,77.946288,98.3796438758,15.964416,4.656288,16.6296,44.06,73.29,85.5143713068,136.27,74.484416,33.816288,81.8014031723,15.964416,4.656288,16.6296,58.52,29.16,65.3826888404,134.75,71.584416,32.266288,78.5203282938,15.964416,4.656288,16.6296,55.62,27.61,62.0958654018,136.29,58.034416,34.596288,67.564018411,15.964416,4.656288,16.6296,42.07,29.94,51.6361162366,136.27,16.004416,5.256288,16.8454710543,15.964416,4.656288,16.6296,0.04,0.6000000000000001,0.6013318551,136.36
2020-06-29 02:00:00,60.195536,77.577448,98.1924793073,15.145536,4.417448,15.7766,45.05,73.16,85.9179148956,136.08,74.035536,33.697448,81.3435835977,15.145536,4.417448,15.7766,58.89,29.28,65.767396938,134.52,71.135536,32.157448,78.0664200785,15.145536,4.417448,15.7766,55.99,27.74,62.4850998239,136.13,58.115536,34.187448,67.4254931411,15.145536,4.417448,15.7766,42.97,29.77,52.2749825442,136.08,15.145536,4.977448,15.9424668518,15.145536,4.417448,15.7766,0.0,0.56,0.56,136.18
2020-06-29 02:30:00,59.917264,77.747952,98.1571320152,15.387264,4.487952,16.0284,44.53,73.26,85.7318406428,136.35,73.117264,33.937952,80.6096698964,15.387264,4.487952,16.0284,57.73,29.45,64.8078344029,134.96,70.257264,32.367952,77.3548153733,15.387264,4.487952,16.0284,54.87,27.88,61.5468220138,136.42,57.867264,34.467952,67.3547322608,15.387264,4.487952,16.0284,42.48,29.98,51.9937573176,136.35,15.387264,5.087952,16.2066390396,15.387264,4.487952,16.0284,0.0,0.6000000000000001,0.6000000000000001,136.45
2020-06-29 03:00:00,57.711376,78.084568,97.0968726559,16.301376,4.754568,16.9806,41.41,73.33,84.214470253,136.67,71.531376,34.054568,79.2240579251,16.301376,4.754568,16.9806,55.23,29.3,62.5207397589,135.39,68.811376,32.514568,76.1065213976,16.301376,4.754568,16.9806,52.51,27.76,59.3962768193,136.73,55.911376,35.184568,66.0608491586,16.301376,4.754568,16.9806,39.61,30.43,49.94934434,136.67,16.301376,5.3145679999999995,17.1458301788,16.301376,4.754568,16.9806,0.0,0.56,0.56,136.75
2020-06-29 03:30:00,57.443936,78.088648,96.9414396924,15.663936,4.568648,16.3166,41.78,73.52,84.5621593859,136.67,70.993936,33.678648,78.5772885755,15.663936,4.568648,16.3166,55.33,29.11,62.5204046692,135.39,68.263936,32.148648,75.4552882603,15.663936,4.568648,16.3166,52.6,27.58,59.3920567079,136.73,55.603936,34.978648,65.6909698102,15.663936,4.568648,16.3166,39.94,30.41,50.1993197165,136.67,15.663936,5.168648,16.4946601408,15.663936,4.568648,16.3166,0.0,0.6000000000000001,0.6000000000000001,136.75
2020-06-29 04:00:00,58.670464,78.820552,98.2593647627,14.470464,4.220552,15.0734,44.2,74.6,86.7110142946,136.95,70.170464,33.880552,77.9216646498,14.470464,4.220552,15.0734,55.7,29.66,63.1047193164,135.66,67.430464,32.310552,74.7719148197,14.470464,4.220552,15.0734,52.96,28.09,59.9483919718,136.94,56.640464,33.960552,66.0413601789,14.470464,4.220552,15.0734,42.17,29.74,51.6020978256,136.95,14.510464,4.780552,15.2776713841,14.470464,4.220552,15.0734,0.04,0.56,0.5614267539000001,137.01
2020-06-29 04:30:00,59.487792,78.896856,98.8104816491,14.457792,4.216856,15.0602,45.03,74.68,87.2055233342,136.95,70.607792,33.886856,78.3184480227,14.457792,4.216856,15.0602,56.15,29.67,63.5069397783,135.61,67.837792,32.316856,75.1421666254,14.457792,4.216856,15.0602,53.38,28.1,60.3244096531,136.91,57.417792,33.826856,66.6412711839,14.457792,4.216856,15.0602,42.96,29.61,52.1757961128,136.95,14.457792,4.816856,15.2390895804,14.457792,4.216856,15.0602,0.0,0.6000000000000001,0.6000000000000001,136.98
2020-06-29 05:00:00,57.60536,78.82448,97.6303034309,15.855360000000001,4.62448,16.516,41.75,74.2,85.1393123064,136.99,69.94536,33.98448,77.7643765898,15.855360000000001,4.62448,16.516,54.09,29.36,61.5445992756,135.64,67.28536,32.43448,74.694813496,15.855360000000001,4.62448,16.516,51.43,27.81,58.4674353807,136.99,55.75536,34.74448,65.6950459259,15.855360000000001,4.62448,16.516,39.9,30.12,49.9922433984,136.99,15.855360000000001,5.22448,16.6939399783,15.855360000000001,4.62448,16.516,0.0,0.6000000000000001,0.6000000000000001,137.05
2020-06-29 05:30:00,58.24096,78.88028,98.0515578387,17.52096,5.11028,18.251,40.72,73.77,84.2622768503,136.59,71.90096,34.21028,79.6246903077,17.52096,5.11028,18.251,54.38,29.1,61.6765303823,135.08,69.22096,32.68028,76.5476453211,17.52096,5.11028,18.251,51.7,27.57,58.5917647797,136.56,56.48096,34.91028,66.3989946626,17.52096,5.11028,18.251,38.96,29.8,49.0501946989,136.59,17.52096,5.67028,18.4156486337,17.52096,5.11028,18.251,0.0,0.56,0.56,136.64
2020-06-29 06:00:00,59.99592,77.87256000000001,98.3038453856,18.62592,5.4325600000000005,19.402,41.37,72.44,83.4208037602,136.1,73.92592,33.40256,81.1219616528,18.62592,5.4325600000000005,19.402,55.3,27.97,61.9710488857,134.48,71.18592,31.92256,78.0159281378,18.62592,5.4325600000000005,19.402,52.56,26.49,58.8580810085,136.04,58.19592,35.91256,68.3847722114,18.62592,5.4325600000000005,19.402,39.57,30.48,49.948126091,136.1,18.62592,6.03256,19.5784748129,18.62592,5.4325600000000005,19.402,0.0,0.6000000000000001,0.6000000000000001,136.14
2020-06-29 06:30:00,64.740816,74.396488,98.6215528324,20.970816,6.116488,21.8446,43.77,68.28,81.1046934524,135.13,82.040816,30.726488,87.6060075267,20.970816,6.116488,21.8446,61.07,24.61,65.8422129033,133.24,79.000816,29.406488,84.296325336,20.970816,6.116488,21.8446,58.03,23.29,62.5292331634,135.02,62.750816,38.946488,73.8545451289,20.970816,6.116488,21.8446,41.78,32.83,53.1354617934,135.13,20.970816,6.676488,22.0079670965,20.970816,6.116488,21.8446,0.0,0.56,0.56,135.15
2020-06-29 07:00:00,71.188464,71.549552,100.9313420008,21.358464,6.229552,22.2484,49.83,65.32,82.1567483534,134.3,89.218464,27.879552,93.4730107477,21.358464,6.229552,22.2484,67.86,21.65,71.2299241892,132.07,85.848464,26.709552,89.9075021297,21.358464,6.229552,22.2484,64.49,20.48,67.6638049477,134.08,68.758464,40.599552,79.8501721616,21.358464,6.229552,22.2484,47.4,34.37,58.5496105879,134.3,21.358464,6.789552,22.4116487747,21.358464,6.229552,22.2484,0.0,0.56,0.56,134.31
2020-06-29 07:30:00,79.81544,66.59492,103.9489674417,22.16544,6.46492,23.089,57.65,60.13,83.3014969853,133.75,97.72544,23.86492,100.5971969281,22.16544,6.46492,23.089,75.56,17.4,77.5375625101,131.46,93.96544,22.90492,96.7167993401,22.16544,6.46492,23.089,71.8,16.44,73.6580857747,133.53,76.81544,44.84492,88.9476175746,22.16544,6.46492,23.089,54.65,38.38,66.7805877482,133.75,22.16544,7.02492,23.2520156417,22.16544,6.46492,23.089,0.0,0.56,0.56,133.75
2020-06-29 08:00:00,86.528528,61.972904,106.4322647886,23.358528,6.812904,24.3318,63.17,55.16,83.8634276667,132.96,104.438528,20.312904,106.3955835536,23.358528,6.812904,24.3318,81.08,13.5,82.1962067251,130.46,100.398528,19.552904,102.284800823,23.358528,6.812904,24.3318,77.04,12.74,78.0862932915,132.76,83.108528,48.692904,96.322512043,23.358528,6.812904,24.3318,59.75,41.88,72.965724145,132.96,23.358528,7.372904,24.494500275,23.358528,6.812904,24.3318,0.0,0.56,0.56,132.96
2020-06-29 08:30:00,90.030336,59.873848,108.121871398,25.590336,7.463848,26.6566,64.44,52.41,83.0621556426,133.64,109.530336,17.903848,110.9839730658,25.590336,7.463848,26.6566,83.94,10.44,84.5867436423,131.27,105.360336,17.283848,106.7685899678,25.590336,7.463848,26.6566,79.77,9.82,80.3721674462,133.4,86.540336,52.883848,101.4195796396,25.590336,7.463848,26.6566,60.95,45.42,76.0123601791,133.64,25.630336,8.023848,26.8569592508,25.590336,7.463848,26.6566,0.04,0.56,0.5614267539000001,133.64
2020-06-29 09:00:00,91.585616,58.167888,108.496213079,29.135616,8.497888,30.3496,62.45,49.67,79.7941814921,132.83,112.255616,17.367888,113.5912270253,29.135616,8.497888,30.3496,83.12,8.87,83.5919332232,130.37,108.135616,16.817888,109.4356103125,29.135616,8.497888,30.3496,79.0,8.32,79.4369082983,132.63,88.255616,55.257888,104.127268003,29.135616,8.497888,30.3496,59.12,46.76,75.3768664777,132.83,29.135616,9.097888,30.5230353301,29.135616,8.497888,30.3496,0.0,0.6000000000000001,0.6000000000000001,132.83
2020-06-29 09:30:00,91.696432,56.974376,107.9551534764,30.666432,8.944376,31.9442,61.03,48.03,77.6630014872,132.64,113.716432,16.684376,114.9338736375,30.666432,8.944376,31.9442,83.05,7.74,83.4098920992,130.26,109.646432,16.064376,110.8169852802,30.666432,8.944376,31.9442,78.98,7.12,79.3002824711,132.55,88.446432,56.904376,105.1707152276,30.666432,8.944376,31.9442,57.78,47.96,75.0912112034,132.64,30.666432,9.504376,32.1055013161,30.666432,8.944376,31.9442,0.0,0.56,0.56,132.64
2020-06-29 10:00:00,88.769824,62.682032,108.6697694331,32.509824,9.482032,33.8644,56.26,53.2,77.4301465839,132.56,116.349824,11.282032,116.8955336652,32.509824,9.482032,33.8644,83.84,1.8,83.859320293,132.8,112.159824,11.302032,112.7278228613,32.509824,9.482032,33.8644,79.65,1.82,79.670790758,134.64,85.859824,52.672032,100.7286073185,32.509824,9.482032,33.8644,53.35,43.19,68.6410853644,132.56,32.509824,10.042032,34.0254472888,32.509824,9.482032,33.8644,0.0,0.56,0.56,132.56
2020-06-29 10:30:00,87.430512,64.241816,108.4947249942,33.400512,9.741816,34.7922,54.03,54.5,76.743018575,133.17,116.430512,11.041816,116.952921405,33.400512,9.741816,34.7922,83.03,1.3,83.0401764208,133.53,112.300512,11.041816,112.8420431224,33.400512,9.741816,34.7922,78.9,1.3,78.9107090324,135.23,84.690512,52.421816,99.6018554825,33.400512,9.741816,34.7922,51.29,42.68,66.7251564254,133.17,33.400512,10.301816,34.9531345484,33.400512,9.741816,34.7922,0.0,0.56,0.56,133.18
2020-06-29 11:00:00,71.341792,68.138856,98.6537124631,34.521792,10.068856,35.9602,36.82,58.07,68.7592706477,133.57,103.551792,10.568856,104.0897417787,34.521792,10.068856,35.9602,69.03,0.5,69.0318107831,133.86,100.131792,10.508856,100.6817353027,34.521792,10.068856,35.9602,65.61,0.44,65.6114753683,135.51,69.841792,50.118856,85.9638042232,34.521792,10.068856,35.9602,35.32,40.05,53.3994840799,133.57,34.521792,10.628856,36.1210008549,34.521792,10.068856,35.9602,0.0,0.56,0.56,133.59
2020-06-29 11:30:00,68.698528,68.477904,96.9985107391,37.398528,10.907904,38.9568,31.3,57.57,65.5285807873,133.74,103.578528,11.317904,104.1950402543,37.398528,10.907904,38.9568,66.18,0.41000000000000003,66.181270009,134.08,100.308528,11.287904,100.9416542674,37.398528,10.907904,38.9568,62.91,0.38,62.9111476608,135.68,67.608528,51.607904,85.0546225293,37.398528,10.907904,38.9568,30.21,40.7,50.6866264413,133.74,37.398528,11.467904,39.1172943686,37.398528,10.907904,38.9568,0.0,0.56,0.56,133.75
2020-06-29 12:00:00,71.0308,67.6844,98.1149965704,37.1808,10.8444,38.73,33.85,56.84,66.1559377532,133.63,104.6208,11.4944,105.2503350303,37.1808,10.8444,38.73,67.44,0.65,67.4431323413,133.96,101.2708,11.5344,101.9255479063,37.1808,10.8444,38.73,64.09,0.6900000000000001,64.0937142004,135.58,69.7508,52.0244,87.0155865118,37.1808,10.8444,38.73,32.57,41.18,52.5033075149,133.63,37.1808,11.4044,38.8905159133,37.1808,10.8444,38.73,0.0,0.56,0.56,133.65
2020-06-29 12:30:00,72.150384,67.670112,98.9187644961,35.520384,10.360112,37.0004,36.63,57.31,68.0161230886,133.79,105.980384,10.800112,106.5292645802,35.520384,10.360112,37.0004,70.46,0.44,70.4613738157,134.08,102.490384,10.820112,103.05995166,35.520384,10.360112,37.0004,66.97,0.46,66.9715797932,135.72,70.650384,51.290112,87.3049388541,35.520384,10.360112,37.0004,35.13,40.93,53.9386855606,133.79,35.520384,10.960112,37.1728628782,35.520384,10.360112,37.0004,0.0,0.6000000000000001,0.6000000000000001,133.82
2020-06-29 13:00:00,66.683904,68.749472,95.7769959487,38.603904,11.259472,40.2124,28.08,57.49,63.9811417529,133.71,101.603904,11.669472,102.2718430693,38.603904,11.259472,40.2124,63.0,0.41000000000000003,63.0013341129,134.05,98.513904,11.599472,99.1944405297,38.603904,11.259472,40.2124,59.91,0.34,59.9109647727,135.72,65.813904,51.959472,83.8525890491,38.603904,11.259472,40.2124,27.21,40.7,48.9578808773,133.71,38.603904,11.779472,40.3610872579,38.603904,11.259472,40.2124,0.0,0.52,0.52,133.74
2020-06-29 13:30:00,51.420144,36.413792,63.0078999555,39.270144,11.453792,40.9064,12.15,24.96,27.7601170747,135.15,96.220144,15.623792,97.480351804,39.270144,11.453792,40.9064,56.95,4.17,57.1024640449,134.59,93.390144,15.313792,94.6373669422,39.270144,11.453792,40.9064,54.12,3.86,54.2574787472,136.16,66.970144,40.013792,78.0134843319,39.270144,11.453792,40.9064,27.7,28.56,39.7864750889,135.15,55.550144,25.813792,61.2549618875,39.270144,11.453792,40.9064,16.28,14.36,21.7082472807,135.18
2020-06-29 14:00:00,36.01344,11.45392,37.7910061258,36.01344,10.50392,37.514,0.0,0.9500000000000001,0.9500000000000001,136.45,101.18344,17.83392,102.7430641591,36.01344,10.50392,37.514,65.17,7.33,65.5809255805,135.21,97.98344,17.36392,99.5101011556,36.01344,10.50392,37.514,61.97,6.86,62.3485404801,136.68,71.41344,29.82392,77.3908626183,36.01344,10.50392,37.514,35.4,19.32,40.3289275831,136.45,72.69344,38.10392,82.0746302971,36.01344,10.50392,37.514,36.68,27.6,45.9040564656,136.5
2020-06-29 14:30:00,33.40224,10.71232,35.0779622669,33.40224,9.74232,34.794,0.0,0.97,0.97,136.75,103.36224,17.14232,104.7740988642,33.40224,9.74232,34.794,69.96,7.4,70.3502778957,135.56,99.82224,16.65232,101.201676666,33.40224,9.74232,34.794,66.42,6.91,66.7784733279,137.0,74.13224,29.15232,79.6583126158,33.40224,9.74232,34.794,40.73,19.41,45.1185216956,136.75,75.56224,37.46232,84.3390629163,33.40224,9.74232,34.794,42.16,27.72,50.4565555701,136.81
2020-06-29 15:00:00,31.33632,10.09976,32.9237012379,31.33632,9.13976,32.642,0.0,0.96,0.96,136.75,106.95632,18.74976,108.5873283952,31.33632,9.13976,32.642,75.62,9.61,76.2281870439,134.78,103.15632,18.13976,104.7390913117,31.33632,9.13976,32.642,71.82,9.0,72.3817131602,136.38,77.00632,29.84976,82.5892335114,31.33632,9.13976,32.642,45.67,20.71,50.1463159165,136.75,78.77632,35.41976,86.3728429033,31.33632,9.13976,32.642,47.44,26.28,54.2327576286,136.81
2020-06-29 15:30:00,28.849728,9.384504,30.3376947213,28.849728,8.414504,30.0518,0.0,0.97,0.97,136.64,104.499728,24.974504,107.4426312137,28.849728,8.414504,30.0518,75.65,16.56,77.4413074528,132.52,100.719728,24.024504,103.545354318,28.849728,8.414504,30.0518,71.87,15.61,73.5456932798,134.52,79.699728,32.864504,86.2097573737,28.849728,8.414504,30.0518,50.85,24.45,56.4227347795,136.64,81.689728,30.654504,87.2519929641,28.849728,8.414504,30.0518,52.84,22.24,57.3296014289,136.7
2020-06-29 16:00:00,28.013184,9.140512,29.4667174527,28.013184,8.170512,29.1804,0.0,0.97,0.97,136.06,109.153184,22.670512,111.4825981563,28.013184,8.170512,29.1804,81.14,14.5,82.4254184096,131.73,105.113184,21.810512,107.3521303204,28.013184,8.170512,29.1804,77.1,13.64,78.2972515482,133.85,81.813184,33.910512,88.5625197266,28.013184,8.170512,29.1804,53.8,25.74,59.6404862489,136.06,83.973184,28.770512,88.7650719137,28.013184,8.170512,29.1804,55.96,20.6,59.6312133031,136.11
2020-06-29 16:30:00,28.323456,9.231008,29.7897577781,28.323456,8.261008,29.5036,0.0,0.97,0.97,136.38,111.493456,22.511008,113.7432908439,28.323456,8.261008,29.5036,83.17,14.25,84.3819376407,132.17,107.343456,21.671008,109.50913265,28.323456,8.261008,29.5036,79.02,13.41,80.1497878974,134.2,84.293456,34.851008,91.2139215418,28.323456,8.261008,29.5036,55.97,26.59,61.965062737,136.38,86.603456,28.181008,91.073200246,28.323456,8.261008,29.5036,58.28,19.92,61.5902979373,136.42
2020-06-29 17:00:00,29.654016,9.619088,31.1751105672,29.654016,8.649088,30.8896,0.0,0.97,0.97,136.91,110.154016,24.909088,112.9352465173,29.654016,8.649088,30.8896,80.5,16.26,82.1257426146,132.84,106.144016,23.959088,108.8144752797,29.654016,8.649088,30.8896,76.49,15.31,78.0071548001,134.78,81.724016,33.939088,88.4911096407,29.654016,8.649088,30.8896,52.07,25.29,57.8866910438,136.91,83.734016,30.289088,89.0438896689,29.654016,8.649088,30.8896,54.08,21.64,58.248914153,136.96
2020-06-29 17:30:00,31.580544,10.150992,33.1718766114,31.580544,9.210992,32.8964,0.0,0.9400000000000001,0.9400000000000001,137.36,109.810544,26.990992,113.0790397144,31.580544,9.210992,32.8964,78.23,17.78,80.2250665316,133.71,105.930544,25.980992,109.0701246788,31.580544,9.210992,32.8964,74.35,16.77,76.2178155027,135.53,79.220544,36.080992,87.0501727474,31.580544,9.210992,32.8964,47.64,26.87,54.6952145987,137.36,81.260544,38.810992,90.0531460372,31.580544,9.210992,32.8964,49.68,29.6,57.8295979581,137.42
2020-06-29 18:00:00,29.994624,9.628432,31.5021296372,29.994624,8.748432,31.2444,0.0,0.88,0.88,135.53,113.024624,24.838432,115.7217064105,29.994624,8.748432,31.2444,83.03,16.09,84.5746356776,131.76,108.874624,23.878432,111.4623849822,29.994624,8.748432,31.2444,78.88,15.13,80.3179388431,133.8,81.874624,37.228432,89.9411485602,29.994624,8.748432,31.2444,51.88,28.48,59.1831462496,135.53,84.554624,46.028432,96.2709768942,29.994624,8.748432,31.2444,54.56,37.28,66.0801937043,135.58
2020-06-29 18:30:00,26.19456,8.51008,27.542266341,26.19456,7.64008,27.286,0.0,0.87,0.87,134.75,113.98456,23.91008,116.4653246421,26.19456,7.64008,27.286,87.79,16.27,89.2849203393,130.87,109.60456,22.95008,111.9815419826,26.19456,7.64008,27.286,83.41,15.31,84.8034445055,133.1,84.01456,36.23008,91.4935242998,26.19456,7.64008,27.286,57.82,28.59,64.5022518987,134.75,87.11456,44.00008,97.5958687855,26.19456,7.64008,27.286,60.92,36.36,70.9457257345,134.79
2020-06-29 19:00:00,25.040256,8.183408,26.3435492491,25.040256,7.303408,26.0836,0.0,0.88,0.88,135.06,111.680256,25.013408,114.4471500737,25.040256,7.303408,26.0836,86.64,17.71,88.4315198331,131.25,107.350256,23.983408,109.9967332359,25.040256,7.303408,26.0836,82.31,16.68,83.9830846064,133.48,82.610256,35.003408,89.7200811859,25.040256,7.303408,26.0836,57.57,27.7,63.8873610349,135.06,85.640256,44.863408,96.6797746435,25.040256,7.303408,26.0836,60.6,37.56,71.2959578097,135.11
2020-06-29 19:30:00,24.648192,8.059056,25.9322531316,24.648192,7.189056,25.6752,0.0,0.87,0.87,135.2,108.758192,25.669056,111.7463411618,24.648192,7.189056,25.6752,84.11,18.48,86.1162150817,131.56,104.558192,24.589056,107.4106009167,24.648192,7.189056,25.6752,79.91,17.4,81.782443715,133.72,81.668192,34.939056,88.8280992632,24.648192,7.189056,25.6752,57.02,27.75,63.4140591667,135.2,84.648192,44.869056,95.8047420288,24.648192,7.189056,25.6752,60.0,37.68,70.8504227228,135.25
2020-06-29 20:00:00,24.579456,8.039008,25.860690379,24.579456,7.169008,25.6036,0.0,0.87,0.87,135.27,105.689456,26.869008,109.0513855963,24.579456,7.169008,25.6036,81.11,19.7,83.46809031,131.64,101.649456,25.739008,104.8575626167,24.579456,7.169008,25.6036,77.07,18.57,79.2756570455,133.81,78.599456,33.839008,85.5742539899,24.579456,7.169008,25.6036,54.02,26.67,60.2449109884,135.27,81.379456,46.089008,93.5243953056,24.579456,7.169008,25.6036,56.8,38.92,68.8549664149,135.32
2020-06-29 20:30:00,22.864128,7.548704,24.0780248625,22.864128,6.668704,23.8168,0.0,0.88,0.88,135.18,103.014128,27.408704,106.5980657543,22.864128,6.668704,23.8168,80.15,20.74,82.7899154487,131.56,99.014128,26.238704,102.4317681737,22.864128,6.668704,23.8168,76.15,19.57,78.6244707454,133.77,77.364128,32.518704,83.9206435333,22.864128,6.668704,23.8168,54.5,25.85,60.3197521547,135.18,80.224128,46.428704,92.6905349455,22.864128,6.668704,23.8168,57.36,39.76,69.7927446086,135.24
2020-06-29 21:00:00,21.500736,7.141048,22.6556000821,21.500736,6.271048,22.3966,0.0,0.87,0.87,135.54,99.950736,28.601048,103.9623469033,21.500736,6.271048,22.3966,78.45,22.33,81.56611673969999,132.09,96.030736,27.341048,99.8470588572,21.500736,6.271048,22.3966,74.53,21.07,77.4510542214,134.2,74.900736,31.441048,81.2321349755,21.500736,6.271048,22.3966,53.4,25.17,59.0346415251,135.54,77.620736,47.151048,90.8196013242,21.500736,6.271048,22.3966,56.12,40.88,69.4307482316,135.59
2020-06-29 21:30:00,20.943168,6.988424,22.0783685058,20.943168,6.108424,21.8158,0.0,0.88,0.88,135.8,98.983168,29.358424,103.2452643325,20.943168,6.108424,21.8158,78.04,23.25,81.4297494777,132.35,95.093168,28.048424,99.1434551,20.943168,6.108424,21.8158,74.15,21.94,77.3277834934,134.4,73.753168,29.838424,79.5604256954,20.943168,6.108424,21.8158,52.81,23.73,57.8965370294,135.8,76.463168,48.668424,90.637914557,20.943168,6.108424,21.8158,55.52,42.56,69.955871805,135.86
