Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-06-29 22:00:00,18.585216,6.290688,19.6209839019,18.585216,5.420688,19.3596,0.0,0.87,0.87,135.53,97.205216,29.430688,101.5628840362,18.585216,5.420688,19.3596,78.62,24.01,82.2045284641,132.06,93.285216,28.090688,97.4228837413,18.585216,5.420688,19.3596,74.7,22.67,78.0641972994,134.18,73.455216,28.490688,78.7869790024,18.585216,5.420688,19.3596,54.87,23.07,59.5226158699,135.53,76.305216,48.420688,90.3717268575,18.585216,5.420688,19.3596,57.72,43.0,71.9763739014,135.59
2020-06-29 22:30:00,18.768768,6.344224,19.8120122754,18.768768,5.4742239999999995,19.5508,0.0,0.87,0.87,135.43,94.138768,30.264224,98.8839263727,18.768768,5.4742239999999995,19.5508,75.37,24.79,79.342176678,131.93,90.368768,28.874224,94.8695685741,18.768768,5.4742239999999995,19.5508,71.6,23.4,75.326754875,134.09,70.398768,27.784224,75.6832190066,18.768768,5.4742239999999995,19.5508,51.63,22.31,56.244048574,135.43,72.968768,49.154224,87.9805594463,18.768768,5.4742239999999995,19.5508,54.2,43.68,69.6102176408,135.49
2020-06-29 23:00:00,17.859264,6.088952,18.8687213949,17.859264,5.208952,18.6034,0.0,0.88,0.88,136.2,89.349264,31.148952,94.6231905404,17.859264,5.208952,18.6034,71.49,25.94,76.0506653488,132.93,85.799264,29.728952,90.8037680383,17.859264,5.208952,18.6034,67.94,24.52,72.2293153782,134.92,67.469264,27.288952,72.7790387815,17.859264,5.208952,18.6034,49.61,22.08,54.301735699700004,136.2,69.939264,49.968952,85.9557840569,17.859264,5.208952,18.6034,52.08,44.76,68.6715661682,136.25
2020-06-29 23:30:00,16.520064,5.688352,17.4719736447,16.520064,4.818352,17.2084,0.0,0.87,0.87,135.79,83.820064,31.908352,89.6880485701,16.520064,4.818352,17.2084,67.3,27.09,72.5476264257,132.48,80.440064,30.418352,85.9993025246,16.520064,4.818352,17.2084,63.92,25.6,68.8558378062,134.57,63.870064,25.668352,68.8349429415,16.520064,4.818352,17.2084,47.35,20.85,51.7372689654,135.79,66.120064,50.418352,83.1497028363,16.520064,4.818352,17.2084,49.6,45.6,67.3759601045,135.84
2020-06-30 00:00:00,16.057344,5.563392,16.9938114289,16.057344,4.6833919999999996,16.7264,0.0,0.88,0.88,136.45,80.067344,31.953392,86.2078815163,16.057344,4.6833919999999996,16.7264,64.01,27.27,69.5768136666,133.35,76.887344,30.463392,82.7023694916,16.057344,4.6833919999999996,16.7264,60.83,25.78,66.0673694043,135.25,61.017344,26.103392,66.3664323489,16.057344,4.6833919999999996,16.7264,44.96,21.42,49.8017871165,136.45,63.097344,50.443392,80.7824895402,16.057344,4.6833919999999996,16.7264,47.04,45.76,65.6257510433,136.5
2020-06-30 00:30:00,15.0144,5.2592,15.9088463441,15.0144,4.3792,15.64,0.0,0.88,0.88,136.85,76.7044,32.3892,83.2623880032,15.0144,4.3792,15.64,61.69,28.01,67.7511343078,133.86,73.6144,30.8592,79.8208626363,15.0144,4.3792,15.64,58.6,26.48,64.3051350982,135.7,59.2344,25.6092,64.5332880613,15.0144,4.3792,15.64,44.22,21.23,49.0522303265,136.85,61.2144,50.7392,79.5089251845,15.0144,4.3792,15.64,46.2,46.36,65.4499014514,136.9
2020-06-30 01:00:00,15.438336,5.402848,16.3564355824,15.438336,4.502848,16.0816,0.0,0.9,0.9,137.44,73.688336,33.702848,81.0299501774,15.438336,4.502848,16.0816,58.25,29.2,65.1590553952,134.59,70.788336,32.122848,77.7358725254,15.438336,4.502848,16.0816,55.35,27.62,61.8586040903,136.32,56.198336,25.252848,61.611356918,15.438336,4.502848,16.0816,40.76,20.75,45.7377316884,137.44,57.958336,51.942848,77.8281964987,15.438336,4.502848,16.0816,42.52,47.44,63.7063890046,137.49
2020-06-30 01:30:00,14.898432,5.235376,15.7915305756,14.898432,4.345376,15.5192,0.0,0.89,0.89,137.55,73.168432,34.235376,80.7816836368,14.898432,4.345376,15.5192,58.27,29.89,65.4889685367,134.65,70.248432,32.615376,77.4506613921,14.898432,4.345376,15.5192,55.35,28.27,62.1515518712,136.38,56.248432,23.955376,61.1371093671,14.898432,4.345376,15.5192,41.35,19.61,45.7643376441,137.55,58.058432,53.105376,78.6826695429,14.898432,4.345376,15.5192,43.16,48.76,65.1177640894,137.59
2020-06-30 02:00:00,15.043968,5.277824,15.9429106301,15.043968,4.387824,15.6708,0.0,0.89,0.89,137.55,73.313968,34.427824,80.99514164,15.043968,4.387824,15.6708,58.27,30.04,65.5575663063,134.65,70.403968,32.807824,77.6728525661,15.043968,4.387824,15.6708,55.36,28.42,62.2288196899,136.38,56.553968,23.807824,61.3609304049,15.043968,4.387824,15.6708,41.51,19.42,45.8281190973,137.55,58.363968,53.347824,79.0717590941,15.043968,4.387824,15.6708,43.32,48.96,65.3735726422,137.59
2020-06-30 02:30:00,14.823360000000001,5.20348,15.7101306742,14.823360000000001,4.32348,15.441,0.0,0.88,0.88,137.24,72.33336,34.20348,80.0124553616,14.823360000000001,4.32348,15.441,57.51,29.88,64.8090618664,134.28,69.46336,32.58348,76.7257554632,14.823360000000001,4.32348,15.441,54.64,28.26,61.5155037369,136.04,54.65336,23.69348,59.5682025396,14.823360000000001,4.32348,15.441,39.83,19.37,44.2902449756,137.24,56.22336,53.04348,77.2960346991,14.823360000000001,4.32348,15.441,41.4,48.72,63.934328807,137.28
2020-06-30 03:00:00,14.341248,5.072864,15.2120131265,14.341248,4.182864,14.9388,0.0,0.89,0.89,137.73,71.231248,34.302864,79.0605917651,14.341248,4.182864,14.9388,56.89,30.12,64.3714727189,134.9,68.381248,32.682864,75.790267695,14.341248,4.182864,14.9388,54.04,28.5,61.0947755541,136.57,54.621248,23.912864,59.6263850804,14.341248,4.182864,14.9388,40.28,19.73,44.8525506521,137.73,56.341248,53.102864,77.4225444635,14.341248,4.182864,14.9388,42.0,48.92,64.476091693,137.78
2020-06-30 03:30:00,13.456896,4.814928,14.2923609526,13.456896,3.924928,14.0176,0.0,0.89,0.89,137.46,70.276896,33.594928,77.8939105368,13.456896,3.924928,14.0176,56.82,29.67,64.1000881435,134.9,67.456896,31.994928,74.6599506809,13.456896,3.924928,14.0176,54.0,28.07,60.8598792309,136.6,53.826896,26.694928,60.0828920236,13.456896,3.924928,14.0176,40.37,22.77,46.3487842343,137.46,55.656896,59.524928,81.4917610913,13.456896,3.924928,14.0176,42.2,55.6,69.8011461224,137.5
2020-06-30 04:00:00,13.22688,4.75784,14.0565783888,13.22688,3.85784,13.778,0.0,0.9,0.9,137.06,70.17688,32.38784,77.2901459851,13.22688,3.85784,13.778,56.95,28.53,63.6966514034,134.87,67.32688,30.84784,74.0573966812,13.22688,3.85784,13.778,54.1,26.99,60.4588297935,136.53,53.84688,30.53784,61.9035229821,13.22688,3.85784,13.778,40.62,26.68,48.5984238428,137.06,55.90688,66.37784,86.7847732866,13.22688,3.85784,13.778,42.68,62.52,75.6989616838,137.1
2020-06-30 04:30:00,13.098624,4.710432,13.919846275,13.098624,3.820432,13.644400000000001,0.0,0.89,0.89,137.17,69.918624,32.290432,77.0148426006,13.098624,3.820432,13.644400000000001,56.82,28.47,63.5535467146,135.08,67.098624,30.740432,73.8051454998,13.098624,3.820432,13.644400000000001,54.0,26.92,60.3381007325,136.65,53.538624,30.700432,61.7162927014,13.098624,3.820432,13.644400000000001,40.44,26.88,48.5585008006,137.17,55.578624,66.260432,86.4836880259,13.098624,3.820432,13.644400000000001,42.48,62.44,75.5202224573,137.21
2020-06-30 05:00:00,13.159296,4.738128,13.9863121715,13.159296,3.838128,13.7076,0.0,0.9,0.9,137.22,69.499296,32.468128,76.7093962975,13.159296,3.838128,13.7076,56.34,28.63,63.1970924964,135.18,66.689296,30.928128,73.5119806736,13.159296,3.838128,13.7076,53.53,27.09,59.9944080728,136.7,52.969296,30.508128,61.1268532872,13.159296,3.838128,13.7076,39.81,26.67,47.9178985349,137.22,54.999296,66.478128,86.2801487185,13.159296,3.838128,13.7076,41.84,62.64,75.3283160571,137.27
2020-06-30 05:30:00,11.63616,4.28388,12.3996712618,11.63616,3.3938800000000002,12.121,0.0,0.89,0.89,136.84,70.61616,31.66388,77.3902018979,11.63616,3.3938800000000002,12.121,58.98,28.27,65.405147351,134.64,67.67616,30.12388,74.0777347021,11.63616,3.3938800000000002,12.121,56.04,26.73,62.0884409532,136.26,55.01616,29.76388,62.5513102485,11.63616,3.3938800000000002,12.121,43.38,26.37,50.7661432453,136.84,57.31616,65.99388,87.4090063701,11.63616,3.3938800000000002,12.121,45.68,62.6,77.4946604612,136.87
2020-06-30 06:00:00,11.488128,4.240704,12.2458423704,11.488128,3.350704,11.9668,0.0,0.89,0.89,136.62,72.278128,31.300704,78.7645977459,11.488128,3.350704,11.9668,60.79,27.95,66.9075974759,134.27,69.238128,29.800704,75.3790443548,11.488128,3.350704,11.9668,57.75,26.45,63.5190129017,136.02,56.268128,29.540704,63.5512031471,11.488128,3.350704,11.9668,44.78,26.19,51.8764349199,136.62,58.728128,65.710704,88.1299588027,11.488128,3.350704,11.9668,47.24,62.36,78.2329035637,136.65
2020-06-30 06:30:00,13.198848,4.719664,14.0173041916,13.198848,3.8496639999999998,13.7488,0.0,0.87,0.87,135.24,79.178848,27.989664,83.9804218937,13.198848,3.8496639999999998,13.7488,65.98,24.14,70.2573839536,132.54,75.878848,26.659664,80.4259737796,13.198848,3.8496639999999998,13.7488,62.68,22.81,66.7014130285,134.57,61.698848,32.399664,69.6884931093,13.198848,3.8496639999999998,13.7488,48.5,28.55,56.2792368463,135.24,64.558848,61.929664,89.4602042153,13.198848,3.8496639999999998,13.7488,51.36,58.08,77.5315161725,135.26
2020-06-30 07:00:00,13.74624,4.88932,14.5898788275,13.74624,4.00932,14.319,0.0,0.88,0.88,134.93,84.90624,25.46932,88.6439837338,13.74624,4.00932,14.319,71.16,21.46,74.3254814986,132.02,81.35624,24.26932,84.8989851541,13.74624,4.00932,14.319,67.61,20.26,70.5803067435,134.18,65.55624,34.33932,74.0054693992,13.74624,4.00932,14.319,51.81,30.33,60.0348648703,134.93,68.66624,59.68932,90.9827864917,13.74624,4.00932,14.319,54.92,55.68,78.2078563828,134.94
2020-06-30 07:30:00,15.69888,5.43884,16.6143255596,15.69888,4.57884,16.353,0.0,0.86,0.86,133.84,91.77888,22.08884,94.3995745043,15.69888,4.57884,16.353,76.08,17.51,78.0689855192,130.74,87.93888,21.08884,90.4322165392,15.69888,4.57884,16.353,72.24,16.51,74.1026160132,133.14,71.45888,38.69884,81.2648247903,15.69888,4.57884,16.353,55.76,34.12,65.3708803673,133.84,74.97888,54.61884,92.7634094296,15.69888,4.57884,16.353,59.28,50.04,77.5765428464,133.84
2020-06-30 08:00:00,17.309952,5.918736,18.2938753161,17.309952,5.048736,18.0312,0.0,0.87,0.87,133.6,96.259952,20.478736,98.4142113071,17.309952,5.048736,18.0312,78.95,15.43,80.4436908651,130.35,92.289952,19.588736,94.3459263468,17.309952,5.048736,18.0312,74.98,14.54,76.3767765751,132.78,74.019952,40.388736,84.3220213809,17.309952,5.048736,18.0312,56.71,35.34,66.8202042798,133.6,77.589952,53.688736,94.3540196528,17.309952,5.048736,18.0312,60.28,48.64,77.4566201173,133.59
2020-06-30 08:30:00,18.284928,6.193104,19.3052616952,18.284928,5.333104,19.0468,0.0,0.86,0.86,133.58,100.204928,18.513104,101.9007488451,18.284928,5.333104,19.0468,81.92,13.18,82.973482511,130.27,96.094928,17.723104,97.7156261952,18.284928,5.333104,19.0468,77.81,12.39,78.7902798574,132.73,78.174928,42.513104,88.9869843265,18.284928,5.333104,19.0468,59.89,37.18,70.4923009981,133.58,82.084928,51.733104,97.0270552693,18.284928,5.333104,19.0468,63.8,46.4,78.8885289507,133.59
2020-06-30 09:00:00,16.980288,5.812584,17.9475990963,16.980288,4.952584,17.6878,0.0,0.86,0.86,133.3,105.170288,12.972584,105.9673412597,16.980288,4.952584,17.6878,88.19,8.02,88.5539186033,131.17,100.760288,11.982584,101.4702811525,16.980288,4.952584,17.6878,83.78,7.03,84.0744271464,133.46,80.250288,39.142584,89.2874605209,16.980288,4.952584,17.6878,63.27,34.19,71.916959057,133.3,84.500288,54.272584,100.4281436955,16.980288,4.952584,17.6878,67.52,49.32,83.6146685696,133.3
2020-06-30 09:30:00,16.92864,5.7975200000000005,17.8938562194,16.92864,4.93752,17.634,0.0,0.86,0.86,133.53,106.30864,8.13752,106.6196331376,16.92864,4.93752,17.634,89.38,3.2,89.4372651639,132.98,101.76864,7.83752,102.0699897482,16.92864,4.93752,17.634,84.84,2.9,84.8895494157,134.82,83.52864,36.35752,91.0983148077,16.92864,4.93752,17.634,66.6,31.42,73.6395029858,133.53,88.00864,57.49752,105.1260458726,16.92864,4.93752,17.634,71.08,52.56,88.4020361756,133.53
2020-06-30 10:00:00,21.188544,7.049992,22.330624354,21.188544,6.179992,22.0714,0.0,0.87,0.87,133.59,108.018544,8.479992,108.3508934536,21.188544,6.179992,22.0714,86.83,2.3,86.8604564805,132.95,103.598544,8.219992,103.9241386176,21.188544,6.179992,22.0714,82.41,2.04,82.4352454961,134.88,81.028544,38.619992,89.7615102638,21.188544,6.179992,22.0714,59.84,32.44,68.0674606549,133.59,84.868544,57.659992,102.6028480995,21.188544,6.179992,22.0714,63.68,51.48,81.8860965,133.6
2020-06-30 10:30:00,21.908352,7.249936,23.0767731574,21.908352,6.389936,22.8212,0.0,0.86,0.86,133.84,105.248352,9.419936,105.6690626104,21.908352,6.389936,22.8212,83.34,3.03,83.3950628035,133.28,101.008352,9.129936,101.42013067,21.908352,6.389936,22.8212,79.1,2.74,79.147442157,135.19,77.348352,38.849936,86.5568315289,21.908352,6.389936,22.8212,55.44,32.46,64.2436393739,133.84,80.828352,58.189936,99.5956381511,21.908352,6.389936,22.8212,58.92,51.8,78.4525742089,133.85
2020-06-30 11:00:00,19.922688,6.670784,21.0098276128,19.922688,5.810784,20.7528,0.0,0.86,0.86,133.61,106.112688,8.520784,106.4542451693,19.922688,5.810784,20.7528,86.19,2.71,86.23259360590001,133.04,101.722688,8.250784,102.0567523026,19.922688,5.810784,20.7528,81.8,2.44,81.8363831068,135.0,80.362688,38.780784,89.2306608192,19.922688,5.810784,20.7528,60.44,32.97,68.8477632171,133.61,84.282688,56.850784,101.664070044,19.922688,5.810784,20.7528,64.36,51.04,82.1418967397,133.62
2020-06-30 11:30:00,20.793984,6.934912,21.9199173137,20.793984,6.064912,21.6604,0.0,0.87,0.87,134.04,106.363984,8.524912,106.7050665009,20.793984,6.064912,21.6604,85.57,2.46,85.6053532205,133.51,102.013984,8.264912,102.3482374148,20.793984,6.064912,21.6604,81.22,2.2,81.2497901536,135.41,79.453984,39.344912,88.6620418993,20.793984,6.064912,21.6604,58.66,33.28,67.4429684993,134.04,83.153984,57.224912,100.9419417709,20.793984,6.064912,21.6604,62.36,51.16,80.6604934277,134.06
2020-06-30 12:00:00,24.22944,7.93692,25.4962832938,24.22944,7.06692,25.239,0.0,0.87,0.87,134.04,102.34944,9.51692,102.7909511319,24.22944,7.06692,25.239,78.12,2.45,78.1584090166,133.64,98.37944,9.26692,98.8149281283,24.22944,7.06692,25.239,74.15,2.2,74.1826293683,135.5,77.47944,40.87692,87.6012911514,24.22944,7.06692,25.239,53.25,33.81,63.0767675139,134.04,80.70944,57.74692,99.2407198412,24.22944,7.06692,25.239,56.48,50.68,75.8844700845,134.06
2020-06-30 12:30:00,25.954752,8.440136,27.2925822721,25.954752,7.570136,27.0362,0.0,0.87,0.87,134.53,101.654752,10.180136,102.1632212352,25.954752,7.570136,27.0362,75.7,2.61,75.7449806918,134.32,97.784752,9.910136,98.285647575,25.954752,7.570136,27.0362,71.83,2.34,71.8681048867,136.05,76.724752,41.630136,87.2912125751,25.954752,7.570136,27.0362,50.77,34.06,61.1365398105,134.53,79.754752,58.570136,98.9509034706,25.954752,7.570136,27.0362,53.8,51.0,74.1312349823,134.57
2020-06-30 13:00:00,26.276736,8.534048,27.6278270966,26.276736,7.664048,27.3716,0.0,0.87,0.87,134.4,105.446736,10.824048,106.0008214504,26.276736,7.664048,27.3716,79.17,3.16,79.2330391945,134.03,101.426736,10.534048,101.972294977,26.276736,7.664048,27.3716,75.15,2.87,75.2047830926,135.79,76.226736,40.544048,86.3384914707,26.276736,7.664048,27.3716,49.95,32.88,59.8004757506,134.4,79.156736,59.824048,99.2204896847,26.276736,7.664048,27.3716,52.88,52.16,74.2762411542,134.43
2020-06-30 13:30:00,25.959744,8.441592,27.2977798372,25.959744,7.571592,27.0414,0.0,0.87,0.87,134.18,106.229744,10.381592,106.7358232402,25.959744,7.571592,27.0414,80.27,2.81,80.3191695674,133.74,102.149744,10.101592,102.6480022222,25.959744,7.571592,27.0414,76.19,2.5300000000000002,76.2319945954,135.55,74.079744,40.691592,84.5199037541,25.959744,7.571592,27.0414,48.12,33.12,58.4163401798,134.18,76.879744,59.131592,96.9898974634,25.959744,7.571592,27.0414,50.92,51.56,72.4657160318,134.22
2020-06-30 14:00:00,23.503872,7.735296,24.7440256062,23.503872,6.855296,24.4832,0.0,0.88,0.88,134.57,102.423872,10.285296,102.938995863,23.503872,6.855296,24.4832,78.92,3.43,78.9945017074,134.24,98.433872,9.975296,98.9380295296,23.503872,6.855296,24.4832,74.93,3.12,74.9949284952,135.97,72.803872,39.415296,82.7887029549,23.503872,6.855296,24.4832,49.3,32.56,59.0816688999,134.57,75.663872,59.535296,96.2781023693,23.503872,6.855296,24.4832,52.16,52.68,74.1339868077,134.63
2020-06-30 14:30:00,27.112896,8.777928,28.4984411763,27.112896,7.907928,28.2426,0.0,0.87,0.87,134.37,101.332896,11.037928,101.9322896156,27.112896,7.907928,28.2426,74.22,3.13,74.2859697386,134.12,97.572896,10.757928,98.1641637701,27.112896,7.907928,28.2426,70.46,2.85,70.5176155297,135.87,71.182896,41.557928,82.4261248792,27.112896,7.907928,28.2426,44.07,33.65,55.4480603809,134.37,73.592896,59.147928,94.4160565177,27.112896,7.907928,28.2426,46.48,51.24,69.1804018491,134.44
2020-06-30 15:00:00,26.112768,8.486224,27.457105645,26.112768,7.616224,27.2008,0.0,0.87,0.87,134.53,97.012768,11.196224,97.6567078438,26.112768,7.616224,27.2008,70.9,3.58,70.9903261015,134.41,93.412768,10.876224,94.0438061433,26.112768,7.616224,27.2008,67.3,3.26,67.3789106472,136.1,68.662768,41.306224,80.1297688163,26.112768,7.616224,27.2008,42.55,33.69,54.2726321455,134.53,70.912768,59.096224,92.3091780728,26.112768,7.616224,27.2008,44.8,51.48,68.243903757,134.61
2020-06-30 15:30:00,23.93472,7.85096,25.1894500615,23.93472,6.98096,24.932,0.0,0.87,0.87,134.48,95.15472,11.26096,95.8187349029,23.93472,6.98096,24.932,71.22,4.28,71.3484884213,134.41,91.52472,10.91096,92.1727911002,23.93472,6.98096,24.932,67.59,3.93,67.7041579225,136.14,71.83472,40.23096,82.3332080026,23.93472,6.98096,24.932,47.9,33.25,58.3092831374,134.48,74.57472,58.86096,95.0052707759,23.93472,6.98096,24.932,50.64,51.88,72.4978896245,134.56
2020-06-30 16:00:00,23.021568,7.594624,24.2419245705,23.021568,6.714624,23.9808,0.0,0.88,0.88,134.78,98.591568,11.094624,99.2138496501,23.021568,6.714624,23.9808,75.57,4.38,75.6968249004,134.77,94.751568,10.734624,95.3577044128,23.021568,6.714624,23.9808,71.73,4.02,71.8425591137,136.41,73.301568,39.854624,83.4356693833,23.021568,6.714624,23.9808,50.28,33.14,60.219083354,134.78,76.301568,59.034624,96.4728775878,23.021568,6.714624,23.9808,53.28,52.32,74.6735615864,134.87
2020-06-30 16:30:00,20.785728,6.942504,21.9144895053,20.785728,6.062504,21.6518,0.0,0.88,0.88,134.76,104.335728,9.882504,104.8027099965,20.785728,6.062504,21.6518,83.55,3.8200000000000003,83.6372817588,134.73,100.115728,9.552504,100.5704197348,20.785728,6.062504,21.6518,79.33,3.49,79.4067314527,136.37,76.395728,39.872504,86.1749605853,20.785728,6.062504,21.6518,55.61,33.81,65.0813967275,134.76,79.905728,57.622504,98.5153710567,20.785728,6.062504,21.6518,59.12,51.56,78.4449361017,134.87
2020-06-30 17:00:00,18.530112,6.274616,19.5636360802,18.530112,5.404616,19.3022,0.0,0.87,0.87,134.6,109.960112,10.034616,110.4170265372,18.530112,5.404616,19.3022,91.43,4.63,91.5471561546,134.45,105.310112,9.654616,105.7517437188,18.530112,5.404616,19.3022,86.78,4.25,86.8840083099,136.1,81.470112,37.604616,89.7300746339,18.530112,5.404616,19.3022,62.94,32.2,70.6985402961,134.6,85.65011200000001,58.604616,103.7807434071,18.530112,5.404616,19.3022,67.12,53.2,85.646566773,134.7
2020-06-30 17:30:00,17.740032,6.054176,18.7446467665,17.740032,5.174176,18.4792,0.0,0.88,0.88,134.72,113.530032,10.444176,114.0094249536,17.740032,5.174176,18.4792,95.79,5.27,95.9348581069,134.41,108.700032,10.014176,109.1603438881,17.740032,5.174176,18.4792,90.96,4.84,91.0886776718,136.1,83.700032,35.964176,91.0994912838,17.740032,5.174176,18.4792,65.96,30.79,72.7924838153,134.72,88.100032,60.094176,106.6439197869,17.740032,5.174176,18.4792,70.36,54.92,89.2565739876,134.82
2020-06-30 18:00:00,15.050496,5.269728,15.9463934179,15.050496,4.389728,15.6776,0.0,0.88,0.88,134.62,114.810496,10.039728,115.2486274542,15.050496,4.389728,15.6776,99.76,5.65,99.9198683946,134.37,109.750496,9.599728,110.1695336739,15.050496,4.389728,15.6776,94.7,5.21,94.8432079803,136.07,86.710496,34.969728,93.4964811796,15.050496,4.389728,15.6776,71.66,30.58,77.9120786528,134.62,91.690496,59.269728,109.1789710243,15.050496,4.389728,15.6776,76.64,54.88,94.2629513648,134.73
2020-06-30 18:30:00,12.986496,4.657728,13.7965034875,12.986496,3.787728,13.5276,0.0,0.87,0.87,134.91,114.666496,9.967728,115.0989179202,12.986496,3.787728,13.5276,101.68,6.18,101.8676337214,134.8,109.526496,9.477728,109.9358024216,12.986496,3.787728,13.5276,96.54,5.69,96.7075369348,136.39,87.866496,34.287728,94.319507053,12.986496,3.787728,13.5276,74.88,30.5,80.8533511983,134.91,93.146496,59.307728,110.4249804963,12.986496,3.787728,13.5276,80.16,55.52,97.5094662071,135.0
2020-06-30 19:00:00,10.29408,3.88244,11.0018827207,10.29408,3.00244,10.723,0.0,0.88,0.88,135.02,114.02408,9.81244,114.4455101723,10.29408,3.00244,10.723,103.73,6.8100000000000005,103.9533020159,134.97,108.77408,9.30244,109.171131119,10.29408,3.00244,10.723,98.48,6.3,98.6813072471,136.54,88.56408,32.79244,94.4401418222,10.29408,3.00244,10.723,78.27,29.79,83.747459663,135.02,94.13408,59.28244,111.2458210892,10.29408,3.00244,10.723,83.84,56.28,100.9781362474,135.13
2020-06-30 19:30:00,8.246784,3.2853120000000002,8.8770896853,8.246784,2.405312,8.5904,0.0,0.88,0.88,135.09,111.516784,10.545312,112.0142701573,8.246784,2.405312,8.5904,103.27,8.14,103.5903108403,135.16,106.276784,9.955312,106.7420397707,8.246784,2.405312,8.5904,98.03,7.55,98.3203102111,136.73,87.996784,31.705312,93.5342760883,8.246784,2.405312,8.5904,79.75,29.3,84.9620650644,135.09,93.646784,59.285312,110.8353209608,8.246784,2.405312,8.5904,85.4,56.88,102.6084518936,135.21
2020-06-30 20:00:00,8.25696,3.28828,8.8876416332,8.25696,2.40828,8.600999999999999,0.0,0.88,0.88,135.19,107.33696,13.88828,108.2317296517,8.25696,2.40828,8.600999999999999,99.08,11.48,99.7428533781,134.72,102.34696,13.13828,103.1867948073,8.25696,2.40828,8.600999999999999,94.09,10.73,94.6998468848,136.34,85.05696,32.87828,91.1902831457,8.25696,2.40828,8.600999999999999,76.8,30.47,82.6236098219,135.19,90.45696,58.36828,107.6536934926,8.25696,2.40828,8.600999999999999,82.2,55.96,99.4402413513,135.3
2020-06-30 20:30:00,7.672896,3.127928,8.2859680545,7.672896,2.237928,7.9926,0.0,0.89,0.89,134.84,103.712896,19.977928,105.6195171542,7.672896,2.237928,7.9926,96.04,17.74,97.6646773404,132.06,98.892896,18.907928,100.6842322339,7.672896,2.237928,7.9926,91.22,16.67,92.7306707622,134.21,84.812896,36.497928,92.3326923478,7.672896,2.237928,7.9926,77.14,34.26,84.4057296633,134.84,90.232896,53.557928,104.9305826354,7.672896,2.237928,7.9926,82.56,51.32,97.2105755564,134.97
2020-06-30 21:00:00,7.163904,2.959472,7.7511286301,7.163904,2.0894719999999998,7.4624,0.0,0.87,0.87,134.03,101.263904,21.219472,103.4632506994,7.163904,2.0894719999999998,7.4624,94.1,19.13,96.0248243945,131.11,96.533904,20.089472,98.6021374348,7.163904,2.0894719999999998,7.4624,89.37,18.0,91.1646691433,133.42,83.303904,34.389472,90.123116935,7.163904,2.0894719999999998,7.4624,76.14,32.3,82.7078569424,134.03,88.643904,54.489472,104.052122877,7.163904,2.0894719999999998,7.4624,81.48,52.4,96.8749214193,134.15
2020-06-30 21:30:00,6.446976,2.740368,7.0052206475,6.446976,1.8803679999999998,6.7156,0.0,0.86,0.86,133.5,101.136976,21.570368,103.4116467816,6.446976,1.8803679999999998,6.7156,94.69,19.69,96.7155220221,130.47,96.366976,20.410368,98.5047064118,6.446976,1.8803679999999998,6.7156,89.92,18.53,91.80940747,132.89,83.696976,33.120368,90.0119023685,6.446976,1.8803679999999998,6.7156,77.25,31.24,83.327667074,133.5,89.166976,54.640368,104.5768589324,6.446976,1.8803679999999998,6.7156,82.72,52.76,98.1132814659,133.62
2020-06-30 22:00:00,6.701376,2.824568,7.2723190717,6.701376,1.954568,6.9806,0.0,0.87,0.87,133.57,99.581376,22.674568,102.1302427298,6.701376,1.954568,6.9806,92.88,20.72,95.16308528,130.53,94.921376,21.464568,97.3180111858,6.701376,1.954568,6.9806,88.22,19.51,90.35158272,132.95,82.141376,32.034568,88.166996082,6.701376,1.954568,6.9806,75.44,30.08,81.215762017,133.57,87.381376,56.074568,103.8261144801,6.701376,1.954568,6.9806,80.68,54.12,97.1505882638,133.7
2020-06-30 22:30:00,7.504512,3.038816,8.0964253248,7.504512,2.188816,7.8172,0.0,0.85,0.85,133.19,97.324512,23.748816,100.1801721771,7.504512,2.188816,7.8172,89.82,21.56,92.3713483717,130.07,92.804512,22.498816,95.4927964244,7.504512,2.188816,7.8172,85.3,20.31,87.6845830235,132.58,79.564512,31.278816,85.4919639508,7.504512,2.188816,7.8172,72.06,29.09,77.7101775831,133.19,84.544512,56.908816,101.9136293527,7.504512,2.188816,7.8172,77.04,54.72,94.4957141885,133.31
2020-06-30 23:00:00,7.972224,3.195232,8.5887055509,7.972224,2.3252319999999997,8.3044,0.0,0.87,0.87,133.96,92.302224,24.635232,95.533215224,7.972224,2.3252319999999997,8.3044,84.33,22.31,87.231215743,131.06,88.062224,23.345232,91.104089661,7.972224,2.3252319999999997,8.3044,80.09,21.02,82.8024667507,133.43,74.732224,31.945232,81.273631342,7.972224,2.3252319999999997,8.3044,66.76,29.62,73.0358952844,133.96,79.172224,57.565232,97.8876753648,7.972224,2.3252319999999997,8.3044,71.2,55.24,90.1160229926,134.08
2020-06-30 23:30:00,8.83296,3.45628,9.4850964044,8.83296,2.57628,9.201,0.0,0.88,0.88,135.27,86.18296,27.27628,90.3963386703,8.83296,2.57628,9.201,77.35,24.7,81.1979833493,132.82,82.30296,25.87628,86.2749041808,8.83296,2.57628,9.201,73.47,23.3,77.0761370335,134.87,69.80296,31.83628,76.7202838173,8.83296,2.57628,9.201,60.97,29.26,67.6275720398,135.27,73.71296,59.89628,94.9798127488,8.83296,2.57628,9.201,64.88,57.32,86.5736495708,135.4
2020-07-01 00:00:00,9.213888,3.567384,9.8803826181,9.213888,2.6873839999999998,9.5978,0.0,0.88,0.88,135.74,81.553888,28.657384,86.4423640679,9.213888,2.6873839999999998,9.5978,72.34,25.97,76.8603701526,133.27,77.913888,27.187384,82.5210748357,9.213888,2.6873839999999998,9.5978,68.7,24.5,72.9379188077,135.29,65.783888,30.417384,72.4757695358,9.213888,2.6873839999999998,9.5978,56.57,27.73,63.0009349137,135.74,69.253888,62.247384,93.1173336064,9.213888,2.6873839999999998,9.5978,60.04,59.56,84.57065212,135.86
2020-07-01 00:30:00,8.094336,3.250848,8.7227454394,8.094336,2.360848,8.4316,0.0,0.89,0.89,136.52,77.904336,28.700848,83.0230344153,8.094336,2.360848,8.4316,69.81,26.34,74.6138840967,134.35,74.414336,27.230848,79.2402201229,8.094336,2.360848,8.4316,66.32,24.87,70.8297910487,136.15,62.874336,31.150848,70.1680658032,8.094336,2.360848,8.4316,54.78,28.79,61.8846709614,136.52,66.174336,61.920848,90.6268953572,8.094336,2.360848,8.4316,58.08,59.56,83.1906244718,136.63
2020-07-01 01:00:00,8.1696,3.2828,8.8044954427,8.1696,2.3828,8.51,0.0,0.9,0.9,137.14,75.1296,30.0728,80.9248422674,8.1696,2.3828,8.51,66.96,27.69,72.4594900617,135.04,71.78960000000001,28.4928,77.2372081318,8.1696,2.3828,8.51,63.62,26.11,68.769444523,136.73,60.6496,31.4228,68.3064150721,8.1696,2.3828,8.51,52.48,29.04,59.9789296337,137.14,63.8096,62.4228,89.265172447,8.1696,2.3828,8.51,55.64,60.04,81.8572611318,137.25
2020-07-01 01:30:00,7.602816,3.127488,8.2209483832,7.602816,2.217488,7.9196,0.0,0.91,0.91,136.98,73.032816,38.217488,82.4279600738,7.602816,2.217488,7.9196,65.43,36.0,74.6798828333,131.98,69.782816,36.277488,78.6492056189,7.602816,2.217488,7.9196,62.18,34.06,70.8973624333,134.22,62.462816,35.997488,72.0931517203,7.602816,2.217488,7.9196,54.86,33.78,64.425988545,136.98,65.802816,56.817488,86.9381247564,7.602816,2.217488,7.9196,58.2,54.6,79.8022556072,137.09
2020-07-01 02:00:00,7.7224319999999995,3.162376,8.3448533816,7.7224319999999995,2.252376,8.0442,0.0,0.91,0.91,136.98,73.162432,37.882376,82.3882022353,7.7224319999999995,2.252376,8.0442,65.44,35.63,74.5110092537,131.95,69.932432,35.962376,78.6373799983,7.7224319999999995,2.252376,8.0442,62.21,33.71,70.7562590871,134.19,62.612432,36.462376,72.4556519846,7.7224319999999995,2.252376,8.0442,54.89,34.21,64.6779421441,136.98,65.962432,56.492376,86.847170256,7.7224319999999995,2.252376,8.0442,58.24,54.24,79.5856469472,137.09
2020-07-01 02:30:00,7.595904,3.125472,8.2137891865,7.595904,2.215472,7.9124,0.0,0.91,0.91,137.19,72.355904,38.305472,81.8699336069,7.595904,2.215472,7.9124,64.76,36.09,74.1373434917,132.19,69.145904,36.365472,78.125562998,7.595904,2.215472,7.9124,61.55,34.15,70.3890971671,134.43,61.915904,36.195472,71.7195326354,7.595904,2.215472,7.9124,54.32,33.98,64.0726369053,137.19,65.195904,57.015472,86.6098721034,7.595904,2.215472,7.9124,57.6,54.8,79.5034590442,137.32
2020-07-01 03:00:00,7.878912,3.2080159999999998,8.5069748419,7.878912,2.298016,8.2072,0.0,0.91,0.91,137.26,70.858912,38.448016,80.6178351493,7.878912,2.298016,8.2072,62.98,36.15,72.6175109736,132.27,67.758912,36.498016,76.9634674853,7.878912,2.298016,8.2072,59.88,34.2,68.9583526485,134.5,60.158912,36.448016,70.3388410721,7.878912,2.298016,8.2072,52.28,34.15,62.4453433012,137.26,63.278912,56.978016,85.1511304165,7.878912,2.298016,8.2072,55.4,54.68,77.839979445,137.37
2020-07-01 03:30:00,8.205504,3.3032719999999998,8.8454452573,8.205504,2.393272,8.5474,0.0,0.91,0.91,137.32,70.365504,38.473272,80.1966134669,8.205504,2.393272,8.5474,62.16,36.08,71.8723312548,132.27,67.295504,36.543272,76.5773829997,8.205504,2.393272,8.5474,59.09,34.15,68.2484476014,134.5,59.585504,36.183272,69.7112721126,8.205504,2.393272,8.5474,51.38,33.79,61.495272176,137.32,62.605504,57.513272,85.0130906816,8.205504,2.393272,8.5474,54.4,55.12,77.4440081607,137.44
2020-07-01 04:00:00,8.41152,3.36336,9.0590208742,8.41152,2.45336,8.762,0.0,0.91,0.91,137.48,70.45152,38.51336,80.2913168954,8.41152,2.45336,8.762,62.04,36.06,71.7585200516,132.48,67.39152,36.57336,76.676121639,8.41152,2.45336,8.762,58.98,34.12,68.1382036746,134.68,60.14152,36.55336,70.3786228567,8.41152,2.45336,8.762,51.73,34.1,61.9580737273,137.48,63.21152,57.41336,85.3931505872,8.41152,2.45336,8.762,54.8,54.96,77.6121227644,137.6
2020-07-01 04:30:00,7.892544,3.211992,8.5210998938,7.892544,2.301992,8.2214,0.0,0.91,0.91,137.27,70.192544,38.621992,80.1164870625,7.892544,2.301992,8.2214,62.3,36.32,72.1140236015,132.26,67.112544,36.671992,76.4782881568,7.892544,2.301992,8.2214,59.22,34.37,68.4712005153,134.45,60.392544,35.751992,70.1816521803,7.892544,2.301992,8.2214,52.5,33.45,62.2507228874,137.27,63.532544,57.661992,85.7979572514,7.892544,2.301992,8.2214,55.64,55.36,78.4891024283,137.38
2020-07-01 05:00:00,9.130944,3.5731919999999997,9.8051945111,9.130944,2.663192,9.5114,0.0,0.91,0.91,137.31,69.090944,39.013192,79.3447395411,9.130944,2.663192,9.5114,59.96,36.35,70.1179299466,132.33,66.140944,37.073192,75.8224639423,9.130944,2.663192,9.5114,57.01,34.41,66.5897004048,134.45,58.050944,36.023192,68.3197077069,9.130944,2.663192,9.5114,48.92,33.36,59.2119582517,137.31,60.810944,58.223192,84.1897321343,9.130944,2.663192,9.5114,51.68,55.56,75.8797469685,137.41
2020-07-01 05:30:00,9.684864,3.714752,10.372847879,9.684864,2.824752,10.0884,0.0,0.89,0.89,135.68,69.414864,38.654752,79.4519552706,9.684864,2.824752,10.0884,59.73,35.83,69.6524357076,130.32,66.424864,36.724752,75.9010537929,9.684864,2.824752,10.0884,56.74,33.9,66.0956700549,132.83,58.004864,34.644752,67.5634745169,9.684864,2.824752,10.0884,48.32,31.82,57.8561561115,135.68,60.764864,57.704752,83.7986103722,9.684864,2.824752,10.0884,51.08,54.88,74.9732005453,135.78
2020-07-01 06:00:00,10.107648,3.828064,10.8082663772,10.107648,2.948064,10.5288,0.0,0.88,0.88,135.35,70.627648,37.978064,80.191009516,10.107648,2.948064,10.5288,60.52,35.03,69.9268996882,129.9,67.587648,36.088064,76.6187870267,10.107648,2.948064,10.5288,57.48,33.14,66.3491522176,132.48,58.937648,35.208064,68.6531435726,10.107648,2.948064,10.5288,48.83,32.26,58.5241531336,135.35,61.707648,57.028064,84.0240079101,10.107648,2.948064,10.5288,51.6,54.08,74.7476180222,135.44
2020-07-01 06:30:00,12.006336,4.361848,12.7741074882,12.006336,3.501848,12.5066,0.0,0.86,0.86,134.4,78.176336,29.461848,83.5436412778,12.006336,3.501848,12.5066,66.17,25.96,71.0801695271,131.33,74.816336,27.391848,79.6730661473,12.006336,3.501848,12.5066,62.81,23.89,67.1999122023,133.67,61.986336,30.621848,69.1375688439,12.006336,3.501848,12.5066,49.98,27.12,56.8638268146,134.4,64.846336,61.901848,89.6486814094,12.006336,3.501848,12.5066,52.84,58.4,78.756749552,134.46
2020-07-01 07:00:00,12.962112,4.650616,13.7711501582,12.962112,3.780616,13.5022,0.0,0.87,0.87,134.1,83.902112,26.110616,87.8710911845,12.962112,3.780616,13.5022,70.94,22.33,74.3714494951,131.08,80.302112,24.850616,84.0593974951,12.962112,3.780616,13.5022,67.34,21.07,70.5593402747,133.49,66.212112,33.130616,74.0383785076,12.962112,3.780616,13.5022,53.25,29.35,60.8028371049,134.1,69.442112,59.340616,91.3428466071,12.962112,3.780616,13.5022,56.48,55.56,79.2269146187,134.13
2020-07-01 07:30:00,13.316352,4.743936,14.136129575,13.316352,3.883936,13.8712,0.0,0.86,0.86,133.4,89.816352,23.233936,92.7728024188,13.316352,3.883936,13.8712,76.5,19.35,78.9092675166,130.15,85.946352,22.133936,88.7506988421,13.316352,3.883936,13.8712,72.63,18.25,74.8877787092,132.72,71.426352,35.363936,79.7015164814,13.316352,3.883936,13.8712,58.11,31.48,66.0890497738,133.4,75.116352,56.283936,93.8634528954,13.316352,3.883936,13.8712,61.8,52.4,81.0246875958,133.44
2020-07-01 08:00:00,14.146944,4.976192,14.9966166638,14.146944,4.126192,14.7364,0.0,0.85,0.85,133.07,96.166944,15.506192,97.4090504452,14.146944,4.126192,14.7364,82.02,11.38,82.8057051175,131.55,92.026944,14.176192,93.1124204475,14.146944,4.126192,14.7364,77.88,10.05,78.5257722025,133.86,75.846944,34.736192,83.4227903441,14.146944,4.126192,14.7364,61.7,30.61,68.8757003594,133.07,79.826944,57.126192,98.1618194656,14.146944,4.126192,14.7364,65.68,53.0,84.3970520812,133.12
2020-07-01 08:30:00,15.75456,5.46508,16.6755287832,15.75456,4.59508,16.411,0.0,0.87,0.87,133.8,101.03456,10.41508,101.5699572009,15.75456,4.59508,16.411,85.28,5.82,85.4783645141,133.49,96.69456,9.99508,97.2097708968,15.75456,4.59508,16.411,80.94,5.4,81.1199334319,135.45,78.30456,36.16508,86.2526354855,15.75456,4.59508,16.411,62.55,31.57,70.0654508299,133.8,82.43456,57.51508,100.5158749144,15.75456,4.59508,16.411,66.68,52.92,85.127837985,133.85
2020-07-01 09:00:00,17.665536,6.012448,18.6606723652,17.665536,5.152448,18.4016,0.0,0.86,0.86,133.31,104.315536,9.492448,104.7465398951,17.665536,5.152448,18.4016,86.65,4.34,86.7586197447,132.87,99.905536,9.122448,100.3211601855,17.665536,5.152448,18.4016,82.24,3.9699999999999998,82.3357668331,134.92,79.665536,37.862448,88.2052299737,17.665536,5.152448,18.4016,62.0,32.71,70.0995299556,133.31,83.705536,56.192448,100.8176967069,17.665536,5.152448,18.4016,66.04,51.04,83.4647422568,133.35
2020-07-01 09:30:00,17.849088,6.055984,18.8484716792,17.849088,5.205984,18.5928,0.0,0.85,0.85,133.28,107.849088,8.625984,108.1934997234,17.849088,5.205984,18.5928,90.0,3.42,90.0649565591,132.56,103.259088,8.305984,103.5926089294,17.849088,5.205984,18.5928,85.41,3.1,85.4662395335,134.65,80.379088,36.885984,88.4385300837,17.849088,5.205984,18.5928,62.53,31.68,70.0972417432,133.28,84.489088,57.245984,102.0563994819,17.849088,5.205984,18.5928,66.64,52.04,84.5520620683,133.35
2020-07-01 10:00:00,17.227584,5.884712,18.2049302608,17.227584,5.024712,17.9454,0.0,0.86,0.86,132.96,108.357584,7.564712,108.6213187084,17.227584,5.024712,17.9454,91.13,2.54,91.1653909112,132.36,103.727584,7.284712,103.9830693498,17.227584,5.024712,17.9454,86.5,2.26,86.5295186627,134.48,82.737584,38.174712,91.1197917164,17.227584,5.024712,17.9454,65.51,33.15,73.4199060201,132.96,87.147584,55.064712,103.086487498,17.227584,5.024712,17.9454,69.92,50.04,85.9814398577,133.02
2020-07-01 10:30:00,16.148544,5.569992,17.0821627495,16.148544,4.709992,16.8214,0.0,0.86,0.86,132.52,110.248544,5.289992,110.3753843458,16.148544,4.709992,16.8214,94.1,0.58,94.1017874432,132.02,105.458544,5.189992,105.5861757976,16.148544,4.709992,16.8214,89.31,0.48,89.3112898798,134.19,88.248544,40.809992,97.2278816244,16.148544,4.709992,16.8214,72.1,36.1,80.6326236706,132.52,93.268544,51.029992,106.3159507478,16.148544,4.709992,16.8214,77.12,46.32,89.9613072382,132.56
2020-07-01 11:00:00,18.088128,6.125704,19.0972412678,18.088128,5.275704,18.8418,0.0,0.85,0.85,132.45,107.498128,6.145704,107.6736606657,18.088128,5.275704,18.8418,89.41,0.87,89.4142326478,131.81,102.948128,5.965704,103.1208353482,18.088128,5.275704,18.8418,84.86,0.6900000000000001,84.8628051622,134.03,85.838128,40.325704,94.8385292043,18.088128,5.275704,18.8418,67.75,35.05,76.2795188763,132.45,90.448128,52.635704,104.6488470757,18.088128,5.275704,18.8418,72.36,47.36,86.4808603102,132.47
2020-07-01 11:30:00,24.532416,8.015288,25.8086085739,24.532416,7.155288,25.5546,0.0,0.86,0.86,132.48,109.742416,7.595288,110.004937477,24.532416,7.155288,25.5546,85.21,0.44,85.2111360093,132.28,105.422416,7.505288,105.6892385404,24.532416,7.155288,25.5546,80.89,0.35000000000000003,80.8907571976,134.43,88.452416,45.535288,99.4851363244,24.532416,7.155288,25.5546,63.92,38.38,74.5572987708,132.48,92.732416,50.755288,105.7137655992,24.532416,7.155288,25.5546,68.2,43.6,80.9456607855,132.53
2020-07-01 12:00:00,18.317376,6.192568,19.335825867,18.317376,5.342568,19.0806,0.0,0.85,0.85,132.38,108.227376,6.252568,108.4078388422,18.317376,5.342568,19.0806,89.91,0.91,89.9146050428,132.18,103.667376,6.052568,103.8439137654,18.317376,5.342568,19.0806,85.35,0.71,85.3529530831,134.36,90.967376,42.682568,100.4831583272,18.317376,5.342568,19.0806,72.65,37.34,81.6841361587,132.38,96.117376,50.102568,108.3919613685,18.317376,5.342568,19.0806,77.8,44.76,89.7568805162,132.47
2020-07-01 12:30:00,21.461568,7.119624,22.6116772248,21.461568,6.259624,22.3558,0.0,0.86,0.86,132.57,111.551568,6.809624,111.7592202115,21.461568,6.259624,22.3558,90.09,0.55,90.091678861,132.29,107.001568,6.819624,107.2186682717,21.461568,6.259624,22.3558,85.54,0.56,85.5418330409,134.45,87.561568,44.369624,98.1615593016,21.461568,6.259624,22.3558,66.1,38.11,76.2992929194,132.57,92.021568,50.299624,104.8714506037,21.461568,6.259624,22.3558,70.56,44.04,83.1759292103,132.64
2020-07-01 13:00:00,19.930944,6.673192,21.018420973,19.930944,5.813192,20.761400000000002,0.0,0.86,0.86,133.14,109.330944,6.403192,109.5182915486,19.930944,5.813192,20.761400000000002,89.4,0.59,89.4019468468,132.57,104.780944,6.403192,104.9764120806,19.930944,5.813192,20.761400000000002,84.85,0.59,84.8520512421,134.65,83.820944,40.883192,93.259777188,19.930944,5.813192,20.761400000000002,63.89,35.07,72.8823504012,133.14,88.130944,53.933192,103.324017003,19.930944,5.813192,20.761400000000002,68.2,48.12,83.4672055361,133.22
2020-07-01 13:30:00,15.790656,5.475608,16.7130816991,15.790656,4.605608,16.4486,0.0,0.87,0.87,132.8,110.090656,4.935608,110.2012375831,15.790656,4.605608,16.4486,94.3,0.33,94.3005774107,132.15,105.310656,4.865608,105.4229975307,15.790656,4.605608,16.4486,89.52,0.26,89.5203775685,134.25,83.530656,39.685608,92.4787433637,15.790656,4.605608,16.4486,67.74,35.08,76.2844282931,132.8,88.150656,52.565608,102.6337239782,15.790656,4.605608,16.4486,72.36,47.96,86.8108933257,132.88
2020-07-01 14:00:00,19.34208,6.50144,20.4055085896,19.34208,5.64144,20.148,0.0,0.86,0.86,133.27,104.73208,7.62144,105.0090230828,19.34208,5.64144,20.148,85.39,1.98,85.4129527648,133.01,100.42208,7.3814400000000004,100.6929978102,19.34208,5.64144,20.148,81.08,1.74,81.0986682998,135.03,81.28208,41.15144,91.105529707,19.34208,5.64144,20.148,61.94,35.51,71.3969446125,133.27,85.30208,53.56144,100.7237445055,19.34208,5.64144,20.148,65.96,47.92,81.5294302691,133.28
2020-07-01 14:30:00,27.33888,8.84384,28.7337408912,27.33888,7.97384,28.478,0.0,0.87,0.87,133.98,103.91888,10.34384,104.4324118576,27.33888,7.97384,28.478,76.58,2.37,76.6166646364,133.75,100.03888,10.10384,100.5478249113,27.33888,7.97384,28.478,72.7,2.13,72.7311961953,135.71,74.97888,43.433840000000004,86.6506255211,27.33888,7.97384,28.478,47.64,35.46,59.3883928053,133.98,77.69888,56.85384,96.2781131722,27.33888,7.97384,28.478,50.36,48.88,70.1810800715,134.02
2020-07-01 15:00:00,21.00576,6.9966800000000005,22.1403587189,21.00576,6.12668,21.881,0.0,0.87,0.87,133.72,105.70576,7.66668,105.9834217196,21.00576,6.12668,21.881,84.7,1.54,84.7139988432,133.72,101.40576,7.45668,101.6795468017,21.00576,6.12668,21.881,80.4,1.33,80.4109998694,135.6,80.64576,43.40668,91.585361683,21.00576,6.12668,21.881,59.64,37.28,70.332979462,133.72,84.60576,52.72668,99.6907087396,21.00576,6.12668,21.881,63.6,46.6,78.8449110596,133.77
2020-07-01 15:30:00,19.613376,6.590568,20.6910634014,19.613376,5.720568,20.4306,0.0,0.87,0.87,133.43,110.283376,7.250568,110.5214628852,19.613376,5.720568,20.4306,90.67,1.53,90.6829079816,133.47,105.693376,7.020568,105.9262861868,19.613376,5.720568,20.4306,86.08,1.3,86.0898158902,135.41,87.543376,43.520568,97.7644235932,19.613376,5.720568,20.4306,67.93,37.8,77.7388249204,133.43,92.253376,51.200568,105.5091633315,19.613376,5.720568,20.4306,72.64,45.48,85.7029754443,133.51
2020-07-01 16:00:00,20.688192,6.904056,21.8097977405,20.688192,6.034056,21.5502,0.0,0.87,0.87,133.25,109.628192,8.074056,109.9251147895,20.688192,6.034056,21.5502,88.94,2.04,88.9633924713,133.42,105.128192,7.834056,105.4196812109,20.688192,6.034056,21.5502,84.44,1.8,84.4591830413,135.36,90.108192,44.054056,100.3007782401,20.688192,6.034056,21.5502,69.42,38.02,79.1495849642,133.25,94.928192,51.114056,107.8146945326,20.688192,6.034056,21.5502,74.24,45.08,86.854959559,133.34
2020-07-01 16:30:00,22.29408,7.37244,23.4814581021,22.29408,6.50244,23.223,0.0,0.87,0.87,133.38,111.59408,8.61244,111.925925566,22.29408,6.50244,23.223,89.3,2.11,89.3249242933,133.65,107.06408,8.37244,107.3909445801,22.29408,6.50244,23.223,84.77,1.87,84.7906233023,135.52,91.88408,44.83244,102.2381134108,22.29408,6.50244,23.223,69.59,38.33,79.4478256468,133.38,96.69408,51.34244,109.4796385279,22.29408,6.50244,23.223,74.4,44.84,86.8676326372,133.48
2020-07-01 17:00:00,18.772607999999998,6.335344,19.8128088549,18.772607999999998,5.475344,19.5548,0.0,0.86,0.86,132.94,116.232608,8.225344,116.5232828511,18.772607999999998,5.475344,19.5548,97.46,2.75,97.4987902489,132.82,111.272608,7.925344,111.5544905803,18.772607999999998,5.475344,19.5548,92.5,2.45,92.5324402575,134.8,95.382608,40.935344,103.79568535,18.772607999999998,5.475344,19.5548,76.61,35.46,84.4186217608,132.94,100.812608,52.915344,113.8561178084,18.772607999999998,5.475344,19.5548,82.04,47.44,94.7687459029,133.04
2020-07-01 17:30:00,15.912192,5.501056,16.8362546714,15.912192,4.641056,16.5752,0.0,0.86,0.86,133.41,114.532192,9.271056,114.9068121726,15.912192,4.641056,16.5752,98.62,4.63,98.728624522,132.78,109.532192,8.861056,109.8900332048,15.912192,4.641056,16.5752,93.62,4.22,93.7150617564,134.8,89.582192,34.791056,96.1009193563,15.912192,4.641056,16.5752,73.67,30.15,79.6008253726,133.41,94.752192,58.481056,111.3463596158,15.912192,4.641056,16.5752,78.84,53.84,95.4698444536,133.51
2020-07-01 18:00:00,15.913920000000001,5.50156,16.8380525062,15.913920000000001,4.64156,16.576999999999998,0.0,0.86,0.86,133.24,115.90392,9.271560000000001,116.2741609138,15.913920000000001,4.64156,16.576999999999998,99.99,4.63,100.0971378212,132.51,110.84392,8.88156,111.1991758468,15.913920000000001,4.64156,16.576999999999998,94.93,4.24,95.024641541,134.56,87.75392,34.54156,94.3073159548,15.913920000000001,4.64156,16.576999999999998,71.84,29.9,77.8138522372,133.24,92.71392,58.60156,109.6814195577,15.913920000000001,4.64156,16.576999999999998,76.8,53.96,93.861182605,133.34
2020-07-01 18:30:00,12.014592,4.414256,12.7998467553,12.014592,3.504256,12.5152,0.0,0.91,0.91,132.85,112.474592,9.634256,112.8864594814,12.014592,3.504256,12.5152,100.46,6.13,100.6468504227,132.2,107.334592,9.164256,107.7251049099,12.014592,3.504256,12.5152,95.32,5.66,95.4878945207,134.29,89.214592,32.364256,94.903574707,12.014592,3.504256,12.5152,77.2,28.86,82.418078114,132.85,94.694592,57.944256,111.0162265502,12.014592,3.504256,12.5152,82.68,54.44,98.9934139223,132.96
2020-07-01 19:00:00,9.938496,3.8387279999999997,10.6540853854,9.938496,2.898728,10.3526,0.0,0.9400000000000001,0.9400000000000001,132.62,115.418496,8.518728,115.732441198,9.938496,2.898728,10.3526,105.48,5.62,105.6296113786,132.32,110.008496,8.078728,110.3047371525,9.938496,2.898728,10.3526,100.07,5.18,100.2039784639,134.4,94.488496,34.788728,100.6892818139,9.938496,2.898728,10.3526,84.55,31.89,90.3641223053,132.62,100.618496,53.778728,114.0887081292,9.938496,2.898728,10.3526,90.68,50.88,103.979020961,132.73
2020-07-01 19:30:00,8.487936,3.4056480000000002,9.1456818138,8.487936,2.475648,8.8416,0.0,0.93,0.93,132.41,113.877936,9.085648,114.2398061413,8.487936,2.475648,8.8416,105.39,6.61,105.59708424,132.22,108.487936,8.585647999999999,108.8271363637,8.487936,2.475648,8.8416,100.0,6.11,100.1864866137,134.32,97.587936,33.865648,103.2970830527,8.487936,2.475648,8.8416,89.1,31.39,94.4676775411,132.41,104.167936,53.555648,117.1288449666,8.487936,2.475648,8.8416,95.68,51.08,108.4611856841,132.53
2020-07-01 20:00:00,7.86528,3.22404,8.500415484,7.86528,2.29404,8.193,0.0,0.93,0.93,132.62,111.95528,9.69404,112.3741924616,7.86528,2.29404,8.193,104.09,7.4,104.352710075,132.66,106.59528,9.16404,106.9884729651,7.86528,2.29404,8.193,98.73,6.87,98.9687314256,134.68,95.71528,34.23404,101.653255335,7.86528,2.29404,8.193,87.85,31.94,93.476125829,132.62,102.10528,53.13404,115.1030599532,7.86528,2.29404,8.193,94.24,50.84,107.0788643944,132.74
2020-07-01 20:30:00,7.359744,3.0765919999999998,7.9769198366000005,7.359744,2.146592,7.6664,0.0,0.93,0.93,132.36,111.269744,10.336592,111.7488302579,7.359744,2.146592,7.6664,103.91,8.19,104.2322608409,132.5,105.939744,9.766592,106.3889828792,7.359744,2.146592,7.6664,98.58,7.62,98.8740653559,134.51,95.479744,33.966592,101.3415555752,7.359744,2.146592,7.6664,88.12,31.82,93.6890964841,132.36,101.919744,52.746592,114.7599110519,7.359744,2.146592,7.6664,94.56,50.6,107.2471612678,132.47
2020-07-01 21:00:00,8.417664,3.395152,9.0765700746,8.417664,2.455152,8.7684,0.0,0.9400000000000001,0.9400000000000001,133.51,107.037664,12.615152,107.7784930984,8.417664,2.455152,8.7684,98.62,10.16,99.1419689133,133.43,101.977664,11.945152,102.6748781894,8.417664,2.455152,8.7684,93.56,9.49,94.0400643343,135.26,86.267664,30.055152,91.3532813519,8.417664,2.455152,8.7684,77.85,27.6,82.5977148594,133.51,91.697664,59.175152,109.1336803983,8.417664,2.455152,8.7684,83.28,56.72,100.7606907479,133.63
2020-07-01 21:30:00,8.875776,3.508768,9.5441527901,8.875776,2.588768,9.2456,0.0,0.92,0.92,133.25,103.675776,15.068768,104.7651387545,8.875776,2.588768,9.2456,94.8,12.48,95.6179397394,132.73,98.805776,14.278768,99.8321821186,8.875776,2.588768,9.2456,89.93,11.69,90.6866087137,134.7,79.955776,25.508768,83.9262971937,8.875776,2.588768,9.2456,71.08,22.92,74.683952761,133.25,84.795776,64.068768,106.2785522129,8.875776,2.588768,9.2456,75.92,61.48,97.69153904,133.38
2020-07-01 22:00:00,7.483008,3.112544,8.104525827,7.483008,2.182544,7.7948,0.0,0.93,0.93,133.62,100.803008,15.732544,102.0233275411,7.483008,2.182544,7.7948,93.32,13.55,94.2985943692,133.23,96.013008,14.892544000000001,97.1611320025,7.483008,2.182544,7.7948,88.53,12.71,89.437715758,135.15,78.473008,24.692544,82.2662428567,7.483008,2.182544,7.7948,70.99,22.51,74.4733522812,133.62,83.283008,64.462544,105.3160908906,7.483008,2.182544,7.7948,75.8,62.28,98.1042221314,133.75
2020-07-01 22:30:00,7.595904,3.105472,8.2061997246,7.595904,2.215472,7.9124,0.0,0.89,0.89,133.84,97.425904,16.355472,98.7892111243,7.595904,2.215472,7.9124,89.83,14.14,90.9360682018,133.55,92.815904,15.485472,94.0988410046,7.595904,2.215472,7.9124,85.22,13.27,86.2469784978,135.42,75.995904,24.695472,79.9077202908,7.595904,2.215472,7.9124,68.4,22.48,71.9993777751,133.84,80.555904,64.975472,103.4942782519,7.595904,2.215472,7.9124,72.96,62.76,96.2391770538,133.95
2020-07-01 23:00:00,8.588736,3.355048,9.2207772536,8.588736,2.505048,8.9466,0.0,0.85,0.85,133.69,92.658736,17.295048,94.2590051,8.588736,2.505048,8.9466,84.07,14.79,85.361050837,133.41,88.338736,16.395048,89.8472585948,8.588736,2.505048,8.9466,79.75,13.89,80.9505688677,135.29,71.358736,24.515048,75.4523477564,8.588736,2.505048,8.9466,62.77,22.01,66.5170128614,133.69,75.348736,65.745048,99.9992167635,8.588736,2.505048,8.9466,66.76,63.24,91.9575728257,133.79
2020-07-01 23:30:00,8.017152,3.208336,8.6352849449,8.017152,2.338336,8.3512,0.0,0.87,0.87,135.12,86.117152,24.348336,89.4930462917,8.017152,2.338336,8.3512,78.1,22.01,81.1421598184,133.41,82.157152,23.068336,85.3343175432,8.017152,2.338336,8.3512,74.14,20.73,76.9835859128,135.29,68.517152,28.018336,74.0245045265,8.017152,2.338336,8.3512,60.5,25.68,65.7245190169,135.12,72.377152,63.458336,96.2570129368,8.017152,2.338336,8.3512,64.36,61.12,88.7573320915,135.23
