Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-07-02 00:00:00,7.744896,3.138928,8.3568105782,7.744896,2.258928,8.0676,0.0,0.88,0.88,135.8,80.904896,27.818928,85.5540469635,7.744896,2.258928,8.0676,73.16,25.56,77.4964463701,133.27,77.214896,26.398928,81.6029629599,7.744896,2.258928,8.0676,69.47,24.14,73.5446836964,135.26,65.354896,29.958928,71.8943655517,7.744896,2.258928,8.0676,57.61,27.7,63.9234080756,135.8,68.944896,61.938928,92.6813329978,7.744896,2.258928,8.0676,61.2,59.68,85.4818249688,135.92
2020-07-02 00:30:00,7.94112,3.21616,8.5676759976,7.94112,2.31616,8.272,0.0,0.9,0.9,136.68,77.20112,28.646160000000002,82.3444922991,7.94112,2.31616,8.272,69.26,26.33,74.0959951684,134.52,73.73112,27.17616,78.5800339068,7.94112,2.31616,8.272,65.79,24.86,70.3302474047,136.29,62.07112,31.23616,69.4875645681,7.94112,2.31616,8.272,54.13,28.92,61.3711927536,136.68,65.34112,61.87616,89.9895612791,7.94112,2.31616,8.272,57.4,59.56,82.7173113683,136.81
2020-07-02 01:00:00,8.412672,3.3536960000000002,9.0565074416,8.412672,2.453696,8.7632,0.0,0.9,0.9,137.02,74.862672,29.183696,80.3499083459,8.412672,2.453696,8.7632,66.45,26.73,71.6246842925,134.92,71.532672,27.703696,76.7099598196,8.412672,2.453696,8.7632,63.12,25.25,67.983063332,136.65,59.962672,31.473696,67.720865125,8.412672,2.453696,8.7632,51.55,29.02,59.1571035464,137.02,62.972672,62.373696,88.6342787612,8.412672,2.453696,8.7632,54.56,59.92,81.0382625678,137.14
2020-07-02 01:30:00,8.998848,3.514664,9.6608554673,8.998848,2.624664,9.3738,0.0,0.89,0.89,136.96,74.258848,29.954664,80.0728318573,8.998848,2.624664,9.3738,65.26,27.33,70.7516536909,134.92,70.988848,28.454664,76.4793072911,8.998848,2.624664,9.3738,61.99,25.83,67.1561538506,136.62,59.578848,31.294664,67.2978092056,8.998848,2.624664,9.3738,50.58,28.67,58.1403930155,136.96,62.518848,62.864664,88.6598687969,8.998848,2.624664,9.3738,53.52,60.24,80.5806924765,137.07
2020-07-02 02:00:00,8.676864,3.430752,9.3304891705,8.676864,2.530752,9.0384,0.0,0.9,0.9,137.14,73.856864,29.850752,79.6611809784,8.676864,2.530752,9.0384,65.18,27.32,70.6740037072,135.17,70.586864,28.340752,76.0638126397,8.676864,2.530752,9.0384,61.91,25.81,67.0746166594,136.8,59.406864,31.410752,67.1997829723,8.676864,2.530752,9.0384,50.73,28.88,58.374543253,137.14,62.356864,62.850752,88.5358431082,8.676864,2.530752,9.0384,53.68,60.32,80.7467943636,137.24
2020-07-02 02:30:00,8.364864,3.349752,9.0106486004,8.364864,2.439752,8.7134,0.0,0.91,0.91,137.42,72.254864,34.469752,80.0557878894,8.364864,2.439752,8.7134,63.89,32.03,71.4692451338,133.89,69.084864,32.739752,76.4500477104,8.364864,2.439752,8.7134,60.72,30.3,67.8602122013,135.75,59.364864,33.519752,68.1744882774,8.364864,2.439752,8.7134,51.0,31.08,59.7240855937,137.42,62.324864,60.599752,86.9293886731,8.364864,2.439752,8.7134,53.96,58.16,79.3364178672,137.53
2020-07-02 03:00:00,7.934016,3.224088,8.564073407,7.934016,2.314088,8.2646,0.0,0.91,0.91,137.27,70.444016,38.454088,80.2563161011,7.934016,2.314088,8.2646,62.51,36.14,72.2052608887,132.26,67.354016,36.514088,76.6148947255,7.934016,2.314088,8.2646,59.42,34.2,68.5592911282,134.39,59.324016,35.614088,69.1932232118,7.934016,2.314088,8.2646,51.39,33.3,61.2357910049,137.27,62.374016,57.914088,85.1149778878,7.934016,2.314088,8.2646,54.44,55.6,77.8143534317,137.38
2020-07-02 03:30:00,8.354496,3.336728,8.9961857006,8.354496,2.436728,8.7026,0.0,0.9,0.9,136.54,69.424496,38.936728,79.597923542,8.354496,2.436728,8.7026,61.07,36.5,71.1462922435,131.43,66.384496,36.986728,75.9928901761,8.354496,2.436728,8.7026,58.03,34.55,67.5365338169,133.71,58.454496,35.036728,68.1505716158,8.354496,2.436728,8.7026,50.1,32.6,59.7726526097,136.54,61.354496,57.756728,84.2627664433,8.354496,2.436728,8.7026,53.0,55.32,76.6113725239,136.64
2020-07-02 04:00:00,8.986944,3.521192,9.6521477175,8.986944,2.6211919999999997,9.3614,0.0,0.9,0.9,136.69,68.896944,39.171192,79.2538401293,8.986944,2.6211919999999997,9.3614,59.91,36.55,70.179132226,131.57,65.916944,37.211192,75.6948896317,8.986944,2.6211919999999997,9.3614,56.93,34.59,66.6145104313,133.86,57.216944,35.411192,67.2884180194,8.986944,2.6211919999999997,9.3614,48.23,32.79,58.3208110369,136.69,59.906944,57.901192,83.3150044976,8.986944,2.6211919999999997,9.3614,50.92,55.28,75.157998909,136.78
2020-07-02 04:30:00,8.85696,3.46328,9.5099973081,8.85696,2.5832800000000002,9.226,0.0,0.88,0.88,135.76,68.05696,39.31328,78.5956982843,8.85696,2.5832800000000002,9.226,59.2,36.73,69.6687368911,130.55,65.09696,37.35328,75.0525264598,8.85696,2.5832800000000002,9.226,56.24,34.77,66.1202729879,132.99,56.67696,34.75328,66.4835939582,8.85696,2.5832800000000002,9.226,47.82,32.17,57.6338555018,135.76,59.37696,57.38328,82.5739922881,8.85696,2.5832800000000002,9.226,50.52,54.8,74.5339546784,135.84
2020-07-02 05:00:00,8.37984,3.34412,9.0224640204,8.37984,2.44412,8.729,0.0,0.9,0.9,135.93,67.86984,39.40412,78.4792957066,8.37984,2.44412,8.729,59.49,36.96,70.036431234,130.77,64.89984,37.44412,74.9269734782,8.37984,2.44412,8.729,56.52,35.0,66.4793983126,133.19,57.04984,34.63412,66.7398420151,8.37984,2.44412,8.729,48.67,32.19,58.3520779407,135.93,59.85984,57.32412,82.8809699424,8.37984,2.44412,8.729,51.48,54.88,75.2462942609,136.01
2020-07-02 05:30:00,8.01408,3.21744,8.6358206558,8.01408,2.33744,8.348,0.0,0.88,0.88,135.6,69.43408,38.75744,79.5187438331,8.01408,2.33744,8.348,61.42,36.42,71.4061117832,130.26,66.33408,36.80744,75.8617018581,8.01408,2.33744,8.348,58.32,34.47,67.7451348807,132.8,58.98408,34.12744,68.1454609963,8.01408,2.33744,8.348,50.97,31.79,60.0711661282,135.6,61.97408,57.13744,84.2939715614,8.01408,2.33744,8.348,53.96,54.8,76.9072272287,135.67
2020-07-02 06:00:00,8.403072,3.330896,9.0391640764,8.403072,2.450896,8.7532,0.0,0.88,0.88,135.42,71.833072,35.050896,79.9284401409,8.403072,2.450896,8.7532,63.43,32.6,71.317072991,130.92,68.673072,32.610896,76.0227686673,8.403072,2.450896,8.7532,60.27,30.16,67.3950925513,133.35,59.923072,32.120896,67.9891647085,8.403072,2.450896,8.7532,51.52,29.67,59.4526643642,135.42,62.963072,59.370896,86.5404629495,8.403072,2.450896,8.7532,54.56,56.92,78.8459257032,135.47
2020-07-02 06:30:00,9.03936,3.50648,9.6956398035,9.03936,2.63648,9.416,0.0,0.87,0.87,134.39,79.80936,27.36648,84.3709557324,9.03936,2.63648,9.416,70.77,24.73,74.9664311542,131.45,76.21936,25.99648,80.5307879708,9.03936,2.63648,9.416,67.18,23.36,71.1255369048,133.74,65.16936,29.47648,71.5255783339,9.03936,2.63648,9.416,56.13,26.84,62.2170595576,134.39,68.67936,61.27648,92.0416291207,9.03936,2.63648,9.416,59.64,58.64,83.6395791477,134.39
2020-07-02 07:00:00,9.562752,3.6391359999999997,10.2317904904,9.562752,2.789136,9.9612,0.0,0.85,0.85,133.44,84.082752,24.429136,87.5596474959,9.562752,2.789136,9.9612,74.52,21.64,77.5984535928,130.22,80.312752,23.219136,83.601832578,9.562752,2.789136,9.9612,70.75,20.43,73.6406640383,132.78,69.252752,32.189136,76.3680832285,9.562752,2.789136,9.9612,59.69,29.4,66.5376292033,133.44,73.082752,57.469136,92.971986278,9.562752,2.789136,9.9612,63.52,54.68,83.8134404496,133.43
2020-07-02 07:30:00,11.90784,4.33312,12.6717237344,11.90784,3.47312,12.404,0.0,0.86,0.86,133.57,91.98784,15.39312,93.2668797119,11.90784,3.47312,12.404,80.08,11.92,80.9622924577,132.21,87.93784,14.03312,89.0505034281,11.90784,3.47312,12.404,76.03,10.56,76.7598495309,134.67,72.51784,31.24312,78.9618241025,11.90784,3.47312,12.404,60.61,27.77,66.6689207952,133.57,76.38784,60.11312,97.2043687084,11.90784,3.47312,12.404,64.48,56.64,85.8240059657,133.57
2020-07-02 08:00:00,15.221184,5.289512,16.1140739591,15.221184,4.439512,15.8554,0.0,0.85,0.85,133.37,95.781184,12.959512,96.6539402183,15.221184,4.439512,15.8554,80.56,8.52,81.0092834186,132.63,91.671184,12.409512,92.5073076251,15.221184,4.439512,15.8554,76.45,7.97,76.8643181197,134.9,74.151184,32.479512,80.9525588747,15.221184,4.439512,15.8554,58.93,28.04,65.2609109651,133.37,77.941184,60.359512,98.5804181985,15.221184,4.439512,15.8554,62.72,55.92,84.0288331467,133.39
2020-07-02 08:30:00,18.162816,6.147488,19.1749705022,18.162816,5.2974879999999995,18.9196,0.0,0.85,0.85,132.95,101.172816,11.537488,101.828543772,18.162816,5.2974879999999995,18.9196,83.01,6.24,83.2442052037,132.27,96.932816,11.087488,97.5648666675,18.162816,5.2974879999999995,18.9196,78.77,5.79,78.9825107223,134.38,76.362816,34.767488,83.9050528233,18.162816,5.2974879999999995,18.9196,58.2,29.47,65.2358865963,132.95,80.042816,59.057488,99.4718014418,18.162816,5.2974879999999995,18.9196,61.88,53.76,81.9711656621,132.99
2020-07-02 09:00:00,18.807936,6.365648,19.85597973,18.807936,5.485648,19.5916,0.0,0.88,0.88,132.51,105.367936,8.645648,105.7220372781,18.807936,5.485648,19.5916,86.56,3.16,86.6176610167,131.83,100.937936,8.355648,101.2831860549,18.807936,5.485648,19.5916,82.13,2.87,82.1801302019,133.9,79.54793599999999,37.555648,87.9676123273,18.807936,5.485648,19.5916,60.74,32.07,68.6864797467,132.51,83.527936,56.045648,100.5884225553,18.807936,5.485648,19.5916,64.72,50.56,82.1279002532,132.55
2020-07-02 09:30:00,15.335424,5.402832,16.2593303331,15.335424,4.472832,15.9744,0.0,0.93,0.93,132.62,105.865424,6.632832,106.0730053267,15.335424,4.472832,15.9744,90.53,2.16,90.5557645874,131.93,101.235424,6.412832,101.4383334185,15.335424,4.472832,15.9744,85.9,1.94,85.9219040757,133.94,81.965424,37.762832,90.2461202056,15.335424,4.472832,15.9744,66.63,33.29,74.483427687,132.62,86.455424,54.192832,102.0362846207,15.335424,4.472832,15.9744,71.12,49.72,86.7763377886,132.62
2020-07-02 10:00:00,14.803776,5.257768,15.7097392785,14.803776,4.317768,15.4206,0.0,0.9400000000000001,0.9400000000000001,132.79,107.703776,5.507768,107.8445124844,14.803776,4.317768,15.4206,92.9,1.19,92.9076213235,132.18,102.953776,5.307768,103.0905058373,14.803776,4.317768,15.4206,88.15,0.99,88.1555590987,134.21,83.803776,38.457768,92.2066851774,14.803776,4.317768,15.4206,69.0,34.14,76.9840217188,132.79,88.483776,53.037768,103.1619282955,14.803776,4.317768,15.4206,73.68,48.72,88.3310862607,132.84
2020-07-02 10:30:00,17.364672,6.004696,18.3735736241,17.364672,5.064696,18.0882,0.0,0.9400000000000001,0.9400000000000001,133.24,106.114672,6.314696,106.3023941369,17.364672,5.064696,18.0882,88.75,1.25,88.7588023804,132.73,101.584672,6.124696,101.7691381827,17.364672,5.064696,18.0882,84.22,1.06,84.2266703604,134.74,80.614672,39.754696,89.8841543083,17.364672,5.064696,18.0882,63.25,34.69,72.1384682399,133.24,84.764672,53.664696,100.3242204856,17.364672,5.064696,18.0882,67.4,48.6,83.0946448335,133.3
2020-07-02 11:00:00,21.67488,7.26184,22.8590188591,21.67488,6.32184,22.578,0.0,0.9400000000000001,0.9400000000000001,133.45,104.30488,7.78184,104.5947657658,21.67488,6.32184,22.578,82.63,1.46,82.6428974565,132.89,100.10488,7.59184,100.3923454971,21.67488,6.32184,22.578,78.43,1.27,78.4402817435,134.88,76.05488,40.59184,86.2092932717,21.67488,6.32184,22.578,54.38,34.27,64.2776578603,133.45,79.35488,55.68184,96.9415508727,21.67488,6.32184,22.578,57.68,49.36,75.9170073172,133.5
2020-07-02 11:30:00,22.310016,7.447088,23.5201176358,22.310016,6.5070879999999995,23.2396,0.0,0.9400000000000001,0.9400000000000001,133.05,102.960016,7.207088,103.2119518862,22.310016,6.5070879999999995,23.2396,80.65,0.7000000000000001,80.6530377605,132.77,98.840016,7.107088,99.0952040349,22.310016,6.5070879999999995,23.2396,76.53,0.6000000000000001,76.5323519827,134.83,83.270016,43.547088,93.969380321,22.310016,6.5070879999999995,23.2396,60.96,37.04,71.3308012012,133.05,87.350016,52.347088,101.8343896593,22.310016,6.5070879999999995,23.2396,65.04,45.84,79.570768502,133.1
2020-07-02 12:00:00,17.951232,6.185776,18.9871155008,17.951232,5.2357759999999995,18.6992,0.0,0.9500000000000001,0.9500000000000001,132.87,108.001232,5.575776,108.1450664225,17.951232,5.2357759999999995,18.6992,90.05,0.34,90.0506418633,132.66,103.411232,5.445776,103.5545237061,17.951232,5.2357759999999995,18.6992,85.46,0.21,85.4602580151,134.68,91.201232,42.525776,100.6285562985,17.951232,5.2357759999999995,18.6992,73.25,37.29,82.1955388084,132.87,96.311232,50.475776,108.73664227,17.951232,5.2357759999999995,18.6992,78.36,45.24,90.4817506462,132.93
2020-07-02 12:30:00,23.016768,7.653224,24.255792025,23.016768,6.713224,23.9758,0.0,0.9400000000000001,0.9400000000000001,132.94,108.526768,6.973224,108.7505642536,23.016768,6.713224,23.9758,85.51,0.26,85.5103952745,132.83,104.166768,6.963224,104.3992435032,23.016768,6.713224,23.9758,81.15,0.25,81.1503850884,134.86,87.996768,45.363224,99.0012791338,23.016768,6.713224,23.9758,64.98,38.65,75.6057067952,132.94,92.376768,50.393224,105.2280584789,23.016768,6.713224,23.9758,69.36,43.68,81.9679937537,133.02
2020-07-02 13:00:00,22.945728,7.642504,24.1850015679,22.945728,6.692504,23.9018,0.0,0.9500000000000001,0.9500000000000001,133.04,104.305728,7.652504,104.5860684369,22.945728,6.692504,23.9018,81.36,0.96,81.3656635197,132.98,100.165728,7.482504,100.4448153559,22.945728,6.692504,23.9018,77.22,0.79,77.2240409458,134.97,87.31572800000001,44.132504,97.8351381942,22.945728,6.692504,23.9018,64.37,37.44,74.4664387493,133.04,91.625728,51.812504,105.2606745289,22.945728,6.692504,23.9018,68.68,45.12,82.1751592636,133.13
2020-07-02 13:30:00,22.363968,7.462824,23.5762763548,22.363968,6.522824,23.2958,0.0,0.9400000000000001,0.9400000000000001,133.42,102.663968,7.522824,102.9392209337,22.363968,6.522824,23.2958,80.3,1.0,80.3062264087,133.16,98.583968,7.392824,98.8607737848,22.363968,6.522824,23.2958,76.22,0.87,76.2249650705,135.06,82.883968,42.032824,92.9328275952,22.363968,6.522824,23.2958,60.52,35.51,70.1685862762,133.42,86.763968,54.482824,102.4517655003,22.363968,6.522824,23.2958,64.4,47.96,80.2964606941,133.5
2020-07-02 14:00:00,18.835008,6.443544,19.9067020282,18.835008,5.493544,19.6198,0.0,0.9500000000000001,0.9500000000000001,133.81,103.305008,8.003544,103.6145809934,18.835008,5.493544,19.6198,84.47,2.51,84.5072837097,133.46,99.015008,7.763544,99.3189026554,18.835008,5.493544,19.6198,80.18,2.27,80.2121268886,135.31,80.265008,38.733544,89.1221574023,18.835008,5.493544,19.6198,61.43,33.24,69.8465639813,133.81,84.315008,56.373544,101.4248344202,18.835008,5.493544,19.6198,65.48,50.88,82.9240905889,133.91
2020-07-02 14:30:00,23.040576,7.670168,24.2837315823,23.040576,6.720168,24.0006,0.0,0.9500000000000001,0.9500000000000001,134.16,102.250576,9.650168,102.7049464961,23.040576,6.720168,24.0006,79.21,2.93,79.2641722344,133.87,98.220576,9.390168,98.6684184774,23.040576,6.720168,24.0006,75.18,2.67,75.2273972699,135.67,74.740576,40.090168,84.8137681693,23.040576,6.720168,24.0006,51.7,33.37,61.534111678,134.16,77.800576,57.960168,97.0170639657,23.040576,6.720168,24.0006,54.76,51.24,74.9946344747,134.27
2020-07-02 15:00:00,20.68992,6.98456,21.83705264,20.68992,6.03456,21.552,0.0,0.9500000000000001,0.9500000000000001,134.1,104.16992,8.26456,104.4972496518,20.68992,6.03456,21.552,83.48,2.23,83.5097796668,133.87,99.92992,8.03456,100.2523968073,20.68992,6.03456,21.552,79.24,2.0,79.2652357594,135.63,77.20992,40.06456,86.9858650265,20.68992,6.03456,21.552,56.52,34.03,65.9738683116,134.1,80.80992,56.43456,98.5652207059,20.68992,6.03456,21.552,60.12,50.4,78.4510955946,134.22
2020-07-02 15:30:00,16.267968,5.694824,17.2359450927,16.267968,4.7448239999999995,16.9458,0.0,0.9500000000000001,0.9500000000000001,133.95,107.457968,7.724824,107.7352671715,16.267968,4.7448239999999995,16.9458,91.19,2.98,91.2386787497,133.44,102.827968,7.454824,103.0978438372,16.267968,4.7448239999999995,16.9458,86.56,2.71,86.6024116292,135.31,79.267968,36.584824,87.3032651048,16.267968,4.7448239999999995,16.9458,63.0,31.84,70.5888489777,133.95,83.347968,57.424824,101.215088703,16.267968,4.7448239999999995,16.9458,67.08,52.68,85.2930759206,134.08
2020-07-02 16:00:00,15.90528,5.57904,16.855373600100002,15.90528,4.63904,16.568,0.0,0.9400000000000001,0.9400000000000001,133.53,105.29528,7.52904,105.5641152741,15.90528,4.63904,16.568,89.39,2.89,89.436704993,133.07,100.71528,7.25904,100.9765383007,15.90528,4.63904,16.568,84.81,2.62,84.8504596334,134.99,79.63528,37.19904,87.8950874486,15.90528,4.63904,16.568,63.73,32.56,71.5658193553,133.53,83.82528,56.07904,100.8540345965,15.90528,4.63904,16.568,67.92,51.44,85.200938962,133.65
2020-07-02 16:30:00,15.525504,5.478272,16.4636793749,15.525504,4.528272,16.1724,0.0,0.9500000000000001,0.9500000000000001,134.05,106.325504,8.198272,106.6411011976,15.525504,4.528272,16.1724,90.8,3.67,90.874137685,133.78,101.685504,7.888272,101.9910121475,15.525504,4.528272,16.1724,86.16,3.36,86.2254904306,135.62,80.595504,37.348272,88.8286478924,15.525504,4.528272,16.1724,65.07,32.82,72.8783733353,134.05,84.885504,56.248272,101.8303338516,15.525504,4.528272,16.1724,69.36,51.72,86.5203328704,134.18
2020-07-02 17:00:00,16.498176,5.7619679999999995,17.4754137736,16.498176,4.811968,17.1856,0.0,0.9500000000000001,0.9500000000000001,134.05,103.488176,10.721968,104.0421220929,16.498176,4.811968,17.1856,86.99,5.91,87.1905281553,133.78,99.038176,10.291968,99.5715065203,16.498176,4.811968,17.1856,82.54,5.48,82.7217141989,135.62,82.848176,34.891968,89.8958825389,16.498176,4.811968,17.1856,66.35,30.08,72.8500439259,134.05,87.258176,59.571968,105.6541937182,16.498176,4.811968,17.1856,70.76,54.76,89.4742152802,134.18
2020-07-02 17:30:00,17.000256,5.898408,17.9944413917,17.000256,4.958408,17.7086,0.0,0.9400000000000001,0.9400000000000001,133.6,110.340256,10.918408,110.8791401816,17.000256,4.958408,17.7086,93.34,5.96,93.5300871378,133.07,105.550256,10.498408,106.0710757568,17.000256,4.958408,17.7086,88.55,5.54,88.7231317076,135.0,83.850256,34.098408,90.5183233351,17.000256,4.958408,17.7086,66.85,29.14,72.9250443949,133.6,88.320256,60.198408,106.8845917129,17.000256,4.958408,17.7086,71.32,55.24,90.2108640908,133.73
2020-07-02 18:00:00,11.917824,4.406032,12.7062050542,11.917824,3.476032,12.4144,0.0,0.93,0.93,133.12,118.047824,8.466032,118.3510137217,11.917824,3.476032,12.4144,106.13,4.99,106.2472446702,132.17,112.597824,8.076032,112.8870774819,11.917824,3.476032,12.4144,100.68,4.6,100.7850306345,134.24,88.337824,31.356032,93.7377826271,11.917824,3.476032,12.4144,76.42,27.88,81.346854887,133.12,93.677824,59.436032,110.9422219413,11.917824,3.476032,12.4144,81.76,55.96,99.0768348303,133.28
2020-07-02 18:30:00,9.197376,3.612568,9.8814155282,9.197376,2.682568,9.5806,0.0,0.93,0.93,132.88,117.247376,8.612568,117.5632744799,9.197376,2.682568,9.5806,108.05,5.93,108.212602778,131.95,111.687376,8.162568,111.9852556104,9.197376,2.682568,9.5806,102.49,5.48,102.6363994887,134.07,89.877376,29.952568,94.7369993532,9.197376,2.682568,9.5806,80.68,27.27,85.1640493401,132.88,95.557376,58.962568,112.2844447515,9.197376,2.682568,9.5806,86.36,56.28,103.080007761,133.03
2020-07-02 19:00:00,8.307264,3.362952,8.9621471378,8.307264,2.422952,8.6534,0.0,0.9400000000000001,0.9400000000000001,133.45,112.987264,10.962952,113.5178758732,8.307264,2.422952,8.6534,104.68,8.54,105.0277772782,132.77,107.577264,10.372952,108.0762039624,8.307264,2.422952,8.6534,99.27,7.95,99.5878275694,134.77,88.057264,28.122952,92.439072758,8.307264,2.422952,8.6534,79.75,25.7,83.78873731,133.45,93.667264,61.102952,111.8352676411,8.307264,2.422952,8.6534,85.36,58.68,103.5841300586,133.6
2020-07-02 19:30:00,6.828864,2.9217519999999997,7.4276522724,6.828864,1.991752,7.1134,0.0,0.93,0.93,132.57,112.418864,9.461752,112.8163362903,6.828864,1.991752,7.1134,105.59,7.47,105.8539040376,132.21,106.958864,8.921752,107.3303137372,6.828864,1.991752,7.1134,100.13,6.93,100.3695262517,134.29,91.358864,31.381752,96.5984285067,6.828864,1.991752,7.1134,84.53,29.39,89.4935360794,132.57,97.388864,55.591752,112.1384578173,6.828864,1.991752,7.1134,90.56,53.6,105.233424348,132.7
2020-07-02 20:00:00,5.9905919999999995,2.687256,6.5657092016,5.9905919999999995,1.747256,6.2402,0.0,0.9400000000000001,0.9400000000000001,133.62,110.090592,10.417256,110.5823569539,5.9905919999999995,1.747256,6.2402,104.1,8.67,104.4604178625,133.65,104.710592,9.817256,105.1697988605,5.9905919999999995,1.747256,6.2402,98.72,8.07,99.0492973221,135.51,90.270592,31.577256,95.6342139431,5.9905919999999995,1.747256,6.2402,84.28,29.83,89.4032846153,133.62,96.270592,56.187256,111.4676393436,5.9905919999999995,1.747256,6.2402,90.28,54.44,105.4238682652,133.75
2020-07-02 20:30:00,5.31936,2.51148,5.8824418909,5.31936,1.5514800000000002,5.541,0.0,0.96,0.96,134.67,109.14936,11.84148,109.7898148145,5.31936,1.5514800000000002,5.541,103.83,10.29,104.3386457646,135.0,103.79936000000001,11.17148,104.3987983734,5.31936,1.5514800000000002,5.541,98.48,9.62,98.9487483498,136.63,90.49936,30.58148,95.52675583,5.31936,1.5514800000000002,5.541,85.18,29.03,89.990962324,134.67,96.59936,58.15148,112.7520774913,5.31936,1.5514800000000002,5.541,91.28,56.6,107.4039030948,134.81
2020-07-02 21:00:00,5.361792,2.513856,5.9218481439,5.361792,1.563856,5.5852,0.0,0.9500000000000001,0.9500000000000001,134.3,103.251792,19.413856,105.0610791683,5.361792,1.563856,5.5852,97.89,17.85,99.5041436323,132.19,98.301792,17.903856,99.9189189797,5.361792,1.563856,5.5852,92.94,16.34,94.3654555439,134.31,83.831792,30.733856,89.2879569402,5.361792,1.563856,5.5852,78.47,29.17,83.7163651863,134.3,89.281792,57.603856,106.2517887322,5.361792,1.563856,5.5852,83.92,56.04,100.9110895789,134.43
2020-07-02 21:30:00,5.134272,2.427496,5.6792152451,5.134272,1.497496,5.3482,0.0,0.93,0.93,133.26,103.014272,14.377496,104.0127522322,5.134272,1.497496,5.3482,97.88,12.88,98.7238005751,132.73,97.964272,13.567496,98.8993202009,5.134272,1.497496,5.3482,92.83,12.07,93.6113978103,134.77,80.784272,24.047496,84.2874881963,5.134272,1.497496,5.3482,75.65,22.55,78.9393754726,133.26,86.014272,63.497496,106.9129879199,5.134272,1.497496,5.3482,80.88,62.0,101.9096384058,133.39
2020-07-02 22:00:00,4.740288,2.302584,5.2699358061,4.740288,1.382584,4.9378,0.0,0.92,0.92,133.03,101.360288,15.212584,102.4955154892,4.740288,1.382584,4.9378,96.62,13.83,97.6047811329,132.48,96.380288,14.362584,97.4445674941,4.740288,1.382584,4.9378,91.64,12.98,92.5546865372,134.54,79.630288,22.832584,82.8390587771,4.740288,1.382584,4.9378,74.89,21.45,77.901313211,133.03,84.740288,64.342584,106.3996453289,4.740288,1.382584,4.9378,80.0,62.96,101.8035441426,133.16
2020-07-02 22:30:00,4.434048,2.223264,4.9602101246,4.434048,1.293264,4.6188,0.0,0.93,0.93,133.61,98.134048,15.963264,99.423926569,4.434048,1.293264,4.6188,93.7,14.67,94.8414408368,133.22,93.304048,15.073264,94.5137485279,4.434048,1.293264,4.6188,88.87,13.78,89.9320037584,135.19,77.564048,22.563264,80.7792202517,4.434048,1.293264,4.6188,73.13,21.27,76.1604214799,133.61,82.554048,65.053264,105.105175887,4.434048,1.293264,4.6188,78.12,63.76,100.8368583406,133.75
2020-07-02 23:00:00,4.787136,2.326248,5.3224149444,4.787136,1.396248,4.9866,0.0,0.93,0.93,134.01,93.477136,16.526248,94.9267708695,4.787136,1.396248,4.9866,88.69,15.13,89.9712898652,133.78,88.917136,15.616248,90.278038725,4.787136,1.396248,4.9866,84.13,14.22,85.3232986939,135.63,73.667136,22.886248,77.1403090087,4.787136,1.396248,4.9866,68.88,21.49,72.154518223,134.01,78.267136,65.676248,102.1719830922,4.787136,1.396248,4.9866,73.48,64.28,97.6280123735,134.14
2020-07-02 23:30:00,4.977024,2.361632,5.508908567,4.977024,1.451632,5.1844,0.0,0.91,0.91,136.06,86.237024,25.731632,89.9941175509,4.977024,1.451632,5.1844,81.26,24.28,84.8098225443,133.62,82.147024,24.191632,85.635089834,4.977024,1.451632,5.1844,77.17,22.74,80.4507085115,135.5,70.397024,28.751632,76.0420760548,4.977024,1.451632,5.1844,65.42,27.3,70.8877027417,136.06,74.657024,62.011632,97.0521186571,4.977024,1.451632,5.1844,69.68,60.56,92.3190987824,136.2
2020-07-03 00:00:00,5.791104,2.5690720000000002,6.3353781639,5.791104,1.689072,6.0324,0.0,0.88,0.88,135.55,82.151104,27.089072,86.5021485874,5.791104,1.689072,6.0324,76.36,25.4,80.4736578018,132.94,78.321104,25.679072,82.4233587678,5.791104,1.689072,6.0324,72.53,23.99,76.394508965,134.92,66.971104,28.459072,72.7670773776,5.791104,1.689072,6.0324,61.18,26.77,66.7804260244,135.55,70.871104,62.249072,94.3274103696,5.791104,1.689072,6.0324,65.08,60.56,88.8983689389,135.68
2020-07-03 00:30:00,6.392256,2.7544079999999997,6.960438219,6.392256,1.864408,6.6586,0.0,0.89,0.89,136.14,77.782256,28.124408,82.7107107562,6.392256,1.864408,6.6586,71.39,26.26,76.0665478381,133.76,74.242256,26.684408,78.8921428678,6.392256,1.864408,6.6586,67.85,24.82,72.2471791837,135.62,63.072256,29.144408,69.4802561495,6.392256,1.864408,6.6586,56.68,27.28,62.903265416,136.14,66.632256,62.624408,91.4421894806,6.392256,1.864408,6.6586,60.24,60.76,85.5607106095,136.27
2020-07-03 01:00:00,7.266624,3.009432,7.865144965,7.266624,2.119432,7.5694,0.0,0.89,0.89,136.85,75.716624,29.479432,81.2529633983,7.266624,2.119432,7.5694,68.45,27.36,73.7154807351,134.73,72.306624,27.989432,77.5348707225,7.266624,2.119432,7.5694,65.04,25.87,69.996132036,136.42,61.016624,29.549432,67.7952604234,7.266624,2.119432,7.5694,53.75,27.43,60.3445722497,136.85,64.266624,63.519432,90.3599313964,7.266624,2.119432,7.5694,57.0,61.4,83.7792337038,136.98
2020-07-03 01:30:00,7.048896,2.965928,7.6474612598,7.048896,2.055928,7.3426,0.0,0.91,0.91,137.38,74.938896,30.085928,80.7527163464,7.048896,2.055928,7.3426,67.89,28.03,73.4488461448,135.27,71.548896,28.895928,77.1635870978,7.048896,2.055928,7.3426,64.5,26.84,69.8615459319,136.9,60.508896,28.965928,67.0846590514,7.048896,2.055928,7.3426,53.46,26.91,59.8508120246,137.38,63.728896,64.615928,90.7556628353,7.048896,2.055928,7.3426,56.68,62.56,84.4178654077,137.51
2020-07-03 02:00:00,6.822528,2.889904,7.4093477068,6.822528,1.9899040000000001,7.1068,0.0,0.9,0.9,136.69,72.902528,38.469904,82.4300436889,6.822528,1.9899040000000001,7.1068,66.08,36.48,75.4808373033,131.59,69.662528,36.199904,78.5066930711,6.822528,1.9899040000000001,7.1068,62.84,34.21,71.5485129126,133.83,61.672528,34.169904,70.5059079034,6.822528,1.9899040000000001,7.1068,54.85,32.18,63.593041286,136.69,65.062528,57.949904,87.1282039489,6.822528,1.9899040000000001,7.1068,58.24,55.96,80.7676866079,136.81
2020-07-03 02:30:00,6.804864,2.8847519999999998,7.3910735458,6.804864,1.9847519999999998,7.0884,0.0,0.9,0.9,137.09,71.594864,38.664752,81.3682222886,6.804864,1.9847519999999998,7.0884,64.79,36.68,74.4524445536,132.03,68.394864,36.714752,77.6262226055,6.804864,1.9847519999999998,7.0884,61.59,34.73,70.7071495678,134.23,60.674864,34.634752,69.8641908815,6.804864,1.9847519999999998,7.0884,53.87,32.65,62.9920582296,137.09,63.924864,57.864752,86.2248094312,6.804864,1.9847519999999998,7.0884,57.12,55.88,79.9078769584,137.21
2020-07-03 03:00:00,7.492608,3.095344,8.1068075788,7.492608,2.185344,7.8048,0.0,0.91,0.91,137.37,69.652608,38.725344,79.6940278134,7.492608,2.185344,7.8048,62.16,36.54,72.1043493834,132.33,66.582608,36.795344,76.0732609276,7.492608,2.185344,7.8048,59.09,34.61,68.4797794973,134.48,58.632608,35.235344,68.405498227,7.492608,2.185344,7.8048,51.14,33.05,60.8900821152,137.37,61.652608,58.185344,84.7736888993,7.492608,2.185344,7.8048,54.16,56.0,77.9057481833,137.48
2020-07-03 03:30:00,8.219328,3.307304,8.8597749701,8.219328,2.397304,8.5618,0.0,0.91,0.91,137.46,68.629328,38.997304,78.9352543608,8.219328,2.397304,8.5618,60.41,36.6,70.6323445739,132.38,65.649328,37.047304,75.3812775198,8.219328,2.397304,8.5618,57.43,34.65,67.0732987112,134.53,56.669328,35.177304,66.6997410241,8.219328,2.397304,8.5618,48.45,32.78,58.497272586,137.46,59.419328,58.837304,83.6210791724,8.219328,2.397304,8.5618,51.2,56.44,76.2031075482,137.57
2020-07-03 04:00:00,8.343744,3.353592,8.9924770358,8.343744,2.433592,8.6914,0.0,0.92,0.92,137.57,68.273744,39.363592,78.8086067312,8.343744,2.433592,8.6914,59.93,36.93,70.3948137294,132.5,65.303744,37.413592,75.261914982,8.343744,2.433592,8.6914,56.96,34.98,66.8434140361,134.66,56.153744,35.013592,66.1754832998,8.343744,2.433592,8.6914,47.81,32.58,57.8554448604,137.57,58.863744,59.073592,83.3944220526,8.343744,2.433592,8.6914,50.52,56.64,75.8970355152,137.69
2020-07-03 04:30:00,8.346816,3.324488,8.9845176721,8.346816,2.434488,8.6946,0.0,0.89,0.89,136.62,68.196816,39.704488,78.912939876,8.346816,2.434488,8.6946,59.85,37.27,70.5058536577,131.41,65.246816,37.734488,75.3726646919,8.346816,2.434488,8.6946,56.9,35.3,66.9604360798,133.71,56.506816,33.844488,65.8670602231,8.346816,2.434488,8.6946,48.16,31.41,57.4975973411,136.62,59.226816,59.074488,83.6517236281,8.346816,2.434488,8.6946,50.88,56.64,76.1371394262,136.71
2020-07-03 05:00:00,8.488512,3.375816,9.1351502254,8.488512,2.475816,8.8422,0.0,0.9,0.9,136.76,67.348512,39.955816,78.308935,8.488512,2.475816,8.8422,58.86,37.48,69.7800114646,131.57,64.428512,37.975816,74.7876711725,8.488512,2.475816,8.8422,55.94,35.5,66.2535553763,133.88,55.858512,33.865816,65.3227897154,8.488512,2.475816,8.8422,47.37,31.39,56.8264815029,136.76,58.568512,59.275816,83.3300243631,8.488512,2.475816,8.8422,50.08,56.8,75.7248070318,136.86
2020-07-03 05:30:00,8.723712,3.414416,9.3681048073,8.723712,2.544416,9.0872,0.0,0.87,0.87,135.2,69.543712,32.654416,76.8286324429,8.723712,2.544416,9.0872,60.82,30.11,67.8651935826,132.03,66.513712,30.394416,73.1292992446,8.723712,2.544416,9.0872,57.79,27.85,64.1506554916,134.25,55.633712,27.914416,62.2440722601,8.723712,2.544416,9.0872,46.91,25.37,53.3309009862,135.2,58.243712,63.904416,86.4644688403,8.723712,2.544416,9.0872,49.52,61.36,78.8497305005,135.28
2020-07-03 06:00:00,9.568896,3.660928,10.2452996286,9.568896,2.790928,9.967600000000001,0.0,0.87,0.87,134.97,71.158896,30.930928,77.5906617247,9.568896,2.790928,9.967600000000001,61.59,28.14,67.7140140591,132.23,68.038896,29.400928,74.119538154,9.568896,2.790928,9.967600000000001,58.47,26.61,64.2404311941,134.41,56.538896,27.530928,62.8856005572,9.568896,2.790928,9.967600000000001,46.97,24.74,53.0871783014,134.97,59.128896,64.470928,87.4798656798,9.568896,2.790928,9.967600000000001,49.56,61.68,79.1240544967,135.03
2020-07-03 06:30:00,11.222208,4.153144,11.9660585608,11.222208,3.273144,11.6898,0.0,0.88,0.88,135.4,77.142208,28.643144,82.2882127241,11.222208,3.273144,11.6898,65.92,25.37,70.6334432121,132.71,73.802208,27.253144,78.6733739175,11.222208,3.273144,11.6898,62.58,23.98,67.0171381066,134.78,60.972208,30.863144,68.3384504211,11.222208,3.273144,11.6898,49.75,27.59,56.8882290109,135.4,63.862208,62.553144,89.3939451804,11.222208,3.273144,11.6898,52.64,59.28,79.278546909,135.45
2020-07-03 07:00:00,13.031232,4.670776,13.8430183082,13.031232,3.800776,13.5742,0.0,0.87,0.87,134.54,82.581232,26.880776,86.8460476763,13.031232,3.800776,13.5742,69.55,23.08,73.27952579,131.59,79.061232,25.600776,83.102816662,13.031232,3.800776,13.5742,66.03,21.8,69.5356088634,133.85,64.921232,32.530776,72.6155475884,13.031232,3.800776,13.5742,51.89,28.73,59.3126040568,134.54,67.991232,60.640776,91.1049468622,13.031232,3.800776,13.5742,54.96,56.84,79.0657144406,134.58
2020-07-03 07:30:00,15.721728,5.475504,16.6479390724,15.721728,4.585504,16.3768,0.0,0.89,0.89,133.51,87.991728,24.705504,91.3942346339,15.721728,4.585504,16.3768,72.27,20.12,75.0184463982,130.22,84.311728,23.585504,87.548520703,15.721728,4.585504,16.3768,68.59,19.0,71.1729450002,132.79,68.131728,35.355504,76.7589996245,15.721728,4.585504,16.3768,52.41,30.77,60.7750030852,133.51,71.281728,57.705504,91.7115583695,15.721728,4.585504,16.3768,55.56,53.12,76.8677305506,133.53
2020-07-03 08:00:00,17.576832,6.066576,18.594310084500002,17.576832,5.126576,18.3092,0.0,0.9400000000000001,0.9400000000000001,133.28,93.446832,22.466576,96.1096116317,17.576832,5.126576,18.3092,75.87,17.34,77.8262969696,129.89,89.596832,21.476576,92.1348773327,17.576832,5.126576,18.3092,72.02,16.35,73.852575446,132.5,71.566832,38.366576,81.2022511786,17.576832,5.126576,18.3092,53.99,33.24,63.4020323018,133.28,74.816832,55.486576,93.1467576823,17.576832,5.126576,18.3092,57.24,50.36,76.2400629591,133.29
2020-07-03 08:30:00,21.14784,7.10812,22.3104573373,21.14784,6.16812,22.029,0.0,0.9400000000000001,0.9400000000000001,133.28,96.51784,21.30812,98.8419415845,21.14784,6.16812,22.029,75.37,15.14,76.8755910546,129.89,92.69784,20.42812,94.9220608046,21.14784,6.16812,22.029,71.55,14.26,72.9571799071,132.5,72.49784,41.54812,83.5594583527,21.14784,6.16812,22.029,51.35,35.38,62.3583747383,133.28,75.54784,54.20812,92.9838502246,21.14784,6.16812,22.029,54.4,48.04,72.5754889753,133.29
2020-07-03 09:00:00,22.855872,7.606296,24.0883088597,22.855872,6.666296,23.8082,0.0,0.9400000000000001,0.9400000000000001,133.54,102.355872,14.016296,103.3110888842,22.855872,6.666296,23.8082,79.5,7.35,79.8390412017,132.3,98.355872,12.776296,99.1822126006,22.855872,6.666296,23.8082,75.5,6.11,75.7468289765,134.47,73.945872,38.466296,83.3525519333,22.855872,6.666296,23.8082,51.09,31.8,60.1783025683,133.54,76.975872,58.826296,96.8804313122,22.855872,6.666296,23.8082,54.12,52.16,75.1640871693,133.57
2020-07-03 09:30:00,23.522496,7.810728,24.7853846038,23.522496,6.860728,24.5026,0.0,0.9500000000000001,0.9500000000000001,134.17,101.442496,11.400728,102.0811275096,23.522496,6.860728,24.5026,77.92,4.54,78.0521492337,133.74,97.482496,11.060728,98.1079850485,23.522496,6.860728,24.5026,73.96,4.2,74.0791576626,135.62,74.472496,38.570728,83.8680732992,23.522496,6.860728,24.5026,50.95,31.71,60.0118871558,134.17,77.482496,59.980728,97.9858403944,23.522496,6.860728,24.5026,53.96,53.12,75.7193238216,134.21
2020-07-03 10:00:00,28.153344,9.161392,29.6064500027,28.153344,8.211392,29.3264,0.0,0.9500000000000001,0.9500000000000001,134.01,101.593344,12.171392,102.3198432774,28.153344,8.211392,29.3264,73.44,3.96,73.546687213,133.54,97.863344,11.861392,98.5795451351,28.153344,8.211392,29.3264,69.71,3.65,69.805491188,135.47,73.523344,40.551392,83.964858757,28.153344,8.211392,29.3264,45.37,32.34,55.7163575622,134.01,76.033344,60.491392,97.1610925521,28.153344,8.211392,29.3264,47.88,52.28,70.8921208598,134.05
2020-07-03 10:30:00,30.604608,9.876344,32.1587344533,30.604608,8.926344,31.8798,0.0,0.9500000000000001,0.9500000000000001,134.04,99.654608,12.806344,100.4740928911,30.604608,8.926344,31.8798,69.05,3.88,69.1589249483,133.59,96.144608,12.516344,96.9558895302,30.604608,8.926344,31.8798,65.54,3.59,65.6382487579,135.51,70.884608,41.336344,82.0568156011,30.604608,8.926344,31.8798,40.28,32.41,51.6999661509,134.04,72.924608,61.166344,95.1804606539,30.604608,8.926344,31.8798,42.32,52.24,67.2309452559,134.08
2020-07-03 11:00:00,35.692416,11.360288,37.4567043847,35.692416,10.410288,37.1796,0.0,0.9500000000000001,0.9500000000000001,134.26,96.292416,13.150288,97.1862102029,35.692416,10.410288,37.1796,60.6,2.74,60.6619122679,133.99,93.242416,12.920288,94.1333202618,35.692416,10.410288,37.1796,57.55,2.51,57.6047098769,135.8,66.232416,44.480288,79.7823849591,35.692416,10.410288,37.1796,30.54,34.07,45.7543058083,134.26,67.292416,61.170288,90.9399438372,35.692416,10.410288,37.1796,31.6,50.76,59.7924543734,134.31
2020-07-03 11:30:00,40.29696,12.71328,42.25485148,40.29696,11.75328,41.976,0.0,0.96,0.96,135.01,95.52696,13.29328,96.447453984,40.29696,11.75328,41.976,55.23,1.54,55.2514660439,134.91,92.81696,13.12328,93.7401117004,40.29696,11.75328,41.976,52.52,1.37,52.5378653925,136.52,61.45696,47.22328,77.5048134402,40.29696,11.75328,41.976,21.16,35.47,41.3021367486,135.01,61.85696,62.11328,87.6603847402,40.29696,11.75328,41.976,21.56,50.36,54.7810478177,135.06
2020-07-03 12:00:00,60.249792,18.782856,63.1096911382,39.369792,11.482856,41.0102,20.88,7.3,22.1193218703,136.89,95.579792,24.762856,98.7354833686,39.369792,11.482856,41.0102,56.21,13.28,57.7574454075,133.39,92.839792,24.002856,95.8924609902,39.369792,11.482856,41.0102,53.47,12.52,54.9162207367,135.29,64.729792,31.952856,72.1867784218,39.369792,11.482856,41.0102,25.36,20.47,32.5906504998,136.89,44.129792,22.002856,49.310893463,39.369792,11.482856,41.0102,4.76,10.52,11.5467744414,136.97
2020-07-03 12:30:00,72.644624,17.643432,74.7564852628,33.474624,9.763432,34.8694,39.17,7.88,39.9547656732,137.06,102.044624,25.923432,105.2859421478,33.474624,9.763432,34.8694,68.57,16.16,70.4484953707,132.02,98.684624,25.013432,101.8053377502,33.474624,9.763432,34.8694,65.21,15.25,66.9694452717,134.14,70.864624,27.923432,76.1676636725,33.474624,9.763432,34.8694,37.39,18.16,41.5667860196,137.06,33.554624,10.283432,35.0950390437,33.474624,9.763432,34.8694,0.08,0.52,0.5261178575000001,137.14
2020-07-03 13:00:00,75.401728,18.130504,77.5508591872,34.561728,10.080504,36.0018,40.84,8.05,41.6258105026,137.17,104.361728,26.820504,107.7530032341,34.561728,10.080504,36.0018,69.8,16.74,71.7792978511,132.22,100.931728,25.900504,104.2019665099,34.561728,10.080504,36.0018,66.37,15.82,68.2293873635,134.3,73.531728,28.100504,78.7181894337,34.561728,10.080504,36.0018,38.97,18.02,42.9346165698,137.17,34.561728,10.640504,36.1625962525,34.561728,10.080504,36.0018,0.0,0.56,0.56,137.26
2020-07-03 13:30:00,73.080624,19.081432,75.5306471004,34.530624,10.071432,35.9694,38.55,9.01,39.5889201671,137.27,102.960624,27.291432,106.5162539478,34.530624,10.071432,35.9694,68.43,17.22,70.5633991528,132.22,99.610624,26.331432,103.0321344282,34.530624,10.071432,35.9694,65.08,16.26,67.0805038741,134.35,71.340624,27.221432,76.357651829,34.530624,10.071432,35.9694,36.81,17.15,40.6090950404,137.27,34.530624,10.591432,36.1184499341,34.530624,10.071432,35.9694,0.0,0.52,0.52,137.37
2020-07-03 14:00:00,73.683184,19.205512,76.1450149094,31.253184,9.115512,32.5554,42.43,10.09,43.6132204727,137.32,101.553184,27.675512,105.256748691,31.253184,9.115512,32.5554,70.3,18.56,72.7087587571,132.34,98.093184,26.645512,101.647705616,31.253184,9.115512,32.5554,66.84,17.53,69.1005535434,134.44,71.733184,25.235512,76.0426245778,31.253184,9.115512,32.5554,40.48,16.12,43.5716054329,137.32,31.253184,9.675512,32.7166172243,31.253184,9.115512,32.5554,0.0,0.56,0.56,137.42
2020-07-03 14:30:00,75.12088,19.57984,77.6306430889,28.73088,8.37984,29.928,46.39,11.2,47.7228676842,137.42,101.64088,27.77984,105.3688189058,28.73088,8.37984,29.928,72.91,19.4,75.4468561307,132.43,98.05088,26.699840000000002,101.6211421152,28.73088,8.37984,29.928,69.32,18.32,71.6999637378,134.55,72.96088,23.46984,76.6428300626,28.73088,8.37984,29.928,44.23,15.09,46.7332964812,137.42,28.73088,8.89984,30.077742894,28.73088,8.37984,29.928,0.0,0.52,0.52,137.54
2020-07-03 15:00:00,66.7992,20.0356,69.7392170016,33.6192,9.8056,35.02,33.18,10.23,34.7212514175,137.39,93.4692,30.0656,98.1856998345,33.6192,9.8056,35.02,59.85,20.26,63.1861543378,132.69,90.5792,28.9656,95.0978309742,33.6192,9.8056,35.02,56.96,19.16,60.0961496271,134.77,65.3392,25.9156,70.2910334253,33.6192,9.8056,35.02,31.72,16.11,35.5765442391,137.39,33.6192,10.3656,35.1809077768,33.6192,9.8056,35.02,0.0,0.56,0.56,137.5
2020-07-03 15:30:00,62.967104,50.732072,80.8616059423,36.007104,10.502072,37.5074,26.96,40.23,48.4282407279,135.73,93.007104,26.612072,96.739463357,36.007104,10.502072,37.5074,57.0,16.11,59.2328633446,132.52,90.217104,25.742072,93.8178028148,36.007104,10.502072,37.5074,54.21,15.24,56.3114704123,134.62,62.297104,43.312072,75.8740057445,36.007104,10.502072,37.5074,26.29,32.81,42.0435512296,135.73,36.007104,11.022072,37.6563090284,36.007104,10.502072,37.5074,0.0,0.52,0.52,135.82
2020-07-03 16:00:00,63.664832,57.110576,85.526771976,36.104832,10.530576,37.6092,27.56,46.58,54.1225461338,135.2,93.274832,25.470576,96.689940151,36.104832,10.530576,37.6092,57.17,14.94,59.0898679978,132.15,90.484832,24.660576,93.7851205188,36.104832,10.530576,37.6092,54.38,14.13,56.1857748901,134.29,63.054832,46.210576,78.1749907119,36.104832,10.530576,37.6092,26.95,35.68,44.7142583523,135.2,36.104832,11.090576,37.7698261812,36.104832,10.530576,37.6092,0.0,0.56,0.56,135.28
2020-07-03 16:30:00,70.348064,56.622352,90.3047111427,31.928064,9.312352,33.2584,38.42,47.31,60.9453238567,135.68,99.788064,24.952352,102.8604763123,31.928064,9.312352,33.2584,67.86,15.64,69.6389919513,132.69,96.458064,24.102352,99.4237470756,31.928064,9.312352,33.2584,64.53,14.79,66.203209892,134.76,69.128064,44.742352,82.344200129,31.928064,9.312352,33.2584,37.2,35.43,51.3724138035,135.68,31.928064,9.872352,33.4195243054,31.928064,9.312352,33.2584,0.0,0.56,0.56,135.78
2020-07-03 17:00:00,77.683072,56.330896,95.9574359783,28.563072,8.330896,29.7532,49.12,48.0,68.6787769256,135.31,105.373072,23.810896,108.0298249144,28.563072,8.330896,29.7532,76.81,15.48,78.3543649071,132.1,101.593072,22.960895999999998,104.1554368409,28.563072,8.330896,29.7532,73.03,14.63,74.4809895208,134.25,75.833072,42.680896,87.0190421248,28.563072,8.330896,29.7532,47.27,34.35,58.4326569651,135.31,28.563072,8.850896,29.9029671116,28.563072,8.330896,29.7532,0.0,0.52,0.52,135.4
2020-07-03 17:30:00,81.810848,56.790664,99.5901318808,25.990848,7.580664,27.0738,55.82,49.21,74.4143568137,135.27,108.840848,23.270664,111.3007367287,25.990848,7.580664,27.0738,82.85,15.69,84.3225865353,131.9,104.740848,22.400664,107.1094533055,25.990848,7.580664,27.0738,78.75,14.82,80.1323586325,134.09,79.580848,40.760664,89.4122088874,25.990848,7.580664,27.0738,53.59,33.18,63.0301554813,135.27,25.990848,8.140664,27.2359062658,25.990848,7.580664,27.0738,0.0,0.56,0.56,135.36
2020-07-03 18:00:00,84.435488,54.691184,100.6005827077,22.255488,6.491184,23.1828,62.18,48.2,78.673962656,134.74,109.655488,22.201184,111.8803763826,22.255488,6.491184,23.1828,87.4,15.71,88.8006987585,131.36,105.325488,21.321184,107.4618597903,22.255488,6.491184,23.1828,83.07,14.83,84.3833739548,133.64,81.835488,39.941184,91.0623153424,22.255488,6.491184,23.1828,59.58,33.45,68.327731559,134.74,22.255488,7.011184,23.3337405317,22.255488,6.491184,23.1828,0.0,0.52,0.52,134.83
2020-07-03 18:30:00,83.091152,56.135336,100.2761960214,23.161152,6.755336,24.1262,59.93,49.38,77.6530057371,135.36,109.731152,23.305336,112.1787163651,23.161152,6.755336,24.1262,86.57,16.55,88.1377751024,132.02,105.451152,22.385336,107.8009681124,23.161152,6.755336,24.1262,82.29,15.63,83.7612141746,134.27,80.641152,39.635336,89.8551904773,23.161152,6.755336,24.1262,57.48,32.88,66.2196707935,135.36,23.161152,7.315336,24.2889502194,23.161152,6.755336,24.1262,0.0,0.56,0.56,135.47
2020-07-03 19:00:00,78.408752,58.342135999999996,97.7329894316,25.378752,7.402136,26.4362,53.03,50.94,73.5327444068,134.92,107.268752,24.912136,110.1235654877,25.378752,7.402136,26.4362,81.89,17.51,83.7411022139,131.38,103.238752,23.942136,105.9786100624,25.378752,7.402136,26.4362,77.86,16.54,79.5974321194,133.76,76.348752,38.392136,85.4581069215,25.378752,7.402136,26.4362,50.97,30.99,59.6516638494,134.92,25.378752,7.922136,26.5864870165,25.378752,7.402136,26.4362,0.0,0.52,0.52,135.02
2020-07-03 19:30:00,77.924144,58.600792,97.4998720059,24.414144,7.120792,25.4314,53.51,51.48,74.2530167737,134.68,104.664144,25.540792,107.7353938835,24.414144,7.120792,25.4314,80.25,18.42,82.33686234,131.17,100.694144,24.510792,103.6344033628,24.414144,7.120792,25.4314,76.28,17.39,78.2371427137,133.6,75.834144,37.420792,84.5643723451,24.414144,7.120792,25.4314,51.42,30.3,59.6833846225,134.68,24.454144,7.640792,25.620048032,24.414144,7.120792,25.4314,0.04,0.52,0.5215361924,134.78
2020-07-03 20:00:00,75.410464,59.075552,95.7948794289,23.710464,6.915552,24.6984,51.7,52.16,73.4408306053,134.59,102.210464,26.275552,105.5338030396,23.710464,6.915552,24.6984,78.5,19.36,80.8520846979,131.17,98.330464,25.205552,101.5096054671,23.710464,6.915552,24.6984,74.62,18.29,76.8288259705,133.52,73.430464,36.495552,81.9997460913,23.710464,6.915552,24.6984,49.72,29.58,57.8537362666,134.59,23.710464,7.475552,24.8610132698,23.710464,6.915552,24.6984,0.0,0.56,0.56,134.68
2020-07-03 20:30:00,73.950736,58.946048,94.5692758234,24.020736,7.006048,25.0216,49.93,51.94,72.0469881397,134.21,100.500736,27.376048,104.1625937688,24.020736,7.006048,25.0216,76.48,20.37,79.1462399612,130.81,96.730736,26.256048,100.2308103513,24.020736,7.006048,25.0216,72.71,19.25,75.2150689689,133.26,72.060736,36.256048,80.667531817,24.020736,7.006048,25.0216,48.04,29.25,56.2441472511,134.21,24.020736,7.526048,25.1721504143,24.020736,7.006048,25.0216,0.0,0.52,0.52,134.31
2020-07-03 21:00:00,73.143312,59.452216,94.2576791441,23.013312,6.712216,23.9722,50.13,52.74,72.7634832866,134.7,98.243312,28.112216,102.1863251182,23.013312,6.712216,23.9722,75.23,21.4,78.2145312586,131.5,94.533312,26.952216,98.3004019575,23.013312,6.712216,23.9722,71.52,20.24,74.3287831193,133.81,71.233312,35.852216,79.7468879054,23.013312,6.712216,23.9722,48.22,29.14,56.3409975063,134.7,23.013312,7.232216,24.1229657687,23.013312,6.712216,23.9722,0.0,0.52,0.52,134.79
2020-07-03 21:30:00,70.261248,60.527864,92.7376152967,23.821248,6.947864,24.8138,46.44,53.58,70.9047953244,135.32,96.081248,29.157864,100.408103509,23.821248,6.947864,24.8138,72.26,22.21,75.5962413087,132.29,92.541248,27.957864,96.6722542452,23.821248,6.947864,24.8138,68.72,21.01,71.8599923462,134.45,68.571248,36.067864,77.4784283901,23.821248,6.947864,24.8138,44.75,29.12,53.3904195526,135.32,23.821248,7.507864,24.9763864104,23.821248,6.947864,24.8138,0.0,0.56,0.56,135.41
2020-07-03 22:00:00,65.164016,62.599088,90.3603607766,24.134016,7.039088,25.1396,41.03,55.56,69.0678977529,135.16,91.524016,30.849088,96.5831855718,24.134016,7.039088,25.1396,67.39,23.81,71.4725695634,132.05,88.224016,29.549088,93.0409888211,24.134016,7.039088,25.1396,64.09,22.51,67.9281105287,134.27,63.754016,34.109088,72.3049406356,24.134016,7.039088,25.1396,39.62,27.07,47.9846777628,135.16,24.134016,7.559088,25.2901273164,24.134016,7.039088,25.1396,0.0,0.52,0.52,135.23
2020-07-03 22:30:00,63.17136,63.31748,89.4411761875,23.75136,6.92748,24.741,39.42,56.39,68.8023873132,135.16,87.93136,31.85748,93.5244519011,23.75136,6.92748,24.741,64.18,24.93,68.8518503746,132.08,84.80136,30.53748,90.1321715183,23.75136,6.92748,24.741,61.05,23.61,65.4563564522,134.33,61.84136,33.16748,70.1743224848,23.75136,6.92748,24.741,38.09,26.24,46.2534939221,135.16,23.75136,7.44748,24.8916062198,23.75136,6.92748,24.741,0.0,0.52,0.52,135.23
2020-07-03 23:00:00,59.19344,63.53392,86.8356051951,24.01344,7.00392,25.014,35.18,56.53,66.5828303694,135.44,83.80344,32.26392,89.7996497187,24.01344,7.00392,25.014,59.79,25.26,64.9069464695,132.53,80.91344,30.91392,86.6178689555,24.01344,7.00392,25.014,56.9,23.91,61.7195115016,134.65,58.10344,33.50392,67.0710250048,24.01344,7.00392,25.014,34.09,26.5,43.1784448539,135.44,24.05344,7.56392,25.2146953501,24.01344,7.00392,25.014,0.04,0.56,0.5614267539000001,135.51
2020-07-03 23:30:00,54.807344,64.718392,84.807518649,23.617344,6.888392,24.6014,31.19,57.83,65.7048323946,136.08,78.907344,33.668392,85.7900318044,23.617344,6.888392,24.6014,55.29,26.78,61.4341313929,133.38,76.227344,32.258392,82.7720473815,23.617344,6.888392,24.6014,52.61,25.37,58.4076108054,135.37,53.917344,32.898392,63.1615720213,23.617344,6.888392,24.6014,30.3,26.01,39.932569414,136.08,23.617344,7.408392,24.7520344546,23.617344,6.888392,24.6014,0.0,0.52,0.52,136.16
2020-07-04 00:00:00,51.27256,65.58908,83.2514433761,23.96256,6.98908,24.961,27.31,58.6,64.6513426001,136.36,74.64256,34.66908,82.3010137933,23.96256,6.98908,24.961,50.68,27.68,57.7463834365,133.73,72.21256,33.20908,79.4826824925,23.96256,6.98908,24.961,48.25,26.22,54.9140319044,135.68,50.60256,32.55908,60.1723588452,23.96256,6.98908,24.961,26.64,25.57,36.9257972155,136.36,23.96256,7.54908,25.1235525076,23.96256,6.98908,24.961,0.0,0.56,0.56,136.43
2020-07-04 00:30:00,51.629184,65.608512,83.4868222378,24.029184,7.008512,25.0304,27.6,58.6,64.7743776504,136.47,73.709184,34.658512,81.4509438865,24.029184,7.008512,25.0304,49.68,27.65,56.8561773249,133.86,71.319184,33.208512,78.6716675537,24.029184,7.008512,25.0304,47.29,26.2,54.0627792478,135.8,50.959184,32.718512,60.5585622471,24.029184,7.008512,25.0304,26.93,25.71,37.2320963686,136.47,24.029184,7.528512,25.1809486843,24.029184,7.008512,25.0304,0.0,0.52,0.52,136.52
2020-07-04 01:00:00,50.16008,66.89544,83.6124005061,23.47008,6.84544,24.448,26.69,60.05,65.7142191615,137.01,71.69008,35.39544,79.951890179,23.47008,6.84544,24.448,48.22,28.55,56.0381200613,134.47,69.37008,33.90544,77.2126081725,23.47008,6.84544,24.448,45.9,27.06,53.2827701983,136.33,49.54008,31.75544,58.8440948269,23.47008,6.84544,24.448,26.07,24.91,36.0576344205,137.01,23.47008,7.4054400000000005,24.6106724167,23.47008,6.84544,24.448,0.0,0.56,0.56,137.06
