Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-07-04 01:30:00,49.277344,66.973392,83.1486131435,22.777344,6.643392,23.7264,26.5,60.33,65.8935421722,137.16,70.847344,35.153392,79.0892351775,22.777344,6.643392,23.7264,48.07,28.51,55.8886840067,134.66,68.527344,33.673392,76.3537438799,22.777344,6.643392,23.7264,45.75,27.03,53.1383420893,136.49,48.677344,31.563392,58.0149250921,22.777344,6.643392,23.7264,25.9,24.92,35.9418474762,137.16,22.777344,7.163392,23.8772189469,22.777344,6.643392,23.7264,0.0,0.52,0.52,137.23
2020-07-04 02:00:00,49.774512,66.853816,83.3482738789,21.304512,6.213816,22.1922,28.47,60.64,66.9906747242,137.47,70.184512,34.983816,78.4202340382,21.304512,6.213816,22.1922,48.88,28.77,56.718315384,135.06,67.854512,33.473816,75.6619531625,21.304512,6.213816,22.1922,46.55,27.26,53.9445094518,136.73,49.044512,31.173816,58.1134318494,21.304512,6.213816,22.1922,27.74,24.96,37.3163395847,137.47,21.304512,6.773816,22.3554649864,21.304512,6.213816,22.1922,0.0,0.56,0.56,137.5
2020-07-04 02:30:00,49.523744,66.988592,83.3070986046,20.943744,6.108592,21.8164,28.58,60.88,67.2546712132,137.32,69.173744,35.208592,77.6186305574,20.943744,6.108592,21.8164,48.23,29.1,56.3288815795,134.86,66.833744,33.698592,74.8488105439,20.943744,6.108592,21.8164,45.89,27.59,53.5453097853,136.55,48.813744,30.708592,57.6697427246,20.943744,6.108592,21.8164,27.87,24.6,37.1738738901,137.32,20.983744,6.668592,22.0178934397,20.943744,6.108592,21.8164,0.04,0.56,0.5614267539000001,137.35
2020-07-04 03:00:00,48.836432,66.674376,82.6466545329,20.586432,6.004376,21.4442,28.25,60.67,66.924669592,137.5,68.296432,34.884376,76.6897797157,20.586432,6.004376,21.4442,47.71,28.88,55.7700502062,135.06,66.006432,33.374376,73.964167262,20.586432,6.004376,21.4442,45.42,27.37,53.029174046,136.73,48.126432,31.044376,57.2704700372,20.586432,6.004376,21.4442,27.54,25.04,37.2216764802,137.5,20.586432,6.564376,21.607688788,20.586432,6.004376,21.4442,0.0,0.56,0.56,137.5
2020-07-04 03:30:00,46.642496,67.380728,81.9492827236,23.282496,6.790728,24.2526,23.36,60.59,64.937182723,137.67,67.482496,35.400728,76.2043227732,23.282496,6.790728,24.2526,44.2,28.61,52.6514206836,135.27,65.392496,33.910728,73.6621748701,23.282496,6.790728,24.2526,42.11,27.12,50.0873886323,136.87,46.202496,32.240728,56.3394637763,23.282496,6.790728,24.2526,22.92,25.45,34.2495094855,137.67,23.282496,7.310728,24.4033064129,23.282496,6.790728,24.2526,0.0,0.52,0.52,137.67
2020-07-04 04:00:00,45.704928,67.643104,81.6365724552,23.804928,6.943104,24.7968,21.9,60.7,64.5298380596,137.72,66.894928,35.723104,75.8358197129,23.804928,6.943104,24.7968,43.09,28.78,51.817337832,135.31,64.844928,34.223104,73.3217944047,23.804928,6.943104,24.7968,41.04,27.28,49.2796103881,136.91,45.344928,32.313104,55.680330328,23.804928,6.943104,24.7968,21.54,25.37,33.2807526958,137.72,23.804928,7.503104,24.9593903515,23.804928,6.943104,24.7968,0.0,0.56,0.56,137.71
2020-07-04 04:30:00,45.360752,65.148136,79.3843652508,23.410752,6.828136,24.3862,21.95,58.32,62.3139222004,137.69,65.420752,38.778136,76.0501060083,23.410752,6.828136,24.3862,42.01,31.95,52.7791871859,134.26,63.440752,37.118136,73.5015988564,23.410752,6.828136,24.3862,40.03,30.29,50.1984561516,136.09,45.000752,34.318136,56.5933047196,23.410752,6.828136,24.3862,21.59,27.49,34.954659203,137.69,23.410752,7.388136,24.5488872,23.410752,6.828136,24.3862,0.0,0.56,0.56,137.68
2020-07-04 05:00:00,45.869248,60.506864,75.9280481983,21.349248,6.226864,22.2388,24.52,54.28,59.5613028736,137.52,63.019248,44.006864,76.863708586,21.349248,6.226864,22.2388,41.67,37.78,56.2469314719,132.21,61.039248,42.066864,74.1310383254,21.349248,6.226864,22.2388,39.69,35.84,53.4771137965,134.38,45.379248,37.146864,58.6444000232,21.349248,6.226864,22.2388,24.03,30.92,39.1597663425,137.52,21.349248,6.786864,22.4020515382,21.349248,6.226864,22.2388,0.0,0.56,0.56,137.51
2020-07-04 05:30:00,45.99528,60.19904,75.759423171,20.22528,5.89904,21.068,25.77,54.3,60.104766034,137.31,62.56528,43.53904,76.2237644413,20.22528,5.89904,21.068,42.34,37.64,56.651965544,131.93,60.56528,41.61904,73.4867173848,20.22528,5.89904,21.068,40.34,35.72,53.8816666409,134.13,45.45528,36.58904,58.351866534,20.22528,5.89904,21.068,25.23,30.69,39.7294475169,137.31,20.22528,6.45904,21.2316073061,20.22528,5.89904,21.068,0.0,0.56,0.56,137.28
2020-07-04 06:00:00,46.952688,60.095784,76.2630852051,19.802688,5.775784,20.6278,27.15,54.32,60.7271347916,137.24,63.392688,43.205784,76.7161825362,19.802688,5.775784,20.6278,43.59,37.43,57.4551390217,131.83,61.312688,41.275784,73.91167739,19.802688,5.775784,20.6278,41.51,35.5,54.6198690954,134.02,46.332688,36.355784,58.8936414867,19.802688,5.775784,20.6278,26.53,30.58,40.4842846053,137.24,19.802688,6.295784,20.7793972049,19.802688,5.775784,20.6278,0.0,0.52,0.52,137.2
2020-07-04 06:30:00,49.816608,58.777344,77.0484951204,19.636608,5.727344,20.4548,30.18,53.05,61.0338832125,137.06,66.256608,41.987344,78.4402649144,19.636608,5.727344,20.4548,46.62,36.26,59.0610870201,131.64,64.046608,40.117344,75.5736017795,19.636608,5.727344,20.4548,44.41,34.39,56.1686763241,133.84,49.006608,37.477344,61.6943995915,19.636608,5.727344,20.4548,29.37,31.75,43.2511202167,137.06,19.636608,6.287344,20.6186097572,19.636608,5.727344,20.4548,0.0,0.56,0.56,137.03
2020-07-04 07:00:00,53.101536,57.800448,78.4899032651,19.441536,5.670448,20.2516,33.66,52.13,62.0526590889,136.72,69.201536,41.190448,80.5326368077,19.441536,5.670448,20.2516,49.76,35.52,61.1369609974,131.18,66.811536,39.370448,77.5487815404,19.441536,5.670448,20.2516,47.37,33.7,58.1343865539,133.52,52.101536,37.770448,64.3519758491,19.441536,5.670448,20.2516,32.66,32.1,45.7939471983,136.72,19.441536,6.230448,20.4154795271,19.441536,5.670448,20.2516,0.0,0.56,0.56,136.69
2020-07-04 07:30:00,55.83936,57.27148,79.987852494,19.95936,5.82148,20.791,35.88,51.45,62.7254087272,136.39,73.49936,40.14148,83.7466079134,19.95936,5.82148,20.791,53.54,34.32,63.5955501588,130.66,70.92936,38.36148,80.6385593733,19.95936,5.82148,20.791,50.97,32.54,60.4714188688,133.1,54.69936,38.25148,66.7472524273,19.95936,5.82148,20.791,34.74,32.43,47.5244410804,136.39,19.95936,6.38148,20.954697292,19.95936,5.82148,20.791,0.0,0.56,0.56,136.35
2020-07-04 08:00:00,57.41896,56.41428,80.4953908954,21.16896,6.17428,22.051,36.25,50.24,61.9525633045,136.48,76.60896,38.78428,85.8670666053,21.16896,6.17428,22.051,55.44,32.61,64.3195592336,130.66,73.94896,37.09428,82.7310962927,21.16896,6.17428,22.051,52.78,30.92,61.1700482262,133.13,56.25896,39.91428,68.9798545098,21.16896,6.17428,22.051,35.09,33.74,48.6795203345,136.48,21.16896,6.69428,22.2022127771,21.16896,6.17428,22.051,0.0,0.52,0.52,136.44
2020-07-04 08:30:00,62.64992,54.59456,83.099810214,21.64992,6.31456,22.552,41.0,48.28,63.3400221029,136.13,82.14992,37.18456,90.1737259871,21.64992,6.31456,22.552,60.5,30.87,67.9205926064,130.23,79.23992,35.57456,86.8591632518,21.64992,6.31456,22.552,57.59,29.26,64.5968706672,132.8,61.20992,41.47456,73.937767302,21.64992,6.31456,22.552,39.56,35.16,52.9265453246,136.13,21.64992,6.87456,22.7151625836,21.64992,6.31456,22.552,0.0,0.56,0.56,136.1
2020-07-04 09:00:00,66.355408,53.535744,85.2591112813,22.785408,6.645744,23.7348,43.57,46.89,64.0079448194,135.99,84.655408,36.425744,92.1594972295,22.785408,6.645744,23.7348,61.87,29.78,68.6640029419,130.12,81.695408,34.875744,88.828245552,22.785408,6.645744,23.7348,58.91,28.23,65.3247349784,132.7,64.765408,42.855744,77.6606262349,22.785408,6.645744,23.7348,41.98,36.21,55.4390160447,135.99,22.785408,7.205744,23.8976476734,22.785408,6.645744,23.7348,0.0,0.56,0.56,135.98
2020-07-04 09:30:00,69.068688,57.723784,90.0139928085,24.458688,7.133784,25.4778,44.61,50.59,67.4492416562,135.66,89.228688,31.343784,94.573736088,24.458688,7.133784,25.4778,64.77,24.21,69.1467786668,131.59,86.138688,29.413784,91.0222184939,24.458688,7.133784,25.4778,61.68,22.28,65.5806434857,133.95,67.408688,39.463784,78.1109561168,24.458688,7.133784,25.4778,42.95,32.33,53.7580821831,135.66,24.498688,7.653784,25.6664396292,24.458688,7.133784,25.4778,0.04,0.52,0.5215361924,135.66
2020-07-04 10:00:00,66.501376,60.009568,89.5744453594,28.181376,8.219568,29.3556,38.32,51.79,64.4253560332,135.57,90.661376,28.509568,95.0383110422,28.181376,8.219568,29.3556,62.48,20.29,65.6919667844,132.36,87.641376,27.419568,91.8305150616,28.181376,8.219568,29.3556,59.46,19.2,62.4830505017,134.68,65.211376,39.349568,76.163718801,28.181376,8.219568,29.3556,37.03,31.13,48.3766245205,135.57,28.221376,8.779568,29.555488113,28.181376,8.219568,29.3556,0.04,0.56,0.5614267539000001,135.58
2020-07-04 10:30:00,69.572944,59.344192,91.4446699429,25.042944,7.304192,26.0864,44.53,52.04,68.491477572,135.41,92.832944,27.324192,96.7706926717,25.042944,7.304192,26.0864,67.79,20.02,70.6844006836,132.14,89.542944,26.234192,93.3068681828,25.042944,7.304192,26.0864,64.5,18.93,67.2204946426,134.45,67.922944,37.964192,77.812635194,25.042944,7.304192,26.0864,42.88,30.66,52.7136604686,135.41,25.042944,7.824192,26.236749506,25.042944,7.304192,26.0864,0.0,0.52,0.52,135.44
2020-07-04 11:00:00,71.45048,59.02264,92.6760115931,23.70048,6.91264,24.688,47.75,52.11,70.6789544348,135.47,94.54048,26.62264,98.2174491585,23.70048,6.91264,24.688,70.84,19.71,73.5308758278,132.27,91.10048,25.562640000000002,94.6189516957,23.70048,6.91264,24.688,67.4,18.65,69.9326997906,134.48,69.62048,37.49264,79.0740746996,23.70048,6.91264,24.688,45.92,30.58,55.170488488,135.47,23.70048,7.47264,24.8506157026,23.70048,6.91264,24.688,0.0,0.56,0.56,135.52
2020-07-04 11:30:00,61.386496,58.237728,84.6163982557,25.706496,7.497728,26.7776,35.68,50.74,62.0291060713,135.4,88.376496,25.777728,92.0592000078,25.706496,7.497728,26.7776,62.67,18.28,65.281600011,132.19,85.376496,24.787728,88.9020670662,25.706496,7.497728,26.7776,59.67,17.29,62.1244959738,134.4,60.226496,39.397728,71.9681303912,25.706496,7.497728,26.7776,34.52,31.9,47.0025573772,135.4,25.706496,8.017728,26.927827593,25.706496,7.497728,26.7776,0.0,0.52,0.52,135.45
2020-07-04 12:00:00,58.270496,58.559728,82.611696796,28.730496,8.379728,29.9276,29.54,50.18,58.2292366428,135.25,87.750496,26.299728,91.6069060777,28.730496,8.379728,29.9276,59.02,17.92,61.6805220471,132.05,84.920496,25.329728,88.6176379816,28.730496,8.379728,29.9276,56.19,16.95,58.6908732257,134.27,57.460496,40.759728,70.4490172195,28.730496,8.379728,29.9276,28.73,32.38,43.2883044251,135.25,28.730496,8.939728,30.0892029991,28.730496,8.379728,29.9276,0.0,0.56,0.56,135.3
2020-07-04 12:30:00,56.322912,59.015016,81.5784440256,30.942912,9.025016,32.2322,25.38,49.99,56.0637538879,135.29,84.432912,27.295016,88.7351932845,30.942912,9.025016,32.2322,53.49,18.27,56.5240922085,132.18,81.892912,26.305016,86.0139692294,30.942912,9.025016,32.2322,50.95,17.28,53.8005659822,134.4,55.762912,41.575016,69.5556202626,30.942912,9.025016,32.2322,24.82,32.55,40.9332981813,135.29,30.942912,9.545016,32.381648097,30.942912,9.025016,32.2322,0.0,0.52,0.52,135.35
2020-07-04 13:00:00,54.381712,58.748416,80.0546499746,31.811712,9.278416,33.1372,22.57,49.47,54.3754154007,135.42,85.181712,27.348416,89.4642940897,31.811712,9.278416,33.1372,53.37,18.07,56.3460894828,132.39,82.621712,26.368416,86.727392767,31.811712,9.278416,33.1372,50.81,17.09,53.6071282574,134.56,53.991712,42.408416,68.6555075163,31.811712,9.278416,33.1372,22.18,33.13,39.8691522358,135.42,31.811712,9.838416,33.2983400451,31.811712,9.278416,33.1372,0.0,0.56,0.56,135.5
2020-07-04 13:30:00,57.272544,58.686992,82.0018739191,29.612544,8.636992,30.8464,27.66,50.05,57.1845967023,135.66,85.152544,27.146992,89.3751359401,29.612544,8.636992,30.8464,55.54,18.51,58.5432464081,132.67,82.482544,26.146992,86.5276560145,29.612544,8.636992,30.8464,52.87,17.51,55.6941379321,134.8,56.602544,41.446992,70.1548368476,29.612544,8.636992,30.8464,26.99,32.81,42.4847760969,135.66,29.612544,9.156992,30.9960201419,29.612544,8.636992,30.8464,0.0,0.52,0.52,135.76
2020-07-04 14:00:00,54.412256,58.964408,80.2340016066,30.872256,9.004408,32.1586,23.54,49.96,55.2280110089,135.86,83.662256,27.734408,88.1394943605,30.872256,9.004408,32.1586,52.79,18.73,56.0142571137,132.99,81.132256,26.724408,85.4203544046,30.872256,9.004408,32.1586,50.26,17.72,53.2922696083,135.07,53.972256,42.234408,68.5328361943,30.872256,9.004408,32.1586,23.1,33.23,40.4702718054,135.86,30.872256,9.564408,32.3198714558,30.872256,9.004408,32.1586,0.0,0.56,0.56,135.98
2020-07-04 14:30:00,52.709952,59.523736,79.5073215952,30.629952,8.933736,31.9062,22.08,50.59,55.1985008854,135.86,82.809952,27.943736,87.3976002639,30.629952,8.933736,31.9062,52.18,19.01,55.5349664626,132.99,80.299952,26.923736,84.6933872944,30.629952,8.933736,31.9062,49.67,17.99,52.8275401661,135.02,52.359952,41.653736,66.9073859615,30.629952,8.933736,31.9062,21.73,32.72,39.278382095,135.86,30.629952,9.453736,32.0556872314,30.629952,8.933736,31.9062,0.0,0.52,0.52,135.98
2020-07-04 15:00:00,54.022432,58.767376,79.8249813099,27.762432,8.097376,28.9192,26.26,50.67,57.0704520746,136.0,83.512432,27.207376,87.8326112976,27.762432,8.097376,28.9192,55.75,19.11,58.9343244638,133.18,80.832432,26.177376,84.9655052199,27.762432,8.097376,28.9192,53.07,18.08,56.0652414603,135.17,53.432432,40.917376,67.2997507288,27.762432,8.097376,28.9192,25.67,32.82,41.6665489332,136.0,27.762432,8.657376,29.0809695464,27.762432,8.097376,28.9192,0.0,0.56,0.56,136.11
2020-07-04 15:30:00,55.165936,59.449648,81.1020415408,27.015936,7.8796479999999995,28.1416,28.15,51.57,58.7527650413,136.37,82.745936,27.829648,87.3005110656,27.015936,7.8796479999999995,28.1416,55.73,19.95,59.1932040018,133.63,80.065936,26.769648,84.4225571847,27.015936,7.8796479999999995,28.1416,53.05,18.89,56.3128280235,135.6,54.465936,40.119648,67.6470571422,27.015936,7.8796479999999995,28.1416,27.45,32.24,42.3428872421,136.37,27.015936,8.439648,28.3035060782,27.015936,7.8796479999999995,28.1416,0.0,0.56,0.56,136.5
2020-07-04 16:00:00,55.473216,59.044688,81.0157569513,25.353216,7.394688,26.4096,30.12,51.65,59.7907760445,136.2,84.203216,27.264688,88.507314932,25.353216,7.394688,26.4096,58.85,19.87,62.1139227549,133.4,81.343216,26.184688,85.4538277369,25.353216,7.394688,26.4096,55.99,18.79,59.0588198324,135.39,54.673216,39.434688,67.4110908192,25.353216,7.394688,26.4096,29.32,32.04,43.4306803999,136.2,25.353216,7.914688,26.5598917106,25.353216,7.394688,26.4096,0.0,0.52,0.52,136.32
2020-07-04 16:30:00,59.554688,58.346784,83.3733054756,21.554688,6.286784,22.4528,38.0,52.06,64.4534219417,136.2,86.224688,26.296784,90.1455360483,21.554688,6.286784,22.4528,64.67,20.01,67.6949702711,133.36,83.094688,25.226784,86.8396096537,21.554688,6.286784,22.4528,61.54,18.94,64.3886263248,135.33,58.314688,37.906784,69.552333604,21.554688,6.286784,22.4528,36.76,31.62,48.4883697396,136.2,21.554688,6.8467839999999995,22.6159904917,21.554688,6.286784,22.4528,0.0,0.56,0.56,136.29
2020-07-04 17:00:00,60.9304,58.9722,84.7952476086,23.3904,6.8222000000000005,24.365,37.54,52.15,64.2563156429,135.99,86.7104,26.7922,90.75525025580001,23.3904,6.8222000000000005,24.365,63.32,19.97,66.3944523285,133.14,83.6204,25.7222,87.4871583091,23.3904,6.8222000000000005,24.365,60.23,18.9,63.1257704903,135.14,59.7304,38.1622,70.8807039539,23.3904,6.8222000000000005,24.365,36.34,31.34,47.9874066813,135.99,23.4304,7.3822,24.5658405311,23.3904,6.8222000000000005,24.365,0.04,0.56,0.5614267539000001,136.1
2020-07-04 17:30:00,63.127984,59.401912,86.681771516,24.897984,7.261912,25.9354,38.23,52.14,64.6537895254,135.64,87.637984,27.411912,91.8249920179,24.897984,7.261912,25.9354,62.74,20.15,65.8963587765,132.71,84.577984,26.321912,88.5792212025,24.897984,7.261912,25.9354,59.68,19.06,62.6497086984,134.79,61.887984,38.231912,72.7447706626,24.897984,7.261912,25.9354,36.99,30.97,48.2431445907,135.64,24.897984,7.781912,26.085776999,24.897984,7.261912,25.9354,0.0,0.52,0.52,135.74
2020-07-04 18:00:00,60.06776,59.92768,84.8496471507,27.557760000000002,8.03768,28.706,32.51,51.89,61.232933949,135.38,90.13776,27.88768,94.3532642445,27.557760000000002,8.03768,28.706,62.58,19.85,65.6527143384,132.3,87.07776,26.80768,91.1108555201,27.557760000000002,8.03768,28.706,59.52,18.77,62.4094808503,134.47,59.16776,38.93768,70.8305495334,27.557760000000002,8.03768,28.706,31.61,30.9,44.2040959641,135.38,27.557760000000002,8.55768,28.8559183392,27.557760000000002,8.03768,28.706,0.0,0.52,0.52,135.49
2020-07-04 18:30:00,61.588848,59.884664,85.9031965666,24.838848,7.244664,25.8738,36.75,52.64,64.1991596518,135.44,90.278848,27.694664,94.431270299,24.838848,7.244664,25.8738,65.44,20.45,68.5608933722,132.36,87.098848,26.594664,91.068575679,24.838848,7.244664,25.8738,62.26,19.35,65.1976234229,134.53,60.438848,37.384664,71.0666409081,24.838848,7.244664,25.8738,35.6,30.14,46.6452527059,135.44,24.838848,7.804664,26.0361508315,24.838848,7.244664,25.8738,0.0,0.56,0.56,135.56
2020-07-04 19:00:00,61.513856,60.248208,86.1034322614,23.513856,6.858208,24.4936,38.0,53.39,65.532374442,134.82,87.603856,28.048208,91.9844419349,23.513856,6.858208,24.4936,64.09,21.19,67.5021792241,131.64,84.463856,26.898208,88.6434236929,23.513856,6.858208,24.4936,60.95,20.04,64.1599883105,133.91,60.293856,35.618208,70.0286071008,23.513856,6.858208,24.4936,36.78,28.76,46.6894634795,134.82,23.513856,7.378208,24.6442564765,23.513856,6.858208,24.4936,0.0,0.52,0.52,134.95
2020-07-04 19:30:00,61.23592,59.96256,85.7049969372,20.54592,5.99256,21.402,40.69,53.97,67.5902137887,134.71,86.18592,27.31256,90.4101141466,20.54592,5.99256,21.402,65.64,21.32,69.0155924411,131.4,82.96592,26.16256,86.9932378246,20.54592,5.99256,21.402,62.42,20.17,65.5979062166,133.75,59.84592,34.05256,68.8557258563,20.54592,5.99256,21.402,39.3,28.06,48.2892700297,134.71,20.54592,6.55256,21.5655018768,20.54592,5.99256,21.402,0.0,0.56,0.56,134.84
2020-07-04 20:00:00,59.02856,60.53208,84.5488237931,21.53856,6.28208,22.436,37.49,54.25,65.9436319898,134.79,84.64856,28.15208,89.2071651741,21.53856,6.28208,22.436,63.11,21.87,66.7919830519,131.59,81.56856,26.97208,85.9122987703,21.53856,6.28208,22.436,60.03,20.69,63.4954880287,133.88,57.82856,34.18208,67.1755680646,21.53856,6.28208,22.436,36.29,27.9,45.7752564165,134.79,21.53856,6.80208,22.5871171069,21.53856,6.28208,22.436,0.0,0.52,0.52,134.93
2020-07-04 20:30:00,58.326416,59.517288,83.3323369064,19.876416,5.797288,20.7046,38.45,53.72,66.0624015609,133.46,83.296416,28.517288,88.0427659341,19.876416,5.797288,20.7046,63.42,22.72,67.3668672271,130.1,80.176416,27.287288,84.6927019819,19.876416,5.797288,20.7046,60.3,21.49,64.0149209169,132.65,57.076416,32.517288,65.689354406,19.876416,5.797288,20.7046,37.2,26.72,45.801729225,133.46,19.916416,6.317288,20.8942995566,19.876416,5.797288,20.7046,0.04,0.52,0.5215361924,133.6
2020-07-04 21:00:00,56.2008,59.6944,81.9875070483,20.6208,6.0144,21.48,35.58,53.68,64.4009223536,133.5,82.4608,28.7844,87.3402840618,20.6208,6.0144,21.48,61.84,22.77,65.8988505211,130.14,79.4208,27.5544,84.0649060667,20.6208,6.0144,21.48,58.8,21.54,62.6211753323,132.71,55.1208,32.8544,64.1694178873,20.6208,6.0144,21.48,34.5,26.84,43.710817883,133.5,20.6208,6.5344,21.6313609373,20.6208,6.0144,21.48,0.0,0.52,0.52,133.64
2020-07-04 21:30:00,54.43376,60.28068,81.2206538326,21.53376,6.28068,22.431,32.9,54.0,63.2329819003,133.33,81.42376,29.40068,86.5692132169,21.53376,6.28068,22.431,59.89,23.12,64.1977141338,129.93,78.48376,28.16068,83.3829987575,21.53376,6.28068,22.431,56.95,21.88,61.0084985883,132.53,53.51376,32.72068,62.7245199982,21.53376,6.28068,22.431,31.98,26.44,41.4945056604,133.33,21.53376,6.80068,22.5821183284,21.53376,6.28068,22.431,0.0,0.52,0.52,133.46
2020-07-04 22:00:00,54.569648,60.479064,81.4589692125,21.699648,6.329064,22.6038,32.87,54.15,63.3455554873,133.6,81.069648,29.669064,86.3281019453,21.699648,6.329064,22.6038,59.37,23.34,63.7930442917,130.25,78.139648,28.419064,83.1471454002,21.699648,6.329064,22.6038,56.44,22.09,60.6089242604,132.83,53.649648,32.959064,62.9649476318,21.699648,6.329064,22.6038,31.95,26.63,41.5927806236,133.6,21.699648,6.849064,22.7548764224,21.699648,6.329064,22.6038,0.0,0.52,0.52,133.72
2020-07-04 22:30:00,52.149312,67.730216,85.480599562,22.389312,6.530216,23.3222,29.76,61.2,68.0521682241,133.86,79.819312,24.540216,83.5065552486,22.389312,6.530216,23.3222,57.43,18.01,60.1877479226,133.02,76.999312,22.940216,80.3439329296,22.389312,6.530216,23.3222,54.61,16.41,57.0222781025,135.09,51.419312,26.730216,57.9521362329,22.389312,6.530216,23.3222,29.03,20.2,35.3663809288,133.86,22.389312,7.050216,23.4731088158,22.389312,6.530216,23.3222,0.0,0.52,0.52,133.98
2020-07-04 23:00:00,49.897664,69.200152,85.3137615481,21.977664,6.410152,22.8934,27.92,62.79,68.7176141902,134.34,76.977664,23.830152,80.5818645803,21.977664,6.410152,22.8934,55.0,17.42,57.6927759776,134.06,74.227664,22.880152,77.6739818629,21.977664,6.410152,22.8934,52.25,16.47,54.7843353524,135.93,49.267664,25.730152,55.5818624909,21.977664,6.410152,22.8934,27.29,19.32,33.4366041936,134.34,21.977664,6.930152,23.0444076001,21.977664,6.410152,22.8934,0.0,0.52,0.52,134.46
2020-07-04 23:30:00,47.257456,64.698008,80.1192822407,22.107456,6.448008,23.0286,25.15,58.25,63.4474979806,135.93,72.367456,30.218008,78.4230622674,22.107456,6.448008,23.0286,50.26,23.77,55.597486454,133.88,69.887456,28.938008,75.6416870063,22.107456,6.448008,23.0286,47.78,22.49,52.8084131555,135.77,46.817456,31.968008,56.6906316934,22.107456,6.448008,23.0286,24.71,25.52,35.5225914032,135.93,22.107456,6.968008,23.1795760591,22.107456,6.448008,23.0286,0.0,0.52,0.52,136.04
2020-07-05 00:00:00,44.14952,63.98736,77.7403521731,22.85952,6.66736,23.812,21.29,57.32,61.1461078074,136.9,68.43952,33.25736,76.092180229,22.85952,6.66736,23.812,45.58,26.59,52.7689728913,134.59,66.21952,31.847360000000002,73.4797874793,22.85952,6.66736,23.812,43.36,25.18,50.1410211304,136.36,43.92952,34.14736,55.6403174182,22.85952,6.66736,23.812,21.07,27.48,34.6279554695,136.9,22.89952,7.22736,24.0129704285,22.85952,6.66736,23.812,0.04,0.56,0.5614267539000001,137.03
2020-07-05 00:30:00,42.046288,65.735584,78.0324121016,23.916288,6.975584,24.9128,18.13,58.76,61.4933695613,136.35,65.256288,34.435584,73.7847719313,23.916288,6.975584,24.9128,41.34,27.46,49.6290963045,133.84,63.236288,32.985584,71.3223448285,23.916288,6.975584,24.9128,39.32,26.01,47.1442732471,135.73,42.006288,32.505584,53.1144163361,23.916288,6.975584,24.9128,18.09,25.53,31.2894391129,136.35,23.916288,7.535584,25.0753635651,23.916288,6.975584,24.9128,0.0,0.56,0.56,136.46
2020-07-05 01:00:00,39.843616,64.691888,75.977326282,23.903616,6.971888,24.8996,15.94,57.72,59.8805644596,136.59,63.803616,33.791888,72.1996752713,23.903616,6.971888,24.8996,39.9,26.82,48.0762144932,134.19,61.853616,32.381888000000004,69.8173079023,23.903616,6.971888,24.8996,37.95,25.41,45.6713323651,136.01,39.923616,33.761888,52.2853726757,23.903616,6.971888,24.8996,16.02,26.79,31.2144918267,136.59,23.903616,7.491888,25.0501745239,23.903616,6.971888,24.8996,0.0,0.52,0.52,136.69
2020-07-05 01:30:00,39.076192,65.053056,75.8870797709,25.176192,7.343056,26.2252,13.9,57.71,59.3603748304,136.44,62.866192,34.213056,71.5729788219,25.176192,7.343056,26.2252,37.69,26.87,46.2875037132,133.97,61.026192,32.793056,69.2790057076,25.176192,7.343056,26.2252,35.85,25.45,43.9650429319,135.87,39.276192,33.973056,51.9306055424,25.176192,7.343056,26.2252,14.1,26.63,30.1324891106,136.44,25.176192,7.903056,26.3874769116,25.176192,7.343056,26.2252,0.0,0.56,0.56,136.55
2020-07-05 02:00:00,39.460128,64.706704,75.7895721344,24.880128,7.256704,25.9168,14.58,57.45,59.271231639,136.6,61.950128,34.046704,70.6894363571,24.880128,7.256704,25.9168,37.07,26.79,45.7371730652,134.21,60.140128,32.636704,68.4250644416,24.880128,7.256704,25.9168,35.26,25.38,43.4443552145,136.06,39.620128,34.446704,52.5007615107,24.880128,7.256704,25.9168,14.74,27.19,30.9283640046,136.6,24.880128,7.776704,26.0671804076,24.880128,7.256704,25.9168,0.0,0.52,0.52,136.69
2020-07-05 02:30:00,39.450976,64.737368,75.8109907792,23.990976,6.997368,24.9906,15.46,57.74,59.7739006591,136.54,60.480976,34.297368,69.5288279035,23.990976,6.997368,24.9906,36.49,27.3,45.5720319933,134.12,58.680976,32.857368,67.2537253704,23.990976,6.997368,24.9906,34.69,25.86,43.2681834608,136.03,39.580976,33.677368,51.9694023106,23.990976,6.997368,24.9906,15.59,26.68,30.9009789489,136.54,23.990976,7.557368,25.1531457381,23.990976,6.997368,24.9906,0.0,0.56,0.56,136.63
2020-07-05 03:00:00,37.604576,64.662168,74.8017386603,24.864576,7.252168,25.9006,12.74,57.41,58.8065957185,136.82,59.234576,34.292168,68.4447790561,24.864576,7.252168,25.9006,34.37,27.04,43.7316647293,134.5,57.554576,32.872168,66.2805299282,24.864576,7.252168,25.9006,32.69,25.62,41.5333661049,136.32,37.884576,34.622168,51.3218824257,24.864576,7.252168,25.9006,13.02,27.37,30.3090300076,136.82,24.864576,7.812168,26.0629451237,24.864576,7.252168,25.9006,0.0,0.56,0.56,136.9
2020-07-05 03:30:00,36.478352,64.759936,74.3271113078,25.268352,7.369936,26.3212,11.21,57.39,58.474577382,137.09,58.388352,34.489936,67.8141234151,25.268352,7.369936,26.3212,33.12,27.12,42.806877952,134.81,56.778352,33.069936,65.7069396859,25.268352,7.369936,26.3212,31.51,25.7,40.661653926,136.62,36.848352,35.079936,50.8763496615,25.268352,7.369936,26.3212,11.58,27.71,30.0323242524,137.09,25.268352,7.889936,26.4715073783,25.268352,7.369936,26.3212,0.0,0.52,0.52,137.18
2020-07-05 04:00:00,36.167088,64.599984,74.035236119,25.097088,7.319984,26.1428,11.07,57.28,58.3398945834,137.18,57.837088,34.359984,67.2735999394,25.097088,7.319984,26.1428,32.74,27.04,42.4625623344,134.89,56.237088,32.939984,65.1740179262,25.097088,7.319984,26.1428,31.14,25.62,40.3247318652,136.71,36.537088,35.249984,50.7692837405,25.097088,7.319984,26.1428,11.44,27.93,30.1820890596,137.18,25.097088,7.879984,26.3050940679,25.097088,7.319984,26.1428,0.0,0.56,0.56,137.27
2020-07-05 04:30:00,36.499648,64.569064,74.171344399,24.819648,7.239064,25.8538,11.68,57.33,58.5077029117,137.33,57.329648,34.319064,66.816814453,24.819648,7.239064,25.8538,32.51,27.08,42.3110682919,135.08,55.749648,32.899064,64.7330801384,24.819648,7.239064,25.8538,30.93,25.66,40.1883129778,136.86,36.829648,35.329064,51.0349462126,24.819648,7.239064,25.8538,12.01,28.09,30.5497659566,137.33,24.819648,7.7990639999999996,26.0161550987,24.819648,7.239064,25.8538,0.0,0.56,0.56,137.42
2020-07-05 05:00:00,35.426464,65.223552,74.2236221633,24.526464,7.153552,25.5484,10.9,58.07,59.0841340801,137.65,56.166464,34.853552,66.1017531181,24.526464,7.153552,25.5484,31.64,27.7,42.0521057737,135.45,54.626464,33.393552,64.0248380265,24.526464,7.153552,25.5484,30.1,26.24,39.9317868371,137.18,35.826464,34.853552,49.9830532257,24.526464,7.153552,25.5484,11.3,27.7,29.9162163383,137.65,24.526464,7.713552,25.7108210837,24.526464,7.153552,25.5484,0.0,0.56,0.56,137.73
2020-07-05 05:30:00,35.456448,64.441464,73.5517639982,23.696448,6.911464,24.6838,11.76,57.53,58.7196602511,137.65,55.086448,35.771464,65.6819182878,23.696448,6.911464,24.6838,31.39,28.86,42.6407281833,135.11,53.566448,34.261464,63.5862584743,23.696448,6.911464,24.6838,29.87,27.35,40.4998691356,136.87,35.776448,35.141464,50.1485465748,23.696448,6.911464,24.6838,12.08,28.23,30.7060140689,137.65,23.696448,7.431464,24.8344177504,23.696448,6.911464,24.6838,0.0,0.52,0.52,137.7
2020-07-05 06:00:00,36.285168,58.029424,68.4399551911,23.895167999999998,6.969424,24.8908,12.39,51.06,52.5417519693,137.14,53.915168,43.179424,69.0746552466,23.895167999999998,6.969424,24.8908,30.02,36.21,47.0357789348,132.01,52.455168,41.309424,66.7683544886,23.895167999999998,6.969424,24.8908,28.56,34.34,44.6644064105,134.33,36.605168,40.679424,54.7243443202,23.895167999999998,6.969424,24.8908,12.71,33.71,36.0264930294,137.14,23.895167999999998,7.529424,25.0533686262,23.895167999999998,6.969424,24.8908,0.0,0.56,0.56,137.22
2020-07-05 06:30:00,37.040208,57.472144,68.3741496813,24.830208,7.242144,25.8648,12.21,50.23,51.6927170886,136.65,55.830208,42.532144,70.1854358009,24.830208,7.242144,25.8648,31.0,35.29,46.972163033,131.38,54.330208,40.712144,67.8914587441,24.830208,7.242144,25.8648,29.5,33.47,44.6149179087,133.8,37.380208,41.212144,55.6392016765,24.830208,7.242144,25.8648,12.55,33.97,36.2141326004,136.65,24.830208,7.802144,26.0271527509,24.830208,7.242144,25.8648,0.0,0.56,0.56,136.72
2020-07-05 07:00:00,38.279696,56.755328,68.4580337305,25.869696,7.545328,26.9476,12.41,49.21,50.7506866949,136.18,57.419696,42.275328,71.3037505762,25.869696,7.545328,26.9476,31.55,34.73,46.9209484133,130.84,55.889696,40.485328,69.0124619343,25.869696,7.545328,26.9476,30.02,32.94,44.5672974276,133.37,38.599696,41.865328,56.9442026886,25.869696,7.545328,26.9476,12.73,34.32,36.6048535033,136.18,25.909696,8.105328,27.1479039486,25.869696,7.545328,26.9476,0.04,0.56,0.5614267539000001,136.26
2020-07-05 07:30:00,39.083632,55.523976,67.9002371215,27.613632,8.053976,28.7642,11.47,47.47,48.8360706855,135.76,58.053632,41.723976,71.4920580319,27.613632,8.053976,28.7642,30.44,33.67,45.3901145625,130.28,56.573632,39.983976,69.2769382583,27.613632,8.053976,28.7642,28.96,31.93,43.1069193982,132.99,39.463632,43.523976,58.7512956238,27.613632,8.053976,28.7642,11.85,35.47,37.397104166,135.76,27.653632,8.573976,28.952312986,27.613632,8.053976,28.7642,0.04,0.52,0.5215361924,135.83
2020-07-05 08:00:00,39.466992,55.372456,67.9981789536,30.796992,8.982455999999999,32.0802,8.67,46.39,47.1932304467,135.78,60.496992,41.182456,73.1838829473,30.796992,8.982455999999999,32.0802,29.7,32.2,43.8055932502,130.28,59.056992,39.522456,71.061612931,30.796992,8.982455999999999,32.0802,28.26,30.54,41.6091239994,132.95,40.006992,45.532456,60.6115827073,30.796992,8.982455999999999,32.0802,9.21,36.55,37.6925271108,135.78,30.796992,9.542456,32.2414823288,30.796992,8.982455999999999,32.0802,0.0,0.56,0.56,135.83
2020-07-05 08:30:00,42.154432,54.518376,68.9147985481,31.194432,9.098376,32.4942,10.96,45.42,46.7236342765,135.96,63.904432,40.228376,75.512241821,31.194432,9.098376,32.4942,32.71,31.13,45.1555201498,130.55,62.304432,38.598376,73.2917244761,31.194432,9.098376,32.4942,31.11,29.5,42.8728597133,133.08,42.574432,46.678376,63.1779474668,31.194432,9.098376,32.4942,11.38,37.58,39.2652620009,135.96,31.194432,9.658376,32.6554255027,31.194432,9.098376,32.4942,0.0,0.56,0.56,136.03
2020-07-05 09:00:00,41.694576,54.662168,68.748747467,35.424576,10.332168,36.9006,6.27,44.33,44.7712161997,135.57,65.114576,40.192168,76.5200521184,35.424576,10.332168,36.9006,29.69,29.86,42.1083804011,130.07,63.674576,38.652168,74.4878629032,35.424576,10.332168,36.9006,28.25,28.32,40.0010612359,132.68,42.374576,48.422168,64.3452488145,35.424576,10.332168,36.9006,6.95,38.09,38.7188662024,135.57,35.424576,10.852168,37.0495632239,35.424576,10.332168,36.9006,0.0,0.52,0.52,135.66
2020-07-05 09:30:00,41.906496,54.402728,68.6717643638,39.746496,11.592728,41.4026,2.16,42.81,42.8644573044,135.38,66.396496,40.242728,77.6400144124,39.746496,11.592728,41.4026,26.65,28.65,39.1285701247,129.94,65.116496,38.752728,75.7755368094,39.746496,11.592728,41.4026,25.37,27.16,37.165878168,132.51,42.686496,50.882728,66.4167821373,39.746496,11.592728,41.4026,2.94,39.29,39.3998439083,135.38,39.746496,12.152728,41.5628769712,39.746496,11.592728,41.4026,0.0,0.56,0.56,135.48
2020-07-05 10:00:00,43.9804,59.0972,73.6665095685,42.2304,12.3172,43.99,1.75,46.78,46.8127215616,135.72,69.4204,33.5072,77.0838789112,42.2304,12.3172,43.99,27.19,21.19,34.4719045021,132.65,68.1204,31.7372,75.1507735156,42.2304,12.3172,43.99,25.89,19.42,32.3640000618,134.75,43.9504,48.3172,65.3160736419,42.2304,12.3172,43.99,1.72,36.0,36.041065467,135.72,42.2304,12.8372,44.1384230348,42.2304,12.3172,43.99,0.0,0.52,0.52,135.82
2020-07-05 10:30:00,44.570848,59.740664,74.5352763904,42.790848,12.480664,44.5738,1.78,47.26,47.2935090684,135.95,70.840848,30.890664,77.2829791592,42.790848,12.480664,44.5738,28.05,18.41,33.5519090366,133.51,69.480848,29.910664,75.6454629156,42.790848,12.480664,44.5738,26.69,17.43,31.8772803106,135.45,44.340848,48.340664,65.5967270321,42.790848,12.480664,44.5738,1.55,35.86,35.8934826953,135.95,42.790848,13.040664,44.7338304879,42.790848,12.480664,44.5738,0.0,0.56,0.56,136.07
2020-07-05 11:00:00,45.40496,59.63728,74.954756743,43.22496,12.60728,45.026,2.18,47.03,47.0804980857,135.87,70.80496,30.64728,77.153082453,43.22496,12.60728,45.026,27.58,18.04,32.956000971,133.45,69.49496,29.69728,75.5743204058,43.22496,12.60728,45.026,26.27,17.09,31.33976707,135.36,44.67496,48.42728,65.8866716355,43.22496,12.60728,45.026,1.45,35.82,35.8493361166,135.87,43.22496,13.16728,45.1859981587,43.22496,12.60728,45.026,0.0,0.56,0.56,136.01
2020-07-05 11:30:00,44.2388,59.8284,74.4077205134,42.5088,12.3984,44.28,1.73,47.43,47.4615402194,134.91,71.0388,30.5284,77.3207236904,42.5088,12.3984,44.28,28.53,18.13,33.8032217399,132.23,69.6788,29.5584,75.6890624859,42.5088,12.3984,44.28,27.17,17.16,32.1352532276,134.34,44.1388,46.9784,64.4608697738,42.5088,12.3984,44.28,1.63,34.58,34.618395399,134.91,42.5088,12.9184,44.4284046079,42.5088,12.3984,44.28,0.0,0.52,0.52,135.04
2020-07-05 12:00:00,45.964752,59.515136,75.1984696621,43.594752,12.715136,45.4112,2.37,46.8,46.8599711908,134.75,70.084752,30.555136,76.455796372,43.594752,12.715136,45.4112,26.49,17.84,31.9372149694,132.11,68.824752,29.595136,74.9180790111,43.594752,12.715136,45.4112,25.23,16.88,30.3560092898,134.22,45.204752,47.755136,65.7573008704,43.594752,12.715136,45.4112,1.6099999999999999,35.04,35.076968227,134.75,43.594752,13.235136,45.5595349722,43.594752,12.715136,45.4112,0.0,0.52,0.52,134.88
2020-07-05 12:30:00,44.932096,58.233528,73.5529539467,42.972096,12.533528,44.7626,1.96,45.7,45.7420113244,134.53,71.382096,30.143528,77.4857142294,42.972096,12.533528,44.7626,28.41,17.61,33.4251432308,131.9,70.022096,29.203528,75.8679113715,42.972096,12.533528,44.7626,27.05,16.67,31.774068043,134.08,44.722096,48.353528,65.8644785957,42.972096,12.533528,44.7626,1.75,35.82,35.8627229864,134.53,42.972096,13.093528,44.9226169109,42.972096,12.533528,44.7626,0.0,0.56,0.56,134.68
2020-07-05 13:00:00,43.99544,57.96492,72.7703970815,41.84544,12.20492,43.589,2.15,45.76,45.810480242,134.46,71.67544,29.97492,77.6908265383,41.84544,12.20492,43.589,29.83,17.77,34.7217770283,131.82,70.23544,29.02492,75.9964671087,41.84544,12.20492,43.589,28.39,16.82,32.9985529986,134.03,44.29544,47.81492,65.1793876881,41.84544,12.20492,43.589,2.45,35.61,35.6941815987,134.46,41.84544,12.724920000000001,43.7374489174,41.84544,12.20492,43.589,0.0,0.52,0.52,134.62
2020-07-05 13:30:00,44.093872,57.955296,72.822289736,42.703872,12.455296,44.4832,1.3900000000000001,45.5,45.5212269167,134.76,71.763872,30.135296,77.834371517,42.703872,12.455296,44.4832,29.06,17.68,34.0156728583,132.25,70.383872,29.195296,76.1987844145,42.703872,12.455296,44.4832,27.68,16.74,32.3482611588,134.37,44.173872,48.795296,65.8202999021,42.703872,12.455296,44.4832,1.47,36.34,36.369719548,134.76,42.703872,13.015296,44.6432370439,42.703872,12.455296,44.4832,0.0,0.56,0.56,134.93
2020-07-05 14:00:00,45.653904,58.364472,74.0991939381,43.283904,12.624472,45.0874,2.37,45.74,45.8013591501,135.03,71.383904,30.674472,77.6954630771,43.283904,12.624472,45.0874,28.1,18.05,33.3977918432,132.59,70.053904,29.714472,76.095330421,43.283904,12.624472,45.0874,26.77,17.09,31.7600535264,134.67,45.033904,49.044472,66.5838775023,43.283904,12.624472,45.0874,1.75,36.42,36.462019966,135.03,43.283904,13.144472,45.2357545493,43.283904,12.624472,45.0874,0.0,0.52,0.52,135.2
2020-07-05 14:30:00,45.107504,58.964272,74.2392907401,42.357504,12.354272,44.1224,2.75,46.61,46.6910548178,135.09,71.007504,31.074272,77.5091994839,42.357504,12.354272,44.1224,28.65,18.72,34.2236891641,132.63,69.647504,30.084272,75.8672408566,42.357504,12.354272,44.1224,27.29,17.73,32.5437705252,134.72,44.897504,47.904272,65.65519889,42.357504,12.354272,44.1224,2.54,35.55,35.6406242931,135.09,42.397504,12.914272,44.3207261529,42.357504,12.354272,44.1224,0.04,0.56,0.5614267539000001,135.27
2020-07-05 15:00:00,42.736688,60.642784,74.1887575882,40.466688,11.802783999999999,42.1528,2.27,48.84,48.8927244076,135.46,70.976688,31.262784,77.5567656809,40.466688,11.802783999999999,42.1528,30.51,19.46,36.187728583,132.96,69.516688,30.222784,75.8022861344,40.466688,11.802783999999999,42.1528,29.05,18.42,34.3976583505,134.95,43.026688,45.772784,62.8207261607,40.466688,11.802783999999999,42.1528,2.56,33.97,34.0663250146,135.46,40.466688,12.322784,42.3013456429,40.466688,11.802783999999999,42.1528,0.0,0.52,0.52,135.65
2020-07-05 15:30:00,44.29664,61.01152,75.3962723747,38.57664,11.25152,40.184,5.72,49.76,50.0876831167,135.46,71.54664,31.18152,78.0461971194,38.57664,11.25152,40.184,32.97,19.93,38.525651195,132.92,69.94664,30.12152,76.1566701898,38.57664,11.25152,40.184,31.37,18.87,36.6081111231,134.95,44.62664,44.27152,62.860993317,38.57664,11.25152,40.184,6.05,33.02,33.5696723249,135.46,38.57664,11.81152,40.344381993,38.57664,11.25152,40.184,0.0,0.56,0.56,135.67
2020-07-05 16:00:00,44.470976,60.522368,75.1040926629,37.790976,11.022368,39.3656,6.68,49.5,49.9486976807,135.04,74.590976,31.042368,80.7925882224,37.790976,11.022368,39.3656,36.8,20.02,41.8932023125,132.39,72.790976,29.972368,78.7201945536,37.790976,11.022368,39.3656,35.0,18.95,39.8007851681,134.5,45.080976,43.842368,62.8843989314,37.790976,11.022368,39.3656,7.29,32.82,33.6198825102,135.04,37.790976,11.542368,39.5143534185,37.790976,11.022368,39.3656,0.0,0.52,0.52,135.23
2020-07-05 16:30:00,49.500224,61.149232,78.6733801882,36.820224,10.739232,38.3544,12.68,50.41,51.9802895336,134.94,79.470224,31.049232,85.320403834,36.820224,10.739232,38.3544,42.65,20.31,47.2389521476,132.18,77.390224,29.959232,82.9867601055,36.820224,10.739232,38.3544,40.57,19.22,44.8924637328,134.32,49.780224,42.529232,65.4737067532,36.820224,10.739232,38.3544,12.96,31.79,34.3302446831,134.94,36.820224,11.259232,38.5032362359,36.820224,10.739232,38.3544,0.0,0.52,0.52,135.13
2020-07-05 17:00:00,50.223552,60.988536,79.0063712552,36.303552,10.588536,37.8162,13.92,50.4,52.286962046,134.31,82.053552,30.938536,87.6925219482,36.303552,10.588536,37.8162,45.75,20.35,50.0717984498,131.36,79.813552,29.848536,85.2123123979,36.303552,10.588536,37.8162,43.51,19.26,47.582220419,133.65,50.403552,41.618536,65.3652858404,36.303552,10.588536,37.8162,14.1,31.03,34.0832935615,134.31,36.303552,11.148536,37.9768053259,36.303552,10.588536,37.8162,0.0,0.56,0.56,134.51
2020-07-05 17:30:00,52.269952,59.908736,79.5060031142,36.989952,10.788736,38.5312,15.28,49.12,51.4417418057,133.4,84.759952,30.098736,89.9454466432,36.989952,10.788736,38.5312,47.77,19.31,51.5252268311,130.27,82.409952,29.058736,87.3831238087,36.989952,10.788736,38.5312,45.42,18.27,48.9568105579,132.71,52.389952,42.028736,67.1648845776,36.989952,10.788736,38.5312,15.4,31.24,34.8295506718,133.4,37.029952,11.308736,38.7182754657,36.989952,10.788736,38.5312,0.04,0.52,0.5215361924,133.6
2020-07-05 18:00:00,55.17456,60.21008,81.6669198929,34.35456,10.02008,35.786,20.82,50.19,54.3369901632,133.61,86.61456,29.78008,91.5911304046,34.35456,10.02008,35.786,52.26,19.76,55.8709692058,130.45,84.04456,28.71008,88.8130438573,34.35456,10.02008,35.786,49.69,18.69,53.0887200825,132.86,54.97456,40.44008,68.2466286171,34.35456,10.02008,35.786,20.62,30.42,36.7499768707,133.61,34.35456,10.54008,35.9350675413,34.35456,10.02008,35.786,0.0,0.52,0.52,133.81
2020-07-05 18:30:00,56.41152,60.24836,82.5355951781,31.81152,9.27836,33.137,24.6,50.97,56.595944201,134.08,87.21152,29.36836,92.0236371255,31.81152,9.27836,33.137,55.4,20.09,58.9301968434,130.99,84.47152,28.28836,89.0823720082,31.81152,9.27836,33.137,52.66,19.01,55.9862099092,133.31,55.99152,39.53836,68.5443814138,31.81152,9.27836,33.137,24.18,30.26,38.7342225945,134.08,31.81152,9.79836,33.286343497,31.81152,9.27836,33.137,0.0,0.52,0.52,134.28
2020-07-05 19:00:00,54.43824,60.18532,81.1529094845,31.45824,9.17532,32.769,22.98,51.01,55.9473010967,133.85,85.30824,29.67532,90.3223141256,31.45824,9.17532,32.769,53.85,20.5,57.6200702881,130.76,82.64824,28.57532,87.4487306266,31.45824,9.17532,32.769,51.19,19.4,54.7428177938,133.11,54.12824,39.17532,66.8174532783,31.45824,9.17532,32.769,22.67,30.0,37.6022459436,133.85,31.45824,9.69532,32.9183853462,31.45824,9.17532,32.769,0.0,0.52,0.52,134.04
2020-07-05 19:30:00,55.311344,60.250392,81.7890855264,28.081344,8.190392,29.2514,27.23,52.06,58.7513106237,134.21,85.221344,29.570392,90.2057955799,28.081344,8.190392,29.2514,57.14,21.38,61.0088845989,131.15,82.381344,28.400392,87.1393602513,28.081344,8.190392,29.2514,54.3,20.21,57.9390550492,133.45,54.761344,37.450392,66.3425704781,28.081344,8.190392,29.2514,26.68,29.26,39.5976009374,134.21,28.081344,8.710392,29.4012382331,28.081344,8.190392,29.2514,0.0,0.52,0.52,134.41
2020-07-05 20:00:00,54.22208,59.81144,80.7306776535,27.26208,7.95144,28.398,26.96,51.86,58.449133441,134.3,83.15208,29.93144,88.375106839,27.26208,7.95144,28.398,55.89,21.98,60.056744001,131.44,80.39208,28.75144,85.3787551373,27.26208,7.95144,28.398,53.13,20.8,57.0564360962,133.64,53.67208,37.70144,65.5903251219,27.26208,7.95144,28.398,26.41,29.75,39.7812845444,134.3,27.26208,8.51144,28.5598602378,27.26208,7.95144,28.398,0.0,0.56,0.56,134.49
2020-07-05 20:30:00,53.60072,60.31896,80.6933338015,25.47072,7.42896,26.532,28.13,52.89,59.9053336524,134.7,82.28072,30.35896,87.7028125889,25.47072,7.42896,26.532,56.81,22.93,61.2630475899,131.88,79.47072,29.13896,84.6443992666,25.47072,7.42896,26.532,54.0,21.71,58.2007225041,134.06,53.01072,36.50896,64.3664555122,25.47072,7.42896,26.532,27.54,29.08,40.0511922419,134.7,25.47072,7.94896,26.6822701883,25.47072,7.42896,26.532,0.0,0.52,0.52,134.9
2020-07-05 21:00:00,53.12592,60.16256,80.2614291027,22.94592,6.69256,23.902,30.18,53.47,61.3992939699,134.55,80.24592,30.38256,85.8050559629,22.94592,6.69256,23.902,57.3,23.69,62.0040813173,131.77,77.40592,29.10256,82.6960425268,22.94592,6.69256,23.902,54.46,22.41,58.8905739486,133.93,52.40592,35.10256,63.0759079966,22.94592,6.69256,23.902,29.46,28.41,40.9270045325,134.55,22.94592,7.21256,24.0527808455,22.94592,6.69256,23.902,0.0,0.52,0.52,134.74
2020-07-05 21:30:00,53.178336,60.457848,80.5176179759,22.998336,6.707848,23.9566,30.18,53.75,61.6432875502,134.33,80.528336,30.327848,86.0499347079,22.998336,6.707848,23.9566,57.53,23.62,62.1900739668,131.4,77.678336,29.067848,82.9389152996,22.998336,6.707848,23.9566,54.68,22.36,59.0751385948,133.64,52.448336,34.677848,62.8759182126,22.998336,6.707848,23.9566,29.45,27.97,40.6155561331,134.33,22.998336,7.227848,24.1073691115,22.998336,6.707848,23.9566,0.0,0.52,0.52,134.48
2020-07-05 22:00:00,52.428192,60.804056,80.286042015,23.808192,6.944056,24.8002,28.62,53.86,60.9918355192,134.46,80.218192,30.624056,85.8649587063,23.808192,6.944056,24.8002,56.41,23.68,61.1786768409,131.55,77.428192,29.354056,82.8057094652,23.808192,6.944056,24.8002,53.62,22.41,58.1146496161,133.76,51.808192,34.894056,62.4634605385,23.808192,6.944056,24.8002,28.0,27.95,39.5626402051,134.46,23.848192,7.504056,25.0009423446,23.808192,6.944056,24.8002,0.04,0.56,0.5614267539000001,134.63
2020-07-05 22:30:00,52.1184,60.9412,80.1882627072,23.5584,6.8712,24.54,28.56,54.07,61.1493131605,133.89,78.6084,30.7512,84.409222553,23.5584,6.8712,24.54,55.05,23.88,60.0063071685,130.82,75.8784,29.4712,81.4007568515,23.5584,6.8712,24.54,52.32,22.6,56.9924766965,133.18,51.4884,33.9812,61.6909822259,23.5584,6.8712,24.54,27.93,27.11,38.9234762065,133.89,23.5584,7.3911999999999995,24.6906469741,23.5584,6.8712,24.54,0.0,0.52,0.52,134.06
2020-07-05 23:00:00,50.559888,61.565384,79.665543252,21.309888,6.215384,22.1978,29.25,55.35,62.6033944767,135.33,74.949888,31.205384,81.1865857257,21.309888,6.215384,22.1978,53.64,24.99,59.1755836473,132.62,72.299888,29.885384,78.2330491649,21.309888,6.215384,22.1978,50.99,23.67,56.2160920022,134.68,49.909888,33.705384,60.2249934061,21.309888,6.215384,22.1978,28.6,27.49,39.6693849209,135.33,21.309888,6.735384,22.3489759094,21.309888,6.215384,22.1978,0.0,0.52,0.52,135.5
2020-07-05 23:30:00,46.518864,62.701752,78.0737754417,21.468864,6.2617519999999995,22.3634,25.05,56.44,61.7493004009,135.27,70.278864,32.281752,77.3384137238,21.468864,6.2617519999999995,22.3634,48.81,26.02,55.3123539546,132.55,67.858864,30.901752,74.5636888843,21.468864,6.2617519999999995,22.3634,46.39,24.64,52.5277231564,134.61,46.108864,32.681752,56.5165838773,21.468864,6.2617519999999995,22.3634,24.64,26.42,36.1268044532,135.27,21.468864,6.781752,22.5145348973,21.468864,6.2617519999999995,22.3634,0.0,0.52,0.52,135.42
2020-07-06 00:00:00,43.3848,62.9114,76.4204496257,22.5648,6.5814,23.505,20.82,56.33,60.0544860939,135.86,67.1748,32.9214,74.8082370665,22.5648,6.5814,23.505,44.61,26.34,51.805865498,133.35,64.9748,31.5214,72.2171952723,22.5648,6.5814,23.505,42.41,24.94,49.1997123975,135.28,43.2048,33.7014,54.7945171071,22.5648,6.5814,23.505,20.64,27.12,34.0808450599,135.86,22.5648,7.1414,23.6679063924,22.5648,6.5814,23.505,0.0,0.56,0.56,136.02
2020-07-06 00:30:00,42.532112,62.705616,75.769220856,21.002112,6.125616,21.8772,21.53,56.58,60.5378996993,136.27,64.462112,33.295616,72.5531662184,21.002112,6.125616,21.8772,43.46,27.17,51.2540778865,133.97,62.312112,31.865616,69.9872615907,21.002112,6.125616,21.8772,41.31,25.74,48.6730284655,135.78,42.312112,33.495616,53.9654622246,21.002112,6.125616,21.8772,21.31,27.37,34.6876490988,136.27,21.002112,6.645616,22.0284570608,21.002112,6.125616,21.8772,0.0,0.52,0.52,136.43
2020-07-06 01:00:00,42.832384,62.346112,75.6415943819,17.952384,5.236112,18.7004,24.88,57.11,62.2941931483,136.61,62.732384,32.806112,70.7926054534,17.952384,5.236112,18.7004,44.78,27.57,52.5866266269,134.39,60.532384,31.356112,68.1716603324,17.952384,5.236112,18.7004,42.58,26.12,49.9530859908,136.12,42.412384,32.476112,53.4182381514,17.952384,5.236112,18.7004,24.46,27.24,36.610233542,136.61,17.952384,5.796112,18.864861664,17.952384,5.236112,18.7004,0.0,0.56,0.56,136.76
2020-07-06 01:30:00,41.635024,62.865632,75.4026717712,19.185024,5.595632,19.9844,22.45,57.27,61.5130506478,136.37,61.935024,33.455632,70.3933697901,19.185024,5.595632,19.9844,42.75,27.86,51.0268762516,134.08,59.825024,31.995632,67.8435992831,19.185024,5.595632,19.9844,40.64,26.4,48.4620428789,135.87,41.375024,32.475632,52.5980920262,19.185024,5.595632,19.9844,22.19,26.88,34.855853167,136.37,19.185024,6.155632,20.1483734133,19.185024,5.595632,19.9844,0.0,0.56,0.56,136.5
2020-07-06 02:00:00,42.064192,62.952056,75.7123345515,18.624192,5.432056,19.4002,23.44,57.52,62.112671815,136.67,62.024192,33.352056,70.4227238374,18.624192,5.432056,19.4002,43.4,27.92,51.6051005231,134.4,59.894192,31.882056,67.8511586498,18.624192,5.432056,19.4002,41.27,26.45,49.0185209895,136.17,41.724192,32.392056,52.8219035056,18.624192,5.432056,19.4002,23.1,26.96,35.5028393231,136.67,18.624192,5.952056,19.5521737482,18.624192,5.432056,19.4002,0.0,0.52,0.52,136.81
2020-07-06 02:30:00,41.317856,64.165208,76.3173580656,18.737856,5.465208,19.5186,22.58,58.7,62.8931347605,137.23,61.527856,33.715208,70.1597627878,18.737856,5.465208,19.5186,42.79,28.25,51.2742293945,134.96,59.427856,32.235208,67.6075343698,18.737856,5.465208,19.5186,40.69,26.77,48.7063548215,136.67,41.047856,31.915208,51.9952592443,18.737856,5.465208,19.5186,22.31,26.45,34.6025808286,137.23,18.737856,6.025208,19.6827431757,18.737856,5.465208,19.5186,0.0,0.56,0.56,137.36
2020-07-06 03:00:00,39.363168,64.613424,75.6594578093,19.143168,5.583424,19.9408,20.22,59.03,62.3970295767,137.43,60.353168,34.033424,69.2876528452,19.143168,5.583424,19.9408,41.21,28.45,50.0766073132,135.16,58.323168,32.543424,66.7882203027,19.143168,5.583424,19.9408,39.18,26.96,47.5595836819,136.86,39.193168,31.943424,50.5617123397,19.143168,5.583424,19.9408,20.05,26.36,33.118757525,137.43,19.143168,6.1434239999999996,20.1047889698,19.143168,5.583424,19.9408,0.0,0.56,0.56,137.55
2020-07-06 03:30:00,40.573168,64.283424,76.0167123909,16.743168,4.883424,17.4408,23.83,59.4,64.0017882563,137.56,59.473168,33.483424,68.2509882326,16.743168,4.883424,17.4408,42.73,28.6,51.4180211599,135.35,57.383168,31.983424,65.6945003823,16.743168,4.883424,17.4408,40.64,27.1,48.8468995945,136.98,40.223168,31.203424,50.9073365369,16.743168,4.883424,17.4408,23.48,26.32,35.2711326725,137.56,16.743168,5.403424,17.5934836118,16.743168,4.883424,17.4408,0.0,0.52,0.52,137.68
