Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-07-06 04:00:00,41.793472,64.028096,76.4610448477,14.873472,4.338096,15.4932,26.92,59.69,65.4796342384,137.61,59.173472,33.098096,67.8010600755,14.873472,4.338096,15.4932,44.3,28.76,52.8169253176,135.44,56.993472,31.588096,65.1618267049,14.873472,4.338096,15.4932,42.12,27.25,50.1662924682,137.02,41.263472,30.458096,51.2871302906,14.873472,4.338096,15.4932,26.39,26.12,37.1306679175,137.61,14.913472,4.898096,15.6972287847,14.873472,4.338096,15.4932,0.04,0.56,0.5614267539000001,137.72
2020-07-06 04:30:00,43.167808,63.643944,76.9026088985,12.527808,3.653944,13.0498,30.64,59.99,67.3617821914,137.72,59.497808,32.313944,67.7065737845,12.527808,3.653944,13.0498,46.97,28.66,55.0234177419,135.51,57.177808,30.813944,64.9522968995,12.527808,3.653944,13.0498,44.65,27.16,52.2617269137,137.08,42.407808,29.623944,51.7300709209,12.527808,3.653944,13.0498,29.88,25.97,39.5885753722,137.72,12.527808,4.213944,13.2175374908,12.527808,3.653944,13.0498,0.0,0.56,0.56,137.82
2020-07-06 05:00:00,43.542832,56.909576,71.6566679317,12.272832,3.579576,12.7842,31.27,53.33,61.8215318477,137.29,57.442832,39.959576,69.9746144132,12.272832,3.579576,12.7842,45.17,36.38,57.9985629132,132.21,55.262832,37.759576,66.9310554254,12.272832,3.579576,12.7842,42.99,34.18,54.9218763336,134.4,42.782832,35.159576,55.3765879993,12.272832,3.579576,12.7842,30.51,31.58,43.910778859,137.29,12.272832,4.139576,12.9521617794,12.272832,3.579576,12.7842,0.0,0.56,0.56,137.39
2020-07-06 05:30:00,44.718096,55.781528,71.4932652484,12.348096,3.601528,12.8626,32.37,52.18,61.4049615259,136.08,58.378096,39.771528,70.6383502925,12.348096,3.601528,12.8626,46.03,36.17,58.5408387367,130.62,56.118096,37.901528,67.7182879538,12.348096,3.601528,12.8626,43.77,34.3,55.6084786701,133.06,43.898096,34.921528,56.094170377,12.348096,3.601528,12.8626,31.55,31.32,44.4561008187,136.08,12.388096,4.121528,13.055723479,12.348096,3.601528,12.8626,0.04,0.52,0.5215361924,136.16
2020-07-06 06:00:00,45.003296,57.710128,73.1830275722,14.263296,4.160128,14.8576,30.74,53.55,61.7458508728,135.44,61.523296,35.170128,70.866450837,14.263296,4.160128,14.8576,47.26,31.01,56.525460635,131.1,59.213296,32.910128,67.7443056512,14.263296,4.160128,14.8576,44.95,28.75,53.3578953858,133.47,44.273296,33.390128,55.4529114345,14.263296,4.160128,14.8576,30.01,29.23,41.8926365845,135.44,14.263296,4.720128,15.0240214696,14.263296,4.160128,14.8576,0.0,0.56,0.56,135.5
2020-07-06 06:30:00,49.96864,59.86252,77.9768317143,15.12864,4.41252,15.759,34.84,55.45,65.4868544061,135.15,68.74864,28.84252,74.553782344,15.12864,4.41252,15.759,53.62,24.43,58.923079519,132.15,66.07864,27.53252,71.5850984619,15.12864,4.41252,15.759,50.95,23.12,55.9503074165,134.33,48.99864,31.51252,58.2572367917,15.12864,4.41252,15.759,33.87,27.1,43.377262477,135.15,15.12864,4.93252,15.9124323031,15.12864,4.41252,15.759,0.0,0.52,0.52,135.16
2020-07-06 07:00:00,53.681088,37.416984,65.4346231021,17.201088,5.016984,17.9178,36.48,32.4,48.7908843945,136.16,73.601088,30.536984,79.6845502378,17.201088,5.016984,17.9178,56.4,25.52,61.9050111057,131.9,70.791088,29.176984,76.5681039047,17.201088,5.016984,17.9178,53.59,24.16,58.7842980736,134.2,52.301088,21.616984,56.5923829083,17.201088,5.016984,17.9178,35.1,16.6,38.8274387515,136.16,17.201088,5.536984,18.0702966273,17.201088,5.016984,17.9178,0.0,0.52,0.52,136.19
2020-07-06 07:30:00,58.322576,22.156168,62.3892510912,19.872576,5.796168,20.7006,38.45,16.36,41.7857882539,136.6,78.712576,31.326168,84.717167222,19.872576,5.796168,20.7006,58.84,25.53,64.1398978796,131.28,75.782576,29.956167999999998,81.4884705123,19.872576,5.796168,20.7006,55.91,24.16,60.9067623503,133.83,56.642576,15.736168,58.7878252637,19.872576,5.796168,20.7006,36.77,9.94,38.0898477288,136.6,19.872576,6.356168,20.8643271763,19.872576,5.796168,20.7006,0.0,0.56,0.56,136.63
2020-07-06 08:00:00,61.463888,20.597384,64.8233118231,23.133888,6.747384,24.0978,38.33,13.85,40.7555076033,136.67,83.493888,29.317384,88.4914591244,23.133888,6.747384,24.0978,60.36,22.57,64.4417139747,131.45,80.493888,28.087384,85.2535462331,23.133888,6.747384,24.0978,57.36,21.34,61.2010228673,133.83,59.803888,19.087384,62.7760563263,23.133888,6.747384,24.0978,36.67,12.34,38.6906254796,136.67,23.133888,7.267384,24.2485390117,23.133888,6.747384,24.0978,0.0,0.52,0.52,136.72
2020-07-06 08:30:00,64.5368,18.1674,67.0451562531,27.0768,7.8974,28.205,37.46,10.27,38.8423029698,136.57,88.0868,26.5474,92.0002651137,27.0768,7.8974,28.205,61.01,18.65,63.7968855039,131.38,85.0768,25.5274,88.8240398147,27.0768,7.8974,28.205,58.0,17.63,60.6202680628,133.66,62.8968,23.5974,67.1777101202,27.0768,7.8974,28.205,35.82,15.7,39.1096202999,136.57,27.0768,8.4174,28.3549946394,27.0768,7.8974,28.205,0.0,0.52,0.52,136.63
2020-07-06 09:00:00,65.416928,17.894104,67.8201550199,29.636928,8.644104,30.8718,35.78,9.25,36.9563377515,135.99,90.886928,25.914104,94.5091237257,29.636928,8.644104,30.8718,61.25,17.27,63.6381599357,130.66,87.836928,24.944104,91.3100993584,29.636928,8.644104,30.8718,58.2,16.3,60.4394738561,133.03,63.906928,25.114104,68.6645007709,29.636928,8.644104,30.8718,34.27,16.47,38.0222803104,135.99,29.636928,9.164104,31.0214168503,29.636928,8.644104,30.8718,0.0,0.52,0.52,136.05
2020-07-06 09:30:00,66.708128,16.525704,68.7246188346,29.128128,8.495704,30.3418,37.58,8.03,38.4283398028,136.02,95.928128,24.275704,98.9520871244,29.128128,8.495704,30.3418,66.8,15.78,68.6385343666,130.6,92.578128,23.375704,95.4836809171,29.128128,8.495704,30.3418,63.45,14.88,65.1714423655,133.0,65.138128,26.125704,70.1821068994,29.128128,8.495704,30.3418,36.01,17.63,40.0941018106,136.02,29.128128,9.055704,30.50333778,29.128128,8.495704,30.3418,0.0,0.56,0.56,136.09
2020-07-06 10:00:00,69.386912,16.962016,71.4300605045,22.566912,6.582016,23.5072,46.82,10.38,47.9568222467,135.7,97.086912,16.692016,98.5113794434,22.566912,6.582016,23.5072,74.52,10.11,75.2026761492,131.9,93.366912,15.652016,94.6697726905,22.566912,6.582016,23.5072,70.8,9.07,71.3786025361,134.06,67.346912,21.802016,70.7879541843,22.566912,6.582016,23.5072,44.78,15.22,47.2958433692,135.7,22.566912,7.102016,23.6580673023,22.566912,6.582016,23.5072,0.0,0.52,0.52,135.76
2020-07-06 10:30:00,69.763168,21.038424,72.8664181486,23.343168,6.808424,24.3158,46.42,14.23,48.5521297164,136.58,92.493168,14.628424,93.6428156102,23.343168,6.808424,24.3158,69.15,7.82,69.5907673474,134.26,89.003168,14.128424,90.1175692013,23.343168,6.808424,24.3158,65.66,7.32,66.0667692566,136.02,67.723168,18.698424,70.2570889238,23.343168,6.808424,24.3158,44.38,11.89,45.9451466425,136.58,23.343168,7.328424,24.4664932224,23.343168,6.808424,24.3158,0.0,0.52,0.52,136.66
2020-07-06 11:00:00,72.473024,20.809632,75.4014588167,21.393024,6.239632,22.2844,51.08,14.57,53.1173352118,136.74,95.793024,13.579632,96.7507615077,21.393024,6.239632,22.2844,74.4,7.34,74.7611904667,134.3,92.023024,13.089632,92.9493163611,21.393024,6.239632,22.2844,70.63,6.85,70.9613937293,136.07,70.193024,17.849632,72.4269975962,21.393024,6.239632,22.2844,48.8,11.61,50.1620583708,136.74,21.393024,6.759632,22.4355543867,21.393024,6.239632,22.2844,0.0,0.52,0.52,136.81
2020-07-06 11:30:00,75.39576,19.80668,77.9539941158,17.40576,5.07668,18.131,57.99,14.73,59.831538506,137.11,99.06576,12.09668,99.8015754956,17.40576,5.07668,18.131,81.66,7.02,81.9611859358,134.64,94.93576,11.62668,95.6450637231,17.40576,5.07668,18.131,77.53,6.55,77.8061912704,136.38,72.73576,16.61668,74.6096832656,17.40576,5.07668,18.131,55.33,11.54,56.5206201311,137.11,17.40576,5.63668,18.2957001123,17.40576,5.07668,18.131,0.0,0.56,0.56,137.2
2020-07-06 12:00:00,73.646336,20.791848,76.5250530838,20.406336,5.951848,21.2566,53.24,14.84,55.2695503872,137.04,97.916336,13.311848,98.8170741969,20.406336,5.951848,21.2566,77.51,7.36,77.8586520561,134.64,94.006336,12.811848,94.875363806,20.406336,5.951848,21.2566,73.6,6.86,73.919007028,136.36,71.256336,17.411848,73.3528313763,20.406336,5.951848,21.2566,50.85,11.46,52.1253690634,137.04,20.406336,6.471848,21.4080210547,20.406336,5.951848,21.2566,0.0,0.52,0.52,137.14
2020-07-06 12:30:00,71.047808,16.738944,72.9930357489,24.647808,7.188944,25.6748,46.4,9.55,47.3725922871,137.07,94.487808,22.048944,97.0262943339,24.647808,7.188944,25.6748,69.84,14.86,71.4033976783,132.28,91.027808,21.178944,93.4591327706,24.647808,7.188944,25.6748,66.38,13.99,67.8382230015,134.45,68.997808,23.698944,72.9543518614,24.647808,7.188944,25.6748,44.35,16.51,47.3233832265,137.07,24.647808,7.708944,25.8252252033,24.647808,7.188944,25.6748,0.0,0.52,0.52,137.14
2020-07-06 13:00:00,71.804704,15.788872,73.5200924616,25.024704,7.298872,26.0674,46.78,8.49,47.5441741962,137.02,90.464704,23.328872,93.4242952267,25.024704,7.298872,26.0674,65.44,16.03,67.3747319104,131.83,87.214704,22.408872,90.0475548703,25.024704,7.298872,26.0674,62.19,15.11,63.9992828085,134.09,69.734704,24.778872,74.0062256811,25.024704,7.298872,26.0674,44.71,17.48,48.0055673855,137.02,25.064704,7.858872,26.2678749753,25.024704,7.298872,26.0674,0.04,0.56,0.5614267539000001,137.11
2020-07-06 13:30:00,67.071792,14.233856,68.5655010827,28.641792,8.353856,29.8352,38.43,5.88,38.8772336979,136.81,89.711792,23.503856,92.7396186682,28.641792,8.353856,29.8352,61.07,15.15,62.9211204605,131.77,86.671792,22.643856,89.5809340376,28.641792,8.353856,29.8352,58.03,14.29,59.7635758636,134.05,65.471792,28.283856,71.3199274952,28.641792,8.353856,29.8352,36.83,19.93,41.8766498182,136.81,28.641792,8.873856,29.9849557158,28.641792,8.353856,29.8352,0.0,0.52,0.52,136.89
2020-07-06 14:00:00,69.65152,17.16336,71.7350344309,25.93152,7.56336,27.012,43.72,9.6,44.7615728053,138.0,88.10152,23.48336,91.1775521891,25.93152,7.56336,27.012,62.17,15.92,64.17597136,133.51,85.02152,22.58336,87.9696937132,25.93152,7.56336,27.012,59.09,15.02,60.9690782282,135.45,67.60152,29.04336,73.5763702992,25.93152,7.56336,27.012,41.67,21.48,46.8804788798,138.0,25.93152,8.12336,27.1741183334,25.93152,7.56336,27.012,0.0,0.56,0.56,138.1
2020-07-06 14:30:00,68.055856,26.599208,73.0692644148,25.985856,7.5792079999999995,27.0686,42.07,19.02,46.1697444221,137.37,88.915856,22.649208,91.7551964264,25.985856,7.5792079999999995,27.0686,62.93,15.07,64.7092713604,133.25,85.785856,21.789208,88.5097885825,25.985856,7.5792079999999995,27.0686,59.8,14.21,61.4651454078,135.19,65.815856,33.139207999999996,73.688085929,25.985856,7.5792079999999995,27.0686,39.83,25.56,47.3259178464,137.37,26.025856,8.139208,27.2688813009,25.985856,7.5792079999999995,27.0686,0.04,0.56,0.5614267539000001,137.47
2020-07-06 15:00:00,64.36976,31.63368,71.722769835,26.54976,7.74368,27.656,37.82,23.89,44.7334829853,136.82,89.94976,21.36368,92.4519667027,26.54976,7.74368,27.656,63.4,13.62,64.8464679069,133.06,86.80976,20.59368,89.219023124,26.54976,7.74368,27.656,60.26,12.85,61.6148529171,135.03,62.49976,37.96368,73.1263358798,26.54976,7.74368,27.656,35.95,30.22,46.964357762,136.82,26.54976,8.30368,27.8179952117,26.54976,7.74368,27.656,0.0,0.56,0.56,136.94
2020-07-06 15:30:00,62.215456,59.057008,85.7816598067,28.275456,8.247008,29.4536,33.94,50.81,61.1030252934,133.45,89.765456,16.417008,91.2543436915,28.275456,8.247008,29.4536,61.49,8.17,62.0303877144,130.82,86.735456,15.907008,88.1820402976,28.275456,8.247008,29.4536,58.46,7.66,58.9597082761,133.18,61.035456,55.017008,82.1717594944,28.275456,8.247008,29.4536,32.76,46.77,57.1021059156,133.45,28.275456,8.767008,29.6034092847,28.275456,8.247008,29.4536,0.0,0.52,0.52,133.56
2020-07-06 16:00:00,61.52152,57.89836,84.4814625453,30.37152,8.85836,31.637,31.15,49.04,58.0968510334,133.2,89.12152,16.17836,90.5780583773,30.37152,8.85836,31.637,58.75,7.32,59.2042642045,130.6,86.20152,15.72836,87.6246732296,30.37152,8.85836,31.637,55.83,6.87,56.2510959893,133.02,60.54152,56.99836,83.1509993121,30.37152,8.85836,31.637,30.17,48.14,56.8127494494,133.2,30.37152,9.37836,31.7865201524,30.37152,8.85836,31.637,0.0,0.52,0.52,133.3
2020-07-06 16:30:00,65.520208,58.642144,87.930647156,27.230208,7.942144,28.3648,38.29,50.7,63.5343536994,133.82,90.890208,15.882144,92.2673962368,27.230208,7.942144,28.3648,63.66,7.94,64.1532477744,131.29,87.750208,15.382144,89.0882111061,27.230208,7.942144,28.3648,60.52,7.44,60.975601678,133.56,64.010208,55.432144,84.6760256309,27.230208,7.942144,28.3648,36.78,47.49,60.0671998681,133.82,27.230208,8.502144,28.526666127,27.230208,7.942144,28.3648,0.0,0.56,0.56,133.92
2020-07-06 17:00:00,67.599248,61.016864,91.0643509973,25.669248,7.486864,26.7388,41.93,53.53,67.9969543436,133.9,92.809248,16.936864,94.342004836,25.669248,7.486864,26.7388,67.14,9.45,67.8017853747,131.24,89.489248,16.366864,90.9736211481,25.669248,7.486864,26.7388,63.82,8.88,64.4348259872,133.53,65.829248,52.466864,84.1799365065,25.669248,7.486864,26.7388,40.16,44.98,60.2994693177,133.9,25.669248,8.046864,26.9009723453,25.669248,7.486864,26.7388,0.0,0.56,0.56,134.02
2020-07-06 17:30:00,68.58152,62.38336,92.7098079515,26.41152,7.70336,27.512,42.17,54.68,69.0522360246,133.74,93.45152,18.22336,95.2117505353,26.41152,7.70336,27.512,67.04,10.52,67.8603860879,131.06,90.12152,17.59336,91.82273511060001,26.41152,7.70336,27.512,63.71,9.89,64.4730656941,133.37,66.79152,51.43336,84.3000454614,26.41152,7.70336,27.512,40.38,43.73,59.5219060515,133.74,26.41152,8.22336,27.6621047355,26.41152,7.70336,27.512,0.0,0.52,0.52,133.87
2020-07-06 18:00:00,69.76008,62.82544,93.8802677499,25.87008,7.54544,26.948,43.89,55.28,70.5847752706,133.13,95.14008,18.82544,96.9846998944,25.87008,7.54544,26.948,69.27,11.28,70.182414464,130.32,91.68008,18.15544,93.4604572555,25.87008,7.54544,26.948,65.81,10.61,66.6597944791,132.73,67.86008,49.94544,84.2587528652,25.87008,7.54544,26.948,41.99,42.4,59.6734455181,133.13,25.87008,8.06544,27.0981984936,25.87008,7.54544,26.948,0.0,0.52,0.52,133.26
2020-07-06 18:30:00,70.48184,63.24012,94.6942582599,22.97184,6.70012,23.929,47.51,56.54,73.8510101488,132.99,95.75184,18.85012,97.5896607608,22.97184,6.70012,23.929,72.78,12.15,73.7872001095,130.09,92.12184,18.14012,93.8908800608,22.97184,6.70012,23.929,69.15,11.44,70.0899143957,132.54,68.32184,47.72012,83.3371686212,22.97184,6.70012,23.929,45.35,41.02,61.1495126718,132.99,22.97184,7.26012,24.0917989241,22.97184,6.70012,23.929,0.0,0.56,0.56,133.12
2020-07-06 19:00:00,70.446672,63.200696,94.6417538445,19.716672,5.750696,20.5382,50.73,57.45,76.6422559689,133.15,95.356672,18.640696,97.1615687516,19.716672,5.750696,20.5382,75.64,12.89,76.730448324,130.27,91.576672,17.870696,93.3040654533,19.716672,5.750696,20.5382,71.86,12.12,72.8749202401,132.71,68.056672,46.030696,82.1616429848,19.716672,5.750696,20.5382,48.34,40.28,62.9224443263,133.15,19.716672,6.270696,20.6898231766,19.716672,5.750696,20.5382,0.0,0.52,0.52,133.31
2020-07-06 19:30:00,69.633184,66.365512,96.1933547445,17.573184,5.125512,18.3054,52.06,61.24,80.3777406998,133.01,95.203184,15.975512,96.5342593456,17.573184,5.125512,18.3054,77.63,10.85,78.3845609798,131.33,91.383184,14.375512,92.5069817,17.573184,5.125512,18.3054,73.81,9.25,74.3873551082,133.58,67.163184,41.725512,79.0690308318,17.573184,5.125512,18.3054,49.59,36.6,61.633822695,133.01,17.573184,5.645512,18.4577518035,17.573184,5.125512,18.3054,0.0,0.52,0.52,133.17
2020-07-06 20:00:00,68.115456,70.432008,97.9815446755,14.715456,4.292008,15.3286,53.4,66.14,85.0062327127,133.55,95.575456,10.402008,96.1398437696,14.715456,4.292008,15.3286,80.86,6.11,81.090515475,133.62,91.465456,9.982008,92.0085328923,14.715456,4.292008,15.3286,76.75,5.69,76.9606301949,135.39,65.535456,37.192008,75.3534435325,14.715456,4.292008,15.3286,50.82,32.9,60.5399240171,133.55,14.755456,4.812008,15.5202739267,14.715456,4.292008,15.3286,0.04,0.52,0.5215361924,133.72
2020-07-06 20:30:00,68.983136,70.279248,98.4776408726,10.763136,3.139248,11.2116,58.22,67.14,88.8670242553,133.92,94.173136,10.259248,94.730310427,10.763136,3.139248,11.2116,83.41,7.12,83.7133352579,134.09,89.943136,9.779247999999999,90.4732082164,10.763136,3.139248,11.2116,79.18,6.64,79.4579259734,135.82,66.053136,35.509248,74.992822783,10.763136,3.139248,11.2116,55.29,32.37,64.0687209175,133.92,10.763136,3.659248,11.368165748300001,10.763136,3.139248,11.2116,0.0,0.52,0.52,134.09
2020-07-06 21:00:00,68.224528,70.570904,98.1572142647,8.574528,2.5009040000000002,8.9318,59.65,68.07,90.5077201127,134.05,91.824528,10.740904,92.4505865918,8.574528,2.5009040000000002,8.9318,83.25,8.24,83.6567994846,134.3,87.604528,10.210904,88.1975956963,8.574528,2.5009040000000002,8.9318,79.03,7.71,79.4051950442,136.01,65.194528,34.210904,73.6254876632,8.574528,2.5009040000000002,8.9318,56.62,31.71,64.8949034979,134.05,8.574528,3.060904,9.1044859119,8.574528,2.5009040000000002,8.9318,0.0,0.56,0.56,134.22
2020-07-06 21:30:00,69.200512,70.376816,98.6995799959,6.160512,1.796816,6.4172,63.04,68.58,93.1518008414,133.67,91.420512,10.526816,92.0245829626,6.160512,1.796816,6.4172,85.26,8.73,85.705778685,133.79,87.070512,9.976816,87.6402357222,6.160512,1.796816,6.4172,80.91,8.18,81.3224477005,135.59,65.930512,32.576816,73.5396583707,6.160512,1.796816,6.4172,59.77,30.78,67.2299137289,133.67,6.160512,2.316816,6.5817584641,6.160512,1.796816,6.4172,0.0,0.52,0.52,133.83
2020-07-06 22:00:00,67.478864,70.726752,97.753110105,6.708864,1.9567519999999998,6.9884,60.77,68.77,91.7731213374,133.69,89.628864,11.646752,90.3824103135,6.708864,1.9567519999999998,6.9884,82.92,9.69,83.4842649845,133.94,85.418864,11.056752,86.1314930315,6.708864,1.9567519999999998,6.9884,78.71,9.1,79.2342987601,135.71,64.368864,32.596752,72.1519153841,6.708864,1.9567519999999998,6.9884,57.66,30.64,65.2953689016,133.69,6.708864,2.476752,7.1514443744,6.708864,1.9567519999999998,6.9884,0.0,0.52,0.52,133.83
2020-07-06 22:30:00,65.947056,71.790808,97.4829949702,6.757056,1.970808,7.0386,59.19,69.82,91.5329913201,134.46,87.617056,13.130808,88.5955225778,6.757056,1.970808,7.0386,80.86,11.16,81.6264981486,134.97,83.507056,12.460808,84.4316299606,6.757056,1.970808,7.0386,76.75,10.49,77.4635565928,136.61,62.957056,32.530808,70.8649727956,6.757056,1.970808,7.0386,56.2,30.56,63.971506157,134.46,6.757056,2.490808,7.2015227751,6.757056,1.970808,7.0386,0.0,0.52,0.52,134.62
2020-07-06 23:00:00,63.45888,70.98384,95.2141533177,7.17888,2.09384,7.478,56.28,68.89,88.9565652439,134.55,83.34888,15.01384,84.6903252373,7.17888,2.09384,7.478,76.17,12.92,77.257978876,134.9,79.54888,13.41384,80.6718997719,7.17888,2.09384,7.478,72.37,11.32,73.249978157,136.45,60.68888,33.85384,69.4926085163,7.17888,2.09384,7.478,53.51,31.76,62.2255389691,134.55,7.17888,2.65384,7.6537039922,7.17888,2.09384,7.478,0.0,0.56,0.56,134.7
2020-07-06 23:30:00,61.39976,65.81868,90.011272433,6.26976,1.82868,6.531,55.13,63.99,84.4632286856,135.41,77.00976,22.20868,80.1481665579,6.26976,1.82868,6.531,70.74,20.38,73.6171990774,133.55,73.47976,21.07868,76.4433507913,6.26976,1.82868,6.531,67.21,19.25,69.9124209279,135.37,58.70976,39.23868,70.6152244732,6.26976,1.82868,6.531,52.44,37.41,64.4163154799,135.41,6.26976,2.38868,6.7093727427,6.26976,1.82868,6.531,0.0,0.56,0.56,135.56
2020-07-07 00:00:00,57.970592,67.542256,89.0086843089,5.630592,1.642256,5.8652,52.34,65.9,84.1563164593,135.83,72.300592,24.022256,76.1869043004,5.630592,1.642256,5.8652,66.67,22.38,70.3260499388,134.12,68.990592,22.802256,72.6611633763,5.630592,1.642256,5.8652,63.36,21.16,66.7999640718,135.86,55.460592,37.912256,67.1804764794,5.630592,1.642256,5.8652,49.83,36.27,61.632311331,135.83,5.630592,2.162256,6.0314937851,5.630592,1.642256,5.8652,0.0,0.52,0.52,135.99
2020-07-07 00:30:00,55.260768,68.015224,87.6346003341,5.880768,1.715224,6.1258,49.38,66.3,82.6684607332,136.13,69.470768,24.355224,73.6163333955,5.880768,1.715224,6.1258,63.59,22.64,67.500057037,134.49,66.310768,23.125224,70.2274443348,5.880768,1.715224,6.1258,60.43,21.41,64.1106309437,136.15,52.950768,38.135224,65.2539588172,5.880768,1.715224,6.1258,47.07,36.42,59.5147149871,136.13,5.880768,2.275224,6.3055591758,5.880768,1.715224,6.1258,0.0,0.56,0.56,136.26
2020-07-07 01:00:00,52.19848,69.39664,86.8364840237,6.94848,2.02664,7.238,45.25,67.37,81.1558956577,136.54,67.51848,25.48664,72.1686494262,6.94848,2.02664,7.238,60.57,23.46,64.9545725873,134.95,64.51848,24.21664,68.9135684347,6.94848,2.02664,7.238,57.57,22.19,61.6984683765,136.56,50.19848,37.89664,62.8970803583,6.94848,2.02664,7.238,43.25,35.87,56.18913952,136.54,6.98848,2.58664,7.4518158324,6.94848,2.02664,7.238,0.04,0.56,0.5614267539000001,136.67
2020-07-07 01:30:00,52.326448,69.461464,86.9652352456,7.136448,2.081464,7.4338,45.19,67.38,81.1307617368,136.46,67.216448,25.531464,71.9020621103,7.136448,2.081464,7.4338,60.08,23.45,64.4942547829,134.88,64.226448,24.251464,68.6525318458,7.136448,2.081464,7.4338,57.09,22.17,61.2435874194,136.47,50.346448,37.921464,63.030169428,7.136448,2.081464,7.4338,43.21,35.84,56.1391993174,136.46,7.136448,2.641464,7.6096137957,7.136448,2.081464,7.4338,0.0,0.56,0.56,136.58
2020-07-07 02:00:00,51.804576,69.682168,86.8292498627,7.104576,2.072168,7.4006,44.7,67.61,81.0506144332,136.66,66.164576,25.722168,70.988597985,7.104576,2.072168,7.4006,59.06,23.65,63.6192274395,135.11,63.234576,24.432168,67.7904302618,7.104576,2.072168,7.4006,56.13,22.36,60.4197525649,136.68,49.854576,38.002168,62.6868688071,7.104576,2.072168,7.4006,42.75,35.93,55.8437767347,136.66,7.104576,2.632168,7.5764971141,7.104576,2.072168,7.4006,0.0,0.56,0.56,136.77
2020-07-07 02:30:00,50.853088,70.252984,86.726687473,7.553088,2.202984,7.8678,43.3,68.05,80.6578731433,136.51,65.273088,26.412984,70.4146415232,7.553088,2.202984,7.8678,57.72,24.21,62.5917127102,134.9,62.393088,25.102984,67.2536782331,7.553088,2.202984,7.8678,54.84,22.9,59.4292486912,136.53,49.013088,37.402984000000004,61.6544078505,7.553088,2.202984,7.8678,41.46,35.2,54.3872374735,136.51,7.553088,2.722984,8.0289339392,7.553088,2.202984,7.8678,0.0,0.52,0.52,136.64
2020-07-07 03:00:00,49.52936,70.71148,86.3323282774,7.47936,2.18148,7.791,42.05,68.53,80.4025086673,136.82,64.42936,26.52148,69.6744668541,7.47936,2.18148,7.791,56.95,24.34,61.9333359347,135.23,61.59936,25.21148,66.5589954567,7.47936,2.18148,7.791,54.12,23.03,58.8162843097,136.81,47.78936,37.35148,60.654397923,7.47936,2.18148,7.791,40.31,35.17,53.4960278899,136.82,7.47936,2.74148,7.9659612477,7.47936,2.18148,7.791,0.0,0.56,0.56,136.93
2020-07-07 03:30:00,48.99776,70.78268,86.0869808566,6.79776,1.9826800000000002,7.081,42.2,68.8,80.7110896965,136.68,63.71776,26.41268,68.9752318169,6.79776,1.9826800000000002,7.081,56.92,24.43,61.9411922714,135.02,60.88776,25.08268,65.851804484,6.79776,1.9826800000000002,7.081,54.09,23.1,58.8161380915,136.63,47.24776,36.79268,59.8836549202,6.79776,1.9826800000000002,7.081,40.45,34.81,53.3660809878,136.68,6.83776,2.54268,7.2952164738,6.79776,1.9826800000000002,7.081,0.04,0.56,0.5614267539000001,136.78
2020-07-07 04:00:00,49.71208,69.71144,85.6211175167,6.62208,1.93144,6.898,43.09,67.78,80.3173486863,136.62,63.79208,25.85144,68.8311442648,6.62208,1.93144,6.898,57.17,23.92,61.9723752974,134.98,60.94208,24.56144,65.7054141574,6.62208,1.93144,6.898,54.32,22.63,58.8453846958,136.63,47.89208,37.53144,60.8462021428,6.62208,1.93144,6.898,41.27,35.6,54.5029623048,136.62,6.62208,2.49144,7.0752538329,6.62208,1.93144,6.898,0.0,0.56,0.56,136.72
2020-07-07 04:30:00,49.625552,69.639536,85.5123405457,5.895552,1.719536,6.1412,43.73,67.92,80.78019126,136.55,63.095552,25.769536,68.1551000868,5.895552,1.719536,6.1412,57.2,24.05,62.0503223199,134.93,60.235552,24.459536,65.0122344338,5.895552,1.719536,6.1412,54.34,22.74,58.9062237798,136.55,47.765552,37.189536,60.536018582,5.895552,1.719536,6.1412,41.87,35.47,54.8745642352,136.55,5.895552,2.2795360000000002,6.3209032393,5.895552,1.719536,6.1412,0.0,0.56,0.56,136.64
2020-07-07 05:00:00,48.8472,69.7546,85.1572261702,6.1872,1.8046000000000002,6.445,42.66,67.95,80.2314034528,136.83,62.4972,25.9446,67.668473287,6.1872,1.8046000000000002,6.445,56.31,24.14,61.2662688598,135.26,59.6872,24.6346,64.5710876554,6.1872,1.8046000000000002,6.445,53.5,22.83,58.1675072528,136.86,47.0572,37.4346,60.1309350418,6.1872,1.8046000000000002,6.445,40.87,35.63,54.2204186631,136.83,6.1872,2.3646000000000003,6.6236528442000004,6.1872,1.8046000000000002,6.445,0.0,0.56,0.56,136.93
2020-07-07 05:30:00,49.056048,69.809264,85.3219150371,6.546048,1.9092639999999999,6.8188,42.51,67.9,80.1093633728,136.16,63.106048,25.789264,68.1722775902,6.546048,1.9092639999999999,6.8188,56.56,23.88,61.3945274434,134.38,60.276048,24.499264,65.0647054788,6.546048,1.9092639999999999,6.8188,53.73,22.59,58.2856843487,136.13,47.296048,36.789264,59.9196637347,6.546048,1.9092639999999999,6.8188,40.75,34.88,53.6393223298,136.16,6.546048,2.429264,6.9822681129,6.546048,1.9092639999999999,6.8188,0.0,0.52,0.52,136.25
2020-07-07 06:00:00,51.132576,69.241168,86.0748492557,6.792576,1.9811679999999998,7.0756,44.34,67.26,80.5601837138,135.96,64.722576,25.491168,69.5615661848,6.792576,1.9811679999999998,7.0756,57.93,23.51,62.5188371613,134.13,61.812576,24.221168,66.3887003265,6.792576,1.9811679999999998,7.0756,55.02,22.24,59.3449071109,135.93,49.252576,37.061168,61.6388385368,6.792576,1.9811679999999998,7.0756,42.46,35.08,55.0768372367,135.96,6.792576,2.541168,7.2523529644,6.792576,1.9811679999999998,7.0756,0.0,0.56,0.56,136.03
2020-07-07 06:30:00,56.296416,66.702288,87.2839142046,7.276416,2.122288,7.5796,49.02,64.58,81.0773507214,134.32,70.656416,22.812288,74.2477582541,7.276416,2.122288,7.5796,63.38,20.69,66.6715869018,131.93,67.446416,21.672288,70.842833783,7.276416,2.122288,7.5796,60.17,19.55,63.2663528268,134.11,54.096416,37.342288,65.7333149713,7.276416,2.122288,7.5796,46.82,35.22,58.5880602171,134.32,7.276416,2.6422879999999997,7.7413122712,7.276416,2.122288,7.5796,0.0,0.52,0.52,134.37
2020-07-07 07:00:00,59.044576,64.037168,87.1035064764,8.184576,2.387168,8.5256,50.86,61.65,79.9215997087,133.6,74.644576,20.797168,77.4876436798,8.184576,2.387168,8.5256,66.46,18.41,68.9627413898,131.0,71.274576,19.777168,73.9675709895,8.184576,2.387168,8.5256,63.09,17.39,65.4428009792,133.37,56.704576,39.347168,69.0189000851,8.184576,2.387168,8.5256,48.52,36.96,60.9937045932,133.6,8.184576,2.947168,8.6990277342,8.184576,2.387168,8.5256,0.0,0.56,0.56,133.63
2020-07-07 07:30:00,61.61792,68.02356,91.7822029601,10.53792,3.07356,10.977,51.08,64.95,82.6297095481,132.74,80.72792,13.82356,81.9029173998,10.53792,3.07356,10.977,70.19,10.75,71.0084403434,131.75,77.15792,12.553560000000001,78.1724790921,10.53792,3.07356,10.977,66.62,9.48,67.2911197707,134.11,59.27792,35.75356,69.2256372466,10.53792,3.07356,10.977,48.74,32.68,58.6819392999,132.74,10.53792,3.59356,11.1337968097,10.53792,3.07356,10.977,0.0,0.52,0.52,132.74
2020-07-07 08:00:00,65.127616,47.773888,80.7709770925,12.047616,3.513888,12.5496,53.08,44.26,69.1117500864,133.56,84.507616,13.003888,85.5022705261,12.047616,3.513888,12.5496,72.46,9.49,73.0788047248,132.39,80.757616,12.413888,81.7061635208,12.047616,3.513888,12.5496,68.71,8.9,69.2840104209,134.63,62.407616,26.783888,67.9123493276,12.047616,3.513888,12.5496,50.36,23.27,55.4763237787,133.56,12.047616,4.033888,12.7050109673,12.047616,3.513888,12.5496,0.0,0.52,0.52,133.57
2020-07-07 08:30:00,67.77248,31.14864,74.5878463236,13.57248,3.95864,14.138,54.2,27.19,60.6377448459,135.76,87.61248,13.33864,88.622039972,13.57248,3.95864,14.138,74.04,9.38,74.6318028725,134.12,83.80248,12.74864,84.7666412924,13.57248,3.95864,14.138,70.23,8.79,70.777941479,135.98,64.74248,20.83864,68.0135106696,13.57248,3.95864,14.138,51.17,16.88,53.8823097129,135.76,13.57248,4.47864,14.2923206513,13.57248,3.95864,14.138,0.0,0.52,0.52,135.78
2020-07-07 09:00:00,68.345776,34.233768,76.4401463141,14.995776,4.373768,15.6206,53.35,29.86,61.137894141,135.97,88.005776,14.053768,89.1208449486,14.995776,4.373768,15.6206,73.01,9.68,73.6489137734,134.12,84.265776,13.453768,85.3330233748,14.995776,4.373768,15.6206,69.27,9.08,69.8625743871,135.98,65.375776,18.883768,68.0484296768,14.995776,4.373768,15.6206,50.38,14.51,52.4278981078,135.97,14.995776,4.893768,15.7741010229,14.995776,4.373768,15.6206,0.0,0.52,0.52,136.01
2020-07-07 09:30:00,70.137376,32.087568,77.1288761251,16.277376,4.747568,16.9556,53.86,27.34,60.4017814307,136.02,88.867376,12.937568,89.8041824353,16.277376,4.747568,16.9556,72.59,8.19,73.0505592039,134.35,85.147376,12.407568,86.0466349334,16.277376,4.747568,16.9556,68.87,7.66,69.2946787279,136.13,67.107376,21.607568,70.5002617618,16.277376,4.747568,16.9556,50.83,16.86,53.5532305281,136.02,16.277376,5.267568,17.1084845056,16.277376,4.747568,16.9556,0.0,0.52,0.52,136.07
2020-07-07 10:00:00,71.199728,33.309504,78.6061341372,17.449728,5.089504,18.1768,53.75,28.22,60.7077499171,135.2,90.299728,11.709503999999999,91.0557706068,17.449728,5.089504,18.1768,72.85,6.62,73.1501667804,133.86,86.589728,11.279504,87.321292968,17.449728,5.089504,18.1768,69.14,6.19,69.4165376549,135.7,68.809728,26.399504,73.7001525024,17.449728,5.089504,18.1768,51.36,21.31,55.6054466757,135.2,17.449728,5.649504,18.3414803852,17.449728,5.089504,18.1768,0.0,0.56,0.56,135.26
2020-07-07 10:30:00,74.103648,16.191064,75.8518371588,16.083648,4.691064,16.7538,58.02,11.5,59.1487142717,136.01,93.403648,12.821064,94.2794842041,16.083648,4.691064,16.7538,77.32,8.13,77.7462494272,133.99,89.453648,12.291064,90.2941049834,16.083648,4.691064,16.7538,73.37,7.6,73.762571132,135.78,72.373648,18.541064,74.7108826014,16.083648,4.691064,16.7538,56.29,13.85,57.9688416307,136.01,16.123648,5.211064,16.9448284984,16.083648,4.691064,16.7538,0.04,0.52,0.5215361924,136.09
2020-07-07 11:00:00,78.294496,5.991728,78.5234290408,16.154496,4.711728,16.8276,62.14,1.28,62.1531817367,137.04,92.534496,15.371728,93.8025744406,16.154496,4.711728,16.8276,76.38,10.66,77.1202956426,134.7,88.634496,14.731728,89.8504184244,16.154496,4.711728,16.8276,72.48,10.02,73.1693296402,136.35,76.264496,11.991728,77.2015212969,16.154496,4.711728,16.8276,60.11,7.28,60.5492402925,137.04,16.154496,5.231728,16.9805394166,16.154496,4.711728,16.8276,0.0,0.52,0.52,137.11
2020-07-07 11:30:00,72.873968,8.502824,73.3683394118,16.603968,4.842824,17.2958,56.27,3.66,56.3889040504,137.41,90.223968,15.742824,91.5871219613,16.603968,4.842824,17.2958,73.62,10.9,74.4225395965,134.82,86.463968,15.072824,87.7679200257,16.603968,4.842824,17.2958,69.86,10.23,70.6050458537,136.48,71.083968,9.872824,71.7663093684,16.603968,4.842824,17.2958,54.48,5.03,54.7117108122,137.41,16.643968,5.362824,17.4866106504,16.603968,4.842824,17.2958,0.04,0.52,0.5215361924,137.5
2020-07-07 12:00:00,69.505696,19.863328,72.2882672062,15.885696,4.633328,16.5476,53.62,15.23,55.7409840243,136.86,92.625696,13.203328,93.5619977863,15.885696,4.633328,16.5476,76.74,8.57,77.2170479881,134.52,88.695696,12.663328,89.5951246718,15.885696,4.633328,16.5476,72.81,8.03,73.2514641492,136.2,67.155696,14.663328,68.7379130704,15.885696,4.633328,16.5476,51.27,10.03,52.2418778376,136.86,15.885696,5.193328,16.7130485885,15.885696,4.633328,16.5476,0.0,0.56,0.56,136.96
2020-07-07 12:30:00,75.281504,19.101272,77.6670035248,12.621504,3.681272,13.1474,62.66,15.42,64.5294661376,136.82,100.111504,10.941272,100.7076197024,12.621504,3.681272,13.1474,87.49,7.26,87.7907039498,134.33,95.671504,10.441272,96.2395804158,12.621504,3.681272,13.1474,83.05,6.76,83.324666816,136.06,72.401504,14.451272,73.8296488132,12.621504,3.681272,13.1474,59.78,10.77,60.7424176338,136.82,12.621504,4.201272,13.302370076,12.621504,3.681272,13.1474,0.0,0.52,0.52,136.92
2020-07-07 13:00:00,89.7496,14.4278,90.9018817902,12.1296,3.5378,12.635,77.62,10.89,78.3802047714,136.32,106.9296,9.4078,107.3426572104,12.1296,3.5378,12.635,94.8,5.87,94.9815608421,134.18,102.1096,8.9778,102.5035185006,12.1296,3.5378,12.635,89.98,5.44,90.1442954379,135.94,86.0396,18.3478,87.974169692,12.1296,3.5378,12.635,73.91,14.81,75.3792027021,136.32,12.1296,4.0578,12.7903454605,12.1296,3.5378,12.635,0.0,0.52,0.52,136.42
2020-07-07 13:30:00,87.577648,15.458064,88.9314127395,13.707648,3.998064,14.2788,73.87,11.46,74.7536520847,136.67,103.097648,11.268064,103.7115918759,13.707648,3.998064,14.2788,89.39,7.27,89.6851436973,134.75,98.557648,10.768064,99.1441434559,13.707648,3.998064,14.2788,84.85,6.77,85.1196534297,136.45,84.077648,18.368064,86.0606569131,13.707648,3.998064,14.2788,70.37,14.37,71.8222375034,136.67,13.707648,4.558064,14.4456069834,13.707648,3.998064,14.2788,0.0,0.56,0.56,136.79
2020-07-07 14:00:00,83.466656,15.713608,84.9329155287,15.166656,4.423608,15.7986,68.3,11.29,69.2268307811,137.06,98.576656,12.703608,99.3918445566,15.166656,4.423608,15.7986,83.41,8.28,83.8199648055,135.46,94.346656,12.163608,95.127518931,15.166656,4.423608,15.7986,79.18,7.74,79.5574006614,136.99,80.276656,19.123608,82.523050607,15.166656,4.423608,15.7986,65.11,14.7,66.7487984911,137.06,15.166656,4.943608,15.9520128598,15.166656,4.423608,15.7986,0.0,0.52,0.52,137.18
2020-07-07 14:30:00,85.178624,15.105432,86.5076416419,14.898624,4.345432,15.5194,70.28,10.76,71.09891701,136.87,99.528624,11.955432,100.244098827,14.898624,4.345432,15.5194,84.63,7.61,84.9714599145,135.22,95.238624,11.445432,95.9238938695,14.898624,4.345432,15.5194,80.34,7.1,80.6531189725,136.77,81.858624,19.515432,84.1527563976,14.898624,4.345432,15.5194,66.96,15.17,68.6569042413,136.87,14.898624,4.905432,15.6854155253,14.898624,4.345432,15.5194,0.0,0.56,0.56,136.98
2020-07-07 15:00:00,84.44248,15.21864,85.8029103935,15.25248,4.44864,15.888,69.19,10.77,70.0232032972,136.99,98.39248,12.32864,99.1618650732,15.25248,4.44864,15.888,83.14,7.88,83.5125978521,135.38,94.16248,11.81864,94.9012797132,15.25248,4.44864,15.888,78.91,7.37,79.253422639,136.93,81.19248,19.65864,83.5384997184,15.25248,4.44864,15.888,65.94,15.21,67.6714688772,136.99,15.25248,4.96864,16.0413693181,15.25248,4.44864,15.888,0.0,0.52,0.52,137.1
2020-07-07 15:30:00,86.362416,9.805288000000001,86.9172627855,14.452416,4.215288,15.0546,71.91,5.59,72.1269450344,136.99,100.552416,18.385288,102.2194070531,14.452416,4.215288,15.0546,86.1,14.17,87.2582311304,132.7,96.212416,17.845288,97.85337652,14.452416,4.215288,15.0546,81.76,13.63,82.8883254747,134.72,82.972416,24.325288,86.464683271,14.452416,4.215288,15.0546,68.52,20.11,71.4101008261,136.99,14.452416,4.775288,15.220896942,14.452416,4.215288,15.0546,0.0,0.56,0.56,137.1
2020-07-07 16:00:00,82.63344,12.10392,83.5152099057,11.53344,3.3639200000000002,12.014,71.1,8.74,71.6351701331,137.43,100.26344,19.62392,102.1658242114,11.53344,3.3639200000000002,12.014,88.73,16.26,90.207541259,132.38,95.82344,18.65392,97.6222330456,11.53344,3.3639200000000002,12.014,84.29,15.29,85.6655601744,134.47,79.28344,20.67392,81.934576501,11.53344,3.3639200000000002,12.014,67.75,17.31,69.9263798577,137.43,11.53344,3.88392,12.1698427599,11.53344,3.3639200000000002,12.014,0.0,0.52,0.52,137.55
2020-07-07 16:30:00,84.162624,12.502432,85.0861803378,10.122624,2.952432,10.5444,74.04,9.55,74.6533596029,137.74,101.482624,20.012432,103.4370359614,10.122624,2.952432,10.5444,91.36,17.06,92.9391908723,132.72,96.902624,19.012432,98.7501448538,10.122624,2.952432,10.5444,86.78,16.06,88.2535665002,134.78,80.672624,19.572432,83.0129649961,10.122624,2.952432,10.5444,70.55,16.62,72.481217567,137.74,10.122624,3.512432,10.714695292,10.122624,2.952432,10.5444,0.0,0.56,0.56,137.87
2020-07-07 17:00:00,84.916768,13.818224,86.0337189832,11.136768,3.248224,11.6008,73.78,10.57,74.5333032946,137.58,103.456768,21.098224,105.5861633973,11.136768,3.248224,11.6008,92.32,17.85,94.0298085715,132.48,98.806768,20.058224,100.8221689543,11.136768,3.248224,11.6008,87.67,16.81,89.2670431906,134.59,81.466768,18.828224,83.6142111567,11.136768,3.248224,11.6008,70.33,15.58,72.0350282849,137.58,11.136768,3.768224,11.7570027473,11.136768,3.248224,11.6008,0.0,0.52,0.52,137.69
2020-07-07 17:30:00,85.12224,18.15232,87.0362135206,12.28224,3.58232,12.794,72.84,14.57,74.2829085322,137.2,104.91224,21.49232,107.0910730211,12.28224,3.58232,12.794,92.63,17.91,94.3455616338,132.14,100.27224,20.45232,102.3367944974,12.28224,3.58232,12.794,87.99,16.87,89.5926168833,134.3,81.73224,19.88232,84.1157874837,12.28224,3.58232,12.794,69.45,16.3,71.3371747408,137.2,12.28224,4.14232,12.961953340400001,12.28224,3.58232,12.794,0.0,0.56,0.56,137.31
2020-07-07 18:00:00,82.69584,49.66712,96.4646295924,12.91584,3.7671200000000002,13.454,69.78,45.9,83.5228016771,134.36,105.49584,16.73712,106.8152771995,12.91584,3.7671200000000002,13.454,92.58,12.97,93.4841018569,130.76,100.83584,15.95712,102.0906279107,12.91584,3.7671200000000002,13.454,87.92,12.19,88.7610415667,133.19,79.85584,38.76712,88.7684897652,12.91584,3.7671200000000002,13.454,66.94,35.0,75.5378289336,134.36,12.95584,4.28712,13.646728106,12.91584,3.7671200000000002,13.454,0.04,0.52,0.5215361924,134.47
2020-07-07 18:30:00,82.0312,50.0166,96.0769381746,11.6112,3.3866,12.095,70.42,46.63,84.4590628648,134.31,104.7212,16.9666,106.08673453829999,11.6112,3.3866,12.095,93.11,13.58,94.0951034858,130.67,100.0212,16.1566,101.317699209,11.6112,3.3866,12.095,88.41,12.77,89.3274929683,133.13,79.1712,37.6166,87.6532230155,11.6112,3.3866,12.095,67.56,34.23,75.7366919003,134.31,11.6112,3.9466,12.263589075,11.6112,3.3866,12.095,0.0,0.56,0.56,134.41
2020-07-07 19:00:00,80.201568,50.559624,94.8080539231,9.461568,2.759624,9.8558,70.74,47.8,85.3755679337,134.01,102.211568,17.409624,103.683651753,9.461568,2.759624,9.8558,92.75,14.65,93.8998668796,130.37,97.521568,16.529624,98.9125103046,9.461568,2.759624,9.8558,88.06,13.77,89.1301099517,132.81,77.321568,35.559624,85.1064729442,9.461568,2.759624,9.8558,67.86,32.8,75.371212011,134.01,9.461568,3.279624,10.0138505381,9.461568,2.759624,9.8558,0.0,0.52,0.52,134.1
2020-07-07 19:30:00,78.932608,49.410344,93.1221708289,8.812608,2.570344,9.1798,70.12,46.84,84.325559589,133.34,100.032608,17.870344,101.6162972065,8.812608,2.570344,9.1798,91.22,15.3,92.4942073862,129.73,95.402608,16.970344,96.9002073717,8.812608,2.570344,9.1798,86.59,14.4,87.7792008394,132.29,76.122608,35.520344,84.0020612045,8.812608,2.570344,9.1798,67.31,32.95,74.9422350881,133.34,8.812608,3.090344,9.3387518331,8.812608,2.570344,9.1798,0.0,0.52,0.52,133.42
2020-07-07 20:00:00,87.14016,46.41588,98.7311571947,6.74016,1.96588,7.021,80.4,44.45,91.8692685287,133.48,100.77016,17.58588,102.2931489485,6.74016,1.96588,7.021,94.03,15.62,95.3185464639,130.32,96.01016,16.65588,97.4441848537,6.74016,1.96588,7.021,89.27,14.69,90.4705974336,132.8,83.69016,37.15588,91.5674740254,6.74016,1.96588,7.021,76.95,35.19,84.6146476681,133.48,6.74016,2.52588,7.19790432,6.74016,1.96588,7.021,0.0,0.56,0.56,133.57
2020-07-07 20:30:00,85.901968,46.706824,97.778706856,5.611968,1.6368239999999998,5.8458,80.29,45.07,92.0749097203,133.19,98.991968,17.886824,100.5949710538,5.611968,1.6368239999999998,5.8458,93.38,16.25,94.7833682668,129.98,94.261968,16.936824,95.7714707961,5.611968,1.6368239999999998,5.8458,88.65,15.3,89.9606163829,132.5,82.491968,36.026824,90.0158698899,5.611968,1.6368239999999998,5.8458,76.88,34.39,84.2211760782,133.19,5.611968,2.156824,6.0121605601,5.611968,1.6368239999999998,5.8458,0.0,0.52,0.52,133.28
2020-07-07 21:00:00,76.671328,50.973304,92.069377417,5.291328,1.543304,5.5118,71.38,49.43,86.8241285588,133.38,94.011328,19.623304,96.0375127343,5.291328,1.543304,5.5118,88.72,18.08,90.5434967295,129.84,89.531328,18.573304,91.4375541827,5.291328,1.543304,5.5118,84.24,17.03,85.9441591965,132.42,73.761328,32.053304,80.4247959627,5.291328,1.543304,5.5118,68.47,30.51,74.9599959979,133.38,5.291328,2.063304,5.6793816037,5.291328,1.543304,5.5118,0.0,0.52,0.52,133.48
2020-07-07 21:30:00,75.251808,51.505944,91.1904428907,4.991808,1.455944,5.1998,70.26,50.05,86.2639559724,133.29,92.991808,20.005944,95.1194730349,4.991808,1.455944,5.1998,88.0,18.55,89.9338784886,129.64,88.541808,18.935944,90.5440320456,4.991808,1.455944,5.1998,83.55,17.48,85.3589649656,132.34,72.421808,31.345944,78.914425039,4.991808,1.455944,5.1998,67.43,29.89,73.7578267033,133.29,4.991808,1.975944,5.3686592181,4.991808,1.455944,5.1998,0.0,0.52,0.52,133.41
2020-07-07 22:00:00,75.120352,55.965936,93.6763218586,4.5803519999999995,1.335936,4.7712,70.54,54.63,89.2206730528,133.75,92.260352,14.355936,93.3705812855,4.5803519999999995,1.335936,4.7712,87.68,13.02,88.6414282376,132.87,87.820352,12.935936,88.76797094450001,4.5803519999999995,1.335936,4.7712,83.24,11.6,84.0443787531,135.07,72.240352,27.645936,77.3496362913,4.5803519999999995,1.335936,4.7712,67.66,26.31,72.595397237,133.75,4.6203520000000005,1.8559359999999998,4.9791717223,4.5803519999999995,1.335936,4.7712,0.04,0.52,0.5215361924,134.08
2020-07-07 22:30:00,68.203376,59.290568,90.3718537575,5.213376,1.520568,5.4306,62.99,57.77,85.4699537849,134.23,88.163376,14.030568,89.2728273671,5.213376,1.520568,5.4306,82.95,12.51,83.8880360957,134.1,83.913376,13.270568,84.9562395987,5.213376,1.520568,5.4306,78.7,11.75,79.5723098823,135.87,65.763376,25.780568,70.6361048567,5.213376,1.520568,5.4306,60.55,24.26,65.2292120143,134.23,5.213376,2.040568,5.5985004314,5.213376,1.520568,5.4306,0.0,0.52,0.52,134.74
2020-07-07 23:00:00,64.792064,60.744352,88.8137819107,5.912064,1.724352,6.1584,58.88,59.02,83.3679482775,134.86,84.432064,15.064352,85.7654250411,5.912064,1.724352,6.1584,78.52,13.34,79.6451254001,134.62,80.392064,14.274352,81.649501402,5.912064,1.724352,6.1584,74.48,12.55,75.5299470409,136.27,62.622064,25.384352,67.5713565505,5.912064,1.724352,6.1584,56.71,23.66,61.4476988991,134.86,5.912064,2.284352,6.3380410854,5.912064,1.724352,6.1584,0.0,0.56,0.56,135.07
2020-07-07 23:30:00,62.766112,57.427616,85.0735910553,6.266112,1.827616,6.5272,56.5,55.6,79.2692247975,135.74,78.886112,21.637616,81.7997866296,6.266112,1.827616,6.5272,72.62,19.81,75.2735046348,133.74,75.216112,20.517616,77.9643256286,6.266112,1.827616,6.5272,68.95,18.69,71.4382152633,135.59,60.686112,29.527616,67.4884011984,6.266112,1.827616,6.5272,54.42,27.7,61.0641171229,135.74,6.266112,2.347616,6.6914468152,6.266112,1.827616,6.5272,0.0,0.52,0.52,135.88
2020-07-08 00:00:00,57.459552,56.801536,80.7961299073,6.519552,1.9015360000000001,6.7912,50.94,54.9,74.8925470257,136.4,72.859552,25.611536,77.2299494621,6.519552,1.9015360000000001,6.7912,66.34,23.71,70.4496962378,133.74,69.539552,24.311536,73.6668180054,6.519552,1.9015360000000001,6.7912,63.02,22.41,66.8859364889,135.65,55.669552,31.011536,63.7245194957,6.519552,1.9015360000000001,6.7912,49.15,29.11,57.1236781029,136.4,6.519552,2.461536,6.9687673056,6.519552,1.9015360000000001,6.7912,0.0,0.56,0.56,136.51
2020-07-08 00:30:00,56.319184,56.458512,79.7459344649,6.509184,1.898512,6.7804,49.81,54.56,73.8771256885,136.09,70.809184,26.028512,75.4415268647,6.509184,1.898512,6.7804,64.3,24.13,68.6785767179,133.54,67.599184,24.718512,71.9767637016,6.509184,1.898512,6.7804,61.09,22.82,65.2130393403,135.31,54.589184,31.128512,62.8407771206,6.509184,1.898512,6.7804,48.08,29.23,56.2679242553,136.09,6.549184,2.458512,6.9954336763,6.509184,1.898512,6.7804,0.04,0.56,0.5614267539000001,136.31
2020-07-08 01:00:00,54.576416,56.682288,78.6858752021,6.076416,1.772288,6.3296,48.5,54.91,73.26225563,136.0,68.616416,26.422288,73.5278848318,6.076416,1.772288,6.3296,62.54,24.65,67.2225713581,133.71,65.486416,25.092288,70.1291208957,6.076416,1.772288,6.3296,59.41,23.32,63.8229621688,135.41,52.926416,30.652288,61.161820364,6.076416,1.772288,6.3296,46.85,28.88,55.0361417616,136.0,6.076416,2.292288,6.4944141907,6.076416,1.772288,6.3296,0.0,0.52,0.52,136.4
2020-07-08 01:30:00,53.798336,57.212848,78.5338839778,6.558336,1.9128479999999999,6.8316,47.24,55.3,72.7303760474,136.25,68.098336,26.992848,73.2529672376,6.558336,1.9128479999999999,6.8316,61.54,25.08,66.4543301825,134.03,65.028336,25.632848,69.897978365,6.558336,1.9128479999999999,6.8316,58.47,23.72,63.0981719228,135.55,52.218336,30.802848,60.6264798543,6.558336,1.9128479999999999,6.8316,45.66,28.89,54.0320987932,136.25,6.558336,2.472848,7.0090476043,6.558336,1.9128479999999999,6.8316,0.0,0.56,0.56,136.65
2020-07-08 02:00:00,52.27112,57.82616,77.9495655305,6.98112,2.03616,7.272,45.29,55.79,71.858946555,136.66,66.82112,27.32616,72.192666514,6.98112,2.03616,7.272,59.84,25.29,64.964680404,134.42,63.82112,25.96616,68.9012106077,6.98112,2.03616,7.272,56.84,23.93,61.6719587819,136.13,50.80112,30.92616,59.4742058846,6.98112,2.03616,7.272,43.82,28.89,52.4864220537,136.66,6.98112,2.5961600000000002,7.4482268494,6.98112,2.03616,7.272,0.0,0.56,0.56,136.95
2020-07-08 02:30:00,52.962128,57.622704,78.2646984186,6.352128,1.852704,6.6168,46.61,55.77,72.6827696225,137.5,66.802128,27.342704,72.1813533218,6.352128,1.852704,6.6168,60.45,25.49,65.6044403985,134.95,63.782128,25.962704,68.8637920187,6.352128,1.852704,6.6168,57.43,24.11,62.2856082896,136.78,51.412128,31.072704,60.0726213791,6.352128,1.852704,6.6168,45.06,29.22,53.7048601153,137.5,6.352128,2.372704,6.7808004247,6.352128,1.852704,6.6168,0.0,0.52,0.52,137.39
2020-07-08 03:00:00,51.756976,60.075368,79.2958662542,6.326976,1.8453680000000001,6.5906,45.43,58.23,73.855384367,137.87,65.576976,28.155368,71.3657097528,6.326976,1.8453680000000001,6.5906,59.25,26.31,64.8288408041,135.32,62.626976,26.745368,68.0988460428,6.326976,1.8453680000000001,6.5906,56.3,24.9,61.5605393089,136.99,50.276976,29.235368,58.1591012465,6.326976,1.8453680000000001,6.5906,43.95,27.39,51.786239485,137.87,6.326976,2.405368,6.7687827946,6.326976,1.8453680000000001,6.5906,0.0,0.56,0.56,137.83
2020-07-08 03:30:00,50.883248,60.938864,79.3892314652,6.6132480000000005,1.928864,6.8888,44.27,59.01,73.7700006778,137.48,64.693248,28.708864,70.777222388,6.6132480000000005,1.928864,6.8888,58.08,26.78,63.9566634527,134.85,61.773248,27.258864,67.5202179724,6.6132480000000005,1.928864,6.8888,55.16,25.33,60.6978953507,136.55,49.463248,28.198864,56.9367090162,6.6132480000000005,1.928864,6.8888,42.85,26.27,50.2616692918,137.48,6.6132480000000005,2.488864,7.0660804637,6.6132480000000005,1.928864,6.8888,0.0,0.56,0.56,137.45
2020-07-08 04:00:00,52.597536,59.348448,79.3015704339,6.337536,1.8484479999999999,6.6016,46.26,57.5,73.7986287135,137.37,65.477536,27.738447999999998,71.1106828689,6.337536,1.8484479999999999,6.6016,59.14,25.89,64.5587461155,134.76,62.527536,26.348448,67.8522915622,6.337536,1.8484479999999999,6.6016,56.19,24.5,61.2989893881,136.5,51.057536,29.368448,58.9014237546,6.337536,1.8484479999999999,6.6016,44.72,27.52,52.5093210773,137.37,6.337536,2.408448,6.7797481015,6.337536,1.8484479999999999,6.6016,0.0,0.56,0.56,137.34
2020-07-08 04:30:00,50.90112,59.79616,78.5270957568,6.7411200000000004,1.9661600000000001,7.022,44.16,57.83,72.76272740900001,136.29,64.02112,28.41616,70.0441429043,6.7411200000000004,1.9661600000000001,7.022,57.28,26.45,63.0920034553,133.48,61.14112,26.99616,66.8358377639,6.7411200000000004,1.9661600000000001,7.022,54.4,25.03,59.8820582479,135.48,49.50112,28.12616,56.933661024,6.7411200000000004,1.9661600000000001,7.022,42.76,26.16,50.1274695152,136.29,6.7411200000000004,2.48616,7.1849627974,6.7411200000000004,1.9661600000000001,7.022,0.0,0.52,0.52,136.29
2020-07-08 05:00:00,51.678896,57.955928,77.6504853953,6.088896,1.775928,6.3426,45.59,56.18,72.3508154757,136.12,64.238896,27.755928,69.978763196,6.088896,1.775928,6.3426,58.15,25.98,63.689739362,133.33,61.318896,26.355928,66.7431041187,6.088896,1.775928,6.3426,55.23,24.58,60.4527029999,135.48,50.208896,29.285928,58.1257156202,6.088896,1.775928,6.3426,44.12,27.51,51.9939852291,136.12,6.088896,2.335928,6.5215959795,6.088896,1.775928,6.3426,0.0,0.56,0.56,136.14
2020-07-08 05:30:00,52.056608,57.927344,77.8811120835,6.436608,1.877344,6.7048,45.62,56.05,72.2688515199,135.27,65.396608,26.887344,70.7081721252,6.436608,1.877344,6.7048,58.96,25.01,64.0451536028,132.38,62.426608,25.537344,67.4480342557,6.436608,1.877344,6.7048,55.99,23.66,60.7838440706,134.44,50.566608,28.887344,58.2362472005,6.436608,1.877344,6.7048,44.13,27.01,51.7397042898,135.27,6.436608,2.397344,6.8685646827,6.436608,1.877344,6.7048,0.0,0.52,0.52,135.56
2020-07-08 06:00:00,53.605536,58.072448,79.0314032936,7.105536,2.072448,7.4016,46.5,56.0,72.7890788512,135.05,67.785536,26.432448,72.7568086029,7.105536,2.072448,7.4016,60.68,24.36,65.3870935277,131.98,64.725536,25.122448,69.43005404,7.105536,2.072448,7.4016,57.62,23.05,62.0593820466,134.07,52.075536,28.892448,59.5536313009,7.105536,2.072448,7.4016,44.97,26.82,52.3604173016,135.05,7.105536,2.632448,7.5774945939,7.105536,2.072448,7.4016,0.0,0.56,0.56,135.36
