Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-07-08 06:30:00,59.386352,55.668936,81.3988282424,7.436352,2.168936,7.7462,51.95,53.5,74.5724647574,134.65,74.196352,24.048936,77.9964741052,7.436352,2.168936,7.7462,66.76,21.88,70.2540532639,131.4,70.836352,22.838936,74.4271842963,7.436352,2.168936,7.7462,63.4,20.67,66.6843977254,133.63,57.546352,30.798936,65.2698788664,7.436352,2.168936,7.7462,50.11,28.63,57.712121777,134.65,7.436352,2.688936,7.9075728185,7.436352,2.168936,7.7462,0.0,0.52,0.52,134.9
2020-07-08 07:00:00,62.790496,53.384728,82.4170830081,7.730496,2.254728,8.0526,55.06,51.13,75.1390743888,134.98,78.730496,21.644728,81.6516089897,7.730496,2.254728,8.0526,71.0,19.39,73.600082201,131.55,75.160496,20.564728,77.9230915498,7.730496,2.254728,8.0526,67.43,18.31,69.8717467937,133.97,60.760496,33.124728,69.2032187058,7.730496,2.254728,8.0526,53.03,30.87,61.360718705,134.98,7.770496,2.814728,8.264581163,7.730496,2.254728,8.0526,0.04,0.56,0.5614267539000001,135.01
2020-07-08 07:30:00,69.004032,49.861176,85.1333853688,7.924032,2.311176,8.2542,61.08,47.55,77.4065171675,134.07,86.044032,18.041176,87.9150696654,7.924032,2.311176,8.2542,78.12,15.73,79.6879369792,130.34,82.144032,16.921176,83.8687557463,7.924032,2.311176,8.2542,74.22,14.61,75.6443024953,132.98,66.614032,35.471176,75.4694215303,7.924032,2.311176,8.2542,58.69,33.16,67.4099525293,134.07,7.924032,2.831176,8.4146206498,7.924032,2.311176,8.2542,0.0,0.52,0.52,134.06
2020-07-08 08:00:00,72.939696,43.985328,85.17574967,8.349696,2.435328,8.6976,64.59,41.55,76.8001992185,134.61,92.849696,9.375328,93.3218239342,8.349696,2.435328,8.6976,84.5,6.94,84.7845127367,133.09,88.579696,8.605328,88.9967090034,8.349696,2.435328,8.6976,80.23,6.17,80.4668987845,135.26,70.259696,26.485328,75.0859339775,8.349696,2.435328,8.6976,61.91,24.05,66.4172462543,134.61,8.349696,2.9553279999999997,8.857278751399999,8.349696,2.435328,8.6976,0.0,0.52,0.52,134.57
2020-07-08 08:30:00,85.250944,16.763192,86.8834164782,8.650943999999999,2.523192,9.0114,76.6,14.24,77.9123712898,136.35,98.860944,12.043192,99.5917904354,8.650943999999999,2.523192,9.0114,90.21,9.52,90.7109392521,133.87,94.270944,11.423192,94.96051915460001,8.650943999999999,2.523192,9.0114,85.62,8.9,86.0813243393,135.96,81.590944,14.143191999999999,82.8076809406,8.650943999999999,2.523192,9.0114,72.94,11.62,73.8597860815,136.35,8.650943999999999,3.043192,9.1705970166,8.650943999999999,2.523192,9.0114,0.0,0.52,0.52,136.31
2020-07-08 09:00:00,87.950464,15.575552,89.3189897946,9.550464,2.785552,9.9484,78.4,12.79,79.4364154529,136.11,101.550464,10.615552,102.1038034692,9.550464,2.785552,9.9484,92.0,7.83,92.3325993352,133.54,96.870464,10.065552,97.3920024059,9.550464,2.785552,9.9484,87.32,7.28,87.6229467662,135.69,84.210464,15.705552,85.6625157856,9.550464,2.785552,9.9484,74.66,12.92,75.7696641143,136.11,9.550464,3.345552,10.1194901453,9.550464,2.785552,9.9484,0.0,0.56,0.56,136.06
2020-07-08 09:30:00,89.017696,14.709328,90.2247999796,10.317696,3.009328,10.7476,78.7,11.7,79.5649420285,135.9,103.487696,9.499328,103.9227619718,10.317696,3.009328,10.7476,93.17,6.49,93.3957654286,133.18,98.737696,9.029328,99.1496917571,10.317696,3.009328,10.7476,88.42,6.02,88.6246963323,135.45,85.247696,16.879328,86.9027121961,10.317696,3.009328,10.7476,74.93,13.87,76.202898895,135.9,10.317696,3.529328,10.9046323588,10.317696,3.009328,10.7476,0.0,0.52,0.52,135.84
2020-07-08 10:00:00,89.036144,14.011792,90.1319324848,11.286144,3.291792,11.7564,77.75,10.72,78.485545803,135.83,104.126144,9.321792,104.5425734828,11.286144,3.291792,11.7564,92.84,6.03,93.0356195228,133.14,99.396144,8.871792,99.7912928835,11.286144,3.291792,11.7564,88.11,5.58,88.2865136926,135.45,85.336144,18.071792,87.2287059338,11.286144,3.291792,11.7564,74.05,14.78,75.5106012425,135.83,11.326144,3.811792,11.9503680345,11.286144,3.291792,11.7564,0.04,0.52,0.5215361924,135.79
2020-07-08 10:30:00,89.089024,13.072632,90.0430336266,12.969024,3.782632,13.5094,76.12,9.29,76.6847996672,135.65,104.909024,9.182632,105.3101326895,12.969024,3.782632,13.5094,91.94,5.4,92.0984451552,133.07,100.219024,8.772632,100.6022457191,12.969024,3.782632,13.5094,87.25,4.99,87.392577488,135.38,85.479024,19.832632,87.7496258456,12.969024,3.782632,13.5094,72.51,16.05,74.2650833165,135.65,12.969024,4.302632,13.6641218393,12.969024,3.782632,13.5094,0.0,0.52,0.52,135.63
2020-07-08 11:00:00,74.973328,19.649304,77.5054518023,16.523328,4.819304,17.2118,58.45,14.83,60.3020016252,136.6,101.913328,11.239304,102.5312068516,16.523328,4.819304,17.2118,85.39,6.42,85.6310019794,133.34,97.583328,10.779304,98.1768776153,16.523328,4.819304,17.2118,81.06,5.96,81.2788115071,135.79,72.303328,16.039304,74.0609918424,16.523328,4.819304,17.2118,55.78,11.22,56.8972477366,136.6,16.523328,5.379304,17.3769180156,16.523328,4.819304,17.2118,0.0,0.56,0.56,136.61
2020-07-08 11:30:00,79.102336,18.964848,81.3439919129,13.662336,3.984848,14.2316,65.44,14.98,67.1326597119,136.41,102.992336,10.194848,103.4956820379,13.662336,3.984848,14.2316,89.33,6.21,89.5455917396,133.13,98.462336,9.734848,98.9424018112,13.662336,3.984848,14.2316,84.8,5.75,84.9947204243,135.57,76.062336,15.034848,77.5340287368,13.662336,3.984848,14.2316,62.4,11.05,63.3708331964,136.41,13.662336,4.504848,14.3858639115,13.662336,3.984848,14.2316,0.0,0.52,0.52,136.42
2020-07-08 12:00:00,83.852496,16.905728,85.5397260028,10.682496,3.115728,11.1276,73.17,13.79,74.4581291734,136.14,102.732496,8.445728,103.0790767122,10.682496,3.115728,11.1276,92.05,5.33,92.2041832023,132.91,98.052496,8.035728,98.381222275,10.682496,3.115728,11.1276,87.37,4.92,87.5084184522,135.37,80.402496,15.135728,81.8147396569,10.682496,3.115728,11.1276,69.72,12.02,70.7485604094,136.14,10.682496,3.635728,11.2842473776,10.682496,3.115728,11.1276,0.0,0.52,0.52,136.16
2020-07-08 12:30:00,83.916272,18.103496,85.8468244829,11.326272,3.303496,11.7982,72.59,14.8,74.0833861267,136.68,101.706272,9.733496,102.1709680316,11.326272,3.303496,11.7982,90.38,6.43,90.6084394524,133.64,97.126272,9.273496,97.567978562,11.326272,3.303496,11.7982,85.8,5.97,86.0074467706,135.96,80.456272,14.573496,81.7655091698,11.326272,3.303496,11.7982,69.13,11.27,70.0426284487,136.68,11.326272,3.823496,11.9542276656,11.326272,3.303496,11.7982,0.0,0.52,0.52,136.72
2020-07-08 13:00:00,85.823648,17.801064,87.6503076752,10.563648,3.081064,11.0038,75.26,14.72,76.6860221944,136.61,102.153648,9.561064,102.6001059674,10.563648,3.081064,11.0038,91.59,6.48,91.8189441237,133.64,97.503648,9.101064,97.927476937,10.563648,3.081064,11.0038,86.94,6.02,87.1481726716,135.96,82.223648,14.351064,83.466648,10.563648,3.081064,11.0038,71.66,11.27,72.5408057579,136.61,10.563648,3.641064,11.173540447,10.563648,3.081064,11.0038,0.0,0.56,0.56,136.66
2020-07-08 13:30:00,85.413136,18.084248,87.3066081524,10.163136,2.964248,10.5866,75.25,15.12,76.7540025015,136.41,104.083136,9.634248,104.5280724692,10.163136,2.964248,10.5866,93.92,6.67,94.1565467719,133.5,99.313136,9.154248,99.7341427927,10.163136,2.964248,10.5866,89.15,6.19,89.3646384204,135.66,81.843136,13.804248,82.9991335687,10.163136,2.964248,10.5866,71.68,10.84,72.4950205187,136.41,10.163136,3.484248,10.7438036784,10.163136,2.964248,10.5866,0.0,0.52,0.52,136.47
2020-07-08 14:00:00,90.28568,13.25624,91.2536679372,9.41568,2.7462400000000002,9.808,80.87,10.51,81.5500889025,135.82,106.06568,8.39624,106.3974873763,9.41568,2.7462400000000002,9.808,96.65,5.65,96.8150040025,133.27,101.16568,7.97624,101.4796295539,9.41568,2.7462400000000002,9.808,91.75,5.23,91.8989412344,135.48,86.39568,17.70624,88.1914080713,9.41568,2.7462400000000002,9.808,76.98,14.96,78.4201632235,135.82,9.45568,3.26624,10.0039096357,9.41568,2.7462400000000002,9.808,0.04,0.52,0.5215361924,135.88
2020-07-08 14:30:00,91.714224,10.956232,92.3663245104,10.444224,3.046232,10.8794,81.27,7.91,81.654032356,135.55,104.234224,8.506232,104.5807316656,10.444224,3.046232,10.8794,93.79,5.46,93.9487929672,133.27,99.434224,8.096232,99.7632892154,10.444224,3.046232,10.8794,88.99,5.05,89.133173398,135.48,87.824224,20.366232,90.1547432312,10.444224,3.046232,10.8794,77.38,17.32,79.2946833022,135.55,10.444224,3.606232,11.0492861398,10.444224,3.046232,10.8794,0.0,0.56,0.56,135.61
2020-07-08 15:00:00,91.389088,11.565984,92.1180622428,11.849088,3.455984,12.3428,79.54,8.11,79.9523839545,135.95,102.319088,9.355984,102.7459498266,11.849088,3.455984,12.3428,90.47,5.9,90.6621800973,133.94,97.709088,8.935984,98.1168573072,11.849088,3.455984,12.3428,85.86,5.48,86.0347023009,135.95,87.589088,20.755984,90.0147721681,11.849088,3.455984,12.3428,75.74,17.3,77.6906532345,135.95,11.849088,3.975984,12.4983733022,11.849088,3.455984,12.3428,0.0,0.52,0.52,136.01
2020-07-08 15:30:00,92.058,11.104,92.7252618222,9.888,2.884,10.3,82.17,8.22,82.5801265439,136.04,102.508,8.974,102.9000619047,9.888,2.884,10.3,92.62,6.09,92.8200005387,134.07,97.788,8.524000000000001,98.1588076537,9.888,2.884,10.3,87.9,5.64,88.0807561275,136.06,88.128,20.094,90.3897849317,9.888,2.884,10.3,78.24,17.21,80.1104344015,136.04,9.888,3.404,10.4575216949,9.888,2.884,10.3,0.0,0.52,0.52,136.1
2020-07-08 16:00:00,93.27304,10.83172,93.8998729978,9.26304,2.70172,9.649000000000001,84.01,8.13,84.402470343,136.04,104.37304,8.44172,104.7138678275,9.26304,2.70172,9.649000000000001,95.11,5.74,95.283050434,134.04,99.52304,8.03172,99.8466024309,9.26304,2.70172,9.649000000000001,90.26,5.33,90.4172356357,136.06,89.26304,20.03172,91.4831138309,9.26304,2.70172,9.649000000000001,80.0,17.33,81.8555367706,136.04,9.26304,3.26172,9.820525821,9.26304,2.70172,9.649000000000001,0.0,0.56,0.56,136.1
2020-07-08 16:30:00,85.143984,16.849912,86.7952622313,10.593984,3.089912,11.0354,74.55,13.76,75.8092349256,136.89,103.423984,11.029912,104.0104774778,10.593984,3.089912,11.0354,92.83,7.94,93.1689460067,134.46,98.673984,10.479912,99.2289457465,10.593984,3.089912,11.0354,88.08,7.39,88.3894705268,136.43,81.623984,15.419912,83.0677341097,10.593984,3.089912,11.0354,71.03,12.33,72.0922312042,136.89,10.593984,3.609912,11.1921383855,10.593984,3.089912,11.0354,0.0,0.52,0.52,136.96
2020-07-08 17:00:00,85.747488,19.012184,87.8299199519,8.647488,2.522184,9.0078,77.1,16.49,78.8437067875,136.86,108.057488,10.762184,108.5921052256,8.647488,2.522184,9.0078,99.41,8.24,99.7509182915,134.15,102.977488,10.202184,103.4816292545,8.647488,2.522184,9.0078,94.33,7.68,94.642122229,136.09,82.107488,12.222184,83.0121760189,8.647488,2.522184,9.0078,73.46,9.7,74.0976490855,136.86,8.647488,3.0421839999999998,9.1670023563,8.647488,2.522184,9.0078,0.0,0.52,0.52,136.96
2020-07-08 17:30:00,88.848416,19.423288,90.9467159519,6.628416,1.9332880000000001,6.9046,82.22,17.49,84.0596722573,136.72,110.718416,10.733288,111.2374537323,6.628416,1.9332880000000001,6.9046,104.09,8.8,104.4613234647,133.98,105.398416,10.133288,105.8844163274,6.628416,1.9332880000000001,6.9046,98.77,8.2,99.1098022397,135.9,84.928416,10.613288,85.5890047053,6.628416,1.9332880000000001,6.9046,78.3,8.68,78.779644579,136.72,6.628416,2.493288,7.0818347707000004,6.628416,1.9332880000000001,6.9046,0.0,0.56,0.56,136.82
2020-07-08 18:00:00,91.94784,18.10312,93.7130099527,6.14784,1.79312,6.404,85.8,16.31,87.336453443,136.03,112.01784,10.74312,112.5318226352,6.14784,1.79312,6.404,105.87,8.95,106.2476324442,133.34,106.58784,10.13312,107.0684255829,6.14784,1.79312,6.404,100.44,8.34,100.7856596942,135.37,87.85784,11.31312,88.5832192551,6.14784,1.79312,6.404,81.71,9.52,82.2627163422,136.03,6.14784,2.31312,6.5685965624,6.14784,1.79312,6.404,0.0,0.52,0.52,136.13
2020-07-08 18:30:00,97.26432,15.27376,98.4562628257,5.46432,1.59376,5.692,91.8,13.68,92.813697265,135.27,112.93432,10.47376,113.4189590959,5.46432,1.59376,5.692,107.47,8.88,107.8362429798,132.77,107.40432,9.86376,107.8563012346,5.46432,1.59376,5.692,101.94,8.27,102.274906502,134.98,92.85432,13.30376,93.8025307377,5.46432,1.59376,5.692,87.39,11.71,88.1710621463,135.27,5.46432,2.11376,5.8589055633000005,5.46432,1.59376,5.692,0.0,0.52,0.52,135.42
2020-07-08 19:00:00,96.25424,14.97332,97.411903943,4.67424,1.36332,4.869,91.58,13.61,92.5857899464,135.24,111.26424,10.43332,111.7523389867,4.67424,1.36332,4.869,106.59,9.07,106.9751980601,132.87,105.81424,9.813320000000001,106.2683143566,4.67424,1.36332,4.869,101.14,8.45,101.4923745904,135.05,91.85424,13.27332,92.8083101333,4.67424,1.36332,4.869,87.18,11.91,87.9897749741,135.24,4.67424,1.88332,5.0393862523,4.67424,1.36332,4.869,0.0,0.52,0.52,135.42
2020-07-08 19:30:00,93.184,15.622,94.4844153287,4.944,1.442,5.15,88.24,14.18,89.3720873651,135.21,107.214,11.792,107.8605259583,4.944,1.442,5.15,102.27,10.35,102.7923897961,132.62,101.954,11.112,102.5577625536,4.944,1.442,5.15,97.01,9.67,97.4907636651,134.9,88.964,12.762,89.8747013347,4.944,1.442,5.15,84.02,11.32,84.7791413026,135.21,4.944,1.962,5.3190769876,4.944,1.442,5.15,0.0,0.52,0.52,135.18
2020-07-08 20:00:00,90.98168,17.04924,92.5653427596,4.83168,1.40924,5.033,86.15,15.64,87.5581640968,136.33,104.88168,12.97924,105.6817272313,4.83168,1.40924,5.033,100.05,11.57,100.7167682166,134.05,99.75168,12.24924,100.5009529477,4.83168,1.40924,5.033,94.92,10.84,95.5369666674,136.06,86.87168,11.68924,87.6545898273,4.83168,1.40924,5.033,82.04,10.28,82.6815577986,136.33,4.83168,1.96924,5.2175701049,4.83168,1.40924,5.033,0.0,0.56,0.56,136.38
2020-07-08 20:30:00,87.516848,19.423664,89.6464020864,4.126848,1.203664,4.2988,83.39,18.22,85.3572521816,136.18,101.896848,14.283664,102.8931032169,4.126848,1.203664,4.2988,97.77,13.08,98.6410629505,133.9,96.886848,13.463664,97.8178489013,4.126848,1.203664,4.2988,92.76,12.26,93.5666885168,135.83,83.526848,9.003664,84.0107154013,4.126848,1.203664,4.2988,79.4,7.8,79.7822035294,136.18,4.126848,1.7236639999999999,4.472347482,4.126848,1.203664,4.2988,0.0,0.52,0.52,136.26
2020-07-08 21:00:00,77.304544,23.892992,80.9127158719,4.124544,1.202992,4.2964,73.18,22.69,76.6168943511,136.62,95.814544,16.622992,97.245826157,4.124544,1.202992,4.2964,91.69,15.42,92.9775913863,134.21,91.114544,15.702992,92.4577962428,4.124544,1.202992,4.2964,86.99,14.5,88.1901927654,136.11,73.894544,5.012992,74.0643890258,4.124544,1.202992,4.2964,69.77,3.81,69.8739507971,136.62,4.164544,1.722992,4.5068978422,4.124544,1.202992,4.2964,0.04,0.52,0.5215361924,136.78
2020-07-08 21:30:00,78.426496,23.272728,81.8066937567,4.226496,1.232728,4.4026,74.2,22.04,77.4041445919,136.1,95.206496,17.082728,96.7269170217,4.226496,1.232728,4.4026,90.98,15.85,92.3503270162,133.71,90.526496,16.132728,91.9527671729,4.226496,1.232728,4.4026,86.3,14.9,87.5768234181,135.7,74.946496,5.442728,75.1438656895,4.226496,1.232728,4.4026,70.72,4.21,70.8452009666,136.1,4.266496,1.7527279999999998,4.6124877843,4.226496,1.232728,4.4026,0.04,0.52,0.5215361924,136.25
2020-07-08 22:00:00,74.655504,24.168272,78.4700557471,4.485504,1.308272,4.6724,70.17,22.86,73.7997865851,136.39,92.235504,17.688272,93.9162561247,4.485504,1.308272,4.6724,87.75,16.38,89.2657095418,134.27,87.735504,16.718272,89.3141605839,4.485504,1.308272,4.6724,83.25,15.41,84.6642226681,136.2,71.395504,4.9382719999999996,71.5660849967,4.485504,1.308272,4.6724,66.91,3.63,67.0083949964,136.39,4.485504,1.8282720000000001,4.843792382,4.485504,1.308272,4.6724,0.0,0.52,0.52,136.81
2020-07-08 22:30:00,72.168944,23.502192,75.8993379871,4.738944,1.3821919999999999,4.9364,67.43,22.12,70.9654796362,136.49,88.918944,18.492192,90.8214719493,4.738944,1.3821919999999999,4.9364,84.18,17.11,85.9012485357,134.43,84.608944,17.492192,86.3982070749,4.738944,1.3821919999999999,4.9364,79.87,16.11,81.4785186414,136.2,69.058944,5.752192,69.2980913099,4.738944,1.3821919999999999,4.9364,64.32,4.37,64.4682813483,136.49,4.738944,1.9021919999999999,5.1064591098,4.738944,1.3821919999999999,4.9364,0.0,0.52,0.52,136.77
2020-07-08 23:00:00,67.26696,22.29328,70.864901332,6.21696,1.8132800000000002,6.476,61.05,20.48,64.393578096,137.23,82.85696,23.32328,86.0770074433,6.21696,1.8132800000000002,6.476,76.64,21.51,79.6013172002,134.15,78.93696,22.10328,81.9731580507,6.21696,1.8132800000000002,6.476,72.72,20.29,75.4975661859,136.04,64.50696,7.95328,64.9954040775,6.21696,1.8132800000000002,6.476,58.29,6.14,58.6124875773,137.23,6.21696,2.3732800000000003,6.6545510442,6.21696,1.8132800000000002,6.476,0.0,0.56,0.56,137.26
2020-07-08 23:30:00,62.802336,32.544848,70.7340125993,6.462336,1.8848479999999999,6.7316,56.34,30.66,64.1422731122,136.85,76.792336,27.454848,81.5526305342,6.462336,1.8848479999999999,6.7316,70.33,25.57,74.834041719,132.72,73.222336,26.054848,77.7197889446,6.462336,1.8848479999999999,6.7316,66.76,24.17,71.0006091523,134.86,60.492336,18.574848,63.2799153994,6.462336,1.8848479999999999,6.7316,54.03,16.69,56.5490671895,136.85,6.462336,2.404848,6.8952940822,6.462336,1.8848479999999999,6.7316,0.0,0.52,0.52,136.83
2020-07-09 00:00:00,59.46616,55.08388,81.0583618204,7.07616,2.06388,7.371,52.39,53.02,74.5374570267,135.58,74.10616,24.32388,77.9959876417,7.07616,2.06388,7.371,67.03,22.26,70.6295157848,132.55,70.70616,23.09388,74.3820432322,7.07616,2.06388,7.371,63.63,21.03,67.0152057372,134.74,57.65616,31.82388,65.8558435084,7.07616,2.06388,7.371,50.58,29.76,58.6855518846,135.58,7.07616,2.62388,7.5469720153,7.07616,2.06388,7.371,0.0,0.56,0.56,135.56
2020-07-09 00:30:00,56.192976,55.513368,78.9897751512,8.822976,2.573368,9.1906,47.37,52.94,71.0391476582,135.8,71.392976,24.973368,75.6348208922,8.822976,2.573368,9.1906,62.57,22.4,66.4587458503,132.85,68.222976,23.743368,72.2365695357,8.822976,2.573368,9.1906,59.4,21.17,63.0597248646,135.04,54.662976,32.753368,63.7245954128,8.822976,2.573368,9.1906,45.84,30.18,54.8829481715,135.8,8.822976,3.093368,9.3495364099,8.822976,2.573368,9.1906,0.0,0.52,0.52,135.81
2020-07-09 01:00:00,53.218144,56.352792,77.5100510708,10.158144,2.962792,10.5814,43.06,53.39,68.5904927814,135.97,69.158144,25.862792,73.835850991,10.158144,2.962792,10.5814,59.0,22.9,63.288308557,133.1,66.158144,24.622792,70.5916560466,10.158144,2.962792,10.5814,56.0,21.66,60.0429479623,135.27,51.928144,33.012792,61.5335402437,10.158144,2.962792,10.5814,41.77,30.05,51.4561502641,135.97,10.158144,3.522792,10.7516488503,10.158144,2.962792,10.5814,0.0,0.56,0.56,135.99
2020-07-09 01:30:00,51.867152,55.383336,75.8782930955,8.377152,2.443336,8.7262,43.49,52.94,68.5129454921,136.73,67.427152,25.443336,72.0679136207,8.377152,2.443336,8.7262,59.05,23.0,63.3711487982,134.1,64.447152,24.193336,68.8386004195,8.377152,2.443336,8.7262,56.07,21.75,60.140729959,136.03,50.537152,33.663336,60.7225157822,8.377152,2.443336,8.7262,42.16,31.22,52.4609759726,136.73,8.377152,3.003336,8.8992529327,8.377152,2.443336,8.7262,0.0,0.56,0.56,136.71
2020-07-09 02:00:00,50.088272,56.364496,75.4041868949,8.758272,2.554496,9.1232,41.33,53.81,67.8504605732,137.13,66.588272,26.034496,71.4968037742,8.758272,2.554496,9.1232,57.83,23.48,62.4148964591,134.53,63.678272,24.754496,68.3206220487,8.758272,2.554496,9.1232,54.92,22.2,59.2372045255,136.4,48.858272,33.454496,59.2143060876,8.758272,2.554496,9.1232,40.1,30.9,50.6243024643,137.13,8.758272,3.074496,9.2822332485,8.758272,2.554496,9.1232,0.0,0.52,0.52,137.09
2020-07-09 02:30:00,48.569696,56.705328,74.6626385357,8.589696,2.505328,8.9476,39.98,54.2,67.3501328878,136.49,64.909696,26.675328,70.1772168066,8.589696,2.505328,8.9476,56.32,24.17,61.2872849782,133.75,62.079696,25.375328,67.0656091194,8.589696,2.505328,8.9476,53.49,22.87,58.1740234125,135.78,47.449696,32.235328,57.3636646472,8.589696,2.505328,8.9476,38.86,29.73,48.9282382679,136.49,8.589696,3.065328,9.1202583911,8.589696,2.505328,8.9476,0.0,0.56,0.56,136.46
2020-07-09 03:00:00,45.531312,56.981216,72.9380514497,8.541312,2.491216,8.8972,36.99,54.49,65.8590935255,136.61,62.301312,26.851216,67.8412947813,8.541312,2.491216,8.8972,53.76,24.36,59.0215824932,133.87,59.581312,25.541216,64.8250449626,8.541312,2.491216,8.8972,51.04,23.05,56.0034293593,135.9,44.551312,32.131216,54.9293586578,8.541312,2.491216,8.8972,36.01,29.64,46.6395722536,136.61,8.541312,3.051216,9.0699465136,8.541312,2.491216,8.8972,0.0,0.56,0.56,136.58
2020-07-09 03:30:00,47.004272,57.302496,74.1146249675,8.374272,2.4424960000000002,8.7232,38.63,54.86,67.0961735124,136.69,62.264272,27.142496,67.9231525829,8.374272,2.4424960000000002,8.7232,53.89,24.7,59.2808746562,133.87,59.544272,25.812496,64.8984227679,8.374272,2.4424960000000002,8.7232,51.17,23.37,56.2541180715,136.04,45.944272,31.902496,55.93429521,8.374272,2.4424960000000002,8.7232,37.57,29.46,47.7430256687,136.69,8.414272,3.002496,8.9339216204,8.374272,2.4424960000000002,8.7232,0.04,0.56,0.5614267539000001,136.73
2020-07-09 04:00:00,47.155008,56.558544,73.6373796307,8.635008,2.518544,8.9948,38.52,54.04,66.3634839351,136.72,61.875008,26.728544,67.4012735737,8.635008,2.518544,8.9948,53.24,24.21,58.4860812502,134.01,59.195008,25.428544,64.4256146426,8.635008,2.518544,8.9948,50.56,22.91,55.5083930591,136.04,46.105008,32.728544,56.5405107427,8.635008,2.518544,8.9948,37.47,30.21,48.1315385169,136.72,8.635008,3.038544,9.1540216736,8.635008,2.518544,8.9948,0.0,0.52,0.52,136.7
2020-07-09 04:30:00,46.016816,56.044488,72.515736154,9.546816,2.784488,9.9446,36.47,53.26,64.5498915568,136.4,61.556816,26.374488,66.969061613,9.546816,2.784488,9.9446,52.01,23.59,57.1097907543,133.71,58.926816,25.114488,64.0555005554,9.546816,2.784488,9.9446,49.38,22.33,54.1942183263,135.75,45.076816,33.524488,56.1766022144,9.546816,2.784488,9.9446,35.53,30.74,46.98221472,136.4,9.546816,3.344488,10.1156955134,9.546816,2.784488,9.9446,0.0,0.56,0.56,136.41
2020-07-09 05:00:00,44.792192,56.226056,71.8867848598,10.752192,3.136056,11.2002,34.04,53.09,63.0655983877,136.45,61.322192,26.716056,66.8891536789,10.752192,3.136056,11.2002,50.57,23.58,55.7973234125,133.75,58.762192,25.436056,64.0311498685,10.752192,3.136056,11.2002,48.01,22.3,52.9362833981,135.8,43.982192,34.026056,55.6076046961,10.752192,3.136056,11.2002,33.23,30.89,45.3698688559,136.45,10.752192,3.696056,11.3697169164,10.752192,3.136056,11.2002,0.0,0.56,0.56,136.44
2020-07-09 05:30:00,45.230416,56.599288,72.4518456193,10.420416,3.039288,10.8546,34.81,53.56,63.8780846613,136.21,61.260416,26.759288,66.8498172231,10.420416,3.039288,10.8546,50.84,23.72,56.1011942832,133.41,58.690416,25.489288,63.986473047,10.420416,3.039288,10.8546,48.27,22.45,53.2352834124,135.51,44.390416,33.179288,55.4199800148,10.420416,3.039288,10.8546,33.97,30.14,45.4134396407,136.21,10.420416,3.559288,11.01152127,10.420416,3.039288,10.8546,0.0,0.52,0.52,136.19
2020-07-09 06:00:00,48.448272,55.939496,74.0031233971,9.838272,2.869496,10.2482,38.61,53.07,65.6289341678,135.68,64.138272,25.629496,69.0694505578,9.838272,2.869496,10.2482,54.3,22.76,58.8770549535,132.64,61.398272,24.399496,66.0687763595,9.838272,2.869496,10.2482,51.56,21.53,55.8746319898,134.91,47.388272,32.769496,57.614999707,9.838272,2.869496,10.2482,37.55,29.9,48.0001302082,135.68,9.838272,3.429496,10.4188789589,9.838272,2.869496,10.2482,0.0,0.56,0.56,135.66
2020-07-09 06:30:00,52.700464,53.420552,75.0406175468,10.390464,3.030552,10.8234,42.31,50.39,65.7973266934,134.51,70.470464,23.250552,74.2069704588,10.390464,3.030552,10.8234,60.08,20.22,63.3912833125,131.14,67.420464,22.140552,70.9628283599,10.390464,3.030552,10.8234,57.03,19.11,60.1465959137,133.69,51.440464,34.080552,61.7057968197,10.390464,3.030552,10.8234,41.05,31.05,51.4704284031,134.51,10.390464,3.5505519999999997,10.9803534388,10.390464,3.030552,10.8234,0.0,0.52,0.52,134.49
2020-07-09 07:00:00,57.138896,50.205928,76.0623996626,10.408896,3.035928,10.842600000000001,46.73,47.17,66.3980556944,134.01,76.108896,20.155928,78.732620202,10.408896,3.035928,10.842600000000001,65.7,17.12,67.8939201991,130.47,72.788896,19.195928,75.277533386,10.408896,3.035928,10.842600000000001,62.38,16.16,64.4391961464,133.14,55.618896,36.645928,66.6061981443,10.408896,3.035928,10.842600000000001,45.21,33.61,56.3345027492,134.01,10.408896,3.5559279999999998,10.999533621,10.408896,3.035928,10.842600000000001,0.0,0.52,0.52,133.97
2020-07-09 07:30:00,63.400688,48.674784,79.9304812717,9.890688,2.884784,10.3028,53.51,45.79,70.4275812449,133.92,82.680688,17.874784,84.5908037035,9.890688,2.884784,10.3028,72.79,14.99,74.3174555539,130.2,79.030688,17.014784,80.8415272018,9.890688,2.884784,10.3028,69.14,14.13,70.5690902591,132.94,61.470688,37.624784,72.0712831455,9.890688,2.884784,10.3028,51.58,34.74,62.1881339164,133.92,9.890688,3.444784,10.4734066053,9.890688,2.884784,10.3028,0.0,0.56,0.56,133.89
2020-07-09 08:00:00,67.737088,51.029984,84.8078555192,9.737088,2.839984,10.1428,58.0,48.19,75.4074008304,133.47,89.027088,11.839984,89.8109548935,9.737088,2.839984,10.1428,79.29,9.0,79.7991484917,131.17,85.067088,10.729984,85.7411337541,9.737088,2.839984,10.1428,75.33,7.89,75.7420688917,133.73,65.527088,34.829984,74.208672318,9.737088,2.839984,10.1428,55.79,31.99,64.3108404548,133.47,9.737088,3.359984,10.3005036382,9.737088,2.839984,10.1428,0.0,0.52,0.52,133.44
2020-07-09 08:30:00,72.627728,32.388504,79.5223368985,9.937728,2.898504,10.3518,62.69,29.49,69.2798397804,134.85,95.337728,8.858504,95.7483967141,9.937728,2.898504,10.3518,85.4,5.96,85.6077192781,132.66,90.987728,8.428504,91.3772746709,9.937728,2.898504,10.3518,81.05,5.53,81.2384354847,134.99,69.917728,22.598504,73.4791199711,9.937728,2.898504,10.3518,59.98,19.7,63.1323245256,134.85,9.937728,3.418504,10.5092629332,9.937728,2.898504,10.3518,0.0,0.52,0.52,134.83
2020-07-09 09:00:00,75.369776,16.130768,77.0766164966,9.739775999999999,2.8407679999999997,10.1456,65.63,13.29,66.9620862877,135.87,97.299776,10.020768,97.8144273661,9.739775999999999,2.8407679999999997,10.1456,87.56,7.18,87.8538900675,132.91,92.849776,9.530768,93.3376475058,9.739775999999999,2.8407679999999997,10.1456,83.11,6.69,83.3788234506,135.28,72.319776,15.310768,73.9227273404,9.739775999999999,2.8407679999999997,10.1456,62.58,12.47,63.8103228326,135.87,9.779776,3.360768,10.3411208367,9.739775999999999,2.8407679999999997,10.1456,0.04,0.52,0.5215361924,135.85
2020-07-09 09:30:00,77.273584,16.402712,78.9952893859,10.603584,3.092712,11.0454,66.67,13.31,67.9856234803,136.06,98.413584,10.112712,98.9317970105,10.603584,3.092712,11.0454,87.81,7.02,88.0901611986,132.98,93.973584,9.642712,94.4670121499,10.603584,3.092712,11.0454,83.37,6.55,83.6269059574,135.49,74.173584,15.582712,75.7927534576,10.603584,3.092712,11.0454,63.57,12.49,64.7853764364,136.06,10.603584,3.612712,11.2021284424,10.603584,3.092712,11.0454,0.0,0.52,0.52,136.06
2020-07-09 10:00:00,76.880288,15.972584,78.5219849634,12.660288,3.692584,13.1878,64.22,12.28,65.383536154,135.94,96.940288,10.012584,97.4559966132,12.660288,3.692584,13.1878,84.28,6.32,84.5166303162,132.92,92.640288,9.552584,93.1314921055,12.660288,3.692584,13.1878,79.98,5.86,80.1943888311,135.44,73.940288,17.142584,75.9014780865,12.660288,3.692584,13.1878,61.28,13.45,62.7386714874,135.94,12.660288,4.252584,13.3554244755,12.660288,3.692584,13.1878,0.0,0.56,0.56,135.96
2020-07-09 10:30:00,75.485344,16.602392,77.2895631953,12.865344,3.752392,13.4014,62.62,12.85,63.9248535391,136.28,97.455344,9.942392,97.9611924838,12.865344,3.752392,13.4014,84.59,6.19,84.8161788812,133.25,93.155344,9.502392,93.6387396833,12.865344,3.752392,13.4014,80.29,5.75,80.4956309373,135.7,72.605344,16.812392,74.5264550487,12.865344,3.752392,13.4014,59.74,13.06,61.1508887916,136.28,12.905344,4.272392,13.5941618778,12.865344,3.752392,13.4014,0.04,0.52,0.5215361924,136.31
2020-07-09 11:00:00,77.12264,15.72452,78.7093522385,11.19264,3.26452,11.659,65.93,12.46,67.0970677452,136.11,99.57264,8.39452,99.9258655334,11.19264,3.26452,11.659,88.38,5.13,88.5287597338,133.05,95.08264,8.00452,95.4189748939,11.19264,3.26452,11.659,83.89,4.74,84.0238043652,135.45,74.06264,16.62452,75.9055288434,11.19264,3.26452,11.659,62.87,13.36,64.2738399351,136.11,11.19264,3.78452,11.8151505196,11.19264,3.26452,11.659,0.0,0.52,0.52,136.15
2020-07-09 11:30:00,79.4436,14.6198,80.7776214864,9.3936,2.7398,9.785,70.05,11.88,71.0502420826,135.14,101.1136,6.9198,101.3501047705,9.3936,2.7398,9.785,91.72,4.18,91.8151991775,131.8,96.4236,6.5598,96.6464774992,9.3936,2.7398,9.785,87.03,3.8200000000000003,87.1137951188,134.41,76.1836,16.2698,77.9015230981,9.3936,2.7398,9.785,66.79,13.53,68.1466433509,135.14,9.3936,3.2598000000000003,9.9431391924,9.3936,2.7398,9.785,0.0,0.52,0.52,135.17
2020-07-09 12:00:00,89.876944,10.761192,90.5188837538,9.466944,2.761192,9.8614,80.41,8.0,80.8069805153,135.33,104.466944,6.111192,104.6455400691,9.466944,2.761192,9.8614,95.0,3.35,95.0590474389,132.53,99.616944,5.801192,99.785717217,9.466944,2.761192,9.8614,90.15,3.04,90.2012422309,135.01,86.046944,19.981192,88.3364285303,9.466944,2.761192,9.8614,76.58,17.22,78.4921957904,135.33,9.466944,3.281192,10.0194435794,9.466944,2.761192,9.8614,0.0,0.52,0.52,135.38
2020-07-09 12:30:00,92.109072,10.253896,92.678063898,8.379072,2.443896,8.7282,83.73,7.8100000000000005,84.0934539664,135.57,106.739072,5.933896,106.9038849302,8.379072,2.443896,8.7282,98.36,3.49,98.4218964459,132.94,101.729072,5.613896,101.8838550423,8.379072,2.443896,8.7282,93.35,3.17,93.4038082735,135.29,88.099072,19.903896,90.3194971379,8.379072,2.443896,8.7282,79.72,17.46,81.609619531,135.57,8.379072,3.003896,8.9012492809,8.379072,2.443896,8.7282,0.0,0.56,0.56,135.64
2020-07-09 13:00:00,93.830992,9.784456,94.3397617069,6.940992,2.024456,7.2302,86.89,7.76,87.2358280754,135.52,107.660992,6.424456,107.8525049933,6.940992,2.024456,7.2302,100.72,4.4,100.8160622123,133.12,102.540992,6.054456,102.7195768965,6.940992,2.024456,7.2302,95.6,4.03,95.684904243,135.35,89.630992,19.464456,91.7201165191,6.940992,2.024456,7.2302,82.69,17.44,84.5091101598,135.52,6.940992,2.544456,7.3926738248,6.940992,2.024456,7.2302,0.0,0.52,0.52,135.59
2020-07-09 13:30:00,93.658752,9.717136,94.1614812874,6.298752,1.837136,6.5612,87.36,7.88,87.7146738009,135.63,107.288752,6.117136,107.4629966945,6.298752,1.837136,6.5612,100.99,4.28,101.0806534407,133.29,102.158752,5.747136,102.3202823608,6.298752,1.837136,6.5612,95.86,3.91,95.9397086716,135.45,89.428752,19.247136,91.476521187,6.298752,1.837136,6.5612,83.13,17.41,84.933532836,135.63,6.298752,2.357136,6.7253525469,6.298752,1.837136,6.5612,0.0,0.52,0.52,135.69
2020-07-09 14:00:00,84.184176,13.539968,85.266090694,7.234176,2.109968,7.5356000000000005,76.95,11.43,77.7942632846,136.32,103.054176,7.539968,103.329639061,7.234176,2.109968,7.5356000000000005,95.82,5.43,95.9737323438,133.73,98.184176,7.129968,98.4427186768,7.234176,2.109968,7.5356000000000005,90.95,5.02,91.0884345019,135.87,80.524176,16.459968,82.1892539633,7.234176,2.109968,7.5356000000000005,73.29,14.35,74.681634958,136.32,7.234176,2.669968,7.7111627865,7.234176,2.109968,7.5356000000000005,0.0,0.56,0.56,136.42
2020-07-09 14:30:00,82.440848,14.550664,83.7150837173,7.7508479999999995,2.2606640000000002,8.0738,74.69,12.29,75.6943868461,136.18,102.870848,7.920664,103.175327896,7.7508479999999995,2.2606640000000002,8.0738,95.12,5.66,95.2882469143,133.55,98.040848,7.500664,98.3273504016,7.7508479999999995,2.2606640000000002,8.0738,90.29,5.24,90.4419244598,135.77,78.910848,15.840664,80.4850828914,7.7508479999999995,2.2606640000000002,8.0738,71.16,13.58,72.4441992157,136.18,7.7508479999999995,2.780664,8.2345453426,7.7508479999999995,2.2606640000000002,8.0738,0.0,0.52,0.52,136.53
2020-07-09 15:00:00,85.755472,13.064096,86.7448648753,8.585472,2.504096,8.943200000000001,77.17,10.56,77.8891680531,136.35,103.955472,7.974096,104.260857304,8.585472,2.504096,8.943200000000001,95.37,5.47,95.5267386652,133.82,99.115472,7.564096,99.4036837249,8.585472,2.504096,8.943200000000001,90.53,5.06,90.6712992076,135.99,82.075472,17.734096,83.9695258112,8.585472,2.504096,8.943200000000001,73.49,15.23,75.0515356272,136.35,8.585472,3.024096,9.1024988921,8.585472,2.504096,8.943200000000001,0.0,0.52,0.52,136.59
2020-07-09 15:30:00,88.800464,12.700552,89.7041048543,9.430464,2.750552,9.8234,79.37,9.95,79.991245771,136.62,103.840464,9.910552,104.3123243183,9.430464,2.750552,9.8234,94.41,7.16,94.6811158574,134.41,99.030464,9.420552,99.4775331421,9.430464,2.750552,9.8234,89.6,6.67,89.8479209554,136.51,85.000464,18.610552,87.013973165,9.430464,2.750552,9.8234,75.57,15.86,77.2163486575,136.62,9.430464,3.310552,9.994668869,9.430464,2.750552,9.8234,0.0,0.56,0.56,136.8
2020-07-09 16:00:00,89.60024,12.25632,90.4346194109,9.69024,2.82632,10.094,79.91,9.43,80.464482848,136.82,104.86024,10.04632,105.3403933845,9.69024,2.82632,10.094,95.17,7.22,95.4434769903,134.8,99.97024,9.54632,100.4250024207,9.69024,2.82632,10.094,90.28,6.72,90.529756434,136.77,85.77024,19.21632,87.8965359044,9.69024,2.82632,10.094,76.08,16.39,77.8254360733,136.82,9.69024,3.34632,10.2517612536,9.69024,2.82632,10.094,0.0,0.52,0.52,136.92
2020-07-09 16:30:00,89.044864,8.724752,89.4712752912,9.444864,2.754752,9.8384,79.6,5.97,79.8235610581,136.78,103.674864,16.924752,105.0472496341,9.444864,2.754752,9.8384,94.23,14.17,95.289463216,132.5,98.904864,16.074752,100.2026435516,9.444864,2.754752,9.8384,89.46,13.32,90.4461939498,134.83,85.234864,22.414752,88.1328721211,9.444864,2.754752,9.8384,75.79,19.66,78.298401644,136.78,9.444864,3.314752,10.0096471866,9.444864,2.754752,9.8384,0.0,0.56,0.56,136.92
2020-07-09 17:00:00,83.618,12.219,84.5060582739,8.328,2.429,8.675,75.29,9.79,75.9238315682,136.87,103.388,19.909,105.2874485634,8.328,2.429,8.675,95.06,17.48,96.6537841991,131.58,98.598,18.889,100.3910350828,8.328,2.429,8.675,90.27,16.46,91.758402885,133.94,80.068,18.589,82.1975397746,8.328,2.429,8.675,71.74,16.16,73.5375631905,136.87,8.328,2.989,8.8481469811,8.328,2.429,8.675,0.0,0.56,0.56,137.1
2020-07-09 17:30:00,84.256144,13.351792,85.30749176570001,8.166144,2.381792,8.5064,76.09,10.97,76.876712989,136.73,104.556144,20.631792,106.5723138966,8.166144,2.381792,8.5064,96.39,18.25,98.1024698976,131.24,99.676144,19.571792,101.5794699966,8.166144,2.381792,8.5064,91.51,17.19,93.1105590145,133.7,80.666144,17.341792,82.5091785052,8.166144,2.381792,8.5064,72.5,14.96,74.0273706138,136.73,8.206144,2.901792,8.7040907716,8.166144,2.381792,8.5064,0.04,0.52,0.5215361924,136.95
2020-07-09 18:00:00,88.584752,11.495136,89.3274674362,7.834752,2.285136,8.161200000000001,80.75,9.21,81.2735295161,136.29,105.834752,20.475136,107.7971517486,7.834752,2.285136,8.161200000000001,98.0,18.19,99.6738486264,130.96,100.874752,19.425136,102.7280463149,7.834752,2.285136,8.161200000000001,93.04,17.14,94.6056087132,133.45,84.764752,18.755136,86.8148507342,7.834752,2.285136,8.161200000000001,76.93,16.47,78.6732851736,136.29,7.834752,2.805136,8.3217862794,7.834752,2.285136,8.161200000000001,0.0,0.52,0.52,136.44
2020-07-09 18:30:00,94.734592,7.169256,95.0054795946,6.854592,1.999256,7.1402,87.88,5.17,88.0319447701,135.55,107.424592,19.809256,109.2357523416,6.854592,1.999256,7.1402,100.57,17.81,102.1348177655,130.55,102.314592,18.779256,104.0237289855,6.854592,1.999256,7.1402,95.46,16.78,96.9235781428,133.13,90.514592,21.929256,93.1331500253,6.854592,1.999256,7.1402,83.66,19.93,86.0011656898,135.55,6.854592,2.559256,7.3167768013,6.854592,1.999256,7.1402,0.0,0.56,0.56,135.65
2020-07-09 19:00:00,92.960944,7.7481919999999995,93.2832867594,6.850944,1.998192,7.1364,86.11,5.75,86.301764756,135.01,105.750944,20.428192,107.7059570557,6.850944,1.998192,7.1364,98.9,18.43,100.6025591126,129.95,100.730944,19.358192,102.5741813355,6.850944,1.998192,7.1364,93.88,17.36,95.4715873965,132.62,88.840944,21.188192,91.3326492063,6.850944,1.998192,7.1364,81.99,19.19,84.2057967126,135.01,6.850944,2.518192,7.2990906721,6.850944,1.998192,7.1364,0.0,0.52,0.52,135.07
2020-07-09 19:30:00,91.339872,8.063296,91.6950868878,6.079872,1.773296,6.3332,85.26,6.29,85.4917054456,134.6,102.869872,20.833296,104.9582621213,6.079872,1.773296,6.3332,96.79,19.06,98.6488099269,129.57,97.939872,19.753296,99.9120174466,6.079872,1.773296,6.3332,91.86,17.98,93.6030982393,132.32,87.249872,20.383296,89.5992127189,6.079872,1.773296,6.3332,81.17,18.61,83.2760529804,134.6,6.079872,2.293296,6.4980035457,6.079872,1.773296,6.3332,0.0,0.52,0.52,134.8
2020-07-09 20:00:00,85.979312,9.725216,86.5275789459,6.669312,1.9452159999999998,6.9472000000000005,79.31,7.78,79.6906801326,135.33,99.079312,22.285216,101.5546203703,6.669312,1.9452159999999998,6.9472000000000005,92.41,20.34,94.6220043119,130.3,94.389312,21.115216,96.7222547636,6.669312,1.9452159999999998,6.9472000000000005,87.72,19.17,89.790240561,132.99,82.229312,19.405216,84.4880000947,6.669312,1.9452159999999998,6.9472000000000005,75.56,17.46,77.5510489936,135.33,6.709312,2.465216,7.1478778277,6.669312,1.9452159999999998,6.9472000000000005,0.04,0.52,0.5215361924,135.47
2020-07-09 20:30:00,77.198256,16.207408,78.8812449415,6.128256,1.787408,6.3836,71.07,14.42,72.518144626,135.66,95.538256,24.487408,98.6265253878,6.128256,1.787408,6.3836,89.41,22.7,92.2466156561,130.12,90.988256,23.227408,93.9062043335,6.128256,1.787408,6.3836,84.86,21.44,87.5265285499,132.81,73.918256,13.097408,75.0696387789,6.128256,1.787408,6.3836,67.79,11.31,68.7269976065,135.66,6.128256,2.347408,6.5624573081,6.128256,1.787408,6.3836,0.0,0.56,0.56,135.76
2020-07-09 21:00:00,81.392336,13.619848,82.5240123787,5.862336,1.709848,6.1066,75.53,11.91,76.463252612,135.23,95.082336,24.439848,98.1730960573,5.862336,1.709848,6.1066,89.22,22.73,92.0698718366,130.0,90.522336,23.159848,93.4380643757,5.862336,1.709848,6.1066,84.66,21.45,87.3350908856,132.68,77.862336,15.229848,79.3378323215,5.862336,1.709848,6.1066,72.0,13.52,73.2583810905,135.23,5.862336,2.229848,6.2720973749,5.862336,1.709848,6.1066,0.0,0.52,0.52,135.35
2020-07-09 21:30:00,85.362224,10.470232,86.0019479103,5.932224,1.730232,6.1794,79.43,8.74,79.9094018248,134.77,95.572224,24.040232,98.5493924635,5.932224,1.730232,6.1794,89.64,22.31,92.3745944511,129.81,90.982224,22.790232,93.7931754372,5.932224,1.730232,6.1794,85.05,21.06,87.6186401401,132.58,81.632224,18.040232,83.6018538419,5.932224,1.730232,6.1794,75.7,16.31,77.4371106124,134.77,5.932224,2.250232,6.3446690725,5.932224,1.730232,6.1794,0.0,0.52,0.52,134.9
2020-07-09 22:00:00,79.05984,12.56412,80.0519544558,5.25984,1.5341200000000002,5.479,73.8,11.03,74.6197085226,135.61,91.11984,25.39412,94.5922120061,5.25984,1.5341200000000002,5.479,85.86,23.86,89.1136308317,130.66,86.72984,24.05412,90.0036990095,5.25984,1.5341200000000002,5.479,81.47,22.52,84.525211032,133.19,75.62984,15.97412,77.2984165957,5.25984,1.5341200000000002,5.479,70.37,14.44,71.8362756551,135.61,5.25984,2.05412,5.6467092895,5.25984,1.5341200000000002,5.479,0.0,0.52,0.52,135.66
2020-07-09 22:30:00,69.036944,17.221192,71.1524355926,5.146944,1.501192,5.3614,63.89,15.72,65.7955203642,137.06,84.666944,28.121192,89.2148689726,5.146944,1.501192,5.3614,79.52,26.62,83.857347919,132.09,80.616944,26.661192,84.9111937188,5.146944,1.501192,5.3614,75.47,25.16,79.5534191597,134.36,66.136944,12.101192,67.2349180819,5.146944,1.501192,5.3614,60.99,10.6,61.9042817582,137.06,5.146944,2.021192,5.5295795175,5.146944,1.501192,5.3614,0.0,0.52,0.52,137.1
2020-07-09 23:00:00,66.190256,17.498408,68.4641824013,4.760256,1.388408,4.9586,61.43,16.11,63.5072987931,136.85,80.680256,28.738408,85.6457809971,4.760256,1.388408,4.9586,75.92,27.35,80.696151705,131.95,76.800256,27.238408,81.4874848798,4.760256,1.388408,4.9586,72.04,25.85,76.537468602,134.28,63.430256,11.558408,64.4747560811,4.760256,1.388408,4.9586,58.67,10.17,59.5449225375,136.85,4.760256,1.948408,5.1435718057,4.760256,1.388408,4.9586,0.0,0.56,0.56,136.92
2020-07-09 23:30:00,61.918288,18.676584,64.6737131976,4.548288,1.326584,4.7378,57.37,17.35,59.9361276694,136.61,75.388288,29.886584,81.0962506578,4.548288,1.326584,4.7378,70.84,28.56,76.3804896554,131.7,71.758288,28.336584,77.1505922821,4.548288,1.326584,4.7378,67.21,27.01,72.4342750361,134.13,59.388288,10.246584,60.265755079,4.548288,1.326584,4.7378,54.84,8.92,55.5607055391,136.61,4.548288,1.846584,4.9088487652,4.548288,1.326584,4.7378,0.0,0.52,0.52,136.71
2020-07-10 00:00:00,58.417168,18.700423999999998,61.3373570911,5.487168,1.6004239999999998,5.7158,52.93,17.1,55.6236900969,136.71,71.427168,30.480424,77.6588473757,5.487168,1.6004239999999998,5.7158,65.94,28.88,71.9870682831,131.94,68.047168,28.920424,73.9378657872,5.487168,1.6004239999999998,5.7158,62.56,27.32,68.2651887861,134.19,56.137168,10.850424,57.176160522,5.487168,1.6004239999999998,5.7158,50.65,9.25,51.4877169818,136.71,5.487168,2.120424,5.8826193656,5.487168,1.6004239999999998,5.7158,0.0,0.52,0.52,136.83
2020-07-10 00:30:00,52.836528,51.146904,73.537095944,5.886528,1.716904,6.1318,46.95,49.43,68.173509518,135.5,68.316528,27.266904,73.556998659,5.886528,1.716904,6.1318,62.43,25.55,67.4559663781,132.19,65.096528,25.896904,70.0586011453,5.886528,1.716904,6.1318,59.21,24.18,63.9569894539,134.49,51.286528,26.566904,57.7590542031,5.886528,1.716904,6.1318,45.4,24.85,51.7559899915,135.5,5.926528,2.276904,6.3488602095,5.886528,1.716904,6.1318,0.04,0.56,0.5614267539000001,135.6
2020-07-10 01:00:00,51.429536,55.989448,76.0250975699,5.689536,1.6594479999999998,5.9266000000000005,45.74,54.33,71.0203949581,134.38,66.739536,26.429448,71.78218015,5.689536,1.6594479999999998,5.9266000000000005,61.05,24.77,65.8836504757,131.3,63.569536,25.089448,68.3415415995,5.689536,1.6594479999999998,5.9266000000000005,57.88,23.43,62.442447902,133.74,50.019536,29.159448,57.898423029599996,5.689536,1.6594479999999998,5.9266000000000005,44.33,27.5,52.1670288592,134.38,5.689536,2.179448,6.0926852438,5.689536,1.6594479999999998,5.9266000000000005,0.0,0.52,0.52,134.65
2020-07-10 01:30:00,51.204288,55.864584,75.7808079601,5.364288,1.564584,5.5878,45.84,54.3,71.0619138498,134.94,66.084288,26.294584,71.1234016917,5.364288,1.564584,5.5878,60.72,24.73,65.5628805041,131.97,62.954288,24.954584,67.7198171897,5.364288,1.564584,5.5878,57.59,23.39,62.1586695482,134.38,49.784288,29.704584,57.9727318856,5.364288,1.564584,5.5878,44.42,28.14,52.583229265599996,134.94,5.364288,2.084584,5.7550913286,5.364288,1.564584,5.5878,0.0,0.52,0.52,135.19
2020-07-10 02:00:00,51.56432,56.07876,76.1820610131,3.9043200000000002,1.13876,4.067,47.66,54.94,72.7315557375,135.54,65.69432,26.16876,70.7145506964,3.9043200000000002,1.13876,4.067,61.79,25.03,66.6671208318,132.48,62.50432,24.83876,67.258858279,3.9043200000000002,1.13876,4.067,58.6,23.7,63.211154079,134.78,50.02432,29.16876,57.9072461044,3.9043200000000002,1.13876,4.067,46.12,28.03,53.9697628307,135.54,3.9043200000000002,1.69876,4.2578750804,3.9043200000000002,1.13876,4.067,0.0,0.56,0.56,135.57
2020-07-10 02:30:00,51.322944,56.069192,76.0118337653,3.562944,1.039192,3.7114000000000003,47.76,55.03,72.8650705071,135.78,64.882944,26.409192,70.0517083603,3.562944,1.039192,3.7114000000000003,61.32,25.37,66.3609772381,132.87,61.732944,25.049192,66.621455964,3.562944,1.039192,3.7114000000000003,58.17,24.01,62.9303503883,135.03,49.772944,29.149192,57.6803376263,3.562944,1.039192,3.7114000000000003,46.21,28.11,54.0882260756,135.78,3.562944,1.559192,3.8891708165,3.562944,1.039192,3.7114000000000003,0.0,0.52,0.52,135.85
2020-07-10 03:00:00,51.495952,55.936736,76.0312534864,3.485952,1.016736,3.6311999999999998,48.01,54.92,72.9463261583,135.43,63.995952,26.346736,69.2071699338,3.485952,1.016736,3.6311999999999998,60.51,25.33,65.5977819747,132.47,60.865952,24.976736,65.7913478664,3.485952,1.016736,3.6311999999999998,57.38,23.96,62.1815567512,134.59,49.945952,29.066736,57.7881758051,3.485952,1.016736,3.6311999999999998,46.46,28.05,54.2709323672,135.43,3.485952,1.576736,3.8259584106,3.485952,1.016736,3.6311999999999998,0.0,0.56,0.56,135.59
2020-07-10 03:30:00,50.205968,56.873824,75.8635029458,3.475968,1.013824,3.6208,46.73,55.86,72.8287889505,135.47,62.755968,26.993824,68.3152841885,3.475968,1.013824,3.6208,59.28,25.98,64.7230932512,132.44,59.695968,25.603824,64.9550952496,3.475968,1.013824,3.6208,56.22,24.59,61.3625007639,134.71,48.725968,28.133824,56.2648381354,3.475968,1.013824,3.6208,45.25,27.12,52.7546860478,135.47,3.475968,1.533824,3.7993380476,3.475968,1.013824,3.6208,0.0,0.52,0.52,135.52
2020-07-10 04:00:00,51.228512,55.450816,75.4927376428,3.328512,0.9708159999999999,3.4672,47.9,54.48,72.5429555505,135.59,63.308512,26.100816,68.4778817394,3.328512,0.9708159999999999,3.4672,59.98,25.13,65.0316638262,132.67,60.208512,24.750816,65.0973717589,3.328512,0.9708159999999999,3.4672,56.88,23.78,61.650813457699996,134.89,49.688512,29.480816,57.7760048532,3.328512,0.9708159999999999,3.4672,46.36,28.51,54.4248996324,135.59,3.328512,1.530816,3.6636579753,3.328512,0.9708159999999999,3.4672,0.0,0.56,0.56,135.6
2020-07-10 04:30:00,51.081488,56.064184,75.8453106255,3.271488,0.9541839999999999,3.4078,47.81,55.11,72.9582634114,135.37,63.021488,26.624184,68.4145826809,3.271488,0.9541839999999999,3.4078,59.75,25.67,65.0308496023,132.38,59.931488,25.244184,65.031162374,3.271488,0.9541839999999999,3.4078,56.66,24.29,61.6470575129,134.66,49.551488,28.624184,57.224941002,3.271488,0.9541839999999999,3.4078,46.28,27.67,53.9209356373,135.37,3.271488,1.474184,3.5882937728,3.271488,0.9541839999999999,3.4078,0.0,0.52,0.52,135.37
2020-07-10 05:00:00,52.011536,55.085448,75.7601904594,3.241536,0.945448,3.3766,48.77,54.14,72.8673623785,135.37,63.311536,26.115448,68.4862556643,3.241536,0.945448,3.3766,60.07,25.17,65.1301297404,132.38,60.201536,24.765448,65.0964849389,3.241536,0.945448,3.3766,56.96,23.82,61.7400518302,134.66,50.431536,29.355448,58.3530817575,3.241536,0.945448,3.3766,47.19,28.41,55.0819770887,135.37,3.241536,1.505448,3.5740634185999998,3.241536,0.945448,3.3766,0.0,0.56,0.56,135.34
2020-07-10 05:30:00,52.85,55.12,76.36319074,3.12,0.91,3.25,49.73,54.21,73.5649169102,135.37,64.33,25.82,69.3182609418,3.12,0.91,3.25,61.21,24.91,66.0845836788,132.31,61.16,24.47,65.8735645005,3.12,0.91,3.25,58.04,23.56,62.6395657712,134.66,51.22,29.25,58.9834798906,3.12,0.91,3.25,48.1,28.34,55.8280001433,135.37,3.12,1.43,3.4320984834,3.12,0.91,3.25,0.0,0.52,0.52,135.34
2020-07-10 06:00:00,53.612992,54.890456,76.7288411947,3.292992,0.960456,3.4302,50.32,53.93,73.7600657538,135.18,65.372992,25.590456,70.2032728676,3.292992,0.960456,3.4302,62.08,24.63,66.7874486711,132.07,62.162992,24.260456,66.7293586041,3.292992,0.960456,3.4302,58.87,23.3,63.3132442701,134.45,51.942992,29.310456,59.6420761614,3.292992,0.960456,3.4302,48.65,28.35,56.3075927385,135.18,3.292992,1.480456,3.6104772925,3.292992,0.960456,3.4302,0.0,0.52,0.52,135.16
2020-07-10 06:30:00,57.854912,51.871016,77.7032376636,3.774912,1.101016,3.9322,54.08,50.77,74.1770806921,134.34,70.254912,23.671016,74.135481779,3.774912,1.101016,3.9322,66.48,22.57,70.2068038013,131.08,66.804912,22.441016,70.4733670718,3.774912,1.101016,3.9322,63.03,21.34,66.544545231,133.65,55.974912,31.471016,64.2153846168,3.774912,1.101016,3.9322,52.2,30.37,60.3918612066,134.34,3.774912,1.661016,4.1241889821,3.774912,1.101016,3.9322,0.0,0.56,0.56,134.29
2020-07-10 07:00:00,60.612736,50.952048,79.1834260486,5.492736,1.602048,5.7216000000000005,55.12,49.35,73.9840313852,134.11,74.342736,22.142048,77.5700501843,5.492736,1.602048,5.7216000000000005,68.85,20.54,71.8485497418,130.63,70.762736,21.012048,73.8164681312,5.492736,1.602048,5.7216000000000005,65.27,19.41,68.0949410749,133.32,58.702736,33.122048,67.4023833228,5.492736,1.602048,5.7216000000000005,53.21,31.52,61.8450846875,134.11,5.532736,2.122048,5.9257282557,5.492736,1.602048,5.7216000000000005,0.04,0.52,0.5215361924,134.05
2020-07-10 07:30:00,60.929584,49.810712,78.6989277968,8.299584,2.420712,8.6454,52.63,47.39,70.821811612,133.87,78.039584,20.510712,80.6899372762,8.299584,2.420712,8.6454,69.74,18.09,72.048009688,130.25,74.449584,19.490712,76.9586149306,8.299584,2.420712,8.6454,66.15,17.07,68.3169627545,133.03,59.149584,35.460712,68.9647401425,8.299584,2.420712,8.6454,50.85,33.04,60.6412738982,133.87,8.299584,2.940712,8.8051622154,8.299584,2.420712,8.6454,0.0,0.52,0.52,133.82
2020-07-10 08:00:00,64.02232,28.75276,70.1824669401,9.71232,2.83276,10.117,54.31,25.92,60.1782560399,134.76,79.87232,22.04276,82.8581364176,9.71232,2.83276,10.117,70.16,19.21,72.742351488,129.98,76.21232,20.96276,79.0427417705,9.71232,2.83276,10.117,66.5,18.13,68.9271129527,133.03,61.92232,27.00276,67.5538508288,9.71232,2.83276,10.117,52.21,24.17,57.533233874,134.76,9.752320000000001,3.35276,10.3125527877,9.71232,2.83276,10.117,0.04,0.52,0.5215361924,134.72
