Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-07-10 08:30:00,72.597584,8.354712,73.0767433267,12.427584,3.6247119999999997,12.9454,60.17,4.73,60.3556277409,135.95,85.077584,22.074712,87.8947564372,12.427584,3.6247119999999997,12.9454,72.65,18.45,74.9561538501,130.65,81.317584,21.044712,83.9966033287,12.427584,3.6247119999999997,12.9454,68.89,17.42,71.0583457449,133.65,69.987584,24.184712,74.0483774885,12.427584,3.6247119999999997,12.9454,57.56,20.56,61.1217408129,135.95,12.427584,4.184712,13.1132245691,12.427584,3.6247119999999997,12.9454,0.0,0.56,0.56,135.93
2020-07-10 09:00:00,63.977696,10.369328,64.8125647436,15.117696,4.409328,15.7476,48.86,5.96,49.2221616754,136.13,83.697696,22.419328,86.6483155271,15.117696,4.409328,15.7476,68.58,18.01,70.9054052947,130.82,80.137696,21.409328,82.9482347347,15.117696,4.409328,15.7476,65.02,17.0,67.2056574999,133.61,61.957696,23.869328,66.3965429281,15.117696,4.409328,15.7476,46.84,19.46,50.7215654333,136.13,15.117696,4.929328,15.9010379183,15.117696,4.409328,15.7476,0.0,0.52,0.52,136.15
2020-07-10 09:30:00,58.829744,12.336592,60.1093194212,16.959744,4.946592,17.6664,41.87,7.39,42.5171612411,0.0,80.239744,22.426592,83.3148758981,16.959744,4.946592,17.6664,63.28,17.48,65.6498956587,0.0,76.979744,21.436592,79.908750853,16.959744,4.946592,17.6664,60.02,16.49,62.2440398753,0.0,57.199744,23.196592,61.7243274089,16.959744,4.946592,17.6664,40.24,18.25,44.1850664818,0.0,16.959744,5.466592,17.818993929,16.959744,4.946592,17.6664,0.0,0.52,0.52,0.0
2020-07-10 10:00:00,56.28472,11.72096,57.492178675,16.97472,4.95096,17.682,39.31,6.77,39.8887076752,136.39,78.57472,21.74096,81.5270259779,16.97472,4.95096,17.682,61.6,16.79,63.8471933604,131.32,75.37472,20.79096,78.1895928676,16.97472,4.95096,17.682,58.4,15.84,60.510045447,133.63,54.78472,23.86096,59.755426177,16.97472,4.95096,17.682,37.81,18.91,42.2751014192,136.39,16.97472,5.51096,17.8468988679,16.97472,4.95096,17.682,0.0,0.56,0.56,136.39
2020-07-10 10:30:00,54.719712,11.397416,55.8940781554,17.819712,5.197416,18.5622,36.9,6.2,37.4172420149,136.5,78.559712,21.437416,81.4321260577,17.819712,5.197416,18.5622,60.74,16.24,62.8735651924,131.44,75.419712,20.517416,78.1607146684,17.819712,5.197416,18.5622,57.6,15.32,59.6025368588,133.72,53.339712,24.667416,58.7673913694,17.819712,5.197416,18.5622,35.52,19.47,40.5061884161,136.5,17.819712,5.717416,18.7144591554,17.819712,5.197416,18.5622,0.0,0.52,0.52,136.52
2020-07-10 11:00:00,63.229248,8.481864,63.7956097201,16.669248,4.861864,17.3638,46.56,3.62,46.7005139158,135.74,83.539248,20.711864,86.0685033375,16.669248,4.861864,17.3638,66.87,15.85,68.7227720628,130.83,80.059248,19.801864,82.4717952284,16.669248,4.861864,17.3638,63.39,14.94,65.1267663868,133.22,61.359248,26.441864,66.8141413693,16.669248,4.861864,17.3638,44.69,21.58,49.6275377185,135.74,16.669248,5.381864,17.5165147504,16.669248,4.861864,17.3638,0.0,0.52,0.52,135.75
2020-07-10 11:30:00,67.148464,7.089552,67.5216851472,16.318464,4.759552,16.9984,50.83,2.33,50.883374495,135.69,84.708464,20.249552,87.0951676584,16.318464,4.759552,16.9984,68.39,15.49,70.1222660786,130.91,81.178464,19.349552,83.4526702988,16.318464,4.759552,16.9984,64.86,14.59,66.480731795,133.29,65.028464,27.529552,70.6157019615,16.318464,4.759552,16.9984,48.71,22.77,53.7692942115,135.69,16.318464,5.319552,17.163621436,16.318464,4.759552,16.9984,0.0,0.56,0.56,135.72
2020-07-10 12:00:00,68.487424,6.513832,68.7964915783,17.807424,5.1938320000000004,18.5494,50.68,1.32,50.6971872987,135.49,84.557424,20.873832,87.0957795526,17.807424,5.1938320000000004,18.5494,66.75,15.68,68.5669373678,130.91,81.097424,19.973832,83.5209323715,17.807424,5.1938320000000004,18.5494,63.29,14.78,64.992864993,133.25,66.367424,28.843832,72.3643670106,17.807424,5.1938320000000004,18.5494,48.56,23.65,54.012925305,135.49,17.807424,5.713832,18.7016637132,17.807424,5.1938320000000004,18.5494,0.0,0.52,0.52,135.54
2020-07-10 12:30:00,63.160976,8.462368,63.72535258,15.710976,4.582368,16.3656,47.45,3.88,47.6083700624,135.69,86.720976,20.842368,89.1904253956,15.710976,4.582368,16.3656,71.01,16.26,72.847839364,130.81,83.040976,19.902368,85.3926691645,15.710976,4.582368,16.3656,67.33,15.32,69.0509326512,133.2,61.250976,25.832368,66.4755090047,15.710976,4.582368,16.3656,45.54,21.25,50.2538963664,135.69,15.710976,5.102368,16.518744688399998,15.710976,4.582368,16.3656,0.0,0.52,0.52,135.76
2020-07-10 13:00:00,58.17216,11.03688,59.2099055834,15.69216,4.57688,16.346,42.48,6.46,42.9683837257,135.78,85.74216,21.76688,88.4619413443,15.69216,4.57688,16.346,70.05,17.19,72.1283481025,130.68,82.13216,20.79688,84.7242699821,15.69216,4.57688,16.346,66.44,16.22,68.3912421294,133.1,56.51216,23.48688,61.198511093,15.69216,4.57688,16.346,40.82,18.91,44.9873371072,135.78,15.69216,5.13688,16.5115541849,15.69216,4.57688,16.346,0.0,0.56,0.56,135.85
2020-07-10 13:30:00,60.714272,12.842496,62.0576548703,15.094272,4.402496,15.7232,45.62,8.44,46.3941591151,136.56,81.374272,22.822496,84.5141317603,15.094272,4.402496,15.7232,66.28,18.42,68.7919675544,131.57,77.944272,21.762496,80.9253716072,15.094272,4.402496,15.7232,62.85,17.36,65.2034669324,133.82,58.874272,21.732496,62.7573205763,15.094272,4.402496,15.7232,43.78,17.33,47.0852131778,136.56,15.094272,4.922496,15.876649964,15.094272,4.402496,15.7232,0.0,0.52,0.52,136.63
2020-07-10 14:00:00,57.165136,13.665248,58.7757754249,16.475136,4.805248,17.1616,40.69,8.86,41.643435257,136.88,76.835136,24.055248,80.5126889408,16.475136,4.805248,17.1616,60.36,19.25,63.3552847046,132.01,73.715136,22.975248,77.2125850892,16.475136,4.805248,17.1616,57.24,18.17,60.054695903,134.23,55.585136,21.865248,59.7310339291,16.475136,4.805248,17.1616,39.11,17.06,42.6689078838,136.88,16.515136,5.325248,17.3524633225,16.475136,4.805248,17.1616,0.04,0.52,0.5215361924,136.97
2020-07-10 14:30:00,58.113264,14.180952,59.8184825314,16.323264,4.760952,17.0034,41.79,9.42,42.8385398911,136.39,79.633264,24.080952,83.1946451673,16.323264,4.760952,17.0034,63.31,19.32,66.1922842936,131.37,76.353264,23.010952,79.7453750095,16.323264,4.760952,17.0034,60.03,18.25,62.7428354476,133.69,56.473264,21.110952,60.2901471317,16.323264,4.760952,17.0034,40.15,16.35,43.3514128951,136.39,16.323264,5.320952,17.1686189835,16.323264,4.760952,17.0034,0.0,0.56,0.56,136.49
2020-07-10 15:00:00,61.713184,14.480512,63.3892917392,13.133184,3.8305119999999997,13.6804,48.58,10.65,49.7336797352,136.57,83.193184,23.640512,86.4868757193,13.133184,3.8305119999999997,13.6804,70.06,19.81,72.8068657477,131.49,79.583184,22.530512,82.7109856462,13.133184,3.8305119999999997,13.6804,66.45,18.7,69.0310980646,133.77,59.713184,19.080512,62.6875608203,13.133184,3.8305119999999997,13.6804,46.58,15.25,49.012844235,136.57,13.133184,4.350512,13.8350090943,13.133184,3.8305119999999997,13.6804,0.0,0.52,0.52,136.67
2020-07-10 15:30:00,60.942176,15.583968,62.9031706215,13.522176,3.943968,14.0856,47.42,11.64,48.8277175383,136.34,81.822176,24.893968,85.5253069457,13.522176,3.943968,14.0856,68.3,20.95,71.440832162,131.25,78.292176,23.723968,81.8076492785,13.522176,3.943968,14.0856,64.77,19.78,67.7229746836,133.59,58.992176,18.143968,61.7193681432,13.522176,3.943968,14.0856,45.47,14.2,47.6357103442,136.34,13.522176,4.463968,14.2399527415,13.522176,3.943968,14.0856,0.0,0.52,0.52,136.45
2020-07-10 16:00:00,51.20664,15.83152,53.5981063621,16.49664,4.81152,17.184,34.71,11.02,36.4173653632,136.76,75.61664,25.35152,79.7532181871,16.49664,4.81152,17.184,59.12,20.54,62.586468186,131.8,72.56664,24.20152,76.4959529073,16.49664,4.81152,17.184,56.07,19.39,59.3280456445,134.03,49.92664,19.86152,53.7322003867,16.49664,4.81152,17.184,33.43,15.05,36.661524791,136.76,16.49664,5.37152,17.3491313442,16.49664,4.81152,17.184,0.0,0.56,0.56,136.88
2020-07-10 16:30:00,56.185664,13.859152,57.8697238051,16.625664,4.849152,17.3184,39.56,9.01,40.5730661893,136.39,78.855664,25.229152,82.793271801,16.625664,4.849152,17.3184,62.23,20.38,65.4821907086,131.58,75.605664,24.079152,79.3474762669,16.625664,4.849152,17.3184,58.98,19.23,62.0357421169,133.88,54.685664,21.599152,58.7966428824,16.625664,4.849152,17.3184,38.06,16.75,41.5827620535,136.39,16.625664,5.369152,17.4711332386,16.625664,4.849152,17.3184,0.0,0.52,0.52,136.51
2020-07-10 17:00:00,64.232896,12.192928,65.3799083952,17.632896,5.142928,18.3676,46.6,7.05,47.1302715884,135.73,83.162896,25.482928,86.9795774338,17.632896,5.142928,18.3676,65.53,20.34,68.6141129798,131.1,79.752896,24.352928,83.3881857493,17.632896,5.142928,18.3676,62.12,19.21,65.0224461244,133.45,62.352896,23.502928,66.6353604639,17.632896,5.142928,18.3676,44.72,18.36,48.3421968884,135.73,17.632896,5.662928,18.5199291273,17.632896,5.142928,18.3676,0.0,0.52,0.52,135.85
2020-07-10 17:30:00,61.01104,16.19072,63.1227884048,16.39104,4.7807200000000005,17.074,44.62,11.41,46.055754255,136.45,84.73104,26.03072,88.6394242039,16.39104,4.7807200000000005,17.074,68.34,21.25,71.5675771561,131.52,81.17104,24.83072,84.8840526271,16.39104,4.7807200000000005,17.074,64.78,20.05,67.8118787529,133.75,59.25104,19.29072,62.3122589801,16.39104,4.7807200000000005,17.074,42.86,14.51,45.2495270694,136.45,16.39104,5.30072,17.2268344393,16.39104,4.7807200000000005,17.074,0.0,0.52,0.52,136.57
2020-07-10 18:00:00,55.830336,17.598848,58.538413617,16.110336,4.698848,16.7816,39.72,12.9,41.7622844203,136.17,83.660336,26.328848,87.7055303652,16.110336,4.698848,16.7816,67.55,21.63,70.9285513739,130.99,80.140336,25.108848,83.9817105213,16.110336,4.698848,16.7816,64.03,20.41,67.2042334976,133.34,54.350336,17.728848,57.1687945887,16.110336,4.698848,16.7816,38.24,13.03,40.398991324,136.17,16.110336,5.258848,16.9469291708,16.110336,4.698848,16.7816,0.0,0.56,0.56,136.29
2020-07-10 18:30:00,63.41384,13.63112,64.8623352648,13.92384,4.06112,14.504,49.49,9.57,50.4067951768,135.4,86.96384,25.36112,90.5864000565,13.92384,4.06112,14.504,73.04,21.3,76.0824000673,130.51,83.15384,24.16112,86.5928451224,13.92384,4.06112,14.504,69.23,20.1,72.0888542009,132.91,61.39384,19.93112,64.5480684018,13.92384,4.06112,14.504,47.47,15.87,50.0525503846,135.4,13.92384,4.58112,14.6581029059,13.92384,4.06112,14.504,0.0,0.52,0.52,135.53
2020-07-10 19:00:00,68.629728,13.384504,69.9227038427,10.849728,3.164504,11.3018,57.78,10.22,58.6768847162,135.19,88.419728,24.774504,91.8249658211,10.849728,3.164504,11.3018,77.57,21.61,80.5238908648,130.28,84.379728,23.564504,87.6083577413,10.849728,3.164504,11.3018,73.53,20.4,76.3074105182,132.71,66.189728,18.324504,68.6794550034,10.849728,3.164504,11.3018,55.34,15.16,57.3789264452,135.19,10.889728,3.684504,11.4961622135,10.849728,3.164504,11.3018,0.04,0.52,0.5215361924,135.33
2020-07-10 19:30:00,64.308304,17.088672,66.5400681851,8.738304,2.548672,9.1024,55.57,14.54,57.440721618,135.61,87.028304,25.738672,90.7546413879,8.738304,2.548672,9.1024,78.29,23.19,81.6523128882,130.43,82.948304,24.438672,86.4735209506,8.738304,2.548672,9.1024,74.21,21.89,77.3711587092,132.83,61.998304,13.758672,63.5066197658,8.738304,2.548672,9.1024,53.26,11.21,54.4269391019,135.61,8.738304,3.068672,9.2614634178,8.738304,2.548672,9.1024,0.0,0.52,0.52,135.77
2020-07-10 20:00:00,72.866992,15.302456,74.4564549435,6.316992,1.8424559999999999,6.5802,66.55,13.46,67.8975264645,135.18,89.546992,25.762456,93.1792246984,6.316992,1.8424559999999999,6.5802,83.23,23.92,86.5990721659,130.2,85.196992,24.432456,88.6311026223,6.316992,1.8424559999999999,6.5802,78.88,22.59,82.0509750094,132.66,69.956992,13.882456,71.3211281058,6.316992,1.8424559999999999,6.5802,63.64,12.04,64.7689061201,135.18,6.316992,2.362456,6.744300281,6.316992,1.8424559999999999,6.5802,0.0,0.52,0.52,135.34
2020-07-10 20:30:00,78.149536,19.074448,80.4436731106,5.329536,1.5544479999999998,5.5516,72.82,17.52,74.8979492376,134.96,91.769536,19.354448,93.7882849563,5.329536,1.5544479999999998,5.5516,86.44,17.8,88.2536888747,132.87,87.249536,17.704448,89.0276867677,5.329536,1.5544479999999998,5.5516,81.92,16.15,83.4967598174,134.88,74.879536,9.604448,75.4929820113,5.329536,1.5544479999999998,5.5516,69.55,8.05,70.0143199638,134.96,5.329536,2.074448,5.7190286308000005,5.329536,1.5544479999999998,5.5516,0.0,0.52,0.52,135.14
2020-07-10 21:00:00,75.555008,20.523544,78.292880214,4.675008,1.363544,4.8698,70.88,19.16,73.4239742863,135.66,89.185008,19.103544,91.2080645849,4.675008,1.363544,4.8698,84.51,17.74,86.3518830136,133.95,84.705008,18.063544,86.6096415079,4.675008,1.363544,4.8698,80.03,16.7,81.7538433347,135.77,72.395008,8.163544,72.8538306059,4.675008,1.363544,4.8698,67.72,6.8,68.0605495129,135.66,4.675008,1.883544,5.0401823181,4.675008,1.363544,4.8698,0.0,0.52,0.52,135.84
2020-07-10 21:30:00,74.551136,21.853248,77.6880706868,4.331136,1.263248,4.5116,70.22,20.59,73.1764750449,135.92,88.041136,20.053248,90.2960374741,4.331136,1.263248,4.5116,83.71,18.79,85.7929379378,134.22,83.621136,18.973248,85.7465948338,4.331136,1.263248,4.5116,79.29,17.71,81.2437579141,136.0,71.411136,6.773248,71.7316334212,4.331136,1.263248,4.5116,67.08,5.51,67.3059172733,135.92,4.371136,1.783248,4.7208901025,4.331136,1.263248,4.5116,0.04,0.52,0.5215361924,136.11
2020-07-10 22:00:00,69.370224,24.759232,73.6562797529,4.6602239999999995,1.359232,4.8544,64.71,23.4,68.8109300911,135.59,85.420224,21.489232,88.0817901735,4.6602239999999995,1.359232,4.8544,80.76,20.13,83.2309707981,133.61,81.150224,20.329232,83.6578539586,4.6602239999999995,1.359232,4.8544,76.49,18.97,78.8072395152,135.49,66.530224,4.179232,66.661358264,4.6602239999999995,1.359232,4.8544,61.87,2.8200000000000003,61.9342336677,135.59,4.6602239999999995,1.879232,5.0248582706,4.6602239999999995,1.359232,4.8544,0.0,0.52,0.52,135.77
2020-07-10 22:30:00,61.67792,27.94856,67.7147533526,5.37792,1.5685600000000002,5.602,56.3,26.38,62.1739044938,136.55,81.57792,23.27856,84.8342406532,5.37792,1.5685600000000002,5.602,76.2,21.71,79.2323425124,134.55,77.54792,22.19856,80.6626057253,5.37792,1.5685600000000002,5.602,72.17,20.63,75.0606807856,136.29,59.29792,1.90856,59.3286264597,5.37792,1.5685600000000002,5.602,53.92,0.34,53.9210719478,136.55,5.37792,2.08856,5.7692379393,5.37792,1.5685600000000002,5.602,0.0,0.52,0.52,136.73
2020-07-10 23:00:00,59.039312,21.775216,62.9269448907,5.949312,1.7352159999999999,6.1972,53.09,20.04,56.746362879,136.79,76.019312,32.035216,82.4935807267,5.949312,1.7352159999999999,6.1972,70.07,30.3,76.3406503771,132.29,72.369312,30.225216,78.4275525667,5.949312,1.7352159999999999,6.1972,66.42,28.49,72.2723771575,134.4,56.819312,8.725216,57.4853338722,5.949312,1.7352159999999999,6.1972,50.87,6.99,51.3479989873,136.79,5.949312,2.255216,6.362414045,5.949312,1.7352159999999999,6.1972,0.0,0.52,0.52,136.96
2020-07-10 23:30:00,54.142608,56.915344,78.5543021335,5.572608,1.6253440000000001,5.8048,48.57,55.29,73.593675,135.93,72.222608,26.675344,76.9914221445,5.572608,1.6253440000000001,5.8048,66.65,25.05,71.2020013764,133.35,68.782608,25.295344,73.286435248,5.572608,1.6253440000000001,5.8048,63.21,23.67,67.4964665742,135.28,52.582608,29.875344,60.4769943301,5.572608,1.6253440000000001,5.8048,47.01,28.25,54.8452605063,135.93,5.572608,2.185344,5.9857905343,5.572608,1.6253440000000001,5.8048,0.0,0.56,0.56,136.09
2020-07-11 00:00:00,50.685264,57.351952,76.539155894,5.595264,1.631952,5.8284,45.09,55.72,71.678633497,135.84,67.865264,27.851952,73.3581985057,5.595264,1.631952,5.8284,62.27,26.22,67.5650893583,133.35,64.655264,26.421952,69.8457064564,5.595264,1.631952,5.8284,59.06,24.79,64.0517579774,135.28,49.295264,29.311952,57.351665912,5.595264,1.631952,5.8284,43.7,27.68,51.7288352856,135.84,5.595264,2.151952,5.994820818,5.595264,1.631952,5.8284,0.0,0.52,0.52,135.99
2020-07-11 00:30:00,51.056224,58.387232,77.5616327172,8.836224,2.577232,9.2044,42.22,55.81,69.9806008834,137.01,67.356224,30.337232,73.8729216761,8.836224,2.577232,9.2044,58.52,27.76,64.7704253498,134.46,64.376224,28.827232,70.5358598252,8.836224,2.577232,9.2044,55.54,26.25,61.4308888101,136.21,49.786224,31.527232,58.9290629296,8.836224,2.577232,9.2044,40.95,28.95,50.1498255231,137.01,8.836224,3.137232,9.3766240833,8.836224,2.577232,9.2044,0.0,0.56,0.56,137.16
2020-07-11 01:00:00,49.317728,52.888504,72.314812801,10.177728,2.968504,10.6018,39.14,49.92,63.4345804747,137.01,64.077728,37.818504,74.4056077889,10.177728,2.968504,10.6018,53.9,34.85,64.1851423618,131.91,61.357728,35.988504,71.1332777642,10.177728,2.968504,10.6018,51.18,33.02,60.9074117001,134.07,48.247728,37.628504,61.1861713988,10.177728,2.968504,10.6018,38.07,34.66,51.484371415,137.01,10.177728,3.528504,10.772023381,10.177728,2.968504,10.6018,0.0,0.56,0.56,137.16
2020-07-11 01:30:00,47.980176,53.202968,71.6425368967,10.810176,3.152968,11.2606,37.17,50.05,62.3426932367,137.37,63.270176,38.192968,73.9041133884,10.810176,3.152968,11.2606,52.46,35.04,63.0860777034,132.3,60.630176,36.342968,70.6882562017,10.810176,3.152968,11.2606,49.82,33.19,59.8632483248,134.43,47.020176,37.982968,60.4450395745,10.810176,3.152968,11.2606,36.21,34.83,50.2423427002,137.37,10.810176,3.712968,11.4300497164,10.810176,3.152968,11.2606,0.0,0.56,0.56,137.51
2020-07-11 02:00:00,47.294784,56.504312,73.6853707882,10.814784,3.154312,11.2654,36.48,53.35,64.6298143274,137.55,62.834784,37.904312,73.3821977629,10.814784,3.154312,11.2654,52.02,34.75,62.5591152431,132.69,60.214784,36.074312,70.1938472976,10.814784,3.154312,11.2654,49.4,32.92,59.3640160367,134.77,46.254784,39.954312,61.1216172093,10.814784,3.154312,11.2654,35.44,36.8,51.0904452907,137.55,10.814784,3.714312,11.4348444065,10.814784,3.154312,11.2654,0.0,0.56,0.56,137.68
2020-07-11 02:30:00,46.146176,65.640968,80.2384336799,11.146176,3.250968,11.6106,35.0,62.39,71.5367884378,136.89,61.736176,36.950968,71.949492446,11.146176,3.250968,11.6106,50.59,33.7,60.7868250528,132.38,59.186176,35.180968,68.8527700163,11.146176,3.250968,11.6106,48.04,31.93,57.6833294809,134.51,44.966176,44.210968,63.060024386,11.146176,3.250968,11.6106,33.82,40.96,53.1179254113,136.89,11.146176,3.810968,11.7796738715,11.146176,3.250968,11.6106,0.0,0.56,0.56,137.02
2020-07-11 03:00:00,45.601968,65.696824,79.9725713552,10.891968,3.176824,11.3458,34.71,62.52,71.5089819533,137.16,60.581968,36.976824,70.9750685796,10.891968,3.176824,11.3458,49.69,33.8,60.096057275,132.71,58.091968,35.186824,67.9175185745,10.891968,3.176824,11.3458,47.2,32.01,57.0305190227,134.77,44.421968,44.386824,62.7973039692,10.891968,3.176824,11.3458,33.53,41.21,53.1274411204,137.16,10.891968,3.736824,11.5151561223,10.891968,3.176824,11.3458,0.0,0.56,0.56,137.28
2020-07-11 03:30:00,45.757808,65.798944,80.1453556014,10.007808,2.9189439999999998,10.4248,35.75,62.88,72.3322673501,137.0,59.377808,36.838944,69.8772629538,10.007808,2.9189439999999998,10.4248,49.37,33.92,59.8996101824,132.52,56.897808,35.048944,66.8265593213,10.007808,2.9189439999999998,10.4248,46.89,32.13,56.8419651314,134.58,44.517808,43.808944,62.4584566213,10.007808,2.9189439999999998,10.4248,34.51,40.89,53.5063753211,137.0,10.007808,3.478944,10.595247629,10.007808,2.9189439999999998,10.4248,0.0,0.56,0.56,137.1
2020-07-11 04:00:00,44.552368,65.504024,79.219256842,10.642368,3.104024,11.0858,33.91,62.4,71.0186461431,137.47,58.992368,36.984024,69.6269883988,10.642368,3.104024,11.0858,48.35,33.88,59.0387745469,133.13,56.562368,35.194024,66.6177213591,10.642368,3.104024,11.0858,45.92,32.09,56.0215538878,135.1,43.452368,45.004024,62.5577370195,10.642368,3.104024,11.0858,32.81,41.9,53.2175356438,137.47,10.642368,3.664024,11.2554461715,10.642368,3.104024,11.0858,0.0,0.56,0.56,137.58
2020-07-11 04:30:00,44.396416,65.397288,79.0433237624,10.756416,3.137288,11.2046,33.64,62.26,70.7669216513,137.51,58.236416,37.747288,69.3998407771,10.756416,3.137288,11.2046,47.48,34.61,58.755446556,133.32,55.846416,35.937288,66.4101712755,10.756416,3.137288,11.2046,45.09,32.8,55.7579420352,135.23,43.326416,45.267288,62.6602400752,10.756416,3.137288,11.2046,32.57,42.13,53.2516835415,137.51,10.796416,3.697288,11.4119471169,10.756416,3.137288,11.2046,0.04,0.56,0.5614267539000001,137.62
2020-07-11 05:00:00,43.18072,65.70896,78.6272344929,11.31072,3.29896,11.782,31.87,62.41,70.0764225685,137.59,57.00072,38.22896,68.6333407551,11.31072,3.29896,11.782,45.69,34.93,57.5124421321,133.4,54.71072,36.39896,65.7126104488,11.31072,3.29896,11.782,43.4,33.1,54.5817735146,135.32,42.23072,45.40896,62.0113486388,11.31072,3.29896,11.782,30.92,42.11,52.2426884837,137.59,11.31072,3.85896,11.9508978407,11.31072,3.29896,11.782,0.0,0.56,0.56,137.68
2020-07-11 05:30:00,42.725904,73.735472,85.2198492353,11.675904,3.405472,12.1624,31.05,70.33,76.8792000479,137.41,57.455904,37.085472,68.385035921,11.675904,3.405472,12.1624,45.78,33.68,56.83441563,133.64,55.165904,35.325472,65.5069915059,11.675904,3.405472,12.1624,43.49,31.92,53.9468859157,135.53,41.695904,50.295472,65.3313317948,11.675904,3.405472,12.1624,30.02,46.89,55.6764986327,137.41,11.675904,4.005472,12.3438462466,11.675904,3.405472,12.1624,0.0,0.6000000000000001,0.6000000000000001,137.5
2020-07-11 06:00:00,42.601952,77.969736,88.8493446578,11.861952,3.459736,12.3562,30.74,74.51,80.6020328528,136.9,57.771952,36.289736,68.2242140068,11.861952,3.459736,12.3562,45.91,32.83,56.4405616556,133.25,55.471952,34.579736,65.3673894271,11.861952,3.459736,12.3562,43.61,31.12,53.5750548296,135.18,41.501952,52.349736,66.8049914234,11.861952,3.459736,12.3562,29.64,48.89,57.1730854511,136.9,11.901952,4.019736,12.5624336384,11.861952,3.459736,12.3562,0.04,0.56,0.5614267539000001,136.98
2020-07-11 06:30:00,46.307184,77.207512,90.0297461911,11.237184,3.2775119999999998,11.705400000000001,35.07,73.93,81.8263392802,136.37,60.717184,35.147512,70.1564254554,11.237184,3.2775119999999998,11.705400000000001,49.48,31.87,58.8554780798,132.46,58.227184,33.457512,67.1551194311,11.237184,3.2775119999999998,11.705400000000001,46.99,30.18,55.8470455799,134.57,44.827184,51.557512,68.3202273781,11.237184,3.2775119999999998,11.705400000000001,33.59,48.28,58.8153593885,136.37,11.237184,3.837512,11.8743758825,11.237184,3.2775119999999998,11.705400000000001,0.0,0.56,0.56,136.45
2020-07-11 07:00:00,48.108736,74.915048,89.0321003704,11.468736,3.345048,11.9466,36.64,71.57,80.4036970543,135.5,61.858736,34.185048,70.676168022,11.468736,3.345048,11.9466,50.39,30.84,59.0784029913,131.44,59.308736,32.555048,67.656169831,11.468736,3.345048,11.9466,47.84,29.21,56.0525619397,133.76,46.488736,52.415048,70.0609722436,11.468736,3.345048,11.9466,35.02,49.07,60.2848679189,135.5,11.468736,3.905048,12.1153334795,11.468736,3.345048,11.9466,0.0,0.56,0.56,135.57
2020-07-11 07:30:00,49.20184,74.50012,89.2809550767,14.57184,4.25012,15.179,34.63,70.25,78.3217683661,135.37,64.03184,34.08012,72.5364123251,14.57184,4.25012,15.179,49.46,29.83,57.7591594468,130.82,61.54184,32.50012,69.5963782865,14.57184,4.25012,15.179,46.97,28.25,54.8109788272,133.58,47.77184,54.27012,72.300723522,14.57184,4.25012,15.179,33.2,50.02,60.0353262671,135.37,14.57184,4.81012,15.3452199528,14.57184,4.25012,15.179,0.0,0.56,0.56,135.43
2020-07-11 08:00:00,49.39992,74.73456,89.5857497284,19.24992,5.61456,20.052,30.15,69.12,75.4095279126,135.11,66.66992,34.27456,74.9641494049,19.24992,5.61456,20.052,47.42,28.66,55.4080499567,130.62,64.25992,32.74456,72.1217271562,19.24992,5.61456,20.052,45.01,27.13,52.5541339953,133.28,48.35992,56.20456,74.1460344671,19.24992,5.61456,20.052,29.11,50.59,58.3672870708,135.11,19.24992,6.1345600000000005,20.2037681238,19.24992,5.61456,20.052,0.0,0.52,0.52,135.18
2020-07-11 08:30:00,50.809072,74.658896,90.3078764529,23.139072,6.748896,24.1032,27.67,67.91,73.3307370753,135.0,69.939072,33.998896,77.7650224808,23.139072,6.748896,24.1032,46.8,27.25,54.1553552292,130.62,67.599072,32.538896,75.0227584681,23.139072,6.748896,24.1032,44.46,25.79,51.3985962843,133.15,49.969072,57.968896,76.5330063437,23.139072,6.748896,24.1032,26.83,51.22,57.8215989056,135.0,23.139072,7.308896,24.2659558592,23.139072,6.748896,24.1032,0.0,0.56,0.56,135.07
2020-07-11 09:00:00,49.94984,72.93912,88.4030641007,26.01984,7.58912,27.104,23.93,65.35,69.5935873483,134.27,72.83984,32.11912,79.607035875,26.01984,7.58912,27.104,46.82,24.53,52.8567242648,129.74,70.49984,30.80912,76.93782759609999,26.01984,7.58912,27.104,44.48,23.22,50.1760779655,132.32,49.41984,60.30912,77.9712161044,26.01984,7.58912,27.104,23.4,52.72,57.6797919552,134.27,26.01984,8.14912,27.2661003886,26.01984,7.58912,27.104,0.0,0.56,0.56,134.31
2020-07-11 09:30:00,50.483792,70.949856,87.077524776,28.113792,8.199856,29.2852,22.37,62.75,66.6181611875,134.16,74.023792,31.469856,80.4355246065,28.113792,8.199856,29.2852,45.91,23.27,51.4705838319,129.74,71.743792,30.209856,77.8447627659,28.113792,8.199856,29.2852,43.63,22.01,48.8673408321,132.32,50.053792,63.039856,80.494754724,28.113792,8.199856,29.2852,21.94,54.84,59.0659732841,134.16,28.113792,8.759856,29.4469077793,28.113792,8.199856,29.2852,0.0,0.56,0.56,134.2
2020-07-11 10:00:00,51.841392,70.226656,87.2886770288,27.691392,8.076656,28.8452,24.15,62.15,66.6771700059,134.1,76.321392,30.536656,82.2036631573,27.691392,8.076656,28.8452,48.63,22.46,53.5661133554,129.64,73.931392,29.326656,79.5355485,27.691392,8.076656,28.8452,46.24,21.25,50.8890960816,132.23,51.231392,63.326656,81.4550237027,27.691392,8.076656,28.8452,23.54,55.25,60.0557582585,134.1,27.691392,8.636656,29.0069822243,27.691392,8.076656,28.8452,0.0,0.56,0.56,134.16
2020-07-11 10:30:00,52.893824,71.609032,89.025895566,25.813824,7.529032,26.8894,27.08,64.08,69.5670381718,134.1,76.263824,27.589032,81.1007123138,25.813824,7.529032,26.8894,50.45,20.06,54.2918603476,130.51,73.803824,25.549032,78.1009441246,25.813824,7.529032,26.8894,47.99,18.02,51.2616864725,132.94,52.023824,60.959032,80.1403883567,25.813824,7.529032,26.8894,26.21,53.43,59.5124272736,134.1,25.813824,8.049032,27.0396084594,25.813824,7.529032,26.8894,0.0,0.52,0.52,134.16
2020-07-11 11:00:00,53.83152,76.02836,93.156556773,25.09152,7.31836,26.137,28.74,68.71,74.4785318062,134.25,80.08152,20.80836,82.740786142,25.09152,7.31836,26.137,54.99,13.49,56.6204927566,132.71,77.34152,20.02836,79.8927150634,25.09152,7.31836,26.137,52.25,12.71,53.7736608387,134.72,52.81152,56.94836,77.6670609165,25.09152,7.31836,26.137,27.72,49.63,56.8465944451,134.25,25.13152,7.87836,26.3374610356,25.09152,7.31836,26.137,0.04,0.56,0.5614267539000001,134.32
2020-07-11 11:30:00,53.376624,76.669432,93.419836185,26.466624,7.719432,27.5694,26.91,68.95,74.0152051946,134.25,78.006624,21.229432,80.8438134363,26.466624,7.719432,27.5694,51.54,13.51,53.2812509238,132.71,75.446624,20.459432,78.171487326,26.466624,7.719432,27.5694,48.98,12.74,50.6097619042,134.72,52.526624,57.079432,77.5700186044,26.466624,7.719432,27.5694,26.06,49.36,55.8169615798,134.25,26.466624,8.279432,27.7314114354,26.466624,7.719432,27.5694,0.0,0.56,0.56,134.32
2020-07-11 12:00:00,52.330432,76.811376,92.9433246464,28.290432,8.251376,29.4692,24.04,68.56,72.6525649926,134.19,80.170432,21.371376,82.9700782162,28.290432,8.251376,29.4692,51.88,13.12,53.5132581703,132.64,77.580432,20.621376,80.2743083274,28.290432,8.251376,29.4692,49.29,12.37,50.8185104071,134.66,51.720432,57.861376,77.6076150831,28.290432,8.251376,29.4692,23.43,49.61,54.8645331703,134.19,28.290432,8.771376,29.6190070678,28.290432,8.251376,29.4692,0.0,0.52,0.52,134.27
2020-07-11 12:30:00,50.263776,78.072768,92.8536713381,29.563776,8.622768,30.7956,20.7,69.45,72.4692521005,134.31,77.523776,22.552768,80.7376194209,29.563776,8.622768,30.7956,47.96,13.93,49.9420313964,132.78,75.143776,21.762768,78.2317399945,29.563776,8.622768,30.7956,45.58,13.14,47.4362308789,134.81,49.963776,57.452768,76.1393424127,29.563776,8.622768,30.7956,20.4,48.83,52.9200236206,134.31,29.563776,9.182768,30.9570683289,29.563776,8.622768,30.7956,0.0,0.56,0.56,134.4
2020-07-11 13:00:00,46.1844,77.8542,90.5222362793,31.4544,9.1742,32.765,14.73,68.68,70.2418344009,134.21,73.1044,22.7442,76.5607728083,31.4544,9.1742,32.765,41.65,13.57,43.8048787237,132.73,71.0244,21.9742,74.3460211511,31.4544,9.1742,32.765,39.57,12.8,41.5887592986,134.78,46.4244,58.6642,74.8111841706,31.4544,9.1742,32.765,14.97,49.49,51.7045549251,134.21,31.4544,9.7342,32.9261891053,31.4544,9.1742,32.765,0.0,0.56,0.56,134.3
2020-07-11 13:30:00,50.367872,77.557296,92.4773306959,28.207872,8.227296,29.3832,22.16,69.33,72.7854003218,134.42,77.757872,22.407296,80.9220215516,28.207872,8.227296,29.3832,49.55,14.18,51.5390618851,132.96,75.277872,21.587296,78.3120001113,28.207872,8.227296,29.3832,47.07,13.36,48.9292805997,135.0,49.937872,57.427296,76.103123364,28.207872,8.227296,29.3832,21.73,49.2,53.7850620526,134.42,28.207872,8.747296,29.5330193187,28.207872,8.227296,29.3832,0.0,0.52,0.52,134.54
2020-07-11 14:00:00,52.37088,77.77484,93.7637179777,23.09088,6.73484,24.053,29.28,71.04,76.8374908492,134.79,74.82088,21.87484,77.9530160353,23.09088,6.73484,24.053,51.73,15.14,53.9000231911,133.38,72.25088,21.02484,75.2478143058,23.09088,6.73484,24.053,49.16,14.29,51.1948210271,135.36,51.31088,55.03484,75.2438703165,23.09088,6.73484,24.053,28.22,48.3,55.9397747582,134.79,23.09088,7.29484,24.2157682059,23.09088,6.73484,24.053,0.0,0.56,0.56,134.92
2020-07-11 14:30:00,51.076448,80.681464,95.4898014108,25.376448,7.401464,26.4338,25.7,73.28,77.6559617801,135.25,71.336448,22.961464,74.9407608867,25.376448,7.401464,26.4338,45.96,15.56,48.5225226055,133.82,69.056448,22.091464,72.5039708708,25.376448,7.401464,26.4338,43.68,14.69,46.0840373665,135.72,50.306448,54.591464,74.2358852041,25.376448,7.401464,26.4338,24.93,47.19,53.3704131519,135.25,25.376448,7.961464,26.5960339547,25.376448,7.401464,26.4338,0.0,0.56,0.56,135.38
2020-07-11 15:00:00,49.10944,80.62192,94.4014358026,22.90944,6.68192,23.864,26.2,73.94,78.4446531001,135.5,74.75944,22.78192,78.1536291416,22.90944,6.68192,23.864,51.85,16.1,54.2921034774,134.11,72.20944,21.88192,75.4521149339,22.90944,6.68192,23.864,49.3,15.2,51.5900184144,135.95,48.29944,53.72192,72.2418202484,22.90944,6.68192,23.864,25.39,47.04,53.4547818254,135.5,22.90944,7.24192,24.0268151531,22.90944,6.68192,23.864,0.0,0.56,0.56,135.64
2020-07-11 15:30:00,48.016784,80.290312,93.5529034652,24.446784,7.130312,25.4654,23.57,73.16,76.8630633009,135.5,73.856784,23.430312,77.484218156,24.446784,7.130312,25.4654,49.41,16.3,52.0292042991,134.34,71.426784,22.510312,74.8899166705,24.446784,7.130312,25.4654,46.98,15.38,49.4334380759,136.07,47.436784,54.960312,72.6008565473,24.446784,7.130312,25.4654,22.99,47.83,53.068342729,135.5,24.446784,7.690312,25.6278392886,24.446784,7.130312,25.4654,0.0,0.56,0.56,135.64
2020-07-11 16:00:00,49.954704,80.633872,94.8540656242,22.984704,6.703872,23.9424,26.97,73.93,78.6957800648,135.66,69.764704,24.123872,73.817850988,22.984704,6.703872,23.9424,46.78,17.42,49.9181810566,134.69,67.454704,23.173872,71.3243677518,22.984704,6.703872,23.9424,44.47,16.47,47.4219548311,136.35,49.084704,54.003872,72.9775743483,22.984704,6.703872,23.9424,26.1,47.3,54.0231431888,135.66,22.984704,7.223872,24.0931721581,22.984704,6.703872,23.9424,0.0,0.52,0.52,135.82
2020-07-11 16:30:00,50.127184,82.592512,96.6139617977,24.317184,7.092512,25.3304,25.81,75.5,79.7897618746,135.72,71.147184,24.572512,75.2710444801,24.317184,7.092512,25.3304,46.83,17.48,49.9859910375,134.56,68.827184,23.602512,72.7616645637,24.317184,7.092512,25.3304,44.51,16.51,47.4733630576,136.26,49.367184,53.032512,72.453890062,24.317184,7.092512,25.3304,25.05,45.94,52.3257689862,135.72,24.317184,7.652512,25.492869152,24.317184,7.092512,25.3304,0.0,0.56,0.56,135.88
2020-07-11 17:00:00,55.408128,80.465704,97.6974419761,18.328128,5.345704,19.0918,37.08,75.12,83.7731508301,135.3,78.208128,22.725704,81.4430408786,18.328128,5.345704,19.0918,59.88,17.38,62.3512533956,134.02,75.228128,21.755704,78.310803207,18.328128,5.345704,19.0918,56.9,16.41,59.2190687195,135.78,53.658128,51.055704,74.0667240493,18.328128,5.345704,19.0918,35.33,45.71,57.7720780308,135.3,18.368128,5.905704,19.2941821791,18.328128,5.345704,19.0918,0.04,0.56,0.5614267539000001,135.47
2020-07-11 17:30:00,55.662752,80.894136,98.1947208326,20.482752,5.974136,21.3362,35.18,74.92,82.7685858282,134.81,79.682752,22.724136,82.8596845471,20.482752,5.974136,21.3362,59.2,16.75,61.5239993824,133.33,76.722752,21.784136,79.75543402,20.482752,5.974136,21.3362,56.24,15.81,58.4199768915,135.2,54.072752,51.094136,74.3940403691,20.482752,5.974136,21.3362,33.59,45.12,56.2503555544,134.81,20.482752,6.534136,21.499722388,20.482752,5.974136,21.3362,0.0,0.56,0.56,134.98
2020-07-11 18:00:00,56.813984,80.419912,98.4641611148,19.473984,5.679912,20.2854,37.34,74.74,83.5484482202,134.21,80.643984,22.709912,83.7806198261,19.473984,5.679912,20.2854,61.17,17.03,63.4963762746,132.6,77.593984,21.749912,80.5846450945,19.473984,5.679912,20.2854,58.12,16.07,60.3007404598,134.6,55.033984,49.999912,74.355434199,19.473984,5.679912,20.2854,35.56,44.32,56.8223195584,134.21,19.513984,6.199912,20.475216247,19.473984,5.679912,20.2854,0.04,0.52,0.5215361924,134.39
2020-07-11 18:30:00,59.682816,77.802488,98.0574610353,16.362816,4.772488,17.0446,43.32,73.03,84.9117382934,133.25,81.012816,22.752488,84.1472047453,16.362816,4.772488,17.0446,64.65,17.98,67.1036727758,131.64,77.762816,21.742488,80.7452248537,16.362816,4.772488,17.0446,61.4,16.97,63.7019693573,133.85,57.372816,48.752488,75.28907691,16.362816,4.772488,17.0446,41.01,43.98,60.1336885614,133.25,16.362816,5.332488,17.2097988286,16.362816,4.772488,17.0446,0.0,0.56,0.56,133.45
2020-07-11 19:00:00,60.550304,77.594672,98.4239423986,13.730304,4.004672,14.3024,46.82,73.59,87.2215598347,133.22,82.170304,21.994672,85.0630616416,13.730304,4.004672,14.3024,68.44,17.99,70.7649185685,131.54,78.710304,20.974671999999998,81.4570366591,13.730304,4.004672,14.3024,64.98,16.97,67.1593723913,133.75,57.920304,47.594672,74.9667554203,13.730304,4.004672,14.3024,44.19,43.59,62.0712832153,133.22,13.730304,4.524672,14.4566214808,13.730304,4.004672,14.3024,0.0,0.52,0.52,133.42
2020-07-11 19:30:00,61.926144,77.601792,99.2818484534,10.806144,3.151792,11.2564,51.12,74.45,90.3108902625,133.18,82.416144,20.861792,85.015499512,10.806144,3.151792,11.2564,71.61,17.71,73.7674467499,131.38,78.816144,19.861792,81.2802272172,10.806144,3.151792,11.2564,68.01,16.71,70.0327366308,133.59,58.936144,46.041792,74.7884729097,10.806144,3.151792,11.2564,48.13,42.89,64.4674258832,133.18,10.806144,3.711792,11.4258543663,10.806144,3.151792,11.2564,0.0,0.56,0.56,133.38
2020-07-11 20:00:00,62.025136,77.530248,99.2877477374,8.435136,2.460248,8.7866,53.59,75.07,92.2355300305,133.4,82.205136,20.690248,84.7689255982,8.435136,2.460248,8.7866,73.77,18.23,75.989116326,131.65,78.495136,19.660248,80.9197857577,8.435136,2.460248,8.7866,70.06,17.2,72.1404435806,133.83,58.815136,45.060248,74.0921464969,8.435136,2.460248,8.7866,50.38,42.6,65.9765443169,133.4,8.435136,2.980248,8.9461386911,8.435136,2.460248,8.7866,0.0,0.52,0.52,133.61
2020-07-11 20:30:00,61.979024,77.432632,99.1827198379,6.729024,1.962632,7.0094,55.25,75.47,93.5322586063,133.79,81.449024,21.032632,84.1208364164,6.729024,1.962632,7.0094,74.72,19.07,77.1151301626,132.23,77.679024,19.952632,80.2006127989,6.729024,1.962632,7.0094,70.95,17.99,73.1952361838,134.31,58.649024,44.822632,73.81582727,6.729024,1.962632,7.0094,51.92,42.86,67.3250770516,133.79,6.729024,2.5226319999999998,7.186336772,6.729024,1.962632,7.0094,0.0,0.56,0.56,134.0
2020-07-11 21:00:00,61.435936,77.689648,99.0457249888,6.135936,1.7896480000000001,6.3916,55.3,75.9,93.9089985039,133.86,80.235936,21.549648,83.0794364131,6.135936,1.7896480000000001,6.3916,74.1,19.76,76.6894229995,132.34,76.495936,20.439648,79.179589762,6.135936,1.7896480000000001,6.3916,70.36,18.65,72.7897801893,134.43,58.095936,44.359648,73.0952539526,6.135936,1.7896480000000001,6.3916,51.96,42.57,67.1717686234,133.86,6.135936,2.309648,6.5562324913,6.135936,1.7896480000000001,6.3916,0.0,0.52,0.52,134.07
2020-07-11 21:30:00,61.270032,77.809176,99.0367845352,5.860032,1.7091759999999998,6.1042,55.41,76.1,94.1354242568,134.02,79.980032,21.539176,82.8295938749,5.860032,1.7091759999999998,6.1042,74.12,19.83,76.7268095257,132.56,76.250032,20.429176,78.9393350114,5.860032,1.7091759999999998,6.1042,70.39,18.72,72.8367386694,134.6,57.920032,44.549176,73.0709189018,5.860032,1.7091759999999998,6.1042,52.06,42.84,67.4203915741,134.02,5.860032,2.269176,6.2840380935,5.860032,1.7091759999999998,6.1042,0.0,0.56,0.56,134.23
2020-07-11 22:00:00,60.96024,78.02632,99.0164505201,6.33024,1.84632,6.594,54.63,76.18,93.7434227026,133.88,80.02024,21.90632,82.9646048963,6.33024,1.84632,6.594,73.69,20.06,76.3715896129,132.36,76.31024,20.77632,79.0879776047,6.33024,1.84632,6.594,69.98,18.93,72.4951398371,134.45,57.67024,44.35632,72.7553414232,6.33024,1.84632,6.594,51.34,42.51,66.6550500712,133.88,6.33024,2.36632,6.7580625034,6.33024,1.84632,6.594,0.0,0.52,0.52,134.08
2020-07-11 22:30:00,60.189008,78.400544,98.840082879,6.139008,1.790544,6.3948,54.05,76.61,93.7576375556,133.9,78.639008,22.450544,81.78092996,6.139008,1.790544,6.3948,72.5,20.66,75.3862427768,132.41,74.979008,21.290544,77.9431774082,6.139008,1.790544,6.3948,68.84,19.5,71.5485541433,134.51,56.969008,43.830544,71.878957003,6.139008,1.790544,6.3948,50.83,42.04,65.9624931306,133.9,6.139008,2.350544,6.5736197274,6.139008,1.790544,6.3948,0.0,0.56,0.56,134.08
2020-07-11 23:00:00,57.313216,79.374688,97.9037579634,6.633216,1.934688,6.9096,50.68,77.44,92.5495326839,134.44,75.723216,23.244688,79.2106114204,6.633216,1.934688,6.9096,69.09,21.31,72.3017579316,133.14,72.243216,22.054688,75.5347040823,6.633216,1.934688,6.9096,65.61,20.12,68.6256985392,135.1,54.403216,44.094688,70.0289327418,6.633216,1.934688,6.9096,47.77,42.16,63.7137230116,134.44,6.633216,2.454688,7.0728387285,6.633216,1.934688,6.9096,0.0,0.52,0.52,134.64
2020-07-11 23:30:00,53.94424,81.65832,97.8675750921,6.47424,1.8883200000000002,6.744,47.47,79.77,92.825932799,135.27,71.55424,24.63832,75.6773154545,6.47424,1.8883200000000002,6.744,65.08,22.75,68.94177906030001,134.14,68.28424,23.38832,72.1786044808,6.47424,1.8883200000000002,6.744,61.81,21.5,65.4425404458,135.91,51.30424,43.34832,67.1654813785,6.47424,1.8883200000000002,6.744,44.83,41.46,61.0627586996,135.27,6.47424,2.44832,6.9217089219000005,6.47424,1.8883200000000002,6.744,0.0,0.56,0.56,135.43
2020-07-12 00:00:00,51.367584,82.064712,96.8155237637,6.187584,1.8047119999999999,6.4454,45.18,80.26,92.1026601136,135.73,67.887584,25.054712,72.3634068764,6.187584,1.8047119999999999,6.4454,61.7,23.25,65.9352144154,134.8,64.807584,23.774712,69.0308617547,6.187584,1.8047119999999999,6.4454,58.62,21.97,62.6017994949,136.43,48.927584,43.704712,65.604956574,6.187584,1.8047119999999999,6.4454,42.74,41.9,59.8524652792,135.73,6.187584,2.364712,6.6240515246000005,6.187584,1.8047119999999999,6.4454,0.0,0.56,0.56,135.9
2020-07-12 00:30:00,49.934208,77.874144,92.50841817,6.254208,1.824144,6.5148,43.68,76.05,87.7014532377,135.89,64.064208,30.284144,70.8614995924,6.254208,1.824144,6.5148,57.81,28.46,64.4357641376,133.3,61.184208,29.074144,67.7407791358,6.254208,1.824144,6.5148,54.93,27.25,61.3177576237,135.19,47.634208,47.834144,67.5064671272,6.254208,1.824144,6.5148,41.38,46.01,61.8807280177,135.89,6.254208,2.384144,6.6932249566,6.254208,1.824144,6.5148,0.0,0.56,0.56,136.05
2020-07-12 01:00:00,48.545136,75.060248,89.3905535226,6.515136,1.900248,6.7866,42.03,73.16,84.3736125812,135.72,61.345136,33.980248,70.1276191311,6.515136,1.900248,6.7866,54.83,32.08,63.525233569,131.97,58.645136,32.280248,66.9422615946,6.515136,1.900248,6.7866,52.13,30.38,60.3364011191,134.1,46.385136,50.270248,68.4008675071,6.515136,1.900248,6.7866,39.87,48.37,62.6839197881,135.72,6.515136,2.460248,6.9641810229,6.515136,1.900248,6.7866,0.0,0.56,0.56,135.87
2020-07-12 01:30:00,47.92168,74.93424,88.9473312607,6.39168,1.8642400000000001,6.658,41.53,73.07,84.0474021014,136.25,60.69168,34.34424,69.7352625463,6.39168,1.8642400000000001,6.658,54.3,32.48,63.2727461076,132.71,58.01168,32.62424,66.5559618066,6.39168,1.8642400000000001,6.658,51.62,30.76,60.0899492428,134.7,45.80168,51.03424,68.5732275979,6.39168,1.8642400000000001,6.658,39.41,49.17,63.0145776785,136.25,6.43168,2.42424,6.8733868798,6.39168,1.8642400000000001,6.658,0.04,0.56,0.5614267539000001,136.42
2020-07-12 02:00:00,47.402912,74.870016,88.6146453016,6.342912,1.850016,6.6072,41.06,73.02,83.7725730774,136.49,60.022912,34.490016,69.226520703,6.342912,1.850016,6.6072,53.68,32.64,62.8244538377,133.0,57.372912,32.780016,66.077079841,6.342912,1.850016,6.6072,51.03,30.93,59.6718174686,134.97,45.332912,51.560016,68.6549937027,6.342912,1.850016,6.6072,38.99,49.71,63.1767694647,136.49,6.342912,2.410016,6.7853304827,6.342912,1.850016,6.6072,0.0,0.56,0.56,136.64
2020-07-12 02:30:00,46.677504,75.059272,88.3893867658,5.997504,1.749272,6.2474,40.68,73.31,83.8404347556,136.46,58.827504,34.689272,68.293636737,5.997504,1.749272,6.2474,52.83,32.94,62.2579512994,132.95,56.217504,32.949272,65.1618161297,5.997504,1.749272,6.2474,50.22,31.2,59.1226555561,134.94,44.647504,51.099272,67.8567256236,5.997504,1.749272,6.2474,38.65,49.35,62.6836900637,136.46,5.997504,2.309272,6.4267247802,5.997504,1.749272,6.2474,0.0,0.56,0.56,136.61
2020-07-12 03:00:00,45.799792,75.092856,87.9577055719,5.769792,1.6828560000000001,6.0102,40.03,73.41,83.6147654425,136.6,57.629792,34.732856,67.2871771728,5.769792,1.6828560000000001,6.0102,51.86,33.05,61.4960332054,133.11,55.069792,33.002856,64.2017951079,5.769792,1.6828560000000001,6.0102,49.3,31.32,58.4074687005,135.07,43.839792,51.202856,67.4066749303,5.769792,1.6828560000000001,6.0102,38.07,49.52,62.4624311086,136.6,5.769792,2.242856,6.1903879329,5.769792,1.6828560000000001,6.0102,0.0,0.56,0.56,136.73
2020-07-12 03:30:00,45.385216,75.175688,87.813449412,5.745216,1.675688,5.9846,39.64,73.5,83.5079612971,136.65,57.025216,34.845688,66.8288652608,5.745216,1.675688,5.9846,51.28,33.17,61.0728032761,133.15,54.485216,33.105688,63.7544142826,5.745216,1.675688,5.9846,48.74,31.43,57.9951075523,135.12,43.455216,51.185688,67.1441021508,5.745216,1.675688,5.9846,37.71,49.51,62.2357148268,136.65,5.745216,2.275688,6.1795034396,5.745216,1.675688,5.9846,0.0,0.6000000000000001,0.6000000000000001,136.77
2020-07-12 04:00:00,45.088912,75.148016,87.6369459422,5.7189119999999996,1.668016,5.9572,39.37,73.48,83.3625053606,136.65,56.758912,34.818016,66.5872985606,5.7189119999999996,1.668016,5.9572,51.04,33.15,60.8605299024,133.15,54.238912,33.078016,63.5296365285,5.7189119999999996,1.668016,5.9572,48.52,31.41,57.7994679906,135.12,43.188912,51.188016,66.9738389355,5.7189119999999996,1.668016,5.9572,37.47,49.52,62.098561175,136.65,5.758912,2.228016,6.1748783567,5.7189119999999996,1.668016,5.9572,0.04,0.56,0.5614267539000001,136.77
2020-07-12 04:30:00,45.05816,75.20988,87.674191369,5.58816,1.62988,5.821,39.47,73.58,83.4978879972,136.38,56.59816,34.89988,66.4932578492,5.58816,1.62988,5.821,51.01,33.27,60.9008456427,132.78,54.07816,33.14988,63.429976612,5.58816,1.62988,5.821,48.49,31.52,57.8341637789,134.81,43.13816,50.57988,66.4772525681,5.58816,1.62988,5.821,37.55,48.95,61.6936382458,136.38,5.58816,2.18988,6.0019252411,5.58816,1.62988,5.821,0.0,0.56,0.56,136.48
2020-07-12 05:00:00,44.343408,75.434744,87.5027910149,4.953408,1.444744,5.1598,39.39,73.99,83.8217883369,136.87,55.163408,35.074744,65.3700179657,4.953408,1.444744,5.1598,50.21,33.63,60.4319534683,133.4,52.683408,33.314744,62.3330862887,4.953408,1.444744,5.1598,47.73,31.87,57.3920708809,135.32,42.423408,50.794744,66.1804469943,4.953408,1.444744,5.1598,37.47,49.35,61.9630809434,136.87,4.953408,2.004744,5.3437111935,4.953408,1.444744,5.1598,0.0,0.56,0.56,136.96
2020-07-12 05:30:00,44.556112,77.362616,89.276096862,4.706112,1.372616,4.9022,39.85,75.99,85.8050266593,137.47,54.976112,35.412616,65.3943901463,4.706112,1.372616,4.9022,50.27,34.04,60.7107445186,134.0,52.486112,33.622616,62.3319521559,4.706112,1.372616,4.9022,47.78,32.25,57.6453892345,135.8,42.616112,49.882616,65.6079902222,4.706112,1.372616,4.9022,37.91,48.51,61.5661286748,137.47,4.706112,1.932616,5.0874841287,4.706112,1.372616,4.9022,0.0,0.56,0.56,137.57
2020-07-12 06:00:00,43.98696,77.79328,89.3680427401,5.01696,1.4632800000000001,5.226,38.97,76.33,85.7025658892,137.56,54.75696,35.80328,65.4232338485,5.01696,1.4632800000000001,5.226,49.74,34.34,60.4425611635,134.08,52.30696,34.00328,62.3878282616,5.01696,1.4632800000000001,5.226,47.29,32.54,57.4037951707,135.89,42.10696,49.79328,65.2101741571,5.01696,1.4632800000000001,5.226,37.09,48.33,60.9217284719,137.56,5.01696,2.06328,5.4246669944,5.01696,1.4632800000000001,5.226,0.0,0.6000000000000001,0.6000000000000001,137.64
2020-07-12 06:30:00,45.32712,77.03416,89.3801410516,5.39712,1.57416,5.622,39.93,75.46,85.3733945676,137.06,55.92712,35.36416,66.1699823485,5.39712,1.57416,5.622,50.53,33.79,60.7868818085,133.48,53.43712,33.59416,63.1196750625,5.39712,1.57416,5.622,48.04,32.02,57.7331966896,135.37,43.35712,49.91416,66.1155293649,5.39712,1.57416,5.622,37.96,48.34,61.4631369196,137.06,5.39712,2.13416,5.8037525102,5.39712,1.57416,5.622,0.0,0.56,0.56,137.12
2020-07-12 07:00:00,45.469392,76.525656,89.0148394094,6.979392,2.035656,7.2702,38.49,74.49,83.8465276562,136.84,56.999392,35.385656,67.0900539493,6.979392,2.035656,7.2702,50.02,33.35,60.1184073309,133.17,54.529392,33.625656,64.063556983,6.979392,2.035656,7.2702,47.55,31.59,57.0870440643,135.16,43.619392,50.685656,66.8706743094,6.979392,2.035656,7.2702,36.64,48.65,60.9041221922,136.84,6.979392,2.595656,7.4464315454,6.979392,2.035656,7.2702,0.0,0.56,0.56,136.91
2020-07-12 07:30:00,46.08968,76.45824,89.2755345344,9.07968,2.64824,9.458,37.01,73.81,82.569099547,136.63,57.93968,35.70824,68.0594219958,9.07968,2.64824,9.458,48.86,33.06,58.9937556018,132.69,55.53968,33.97824,65.1089613494,9.07968,2.64824,9.458,46.46,31.33,56.036599647,134.96,44.36968,51.48824,67.9684291535,9.07968,2.64824,9.458,35.29,48.84,60.2555366751,136.63,9.07968,3.20824,9.6298179007,9.07968,2.64824,9.458,0.0,0.56,0.56,136.71
2020-07-12 08:00:00,45.763216,76.109688,88.8085387005,12.753216,3.719688,13.2846,33.01,72.39,79.5611224154,136.2,59.323216,35.789688,69.2830839651,12.753216,3.719688,13.2846,46.57,32.07,56.5442287064,131.84,57.023216,34.099688,66.4412212763,12.753216,3.719688,13.2846,44.27,30.38,53.6915011897,134.54,44.403216,53.069688,69.1956456402,12.753216,3.719688,13.2846,31.65,49.35,58.627169469500004,136.2,12.793216,4.279688,13.4900743141,12.753216,3.719688,13.2846,0.04,0.56,0.5614267539000001,136.28
2020-07-12 08:30:00,46.644448,75.200464,88.4918884138,16.184448,4.720464,16.8588,30.46,70.48,76.78047929,135.75,61.534448,35.200464,70.8911909653,16.184448,4.720464,16.8588,45.35,30.48,54.6411282826,131.55,59.294448,33.590464,68.1480068334,16.184448,4.720464,16.8588,43.11,28.87,51.8839956056,134.07,45.504448,55.030464,71.4073298467,16.184448,4.720464,16.8588,29.32,50.31,58.2302198175,135.75,16.184448,5.280464,17.0240904932,16.184448,4.720464,16.8588,0.0,0.56,0.56,135.83
2020-07-12 09:00:00,47.168784,73.806312,87.5914714746,19.118784,5.576312,19.915399999999998,28.05,68.23,73.7708302786,135.14,65.228784,34.136312,73.6212065853,19.118784,5.576312,19.915399999999998,46.11,28.56,54.238415353,131.07,62.968784,32.626312,70.9192780079,19.118784,5.576312,19.915399999999998,43.85,27.05,51.5220826442,133.43,46.218784,56.956312,73.3498293868,19.118784,5.576312,19.915399999999998,27.1,51.38,58.0888491881,135.14,19.118784,6.136312,20.0793980637,19.118784,5.576312,19.915399999999998,0.0,0.56,0.56,135.21
2020-07-12 09:30:00,49.235344,73.167392,88.1906250736,20.425344,5.957392,21.2764,28.81,67.21,73.1245526482,135.0,66.255344,33.557392,74.2688977056,20.425344,5.957392,21.2764,45.83,27.6,53.4990551318,130.91,64.005344,32.097392,71.6025602458,20.425344,5.957392,21.2764,43.58,26.14,50.8184612124,133.3,48.215344,57.847392,75.3063088874,20.425344,5.957392,21.2764,27.79,51.89,58.8630291439,135.0,20.425344,6.517392,21.439941138000002,20.425344,5.957392,21.2764,0.0,0.56,0.56,135.08
