Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-07-12 10:00:00,47.388896,71.730928,85.9711201267,24.448896,7.130928,25.4676,22.94,64.6,68.552196172,134.33,67.308896,32.540928,74.7622864541,24.448896,7.130928,25.4676,42.86,25.41,49.8261748482,130.08,65.218896,31.170928,72.2850686369,24.448896,7.130928,25.4676,40.77,24.04,47.3298478764,132.62,46.868896,60.340928,76.4049802314,24.448896,7.130928,25.4676,22.42,53.21,57.7404580862,134.33,24.448896,7.6909279999999995,25.6300388045,24.448896,7.130928,25.4676,0.0,0.56,0.56,134.41
2020-07-12 10:30:00,47.13072,76.66896,89.9968565851,26.67072,7.77896,27.782,20.46,68.89,71.8640640376,134.46,68.80072,27.25896,74.0039861953,26.67072,7.77896,27.782,42.13,19.48,46.415593285,132.11,66.76072,25.55896,71.4860417928,26.67072,7.77896,27.782,40.09,17.78,43.8558604978,134.27,46.83072,57.41896,74.0948939077,26.67072,7.77896,27.782,20.16,49.64,53.5775624679,134.46,26.67072,8.29896,27.9320611914,26.67072,7.77896,27.782,0.0,0.52,0.52,134.54
2020-07-12 11:00:00,45.452144,79.289792,91.3934817676,29.142144,8.499792,30.3564,16.31,70.79,72.6446157674,134.79,68.852144,24.169792,72.9712037637,29.142144,8.499792,30.3564,39.71,15.67,42.6899636917,133.51,66.912144,23.299792,70.8527721541,29.142144,8.499792,30.3564,37.77,14.8,40.566154611900004,135.41,45.512144,56.979792,72.9249747881,29.142144,8.499792,30.3564,16.37,48.48,51.1692026516,134.79,29.142144,9.059792,30.5179355134,29.142144,8.499792,30.3564,0.0,0.56,0.56,134.88
2020-07-12 11:30:00,46.30328,79.72804,92.1984495585,29.03328,8.46804,30.243,17.27,71.26,73.3228511448,134.72,69.26328,23.86804,73.2603937322,29.03328,8.46804,30.243,40.23,15.4,43.0768255562,133.37,67.29328,23.00804,71.1178981537,29.03328,8.46804,30.243,38.26,14.54,40.9296860481,135.28,46.26328,56.38804,72.9376592125,29.03328,8.46804,30.243,17.23,47.92,50.9234651217,134.72,29.03328,9.02804,30.4045531755,29.03328,8.46804,30.243,0.0,0.56,0.56,134.83
2020-07-12 12:00:00,47.167744,78.990592,92.001683129,27.567744,8.040592,28.7164,19.6,70.95,73.6074894287,134.6,71.237744,23.640592,75.0579360249,27.567744,8.040592,28.7164,43.67,15.6,46.3727171945,133.3,69.087744,22.760592,72.7403665044,27.567744,8.040592,28.7164,41.52,14.72,44.0521145917,135.2,46.937744,55.880592,72.9780266524,27.567744,8.040592,28.7164,19.37,47.84,51.6126195809,134.6,27.567744,8.560592,28.8663167834,27.567744,8.040592,28.7164,0.0,0.52,0.52,134.73
2020-07-12 12:30:00,48.94784,78.84812,92.8058029877,25.94784,7.56812,27.029,23.0,71.28,74.8988544639,134.49,71.31784,23.14812,74.9804625339,25.94784,7.56812,27.029,45.37,15.58,47.9705461716,133.14,69.07784,22.26812,72.5783517821,25.94784,7.56812,27.029,43.13,14.7,45.5662912689,135.08,48.39784,54.92812,73.2082596665,25.94784,7.56812,27.029,22.45,47.36,52.4115645636,134.49,25.94784,8.12812,27.1911150084,25.94784,7.56812,27.029,0.0,0.56,0.56,134.64
2020-07-12 13:00:00,49.313696,79.827328,93.8309272511,25.773696,7.517328,26.8476,23.54,72.31,76.0451688143,134.57,73.863696,23.267328,77.4416821811,25.773696,7.517328,26.8476,48.09,15.75,50.6034643083,133.1,71.493696,22.377328,74.913906427,25.773696,7.517328,26.8476,45.72,14.86,48.0742966667,135.08,48.733696,54.097328,72.8113591589,25.773696,7.517328,26.8476,22.96,46.58,51.931281517,134.57,25.773696,8.077328,27.0097507045,25.773696,7.517328,26.8476,0.0,0.56,0.56,134.73
2020-07-12 13:30:00,47.095696,79.403328,92.3195162422,26.685696,7.783328,27.7976,20.41,71.62,74.4714206928,134.62,71.805696,23.303328,75.4924040809,26.685696,7.783328,27.7976,45.12,15.52,47.7146183051,133.28,69.585696,22.423328,73.109334058,26.685696,7.783328,27.7976,42.9,14.64,45.3292355991,135.21,46.795696,55.393328,72.5138466159,26.685696,7.783328,27.7976,20.11,47.61,51.6829198092,134.62,26.685696,8.303328,27.9476587012,26.685696,7.783328,27.7976,0.0,0.52,0.52,134.79
2020-07-12 14:00:00,46.13568,80.90124,93.1316895723,25.85568,7.54124,26.933,20.28,73.36,76.1115497149,135.13,69.84568,23.72124,73.7639223591,25.85568,7.54124,26.933,43.99,16.18,46.871233182,133.86,67.69568,22.82124,71.4388835705,25.85568,7.54124,26.933,41.84,15.28,44.5428333181,135.69,45.83568,54.34124,71.090645839,25.85568,7.54124,26.933,19.98,46.8,50.8865443904,135.13,25.85568,8.10124,27.0951338399,25.85568,7.54124,26.933,0.0,0.56,0.56,135.31
2020-07-12 14:30:00,45.259392,82.185656,93.823742285,26.419392,7.705656,27.5202,18.84,74.48,76.8258810558,135.26,68.049392,24.315656,72.2632055633,26.419392,7.705656,27.5202,41.63,16.61,44.8213007397,134.01,66.009392,23.385656,70.0294847815,26.419392,7.705656,27.5202,39.59,15.68,42.582044338,135.79,45.099392,53.885656,70.2681939523,26.419392,7.705656,27.5202,18.68,46.18,49.8150057714,135.26,26.459392,8.265656,27.7203985202,26.419392,7.705656,27.5202,0.04,0.56,0.5614267539000001,135.43
2020-07-12 15:00:00,43.914464,82.672552,93.6121306381,27.574464,8.042552,28.7234,16.34,74.63,76.3978566453,135.48,66.144464,24.942552,70.6910250182,27.574464,8.042552,28.7234,38.57,16.9,42.1100332462,134.34,64.244464,23.992552,68.5783763742,27.574464,8.042552,28.7234,36.67,15.95,39.9886408871,136.08,43.994464,54.342552,69.9187086588,27.574464,8.042552,28.7234,16.42,46.3,49.125415011,135.48,27.614464,8.602552,28.9233905848,27.574464,8.042552,28.7234,0.04,0.56,0.5614267539000001,135.66
2020-07-12 15:30:00,44.3976,81.8968,93.1570326706,27.4176,7.9968,28.56,16.98,73.9,75.8256579266,135.3,67.8176,24.5468,72.1233128745,27.4176,7.9968,28.56,40.4,16.55,43.6584756949,134.14,65.8376,23.6168,69.9452844443,27.4176,7.9968,28.56,38.42,15.62,41.4738568257,135.91,44.4276,54.8168,70.5598554704,27.4176,7.9968,28.56,17.01,46.82,49.8141797082,135.3,27.4176,8.5568,28.7218316965,27.4176,7.9968,28.56,0.0,0.56,0.56,135.49
2020-07-12 16:00:00,45.920128,82.241704,94.1931846386,25.960128,7.571704,27.0418,19.96,74.67,77.2917233603,135.35,68.620128,24.611704,72.9003288094,25.960128,7.571704,27.0418,42.66,17.04,45.9373181629,134.21,66.500128,23.671704,70.5876518541,25.960128,7.571704,27.0418,40.54,16.1,43.6199679046,135.95,45.690128,53.751704,70.5466758931,25.960128,7.571704,27.0418,19.73,46.18,50.218176988,135.35,25.960128,8.091704,27.1919826309,25.960128,7.571704,27.0418,0.0,0.52,0.52,135.56
2020-07-12 16:30:00,47.24872,82.51296,95.0832798635,25.99872,7.58296,27.082,21.25,74.93,77.8849626051,134.94,70.55872,24.85296,74.8077709119,25.99872,7.58296,27.082,44.56,17.27,47.7896066106,133.69,68.33872,23.87296,72.3885272015,25.99872,7.58296,27.082,42.34,16.29,45.365622447,135.51,46.93872,52.84296,70.6797131913,25.99872,7.58296,27.082,20.94,45.26,49.869341283,134.94,25.99872,8.14296,27.2441046687,25.99872,7.58296,27.082,0.0,0.56,0.56,135.16
2020-07-12 17:00:00,49.755664,82.109152,96.0080149896,25.505664,7.439152,26.5684,24.25,74.67,78.5090529812,134.66,73.545664,24.689152,77.5791139398,25.505664,7.439152,26.5684,48.04,17.25,51.0431591891,133.36,71.125664,23.719152,74.9763846224,25.505664,7.439152,26.5684,45.62,16.28,48.4378240634,135.23,49.185664,52.479152,71.9255930651,25.505664,7.439152,26.5684,23.68,45.04,50.8855971764,134.66,25.505664,7.999152,26.7306065924,25.505664,7.439152,26.5684,0.0,0.56,0.56,134.89
2020-07-12 17:30:00,53.102816,81.827488,97.5481771204,22.482816,6.557488,23.4196,30.62,75.27,81.2598135612,134.41,77.242816,24.207488,80.9472365117,22.482816,6.557488,23.4196,54.76,17.65,57.5341646329,133.02,74.502816,23.207488,78.0336920259,22.482816,6.557488,23.4196,52.02,16.65,54.6196201012,134.94,51.952816,50.507488,72.4575836914,22.482816,6.557488,23.4196,29.47,43.95,52.9158142713,134.41,22.482816,7.077488,23.5704868783,22.482816,6.557488,23.4196,0.0,0.52,0.52,134.67
2020-07-12 18:00:00,56.366272,80.593496,98.3487072446,19.246272,5.613496,20.0482,37.12,74.98,83.6653739608,134.03,79.096272,23.383496,82.4803499597,19.246272,5.613496,20.0482,59.85,17.77,62.4323265624,132.61,76.066272,22.373496,79.2884043177,19.246272,5.613496,20.0482,56.82,16.76,59.2402734632,134.58,54.666272,49.383496,73.6690638705,19.246272,5.613496,20.0482,35.42,43.77,56.3062101371,134.03,19.246272,6.173496,20.2121507703,19.246272,5.613496,20.0482,0.0,0.56,0.56,134.29
2020-07-12 18:30:00,59.307184,79.277512,99.0063936467,16.037184,4.677512,16.7054,43.27,74.6,86.2406684807,133.82,81.137184,22.457512,84.1877810177,16.037184,4.677512,16.7054,65.1,17.78,67.4843567058,132.39,77.837184,21.447512,80.7379897201,16.037184,4.677512,16.7054,61.8,16.77,64.0349349965,134.39,57.067184,48.507512,74.8975447536,16.037184,4.677512,16.7054,41.03,43.83,60.0377364663,133.82,16.037184,5.197512,16.8583926173,16.037184,4.677512,16.7054,0.0,0.52,0.52,134.09
2020-07-12 19:00:00,61.326784,78.390312,99.5289679,12.446784,3.630312,12.9654,48.88,74.76,89.3213972125,133.45,82.126784,21.580312,84.9147720729,12.446784,3.630312,12.9654,69.68,17.95,71.9548810019,131.91,78.586784,20.550312,81.2292923936,12.446784,3.630312,12.9654,66.14,16.92,68.2699494653,134.0,58.616784,46.690312,74.9393928529,12.446784,3.630312,12.9654,46.17,43.06,63.1334499295,133.45,12.446784,4.190312,13.1332077803,12.446784,3.630312,12.9654,0.0,0.56,0.56,133.72
2020-07-12 19:30:00,62.153344,77.601392,99.4234087663,9.673344,2.821392,10.0764,52.48,74.78,91.3575328038,133.23,82.473344,20.351392,84.9472284826,9.673344,2.821392,10.0764,72.8,17.53,74.8808446801,131.57,78.773344,19.341392,81.1130641108,9.673344,2.821392,10.0764,69.1,16.52,71.0473109977,133.71,59.113344,45.491392,74.591247375,9.673344,2.821392,10.0764,49.44,42.67,65.3072928546,133.23,9.673344,3.341392,10.2341821676,9.673344,2.821392,10.0764,0.0,0.52,0.52,133.51
2020-07-12 20:00:00,62.267536,77.583448,99.4808395777,7.897536,2.303448,8.2266,54.37,75.28,92.8610537308,132.79,82.457536,20.343448,84.9299777447,7.897536,2.303448,8.2266,74.56,18.04,76.7113759491,130.98,78.667536,19.303448,81.0012612556,7.897536,2.303448,8.2266,70.77,17.0,72.783191054,133.24,59.067536,43.723448,73.4895483325,7.897536,2.303448,8.2266,51.17,41.42,65.8330107165,132.79,7.897536,2.863448,8.4006195795,7.897536,2.303448,8.2266,0.0,0.56,0.56,133.09
2020-07-12 20:30:00,62.69232,77.16276,99.4204129835,7.07232,2.06276,7.367,55.62,75.1,93.4537019063,132.14,82.42232,20.20276,84.8621844275,7.07232,2.06276,7.367,75.35,18.14,77.5027876918,130.18,78.57232,19.14276,80.8706048611,7.07232,2.06276,7.367,71.5,17.08,73.5117432796,132.58,59.38232,42.75276,73.1714316943,7.07232,2.06276,7.367,52.31,40.69,66.2722581477,132.14,7.07232,2.58276,7.5291672448,7.07232,2.06276,7.367,0.0,0.52,0.52,132.43
2020-07-12 21:00:00,62.25056,77.23308,99.1971817473,6.7305600000000005,1.9630800000000002,7.011,55.52,75.27,93.5309750831,132.33,81.72056,20.62308,84.2826278387,6.7305600000000005,1.9630800000000002,7.011,74.99,18.66,77.276747473,130.41,77.89056,19.55308,80.307299012,6.7305600000000005,1.9630800000000002,7.011,71.16,17.59,73.3017987501,132.84,58.95056,42.63308,72.7512751407,6.7305600000000005,1.9630800000000002,7.011,52.22,40.67,66.1889514949,132.33,6.7305600000000005,2.48308,7.1739894201,6.7305600000000005,1.9630800000000002,7.011,0.0,0.52,0.52,132.62
2020-07-12 21:30:00,62.44504,77.34772,99.4085147751,6.33504,1.84772,6.599,56.11,75.5,94.0669022558,132.17,81.57504,20.70772,84.1623242229,6.33504,1.84772,6.599,75.24,18.86,77.5677587661,130.19,77.73504,19.60772,80.1698143156,6.33504,1.84772,6.599,71.4,17.76,73.5756590185,132.66,59.11504,42.21772,72.6424382589,6.33504,1.84772,6.599,52.78,40.37,66.4489676368,132.17,6.33504,2.3677200000000003,6.7630488539,6.33504,1.84772,6.599,0.0,0.52,0.52,132.44
2020-07-12 22:00:00,63.089648,76.82406399999999,99.4094587765,5.979648,1.7440639999999998,6.2288,57.11,75.08,94.3321710765,132.23,82.059648,20.834064,84.6631209715,5.979648,1.7440639999999998,6.2288,76.08,19.09,78.4384758903,130.31,78.179648,19.734064,80.6318215307,5.979648,1.7440639999999998,6.2288,72.2,17.99,74.407527173,132.78,59.649648,42.444064,73.2091461182,5.979648,1.7440639999999998,6.2288,53.67,40.7,67.3569513859,132.23,5.979648,2.264064,6.3939171093,5.979648,1.7440639999999998,6.2288,0.0,0.52,0.52,132.5
2020-07-12 22:30:00,62.141616,77.560888,99.3844645125,5.831616,1.700888,6.0746,56.31,75.86,94.475159169,132.69,80.441616,21.260888,83.2038397145,5.831616,1.700888,6.0746,74.61,19.56,77.131353547,130.86,76.631616,20.140888,79.234209406,5.831616,1.700888,6.0746,70.8,18.44,73.1619682622,133.25,58.791616,42.280888,72.4163489963,5.831616,1.700888,6.0746,52.96,40.58,66.7195473606,132.69,5.8716159999999995,2.260888,6.2918589463,5.831616,1.700888,6.0746,0.04,0.56,0.5614267539000001,132.96
2020-07-12 23:00:00,58.696496,78.127728,97.7201132066,6.026496,1.757728,6.2776,52.67,76.37,92.7712552464,133.23,76.446496,21.717728,79.4715449715,6.026496,1.757728,6.2776,70.42,19.96,73.194111785,131.64,72.866496,20.577728,75.7163729253,6.026496,1.757728,6.2776,66.84,18.82,69.4390236106,133.86,55.656496,43.147728,70.4228086529,6.026496,1.757728,6.2776,49.63,41.39,64.6240589873,133.23,6.026496,2.2777279999999998,6.4425692763,6.026496,1.757728,6.2776,0.0,0.52,0.52,133.51
2020-07-12 23:30:00,55.01488,79.99184,97.0841464298,6.07488,1.77184,6.328,48.94,78.22,92.2685862035,134.37,71.54488,22.93184,75.13014801,6.07488,1.77184,6.328,65.47,21.16,68.8045529017,133.15,68.23488,21.73184,71.6119523432,6.07488,1.77184,6.328,62.16,19.96,65.2860413871,135.05,52.29488,43.44184,67.9849096256,6.07488,1.77184,6.328,46.22,41.67,62.2308388181,134.37,6.07488,2.33184,6.5070457813,6.07488,1.77184,6.328,0.0,0.56,0.56,134.64
2020-07-13 00:00:00,51.989136,81.512248,96.6804883937,6.419136,1.872248,6.6866,45.57,79.64,91.7559507607,134.87,67.979136,24.152248,72.1421791656,6.419136,1.872248,6.6866,61.56,22.28,65.4677936088,133.75,64.869136,22.912247999999998,68.7966271979,6.419136,1.872248,6.6866,58.45,21.04,62.1215268647,135.57,49.549136,42.732248,65.4305883932,6.419136,1.872248,6.6866,43.13,40.86,59.4115855705,134.87,6.419136,2.392248,6.8504129423,6.419136,1.872248,6.6866,0.0,0.52,0.52,135.13
2020-07-13 00:30:00,49.610416,82.089288,95.9158202803,7.060416,2.059288,7.3546,42.55,80.03,90.6383108845,134.97,65.160416,25.249288,69.8813734682,7.060416,2.059288,7.3546,58.1,23.19,62.5570627507,133.94,62.220416,23.959288,66.6740402907,7.060416,2.059288,7.3546,55.16,21.9,59.3484254214,135.72,47.460416,42.759288,63.8815137357,7.060416,2.059288,7.3546,40.4,40.7,57.3467523056,134.97,7.060416,2.619288,7.5306137678,7.060416,2.059288,7.3546,0.0,0.56,0.56,135.21
2020-07-13 01:00:00,48.307808,81.928944,95.1104420068,7.607808,2.218944,7.9248,40.7,79.71,89.4995759766,135.07,63.797808,25.288944,68.62718844770001,7.607808,2.218944,7.9248,56.19,23.07,60.7415920107,134.07,60.947808,24.018944,65.5098845281,7.607808,2.218944,7.9248,53.34,21.8,57.6228739304,135.84,46.327808,43.378944,63.466515397,7.607808,2.218944,7.9248,38.72,41.16,56.5100345072,135.07,7.607808,2.778944,8.0994612364,7.607808,2.218944,7.9248,0.0,0.56,0.56,135.29
2020-07-13 01:30:00,47.283136,82.524248,95.1101806221,8.243136,2.404248,8.5866,39.04,80.12,89.1253948098,134.35,63.143136,25.994248,68.2843800074,8.243136,2.404248,8.5866,54.9,23.59,59.7536450771,133.12,60.343136,24.694248,65.2004597116,8.243136,2.404248,8.5866,52.1,22.29,56.6679283193,135.06,45.453136,41.964248,61.8626355924,8.243136,2.404248,8.5866,37.21,39.56,54.3100147303,134.35,8.283136,2.924248,8.7841657748,8.243136,2.404248,8.5866,0.04,0.52,0.5215361924,134.56
2020-07-13 02:00:00,47.402688,82.405784,95.06696622,7.562688,2.205784,7.8778,39.84,80.2,89.5503523164,134.32,62.882688,25.405784,67.8209872441,7.562688,2.205784,7.8778,55.32,23.2,59.9878521036,133.0,60.042688,24.125784,64.7084062227,7.562688,2.205784,7.8778,52.48,21.92,56.8738674613,134.98,45.512688,41.825784,61.8126279671,7.562688,2.205784,7.8778,37.95,39.62,54.8629829667,134.32,7.562688,2.765784,8.0525654868,7.562688,2.205784,7.8778,0.0,0.56,0.56,134.53
2020-07-13 02:30:00,47.363264,82.670952,95.2773062241,7.203264,2.100952,7.5034,40.16,80.57,90.0241662,134.52,62.163264,25.400952,67.1526600638,7.203264,2.100952,7.5034,54.96,23.3,59.6949880643,133.24,59.353264,24.110952,64.0636242637,7.203264,2.100952,7.5034,52.15,22.01,56.6044397552,135.16,45.453264,41.810952,61.7588448354,7.203264,2.100952,7.5034,38.25,39.71,55.1357107508,134.52,7.203264,2.620952,7.665272444,7.203264,2.100952,7.5034,0.0,0.52,0.52,134.72
2020-07-13 03:00:00,46.122816,82.747488,94.73363144140001,6.402816,1.8674879999999998,6.6696,39.72,80.88,90.1068965174,134.82,60.442816,25.547488,65.6201809592,6.402816,1.8674879999999998,6.6696,54.04,23.68,59.0005423704,133.66,57.672816,24.237488,62.5588485342,6.402816,1.8674879999999998,6.6696,51.27,22.37,55.937731452,135.49,44.252816,41.637488,60.76176537,6.402816,1.8674879999999998,6.6696,37.85,39.77,54.9024170688,134.82,6.402816,2.427488,6.8475361058,6.402816,1.8674879999999998,6.6696,0.0,0.56,0.56,135.02
2020-07-13 03:30:00,45.988768,82.449224,94.4078456505,6.168768,1.799224,6.4258,39.82,80.65,89.944732475,134.34,59.698768,25.789224,65.0309693549,6.168768,1.799224,6.4258,53.53,23.99,58.6598755539,133.06,56.948768,24.459224,61.9791562979,6.168768,1.799224,6.4258,50.78,22.66,55.6065104102,135.01,44.098768,40.949224,60.1792346688,6.168768,1.799224,6.4258,37.93,39.15,54.5106173144,134.34,6.168768,2.359224,6.6045163729,6.168768,1.799224,6.4258,0.0,0.56,0.56,134.53
2020-07-13 04:00:00,45.72848,82.67664,94.4802661131,6.70848,1.9566400000000002,6.9879999999999995,39.02,80.72,89.6564487363,134.34,59.70848,25.81664,65.0507608318,6.70848,1.9566400000000002,6.9879999999999995,53.0,23.86,58.1231416907,133.06,56.98848,24.51664,62.0383146902,6.70848,1.9566400000000002,6.9879999999999995,50.28,22.56,55.1092732668,135.01,43.92848,41.19664,60.2235377772,6.70848,1.9566400000000002,6.9879999999999995,37.22,39.24,54.0842490934,134.34,6.70848,2.47664,7.1510453502,6.70848,1.9566400000000002,6.9879999999999995,0.0,0.52,0.52,134.53
2020-07-13 04:30:00,45.349632,81.471976,93.2430801501,7.309632,2.131976,7.6142,38.04,79.34,87.9879378097,134.17,59.559632,25.671976,64.8567661522,7.309632,2.131976,7.6142,52.25,23.54,57.3078886367,132.92,56.879632,24.371976,61.8812229242,7.309632,2.131976,7.6142,49.57,22.24,54.3304932796,134.89,43.639632,42.281976,60.7633357837,7.309632,2.131976,7.6142,36.33,40.15,54.1469426653,134.17,7.309632,2.691976,7.7895734646,7.309632,2.131976,7.6142,0.0,0.56,0.56,134.34
2020-07-13 05:00:00,43.454672,81.769696,92.5990912621,9.084672,2.649696,9.4632,34.37,79.12,86.2628036873,134.17,58.964672,25.919696,64.4101170997,9.084672,2.649696,9.4632,49.88,23.27,55.0409602024,132.92,56.394672,24.649696,61.5464584105,9.084672,2.649696,9.4632,47.31,22.0,52.1750524676,134.89,42.064672,43.169696,60.2748644395,9.084672,2.649696,9.4632,32.98,40.52,52.2451031198,134.17,9.084672,3.169696,9.6217585752,9.084672,2.649696,9.4632,0.0,0.52,0.52,134.34
2020-07-13 05:30:00,44.305008,81.363544,92.6442660186,9.475008,2.763544,9.8698,34.83,78.6,85.9714423515,133.89,60.065008,25.733544,65.345393662,9.475008,2.763544,9.8698,50.59,22.97,55.5604985579,132.52,57.445008,24.463544,62.4371198019,9.475008,2.763544,9.8698,47.97,21.7,52.6498898384,134.57,42.895008,43.113544,60.8174266766,9.475008,2.763544,9.8698,33.42,40.35,52.3929279579,133.89,9.515008,3.323544,10.0787559728,9.475008,2.763544,9.8698,0.04,0.56,0.5614267539000001,134.03
2020-07-13 06:00:00,46.673392,80.837656,93.3441596907,9.283392,2.707656,9.6702,37.39,78.13,86.6158703703,133.89,61.793392,25.377656,66.8015622491,9.283392,2.707656,9.6702,52.51,22.67,57.1946588415,132.49,59.063392,24.127656,63.8014737965,9.283392,2.707656,9.6702,49.78,21.42,54.1928482366,134.57,45.033392,43.277656,62.4576809038,9.283392,2.707656,9.6702,35.75,40.57,54.0739068313,133.89,9.283392,3.227656,9.8284856555,9.283392,2.707656,9.6702,0.0,0.52,0.52,134.03
2020-07-13 06:30:00,52.50552,78.90036,94.7739227773,9.15552,2.67036,9.537,43.35,76.23,87.6939872511,133.55,68.41552,23.22036,72.2486573951,9.15552,2.67036,9.537,59.26,20.55,62.7220065049,131.91,65.34552,22.07036,68.9720071812,9.15552,2.67036,9.537,56.19,19.4,59.4447314739,134.14,50.33552,44.24036,67.0139838138,9.15552,2.67036,9.537,41.18,41.57,58.5137359942,133.55,9.15552,3.19036,9.6954599375,9.15552,2.67036,9.537,0.0,0.52,0.52,133.69
2020-07-13 07:00:00,56.117664,77.005152,95.2837113433,10.337664,3.015152,10.7684,45.78,73.99,87.0076347225,133.65,73.457664,21.055152,76.4156255361,10.337664,3.015152,10.7684,63.12,18.04,65.6473609523,131.91,70.177664,20.025152,72.9788410234,10.337664,3.015152,10.7684,59.84,17.01,62.2106558397,134.14,53.767664,46.845152,71.3122006246,10.337664,3.015152,10.7684,43.43,43.83,61.7027859987,133.65,10.337664,3.575152,10.9384189351,10.337664,3.015152,10.7684,0.0,0.56,0.56,133.78
2020-07-13 07:30:00,60.813328,75.114304,96.6458458902,11.843328,3.454304,12.3368,48.97,71.66,86.7941040624,132.63,79.693328,18.674304,81.8520382006,11.843328,3.454304,12.3368,67.85,15.22,69.5361122008,130.21,76.163328,17.794304,78.2143835038,11.843328,3.454304,12.3368,64.32,14.34,65.8991502221,132.93,58.203328,47.774304,75.2994788359,11.843328,3.454304,12.3368,46.36,44.32,64.13666658,132.63,11.843328,3.974304,12.4923780923,11.843328,3.454304,12.3368,0.0,0.52,0.52,132.76
2020-07-13 08:00:00,63.900432,72.336376,96.5184775191,14.250432,4.156376,14.8442,49.65,68.18,84.342367171,132.15,83.020432,16.676376,84.6787673857,14.250432,4.156376,14.8442,68.77,12.52,69.9003812579,129.83,79.460432,15.926376,81.0407903843,14.250432,4.156376,14.8442,65.21,11.77,66.2636929246,132.45,61.220432,50.956376,79.6523292147,14.250432,4.156376,14.8442,46.97,46.8,66.3055118373,132.15,14.250432,4.716376,15.0106300587,14.250432,4.156376,14.8442,0.0,0.56,0.56,132.27
2020-07-13 08:30:00,64.590784,70.632312,95.7125533888,17.870784,5.212312,18.6154,46.72,65.42,80.3898923995,131.81,87.990784,13.142312,88.966838955,17.870784,5.212312,18.6154,70.12,7.93,70.5669844899,130.15,84.370784,12.402312,85.2774679251,17.870784,5.212312,18.6154,66.5,7.19,66.887563119,132.62,62.160784,53.842312,82.2372034362,17.870784,5.212312,18.6154,44.29,48.63,65.7759910606,131.81,17.870784,5.732312,18.7676402789,17.870784,5.212312,18.6154,0.0,0.52,0.52,131.93
2020-07-13 09:00:00,65.299872,75.498296,99.8201682132,20.599872,6.008296,21.4582,44.7,69.49,82.6253599084,132.03,89.929872,6.868296,90.1917699565,20.599872,6.008296,21.4582,69.33,0.86,69.3353337051,132.56,86.289872,6.918296,86.5667651545,20.599872,6.008296,21.4582,65.69,0.91,65.6963027879,134.58,63.049872,51.358296,81.3201139156,20.599872,6.008296,21.4582,42.45,45.35,62.1178315784,132.03,20.599872,6.528296,21.609566749,20.599872,6.008296,21.4582,0.0,0.52,0.52,132.15
2020-07-13 09:30:00,62.683648,75.716064,98.2962973577,25.563648,7.456064,26.6288,37.12,68.26,77.7002059199,132.11,91.153648,9.896063999999999,91.689255785,25.563648,7.456064,26.6288,65.59,2.44,65.635369276,132.56,87.673648,9.876064,88.228142867,25.563648,7.456064,26.6288,62.11,2.42,62.1571275076,134.62,61.073648,53.916064,81.467370384,25.563648,7.456064,26.6288,35.51,46.46,58.4764200341,132.11,25.563648,7.976064,26.7790533066,25.563648,7.456064,26.6288,0.0,0.52,0.52,132.24
2020-07-13 10:00:00,61.081104,75.089072,96.7949895381,27.151104,7.919072,28.2824,33.93,67.17,75.253264381,132.16,91.041104,14.839072,92.2425101315,27.151104,7.919072,28.2824,63.89,6.92,64.2636639167,132.18,87.661104,14.599072,88.8684536704,27.151104,7.919072,28.2824,60.51,6.68,60.8776026138,134.29,59.761104,55.479072,81.5433441875,27.151104,7.919072,28.2824,32.61,47.56,57.6659839073,132.16,27.151104,8.439072,28.4323826761,27.151104,7.919072,28.2824,0.0,0.52,0.52,132.29
2020-07-13 10:30:00,61.600656,74.760608,96.8699609175,25.990656,7.580608,27.0736,35.61,67.18,76.0343639416,132.11,93.450656,14.700608,94.5998572007,25.990656,7.580608,27.0736,67.46,7.12,67.834696137,132.09,89.880656,14.460608,91.0364844813,25.990656,7.580608,27.0736,63.89,6.88,64.2593689667,134.19,60.110656,55.000608,81.4761182502,25.990656,7.580608,27.0736,34.12,47.42,58.4194385457,132.11,25.990656,8.140608,27.2357063048,25.990656,7.580608,27.0736,0.0,0.56,0.56,132.25
2020-07-13 11:00:00,64.158784,74.081312,98.0019915716,24.998784,7.291312,26.0404,39.16,66.79,77.4235732836,132.13,94.718784,15.031312,95.904058219,24.998784,7.291312,26.0404,69.72,7.74,70.1483143062,132.21,91.038784,14.761312,92.2277427034,24.998784,7.291312,26.0404,66.04,7.47,66.4611352596,134.19,62.348784,55.211312,83.2806090218,24.998784,7.291312,26.0404,37.35,47.92,60.7564720832,132.13,24.998784,7.811312,26.1907578478,24.998784,7.291312,26.0404,0.0,0.52,0.52,132.28
2020-07-13 11:30:00,68.12904,73.49472,100.2149687382,22.43904,6.54472,23.374,45.69,66.95,81.0547876439,132.27,96.51904,14.37472,97.5835931784,22.43904,6.54472,23.374,74.08,7.83,74.4926526578,132.37,92.62904,14.09472,93.6952516577,22.43904,6.54472,23.374,70.19,7.55,70.59489075,134.34,65.72904,54.38472,85.3112212361,22.43904,6.54472,23.374,43.29,47.84,64.5189096312,132.27,22.43904,7.06472,23.5248971262,22.43904,6.54472,23.374,0.0,0.52,0.52,132.42
2020-07-13 12:00:00,71.577328,72.056304,101.5648799032,21.827328,6.3663039999999995,22.7368,49.75,65.69,82.402904075,131.63,95.347328,13.926304,96.3589897199,21.827328,6.3663039999999995,22.7368,73.52,7.5600000000000005,73.9076721322,131.69,91.477328,13.686304,92.4954942427,21.827328,6.3663039999999995,22.7368,69.65,7.32,70.0335983654,133.82,68.837328,54.286304,87.6674428061,21.827328,6.3663039999999995,22.7368,47.01,47.92,67.1287308088,131.63,21.827328,6.886304,22.8878445993,21.827328,6.3663039999999995,22.7368,0.0,0.52,0.52,131.8
2020-07-13 12:30:00,69.08352,72.54436,100.1759297606,24.08352,7.02436,25.087,45.0,65.52,79.4850325533,131.57,94.27352,14.28436,95.3495648328,24.08352,7.02436,25.087,70.19,7.26,70.5644648531,131.64,90.56352,14.02436,91.6429693332,24.08352,7.02436,25.087,66.48,7.0,66.8475160346,133.82,66.76352,54.99436,86.4970937928,24.08352,7.02436,25.087,42.68,47.97,64.2082806186,131.57,24.16352,7.58436,25.3258408626,24.08352,7.02436,25.087,0.08,0.56,0.5656854249000001,131.74
2020-07-13 13:00:00,68.132992,71.855456,99.0217711205,27.172992,7.925456,28.3052,40.96,63.93,75.9260594263,131.73,97.692992,16.485456,99.0741689112,27.172992,7.925456,28.3052,70.52,8.56,71.0376238341,131.93,93.962992,16.175456,95.3451060223,27.172992,7.925456,28.3052,66.79,8.25,67.2975972825,134.02,66.182992,57.735456,87.8269395436,27.172992,7.925456,28.3052,39.01,49.81,63.2678133019,131.73,27.172992,8.445456,28.4551791644,27.172992,7.925456,28.3052,0.0,0.52,0.52,131.9
2020-07-13 13:30:00,73.746384,68.498112,100.6504868376,28.176384,8.218112,29.3504,45.57,60.28,75.5665488163,131.42,97.966384,17.278112,99.4783672379,28.176384,8.218112,29.3504,69.79,9.06,70.3756186474,132.01,94.286384,16.938112,95.7957297896,28.176384,8.218112,29.3504,66.11,8.72,66.6826101769,134.05,71.346384,60.838112,93.7634384054,28.176384,8.218112,29.3504,43.17,52.62,68.0625690082,131.42,28.176384,8.738112,29.50022401,28.176384,8.218112,29.3504,0.0,0.52,0.52,131.6
2020-07-13 14:00:00,76.912208,67.898144,102.594569535,25.022208,7.298144,26.0648,51.89,60.6,79.7805245658,131.42,97.692208,15.488144,98.9123354718,25.022208,7.298144,26.0648,72.67,8.19,73.1300553808,132.11,93.872208,15.188144,95.0929605857,25.022208,7.298144,26.0648,68.85,7.89,69.3006103869,134.17,73.942208,59.558144,94.9453666096,25.022208,7.298144,26.0648,48.92,52.26,71.5840345328,131.42,25.022208,7.818144,26.2151534193,25.022208,7.298144,26.0648,0.0,0.52,0.52,131.62
2020-07-13 14:30:00,73.096352,68.013936,99.8447403017,27.236352,7.943936,28.3712,45.86,60.07,75.5747609986,131.07,95.856352,16.543936,97.2735423284,27.236352,7.943936,28.3712,68.62,8.6,69.1568102214,131.71,92.226352,16.233936,93.6442239611,27.236352,7.943936,28.3712,64.99,8.29,65.5165948444,133.78,70.686352,60.323936,92.9275933918,27.236352,7.943936,28.3712,43.45,52.38,68.0556162267,131.07,27.236352,8.463936,28.5211690307,27.236352,7.943936,28.3712,0.0,0.52,0.52,131.25
2020-07-13 15:00:00,67.768544,72.354992,99.1353641401,23.948544,6.984992,24.9464,43.82,65.37,78.6983436929,131.54,97.998544,14.584992,99.0779320422,23.948544,6.984992,24.9464,74.05,7.6,74.4389850817,131.76,94.078544,14.324992,95.1629015791,23.948544,6.984992,24.9464,70.13,7.34,70.5130661651,133.78,65.568544,55.414992,85.8490262067,23.948544,6.984992,24.9464,41.62,48.43,63.8567874231,131.54,23.948544,7.544992,25.1089558524,23.948544,6.984992,24.9464,0.0,0.56,0.56,131.73
2020-07-13 15:30:00,70.406128,72.359704,100.9601387822,22.216128,6.479704,23.1418,48.19,65.88,81.6238353669,131.02,97.496128,13.519704,98.4290473958,22.216128,6.479704,23.1418,75.28,7.04,75.6084651345,131.05,93.516128,13.289704,94.4557167593,22.216128,6.479704,23.1418,71.3,6.8100000000000005,71.6244797538,133.22,67.846128,53.559703999999996,86.4392212896,22.216128,6.479704,23.1418,45.63,47.08,65.5638871636,131.02,22.216128,6.9997039999999995,23.2927499321,22.216128,6.479704,23.1418,0.0,0.52,0.52,131.21
2020-07-13 16:00:00,70.416544,71.903992,100.6413122651,23.396544,6.823992,24.3714,47.02,65.08,80.2887713195,130.93,100.376544,14.463992,101.4133011491,23.396544,6.823992,24.3714,76.98,7.64,77.3581928434,130.88,96.276544,14.213992,97.3201443338,23.396544,6.823992,24.3714,72.88,7.39,73.2537132165,133.12,67.966544,54.433992,87.0776124406,23.396544,6.823992,24.3714,44.57,47.61,65.2165393133,130.93,23.396544,7.343992,24.5220816743,23.396544,6.823992,24.3714,0.0,0.52,0.52,131.13
2020-07-13 16:30:00,73.451328,71.363304,102.4100519615,21.131328,6.163304,22.0118,52.32,65.2,83.5967846272,131.35,102.671328,13.843304,103.6003796273,21.131328,6.163304,22.0118,81.54,7.68,81.9008791162,131.37,98.351328,13.593304,99.2862610485,21.131328,6.163304,22.0118,77.22,7.43,77.5766285681,133.57,70.541328,54.333304,89.0403665736,21.131328,6.163304,22.0118,49.41,48.17,69.0050505398,131.35,21.131328,6.683304,22.1630227045,21.131328,6.163304,22.0118,0.0,0.52,0.52,131.56
2020-07-13 17:00:00,76.173248,72.693864,105.2936919959,18.733248,5.463864,19.5138,57.44,67.23,88.4263902916,131.35,105.813248,12.043864,106.4964699526,18.733248,5.463864,19.5138,87.08,6.58,87.3282474346,131.22,101.193248,11.853864,101.8851683638,18.733248,5.463864,19.5138,82.46,6.39,82.7072167347,133.46,72.813248,51.793864,89.3553212314,18.733248,5.463864,19.5138,54.08,46.33,71.2117637754,131.35,18.733248,5.983864,19.66573693,18.733248,5.463864,19.5138,0.0,0.52,0.52,131.56
2020-07-13 17:30:00,78.404464,74.732552,108.3153465745,16.294464,4.752552,16.9734,62.11,69.98,93.5673687778,131.99,106.674464,10.282552,107.168895419,16.294464,4.752552,16.9734,90.38,5.53,90.5490215298,131.93,101.914464,10.162552,102.4198976545,16.294464,4.752552,16.9734,85.62,5.41,85.7907483357,134.06,74.604464,49.662552,89.6225145813,16.294464,4.752552,16.9734,58.31,44.91,73.6000285326,131.99,16.294464,5.272552,17.1262769346,16.294464,4.752552,16.9734,0.0,0.52,0.52,132.22
2020-07-13 18:00:00,76.701088,75.061984,107.3189561187,17.561088,5.121984,18.2928,59.14,69.94,91.5922660491,131.76,107.771088,10.511984,108.2825434515,17.561088,5.121984,18.2928,90.21,5.39,90.3708813723,131.58,102.991088,10.391984,103.5140451286,17.561088,5.121984,18.2928,85.43,5.27,85.5923933536,133.79,73.181088,49.771984,88.5026668082,17.561088,5.121984,18.2928,55.62,44.65,71.3246584289,131.76,17.561088,5.641984,18.4451564157,17.561088,5.121984,18.2928,0.0,0.52,0.52,132.0
2020-07-13 18:30:00,77.590208,76.147144,108.713513037,14.870208,4.337144,15.4898,62.72,71.81,95.3439798834,131.57,106.890208,7.997144,107.1889494232,14.870208,4.337144,15.4898,92.02,3.66,92.0927575871,131.27,102.010208,7.977144,102.3216368253,14.870208,4.337144,15.4898,87.14,3.64,87.2159916529,133.56,73.770208,46.847144,87.3882056648,14.870208,4.337144,15.4898,58.9,42.51,72.6382137721,131.57,14.870208,4.897144,15.6558329488,14.870208,4.337144,15.4898,0.0,0.56,0.56,131.8
2020-07-13 19:00:00,77.164912,76.411016,108.5958885507,11.694912,3.411016,12.1822,65.47,73.0,98.0577426826,131.19,104.354912,5.971016,104.5255982552,11.694912,3.411016,12.1822,92.66,2.56,92.6953569495,130.92,99.444912,6.011016,99.6264163565,11.694912,3.411016,12.1822,87.75,2.6,87.7885100682,133.13,73.094912,44.341016,85.4926421407,11.694912,3.411016,12.1822,61.4,40.93,73.791767156,131.19,11.694912,3.931016,12.3379031233,11.694912,3.411016,12.1822,0.0,0.52,0.52,131.41
2020-07-13 19:30:00,75.932384,76.581112,107.8443028402,10.152384,2.961112,10.5754,65.78,73.62,98.7264544081,131.37,102.002384,4.671112,102.1092827759,10.152384,2.961112,10.5754,91.85,1.71,91.8659164217,131.11,97.122384,4.741112,97.2380358545,10.152384,2.961112,10.5754,86.97,1.78,86.9882135694,133.37,71.852384,43.511112,83.999892583,10.152384,2.961112,10.5754,61.7,40.55,73.8321914885,131.37,10.152384,3.481112,10.7326157874,10.152384,2.961112,10.5754,0.0,0.52,0.52,131.59
2020-07-13 20:00:00,73.4436,76.9598,106.3803233545,10.5936,3.0898,11.035,62.85,73.87,96.9891715605,131.67,99.0436,4.1498,99.1304975323,10.5936,3.0898,11.035,88.45,1.06,88.456351383,131.61,94.3436,4.2698,94.4401718179,10.5936,3.0898,11.035,83.75,1.18,83.7583124233,133.77,69.6136,44.0298,82.3691483081,10.5936,3.0898,11.035,59.02,40.94,71.8292698,131.67,10.6336,3.6098,11.2296084081,10.5936,3.0898,11.035,0.04,0.52,0.5215361924,131.88
2020-07-13 20:30:00,70.832272,77.726496,105.1599683203,10.822272,3.156496,11.2732,60.01,74.57,95.7177360785,131.08,96.502272,3.356496,96.5606263783,10.822272,3.156496,11.2732,85.68,0.2,85.6802334264,130.84,91.932272,3.316496,91.9920745543,10.822272,3.156496,11.2732,81.11,0.16,81.1101578102,133.18,67.262272,42.546496,79.5890542504,10.822272,3.156496,11.2732,56.44,39.39,68.8261992267,131.08,10.822272,3.676496,11.4297066489,10.822272,3.156496,11.2732,0.0,0.52,0.52,131.3
2020-07-13 21:00:00,69.755072,78.391896,104.9335953268,10.155072,2.961896,10.5782,59.6,75.43,96.1345146136,130.86,94.695072,4.291896,94.7922836119,10.155072,2.961896,10.5782,84.54,1.33,84.5504612643,130.61,90.185072,4.071896,90.2769491547,10.155072,2.961896,10.5782,80.03,1.11,80.0376973682,132.99,66.215072,41.261896,78.0190990814,10.155072,2.961896,10.5782,56.06,38.3,67.8941352401,130.86,10.155072,3.481896,10.7354127578,10.155072,2.961896,10.5782,0.0,0.52,0.52,131.1
2020-07-13 21:30:00,69.80832,78.30576,104.904688124,8.96832,2.61576,9.342,60.84,75.69,97.1106672822,130.86,94.25832,3.98576,94.3425522869,8.96832,2.61576,9.342,85.29,1.37,85.3010023388,130.61,89.70832,3.76576,89.787324415,8.96832,2.61576,9.342,80.74,1.15,80.7481894534,132.93,66.15832,40.67576,77.6623509611,8.96832,2.61576,9.342,57.19,38.06,68.6968681964,130.86,8.96832,3.09576,9.4875968295,8.96832,2.61576,9.342,0.0,0.48,0.48,131.1
2020-07-13 22:00:00,69.63136,77.58248,104.2476258646,8.27136,2.41248,8.616,61.36,75.17,97.0339038687,130.72,92.19136,4.19248,92.2866390503,8.27136,2.41248,8.616,83.92,1.78,83.9388753796,130.57,87.69136,3.95248,87.7803891356,8.27136,2.41248,8.616,79.42,1.54,79.4349293447,132.93,65.93136,40.84248,77.5567689116,8.27136,2.41248,8.616,57.66,38.43,69.293149012,130.72,8.27136,2.93248,8.7758096607,8.27136,2.41248,8.616,0.0,0.52,0.52,130.97
2020-07-13 22:30:00,67.292912,77.605016,102.7174498992,7.902912,2.305016,8.2322,59.39,75.3,95.9023571139,130.99,88.602912,5.105016,88.7498574829,7.902912,2.305016,8.2322,80.7,2.8,80.7485603587,131.18,84.292912,4.815016,84.4303227077,7.902912,2.305016,8.2322,76.39,2.51,76.4312252944,133.5,63.772912,41.265016,75.9591064352,7.902912,2.305016,8.2322,55.87,38.96,68.1126897134,130.99,7.902912,2.8250159999999997,8.3926594998,7.902912,2.305016,8.2322,0.0,0.52,0.52,131.32
2020-07-13 23:00:00,62.336368,78.866024,100.5269740766,7.666368,2.236024,7.9858,54.67,76.63,94.1327031376,131.11,82.956368,7.496024,83.2943537556,7.666368,2.236024,7.9858,75.29,5.26,75.4735165472,131.55,78.936368,7.076024,79.2528883302,7.666368,2.236024,7.9858,71.27,4.84,71.4341549961,133.63,59.236368,40.166024,71.5699432569,7.666368,2.236024,7.9858,51.57,37.93,64.0167931093,131.11,7.666368,2.756024,8.1467089429,7.666368,2.236024,7.9858,0.0,0.52,0.52,131.12
2020-07-13 23:30:00,58.382896,79.157928,98.3592400875,7.672896,2.237928,7.9926,50.71,76.92,92.1313763058,131.28,77.872896,8.237928,78.307415927,7.672896,2.237928,7.9926,70.2,6.0,70.4559436811,131.76,74.112896,7.797928,74.5220036942,7.672896,2.237928,7.9926,66.44,5.5600000000000005,66.6722371006,133.83,55.642896,40.027928,68.5446343286,7.672896,2.237928,7.9926,47.97,37.79,61.0672170645,131.28,7.712896,2.7579279999999997,8.1911495872,7.672896,2.237928,7.9926,0.04,0.52,0.5215361924,131.44
2020-07-14 00:00:00,54.645792,80.270856,97.1059880042,7.785792,2.270856,8.1102,46.86,78.0,90.9937338502,131.65,74.035792,9.210856,74.6065571201,7.785792,2.270856,8.1102,66.25,6.94,66.6125070839,132.34,70.475792,8.710856,71.0120853819,7.785792,2.270856,8.1102,62.69,6.44,63.0199151063,134.26,52.225792,39.540856,65.5058214454,7.785792,2.270856,8.1102,44.44,37.27,57.9997112062,131.65,7.785792,2.790856,8.2708786885,7.785792,2.270856,8.1102,0.0,0.52,0.52,131.82
2020-07-14 00:30:00,52.754144,82.960792,98.3132377579,7.374144,2.150792,7.6814,45.38,80.81,92.6800976478,133.23,71.154144,9.640792,71.8042970773,7.374144,2.150792,7.6814,63.78,7.49,64.2182878937,134.16,67.754144,9.120792,68.3652899934,7.374144,2.150792,7.6814,60.38,6.97,60.7809616574,135.81,50.484144,39.340792,64.0027086192,7.374144,2.150792,7.6814,43.11,37.19,56.9347714494,133.23,7.374144,2.670792,7.8429031385,7.374144,2.150792,7.6814,0.0,0.52,0.52,133.39
2020-07-14 01:00:00,52.247504,82.544272,97.6901147212,7.077504,2.064272,7.3724,45.17,80.48,92.2895405775,133.49,70.067504,9.754272,70.7432041898,7.077504,2.064272,7.3724,62.99,7.69,63.457672507,134.64,66.697504,9.234272,67.3337123527,7.077504,2.064272,7.3724,59.62,7.17,60.04959034,136.16,49.977504,39.944272,63.9788697281,7.077504,2.064272,7.3724,42.9,37.88,57.2302752047,133.49,7.077504,2.624272,7.5483684595,7.077504,2.064272,7.3724,0.0,0.56,0.56,133.64
2020-07-14 01:30:00,53.237312,81.549216,97.3883258877,6.957312,2.029216,7.2472,46.28,79.52,92.0068953938,133.54,70.337312,9.109216,70.9247155477,6.957312,2.029216,7.2472,63.38,7.08,63.7742173609,134.75,66.937312,8.619216,67.489959418,6.957312,2.029216,7.2472,59.98,6.59,60.3409355247,136.23,50.877312,40.879216,65.2656967872,6.957312,2.029216,7.2472,43.92,38.85,58.6369243736,133.54,6.957312,2.549216,7.4096351111,6.957312,2.029216,7.2472,0.0,0.52,0.52,133.69
2020-07-14 02:00:00,52.685664,81.819152,97.3147102196,7.265664,2.119152,7.5684000000000005,45.42,79.7,91.7336710265,133.35,69.895664,9.559152,70.546305594,7.265664,2.119152,7.5684000000000005,62.63,7.44,63.0703615021,134.47,66.535664,9.049152,67.1482072422,7.265664,2.119152,7.5684000000000005,59.27,6.93,59.6737614031,136.02,50.415664,40.479152,64.6552466796,7.265664,2.119152,7.5684000000000005,43.15,38.36,57.7357090543,133.35,7.265664,2.639152,7.7301356159,7.265664,2.119152,7.5684000000000005,0.0,0.52,0.52,133.49
2020-07-14 02:30:00,50.519136,83.707248,97.7705807997,7.499136,2.187248,7.8116,43.02,81.52,92.1750009493,132.76,68.009136,10.707248,68.8468426233,7.499136,2.187248,7.8116,60.51,8.52,61.1068776816,133.55,64.759136,10.147248,65.5493122576,7.499136,2.187248,7.8116,57.26,7.96,57.8106322401,135.28,48.449136,37.787248,61.4426146136,7.499136,2.187248,7.8116,40.95,35.6,54.2610587807,132.76,7.499136,2.747248,7.9865144037,7.499136,2.187248,7.8116,0.0,0.56,0.56,132.9
2020-07-14 03:00:00,49.039104,84.308072,97.53299301,8.119104,2.368072,8.4574,40.92,81.94,91.5893552767,132.98,66.859104,10.858072,67.7350538144,8.119104,2.368072,8.4574,58.74,8.49,59.3503807907,133.78,63.699104,10.308072,64.5277630076,8.119104,2.368072,8.4574,55.58,7.94,56.1442784262,135.52,46.989104,38.318072,60.632091639,8.119104,2.368072,8.4574,38.87,35.95,52.9460045707,132.98,8.159104,2.888072,8.6551682803,8.119104,2.368072,8.4574,0.04,0.52,0.5215361924,133.11
2020-07-14 03:30:00,46.975808,84.947944,97.0715186194,8.015808,2.337944,8.3498,38.96,82.61,91.3361576814,133.03,65.185808,12.597944,66.3920007052,8.015808,2.337944,8.3498,57.17,10.26,58.0833582018,133.94,62.115808,11.947944,63.2544620507,8.015808,2.337944,8.3498,54.1,9.61,54.9469025515,135.66,45.235808,37.247944,58.5976762137,8.015808,2.337944,8.3498,37.22,34.91,51.0297609244,133.03,8.015808,2.857944,8.5100541596,8.015808,2.337944,8.3498,0.0,0.52,0.52,133.17
2020-07-14 04:00:00,48.866336,83.251848,96.5338748289,7.926336,2.311848,8.2566,40.94,80.94,90.7048355933,133.03,66.386336,11.141848,67.3148303449,7.926336,2.311848,8.2566,58.46,8.83,59.1230961639,134.06,63.226336,10.581848,64.1057335274,7.926336,2.311848,8.2566,55.3,8.27,55.9149613252,135.66,46.966336,38.921848,60.997925940100004,7.926336,2.311848,8.2566,39.04,36.61,53.5202176752,133.03,7.926336,2.831848,8.4170164239,7.926336,2.311848,8.2566,0.0,0.52,0.52,133.17
2020-07-14 04:30:00,47.833568,84.335624,96.9564216702,7.733568,2.255624,8.0558,40.1,82.08,91.351718101,132.99,65.393568,12.065624,66.4973534682,7.733568,2.255624,8.0558,57.66,9.81,58.48856042,133.92,62.293568,11.445624,63.3363317766,7.733568,2.255624,8.0558,54.56,9.19,55.3285613404,135.6,46.013568,37.635624,59.4448368991,7.733568,2.255624,8.0558,38.28,35.38,52.1258362043,132.99,7.733568,2.775624,8.2165785215,7.733568,2.255624,8.0558,0.0,0.52,0.52,133.12
2020-07-14 05:00:00,47.055824,84.380032,96.6138725683,8.125824,2.370032,8.4644,38.93,82.01,90.780972676,132.99,65.105824,11.930032,66.189832922,8.125824,2.370032,8.4644,56.98,9.56,57.7764138728,133.85,62.035824,11.330032,63.0619781206,8.125824,2.370032,8.4644,53.91,8.96,54.6495169238,135.56,45.325824,37.960032,59.1218601764,8.125824,2.370032,8.4644,37.2,35.59,51.4828913329,132.99,8.125824,2.9300319999999997,8.6379455428,8.125824,2.370032,8.4644,0.0,0.56,0.56,133.09
2020-07-14 05:30:00,48.678368,84.422024,97.4508165558,7.378368,2.152024,7.6858,41.3,82.27,92.0545647972,132.64,66.348368,11.122024,67.2741061191,7.378368,2.152024,7.6858,58.97,8.97,59.6483176628,133.25,63.168368,10.532024,64.0403485728,7.378368,2.152024,7.6858,55.79,8.38,56.4158532684,135.1,46.728368,36.902024,59.5424197631,7.378368,2.152024,7.6858,39.35,34.75,52.4974761298,132.64,7.378368,2.672024,7.8472942216,7.378368,2.152024,7.6858,0.0,0.52,0.52,132.77
2020-07-14 06:00:00,50.181472,84.282096,98.0900190552,7.241472,2.112096,7.5432,42.94,82.17,92.7132811414,132.7,67.881472,10.952096,68.7593095346,7.241472,2.112096,7.5432,60.64,8.84,61.2809529952,133.25,64.641472,10.382096,65.4699001044,7.241472,2.112096,7.5432,57.4,8.27,57.992696954,135.14,48.071472,36.842096,60.5657201552,7.241472,2.112096,7.5432,40.83,34.73,53.6028152246,132.7,7.241472,2.6320959999999998,7.7049883893,7.241472,2.112096,7.5432,0.0,0.52,0.52,132.83
2020-07-14 06:30:00,57.54016,80.37088,98.8450725368,7.8201600000000004,2.28088,8.146,49.72,78.09,92.5749777208,132.73,75.74016,7.07088,76.0695023041,7.8201600000000004,2.28088,8.146,67.92,4.79,68.0886958312,133.25,72.11016,6.71088,72.4217583714,7.8201600000000004,2.28088,8.146,64.29,4.43,64.4424471913,135.14,54.81016,40.850880000000004,68.3589645621,7.8201600000000004,2.28088,8.146,46.99,38.57,60.792310369,132.73,7.8201600000000004,2.8008800000000003,8.3066137023,7.8201600000000004,2.28088,8.146,0.0,0.52,0.52,132.85
2020-07-14 07:00:00,60.171584,79.491712,99.6973008549,8.611584,2.511712,8.9704,51.56,76.98,92.6517889736,132.12,79.611584,6.431712,79.8709661031,8.611584,2.511712,8.9704,71.0,3.92,71.1081317431,132.44,75.831584,6.101712,76.0766719914,8.611584,2.511712,8.9704,67.22,3.59,67.3157968088,134.45,57.301584,41.111712,70.5240695967,8.611584,2.511712,8.9704,48.69,38.6,62.1343391371,132.12,8.611584,3.031712,9.129658079,8.611584,2.511712,8.9704,0.0,0.52,0.52,132.24
2020-07-14 07:30:00,66.914608,48.096344,82.4064504148,9.484608,2.766344,9.8798,57.43,45.33,73.1642932037,133.53,85.974608,7.956344,86.3419749056,9.484608,2.766344,9.8798,76.49,5.19,76.665873764,132.25,81.864608,7.5463439999999995,82.2116862177,9.484608,2.766344,9.8798,72.38,4.78,72.5376646991,134.31,63.184608,27.746344,69.0083639386,9.484608,2.766344,9.8798,53.7,24.98,59.2257579099,133.53,9.484608,3.286344,10.0378207695,9.484608,2.766344,9.8798,0.0,0.52,0.52,133.65
2020-07-14 08:00:00,71.37248,41.61864,82.6204702044,10.69248,3.11864,11.138,60.68,38.5,71.8631505015,134.97,90.14248,7.23864,90.432652342,10.69248,3.11864,11.138,79.45,4.12,79.5567526989,133.64,85.88248,6.8886400000000005,86.1583062275,10.69248,3.11864,11.138,75.19,3.77,75.2844539065,135.47,67.29248,27.08864,72.5401425529,10.69248,3.11864,11.138,56.6,23.97,61.4664209142,134.97,10.69248,3.63864,11.2946372053,10.69248,3.11864,11.138,0.0,0.52,0.52,135.1
2020-07-14 08:30:00,72.673808,41.771944,83.8234911869,13.103808,3.8219440000000002,13.6498,59.57,37.95,70.6313485642,135.39,91.663808,6.341944,91.882936124,13.103808,3.8219440000000002,13.6498,78.56,2.52,78.6004071236,133.98,87.463808,6.071944,87.6743190096,13.103808,3.8219440000000002,13.6498,74.36,2.25,74.3940326908,135.81,68.693808,28.741944,74.4643445042,13.103808,3.8219440000000002,13.6498,55.59,24.92,60.9200664806,135.39,13.103808,4.381944,13.8170625431,13.103808,3.8219440000000002,13.6498,0.0,0.56,0.56,135.53
2020-07-14 09:00:00,71.944288,42.009584,83.3113781166,16.524288,4.819584,17.2128,55.42,37.19,66.7418347066,135.03,92.014288,6.339584,92.2324212056,16.524288,4.819584,17.2128,75.49,1.52,75.5053011384,133.24,87.984288,6.139584,88.198239362,16.524288,4.819584,17.2128,71.46,1.32,71.472190396,135.39,68.324288,30.089584,74.6564893094,16.524288,4.819584,17.2128,51.8,25.27,57.635170686,135.03,16.524288,5.339584,17.3655766158,16.524288,4.819584,17.2128,0.0,0.52,0.52,135.17
2020-07-14 09:30:00,72.841104,42.229072,84.1969177222,16.591104,4.839072,17.2824,56.25,37.39,67.5431314051,135.14,92.471104,5.999072,92.6654948718,16.591104,4.839072,17.2824,75.88,1.16,75.8888661135,133.29,88.421104,5.8090720000000005,88.6117201621,16.591104,4.839072,17.2824,71.83,0.97,71.8365491933,135.45,69.111104,29.919072,75.3093325255,16.591104,4.839072,17.2824,52.52,25.08,58.2010034278,135.14,16.591104,5.359072,17.4351479673,16.591104,4.839072,17.2824,0.0,0.52,0.52,135.27
2020-07-14 10:00:00,72.850256,41.968408,84.0744138803,16.760256,4.888408,17.4586,56.09,37.08,67.2384897213,134.89,94.280256,5.708408,94.4529120426,16.760256,4.888408,17.4586,77.52,0.8200000000000001,77.524336824,133.15,90.150256,5.528408,90.3196100074,16.760256,4.888408,17.4586,73.39,0.64,73.3927905179,135.15,69.160256,30.118408,75.4338088024,16.760256,4.888408,17.4586,52.4,25.23,58.157655558,134.89,16.800256,5.448408,17.6616463389,16.760256,4.888408,17.4586,0.04,0.56,0.5614267539000001,135.02
2020-07-14 10:30:00,72.531888,42.436384,84.0340494314,18.261888,5.326384,19.0228,54.27,37.11,65.7448477069,134.99,93.441888,6.516384,93.6688298926,18.261888,5.326384,19.0228,75.18,1.19,75.1894174735,133.31,89.441888,6.336384,89.6660531706,18.261888,5.326384,19.0228,71.18,1.01,71.1871652758,135.3,68.981888,30.546384,75.4425771532,18.261888,5.326384,19.0228,50.72,25.22,56.644212414,134.99,18.301888,5.846384,19.2129984708,18.261888,5.326384,19.0228,0.04,0.52,0.5215361924,135.11
2020-07-14 11:00:00,71.149712,42.887416,83.0759409747,19.739712,5.757416,20.5622,51.41,37.13,63.4162833979,134.8,92.019712,6.767416,92.2682248441,19.739712,5.757416,20.5622,72.28,1.01,72.2870562411,133.12,88.179712,6.587416,88.4254242736,19.739712,5.757416,20.5622,68.44,0.8300000000000001,68.4450326905,135.09,67.849712,30.837416,74.5287169086,19.739712,5.757416,20.5622,48.11,25.08,54.2547555519,134.8,19.739712,6.277416,20.7138161979,19.739712,5.757416,20.5622,0.0,0.52,0.52,134.92
2020-07-14 11:30:00,69.930112,43.269616,82.2343008307,21.530112,6.279616,22.4272,48.4,36.99,60.9165010486,135.31,91.720112,6.819616,91.9732901862,21.530112,6.279616,22.4272,70.19,0.54,70.1920771882,133.72,87.990112,6.659616,88.2417718263,21.530112,6.279616,22.4272,66.46,0.38,66.4610863589,135.59,66.870112,31.799616,74.0461170936,21.530112,6.279616,22.4272,45.34,25.52,52.0287036164,135.31,21.530112,6.799616,22.5783192572,21.530112,6.279616,22.4272,0.0,0.52,0.52,135.43
2020-07-14 12:00:00,71.16816,41.71988,82.4951840109,22.14816,6.45988,23.071,49.02,35.26,60.3840045045,134.94,92.85816,7.55988,93.1653887675,22.14816,6.45988,23.071,70.71,1.1,70.7185555565,133.3,89.09816,7.57988,89.4200016562,22.14816,6.45988,23.071,66.95,1.12,66.9593675299,135.22,68.05816,33.31988,75.776827235,22.14816,6.45988,23.071,45.91,26.86,53.1901090429,134.94,22.14816,7.01988,23.2340204571,22.14816,6.45988,23.071,0.0,0.56,0.56,135.05
