Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-07-14 12:30:00,69.043456,43.546008,81.6287549161,25.083456,7.316008,26.1286,43.96,36.23,56.9657309266,135.47,91.093456,7.546008,91.4054700921,25.083456,7.316008,26.1286,66.01,0.23,66.0104006956,134.07,87.583456,7.606008,87.913099835,25.083456,7.316008,26.1286,62.5,0.29,62.5006727964,135.79,66.363456,33.816008,74.4824186592,25.083456,7.316008,26.1286,41.28,26.5,49.0539335834,135.47,25.083456,7.836008,26.278941879,25.083456,7.316008,26.1286,0.0,0.52,0.52,135.58
2020-07-14 13:00:00,69.805328,43.290304,82.1391151498,26.195328,7.640304,27.2868,43.61,35.65,56.3272101209,135.34,92.415328,8.180304,92.7766685265,26.195328,7.640304,27.2868,66.22,0.54,66.2222017151,133.95,88.895328,8.180304,89.2709175138,26.195328,7.640304,27.2868,62.7,0.54,62.7023253157,135.7,67.155328,34.520304,75.5082079448,26.195328,7.640304,27.2868,40.96,26.88,48.9924075751,135.34,26.195328,8.200304,27.4488650898,26.195328,7.640304,27.2868,0.0,0.56,0.56,135.46
2020-07-14 13:30:00,67.287936,42.060648,79.3521546104,26.367936,7.6906479999999995,27.4666,40.92,34.37,53.4391551206,134.87,91.987936,8.220648,92.3545311454,26.367936,7.6906479999999995,27.4666,65.62,0.53,65.6221403186,133.48,88.497936,8.200648,88.8770797443,26.367936,7.6906479999999995,27.4666,62.13,0.51,62.1320931564,135.34,64.907936,35.340648,73.9053554003,26.367936,7.6906479999999995,27.4666,38.54,27.65,47.4326269566,134.87,26.367936,8.210648,27.616712141,26.367936,7.6906479999999995,27.4666,0.0,0.52,0.52,134.99
2020-07-14 14:00:00,65.656352,41.938936,77.9078360036,27.836352,8.118936,28.9962,37.82,33.82,50.7360305897,135.08,90.216352,8.698936,90.6347706773,27.836352,8.118936,28.9962,62.38,0.58,62.3826963188,133.9,86.886352,8.658936,87.3167528973,27.836352,8.118936,28.9962,59.05,0.54,59.0524690424,135.67,63.506352,36.468936,73.2327798006,27.836352,8.118936,28.9962,35.67,28.35,45.5639265209,135.08,27.836352,8.638936,29.1460753427,27.836352,8.118936,28.9962,0.0,0.52,0.52,135.21
2020-07-14 14:30:00,65.406432,40.979376,77.1836161651,27.666432,8.069376,28.8192,37.74,32.91,50.0737026792,134.69,91.246432,8.809376,91.6706957443,27.666432,8.069376,28.8192,63.58,0.74,63.5843062398,133.46,87.836432,8.819376,88.2780843671,27.666432,8.069376,28.8192,60.17,0.75,60.1746740747,135.28,63.276432,36.959376,73.2796173636,27.666432,8.069376,28.8192,35.61,28.89,45.855252698,134.69,27.666432,8.629376,28.980986694,27.666432,8.069376,28.8192,0.0,0.56,0.56,134.82
2020-07-14 15:00:00,66.909968,42.010824,79.0053995048,25.099968,7.320824,26.1458,41.81,34.69,54.3274534651,135.01,92.769968,7.810824,93.0982058596,25.099968,7.320824,26.1458,67.67,0.49,67.6717740273,133.73,89.159968,7.770824,89.4979642193,25.099968,7.320824,26.1458,64.06,0.45,64.06158053,135.48,64.439968,34.810824,73.2414018394,25.099968,7.320824,26.1458,39.34,27.49,47.9930797095,135.01,25.099968,7.840824,26.2961387774,25.099968,7.320824,26.1458,0.0,0.52,0.52,135.14
2020-07-14 15:30:00,72.551696,39.941328,82.8194317469,24.861696,7.251328,25.8976,47.69,32.69,57.8184416947,134.74,93.741696,7.811328,94.0665850028,24.861696,7.251328,25.8976,68.88,0.56,68.8822763851,133.67,90.061696,7.841328,90.4024087688,24.861696,7.251328,25.8976,65.2,0.59,65.2026694239,135.42,69.511696,36.341328,78.4383069782,24.861696,7.251328,25.8976,44.65,29.09,53.2902486389,134.74,24.861696,7.7713280000000005,26.0479839312,24.861696,7.251328,25.8976,0.0,0.52,0.52,134.87
2020-07-14 16:00:00,71.966496,39.347728,82.0208525028,23.066496,6.727728,24.0276,48.9,32.62,58.7815821495,134.82,97.386496,7.197728,97.6521217973,23.066496,6.727728,24.0276,74.32,0.47000000000000003,74.3214861262,133.71,93.416496,7.227728,93.6956870777,23.066496,6.727728,24.0276,70.35,0.5,70.3517768077,135.46,68.826496,35.897728,77.6255977574,23.066496,6.727728,24.0276,45.76,29.17,54.266624181,134.82,23.066496,7.2877279999999995,24.1903744725,23.066496,6.727728,24.0276,0.0,0.56,0.56,134.96
2020-07-14 16:30:00,80.386656,38.058608,88.9408348609,21.526656,6.278608,22.4236,58.86,31.78,66.8914643284,134.82,98.656656,7.038608,98.9074202256,21.526656,6.278608,22.4236,77.13,0.76,77.1337442369,133.97,94.576656,7.018608,94.8367266327,21.526656,6.278608,22.4236,73.05,0.74,73.0537480216,135.65,76.426656,36.198608,84.5657907696,21.526656,6.278608,22.4236,54.9,29.92,62.5237266964,134.82,21.526656,6.798608,22.5747201374,21.526656,6.278608,22.4236,0.0,0.52,0.52,134.96
2020-07-14 17:00:00,70.746048,42.819264,82.6951792859,23.586048,6.879264,24.5688,47.16,35.94,59.2937534653,134.96,96.106048,9.099264,96.535843434,23.586048,6.879264,24.5688,72.52,2.22,72.5539716349,133.82,92.256048,8.859264,92.680445355,23.586048,6.879264,24.5688,68.67,1.98,68.6985392858,135.54,67.816048,33.169264,75.4931549257,23.586048,6.879264,24.5688,44.23,26.29,51.453444977,134.96,23.626048,7.399264,24.7576099783,23.586048,6.879264,24.5688,0.04,0.52,0.5215361924,135.09
2020-07-14 17:30:00,77.737984,40.131912,87.4857960881,21.537984,6.281912,22.4354,56.2,33.85,65.6068784504,134.78,100.517984,8.081912,100.8423641581,21.537984,6.281912,22.4354,78.98,1.8,79.0005088591,133.85,96.317984,7.861912,96.6383138415,21.537984,6.281912,22.4354,74.78,1.58,74.7966897663,135.54,73.927984,34.351912,81.5193270112,21.537984,6.281912,22.4354,52.39,28.07,59.43599078,134.78,21.537984,6.841912,22.5985954121,21.537984,6.281912,22.4354,0.0,0.56,0.56,134.94
2020-07-14 18:00:00,81.359392,39.180656,90.3021288298,20.299392,5.920656,21.1452,61.06,33.26,69.5309369993,134.62,102.339392,7.680656,102.6272070726,20.299392,5.920656,21.1452,82.04,1.76,82.0588764242,133.73,98.009392,7.460656,98.2929412937,20.299392,5.920656,21.1452,77.71,1.54,77.7252577995,135.42,77.219392,34.430656,84.5476467646,20.299392,5.920656,21.1452,56.92,28.51,63.6608710277,134.62,20.299392,6.440656,21.2966515039,20.299392,5.920656,21.1452,0.0,0.52,0.52,134.77
2020-07-14 18:30:00,74.229488,45.143184,86.8787888405,18.559488,5.413184,19.3328,55.67,39.73,68.393141469,134.79,97.909488,9.723184,98.3910979079,18.559488,5.413184,19.3328,79.35,4.31,79.4669654636,133.44,93.689488,9.363184,94.1561966963,18.559488,5.413184,19.3328,75.13,3.95,75.2337650261,135.18,70.549488,28.213184,75.9816688977,18.559488,5.413184,19.3328,51.99,22.8,56.7697111143,134.79,18.559488,5.933184,19.4847957957,18.559488,5.413184,19.3328,0.0,0.52,0.52,134.94
2020-07-14 19:00:00,80.685392,41.093656,90.5473414609,16.195392,4.723656,16.8702,64.49,36.37,74.0387533661,134.11,100.365392,8.943656,100.7630929158,16.195392,4.723656,16.8702,84.17,4.22,84.2757218895,133.02,95.885392,8.593656,96.2697217324,16.195392,4.723656,16.8702,79.69,3.87,79.7839144189,134.83,76.195392,29.903656,81.8533224995,16.195392,4.723656,16.8702,60.0,25.18,65.0694429053,134.11,16.195392,5.243656,17.0231210499,16.195392,4.723656,16.8702,0.0,0.52,0.52,134.27
2020-07-14 19:30:00,81.65232,41.25276,91.4816460772,13.31232,3.88276,13.867,68.34,37.37,77.8901309538,133.53,98.76232,8.59276,99.1354193828,13.31232,3.88276,13.867,85.45,4.71,85.5797090437,132.26,94.21232,8.21276,94.5696075206,13.31232,3.88276,13.867,80.9,4.33,81.0157941392,134.19,76.85232,27.69276,81.6894610449,13.31232,3.88276,13.867,63.54,23.81,67.8546070654,133.53,13.31232,4.40276,14.0214892005,13.31232,3.88276,13.867,0.0,0.52,0.52,133.69
2020-07-14 20:00:00,80.650192,40.765056,90.3672687444,12.120192,3.535056,12.6252,68.53,37.23,77.9899596102,134.18,97.360192,9.335056,97.806698425,12.120192,3.535056,12.6252,85.24,5.8,85.437097329,133.26,92.820192,8.895056,93.2454291864,12.120192,3.535056,12.6252,80.7,5.36,80.8778065974,135.02,75.840192,27.945056,80.8248778375,12.120192,3.535056,12.6252,63.72,24.41,68.235522274,134.18,12.120192,4.055056,12.7805529333,12.120192,3.535056,12.6252,0.0,0.52,0.52,134.35
2020-07-14 20:30:00,72.865904,44.420472,85.338258117,9.875904,2.880472,10.2874,62.99,41.54,75.4540370027,134.69,94.035904,9.920472,94.5577442931,9.875904,2.880472,10.2874,84.16,7.04,84.4539353731,133.48,89.585904,9.420472,90.0798506227,9.875904,2.880472,10.2874,79.71,6.54,79.9778450572,135.21,68.545904,23.840472,72.573473531,9.875904,2.880472,10.2874,58.67,20.96,62.3016091285,134.69,9.875904,3.4404719999999998,10.4580269363,9.875904,2.880472,10.2874,0.0,0.56,0.56,134.85
2020-07-14 21:00:00,70.21816,46.16988,84.0371811343,8.46816,2.46988,8.821,61.75,43.7,75.6488763962,134.46,91.32816,11.22988,92.0159932501,8.46816,2.46988,8.821,82.86,8.76,83.3217690643,133.15,86.93816,10.62988,87.5856039141,8.46816,2.46988,8.821,78.47,8.16,78.8931334148,134.94,65.98816,21.15988,69.2977473068,8.46816,2.46988,8.821,57.52,18.69,60.480298445,134.46,8.46816,2.9898800000000003,8.9804852987,8.46816,2.46988,8.821,0.0,0.52,0.52,134.63
2020-07-14 21:30:00,75.46432,43.43876,87.0734716398,8.46432,2.46876,8.817,67.0,40.97,78.5336927694,133.52,92.53432,11.03876,93.1904211827,8.46432,2.46876,8.817,84.07,8.57,84.5056790991,132.32,88.06432,10.45876,88.6832008771,8.46432,2.46876,8.817,79.6,7.99,80.000000625,134.23,70.73432,22.90876,74.3515656231,8.46432,2.46876,8.817,62.27,20.44,65.5388930331,133.52,8.50432,2.98876,9.0142190455,8.46432,2.46876,8.817,0.04,0.52,0.5215361924,133.67
2020-07-14 22:00:00,70.644192,46.002056,84.3017853877,7.824192,2.282056,8.1502,62.82,43.72,76.5362058114,133.98,90.294192,11.862055999999999,91.0700251536,7.824192,2.282056,8.1502,82.47,9.58,83.024558415,132.58,85.924192,11.232056,86.6552124967,7.824192,2.282056,8.1502,78.1,8.95,78.6111474283,134.51,66.354192,20.652056,69.4937854272,7.824192,2.282056,8.1502,58.53,18.37,61.3450715217,133.98,7.824192,2.802056,8.3108061149,7.824192,2.282056,8.1502,0.0,0.52,0.52,134.12
2020-07-14 22:30:00,66.648912,47.583016,81.8915189897,7.758912,2.263016,8.0822,58.89,45.32,74.309720091,134.21,86.348912,13.213016,87.353983283,7.758912,2.263016,8.0822,78.59,10.95,79.3491688677,132.84,82.178912,12.503016,83.1245991666,7.758912,2.263016,8.0822,74.42,10.24,75.1211954111,134.75,62.678912,19.383016,65.6075248638,7.758912,2.263016,8.0822,54.92,17.12,57.5265225787,134.21,7.758912,2.783016,8.2429299087,7.758912,2.263016,8.0822,0.0,0.52,0.52,134.37
2020-07-14 23:00:00,63.531184,47.249512,79.1752974398,8.021184,2.339512,8.3554,55.51,44.91,71.4021582307,134.33,82.301184,13.909512,83.4683138196,8.021184,2.339512,8.3554,74.28,11.57,75.1756829034,133.16,78.351184,13.179512,79.4519198683,8.021184,2.339512,8.3554,70.33,10.84,71.1604841186,135.02,59.851184,19.929512,63.0820867978,8.021184,2.339512,8.3554,51.83,17.59,54.7335089319,134.33,8.021184,2.859512,8.5156445229,8.021184,2.339512,8.3554,0.0,0.52,0.52,134.5
2020-07-14 23:30:00,59.45992,48.09456,76.475936006,8.20992,2.3945600000000002,8.552,51.25,45.7,68.6662398854,134.39,77.17992,15.00456,78.6249125405,8.20992,2.3945600000000002,8.552,68.97,12.61,70.1132869006,133.3,73.48992,14.23456,74.8558016456,8.20992,2.3945600000000002,8.552,65.28,11.84,66.3450374934,135.12,56.13992,19.42456,59.4054218805,8.20992,2.3945600000000002,8.552,47.93,17.03,50.8655659558,134.39,8.20992,2.91456,8.7119140492,8.20992,2.3945600000000002,8.552,0.0,0.52,0.52,134.54
2020-07-15 00:00:00,56.092736,48.777048,74.3343490155,8.012736,2.337048,8.3466,48.08,46.44,66.8457926873,134.72,73.462736,15.767047999999999,75.135699792,8.012736,2.337048,8.3466,65.45,13.43,66.8136767436,133.7,69.982736,14.947048,71.5611457563,8.012736,2.337048,8.3466,61.97,12.61,63.2399636306,135.5,53.052736,18.967048,56.3412966386,8.012736,2.337048,8.3466,45.04,16.63,48.0120661917,134.72,8.012736,2.857048,8.5068596721,8.012736,2.337048,8.3466,0.0,0.52,0.52,134.87
2020-07-15 00:30:00,53.776896,51.729928,74.6186303431,7.816896,2.279928,8.1426,45.96,49.45,67.5101777512,135.53,70.656896,17.499928,72.7917882207,7.816896,2.279928,8.1426,62.84,15.22,64.6568944506,134.58,67.306896,16.589928,69.3213095678,7.816896,2.279928,8.1426,59.49,14.31,61.1868956559,136.25,50.906896,16.739928,53.588592534200004,7.816896,2.279928,8.1426,43.09,14.46,45.4515093259,135.53,7.856896,2.799928,8.3408879359,7.816896,2.279928,8.1426,0.04,0.52,0.5215361924,135.69
2020-07-15 01:00:00,50.723568,79.565624,94.3587244147,7.733568,2.255624,8.0558,42.99,77.31,88.4588955391,133.9,69.003568,13.475624,70.3070753119,7.733568,2.255624,8.0558,61.27,11.22,62.288853738,134.52,65.733568,12.785624,66.9654697817,7.733568,2.255624,8.0558,58.0,10.53,58.9481204111,136.19,48.543568,33.565624,59.0180405358,7.733568,2.255624,8.0558,40.81,31.31,51.4370702898,133.9,7.733568,2.775624,8.2165785215,7.733568,2.255624,8.0558,0.0,0.52,0.52,134.05
2020-07-15 01:30:00,50.772784,85.158312,99.1454169279,7.502784,2.188312,7.8154,43.27,82.97,93.5751772641,132.62,69.072784,12.528312,70.1997727281,7.502784,2.188312,7.8154,61.57,10.34,62.4322072331,133.25,65.782784,11.888311999999999,66.848385418,7.502784,2.188312,7.8154,58.28,9.7,59.0817095216,135.16,48.622784,36.048312,60.5281415703,7.502784,2.188312,7.8154,41.12,33.86,53.2668189401,132.62,7.502784,2.708312,7.9766359852,7.502784,2.188312,7.8154,0.0,0.52,0.52,132.76
2020-07-15 02:00:00,50.998416,84.873288,99.016733184,7.348416,2.143288,7.6546,43.65,82.73,93.5391650593,132.67,68.738416,11.853288,69.7529230255,7.348416,2.143288,7.6546,61.39,9.71,62.1531672564,133.29,65.458416,11.233288,66.4152917973,7.348416,2.143288,7.6546,58.11,9.09,58.8166660055,135.16,48.808416,36.343288,60.8530693974,7.348416,2.143288,7.6546,41.46,34.2,53.7454332944,132.67,7.348416,2.663288,7.8161576673,7.348416,2.143288,7.6546,0.0,0.52,0.52,132.79
2020-07-15 02:30:00,49.87256,85.26908,98.7830362208,7.16256,2.08908,7.461,42.71,83.18,93.5043127348,132.98,67.32256,12.12908,68.4064446277,7.16256,2.08908,7.461,60.16,10.04,60.9920257083,133.68,64.12256000000001,11.49908,65.145464476,7.16256,2.08908,7.461,56.96,9.41,57.7320508903,135.51,47.75256,36.33908,60.0069639442,7.16256,2.08908,7.461,40.59,34.25,53.1094210098,132.98,7.16256,2.60908,7.6229629541,7.16256,2.08908,7.461,0.0,0.52,0.52,133.1
2020-07-15 03:00:00,49.248224,85.198232,98.4079585353,6.988224,2.038232,7.2794,42.26,83.16,93.2817945796,133.04,66.198224,12.018232,67.2803296749,6.988224,2.038232,7.2794,59.21,9.98,60.045187151,133.78,63.028224,11.378232,64.0470232254,6.988224,2.038232,7.2794,56.04,9.34,56.813002033000004,135.57,47.188224,36.518232,59.6683312376,6.988224,2.038232,7.2794,40.2,34.48,52.9614048152,133.04,6.988224,2.598232,7.4556075675,6.988224,2.038232,7.2794,0.0,0.56,0.56,133.15
2020-07-15 03:30:00,47.910272,85.655496,98.1440683797,7.150272,2.085496,7.4482,40.76,83.57,92.9802263925,133.1,65.130272,12.785496,66.3733473524,7.150272,2.085496,7.4482,57.98,10.7,58.9590569802,133.94,62.030272,12.115496,63.2023724849,7.150272,2.085496,7.4482,54.88,10.03,55.7890249063,135.67,45.990272,36.325496,58.60585959,7.150272,2.085496,7.4482,38.84,34.24,51.7776322363,133.1,7.150272,2.605496,7.6101904759,7.150272,2.085496,7.4482,0.0,0.52,0.52,133.21
2020-07-15 04:00:00,47.676608,85.367344,97.7785373791,7.156608,2.087344,7.4548,40.52,83.28,92.6144092461,133.1,65.066608,12.847344,66.3228295874,7.156608,2.087344,7.4548,57.91,10.76,58.9011519412,133.98,61.986608,12.187344,63.1733403036,7.156608,2.087344,7.4548,54.83,10.1,55.7524788687,135.71,45.776608,36.637344,58.6326940824,7.156608,2.087344,7.4548,38.62,34.55,51.8189820433,133.1,7.156608,2.607344,7.6167762735,7.156608,2.087344,7.4548,0.0,0.52,0.52,133.21
2020-07-15 04:30:00,48.0212,85.4316,98.0030301981,7.4112,2.1616,7.72,40.61,83.27,92.6448325596,132.87,65.2112,13.1816,66.53010735,7.4112,2.1616,7.72,57.8,11.02,58.8411454681,133.68,62.1212,12.5016,63.3666591513,7.4112,2.1616,7.72,54.71,10.34,55.6785389535,135.46,46.1012,36.2616,58.6534251003,7.4112,2.1616,7.72,38.69,34.1,51.5725324179,132.87,7.4112,2.6816,7.8814252518,7.4112,2.1616,7.72,0.0,0.52,0.52,132.97
2020-07-15 05:00:00,47.9056,85.0208,97.5883340569,7.3056,2.1308,7.61,40.6,82.89,92.2990362897,132.94,64.7656,13.0208,66.0615181176,7.3056,2.1308,7.61,57.46,10.89,58.4828496228,133.75,61.6956,12.3508,62.9197053394,7.3056,2.1308,7.61,54.39,10.22,55.341851252,135.56,45.9856,36.6208,58.7856989412,7.3056,2.1308,7.61,38.68,34.49,51.823763854,132.94,7.3056,2.6508000000000003,7.7716492458,7.3056,2.1308,7.61,0.0,0.52,0.52,133.04
2020-07-15 05:30:00,48.533968,67.862824,83.4320617693,7.483968,2.182824,7.7958,41.05,65.68,77.4529850942,133.79,64.753968,15.882824,66.6733865194,7.483968,2.182824,7.7958,57.27,13.7,58.885846347,133.56,61.683968,15.042824,63.4917196343,7.483968,2.182824,7.7958,54.2,12.86,55.7047538366,135.4,46.313968,25.552824,52.8954671619,7.483968,2.182824,7.7958,38.83,23.37,45.3202581634,133.79,7.483968,2.702824,7.9570745001,7.483968,2.182824,7.7958,0.0,0.52,0.52,133.9
2020-07-15 06:00:00,49.88656,52.59608,72.4914926043,7.90656,2.30608,8.236,41.98,50.29,65.5088123843,135.54,65.86656,18.53608,68.4250684179,7.90656,2.30608,8.236,57.96,16.23,60.1894882849,134.52,62.74656,17.58608,65.1644151481,7.90656,2.30608,8.236,54.84,15.28,56.9289381598,136.24,47.36656,16.00608,49.997855986,7.90656,2.30608,8.236,39.46,13.7,41.7705829502,135.54,7.90656,2.82608,8.3964527748,7.90656,2.30608,8.236,0.0,0.52,0.52,135.67
2020-07-15 06:30:00,55.713424,50.561832,75.2361912181,8.543424,2.491832,8.8994,47.17,48.07,67.3478566845,135.49,72.103424,16.301832,73.9232945632,8.543424,2.491832,8.8994,63.56,13.81,65.0429834802,134.37,68.683424,15.461832,70.4022796588,8.543424,2.491832,8.8994,60.14,12.97,61.5226828089,136.13,52.733424,18.191832,55.7831225218,8.543424,2.491832,8.8994,44.19,15.7,46.8961203086,135.49,8.543424,3.051832,9.0721426466,8.543424,2.491832,8.8994,0.0,0.56,0.56,135.62
2020-07-15 07:00:00,59.015376,49.946568,77.3141271657,9.725376,2.8365679999999998,10.1306,49.29,47.11,68.1825212206,135.46,76.885376,14.946568,78.3247147307,9.725376,2.8365679999999998,10.1306,67.16,12.11,68.2430780373,134.3,73.305376,14.206568,74.6693024264,9.725376,2.8365679999999998,10.1306,63.58,11.37,64.5886468352,135.98,55.825376,19.426568,59.1089176842,9.725376,2.8365679999999998,10.1306,46.1,16.59,48.994265991,135.46,9.725376,3.356568,10.2883179908,9.725376,2.8365679999999998,10.1306,0.0,0.52,0.52,135.58
2020-07-15 07:30:00,63.362336,48.859848,80.0129387659,11.142336,3.249848,11.6066,52.22,45.61,69.3339779617,135.5,81.572336,12.569848,82.5351263356,11.142336,3.249848,11.6066,70.43,9.32,71.0439814481,134.14,77.862336,11.979848,78.7785511766,11.142336,3.249848,11.6066,66.72,8.73,67.2887159931,135.86,59.912336,21.279848,63.5792413912,11.142336,3.249848,11.6066,48.77,18.03,51.9960940841,135.5,11.182336,3.769848,11.8006945711,11.142336,3.249848,11.6066,0.04,0.52,0.5215361924,135.63
2020-07-15 08:00:00,66.661392,47.586656,81.9037911982,12.571392,3.6666559999999997,13.0952,54.09,43.92,69.6756377796,135.29,87.111392,10.826656,87.78161024,12.571392,3.6666559999999997,13.0952,74.54,7.16,74.883090214,133.6,83.161392,10.336656,83.8013339789,12.571392,3.6666559999999997,13.0952,70.59,6.67,70.9044215829,135.55,63.051392,22.976656,67.1074120651,12.571392,3.6666559999999997,13.0952,50.48,19.31,54.0472617253,135.29,12.571392,4.186656,13.2502069901,12.571392,3.6666559999999997,13.0952,0.0,0.52,0.52,135.41
2020-07-15 08:30:00,74.795072,42.956896,86.2531026076,12.675072,3.6968959999999997,13.2032,62.12,39.26,73.4863388665,134.81,93.675072,8.026896,94.0183501961,12.675072,3.6968959999999997,13.2032,81.0,4.33,81.1156513874,133.2,89.395072,7.6668959999999995,89.7232422071,12.675072,3.6968959999999997,13.2032,76.72,3.9699999999999998,76.8226483532,135.21,70.465072,26.676896,75.3457573601,12.675072,3.6968959999999997,13.2032,57.79,22.98,62.1913539007,134.81,12.715072,4.216896,13.3960915136,12.675072,3.6968959999999997,13.2032,0.04,0.52,0.5215361924,134.93
2020-07-15 09:00:00,83.783392,37.177656,91.6615234473,13.123392,3.827656,13.6702,70.66,33.35,78.1348712164,133.93,99.313392,5.237656,99.4514095975,13.123392,3.827656,13.6702,86.19,1.4100000000000001,86.201532469,132.44,94.753392,5.077656,94.8893454818,13.123392,3.827656,13.6702,81.63,1.25,81.6395700626,134.57,78.723392,31.457656,84.7759197473,13.123392,3.827656,13.6702,65.6,27.63,71.1812959983,133.93,13.123392,4.387656,13.8374471186,13.123392,3.827656,13.6702,0.0,0.56,0.56,134.05
2020-07-15 09:30:00,88.798944,34.577192,95.2934135296,11.818944,3.447192,12.3114,76.98,31.13,83.0361204537,133.74,103.258944,4.227192,103.3454337075,11.818944,3.447192,12.3114,91.44,0.78,91.4433267111,132.22,98.448944,4.317192,98.5435574834,11.818944,3.447192,12.3114,86.63,0.87,86.63436846889999,134.38,83.218944,32.907192,89.488970973,11.818944,3.447192,12.3114,71.4,29.46,77.2389254198,133.74,11.818944,3.967192,12.4669984214,11.818944,3.447192,12.3114,0.0,0.52,0.52,133.86
2020-07-15 10:00:00,88.026768,35.378224,94.8700722985,12.816768,3.7382239999999998,13.3508,75.21,31.64,81.5943239447,133.94,103.646768,4.888224,103.7619740113,12.816768,3.7382239999999998,13.3508,90.83,1.15,90.8372797919,132.37,98.846768,4.968224,98.9715453742,12.816768,3.7382239999999998,13.3508,86.03,1.23,86.0387924137,134.5,82.586768,32.888224,88.8943728622,12.816768,3.7382239999999998,13.3508,69.77,29.15,75.6146506968,133.94,12.816768,4.258224,13.5056289598,12.816768,3.7382239999999998,13.3508,0.0,0.52,0.52,134.08
2020-07-15 10:30:00,86.393616,36.631888000000004,93.8389690054,13.823616,4.031888,14.3996,72.57,32.6,79.5560487958,134.15,102.223616,4.521888,102.3235805628,13.823616,4.031888,14.3996,88.4,0.49,88.4013580212,132.62,97.593616,4.661888,97.7048979513,13.823616,4.031888,14.3996,83.77,0.63,83.772368953,134.7,81.203616,32.481888,87.4591350261,13.823616,4.031888,14.3996,67.38,28.45,73.1400499043,134.15,13.823616,4.551888,14.5537639008,13.823616,4.031888,14.3996,0.0,0.52,0.52,134.3
2020-07-15 11:00:00,75.485728,42.122504,86.44304758,17.665728,5.152504,18.4018,57.82,36.97,68.6289538023,134.62,98.095728,5.492504,98.2493737997,17.665728,5.152504,18.4018,80.43,0.34,80.4307186341,132.55,93.855728,5.442504,94.0133954721,17.665728,5.152504,18.4018,76.19,0.29,76.1905519077,134.77,71.605728,30.132504,77.6875027255,17.665728,5.152504,18.4018,53.94,24.98,59.4434521205,134.62,17.665728,5.672504,18.5541167238,17.665728,5.152504,18.4018,0.0,0.52,0.52,134.77
2020-07-15 11:30:00,76.36216,41.85688,87.081443966,16.65216,4.85688,17.346,59.71,37.0,70.244459568,134.82,98.92216,5.15688,99.0564846459,16.65216,4.85688,17.346,82.27,0.30000000000000004,82.2705469776,132.84,94.60216,5.14688,94.7420658968,16.65216,4.85688,17.346,77.95,0.29,77.9505394465,134.96,72.28216,29.92688,78.2325303234,16.65216,4.85688,17.346,55.63,25.07,61.018044872,134.82,16.65216,5.41688,17.5110542687,16.65216,4.85688,17.346,0.0,0.56,0.56,134.95
2020-07-15 12:00:00,78.81848,39.76164,88.2799003454,19.54848,5.70164,20.363,59.27,34.06,68.3594653285,134.27,99.17848,6.67164,99.4026240871,19.54848,5.70164,20.363,79.63,0.97,79.6359077301,132.41,94.97848,6.68164,95.2132132438,19.54848,5.70164,20.363,75.43,0.98,75.4363658987,134.61,74.75848,33.03164,81.7307749443,19.54848,5.70164,20.363,55.21,27.33,61.6041638203,134.27,19.54848,6.22164,20.514674616,19.54848,5.70164,20.363,0.0,0.52,0.52,134.41
2020-07-15 12:30:00,82.242144,39.449792,91.2143428336,20.742144,6.049792,21.6064,61.5,33.4,69.9843553946,134.33,101.892144,7.219792,102.1476108651,20.742144,6.049792,21.6064,81.15,1.17,81.1584339425,132.58,97.662144,7.279792,97.9330880869,20.742144,6.049792,21.6064,76.92,1.23,76.9298336148,134.7,77.892144,34.049792,85.0092608612,20.742144,6.049792,21.6064,57.15,28.0,63.6405727504,134.33,20.742144,6.569792,21.7577274696,20.742144,6.049792,21.6064,0.0,0.52,0.52,134.46
2020-07-15 13:00:00,84.341328,39.513304,93.1383959589,16.571328,4.833304,17.2618,67.77,34.68,76.128019152,134.33,102.071328,5.823304,102.2373066408,16.571328,4.833304,17.2618,85.5,0.99,85.5057313868,132.52,97.611328,5.883304,97.788468747,16.571328,4.833304,17.2618,81.04,1.05,81.046801911,134.59,79.481328,31.723304,85.5783238754,16.571328,4.833304,17.2618,62.91,26.89,68.4159352783,134.33,16.571328,5.353304,17.4145564227,16.571328,4.833304,17.2618,0.0,0.52,0.52,134.46
2020-07-15 13:30:00,79.59072,41.36396,89.6976025153,15.03072,4.38396,15.657,64.56,36.98,74.401034939,134.57,100.17072,4.83396,100.2872888984,15.03072,4.38396,15.657,85.14,0.45,85.1411892095,132.55,95.74072,4.87396,95.8647012836,15.03072,4.38396,15.657,80.71,0.49,80.7114874104,134.67,75.04072,29.28396,80.5522189105,15.03072,4.38396,15.657,60.01,24.9,64.9708403824,134.57,15.03072,4.943960000000001,15.8229353851,15.03072,4.38396,15.657,0.0,0.56,0.56,134.7
2020-07-15 14:00:00,75.181472,41.852096,86.0456371449,16.361472,4.772096,17.0432,58.82,37.08,69.5321422078,134.33,97.271472,5.182096,97.4094111675,16.361472,4.772096,17.0432,80.91,0.41000000000000003,80.9110388019,132.34,92.991472,5.092096,93.1307860291,16.361472,4.772096,17.0432,76.63,0.32,76.6306681427,134.48,71.231472,29.342096,77.0381801509,16.361472,4.772096,17.0432,54.87,24.57,60.1198952095,134.33,16.361472,5.292096,17.196047397,16.361472,4.772096,17.0432,0.0,0.52,0.52,134.47
2020-07-15 14:30:00,80.718848,37.614664,89.0527673365,18.118848,5.284664,18.8738,62.6,32.33,70.4555810422,133.3,100.818848,6.244664,101.0120583917,18.118848,5.284664,18.8738,82.7,0.96,82.7055717591,131.53,96.418848,6.324664,96.6260607929,18.118848,5.284664,18.8738,78.3,1.04,78.3069064642,133.76,76.378848,33.334664,83.3362360909,18.118848,5.284664,18.8738,58.26,28.05,64.6608853945,133.3,18.118848,5.804664,19.0259500945,18.118848,5.284664,18.8738,0.0,0.52,0.52,133.43
2020-07-15 15:00:00,86.2812,35.7916,93.4102997747,15.8112,4.6116,16.47,70.47,31.18,77.0598033997,133.26,105.1012,6.4016,105.2959767702,15.8112,4.6116,16.47,89.29,1.79,89.30794029649999,131.53,100.3912,6.4616,100.5989329566,15.8112,4.6116,16.47,84.58,1.85,84.6002299051,133.73,81.2312,33.6816,87.9372391652,15.8112,4.6116,16.47,65.42,29.07,71.5879968989,133.26,15.8512,5.1316,16.6611482197,15.8112,4.6116,16.47,0.04,0.52,0.5215361924,133.38
2020-07-15 15:30:00,87.956768,35.948224,95.0193024904,12.336768,3.598224,12.8508,75.62,32.35,82.2490540979,133.59,102.536768,4.338224,102.6284998398,12.336768,3.598224,12.8508,90.2,0.74,90.2030354256,132.01,97.766768,4.428224,97.8670020638,12.336768,3.598224,12.8508,85.43,0.8300000000000001,85.4340318608,134.12,82.526768,31.808224,88.4445054854,12.336768,3.598224,12.8508,70.19,28.21,75.6468122263,133.59,12.336768,4.118224,13.0059837613,12.336768,3.598224,12.8508,0.0,0.52,0.52,133.73
2020-07-15 16:00:00,82.553632,38.798976,91.2165702876,12.373632,3.608976,12.8892,70.18,35.19,78.50839764,134.02,103.703632,4.748976,103.8123117122,12.373632,3.608976,12.8892,91.33,1.1400000000000001,91.3371145811,132.05,98.873632,4.838976,98.9919733797,12.373632,3.608976,12.8892,86.5,1.23,86.5087446447,134.18,77.583632,29.618976,83.0451906711,12.373632,3.608976,12.8892,65.21,26.01,70.2058701249,134.02,12.373632,4.128976,13.0443555487,12.373632,3.608976,12.8892,0.0,0.52,0.52,134.16
2020-07-15 16:30:00,84.235696,38.598328,92.6578836635,11.205696,3.268328,11.6726,73.03,35.33,81.1269979723,134.37,106.485696,4.508328,106.5810887257,11.205696,3.268328,11.6726,95.28,1.24,95.2880685081,132.43,101.455696,4.608328,101.5603019777,11.205696,3.268328,11.6726,90.25,1.34,90.2599473742,134.51,79.025696,29.438328,84.3307523014,11.205696,3.268328,11.6726,67.82,26.17,72.6940252015,134.37,11.205696,3.788328,11.8287383892,11.205696,3.268328,11.6726,0.0,0.52,0.52,134.5
2020-07-15 17:00:00,87.21608,39.18844,95.6157855179,10.24608,2.98844,10.673,76.97,36.2,85.0577503817,134.3,109.69608,4.06844,109.7714998139,10.24608,2.98844,10.673,99.45,1.08,99.4558640805,132.27,104.44608,4.16844,104.5292280628,10.24608,2.98844,10.673,94.2,1.18,94.2073903683,134.36,81.68608,28.44844,86.4981468252,10.24608,2.98844,10.673,71.44,25.46,75.8411840625,134.3,10.24608,3.5484400000000003,10.8431352385,10.24608,2.98844,10.673,0.0,0.56,0.56,134.43
2020-07-15 17:30:00,85.629824,41.762032,95.2708458818,11.389824,3.322032,11.8644,74.24,38.44,83.6015023788,134.59,110.259824,3.692032,110.3216202238,11.389824,3.322032,11.8644,98.87,0.37,98.8706923208,132.52,105.039824,3.552032,105.0998646873,11.389824,3.322032,11.8644,93.65,0.23,93.6502824342,134.6,80.309824,26.962032,84.7149278491,11.389824,3.322032,11.8644,68.92,23.64,72.8616222713,134.59,11.389824,3.842032,12.0203702372,11.389824,3.322032,11.8644,0.0,0.52,0.52,134.76
2020-07-15 18:00:00,85.11072,42.36396,95.0712352176,11.19072,3.26396,11.657,73.92,39.1,83.6240180809,134.42,110.05072,4.32396,110.1356327562,11.19072,3.26396,11.657,98.86,1.06,98.8656826204,132.28,104.85072,4.10396,104.9310057714,11.19072,3.26396,11.657,93.66,0.84,93.6637667404,134.41,79.82072,26.19396,84.0087547926,11.19072,3.26396,11.657,68.63,22.93,72.3592551095,134.42,11.19072,3.78396,11.8131523058,11.19072,3.26396,11.657,0.0,0.52,0.52,134.59
2020-07-15 18:30:00,87.595216,40.800688,96.6313510583,9.945216,2.9006879999999997,10.3596,77.65,37.9,86.4056277102,133.81,107.345216,5.410688,107.4814911635,9.945216,2.9006879999999997,10.3596,97.4,2.51,97.4323360081,131.88,102.205216,5.120688,102.3334140113,9.945216,2.9006879999999997,10.3596,92.26,2.22,92.2867054347,134.1,81.965216,26.370688,86.1029025035,9.945216,2.9006879999999997,10.3596,72.02,23.47,75.7477478213,133.81,9.945216,3.420688,10.5170541351,9.945216,2.9006879999999997,10.3596,0.0,0.52,0.52,133.97
2020-07-15 19:00:00,87.04464,41.00552,96.2196550773,10.06464,2.9355200000000004,10.484,76.98,38.07,85.8792483665,133.56,105.59464,6.22552,105.7779991113,10.06464,2.9355200000000004,10.484,95.53,3.29,95.5866360952,131.71,100.53464,5.89552,100.707353237,10.06464,2.9355200000000004,10.484,90.47,2.96,90.5184097297,133.92,81.54464,26.04552,85.603139106,10.06464,2.9355200000000004,10.484,71.48,23.11,75.122982502,133.56,10.06464,3.45552,10.6413155578,10.06464,2.9355200000000004,10.484,0.0,0.52,0.52,133.72
2020-07-15 19:30:00,81.874864,42.664752,92.3242894272,9.924864,2.894752,10.3384,71.95,39.77,82.2098254468,133.85,102.374864,7.374752,102.6401468534,9.924864,2.894752,10.3384,92.45,4.48,92.5584836738,131.99,97.474864,6.994752,97.7255118552,9.924864,2.894752,10.3384,87.55,4.1,87.6459497068,134.17,76.764864,24.664752,80.6299841012,9.924864,2.894752,10.3384,66.84,21.77,70.2959351599,133.85,9.964864,3.414752,10.5337099713,9.924864,2.894752,10.3384,0.04,0.52,0.5215361924,134.01
2020-07-15 20:00:00,85.55032,41.13676,94.9267626931,9.76032,2.84676,10.167,75.79,38.29,84.9131803668,133.51,101.42032,8.22676,101.7534318291,9.76032,2.84676,10.167,91.66,5.38,91.8177542744,131.91,96.55032,7.78676,96.8638112166,9.76032,2.84676,10.167,86.79,4.94,86.930476244,134.11,80.11032,25.66676,84.1216139848,9.76032,2.84676,10.167,70.35,22.82,73.9586026098,133.51,9.76032,3.36676,10.3246752685,9.76032,2.84676,10.167,0.0,0.52,0.52,133.66
2020-07-15 20:30:00,84.864608,41.141344,94.311250003,8.644608,2.521344,9.0048,76.22,38.62,85.4458471782,133.61,99.644608,8.821344,100.0343141799,8.644608,2.521344,9.0048,91.0,6.3,91.2178162422,132.17,94.814608,8.341344,95.1808169219,8.644608,2.521344,9.0048,86.17,5.82,86.3663204033,134.29,79.384608,25.171344,83.2797246998,8.644608,2.521344,9.0048,70.74,22.65,74.2776554557,133.61,8.644608,3.041344,9.1640068093,8.644608,2.521344,9.0048,0.0,0.52,0.52,133.76
2020-07-15 21:00:00,78.623088,43.687984,89.9457053596,8.153088,2.377984,8.4928,70.47,41.31,81.6855984859,133.79,96.803088,9.817984,97.2996950466,8.153088,2.377984,8.4928,88.65,7.44,88.9616552229,132.17,92.083088,9.287984,92.5503200556,8.153088,2.377984,8.4928,83.93,6.91,84.2139715249,134.29,73.683088,22.727984,77.1087460274,8.153088,2.377984,8.4928,65.53,20.35,68.6170780491,133.79,8.153088,2.897984,8.6528119822,8.153088,2.377984,8.4928,0.0,0.52,0.52,133.94
2020-07-15 21:30:00,75.259664,44.676152,87.521286456,8.249664,2.406152,8.5934,67.01,42.27,79.2281073862,133.76,94.889664,10.546152,95.47392134,8.249664,2.406152,8.5934,86.64,8.14,87.0215444588,132.11,90.279664,9.986152,90.8302865993,8.249664,2.406152,8.5934,82.03,7.58,82.3794713506,134.24,70.559664,21.836152,73.8612463878,8.249664,2.406152,8.5934,62.31,19.43,65.2691427859,133.76,8.249664,2.926152,8.7532463486,8.249664,2.406152,8.5934,0.0,0.52,0.52,133.94
2020-07-15 22:00:00,75.939008,44.020544,87.7755161197,9.019008,2.630544,9.3948,66.92,41.39,78.6855672916,133.81,92.989008,11.640544,93.714768705,9.019008,2.630544,9.3948,83.97,9.01,84.4520041207,132.42,88.559008,11.030544,89.2433235535,9.019008,2.630544,9.3948,79.54,8.4,79.9823205465,134.51,71.319008,22.960544,74.9238779221,9.019008,2.630544,9.3948,62.3,20.33,65.5331893013,133.81,9.019008,3.150544,9.5534513554,9.019008,2.630544,9.3948,0.0,0.52,0.52,133.97
2020-07-15 22:30:00,65.985504,48.513272,81.900087291,8.925504,2.603272,9.2974,57.06,45.91,73.2364096608,134.84,86.555504,13.803272,87.6492189959,8.925504,2.603272,9.2974,77.63,11.2,78.4337739752,133.43,82.445504,13.073272,83.4755746946,8.925504,2.603272,9.2974,73.52,10.47,74.2617754972,135.35,62.135504,19.723272,65.1907072804,8.925504,2.603272,9.2974,53.21,17.12,55.896319199,134.84,8.965504,3.123272,9.4939501768,8.925504,2.603272,9.2974,0.04,0.52,0.5215361924,135.0
2020-07-15 23:00:00,60.866208,75.855144,97.2558386297,10.166208,2.965144,10.5898,50.7,72.89,88.7887498504,132.78,82.416208,11.245144,83.1798329205,10.166208,2.965144,10.5898,72.25,8.28,72.72290492,132.57,78.586208,10.695143999999999,79.31064363,10.166208,2.965144,10.5898,68.42,7.73,68.8552779386,134.63,57.996208,33.435144,66.9437748912,10.166208,2.965144,10.5898,47.83,30.47,56.7109319267,132.78,10.166208,3.485144,10.7470002233,10.166208,2.965144,10.5898,0.0,0.52,0.52,132.93
2020-07-15 23:30:00,56.042896,83.407928,100.4872561339,11.992896,3.497928,12.4926,44.05,79.91,91.2469758403,132.44,79.062896,10.267928,79.7268578919,11.992896,3.497928,12.4926,67.07,6.77,67.4108136726,132.77,75.472896,9.797928,76.1062246056,11.992896,3.497928,12.4926,63.48,6.3,63.7918521443,134.84,53.872896,39.817928,66.9907181156,11.992896,3.497928,12.4926,41.88,36.32,55.4353389094,132.44,11.992896,4.017928,12.6480551817,11.992896,3.497928,12.4926,0.0,0.52,0.52,132.6
2020-07-16 00:00:00,53.097456,84.638008,99.9146247147,10.107455999999999,2.9480079999999997,10.5286,42.99,81.69,92.311408829,132.49,74.677456,11.078008,75.4946666718,10.107455999999999,2.9480079999999997,10.5286,64.57,8.13,65.0798110016,132.83,71.207456,10.528008,71.9815305647,10.107455999999999,2.9480079999999997,10.5286,61.1,7.58,61.5683879925,134.88,51.007456,37.938007999999996,63.569277317,10.107455999999999,2.9480079999999997,10.5286,40.9,34.99,53.8248093355,132.49,10.107455999999999,3.468008,10.6858666602,10.107455999999999,2.9480079999999997,10.5286,0.0,0.52,0.52,132.64
2020-07-16 00:30:00,51.172736,85.042048,99.2511906113,9.092736,2.6520479999999997,9.4716,42.08,82.39,92.5139908338,133.05,71.282736,11.492048,72.2031551865,9.092736,2.6520479999999997,9.4716,62.19,8.84,62.8151390988,133.62,67.932736,10.912048,68.8035566813,9.092736,2.6520479999999997,9.4716,58.84,8.26,59.4169437114,135.52,49.182736,37.852047999999996,62.06221925,9.092736,2.6520479999999997,9.4716,40.09,35.2,53.3502399245,133.05,9.092736,3.212048,9.6433967211,9.092736,2.6520479999999997,9.4716,0.0,0.56,0.56,133.2
2020-07-16 01:00:00,50.4088,83.9684,97.9374255124,8.9088,2.5984,9.28,41.5,81.37,91.3418135358,133.56,69.8388,11.2084,70.7324975948,8.9088,2.5984,9.28,60.93,8.61,61.5353313146,134.43,66.5688,10.6584,67.4166642901,8.9088,2.5984,9.28,57.66,8.06,58.2206080353,136.19,48.4688,39.6384,62.6133159001,8.9088,2.5984,9.28,39.56,37.04,54.1936822886,133.56,8.9088,3.1184,9.4388100945,8.9088,2.5984,9.28,0.0,0.52,0.52,133.72
2020-07-16 01:30:00,50.045472,84.234096,97.9792437031,9.065472,2.6440960000000002,9.443200000000001,40.98,81.59,91.3032775972,133.69,69.405472,11.604096,70.3688467116,9.065472,2.6440960000000002,9.443200000000001,60.34,8.96,61.001616372,134.62,66.175472,11.024096,67.0874338982,9.065472,2.6440960000000002,9.443200000000001,57.11,8.38,57.7215427722,136.36,48.135472,39.624096,62.3465528195,9.065472,2.6440960000000002,9.443200000000001,39.07,36.98,53.7957739976,133.69,9.065472,3.164096,9.6017855673,9.065472,2.6440960000000002,9.443200000000001,0.0,0.52,0.52,133.86
2020-07-16 02:00:00,49.28432,83.68376,97.1180512861,9.30432,2.71376,9.692,39.98,80.97,90.302498858,134.1,68.25432,13.89376,69.6540649611,9.30432,2.71376,9.692,58.95,11.18,60.0007908281,134.44,65.11432,13.19376,66.4375644647,9.30432,2.71376,9.692,55.81,10.48,56.7854426768,136.19,47.47432,40.96376,62.7043913359,9.30432,2.71376,9.692,38.17,38.25,54.0371298276,134.1,9.30432,3.2737600000000002,9.8634616236,9.30432,2.71376,9.692,0.0,0.56,0.56,134.26
2020-07-16 02:30:00,49.052896,78.832928,92.8483556292,9.232896,2.692928,9.6176,39.82,76.14,85.9239896653,133.93,65.932896,20.592928,69.0739853965,9.232896,2.692928,9.6176,56.7,17.9,59.458388811,132.07,62.942896,19.562928,65.9129449259,9.232896,2.692928,9.6176,53.71,16.87,56.2970780769,134.25,47.252896,44.972928,65.2334303351,9.232896,2.692928,9.6176,38.02,42.28,56.8605205745,133.93,9.232896,3.212928,9.7759539115,9.232896,2.692928,9.6176,0.0,0.52,0.52,134.09
2020-07-16 03:00:00,49.247456,77.038008,91.433946645,9.627456,2.808008,10.0286,39.62,74.23,84.1417690568,133.72,65.327456,19.698008,68.2326023731,9.627456,2.808008,10.0286,55.7,16.89,58.2044852224,131.91,62.377456,18.738008,65.1310982622,9.627456,2.808008,10.0286,52.75,15.93,55.1028801425,134.11,47.467456,46.588008,66.5101636483,9.627456,2.808008,10.0286,37.84,43.78,57.8666916283,133.72,9.627456,3.368008,10.1995777815,9.627456,2.808008,10.0286,0.0,0.56,0.56,133.88
2020-07-16 03:30:00,47.301664,78.812152,91.9173689791,9.401664,2.742152,9.7934,37.9,76.07,84.9885574651,134.13,63.611664,20.922152,66.9640219906,9.401664,2.742152,9.7934,54.21,18.18,57.1772376038,132.34,60.741664,19.872152,63.9097189057,9.401664,2.742152,9.7934,51.34,17.13,54.1223844634,134.51,45.671664,45.322152,64.3428189811,9.401664,2.742152,9.7934,36.27,42.58,55.9336151165,134.13,9.401664,3.262152,9.9515286082,9.401664,2.742152,9.7934,0.0,0.52,0.52,134.3
2020-07-16 04:00:00,48.55448,77.31464,91.2967200199,9.20448,2.68464,9.588,39.35,74.63,84.3685924974,134.06,64.17448,19.69464,67.1285537458,9.20448,2.68464,9.588,54.97,17.01,57.5416457881,132.3,61.26448,18.72464,64.0620687521,9.20448,2.68464,9.588,52.06,16.04,54.4749960991,134.45,46.79448,46.69464,66.1068284158,9.20448,2.68464,9.588,37.59,44.01,57.878218701,134.06,9.20448,3.24464,9.7596178614,9.20448,2.68464,9.588,0.0,0.56,0.56,134.22
2020-07-16 04:30:00,47.752192,77.896056,91.3677589807,9.552192,2.786056,9.9502,38.2,75.11,84.265960506,133.6,63.672192,20.346056,66.8439229013,9.552192,2.786056,9.9502,54.12,17.56,56.8975219144,131.73,60.792192,19.336056,63.7932102171,9.552192,2.786056,9.9502,51.24,16.55,53.8464492794,133.95,46.112192,45.576056,64.8344902931,9.552192,2.786056,9.9502,36.56,42.79,56.2815929057,133.6,9.552192,3.306056,10.1081342631,9.552192,2.786056,9.9502,0.0,0.52,0.52,133.76
2020-07-16 05:00:00,47.452528,77.734904,91.0739134631,11.262528,3.284904,11.7318,36.19,74.45,82.7799408069,133.66,64.112528,20.584904,67.3361308603,11.262528,3.284904,11.7318,52.85,17.3,55.6094641226,131.82,61.322528,19.594904,64.3771131931,11.262528,3.284904,11.7318,50.06,16.31,52.6499734093,134.05,45.992528,46.604904,65.4777039051,11.262528,3.284904,11.7318,34.73,43.32,55.5229258955,133.66,11.262528,3.844904,11.9007488722,11.262528,3.284904,11.7318,0.0,0.56,0.56,133.82
2020-07-16 05:30:00,47.669824,78.142032,91.5346343483,10.909824,3.182032,11.3644,36.76,74.96,83.4883177457,133.5,64.859824,20.382032,67.9869399058,10.909824,3.182032,11.3644,53.95,17.2,56.6254580555,131.52,62.009824,19.402032,64.9742804365,10.909824,3.182032,11.3644,51.1,16.22,53.6124836209,133.8,46.129824,45.862032,65.0483408047,10.909824,3.182032,11.3644,35.22,42.68,55.3356196315,133.5,10.949824,3.702032,11.5587060937,10.909824,3.182032,11.3644,0.04,0.52,0.5215361924,133.66
2020-07-16 06:00:00,49.15048,78.04764,92.234504356,10.38048,3.02764,10.813,38.77,75.02,84.4459193804,133.35,66.34048,20.08764,69.3150241102,10.38048,3.02764,10.813,55.96,17.06,58.5026939551,131.27,63.38048,19.10764,66.1980902398,10.38048,3.02764,10.813,53.0,16.08,55.3856154611,133.6,47.40048,45.44764,65.6680552917,10.38048,3.02764,10.813,37.02,42.42,56.3021917868,133.35,10.38048,3.54764,10.9699642023,10.38048,3.02764,10.813,0.0,0.52,0.52,133.5
2020-07-16 06:30:00,54.725776,76.268768,93.8713775921,11.515776,3.358768,11.9956,43.21,72.91,84.7524170747,132.81,72.505776,18.018768,74.7112009916,11.515776,3.358768,11.9956,60.99,14.66,62.7271528128,130.51,69.275776,17.158768,71.3691562209,11.515776,3.358768,11.9956,57.76,13.8,59.3856683047,132.95,52.605776,46.698768,70.3430352009,11.515776,3.358768,11.9956,41.09,43.34,59.7222211576,132.81,11.555776,3.918768,12.2021597105,11.515776,3.358768,11.9956,0.04,0.56,0.5614267539000001,132.96
2020-07-16 07:00:00,57.735952,74.831736,94.5157598823,13.205952,3.851736,13.7562,44.53,70.98,83.7918928059,132.52,77.875952,15.811736,79.4649287122,13.205952,3.851736,13.7562,64.67,11.96,65.7666366785,129.96,74.465952,15.101736,75.9818428145,13.205952,3.851736,13.7562,61.26,11.25,62.2844290333,132.51,55.485952,48.571736,73.7421481068,13.205952,3.851736,13.7562,42.28,44.72,61.5424796381,132.52,13.205952,4.371736,13.9107600037,13.205952,3.851736,13.7562,0.0,0.52,0.52,132.67
2020-07-16 07:30:00,63.797168,74.610424,98.1671738122,12.927168,3.770424,13.4658,50.87,70.84,87.2127427616,132.3,85.737168,9.080424,86.2166809653,12.927168,3.770424,13.4658,72.81,5.31,73.003371155,131.02,81.937168,8.460424,82.3728005723,12.927168,3.770424,13.4658,69.01,4.69,69.1691853357,133.39,60.957168,48.380424,77.8231440961,12.927168,3.770424,13.4658,48.03,44.61,65.5509954158,132.3,12.927168,4.290424,13.6205510388,12.927168,3.770424,13.4658,0.0,0.52,0.52,132.44
2020-07-16 08:00:00,67.472176,75.678968,101.3893521615,12.442176,3.628968,12.9606,55.03,72.05,90.6614769348,132.09,91.132176,4.448968,91.2407081229,12.442176,3.628968,12.9606,78.69,0.8200000000000001,78.6942723456,132.13,86.962176,4.468968,87.0769299507,12.442176,3.628968,12.9606,74.52,0.84,74.5247341491,134.33,64.272176,46.568968,79.3699022827,12.442176,3.628968,12.9606,51.83,42.94,67.306704718,132.09,12.442176,4.148968,13.1157035297,12.442176,3.628968,12.9606,0.0,0.52,0.52,132.23
2020-07-16 08:30:00,74.935824,45.715032,87.7795071148,13.045824,3.8050319999999997,13.5894,61.89,41.91,74.7450346177,133.73,95.535824,6.075032,95.7287818849,13.045824,3.8050319999999997,13.5894,82.49,2.27,82.5212275721,132.25,91.185824,5.885032,91.3755333785,13.045824,3.8050319999999997,13.5894,78.14,2.08,78.1676787426,134.41,70.675824,31.655032,77.4410301391,13.045824,3.8050319999999997,13.5894,57.63,27.85,64.0065574766,133.73,13.045824,4.325032,13.744068744,13.045824,3.8050319999999997,13.5894,0.0,0.52,0.52,133.88
2020-07-16 09:00:00,85.71024,36.95632,93.3381745525,14.01024,4.08632,14.594,71.7,32.87,78.8753884301,133.48,100.96024,4.82632,101.0755332689,14.01024,4.08632,14.594,86.95,0.74,86.9531488792,131.85,96.39024,4.73632,96.5065339467,14.01024,4.08632,14.594,82.38,0.65,82.3825642961,134.08,80.54024,31.77632,86.5821273243,14.01024,4.08632,14.594,66.53,27.69,72.0623133129,133.48,14.01024,4.64632,14.7605932943,14.01024,4.08632,14.594,0.0,0.56,0.56,133.64
2020-07-16 09:30:00,86.310192,35.395056,93.2859005012,13.800192,4.025056,14.3752,72.51,31.37,79.0049175685,133.46,103.620192,5.355056,103.7584734606,13.800192,4.025056,14.3752,89.82,1.33,89.8298463764,131.7,98.870192,5.465056,99.0211174609,13.800192,4.025056,14.3752,85.07,1.44,85.0821867373,133.97,81.160192,33.145056,87.6673913306,13.800192,4.025056,14.3752,67.36,29.12,73.3849030796,133.46,13.800192,4.545056,14.5293782826,13.800192,4.025056,14.3752,0.0,0.52,0.52,133.61
2020-07-16 10:00:00,79.010064,39.443352,88.3083701032,14.960064,4.363352,15.5834,64.05,35.08,73.0274530571,135.37,102.480064,5.473352,102.6261228906,14.960064,4.363352,15.5834,87.52,1.11,87.5270386795,133.63,97.850064,5.613352,98.0109419681,14.960064,4.363352,15.5834,82.89,1.25,82.899424606,135.58,74.630064,31.663352,81.0691945965,14.960064,4.363352,15.5834,59.67,27.3,65.6185865438,135.37,14.960064,4.883352,15.7369196999,14.960064,4.363352,15.5834,0.0,0.52,0.52,135.52
2020-07-16 10:30:00,77.220912,41.769016,87.7936213385,16.830912,4.909016,17.5322,60.39,36.86,70.7503477023,136.15,100.960912,5.3190159999999995,101.1009282009,16.830912,4.909016,17.5322,84.13,0.41000000000000003,84.1309990432,134.47,96.510912,5.419016,96.6629291377,16.830912,4.909016,17.5322,79.68,0.51,79.6816321369,136.34,73.150912,31.259016,79.5498711986,16.830912,4.909016,17.5322,56.32,26.35,62.1792963936,136.15,16.830912,5.469016,17.6971674219,16.830912,4.909016,17.5322,0.0,0.56,0.56,136.32
2020-07-16 11:00:00,77.644,42.177,88.3600026313,18.264,5.327,19.025,59.38,36.85,69.8849547471,136.15,100.744,6.097,100.9283257812,18.264,5.327,19.025,82.48,0.77,82.4835941263,134.43,96.404,6.257,96.6068386037,18.264,5.327,19.025,78.14,0.93,78.1455341014,136.3,73.654,31.717,80.1927665379,18.264,5.327,19.025,55.39,26.39,61.355392591,136.15,18.264,5.8469999999999995,19.177098451,18.264,5.327,19.025,0.0,0.52,0.52,136.32
2020-07-16 11:30:00,75.614768,42.452224,86.7166907939,20.544768,5.992224,21.4008,55.07,36.46,66.0457152282,136.2,98.394768,6.432224,98.60478627,20.544768,5.992224,21.4008,77.85,0.44,77.8512434069,134.66,94.274768,6.492224,94.498046826,20.544768,5.992224,21.4008,73.73,0.5,73.7316953555,136.44,71.964768,32.752224,79.0672878645,20.544768,5.992224,21.4008,51.42,26.76,57.9664903198,136.2,20.544768,6.552224,21.5643022498,20.544768,5.992224,21.4008,0.0,0.56,0.56,136.36
2020-07-16 12:00:00,77.589472,38.511096,86.621190712,23.249472,6.781096,24.2182,54.34,31.73,62.9255790597,135.66,98.899472,8.601096,99.2727778108,23.249472,6.781096,24.2182,75.65,1.82,75.671889761,134.41,94.909472,8.701096,95.307486311,23.249472,6.781096,24.2182,71.66,1.92,71.6857168479,136.24,74.019472,37.401096,82.9320457794,23.249472,6.781096,24.2182,50.77,30.62,59.2889306701,135.66,23.249472,7.301096,24.3689136213,23.249472,6.781096,24.2182,0.0,0.52,0.52,135.83
2020-07-16 12:30:00,79.550096,39.047528,88.6167434322,25.500096,7.437528,26.5626,54.05,31.61,62.61465164,135.81,100.750096,8.897528,101.1422159561,25.500096,7.437528,26.5626,75.25,1.46,75.2641621225,134.7,96.770096,9.017528,97.1893373322,25.500096,7.437528,26.5626,71.27,1.58,71.287511529,136.46,75.970096,38.257528,85.0593553639,25.500096,7.437528,26.5626,50.47,30.82,59.1362266297,135.81,25.540096,7.997528,26.7629773717,25.500096,7.437528,26.5626,0.04,0.56,0.5614267539000001,135.98
2020-07-16 13:00:00,78.825344,38.162392,87.5774115847,25.105344,7.322392,26.1514,53.72,30.84,61.9430706375,135.77,100.565344,9.162392,100.9818688726,25.105344,7.322392,26.1514,75.46,1.8399999999999999,75.4824297436,134.7,96.595344,9.252392,97.0374527706,25.105344,7.322392,26.1514,71.49,1.9300000000000002,71.5160471503,136.46,75.305344,38.812392,84.7189270926,25.105344,7.322392,26.1514,50.2,31.49,59.2592617234,135.77,25.105344,7.842392,26.3017377684,25.105344,7.322392,26.1514,0.0,0.52,0.52,135.94
2020-07-16 13:30:00,77.15464,37.69552,85.8707790904,27.10464,7.90552,28.234,50.05,29.79,58.2447130648,136.04,99.70464,10.12552,100.2174704969,27.10464,7.90552,28.234,72.6,2.22,72.6339342181,135.19,95.88464,10.20552,96.4262247856,27.10464,7.90552,28.234,68.78,2.3,68.8184452018,136.82,73.89464,40.64552,84.3354973709,27.10464,7.90552,28.234,46.79,32.74,57.1070197086,136.04,27.10464,8.46552,28.3958894631,27.10464,7.90552,28.234,0.0,0.56,0.56,136.21
2020-07-16 14:00:00,70.521952,35.339736,78.8811932874,25.781952,7.519736,26.8562,44.74,27.82,52.6841532152,136.04,93.741952,15.139736,94.9566489032,25.781952,7.519736,26.8562,67.96,7.62,68.3858611118,132.08,90.201952,14.399736,91.3440996533,25.781952,7.519736,26.8562,64.42,6.88,64.7863473272,134.21,67.791952,42.119736,79.8111578458,25.781952,7.519736,26.8562,42.01,34.6,54.4242602155,136.04,25.781952,8.079736,27.0183490014,25.781952,7.519736,26.8562,0.0,0.56,0.56,136.21
2020-07-16 14:30:00,71.302816,35.132488,79.488258772,23.802816,6.942488,24.7946,47.5,28.19,55.235188965,136.04,93.432816,14.282488,94.5181494167,23.802816,6.942488,24.7946,69.63,7.34,70.0158017879,131.89,89.822816,13.722488,90.8649819847,23.802816,6.942488,24.7946,66.02,6.78,66.3672268518,134.06,68.302816,41.222488,79.7782438415,23.802816,6.942488,24.7946,44.5,34.28,56.1726659506,136.04,23.802816,7.502488,24.957190862,23.802816,6.942488,24.7946,0.0,0.56,0.56,136.21
