Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-07-16 15:00:00,79.365776,31.628768,85.4359723142,23.275776,6.788768,24.2456,56.09,24.84,61.3442230369,135.42,93.045776,16.928768,94.5732500099,23.275776,6.788768,24.2456,69.77,10.14,70.5029963902,131.98,89.445776,16.218768,90.9043193676,23.275776,6.788768,24.2456,66.17,9.43,66.838565215,134.15,75.575776,43.508768,87.2049930387,23.275776,6.788768,24.2456,52.3,36.72,63.9034302679,135.42,23.275776,7.308768,24.396307878000002,23.275776,6.788768,24.2456,0.0,0.52,0.52,135.59
2020-07-16 15:30:00,77.91064,32.98352,84.6048486601,24.08064,7.02352,25.084,53.83,25.96,59.762785243,135.37,92.38064,19.08352,94.3311368658,24.08064,7.02352,25.084,68.3,12.06,69.3565685426,132.05,88.85064,18.28352,90.7123108073,24.08064,7.02352,25.084,64.77,11.26,65.7414671269,134.21,74.38064,42.72352,85.7774956967,24.08064,7.02352,25.084,50.3,35.7,61.6812775484,135.37,24.08064,7.58352,25.2465244816,24.08064,7.02352,25.084,0.0,0.56,0.56,135.55
2020-07-16 16:00:00,70.960592,36.682256,79.8811211879,22.190592,6.472256,23.1152,48.77,30.21,57.3686063976,135.37,92.830592,19.082256,94.7715743518,22.190592,6.472256,23.1152,70.64,12.61,71.7566840092,131.52,89.190592,18.242256,91.0370342513,22.190592,6.472256,23.1152,67.0,11.77,68.0259722459,133.77,67.880592,38.362256,77.9707474357,22.190592,6.472256,23.1152,45.69,31.89,55.7184726998,135.37,22.190592,6.992256,23.2661560486,22.190592,6.472256,23.1152,0.0,0.52,0.52,135.55
2020-07-16 16:30:00,72.00464,37.20552,81.0488673579,22.78464,6.64552,23.734,49.22,30.56,57.935498617,135.35,93.17464,19.25552,95.1435157517,22.78464,6.64552,23.734,70.39,12.61,71.5105880272,131.5,89.53464,18.43552,91.4129102348,22.78464,6.64552,23.734,66.75,11.79,67.7832324399,133.73,68.89464,38.24552,78.798421436,22.78464,6.64552,23.734,46.11,31.6,55.8989454283,135.35,22.78464,7.20552,23.8968478758,22.78464,6.64552,23.734,0.0,0.56,0.56,135.55
2020-07-16 17:00:00,72.5628,38.2554,82.029479902,22.8528,6.6654,23.805,49.71,31.59,58.8983208589,135.57,95.5728,20.0754,97.6584957134,22.8528,6.6654,23.805,72.72,13.41,73.9461053741,131.72,91.8128,19.1954,93.7979404092,22.8528,6.6654,23.805,68.96,12.53,70.0891040034,133.92,69.4128,37.4354,78.8640981499,22.8528,6.6654,23.805,46.56,30.77,55.8088389057,135.57,22.8528,7.1854,23.9558018234,22.8528,6.6654,23.805,0.0,0.52,0.52,135.76
2020-07-16 17:30:00,76.11,38.755,85.4089112739,19.56,5.705,20.375,56.55,33.05,65.4996564876,135.52,98.68,20.015,100.6893371962,19.56,5.705,20.375,79.12,14.31,80.4036721798,131.58,94.59,19.085,96.4961415032,19.56,5.705,20.375,75.03,13.38,76.2136818426,133.8,72.35,35.125,80.4256683217,19.56,5.705,20.375,52.79,29.42,60.4344314112,135.52,19.6,6.265,20.5769342955,19.56,5.705,20.375,0.04,0.56,0.5614267539000001,135.71
2020-07-16 18:00:00,77.222288,37.918584,86.0296505661,17.412288,5.078584,18.1378,59.81,32.84,68.23270257,134.86,98.822288,20.008584,100.8275162802,17.412288,5.078584,18.1378,81.41,14.93,82.7677050546,130.88,94.612288,19.038584,96.508821987,17.412288,5.078584,18.1378,77.2,13.96,78.4520337531,133.24,73.192288,34.078584,80.7369860109,17.412288,5.078584,18.1378,55.78,29.0,62.8681827318,134.86,17.412288,5.598584,18.2902136729,17.412288,5.078584,18.1378,0.0,0.52,0.52,135.07
2020-07-16 18:30:00,78.650416,37.709288,87.2231525367,14.020416,4.089288,14.6046,64.63,33.62,72.85150170040001,134.39,98.970416,19.889288,100.9491308549,14.020416,4.089288,14.6046,84.95,15.8,86.4068429003,130.35,94.550416,18.889288,96.4188071225,14.020416,4.089288,14.6046,80.53,14.8,81.8786962524,132.79,74.200416,32.039288,80.822136263,14.020416,4.089288,14.6046,60.18,27.95,66.353861229,134.39,14.020416,4.609288,14.7586449473,14.020416,4.089288,14.6046,0.0,0.52,0.52,134.6
2020-07-16 19:00:00,80.05064,37.31352,88.3198943568,10.88064,3.17352,11.334,69.17,34.14,77.1364278405,134.39,99.81064,19.33352,101.6658686718,10.88064,3.17352,11.334,88.93,16.16,90.386340229,130.35,95.20064,18.29352,96.9423268258,10.88064,3.17352,11.334,84.32,15.12,85.664909969,132.76,75.23064,30.51352,81.1832747406,10.88064,3.17352,11.334,64.35,27.34,69.9170801736,134.39,10.88064,3.73352,11.5033690022,10.88064,3.17352,11.334,0.0,0.56,0.56,134.6
2020-07-16 19:30:00,79.1784,37.0962,87.4376754094,8.5584,2.4962,8.915,70.62,34.6,78.6406027444,134.46,97.8784,19.3662,99.7759033485,8.5584,2.4962,8.915,89.32,16.87,90.8991710633,130.46,93.2384,18.3062,95.0185044768,8.5584,2.4962,8.915,84.68,15.81,86.1432440764,132.88,74.2484,29.5062,79.8964375989,8.5584,2.4962,8.915,65.69,27.01,71.0261656011,134.46,8.5984,3.0162,9.1120768763,8.5584,2.4962,8.915,0.04,0.52,0.5215361924,134.68
2020-07-16 20:00:00,77.916832,37.091576,86.2949460808,7.376832,2.151576,7.6842,70.54,34.94,78.7190904419,134.33,95.786832,19.671576,97.7859299026,7.376832,2.151576,7.6842,88.41,17.52,90.1292322169,130.37,91.206832,18.571576,93.0784058662,7.376832,2.151576,7.6842,83.83,16.42,85.4229787586,132.8,72.996832,28.811576,78.477030994,7.376832,2.151576,7.6842,65.62,26.66,70.8289488839,134.33,7.376832,2.671576,7.8456974629000005,7.376832,2.151576,7.6842,0.0,0.52,0.52,134.55
2020-07-16 20:30:00,75.703536,43.881448,87.5020390704,6.553536,1.911448,6.8266,69.15,41.97,80.8900698479,134.26,95.663536,14.341448,96.7325656165,6.553536,1.911448,6.8266,89.11,12.43,89.9727569879,132.5,91.013536,12.881448,91.9205931106,6.553536,1.911448,6.8266,84.46,10.97,85.1694340712,134.59,70.893536,22.111448,74.2617639115,6.553536,1.911448,6.8266,64.34,20.2,67.436456016,134.26,6.553536,2.431448,6.9900481744,6.553536,1.911448,6.8266,0.0,0.52,0.52,134.49
2020-07-16 21:00:00,73.707424,45.648832,86.698328794,6.407424,1.8688319999999998,6.6744,67.3,43.78,80.2868507291,134.73,94.447424,13.178832,95.362453372,6.407424,1.8688319999999998,6.6744,88.04,11.31,88.7634930588,133.65,89.807424,12.378832,90.6565435432,6.407424,1.8688319999999998,6.6744,83.4,10.51,84.0596222928,135.53,69.047424,20.838832,72.1235306967,6.407424,1.8688319999999998,6.6744,62.64,18.97,65.4494499595,134.73,6.407424,2.428832,6.8523213001,6.407424,1.8688319999999998,6.6744,0.0,0.56,0.56,134.96
2020-07-16 21:30:00,73.266576,45.828168,86.4188182111,6.096576,1.778168,6.3506,67.17,44.05,80.3256584162,134.84,93.996576,13.378168,94.9438343378,6.096576,1.778168,6.3506,87.9,11.6,88.6621114118,133.81,89.356576,12.558168,90.2347231279,6.096576,1.778168,6.3506,83.26,10.78,83.9549641177,135.66,68.626576,20.578168,71.6454320367,6.096576,1.778168,6.3506,62.53,18.8,65.295029673,134.84,6.096576,2.298168,6.5153522606,6.096576,1.778168,6.3506,0.0,0.52,0.52,135.07
2020-07-16 22:00:00,72.435904,46.225472,85.9287754476,6.155904,1.795472,6.4124,66.28,44.43,79.7938800911,134.99,92.545904,14.085472,93.6116705793,6.155904,1.795472,6.4124,86.39,12.29,87.2598200777,134.07,87.995904,13.245472,88.9871993563,6.155904,1.795472,6.4124,81.84,11.45,82.6370867105,135.85,67.875904,20.405472,70.8768060183,6.155904,1.795472,6.4124,61.72,18.61,64.4646453492,134.99,6.155904,2.3154719999999998,6.5769723004,6.155904,1.795472,6.4124,0.0,0.52,0.52,135.22
2020-07-16 22:30:00,70.515584,46.678712,84.5656534347,6.475584,1.888712,6.7454,64.04,44.79,78.1489967946,134.22,89.015584,15.198712,90.3037930616,6.475584,1.888712,6.7454,82.54,13.31,83.6062659135,133.19,84.655584,14.358712,85.8646639351,6.475584,1.888712,6.7454,78.18,12.47,79.1682594226,135.15,66.135584,19.518712,68.9557509506,6.475584,1.888712,6.7454,59.66,17.63,62.2103890038,134.22,6.475584,2.408712,6.9090579416,6.475584,1.888712,6.7454,0.0,0.52,0.52,134.46
2020-07-16 23:00:00,66.851344,47.380392,81.9390245285,6.001344,1.750392,6.2514,60.85,45.63,76.0580002367,134.0,84.651344,15.930392,86.1372592452,6.001344,1.750392,6.2514,78.65,14.18,79.9180511524,133.01,80.481344,15.060392,81.8783374235,6.001344,1.750392,6.2514,74.48,13.31,75.6599398625,135.01,62.811344,19.020392,65.6280446678,6.001344,1.750392,6.2514,56.81,17.27,59.3770073345,134.0,6.001344,2.270392,6.4164483665,6.001344,1.750392,6.2514,0.0,0.52,0.52,134.24
2020-07-16 23:30:00,61.816944,70.296192,93.6103048558,5.986944,1.746192,6.2364,55.83,68.55,88.4086613404,132.54,80.746944,13.286192,81.8327065616,5.986944,1.746192,6.2364,74.76,11.54,75.6454175744,132.69,76.786944,12.566192000000001,77.8083796917,5.986944,1.746192,6.2364,70.8,10.82,71.6220105833,134.72,59.266944,31.076192,66.920104306,5.986944,1.746192,6.2364,53.28,29.33,60.8194648119,132.54,5.986944,2.266192,6.4014939381,5.986944,1.746192,6.2364,0.0,0.52,0.52,132.76
2020-07-17 00:00:00,57.346736,72.079048,92.1088339435,5.996736,1.749048,6.2466,51.35,70.33,87.0811770706,133.09,75.786736,14.519048,77.1649668461,5.996736,1.749048,6.2466,69.79,12.77,70.9486927293,133.39,72.106736,13.739048,73.4039700324,5.996736,1.749048,6.2466,66.11,11.99,67.188482644,135.29,55.096736,30.209048,62.8349974053,5.996736,1.749048,6.2466,49.1,28.46,56.7519303636,133.09,5.996736,2.269048,6.4116629263,5.996736,1.749048,6.2466,0.0,0.52,0.52,133.3
2020-07-17 00:30:00,54.941311999999996,72.296216,90.8035825956,5.781312,1.686216,6.0222,49.16,70.61,86.0376528039,132.8,72.811312,15.306216,74.4027378757,5.781312,1.686216,6.0222,67.03,13.62,68.3997463446,133.07,69.251312,14.486216,70.7502273333,5.781312,1.686216,6.0222,63.47,12.8,64.7478254461,135.04,52.831312,29.346216,60.4346582778,5.781312,1.686216,6.0222,47.05,27.66,54.5781833703,132.8,5.781312,2.206216,6.1879687685,5.781312,1.686216,6.0222,0.0,0.52,0.52,133.02
2020-07-17 01:00:00,54.51408,71.42244,89.8495957353,5.7340800000000005,1.67244,5.973,48.78,69.75,85.1149275979,133.64,71.38408,14.65244,72.8723601608,5.7340800000000005,1.67244,5.973,65.65,12.98,66.9208704367,134.23,67.92408,13.88244,69.3282250184,5.7340800000000005,1.67244,5.973,62.19,12.21,63.3772845742,136.0,52.41408,31.34244,61.0703228041,5.7340800000000005,1.67244,5.973,46.68,29.67,55.3112221886,133.64,5.7340800000000005,2.19244,6.1389304117,5.7340800000000005,1.67244,5.973,0.0,0.52,0.52,133.86
2020-07-17 01:30:00,52.51456,72.79008,89.7561962117,6.27456,1.8300800000000002,6.536,46.24,70.96,84.6962761873,133.91,69.56456,16.28008,71.4441671013,6.27456,1.8300800000000002,6.536,63.29,14.45,64.918615204,134.62,66.22456,15.42008,67.9961117594,6.27456,1.8300800000000002,6.536,59.95,13.59,61.4710549771,136.33,50.60456,30.79008,59.2355511429,6.27456,1.8300800000000002,6.536,44.33,28.96,52.9512086736,133.91,6.27456,2.35008,6.7002223247,6.27456,1.8300800000000002,6.536,0.0,0.52,0.52,134.13
2020-07-17 02:00:00,51.738336,72.732848,89.2576192279,6.798336,1.982848,7.0816,44.94,70.75,83.8162639349,133.91,69.038336,16.102848,70.8914208587,6.798336,1.982848,7.0816,62.24,14.12,63.821563754,134.62,65.758336,15.272848,67.508656034,6.798336,1.982848,7.0816,58.96,13.29,60.439272828200004,136.33,49.928336,31.322848,58.9403049073,6.798336,1.982848,7.0816,43.13,29.34,52.1635169443,133.91,6.798336,2.502848,7.2444199547,6.798336,1.982848,7.0816,0.0,0.52,0.52,134.13
2020-07-17 02:30:00,51.477904,67.731472,85.0736557315,7.787904,2.271472,8.1124,43.69,65.46,78.7008748363,134.38,67.287904,21.551472,70.6549925347,7.787904,2.271472,8.1124,59.5,19.28,62.5457304698,133.34,64.177904,20.451472,67.3577469101,7.787904,2.271472,8.1124,56.39,18.18,59.248160309,135.27,49.757903999999996,37.021472,62.0196613948,7.787904,2.271472,8.1124,41.97,34.75,54.4889291508,134.38,7.787904,2.8314719999999998,8.2866568892,7.787904,2.271472,8.1124,0.0,0.56,0.56,134.6
2020-07-17 03:00:00,50.394416,66.546288,83.4745806252,7.324416,2.136288,7.6296,43.07,64.41,77.4833724098,134.48,65.274416,24.576288,69.7477119051,7.324416,2.136288,7.6296,57.95,22.44,62.1430293758,132.53,62.254416,23.326288,66.4810350653,7.324416,2.136288,7.6296,54.93,21.19,58.8754702741,134.62,48.744416,37.956288,61.7794293428,7.324416,2.136288,7.6296,41.42,35.82,54.7602848787,134.48,7.364416,2.656288,7.8288242387,7.324416,2.136288,7.6296,0.04,0.52,0.5215361924,134.7
2020-07-17 03:30:00,49.373392,67.542656,83.6644620919,7.243392,2.112656,7.5452,42.13,65.43,77.8204458995,133.97,63.993392,25.732656,68.9733557577,7.243392,2.112656,7.5452,56.75,23.62,61.4692353946,131.9,61.023392,24.422656,65.7291449608,7.243392,2.112656,7.5452,53.78,22.31,58.2239169071,134.1,47.783392,36.182656,59.9369430839,7.243392,2.112656,7.5452,40.54,34.07,52.9552310919,133.97,7.243392,2.672656,7.7207394568000005,7.243392,2.112656,7.5452,0.0,0.56,0.56,134.19
2020-07-17 04:00:00,49.064912,67.371016,83.3439823049,6.894912,2.011016,7.1822,42.17,65.36,77.7832790515,134.06,63.554912,25.511016,68.4838577818,6.894912,2.011016,7.1822,56.66,23.5,61.3400815128,132.05,60.594912,24.211016,65.252713783,6.894912,2.011016,7.1822,53.7,22.2,58.1079168444,134.19,47.474912,36.441016,59.848265777,6.894912,2.011016,7.1822,40.58,34.43,53.2180542673,134.06,6.894912,2.531016,7.3447841003,6.894912,2.011016,7.1822,0.0,0.52,0.52,134.28
2020-07-17 04:30:00,51.57464,65.21552,83.1444979539,6.22464,1.81552,6.484,45.35,63.4,77.9498717125,133.78,64.80464,24.16552,69.1636734305,6.22464,1.81552,6.484,58.58,22.35,62.6987950442,131.77,61.72464,22.92552,65.8445946939,6.22464,1.81552,6.484,55.5,21.11,59.3791385926,133.96,49.75464,37.64552,62.3915809833,6.22464,1.81552,6.484,43.53,35.83,56.3795157837,133.78,6.26464,2.33552,6.6858333811,6.22464,1.81552,6.484,0.04,0.52,0.5215361924,133.99
2020-07-17 05:00:00,49.390048,66.606264,82.9202704137,6.570048,1.916264,6.8438,42.82,64.69,77.5780155714,134.25,63.350048,25.076264,68.1325736913,6.570048,1.916264,6.8438,56.78,23.16,61.3217253508,132.3,60.390048,23.796264,64.9093219638,6.570048,1.916264,6.8438,53.82,21.88,58.0975627716,134.42,47.770048,37.126264,60.5007187108,6.570048,1.916264,6.8438,41.2,35.21,54.1957941173,134.25,6.570048,2.476264,7.0212117273,6.570048,1.916264,6.8438,0.0,0.56,0.56,134.47
2020-07-17 05:30:00,49.218848,67.614664,83.6315597504,7.318848,2.134664,7.6238,41.9,65.48,77.738281432,134.19,63.918848,25.524664,68.8267942153,7.318848,2.134664,7.6238,56.6,23.39,61.2425677123,132.14,60.958848,24.224664,65.5958496812,7.318848,2.134664,7.6238,53.64,22.09,58.010496464,134.28,47.658848,36.454664,60.0025692787,7.318848,2.134664,7.6238,40.34,34.32,52.963931123,134.19,7.318848,2.654664,7.7854207979000005,7.318848,2.134664,7.6238,0.0,0.52,0.52,134.4
2020-07-17 06:00:00,50.295488,67.251184,83.9783178122,7.615488,2.221184,7.9328,42.68,65.03,77.7848526385,133.88,65.255488,25.171184,69.9418845763,7.615488,2.221184,7.9328,57.64,22.95,62.0408905481,131.77,62.225488,23.901184,66.65791741,7.615488,2.221184,7.9328,54.61,21.68,58.756059262,133.94,48.655488,36.681184,60.9332895235,7.615488,2.221184,7.9328,41.04,34.46,53.5889279609,133.88,7.615488,2.781184,8.1074436119,7.615488,2.221184,7.9328,0.0,0.56,0.56,134.08
2020-07-17 06:30:00,55.53536,65.30948,85.729250482,8.53536,2.48948,8.891,47.0,62.82,78.456053941,133.02,70.62536,23.31948,74.3756655271,8.53536,2.48948,8.891,62.09,20.83,65.4908924966,130.65,67.37536,22.15948,70.9258887079,8.53536,2.48948,8.891,58.84,19.67,62.040748706,133.0,53.56536,37.85948,65.5941157254,8.53536,2.48948,8.891,45.03,35.37,57.2602637088,133.02,8.53536,3.00948,9.0503779037,8.53536,2.48948,8.891,0.0,0.52,0.52,133.21
2020-07-17 07:00:00,60.302864,63.858752,87.8315183382,9.012864,2.628752,9.3884,51.29,61.23,79.8735062458,132.88,75.872864,21.298752,78.8056363994,9.012864,2.628752,9.3884,66.86,18.67,69.417782304,130.33,72.392864,20.238752,75.168702534,9.012864,2.628752,9.3884,63.38,17.61,65.780973693,132.76,58.032864,39.168752,70.0143159452,9.012864,2.628752,9.3884,49.02,36.54,61.1402649651,132.88,9.012864,3.148752,9.5470601046,9.012864,2.628752,9.3884,0.0,0.52,0.52,133.08
2020-07-17 07:30:00,64.971712,61.873416,89.7198025395,9.611712,2.803416,10.0122,55.36,59.07,80.9567446233,132.74,80.501712,19.163416,82.7512063218,9.611712,2.803416,10.0122,70.89,16.36,72.7532933962,130.06,76.801712,18.223416,78.9341235261,9.611712,2.803416,10.0122,67.19,15.42,68.9367282368,132.56,62.411712,41.163416,74.7639526213,9.611712,2.803416,10.0122,52.8,38.36,65.2635395914,132.74,9.611712,3.323416,10.1700590696,9.611712,2.803416,10.0122,0.0,0.52,0.52,132.94
2020-07-17 08:00:00,67.680816,61.926488,91.7364854921,10.890816,3.176488,11.3446,56.79,58.75,81.7108719816,132.35,84.540816,13.756488,85.6527321925,10.890816,3.176488,11.3446,73.65,10.58,74.4060407494,130.73,80.720816,12.556488,81.691587857,10.890816,3.176488,11.3446,69.83,9.38,70.457173517,133.2,65.030816,41.266488,77.0190240232,10.890816,3.176488,11.3446,54.14,38.09,66.1965837487,132.35,10.890816,3.696488,11.5010389392,10.890816,3.176488,11.3446,0.0,0.52,0.52,132.54
2020-07-17 08:30:00,69.299952,64.088736,94.3919987567,13.949952,4.068736,14.5312,55.35,60.02,81.645715748,131.91,90.159952,7.308736,90.4557049973,13.949952,4.068736,14.5312,76.21,3.24,76.2788417584,131.53,86.149952,7.028736,86.4362039851,13.949952,4.068736,14.5312,72.2,2.96,72.2606504261,133.92,66.739952,40.328736,77.9783825193,13.949952,4.068736,14.5312,52.79,36.26,64.0435141135,131.91,13.949952,4.588736,14.6852871569,13.949952,4.068736,14.5312,0.0,0.52,0.52,132.07
2020-07-17 09:00:00,69.3768,40.2674,80.215982703,17.7168,5.1674,18.455,51.66,35.1,62.4561093889,134.35,90.9368,11.0374,91.6041799974,17.7168,5.1674,18.455,73.22,5.87,73.4549201892,133.1,87.1068,10.5874,87.7478640481,17.7168,5.1674,18.455,69.39,5.42,69.6013541535,135.13,66.7468,29.3574,72.9177087202,17.7168,5.1674,18.455,49.03,24.19,54.6726348368,134.35,17.7168,5.6874,18.6072975201,17.7168,5.1674,18.455,0.0,0.52,0.52,134.51
2020-07-17 09:30:00,68.449328,31.587304,75.386127886,20.699328,6.037304,21.5618,47.75,25.55,54.1559322697,135.42,91.509328,13.587304,92.512550181,20.699328,6.037304,21.5618,70.81,7.55,71.2113656659,133.79,87.809328,13.077304,88.7777785469,20.699328,6.037304,21.5618,67.11,7.04,67.4782461242,135.66,65.959328,24.227304,70.2680240886,20.699328,6.037304,21.5618,45.26,18.19,48.7785167876,135.42,20.699328,6.597304,21.7252525813,20.699328,6.037304,21.5618,0.0,0.56,0.56,135.59
2020-07-17 10:00:00,66.9684,31.9662,74.2064993178,23.4384,6.8362,24.415,43.53,25.13,50.2630858583,135.11,89.6684,13.3762,90.6606016139,23.4384,6.8362,24.415,66.23,6.54,66.552118674,133.41,86.1884,12.9162,87.1508377298,23.4384,6.8362,24.415,62.75,6.08,63.0438648879,135.26,64.7384,25.3462,69.5233075234,23.4384,6.8362,24.415,41.3,18.51,45.2582600196,135.11,23.4784,7.3562,24.6038400458,23.4384,6.8362,24.415,0.04,0.52,0.5215361924,135.25
2020-07-17 10:30:00,69.468544,32.189992,76.5641834701,22.868544,6.669992,23.8214,46.6,25.52,53.1303152635,134.98,90.838544,13.019992,91.7668854638,22.868544,6.669992,23.8214,67.97,6.35,68.2659754197,133.21,87.288544,12.579992,88.1903969396,22.868544,6.669992,23.8214,64.42,5.91,64.6905286731,135.07,67.118544,24.689992,71.515695156,22.868544,6.669992,23.8214,44.25,18.02,47.7784773721,134.98,22.868544,7.189992,23.9721982647,22.868544,6.669992,23.8214,0.0,0.52,0.52,135.13
2020-07-17 11:00:00,68.533616,30.396888,74.9721769867,22.583616,6.586888,23.5246,45.95,23.81,51.752474337,135.41,90.623616,11.566888,91.3588127929,22.583616,6.586888,23.5246,68.04,4.98,68.2220052476,133.82,87.043616,11.186888,87.7595439225,22.583616,6.586888,23.5246,64.46,4.6,64.6239243624,135.56,66.103616,26.486888,71.2126623867,22.583616,6.586888,23.5246,43.52,19.9,47.8539486354,135.41,22.583616,7.106888,23.6754634312,22.583616,6.586888,23.5246,0.0,0.52,0.52,135.58
2020-07-17 11:30:00,67.758416,30.358288,74.2484248259,23.548416,6.868288,24.5296,44.21,23.49,50.0630023071,135.41,90.52841599999999,12.138288,91.3385577894,23.548416,6.868288,24.5296,66.98,5.27,67.1870024633,133.93,87.028416,11.748288,87.8178083443,23.548416,6.868288,24.5296,63.48,4.88,63.6672977281,135.67,65.558416,27.018288,70.9076427113,23.548416,6.868288,24.5296,42.01,20.15,46.5925165665,135.41,23.548416,7.388288,24.6802491008,23.548416,6.868288,24.5296,0.0,0.52,0.52,135.61
2020-07-17 12:00:00,65.550992,31.519456,72.7351954608,27.700992,8.079456,28.8552,37.85,23.44,44.5202886334,135.3,90.400992,13.349456,91.3813292204,27.700992,8.079456,28.8552,62.7,5.27,62.9210847014,133.78,87.110992,12.959456,88.0697020946,27.700992,8.079456,28.8552,59.41,4.88,59.6100872336,135.55,63.750992,28.269456,69.7377309892,27.700992,8.079456,28.8552,36.05,20.19,41.3187439306,135.3,27.700992,8.639456,29.0169805073,27.700992,8.079456,28.8552,0.0,0.56,0.56,135.49
2020-07-17 12:30:00,65.218384,31.854112,72.5818301153,28.368384,8.274112,29.5504,36.85,23.58,43.7485874058,135.01,90.948384,13.274112,91.9119720254,28.368384,8.274112,29.5504,62.58,5.0,62.7794265664,133.38,87.668384,12.904112,88.6129880981,28.368384,8.274112,29.5504,59.3,4.63,59.4804749477,135.22,63.478384,28.184112,69.4539372857,28.368384,8.274112,29.5504,35.11,19.91,40.3623611797,135.01,28.368384,8.794112,29.7001955657,28.368384,8.274112,29.5504,0.0,0.52,0.52,135.22
2020-07-17 13:00:00,64.233328,31.974304,71.7514915681,28.643328,8.354304,29.8368,35.59,23.62,42.7147808141,135.35,88.833328,14.094304,89.9444804799,28.643328,8.354304,29.8368,60.19,5.74,60.4630771628,133.89,85.673328,13.684304000000001,86.7593182693,28.643328,8.354304,29.8368,57.03,5.33,57.2785282632,135.68,62.593328,28.424304,68.7449326714,28.643328,8.354304,29.8368,33.95,20.07,39.4386536281,135.35,28.643328,8.874304,29.9865554941,28.643328,8.354304,29.8368,0.0,0.52,0.52,135.57
2020-07-17 13:30:00,63.748544,33.909992,72.2064015137,27.428544,7.999992,28.5714,36.32,25.91,44.614689285,136.46,86.288544,16.149992,87.7868729779,27.428544,7.999992,28.5714,58.86,8.15,59.4215625846,134.77,83.228544,15.599992,84.677920893,27.428544,7.999992,28.5714,55.8,7.6,56.3151844532,136.45,62.048544,26.579992,67.50198358,27.428544,7.999992,28.5714,34.62,18.58,39.290721551,136.46,27.428544,8.519992,28.7213385767,27.428544,7.999992,28.5714,0.0,0.52,0.52,136.7
2020-07-17 14:00:00,60.48392,28.82156,66.9999022343,29.59392,8.63156,30.827,30.89,20.19,36.9029565211,136.74,80.87392,24.43156,84.4836792535,29.59392,8.63156,30.827,51.28,15.8,53.6589079278,132.66,78.26392,23.53156,81.7249991728,29.59392,8.63156,30.827,48.67,14.9,50.8996944981,134.71,59.08392,32.78156,67.5687818345,29.59392,8.63156,30.827,29.49,24.15,38.1166971287,136.74,29.59392,9.19156,30.9884635986,29.59392,8.63156,30.827,0.0,0.56,0.56,136.99
2020-07-17 14:30:00,59.864032,28.516176,66.3089331912,29.404032,8.576176,30.6292,30.46,19.94,36.4062522103,136.56,80.654032,24.296176,84.2340610803,29.404032,8.576176,30.6292,51.25,15.72,53.6067243916,132.49,78.034032,23.376176,81.4601482601,29.404032,8.576176,30.6292,48.63,14.8,50.8322427205,134.55,58.544032,32.816176,67.114119901,29.404032,8.576176,30.6292,29.14,24.24,37.9040525538,136.56,29.404032,9.136176,30.7906935576,29.404032,8.576176,30.6292,0.0,0.56,0.56,136.82
2020-07-17 15:00:00,58.400144,28.433792,64.9542711969,31.590144,9.213792,32.9064,26.81,19.22,32.9876416253,136.78,81.540144,24.583792,85.1654737123,31.590144,9.213792,32.9064,49.95,15.37,52.2612609875,132.77,78.990144,23.693792,82.4671972876,31.590144,9.213792,32.9064,47.4,14.48,49.5623889658,134.79,57.350144,34.333792,66.8419650363,31.590144,9.213792,32.9064,25.76,25.12,35.9804391302,136.78,31.630144,9.733792,33.0939981894,31.590144,9.213792,32.9064,0.04,0.52,0.5215361924,137.04
2020-07-17 15:30:00,64.422976,25.403368,69.2506385706,30.662976,8.943368,31.9406,33.76,16.46,37.5588764475,136.47,82.892976,24.293368,86.3794720922,30.662976,8.943368,31.9406,52.23,15.35,54.4389143904,132.81,80.202976,23.413368,83.5506023938,30.662976,8.943368,31.9406,49.54,14.47,51.6100038752,134.79,62.782976,36.443368,72.5935337795,30.662976,8.943368,31.9406,32.12,27.5,42.2840915712,136.47,30.662976,9.503368,32.1019018209,30.662976,8.943368,31.9406,0.0,0.56,0.56,136.74
2020-07-17 16:00:00,70.987984,24.251912,75.0163256101,27.537984,8.031912,28.6854,43.45,16.22,46.3787763961,136.43,87.127984,23.331912,90.1979141304,27.537984,8.031912,28.6854,59.59,15.3,61.5228258454,132.77,84.087984,22.431912,87.0286144274,27.537984,8.031912,28.6854,56.55,14.4,58.3546270659,134.79,68.697984,35.721912,77.4304074805,27.537984,8.031912,28.6854,41.16,27.69,49.6072746681,136.43,27.537984,8.551912,28.8353214243,27.537984,8.031912,28.6854,0.0,0.52,0.52,136.7
2020-07-17 16:30:00,69.215792,26.570856,74.1406518097,23.145792,6.750856,24.1102,46.07,19.82,50.1525403145,136.83,86.585792,23.210856,89.6428648166,23.145792,6.750856,24.1102,63.44,16.46,65.5405614868,132.98,83.315792,22.250856,86.2358497918,23.145792,6.750856,24.1102,60.17,15.5,62.1343616689,134.94,66.815792,31.300856,73.7841015865,23.145792,6.750856,24.1102,43.67,24.55,50.0976187059,136.83,23.145792,7.310856,24.2729541416,23.145792,6.750856,24.1102,0.0,0.56,0.56,137.13
2020-07-17 17:00:00,67.23224,29.14732,73.278512257,22.96224,6.69732,23.919,44.27,22.45,49.6370365755,136.83,87.40224,24.09732,90.6632912937,22.96224,6.69732,23.919,64.44,17.4,66.74783592,132.78,84.10224,23.07732,87.2109481166,22.96224,6.69732,23.919,61.14,16.38,63.296161021,134.76,64.94224,28.84732,71.0609766848,22.96224,6.69732,23.919,41.98,22.15,47.4651756554,136.83,22.96224,7.25732,24.0818014152,22.96224,6.69732,23.919,0.0,0.56,0.56,137.13
2020-07-17 17:30:00,71.112128,27.302704,76.1733049985,22.912128,6.682704,23.8668,48.2,20.62,52.4254174995,135.72,91.722128,23.922704,94.7905297565,22.912128,6.682704,23.8668,68.81,17.24,70.9368289396,131.72,88.162128,22.912704,91.0909041457,22.912128,6.682704,23.8668,65.25,16.23,67.2381989646,133.82,68.552128,29.842704,74.7661770814,22.912128,6.682704,23.8668,45.64,23.16,51.1800273544,135.72,22.952128,7.202704,24.0557503446,22.912128,6.682704,23.8668,0.04,0.52,0.5215361924,136.03
2020-07-17 18:00:00,77.62104,26.58072,82.046087819,19.99104,5.83072,20.824,57.63,20.75,61.2517705867,135.0,94.06104,23.53072,96.9596515547,19.99104,5.83072,20.824,74.07,17.7,76.1554653324,130.89,90.22104,22.50072,92.9845065546,19.99104,5.83072,20.824,70.23,16.67,72.1813119859,133.16,74.41104,28.35072,79.6289281505,19.99104,5.83072,20.824,54.42,22.52,58.8955584064,135.0,19.99104,6.35072,20.9755411086,19.99104,5.83072,20.824,0.0,0.52,0.52,135.32
2020-07-17 18:30:00,78.863824,24.839032,82.6830106285,17.413823999999998,5.079032,18.1394,61.45,19.76,64.5488969697,134.03,94.133824,22.999032,96.902694977,17.413823999999998,5.079032,18.1394,76.72,17.92,78.7850544202,129.9,90.163824,21.959032,92.7993224365,17.413823999999998,5.079032,18.1394,72.75,16.88,74.6826412227,132.32,75.423824,27.979032,80.4461276783,17.413823999999998,5.079032,18.1394,58.01,22.9,62.3664180469,134.03,17.413823999999998,5.599032,18.2918130769,17.413823999999998,5.079032,18.1394,0.0,0.52,0.52,134.34
2020-07-17 19:00:00,73.35576,27.19668,78.2350747951,14.76576,4.30668,15.381,58.59,22.89,62.9026247465,134.3,92.95576,22.37668,95.6111349425,14.76576,4.30668,15.381,78.19,18.07,80.2508629237,129.84,88.89576,21.31668,91.4158465049,14.76576,4.30668,15.381,74.13,17.01,76.0565381805,132.27,70.14576,24.51668,74.3067644579,14.76576,4.30668,15.381,55.38,20.21,58.9524257347,134.3,14.76576,4.866680000000001,15.5470975619,14.76576,4.30668,15.381,0.0,0.56,0.56,134.62
2020-07-17 19:30:00,71.649984,27.652912,76.8010660686,12.009984,3.5029120000000002,12.5104,59.64,24.15,64.3440137076,134.74,92.189984,22.902912,94.9922972035,12.009984,3.5029120000000002,12.5104,80.18,19.4,82.493590054,130.35,88.029984,21.782912,90.6850226787,12.009984,3.5029120000000002,12.5104,76.02,18.28,78.1869477598,132.72,68.329984,22.722912,72.0091483299,12.009984,3.5029120000000002,12.5104,56.32,19.22,59.5092497012,134.74,12.009984,4.022912,12.6658413317,12.009984,3.5029120000000002,12.5104,0.0,0.52,0.52,135.08
2020-07-17 20:00:00,77.617456,23.613008,81.1297949136,9.987456,2.913008,10.4036,67.63,20.7,70.7269884839,134.72,92.917456,22.283008,95.5520071743,9.987456,2.913008,10.4036,82.93,19.37,85.1620913318,130.8,88.607456,21.163008,91.0996935582,9.987456,2.913008,10.4036,78.62,18.25,80.7103890463,133.09,73.717456,25.303008,77.9391142685,9.987456,2.913008,10.4036,63.73,22.39,67.5486861456,134.72,9.987456,3.433008,10.5610047477,9.987456,2.913008,10.4036,0.0,0.52,0.52,135.08
2020-07-17 20:30:00,76.18936,25.63148,80.3852682038,8.67936,2.53148,9.041,67.51,23.1,71.3527161361,134.64,90.94936,23.74148,93.9970422779,8.67936,2.53148,9.041,82.27,21.21,84.9600906308,130.63,86.70936,22.51148,89.5839262558,8.67936,2.53148,9.041,78.03,19.98,80.5473854324,132.99,72.35936,22.61148,75.8099993893,8.67936,2.53148,9.041,63.68,20.08,66.7708678991,134.64,8.67936,3.05148,9.2001532705,8.67936,2.53148,9.041,0.0,0.52,0.52,134.99
2020-07-17 21:00:00,68.723328,31.999304,75.8079894726,8.603328,2.509304,8.9618,60.12,29.49,66.9632324489,134.57,88.743328,22.219304,91.4826526439,8.603328,2.509304,8.9618,80.14,19.71,82.528199423,131.35,84.613328,20.469304,87.0540503451,8.603328,2.509304,8.9618,76.01,17.96,78.103019788,133.59,65.333328,16.709304,67.4362260786,8.603328,2.509304,8.9618,56.73,14.2,58.4801923731,134.57,8.603328,3.029304,9.1210709569,8.603328,2.509304,8.9618,0.0,0.52,0.52,134.91
2020-07-17 21:30:00,65.359232,66.834776,93.4811023181,8.519232,2.484776,8.8742,56.84,64.35,85.8586518646,132.64,89.199232,13.764776,90.2550389049,8.519232,2.484776,8.8742,80.68,11.28,81.4647211988,132.48,85.029232,13.084776,86.0301206409,8.519232,2.484776,8.8742,76.51,10.6,77.2407929788,134.44,62.509232,28.084776,68.5285249236,8.519232,2.484776,8.8742,53.99,25.6,59.7518208928,132.64,8.519232,3.004776,9.0336035268,8.519232,2.484776,8.8742,0.0,0.52,0.52,132.96
2020-07-17 22:00:00,63.581104,72.929072,96.7533272226,9.871104,2.879072,10.2824,53.71,70.05,88.2709839075,132.33,88.091104,14.209072,89.2297054295,9.871104,2.879072,10.2824,78.22,11.33,79.0363036838,132.43,84.051104,13.509072,85.1298015381,9.871104,2.879072,10.2824,74.18,10.63,74.9377695158,134.39,61.021104,30.709072,68.31267991,9.871104,2.879072,10.2824,51.15,27.83,58.2308457778,132.33,9.871104,3.399072,10.439941792900001,9.871104,2.879072,10.2824,0.0,0.52,0.52,132.63
2020-07-17 22:30:00,61.836944,73.661192,96.175770598,9.226944,2.691192,9.6114,52.61,70.97,88.3433811895,132.25,85.196944,15.301192,86.5600701453,9.226944,2.691192,9.6114,75.97,12.61,77.009434487,132.39,81.266944,14.551192,82.5593930193,9.226944,2.691192,9.6114,72.04,11.86,73.0097335977,134.35,59.346944,29.551192,66.2973054563,9.226944,2.691192,9.6114,50.12,26.86,56.8636439212,132.25,9.226944,3.171192,9.7566876695,9.226944,2.691192,9.6114,0.0,0.48,0.48,132.55
2020-07-17 23:00:00,59.023568,74.205624,94.8169616297,9.173568,2.675624,9.5558,49.85,71.53,87.1869451237,132.7,81.383568,15.865624,82.9156388465,9.173568,2.675624,9.5558,72.21,13.19,73.4047695998,132.97,77.653568,15.095624,79.1072341008,9.173568,2.675624,9.5558,68.48,12.42,69.59717523,134.87,56.743568,29.605624,64.002542776,9.173568,2.675624,9.5558,47.57,26.93,54.6637887454,132.7,9.173568,3.195624,9.714235049700001,9.173568,2.675624,9.5558,0.0,0.52,0.52,133.0
2020-07-17 23:30:00,56.18344,69.84892,89.6406746706,9.49344,2.76892,9.889,46.69,67.08,81.7293246026,134.71,75.22344,23.94892,78.943756527,9.49344,2.76892,9.889,65.73,21.18,69.0581298617,132.92,71.90344,22.75892,75.4193153204,9.49344,2.76892,9.889,62.41,19.99,65.5332602577,134.82,54.09344,36.71892,65.3787376522,9.49344,2.76892,9.889,44.6,33.95,56.0514272789,134.71,9.49344,3.32892,10.0601745213,9.49344,2.76892,9.889,0.0,0.56,0.56,135.0
2020-07-18 00:00:00,52.731488,69.659184,87.3671090413,9.391488,2.739184,9.7828,43.34,66.92,79.7285519748,135.19,71.351488,24.939184,75.584374962,9.391488,2.739184,9.7828,61.96,22.2,65.8170312305,133.36,68.251488,23.719184,72.2555555223,9.391488,2.739184,9.7828,58.86,20.98,62.4872787053,135.17,50.901488,37.629184,63.3002130259,9.391488,2.739184,9.7828,41.51,34.89,54.225383355,135.19,9.391488,3.299184,9.9541278834,9.391488,2.739184,9.7828,0.0,0.56,0.56,135.46
2020-07-18 00:30:00,50.49952,69.81236,86.1624461642,9.05952,2.64236,9.437,41.44,67.17,78.9245367424,135.62,68.30952,25.43236,72.8902974188,9.05952,2.64236,9.437,59.25,22.79,63.4818604012,133.95,65.32952,24.19236,69.6650304371,9.05952,2.64236,9.437,56.27,21.55,60.2554180137,135.67,48.76952,37.88236,61.7538604477,9.05952,2.64236,9.437,39.71,35.24,53.0918232876,135.62,9.05952,3.16236,9.5955939576,9.05952,2.64236,9.437,0.0,0.52,0.52,135.88
2020-07-18 01:00:00,49.483744,69.953592,85.6863230274,8.343744,2.433592,8.6914,41.14,67.52,79.0661115776,136.16,66.603744,26.203592,71.5729484409,8.343744,2.433592,8.6914,58.26,23.77,62.9224959772,134.7,63.693744,24.923592,68.3964799015,8.343744,2.433592,8.6914,55.35,22.49,59.7446449483,136.32,47.793744,38.003592,61.0615670487,8.343744,2.433592,8.6914,39.45,35.57,53.1180515456,136.16,8.423744,2.993592,8.9398577192,8.343744,2.433592,8.6914,0.08,0.56,0.5656854249000001,136.41
2020-07-18 01:30:00,49.03472,70.14096,85.5812948909,7.61472,2.22096,7.932,41.42,67.92,79.5533959049,136.23,65.48472,26.61096,70.6851593024,7.61472,2.22096,7.932,57.87,24.39,62.7997531842,134.82,62.56472,25.29096,67.4831597245,7.61472,2.22096,7.932,54.95,23.07,59.5963706949,136.41,47.34472,37.51096,60.4035978399,7.61472,2.22096,7.932,39.73,35.29,53.1399755363,136.23,7.61472,2.7809600000000003,8.1066453728,7.61472,2.22096,7.932,0.0,0.56,0.56,136.49
2020-07-18 02:00:00,48.47464,70.30052,85.3929378544,7.54464,2.20052,7.859,40.93,68.1,79.4536021839,136.55,65.06464,26.53052,70.2657517557,7.54464,2.20052,7.859,57.52,24.33,62.4539774554,135.19,62.17464,25.22052,67.0951599462,7.54464,2.20052,7.859,54.63,23.02,59.2820149792,136.72,46.82464,37.83052,60.1971357674,7.54464,2.20052,7.859,39.28,35.63,53.0322100237,136.55,7.54464,2.76052,8.0338075282,7.54464,2.20052,7.859,0.0,0.56,0.56,136.8
2020-07-18 02:30:00,47.057664,70.800152,85.012265376,8.057664,2.350152,8.3934,39.0,68.45,78.7807241652,136.6,63.387664,26.890152,68.855473435,8.057664,2.350152,8.3934,55.33,24.54,60.5278489623,135.19,60.607664,25.570152,65.7808605055,8.057664,2.350152,8.3934,52.55,23.22,57.4514656036,136.76,45.547664,37.680152,59.1133111118,8.057664,2.350152,8.3934,37.49,35.33,51.514163101,136.6,8.057664,2.910152,8.5670843232,8.057664,2.350152,8.3934,0.0,0.56,0.56,136.84
2020-07-18 03:00:00,46.210944,69.458192,83.4259658696,8.530944,2.4881919999999997,8.8864,37.68,66.97,76.842457665,136.75,61.400944,30.878192,68.7280049563,8.530944,2.4881919999999997,8.8864,52.87,28.39,60.0102407927,134.2,58.750944,29.358192,65.6778262308,8.530944,2.4881919999999997,8.8864,50.22,26.87,56.9565211367,135.9,44.790944,39.258192,59.5603417008,8.530944,2.4881919999999997,8.8864,36.26,36.77,51.6412674128,136.75,8.530944,3.008192,9.0457849101,8.530944,2.4881919999999997,8.8864,0.0,0.52,0.52,137.0
2020-07-18 03:30:00,46.529744,64.741592,79.7276038233,8.199744,2.391592,8.5414,38.33,62.35,73.1895579984,136.35,59.529744,35.761592,69.4455317719,8.199744,2.391592,8.5414,51.33,33.37,61.2235722578,132.03,56.959744,34.001592,66.3364205778,8.199744,2.391592,8.5414,48.76,31.61,58.1096351735,134.09,45.079744,42.941592,62.2588438906,8.199744,2.391592,8.5414,36.88,40.55,54.8127439561,136.35,8.199744,2.9515919999999998,8.714797588,8.199744,2.391592,8.5414,0.0,0.56,0.56,136.58
2020-07-18 04:00:00,46.287376,64.847568,79.6726317657,8.117376,2.367568,8.4556,38.17,62.48,73.2167965702,136.35,58.837376,35.937568,68.9445110819,8.117376,2.367568,8.4556,50.72,33.57,60.8232134962,132.03,56.307376,34.177568,65.8682529478,8.117376,2.367568,8.4556,48.19,31.81,57.7421180768,134.09,44.857376,42.767568,61.977810983,8.117376,2.367568,8.4556,36.74,40.4,54.6075782287,136.35,8.117376,2.927568,8.6291626199,8.117376,2.367568,8.4556,0.0,0.56,0.56,136.58
2020-07-18 04:30:00,46.063968,64.777824,79.4861977332,8.323968,2.427824,8.6708,37.74,62.35,72.8823030646,136.18,58.723968,35.827824,68.7905327079,8.323968,2.427824,8.6708,50.4,33.4,60.4625503928,131.76,56.213968,34.087824,65.7418431698,8.323968,2.427824,8.6708,47.89,31.66,57.4091255812,133.9,44.643968,42.717824,61.7891282191,8.323968,2.427824,8.6708,36.32,40.29,54.2441379321,136.18,8.323968,2.987824,8.8439547443,8.323968,2.427824,8.6708,0.0,0.56,0.56,136.41
2020-07-18 05:00:00,45.187296,65.062128,79.2147222408,8.647296,2.522128,9.0076,36.54,62.54,72.4321972606,136.42,58.037296,36.022128,68.3075503341,8.647296,2.522128,9.0076,49.39,33.5,59.6793272415,132.04,55.577296,34.272128,65.2948281897,8.647296,2.522128,9.0076,46.93,31.75,56.6611630661,134.13,43.887296,42.952128,61.4083060336,8.647296,2.522128,9.0076,35.24,40.43,53.6324761688,136.42,8.647296,3.082128,9.1801547438,8.647296,2.522128,9.0076,0.0,0.56,0.56,136.64
2020-07-18 05:30:00,45.00128,65.08204,79.1251359064,8.44128,2.46204,8.793,36.56,62.62,72.5113646265,136.12,57.40128,36.16204,67.8424651866,8.44128,2.46204,8.793,48.96,33.7,59.4371230798,131.68,54.95128,34.39204,64.8263494962,8.44128,2.46204,8.793,46.51,31.93,56.4154677371,133.83,43.68128,42.38204,60.8628912967,8.44128,2.46204,8.793,35.24,39.92,53.2490751093,136.12,8.44128,3.02204,8.9659318423,8.44128,2.46204,8.793,0.0,0.56,0.56,136.32
2020-07-18 06:00:00,44.901008,65.126544,79.1047865353,8.971008,2.616544,9.3448,35.93,62.51,72.1003814137,136.07,57.581008,36.396544,68.1196072907,8.971008,2.616544,9.3448,48.61,33.78,59.1947675052,131.62,55.151008,34.636544,65.1254471284,8.971008,2.616544,9.3448,46.18,32.02,56.1949535101,133.78,43.621008,42.516544,60.9134537901,8.971008,2.616544,9.3448,34.65,39.9,52.8453640351,136.07,8.971008,3.176544,9.5167965367,8.971008,2.616544,9.3448,0.0,0.56,0.56,136.27
2020-07-18 06:30:00,46.309648,63.959064,78.9642030647,10.419648,3.039064,10.8538,35.89,60.92,70.7060004526,135.69,59.999648,35.909064,69.9243779914,10.419648,3.039064,10.8538,49.58,32.87,59.4862446285,131.19,57.519648,34.179064,66.90828291,10.419648,3.039064,10.8538,47.1,31.14,56.4633474034,133.45,45.029648,43.799064,62.817411649,10.419648,3.039064,10.8538,34.61,40.76,53.4717654468,135.69,10.419648,3.599064,11.0237165294,10.419648,3.039064,10.8538,0.0,0.56,0.56,135.89
2020-07-18 07:00:00,48.1608,63.3894,79.6095389322,10.9008,3.1794000000000002,11.355,37.26,60.21,70.8064382666,135.27,61.9608,34.6494,70.9909970137,10.9008,3.1794000000000002,11.355,51.06,31.47,59.9790338368,130.56,59.4108,32.9994,67.9603086882,10.9008,3.1794000000000002,11.355,48.51,29.82,56.9425368244,132.93,46.7708,44.0994,64.2826945064,10.9008,3.1794000000000002,11.355,35.87,40.92,54.4160206189,135.27,10.9008,3.6994,11.5114291467,10.9008,3.1794000000000002,11.355,0.0,0.52,0.52,135.45
2020-07-18 07:30:00,49.422528,63.084904,80.1392000621,13.182528,3.844904,13.7318,36.24,59.24,69.4457716495,135.01,65.182528,33.924904,73.4823861063,13.182528,3.844904,13.7318,52.0,30.08,60.0733418415,130.1,62.592528,32.334904,70.4511928793,13.182528,3.844904,13.7318,49.41,28.49,57.0353241421,132.59,48.102528,45.354904,66.1129375905,13.182528,3.844904,13.7318,34.92,41.51,54.2446909845,135.01,13.182528,4.404904,13.8990008173,13.182528,3.844904,13.7318,0.0,0.56,0.56,135.19
2020-07-18 08:00:00,51.927792,62.416856,81.193346371,14.937792,4.356856,15.5602,36.99,58.06,68.8420198716,134.96,67.837792,33.356856,75.5952767416,14.937792,4.356856,15.5602,52.9,29.0,60.3275227405,130.01,65.197792,31.816856,72.5469806911,14.937792,4.356856,15.5602,50.26,27.46,57.2723249048,132.53,50.547792,46.806856,68.8909358674,14.937792,4.356856,15.5602,35.61,42.45,55.4082538978,134.96,14.977792,4.916856,15.7641912612,14.937792,4.356856,15.5602,0.04,0.56,0.5614267539000001,135.13
2020-07-18 08:30:00,54.568576,62.064168,82.6419411449,16.848576,4.914168,17.5506,37.72,57.15,68.4756956883,135.32,71.088576,32.854168,78.31335769,16.848576,4.914168,17.5506,54.24,27.94,61.0132870775,130.41,68.418576,31.384168,75.2732857189,16.848576,4.914168,17.5506,51.57,26.47,57.9665921027,132.86,53.108576,48.624168,72.0057675359,16.848576,4.914168,17.5506,36.26,43.71,56.7921799194,135.32,16.848576,5.434168,17.7032396775,16.848576,4.914168,17.5506,0.0,0.52,0.52,135.49
2020-07-18 09:00:00,56.078384,60.959112,82.8299371476,18.408384,5.369112,19.1754,37.67,55.59,67.1511503997,134.94,74.188384,32.219112,80.8825537344,18.408384,5.369112,19.1754,55.78,26.85,61.9058228279,129.97,71.418384,30.809112,77.7803764159,18.408384,5.369112,19.1754,53.01,25.44,58.798415795,132.48,54.628384,50.049112,74.0889597068,18.408384,5.369112,19.1754,36.22,44.68,57.5168740458,134.94,18.408384,5.929112,19.3396734874,18.408384,5.369112,19.1754,0.0,0.56,0.56,135.1
2020-07-18 09:30:00,57.585648,62.577064,85.0411417753,19.155648,5.587064,19.9538,38.43,56.99,68.7366350646,134.56,77.265648,28.137064,82.2294030831,19.155648,5.587064,19.9538,58.11,22.55,62.3319709299,130.59,74.425648,26.297064,78.93486337,19.155648,5.587064,19.9538,55.27,20.71,59.0226820807,132.97,56.045648,48.507064,74.1218585684,19.155648,5.587064,19.9538,36.89,42.92,56.5950395353,134.56,19.155648,6.147064,20.1177843243,19.155648,5.587064,19.9538,0.0,0.56,0.56,134.72
2020-07-18 10:00:00,57.595952,65.991736,87.5911120324,19.685952,5.7417359999999995,20.5062,37.91,60.25,71.1844828597,134.45,80.885952,22.161736,83.8670362746,19.685952,5.7417359999999995,20.5062,61.2,16.42,63.3644726957,132.12,77.835952,21.251736,80.6850153793,19.685952,5.7417359999999995,20.5062,58.15,15.51,60.1829095342,134.26,56.115952,45.381736,72.1699524126,19.685952,5.7417359999999995,20.5062,36.43,39.64,53.8374822963,134.45,19.685952,6.261736,20.6578325068,19.685952,5.7417359999999995,20.5062,0.0,0.52,0.52,134.62
2020-07-18 10:30:00,57.819008,66.430544,88.0684669007,21.019008,6.130544,21.8948,36.8,60.3,70.6422678005,134.45,81.079008,22.580544,84.1646392828,21.019008,6.130544,21.8948,60.06,16.45,62.2720330486,132.12,78.099008,21.660544,81.0471110957,21.019008,6.130544,21.8948,57.08,15.53,59.1549431578,134.26,56.379008,45.640544,72.5372442245,21.019008,6.130544,21.8948,35.36,39.51,53.0223509475,134.45,21.019008,6.690544,22.0581521511,21.019008,6.130544,21.8948,0.0,0.56,0.56,134.62
2020-07-18 11:00:00,59.191072,65.664896,88.4050992375,20.691072,6.034896,21.5532,38.5,59.63,70.9787778142,134.3,82.321072,22.034896,85.2191031222,20.691072,6.034896,21.5532,61.63,16.0,63.673046888,131.93,79.241072,21.154896,82.0163222565,20.691072,6.034896,21.5532,58.55,15.12,60.4707937768,134.11,57.631072,45.954896,73.7101955379,20.691072,6.034896,21.5532,36.94,39.92,54.3890614002,134.3,20.691072,6.554896,21.7045415082,20.691072,6.034896,21.5532,0.0,0.52,0.52,134.46
2020-07-18 11:30:00,59.58248,65.15364,88.2896864203,19.69248,5.74364,20.513,39.89,59.41,71.5594871418,134.63,83.01248,21.25364,85.6900755572,19.69248,5.74364,20.513,63.32,15.51,65.191889833,132.32,79.88248,20.37364,82.4396495492,19.69248,5.74364,20.513,60.19,14.63,61.9424975279,134.43,57.93248,46.26364,74.138361359,19.69248,5.74364,20.513,38.24,40.52,55.7150608005,134.63,19.73248,6.30364,20.7148894325,19.69248,5.74364,20.513,0.04,0.56,0.5614267539000001,134.79
2020-07-18 12:00:00,60.300688,65.184784,88.7988121452,21.170688,6.174784,22.0528,39.13,59.01,70.8049221453,134.7,83.660688,21.524784,86.3853404397,21.170688,6.174784,22.0528,62.49,15.35,64.3476697325,132.48,80.560688,20.664784,83.1688508325,21.170688,6.174784,22.0528,59.39,14.49,61.1320881371,134.54,58.680688,47.214784,75.3170563174,21.170688,6.174784,22.0528,37.51,41.04,55.5992958589,134.7,21.170688,6.694784,22.2040123221,21.170688,6.174784,22.0528,0.0,0.52,0.52,134.87
2020-07-18 12:30:00,60.835648,65.232064,89.1975237396,20.475648,5.972064,21.3288,40.36,59.26,71.6985160237,134.65,85.125648,21.552064,87.8115448565,20.475648,5.972064,21.3288,64.65,15.58,66.500818792,132.48,81.925648,20.682064,84.4959145256,20.475648,5.972064,21.3288,61.45,14.71,63.1861266419,134.48,59.125648,46.732064,75.3639705504,20.475648,5.972064,21.3288,38.65,40.76,56.1711678711,134.65,20.475648,6.532064,21.4923247026,20.475648,5.972064,21.3288,0.0,0.56,0.56,134.81
2020-07-18 13:00:00,59.9036,65.4048,88.6917648714,18.6336,5.4348,19.41,41.27,59.97,72.798446412,134.95,80.6736,21.6348,83.5242139023,18.6336,5.4348,19.41,62.04,16.2,64.120212102,132.86,77.6236,20.7348,80.3452251724,18.6336,5.4348,19.41,58.99,15.3,60.941858357,134.83,58.1436,45.8748,74.0619706462,18.6336,5.4348,19.41,39.51,40.44,56.5370117711,134.95,18.6336,5.9948,19.5741839166,18.6336,5.4348,19.41,0.0,0.56,0.56,135.12
2020-07-18 13:30:00,52.215984,68.245912,85.9302827285,24.705984,7.205912,25.7354,27.51,61.04,66.9528319043,135.3,78.055984,23.755912,81.5909308267,24.705984,7.205912,25.7354,53.35,16.55,55.8580790934,133.2,75.435984,22.845912,78.8195621477,24.705984,7.205912,25.7354,50.73,15.64,53.0861799341,135.13,51.485984,47.165912,69.8242780359,24.705984,7.205912,25.7354,26.78,39.96,48.1037420582,135.3,24.705984,7.725912,25.8858139072,24.705984,7.205912,25.7354,0.0,0.52,0.52,135.47
2020-07-18 14:00:00,55.698,68.459,88.2547555942,21.048,6.139,21.925,34.65,62.32,71.3050131477,135.51,80.398,23.029,83.6311738827,21.048,6.139,21.925,59.35,16.89,61.7065199148,133.41,77.478,22.089,80.5652803942,21.048,6.139,21.925,56.43,15.95,58.6408338958,135.26,54.358,45.429,70.8419805271,21.048,6.139,21.925,33.31,39.29,51.5098068333,135.51,21.048,6.699,22.0883431927,21.048,6.139,21.925,0.0,0.56,0.56,135.68
2020-07-18 14:30:00,56.142416,68.755288,88.7651987114,19.492416,5.685288,20.3046,36.65,63.07,72.9455098001,135.21,76.072416,23.775288,79.7011718581,19.492416,5.685288,20.3046,56.58,18.09,59.40155301,133.11,73.272416,22.785288,76.7334105571,19.492416,5.685288,20.3046,53.78,17.1,56.4331321123,135.02,54.752416,43.735288,70.0756910368,19.492416,5.685288,20.3046,35.26,38.05,51.8755250576,135.21,19.492416,6.245288,20.4684611957,19.492416,5.685288,20.3046,0.0,0.56,0.56,135.38
2020-07-18 15:00:00,53.026304,68.747672,86.8218366618,21.626304,6.307672,22.5274,31.4,62.44,69.8907261373,135.44,74.956304,24.157672,78.7530356609,21.626304,6.307672,22.5274,53.33,17.85,56.2379889399,133.45,72.306304,23.177672,75.9302711537,21.626304,6.307672,22.5274,50.68,16.87,53.4140365447,135.33,52.026304,45.237672,68.9433338031,21.626304,6.307672,22.5274,30.4,38.93,49.3933689882,135.44,21.626304,6.827672,22.6784948716,21.626304,6.307672,22.5274,0.0,0.52,0.52,135.65
2020-07-18 15:30:00,54.845552,68.149536,87.4779619744,18.375552,5.359536,19.1412,36.47,62.79,72.6129809332,135.79,77.295552,23.029536,80.6533439317,18.375552,5.359536,19.1412,58.92,17.67,61.5125621316,133.85,74.395552,22.059536,77.5971731825,18.375552,5.359536,19.1412,56.02,16.7,58.4562263578,135.63,53.425552,44.569536,69.5753774389,18.375552,5.359536,19.1412,35.05,39.21,52.5920773501,135.79,18.415552,5.919536,19.3435638371,18.375552,5.359536,19.1412,0.04,0.56,0.5614267539000001,136.01
2020-07-18 16:00:00,56.628016,67.911088,88.4231195414,17.558016,5.121088,18.2896,39.07,62.79,73.9530188701,135.79,79.888016,22.631088,83.0316881948,17.558016,5.121088,18.2896,62.33,17.51,64.7427911045,133.81,76.818016,21.661088,79.8135973097,17.558016,5.121088,18.2896,59.26,16.54,61.5249477854,135.58,54.998016,44.351088,70.6526770244,17.558016,5.121088,18.2896,37.44,39.23,54.2286501768,135.79,17.558016,5.681088,18.454232217,17.558016,5.121088,18.2896,0.0,0.56,0.56,135.98
2020-07-18 16:30:00,56.88248,68.32864000000001,88.9068027498,18.13248,5.28864,18.888,38.75,63.04,73.9973249516,136.03,78.42248,23.20864,81.7846338868,18.13248,5.28864,18.888,60.29,17.92,62.8968242442,134.21,75.43248,22.22864,78.6395032741,18.13248,5.28864,18.888,57.3,16.94,59.7515991418,135.91,55.33248,44.61864,71.0809846471,18.13248,5.28864,18.888,37.2,39.33,54.1358374831,136.03,18.13248,5.84864,19.0523862233,18.13248,5.28864,18.888,0.0,0.56,0.56,136.25
2020-07-18 17:00:00,61.613856,67.983208,91.7495712315,14.033856,4.093208,14.6186,47.58,63.89,79.6604575684,135.7,83.573856,21.943208,86.4065610011,14.033856,4.093208,14.6186,69.54,17.85,71.7943876637,133.66,80.123856,20.943208,82.8157609495,14.033856,4.093208,14.6186,66.09,16.85,68.2041831562,135.43,59.313856,42.263208,72.830709622,14.033856,4.093208,14.6186,45.28,38.17,59.2218481643,135.7,14.033856,4.613208,14.772636944,14.033856,4.093208,14.6186,0.0,0.52,0.52,135.92
2020-07-18 17:30:00,62.31176,68.41468,92.5382292558,15.58176,4.54468,16.231,46.73,63.87,79.1395590081,135.63,81.05176,22.78468,84.1934049781,15.58176,4.54468,16.231,65.47,18.24,67.9633614531,133.62,77.84176,21.78468,80.8326164528,15.58176,4.54468,16.231,62.26,17.24,64.6028265635,135.43,60.17176,42.45468,73.6412965353,15.58176,4.54468,16.231,44.59,37.91,58.5272261431,135.63,15.58176,5.10468,16.3966155837,15.58176,4.54468,16.231,0.0,0.56,0.56,135.86
