Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-07-18 18:00:00,58.211536,68.995448,90.2715612372,19.321536,5.635448,20.1266,38.89,63.36,74.3432693658,135.48,80.321536,23.985448,83.826313656,19.321536,5.635448,20.1266,61.0,18.35,63.7002551015,133.5,77.301536,22.975448,80.6436524394,19.321536,5.635448,20.1266,57.98,17.34,60.5174024558,135.33,56.611536,43.835448,71.598970032,19.321536,5.635448,20.1266,37.29,38.2,53.3833691331,135.48,19.321536,6.195448,20.2905231406,19.321536,5.635448,20.1266,0.0,0.56,0.56,135.71
2020-07-18 18:30:00,62.771312,68.191216,92.683760982,14.061312,4.101216,14.6472,48.71,64.09,80.499640993,134.97,84.501312,22.781216,87.5183154097,14.061312,4.101216,14.6472,70.44,18.68,72.8747967407,132.74,81.001312,21.741216,83.8683075952,14.061312,4.101216,14.6472,66.94,17.64,69.2252352831,134.71,60.421312,40.861216,72.9408933096,14.061312,4.101216,14.6472,46.36,36.76,59.1654223343,134.97,14.061312,4.621216,14.8012206416,14.061312,4.101216,14.6472,0.0,0.52,0.52,135.2
2020-07-18 19:00:00,63.98112,66.37616,92.1920730475,11.54112,3.36616,12.022,52.44,63.01,81.9769095538,134.06,84.81112,21.68616,87.5397944434,11.54112,3.36616,12.022,73.27,18.32,75.5255936753,131.64,81.16112,20.66616,83.7509257788,11.54112,3.36616,12.022,69.62,17.3,71.73725949600001,133.8,61.39112,39.80616,73.1669323452,11.54112,3.36616,12.022,49.85,36.44,61.7486526169,134.06,11.54112,3.9261600000000003,12.1906596704,11.54112,3.36616,12.022,0.0,0.56,0.56,134.27
2020-07-18 19:30:00,64.68504,65.86272,92.3149624146,9.33504,2.72272,9.724,55.35,63.14,83.965957983,134.11,85.18504,21.44272,87.8423660929,9.33504,2.72272,9.724,75.85,18.72,78.1259297545,131.73,81.40504,20.40272,83.9228903268,9.33504,2.72272,9.724,72.07,17.68,74.2069221839,133.89,61.885040000000004,39.07272,73.1876739895,9.33504,2.72272,9.724,52.55,36.35,63.8969874094,134.11,9.33504,3.24272,9.8822165935,9.33504,2.72272,9.724,0.0,0.52,0.52,134.33
2020-07-18 20:00:00,64.663936,65.523648,92.0585306544,7.623936,2.223648,7.9416,57.04,63.3,85.2082836349,134.38,84.193936,21.333648,86.8547258136,7.623936,2.223648,7.9416,76.57,19.11,78.9186733289,132.12,80.383936,20.273648,82.9011337081,7.623936,2.223648,7.9416,72.76,18.05,74.9654593796,134.22,61.753936,38.913648,72.9919215541,7.623936,2.223648,7.9416,54.13,36.69,65.392759538,134.38,7.623936,2.783648,8.116224265,7.623936,2.223648,7.9416,0.0,0.56,0.56,134.59
2020-07-18 20:30:00,62.650096,66.117528,91.0854655675,7.500096,2.187528,7.8126,55.15,63.93,84.4308438901,134.13,81.700096,22.297528,84.6881658871,7.500096,2.187528,7.8126,74.2,20.11,76.8768632295,131.89,78.000096,21.177528,80.8238991153,7.500096,2.187528,7.8126,70.5,18.99,73.0128077806,134.01,59.880096,38.007528,70.9238893578,7.500096,2.187528,7.8126,52.38,35.82,63.4565741275,134.13,7.500096,2.707528,7.9738414757000005,7.500096,2.187528,7.8126,0.0,0.52,0.52,134.33
2020-07-18 21:00:00,61.489424,66.359832,90.4686496358,7.199424,2.099832,7.4994,54.29,64.26,84.1234313375,134.18,80.199424,22.609832,83.3255789839,7.199424,2.099832,7.4994,73.0,20.51,75.8265131732,132.0,76.559424,21.469832,79.5128863098,7.199424,2.099832,7.4994,69.36,19.37,72.0139326797,134.08,58.779424,37.739832,69.8520980727,7.199424,2.099832,7.4994,51.58,35.64,62.6953427297,134.18,7.199424,2.6198319999999997,7.6612809399,7.199424,2.099832,7.4994,0.0,0.52,0.52,134.38
2020-07-18 21:30:00,61.574368,66.500024,90.6292225863,6.514368,1.900024,6.7858,55.06,64.6,84.8808788833,134.31,80.174368,22.940024,83.3916901455,6.514368,1.900024,6.7858,73.66,21.04,76.6059867112,132.16,76.504368,21.780024,79.54425038,6.514368,1.900024,6.7858,69.99,19.88,72.7586043022,134.24,58.784368,37.230024,69.5821572546,6.514368,1.900024,6.7858,52.27,35.33,63.090108575,134.31,6.554368,2.4600239999999998,7.0008183779,6.514368,1.900024,6.7858,0.04,0.56,0.5614267539000001,134.51
2020-07-18 22:00:00,62.03528,66.60904,91.0227453684,6.54528,1.90904,6.818,55.49,64.7,85.2363191369,134.24,80.86528,22.93904,84.0558925097,6.54528,1.90904,6.818,74.32,21.03,77.2380948755,132.03,77.15528,21.77904,80.170217757,6.54528,1.90904,6.818,70.61,19.87,73.3524982533,134.15,59.23528,37.11904,69.904517216,6.54528,1.90904,6.818,52.69,35.21,63.3717618502,134.24,6.54528,2.42904,6.9814701604,6.54528,1.90904,6.818,0.0,0.52,0.52,134.45
2020-07-18 22:30:00,60.42192,67.00056,90.2213026774,6.24192,1.82056,6.502,54.18,65.18,84.7579188041,134.75,78.46192,23.420560000000002,81.8828157845,6.24192,1.82056,6.502,72.22,21.6,75.3809551545,132.71,74.87192,22.25056,78.1082058736,6.24192,1.82056,6.502,68.63,20.43,71.6062972091,134.72,57.73192,37.27056,68.7173138998,6.24192,1.82056,6.502,51.49,35.45,62.5133793679,134.75,6.24192,2.38056,6.6804663909,6.24192,1.82056,6.502,0.0,0.56,0.56,134.95
2020-07-18 23:00:00,58.224832,69.000576,90.2840547924,5.864832,1.710576,6.1092,52.36,67.29,85.2614432203,135.4,75.324832,24.150576,79.1017107082,5.864832,1.710576,6.1092,69.46,22.44,72.9948299539,133.43,71.884832,22.920576,75.4505260143,5.864832,1.710576,6.1092,66.02,21.21,69.3433810828,135.31,55.674832,36.260576,66.4418263602,5.864832,1.710576,6.1092,49.81,34.55,60.6196222357,135.4,5.904832,2.230576,6.3120923821,5.864832,1.710576,6.1092,0.04,0.52,0.5215361924,135.61
2020-07-18 23:30:00,54.75184,69.55012,88.515440322,6.17184,1.8001200000000002,6.429,48.58,67.75,83.3671332121,135.58,71.31184,24.97012,75.5571665496,6.17184,1.8001200000000002,6.429,65.14,23.17,69.1380394573,133.75,68.08184,23.71012,72.0923486107,6.17184,1.8001200000000002,6.429,61.91,21.91,65.6726442288,135.56,52.48184,36.18012,63.7443692651,6.17184,1.8001200000000002,6.429,46.31,34.38,57.6766893988,135.58,6.17184,2.36012,6.6077057592,6.17184,1.8001200000000002,6.429,0.0,0.56,0.56,135.8
2020-07-19 00:00:00,51.944463999999996,69.757552,86.973233821,6.574464,1.917552,6.8484,45.37,67.84,81.6131270079,135.97,68.234464,25.447552,72.8252702031,6.574464,1.917552,6.8484,61.66,23.53,65.997094633,134.3,65.164464,24.177552,69.5051177189,6.574464,1.917552,6.8484,58.59,22.26,62.6761174611,136.0,49.914464,36.787552,62.0062714454,6.574464,1.917552,6.8484,43.34,34.87,55.6261853806,135.97,6.574464,2.477552,7.0257982322,6.574464,1.917552,6.8484,0.0,0.56,0.56,136.19
2020-07-19 00:30:00,49.582032,70.240176,85.9770912613,6.892032,2.010176,7.1792,42.69,68.23,80.4845885869,136.7,65.422032,26.450176,70.5666640946,6.892032,2.010176,7.1792,58.53,24.44,63.4277108211,135.25,62.492032,25.460176,67.4794385383,6.892032,2.010176,7.1792,55.6,23.45,60.3428744758,136.84,47.762032,37.560176,60.7616533837,6.892032,2.010176,7.1792,40.87,35.55,54.1678816274,136.7,6.892032,2.570176,7.3556719448,6.892032,2.010176,7.1792,0.0,0.56,0.56,136.94
2020-07-19 01:00:00,48.786784,64.000312,80.4747800815,7.406784,2.160312,7.7154,41.38,61.84,74.4075936985,136.75,62.006784,35.380312,71.3905297588,7.406784,2.160312,7.7154,54.6,33.22,63.9118799598,132.55,59.366784,32.770312,67.8108279781,7.406784,2.160312,7.7154,51.96,30.61,60.3060005306,134.6,47.066784,43.910312,64.3692291086,7.406784,2.160312,7.7154,39.66,41.75,57.5845300406,136.75,7.406784,2.720312,7.8905352543,7.406784,2.160312,7.7154,0.0,0.56,0.56,137.06
2020-07-19 01:30:00,48.254816,65.298488,81.1937177513,7.434816,2.168488,7.7446,40.82,63.13,75.1775850902,136.67,60.804816,35.598488,70.4590519144,7.434816,2.168488,7.7446,53.37,33.43,62.9755651027,132.18,58.174816,33.848488,67.3054927663,7.434816,2.168488,7.7446,50.74,31.68,59.8178067134,134.18,46.584816000000004,42.968488,63.3753583245,7.434816,2.168488,7.7446,39.15,40.8,56.5452252626,136.67,7.434816,2.728488,7.9196676521,7.434816,2.168488,7.7446,0.0,0.56,0.56,136.69
2020-07-19 02:00:00,48.250224,65.094232,81.0268051679,7.180224,2.094232,7.4794,41.07,63.0,75.2046866891,136.94,60.260224,35.454232,69.9163583379,7.180224,2.094232,7.4794,53.08,33.36,62.6927109001,132.66,57.640224,33.694232,66.7659845493,7.180224,2.094232,7.4794,50.46,31.6,59.5379845141,134.57,46.570224,43.344232,63.6200299519,7.180224,2.094232,7.4794,39.39,41.25,57.0362568898,136.94,7.180224,2.654232,7.6551005349,7.180224,2.094232,7.4794,0.0,0.56,0.56,136.96
2020-07-19 02:30:00,47.640896,65.071928,80.6474474817,7.000896,2.041928,7.2926,40.64,63.03,74.9959365566,136.88,59.270896,35.371928,69.0232743579,7.000896,2.041928,7.2926,52.27,33.33,61.992272099,132.66,56.680896,33.641928,65.9128461752,7.000896,2.041928,7.2926,49.68,31.6,58.8783695426,134.65,46.000896,43.551928,63.347082532,7.000896,2.041928,7.2926,39.0,41.51,56.9568266321,136.88,7.000896,2.601928,7.4687732674,7.000896,2.041928,7.2926,0.0,0.56,0.56,137.14
2020-07-19 03:00:00,45.714448,65.725464,80.0602733817,8.624448,2.5154639999999997,8.9838,37.09,63.21,73.2882814644,137.32,58.114448,36.125464,68.4276129611,8.624448,2.5154639999999997,8.9838,49.49,33.61,59.8238430728,132.92,55.674448,34.365464,65.4265181409,8.624448,2.5154639999999997,8.9838,47.05,31.85,56.8165908868,134.94,44.494448,44.115464,62.6572427319,8.624448,2.5154639999999997,8.9838,35.87,41.6,54.9291989747,137.32,8.624448,3.075464,9.1563956948,8.624448,2.5154639999999997,8.9838,0.0,0.56,0.56,137.35
2020-07-19 03:30:00,43.047856,66.760208,79.4357808447,10.697856,3.120208,11.1436,32.35,63.64,71.3902801507,137.35,57.327856,37.120208,68.2963609244,10.697856,3.120208,11.1436,46.63,34.0,57.7092444934,132.92,55.027856,35.340208,65.3987403353,10.697856,3.120208,11.1436,44.33,32.22,54.8021651032,134.83,42.007856,43.860208,60.732016363,10.697856,3.120208,11.1436,31.31,40.74,51.3815501907,137.35,10.697856,3.680208,11.3131805395,10.697856,3.120208,11.1436,0.0,0.56,0.56,137.56
2020-07-19 04:00:00,43.20656,66.57108,79.3631874322,9.70656,2.83108,10.111,33.5,63.74,72.007205195,137.35,56.59656,36.98108,67.6074765229,9.70656,2.83108,10.111,46.89,34.15,58.0077115563,132.87,54.26656,35.20108,64.6836576532,9.70656,2.83108,10.111,44.56,32.37,55.0764060193,134.8,42.09656,43.43108,60.4845358236,9.70656,2.83108,10.111,32.39,40.6,51.9371938017,137.35,9.70656,3.43108,10.2951258856,9.70656,2.83108,10.111,0.0,0.6000000000000001,0.6000000000000001,137.56
2020-07-19 04:30:00,44.33312,66.32716,79.7791807591,8.01312,2.33716,8.347,36.32,63.99,73.5789541921,137.28,56.08312,36.82716,67.0936365284,8.01312,2.33716,8.347,48.07,34.49,59.1632064716,132.82,53.70312,35.02716,64.1165114101,8.01312,2.33716,8.347,45.69,32.69,56.180176219,134.73,43.00312,42.72716,60.6207764005,8.01312,2.33716,8.347,34.99,40.39,53.4383027425,137.28,8.01312,2.89716,8.5207762675,8.01312,2.33716,8.347,0.0,0.56,0.56,137.56
2020-07-19 05:00:00,44.065072,66.101896,79.4430061438,7.995072,2.331896,8.3282,36.07,63.77,73.264300993,137.32,55.655072,36.541896,66.5792550469,7.995072,2.331896,8.3282,47.66,34.21,58.6668535035,132.92,53.295072,34.761896,63.6298209411,7.995072,2.331896,8.3282,45.3,32.43,55.7117124131,134.83,42.755072,43.211896,60.7886842894,7.995072,2.331896,8.3282,34.76,40.88,53.6603391715,137.32,7.995072,2.891896,8.5020138062,7.995072,2.331896,8.3282,0.0,0.56,0.56,137.64
2020-07-19 05:30:00,43.649504,66.420272,79.47912765,7.989504,2.330272,8.3224,35.66,64.09,73.3427821943,137.39,54.929504,36.890272,66.1675341684,7.989504,2.330272,8.3224,46.94,34.56,58.2902839245,132.97,52.599504,35.090272,63.2300166857,7.989504,2.330272,8.3224,44.61,32.76,55.3468129164,134.73,42.379504,42.760272,60.2035150203,7.989504,2.330272,8.3224,34.39,40.43,53.0778390668,137.39,8.029504,2.890272,8.5338506385,7.989504,2.330272,8.3224,0.04,0.56,0.5614267539000001,137.64
2020-07-19 06:00:00,43.148688,66.578784,79.3381607742,8.258688,2.408784,8.6028,34.89,64.17,73.0417757177,137.5,54.958688,37.058784,66.2858269786,8.258688,2.408784,8.6028,46.7,34.65,58.1507738556,133.16,52.638688,35.268784,63.3618071018,8.258688,2.408784,8.6028,44.38,32.86,55.2210467123,134.89,41.938688,42.808784,59.9286704234,8.258688,2.408784,8.6028,33.68,40.4,52.5975512738,137.5,8.258688,2.968784,8.7760814673,8.258688,2.408784,8.6028,0.0,0.56,0.56,137.69
2020-07-19 06:30:00,43.839488,66.668184,79.7906477349,9.079488,2.648184,9.4578,34.76,64.02,72.8479100592,137.5,56.269488,37.158184,67.4313422524,9.079488,2.648184,9.4578,47.19,34.51,58.4622630421,133.16,53.909488,35.358184,64.4704123781,9.079488,2.648184,9.4578,44.83,32.71,55.4948015583,135.04,42.629488,43.068184,60.5981989848,9.079488,2.648184,9.4578,33.55,40.42,52.5297905954,137.5,9.079488,3.208184,9.6296182126,9.079488,2.648184,9.4578,0.0,0.56,0.56,137.69
2020-07-19 07:00:00,45.847568,66.317624,80.6227433453,8.597568,2.507624,8.9558,37.25,63.81,73.8869311854,137.31,56.967568,36.827624,67.8349297436,8.597568,2.507624,8.9558,48.37,34.32,59.3086781171,132.91,54.567568,35.047624,64.8533378129,8.597568,2.507624,8.9558,45.97,32.54,56.3213325482,134.82,44.447568,42.837624,61.7304489784,8.597568,2.507624,8.9558,35.85,40.33,53.960461451,137.31,8.597568,3.067624,9.1284441456,8.597568,2.507624,8.9558,0.0,0.56,0.56,137.45
2020-07-19 07:30:00,46.942416,66.240288,81.1872291327,10.012416,2.920288,10.4296,36.93,63.32,73.3024372037,136.94,58.582416,36.820288,69.1927241319,10.012416,2.920288,10.4296,48.57,33.9,59.2305233811,132.43,56.172416,35.060288,66.216041213,10.012416,2.920288,10.4296,46.16,32.14,56.2470016979,134.44,45.562416,43.240288,62.814458989,10.012416,2.920288,10.4296,35.55,40.32,53.7541151913,136.94,10.012416,3.480288,10.600041449,10.012416,2.920288,10.4296,0.0,0.56,0.56,137.08
2020-07-19 08:00:00,48.57992,65.53456,81.5768789646,11.56992,3.37456,12.052,37.01,62.16,72.3436638552,136.59,60.25992,36.80456,70.6104354554,11.56992,3.37456,12.052,48.69,33.43,59.0616711582,132.03,57.82992,35.07456,67.6352305119,11.56992,3.37456,12.052,46.26,31.7,56.0792082683,134.17,47.19992,44.17456,64.6469194873,11.56992,3.37456,12.052,35.63,40.8,54.1676739394,136.59,11.56992,3.9345600000000003,12.2206305566,11.56992,3.37456,12.052,0.0,0.56,0.56,136.74
2020-07-19 08:30:00,50.3472,65.4346,82.5622639285,13.6272,3.9746,14.195,36.72,61.46,71.5939243232,136.85,64.0272,36.4646,73.6827618443,13.6272,3.9746,14.195,50.4,32.49,59.9646570907,132.25,61.5272,34.7746,70.6743881827,13.6272,3.9746,14.195,47.9,30.8,56.9477831,134.42,48.9672,45.6946,66.9759893171,13.6272,3.9746,14.195,35.34,41.72,54.6760825224,136.85,13.6272,4.5346,14.3618653733,13.6272,3.9746,14.195,0.0,0.56,0.56,137.0
2020-07-19 09:00:00,51.214992,64.061456,82.0173490818,16.084992,4.691456,16.7552,35.13,59.37,68.9848809523,136.05,66.834992,36.021456,75.9240505242,16.084992,4.691456,16.7552,50.75,31.33,59.6416917936,131.29,64.314992,34.391456,72.9327802964,16.084992,4.691456,16.7552,48.23,29.7,56.641176718,133.68,49.964992,47.311456,68.8104228617,16.084992,4.691456,16.7552,33.88,42.62,54.4455581292,136.05,16.124992,5.251456,16.9585717889,16.084992,4.691456,16.7552,0.04,0.56,0.5614267539000001,136.21
2020-07-19 09:30:00,52.065264,63.741952,82.3032694379,18.795264,5.481952,19.5784,33.27,58.26,67.0903905191,135.93,69.055264,35.761952,77.7659739022,18.795264,5.481952,19.5784,50.26,30.28,58.6766222613,131.08,66.575264,34.181952,74.8376350455,18.795264,5.481952,19.5784,47.78,28.7,55.7370469257,133.53,50.935264,48.841952,70.5686714762,18.795264,5.481952,19.5784,32.14,43.36,53.9728561408,135.93,18.795264,6.041952,19.7425209333,18.795264,5.481952,19.5784,0.0,0.56,0.56,136.07
2020-07-19 10:00:00,51.267504,64.029272,82.0250244696,22.317504,6.509272,23.2474,28.95,57.52,64.3945098591,135.46,69.547504,35.489272,78.0790864427,22.317504,6.509272,23.2474,47.23,28.98,55.4122125528,130.45,67.217504,33.979272,75.3178847927,22.317504,6.509272,23.2474,44.9,27.47,52.6365927849,133.0,50.427504,49.839272,70.9005373263,22.317504,6.509272,23.2474,28.11,43.33,51.6494046432,135.46,22.317504,7.069272,23.4103735852,22.317504,6.509272,23.2474,0.0,0.56,0.56,135.61
2020-07-19 10:30:00,48.652192,63.311056,79.8456360626,27.192192,7.931056,28.3252,21.46,55.38,59.3925584564,135.01,69.372192,35.221056,77.8011812805,27.192192,7.931056,28.3252,42.18,27.29,50.2383966703,129.92,67.312192,33.801056,75.3222581881,27.192192,7.931056,28.3252,40.12,25.87,47.737525072,132.57,48.362192,52.571056,71.4326084082,27.192192,7.931056,28.3252,21.17,44.64,49.4054501042,135.01,27.192192,8.451056,28.4751760887,27.192192,7.931056,28.3252,0.0,0.52,0.52,135.14
2020-07-19 11:00:00,48.237888,63.164384,79.4772498568,28.677888,8.364384,29.8728,19.56,54.8,58.1861976761,134.88,68.887888,34.734384,77.1493262768,28.677888,8.364384,29.8728,40.21,26.37,48.0855591628,129.92,66.917888,32.704384,74.4820815176,28.677888,8.364384,29.8728,38.24,24.34,45.3291650044,132.54,48.097888,53.304384,71.7966864394,28.677888,8.364384,29.8728,19.42,44.94,48.956511313600004,134.88,28.677888,8.924384,30.0344117625,28.677888,8.364384,29.8728,0.0,0.56,0.56,135.01
2020-07-19 11:30:00,45.710704,70.266872,83.8266172575,31.360704,9.146872,32.6674,14.35,61.12,62.7819791023,135.0,70.160704,27.016872,75.1826825701,31.360704,9.146872,32.6674,38.8,17.87,42.7174074588,132.81,68.240704,26.066872,73.0498151831,31.360704,9.146872,32.6674,36.88,16.92,40.5761111986,134.88,45.920704,48.506872,66.7954166622,31.360704,9.146872,32.6674,14.56,39.36,41.9666915541,135.0,31.360704,9.706872,32.8286021542,31.360704,9.146872,32.6674,0.0,0.56,0.56,135.12
2020-07-19 12:00:00,48.347248,69.560864,84.7122788597,29.557248,8.620864,30.7888,18.79,60.94,63.7710569146,134.94,72.347248,26.070864,76.9013279656,29.557248,8.620864,30.7888,42.79,17.45,46.2113254517,132.71,70.217248,25.110864,74.5722294659,29.557248,8.620864,30.7888,40.66,16.49,43.8765962673,134.78,48.227248,48.110864,68.1213819919,29.557248,8.620864,30.7888,18.67,39.49,43.6809912891,134.94,29.557248,9.140864,30.9384276265,29.557248,8.620864,30.7888,0.0,0.52,0.52,135.05
2020-07-19 12:30:00,50.535376,70.051568,86.3773489216,28.565376,8.331568,29.7556,21.97,61.72,65.5136573548,135.05,73.305376,26.041568,77.79358209,28.565376,8.331568,29.7556,44.74,17.71,48.1176859377,132.78,71.085376,25.091568,75.3838010833,28.565376,8.331568,29.7556,42.52,16.76,45.7039166812,134.85,50.175376,47.131568,68.8400541755,28.565376,8.331568,29.7556,21.61,38.8,44.4120715572,135.05,28.605376,8.891568,29.9554255119,28.565376,8.331568,29.7556,0.04,0.56,0.5614267539000001,135.16
2020-07-19 13:00:00,49.53184,69.64512,85.4625409966,28.13184,8.20512,29.304,21.4,61.44,65.060230556,134.8,75.42184,26.09512,79.8085787168,28.13184,8.20512,29.304,47.29,17.89,50.5608168447,132.51,73.08184,25.12512,77.2801849946,28.13184,8.20512,29.304,44.95,16.92,48.0290422557,134.62,49.22184,46.98512,68.0469766735,28.13184,8.20512,29.304,21.09,38.78,44.1438161015,134.8,28.13184,8.72512,29.4538306643,28.13184,8.20512,29.304,0.0,0.52,0.52,134.92
2020-07-19 13:30:00,49.807056,69.640808,85.6188353476,26.437056,7.710808,27.5386,23.37,61.93,66.1927624442,135.03,72.347056,26.080808,76.9045190987,26.437056,7.710808,27.5386,45.91,18.37,49.448811917,132.89,70.067056,25.090808,74.4240618523,26.437056,7.710808,27.5386,43.63,17.38,46.9642555568,134.9,49.367056,46.330808,67.7026586482,26.437056,7.710808,27.5386,22.93,38.62,44.9142438431,135.03,26.437056,8.270808,27.7006172299,26.437056,7.710808,27.5386,0.0,0.56,0.56,135.15
2020-07-19 14:00:00,49.339664,70.141152,85.7565370542,25.889664,7.551152,26.9684,23.45,62.59,66.8386908908,135.24,72.799664,26.391152,77.4356764186,25.889664,7.551152,26.9684,46.91,18.84,50.5518911615,133.12,70.459664,25.371152,74.8883142072,25.889664,7.551152,26.9684,44.57,17.82,48.0003885401,135.11,48.889664,45.851152,67.0263186052,25.889664,7.551152,26.9684,23.0,38.3,44.6753847213,135.24,25.889664,8.071152,27.1185950344,25.889664,7.551152,26.9684,0.0,0.52,0.52,135.37
2020-07-19 14:30:00,49.625472,70.584096,86.2832665084,25.625472,7.474096,26.6932,24.0,63.11,67.5194201693,135.41,71.195472,26.704096,76.03883203,25.625472,7.474096,26.6932,45.57,19.23,49.461275762,133.44,68.945472,25.654096,73.5636510165,25.625472,7.474096,26.6932,43.32,18.18,46.9801532565,135.3,49.135472,45.584096,67.0239092921,25.625472,7.474096,26.6932,23.51,38.11,44.7782558839,135.41,25.625472,8.034096,26.8553814674,25.625472,7.474096,26.6932,0.0,0.56,0.56,135.55
2020-07-19 15:00:00,48.004592,71.429256,86.0614865419,27.734592,8.089256,28.8902,20.27,63.34,66.5043494818,135.82,70.914592,27.229256,75.9625680243,27.734592,8.089256,28.8902,43.18,19.14,47.2318960026,133.9,68.784592,26.199256,73.6051704132,27.734592,8.089256,28.8902,41.05,18.11,44.8672998965,135.73,47.784592,46.579256,66.7307599396,27.734592,8.089256,28.8902,20.05,38.49,43.3991082858,135.82,27.734592,8.649256,29.0519745071,27.734592,8.089256,28.8902,0.0,0.56,0.56,135.97
2020-07-19 15:30:00,47.198192,71.349056,85.5473969222,25.368192,7.399056,26.4252,21.83,63.95,67.5733039003,135.77,69.418192,27.079056,74.5128220805,25.368192,7.399056,26.4252,44.05,19.68,48.2462941582,133.86,67.218192,26.029056,72.0818776947,25.368192,7.399056,26.4252,41.85,18.63,45.8093811353,135.7,46.858192,45.229056,65.1257066308,25.368192,7.399056,26.4252,21.49,37.83,43.5078038977,135.77,25.368192,7.919056,26.5754889566,25.368192,7.399056,26.4252,0.0,0.52,0.52,135.94
2020-07-19 16:00:00,48.274752,70.760136,85.6589080446,26.434752,7.710136,27.5362,21.84,63.05,66.7254681512,135.53,72.764752,26.840136,77.5570888708,26.434752,7.710136,27.5362,46.33,19.13,50.124103982,133.6,70.464752,25.800136,75.0395115392,26.434752,7.710136,27.5362,44.03,18.09,47.6013550227,135.46,47.944752,46.120136,66.5264322582,26.434752,7.710136,27.5362,21.51,38.41,44.0228145397,135.53,26.434752,8.270136,27.698217682,26.434752,7.710136,27.5362,0.0,0.56,0.56,135.7
2020-07-19 16:30:00,51.497888,69.949384,86.8616646769,22.797888,6.6493839999999995,23.7478,28.7,63.3,69.5023740602,135.37,74.027888,25.559384,78.316092294,22.797888,6.6493839999999995,23.7478,51.23,18.91,54.6086165362,133.34,71.477888,24.539384,75.572943836,22.797888,6.6493839999999995,23.7478,48.68,17.89,51.8632287849,135.23,50.657888,44.649384,67.5262105275,22.797888,6.6493839999999995,23.7478,27.86,38.0,47.1187818179,135.37,22.797888,7.209384,23.9106443853,22.797888,6.6493839999999995,23.7478,0.0,0.56,0.56,135.54
2020-07-19 17:00:00,55.29264,69.57952,88.8739874294,22.83264,6.6595200000000006,23.784,32.46,62.92,70.7995621455,135.09,80.47264,25.28952,84.3528636763,22.83264,6.6595200000000006,23.784,57.64,18.63,60.5759564514,132.93,77.59264,24.28952,81.3055875325,22.83264,6.6595200000000006,23.784,54.76,17.63,57.5280322973,134.9,54.18264,44.53952,70.139342164,22.83264,6.6595200000000006,23.784,31.35,37.88,49.1702847256,135.09,22.83264,7.17952,23.9348063874,22.83264,6.6595200000000006,23.784,0.0,0.52,0.52,135.25
2020-07-19 17:30:00,61.34472,69.09596,92.3981945722,18.29472,5.33596,19.057,43.05,63.76,76.9326985098,134.93,83.51472,24.09596,86.9213652965,18.29472,5.33596,19.057,65.22,18.76,67.8644678753,132.65,80.27472,23.06596,83.5228662212,18.29472,5.33596,19.057,61.98,17.73,64.466063165,134.66,59.44472,42.22596,72.9157488736,18.29472,5.33596,19.057,41.15,36.89,55.264768162,134.93,18.29472,5.8959600000000005,19.2213195229,18.29472,5.33596,19.057,0.0,0.56,0.56,135.11
2020-07-19 18:00:00,63.298752,68.957136,93.60458647990001,16.138752,4.707136,16.8112,47.16,64.25,79.700239021,134.86,84.698752,23.637135999999998,87.9351624132,16.138752,4.707136,16.8112,68.56,18.93,71.1253717038,132.58,81.268752,22.597136,84.3518856164,16.138752,4.707136,16.8112,65.13,17.89,67.5423496778,134.56,61.108752,41.097136,73.6427468146,16.138752,4.707136,16.8112,44.97,36.39,57.8492264425,134.86,16.138752,5.227136,16.964146512,16.138752,4.707136,16.8112,0.0,0.52,0.52,135.05
2020-07-19 18:30:00,64.007168,68.770424,93.9483303339,14.367168,4.190424,14.9658,49.64,64.58,81.4537046426,134.86,84.207168,23.790424,87.503322318,14.367168,4.190424,14.9658,69.84,19.6,72.5381665056,132.66,80.717168,22.720424,83.853913902,14.367168,4.190424,14.9658,66.35,18.53,68.8889207348,134.62,61.637168,40.150424,73.560838946,14.367168,4.190424,14.9658,47.27,35.96,59.3933876791,134.86,14.367168,4.750424,15.132152673,14.367168,4.190424,14.9658,0.0,0.56,0.56,135.05
2020-07-19 19:00:00,64.301936,68.842648,94.2021717213,11.391936,3.322648,11.8666,52.91,65.52,84.2160228223,135.13,83.631936,23.602648,86.898709494,11.391936,3.322648,11.8666,72.24,20.28,75.0326329006,132.98,80.021936,22.492648,83.1229779017,11.391936,3.322648,11.8666,68.63,19.17,71.2570403539,134.91,61.681936,38.742648,72.8399203923,11.391936,3.322648,11.8666,50.29,35.42,61.5114664107,135.13,11.431936,3.842648,12.0604769541,11.391936,3.322648,11.8666,0.04,0.52,0.5215361924,135.37
2020-07-19 19:30:00,64.563248,68.223864,93.9303391424,10.093247999999999,2.943864,10.5138,54.47,65.28,85.0203463884,135.13,83.293248,23.423864,86.5242310979,10.093247999999999,2.943864,10.5138,73.2,20.48,76.0109886793,133.06,79.633248,22.313864,82.7004396218,10.093247999999999,2.943864,10.5138,69.54,19.37,72.1873153677,134.99,61.833248,38.673864,72.9316002493,10.093247999999999,2.943864,10.5138,51.74,35.73,62.8781400806,135.13,10.133248,3.503864,10.7219297685,10.093247999999999,2.943864,10.5138,0.04,0.56,0.5614267539000001,135.4
2020-07-19 20:00:00,63.135184,68.481512,93.14380787,10.325184,3.011512,10.7554,52.81,65.47,84.1143091275,135.41,81.935184,23.811512,85.3250401749,10.325184,3.011512,10.7554,71.61,20.8,74.5696459694,133.43,78.355184,22.681512,81.5719672821,10.325184,3.011512,10.7554,68.03,19.67,70.8165926884,135.29,60.545184,39.001512,72.0197003873,10.325184,3.011512,10.7554,50.22,35.99,61.7845328541,135.41,10.325184,3.5715120000000002,10.9254346641,10.325184,3.011512,10.7554,0.0,0.56,0.56,135.66
2020-07-19 20:30:00,60.538944,69.137192,91.8962189553,11.818944,3.447192,12.3114,48.72,65.69,81.7851728616,135.27,81.298944,24.457192,84.8980125565,11.818944,3.447192,12.3114,69.48,21.01,72.5871235137,133.25,77.848944,23.317192,81.2659185925,11.818944,3.447192,12.3114,66.03,19.87,68.9548968529,135.14,58.228944,39.127192,70.1537388395,11.818944,3.447192,12.3114,46.41,35.68,58.5401614279,135.27,11.818944,3.967192,12.4669984214,11.818944,3.447192,12.3114,0.0,0.52,0.52,135.5
2020-07-19 21:00:00,58.492512,69.807816,91.0741738077,12.952512,3.777816,13.4922,45.54,66.03,80.2112990794,135.39,80.642512,25.257816,84.5054555089,12.952512,3.777816,13.4922,67.69,21.48,71.0163819129,133.39,77.272512,24.097816,80.9428554399,12.952512,3.777816,13.4922,64.32,20.32,67.4534268959,135.27,56.422512,39.277816,68.7477031625,12.952512,3.777816,13.4922,43.47,35.5,56.1238888531,135.39,12.952512,4.337816,13.6595832572,12.952512,3.777816,13.4922,0.0,0.56,0.56,135.62
2020-07-19 21:30:00,59.091168,70.102424,91.6848732686,11.631168,3.392424,12.1158,47.46,66.71,81.8698705263,134.7,80.721168,25.542424,84.6659458524,11.631168,3.392424,12.1158,69.09,22.15,72.5537772966,132.5,77.281168,24.342424,81.0242712626,11.631168,3.392424,12.1158,65.65,20.95,68.9117188873,134.55,56.861168,37.372424,68.0432987293,11.631168,3.392424,12.1158,45.23,33.98,56.5720187018,134.7,11.631168,3.912424,12.2715577903,11.631168,3.392424,12.1158,0.0,0.52,0.52,134.93
2020-07-19 22:00:00,59.563264,69.905952,91.8402120172,12.123264,3.535952,12.6284,47.44,66.37,81.5814347753,134.64,81.253264,25.445952,85.1445205744,12.123264,3.535952,12.6284,69.13,21.91,72.518997511,132.45,77.823264,24.255952,81.5157139884,12.123264,3.535952,12.6284,65.7,20.72,68.8898279864,134.47,57.323264,37.875952,68.70621759,12.123264,3.535952,12.6284,45.2,34.34,56.7650913855,134.64,12.123264,4.095952,12.7964976771,12.123264,3.535952,12.6284,0.0,0.56,0.56,134.86
2020-07-19 22:30:00,58.895536,69.872448,91.3829478089,10.945536,3.192448,11.4016,47.95,66.68,82.1305357343,135.06,79.055536,25.572448,83.0886747334,10.945536,3.192448,11.4016,68.11,22.38,71.6926530406,133.0,75.665536,24.372448,79.4939592653,10.945536,3.192448,11.4016,64.72,21.18,68.0975094992,134.95,56.625536,37.752448,68.0565842317,10.945536,3.192448,11.4016,45.68,34.56,57.2805027911,135.06,10.945536,3.712448,11.5579854854,10.945536,3.192448,11.4016,0.0,0.52,0.52,135.28
2020-07-19 23:00:00,56.29568,69.89624,89.7479133618,10.37568,3.02624,10.808,45.92,66.87,81.1186988308,135.33,75.45568,25.96624,79.7985292095,10.37568,3.02624,10.808,65.08,22.94,69.0047099842,133.43,72.23568,24.73624,76.3536183452,10.37568,3.02624,10.808,61.86,21.71,65.559009297,135.3,54.17568,37.72624,66.0172211472,10.37568,3.02624,10.808,43.8,34.7,55.8796027187,135.33,10.37568,3.58624,10.9779712516,10.37568,3.02624,10.808,0.0,0.56,0.56,135.56
2020-07-19 23:30:00,52.297024,70.286632,87.6081580514,11.097024,3.236632,11.5594,41.2,67.05,78.6965215241,135.73,71.057024,26.516632,75.8434732351,11.097024,3.236632,11.5594,59.96,23.28,64.320758702,134.07,68.077024,25.266632,72.6146258637,11.097024,3.236632,11.5594,56.98,22.03,61.0904354216,135.75,50.527024,38.576632,63.5699354315,11.097024,3.236632,11.5594,39.43,35.34,52.9494145388,135.73,11.097024,3.7566319999999997,11.7156402147,11.097024,3.236632,11.5594,0.0,0.52,0.52,135.94
2020-07-20 00:00:00,49.260032,70.914176,86.3444909094,11.500032000000001,3.354176,11.9792,37.76,67.56,77.396196289,136.16,67.640032,27.814176,73.1355065308,11.500032000000001,3.354176,11.9792,56.14,24.46,61.2371717178,134.65,64.870032,26.504176,70.0756191348,11.500032000000001,3.354176,11.9792,53.37,23.15,58.1745597319,136.29,47.740032,38.634176,61.4142508752,11.500032000000001,3.354176,11.9792,36.24,35.28,50.576832641,136.16,11.500032000000001,3.914176,12.147901455,11.500032000000001,3.354176,11.9792,0.0,0.56,0.56,136.38
2020-07-20 00:30:00,47.657568,70.987624,85.5013833154,10.997568,3.207624,11.4558,36.66,67.78,77.0589644363,136.31,65.007568,27.907624,70.7447480355,10.997568,3.207624,11.4558,54.01,24.7,59.3899831621,134.84,62.327568,26.597624,67.7654730319,10.997568,3.207624,11.4558,51.33,23.39,56.4079870231,136.45,46.237568,38.607624,60.2367107791,10.997568,3.207624,11.4558,35.24,35.4,49.9501511509,136.31,10.997568,3.767624,11.6250373126,10.997568,3.207624,11.4558,0.0,0.56,0.56,136.51
2020-07-20 01:00:00,46.600528,71.388904,85.2524769388,10.830528,3.158904,11.2818,35.77,68.23,77.0378205818,136.62,63.300528,28.128904,69.2689835736,10.830528,3.158904,11.2818,52.47,24.97,58.1085346571,135.21,60.700528,26.808904,66.3571505805,10.830528,3.158904,11.2818,49.87,23.65,55.1936536207,136.75,45.250528,38.508904,59.4183975849,10.830528,3.158904,11.2818,34.42,35.35,49.339222734,136.62,10.830528,3.718904,11.4512262977,10.830528,3.158904,11.2818,0.0,0.56,0.56,136.8
2020-07-20 01:30:00,46.604832,70.665576,84.65006791,10.304832,3.005576,10.7342,36.3,67.66,76.7825865675,136.67,62.754832,28.555576,68.9462824236,10.304832,3.005576,10.7342,52.45,25.55,58.3421374308,135.09,60.144832,27.185576,66.0034571728,10.304832,3.005576,10.7342,49.84,24.18,55.395830168,136.65,45.234832,39.055576,59.7622626978,10.304832,3.005576,10.7342,34.93,36.05,50.1966871417,136.67,10.304832,3.565576,10.9042603949,10.304832,3.005576,10.7342,0.0,0.56,0.56,136.84
2020-07-20 02:00:00,47.547504,63.434272,79.27592321,9.957504,2.9042719999999997,10.3724,37.59,60.53,71.2522911912,136.37,61.117504,36.094272,70.9798969174,9.957504,2.9042719999999997,10.3724,51.16,33.19,60.9829623747,132.08,58.597504,34.374272,67.9356905504,9.957504,2.9042719999999997,10.3724,48.64,31.47,57.9328102201,134.17,46.077504,45.004272,64.4090123595,9.957504,2.9042719999999997,10.3724,36.12,42.1,55.4712934769,136.37,9.957504,3.464272,10.5429154602,9.957504,2.9042719999999997,10.3724,0.0,0.56,0.56,136.54
2020-07-20 02:30:00,47.342784,63.418312,79.1405173966,9.182784,2.678312,9.5654,38.16,60.74,71.7323720506,136.46,60.142784,36.088312,70.1392951938,9.182784,2.678312,9.5654,50.96,33.41,60.9356193043,132.17,57.632784,34.358312,67.0971787416,9.182784,2.678312,9.5654,48.45,31.68,57.8880376244,134.25,45.842784,44.688312,64.0203567178,9.182784,2.678312,9.5654,36.66,42.01,55.756575397,136.46,9.182784,3.198312,9.7238223781,9.182784,2.678312,9.5654,0.0,0.52,0.52,136.62
2020-07-20 03:00:00,46.5452,63.6836,78.880013641,8.9952,2.6236,9.37,37.55,61.06,71.6821184118,136.9,59.1452,36.0436,69.2625135553,8.9952,2.6236,9.37,50.15,33.42,60.26540384,132.69,56.8852,34.4436,66.5002824054,8.9952,2.6236,9.37,47.89,31.82,57.4975173377,134.67,45.0852,44.8836,63.6177082894,8.9952,2.6236,9.37,36.09,42.26,55.5733362324,136.9,9.0352,3.2236000000000002,9.5930410194,8.9952,2.6236,9.37,0.04,0.6000000000000001,0.6013318551,137.07
2020-07-20 03:30:00,46.188144,63.722792,78.7015810924,8.958144,2.612792,9.3314,37.23,61.11,71.5577039878,136.9,58.328144,36.032792,68.5604440024,8.958144,2.612792,9.3314,49.37,33.42,59.6178941258,132.69,55.898144,34.302792,65.5841752379,8.958144,2.612792,9.3314,46.94,31.69,56.6358517196,134.67,44.768144,44.962792,63.4495026114,8.958144,2.612792,9.3314,35.81,42.35,55.4606040357,136.9,8.958144,3.172792,9.5034179641,8.958144,2.612792,9.3314,0.0,0.56,0.56,137.07
2020-07-20 04:00:00,46.084752,63.825136,78.7238994989,9.274752,2.705136,9.661200000000001,36.81,61.12,71.3486545073,136.97,58.114752,36.385136,68.5653157344,9.274752,2.705136,9.661200000000001,48.84,33.68,59.326958459,132.78,55.704752,34.635136,65.5942988462,9.274752,2.705136,9.661200000000001,46.43,31.93,56.3495323849,134.75,44.674752,45.005136,63.4136872658,9.274752,2.705136,9.661200000000001,35.4,42.3,55.1584082439,136.97,9.274752,3.265136,9.8327075498,9.274752,2.705136,9.661200000000001,0.0,0.56,0.56,137.13
2020-07-20 04:30:00,46.712064,63.384352,78.7374942553,9.032064,2.634352,9.4084,37.68,60.75,71.486676381,136.64,58.282064,36.044352,68.5273251718,9.032064,2.634352,9.4084,49.25,33.41,59.5129448104,132.37,55.862064,34.314352,65.5594764128,9.032064,2.634352,9.4084,46.83,31.68,56.5391130104,134.41,45.252064,44.924352,63.764776318,9.032064,2.634352,9.4084,36.22,42.29,55.6806294864,136.64,9.032064,3.194352,9.5802956531,9.032064,2.634352,9.4084,0.0,0.56,0.56,136.77
2020-07-20 05:00:00,46.472192,63.516056,78.7016772317,9.312192,2.716056,9.7002,37.16,60.8,71.2566179383,136.78,58.322192,36.086056,68.5833909727,9.312192,2.716056,9.7002,49.01,33.37,59.2919640424,132.5,55.902192,34.346056,65.6102631694,9.312192,2.716056,9.7002,46.59,31.63,56.3123876247,134.53,45.052192,45.096056,63.7444450188,9.312192,2.716056,9.7002,35.74,42.38,55.4383621692,136.78,9.312192,3.276056,9.871649444700001,9.312192,2.716056,9.7002,0.0,0.56,0.56,136.9
2020-07-20 05:30:00,47.026448,63.431464,78.9622532396,9.056448,2.641464,9.4338,37.97,60.79,71.673879482,136.96,58.936448,35.781464,68.9479373792,9.056448,2.641464,9.4338,49.88,33.14,59.8855074288,132.66,56.476448,34.061464,65.9528051604,9.056448,2.641464,9.4338,47.42,31.42,56.8847325739,134.68,45.546448,45.161464,64.1407573703,9.056448,2.641464,9.4338,36.49,42.52,56.0309780389,136.96,9.096448,3.201464,9.6433779331,9.056448,2.641464,9.4338,0.04,0.56,0.5614267539000001,137.08
2020-07-20 06:00:00,48.624608,63.016344,79.5953020867,9.484608,2.766344,9.8798,39.14,60.25,71.8470744011,136.59,60.614608,35.566344,70.2786989672,9.484608,2.766344,9.8798,51.13,32.8,60.7463323996,132.21,58.094608,33.856344,67.2401331626,9.484608,2.766344,9.8798,48.61,31.09,57.7019947662,134.31,47.054608,45.246344,65.2791527166,9.484608,2.766344,9.8798,37.57,42.48,56.7102750831,136.59,9.484608,3.3263439999999997,10.0509876788,9.484608,2.766344,9.8798,0.0,0.56,0.56,136.71
2020-07-20 06:30:00,54.488688,61.773784,82.3712177259,10.058688,2.933784,10.4778,44.43,58.84,73.7303906134,135.29,66.908688,33.413784,74.788057142,10.058688,2.933784,10.4778,56.85,30.48,64.5054486071,130.45,64.098688,31.813784,71.5594763516,10.058688,2.933784,10.4778,54.04,28.88,61.2729630424,132.86,52.548688,44.873784,69.1015274867,10.058688,2.933784,10.4778,42.49,41.94,59.7022922508,135.29,10.058688,3.4537839999999997,10.6351223876,10.058688,2.933784,10.4778,0.0,0.52,0.52,135.4
2020-07-20 07:00:00,58.620784,59.387312,83.4460852489,10.550784,3.077312,10.9904,48.07,56.31,74.0374297231,134.66,71.830784,31.207312,78.3170342411,10.550784,3.077312,10.9904,61.28,28.13,67.4280008602,129.62,68.830784,29.387312,74.841772645,10.550784,3.077312,10.9904,58.28,26.31,63.9435258646,132.18,56.400784,46.447312,73.064363597,10.550784,3.077312,10.9904,45.85,43.37,63.112434591,134.66,10.550784,3.637312,11.1601559846,10.550784,3.077312,10.9904,0.0,0.56,0.56,134.76
2020-07-20 07:30:00,61.024736,64.338048,88.6758299895,12.164736,3.548048,12.6716,48.86,60.79,77.9918181606,134.04,77.934736,21.658048,80.8881580861,12.164736,3.548048,12.6716,65.77,18.11,68.2177762757,131.52,74.654736,20.348048,77.3781148946,12.164736,3.548048,12.6716,62.49,16.8,64.708887334,133.77,58.734736,41.838048,72.1123531265,12.164736,3.548048,12.6716,46.57,38.29,60.2900406369,134.04,12.164736,4.068048,12.8269176531,12.164736,3.548048,12.6716,0.0,0.52,0.52,134.13
2020-07-20 08:00:00,66.95904,60.50972,90.2493171841,15.59904,4.54972,16.249,51.36,55.96,75.9563769541,133.43,82.76904,19.66972,85.0741551084,15.59904,4.54972,16.249,67.17,15.12,68.8507320223,131.06,79.39904,18.80972,81.5966489471,15.59904,4.54972,16.249,63.8,14.26,65.3742120411,133.37,64.47904,46.49972,79.4969845931,15.59904,4.54972,16.249,48.88,41.95,64.4131733421,133.43,15.59904,5.10972,16.4146059167,15.59904,4.54972,16.249,0.0,0.56,0.56,133.51
2020-07-20 08:30:00,73.358368,57.097024,92.9597778896,19.498368,5.687024,20.3108,53.86,51.41,74.4572877561,133.64,87.318368,17.887024,89.1316050442,19.498368,5.687024,20.3108,67.82,12.2,68.9085800173,131.57,83.918368,17.197024,85.6623028072,19.498368,5.687024,20.3108,64.42,11.51,65.4401749692,133.76,70.648368,51.967024,87.7026994139,19.498368,5.687024,20.3108,51.15,46.28,68.9794237436,133.64,19.498368,6.207024,20.4624901124,19.498368,5.687024,20.3108,0.0,0.52,0.52,133.73
2020-07-20 09:00:00,65.45544,60.30992,89.0039385421,23.48544,6.84992,24.464,41.97,53.46,67.9665542749,133.74,86.49544,17.65992,88.279861323,23.48544,6.84992,24.464,63.01,10.81,63.9305576387,131.21,83.36544,17.02992,85.0871010295,23.48544,6.84992,24.464,59.88,10.18,60.7391702281,133.46,63.62544,51.32992,81.7493565871,23.48544,6.84992,24.464,40.14,44.48,59.9140217311,133.74,23.48544,7.40992,24.6266686013,23.48544,6.84992,24.464,0.0,0.56,0.56,133.84
2020-07-20 09:30:00,63.992112,59.370616,87.2918120011,26.642112,7.770616,27.7522,37.35,51.6,63.6991561954,133.38,87.102112,16.530616,88.6568620029,26.642112,7.770616,27.7522,60.46,8.76,61.0913185322,130.73,84.082112,16.010616,85.5928816145,26.642112,7.770616,27.7522,57.44,8.24,58.0280208175,133.04,62.502112,53.690616,82.3965791215,26.642112,7.770616,27.7522,35.86,45.92,58.2630757856,133.38,26.642112,8.290616,27.902265956,26.642112,7.770616,27.7522,0.0,0.52,0.52,133.46
2020-07-20 10:00:00,62.538256,58.772408,85.8209147332,29.288256,8.542408,30.5086,33.25,50.23,60.2379896743,133.22,86.298256,16.192408,87.8042314782,29.288256,8.542408,30.5086,57.01,7.65,57.5209753047,130.53,83.478256,15.742408,84.9496476416,29.288256,8.542408,30.5086,54.19,7.2,54.6662244901,132.88,61.328256,55.422408,82.6607421484,29.288256,8.542408,30.5086,32.04,46.88,56.7828847453,133.22,29.288256,9.062408,30.6582644369,29.288256,8.542408,30.5086,0.0,0.52,0.52,133.29
2020-07-20 10:30:00,60.235728,58.572504,84.0183381918,31.345728,9.142504,32.6518,28.89,49.43,57.2534453112,132.93,84.765728,16.382504,86.3343215684,31.345728,9.142504,32.6518,53.42,7.24,53.9083852476,130.2,82.115728,15.942504,83.6490060835,31.345728,9.142504,32.6518,50.77,6.8,51.2233628338,132.61,59.345728,56.402504,81.8728153255,31.345728,9.142504,32.6518,28.0,47.26,54.9318450446,132.93,31.385728,9.702504,32.8512177242,31.345728,9.142504,32.6518,0.04,0.56,0.5614267539000001,133.0
2020-07-20 11:00:00,59.788112,57.548616,82.9847066636,31.778112,9.268616,33.1022,28.01,48.28,55.8168298992,132.67,85.788112,14.768616,87.0500555949,31.778112,9.268616,33.1022,54.01,5.5,54.2893184706,130.59,83.178112,14.318616,84.4015466685,31.778112,9.268616,33.1022,51.4,5.05,51.6474829977,132.94,58.958112,57.188616,82.13766962,31.778112,9.268616,33.1022,27.18,47.92,55.0915492612,132.67,31.778112,9.788616,33.2515474148,31.778112,9.268616,33.1022,0.0,0.52,0.52,132.75
2020-07-20 11:30:00,61.705872,62.031296,87.4956931667,30.175872,8.801296,31.4332,31.53,53.23,61.8673888248,132.96,88.095872,9.841296,88.6438591804,30.175872,8.801296,31.4332,57.92,1.04,57.9293362641,133.4,85.205872,9.831296,85.771178168,30.175872,8.801296,31.4332,55.03,1.03,55.0396384436,135.27,60.615872,52.451296,80.158732465,30.175872,8.801296,31.4332,30.44,43.65,53.215750488,132.96,30.175872,9.321296,31.5827454487,30.175872,8.801296,31.4332,0.0,0.52,0.52,133.05
2020-07-20 12:00:00,60.883856,63.823208,88.2057016345,28.433856,8.293208,29.6186,32.45,55.53,64.3162763226,133.15,86.653856,8.763208,87.0958355728,28.433856,8.293208,29.6186,58.22,0.47000000000000003,58.2218970835,133.49,83.713856,8.783208,84.1733593791,28.433856,8.293208,29.6186,55.28,0.49,55.2821716288,135.32,59.733856,50.223208,78.0416822886,28.433856,8.293208,29.6186,31.3,41.93,52.3241330554,133.15,28.433856,8.853208,29.7802528351,28.433856,8.293208,29.6186,0.0,0.56,0.56,133.24
2020-07-20 12:30:00,70.163376,60.915568,92.9171983891,28.853376,8.415568,30.0556,41.31,52.5,66.8039377582,133.04,90.823376,9.755568,91.3458085247,28.853376,8.415568,30.0556,61.97,1.34,61.9844859622,133.66,87.743376,9.765568,88.2851422961,28.853376,8.415568,30.0556,58.89,1.35,58.9054717323,135.46,68.333376,52.965568,86.4569353443,28.853376,8.415568,30.0556,39.48,44.55,59.5262370724,133.04,28.853376,8.935568,30.2053253927,28.853376,8.415568,30.0556,0.0,0.52,0.52,133.15
2020-07-20 13:00:00,71.994016,59.619088,93.4749912745,27.734016,8.089088,28.8896,44.26,51.53,67.9285543788,132.93,91.104016,9.289088,91.5763555029,27.734016,8.089088,28.8896,63.37,1.2,63.3813608248,133.66,87.904016,9.309088,88.3955606822,27.734016,8.089088,28.8896,60.17,1.22,60.1823670189,135.46,69.964016,53.329088,87.9713314766,27.734016,8.089088,28.8896,42.23,45.24,61.8872402035,132.93,27.734016,8.609088,29.0394910369,27.734016,8.089088,28.8896,0.0,0.52,0.52,133.05
2020-07-20 13:30:00,72.687504,59.149272,93.7129106147,27.117504,7.909272,28.2474,45.57,51.24,68.5723158425,132.88,90.857504,9.099272,91.3120078853,27.117504,7.909272,28.2474,63.74,1.19,63.7511074414,133.7,87.637504,9.109272,88.1096529543,27.117504,7.909272,28.2474,60.52,1.2,60.531895724500004,135.5,70.567504,53.379272,88.4823106617,27.117504,7.909272,28.2474,43.45,45.47,62.8921569037,132.88,27.117504,8.469272,28.4092870625,27.117504,7.909272,28.2474,0.0,0.56,0.56,133.01
2020-07-20 14:00:00,64.823424,65.246832,91.9740473455,25.943424,7.566832,27.0244,38.88,57.68,69.5603105226,133.92,89.953424,8.256832,90.3315767824,25.943424,7.566832,27.0244,64.01,0.6900000000000001,64.0137188421,134.32,86.743424,8.236832,87.1336158359,25.943424,7.566832,27.0244,60.8,0.67,60.8036914998,136.05,63.203424,48.496832,79.6656483019,25.943424,7.566832,27.0244,37.26,40.93,55.349548327,133.92,25.943424,8.086832,27.1745855652,25.943424,7.566832,27.0244,0.0,0.52,0.52,134.06
2020-07-20 14:30:00,64.82721599999999,66.116688,92.5958118189,25.737216,7.5066880000000005,26.8096,39.09,58.61,70.4496997864,134.02,89.297216,8.386688,89.6901851986,25.737216,7.5066880000000005,26.8096,63.56,0.88,63.5660915898,134.49,86.097216,8.256688,86.492216411,25.737216,7.5066880000000005,26.8096,60.36,0.75,60.3646593629,136.17,63.207216,47.676688,79.1720830414,25.737216,7.5066880000000005,26.8096,37.47,40.17,54.9329573207,134.02,25.737216,8.026688,26.9598221003,25.737216,7.5066880000000005,26.8096,0.0,0.52,0.52,134.18
2020-07-20 15:00:00,65.15536,64.80448,91.8958190823,25.21536,7.35448,26.266,39.94,57.45,69.9693225635,134.17,88.87536,8.11448,89.2450245157,25.21536,7.35448,26.266,63.66,0.76,63.6645364391,134.84,85.67536,8.00448,86.0484689649,25.21536,7.35448,26.266,60.46,0.65,60.4634939447,136.46,63.46536,48.88448,80.1095768607,25.21536,7.35448,26.266,38.25,41.53,56.4606358448,134.17,25.21536,7.91448,26.4282684563,25.21536,7.35448,26.266,0.0,0.56,0.56,134.34
2020-07-20 15:30:00,73.924368,62.175024,96.5947503418,23.674368,6.905024,24.660800000000002,50.25,55.27,74.6982958306,133.91,92.324368,7.625024,92.6387063683,23.674368,6.905024,24.660800000000002,68.65,0.72,68.6537755699,134.84,88.904368,7.515024,89.2214225128,23.674368,6.905024,24.660800000000002,65.23,0.61,65.2328521529,136.46,71.474368,50.045024,87.2530211979,23.674368,6.905024,24.660800000000002,47.8,43.14,64.3886604924,133.91,23.714368,7.425024,24.8495921705,23.674368,6.905024,24.660800000000002,0.04,0.52,0.5215361924,134.08
2020-07-20 16:00:00,70.063904,63.309472,94.4300793637,22.043904,6.429472,22.9624,48.02,56.88,74.43960505,134.1,90.573904,7.799472,90.9090966256,22.043904,6.429472,22.9624,68.53,1.37,68.5436926347,134.96,87.083904,7.639472,87.4183497232,22.043904,6.429472,22.9624,65.04,1.21,65.0512544076,136.56,67.763904,48.329472,83.2327132149,22.043904,6.429472,22.9624,45.72,41.9,62.015549663,134.1,22.043904,6.989472,23.1254496691,22.043904,6.429472,22.9624,0.0,0.56,0.56,134.28
2020-07-20 16:30:00,70.088704,64.945872,95.5530884809,19.768704,5.765872,20.5924,50.32,59.18,77.6812384041,134.66,91.708704,7.005872,91.9759133243,19.768704,5.765872,20.5924,71.94,1.24,71.9506858897,135.4,88.098704,6.855872,88.3650645185,19.768704,5.765872,20.5924,68.33,1.09,68.3386932857,136.91,67.668704,46.435872,82.0691398117,19.768704,5.765872,20.5924,47.9,40.67,62.8367639205,134.66,19.768704,6.285872,20.7440074393,19.768704,5.765872,20.5924,0.0,0.52,0.52,134.85
2020-07-20 17:00:00,74.84464,63.86052,98.3864124328,19.54464,5.70052,20.359,55.3,58.16,80.2538198468,134.42,95.11464,7.42052,95.4036627148,19.54464,5.70052,20.359,75.57,1.72,75.5895713707,135.36,91.31464,7.24052,91.6012478529,19.54464,5.70052,20.359,71.77,1.54,71.7865203224,136.81,72.05464,47.11052,86.088746304,19.54464,5.70052,20.359,52.51,41.41,66.8736734448,134.42,19.54464,6.26052,20.5228424786,19.54464,5.70052,20.359,0.0,0.56,0.56,134.6
2020-07-20 17:30:00,84.245856,58.234208,102.4138039258,15.305856,4.464208,15.9436,68.94,53.77,87.429608829,134.18,99.265856,13.834208,100.2252237633,15.305856,4.464208,15.9436,83.96,9.37,84.4812316435,132.93,95.065856,13.144208,95.9702411217,15.305856,4.464208,15.9436,79.76,8.68,80.2309167341,134.79,80.475856,49.534208,94.498683383,15.305856,4.464208,15.9436,65.17,45.07,79.2365685779,134.18,15.345856,5.024208,16.1473825247,15.305856,4.464208,15.9436,0.04,0.56,0.5614267539000001,134.38
2020-07-20 18:00:00,82.321648,58.000064,100.7018428503,16.011648,4.670064,16.6788,66.31,53.33,85.0946825601,134.18,100.301648,15.970064,101.5650704508,16.011648,4.670064,16.6788,84.29,11.3,85.0440715159,132.09,96.081648,15.300064,97.2922146978,16.011648,4.670064,16.6788,80.07,10.63,80.7725312219,134.11,78.721648,50.120064,93.3226589805,16.011648,4.670064,16.6788,62.71,45.45,77.4483479488,134.18,16.011648,5.190064,16.8318043002,16.011648,4.670064,16.6788,0.0,0.52,0.52,134.38
2020-07-20 18:30:00,75.10248,62.22864,97.5335128989,15.01248,4.37864,15.638,60.09,57.85,83.4112138744,134.25,97.38248,17.76864,98.9902620382,15.01248,4.37864,15.638,82.37,13.39,83.4512372587,131.85,93.24248,16.98864,94.7774971478,15.01248,4.37864,15.638,78.23,12.61,79.2397942955,133.93,71.98248,45.76864,85.3009134441,15.01248,4.37864,15.638,56.97,41.39,70.4181297678,134.25,15.01248,4.93864,15.8039463679,15.01248,4.37864,15.638,0.0,0.56,0.56,134.47
2020-07-20 19:00:00,77.33584,59.62212,97.6505470635,13.99584,4.08212,14.579,63.34,55.54,84.2416001747,133.47,96.24584,17.80212,97.8783796035,13.99584,4.08212,14.579,82.25,13.72,83.3864551351,131.26,92.12584,16.99212,93.6797872425,13.99584,4.08212,14.579,78.13,12.91,79.189424799,133.41,73.98584,46.54212,87.4075137194,13.99584,4.08212,14.579,59.99,42.46,73.4959298193,133.47,13.99584,4.60212,14.7330596211,13.99584,4.08212,14.579,0.0,0.52,0.52,133.69
2020-07-20 19:30:00,82.852512,57.547816,100.8775984601,11.272512,3.287816,11.7422,71.58,54.26,89.8211779037,132.95,97.532512,17.307816,99.0563041493,11.272512,3.287816,11.7422,86.26,14.02,87.3919218235,130.8,93.182512,16.507816,94.6334429878,11.272512,3.287816,11.7422,81.91,13.22,82.9699734844,133.05,78.912512,46.157816,91.4206132557,11.272512,3.287816,11.7422,67.64,42.87,80.0812493659,132.95,11.272512,3.847816,11.9111382647,11.272512,3.287816,11.7422,0.0,0.56,0.56,133.17
2020-07-20 20:00:00,72.51472,63.73096,96.5402500473,9.05472,2.64096,9.432,63.46,61.09,88.0860925459,132.88,93.83472,15.02096,95.0293844913,9.05472,2.64096,9.432,84.78,12.38,85.6791269797,131.52,89.57472,13.670960000000001,90.6119507041,9.05472,2.64096,9.432,80.52,11.03,81.2719588788,133.64,69.15472,39.10096,79.4434413353,9.05472,2.64096,9.432,60.1,36.46,70.2946768966,132.88,9.05472,3.16096,9.590600732,9.05472,2.64096,9.432,0.0,0.52,0.52,133.1
