Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-07-20 20:30:00,70.72552,67.36536,97.6739008497,7.5955200000000005,2.21536,7.912,63.13,65.15,90.7189032121,132.69,93.11552,10.73536,93.7323211022,7.5955200000000005,2.21536,7.912,85.52,8.52,85.9433580912,133.0,88.74552,10.19536,89.3292375743,7.5955200000000005,2.21536,7.912,81.15,7.98,81.54141831,134.85,67.38552,34.67536,75.7838300484,7.5955200000000005,2.21536,7.912,59.79,32.46,68.0330485867,132.69,7.5955200000000005,2.73536,8.0730488912,7.5955200000000005,2.21536,7.912,0.0,0.52,0.52,132.91
2020-07-20 21:00:00,69.01088,69.07984,97.6448967064,7.37088,2.14984,7.678,61.64,66.93,90.9896395201,133.09,91.15088,11.55984,91.8809709657,7.37088,2.14984,7.678,83.78,9.41,84.3067998444,133.4,86.85088,10.989840000000001,87.5434288796,7.37088,2.14984,7.678,79.48,8.84,79.9700944103,135.22,65.80088,33.58984,73.8785026919,7.37088,2.14984,7.678,58.43,31.44,66.3516277118,133.09,7.37088,2.66984,7.8395100357,7.37088,2.14984,7.678,0.0,0.52,0.52,133.31
2020-07-20 21:30:00,77.453232,65.246776,101.2726267342,7.223232,2.106776,7.5242,70.23,63.14,94.4399941762,132.7,94.143232,10.536776,94.7310497138,7.223232,2.106776,7.5242,86.92,8.43,87.3278380587,133.27,89.703232,9.986776,90.2574402812,7.223232,2.106776,7.5242,82.48,7.88,82.8555658963,135.1,73.613232,36.476776,82.1551161696,7.223232,2.106776,7.5242,66.39,34.37,74.7591399094,132.7,7.223232,2.626776,7.6860284074,7.223232,2.106776,7.5242,0.0,0.52,0.52,132.91
2020-07-20 22:00:00,73.03376,67.92568,99.7387993872,7.49376,2.18568,7.806,65.54,65.74,92.8290859591,133.19,92.24376,11.47568,92.9548411348,7.49376,2.18568,7.806,84.75,9.29,85.2576483373,133.68,87.88376,10.91568,88.5590613184,7.49376,2.18568,7.806,80.39,8.73,80.8626304296,135.45,69.53376,34.86568,77.7853419456,7.49376,2.18568,7.806,62.04,32.68,70.120924124,133.19,7.49376,2.70568,7.967254433,7.49376,2.18568,7.806,0.0,0.52,0.52,133.39
2020-07-20 22:30:00,66.482496,70.485728,96.8925184216,7.562496,2.205728,7.8776,58.92,68.28,90.187165384,133.71,87.062496,13.005728,88.028558835,7.562496,2.205728,7.8776,79.5,10.8,80.2302312099,134.21,82.972496,12.355728,83.8874192408,7.562496,2.205728,7.8776,75.41,10.15,76.0900164279,135.93,63.482496,33.195728,71.6378646795,7.562496,2.205728,7.8776,55.92,30.99,63.9329844447,133.71,7.562496,2.725728,8.0387150018,7.562496,2.205728,7.8776,0.0,0.52,0.52,133.91
2020-07-20 23:00:00,61.500032,71.734176,94.4883375999,7.660032,2.234176,7.9792000000000005,53.84,69.5,87.914706392,134.19,81.660032,14.894176,83.0072123671,7.660032,2.234176,7.9792000000000005,74.0,12.66,75.0751330335,134.97,77.860032,14.164176,79.1379078874,7.660032,2.234176,7.9792000000000005,70.2,11.93,71.206494788,136.55,58.890032,32.904176,67.4590295453,7.660032,2.234176,7.9792000000000005,51.23,30.67,59.7089758747,134.19,7.660032,2.794176,8.153742071,7.660032,2.234176,7.9792000000000005,0.0,0.56,0.56,134.37
2020-07-20 23:30:00,58.910592,66.487256,88.831374301,8.150592,2.377256,8.4902,50.76,64.11,81.7720594091,134.77,75.530592,23.317256,79.0478636981,8.150592,2.377256,8.4902,67.38,20.94,70.5588265209,133.12,72.090592,22.197256,75.430574894,8.150592,2.377256,8.4902,63.94,19.82,66.9414370924,135.02,56.540592,38.847256,68.599911388,8.150592,2.377256,8.4902,48.39,36.47,60.5941663859,134.77,8.150592,2.897256,8.6502163141,8.150592,2.377256,8.4902,0.0,0.52,0.52,134.94
2020-07-21 00:00:00,56.468112,67.598616,88.0807615655,7.778112,2.2686159999999997,8.1022,48.69,65.33,81.4783713632,135.18,71.768112,24.748616,75.915452274,7.778112,2.2686159999999997,8.1022,63.99,22.48,67.8238195622,133.35,68.528112,23.528616,72.4547990485,7.778112,2.2686159999999997,8.1022,60.75,21.26,64.3626452222,135.25,54.268112,38.118616,66.3178472645,7.778112,2.2686159999999997,8.1022,46.49,35.85,58.7072619017,135.18,7.778112,2.828616,8.2764784033,7.778112,2.2686159999999997,8.1022,0.0,0.56,0.56,135.36
2020-07-21 00:30:00,54.263552,68.003536,87.0000803687,7.623552,2.223536,7.9412,46.64,65.78,80.6368278146,135.33,68.953552,25.053536,73.363969355,7.623552,2.223536,7.9412,61.33,22.83,65.441407381,133.53,65.843552,23.813536,70.0175537762,7.623552,2.223536,7.9412,58.22,21.59,62.0942549678,135.39,52.193552,37.843536,64.4693732509,7.623552,2.223536,7.9412,44.57,35.62,57.0549673561,135.33,7.623552,2.7435359999999998,8.1021932142,7.623552,2.223536,7.9412,0.0,0.52,0.52,135.51
2020-07-21 01:00:00,51.57968,68.83824,86.018408932,8.11968,2.36824,8.458,43.46,66.47,79.4168275619,135.52,66.51968,25.72824,71.3218771542,8.11968,2.36824,8.458,58.4,23.36,62.8987249473,133.77,63.56968,24.46824,68.1160699395,8.11968,2.36824,8.458,55.45,22.1,59.6918126714,135.57,49.73968,37.67824,62.3994033305,8.11968,2.36824,8.458,41.62,35.31,54.5804039926,135.52,8.15968,2.92824,8.6691964564,8.11968,2.36824,8.458,0.04,0.56,0.5614267539000001,135.69
2020-07-21 01:30:00,51.170224,69.144232,86.0192806473,7.900224,2.304232,8.2294,43.27,66.84,79.6233539861,135.48,65.780224,25.934232,70.7080070354,7.900224,2.304232,8.2294,57.88,23.63,62.5177678744,133.69,62.860224,24.664232,67.5257884181,7.900224,2.304232,8.2294,54.96,22.36,59.3344014885,135.51,49.350224,37.214232,61.8089287417,7.900224,2.304232,8.2294,41.45,34.91,54.1923481684,135.48,7.900224,2.864232,8.403413842,7.900224,2.304232,8.2294,0.0,0.56,0.56,135.63
2020-07-21 02:00:00,51.28856,69.20208,86.1361960107,7.37856,2.15208,7.686,43.91,67.05,80.1485533244,135.58,65.58856,25.93208,70.5289442428,7.37856,2.15208,7.686,58.21,23.78,62.8799848919,133.81,62.64856,24.66208,67.3280050202,7.37856,2.15208,7.686,55.27,22.51,59.6780780522,135.6,49.40856,36.97208,61.7101328859,7.37856,2.15208,7.686,42.03,34.82,54.5797883836,135.58,7.41856,2.6720800000000002,7.8851153447,7.37856,2.15208,7.686,0.04,0.52,0.5215361924,135.72
2020-07-21 02:30:00,50.092256,69.334408,85.5365082516,7.352256,2.144408,7.6586,42.74,67.19,79.6316752304,135.55,64.292256,26.184408,69.4198631796,7.352256,2.144408,7.6586,56.94,24.04,61.8068378094,133.81,61.412256,24.884408,66.2623494039,7.352256,2.144408,7.6586,54.06,22.74,58.6480280998,135.57,48.312256,36.894408,60.7887442006,7.352256,2.144408,7.6586,40.96,34.75,53.7148405936,135.55,7.352256,2.704408,7.8338681965,7.352256,2.144408,7.6586,0.0,0.56,0.56,135.67
2020-07-21 03:00:00,49.383184,68.895512,84.7660924882,7.493184,2.185512,7.8054,41.89,66.71,78.7717982529,135.84,63.273184,26.475512,68.5889827098,7.493184,2.185512,7.8054,55.78,24.29,60.8392348736,134.21,60.463184,25.175512,65.4950610648,7.493184,2.185512,7.8054,52.97,22.99,57.7439260875,135.96,47.663184,37.675512,60.7554385506,7.493184,2.185512,7.8054,40.17,35.49,53.6019495914,135.84,7.493184,2.7455119999999997,7.9803284769000005,7.493184,2.185512,7.8054,0.0,0.56,0.56,135.96
2020-07-21 03:30:00,48.266224,69.822232,84.8809310781,7.996224,2.332232,8.3294,40.27,67.49,78.5911763495,135.84,62.326224,27.202232,68.0038206565,7.996224,2.332232,8.3294,54.33,24.87,59.751701231,134.21,59.576224,25.872232,64.9515115664,7.996224,2.332232,8.3294,51.58,23.54,56.6976895473,135.96,46.666224,37.182232,59.6678710775,7.996224,2.332232,8.3294,38.67,34.85,52.0566172547,135.84,7.996224,2.852232,8.4896893724,7.996224,2.332232,8.3294,0.0,0.52,0.52,135.96
2020-07-21 04:00:00,48.113024,69.689632,84.6847559288,8.193024,2.3896319999999998,8.5344,39.92,67.3,78.2489386509,135.97,62.463024,27.169632,68.1162115083,8.193024,2.3896319999999998,8.5344,54.27,24.78,59.659712537,134.32,59.713024,25.839632,65.0640593348,8.193024,2.3896319999999998,8.5344,51.52,23.45,56.605767374,136.06,46.533024,37.479632,59.7498547064,8.193024,2.3896319999999998,8.5344,38.34,35.09,51.9736827635,135.97,8.193024,2.949632,8.7078109304,8.193024,2.3896319999999998,8.5344,0.0,0.56,0.56,136.08
2020-07-21 04:30:00,48.382704,70.007872,85.0998718467,8.632704,2.517872,8.9924,39.75,67.49,78.3260020683,134.85,62.832704,27.227872,68.4785054276,8.632704,2.517872,8.9924,54.2,24.71,59.566971553,132.84,60.082704,25.897872,65.4265320346,8.632704,2.517872,8.9924,51.45,23.38,56.5130684001,134.83,46.802704,35.797872,58.9235160309,8.632704,2.517872,8.9924,38.17,33.28,50.6409646433,134.85,8.632704,3.037872,9.1516252458,8.632704,2.517872,8.9924,0.0,0.52,0.52,134.95
2020-07-21 05:00:00,47.962368,70.209024,85.027617838,8.602368,2.509024,8.9608,39.36,67.7,78.3102777418,134.92,62.282368,27.249024,67.9823703076,8.602368,2.509024,8.9608,53.68,24.74,59.106767802,132.84,59.572368,25.929024,64.9706188574,8.602368,2.509024,8.9608,50.97,23.42,56.093112768,134.87,46.422368,35.699024,58.5615621827,8.602368,2.509024,8.9608,37.82,33.19,50.3182720292,134.92,8.602368,3.069024,9.1334354719,8.602368,2.509024,8.9608,0.0,0.56,0.56,135.0
2020-07-21 05:30:00,48.6528,70.2154,85.4242198969,8.4528,2.4654,8.805,40.2,67.75,78.7788201232,134.48,62.8728,27.2154,68.5103421171,8.4528,2.4654,8.805,54.42,24.75,59.7837678639,132.27,60.1028,25.8854,65.4400527277,8.4528,2.4654,8.805,51.65,23.42,56.7117174841,134.39,47.0728,34.995400000000004,58.656001577,8.4528,2.4654,8.805,38.62,32.53,50.4946066427,134.48,8.4528,2.9854000000000003,8.9645100814,8.4528,2.4654,8.805,0.0,0.52,0.52,134.56
2020-07-21 06:00:00,49.511424,69.820832,85.593981609,8.711424,2.540832,9.0744,40.8,67.28,78.6844228548,134.52,64.331424,26.900832,69.7293831621,8.711424,2.540832,9.0744,55.62,24.36,60.7206225265,132.31,61.511424,25.580832,66.6185728481,8.711424,2.540832,9.0744,52.8,23.04,57.6079994445,134.42,47.891424,35.610832,59.6801461835,8.711424,2.540832,9.0744,39.18,33.07,51.2708230868,134.52,8.711424,3.060832,9.2335042449,8.711424,2.540832,9.0744,0.0,0.52,0.52,134.59
2020-07-21 06:30:00,54.996672,67.760696,87.270532561,8.916672,2.600696,9.2882,46.08,65.16,79.8072177187,134.66,70.396672,24.680696,74.5977759971,8.916672,2.600696,9.2882,61.48,22.08,65.3247028313,132.42,67.286672,23.470696,71.2626816753,8.916672,2.600696,9.2882,58.37,20.87,61.9888199597,134.51,52.986672,37.710696,65.0360208072,8.916672,2.600696,9.2882,44.07,35.11,56.3460468888,134.66,8.916672,3.160696,9.4602874565,8.916672,2.600696,9.2882,0.0,0.56,0.56,134.71
2020-07-21 07:00:00,58.427792,64.906856,87.3310187379,9.657792,2.816856,10.0602,48.77,62.09,78.9536636262,134.27,74.837792,22.436856,78.1287886672,9.657792,2.816856,10.0602,65.18,19.62,68.0689121406,131.96,71.547792,21.336856,74.6615561319,9.657792,2.816856,10.0602,61.89,18.52,64.6015673184,134.11,56.187792,40.276856,69.1324316011,9.657792,2.816856,10.0602,46.53,37.46,59.7351864482,134.27,9.657792,3.336856,10.2180014817,9.657792,2.816856,10.0602,0.0,0.52,0.52,134.33
2020-07-21 07:30:00,62.569808,63.409944,89.0831177678,11.279808,3.289944,11.7498,51.29,60.12,79.0258090753,134.35,79.289808,20.789944,81.9700885946,11.279808,3.289944,11.7498,68.01,17.5,70.225423459,131.63,75.889808,19.809944,78.4327536145,11.279808,3.289944,11.7498,64.61,16.52,66.6885484922,134.11,60.099808,42.579944,73.6548610255,11.279808,3.289944,11.7498,48.82,39.29,62.6665500885,134.35,11.279808,3.849944,11.9187305247,11.279808,3.289944,11.7498,0.0,0.56,0.56,134.41
2020-07-21 08:00:00,65.52352,61.52436,89.8809131384,14.24352,4.15436,14.837,51.28,57.37,76.9477439565,133.95,83.08352,19.32436,85.3012437483,14.24352,4.15436,14.837,68.84,15.17,70.4916626276,130.83,79.62352,18.45436,81.7341320392,14.24352,4.15436,14.837,65.38,14.3,66.9255885294,133.68,63.07352,45.44436,77.7396860104,14.24352,4.15436,14.837,48.83,41.29,63.947110959,133.95,14.28352,4.67436,15.0289249449,14.24352,4.15436,14.837,0.04,0.52,0.5215361924,134.0
2020-07-21 08:30:00,66.563456,61.881008,90.8842826112,17.763456,5.181008,18.5036,48.8,56.7,74.8086224977,133.97,85.853456,18.171008,87.755349916,17.763456,5.181008,18.5036,68.09,12.99,69.3180221876,130.96,82.463456,17.421008,84.2835280182,17.763456,5.181008,18.5036,64.7,12.24,65.8476089163,133.54,64.263456,46.991008,79.6112216331,17.763456,5.181008,18.5036,46.5,41.81,62.5326002978,133.97,17.763456,5.741008,18.6681424336,17.763456,5.181008,18.5036,0.0,0.56,0.56,134.03
2020-07-21 09:00:00,65.54816,62.00988,90.2318485735,21.18816,6.17988,22.071,44.36,55.83,71.3077730686,133.76,86.25816,17.89988,88.0958334463,21.18816,6.17988,22.071,65.07,11.72,66.1170424323,130.9,83.01816,17.20988,84.7832227472,21.18816,6.17988,22.071,61.83,11.03,62.8061286818,133.28,63.55816,48.57988,79.9977777404,21.18816,6.17988,22.071,42.37,42.4,59.9414455948,133.76,21.18816,6.69988,22.2222077256,21.18816,6.17988,22.071,0.0,0.52,0.52,133.81
2020-07-21 09:30:00,64.23416,62.38788,89.5448205191,24.16416,7.04788,25.171,40.07,55.34,68.3236452482,133.87,86.59416,17.64788,88.3741829643,24.16416,7.04788,25.171,62.43,10.6,63.3234940603,130.96,83.49416,17.02788,85.2128127185,24.16416,7.04788,25.171,59.33,9.98,60.1635213398,133.32,62.55416,49.90788,80.0238678108,24.16416,7.04788,25.171,38.39,42.86,57.5393056962,133.87,24.16416,7.60788,25.3335048227,24.16416,7.04788,25.171,0.0,0.56,0.56,133.92
2020-07-21 10:00:00,64.748528,62.102904,89.71701379,24.798528,7.2329039999999996,25.8318,39.95,54.87,67.8728178286,133.92,88.478528,17.172904,90.1296762939,24.798528,7.2329039999999996,25.8318,63.68,9.94,64.4511132565,131.0,85.328528,16.572904,86.9230627488,24.798528,7.2329039999999996,25.8318,60.53,9.34,61.2463590755,133.32,63.058528,50.562904,80.8268842307,24.798528,7.2329039999999996,25.8318,38.26,43.33,57.8041218254,133.92,24.798528,7.752904,25.9821960465,24.798528,7.2329039999999996,25.8318,0.0,0.52,0.52,133.97
2020-07-21 10:30:00,63.065152,62.262336,88.6217348113,26.545152,7.742336,27.6512,36.52,54.52,65.621191699,134.01,86.875152,17.032336,88.5290489311,26.545152,7.742336,27.6512,60.33,9.29,61.0410763339,131.1,83.915152,16.482336,85.5185367929,26.545152,7.742336,27.6512,57.37,8.74,58.0319265577,133.41,61.605152,51.622336,80.3745004777,26.545152,7.742336,27.6512,35.06,43.88,56.1663422345,134.01,26.545152,8.262336,27.8012821805,26.545152,7.742336,27.6512,0.0,0.52,0.52,134.06
2020-07-21 11:00:00,64.085072,60.296896,87.9921139676,26.115072,7.616896,27.2032,37.97,52.68,64.9376878246,133.7,86.385072,16.036896,87.8610419797,26.115072,7.616896,27.2032,60.27,8.42,60.8553144762,130.87,83.415072,15.526896,84.8478564029,26.115072,7.616896,27.2032,57.3,7.91,57.8433928811,133.21,62.535072,52.716896,81.790625098,26.115072,7.616896,27.2032,36.42,45.1,57.9691849175,133.7,26.115072,8.176896,27.3652811745,26.115072,7.616896,27.2032,0.0,0.56,0.56,133.78
2020-07-21 11:30:00,69.620224,54.194232,88.2269254359,23.020224,6.714232,23.9794,46.6,47.48,66.5275161118,132.79,88.630224,13.774232,89.6941808228,23.020224,6.714232,23.9794,65.61,7.06,65.988754345,130.21,85.410224,13.344232,86.4463700302,23.020224,6.714232,23.9794,62.39,6.63,62.7412862476,132.66,67.440224,55.354232,87.2483513511,23.020224,6.714232,23.9794,44.42,48.64,65.8709799532,132.79,23.020224,7.234232,24.1301642274,23.020224,6.714232,23.9794,0.0,0.52,0.52,132.88
2020-07-21 12:00:00,77.623616,56.291888,95.8864037052,20.783616,6.061888,21.6496,56.84,50.23,75.8540605373,132.94,95.743616,10.171888,96.2824351076,20.783616,6.061888,21.6496,74.96,4.11,75.0725895384,131.98,92.073616,9.881888,92.6023891364,20.783616,6.061888,21.6496,71.29,3.8200000000000003,71.3922719907,134.11,74.663616,52.401888,91.2173964776,20.783616,6.061888,21.6496,53.88,46.34,71.0665181362,132.94,20.783616,6.621888,21.8130258039,20.783616,6.061888,21.6496,0.0,0.56,0.56,133.04
2020-07-21 12:30:00,79.09816,59.69488,99.0959010938,18.90816,5.51488,19.696,60.19,54.18,80.9833840982,133.39,97.25816,5.90488,97.4372479825,18.90816,5.51488,19.696,78.35,0.39,78.3509706385,133.99,93.34816000000001,5.87488,93.5328455164,18.90816,5.51488,19.696,74.44,0.36,74.4408704946,135.79,75.87816,48.72488,90.1754351029,18.90816,5.51488,19.696,56.97,43.21,71.5030418933,133.39,18.94816,6.03488,19.8859886352,18.90816,5.51488,19.696,0.04,0.52,0.5215361924,133.51
2020-07-21 13:00:00,78.055312,60.573216,98.8015497247,22.605312,6.593216,23.5472,55.45,53.98,77.3856763232,133.39,94.995312,7.293216,95.2748671036,22.605312,6.593216,23.5472,72.39,0.7000000000000001,72.3933843663,133.99,91.345312,7.293216,91.636002881,22.605312,6.593216,23.5472,68.74,0.7000000000000001,68.7435640624,135.79,75.185312,50.073216,90.3335934253,22.605312,6.593216,23.5472,52.58,43.48,68.2287827826,133.39,22.605312,7.113216,23.6980584116,22.605312,6.593216,23.5472,0.0,0.52,0.52,133.51
2020-07-21 13:30:00,70.08368,61.57024,93.2878162248,24.10368,7.03024,25.108,45.98,54.54,71.3356292465,133.64,93.48368,7.66024,93.7970026344,24.10368,7.03024,25.108,69.38,0.63,69.3828602754,134.31,90.01368,7.63024,90.3364995425,24.10368,7.03024,25.108,65.91,0.6000000000000001,65.9127309402,136.06,67.91368,50.35024,84.5423834488,24.10368,7.03024,25.108,43.81,43.32,61.6111881074,133.64,24.10368,7.59024,25.2705190449,24.10368,7.03024,25.108,0.0,0.56,0.56,133.77
2020-07-21 14:00:00,65.031344,65.245392,92.1196877963,22.681344,6.615392,23.6264,42.35,58.63,72.3256482861,134.09,89.451344,7.345392,89.7524246304,22.681344,6.615392,23.6264,66.77,0.73,66.7739904454,134.51,86.111344,7.225392,86.413944795,22.681344,6.615392,23.6264,63.43,0.61,63.4329330868,136.19,63.141344,46.945392,78.680996131,22.681344,6.615392,23.6264,40.46,40.33,57.1272308098,134.09,22.681344,7.135392,23.7772408963,22.681344,6.615392,23.6264,0.0,0.52,0.52,134.23
2020-07-21 14:30:00,63.87,63.785,90.2657361627,23.4,6.825,24.375,40.47,56.96,69.8731887064,134.04,89.34,7.905,89.6890440634,23.4,6.825,24.375,65.94,1.08,65.9488438109,134.57,86.05,7.805,86.403243718,23.4,6.825,24.375,62.65,0.98,62.6576643357,136.27,62.12,48.575,78.856990971,23.4,6.825,24.375,38.72,41.75,56.9412056423,134.04,23.4,7.385,24.5376898872,23.4,6.825,24.375,0.0,0.56,0.56,134.2
2020-07-21 15:00:00,73.363072,59.225896,94.2859856515,21.243072,6.195896,22.1282,52.12,53.03,74.3550623697,133.47,94.633072,6.925896,94.8861757663,21.243072,6.195896,22.1282,73.39,0.73,73.3936305138,134.27,90.98307199999999,6.945896,91.2478211345,21.243072,6.195896,22.1282,69.74,0.75,69.7440327197,136.01,70.763072,50.785896,87.101203157,21.243072,6.195896,22.1282,49.52,44.59,66.6370655116,133.47,21.243072,6.715896,22.2793933284,21.243072,6.195896,22.1282,0.0,0.52,0.52,133.63
2020-07-21 15:30:00,69.521456,64.805008,95.0416850979,19.491456,5.685008,20.3036,50.03,59.12,77.4478876407,134.31,90.291456,6.915008,90.5558632129,19.491456,5.685008,20.3036,70.8,1.23,70.810683516,134.87,86.721456,6.755008,86.9841425999,19.491456,5.685008,20.3036,67.23,1.07,67.2385142608,136.5,67.081456,45.845008,81.2507630586,19.491456,5.685008,20.3036,47.59,40.16,62.2706487842,134.31,19.531456,6.205008,20.4934110816,19.491456,5.685008,20.3036,0.04,0.52,0.5215361924,134.48
2020-07-21 16:00:00,67.171344,64.645392,93.2256196633,19.561344,5.705392,20.3764,47.61,58.94,75.7669829147,134.19,93.761344,6.545392,93.9895301888,19.561344,5.705392,20.3764,74.2,0.84,74.2047545647,134.65,90.051344,6.435392,90.2809992545,19.561344,5.705392,20.3764,70.49,0.73,70.4937798674,136.31,64.921344,45.975392,79.5519803419,19.561344,5.705392,20.3764,45.36,40.27,60.6564299972,134.19,19.561344,6.265392,20.5402365128,19.561344,5.705392,20.3764,0.0,0.56,0.56,134.37
2020-07-21 16:30:00,76.562576,61.791168,98.3868715153,15.672576,4.571168,16.3256,60.89,57.22,83.5566903366,134.51,96.792576,5.671168,96.9585731908,15.672576,4.571168,16.3256,81.12,1.1,81.127457744,135.34,92.732576,5.531168,92.8973867826,15.672576,4.571168,16.3256,77.06,0.96,77.065979524,136.9,73.342576,46.771168,86.9866404133,15.672576,4.571168,16.3256,57.67,42.2,71.4609606708,134.51,15.672576,5.091168,16.4787630021,15.672576,4.571168,16.3256,0.0,0.52,0.52,134.69
2020-07-21 17:00:00,83.656144,61.596792,103.8870310175,12.846144,3.746792,13.3814,70.81,57.85,91.4367464426,134.48,101.386144,5.266792,101.5228510886,12.846144,3.746792,13.3814,88.54,1.52,88.5530462491,135.31,96.936144,5.086792,97.0695187298,12.846144,3.746792,13.3814,84.09,1.34,84.1006759783,136.9,79.696144,45.296792,91.6693772967,12.846144,3.746792,13.3814,66.85,41.55,78.7103868622,134.48,12.846144,4.306792,13.5488698053,12.846144,3.746792,13.3814,0.0,0.56,0.56,134.69
2020-07-21 17:30:00,80.900592,65.672256,104.2005325998,12.350592,3.602256,12.8652,68.55,62.07,92.4758746917,134.51,102.130592,6.542256,102.3399185843,12.350592,3.602256,12.8652,89.78,2.94,89.8281247717,134.98,97.600592,6.292256,97.8032108078,12.350592,3.602256,12.8652,85.25,2.69,85.2924299103,136.6,77.090592,41.362256,87.4859737119,12.350592,3.602256,12.8652,64.74,37.76,74.9472160924,134.51,12.350592,4.162256,13.0330924097,12.350592,3.602256,12.8652,0.0,0.56,0.56,134.69
2020-07-21 18:00:00,79.004624,66.573432,103.3138541612,11.874624,3.463432,12.3694,67.13,63.11,92.137446242,134.57,101.514624,7.023432,101.7572969517,11.874624,3.463432,12.3694,89.64,3.56,89.7106638031,134.98,97.024624,6.733432,97.2579907711,11.874624,3.463432,12.3694,85.15,3.27,85.2127654756,136.6,75.314624,40.313432,85.4252034699,11.874624,3.463432,12.3694,63.44,36.85,73.3659055693,134.57,11.874624,3.983432,12.5249521213,11.874624,3.463432,12.3694,0.0,0.52,0.52,134.77
2020-07-21 18:30:00,83.99048,63.82264,105.4880567041,10.74048,3.13264,11.188,73.25,60.69,95.1253835735,134.32,104.38048,6.91264,104.6091257816,10.74048,3.13264,11.188,93.64,3.7800000000000002,93.7162632631,134.98,99.67048,6.61264,99.8895970119,10.74048,3.13264,11.188,88.93,3.48,88.9980634621,136.6,79.84048,41.77264,90.1080223909,10.74048,3.13264,11.188,69.1,38.64,79.1698149549,134.32,10.74048,3.69264,11.3575305767,10.74048,3.13264,11.188,0.0,0.56,0.56,134.54
2020-07-21 19:00:00,86.614512,62.998816,107.1024019637,8.464512,2.468816,8.8172,78.15,60.53,98.8499033889,134.06,104.274512,6.488816,104.4762106219,8.464512,2.468816,8.8172,95.81,4.02,95.8942985792,134.74,99.434512,6.178816,99.6263014662,8.464512,2.468816,8.8172,90.97,3.71,91.0456204328,136.39,82.124512,41.028816,91.8030457752,8.464512,2.468816,8.8172,73.66,38.56,83.1424632784,134.06,8.464512,2.988816,8.9766911766,8.464512,2.468816,8.8172,0.0,0.52,0.52,134.27
2020-07-21 19:30:00,78.569552,66.981536,103.2458263873,6.519552,1.9015360000000001,6.7912,72.05,65.08,97.0907250977,134.36,100.209552,7.561536,100.4944333718,6.519552,1.9015360000000001,6.7912,93.69,5.66,93.8608102458,134.71,95.459552,7.161536,95.7278103057,6.519552,1.9015360000000001,6.7912,88.94,5.26,89.0954050443,136.39,74.519552,36.641536,83.0407477731,6.519552,1.9015360000000001,6.7912,68.0,34.74,76.3601178627,134.36,6.519552,2.421536,6.9547390231,6.519552,1.9015360000000001,6.7912,0.0,0.52,0.52,134.58
2020-07-21 20:00:00,75.680768,68.160224,101.8498639214,6.240768,1.820224,6.5008,69.44,66.34,96.0359786747,134.36,97.950768,8.440224,98.3137342031,6.240768,1.820224,6.5008,91.71,6.62,91.9486188042,134.66,93.310768,7.9902239999999995,93.6522455914,6.240768,1.820224,6.5008,87.07,6.17,87.2883371362,136.36,71.850768,35.360224,80.0804489468,6.240768,1.820224,6.5008,65.61,33.54,73.6858446379,134.36,6.240768,2.380224,6.6792702835,6.240768,1.820224,6.5008,0.0,0.56,0.56,134.58
2020-07-21 20:30:00,75.854816,66.958488,101.1799991384,5.754816,1.678488,5.9946,70.1,65.28,95.7887696967,134.08,96.834816,9.178488,97.268834843,5.754816,1.678488,5.9946,91.08,7.5,91.3882727706,134.54,92.204816,8.688488,92.6132707409,5.754816,1.678488,5.9946,86.45,7.01,86.7337454512,136.26,71.984816,35.738488,80.3682353861,5.754816,1.678488,5.9946,66.23,34.06,74.47480446430001,134.08,5.754816,2.198488,6.160459129,5.754816,1.678488,5.9946,0.0,0.52,0.52,134.3
2020-07-21 21:00:00,79.315872,65.311296,102.7451844921,5.935872,1.731296,6.1832,73.38,63.58,97.0929492806,133.87,96.375872,9.341296,96.8275194081,5.935872,1.731296,6.1832,90.44,7.61,90.75960389950001,134.6,91.775872,8.841296,92.2007548576,5.935872,1.731296,6.1832,85.84,7.11,86.1339520747,136.26,75.205872,37.221296,83.9127407442,5.935872,1.731296,6.1832,69.27,35.49,77.8323390372,133.87,5.935872,2.291296,6.3627520587,5.935872,1.731296,6.1832,0.0,0.56,0.56,134.09
2020-07-21 21:30:00,78.681952,66.479736,103.0068195274,5.861952,1.709736,6.1062,72.82,64.77,97.4571972714,133.66,95.821952,10.059736,96.3485587514,5.861952,1.709736,6.1062,89.96,8.35,90.3466883732,134.25,91.241952,9.519736,91.7372289656,5.861952,1.709736,6.1062,85.38,7.8100000000000005,85.7364595723,135.98,74.611952,35.819736,82.7647078673,5.861952,1.709736,6.1062,68.75,34.11,76.7466911339,133.66,5.861952,2.229736,6.2716986439,5.861952,1.709736,6.1062,0.0,0.52,0.52,133.87
2020-07-21 22:00:00,69.813568,70.695624,99.3569601469,5.573568,1.625624,5.8058,64.24,69.07,94.3262556238,134.41,90.633568,12.215624,91.4530760452,5.573568,1.625624,5.8058,85.06,10.59,85.7166944066,134.92,86.313568,11.575624,87.0863197746,5.573568,1.625624,5.8058,80.74,9.95,81.3507842617,136.57,66.373568,32.755624,74.0160890123,5.573568,1.625624,5.8058,60.8,31.13,68.3060531725,134.41,5.573568,2.145624,5.9722996074,5.573568,1.625624,5.8058,0.0,0.52,0.52,134.62
2020-07-21 22:30:00,66.630784,71.452312,97.6989982886,5.630784,1.642312,5.8654,61.0,69.81,92.706181563,134.45,86.140784,13.642312,87.2143757923,5.630784,1.642312,5.8654,80.51,12.0,81.3993863613,135.14,82.040784,12.932312,83.0538074564,5.630784,1.642312,5.8654,76.41,11.29,77.2395766431,136.72,63.450784,32.162312,71.1366031196,5.630784,1.642312,5.8654,57.82,30.52,65.380599569,134.45,5.670784,2.202312,6.0834175691,5.630784,1.642312,5.8654,0.04,0.56,0.5614267539000001,134.66
2020-07-21 23:00:00,63.30024,71.39632,95.4167432561,5.61024,1.63632,5.844,57.69,69.76,90.5239951615,134.55,82.06024,14.06632,83.2570978788,5.61024,1.63632,5.844,76.45,12.43,77.4539050016,135.25,78.15024,13.52632,79.3121765229,5.61024,1.63632,5.844,72.54,11.89,73.5079839201,136.8,60.39024,32.50632,68.5831023445,5.61024,1.63632,5.844,54.78,30.87,62.8792915036,134.55,5.65024,2.15632,6.047720893,5.61024,1.63632,5.844,0.04,0.52,0.5215361924,134.75
2020-07-21 23:30:00,60.767136,65.121248,89.0697578234,6.107136,1.781248,6.3616,54.66,63.34,83.6640376745,135.28,75.807136,22.451248,79.0618770665,6.107136,1.781248,6.3616,69.7,20.67,72.7003363128,133.45,72.307136,21.311248,75.3823003618,6.107136,1.781248,6.3616,66.2,19.53,69.020728046,135.35,58.087136,39.491248,70.2401170079,6.107136,1.781248,6.3616,51.98,37.71,64.2181010308,135.28,6.107136,2.341248,6.5405315013,6.107136,1.781248,6.3616,0.0,0.56,0.56,135.48
2020-07-22 00:00:00,57.32288,66.98584,88.1647057047,6.36288,1.8558400000000002,6.628,50.96,65.13,82.6972702089,135.95,72.20288,23.63584,75.9730795269,6.36288,1.8558400000000002,6.628,65.84,21.78,69.3489293356,134.22,68.88288,22.44584,72.4476838167,6.36288,1.8558400000000002,6.628,62.52,20.59,65.8232367785,136.01,54.92288,38.89584,67.300884963,6.36288,1.8558400000000002,6.628,48.56,37.04,61.074014114,135.95,6.36288,2.37584,6.7919700824,6.36288,1.8558400000000002,6.628,0.0,0.52,0.52,136.16
2020-07-22 00:30:00,55.574288,67.394584,87.3529131697,6.084288,1.774584,6.3378,49.49,65.62,82.1902944392,135.8,69.404288,24.544584,73.6165185031,6.084288,1.774584,6.3378,63.32,22.77,67.2896373894,134.11,66.204288,23.314584,70.1895831066,6.084288,1.774584,6.3378,60.12,21.54,63.8622423659,135.91,53.304288,38.204584,65.5815321398,6.084288,1.774584,6.3378,47.22,36.43,59.6395279995,135.8,6.084288,2.334584,6.5168123281,6.084288,1.774584,6.3378,0.0,0.56,0.56,135.98
2020-07-22 01:00:00,53.680736,67.526048,86.2634834446,6.020736,1.7560479999999998,6.2716,47.66,65.77,81.222955499,135.63,67.090736,25.016048,71.6028596814,6.020736,1.7560479999999998,6.2716,61.07,23.26,65.3496174434,133.95,64.020736,23.756048,68.2861951976,6.020736,1.7560479999999998,6.2716,58.0,22.0,62.0322496771,135.77,51.540736,37.886048,63.9671798697,6.020736,1.7560479999999998,6.2716,45.52,36.13,58.1158093809,135.63,6.020736,2.316048,6.4508402800999995,6.020736,1.7560479999999998,6.2716,0.0,0.56,0.56,135.81
2020-07-22 01:30:00,53.388144,67.482792,86.0477840266,5.598144,1.632792,5.8314,47.79,65.85,81.3640375104,136.54,66.618144,24.692792,71.0472454551,5.598144,1.632792,5.8314,61.02,23.06,65.2319246995,135.04,63.568144,23.452792,67.7564932992,5.598144,1.632792,5.8314,57.97,21.82,61.9405626387,136.7,51.208144,38.932792,64.3275703322,5.598144,1.632792,5.8314,45.61,37.3,58.9199635098,136.54,5.598144,2.152792,5.9978104038,5.598144,1.632792,5.8314,0.0,0.52,0.52,136.73
2020-07-22 02:00:00,53.078944,67.872192,86.1626876498,5.938944,1.732192,6.1864,47.14,66.14,81.2199433637,136.64,66.468944,25.132192,71.0615760534,5.938944,1.732192,6.1864,60.53,23.4,64.8956154143,135.2,63.438944,23.862192,67.7783433176,5.938944,1.732192,6.1864,57.5,22.13,61.6115808919,136.82,50.958944,38.902192,64.1107987472,5.938944,1.732192,6.1864,45.02,37.17,58.381583568799996,136.64,5.938944,2.292192,6.3659406218,5.938944,1.732192,6.1864,0.0,0.56,0.56,136.83
2020-07-22 02:30:00,52.636368,67.526024,85.6174699082,6.226368,1.816024,6.4858,46.41,65.71,80.4468284024,136.47,65.686368,25.106024,70.320774897,6.226368,1.816024,6.4858,59.46,23.29,63.8585601153,135.0,62.696368,23.856024,67.081625215,6.226368,1.816024,6.4858,56.47,22.04,60.6186646174,136.66,50.576368,39.126024,63.9438406269,6.226368,1.816024,6.4858,44.35,37.31,57.9565233602,136.47,6.226368,2.376024,6.664319059,6.226368,1.816024,6.4858,0.0,0.56,0.56,136.64
2020-07-22 03:00:00,50.88328,68.15804,85.0566082101,6.95328,2.02804,7.243,43.93,66.13,79.3915726006,136.63,64.43328,25.50804,69.29868452,6.95328,2.02804,7.243,57.48,23.48,62.0907464925,135.14,61.56328,24.24804,66.1664936973,6.95328,2.02804,7.243,54.61,22.22,58.9574465187,136.81,49.00328,39.16804,62.7332193355,6.95328,2.02804,7.243,42.05,37.14,56.1033163013,136.63,6.95328,2.58804,7.419302784,6.95328,2.02804,7.243,0.0,0.56,0.56,136.81
2020-07-22 03:30:00,49.288896,69.510928,85.2124661087,7.648896,2.230928,7.9676,41.64,67.28,79.1232456362,136.75,63.558896,26.500928,68.8624167859,7.648896,2.230928,7.9676,55.91,24.27,60.9504798997,135.23,60.758896,25.190928,65.7740548898,7.648896,2.230928,7.9676,53.11,22.96,57.8604675059,136.89,47.568896,38.440928,61.1596665472,7.648896,2.230928,7.9676,39.92,36.21,53.8959228514,136.75,7.648896,2.790928,8.1421673478,7.648896,2.230928,7.9676,0.0,0.56,0.56,136.93
2020-07-22 04:00:00,49.261776,68.906768,84.7045763278,7.771776,2.266768,8.0956,41.49,66.64,78.5003802539,136.72,63.991776,26.106768,69.1123052071,7.771776,2.266768,8.0956,56.22,23.84,61.0658169519,135.23,61.181776,24.836768,66.0308621722,7.771776,2.266768,8.0956,53.41,22.57,57.983040624,136.87,47.561776,38.976768,61.4923652172,7.771776,2.266768,8.0956,39.79,36.71,54.1374934773,136.72,7.771776,2.826768,8.2698923524,7.771776,2.266768,8.0956,0.0,0.56,0.56,136.9
2020-07-22 04:30:00,49.995664,68.319152,84.6585668955,7.745664,2.259152,8.0684,42.25,66.06,78.41547105,135.89,64.425664,25.679152,69.3547765426,7.745664,2.259152,8.0684,56.68,23.42,61.3279609966,134.2,61.575664,24.409152,66.2372183776,7.745664,2.259152,8.0684,53.83,22.15,58.2090319452,135.99,48.235664,38.409152,61.6598916548,7.745664,2.259152,8.0684,40.49,36.15,54.2794859961,135.89,7.745664,2.779152,8.2291552811,7.745664,2.259152,8.0684,0.0,0.52,0.52,136.05
2020-07-22 05:00:00,49.752848,68.641664,84.7763169806,7.582848,2.211664,7.8988,42.17,66.43,78.6845207141,135.83,63.982848,25.951664,69.0455914781,7.582848,2.211664,7.8988,56.4,23.74,61.192708716,134.09,61.152848,24.681664,65.9458516991,7.582848,2.211664,7.8988,53.57,22.47,58.0917016449,135.92,47.992848,37.961664,61.1915140587,7.582848,2.211664,7.8988,40.41,35.75,53.9539674167,135.83,7.582848,2.771664,8.073518757,7.582848,2.211664,7.8988,0.0,0.56,0.56,135.98
2020-07-22 05:30:00,49.930592,69.277256,85.3955632124,7.670592,2.237256,7.9902,42.26,67.04,79.2481495052,134.27,64.340592,26.417256,69.5527367792,7.670592,2.237256,7.9902,56.67,24.18,61.612996194,132.03,61.460592,25.107256,66.3911038682,7.670592,2.237256,7.9902,53.79,22.87,58.4499871685,134.23,48.200592,35.037256,59.5894821018,7.670592,2.237256,7.9902,40.53,32.8,52.1394370894,134.27,7.710592,2.757256,8.1887538515,7.670592,2.237256,7.9902,0.04,0.52,0.5215361924,134.41
2020-07-22 06:00:00,50.915648,68.402064,85.2715988517,8.475648,2.472064,8.8288,42.44,65.93,78.4086634244,134.4,65.805648,25.942064,70.7345318305,8.475648,2.472064,8.8288,57.33,23.47,61.948121844,132.23,62.915648,24.662064,67.5765947944,8.475648,2.472064,8.8288,54.44,22.19,58.7886868368,134.38,49.155648,36.442064,61.1906999378,8.475648,2.472064,8.8288,40.68,33.97,52.9983329927,134.4,8.475648,3.032064,9.0016676855,8.475648,2.472064,8.8288,0.0,0.56,0.56,134.53
2020-07-22 06:30:00,55.870096,66.107528,86.5544504074,9.180096,2.677528,9.5626,46.69,63.43,78.761164288,134.34,70.950096,23.437528,74.7210401504,9.180096,2.677528,9.5626,61.77,20.76,65.1652553129,132.09,67.850096,22.297528,71.4199921739,9.180096,2.677528,9.5626,58.67,19.62,61.8636670429,134.26,53.800095999999996,38.977528,66.4356682709,9.180096,2.677528,9.5626,44.62,36.3,57.5207301762,134.34,9.180096,3.197528,9.7210260714,9.180096,2.677528,9.5626,0.0,0.52,0.52,134.46
2020-07-22 07:00:00,59.074176,63.309968,86.5904747547,10.594176,3.089968,11.0356,48.48,60.22,77.3095000631,133.58,75.094176,21.949968,78.236413289,10.594176,3.089968,11.0356,64.5,18.86,67.2008154712,131.0,71.854176,20.909968,74.834813893,10.594176,3.089968,11.0356,61.26,17.82,63.7992162961,133.37,56.834176,39.629968,69.2867803068,10.594176,3.089968,11.0356,46.24,36.54,58.9347876894,133.58,10.594176,3.649968,11.2053037228,10.594176,3.089968,11.0356,0.0,0.56,0.56,133.7
2020-07-22 07:30:00,65.643696,28.302328,71.4850795255,11.013696,3.212328,11.4726,54.63,25.09,60.1160960143,135.43,81.673696,24.842328,85.3682252291,11.013696,3.212328,11.4726,70.66,21.63,73.8964985639,130.96,78.113696,23.622328,81.6073764002,11.013696,3.212328,11.4726,67.1,20.41,70.1354268541,133.33,62.503696,21.882328,66.2234723671,11.013696,3.212328,11.4726,51.49,18.67,54.770329559,135.43,11.013696,3.732328,11.6289196351,11.013696,3.212328,11.4726,0.0,0.52,0.52,135.56
2020-07-22 08:00:00,70.93776,26.43768,75.704139369,10.517759999999999,3.06768,10.956,60.42,23.37,64.7821989438,135.21,86.73776,22.27768,89.5529677677,10.517759999999999,3.06768,10.956,76.22,19.21,78.6035145525,130.55,82.89776,21.19768,85.565064427,10.517759999999999,3.06768,10.956,72.38,18.13,74.6160927682,133.0,67.39776,23.18768,71.2750065367,10.517759999999999,3.06768,10.956,56.88,20.12,60.3336456714,135.21,10.517759999999999,3.58768,11.1128179685,10.517759999999999,3.06768,10.956,0.0,0.52,0.52,135.34
2020-07-22 08:30:00,77.404192,21.912056,80.4459267914,9.744192,2.842056,10.1502,67.66,19.07,70.296091641,135.3,92.784192,19.242056,94.7584455561,9.744192,2.842056,10.1502,83.04,16.4,84.6439696612,130.74,88.614192,18.302056,90.4844753405,9.744192,2.842056,10.1502,78.87,15.46,80.3709431325,133.22,73.344192,26.922056,78.1291725247,9.744192,2.842056,10.1502,63.6,24.08,68.0059291533,135.3,9.744192,3.362056,10.307894949,9.744192,2.842056,10.1502,0.0,0.52,0.52,135.42
2020-07-22 09:00:00,81.445232,19.502776,83.7477407889,10.055232,2.932776,10.4742,71.39,16.57,73.2877684201,135.21,93.885232,18.202776,95.6335602276,10.055232,2.932776,10.4742,83.83,15.27,85.2093997162,130.84,89.635232,17.322776,91.2937751659,10.055232,2.932776,10.4742,79.58,14.39,80.8705663391,133.29,77.105232,29.262776,82.4713699474,10.055232,2.932776,10.4742,67.05,26.33,72.0345153381,135.21,10.055232,3.492776,10.6445842925,10.055232,2.932776,10.4742,0.0,0.56,0.56,135.32
2020-07-22 09:30:00,78.838288,21.876584,81.8172389065,13.428288,3.916584,13.9878,65.41,17.96,67.8308904556,135.51,89.808288,17.126584,91.4267382826,13.428288,3.916584,13.9878,76.38,13.21,77.5139245555,130.98,85.928288,16.346584,87.4693174038,13.428288,3.916584,13.9878,72.5,12.43,73.5578337093,133.25,74.908288,29.116584,80.3680724848,13.428288,3.916584,13.9878,61.48,25.2,66.4441901147,135.51,13.468288,4.436584,14.1801995487,13.428288,3.916584,13.9878,0.04,0.52,0.5215361924,135.62
2020-07-22 10:00:00,74.297984,22.996912,77.7756284963,18.537984,5.406912,19.3104,55.76,17.59,58.4686728086,136.51,89.877984,17.226912,91.5140344699,18.537984,5.406912,19.3104,71.34,11.82,72.3125715211,0.0,86.267984,16.516912,87.8349215599,18.537984,5.406912,19.3104,67.73,11.11,68.6351586288,134.11,71.057984,31.666912,77.7947967782,18.537984,5.406912,19.3104,52.52,26.26,58.7191450891,136.51,18.537984,5.966912,19.4746216805,18.537984,5.406912,19.3104,0.0,0.56,0.56,136.62
2020-07-22 10:30:00,72.10856,24.87708,76.2791815281,22.13856,6.45708,23.061,49.97,18.42,53.2568990836,137.37,88.43856,18.25708,90.3033768195,22.13856,6.45708,23.061,66.3,11.8,67.3418888954,0.0,85.07856,17.54708,86.8692200276,22.13856,6.45708,23.061,62.94,11.09,63.909558753,134.89,69.27856,32.51708,76.5302513219,22.13856,6.45708,23.061,47.14,26.06,53.8637466205,137.37,22.13856,6.97708,23.211968555,22.13856,6.45708,23.061,0.0,0.52,0.52,137.49
2020-07-22 11:00:00,70.152304,23.320672,73.9269876232,28.322304,8.260672,29.5024,41.83,15.06,44.458435645,136.67,85.312304,19.230672,87.4528899429,28.322304,8.260672,29.5024,56.99,10.97,58.0362042177,0.0,82.432304,18.580672,84.5004503818,28.322304,8.260672,29.5024,54.11,10.32,55.0853383397,134.48,67.902304,37.060672,77.357716471,28.322304,8.260672,29.5024,39.58,28.8,48.9491205233,136.67,28.322304,8.820672,29.6640718446,28.322304,8.260672,29.5024,0.0,0.56,0.56,136.78
2020-07-22 11:30:00,73.108128,23.105704,76.6724979181,31.048128,9.055704,32.3418,42.06,14.05,44.3446287616,135.87,83.798128,19.895704,86.1276105204,31.048128,9.055704,32.3418,52.75,10.84,53.8522803603,0.0,81.138128,19.215704,83.3824867437,31.048128,9.055704,32.3418,50.09,10.16,51.1100156525,133.83,70.798128,38.125704,80.4110952158,31.048128,9.055704,32.3418,39.75,29.07,49.245582543,135.87,31.048128,9.615704,32.5030462529,31.048128,9.055704,32.3418,0.0,0.56,0.56,136.0
2020-07-22 12:00:00,69.328208,23.171144,73.0978955837,33.398208,9.741144,34.7898,35.93,13.43,38.3579170446,136.53,83.228208,19.421143999999998,85.4641178575,33.398208,9.741144,34.7898,49.83,9.68,50.7615139648,0.0,80.718208,18.761144,82.8698354464,33.398208,9.741144,34.7898,47.32,9.02,48.1720126214,134.4,67.488208,39.881144,78.3910955772,33.398208,9.741144,34.7898,34.09,30.14,45.503271311,136.53,33.398208,10.261144,34.93896641,33.398208,9.741144,34.7898,0.0,0.52,0.52,136.66
2020-07-22 12:30:00,64.260576,25.900168,69.2837667154,33.360576,9.730167999999999,34.7506,30.9,16.17,34.8751903221,135.81,81.490576,19.740168,83.8474102729,33.360576,9.730167999999999,34.7506,48.13,10.01,49.1599125304,0.0,79.060576,19.090168,81.3327067773,33.360576,9.730167999999999,34.7506,45.7,9.36,46.6486827252,133.44,62.790576,37.010168,72.8862742209,33.360576,9.730167999999999,34.7506,29.43,27.28,40.1288337732,135.81,33.360576,10.290168,34.9115394751,33.360576,9.730167999999999,34.7506,0.0,0.56,0.56,135.93
2020-07-22 13:00:00,73.39224,21.31232,76.4240529938,31.72224,9.25232,33.044,41.67,12.06,43.3800933609,135.22,87.35224,19.62232,89.5290415184,31.72224,9.25232,33.044,55.63,10.37,56.5882832396,134.26,84.55224,19.01232,86.6634271236,31.72224,9.25232,33.044,52.83,9.76,53.7239844018,133.34,71.17224,39.91232,81.5995161407,31.72224,9.25232,33.044,39.45,30.66,49.9633675807,135.22,31.76224,9.77232,33.2315832906,31.72224,9.25232,33.044,0.04,0.52,0.5215361924,135.37
2020-07-22 13:30:00,66.468096,24.061528,70.6892135729,29.628096,8.641528,30.8626,36.84,15.42,39.9369753487,136.29,88.228096,22.101528,90.9542437917,29.628096,8.641528,30.8626,58.6,13.46,60.1259644413,134.32,85.298096,21.331528,87.9249638501,29.628096,8.641528,30.8626,55.67,12.69,57.0980297383,134.35,64.568096,36.831528,74.3343828647,29.628096,8.641528,30.8626,34.94,28.19,44.8940942664,136.29,29.628096,9.201528,31.0240582471,29.628096,8.641528,30.8626,0.0,0.56,0.56,136.46
2020-07-22 14:00:00,66.501744,25.447592,71.2043670967,29.751744,8.677592,30.9914,36.75,16.77,40.3954873717,136.79,86.881744,23.577592,90.0241094652,29.751744,8.677592,30.9914,57.13,14.9,59.0410611355,134.92,84.011744,22.717592,87.0290877592,29.751744,8.677592,30.9914,54.26,14.04,56.047026683,134.92,64.611744,35.847592,73.8899676202,29.751744,8.677592,30.9914,34.86,27.17,44.1976074013,136.79,29.751744,9.197592,31.1410014232,29.751744,8.677592,30.9914,0.0,0.52,0.52,136.99
2020-07-22 14:30:00,69.08176,23.66468,73.0226447357,34.06176,9.93468,35.481,35.02,13.73,37.6153333097,136.15,86.19176,23.42468,89.3181679447,34.06176,9.93468,35.481,52.13,13.49,53.8471633422,134.29,83.60176,22.65468,86.6169082859,34.06176,9.93468,35.481,49.54,12.72,51.1469451678,134.49,67.32176,39.60468,78.1072982979,34.06176,9.93468,35.481,33.26,29.67,44.5705788609,136.15,34.06176,10.49468,35.6418546459,34.06176,9.93468,35.481,0.0,0.56,0.56,136.35
2020-07-22 15:00:00,72.824992,21.816456,76.022609875,32.524992,9.486456,33.8802,40.3,12.33,42.1440256739,135.96,88.594992,22.146456,91.3210716146,32.524992,9.486456,33.8802,56.07,12.66,57.481479626,134.07,85.784992,21.406456,88.4155032272,32.524992,9.486456,33.8802,53.26,11.92,54.5775961361,134.36,70.664992,40.376456,81.3867267647,32.524992,9.486456,33.8802,38.14,30.89,49.0800539935,135.96,32.524992,10.006456,34.0294617395,32.524992,9.486456,33.8802,0.0,0.52,0.52,136.16
2020-07-22 15:30:00,66.01168,24.67424,70.4724060608,31.59168,9.21424,32.908,34.42,15.46,37.7325853872,136.48,86.96168,22.54424,89.8363876478,31.59168,9.21424,32.908,55.37,13.33,56.9519604579,134.3,84.19168,21.77424,86.9618106343,31.59168,9.21424,32.908,52.6,12.56,54.0787721754,134.61,64.27168,37.59424,74.4592219352,31.59168,9.21424,32.908,32.68,28.38,43.2828695906,136.48,31.59168,9.77424,33.0691701257,31.59168,9.21424,32.908,0.0,0.56,0.56,136.69
2020-07-22 16:00:00,62.753248,27.583864,68.5480830346,33.853248,9.873864,35.2638,28.9,17.71,33.894750331,137.1,84.703248,25.683864,88.5115873302,33.853248,9.873864,35.2638,50.85,15.81,53.2510901297,135.05,82.153248,24.803864,85.8160114797,33.853248,9.873864,35.2638,48.3,14.93,50.5548701907,135.32,61.403248,36.493864,71.4294125315,33.853248,9.873864,35.2638,27.55,26.62,38.3096188966,137.1,33.853248,10.433864,35.4246795062,33.853248,9.873864,35.2638,0.0,0.56,0.56,137.33
2020-07-22 16:30:00,64.610096,26.752528,69.9296951196,33.060096,9.642528,34.4376,31.55,17.11,35.8908707055,136.73,88.290096,25.532528,91.9078399146,33.060096,9.642528,34.4376,55.23,15.89,57.4703836772,134.56,85.570096,24.632528,89.0449480045,33.060096,9.642528,34.4376,52.51,14.99,54.6076935971,135.01,63.090096,36.602528,72.9390517438,33.060096,9.642528,34.4376,30.03,26.96,40.3564431039,136.73,33.060096,10.162528,34.5868027271,33.060096,9.642528,34.4376,0.0,0.52,0.52,136.96
2020-07-22 17:00:00,80.081824,24.183032,83.6535568394,26.101824,7.6130320000000005,27.1894,53.98,16.57,56.4659658555,136.4,95.501824,24.473032,98.5876649617,26.101824,7.6130320000000005,27.1894,69.4,16.86,71.4186222214,134.3,92.051824,23.523032,95.0098486274,26.101824,7.6130320000000005,27.1894,65.95,15.91,67.8419530969,134.84,76.981824,34.823032,84.4916847035,26.101824,7.6130320000000005,27.1894,50.88,27.21,57.698860474,136.4,26.101824,8.173032,27.3514838391,26.101824,7.6130320000000005,27.1894,0.0,0.56,0.56,136.64
2020-07-22 17:30:00,81.011296,24.224128,84.5555347506,22.471296,6.554128,23.4076,58.54,17.67,61.148675374,136.93,99.581296,23.624128,102.3451705592,22.471296,6.554128,23.4076,77.11,17.07,78.9768130529,134.78,95.721296,22.654128,98.3655225339,22.471296,6.554128,23.4076,73.25,16.1,74.998483318,135.24,77.551296,33.084128,84.3134807537,22.471296,6.554128,23.4076,55.08,26.53,61.1363010003,136.93,22.471296,7.114128,23.5705316257,22.471296,6.554128,23.4076,0.0,0.56,0.56,137.18
2020-07-22 18:00:00,72.256192,27.858056,77.4404840277,24.816192,7.238056,25.8502,47.44,20.62,51.7275361872,136.99,96.566192,25.488056,99.8732718801,24.816192,7.238056,25.8502,71.75,18.25,74.03462028,134.54,92.956192,24.468056,96.1225228319,24.816192,7.238056,25.8502,68.14,17.23,70.2846533747,135.13,69.616192,31.118056,76.2544923123,24.816192,7.238056,25.8502,44.8,23.88,50.7670601867,136.99,24.816192,7.758056,26.0005926525,24.816192,7.238056,25.8502,0.0,0.52,0.52,137.26
2020-07-22 18:30:00,72.731696,28.976328,78.2912970093,21.381696,6.236328,22.2726,51.35,22.74,56.1598620013,136.13,95.371696,26.396328,98.9571954423,21.381696,6.236328,22.2726,73.99,20.16,76.6873242459,133.24,91.641696,25.276328,95.063627129,21.381696,6.236328,22.2726,70.26,19.04,72.7941563589,134.26,69.851696,27.586328,75.1016972285,21.381696,6.236328,22.2726,48.47,21.35,52.9637932932,136.13,21.381696,6.796328,22.4358418188,21.381696,6.236328,22.2726,0.0,0.56,0.56,136.38
2020-07-22 19:00:00,73.414272,28.402496,78.7169429813,16.774272,4.8924959999999995,17.4732,56.64,23.51,61.3254408871,135.8,94.794272,25.552496,98.1778185531,16.774272,4.8924959999999995,17.4732,78.02,20.66,80.7090825124,132.67,90.864272,24.392496,94.081399794,16.774272,4.8924959999999995,17.4732,74.09,19.5,76.613171844,133.9,70.154272,25.292496,74.5743403173,16.774272,4.8924959999999995,17.4732,53.38,20.4,57.1452920196,135.8,16.774272,5.412496,17.6258705907,16.774272,4.8924959999999995,17.4732,0.0,0.52,0.52,136.07
2020-07-22 19:30:00,74.204496,27.451728,79.1195588764,13.754496,4.011728,14.3276,60.45,23.44,64.8354540356,135.45,94.344496,24.811728,97.5525795243,13.754496,4.011728,14.3276,80.59,20.8,83.2309323509,132.16,90.264496,23.641728,93.3092200212,13.754496,4.011728,14.3276,76.51,19.63,78.9880813794,133.58,70.674496,24.261728,74.7229270733,13.754496,4.011728,14.3276,56.92,20.25,60.4148069599,135.45,13.794496,4.571728,14.5323369353,13.754496,4.011728,14.3276,0.04,0.56,0.5614267539000001,135.71
2020-07-22 20:00:00,73.40576,27.09668,78.2472725927,11.40576,3.32668,11.881,62.0,23.77,66.4003983422,135.47,92.78576,24.76668,96.0342943797,11.40576,3.32668,11.881,81.38,21.44,84.1568654359,132.16,88.67576,23.57668,91.7564725314,11.40576,3.32668,11.881,77.27,20.25,79.8793803181,133.64,69.76576,23.31668,73.559015998,11.40576,3.32668,11.881,58.36,19.99,61.6886513064,135.47,11.40576,3.84668,12.0369559358,11.40576,3.32668,11.881,0.0,0.52,0.52,135.71
2020-07-22 20:30:00,74.372464,25.786552,78.7160064122,10.102464,2.946552,10.5234,64.27,22.84,68.2077598225,135.23,92.452464,24.796552,95.7200453968,10.102464,2.946552,10.5234,82.35,21.85,85.1994424864,132.04,88.292464,23.576552,91.386065696,10.102464,2.946552,10.5234,78.19,20.63,80.8657714982,133.54,70.582464,23.616552,74.4286621718,10.102464,2.946552,10.5234,60.48,20.67,63.9146250869,135.23,10.142464,3.466552,10.7185147646,10.102464,2.946552,10.5234,0.04,0.52,0.5215361924,135.47
2020-07-22 21:00:00,77.139968,24.970824,81.0809269451,10.459968,3.050824,10.8958,66.68,21.92,70.1905178781,135.05,92.439968,25.440824,95.8769169803,10.459968,3.050824,10.8958,81.98,22.39,84.9825423249,131.98,88.299968,24.190824,91.5537018072,10.459968,3.050824,10.8958,77.84,21.14,80.6595635991,133.54,73.159968,24.450824,77.1376931989,10.459968,3.050824,10.8958,62.7,21.4,66.2514150792,135.05,10.459968,3.570824,11.0526790689,10.459968,3.050824,10.8958,0.0,0.52,0.52,135.28
2020-07-22 21:30:00,80.04608,23.95844,83.5546633684,9.52608,2.77844,9.923,70.52,21.18,73.6319414385,134.66,93.71608,25.00844,96.9954933066,9.52608,2.77844,9.923,84.19,22.23,87.0754213312,131.66,89.46608,23.76844,92.5695317618,9.52608,2.77844,9.923,79.94,20.99,82.6497652749,133.21,75.77608,24.63844,79.6810330367,9.52608,2.77844,9.923,66.25,21.86,69.7633291923,134.66,9.52608,3.33844,10.0941261038,9.52608,2.77844,9.923,0.0,0.56,0.56,134.9
2020-07-22 22:00:00,75.72536,24.45948,79.5776118579,8.53536,2.48948,8.891,67.19,21.97,70.6907136758,134.5,91.79536,24.78948,95.0836812297,8.53536,2.48948,8.891,83.26,22.3,86.1946494859,131.3,87.56536,23.53948,90.6741384883,8.53536,2.48948,8.891,79.03,21.05,81.7853495438,132.95,71.69536,23.50948,75.4514432957,8.53536,2.48948,8.891,63.16,21.02,66.5659522579,134.5,8.53536,3.00948,9.0503779037,8.53536,2.48948,8.891,0.0,0.52,0.52,134.73
2020-07-22 22:30:00,68.423552,55.443536,88.0668391194,8.343552,2.433536,8.6912,60.08,53.01,80.1228213432,133.06,87.163552,21.403536,89.7529729344,8.343552,2.433536,8.6912,78.82,18.97,81.0706685553,130.8,83.163552,20.313536,85.6085049868,8.343552,2.433536,8.6912,74.82,17.88,76.9267625732,132.53,65.273552,34.923536,74.0289805241,8.343552,2.433536,8.6912,56.93,32.49,65.5486460577,133.06,8.343552,2.9535359999999997,8.8508889316,8.343552,2.433536,8.6912,0.0,0.52,0.52,133.27
