Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-07-22 23:00:00,64.509344,64.019392,90.8842011318,8.089344,2.359392,8.4264,56.42,61.66,83.577341427,133.53,83.009344,20.499392,85.50307751,8.089344,2.359392,8.4264,74.92,18.14,77.0847974636,131.84,79.209344,19.469392,81.5670117251,8.089344,2.359392,8.4264,71.12,17.11,73.1492071044,133.37,61.709344,39.309392,73.1660538523,8.089344,2.359392,8.4264,53.62,36.95,65.118406768,133.53,8.089344,2.879392,8.5865234315,8.089344,2.359392,8.4264,0.0,0.52,0.52,133.74
2020-07-22 23:30:00,61.01128,64.01704,88.4339171223,8.32128,2.42704,8.668,52.69,61.59,81.0528481918,133.19,79.00128,20.84704,81.7055770336,8.32128,2.42704,8.668,70.68,18.42,73.0408022957,131.4,75.41128,19.80704,77.9690963446,8.32128,2.42704,8.668,67.09,17.38,69.3046354871,133.06,58.50128,38.96704,70.2910376079,8.32128,2.42704,8.668,50.18,36.54,62.0741814284,133.19,8.32128,2.9470400000000003,8.8277259586,8.32128,2.42704,8.668,0.0,0.52,0.52,133.39
2020-07-23 00:00:00,56.996464,64.773552,86.2798351134,8.446464,2.463552,8.7984,48.55,62.31,78.9913830744,133.63,74.266464,21.723552,77.3784232623,8.446464,2.463552,8.7984,65.82,19.26,68.5800262467,131.96,70.926464,20.653552,73.8724069309,8.446464,2.463552,8.7984,62.48,18.19,65.074007868,133.56,54.786464,39.003552,67.252016373,8.446464,2.463552,8.7984,46.34,36.54,59.0132798614,133.63,8.446464,3.023552,8.971322132200001,8.446464,2.463552,8.7984,0.0,0.56,0.56,133.82
2020-07-23 00:30:00,54.616208,64.980144,84.8843288868,8.126208,2.370144,8.4648,46.49,62.61,77.9828968428,134.36,70.916208,22.370144,74.360822344,8.126208,2.370144,8.4648,62.79,20.0,65.8982860172,133.08,67.756208,21.260144,71.0133610347,8.126208,2.370144,8.4648,59.63,18.89,62.5505315725,134.4,52.556208,39.620144,65.8172531326,8.126208,2.370144,8.4648,44.43,37.25,57.9791979938,134.36,8.126208,2.890144,8.6248587699,8.126208,2.370144,8.4648,0.0,0.52,0.52,134.55
2020-07-23 01:00:00,52.327136,66.096248,84.3020946456,8.387136,2.4462479999999998,8.7366,43.94,63.65,77.3436881717,134.55,68.777136,23.436248,72.6605268126,8.387136,2.4462479999999998,8.7366,60.39,20.99,63.9338110862,133.34,65.717136,22.276248,69.390007847,8.387136,2.4462479999999998,8.7366,57.33,19.83,60.6626557282,134.6,50.447136,38.946248,63.7316543319,8.387136,2.4462479999999998,8.7366,42.06,36.5,55.6892592876,134.55,8.387136,3.006248,8.9096339611,8.387136,2.4462479999999998,8.7366,0.0,0.56,0.56,134.75
2020-07-23 01:30:00,51.511792,65.813856,83.5758838221,9.921792,2.893856,10.3352,41.59,62.92,75.4231695171,134.31,68.321792,23.143856,72.1353265234,9.921792,2.893856,10.3352,58.4,20.25,61.811184263,133.01,65.381792,22.023856,68.9915136683,9.921792,2.893856,10.3352,55.46,19.13,58.6665875946,134.33,49.801792,39.903856,63.8164258642,9.921792,2.893856,10.3352,39.88,37.01,54.4073018997,134.31,9.921792,3.413856,10.4926817011,9.921792,2.893856,10.3352,0.0,0.52,0.52,134.5
2020-07-23 02:00:00,51.249616,66.269888,83.7748243548,9.839616,2.869888,10.2496,41.41,63.4,75.7254785393,134.71,68.269616,23.319888,72.1426201709,9.839616,2.869888,10.2496,58.43,20.45,61.90530995,133.45,65.329616,22.189888,68.9952886519,9.839616,2.869888,10.2496,55.49,19.32,58.7571485013,134.72,49.559616,39.989888,63.6816039396,9.839616,2.869888,10.2496,39.72,37.12,54.3651800328,134.71,9.839616,3.429888,10.4202770942,9.839616,2.869888,10.2496,0.0,0.56,0.56,134.9
2020-07-23 02:30:00,50.289248,69.076864,85.4436750408,9.589248,2.7968640000000002,9.9888,40.7,66.28,77.7787143118,135.54,67.429248,24.926864,71.8891649327,9.589248,2.7968640000000002,9.9888,57.84,22.13,61.9290117796,134.42,64.499248,23.716864,68.7214859455,9.589248,2.7968640000000002,9.9888,54.91,20.92,58.7601438051,135.49,48.649248,38.346864,61.9453897364,9.589248,2.7968640000000002,9.9888,39.06,35.55,52.8155857678,135.54,9.589248,3.316864,10.1466873412,9.589248,2.7968640000000002,9.9888,0.0,0.52,0.52,135.73
2020-07-23 03:00:00,48.614528,69.635904,84.9266239678,10.134528,2.955904,10.5568,38.48,66.68,76.9865754531,135.54,65.394528,25.675904,70.2545111616,10.134528,2.955904,10.5568,55.26,22.72,59.7483556259,134.54,62.614528,24.445904,67.2174184199,10.134528,2.955904,10.5568,52.48,21.49,56.7095274182,135.53,47.134528,38.195904,60.667872982,10.134528,2.955904,10.5568,37.0,35.24,51.0965517428,135.54,10.134528,3.515904,10.7270796921,10.134528,2.955904,10.5568,0.0,0.56,0.56,135.73
2020-07-23 03:30:00,47.731408,70.248744,84.9304029382,10.041408,2.928744,10.4598,37.69,67.32,77.1525663863,135.47,64.661408,26.368744,69.8312848563,10.041408,2.928744,10.4598,54.62,23.44,59.4371769182,134.32,61.901408,25.088744,66.7924351097,10.041408,2.928744,10.4598,51.86,22.16,56.3961452583,135.44,46.321408,37.338744,59.4966775761,10.041408,2.928744,10.4598,36.28,34.41,50.0028649179,135.47,10.041408,3.448744,10.6171422615,10.041408,2.928744,10.4598,0.0,0.52,0.52,135.65
2020-07-23 04:00:00,48.194384,69.962112,84.9552574279,9.264384,2.702112,9.6504,38.93,67.26,77.7139144555,135.34,64.194384,26.252112,69.3548291152,9.264384,2.702112,9.6504,54.93,23.55,59.7654364997,134.16,61.434384,24.972112,66.3158345737,9.264384,2.702112,9.6504,52.17,22.27,56.7244374146,135.32,46.684384,36.972112,59.551396081,9.264384,2.702112,9.6504,37.42,34.27,50.741396315,135.34,9.304384,3.262112,9.8596620794,9.264384,2.702112,9.6504,0.04,0.56,0.5614267539000001,135.51
2020-07-23 04:30:00,48.87896,69.85928,85.261197111,8.56896,2.49928,8.926,40.31,67.36,78.5000999999,135.05,64.19896,26.15928,69.323981386,8.56896,2.49928,8.926,55.63,23.66,60.452398629,133.83,61.38896,24.87928,66.2388328943,8.56896,2.49928,8.926,52.82,22.38,57.3656412847,135.01,47.27896,36.38928,59.6613757602,8.56896,2.49928,8.926,38.71,33.89,51.4489669478,135.05,8.56896,3.01928,9.0853248263,8.56896,2.49928,8.926,0.0,0.52,0.52,135.2
2020-07-23 05:00:00,48.628864,69.901752,85.1529291722,8.988864,2.621752,9.3634,39.64,67.28,78.0892310117,135.05,63.758864,26.241752,68.9479679657,8.988864,2.621752,9.3634,54.77,23.62,59.6461004593,133.73,60.988864,24.961752,65.8993975308,8.988864,2.621752,9.3634,52.0,22.34,56.5957206863,135.01,47.058864,36.511752,59.5621080477,8.988864,2.621752,9.3634,38.07,33.89,50.9691769602,135.05,8.988864,3.181752,9.5353668938,8.988864,2.621752,9.3634,0.0,0.56,0.56,135.2
2020-07-23 05:30:00,48.894144,69.780792,85.2056116089,8.814144,2.570792,9.1814,40.08,67.21,78.2533737292,134.94,64.124144,26.130792,69.2439465533,8.814144,2.570792,9.1814,55.31,23.56,60.1187965615,133.53,61.334144,24.850792,66.1773305841,8.814144,2.570792,9.1814,52.52,22.28,57.050405783,134.89,47.314144,36.290792,59.6292697124,8.814144,2.570792,9.1814,38.5,33.72,51.178983968,134.94,8.814144,3.090792,9.3403495459,8.814144,2.570792,9.1814,0.0,0.52,0.52,135.09
2020-07-23 06:00:00,50.71456,69.35508,85.9191114817,9.03456,2.6350800000000003,9.411,41.68,66.72,78.6688044907,134.5,66.04456,25.93508,70.9542971229,9.03456,2.6350800000000003,9.411,57.01,23.3,61.5875807286,132.97,63.16456,24.66508,67.8094964692,9.03456,2.6350800000000003,9.411,54.13,22.03,58.441233731,134.45,49.00456,36.20508,60.928275198,9.03456,2.6350800000000003,9.411,39.97,33.57,52.1971819163,134.5,9.07456,3.19508,9.6206120076,9.03456,2.6350800000000003,9.411,0.04,0.56,0.5614267539000001,134.65
2020-07-23 06:30:00,56.0324,65.8132,86.4349879621,8.3424,2.4332000000000003,8.69,47.69,63.38,79.3180969262,134.01,72.0224,23.0332,75.615834347,8.3424,2.4332000000000003,8.69,63.68,20.6,66.9290848585,132.38,68.8224,21.8832,72.2177068592,8.3424,2.4332000000000003,8.69,60.48,19.45,63.5305666589,133.94,53.8924,38.3232,66.1291043036,8.3424,2.4332000000000003,8.69,45.55,35.89,57.9904699067,134.01,8.3424,2.9532,8.8496908421,8.3424,2.4332000000000003,8.69,0.0,0.52,0.52,134.16
2020-07-23 07:00:00,59.200144,64.653792,87.6628191972,9.030144,2.633792,9.4064,50.17,62.02,79.7716071043,133.9,75.430144,21.753792,78.5043571418,9.030144,2.633792,9.4064,66.4,19.12,69.0980057599,132.18,72.060144,20.673792,74.9671263219,9.030144,2.633792,9.4064,63.03,18.04,65.5608305317,133.78,56.870144,39.603792,69.3013248023,9.030144,2.633792,9.4064,47.84,36.97,60.4602886199,133.9,9.030144,3.193792,9.5782988051,9.030144,2.633792,9.4064,0.0,0.56,0.56,134.04
2020-07-23 07:30:00,64.156736,56.949048,85.786250893,10.556736,3.079048,10.9966,53.6,53.87,75.9930055992,133.9,81.356736,20.689048,83.9461446388,10.556736,3.079048,10.9966,70.8,17.61,72.9571936138,131.7,77.786736,19.709048,80.2447684937,10.556736,3.079048,10.9966,67.23,16.63,69.2562618108,133.44,61.506736,38.369048,72.4931887683,10.556736,3.079048,10.9966,50.95,35.29,61.978113879,133.9,10.556736,3.599048,11.1533771334,10.556736,3.079048,10.9966,0.0,0.52,0.52,134.07
2020-07-23 08:00:00,68.397792,26.711856,73.428749148,11.937792,3.481856,12.4352,56.46,23.23,61.0521457444,136.53,85.087792,25.871856,88.9341626166,11.937792,3.481856,12.4352,73.15,22.39,76.4998993463,133.3,81.407792,24.621856,85.0497759621,11.937792,3.481856,12.4352,69.47,21.14,72.6152910894,134.76,65.147792,24.481856,69.5959487016,11.937792,3.481856,12.4352,53.21,21.0,57.2040566743,136.53,11.937792,4.001856,12.5907001108,11.937792,3.481856,12.4352,0.0,0.52,0.52,136.68
2020-07-23 08:30:00,80.897824,22.166032,83.8796214975,14.317824,4.176032,14.9144,66.58,17.99,68.9676482128,135.15,88.547824,22.056032,91.2534146359,14.317824,4.176032,14.9144,74.23,17.88,76.3530438162,131.77,84.817824,21.026032,87.3851090848,14.317824,4.176032,14.9144,70.5,16.85,72.4856709978,134.763,76.897824,29.166032,82.2431319841,14.317824,4.176032,14.9144,62.58,24.99,67.3851356013,135.15,14.317824,4.736032,15.0807852315,14.317824,4.176032,14.9144,0.0,0.56,0.56,135.29
2020-07-23 09:00:00,80.7132,20.5576,83.2900688678,18.1632,5.2976,18.92,62.55,15.26,64.3845486122,134.59,89.2532,17.9776,91.0457457106,18.1632,5.2976,18.92,71.09,12.68,72.2119830776,130.74,85.6932,17.2276,87.4077498166,18.1632,5.2976,18.92,67.53,11.93,68.5756939447,134.763,77.0032,32.5176,83.5876014729,18.1632,5.2976,18.92,58.84,27.22,64.831119071,134.59,18.1632,5.8176,19.0721342277,18.1632,5.2976,18.92,0.0,0.52,0.52,134.71
2020-07-23 09:30:00,72.86952,23.70236,76.6274677554,21.29952,6.21236,22.187,51.57,17.49,54.4551650443,135.58,86.18952,18.61236,88.17626269350001,21.29952,6.21236,22.187,64.89,12.4,66.0641513985,131.56,82.94952,17.89236,84.8572885178,21.29952,6.21236,22.187,61.65,11.68,62.7466724217,134.763,69.94952,32.02236,76.9309228347,21.29952,6.21236,22.187,48.65,25.81,55.072484963,135.58,21.29952,6.73236,22.3381786052,21.29952,6.21236,22.187,0.0,0.52,0.52,135.7
2020-07-23 10:00:00,70.861328,23.433304,74.6354308776,24.251328,7.073304,25.2618,46.61,16.36,49.3977904364,135.74,86.591328,18.223304,88.4881172445,24.251328,7.073304,25.2618,62.34,11.15,63.3292831161,131.7,83.501328,17.573304,85.330491568,24.251328,7.073304,25.2618,59.25,10.5,60.1731875506,134.763,68.271328,34.073304,76.3017973075,24.251328,7.073304,25.2618,44.02,27.0,51.6406855106,135.74,24.251328,7.633304,25.4242844485,24.251328,7.073304,25.2618,0.0,0.56,0.56,135.86
2020-07-23 10:30:00,69.741712,24.013416,73.7600877215,25.691712,7.493416,26.7622,44.05,16.52,47.0458595415,135.99,85.251712,18.823416,87.3050708083,25.691712,7.493416,26.7622,59.56,11.33,60.6280669327,131.99,82.301712,18.153416,84.2799994696,25.691712,7.493416,26.7622,56.61,10.66,57.6049277406,134.763,67.321712,34.473416,75.6348419534,25.691712,7.493416,26.7622,41.63,26.98,49.6082382271,135.99,25.691712,8.013416,26.9124302411,25.691712,7.493416,26.7622,0.0,0.52,0.52,136.1
2020-07-23 11:00:00,66.831968,23.986824,71.0061946055,29.131968,8.496824,30.3458,37.7,15.49,40.7581905879,136.04,86.531968,18.776824,88.5457543052,29.131968,8.496824,30.3458,57.4,10.28,58.3132780763,132.07,83.711968,18.166824,85.6605339738,29.131968,8.496824,30.3458,54.58,9.67,55.4300036082,134.763,64.831968,36.506824,74.4038458235,29.131968,8.496824,30.3458,35.7,28.01,45.3767572662,136.04,29.131968,9.056824,30.5073371588,29.131968,8.496824,30.3458,0.0,0.56,0.56,136.17
2020-07-23 11:30:00,69.412288,23.398584,73.2499792396,27.012288,7.878584,28.1378,42.4,15.52,45.1511948901,135.98,88.702288,17.888584,90.4881060359,27.012288,7.878584,28.1378,61.69,10.01,62.4968495206,131.94,85.662288,17.288584,87.3894886249,27.012288,7.878584,28.1378,58.65,9.41,59.4000892255,134.763,67.102288,35.838584,76.0731303284,27.012288,7.878584,28.1378,40.09,27.96,48.8770876792,135.98,27.052288,8.398584,28.3260039405,27.012288,7.878584,28.1378,0.04,0.52,0.5215361924,136.13
2020-07-23 12:00:00,71.104272,23.222496,74.8004132149,27.334272,7.972496,28.4732,43.77,15.25,46.3505706545,135.76,90.064272,17.632496,91.7740595489,27.334272,7.972496,28.4732,62.73,9.66,63.4694296492,131.66,86.954272,17.052496,88.6105695664,27.334272,7.972496,28.4732,59.62,9.08,60.3074688575,134.763,68.68427199999999,36.052496,77.5713329008,27.334272,7.972496,28.4732,41.35,28.08,49.9830861392,135.76,27.334272,8.532496,28.6350469488,27.334272,7.972496,28.4732,0.0,0.56,0.56,135.92
2020-07-23 12:30:00,67.847744,24.845592,72.2538566979,30.327744,8.845592,31.5914,37.52,16.0,40.7890965823,135.91,88.117744,19.235592,90.1928201535,30.327744,8.845592,31.5914,57.79,10.39,58.7165751726,131.85,85.247744,18.615592,87.2566222278,30.327744,8.845592,31.5914,54.92,9.77,55.7822489686,134.763,65.867744,36.315592,75.2155696778,30.327744,8.845592,31.5914,35.54,27.47,44.9187321727,135.91,30.327744,9.365592,31.7409257842,30.327744,8.845592,31.5914,0.0,0.52,0.52,136.08
2020-07-23 13:00:00,67.546,24.868,71.9783268769,32.016,9.338,33.35,35.53,15.53,38.7757888379,135.74,87.506,19.438,89.6389194491,32.016,9.338,33.35,55.49,10.1,56.4016852585,131.61,84.786,18.838,86.8535321101,32.016,9.338,33.35,52.77,9.5,53.6183075078,134.763,65.706,37.068,75.4408050063,32.016,9.338,33.35,33.69,27.73,43.6344932364,135.74,32.016,9.898,33.5111124853,32.016,9.338,33.35,0.0,0.56,0.56,135.92
2020-07-23 13:30:00,70.621264,23.839952,74.5366100673,28.011264,8.169952,29.1784,42.61,15.67,45.4000110132,135.57,89.791264,17.949952,91.5678538982,28.011264,8.169952,29.1784,61.78,9.78,62.5493149443,131.38,86.731264,17.359952,88.4515691691,28.011264,8.169952,29.1784,58.72,9.19,59.4347919993,134.763,68.301264,35.709952,77.073103842,28.011264,8.169952,29.1784,40.29,27.54,48.8030296191,135.57,28.011264,8.689952,29.3282487824,28.011264,8.169952,29.1784,0.0,0.52,0.52,135.74
2020-07-23 14:00:00,68.614592,24.314256,72.7952284162,30.014592,8.754256,31.2652,38.6,15.56,41.6181883315,135.54,87.374592,18.834256,89.3814775344,30.014592,8.754256,31.2652,57.36,10.08,58.2389560346,131.42,84.534592,18.234256,86.4788143795,30.014592,8.754256,31.2652,54.52,9.48,55.3380592359,134.763,66.564592,36.434256,75.8834627465,30.014592,8.754256,31.2652,36.55,27.68,45.8484994302,135.54,30.014592,9.314256,31.4265985713,30.014592,8.754256,31.2652,0.0,0.56,0.56,135.71
2020-07-23 14:30:00,68.026656,24.563608,72.3256300665,29.566656,8.623608,30.7986,38.46,15.94,41.6323816278,135.79,89.696656,18.703608,91.6259518357,29.566656,8.623608,30.7986,60.13,10.08,60.9690355836,131.63,86.726656,18.093608,88.5939699494,29.566656,8.623608,30.7986,57.16,9.47,57.9391620581,0.003,65.986656,36.023608,75.1793795093,29.566656,8.623608,30.7986,36.42,27.4,45.5760507284,135.79,29.566656,9.143608,30.9482263511,29.566656,8.623608,30.7986,0.0,0.52,0.52,135.98
2020-07-23 15:00:00,69.32104,24.39072,73.4868274509,28.15104,8.21072,29.324,41.17,16.18,44.2352947317,135.79,84.88104,18.83072,86.9447351322,28.15104,8.21072,29.324,56.73,10.62,57.7154857902,131.77,82.06104,18.21072,84.0573887817,28.15104,8.21072,29.324,53.91,10.0,54.8296279396,0.003,67.09104,35.47072,75.8905766588,28.15104,8.21072,29.324,38.94,27.26,47.5334745206,135.79,28.15104,8.77072,29.4857013211,28.15104,8.21072,29.324,0.0,0.56,0.56,135.98
2020-07-23 15:30:00,61.81832,25.74076,66.9633587345,32.84832,9.58076,34.217,28.97,16.16,33.1723755556,135.68,88.02832,21.59076,90.6374428115,32.84832,9.58076,34.217,55.18,12.01,56.4718735301,131.77,85.31832,20.89076,87.8387134526,32.84832,9.58076,34.217,52.47,11.31,53.6751059617,133.44,60.44832,36.86076,70.8005297904,32.84832,9.58076,34.217,27.6,27.28,38.8066798374,135.68,32.84832,10.10076,34.3662258533,32.84832,9.58076,34.217,0.0,0.52,0.52,135.88
2020-07-23 16:00:00,66.429728,25.784504,71.2583286969,28.129728,8.204504,29.3018,38.3,17.58,42.1419790708,135.86,94.939728,21.884504,97.4293768226,28.129728,8.204504,29.3018,66.81,13.68,68.196176579,131.94,91.619728,21.094504,94.0167679608,28.129728,8.204504,29.3018,63.49,12.89,64.7852776486,133.6,64.399728,34.234504,72.9337112082,28.129728,8.204504,29.3018,36.27,26.03,44.6438551203,135.86,28.169728,8.724504,29.4898380063,28.129728,8.204504,29.3018,0.04,0.52,0.5215361924,136.07
2020-07-23 16:30:00,72.773296,25.300128,77.0457596985,22.183296,6.470128,23.1076,50.59,18.83,53.9807095174,136.03,97.063296,21.580128,99.4333211498,22.183296,6.470128,23.1076,74.88,15.11,76.3893088069,132.14,93.333296,20.710128,95.6034180561,22.183296,6.470128,23.1076,71.15,14.24,72.5610095023,133.85,69.893296,31.290128,76.577705215,22.183296,6.470128,23.1076,47.71,24.82,53.779889364,136.03,22.183296,7.030128,23.2706106736,22.183296,6.470128,23.1076,0.0,0.56,0.56,136.25
2020-07-23 17:00:00,74.959856,26.436208,79.4849237589,20.969856,6.116208,21.8436,53.99,20.32,57.687281960600004,136.21,98.679856,22.126208,101.130030459,20.969856,6.116208,21.8436,77.71,16.01,79.3420708074,132.3,94.799856,21.216208,97.1449441789,20.969856,6.116208,21.8436,73.83,15.1,75.3583366324,133.97,71.829856,29.736208,77.7416894542,20.969856,6.116208,21.8436,50.86,23.62,56.0771254613,136.21,20.969856,6.636208,21.9948657027,20.969856,6.116208,21.8436,0.0,0.52,0.52,136.41
2020-07-23 17:30:00,77.472704,26.947872,82.0256525143,20.632704,6.017872,21.4924,56.84,20.93,60.571036808,136.67,100.852704,22.747872,103.3863317109,20.632704,6.017872,21.4924,80.22,16.73,81.9459657335,132.88,96.852704,21.797871999999998,99.2753418319,20.632704,6.017872,21.4924,76.22,15.78,77.8363462657,134.47,74.132704,29.307872,79.7158024705,20.632704,6.017872,21.4924,53.5,23.29,58.3495852599,136.67,20.632704,6.577872,21.6558739006,20.632704,6.017872,21.4924,0.0,0.56,0.56,136.89
2020-07-23 18:00:00,81.887552,25.730536,85.834909305,19.647552,5.730536,20.4662,62.24,20.0,65.374441489,136.37,103.037552,22.900536,105.5517487834,19.647552,5.730536,20.4662,83.39,17.17,85.1393034973,132.67,98.867552,21.910536,101.266304496,19.647552,5.730536,20.4662,79.22,16.18,80.8554314811,134.31,78.167552,29.680536,83.6128004729,19.647552,5.730536,20.4662,58.52,23.95,63.2312652095,136.37,19.647552,6.290536,20.6300058837,19.647552,5.730536,20.4662,0.0,0.56,0.56,136.59
2020-07-23 18:30:00,85.76504,26.11772,89.6536523751,16.41504,4.78772,17.099,69.35,21.33,72.5561258613,136.05,102.65504,23.24772,105.2545187752,16.41504,4.78772,17.099,86.24,18.46,88.1935893362,132.36,98.34504,22.19772,100.8190739186,16.41504,4.78772,17.099,81.93,17.41,83.7593755946,134.04,81.53504,27.24772,85.9674414706,16.41504,4.78772,17.099,65.12,22.46,68.884439462,136.05,16.41504,5.30772,17.2518239557,16.41504,4.78772,17.099,0.0,0.52,0.52,136.28
2020-07-23 19:00:00,83.767712,26.011416,87.7133019333,15.947712,4.651416,16.6122,67.82,21.36,71.1041630286,135.99,101.387712,23.301416,104.0308806663,15.947712,4.651416,16.6122,85.44,18.65,87.4517930062,132.41,97.107712,22.251416,99.624461072,15.947712,4.651416,16.6122,81.16,17.6,83.0464063039,134.02,79.657712,27.061416,84.128897039,15.947712,4.651416,16.6122,63.71,22.41,67.5364508988,135.99,15.987712,5.211416,16.8156412819,15.947712,4.651416,16.6122,0.04,0.56,0.5614267539000001,136.23
2020-07-23 19:30:00,78.791424,27.995832,83.6173134304,14.831424,4.325832,15.4494,63.96,23.67,68.1993438385,135.93,96.571424,24.365832,99.597859929,14.831424,4.325832,15.4494,81.74,20.04,84.1607343124,132.28,92.461424,23.245832,95.3387834697,14.831424,4.325832,15.4494,77.63,18.92,79.9023360109,133.88,74.941424,24.635832,78.8868889581,14.831424,4.325832,15.4494,60.11,20.31,63.4484688547,135.93,14.831424,4.845832,15.6029877152,14.831424,4.325832,15.4494,0.0,0.52,0.52,136.16
2020-07-23 20:00:00,74.070208,49.027144,88.8259903517,12.470208,3.637144,12.9898,61.6,45.39,76.5167439192,134.07,95.230208,20.727144,97.4597712604,12.470208,3.637144,12.9898,82.76,17.09,84.5061281802,131.15,91.090208,19.727144,93.2018572984,12.470208,3.637144,12.9898,78.62,16.09,80.2495638617,132.98,70.660208,34.637144,78.6930539443,12.470208,3.637144,12.9898,58.19,31.0,65.9323600366,134.07,12.470208,4.157144,13.1448824186,12.470208,3.637144,12.9898,0.0,0.52,0.52,134.28
2020-07-23 20:30:00,80.956832,56.061576,98.4728843443,10.736832,3.131576,11.1842,70.22,52.93,87.9342555549,132.28,96.966832,16.601576,98.3777354578,10.736832,3.131576,11.1842,86.23,13.47,87.2757343137,130.4,92.636832,15.791576,93.9731691259,10.736832,3.131576,11.1842,81.9,12.66,82.8727072081,132.34,77.096832,46.531576,90.050591722,10.736832,3.131576,11.1842,66.36,43.4,79.291926449,132.28,10.736832,3.651576,11.3407922422,10.736832,3.131576,11.1842,0.0,0.52,0.52,132.46
2020-07-23 21:00:00,79.528192,56.514056,97.5631685031,9.648192,2.814056,10.0502,69.88,53.7,88.1300425508,132.78,95.008192,16.904056,96.5002780118,9.648192,2.814056,10.0502,85.36,14.09,86.5150720973,131.03,90.728192,16.074056,92.1410880112,9.648192,2.814056,10.0502,81.08,13.26,82.1571299401,132.87,75.678192,46.144056,88.6366890656,9.648192,2.814056,10.0502,66.03,43.33,78.9775271834,132.78,9.648192,3.374056,10.2211478201,9.648192,2.814056,10.0502,0.0,0.56,0.56,132.97
2020-07-23 21:30:00,70.650288,63.617584,95.0718685442,10.620288,3.097584,11.0628,60.03,60.52,85.2424266431,133.43,92.240288,19.457584,94.2701877872,10.620288,3.097584,11.0628,81.62,16.36,83.2434622057,131.23,88.150288,18.507584,90.0722151387,10.620288,3.097584,11.0628,77.53,15.41,79.0466254814,133.08,67.540288,40.997584,79.0094449858,10.620288,3.097584,11.0628,56.92,37.9,68.3834512145,133.43,10.620288,3.617584,11.2195111836,10.620288,3.097584,11.0628,0.0,0.52,0.52,133.64
2020-07-23 22:00:00,69.494208,63.434144,94.0921652985,9.854208,2.874144,10.2648,59.64,60.56,84.9967246428,133.43,90.614208,19.594144,92.7084956763,9.854208,2.874144,10.2648,80.76,16.72,82.4726378868,131.26,86.564208,18.634144,88.5471254716,9.854208,2.874144,10.2648,76.71,15.76,78.3122065836,133.12,66.414208,40.774144,77.9318795051,9.854208,2.874144,10.2648,56.56,37.9,68.0840921214,133.43,9.854208,3.394144,10.4223619588,9.854208,2.874144,10.2648,0.0,0.52,0.52,133.64
2020-07-23 22:30:00,66.834624,63.663432,92.303301887,8.994624,2.623432,9.3694,57.84,61.04,84.0913027607,133.66,86.584624,20.343432,88.942410237,8.994624,2.623432,9.3694,77.59,17.72,79.5877283254,131.67,82.694624,19.343432,84.926846168,8.994624,2.623432,9.3694,73.7,16.72,75.5728019859,133.44,63.894624,40.433432,75.6133943121,8.994624,2.623432,9.3694,54.9,37.81,66.6603787868,133.66,8.994624,3.183432,9.5413573563,8.994624,2.623432,9.3694,0.0,0.56,0.56,133.86
2020-07-23 23:00:00,64.0388,63.9634,90.5112393297,8.3088,2.4234,8.655,55.73,61.54,83.0241199893,133.79,82.2588,21.4034,84.9977394346,8.3088,2.4234,8.655,73.95,18.98,76.3468591364,131.93,78.5488,20.3234,81.1354088484,8.3088,2.4234,8.655,70.24,17.9,72.4849474029,133.69,61.2588,39.9434,73.1308128014,8.3088,2.4234,8.655,52.95,37.52,64.8957078704,133.79,8.3088,2.9434,8.8147467916,8.3088,2.4234,8.655,0.0,0.52,0.52,133.99
2020-07-23 23:30:00,60.326192,63.958056,87.9197495931,8.736191999999999,2.548056,9.1002,51.59,61.41,80.2042155999,134.52,77.696192,21.868056,80.7149931829,8.736191999999999,2.548056,9.1002,68.96,19.32,71.6152497727,133.0,74.246192,20.778056,77.0987979001,8.736191999999999,2.548056,9.1002,65.51,18.23,67.9992132307,134.54,57.826192,41.268056,71.0416844341,8.736191999999999,2.548056,9.1002,49.09,38.72,62.5225279399,134.52,8.736191999999999,3.108056,9.2725974117,8.736191999999999,2.548056,9.1002,0.0,0.56,0.56,134.72
2020-07-24 00:00:00,57.260912,67.004016,88.1382448384,8.310912,2.424016,8.6572,48.95,64.58,81.0350473561,135.54,74.110912,23.284016,77.682512051,8.310912,2.424016,8.6572,65.8,20.86,69.0273829723,134.1,70.840912,22.124016,74.2152740139,8.310912,2.424016,8.6572,62.53,19.7,65.5598268759,135.48,54.940912,39.554016,67.6980353712,8.310912,2.424016,8.6572,46.63,37.13,59.606994556000004,135.54,8.310912,2.944016,8.8169432617,8.310912,2.424016,8.6572,0.0,0.52,0.52,135.74
2020-07-24 00:30:00,55.407168,68.060424,87.7620395207,7.647168,2.230424,7.9658,47.76,65.83,81.3302311567,135.76,70.787168,24.040424,74.758043979,7.647168,2.230424,7.9658,63.14,21.81,66.8007163135,134.36,67.647168,22.850424,71.4022493721,7.647168,2.230424,7.9658,60.0,20.62,63.4443409612,135.69,53.187168,38.680424,65.765112641,7.647168,2.230424,7.9658,45.54,36.45,58.3309017588,135.76,7.647168,2.790424,8.1403712765,7.647168,2.230424,7.9658,0.0,0.56,0.56,135.95
2020-07-24 01:00:00,53.514768,68.372224,86.8250621008,7.824768,2.282224,8.1508,45.69,66.09,80.3459034426,136.08,68.704768,24.732224,73.0207371225,7.824768,2.282224,8.1508,60.88,22.45,64.8874171161,134.8,65.684768,23.492224,69.7593960387,7.824768,2.282224,8.1508,57.86,21.21,61.6250249493,136.08,51.434768,38.852224,64.4595273715,7.824768,2.282224,8.1508,43.61,36.57,56.9139438099,136.08,7.824768,2.842224,8.3249763675,7.824768,2.282224,8.1508,0.0,0.56,0.56,136.29
2020-07-24 01:30:00,53.346224,68.237232,86.6148915954,7.156224,2.087232,7.4544,46.19,66.15,80.6804722346,136.08,67.826224,24.957232,72.2721252711,7.156224,2.087232,7.4544,60.67,22.87,64.8373796509,134.86,64.826224,23.707232,69.0251560462,7.156224,2.087232,7.4544,57.67,21.62,61.5893927556,136.12,51.236224,38.557232,64.1234028205,7.156224,2.087232,7.4544,44.08,36.47,57.2110767247,136.08,7.156224,2.647232,7.6301624622,7.156224,2.087232,7.4544,0.0,0.56,0.56,136.29
2020-07-24 02:00:00,52.899424,67.984832,86.141084516,7.319424,2.134832,7.6244,45.58,65.85,80.085946957,136.2,67.639424,24.834832,72.0545665418,7.319424,2.134832,7.6244,60.32,22.7,64.4499216446,135.05,64.659424,23.604832,68.8333437061,7.319424,2.134832,7.6244,57.34,21.47,61.2277428949,136.25,50.829424,39.114832,64.1373559368,7.319424,2.134832,7.6244,43.51,36.98,57.1020183531,136.2,7.359424,2.654832,7.8236343575,7.319424,2.134832,7.6244,0.04,0.52,0.5215361924,136.4
2020-07-24 02:30:00,51.892016,68.763088,86.1460596652,7.142016,2.083088,7.4396,44.75,66.68,80.3043267826,136.52,65.882016,25.643088,70.6965911088,7.142016,2.083088,7.4396,58.74,23.56,63.2887130538,135.49,62.972015999999996,24.353088,67.5170178121,7.142016,2.083088,7.4396,55.83,22.27,60.10775158,136.6,49.882016,38.693088,63.1297915346,7.142016,2.083088,7.4396,42.74,36.61,56.2761023881,136.52,7.182016,2.643088,7.6529254537,7.142016,2.083088,7.4396,0.04,0.56,0.5614267539000001,136.73
2020-07-24 03:00:00,51.130736,68.706048,85.6438742449,6.980736,2.036048,7.2716,44.15,66.67,79.9631877804,136.72,64.850736,25.616048,69.7266080839,6.980736,2.036048,7.2716,57.87,23.58,62.489625539,135.7,62.000736,24.346048,66.6094686795,6.980736,2.036048,7.2716,55.02,22.31,59.3711756663,136.82,49.160736,38.926048,62.7057826437,6.980736,2.036048,7.2716,42.18,36.89,56.0359215147,136.72,6.980736,2.596048,7.4478278927,6.980736,2.036048,7.2716,0.0,0.56,0.56,136.94
2020-07-24 03:30:00,50.60056,69.55308,86.0119038843,7.21056,2.10308,7.511,43.39,67.45,80.2009638346,136.7,63.86056,26.27308,69.0539344006,7.21056,2.10308,7.511,56.65,24.17,61.5906762424,135.7,61.06056,24.97308,65.9700440518,7.21056,2.10308,7.511,53.85,22.87,58.5052083152,136.78,48.69056,38.30308,61.9507592415,7.21056,2.10308,7.511,41.48,36.2,55.0547945233,136.7,7.21056,2.66308,7.6866228345,7.21056,2.10308,7.511,0.0,0.56,0.56,136.9
2020-07-24 04:00:00,49.67136,68.41748,84.5470021574,7.91136,2.30748,8.241,41.76,66.11,78.1948188821,136.7,62.86136,29.12748,69.2817484782,7.91136,2.30748,8.241,54.95,26.82,61.1458494094,134.98,60.17136,27.18748,66.0284153452,7.91136,2.30748,8.241,52.26,24.88,57.8802384238,136.24,47.89136,39.54748,62.10946415,7.91136,2.30748,8.241,39.98,37.24,54.6371485347,136.7,7.91136,2.86748,8.4149901129,7.91136,2.30748,8.241,0.0,0.56,0.56,136.9
2020-07-24 04:30:00,50.275648,62.632064,80.3144832687,7.995648,2.332064,8.3288,42.28,60.3,73.6456950541,135.79,61.425648,34.972064,70.6834881188,7.995648,2.332064,8.3288,53.43,32.64,62.610977472,131.69,58.815648,33.282064,67.5794068764,7.995648,2.332064,8.3288,50.82,30.95,59.5027301895,133.51,48.455648,43.872064,65.3659530851,7.995648,2.332064,8.3288,40.46,41.54,57.9877849206,135.79,7.995648,2.892064,8.5026126055,7.995648,2.332064,8.3288,0.0,0.56,0.56,136.0
2020-07-24 05:00:00,50.633408,62.434744,80.3855662668,7.593408,2.214744,7.9098,43.04,60.22,74.0195244513,135.86,61.843408,34.704744,70.9156285255,7.593408,2.214744,7.9098,54.25,32.49,63.2349792441,131.95,59.183408,33.024744,67.7739588541,7.593408,2.214744,7.9098,51.59,30.81,60.0898011313,133.57,48.753408,43.864744,65.5820902213,7.593408,2.214744,7.9098,41.16,41.65,58.5565376367,135.86,7.593408,2.774744,8.0844943763,7.593408,2.214744,7.9098,0.0,0.56,0.56,136.07
2020-07-24 05:30:00,51.214576,62.737168,80.9869436608,7.464576,2.177168,7.7756,43.75,60.56,74.7099464596,135.12,62.584576,34.197168,71.318128497,7.464576,2.177168,7.7756,55.12,32.02,63.7455472955,131.0,59.864576,32.547168,68.1401908163,7.464576,2.177168,7.7756,52.4,30.37,60.5648156936,132.72,49.304576,42.397168,65.0266181572,7.464576,2.177168,7.7756,41.84,40.22,58.0364885223,135.12,7.464576,2.697168,7.9369143929,7.464576,2.177168,7.7756,0.0,0.52,0.52,135.32
2020-07-24 06:00:00,52.526992,62.257456,81.4559740974,7.636992,2.227456,7.9552,44.89,60.03,74.9580749486,134.8,64.296992,33.607456,72.5504257675,7.636992,2.227456,7.9552,56.66,31.38,64.769282843,130.59,61.506992,31.977456,69.3229237491,7.636992,2.227456,7.9552,53.87,29.75,61.538925892500004,132.35,50.546992,42.587456,66.0960650024,7.636992,2.227456,7.9552,42.91,40.36,58.9083839534,134.8,7.636992,2.7874559999999997,8.1297944476,7.636992,2.227456,7.9552,0.0,0.56,0.56,134.99
2020-07-24 06:30:00,56.882336,65.999848,87.1296739627,7.302336,2.129848,7.6066,49.58,63.87,80.8551377465,134.64,71.472336,25.839848,75.9999510392,7.302336,2.129848,7.6066,64.17,23.71,68.4101819907,132.38,68.332336,23.889848,72.3880720884,7.302336,2.129848,7.6066,61.03,21.76,64.7931979455,133.91,54.542336,38.589848,66.8134925371,7.302336,2.129848,7.6066,47.24,36.46,59.6736893446,134.64,7.302336,2.649848,7.7682562702,7.302336,2.129848,7.6066,0.0,0.52,0.52,134.83
2020-07-24 07:00:00,60.911024,64.963632,89.0529411494,7.521024,2.193632,7.8344000000000005,53.39,62.77,82.404884564,134.21,76.531024,21.653632,79.5353846617,7.521024,2.193632,7.8344000000000005,69.01,19.46,71.7012670739,132.43,73.111024,20.553632,75.94520142,7.521024,2.193632,7.8344000000000005,65.59,18.36,68.1112156697,134.0,58.291024,39.063632,70.1698711984,7.521024,2.193632,7.8344000000000005,50.77,36.87,62.7454364874,134.21,7.521024,2.753632,8.0092628375,7.521024,2.193632,7.8344000000000005,0.0,0.56,0.56,134.4
2020-07-24 07:30:00,65.084704,63.218872,90.7339212848,7.984704,2.328872,8.3174,57.1,60.89,83.4745595975,134.18,81.164704,19.808872,83.5469962675,7.984704,2.328872,8.3174,73.18,17.48,75.2387054647,132.31,77.514704,18.818872,79.7664044543,7.984704,2.328872,8.3174,69.53,16.49,71.4586663743,133.93,62.184703999999996,40.818872,74.3849294072,7.984704,2.328872,8.3174,54.2,38.49,66.4764627519,134.18,7.984704,2.848872,8.4777101649,7.984704,2.328872,8.3174,0.0,0.52,0.52,134.37
2020-07-24 08:00:00,67.982032,61.815176,91.8840174283,8.932032,2.605176,9.3042,59.05,59.21,83.6225244776,134.18,85.132032,17.845176,86.9822578399,8.932032,2.605176,9.3042,76.2,15.24,77.7090573872,132.12,81.352032,16.965176,83.1021678853,8.932032,2.605176,9.3042,72.42,14.36,73.8299803603,133.83,64.952032,42.715176,77.7390038632,8.932032,2.605176,9.3042,56.02,40.11,68.8988570297,134.18,8.932032,3.1651759999999998,9.4762616448,8.932032,2.605176,9.3042,0.0,0.56,0.56,134.37
2020-07-24 08:30:00,72.0016,60.7838,94.2279191376,10.4016,3.0338,10.835,61.6,57.75,84.4370919679,134.14,90.7816,16.0438,92.1884071725,10.4016,3.0338,10.835,80.38,13.01,81.4260676933,131.86,86.7916,15.2738,88.1253130321,10.4016,3.0338,10.835,76.39,12.24,77.3643955576,133.67,68.7516,44.3938,81.8388170797,10.4016,3.0338,10.835,58.35,41.36,71.5218295348,134.14,10.4016,3.5538,10.9919414573,10.4016,3.0338,10.835,0.0,0.52,0.52,134.33
2020-07-24 09:00:00,74.2344,59.6792,95.2489005501,10.9344,3.1892,11.39,63.3,56.49,84.8410873339,133.72,94.1044,14.7292,95.2501308766,10.9344,3.1892,11.39,83.17,11.54,83.9667821225,131.24,89.9644,14.0292,91.0516980621,10.9344,3.1892,11.39,79.03,10.84,79.7699598847,133.16,70.8644,45.0892,83.9928517435,10.9344,3.1892,11.39,59.93,41.9,73.1246531616,133.72,10.9344,3.7492,11.5593081108,10.9344,3.1892,11.39,0.0,0.56,0.56,133.9
2020-07-24 09:30:00,76.641456,59.170008,96.8245972081,11.211456,3.270008,11.6786,65.43,55.9,86.0575092598,133.75,95.621456,13.880008,96.6235865079,11.211456,3.270008,11.6786,84.41,10.61,85.0742040809,131.29,91.441456,13.230008,92.3935765466,11.211456,3.270008,11.6786,80.23,9.96,80.8458687875,133.16,73.101456,45.660008,86.189669914,11.211456,3.270008,11.6786,61.89,42.39,75.0152264544,133.75,11.251456,3.790008,11.8726333541,11.211456,3.270008,11.6786,0.04,0.52,0.5215361924,133.93
2020-07-24 10:00:00,81.297312,56.229216,98.8482557782,11.037312,3.219216,11.4972,70.26,53.01,88.01436076,133.46,97.417312,12.719216,98.244140451,11.037312,3.219216,11.4972,86.38,9.5,86.9008308361,131.15,93.127312,12.119216,93.9125744339,11.037312,3.219216,11.4972,82.09,8.9,82.5710488004,133.04,77.397312,47.869216,91.0044270642,11.037312,3.219216,11.4972,66.36,44.65,79.9829488079,133.46,11.037312,3.779216,11.666393177,11.037312,3.219216,11.4972,0.0,0.56,0.56,133.64
2020-07-24 10:30:00,76.796112,58.352616,96.4503530961,11.906112,3.472616,12.4022,64.89,54.88,84.9854487545,133.52,93.246112,13.312616,94.1916299247,11.906112,3.472616,12.4022,81.34,9.84,81.9330287491,131.06,89.186112,12.722616,90.0889978386,11.906112,3.472616,12.4022,77.28,9.25,77.8316188962,132.95,73.296112,46.562616,86.8354607466,11.906112,3.472616,12.4022,61.39,43.09,75.003201265,133.52,11.906112,3.992616,12.557726127,11.906112,3.472616,12.4022,0.0,0.52,0.52,133.7
2020-07-24 11:00:00,76.24088,59.49484,96.7073304864,15.41088,4.49484,16.053,60.83,55.0,82.0078587698,133.52,91.46088,14.26484,92.5666150975,15.41088,4.49484,16.053,76.05,9.77,76.6749985328,131.06,87.68088,13.66484,88.7393067913,15.41088,4.49484,16.053,72.27,9.17,72.8494461201,132.95,73.03088,47.34484,87.0347247264,15.41088,4.49484,16.053,57.62,42.85,71.8065937084,133.52,15.41088,5.01484,16.2062902171,15.41088,4.49484,16.053,0.0,0.52,0.52,133.7
2020-07-24 11:30:00,74.90096,57.88028,94.6587588224,16.56096,4.83028,17.251,58.34,53.05,78.853396249,133.13,89.27096,14.48028,90.4377288978,16.56096,4.83028,17.251,72.71,9.65,73.3475739203,130.72,85.66096,13.89028,86.77983606,16.56096,4.83028,17.251,69.1,9.06,69.6914169751,132.76,71.89096,48.94028,86.9681616237,16.56096,4.83028,17.251,55.33,44.11,70.7608719562,133.13,16.56096,5.39028,17.4160992935,16.56096,4.83028,17.251,0.0,0.56,0.56,133.29
2020-07-24 12:00:00,74.769792,58.132856,94.7098238962,18.009792,5.2528559999999995,18.7602,56.76,52.88,77.5757178504,133.07,89.499792,14.302856,90.6354481304,18.009792,5.2528559999999995,18.7602,71.49,9.05,72.0605481522,130.63,85.949792,13.742856,87.0415580966,18.009792,5.2528559999999995,18.7602,67.94,8.49,68.4684138855,132.64,71.879792,49.542856,87.2994792573,18.009792,5.2528559999999995,18.7602,53.87,44.29,69.7393791197,133.07,18.009792,5.772856,18.9123894387,18.009792,5.2528559999999995,18.7602,0.0,0.52,0.52,133.22
2020-07-24 12:30:00,71.11488,60.15684,93.1459690819,21.31488,6.21684,22.203,49.8,53.94,73.4136472327,133.54,87.13488,15.56684,88.5144836747,21.31488,6.21684,22.203,65.82,9.35,66.480785946,131.21,83.87488,14.99684,85.205050936,21.31488,6.21684,22.203,62.56,8.78,63.1731113687,133.07,68.72488,50.07684,85.0341051308,21.31488,6.21684,22.203,47.41,43.86,64.5864358825,133.54,21.31488,6.77684,22.3662618647,21.31488,6.21684,22.203,0.0,0.56,0.56,133.69
2020-07-24 13:00:00,71.792,60.481,93.8724806586,19.752,5.761,20.575,52.04,54.72,75.5145019185,133.54,92.352,15.611,93.6621333571,19.752,5.761,20.575,72.6,9.85,73.2651520165,131.11,88.762,15.021,90.0240139352,19.752,5.761,20.575,69.01,9.26,69.6284977577,132.99,69.232,48.841,84.7261063958,19.752,5.761,20.575,49.48,43.08,65.6060728896,133.54,19.792,6.281,20.7647351295,19.752,5.761,20.575,0.04,0.52,0.5215361924,133.69
2020-07-24 13:30:00,68.894544,61.622991999999996,92.4329558978,21.644544,6.312992,22.5464,47.25,55.31,72.7444747043,133.64,89.144544,16.522992,90.662886506,21.644544,6.312992,22.5464,67.5,10.21,68.2678115952,131.23,85.794544,15.902992,87.2559965545,21.644544,6.312992,22.5464,64.15,9.59,64.8628599431,133.12,66.694544,49.062992,82.7969768975,21.644544,6.312992,22.5464,45.05,42.75,62.1052735281,133.64,21.644544,6.832992,22.6974902718,21.644544,6.312992,22.5464,0.0,0.52,0.52,133.81
2020-07-24 14:00:00,68.295424,62.037832,92.2656899318,20.495424,5.977832,21.3494,47.8,56.06,73.6720001086,133.81,86.745424,16.847832,88.3663851702,20.495424,5.977832,21.3494,66.25,10.87,67.1358279907,131.48,83.455424,16.207832,85.014714098,20.495424,5.977832,21.3494,62.96,10.23,63.7856919693,133.33,66.055424,48.367832,81.8704233054,20.495424,5.977832,21.3494,45.56,42.39,62.2304242312,133.81,20.495424,6.537832,21.5129182632,20.495424,5.977832,21.3494,0.0,0.56,0.56,133.99
2020-07-24 14:30:00,66.634832,63.275576,91.8912365452,21.824832,6.365576,22.7342,44.81,56.91,72.4339989232,133.57,88.794832,17.715576,90.5448166541,21.824832,6.365576,22.7342,66.97,11.35,67.9249836216,131.09,85.474832,17.045576,87.1578944594,21.824832,6.365576,22.7342,63.65,10.68,64.5397931512,133.02,64.624832,47.665576,80.3017810913,21.824832,6.365576,22.7342,42.8,41.3,59.4771384651,133.57,21.824832,6.885576,22.8852452178,21.824832,6.365576,22.7342,0.0,0.52,0.52,133.76
2020-07-24 15:00:00,66.191104,63.969072,92.0505536175,23.311104,6.799072,24.2824,42.88,57.17,71.464000028,133.67,87.971104,18.319072,89.8582413467,23.311104,6.799072,24.2824,64.66,11.52,65.6782003408,131.23,84.741104,17.629072,86.5554093441,23.311104,6.799072,24.2824,61.43,10.83,62.3773500559,133.15,64.321104,47.929072,80.2147141275,23.311104,6.799072,24.2824,41.01,41.13,58.0818129882,133.67,23.311104,7.359072,24.4451121986,23.311104,6.799072,24.2824,0.0,0.56,0.56,133.86
2020-07-24 15:30:00,66.451648,63.715064,92.0621035087,21.651648,6.315064,22.5538,44.8,57.4,72.8134602941,133.94,88.761648,18.055064,90.579332586,21.651648,6.315064,22.5538,67.11,11.74,68.1291398742,131.55,85.411648,17.365064,87.1590216891,21.651648,6.315064,22.5538,63.76,11.05,64.7104326983,133.44,64.441648,47.595064,80.1125215813,21.651648,6.315064,22.5538,42.79,41.28,59.4560552005,133.94,21.651648,6.835064,22.7048884824,21.651648,6.315064,22.5538,0.0,0.52,0.52,134.15
2020-07-24 16:00:00,64.917088,64.154984,91.2693282896,22.817088,6.654984,23.7678,42.1,57.5,71.2647177782,134.06,85.897088,18.534984,87.8740880963,22.817088,6.654984,23.7678,63.08,11.88,64.1889460889,131.77,82.767088,17.844984,84.6689689908,22.817088,6.654984,23.7678,59.95,11.19,60.9853966126,133.62,63.107088,48.054984,79.3207793903,22.817088,6.654984,23.7678,40.29,41.4,57.7688852238,134.06,22.817088,7.214984,23.9306393337,22.817088,6.654984,23.7678,0.0,0.56,0.56,134.28
2020-07-24 16:30:00,66.07512,63.91316,91.9283063273,22.84512,6.66316,23.797,43.23,57.25,71.7383816377,134.46,90.04512,18.11316,91.8488443096,22.84512,6.66316,23.797,67.2,11.45,68.1684861208,132.27,86.72512,17.42316,88.457972752,22.84512,6.66316,23.797,63.88,10.76,64.7798734176,133.98,64.18512,49.00316,80.7529523881,22.84512,6.66316,23.797,41.34,42.34,59.1749203633,134.46,22.84512,7.18316,23.9478035611,22.84512,6.66316,23.797,0.0,0.52,0.52,134.68
2020-07-24 17:00:00,68.868992,64.228456,94.1712940298,19.948992,5.818456,20.7802,48.92,58.41,76.189858249,134.43,91.038992,18.098456,92.8205374578,19.948992,5.818456,20.7802,71.09,12.28,72.1428201556,132.21,87.518992,17.378456,89.2277125877,19.948992,5.818456,20.7802,67.57,11.56,68.5517213496,133.94,66.568992,47.038456,81.5110240321,19.948992,5.818456,20.7802,46.62,41.22,62.2295171121,134.43,19.988992,6.378456,20.9820042446,19.948992,5.818456,20.7802,0.04,0.56,0.5614267539000001,134.68
2020-07-24 17:30:00,72.357504,63.864272,96.510380909,17.157504,5.004272,17.8724,55.2,58.86,80.6941113093,134.04,94.197504,17.404272,95.7918495681,17.157504,5.004272,17.8724,77.04,12.4,78.0315423403,131.62,90.397504,16.664272,91.9206543206,17.157504,5.004272,17.8724,73.24,11.66,74.1623435444,133.48,69.587504,45.224272,82.9919001522,17.157504,5.004272,17.8724,52.43,40.22,66.0799008776,134.04,17.157504,5.524272,18.0249139981,17.157504,5.004272,17.8724,0.0,0.52,0.52,134.28
2020-07-24 18:00:00,74.322592,63.043256,97.4592212604,13.862592,4.043256,14.4402,60.46,59.0,84.4772845208,134.07,97.042592,16.633256,98.4577567652,13.862592,4.043256,14.4402,83.18,12.59,84.1274063549,131.62,92.892592,15.893256,94.2423961641,13.862592,4.043256,14.4402,79.03,11.85,79.9134744583,133.5,71.162592,44.043256,83.6894431768,13.862592,4.043256,14.4402,57.3,40.0,69.8805409252,134.07,13.862592,4.603256,14.6068964109,13.862592,4.043256,14.4402,0.0,0.56,0.56,134.33
2020-07-24 18:30:00,73.51632,63.21976,96.9607516514,14.53632,4.23976,15.142,58.98,58.98,83.4103159088,134.07,98.59632,16.84976,100.0257403352,14.53632,4.23976,15.142,84.06,12.61,85.0005629393,131.87,94.40632,16.09976,95.7692827999,14.53632,4.23976,15.142,79.87,11.86,80.7457522103,133.48,70.46632,44.40976,83.2930311467,14.53632,4.23976,15.142,55.93,40.17,68.8606839931,134.07,14.53632,4.75976,15.2957482458,14.53632,4.23976,15.142,0.0,0.52,0.52,134.3
2020-07-24 19:00:00,72.445104,63.486072,96.3263953004,13.975104,4.076072,14.5574,58.47,59.41,83.3563974749,134.1,94.915104,18.056072,96.617279528,13.975104,4.076072,14.5574,80.94,13.98,82.1384441051,132.06,90.875104,17.246072,92.4970892863,13.975104,4.076072,14.5574,76.9,13.17,78.0196058693,133.67,69.425104,43.736072,82.0529649641,13.975104,4.076072,14.5574,55.45,39.66,68.1734413096,134.1,13.975104,4.636072,14.7240176379,13.975104,4.076072,14.5574,0.0,0.56,0.56,134.36
2020-07-24 19:30:00,71.018528,64.092904,95.6636381414,13.038528,3.802904,13.5818,57.98,60.29,83.6454690943,133.18,93.278528,18.732904,95.1409768613,13.038528,3.802904,13.5818,80.24,14.93,81.6171703749,130.89,89.258528,17.852904,91.0264302385,13.038528,3.802904,13.5818,76.22,14.05,77.5041347284,132.7,68.068528,41.512904,79.7285751948,13.038528,3.802904,13.5818,55.03,37.71,66.7109061548,133.18,13.038528,4.322904,13.7364737615,13.038528,3.802904,13.5818,0.0,0.52,0.52,133.42
2020-07-24 20:00:00,70.160592,64.327256,95.1866825469,11.990592,3.497256,12.4902,58.17,60.83,84.1667262046,133.16,92.350592,19.277256,94.3411068498,11.990592,3.497256,12.4902,80.36,15.78,81.8946762616,130.84,88.330592,18.367256,90.2200065176,11.990592,3.497256,12.4902,76.34,14.87,77.7747549016,132.72,67.170592,40.537256,78.4548121764,11.990592,3.497256,12.4902,55.18,37.04,66.4589647828,133.16,11.990592,4.017256,12.6456570521,11.990592,3.497256,12.4902,0.0,0.52,0.52,133.42
2020-07-24 20:30:00,69.62504,64.15272,94.6742714701,10.29504,3.00272,10.724,59.33,61.15,85.2019448135,132.99,91.24504,19.29272,93.2623523701,10.29504,3.00272,10.724,80.95,16.29,82.5727957623,130.67,87.20504,18.35272,89.1153260264,10.29504,3.00272,10.724,76.91,15.35,78.426848719,132.56,66.55504,39.63272,77.4617702096,10.29504,3.00272,10.724,56.26,36.63,67.1337806175,132.99,10.29504,3.52272,10.8810571545,10.29504,3.00272,10.724,0.0,0.52,0.52,133.22
2020-07-24 21:00:00,69.009936,64.601648,94.5290653241,9.639936,2.811648,10.0416,59.37,61.79,85.690145291,133.07,89.969936,19.941648,92.1534519636,9.639936,2.811648,10.0416,80.33,17.13,82.1361418622,130.82,85.949936,18.961648,88.0166779269,9.639936,2.811648,10.0416,76.31,16.15,78.0002474355,132.7,65.939936,38.991648,76.6056380003,9.639936,2.811648,10.0416,56.3,36.18,66.9229586913,133.07,9.639936,3.331648,10.1994237327,9.639936,2.811648,10.0416,0.0,0.52,0.52,133.31
2020-07-24 21:30:00,67.28768,71.40224,98.1117309846,9.60768,2.8022400000000003,10.008,57.68,68.6,89.6266835267,132.72,91.06768,14.16224,92.1623099884,9.60768,2.8022400000000003,10.008,81.46,11.36,82.2482899518,132.93,86.96768,12.79224,87.9034627805,9.60768,2.8022400000000003,10.008,77.36,9.99,78.0023698358,134.41,64.34768,32.19224,71.9511239495,9.60768,2.8022400000000003,10.008,54.74,29.39,62.1308272921,132.72,9.60768,3.32224,10.1658641344,9.60768,2.8022400000000003,10.008,0.0,0.52,0.52,132.95
2020-07-24 22:00:00,66.046432,71.244376,97.1488151835,10.986432,3.204376,11.4442,55.06,68.04,87.5273968538,132.7,89.516432,14.384376,90.6647774548,10.986432,3.204376,11.4442,78.53,11.18,79.3218336904,133.43,85.506432,13.674376,86.5929470128,10.986432,3.204376,11.4442,74.52,10.47,75.2519189124,134.85,63.286432,33.014376,71.3801197671,10.986432,3.204376,11.4442,52.3,29.81,60.1990539793,132.7,10.986432,3.724376,11.6005458785,10.986432,3.204376,11.4442,0.0,0.52,0.52,132.93
2020-07-24 22:30:00,61.69552,74.23536,96.5257782274,10.23552,2.98536,10.662,51.46,71.25,87.8902389347,133.27,85.25552,15.66536,86.6827964154,10.23552,2.98536,10.662,75.02,12.68,76.0840508911,133.96,81.44552,14.87536,82.7928080403,10.23552,2.98536,10.662,71.21,11.89,72.1958184385,135.31,59.20552,30.60536,66.6481932178,10.23552,2.98536,10.662,48.97,27.62,56.222106862,133.27,10.23552,3.54536,10.8321487804,10.23552,2.98536,10.662,0.0,0.56,0.56,133.5
2020-07-24 23:00:00,58.731184,74.679512,95.0072707039,9.941184,2.899512,10.3554,48.79,71.78,86.7918919024,133.85,81.461184,15.799512,82.9792087099,9.941184,2.899512,10.3554,71.52,12.9,72.6740696535,134.75,77.801184,15.319512,79.2950924063,9.941184,2.899512,10.3554,67.86,12.42,68.9872162071,135.94,56.431184,31.149512,64.4575102333,9.941184,2.899512,10.3554,46.49,28.25,54.4002077202,133.85,9.981184,3.419512,10.5506917479,9.941184,2.899512,10.3554,0.04,0.52,0.5215361924,134.07
2020-07-24 23:30:00,55.666704,70.144872,89.5493439514,10.816704,3.154872,11.2674,44.85,66.99,80.617508024,135.24,75.716704,25.204872,79.8016593634,10.816704,3.154872,11.2674,64.9,22.05,68.5435080806,133.74,72.496704,23.694872,76.2706958796,10.816704,3.154872,11.2674,61.68,20.54,65.0101069065,135.12,53.626704,37.804872,65.6127405985,10.816704,3.154872,11.2674,42.81,34.65,55.0755717174,135.24,10.816704,3.6748719999999997,11.4239121863,10.816704,3.154872,11.2674,0.0,0.52,0.52,135.46
2020-07-25 00:00:00,53.046896,70.209928,87.9966315548,10.696896,3.119928,11.1426,42.35,67.09,79.3384559971,135.47,71.566896,26.019928,76.1502282085,10.696896,3.119928,11.1426,60.87,22.9,65.0351205119,134.06,68.546896,24.779927999999998,72.888420088,10.696896,3.119928,11.1426,57.85,21.66,61.7719847504,135.43,51.196896,37.889928,63.6927688508,10.696896,3.119928,11.1426,40.5,34.77,53.3779252126,135.47,10.696896,3.679928,11.3121816693,10.696896,3.119928,11.1426,0.0,0.56,0.56,135.68
2020-07-25 00:30:00,50.116496,70.972728,86.8837803683,11.666496,3.4027279999999998,12.1526,38.45,67.57,77.7438576352,135.89,68.546496,27.332728,73.7949871861,11.666496,3.4027279999999998,12.1526,56.88,23.93,61.7088267592,134.63,65.736496,26.042728,70.7072173688,11.666496,3.4027279999999998,12.1526,54.07,22.64,58.618550818,135.96,48.556496,38.222728,61.7957137637,11.666496,3.4027279999999998,12.1526,36.89,34.82,50.7277488166,135.89,11.706496,3.962728,12.3590154058,11.666496,3.4027279999999998,12.1526,0.04,0.56,0.5614267539000001,136.11
2020-07-25 01:00:00,48.868912,71.133016,86.3022393992,10.878912,3.173016,11.3322,37.99,67.96,77.8575731705,136.08,66.818912,27.543016,72.2729875627,10.878912,3.173016,11.3322,55.94,24.37,61.0178703332,134.89,64.048912,26.223016,69.2091734998,10.878912,3.173016,11.3322,53.17,23.05,57.951284714,136.17,47.358912,37.923016,60.6714239849,10.878912,3.173016,11.3322,36.48,34.75,50.382069231,136.08,10.878912,3.693016,11.4886506379,10.878912,3.173016,11.3322,0.0,0.52,0.52,136.3
