Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-07-25 01:30:00,48.442032,71.140176,86.0671546271,10.732032,3.130176,11.1792,37.71,68.01,77.7650577059,136.24,65.902032,27.690176,71.4830306341,10.732032,3.130176,11.1792,55.17,24.56,60.3897549258,135.16,63.172032,26.370176,68.4550349447,10.732032,3.130176,11.1792,52.44,23.24,57.3589679126,136.37,46.942032,38.180176,60.5085135141,10.732032,3.130176,11.1792,36.21,35.05,50.395104921,136.24,10.732032,3.690176,11.3487404482,10.732032,3.130176,11.1792,0.0,0.56,0.56,136.47
2020-07-25 02:00:00,46.924608,71.401344,85.4404515494,12.004608,3.501344,12.5048,34.92,67.9,76.3532343781,136.61,65.454608,27.651344,71.0556298504,12.004608,3.501344,12.5048,53.45,24.15,58.6525788009,135.61,62.824608,26.361344,68.1311369921,12.004608,3.501344,12.5048,50.82,22.86,55.7247880211,136.72,45.614608,39.391344,60.2691500282,12.004608,3.501344,12.5048,33.61,35.89,49.1703589574,136.61,12.004608,4.061344,12.673007864,12.004608,3.501344,12.5048,0.0,0.56,0.56,136.82
2020-07-25 02:30:00,46.497872,68.827296,83.0617166642,12.127872,3.537296,12.6332,34.37,65.29,73.7840158842,136.65,62.967872,33.777296,71.4552911217,12.127872,3.537296,12.6332,50.84,30.24,59.1537251574,133.75,60.477872,32.237296,68.5333222239,12.127872,3.537296,12.6332,48.35,28.7,56.2264395103,135.18,45.267872,41.967296,61.7287142986,12.127872,3.537296,12.6332,33.14,38.43,50.7456845456,136.65,12.127872,4.097296,12.8012934409,12.127872,3.537296,12.6332,0.0,0.56,0.56,136.87
2020-07-25 03:00:00,46.034992,66.401456,80.7983529991,11.764992,3.431456,12.2552,34.27,62.97,71.6913788401,136.75,61.094992,36.871456,71.3589680071,11.764992,3.431456,12.2552,49.33,33.44,59.5959939929,132.78,58.694992,35.161456,68.4209768559,11.764992,3.431456,12.2552,46.93,31.73,56.6499585172,134.37,44.794992,44.091456,62.8541788625,11.764992,3.431456,12.2552,33.03,40.66,52.3852698762,136.75,11.764992,3.991456,12.4236370584,11.764992,3.431456,12.2552,0.0,0.56,0.56,136.99
2020-07-25 03:30:00,46.140352,66.695936,81.1004313281,11.060352,3.225936,11.5212,35.08,63.47,72.5192891581,136.92,60.220352,37.265936,70.8183647154,11.060352,3.225936,11.5212,49.16,34.04,59.7948760347,133.0,57.830352,35.525936,67.8707723628,11.060352,3.225936,11.5212,46.77,32.3,56.8394484491,134.57,44.840352,43.505936,62.4773849862,11.060352,3.225936,11.5212,33.78,40.28,52.5696376248,136.92,11.060352,3.785936,11.6903677342,11.060352,3.225936,11.5212,0.0,0.56,0.56,137.17
2020-07-25 04:00:00,45.684112,66.746616,80.8835510885,10.514112,3.066616,10.9522,35.17,63.68,72.7466239766,137.03,59.594112,37.206616,70.2551810135,10.514112,3.066616,10.9522,49.08,34.14,59.7861689691,133.08,57.204112,35.466616,67.3066956565,10.514112,3.066616,10.9522,46.69,32.4,56.8305912339,134.67,44.384112,43.096616,61.8649150058,10.514112,3.066616,10.9522,33.87,40.03,52.4364167349,137.03,10.514112,3.626616,11.1220004837,10.514112,3.066616,10.9522,0.0,0.56,0.56,137.28
2020-07-25 04:30:00,45.355616,66.262888,80.2988308062,11.255616,3.282888,11.7246,34.1,62.98,71.619064501,136.74,59.285616,36.872888,69.8168613872,11.255616,3.282888,11.7246,48.03,33.59,58.6103147919,132.73,56.945616,35.152888,66.9218104683,11.255616,3.282888,11.7246,45.69,31.87,55.7070282819,134.35,44.135616,43.872888,62.2316872755,11.255616,3.282888,11.7246,32.88,40.59,52.2364097158,136.74,11.255616,3.842888,11.8935562268,11.255616,3.282888,11.7246,0.0,0.56,0.56,136.97
2020-07-25 05:00:00,45.529408,65.942744,80.1334666608,10.569408,3.082744,11.0098,34.96,62.86,71.927610832,136.74,58.689408,36.822744,69.2846381753,10.569408,3.082744,11.0098,48.12,33.74,58.7700774204,132.73,56.349408,35.102744,66.3886919458,10.569408,3.082744,11.0098,45.78,32.02,55.8667056484,134.35,44.249408,43.742744,62.2208788189,10.569408,3.082744,11.0098,33.68,40.66,52.7975188811,136.74,10.569408,3.642744,11.1795335019,10.569408,3.082744,11.0098,0.0,0.56,0.56,136.97
2020-07-25 05:30:00,44.603648,66.516064,80.086654225,10.923648,3.186064,11.3788,33.68,63.33,71.7288735448,137.17,58.453648,37.156064,69.2632807228,10.923648,3.186064,11.3788,47.53,33.97,58.4214155939,133.16,56.133648,35.436064,66.3829878026,10.923648,3.186064,11.3788,45.21,32.25,55.5338329309,134.81,43.423648,43.766064,61.6529120454,10.923648,3.186064,11.3788,32.5,40.58,51.9902529326,137.17,10.923648,3.746064,11.5481202418,10.923648,3.186064,11.3788,0.0,0.56,0.56,137.4
2020-07-25 06:00:00,43.79336,66.58348,79.6945304836,11.94336,3.48348,12.441,31.85,63.1,70.6826180896,137.07,58.79336,37.26348,69.6076584996,11.94336,3.48348,12.441,46.85,33.78,57.7582106717,133.02,56.50336,35.54348,66.7530423412,11.94336,3.48348,12.441,44.56,32.06,54.8947829944,134.68,42.74336,44.22348,61.5037479134,11.94336,3.48348,12.441,30.8,40.74,51.0723760951,137.07,11.94336,4.04348,12.6092655853,11.94336,3.48348,12.441,0.0,0.56,0.56,137.28
2020-07-25 06:30:00,44.925136,66.310248,80.095673007,12.995136,3.790248,13.5366,31.93,62.52,70.2016759059,136.44,60.835136,37.070248,71.2398558317,12.995136,3.790248,13.5366,47.84,33.28,58.2771310207,132.21,58.505136,35.370248,68.3659665474,12.995136,3.790248,13.5366,45.51,31.58,55.3936503581,134.02,43.855136,44.200248,62.2650373552,12.995136,3.790248,13.5366,30.86,40.41,50.8459211737,136.44,12.995136,4.350248,13.7039489681,12.995136,3.790248,13.5366,0.0,0.56,0.56,136.65
2020-07-25 07:00:00,45.364736,65.623048,79.7768368711,15.164736,4.423048,15.7966,30.2,61.2,68.2457324673,135.99,63.264736,36.433048,73.0054368367,15.164736,4.423048,15.7966,48.1,32.01,57.7775916771,131.66,60.904736,34.783048,70.1373459392,15.164736,4.423048,15.7966,45.74,30.36,54.8987905149,133.53,44.424736,45.463048,63.5645019026,15.164736,4.423048,15.7966,29.26,41.04,50.4026705642,135.99,15.164736,4.983048,15.9624554916,15.164736,4.423048,15.7966,0.0,0.56,0.56,136.2
2020-07-25 07:30:00,47.691056,64.317808,80.0700771095,16.141056,4.707808,16.8136,31.55,59.61,67.4444556654,135.6,64.971056,35.747808,74.1562127846,16.141056,4.707808,16.8136,48.83,31.04,57.8606126825,131.22,62.611056,34.147808,71.3177195698,16.141056,4.707808,16.8136,46.47,29.44,55.0106762365,133.19,46.651056,46.577808,65.9227822835,16.141056,4.707808,16.8136,30.51,41.87,51.8069203871,135.6,16.181056,5.267808,17.0169437444,16.141056,4.707808,16.8136,0.04,0.56,0.5614267539000001,135.8
2020-07-25 08:00:00,52.0408,63.4694,82.0768517976,15.7008,4.5794,16.355,36.34,58.89,69.1999111271,134.93,69.9408,33.9994,77.7667969316,15.7008,4.5794,16.355,54.24,29.42,61.7050565189,130.18,67.3008,32.4894,74.7325818703,15.7008,4.5794,16.355,51.6,27.91,58.6645386925,132.37,50.6308,46.1794,68.5274754606,15.7008,4.5794,16.355,34.93,41.6,54.320023011800004,134.93,15.7008,5.0994,16.5081495329,15.7008,4.5794,16.355,0.0,0.52,0.52,135.11
2020-07-25 08:30:00,54.868672,68.606696,87.8490176557,15.588672,4.546696,16.2382,39.28,64.06,75.1438753326,135.23,75.488672,26.796696,80.1036985216,15.588672,4.546696,16.2382,59.9,22.25,63.8989240911,132.94,72.598672,24.926696,76.7587607354,15.588672,4.546696,16.2382,57.01,20.38,60.543244875,134.6,53.208672,41.706696,67.6062960621,15.588672,4.546696,16.2382,37.62,37.16,52.8784455142,135.23,15.588672,5.106696,16.4038117144,15.588672,4.546696,16.2382,0.0,0.56,0.56,135.42
2020-07-25 09:00:00,54.698816,70.365488,89.1249817575,19.218816,5.605488,20.0196,35.48,64.76,73.8423184901,135.03,76.318816,25.385488,80.4299986115,19.218816,5.605488,20.0196,57.1,19.78,60.4289533254,133.15,73.498816,24.305488,77.413388379,19.218816,5.605488,20.0196,54.28,18.7,57.4108735345,134.74,53.288816,41.905488,67.7920927188,19.218816,5.605488,20.0196,34.07,36.3,49.7840827976,135.03,19.258816,6.125488,20.2094927438,19.218816,5.605488,20.0196,0.04,0.52,0.5215361924,135.23
2020-07-25 09:30:00,52.715488,71.026184,88.4513509715,25.255488,7.366184,26.3078,27.46,63.66,69.3299877398,135.03,78.005488,25.756184,82.1476546979,25.255488,7.366184,26.3078,52.75,18.39,55.8637145203,132.82,75.455488,24.756184,79.4128409992,25.255488,7.366184,26.3078,50.2,17.39,53.1267550298,134.71,51.885488,44.746184,68.5151431989,25.255488,7.366184,26.3078,26.63,37.38,45.8957655999,135.03,25.255488,7.926184,26.4700598209,25.255488,7.366184,26.3078,0.0,0.56,0.56,135.23
2020-07-25 10:00:00,55.279664,70.756152,89.7901681578,25.289664,7.376152,26.3434,29.99,63.38,70.117219711,134.96,82.249664,24.936152,85.9466049631,25.289664,7.376152,26.3434,56.96,17.56,59.6053286209,132.65,79.469664,23.966152,83.0048428585,25.289664,7.376152,26.3434,54.18,16.59,56.6630435116,134.53,54.249664,44.816152,70.3669917234,25.289664,7.376152,26.3434,28.96,37.44,47.3332356807,134.96,25.289664,7.936152,26.5056524877,25.289664,7.376152,26.3434,0.0,0.56,0.56,135.16
2020-07-25 10:30:00,51.763776,71.202768,88.0302372861,30.283776,8.832768,31.5456,21.48,62.37,65.9651976424,134.81,83.343776,25.522768,87.1641938202,30.283776,8.832768,31.5456,53.06,16.69,55.6230141219,132.54,80.76377600000001,24.622768,84.433809684,30.283776,8.832768,31.5456,50.48,15.79,52.8919133706,134.36,51.363776,47.052768,69.6577379868,30.283776,8.832768,31.5456,21.08,38.22,43.6478498898,134.81,30.283776,9.352768,31.6951314571,30.283776,8.832768,31.5456,0.0,0.52,0.52,135.0
2020-07-25 11:00:00,54.414448,70.725464,89.2357742677,29.264448,8.535464,30.4838,25.15,62.19,67.0829233114,134.93,82.394448,24.875464,86.0676116227,29.264448,8.535464,30.4838,53.13,16.34,55.5859019896,132.83,79.804448,23.975464,83.3281032701,29.264448,8.535464,30.4838,50.54,15.44,52.8458626574,134.5,53.734448,47.155464,71.4914588389,29.264448,8.535464,30.4838,24.47,38.62,45.7196380126,134.93,29.264448,9.095464,30.6453158267,29.264448,8.535464,30.4838,0.0,0.56,0.56,135.12
2020-07-25 11:30:00,48.736864,71.595752,86.6096623767,35.196864,10.265751999999999,36.6634,13.54,61.33,62.806850741,134.82,79.746864,25.765752,83.8059442639,35.196864,10.265751999999999,36.6634,44.55,15.5,47.1694021586,132.69,77.576864,24.905752,81.4767838759,35.196864,10.265751999999999,36.6634,42.38,14.64,44.83741741,134.42,48.906864,49.565752,69.632213218,35.196864,10.265751999999999,36.6634,13.71,39.3,41.6227593992,134.82,35.196864,10.785752,36.8123848948,35.196864,10.265751999999999,36.6634,0.0,0.52,0.52,135.01
2020-07-25 12:00:00,49.392816,71.382488,86.8050106012,36.282816,10.582488,37.7946,13.11,60.8,62.1973640921,134.53,80.002816,25.772488,84.051601446,36.282816,10.582488,37.7946,43.72,15.19,46.2836310157,132.38,77.922816,24.932488,81.8143887787,36.282816,10.582488,37.7946,41.64,14.35,44.0432980146,134.13,49.602816,50.052488,70.467658611,36.282816,10.582488,37.7946,13.32,39.47,41.6569718054,134.53,36.282816,11.142488,37.9552074915,36.282816,10.582488,37.7946,0.0,0.56,0.56,134.71
2020-07-25 12:30:00,53.866528,70.336904,88.5939213664,31.566527999999998,9.206904,32.8818,22.3,61.13,65.0704764083,134.56,82.326528,24.756904,85.9683750469,31.566527999999998,9.206904,32.8818,50.76,15.55,53.0884177575,132.43,79.866528,23.896904,83.3650065409,31.566527999999998,9.206904,32.8818,48.3,14.69,50.484513467,134.16,53.406528,48.346904,72.0394361402,31.566527999999998,9.206904,32.8818,21.84,39.14,44.8210352402,134.56,31.566527999999998,9.726904,33.0311724194,31.566527999999998,9.206904,32.8818,0.0,0.52,0.52,134.75
2020-07-25 13:00:00,52.066304,70.592672,87.7167335935,32.066304,9.352672,33.4024,20.0,61.24,64.4231138645,134.59,84.386304,24.472672,87.8633027925,32.066304,9.352672,33.4024,52.32,15.12,54.4609658379,132.35,81.826304,23.622672,85.1679203616,32.066304,9.352672,33.4024,49.76,14.27,51.7657270788,134.13,51.766304,48.332672,70.8222946005,32.066304,9.352672,33.4024,19.7,38.98,43.6752836282,134.59,32.066304,9.912672,33.5635057525,32.066304,9.352672,33.4024,0.0,0.56,0.56,134.78
2020-07-25 13:30:00,52.988,70.864,88.4840925817,29.808,8.694,31.05,23.18,62.17,66.3507445324,134.54,77.328,24.764,81.1965225856,29.808,8.694,31.05,47.52,16.07,50.163685072,132.38,75.008,23.884,78.7187748888,29.808,8.694,31.05,45.2,15.19,47.6841283867,134.16,52.478,46.814,70.3241855978,29.808,8.694,31.05,22.67,38.12,44.3515873448,134.54,29.808,9.214,31.1995939076,29.808,8.694,31.05,0.0,0.52,0.52,134.74
2020-07-25 14:00:00,55.04488,70.24684,89.2443686974,25.87488,7.5468399999999995,26.953,29.17,62.7,69.1532999936,134.65,82.94488,24.12684,86.3826228277,25.87488,7.5468399999999995,26.953,57.07,16.58,59.4296331808,132.48,80.19488,23.21684,83.4879658262,25.87488,7.5468399999999995,26.953,54.32,15.67,56.5350448837,134.23,54.08488,45.35684,70.5862393063,25.87488,7.5468399999999995,26.953,28.21,37.81,47.1741475811,134.65,25.87488,8.10684,27.1151299056,25.87488,7.5468399999999995,26.953,0.0,0.56,0.56,134.85
2020-07-25 14:30:00,58.565408,69.545744,90.9203911272,19.185408,5.595744,19.9848,39.38,63.95,75.102509279,135.01,84.865408,22.915744,87.90488495,19.185408,5.595744,19.9848,65.68,17.32,67.9252883689,132.8,81.675408,21.965744,84.5775749324,19.185408,5.595744,19.9848,62.49,16.37,64.5985835758,134.56,56.865408,42.565744,71.0318040689,19.185408,5.595744,19.9848,37.68,36.97,52.7879086534,135.01,19.185408,6.115744,20.1365887081,19.185408,5.595744,19.9848,0.0,0.52,0.52,135.22
2020-07-25 15:00:00,59.96504,69.45272,91.7577590049,17.97504,5.24272,18.724,41.99,64.21,76.7208198601,134.91,86.15504,22.14272,88.9549940498,17.97504,5.24272,18.724,68.18,16.9,70.2433085781,132.77,82.80504,21.19272,85.4740079229,17.97504,5.24272,18.724,64.83,15.95,66.7632488724,134.48,58.08504,42.38272,71.9038721238,17.97504,5.24272,18.724,40.11,37.14,54.6643549308,134.91,18.01504,5.80272,18.9265217512,17.97504,5.24272,18.724,0.04,0.56,0.5614267539000001,134.97
2020-07-25 15:30:00,60.782512,69.842816,92.587972825,16.432512,4.792816,17.1172,44.35,65.05,78.7300768449,135.3,86.862512,22.492816,89.7274916765,16.432512,4.792816,17.1172,70.43,17.7,72.6200722941,133.21,83.402512,21.522816,86.1348397368,16.432512,4.792816,17.1172,66.97,16.73,69.0280653068,134.77,58.722512,41.382816,71.8392015245,16.432512,4.792816,17.1172,42.29,36.59,55.9220189192,135.3,16.432512,5.312816,17.2700163428,16.432512,4.792816,17.1172,0.0,0.52,0.52,135.48
2020-07-25 16:00:00,62.395344,68.537392,92.6852364459,14.185344,4.137392,14.7764,48.21,64.4,80.4460322204,135.25,86.715344,21.767392,89.4056499306,14.185344,4.137392,14.7764,72.53,17.63,74.6419305752,133.36,83.145344,20.777392,85.7020900982,14.185344,4.137392,14.7764,68.96,16.64,70.9392077768,134.84,60.055344,41.467392,72.9807436399,14.185344,4.137392,14.7764,45.87,37.33,59.1403905973,135.25,14.185344,4.697392,14.9428737531,14.185344,4.137392,14.7764,0.0,0.56,0.56,135.58
2020-07-25 16:30:00,35.234016,64.544088,73.5348568996,12.734016,3.714088,13.2646,22.5,60.83,64.8578360724,135.03,66.134016,18.734088,68.7362649951,12.734016,3.714088,13.2646,53.4,15.02,55.4721587826,133.16,63.454016,17.894088,65.9288292925,12.734016,3.714088,13.2646,50.72,14.18,52.6648915313,134.69,34.754016,44.014088,56.0810268326,12.734016,3.714088,13.2646,22.02,40.3,45.9235277391,135.03,12.734016,4.274088,13.4321625854,12.734016,3.714088,13.2646,0.0,0.56,0.56,135.28
2020-07-25 17:00:00,35.621344,65.410392,74.4808668717,13.441344,3.920392,14.0014,22.18,61.49,65.3679776343,135.03,68.571344,18.960392,71.1444002207,13.441344,3.920392,14.0014,55.13,15.04,57.1447154162,133.19,65.891344,18.120392,68.3375286381,13.441344,3.920392,14.0014,52.45,14.2,54.3382231951,134.56,35.171344,43.630392,56.0413645876,13.441344,3.920392,14.0014,21.73,39.71,45.2667317133,135.03,13.441344,4.440392,14.1558048037,13.441344,3.920392,14.0014,0.0,0.52,0.52,135.24
2020-07-25 17:30:00,66.458672,68.436696,95.395683568,13.428672,3.916696,13.9882,53.03,64.52,83.5165330938,135.28,90.308672,21.616696,92.8597748455,13.428672,3.916696,13.9882,76.88,17.7,78.8912187762,133.44,86.558672,20.646696,88.9870201441,13.428672,3.916696,13.9882,73.13,16.73,75.0192628596,134.81,63.748672,40.836696,75.7068617891,13.428672,3.916696,13.9882,50.32,36.92,62.4114476679,135.28,13.428672,4.476696,14.1552124237,13.428672,3.916696,13.9882,0.0,0.56,0.56,135.53
2020-07-25 18:00:00,65.217648,69.923064,95.6168211655,15.267648,4.453064,15.9038,49.95,65.47,82.3487911265,135.28,84.527648,23.503064,87.734356405,15.267648,4.453064,15.9038,69.26,19.05,71.8320965864,133.48,81.117648,22.453064,84.1677663957,15.267648,4.453064,15.9038,65.85,18.0,68.2658223418,134.92,62.737648,40.563064,74.7085981507,15.267648,4.453064,15.9038,47.47,36.11,59.6433818625,135.28,15.267648,5.013064,16.0695950826,15.267648,4.453064,15.9038,0.0,0.56,0.56,135.53
2020-07-25 18:30:00,62.6984,70.3712,94.2507037215,17.0784,4.9812,17.79,45.62,65.39,79.731025956,135.38,84.9884,24.0012,88.3124325109,17.0784,4.9812,17.79,67.91,19.02,70.52324794,133.48,81.6684,22.9612,84.8348057344,17.0784,4.9812,17.79,64.59,17.98,67.0458686274,134.98,60.5484,41.4112,73.3552740299,17.0784,4.9812,17.79,43.47,36.43,56.7167153492,135.38,17.0784,5.5012,17.9425457503,17.0784,4.9812,17.79,0.0,0.52,0.52,135.59
2020-07-25 19:00:00,63.191104,69.629072,94.0283111213,14.431104,4.209072,15.0324,48.76,65.42,81.5923648389,135.49,85.241104,23.429072,88.402303284,14.431104,4.209072,15.0324,70.81,19.22,73.3720961947,133.59,81.751104,22.379072,84.7588689684,14.431104,4.209072,15.0324,67.32,18.17,69.7289846477,135.12,60.821104,40.629072,73.1432032615,14.431104,4.209072,15.0324,46.39,36.42,58.9783731549,135.49,14.431104,4.7690719999999995,15.1987108137,14.431104,4.209072,15.0324,0.0,0.56,0.56,135.71
2020-07-25 19:30:00,63.436272,69.398496,94.0229325873,13.606272,3.968496,14.1732,49.83,65.43,82.2442326245,135.44,85.966272,23.348496,89.0805937735,13.606272,3.968496,14.1732,72.36,19.38,74.910306367,133.47,82.406272,22.268496,85.3620499932,13.606272,3.968496,14.1732,68.8,18.3,71.1922046294,135.08,60.976272,40.338496,73.1115586386,13.606272,3.968496,14.1732,47.37,36.37,59.7218033887,135.44,13.646272,4.528496,14.378039349,13.606272,3.968496,14.1732,0.04,0.56,0.5614267539000001,135.66
2020-07-25 20:00:00,62.344512,68.933816,92.944656462,13.384512,3.903816,13.9422,48.96,65.03,81.4001382063,135.4,85.984512,23.233816,89.0682126788,13.384512,3.903816,13.9422,72.6,19.33,75.1292812424,133.4,82.414512,22.173816,85.3453566646,13.384512,3.903816,13.9422,69.03,18.27,71.4068190021,135.05,59.954512,40.693816,72.4605421578,13.384512,3.903816,13.9422,46.57,36.79,59.3487068098,135.4,13.384512,4.423816,14.0966417802,13.384512,3.903816,13.9422,0.0,0.52,0.52,135.61
2020-07-25 20:30:00,61.927152,69.608336,93.1680878602,12.817152,3.738336,13.3512,49.11,65.87,82.1623332191,135.62,85.127152,23.958336,88.434347804,12.817152,3.738336,13.3512,72.31,20.22,75.0838497947,133.82,81.567152,22.858336,84.7095260882,12.817152,3.738336,13.3512,68.75,19.12,71.3592103376,135.32,59.527152,39.948336,71.6892695904,12.817152,3.738336,13.3512,46.71,36.21,59.101507595,135.62,12.817152,4.298336,13.518693641,12.817152,3.738336,13.3512,0.0,0.56,0.56,135.85
2020-07-25 21:00:00,61.822512,69.872816,93.2964812078,12.112512,3.532816,12.6172,49.71,66.34,82.8980078168,135.51,83.492512,24.382816,86.9800050366,12.112512,3.532816,12.6172,71.38,20.85,74.3628058911,133.72,79.962512,23.242816,83.2720350475,12.112512,3.532816,12.6172,67.85,19.71,70.6548413062,135.22,59.392511999999996,39.242816,71.1861579893,12.112512,3.532816,12.6172,47.28,35.71,59.2503375518,135.51,12.112512,4.092816,12.7853075739,12.112512,3.532816,12.6172,0.0,0.56,0.56,135.72
2020-07-25 21:30:00,61.052784,70.603312,93.3395419933,12.182784,3.553312,12.6904,48.87,67.05,82.9697499092,135.13,84.822784,25.093312,88.4566503585,12.182784,3.553312,12.6904,72.64,21.54,75.7663592896,133.14,81.112784,23.903312,84.5615282076,12.182784,3.553312,12.6904,68.93,20.35,71.8711861597,134.79,58.832784,37.913312,69.9908258274,12.182784,3.553312,12.6904,46.65,34.36,57.9381748073,135.13,12.182784,4.073312,12.8457034311,12.182784,3.553312,12.6904,0.0,0.52,0.52,135.33
2020-07-25 22:00:00,61.382352,70.286936,93.3169143795,9.212352,2.686936,9.5962,52.17,67.6,85.3900983721,135.04,82.972352,25.116936,86.6906665705,9.212352,2.686936,9.5962,73.76,22.43,77.0950225371,133.04,79.212352,23.876936,82.7327310206,9.212352,2.686936,9.5962,70.0,21.19,73.1369680804,134.76,58.902352,36.316936,69.1983158145,9.212352,2.686936,9.5962,49.69,33.63,60.0006083302,135.04,9.252352,3.246936,9.8055398077,9.212352,2.686936,9.5962,0.04,0.56,0.5614267539000001,135.25
2020-07-25 22:30:00,61.562592,69.553256,92.8849188725,6.182592,1.803256,6.4402,55.38,67.75,87.504325036,135.04,79.032592,25.063256,82.9115034212,6.182592,1.803256,6.4402,72.85,23.26,76.4731985731,133.1,75.292592,23.783256,78.959595212,6.182592,1.803256,6.4402,69.11,21.98,72.5211176141,134.84,58.852592,35.503256,68.7321523868,6.182592,1.803256,6.4402,52.67,33.7,62.5285446816,135.04,6.182592,2.3232559999999998,6.604692444,6.182592,1.803256,6.4402,0.0,0.52,0.52,135.25
2020-07-25 23:00:00,58.859664,69.611152,91.1601477015,6.449664,1.881152,6.7184,52.41,67.73,85.6397162536,135.04,75.479664,25.471152,79.6615293712,6.449664,1.881152,6.7184,69.03,23.59,72.9494962286,133.36,71.949664,24.191152,75.9076148012,6.449664,1.881152,6.7184,65.5,22.31,69.1952751277,135.05,56.369664,36.171152,66.9767964035,6.449664,1.881152,6.7184,49.92,34.29,60.5624512384,135.04,6.449664,2.4411519999999998,6.8961865404000005,6.449664,1.881152,6.7184,0.0,0.56,0.56,135.22
2020-07-25 23:30:00,55.625616,70.427888,89.745732843,6.575616,1.917888,6.8496,49.05,68.51,84.2586648363,136.27,71.855616,26.867888,76.714489872,6.575616,1.917888,6.8496,65.28,24.95,69.8854841866,134.96,68.535616,25.507888,73.1285375946,6.575616,1.917888,6.8496,61.96,23.59,66.29879109,136.33,53.355616,36.587888,64.6954040643,6.575616,1.917888,6.8496,46.78,34.67,58.226946511,136.27,6.575616,2.477888,7.0269947147,6.575616,1.917888,6.8496,0.0,0.56,0.56,136.49
2020-07-26 00:00:00,52.70616,70.43888,87.9748550303,7.43616,2.16888,7.746,45.27,68.27,81.9156016886,136.64,68.37616,28.87888,74.2245846496,7.43616,2.16888,7.746,60.94,26.71,66.5365140355,135.07,65.27616,27.46888,70.8203108776,7.43616,2.16888,7.746,57.84,25.3,63.1312569176,136.44,50.70616,37.32888,62.9647515996,7.43616,2.16888,7.746,43.27,35.16,55.7540895361,136.64,7.43616,2.72888,7.9210644234,7.43616,2.16888,7.746,0.0,0.56,0.56,136.81
2020-07-26 00:30:00,51.127488,64.127184,82.0141192537,8.527488,2.487184,8.8828,42.6,61.64,74.9282963906,136.29,64.517488,36.227184,73.9926693558,8.527488,2.487184,8.8828,55.99,33.74,65.3702355816,132.15,61.667488,34.477184,70.6509397871,8.527488,2.487184,8.8828,53.14,31.99,62.0259598878,133.99,49.397488,43.457184,65.792390608,8.527488,2.487184,8.8828,40.87,40.97,57.8696621729,136.29,8.527488,3.047184,9.0555718715,8.527488,2.487184,8.8828,0.0,0.56,0.56,136.46
2020-07-26 01:00:00,48.542208,64.643144,80.8398541792,10.022208,2.9231439999999997,10.4398,38.52,61.72,72.7540294417,136.29,62.432208,36.833144,72.4876616582,10.022208,2.9231439999999997,10.4398,52.41,33.91,62.4235228099,132.24,59.762208,35.073144,69.2939170135,10.022208,2.9231439999999997,10.4398,49.74,32.15,59.2257553772,133.99,47.112208,43.963144,64.4384836336,10.022208,2.9231439999999997,10.4398,37.09,41.04,55.3168120918,136.29,10.022208,3.483144,10.610228335,10.022208,2.9231439999999997,10.4398,0.0,0.56,0.56,136.46
2020-07-26 01:30:00,47.556528,65.041904,80.5733990307,10.326528,3.011904,10.7568,37.23,62.03,72.3449638883,136.47,61.576528,37.191904,71.9368231414,10.326528,3.011904,10.7568,51.25,34.18,61.6022312908,132.43,58.946528,35.431904,68.7758168568,10.326528,3.011904,10.7568,48.62,32.42,58.4376659356,134.17,46.256528,43.951904,63.8078071073,10.326528,3.011904,10.7568,35.93,40.94,54.4706205215,136.47,10.326528,3.531904,10.9138227217,10.326528,3.011904,10.7568,0.0,0.52,0.52,136.61
2020-07-26 02:00:00,45.26024,66.59632,80.5205511804,12.57024,3.66632,13.094,32.69,62.93,70.9141805283,136.84,61.27024,38.14632,72.1746772712,12.57024,3.66632,13.094,48.7,34.48,59.6704315386,132.73,58.77024,36.35632,69.1066068737,12.57024,3.66632,13.094,46.2,32.69,56.5957251036,134.5,44.27024,44.11632,62.4988307091,12.57024,3.66632,13.094,31.7,40.45,51.3915605912,136.84,12.57024,4.22632,13.2617010372,12.57024,3.66632,13.094,0.0,0.56,0.56,136.98
2020-07-26 02:30:00,44.364224,67.201232,80.524468042,11.764224,3.431232,12.2544,32.6,63.77,71.6196404627,137.36,60.214224,38.041232,71.2242100974,11.764224,3.431232,12.2544,48.45,34.61,59.54204061,133.31,57.734224,36.261232,68.1771044196,11.764224,3.431232,12.2544,45.97,32.83,56.4893777625,134.95,43.364224,43.971232,61.7569847606,11.764224,3.431232,12.2544,31.6,40.54,51.4008910429,137.36,11.764224,4.031232,12.4357467713,11.764224,3.431232,12.2544,0.0,0.6000000000000001,0.6000000000000001,137.51
2020-07-26 03:00:00,44.011664,73.942152,86.049220859,10.841664,3.162152,11.2934,33.17,70.78,78.1668555079,137.22,58.761664,37.252152,69.5748229224,10.841664,3.162152,11.2934,47.92,34.09,58.808626068,133.61,56.321664,35.482152,66.5666053384,10.841664,3.162152,11.2934,45.48,32.32,55.7943796453,135.16,42.841664,47.772152,64.16842433,10.841664,3.162152,11.2934,32.0,44.61,54.9003834231,137.22,10.841664,3.722152,11.4628135202,10.841664,3.162152,11.2934,0.0,0.56,0.56,137.35
2020-07-26 03:30:00,44.544208,78.989144,90.6833575481,9.254208,2.699144,9.6398,35.29,76.29,84.0568153096,136.69,57.904208,36.499144,68.4476794116,9.254208,2.699144,9.6398,48.65,33.8,59.2390285201,133.28,55.414208,34.749144,65.4082369201,9.254208,2.699144,9.6398,46.16,32.05,56.1956234951,134.92,43.074208,49.769144,65.8206281444,9.254208,2.699144,9.6398,33.82,47.07,57.9601354381,136.69,9.254208,3.259144,9.8113396292,9.254208,2.699144,9.6398,0.0,0.56,0.56,136.82
2020-07-26 04:00:00,43.607472,79.000096,90.2365047098,9.497472,2.770096,9.8932,34.11,76.23,83.5135019024,136.83,57.267472,36.750096,68.0450799491,9.497472,2.770096,9.8932,47.77,33.98,58.6226347071,133.43,54.817472,34.980096,65.0273969388,9.497472,2.770096,9.8932,45.32,32.21,55.6002383088,135.11,42.247472,49.910096,65.3901106676,9.497472,2.770096,9.8932,32.75,47.14,57.3998440764,136.83,9.497472,3.330096,10.0643685227,9.497472,2.770096,9.8932,0.0,0.56,0.56,136.98
2020-07-26 04:30:00,43.406464,79.043552,90.1776259931,9.646464,2.813552,10.0484,33.76,76.23,83.371161081,136.63,57.096464,36.623552,67.8328147905,9.646464,2.813552,10.0484,47.45,33.81,58.2633555505,133.18,54.646464,34.873552,64.8259258075,9.646464,2.813552,10.0484,45.0,32.06,55.2525438328,134.85,42.106464,49.813552,65.2253345981,9.646464,2.813552,10.0484,32.46,47.0,57.1196253489,136.63,9.646464,3.373552,10.219350312,9.646464,2.813552,10.0484,0.0,0.56,0.56,136.76
2020-07-26 05:00:00,42.440704,79.306872,89.9488371378,10.480704,3.056872,10.9174,31.96,76.25,82.6771074724,136.72,56.690704,37.136872,67.7715514206,10.480704,3.056872,10.9174,46.21,34.08,57.4178587201,133.32,54.300704,35.366872,64.8026395293,10.480704,3.056872,10.9174,43.82,32.31,54.4438104838,134.98,41.300704,49.976872,64.8339099993,10.480704,3.056872,10.9174,30.82,46.92,56.136964649,136.72,10.480704,3.616872,11.087241289,10.480704,3.056872,10.9174,0.0,0.56,0.56,136.85
2020-07-26 05:30:00,41.26048,79.78264,89.8203588013,10.74048,3.13264,11.188,30.52,76.65,82.5026841988,136.63,55.25048,37.54264,66.7986927896,10.74048,3.13264,11.188,44.51,34.41,56.2600053324,133.26,52.94048,35.75264,63.8822799343,10.74048,3.13264,11.188,42.2,32.62,53.3376452424,134.88,40.25048,49.68264,63.9411124207,10.74048,3.13264,11.188,29.51,46.55,55.1157200806,136.63,10.82048,3.69264,11.4332137914,10.74048,3.13264,11.188,0.08,0.56,0.5656854249000001,136.76
2020-07-26 06:00:00,40.480688,80.029784,89.6852966101,11.690688,3.409784,12.1778,28.79,76.62,81.8504031755,136.63,55.280688,37.579784,66.8445557337,11.690688,3.409784,12.1778,43.59,34.17,55.3866139062,133.23,53.010688,35.809784,63.9724446333,11.690688,3.409784,12.1778,41.32,32.4,52.5081174677,134.85,39.610688,50.079784,63.8513223772,11.690688,3.409784,12.1778,27.92,46.67,54.3839617902,136.63,11.690688,3.9697839999999998,12.3463100123,11.690688,3.409784,12.1778,0.0,0.56,0.56,136.76
2020-07-26 06:30:00,41.854704,79.908872,90.2066742056,11.584704,3.378872,12.0674,30.27,76.53,82.2989295192,136.73,57.144704,37.158872,68.1637657672,11.584704,3.378872,12.0674,45.56,33.78,56.716858164,133.23,54.784704,35.398872,65.2260985438,11.584704,3.378872,12.0674,43.2,32.02,53.7728593251,134.92,40.874704,50.128872,64.6811041579,11.584704,3.378872,12.0674,29.29,46.75,55.167622751,136.73,11.584704,3.938872,12.2360156669,11.584704,3.378872,12.0674,0.0,0.56,0.56,136.84
2020-07-26 07:00:00,43.72872,79.75296,90.9545797725,11.11872,3.24296,11.582,32.61,76.51,83.1696591312,136.67,58.60872,36.61296,69.1049267419,11.11872,3.24296,11.582,47.49,33.37,58.0418555872,133.1,56.16872,34.87296,66.1139050851,11.11872,3.24296,11.582,45.05,31.63,55.0450669906,134.82,42.51872,49.78296,65.4689594907,11.11872,3.24296,11.582,31.4,46.54,56.1420662249,136.67,11.11872,3.84296,11.7641096561,11.11872,3.24296,11.582,0.0,0.6000000000000001,0.6000000000000001,136.8
2020-07-26 07:30:00,45.185184,79.666512,91.5885035764,12.845184,3.746512,13.3804,32.34,75.92,82.5210397414,136.31,60.295184,36.166512,70.3102112345,12.845184,3.746512,13.3804,47.45,32.42,57.4678945151,132.29,57.845184,34.476512,67.3401454682,12.845184,3.746512,13.3804,45.0,30.73,54.491585589,134.35,43.985184,50.156512,66.7111093261,12.845184,3.746512,13.3804,31.14,46.41,55.8890660147,136.31,12.845184,4.306512,13.5478705928,12.845184,3.746512,13.3804,0.0,0.56,0.56,136.44
2020-07-26 08:00:00,45.606928,79.179104,91.3746266304,15.596928,4.549104,16.2468,30.01,74.63,80.4377834105,135.74,62.226928,36.269104,72.0252627436,15.596928,4.549104,16.2468,46.63,31.72,56.3960574863,131.42,59.796928,34.609104,69.0902502378,15.596928,4.549104,16.2468,44.2,30.06,53.4531907373,133.78,44.616928,51.239104,67.942004996,15.596928,4.549104,16.2468,29.02,46.69,54.9737801138,135.74,15.596928,5.109104,16.4124070971,15.596928,4.549104,16.2468,0.0,0.56,0.56,135.86
2020-07-26 08:30:00,47.043936,78.383648,91.4173298022,18.903936,5.513648,19.6916,28.14,72.87,78.1146369127,135.36,63.773936,36.003648,73.235084367,18.903936,5.513648,19.6916,44.87,30.49,54.2490276411,131.0,61.463936,34.413648,70.4422784788,18.903936,5.513648,19.6916,42.56,28.9,51.44476261,133.44,46.173936,53.073648,70.3480239791,18.903936,5.513648,19.6916,27.27,47.56,54.8234119697,135.36,18.903936,6.033648,19.8434801504,18.903936,5.513648,19.6916,0.0,0.52,0.52,135.5
2020-07-26 09:00:00,44.939824,78.852032,90.7591908937,25.309824,7.382032,26.3644,19.63,71.47,74.1167848736,134.61,65.969824,35.782032,75.0491271944,25.309824,7.382032,26.3644,40.66,28.4,49.5963264769,130.06,63.869824,34.292032,72.4934333335,25.309824,7.382032,26.3644,38.56,26.91,47.0215025281,132.54,44.839824,55.122032,71.0566550589,25.309824,7.382032,26.3644,19.53,47.74,51.5803111662,134.61,25.309824,7.942032,26.5266481712,25.309824,7.382032,26.3644,0.0,0.56,0.56,134.73
2020-07-26 09:30:00,47.435648,81.942064,94.6817963167,26.235648,7.652064,27.3288,21.2,74.29,77.2557059381,134.11,72.265648,28.712064,77.7605716286,26.235648,7.652064,27.3288,46.03,21.06,50.6190132263,131.85,69.895648,26.892064,74.890484813,26.235648,7.652064,27.3288,43.66,19.24,47.7113529467,133.85,47.195648,52.002064,70.2256637591,26.235648,7.652064,27.3288,20.96,44.35,49.0534820375,134.11,26.235648,8.212064,27.4908570459,26.235648,7.652064,27.3288,0.0,0.56,0.56,134.21
2020-07-26 10:00:00,48.787824,82.826032,96.127016741,25.837824,7.536032,26.9144,22.95,75.29,78.7101429296,134.01,75.647824,25.736032,79.9057984069,25.837824,7.536032,26.9144,49.81,18.2,53.0308975975,132.35,73.067824,24.716032,77.1348763007,25.837824,7.536032,26.9144,47.23,17.18,50.2575894766,134.29,48.387824,50.646032,70.0457141358,25.837824,7.536032,26.9144,22.55,43.11,48.6515631815,134.01,25.837824,8.056032,27.0646042025,25.837824,7.536032,26.9144,0.0,0.52,0.52,134.11
2020-07-26 10:30:00,50.862416,82.780288,97.157405496,26.572416,7.750288,27.6796,24.29,75.03,78.8638383545,134.21,74.572416,25.510288,78.8151002151,26.572416,7.750288,27.6796,48.0,17.76,51.1802461893,132.59,72.022416,24.510288,76.0787922112,26.572416,7.750288,27.6796,45.45,16.76,48.4417185905,134.52,50.342416,51.250288,71.8397582735,26.572416,7.750288,27.6796,23.77,43.5,49.5707867599,134.21,26.572416,8.310288,27.841590808,26.572416,7.750288,27.6796,0.0,0.56,0.56,134.32
2020-07-26 11:00:00,46.284192,82.942056,94.9821619179,31.584192,9.212056,32.9002,14.7,73.73,75.1811339366,133.83,73.414192,25.762056,77.8031305049,31.584192,9.212056,32.9002,41.83,16.55,44.9850130599,132.13,71.214192,24.832056,75.4194414418,31.584192,9.212056,32.9002,39.63,15.62,42.5971982647,134.12,46.614192,53.482056,70.9451422565,31.584192,9.212056,32.9002,15.03,44.27,46.7518320497,133.83,31.584192,9.732056,33.0495703191,31.584192,9.212056,32.9002,0.0,0.52,0.52,133.92
2020-07-26 11:30:00,51.689504,81.890272,96.8391525779,28.629504,8.350272,29.822400000000002,23.06,73.54,77.0707155799,133.86,78.869504,24.310272,82.5311334341,28.629504,8.350272,29.822400000000002,50.24,15.96,52.7141271387,132.08,76.279504,23.400272,79.7880659006,28.629504,8.350272,29.822400000000002,47.65,15.05,49.9702411441,134.09,51.289504,52.770272,73.5888227078,28.629504,8.350272,29.822400000000002,22.66,44.42,49.8659402799,133.86,28.629504,8.870272,29.9721574906,28.629504,8.350272,29.822400000000002,0.0,0.52,0.52,133.95
2020-07-26 12:00:00,51.833344,81.151392,96.2924917829,26.953344,7.861392,28.0764,24.88,73.29,77.3979230987,133.72,76.253344,23.831392,79.8905984196,26.953344,7.861392,28.0764,49.3,15.97,51.8221082165,131.98,73.653344,22.931392,77.140545898,26.953344,7.861392,28.0764,46.7,15.07,49.0713246204,134.0,51.253344,52.351392,73.2637257824,26.953344,7.861392,28.0764,24.3,44.49,50.6936889563,133.72,26.953344,8.421392,28.2383178677,26.953344,7.861392,28.0764,0.0,0.56,0.56,133.82
2020-07-26 12:30:00,50.227888,81.689384,95.895756899,31.197888,9.099384,32.4978,19.03,72.59,75.0429810175,133.98,75.877888,24.389384,79.7012919546,31.197888,9.099384,32.4978,44.68,15.29,47.2237916733,132.28,73.507888,23.499384,77.1727325329,31.197888,9.099384,32.4978,42.31,14.4,44.6933563295,134.3,50.187888,54.509384,74.0951890878,31.197888,9.099384,32.4978,18.99,45.41,49.2208106394,133.98,31.237888,9.619384,32.6854431703,31.197888,9.099384,32.4978,0.04,0.52,0.5215361924,134.09
2020-07-26 13:00:00,47.209728,82.159504,94.7572821231,34.969728,10.199504,36.4268,12.24,71.96,72.99355588,133.98,75.609728,24.899504,79.6041221777,34.969728,10.199504,36.4268,40.64,14.7,43.2168902167,132.28,73.469728,24.059504,77.3088653721,34.969728,10.199504,36.4268,38.5,13.86,40.9188171872,134.3,47.769728,56.319504,73.8500740961,34.969728,10.199504,36.4268,12.8,46.12,47.8632886459,133.98,34.969728,10.759504,36.5875498321,34.969728,10.199504,36.4268,0.0,0.56,0.56,134.09
2020-07-26 13:30:00,50.348512,82.130816,96.3350590255,30.928512,9.020816,32.2172,19.42,73.11,75.6452807517,134.06,79.418512,24.070816,82.9861689151,30.928512,9.020816,32.2172,48.49,15.05,50.7718681949,132.33,76.888512,23.210816,80.3155355891,30.928512,9.020816,32.2172,45.96,14.19,48.1007037371,134.3,50.298512,54.280816,74.0023465509,30.928512,9.020816,32.2172,19.37,45.26,49.2307271935,134.06,30.928512,9.540816,32.3666498804,30.928512,9.020816,32.2172,0.0,0.52,0.52,134.18
2020-07-26 14:00:00,49.670448,82.333464,96.155877089,29.120448,8.493464,30.3338,20.55,73.84,76.6462530069,134.2,75.560448,24.723464,79.5023960275,29.120448,8.493464,30.3338,46.44,16.23,49.1943746784,132.59,73.070448,23.793464,76.8467260203,29.120448,8.493464,30.3338,43.95,15.3,46.5370014075,134.54,49.500448,53.383464,72.801707266,29.120448,8.493464,30.3338,20.38,44.89,49.2996602422,134.2,29.120448,9.053464,30.4953390229,29.120448,8.493464,30.3338,0.0,0.56,0.56,134.33
2020-07-26 14:30:00,44.92864,82.99752,94.3778099894,33.96864,9.90752,35.384,10.96,73.09,73.9071694763,134.27,76.87864,25.27752,80.9276115155,33.96864,9.90752,35.384,42.91,15.37,45.5796555494,132.7,74.65864,24.40752,78.5470531541,33.96864,9.90752,35.384,40.69,14.5,43.1963667454,134.61,45.61864,55.73752,72.0259081942,33.96864,9.90752,35.384,11.65,45.83,47.287539585,134.27,33.96864,10.46752,35.5448657108,33.96864,9.90752,35.384,0.0,0.56,0.56,134.4
2020-07-26 15:00:00,52.712128,81.712704,97.2395723627,26.272128,7.662704,27.3668,26.44,74.05,78.6287231233,134.37,81.932128,23.692704,85.289025211,26.272128,7.662704,27.3668,55.66,16.03,57.9223316174,132.76,79.022128,22.772704,82.2380250317,26.272128,7.662704,27.3668,52.75,15.11,54.8714370142,134.67,52.022128,52.692704,74.0460860308,26.272128,7.662704,27.3668,25.75,45.03,51.8725688587,134.37,26.272128,8.182704,27.5169285059,26.272128,7.662704,27.3668,0.0,0.52,0.52,134.51
2020-07-26 15:30:00,49.20208,83.21144,96.6694803089,27.98208,8.16144,29.148,21.22,75.05,77.9922489739,134.65,74.31208,25.37144,78.5238511638,27.98208,8.16144,29.148,46.33,17.21,49.4232030528,133.2,71.85208,24.41144,75.8857022317,27.98208,8.16144,29.148,43.87,16.25,46.7828964473,135.08,48.97208,52.73144,71.9643619023,27.98208,8.16144,29.148,20.99,44.57,49.2652514456,134.65,28.02208,8.72144,29.3479212756,27.98208,8.16144,29.148,0.04,0.56,0.5614267539000001,134.79
2020-07-26 16:00:00,45.514048,83.778264,95.3432015626,31.914048,9.308264,33.2438,13.6,74.47,75.7016571813,134.84,77.294048,25.438264,81.3724470049,31.914048,9.308264,33.2438,45.38,16.13,48.1614088249,133.4,74.924048,24.528264,78.8368486405,31.914048,9.308264,33.2438,43.01,15.22,45.6235520318,135.22,45.964048,54.838264,71.5536785014,31.914048,9.308264,33.2438,14.05,45.53,47.6485403764,134.84,31.914048,9.828264,33.3931315243,31.914048,9.308264,33.2438,0.0,0.52,0.52,134.99
2020-07-26 16:30:00,48.8012,84.8866,97.9147178978,30.8112,8.9866,32.095,17.99,75.9,78.002885203,134.77,74.9012,25.8266,79.2288017643,30.8112,8.9866,32.095,44.09,16.84,47.1965433056,133.29,72.5812,24.8766,76.7259787882,30.8112,8.9866,32.095,41.77,15.89,44.6903233374,135.12,48.8612,53.1666,72.2087544623,30.8112,8.9866,32.095,18.05,44.18,47.7249924044,134.77,30.8112,9.5466,32.2562802722,30.8112,8.9866,32.095,0.0,0.56,0.56,134.93
2020-07-26 17:00:00,50.308976,85.016368,98.7865167626,32.318976,9.426368,33.6656,17.99,75.59,77.7012754078,134.46,79.258976,25.986368,83.4102907224,32.318976,9.426368,33.6656,46.94,16.56,49.7754678532,132.81,76.798976,25.046368,80.7799682139,32.318976,9.426368,33.6656,44.48,15.62,47.1429188744,134.75,50.388976,53.346368,73.381768043,32.318976,9.426368,33.6656,18.07,43.92,47.4920130127,134.46,32.318976,9.986368,33.8266722502,32.318976,9.426368,33.6656,0.0,0.56,0.56,134.62
2020-07-26 17:30:00,56.5424,83.7982,101.0899664705,28.1424,8.2082,29.315,28.4,75.59,80.7490439572,134.15,85.3424,24.9282,88.9086069681,28.1424,8.2082,29.315,57.2,16.72,59.5936103957,132.34,82.3324,23.9682,85.7502110843,28.1424,8.2082,29.315,54.19,15.76,56.435216842,134.39,55.7324,51.4682,75.8622173483,28.1424,8.2082,29.315,27.59,43.26,51.309216521,134.15,28.1424,8.7282,29.4648290849,28.1424,8.2082,29.315,0.0,0.52,0.52,134.31
2020-07-26 18:00:00,58.121632,82.787976,101.1532158486,26.461632,7.717976,27.5642,31.66,75.07,81.4730661016,133.97,86.591632,24.317976,89.941507043,26.461632,7.717976,27.5642,60.13,16.6,62.3792986495,132.19,83.421632,23.367976,86.6327362368,26.461632,7.717976,27.5642,56.96,15.65,59.0708396758,134.24,57.001632,51.247976,76.6520782155,26.461632,7.717976,27.5642,30.54,43.53,53.1747355424,133.97,26.461632,8.277976,27.7262124128,26.461632,7.717976,27.5642,0.0,0.56,0.56,134.11
2020-07-26 18:30:00,59.02624,81.20432,100.390430795,24.90624,7.26432,25.944,34.12,73.94,81.4327820966,133.65,88.08624,23.97432,91.2904907249,24.90624,7.26432,25.944,63.18,16.71,65.3524024042,131.88,84.76624,22.994320000000002,87.8296885797,24.90624,7.26432,25.944,59.86,15.73,61.892265268,134.02,57.69624,51.25432,77.1742277499,24.90624,7.26432,25.944,32.79,43.99,54.866239164,133.65,24.90624,7.78432,26.0943754246,24.90624,7.26432,25.944,0.0,0.52,0.52,133.8
2020-07-26 19:00:00,58.835376,80.821568,99.9686316953,22.325376,6.5115680000000005,23.2556,36.51,74.31,82.7946628715,133.56,87.135376,23.661568,90.2908829887,22.325376,6.5115680000000005,23.2556,64.81,17.15,67.0407234448,131.8,83.715376,22.671568,86.7309873944,22.325376,6.5115680000000005,23.2556,61.39,16.16,63.4813177242,133.92,57.315376,49.921568,76.0079948269,22.325376,6.5115680000000005,23.2556,34.99,43.41,55.7559700839,133.56,22.325376,7.071568,23.4185714236,22.325376,6.5115680000000005,23.2556,0.0,0.56,0.56,133.71
2020-07-26 19:30:00,60.939424,80.254832,100.7692981855,18.119424,5.284832,18.8744,42.82,74.97,86.3368594518,133.16,86.979424,22.524832,89.8486964624,18.119424,5.284832,18.8744,68.86,17.24,70.985330879,131.22,83.349424,21.524832,86.0839408587,18.119424,5.284832,18.8744,65.23,16.24,67.2212057315,133.42,58.879424,47.604832,75.7166203704,18.119424,5.284832,18.8744,40.76,42.32,58.756786842,133.16,18.119424,5.804832,19.026549888,18.119424,5.284832,18.8744,0.0,0.52,0.52,133.31
2020-07-26 20:00:00,61.561424,79.680832,100.6918264464,14.471424,4.220832,15.0744,47.09,75.46,88.9476233522,133.2,85.921424,22.060832,88.7083502874,14.471424,4.220832,15.0744,71.45,17.84,73.643520421,131.22,82.151424,21.030832,84.8006624965,14.471424,4.220832,15.0744,67.68,16.81,69.7363499188,133.49,59.111424,45.900832,74.8401418064,14.471424,4.220832,15.0744,44.64,41.68,61.0733329695,133.2,14.471424,4.740832,15.2281844171,14.471424,4.220832,15.0744,0.0,0.52,0.52,133.36
2020-07-26 20:30:00,61.241856,79.712208,100.5216445874,13.481856,3.932208,14.0436,47.76,75.78,89.5746950874,133.24,84.511856,22.172208,87.3719669697,13.481856,3.932208,14.0436,71.03,18.24,73.33456552,131.32,80.771856,21.122208,83.4879655548,13.481856,3.932208,14.0436,67.29,17.19,69.4509913536,133.56,58.721856,45.492208,74.2818777415,13.481856,3.932208,14.0436,45.24,41.56,61.4320046881,133.24,13.521856,4.492208,14.2485270256,13.481856,3.932208,14.0436,0.04,0.56,0.5614267539000001,133.4
2020-07-26 21:00:00,60.981296,79.669128,100.3289012106,10.831296,3.159128,11.2826,50.15,76.51,91.481159809,133.28,83.721296,22.099128,86.5888379774,10.831296,3.159128,11.2826,72.89,18.94,75.3105284804,131.39,79.871296,21.019128,82.5907238532,10.831296,3.159128,11.2826,69.04,17.86,71.3127001312,133.6,58.281296,44.099128,73.085173283,10.831296,3.159128,11.2826,47.45,40.94,62.670456357,133.28,10.831296,3.679128,11.4390976864,10.831296,3.159128,11.2826,0.0,0.52,0.52,133.45
2020-07-26 21:30:00,62.208224,79.513232,100.9565114112,10.228224,2.983232,10.6544,51.98,76.53,92.5135735987,133.03,84.688224,21.683232,87.4200082032,10.228224,2.983232,10.6544,74.46,18.7,76.7722710358,131.05,80.728224,20.593232,83.3134284158,10.228224,2.983232,10.6544,70.5,17.61,72.6661000742,133.28,59.378224,43.643232,73.6919614666,10.228224,2.983232,10.6544,49.15,40.66,63.7883853064,133.03,10.228224,3.503232,10.811530911,10.228224,2.983232,10.6544,0.0,0.52,0.52,133.19
2020-07-26 22:00:00,62.454848,79.717664,101.2695116623,9.454848,2.757664,9.8488,53.0,76.96,93.4443235301,133.52,83.124848,22.227664,86.0453915205,9.454848,2.757664,9.8488,73.67,19.47,76.1994081342,131.73,79.214848,21.107664,81.9788120382,9.454848,2.757664,9.8488,69.76,18.35,72.1330721653,133.88,59.534848,43.647664,73.8208419015,9.454848,2.757664,9.8488,50.08,40.89,64.6529079006,133.52,9.454848,3.317664,10.0200321916,9.454848,2.757664,9.8488,0.0,0.56,0.56,133.68
2020-07-26 22:30:00,59.492288,80.053584,99.7392031386,10.332288,3.013584,10.7628,49.16,77.04,91.3885507052,133.52,79.902288,23.393584,83.2564435945,10.332288,3.013584,10.7628,69.57,20.38,72.4936500667,131.88,76.202288,22.223584,79.3768000252,10.332288,3.013584,10.7628,65.87,19.21,68.6140000291,133.99,56.882288,43.823584,71.805996983,10.332288,3.013584,10.7628,46.55,40.81,61.9060465544,133.52,10.332288,3.533584,10.9198164453,10.332288,3.013584,10.7628,0.0,0.52,0.52,133.68
2020-07-26 23:00:00,55.628544,80.899992,98.1801589587,11.588544,3.379992,12.0714,44.04,77.52,89.1564467663,133.92,75.928544,24.299992,79.7222265442,11.588544,3.379992,12.0714,64.34,20.92,67.6556132187,132.43,72.518544,23.109992,76.1118318931,11.588544,3.379992,12.0714,60.93,19.73,64.0448108749,134.46,53.458544,44.459992,69.5306178258,11.588544,3.379992,12.0714,41.87,41.08,58.6571675075,133.92,11.588544,3.939992,12.2400118055,11.588544,3.379992,12.0714,0.0,0.56,0.56,134.1
2020-07-26 23:30:00,53.212384,81.691112,97.4935669199,10.152384,2.961112,10.5754,43.06,78.73,89.7361493491,134.63,72.132384,24.641112,76.2250957502,10.152384,2.961112,10.5754,61.98,21.68,65.6623392821,133.32,68.842384,23.411112,72.7141939368,10.152384,2.961112,10.5754,58.69,20.45,62.1507731247,135.2,51.152384,44.251112,67.6367304216,10.152384,2.961112,10.5754,41.0,41.29,58.1881783527,134.63,10.152384,3.481112,10.7326157874,10.152384,2.961112,10.5754,0.0,0.52,0.52,134.82
2020-07-27 00:00:00,50.5012,83.1566,97.2902427019,9.9312,2.8966000000000003,10.345,40.57,80.26,89.9310430274,135.65,68.6112,25.5166,73.2024155407,9.9312,2.8966000000000003,10.345,58.68,22.62,62.8888447978,134.66,65.5112,24.2566,69.8577123087,9.9312,2.8966000000000003,10.345,55.58,21.36,59.5431440218,136.28,48.6512,44.5166,65.9444230925,9.9312,2.8966000000000003,10.345,38.72,41.62,56.8459567604,135.65,9.9312,3.4566,10.5155511981,9.9312,2.8966000000000003,10.345,0.0,0.56,0.56,135.84
2020-07-27 00:30:00,49.021312,83.601216,96.9136334417,9.261312,2.701216,9.6472,39.76,80.9,90.142484989,135.25,65.971312,26.211216,70.9876175907,9.261312,2.701216,9.6472,56.71,23.51,61.3900985502,134.22,62.971312,24.881216,67.7086482264,9.261312,2.701216,9.6472,53.71,22.18,58.109521595,135.88,47.221312,42.951216,63.8330577591,9.261312,2.701216,9.6472,37.96,40.25,55.3265225728,135.25,9.261312,3.261216,9.8187285205,9.261312,2.701216,9.6472,0.0,0.56,0.56,135.44
2020-07-27 01:00:00,47.61584,83.53212,96.1503161232,9.43584,2.75212,9.829,38.18,80.78,89.3483116796,135.46,64.33584,26.12212,69.4367731235,9.43584,2.75212,9.829,54.9,23.37,59.6671341695,134.51,61.42584,24.81212,66.2478310483,9.43584,2.75212,9.829,51.99,22.06,56.4765765606,136.1,45.95584,43.57212,63.3282628168,9.43584,2.75212,9.829,36.52,40.82,54.7720987365,135.46,9.43584,3.27212,9.9870839488,9.43584,2.75212,9.829,0.0,0.52,0.52,135.65
2020-07-27 01:30:00,47.009984,83.722912,96.0180430411,10.089984,2.9429119999999998,10.5104,36.92,80.78,88.8171987849,135.1,63.839984,26.592912,69.1572593858,10.089984,2.9429119999999998,10.5104,53.75,23.65,58.7229512201,134.08,60.979984,25.262912,66.0058570989,10.089984,2.9429119999999998,10.5104,50.89,22.32,55.5695465161,135.74,45.489984,43.182912,62.7224244838,10.089984,2.9429119999999998,10.5104,35.4,40.24,53.5949400597,135.1,10.129984,3.5029120000000002,10.7185338699,10.089984,2.9429119999999998,10.5104,0.04,0.56,0.5614267539000001,135.28
2020-07-27 02:00:00,46.914416,83.891288,96.1182117547,9.604416,2.801288,10.0046,37.31,81.09,89.2615493928,135.29,63.624416,26.401288,68.884645019,9.604416,2.801288,10.0046,54.02,23.6,58.9501518234,134.27,60.754416,25.081288,65.7280006636,9.604416,2.801288,10.0046,51.15,22.28,55.7917637291,135.9,45.354416,43.051288,62.5334826246,9.604416,2.801288,10.0046,35.75,40.25,53.8342363185,135.29,9.604416,3.361288,10.175611221,9.604416,2.801288,10.0046,0.0,0.56,0.56,135.46
2020-07-27 02:30:00,45.92456,84.16508,95.8792256049,9.51456,2.77508,9.911,36.41,81.39,89.1628857765,135.64,62.71456,26.54508,68.1010815494,9.51456,2.77508,9.911,53.2,23.77,58.2687986833,134.68,59.89456,25.21508,64.985833664,9.51456,2.77508,9.911,50.38,22.44,55.1515910922,136.27,44.44456,43.21508,61.9908223288,9.51456,2.77508,9.911,34.93,40.44,53.4368646161,135.64,9.51456,3.29508,10.0689822822,9.51456,2.77508,9.911,0.0,0.52,0.52,135.82
2020-07-27 03:00:00,45.52904,83.80972,95.3779987723,9.11904,2.65972,9.499,36.41,81.15,88.9438620704,135.89,61.45904,26.36972,66.8773185064,9.11904,2.65972,9.499,52.34,23.71,57.4598964496,135.04,58.67904,25.03972,63.7982547802,9.11904,2.65972,9.499,49.56,22.38,54.3788377956,136.56,44.03904,43.79972,62.1116133762,9.11904,2.65972,9.499,34.92,41.14,53.962079278,135.89,9.11904,3.21972,9.6707542312,9.11904,2.65972,9.499,0.0,0.56,0.56,136.08
2020-07-27 03:30:00,45.112896,80.132928,91.9590100825,10.912896,3.182928,11.3676,34.2,76.95,84.2077342054,135.75,60.382896,31.562928,68.1345180748,10.912896,3.182928,11.3676,49.47,28.38,57.03249337,133.24,57.782896,30.372928,65.2792296633,10.912896,3.182928,11.3676,46.87,27.19,54.1857269029,135.08,43.792896,47.852928,64.8669442647,10.912896,3.182928,11.3676,32.88,44.67,55.4662356754,135.75,10.912896,3.742928,11.5369323964,10.912896,3.182928,11.3676,0.0,0.56,0.56,135.94
