Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-07-27 04:00:00,45.243664,76.738152,89.0827317976,11.273664,3.288152,11.7434,33.97,73.45,80.9250480383,135.67,59.473664,35.218152,69.1189911665,11.273664,3.288152,11.7434,48.2,31.93,57.8166489863,131.93,56.963664,33.528152,66.0983811666,11.273664,3.288152,11.7434,45.69,30.24,54.7908176614,134.02,43.943664,51.008152,67.3266453657,11.273664,3.288152,11.7434,32.67,47.72,57.8318882624,135.67,11.313664,3.848152,11.9501994511,11.273664,3.288152,11.7434,0.04,0.56,0.5614267539000001,135.88
2020-07-27 04:30:00,45.99496,76.40228,89.1787235533,10.22496,2.9822800000000003,10.651,35.77,73.42,81.6700024489,135.47,59.58496,34.71228,68.9587546364,10.22496,2.9822800000000003,10.651,49.36,31.73,58.6788079293,131.65,57.00496,33.03228,65.8839660813,10.22496,2.9822800000000003,10.651,46.78,30.05,55.6000980215,133.77,44.55496,50.55228,67.3845492216,10.22496,2.9822800000000003,10.651,34.33,47.57,58.6639054274,135.47,10.22496,3.54228,10.8211623498,10.22496,2.9822800000000003,10.651,0.0,0.56,0.56,135.67
2020-07-27 05:00:00,45.517824,76.361032,88.8981412055,11.077824,3.231032,11.5394,34.44,73.13,80.8338450156,135.26,60.047824,34.851032000000004,69.428636733,11.077824,3.231032,11.5394,48.97,31.62,58.2913827251,131.38,57.467824,33.171032,66.3541118488,11.077824,3.231032,11.5394,46.39,29.94,55.2126407628,133.55,44.207824,50.641032,67.2223610478,11.077824,3.231032,11.5394,33.13,47.41,57.8386116708,135.26,11.077824,3.791032,11.7085485095,11.077824,3.231032,11.5394,0.0,0.56,0.56,135.46
2020-07-27 05:30:00,46.688448,76.517464,89.6366748248,11.408448,3.327464,11.8838,35.28,73.19,81.2493353819,134.73,60.888448,34.187464,69.829691354,11.408448,3.327464,11.8838,49.48,30.86,58.3147494207,130.55,58.388448,32.567464,66.856941085,11.408448,3.327464,11.8838,46.98,29.24,55.336226832,132.9,45.178448,49.507464,67.0229897528,11.408448,3.327464,11.8838,33.77,46.18,57.210185282,134.73,11.408448,3.887464,12.052595659,11.408448,3.327464,11.8838,0.0,0.56,0.56,134.92
2020-07-27 06:00:00,48.483648,76.046064,90.1868503346,11.643648,3.396064,12.1288,36.84,72.65,81.4567867031,134.63,62.303648,33.706064,70.8367369695,11.643648,3.396064,12.1288,50.66,30.31,59.035004023,130.39,59.843648,32.126064,67.9216180172,11.643648,3.396064,12.1288,48.2,28.73,56.1128585977,132.77,46.703648,49.896064,68.3436020356,11.643648,3.396064,12.1288,35.06,46.5,58.2361880621,134.63,11.643648,3.916064,12.2845470409,11.643648,3.396064,12.1288,0.0,0.52,0.52,134.82
2020-07-27 06:30:00,53.022688,74.390784,91.3531290481,13.442688,3.920784,14.0028,39.58,70.47,80.8244845328,134.79,68.472688,32.010784,75.5857082671,13.442688,3.920784,14.0028,55.03,28.09,61.784698753,130.51,65.812688,30.530784,72.5495601189,13.442688,3.920784,14.0028,52.37,26.61,58.7427357211,132.88,50.992688,52.560784,73.2317570741,13.442688,3.920784,14.0028,37.55,48.64,61.4479625374,134.79,13.442688,4.480784,14.1698019012,13.442688,3.920784,14.0028,0.0,0.56,0.56,134.98
2020-07-27 07:00:00,56.735648,72.897064,92.3737825024,15.315648,4.467064,15.9538,41.42,68.43,79.9892574037,134.35,74.145648,30.407064,80.1384218614,15.315648,4.467064,15.9538,58.83,25.94,64.2950425772,129.89,71.285648,29.027064,76.9689161626,15.315648,4.467064,15.9538,55.97,24.56,61.1214733134,132.35,54.525648,54.377064,77.0059178186,15.315648,4.467064,15.9538,39.21,49.91,63.4699314636,134.35,15.315648,5.027064,16.1195671815,15.315648,4.467064,15.9538,0.0,0.56,0.56,134.52
2020-07-27 07:30:00,60.780528,73.943904,95.7181984929,16.470528,4.803904,17.1568,44.31,69.14,82.1201296882,134.1,80.170528,24.723904,83.8962751783,16.470528,4.803904,17.1568,63.7,19.92,66.7420137545,131.09,77.110528,22.953904,80.454429569,16.470528,4.803904,17.1568,60.64,18.15,63.2979628424,133.34,58.300528,53.723904,79.2793127246,16.470528,4.803904,17.1568,41.83,48.92,64.365482209,134.1,16.470528,5.323904,17.3095998336,16.470528,4.803904,17.1568,0.0,0.52,0.52,134.26
2020-07-27 08:00:00,64.39888,75.25884,99.051041102,18.81888,5.48884,19.603,45.58,69.77,83.3390022738,133.57,87.60888,18.85884,89.6156889222,18.81888,5.48884,19.603,68.79,13.37,70.0772502314,131.74,84.24888,18.05884,86.1626107044,18.81888,5.48884,19.603,65.43,12.57,66.6264947299,133.89,61.76888,53.058840000000004,81.4287113898,18.81888,5.48884,19.603,42.95,47.57,64.0906186583,133.57,18.81888,6.04884,19.7671118224,18.81888,5.48884,19.603,0.0,0.56,0.56,133.75
2020-07-27 08:30:00,69.71,73.745,101.4781214105,19.08,5.565,19.875,50.63,68.18,84.9229609705,133.1,93.54,16.235,94.9384370263,19.08,5.565,19.875,74.46,10.67,75.2206122017,130.86,89.89,15.575,91.2293413601,19.08,5.565,19.875,70.81,10.01,71.5140279945,133.32,66.64,54.345,85.9899332771,19.08,5.565,19.875,47.56,48.78,68.1281292859,133.1,19.08,6.125,20.0390125755,19.08,5.565,19.875,0.0,0.56,0.56,133.28
2020-07-27 09:00:00,70.612784,73.313312,101.7890317305,20.822784,6.073312,21.6904,49.79,67.24,83.6675665954,132.94,96.752784,15.493312,97.985427123,20.822784,6.073312,21.6904,75.93,9.42,76.5120990432,130.64,93.042784,14.903312,94.2288085621,20.822784,6.073312,21.6904,72.22,8.83,72.7577988947,133.09,67.602784,55.303312,87.3418154306,20.822784,6.073312,21.6904,46.78,49.23,67.911422456,132.94,20.822784,6.593312,21.8417054426,20.822784,6.073312,21.6904,0.0,0.52,0.52,132.85
2020-07-27 09:30:00,80.163232,67.201776,104.6050785681,19.823232,5.781776,20.6492,60.34,61.42,86.1007084756,132.3,100.483232,13.141776,101.3389667877,19.823232,5.781776,20.6492,80.66,7.36,80.9950936786,130.22,96.503232,12.641776,97.3277364726,19.823232,5.781776,20.6492,76.68,6.86,76.9862455248,132.65,76.213232,59.041776,96.4074065885,19.823232,5.781776,20.6492,56.39,53.26,77.5658410642,132.3,19.823232,6.301776,20.800791035,19.823232,5.781776,20.6492,0.0,0.52,0.52,132.4
2020-07-27 10:00:00,79.14712,65.57916,102.7856645189,26.39712,7.69916,27.497,52.75,57.88,78.3112820735,132.23,101.56712,9.40916,102.0020203574,26.39712,7.69916,27.497,75.17,1.71,75.1894473979,129.78,97.88712,9.16916,98.3156231583,26.39712,7.69916,27.497,71.49,1.47,71.5051117054,132.32,75.85712,63.67916,99.0421025272,26.39712,7.69916,27.497,49.46,55.98,74.6997456488,132.23,26.39712,8.25916,27.6590250768,26.39712,7.69916,27.497,0.0,0.56,0.56,132.4
2020-07-27 10:30:00,73.265888,68.753384,100.4734699106,32.445888,9.463384,33.7978,40.82,59.29,71.9831681715,132.27,98.715888,11.823384,99.4214209959,32.445888,9.463384,33.7978,66.27,2.36,66.3120087164,130.17,95.565888,12.233384,96.3457037616,32.445888,9.463384,33.7978,63.12,2.77,63.1807510243,132.69,71.045888,64.193384,95.7512858978,32.445888,9.463384,33.7978,38.6,54.73,66.9726279908,132.27,32.445888,9.983384,33.9470706277,32.445888,9.463384,33.7978,0.0,0.52,0.52,132.4
2020-07-27 11:00:00,63.598816,77.760488,100.4564726168,35.898816,10.470488,37.3946,27.7,67.29,72.7683591955,132.97,96.608816,17.800488,98.2350278768,35.898816,10.470488,37.3946,60.71,7.33,61.1509035093,132.96,93.608816,17.590488,95.2472346108,35.898816,10.470488,37.3946,57.71,7.12,58.1475579883,135.05,62.538816,59.200488,86.1150468044,35.898816,10.470488,37.3946,26.64,48.73,55.5364970087,132.97,35.938816,11.030488,37.5934856192,35.898816,10.470488,37.3946,0.04,0.56,0.5614267539000001,133.13
2020-07-27 11:30:00,69.474752,72.480136,100.3997573704,36.514752,10.650136,38.0362,32.96,61.83,70.0664720105,132.34,104.224752,20.490136,106.2197938369,36.514752,10.650136,38.0362,67.71,9.84,68.4212664308,132.46,100.954752,20.160136,102.9480113209,36.514752,10.650136,38.0362,64.44,9.51,65.1379589794,134.59,67.944752,63.190136,92.7872976869,36.514752,10.650136,38.0362,31.43,52.54,61.2233329704,132.34,36.514752,11.170136,38.1850632038,36.514752,10.650136,38.0362,0.0,0.52,0.52,132.49
2020-07-27 12:00:00,71.465648,74.032064,102.8984224571,31.515648,9.192064,32.8288,39.95,64.84,76.1592285938,132.56,105.875648,18.362064,107.4561223652,31.515648,9.192064,32.8288,74.36,9.17,74.9232840978,132.58,102.245648,18.062064,103.82875657,31.515648,9.192064,32.8288,70.73,8.87,71.2840080242,134.59,69.275648,59.192064,91.1197884458,31.515648,9.192064,32.8288,37.76,50.0,62.6563452493,132.56,31.555648,9.752064,33.0281951211,31.515648,9.192064,32.8288,0.04,0.56,0.5614267539000001,132.71
2020-07-27 12:30:00,73.825152,75.042336,105.2687287857,27.025152,7.8823360000000005,28.1512,46.8,67.16,81.8578377432,132.94,106.615152,16.622336,107.903163485,27.025152,7.8823360000000005,28.1512,79.59,8.74,80.0684438465,132.81,102.735152,16.352336,104.0284112592,27.025152,7.8823360000000005,28.1512,75.71,8.47,76.1823142206,134.78,71.055152,56.242336,90.6202791018,27.025152,7.8823360000000005,28.1512,44.03,48.36,65.4013035038,132.94,27.025152,8.402336,28.3012029935,27.025152,7.8823360000000005,28.1512,0.0,0.52,0.52,133.1
2020-07-27 13:00:00,76.106704,74.079872,106.2076166256,24.376704,7.109872,25.3924,51.73,66.97,84.6225371872,132.94,106.606704,15.779872,107.7682406745,24.376704,7.109872,25.3924,82.23,8.67,82.6858016832,132.86,102.566704,15.509872,103.732757116,24.376704,7.109872,25.3924,78.19,8.4,78.6399141658,134.84,72.896704,55.859872,91.8381987733,24.376704,7.109872,25.3924,48.52,48.75,68.7804688847,132.94,24.376704,7.629872,25.5428785504,24.376704,7.109872,25.3924,0.0,0.52,0.52,133.1
2020-07-27 13:30:00,72.72232,74.44276,104.0685367563,26.75232,7.80276,27.867,45.97,66.64,80.9575845737,132.64,103.32232,15.57276,104.4892944957,26.75232,7.80276,27.867,76.57,7.77,76.9632236851,132.55,99.54232,15.35276,100.7193164721,26.75232,7.80276,27.867,72.79,7.55,73.1805069674,134.69,70.04232,56.35276,89.8974980219,26.75232,7.80276,27.867,43.29,48.55,65.0471106199,132.64,26.75232,8.36276,28.0289561026,26.75232,7.80276,27.867,0.0,0.56,0.56,132.84
2020-07-27 14:00:00,77.546528,71.746904,105.6460232969,28.206528,8.226904,29.3818,49.34,63.52,80.4314988049,132.35,104.976528,16.346904,106.2416712092,28.206528,8.226904,29.3818,76.77,8.12,77.1982337881,132.5,101.226528,16.096904,102.4983916426,28.206528,8.226904,29.3818,73.02,7.87,73.4428846111,134.69,74.546528,59.206904,95.1979113118,28.206528,8.226904,29.3818,46.34,50.98,68.8938023337,132.35,28.206528,8.746904,29.5316195187,28.206528,8.226904,29.3818,0.0,0.52,0.52,132.54
2020-07-27 14:30:00,72.131664,74.677152,103.8251124836,27.761664,8.097152,28.9184,44.37,66.58,80.0099575053,132.94,103.721664,15.787152,104.9162415987,27.761664,8.097152,28.9184,75.96,7.69,76.3482658611,132.85,99.991664,15.567152,101.1961910888,27.761664,8.097152,28.9184,72.23,7.47,72.6152449559,135.01,69.581664,57.157152,90.0474763098,27.761664,8.097152,28.9184,41.82,49.06,64.465463622,132.94,27.761664,8.657152,29.0801696831,27.761664,8.097152,28.9184,0.0,0.56,0.56,133.12
2020-07-27 15:00:00,71.691408,74.173744,103.1571727026,26.481408,7.723744,27.5848,45.21,66.45,80.3713045807,132.73,102.631408,15.253744,103.7587712633,26.481408,7.723744,27.5848,76.15,7.53,76.5213917803,132.62,98.881408,15.043744,100.0192335584,26.481408,7.723744,27.5848,72.4,7.32,72.7691033338,134.83,69.091408,56.643744,89.342802697,26.481408,7.723744,27.5848,42.61,48.92,64.8750992292,132.73,26.481408,8.243744,27.7348929113,26.481408,7.723744,27.5848,0.0,0.52,0.52,132.91
2020-07-27 15:30:00,70.911824,74.918032,103.1561840209,27.421824,7.998032,28.5644,43.49,66.92,79.8101904521,132.79,100.111824,14.838032,101.20545686,27.421824,7.998032,28.5644,72.69,6.84,73.0111066893,132.69,96.521824,14.648032,97.6269806445,27.421824,7.998032,28.5644,69.1,6.65,69.4192516525,134.94,68.471824,56.408032,88.7144675687,27.421824,7.998032,28.5644,41.05,48.41,63.4714943892,132.79,27.421824,8.518032,28.7143396344,27.421824,7.998032,28.5644,0.0,0.52,0.52,132.96
2020-07-27 16:00:00,65.64464,78.42052,102.2692364194,29.38464,8.57052,30.609,36.26,69.85,78.7007630204,133.05,95.34464,14.35052,96.4185552733,29.38464,8.57052,30.609,65.96,5.78,66.2127631201,132.82,92.08464,14.22052,93.1761992839,29.38464,8.57052,30.609,62.7,5.65,62.9540507037,135.08,63.84464,54.83052,84.1577327416,29.38464,8.57052,30.609,34.46,46.26,57.684306358,133.05,29.38464,9.13052,30.7704966388,29.38464,8.57052,30.609,0.0,0.56,0.56,133.22
2020-07-27 16:30:00,63.69376,75.40568,98.7061884544,33.41376,9.74568,34.806,30.28,65.66,72.305698254,132.28,95.32376,15.32568,96.5478932344,33.41376,9.74568,34.806,61.91,5.58,62.1609563955,131.91,92.28376,15.17568,93.523225047,33.41376,9.74568,34.806,58.87,5.43,59.119893437,134.28,62.40376,55.26568,83.3578109597,33.41376,9.74568,34.806,28.99,45.52,53.9674948464,132.28,33.41376,10.26568,34.9551647572,33.41376,9.74568,34.806,0.0,0.52,0.52,132.44
2020-07-27 17:00:00,74.88304,42.50172,86.1038087578,33.26304,9.70172,34.649,41.62,32.8,52.9911728498,134.27,99.62304,10.25172,100.149128113,33.26304,9.70172,34.649,66.36,0.55,66.3622791953,132.38,96.35304,10.38172,96.9107240062,33.26304,9.70172,34.649,63.09,0.68,63.0936644997,134.76,72.09304,38.32172,81.6453344668,33.26304,9.70172,34.649,38.83,28.62,48.2376751098,134.27,33.26304,10.22172,34.7981808404,33.26304,9.70172,34.649,0.0,0.52,0.52,134.43
2020-07-27 17:30:00,68.495968,46.843824,82.9821756716,33.715968,9.833824,35.1208,34.78,37.01,50.7876805928,135.08,99.775968,10.203824,100.2963698972,33.715968,9.833824,35.1208,66.06,0.37,66.0610361711,133.01,96.515968,10.093824,97.0423482915,33.715968,9.833824,35.1208,62.8,0.26,62.8005382143,135.24,66.335968,35.223824,75.1077787428,33.715968,9.833824,35.1208,32.62,25.39,41.336624197,135.08,33.715968,10.353824,35.2699329401,33.715968,9.833824,35.1208,0.0,0.52,0.52,135.25
2020-07-27 18:00:00,74.765232,43.512776,86.5055003525,33.815232,9.862776,35.2242,40.95,33.65,53.002122599,134.43,102.575232,10.352776,103.0963539159,33.815232,9.862776,35.2242,68.76,0.49,68.7617459057,132.81,99.175232,10.352776,99.7141244416,33.815232,9.862776,35.2242,65.36,0.49,65.3618367245,134.91,72.085232,37.752776,81.3729240485,33.815232,9.862776,35.2242,38.27,27.89,47.3544612471,134.43,33.815232,10.422776,35.3850840717,33.815232,9.862776,35.2242,0.0,0.56,0.56,134.61
2020-07-27 18:30:00,78.202128,43.142704,89.3133009812,32.272128,9.412704,33.6168,45.93,33.73,56.98489098,134.34,104.012128,10.422704,104.5330355905,32.272128,9.412704,33.6168,71.74,1.01,71.7471093494,132.87,100.472128,10.212704,100.9898402209,32.272128,9.412704,33.6168,68.2,0.8,68.2046919207,134.91,75.062128,37.052704,83.7091747277,32.272128,9.412704,33.6168,42.79,27.64,50.9406880597,134.34,32.312128,9.932704,33.8043225733,32.272128,9.412704,33.6168,0.04,0.52,0.5215361924,134.52
2020-07-27 19:00:00,72.409792,46.372856,85.9861602299,26.409792,7.702856,27.5102,46.0,38.67,60.0946661527,134.49,104.229792,8.542856,104.5792997156,26.409792,7.702856,27.5102,77.82,0.84,77.8245334069,132.36,100.399792,8.342856,100.7458261164,26.409792,7.702856,27.5102,73.99,0.64,73.9927678898,134.48,69.289792,31.092856,75.9463031993,26.409792,7.702856,27.5102,42.88,23.39,48.8445135097,134.49,26.409792,8.222856,27.6603050287,26.409792,7.702856,27.5102,0.0,0.52,0.52,134.67
2020-07-27 19:30:00,78.162608,42.765344,89.096958067,18.292608,5.335344,19.0548,59.87,37.43,70.6075194296,134.35,103.412608,7.185344,103.6619344878,18.292608,5.335344,19.0548,85.12,1.85,85.1401015973,132.5,99.202608,6.945344,99.4454384941,18.292608,5.335344,19.0548,80.91,1.6099999999999999,80.9260168302,134.65,73.822608,29.735344,79.5862308111,18.292608,5.335344,19.0548,55.53,24.4,60.654273551,134.35,18.292608,5.855344,19.2068883685,18.292608,5.335344,19.0548,0.0,0.52,0.52,134.55
2020-07-27 20:00:00,82.493472,41.248096,92.2311137645,15.593472,4.548096,16.2432,66.9,36.7,76.3053078101,134.88,100.593472,8.008096,100.9117248419,15.593472,4.548096,16.2432,85.0,3.46,85.0703920292,133.63,96.353472,7.688096,96.6597040476,15.593472,4.548096,16.2432,80.76,3.14,80.8210195432,135.57,77.523472,29.978096,83.1178377409,15.593472,4.548096,16.2432,61.93,25.43,66.9478140046,134.88,15.593472,5.068096,16.39640101,15.593472,4.548096,16.2432,0.0,0.52,0.52,135.12
2020-07-27 20:30:00,73.402544,46.266992,86.7673211203,16.412544,4.786992,17.0964,56.99,41.48,70.4872364333,135.75,96.812544,9.766992,97.3039711856,16.412544,4.786992,17.0964,80.4,4.98,80.5540836954,134.36,92.832544,9.366992,93.3039214859,16.412544,4.786992,17.0964,76.42,4.58,76.557121158,136.11,69.312544,26.636992,74.2546840176,16.412544,4.786992,17.0964,52.9,21.85,57.2348888354,135.75,16.412544,5.346992,17.2615736247,16.412544,4.786992,17.0964,0.0,0.56,0.56,135.97
2020-07-27 21:00:00,69.61304,70.50172,99.0780897121,13.82304,4.03172,14.399000000000001,55.79,66.47,86.7800956441,134.34,95.09304,7.01172,95.3511954503,13.82304,4.03172,14.399000000000001,81.27,2.98,81.3246168143,133.95,91.08304,6.68172,91.327791815,13.82304,4.03172,14.399000000000001,77.26,2.65,77.3054338323,135.74,65.93304,36.55172,75.3869617281,13.82304,4.03172,14.399000000000001,52.11,32.52,61.4247710618,134.34,13.82304,4.55172,14.5531642539,13.82304,4.03172,14.399000000000001,0.0,0.52,0.52,134.55
2020-07-27 21:30:00,68.088656,81.519608,106.2144602413,13.198656,3.849608,13.7486,54.89,77.67,95.108049081,133.26,94.308656,4.699608,94.4256793032,13.198656,3.849608,13.7486,81.11,0.85,81.1144537059,133.39,90.278656,4.509608,90.3912180108,13.198656,3.849608,13.7486,77.08,0.66,77.0828255839,135.25,64.658656,43.329608,77.8344186409,13.198656,3.849608,13.7486,51.46,39.48,64.859864323,133.26,13.198656,4.369608,13.9031649016,13.198656,3.849608,13.7486,0.0,0.52,0.52,133.45
2020-07-27 22:00:00,68.515888,81.503384,106.4764223285,10.125888,2.953384,10.5478,58.39,78.55,97.8748925925,133.29,91.225888,5.313384,91.3804940396,10.125888,2.953384,10.5478,81.1,2.36,81.1343305882,133.55,87.215888,5.033384,87.3610100338,10.125888,2.953384,10.5478,77.09,2.08,77.1180556031,135.37,64.775888,41.673384,77.0232860906,10.125888,2.953384,10.5478,54.65,38.72,66.9765697838,133.29,10.165888,3.513384,10.7558888968,10.125888,2.953384,10.5478,0.04,0.56,0.5614267539000001,133.45
2020-07-27 22:30:00,64.7556,81.7258,104.2707730718,8.8656,2.5858,9.235,55.89,79.14,96.8856630261,133.57,87.0956,6.2258,87.3178339459,8.8656,2.5858,9.235,78.23,3.64,78.3146378399,134.03,83.2056,5.8958,83.4142213834,8.8656,2.5858,9.235,74.34,3.31,74.4136526452,135.79,61.2256,41.2358,73.8171070755,8.8656,2.5858,9.235,52.36,38.65,65.0798901351,133.57,8.8656,3.1058,9.3938733758,8.8656,2.5858,9.235,0.0,0.52,0.52,133.73
2020-07-27 23:00:00,61.329024,81.862632,102.2875344446,8.169024,2.382632,8.5094,53.16,79.48,95.61932859,134.11,82.139024,7.2826319999999996,82.4612393341,8.169024,2.382632,8.5094,73.97,4.9,74.1321178707,134.91,78.479024,6.872632,78.7793772418,8.169024,2.382632,8.5094,70.31,4.49,70.4532199406,136.53,58.059024,41.712632,71.4898170105,8.169024,2.382632,8.5094,49.89,39.33,63.528426708,134.11,8.169024,2.902632,8.6693843864,8.169024,2.382632,8.5094,0.0,0.52,0.52,134.26
2020-07-27 23:30:00,59.494576,77.957168,98.0659197479,6.984576,2.037168,7.2756,52.51,75.92,92.3100563319,134.56,76.284576,13.477168,77.4659318204,6.984576,2.037168,7.2756,69.3,11.44,70.2379071442,133.66,72.874576,12.767168,73.9844876033,6.984576,2.037168,7.2756,65.89,10.73,66.7579583271,135.51,56.304576,45.297168,72.2636748814,6.984576,2.037168,7.2756,49.32,43.26,65.6040395098,134.56,6.984576,2.597168,7.4518174642,6.984576,2.037168,7.2756,0.0,0.56,0.56,134.7
2020-07-28 00:00:00,56.58416,77.20788,95.7226404619,8.08416,2.35788,8.421,48.5,74.85,89.1895313364,134.59,72.09416,17.60788,74.2132423776,8.08416,2.35788,8.421,64.01,15.25,65.8015394957,132.77,68.96416,16.73788,70.9662736192,8.08416,2.35788,8.421,60.88,14.38,62.5552459831,134.78,53.73416,46.54788,71.0919480912,8.08416,2.35788,8.421,45.65,44.19,63.5348612968,134.59,8.08416,2.9178800000000003,8.5946301026,8.08416,2.35788,8.421,0.0,0.56,0.56,134.74
2020-07-28 00:30:00,53.175072,78.676896,94.9612670851,9.555072,2.786896,9.9532,43.62,75.89,87.5328309836,134.16,69.065072,18.826896,71.5851673418,9.555072,2.786896,9.9532,59.51,16.04,61.6337707754,132.23,66.165072,17.906896,68.5454132464,9.555072,2.786896,9.9532,56.61,15.12,58.5944237961,134.29,50.765072,45.546896,68.2027292005,9.555072,2.786896,9.9532,41.21,42.76,59.3858712153,134.16,9.555072,3.306896,10.1111306034,9.555072,2.786896,9.9532,0.0,0.52,0.52,134.3
2020-07-28 01:00:00,50.985648,79.407064,94.3664035294,10.515648,3.067064,10.9538,40.47,76.34,86.4037991063,134.53,67.435648,19.577064,70.2198551411,10.515648,3.067064,10.9538,56.92,16.51,59.2660653325,132.71,64.675648,18.637064,67.3073517438,10.515648,3.067064,10.9538,54.16,15.57,56.3536201144,134.71,48.855648,45.957064,67.0740342681,10.515648,3.067064,10.9538,38.34,42.89,57.5283208516,134.53,10.515648,3.627064,11.1235986138,10.515648,3.067064,10.9538,0.0,0.56,0.56,134.68
2020-07-28 01:30:00,50.668912,79.398016,94.1880225294,10.278912,2.998016,10.7072,40.39,76.4,86.4193965496,134.6,66.798912,19.488016000000002,69.5836001656,10.278912,2.998016,10.7072,56.52,16.49,58.8764001957,132.77,64.068912,18.558016,66.7025145157,10.278912,2.998016,10.7072,53.79,15.56,55.995336413,134.76,48.578912,46.068016,66.9490312796,10.278912,2.998016,10.7072,38.3,43.07,57.6360555555,134.6,10.278912,3.5180160000000003,10.8642748713,10.278912,2.998016,10.7072,0.0,0.52,0.52,134.73
2020-07-28 02:00:00,49.407424,79.843832,93.8942546419,12.047424,3.513832,12.5494,37.36,76.33,84.9825776262,134.84,66.277424,19.923832,69.2073407497,12.047424,3.513832,12.5494,54.23,16.41,56.6584592095,133.07,63.637424,18.983832,66.408641085,12.047424,3.513832,12.5494,51.59,15.47,53.8595302616,135.01,47.567424,47.013832,66.8801930718,12.047424,3.513832,12.5494,35.52,43.5,56.1597756406,134.84,12.087424,4.073832,12.7554665191,12.047424,3.513832,12.5494,0.04,0.56,0.5614267539000001,134.96
2020-07-28 02:30:00,46.985776,80.238768,92.9834557138,13.675775999999999,3.988768,14.2456,33.31,76.25,83.2082844433,134.41,65.345776,20.718768,68.55171616,13.675775999999999,3.988768,14.2456,51.67,16.73,54.3109731086,132.55,62.835776,19.778768,65.8751425738,13.675775999999999,3.988768,14.2456,49.16,15.79,51.6336101779,134.6,45.505776,46.728768,65.2254046224,13.675775999999999,3.988768,14.2456,31.83,42.74,53.2903039961,134.41,13.675775999999999,4.508768,14.3998554882,13.675775999999999,3.988768,14.2456,0.0,0.52,0.52,134.55
2020-07-28 03:00:00,47.398656,80.449608,93.3743648865,11.998656,3.499608,12.4986,35.4,76.95,84.7021989089,134.8,64.108656,20.599608,67.3369410048,11.998656,3.499608,12.4986,52.11,17.1,54.8439796149,133.05,61.588656,19.639608,64.6442321501,11.998656,3.499608,12.4986,49.59,16.14,52.1504333635,134.97,45.738656,46.389608,65.146146341,11.998656,3.499608,12.4986,33.74,42.89,54.5705021051,134.8,11.998656,4.059608,12.666813447700001,11.998656,3.499608,12.4986,0.0,0.56,0.56,134.92
2020-07-28 03:30:00,47.859152,80.364336,93.5356880067,10.849152,3.164336,11.3012,37.01,77.2,85.6129668917,134.66,63.719152,20.634336,66.9769076157,10.849152,3.164336,11.3012,52.87,17.47,55.6815750496,132.83,61.149152,19.654336,64.2301464573,10.849152,3.164336,11.3012,50.3,16.49,52.9340164733,134.83,46.059152,45.454336,64.7112211611,10.849152,3.164336,11.3012,35.21,42.29,55.0289760036,134.66,10.849152,3.684336,11.4576799955,10.849152,3.164336,11.3012,0.0,0.52,0.52,134.77
2020-07-28 04:00:00,47.047904,80.396472,93.1509419214,11.747904,3.426472,12.2374,35.3,76.97,84.6786330782,134.87,63.487904,20.676472,66.7699816435,11.747904,3.426472,12.2374,51.74,17.25,54.5398028966,133.1,60.987904,19.706472,64.0926631761,11.747904,3.426472,12.2374,49.24,16.28,51.861507884,135.04,45.407904,46.336472,64.8763931109,11.747904,3.426472,12.2374,33.66,42.91,54.5368105045,134.87,11.747904,3.986472,12.4058537554,11.747904,3.426472,12.2374,0.0,0.56,0.56,134.98
2020-07-28 04:30:00,46.06968,80.48824,92.7403482504,12.67968,3.69824,13.208,33.39,76.79,83.7352745263,134.51,63.81968,20.89824,67.1542105188,12.67968,3.69824,13.208,51.14,17.2,53.9549775276,132.92,61.32968,19.92824,64.4861566416,12.67968,3.69824,13.208,48.65,16.23,51.2858206525,134.66,44.60968,46.19824,64.2207204008,12.67968,3.69824,13.208,31.93,42.5,53.1580182099,134.51,12.67968,4.25824,13.3756081282,12.67968,3.69824,13.208,0.0,0.56,0.56,134.63
2020-07-28 05:00:00,47.565376,80.046568,93.1123946776,11.165376,3.256568,11.6306,36.4,76.79,84.9803747932,134.69,64.025376,20.306568,67.1684857346,11.165376,3.256568,11.6306,52.86,17.05,55.5417149537,133.14,61.455376,19.346568,64.4286654579,11.165376,3.256568,11.6306,50.29,16.09,52.8012518791,134.83,45.855376,46.066568,64.998801492,11.165376,3.256568,11.6306,34.69,42.81,55.1007459115,134.69,11.165376,3.776568,11.7867759409,11.165376,3.256568,11.6306,0.0,0.52,0.52,134.8
2020-07-28 05:30:00,49.256288,79.620584,93.6248861363,9.156288,2.670584,9.5378,40.1,76.95,86.771611141,134.38,64.246288,20.030584,67.2964324252,9.156288,2.670584,9.5378,55.09,17.36,57.7605202539,132.67,61.546288,19.060584,64.4302058743,9.156288,2.670584,9.5378,52.39,16.39,54.8939359128,134.51,47.206288,44.560584,64.9159400545,9.156288,2.670584,9.5378,38.05,41.89,56.5912943835,134.38,9.156288,3.230584,9.7094944729,9.156288,2.670584,9.5378,0.0,0.56,0.56,134.51
2020-07-28 06:00:00,50.815296,79.306128,94.1894699312,9.655296,2.816128,10.0576,41.16,76.49,86.8611863838,134.22,65.585296,20.046128,68.5804512904,9.655296,2.816128,10.0576,55.93,17.23,58.5238224999,132.48,62.865296,19.066128,65.6929423765,9.655296,2.816128,10.0576,53.21,16.25,55.6360189086,134.36,48.665296,44.816128,66.157360616,9.655296,2.816128,10.0576,39.01,42.0,57.321724503,134.22,9.655296,3.336128,10.2154045872,9.655296,2.816128,10.0576,0.0,0.52,0.52,134.34
2020-07-28 06:30:00,55.546128,76.504704,94.54280549,9.856128,2.874704,10.2668,45.69,73.63,86.6542151312,134.22,71.026128,17.354704,73.1156386117,9.856128,2.874704,10.2668,61.17,14.48,62.860474863,132.48,68.056128,16.504704,70.0288641382,9.856128,2.874704,10.2668,58.2,13.63,59.7747178998,134.36,52.986128,47.594704,71.2234905721,9.856128,2.874704,10.2668,43.13,44.72,62.1295042633,134.22,9.856128,3.434704,10.437454226,9.856128,2.874704,10.2668,0.0,0.56,0.56,134.34
2020-07-28 07:00:00,58.405488,74.561184,94.7130993475,11.455488,3.341184,11.9328,46.95,71.22,85.3029360573,133.86,75.355488,15.511184,76.9353390894,11.455488,3.341184,11.9328,63.9,12.17,65.0485887626,131.91,72.245488,14.781184,73.7420771121,11.455488,3.341184,11.9328,60.79,11.44,61.8570747773,133.9,55.735488,49.791184,74.7369160905,11.455488,3.341184,11.9328,44.28,46.45,64.1741451053,133.86,11.455488,3.8611839999999997,12.0887115608,11.455488,3.341184,11.9328,0.0,0.52,0.52,133.97
2020-07-28 07:30:00,62.664576,73.532168,96.6117426405,13.344576,3.892168,13.9006,49.32,69.64,85.3357603822,133.99,79.794576,14.172168,81.043350775,13.344576,3.892168,13.9006,66.45,10.28,67.2404707003,131.71,76.564576,13.542168,77.7529717258,13.344576,3.892168,13.9006,63.22,9.65,63.9522548469,133.95,59.744576,51.742168,79.0358545899,13.344576,3.892168,13.9006,46.4,47.85,66.6527006205,133.99,13.344576,4.452168,14.067676017,13.344576,3.892168,13.9006,0.0,0.56,0.56,134.1
2020-07-28 08:00:00,64.033744,73.503592,97.4838366477,17.463744,5.093592,18.1914,46.57,68.41,82.7568305338,133.34,83.103744,13.453592,84.1856959615,17.463744,5.093592,18.1914,65.64,8.36,66.1702289553,130.56,79.923744,12.903592,80.9586779875,17.463744,5.093592,18.1914,62.46,7.8100000000000005,62.9463875056,133.12,61.353744,53.053592,81.1108225018,17.463744,5.093592,18.1914,43.89,47.96,65.0114889846,133.34,17.463744,5.613592,18.3437937636,17.463744,5.093592,18.1914,0.0,0.52,0.52,133.44
2020-07-28 08:30:00,65.912752,72.014136,97.6244163109,19.762752,5.764136,20.5862,46.15,66.25,80.739612335,132.7,87.302752,11.674136,88.0798271917,19.762752,5.764136,20.5862,67.54,5.91,67.7980803563,129.74,84.022752,11.254136,84.7730996883,19.762752,5.764136,20.5862,64.26,5.49,64.494090427,132.34,63.242752,54.764136,83.6585696289,19.762752,5.764136,20.5862,43.48,49.0,65.5096206675,132.7,19.802751999999998,6.324136,20.7880658773,19.762752,5.764136,20.5862,0.04,0.56,0.5614267539000001,132.78
2020-07-28 09:00:00,64.051856,78.132208,101.0310951341,23.801856,6.942208,24.7936,40.25,71.19,81.7806737561,132.96,92.681856,10.902208,93.3208688927,23.801856,6.942208,24.7936,68.88,3.96,68.9937388464,132.54,89.341856,10.862208,89.9997488672,23.801856,6.942208,24.7936,65.54,3.92,65.6571245182,134.61,61.911856,51.722208,80.6738167794,23.801856,6.942208,24.7936,38.11,44.78,58.8015348439,132.96,23.801856,7.462208,24.9441956631,23.801856,6.942208,24.7936,0.0,0.52,0.52,133.05
2020-07-28 09:30:00,67.472976,78.388368,103.4279397842,22.862976,6.668368,23.8156,44.61,71.72,84.4618878548,133.0,94.732976,11.178368,95.3902125638,22.862976,6.668368,23.8156,71.87,4.51,72.0113671582,132.91,91.182976,11.128368,91.8595432525,22.862976,6.668368,23.8156,68.32,4.46,68.4654219296,134.85,64.952976,51.088368,82.6372218565,22.862976,6.668368,23.8156,42.09,44.42,61.193990718,133.0,22.902976,7.188368,24.0045609033,22.862976,6.668368,23.8156,0.04,0.52,0.5215361924,133.09
2020-07-28 10:00:00,65.7624,78.9882,102.7804893596,25.2624,7.3682,26.315,40.5,71.62,82.2780310897,132.96,93.4224,12.1682,94.2115168809,25.2624,7.3682,26.315,68.16,4.8,68.3288050532,132.85,90.0324,12.0882,90.8402863767,25.2624,7.3682,26.315,64.77,4.72,64.9417531331,134.81,63.6024,51.8482,82.0579132625,25.2624,7.3682,26.315,38.34,44.48,58.723300316,132.96,25.2624,7.9282,26.4772583362,25.2624,7.3682,26.315,0.0,0.56,0.56,133.04
2020-07-28 10:30:00,65.60496,79.80228,103.3073795515,29.18496,8.51228,30.401,36.42,71.29,80.0542347412,132.86,91.85496,13.21228,92.800312604,29.18496,8.51228,30.401,62.67,4.7,62.8459935079,132.72,88.78496,13.13228,89.7509103029,29.18496,8.51228,30.401,59.6,4.62,59.7787955717,134.77,63.81496,53.05228,82.9873094696,29.18496,8.51228,30.401,34.63,44.54,56.4185120328,132.86,29.18496,9.03228,30.5506787519,29.18496,8.51228,30.401,0.0,0.52,0.52,132.95
2020-07-28 11:00:00,64.361248,78.802864,101.7460643893,28.021248,8.172864,29.1888,36.34,70.63,79.4304255308,132.89,94.051248,13.672864,95.0399098291,28.021248,8.172864,29.1888,66.03,5.5,66.2586666029,132.75,90.791248,13.552864,91.7972267337,28.021248,8.172864,29.1888,62.77,5.38,63.0001373014,134.77,62.561248,53.322864,82.2024183128,28.021248,8.172864,29.1888,34.54,45.15,56.8465838903,132.89,28.021248,8.692864,29.3386472762,28.021248,8.172864,29.1888,0.0,0.52,0.52,132.97
2020-07-28 11:30:00,67.10992,78.93456,103.6069791317,28.60992,8.34456,29.802,38.5,70.59,80.4064555866,132.89,90.27992,13.60456,91.2992223844,28.60992,8.34456,29.802,61.67,5.26,61.893913271,132.83,87.24992,13.50456,88.2888536612,28.60992,8.34456,29.802,58.64,5.16,58.8665881464,134.83,65.11992,53.50456,84.2813260551,28.60992,8.34456,29.802,36.51,45.16,58.0724177213,132.89,28.60992,8.86456,29.9517603222,28.60992,8.34456,29.802,0.0,0.52,0.52,132.95
2020-07-28 12:00:00,59.178448,79.752464,99.3103429747,33.608448,9.802464,35.0088,25.57,69.95,74.4770259879,132.83,92.488448,15.792464,93.82704798,33.608448,9.802464,35.0088,58.88,5.99,59.1839040618,132.68,89.588448,15.642464,90.9438106472,33.608448,9.802464,35.0088,55.98,5.84,56.2837987346,134.72,58.328448,55.602464,80.5843772015,33.608448,9.802464,35.0088,24.72,45.8,52.045349456,132.83,33.608448,10.362464,35.1697090849,33.608448,9.802464,35.0088,0.0,0.56,0.56,132.9
2020-07-28 12:30:00,58.495984,80.880912,99.8173435335,37.785984,11.020912,39.3604,20.71,69.86,72.8651061895,132.89,90.805984,17.060912,92.3948128873,37.785984,11.020912,39.3604,53.02,6.04,53.3629272061,132.78,88.185984,16.910912,89.7927988133,37.785984,11.020912,39.3604,50.4,5.89,50.7430005025,134.82,58.085984,56.920912,81.326328825,37.785984,11.020912,39.3604,20.3,45.9,50.1886441339,132.89,37.785984,11.540912,39.5091538335,37.785984,11.020912,39.3604,0.0,0.52,0.52,132.97
2020-07-28 13:00:00,58.082416,81.805288,100.3278236242,37.252416,10.865288,38.8046,20.83,70.94,73.9349207073,132.96,90.182416,16.735288,91.7220694274,37.252416,10.865288,38.8046,52.93,5.87,53.2545002793,132.78,87.592416,16.595288,89.1506305335,37.252416,10.865288,38.8046,50.34,5.73,50.6650619263,134.82,57.662416,56.035288,80.4046498668,37.252416,10.865288,38.8046,20.41,45.17,49.5670959408,132.96,37.252416,11.385288,38.9533988335,37.252416,10.865288,38.8046,0.0,0.52,0.52,133.03
2020-07-28 13:30:00,55.031744,82.187592,98.9105309178,37.911744,11.057592,39.4914,17.12,71.13,73.1612691251,133.33,85.371744,16.377592,86.9284774589,37.911744,11.057592,39.4914,47.46,5.32,47.7572402888,133.41,83.041744,16.257592,84.6182045673,37.911744,11.057592,39.4914,45.13,5.2,45.4285912174,135.31,54.931744,56.647592,78.9078334405,37.911744,11.057592,39.4914,17.02,45.59,48.6634205538,133.33,37.911744,11.617592,39.6518445599,37.911744,11.057592,39.4914,0.0,0.56,0.56,133.41
2020-07-28 14:00:00,54.133984,81.879912,98.1570589048,37.233984,10.859912,38.7854,16.9,71.02,73.0030848663,133.89,87.043984,16.009912,88.5040814474,37.233984,10.859912,38.7854,49.81,5.15,50.0755289538,134.27,84.653984,15.889912,86.1323766678,37.233984,10.859912,38.7854,47.42,5.03,47.6860283521,135.98,54.043984,57.549912,78.9477332024,37.233984,10.859912,38.7854,16.81,46.69,49.6239075447,133.89,37.233984,11.379912,38.9342004109,37.233984,10.859912,38.7854,0.0,0.52,0.52,133.97
2020-07-28 14:30:00,57.083856,79.79320799999999,98.1097480313,35.633856,10.393208,37.1186,21.45,69.4,72.6392627991,133.46,87.643856,15.223208,88.9561215227,35.633856,10.393208,37.1186,52.01,4.83,52.2337917444,133.96,85.113856,15.123208,86.4469774104,35.633856,10.393208,37.1186,49.48,4.73,49.7055660867,135.71,56.583856,57.723208,80.8313151052,35.633856,10.393208,37.1186,20.95,47.33,51.7593605061,133.46,35.633856,10.913208,37.2675435504,35.633856,10.393208,37.1186,0.0,0.52,0.52,133.56
2020-07-28 15:00:00,64.305408,76.900744,100.2442513354,33.465408,9.760744,34.8598,30.84,67.14,73.8842689617,133.81,88.275408,15.400744,89.6087639314,33.465408,9.760744,34.8598,54.81,5.64,55.0994165123,134.73,85.625408,15.320744,86.9852613486,33.465408,9.760744,34.8598,52.16,5.5600000000000005,52.4554973287,136.29,62.995408,59.770744,86.8387198627,33.465408,9.760744,34.8598,29.53,50.01,58.0777151754,133.81,33.465408,10.320744,35.0207265676,33.465408,9.760744,34.8598,0.0,0.56,0.56,133.92
2020-07-28 15:30:00,67.18336,77.26348,102.3877395131,34.74336,10.13348,36.191,32.44,67.13,74.5572967589,133.85,91.35336,15.84348,92.7170547515,34.74336,10.13348,36.191,56.61,5.71,56.8972424639,134.78,88.60336,15.78348,89.998186894,34.74336,10.13348,36.191,53.86,5.65,54.1555361898,136.34,65.73336,60.26348,89.1771362996,34.74336,10.13348,36.191,30.99,50.13,58.9355325759,133.85,34.74336,10.693480000000001,36.3517754532,34.74336,10.13348,36.191,0.0,0.56,0.56,133.96
2020-07-28 16:00:00,68.293312,77.272216,103.1259997745,35.733312,10.422216,37.2222,32.56,66.85,74.3577574971,132.87,90.043312,15.332216,91.3393391885,35.733312,10.422216,37.2222,54.31,4.91,54.5314973204,133.58,87.403312,15.232216,88.7206816523,35.733312,10.422216,37.2222,51.67,4.8100000000000005,51.8934003511,135.36,66.813312,59.272216,89.3152520567,35.733312,10.422216,37.2222,31.08,48.85,57.898954222,132.87,35.733312,10.942216,37.3711342814,35.733312,10.422216,37.2222,0.0,0.52,0.52,132.98
2020-07-28 16:30:00,70.178368,77.122024,104.2727669193,34.498368,10.062024,35.9358,35.68,67.06,75.961213787,133.07,92.408368,14.952024,93.6101997547,34.498368,10.062024,35.9358,57.91,4.89,58.1160924357,133.79,89.618368,14.852024,90.8407094858,34.498368,10.062024,35.9358,55.12,4.79,55.3277371668,135.58,68.408368,58.992024,90.3314104176,34.498368,10.062024,35.9358,33.91,48.93,59.5317814281,133.07,34.498368,10.582024,36.0848531464,34.498368,10.062024,35.9358,0.0,0.52,0.52,133.2
2020-07-28 17:00:00,74.326608,76.307344,106.5234969625,29.716608,8.667344,30.9548,44.61,67.64,81.0260556858,133.07,96.736608,13.157344,97.6272862907,29.716608,8.667344,30.9548,67.02,4.49,67.1702352236,133.73,93.476608,13.087344,94.3883192782,29.716608,8.667344,30.9548,63.76,4.42,63.913019018,135.51,71.766608,57.157344,91.7464331566,29.716608,8.667344,30.9548,42.05,48.49,64.18319562,133.07,29.756608,9.227344,31.1544474668,29.716608,8.667344,30.9548,0.04,0.56,0.5614267539000001,133.2
2020-07-28 17:30:00,70.715856,79.349208,106.2874832708,26.945856,7.859208,28.0686,43.77,71.49,83.8250141664,133.65,99.785856,12.279208,100.5385299612,26.945856,7.859208,28.0686,72.84,4.42,72.9739816647,133.98,96.205856,12.199208,96.97622082,26.945856,7.859208,28.0686,69.26,4.34,69.395844256,135.72,68.235856,53.749208,86.8625892124,26.945856,7.859208,28.0686,41.29,45.89,61.7313226814,133.65,26.945856,8.379208,28.2186158817,26.945856,7.859208,28.0686,0.0,0.52,0.52,133.77
2020-07-28 18:00:00,75.232816,78.907488,109.0246222913,24.402816,7.117488,25.4196,50.83,71.79,87.9630206394,133.34,100.602816,10.577488,101.1573518807,24.402816,7.117488,25.4196,76.2,3.46,76.2785133573,133.71,96.862816,10.557488,97.43646995,24.402816,7.117488,25.4196,72.46,3.44,72.5416101283,135.46,72.122816,52.257488,89.0648395263,24.402816,7.117488,25.4196,47.72,45.14,65.6872742622,133.34,24.402816,7.677488,25.5820493847,24.402816,7.117488,25.4196,0.0,0.56,0.56,133.47
2020-07-28 18:30:00,71.654,79.657,107.1425842744,22.824,6.657,23.775,48.83,73.0,87.8257872154,133.54,102.054,9.907,102.5337386668,22.824,6.657,23.775,79.23,3.25,79.2966291843,133.78,98.154,9.897,98.6517020887,22.824,6.657,23.775,75.33,3.24,75.3996452246,135.52,68.724,50.977,85.5665980684,22.824,6.657,23.775,45.9,44.32,63.8049559204,133.54,22.864,7.177,23.9639693081,22.824,6.657,23.775,0.04,0.52,0.5215361924,133.68
2020-07-28 19:00:00,69.039008,80.660544,106.1720678145,20.779008,6.060544,21.6448,48.26,74.6,88.8492408521,133.37,99.259008,8.480544,99.6206318775,20.779008,6.060544,21.6448,78.48,2.42,78.5173025517,133.48,95.399008,8.520544,95.778757548,20.779008,6.060544,21.6448,74.62,2.46,74.660538439,135.25,66.169008,48.730544,82.1766605445,20.779008,6.060544,21.6448,45.39,42.67,62.2975200148,133.37,20.779008,6.580544,21.796117379000002,20.779008,6.060544,21.6448,0.0,0.52,0.52,133.51
2020-07-28 19:30:00,77.790304,76.289672,108.9561629752,16.970304,4.949672,17.6774,60.82,71.34,93.7468292797,133.24,101.540304,7.419672,101.8110252821,16.970304,4.949672,17.6774,84.57,2.47,84.6060624305,133.75,97.360304,7.459672,97.6456629929,16.970304,4.949672,17.6774,80.39,2.51,80.4291750548,135.48,73.790304,50.269672,89.2863309102,16.970304,4.949672,17.6774,56.82,45.32,72.6802228945,133.24,16.970304,5.509672,17.8423009559,16.970304,4.949672,17.6774,0.0,0.56,0.56,133.37
2020-07-28 20:00:00,69.95632,79.29976,105.7465774576,14.29632,4.16976,14.892,55.66,75.13,93.5016176331,133.85,97.81632,5.80976,97.9887022549,14.29632,4.16976,14.892,83.52,1.6400000000000001,83.5360999808,134.38,93.68632,5.86976,93.8700199084,14.29632,4.16976,14.892,79.39,1.7000000000000002,79.4081991988,135.85,66.43632,47.01976,81.3919065116,14.29632,4.16976,14.892,52.14,42.85,67.4885331001,133.85,14.29632,4.68976,15.0458836364,14.29632,4.16976,14.892,0.0,0.52,0.52,134.0
2020-07-28 20:30:00,70.634768,79.282224,106.183527408,9.984768,2.912224,10.4008,60.65,76.37,97.5233274658,133.9,95.574768,3.362224,95.6338895396,9.984768,2.912224,10.4008,85.59,0.45,85.5911829571,134.54,91.354768,3.482224,91.4211109116,9.984768,2.912224,10.4008,81.37,0.5700000000000001,81.3719964115,135.93,66.674768,44.762224,80.3067953867,9.984768,2.912224,10.4008,56.69,41.85,70.4640234446,133.9,9.984768,3.4722239999999998,10.5712786133,9.984768,2.912224,10.4008,0.0,0.56,0.56,134.04
2020-07-28 21:00:00,72.8004,76.5972,105.6741656603,8.1504,2.3772,8.49,64.65,74.22,98.4288113308,133.53,95.0104,2.6972,95.0486769818,8.1504,2.3772,8.49,86.86,0.32,86.8605894523,134.3,90.7104,2.7572,90.7522937451,8.1504,2.3772,8.49,82.56,0.38,82.5608745109,135.8,68.4704,45.6072,82.2691459054,8.1504,2.3772,8.49,60.32,43.23,74.2114229752,133.53,8.1504,2.8971999999999998,8.6500166474,8.1504,2.3772,8.49,0.0,0.52,0.52,133.68
2020-07-28 21:30:00,69.84664,79.77652,106.0322887738,8.21664,2.39652,8.559,61.63,77.38,98.9238156361,133.78,93.91664,3.04652,93.96603936,8.21664,2.39652,8.559,85.7,0.65,85.7024649587,134.3,89.69664,2.84652,89.7417957442,8.21664,2.39652,8.559,81.48,0.45,81.4812426268,135.8,65.77664,43.23652,78.7144397897,8.21664,2.39652,8.559,57.56,40.84,70.576619358,133.78,8.21664,2.9565200000000003,8.7323641358,8.21664,2.39652,8.559,0.0,0.56,0.56,133.92
2020-07-28 22:00:00,68.237424,80.823832,105.7773031104,8.687424,2.533832,9.0494,59.55,78.29,98.3642546863,133.86,92.497424,4.283832,92.5965693924,8.687424,2.533832,9.0494,83.81,1.75,83.8282685017,134.41,88.347424,4.053832,88.4403803775,8.687424,2.533832,9.0494,79.66,1.52,79.6745003122,135.94,64.347424,42.533832,77.1344141097,8.687424,2.533832,9.0494,55.66,40.0,68.5422176472,133.86,8.687424,3.053832,9.2085409072,8.687424,2.533832,9.0494,0.0,0.52,0.52,134.01
2020-07-28 22:30:00,65.640592,81.647256,104.761451548,8.630592,2.5172559999999997,8.9902,57.01,79.13,97.5279293331,133.41,88.260592,6.327256,88.4870966225,8.630592,2.5172559999999997,8.9902,79.63,3.81,79.7210950753,133.95,84.330592,5.997256,84.5435735381,8.630592,2.5172559999999997,8.9902,75.7,3.48,75.7799472156,135.58,61.990592,40.917256,74.2768829117,8.630592,2.5172559999999997,8.9902,53.36,38.4,65.7407757788,133.41,8.630592,3.037256,9.149428522000001,8.630592,2.5172559999999997,8.9902,0.0,0.52,0.52,133.54
2020-07-28 23:00:00,62.153792,81.864856,102.7859353602,8.073792,2.354856,8.4102,54.08,79.51,96.1586527568,134.16,83.233792,7.344856,83.5572321248,8.073792,2.354856,8.4102,75.16,4.99,75.3254651496,135.05,79.533792,6.944856,79.8364271167,8.073792,2.354856,8.4102,71.46,4.59,71.6072601068,136.56,58.743792,41.654856,72.013610706,8.073792,2.354856,8.4102,50.67,39.3,64.1244017516,134.16,8.073792,2.914856,8.583851277800001,8.073792,2.354856,8.4102,0.0,0.56,0.56,134.29
2020-07-28 23:30:00,58.074768,82.297224,100.7249311559,8.184768,2.387224,8.5258,49.89,79.91,94.2052026164,134.1,78.024768,8.107224,78.4448309479,8.184768,2.387224,8.5258,69.84,5.72,70.0738467618,135.1,74.574768,7.667224,74.9678754275,8.184768,2.387224,8.5258,66.39,5.28,66.5996283773,136.56,55.064768,41.507224,68.9563508249,8.184768,2.387224,8.5258,46.88,39.12,61.058241049,134.1,8.184768,2.907224,8.6857572266,8.184768,2.387224,8.5258,0.0,0.52,0.52,134.22
2020-07-29 00:00:00,54.199968,83.375824,99.4442786634,9.379968,2.735824,9.7708,44.82,80.64,92.2585605784,134.23,74.419968,9.255824,74.9933458051,9.379968,2.735824,9.7708,65.04,6.52,65.3659850381,135.23,71.209968,8.775824,71.7486907855,9.379968,2.735824,9.7708,61.83,6.04,62.1243148856,136.7,51.639968,41.335824,66.1463274929,9.379968,2.735824,9.7708,42.26,38.6,57.2351954657,134.23,9.379968,3.295824,9.942145418399999,9.379968,2.735824,9.7708,0.0,0.56,0.56,134.34
2020-07-29 00:30:00,52.603024,80.659632,96.2966996751,9.393024,2.739632,9.7844,43.21,77.92,89.0989926991,134.49,70.053024,16.479632,71.9653002662,9.393024,2.739632,9.7844,60.66,13.74,62.1966494274,133.52,67.093024,15.709632,68.9076658075,9.393024,2.739632,9.7844,57.7,12.97,59.1397573549,135.32,50.193024,43.999632,66.7480881704,9.393024,2.739632,9.7844,40.8,41.26,58.0260941301,134.49,9.433024,3.259632,9.9803377979,9.393024,2.739632,9.7844,0.04,0.52,0.5215361924,134.61
2020-07-29 01:00:00,50.876816,79.124488,94.0698411158,10.026816,2.924488,10.4446,40.85,76.2,86.4590220856,134.02,67.586816,19.634488,70.3810401745,10.026816,2.924488,10.4446,57.56,16.71,59.9364471753,132.08,64.796816,18.694488,67.4396859818,10.026816,2.924488,10.4446,54.77,15.77,56.9951383892,134.14,48.686816,44.914488,66.2398466523,10.026816,2.924488,10.4446,38.66,41.99,57.0767527107,134.02,10.026816,3.484488,10.6150221724,10.026816,2.924488,10.4446,0.0,0.56,0.56,134.13
2020-07-29 01:30:00,50.209392,79.090656,93.6819881915,10.219392,2.9806559999999998,10.645199999999999,39.99,76.11,85.9763467472,134.02,67.649392,19.300656,70.3488134939,10.219392,2.9806559999999998,10.645199999999999,57.43,16.32,59.7038298604,132.05,64.869392,18.380656,67.4231898789,10.219392,2.9806559999999998,10.645199999999999,54.65,15.4,56.7783629563,134.11,48.099392,45.300656,66.0734511343,10.219392,2.9806559999999998,10.645199999999999,37.88,42.32,56.7968027269,134.02,10.219392,3.500656,10.8023407315,10.219392,2.9806559999999998,10.645199999999999,0.0,0.52,0.52,134.13
2020-07-29 02:00:00,49.39288,79.51584,93.6078276941,10.92288,3.18584,11.378,38.47,76.33,85.476369834,134.27,66.89288,19.63584,69.7153039669,10.92288,3.18584,11.378,55.97,16.45,58.3373242444,132.43,64.19288,18.69584,66.8600050553,10.92288,3.18584,11.378,53.27,15.51,55.4820060921,134.36,47.42288,45.78584,65.9186824201,10.92288,3.18584,11.378,36.5,42.6,56.0982174405,134.27,10.92288,3.7458400000000003,11.5473211092,10.92288,3.18584,11.378,0.0,0.56,0.56,134.38
2020-07-29 02:30:00,48.71672,79.82196,93.51397813049999,10.80672,3.15196,11.257,37.91,76.67,85.530444872,134.36,66.13672,19.91196,69.0691818643,10.80672,3.15196,11.257,55.33,16.76,57.8126845943,132.63,63.46672,18.97196,66.2416773172,10.80672,3.15196,11.257,52.66,15.82,54.9849797672,134.45,46.78672,45.54196,65.2921686652,10.80672,3.15196,11.257,35.98,42.39,55.6010116814,134.36,10.80672,3.67196,11.4135221295,10.80672,3.15196,11.257,0.0,0.52,0.52,134.46
2020-07-29 03:00:00,48.409536,79.819448,93.352168988,10.729536,3.129448,11.1766,37.68,76.69,85.4466997607,134.63,64.999536,20.079448,68.030316126,10.729536,3.129448,11.1766,54.27,16.95,56.8553902458,132.99,62.389536,19.129448,65.2563405584,10.729536,3.129448,11.1766,51.66,16.0,54.081009606,134.76,46.529536,45.819448,65.3025231932,10.729536,3.129448,11.1766,35.8,42.69,55.7142360622,134.63,10.729536,3.689448,11.3461433677,10.729536,3.129448,11.1766,0.0,0.56,0.56,134.73
2020-07-29 03:30:00,47.989888,79.980384,93.273207166,10.389888,3.030384,10.8228,37.6,76.95,85.6449794209,134.71,64.329888,20.220384,67.43291792,10.389888,3.030384,10.8228,53.94,17.19,56.6128934078,132.96,61.719888,19.250384,64.6523151858,10.389888,3.030384,10.8228,51.33,16.22,53.8317499251,134.84,46.099888,45.720384,64.92729154,10.389888,3.030384,10.8228,35.71,42.69,55.6564479643,134.71,10.389888,3.550384,10.9797540592,10.389888,3.030384,10.8228,0.0,0.52,0.52,134.8
2020-07-29 04:00:00,48.568448,79.742464,93.3689172365,9.368448,2.7324640000000002,9.7588,39.2,77.01,86.4128468458,134.66,64.228448,20.052464,67.2859186231,9.368448,2.7324640000000002,9.7588,54.86,17.32,57.529140442,132.86,61.568448,19.072464,64.4548886599,9.368448,2.7324640000000002,9.7588,52.2,16.34,54.6976745392,134.8,46.538448,45.202464,64.8774991343,9.368448,2.7324640000000002,9.7588,37.17,42.47,56.4385488828,134.66,9.368448,3.292464,9.9301629956,9.368448,2.7324640000000002,9.7588,0.0,0.56,0.56,134.76
2020-07-29 04:30:00,49.99552,79.22036,93.6771981786,7.71552,2.25036,8.037,42.28,76.97,87.8178757429,134.41,64.24552,19.65036,67.1835060725,7.71552,2.25036,8.037,56.53,17.4,59.1472814253,132.56,61.52552,18.68036,64.2988760477,7.71552,2.25036,8.037,53.81,16.43,56.2624297378,134.53,47.69552,44.36036,65.1360435351,7.71552,2.25036,8.037,39.98,42.11,58.0659323528,134.41,7.75552,2.77036,8.2354711462,7.71552,2.25036,8.037,0.04,0.52,0.5215361924,134.51
2020-07-29 05:00:00,49.465536,79.412448,93.5584103602,8.545536,2.492448,8.9016,40.92,76.92,87.1271071481,134.41,64.565536,19.802448,67.53403131580001,8.545536,2.492448,8.9016,56.02,17.31,58.6334077127,132.56,61.855536,18.822448,64.655950094,8.545536,2.492448,8.9016,53.31,16.33,55.7550446148,134.53,47.285536,44.682448,65.0572292223,8.545536,2.492448,8.9016,38.74,42.19,57.2781258422,134.41,8.545536,3.052448,9.0743387814,8.545536,2.492448,8.9016,0.0,0.56,0.56,134.51
2020-07-29 05:30:00,48.978048,79.790264,93.6233700263,9.258048,2.7002639999999998,9.6438,39.72,77.09,86.7210845181,134.54,65.008048,19.890264,67.9828574477,9.258048,2.7002639999999998,9.6438,55.75,17.19,58.3400257113,132.56,62.308048,18.930264,65.1202559937,9.258048,2.7002639999999998,9.6438,53.05,16.23,55.4771610665,134.62,46.898048,44.660264,64.7608376008,9.258048,2.7002639999999998,9.6438,37.64,41.96,56.3685302274,134.54,9.258048,3.220264,9.8021198218,9.258048,2.7002639999999998,9.6438,0.0,0.52,0.52,134.62
2020-07-29 06:00:00,50.010848,79.505664,93.9267561761,9.310848,2.715664,9.6988,40.7,76.79,86.9091140215,134.82,66.060848,19.475664,68.8718892344,9.310848,2.715664,9.6988,56.75,16.76,59.1731366416,132.96,63.330848,18.535664,65.9876287521,9.310848,2.715664,9.6988,54.02,15.82,56.2888337062,134.89,47.850848,45.475664,66.0131780068,9.310848,2.715664,9.6988,38.54,42.76,57.5651734993,134.82,9.310848,3.275664,9.8702515226,9.310848,2.715664,9.6988,0.0,0.56,0.56,134.89
