Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-07-29 06:30:00,55.571232,77.265776,95.1743766298,9.311232,2.715776,9.6992,46.26,74.55,87.7364810099,134.27,71.451232,17.255776,73.5053763998,9.311232,2.715776,9.6992,62.14,14.54,63.8184236722,132.26,68.451232,16.405776,70.3897765906,9.311232,2.715776,9.6992,59.14,13.69,60.7038359579,134.26,52.921232,46.825776,70.6633575087,9.311232,2.715776,9.6992,43.61,44.11,62.0284144566,134.27,9.311232,3.235776,9.8574483351,9.311232,2.715776,9.6992,0.0,0.52,0.52,134.34
2020-07-29 07:00:00,59.4972,73.9846,94.9401803506,9.0672,2.6446,9.445,50.43,71.34,87.3646410168,133.95,75.2872,15.0046,76.7678350939,9.0672,2.6446,9.445,66.22,12.36,67.3636251994,131.91,72.0972,14.2746,73.4967377031,9.0672,2.6446,9.445,63.03,11.63,64.093976316,133.98,56.4672,49.2246,74.9106529207,9.0672,2.6446,9.445,47.4,46.58,66.4564248211,133.95,9.0672,3.2046,9.6168382018,9.0672,2.6446,9.445,0.0,0.56,0.56,134.02
2020-07-29 07:30:00,64.12976,72.38368,96.7058594295,9.74976,2.84368,10.156,54.38,69.54,88.2779474161,133.04,80.64976,12.94368,81.6818378833,9.74976,2.84368,10.156,70.9,10.1,71.6157803839,130.56,77.21976,12.31368,78.1953838126,9.74976,2.84368,10.156,67.47,9.47,68.1313569511,132.9,60.73976,49.41368,78.3008953716,9.74976,2.84368,10.156,50.99,46.57,69.0561003822,133.04,9.74976,3.36368,10.3136881473,9.74976,2.84368,10.156,0.0,0.52,0.52,133.12
2020-07-29 08:00:00,70.094992,68.541456,98.0369271962,10.324992,3.011456,10.7552,59.77,65.53,88.6940460234,132.45,84.744992,10.821456,85.4331175777,10.324992,3.011456,10.7552,74.42,7.8100000000000005,74.8286876806,129.93,81.144992,10.301456,81.7962696118,10.324992,3.011456,10.7552,70.82,7.29,71.1942167595,132.4,66.224992,52.301456,84.3871546215,10.324992,3.011456,10.7552,55.9,49.29,74.5272708477,132.45,10.364992,3.571456,10.963045066,10.324992,3.011456,10.7552,0.04,0.56,0.5614267539000001,132.52
2020-07-29 08:30:00,78.215488,70.146184,105.0625989248,12.535488,3.656184,13.0578,65.68,66.49,93.4600583137,132.38,91.515488,7.256184,91.8027055708,12.535488,3.656184,13.0578,78.98,3.6,79.0620035162,132.22,87.675488,7.076184,87.9605796709,12.535488,3.656184,13.0578,75.14,3.42,75.2177904488,134.36,73.765488,51.776184,90.1228075987,12.535488,3.656184,13.0578,61.23,48.12,77.8758454208,132.38,12.535488,4.176184,13.2128336174,12.535488,3.656184,13.0578,0.0,0.52,0.52,132.45
2020-07-29 09:00:00,68.999872,75.403296,102.2088028679,14.959872,4.363296,15.5832,54.04,71.04,89.2580707835,132.97,91.029872,7.643296,91.3501919543,14.959872,4.363296,15.5832,76.07,3.2800000000000002,76.1406809794,133.03,87.279872,7.633296,87.6130313604,14.959872,4.363296,15.5832,72.32,3.27,72.3938899355,135.03,65.619872,49.433296,82.1560609737,14.959872,4.363296,15.5832,50.66,45.07,67.8066405303,132.97,14.959872,4.883296,15.7367198005,14.959872,4.363296,15.5832,0.0,0.52,0.52,133.03
2020-07-29 09:30:00,69.700864,74.337752,101.9034435864,17.580864,5.127752,18.3134,52.12,69.21,86.6401667819,132.94,91.200864,9.077752,91.6515312241,17.580864,5.127752,18.3134,73.62,3.95,73.7258902964,133.12,87.590864,9.037752,88.0558937123,17.580864,5.127752,18.3134,70.01,3.91,70.1191001083,135.12,66.480864,51.617752,84.1670814495,17.580864,5.127752,18.3134,48.9,46.49,67.4724395587,132.94,17.580864,5.687752,18.478022129,17.580864,5.127752,18.3134,0.0,0.56,0.56,132.99
2020-07-29 10:00:00,74.920048,71.991264,103.9026259757,19.890048,5.801264,20.7188,55.03,66.19,86.0779704686,132.47,92.470048,10.931264,93.1139211384,19.890048,5.801264,20.7188,72.58,5.13,72.7610699482,132.7,88.900048,10.821264,89.5562297607,19.890048,5.801264,20.7188,69.01,5.02,69.1923442297,134.81,71.410048,54.351264,89.7410433066,19.890048,5.801264,20.7188,51.52,48.55,70.7913335091,132.47,19.890048,6.321264,20.8703710556,19.890048,5.801264,20.7188,0.0,0.52,0.52,132.51
2020-07-29 10:30:00,65.99056,75.91308,100.5860314567,20.17056,5.88308,21.011,45.82,70.03,83.6879519405,132.98,90.13056,10.84308,90.7804507028,20.17056,5.88308,21.011,69.96,4.96,70.1356057933,132.95,86.69056,10.75308,87.3549192811,20.17056,5.88308,21.011,66.52,4.87,66.6980307056,134.96,63.35056,51.78308,81.8216403319,20.17056,5.88308,21.011,43.18,45.9,63.0184290506,132.98,20.17056,6.40308,21.1624886107,20.17056,5.88308,21.011,0.0,0.52,0.52,133.04
2020-07-29 11:00:00,65.380912,76.439016,100.5862158598,21.390912,6.239016,22.2822,43.99,70.2,82.8441917095,133.28,88.890912,11.499016,89.6315882106,21.390912,6.239016,22.2822,67.5,5.26,67.7046349964,133.34,85.590912,11.399016,86.3466373564,21.390912,6.239016,22.2822,64.2,5.16,64.4070306721,135.26,62.890912,52.439016,81.8847800952,21.390912,6.239016,22.2822,41.5,46.2,62.1022543874,133.28,21.390912,6.799016,22.4454390636,21.390912,6.239016,22.2822,0.0,0.56,0.56,133.35
2020-07-29 11:30:00,62.944016,78.834088,100.8799414205,24.974016,7.284088,26.0146,37.97,71.55,81.0007617248,133.61,89.454016,12.464088,90.3181845931,24.974016,7.284088,26.0146,64.48,5.18,64.6877329947,133.62,86.274016,12.344088,87.1526382006,24.974016,7.284088,26.0146,61.3,5.06,61.5084839677,135.5,60.984016,52.664088,80.5764008402,24.974016,7.284088,26.0146,36.01,45.38,57.931550126,133.61,24.974016,7.804088,26.1649625392,24.974016,7.284088,26.0146,0.0,0.52,0.52,133.69
2020-07-29 12:00:00,64.399904,76.017472,99.6293314465,26.939904,7.857472,28.0624,37.46,68.16,77.7755565715,133.02,88.829904,13.817472,89.898133335,26.939904,7.857472,28.0624,61.89,5.96,62.1763114056,133.25,85.819904,13.667472,86.9014137597,26.939904,7.857472,28.0624,58.88,5.8100000000000005,59.1659572727,135.15,62.489904,55.607472,83.649142519,26.939904,7.857472,28.0624,35.55,47.75,59.5303704003,133.02,26.939904,8.417472,28.2243204063,26.939904,7.857472,28.0624,0.0,0.56,0.56,133.1
2020-07-29 12:30:00,71.393728,75.096504,103.6173214803,26.833728,7.826504,27.9518,44.56,67.27,80.6898165818,132.73,92.643728,13.506504,93.6231060585,26.833728,7.826504,27.9518,65.81,5.68,66.0546629694,133.0,89.423728,13.376504,90.4186595161,26.833728,7.826504,27.9518,62.59,5.55,62.8355838677,134.97,68.823728,55.746504,88.568494647,26.833728,7.826504,27.9518,41.99,47.92,63.7140996954,132.73,26.833728,8.346504,28.1018342355,26.833728,7.826504,27.9518,0.0,0.52,0.52,132.83
2020-07-29 13:00:00,62.37728,78.46504,100.2381542248,29.05728,8.47504,30.268,33.32,69.99,77.5165949975,133.18,89.34728,13.86504,90.4166786472,29.05728,8.47504,30.268,60.29,5.39,60.5304567966,133.33,86.39728,13.75504,87.4853765883,29.05728,8.47504,30.268,57.34,5.28,57.5825841726,135.21,60.80728,54.635040000000004,81.7466384434,29.05728,8.47504,30.268,31.75,46.16,56.0250667112,133.18,29.05728,8.99504,30.417696586,29.05728,8.47504,30.268,0.0,0.52,0.52,133.28
2020-07-29 13:30:00,59.716032,79.927176,99.7715287101,27.556032,8.037176,28.7042,32.16,71.89,78.7555566294,133.18,88.256032,12.727176,89.1689867236,27.556032,8.037176,28.7042,60.7,4.69,60.8809173715,133.21,85.296032,12.647176,86.2285575417,27.556032,8.037176,28.7042,57.74,4.61,57.9237403834,135.1,58.276032,52.597176,78.501967038,27.556032,8.037176,28.7042,30.72,44.56,54.123118905,133.18,27.556032,8.597176,28.8660065607,27.556032,8.037176,28.7042,0.0,0.56,0.56,133.28
2020-07-29 14:00:00,65.351296,76.094128,100.305075669,26.791296,7.814128,27.9076,38.56,68.28,78.4157637213,132.82,88.361296,12.944128,89.3043620462,26.791296,7.814128,27.9076,61.57,5.13,61.7833456524,133.15,85.351296,12.844128,86.3123128699,26.791296,7.814128,27.9076,58.56,5.03,58.7756284526,135.07,63.351296,55.084128,83.9502701747,26.791296,7.814128,27.9076,36.56,47.27,59.7585684233,132.82,26.791296,8.334128,28.0576412209,26.791296,7.814128,27.9076,0.0,0.52,0.52,132.94
2020-07-29 14:30:00,66.407488,77.987184,102.4302461713,23.647488,6.897184,24.6328,42.76,71.09,82.9590603852,133.36,86.997488,11.157184,87.7100089677,23.647488,6.897184,24.6328,63.35,4.26,63.4930712755,133.88,83.897488,11.097184,84.6282221569,23.647488,6.897184,24.6328,60.25,4.2,60.3962126296,135.51,64.007488,52.407184,82.7252770009,23.647488,6.897184,24.6328,40.36,45.51,60.828362628,133.36,23.687488,7.417184,24.8215975763,23.647488,6.897184,24.6328,0.04,0.52,0.5215361924,133.48
2020-07-29 15:00:00,65.033712,77.194416,100.9374140648,25.523712,7.444416,26.5872,39.51,69.75,80.1629752442,133.41,86.843712,12.394416,87.7237246241,25.523712,7.444416,26.5872,61.32,4.95,61.5194676505,134.04,83.883712,12.304416,84.7813410604,25.523712,7.444416,26.5872,58.36,4.86,58.5620115775,135.65,62.943712,54.394416,83.1905245345,25.523712,7.444416,26.5872,37.42,46.95,60.0379788134,133.41,25.523712,8.004416,26.7494027926,25.523712,7.444416,26.5872,0.0,0.56,0.56,133.54
2020-07-29 15:30:00,67.980512,76.471816,102.3195418975,23.080512,6.731816,24.0422,44.9,69.74,82.943821952,133.67,89.510512,11.711816,90.2734644983,23.080512,6.731816,24.0422,66.43,4.98,66.6164041359,134.41,86.270512,11.611816,87.0484664515,23.080512,6.731816,24.0422,63.19,4.88,63.3781547538,135.94,65.380512,54.141816,84.887853013,23.080512,6.731816,24.0422,42.3,47.41,63.5373756147,133.67,23.120512,7.251816,24.2311145109,23.080512,6.731816,24.0422,0.04,0.52,0.5215361924,133.8
2020-07-29 16:00:00,65.155328,78.510304,102.02492147,21.155328,6.170304,22.0368,44.0,72.34,84.6703938812,133.99,89.175328,10.870304,89.8354197016,21.155328,6.170304,22.0368,68.02,4.7,68.1821853566,134.59,85.865328,10.780304,86.5394101371,21.155328,6.170304,22.0368,64.71,4.61,64.8740024971,136.06,62.665328,51.830304,81.3223446912,21.155328,6.170304,22.0368,41.51,45.66,61.7083114337,133.99,21.155328,6.730304,22.2001102412,21.155328,6.170304,22.0368,0.0,0.56,0.56,134.13
2020-07-29 16:30:00,77.399232,74.064776,107.1271774953,17.879232000000002,5.214776,18.6242,59.52,68.85,91.0107295872,133.54,94.219232,10.234776,94.7734895339,17.879232000000002,5.214776,18.6242,76.34,5.02,76.5048756616,134.49,90.519232,10.154776,91.0870508771,17.879232000000002,5.214776,18.6242,72.64,4.94,72.807782551,135.92,73.519232,53.364776,90.8453454581,17.879232000000002,5.214776,18.6242,55.64,48.15,73.581465737,133.54,17.879232000000002,5.734776,18.7764371668,17.879232000000002,5.214776,18.6242,0.0,0.52,0.52,133.69
2020-07-29 17:00:00,71.998656,77.239608,105.5924405902,18.478656,5.389608,19.2486,53.52,71.85,89.5924823855,133.8,93.608656,9.879608,94.1285670366,18.478656,5.389608,19.2486,75.13,4.49,75.2640485225,134.46,89.928656,9.809608,90.4621002358,18.478656,5.389608,19.2486,71.45,4.42,71.5865832402,135.92,68.648656,51.309608,85.7048064213,18.478656,5.389608,19.2486,50.17,45.92,68.0123172668,133.8,18.478656,5.949608,19.4128453072,18.478656,5.389608,19.2486,0.0,0.56,0.56,133.97
2020-07-29 17:30:00,71.229296,78.903128,106.2982418332,17.599296,5.133128,18.3326,53.63,73.77,91.204110653,134.05,95.709296,9.293128,96.1594070741,17.599296,5.133128,18.3326,78.11,4.16,78.2206986673,134.54,91.909296,9.243128,92.3729078596,17.599296,5.133128,18.3326,74.31,4.11,74.4235728785,136.04,67.869296,49.623128,84.075538488,17.599296,5.133128,18.3326,50.27,44.49,67.1299709519,134.05,17.599296,5.653128,18.4849418685,17.599296,5.133128,18.3326,0.0,0.52,0.52,134.23
2020-07-29 18:00:00,76.090896,76.431928,107.8501927299,13.720896,4.001928,14.2926,62.37,72.43,95.5830623071,133.76,101.100896,8.691928,101.473842858,13.720896,4.001928,14.2926,87.38,4.69,87.5057740952,134.21,96.830896,8.621928,97.2139910846,13.720896,4.001928,14.2926,83.11,4.62,83.2383114918,135.76,71.950896,49.291928,87.2159710211,13.720896,4.001928,14.2926,58.23,45.29,73.7693500039,133.76,13.720896,4.561928,14.4593974328,13.720896,4.001928,14.2926,0.0,0.56,0.56,133.93
2020-07-29 18:30:00,75.980816,77.506488,108.5372750815,11.370816,3.316488,11.8446,64.61,74.19,98.3799176662,134.3,100.150816,7.176488,100.4076089023,11.370816,3.316488,11.8446,88.78,3.86,88.8638734245,134.79,95.770816,7.146488,96.037083921,11.370816,3.316488,11.8446,84.4,3.83,84.4868563742,136.3,71.660816,47.706488,86.0882195604,11.370816,3.316488,11.8446,60.29,44.39,74.8689267988,134.3,11.370816,3.836488,12.0005873473,11.370816,3.316488,11.8446,0.0,0.52,0.52,134.5
2020-07-29 19:00:00,76.523776,76.997768,108.5566422209,9.043776,2.637768,9.4206,67.48,74.36,100.4139432549,134.36,100.393776,6.327768,100.5929963139,9.043776,2.637768,9.4206,91.35,3.69,91.4244967172,134.89,95.903776,6.307768,96.1109889045,9.043776,2.637768,9.4206,86.86,3.67,86.9374976636,136.37,71.953776,46.977768,85.9316971025,9.043776,2.637768,9.4206,62.91,44.34,76.9656007577,134.36,9.043776,3.197768,9.592476454,9.043776,2.637768,9.4206,0.0,0.56,0.56,134.57
2020-07-29 19:30:00,76.353168,76.778424,108.2808046496,6.783168,1.978424,7.0658,69.57,74.8,102.1519696335,133.95,99.413168,4.908424,99.5342684605,6.783168,1.978424,7.0658,92.63,2.93,92.6763281534,134.36,94.853168,4.9384239999999995,94.9816377583,6.783168,1.978424,7.0658,88.07,2.96,88.1197282111,135.93,71.593168,45.218424,84.6775505864,6.783168,1.978424,7.0658,64.81,43.24,77.9104209975,133.95,6.783168,2.538424,7.242579963,6.783168,1.978424,7.0658,0.0,0.56,0.56,134.16
2020-07-29 20:00:00,75.056656,77.403608,107.8184591864,5.806656,1.693608,6.0486,69.25,75.71,102.6039307239,133.37,97.856656,3.213608,97.9094091489,5.806656,1.693608,6.0486,92.05,1.52,92.0625488459,133.66,93.316656,3.323608,93.3758248004,5.806656,1.693608,6.0486,87.51,1.63,87.5251792343,135.32,70.326656,43.193608,82.5319714789,5.806656,1.693608,6.0486,64.52,41.5,76.7142776802,133.37,5.806656,2.213608,6.2142830866,5.806656,1.693608,6.0486,0.0,0.52,0.52,133.58
2020-07-29 20:30:00,74.72584,77.20212,107.4435595846,4.63584,1.35212,4.829,70.09,75.85,103.2755082292,133.37,96.73584,2.37212,96.7649197478,4.63584,1.35212,4.829,92.1,1.02,92.1056480353,133.75,92.18584,2.49212,92.2195194013,4.63584,1.35212,4.829,87.55,1.1400000000000001,87.55742173,135.39,69.90584,42.90212,82.0208410503,4.63584,1.35212,4.829,65.27,41.55,77.372962978,133.37,4.63584,1.8721200000000002,4.9995845627,4.63584,1.35212,4.829,0.0,0.52,0.52,133.58
2020-07-29 21:00:00,73.209232,78.499776,107.3396780416,4.559232,1.3297759999999998,4.7492,68.65,77.17,103.2861626744,133.61,94.989232,1.609776,95.0028714025,4.559232,1.3297759999999998,4.7492,90.43,0.28,90.4304334834,134.03,90.529232,1.669776,90.5446298706,4.559232,1.3297759999999998,4.7492,85.97,0.34,85.9706723249,135.64,68.529232,41.939776,80.3442620816,4.559232,1.3297759999999998,4.7492,63.97,40.61,75.7715843836,133.61,4.559232,1.889776,4.9353672366,4.559232,1.3297759999999998,4.7492,0.0,0.56,0.56,133.82
2020-07-29 21:30:00,72.919504,78.230272,106.9449836168,4.149504,1.210272,4.3224,68.77,77.02,103.2540231662,133.05,94.559504,1.680272,94.5744315908,4.149504,1.210272,4.3224,90.41,0.47000000000000003,90.4112216486,133.41,90.079504,1.510272,90.0921637125,4.149504,1.210272,4.3224,85.93,0.30000000000000004,85.9305236805,135.06,68.239504,41.190272,79.7073924652,4.149504,1.210272,4.3224,64.09,39.98,75.5375965993,133.05,4.149504,1.7302719999999998,4.4958007785,4.149504,1.210272,4.3224,0.0,0.52,0.52,133.25
2020-07-29 22:00:00,71.183728,78.966504,106.314777364,4.273728,1.246504,4.4518,66.91,77.72,102.5541149833,133.39,91.953728,2.746504,91.9947355957,4.273728,1.246504,4.4518,87.68,1.5,87.6928298095,133.88,87.593728,2.486504,87.6290128158,4.273728,1.246504,4.4518,83.32,1.24,83.3292265655,135.51,66.683728,41.086504,78.3250942605,4.273728,1.246504,4.4518,62.41,39.84,74.0421076145,133.39,4.273728,1.7665039999999999,4.6244229262,4.273728,1.246504,4.4518,0.0,0.52,0.52,133.59
2020-07-29 22:30:00,68.329184,79.938512,105.1619849893,4.109184,1.198512,4.2804,64.22,78.74,101.6080508621,133.79,87.509184,4.468512,87.6231983201,4.109184,1.198512,4.2804,83.4,3.27,83.4640814962,134.6,83.379184,4.158512,83.4828218651,4.109184,1.198512,4.2804,79.27,2.96,79.3252450359,136.1,64.069184,40.778512,75.9456870359,4.109184,1.198512,4.2804,59.96,39.58,71.8455148217,133.79,4.109184,1.758512,4.4696484873,4.109184,1.198512,4.2804,0.0,0.56,0.56,134.0
2020-07-29 23:00:00,65.141536,80.940448,103.8979106377,4.321536,1.260448,4.5016,60.82,79.68,100.2395869904,133.69,83.331536,6.190448,83.5611544832,4.321536,1.260448,4.5016,79.01,4.93,79.163659592,134.55,79.421536,5.770448,79.6308887978,4.321536,1.260448,4.5016,75.1,4.51,75.2352982316,136.1,61.171536,39.910448,73.0397198527,4.321536,1.260448,4.5016,56.85,38.65,68.7440542884,133.69,4.361536,1.7804479999999998,4.7109437865,4.321536,1.260448,4.5016,0.04,0.52,0.5215361924,133.9
2020-07-29 23:30:00,61.242752,81.809136,102.1930007662,4.282752,1.249136,4.4612,56.96,80.56,98.6628359617,133.69,78.542752,7.379136,78.888627443,4.282752,1.249136,4.4612,74.26,6.13,74.5125794749,134.61,74.872752,6.919136,75.191777709,4.282752,1.249136,4.4612,70.59,5.67,70.8173495692,136.13,57.622752,38.939136,69.545940647,4.282752,1.249136,4.4612,53.34,37.69,65.3122630139,133.69,4.282752,1.809136,4.6491867848,4.282752,1.249136,4.4612,0.0,0.56,0.56,133.9
2020-07-30 00:00:00,58.396432,81.014376,99.8672738639,4.506432,1.314376,4.6942,53.89,79.7,96.2092620281,134.32,74.096432,10.434376,74.8275179171,4.506432,1.314376,4.6942,69.59,9.12,70.1850589513,134.67,70.686432,9.874376,71.3727887243,4.506432,1.314376,4.6942,66.18,8.56,66.7312970052,136.13,55.056432,41.064376,68.6840132843,4.506432,1.314376,4.6942,50.55,39.75,64.3068036836,134.32,4.506432,1.834376,4.8654768193999995,4.506432,1.314376,4.6942,0.0,0.52,0.52,134.53
2020-07-30 00:30:00,57.312816,76.172488,95.3257929732,4.362816,1.272488,4.5446,52.95,74.9,91.7262912147,134.07,70.272816,16.852488,72.2653099375,4.362816,1.272488,4.5446,65.91,15.58,67.7263944116,132.42,67.082816,15.952488,68.953506625,4.362816,1.272488,4.5446,62.72,14.68,64.4150665605,134.31,54.072816,44.882488,70.2730898655,4.362816,1.272488,4.5446,49.71,43.61,66.1280288531,134.07,4.402816,1.8324880000000001,4.7689412871,4.362816,1.272488,4.5446,0.04,0.56,0.5614267539000001,134.29
2020-07-30 01:00:00,55.05872,76.57796,94.3167355553,4.27872,1.24796,4.457,50.78,75.33,90.8472195502,134.35,68.02872,17.14796,70.1566766388,4.27872,1.24796,4.457,63.75,15.9,65.7029108944,132.74,64.94872,16.24796,66.950223553,4.27872,1.24796,4.457,60.67,15.0,62.4967911176,134.61,52.00872,44.94796,68.7402797798,4.27872,1.24796,4.457,47.73,43.7,64.71354495,134.35,4.27872,1.76796,4.6295925739,4.27872,1.24796,4.457,0.0,0.52,0.52,134.56
2020-07-30 01:30:00,54.069808,76.819944,93.9406617675,4.319808,1.259944,4.4998000000000005,49.75,75.56,90.4675416931,134.51,67.069808,17.429944,69.2976341082,4.319808,1.259944,4.4998000000000005,62.75,16.17,64.7999336419,132.92,64.039808,16.509944,66.133767922,4.319808,1.259944,4.4998000000000005,59.72,15.25,61.6363602105,134.79,51.109808,45.019944,68.1102623072,4.319808,1.259944,4.4998000000000005,46.79,43.76,64.0643559243,134.51,4.319808,1.819944,4.6875299807,4.319808,1.259944,4.4998000000000005,0.0,0.56,0.56,134.71
2020-07-30 02:00:00,52.914352,77.522936,93.8601846026,5.324352,1.5529359999999999,5.5462,47.59,75.97,89.6451281443,134.71,66.734352,17.532936,68.9991129047,5.324352,1.5529359999999999,5.5462,61.41,15.98,63.4550904183,133.03,63.774352,16.632936,65.9076818967,5.324352,1.5529359999999999,5.5462,58.45,15.08,60.363970214,134.94,50.164352,45.152936,67.4925910082,5.324352,1.5529359999999999,5.5462,44.84,43.6,62.542670234,134.71,5.324352,2.072936,5.7136492612000005,5.324352,1.5529359999999999,5.5462,0.0,0.52,0.52,134.91
2020-07-30 02:30:00,52.228624,77.685432,93.6101250398,5.058624,1.475432,5.2694,47.17,76.21,89.6268542347,134.8,65.398624,17.795431999999998,67.7765255908,5.058624,1.475432,5.2694,60.34,16.32,62.5080634798,133.12,62.488624,16.875432,64.7271838921,5.058624,1.475432,5.2694,57.43,15.4,59.4589345683,135.04,49.518624,45.045432,66.9416541992,5.058624,1.475432,5.2694,44.46,43.57,62.2497911643,134.8,5.058624,2.035432,5.4527662888,5.058624,1.475432,5.2694,0.0,0.56,0.56,135.0
2020-07-30 03:00:00,51.277984000000004,78.046912,93.3849672905,5.097984,1.486912,5.3104,46.18,76.56,89.4093171879,135.04,64.297984,18.046912,66.7826457936,5.097984,1.486912,5.3104,59.2,16.56,61.4725434645,133.4,61.437984,17.116912,63.7778531655,5.097984,1.486912,5.3104,56.34,15.63,58.4678757952,135.29,48.657984,45.076912,66.328933373,5.097984,1.486912,5.3104,43.56,43.59,61.6243596316,135.04,5.097984,2.046912,5.4935680209,5.097984,1.486912,5.3104,0.0,0.56,0.56,135.23
2020-07-30 03:30:00,50.801152,78.320336,93.3532649439,5.041152,1.470336,5.2512,45.76,76.85,89.4421606403,135.13,63.811152,18.100336,66.3286158674,5.041152,1.470336,5.2512,58.77,16.63,61.0775719884,133.5,60.981152,17.150336,63.3469409219,5.041152,1.470336,5.2512,55.94,15.68,58.0960067475,135.36,48.231152,44.980336,65.9505470024,5.041152,1.470336,5.2512,43.19,43.51,61.3065755038,135.13,5.041152,2.030336,5.4346552568,5.041152,1.470336,5.2512,0.0,0.56,0.56,135.32
2020-07-30 04:00:00,50.3112,78.1016,92.9035885636,5.2512,1.5316,5.47,45.06,76.57,88.844631239,135.17,63.5912,18.1316,66.1256049953,5.2512,1.5316,5.47,58.34,16.6,60.6557136633,133.55,60.7812,17.2116,63.1711441087,5.2512,1.5316,5.47,55.53,15.68,57.7013284076,135.43,47.7812,45.3016,65.8428282807,5.2512,1.5316,5.47,42.53,43.77,61.029614123,135.17,5.2512,2.0516,5.6377445845,5.2512,1.5316,5.47,0.0,0.52,0.52,135.34
2020-07-30 04:30:00,50.68888,78.69884,93.6102022912,5.37888,1.56884,5.603,45.31,77.13,89.4540831936,134.98,63.94888,18.28884,66.5127124827,5.37888,1.56884,5.603,58.57,16.72,60.9097964206,133.23,61.12888,17.34884,63.5430737327,5.37888,1.56884,5.603,55.75,15.78,57.9402355881,135.16,48.14888,44.43884,65.521944002,5.37888,1.56884,5.603,42.77,42.87,60.5566660245,134.98,5.37888,2.12884,5.7848344661,5.37888,1.56884,5.603,0.0,0.56,0.56,135.14
2020-07-30 05:00:00,51.00376,78.21068,93.3718051673,4.97376,1.45068,5.181,46.03,76.76,89.5033993768,134.98,64.04376,17.92068,66.5037891146,4.97376,1.45068,5.181,59.07,16.47,61.3231261434,133.28,61.19376,17.00068,63.511411442400004,4.97376,1.45068,5.181,56.22,15.55,58.3308743291,135.19,48.41376,44.77068,65.941685943,4.97376,1.45068,5.181,43.44,43.32,61.3486430168,134.98,4.97376,2.01068,5.3648040598,4.97376,1.45068,5.181,0.0,0.56,0.56,135.17
2020-07-30 05:30:00,51.324304,78.111672,93.4645252688,5.114304,1.4916719999999999,5.3274,46.21,76.62,89.4761895702,134.42,64.184304,18.241672,66.7261828469,5.114304,1.4916719999999999,5.3274,59.07,16.75,61.3989201859,132.52,61.324304,17.301672,63.7182714383,5.114304,1.4916719999999999,5.3274,56.21,15.81,58.3910969241,134.6,48.704304,43.801671999999996,65.5034021874,5.114304,1.4916719999999999,5.3274,43.59,42.31,60.747215574,134.42,5.114304,2.011672,5.4957192104,5.114304,1.4916719999999999,5.3274,0.0,0.52,0.52,134.59
2020-07-30 06:00:00,52.101008,76.491544,92.5498316483,5.731008,1.671544,5.9698,46.37,74.82,88.0239132282,134.33,65.101008,17.861544,67.5068588862,5.731008,1.671544,5.9698,59.37,16.19,61.5378988917,132.83,62.221008,16.941544,64.4861981329,5.731008,1.671544,5.9698,56.49,15.27,58.5174589332,134.6,49.481008,45.521544,67.2352669426,5.731008,1.671544,5.9698,43.75,43.85,61.9425943919,134.33,5.771008,2.231544,6.1874325823,5.731008,1.671544,5.9698,0.04,0.56,0.5614267539000001,134.49
2020-07-30 06:30:00,56.38104,74.85072,93.7094016415,6.31104,1.8407200000000001,6.574,50.07,73.01,88.529458374,134.07,70.02104,16.22072,71.8752933907,6.31104,1.8407200000000001,6.574,63.71,14.38,65.3126978466,132.48,66.95104,15.38072,68.6950384293,6.31104,1.8407200000000001,6.574,60.64,13.54,62.1332535765,134.29,53.42104,46.90072,71.0878685234,6.31104,1.8407200000000001,6.574,47.11,45.06,65.1901503296,134.07,6.31104,2.36072,6.7381173038,6.31104,1.8407200000000001,6.574,0.0,0.52,0.52,134.23
2020-07-30 07:00:00,59.571344,72.750392,94.0285305751,7.681344,2.240392,8.0014,51.89,70.51,87.545600689,133.46,75.291344,13.930392,76.5691994382,7.681344,2.240392,8.0014,67.61,11.69,68.6131780345,131.55,72.011344,13.220392,73.2148374943,7.681344,2.240392,8.0014,64.33,10.98,65.2603194905,133.53,56.471344,48.680392,74.5573152577,7.681344,2.240392,8.0014,48.79,46.44,67.35827863,133.46,7.681344,2.800392,8.1758938961,7.681344,2.240392,8.0014,0.0,0.56,0.56,133.6
2020-07-30 07:30:00,65.07304,71.04172,96.3401604493,7.82304,2.28172,8.149,57.25,68.76,89.4734603109,133.52,81.29304,11.08172,82.0448832689,7.82304,2.28172,8.149,73.47,8.8,73.9951410567,131.37,77.71304,10.52172,78.4220834829,7.82304,2.28172,8.149,69.89,8.24,70.3740697985,133.42,61.49304,50.25172,79.4142892142,7.82304,2.28172,8.149,53.67,47.97,71.9832605541,133.52,7.82304,2.80172,8.309608282,7.82304,2.28172,8.149,0.0,0.52,0.52,133.67
2020-07-30 08:00:00,67.532112,69.285616,96.7526885191,9.962112,2.905616,10.3772,57.57,66.38,87.8669977864,132.68,83.992112,9.775616,84.5590772561,9.962112,2.905616,10.3772,74.03,6.87,74.3480853822,130.12,80.372112,9.295616,80.9078788757,9.962112,2.905616,10.3772,70.41,6.39,70.6993649194,132.5,63.902112,51.905616,82.3266232175,9.962112,2.905616,10.3772,53.94,49.0,72.8733394322,132.68,9.962112,3.465616,10.5477092186,9.962112,2.905616,10.3772,0.0,0.56,0.56,132.81
2020-07-30 08:30:00,67.635824,68.295032,96.1187603126,14.485824,4.225032,15.0894,53.15,64.07,83.2459452466,132.8,86.455824,8.915032,86.9142525658,14.485824,4.225032,15.0894,71.97,4.69,72.1226524748,130.14,82.945824,8.535032,83.3837903329,14.485824,4.225032,15.0894,68.46,4.31,68.5955370268,132.61,64.385824,55.455032,84.9752605544,14.485824,4.225032,15.0894,49.9,51.23,71.5158926393,132.8,14.485824,4.745032,15.2431763632,14.485824,4.225032,15.0894,0.0,0.52,0.52,132.92
2020-07-30 09:00:00,67.40952,67.82236,95.6238249737,17.69952,5.16236,18.437,49.71,62.66,79.9834964227,132.58,87.23952,8.36236,87.6393913409,17.69952,5.16236,18.437,69.54,3.2,69.6135877541,130.08,83.88952,8.08236,84.277969298,17.69952,5.16236,18.437,66.19,2.92,66.2543772139,132.36,64.44952,57.27236,86.2198576211,17.69952,5.16236,18.437,46.75,52.11,70.0072467677,132.58,17.69952,5.72236,18.6015701542,17.69952,5.16236,18.437,0.0,0.56,0.56,132.7
2020-07-30 09:30:00,67.518064,74.987352,100.9048657215,18.128064,5.287352,18.8834,49.39,69.7,85.4251842257,132.98,92.688064,12.027352,93.4651507472,18.128064,5.287352,18.8834,74.56,6.74,74.8640180594,133.05,89.028064,12.047352,89.8394950442,18.128064,5.287352,18.8834,70.9,6.76,71.2215388769,134.82,64.588064,51.507352,82.6112905196,18.128064,5.287352,18.8834,46.46,46.22,65.5348762111,132.98,18.128064,5.807352,19.0355467912,18.128064,5.287352,18.8834,0.0,0.52,0.52,133.1
2020-07-30 10:00:00,66.897408,75.731744,101.0473168689,20.577408,6.001744,21.4348,46.32,69.73,83.7126949751,133.01,91.567408,13.071744,92.4957334099,20.577408,6.001744,21.4348,70.99,7.07,71.3411872623,133.05,88.067408,12.871744,89.0030906511,20.577408,6.001744,21.4348,67.49,6.87,67.8387573589,134.86,64.207408,52.201744,82.7503070612,20.577408,6.001744,21.4348,43.63,46.2,63.5453924372,133.01,20.577408,6.521744,21.5861730003,20.577408,6.001744,21.4348,0.0,0.52,0.52,133.13
2020-07-30 10:30:00,61.923488,77.020184,98.8262470677,25.783488,7.520184,26.8578,36.14,69.5,78.334855588,132.49,89.763488,14.380184,90.9080495325,25.783488,7.520184,26.8578,63.98,6.86,64.346717088,132.37,86.603488,14.180184,87.7567191276,25.783488,7.520184,26.8578,60.82,6.66,61.1835598834,134.33,60.163488,53.020184,80.192176674,25.783488,7.520184,26.8578,34.38,45.5,57.0283648722,132.49,25.783488,8.080184,27.0199486846,25.783488,7.520184,26.8578,0.0,0.56,0.56,132.62
2020-07-30 11:00:00,63.161472,76.327096,99.0716767245,25.841472,7.537096,26.9182,37.32,68.79,78.2613985308,132.7,86.471472,15.157096,87.7898230378,25.841472,7.537096,26.9182,60.63,7.62,61.1069660513,132.69,83.511472,14.917096,84.8332818455,25.841472,7.537096,26.9182,57.67,7.38,58.140289817,134.6,61.311472,54.177096,81.81842292420001,25.841472,7.537096,26.9182,35.47,46.64,58.5953112459,132.7,25.881472,8.057096,27.106593088,25.841472,7.537096,26.9182,0.04,0.52,0.5215361924,132.83
2020-07-30 11:30:00,63.566128,76.689704,99.6090524426,25.816128,7.529704,26.8918,37.75,69.16,78.7919291552,132.67,87.126128,11.289704,87.8545365743,25.816128,7.529704,26.8918,61.31,3.76,61.4251878304,133.1,84.076128,11.239704,84.8240900068,25.816128,7.529704,26.8918,58.26,3.71,58.3780069889,134.96,61.676128,53.739704,81.8040374986,25.816128,7.529704,26.8918,35.86,46.21,58.4919114066,132.67,25.816128,8.049704,27.0420080504,25.816128,7.529704,26.8918,0.0,0.52,0.52,132.83
2020-07-30 12:00:00,59.714,77.607,97.9214391489,29.064,8.477,30.275,30.65,69.13,75.61996694,132.67,85.594,12.487,86.5000462717,29.064,8.477,30.275,56.53,4.01,56.6720477837,133.1,82.774,12.427,83.701645175,29.064,8.477,30.275,53.71,3.95,53.8550517593,134.96,58.454,54.847,80.1564939665,29.064,8.477,30.275,29.39,46.37,54.8994444416,132.67,29.064,8.997,30.4246956435,29.064,8.477,30.275,0.0,0.52,0.52,132.83
2020-07-30 12:30:00,63.28696,78.60828,100.9182886825,28.17696,8.21828,29.351,35.11,70.39,78.6604360527,132.69,90.16696,11.24828,90.8658598077,28.17696,8.21828,29.351,61.99,3.03,62.0640072828,133.17,87.11696,11.24828,87.8401304792,28.17696,8.21828,29.351,58.94,3.03,59.017832051,134.96,61.62696,53.40828,81.5495344646,28.17696,8.21828,29.351,33.45,45.19,56.2231144637,132.69,28.17696,8.77828,29.512696837100002,28.17696,8.21828,29.351,0.0,0.56,0.56,132.86
2020-07-30 13:00:00,60.43096,79.19528,99.6182377921,29.40096,8.57528,30.626,31.03,70.62,77.1365367384,132.91,85.65096,11.30528,86.3938441372,29.40096,8.57528,30.626,56.25,2.73,56.3162090343,133.58,82.83096,11.31528,83.6002601431,29.40096,8.57528,30.626,53.43,2.74,53.50021028,135.27,59.13096,53.95528,80.0477524382,29.40096,8.57528,30.626,29.73,45.38,54.2514267094,132.91,29.40096,9.09528,30.7756489322,29.40096,8.57528,30.626,0.0,0.52,0.52,133.09
2020-07-30 13:30:00,60.446864,79.225752,99.6521106018,29.676864,8.655752,30.9134,30.77,70.57,76.9864780335,133.03,86.476864,11.515751999999999,87.2402461677,29.676864,8.655752,30.9134,56.8,2.86,56.8719579406,133.83,83.686864,11.515751999999999,84.4754624153,29.676864,8.655752,30.9134,54.01,2.86,54.085670006,135.42,59.186864,54.285752,80.3120647248,29.676864,8.655752,30.9134,29.51,45.63,54.3409330063,133.03,29.676864,9.175752,31.0630114709,29.676864,8.655752,30.9134,0.0,0.52,0.52,133.24
2020-07-30 14:00:00,61.4164,80.0102,100.8642964235,28.2864,8.2502,29.465,33.13,71.76,79.0385633726,133.06,86.3464,9.5902,86.877343013,28.2864,8.2502,29.465,58.06,1.34,58.0754612552,133.92,83.4464,9.6602,84.0036971627,28.2864,8.2502,29.465,55.16,1.4100000000000001,55.1780182681,135.52,59.9264,52.8802,79.9217678045,28.2864,8.2502,29.465,31.64,44.63,54.7076457179,133.06,28.3264,8.8102,29.6648708239,28.2864,8.2502,29.465,0.04,0.56,0.5614267539000001,133.29
2020-07-30 14:30:00,58.569728,80.484504,99.5397831127,29.569728,8.624504,30.8018,29.0,71.86,77.4910291582,132.93,83.389728,9.874504,83.9723321408,29.569728,8.624504,30.8018,53.82,1.25,53.8345140221,133.76,80.739728,9.964504,81.3522895651,29.569728,8.624504,30.8018,51.17,1.34,51.1875424298,135.39,57.449728,52.944504,78.1254872054,29.569728,8.624504,30.8018,27.88,44.32,52.3598777691,132.93,29.569728,9.144504,30.9514259348,29.569728,8.624504,30.8018,0.0,0.52,0.52,133.17
2020-07-30 15:00:00,61.012592,79.833256,100.4782819624,28.262592,8.243256,29.4402,32.75,71.59,78.7254126696,132.93,87.082592,9.823256,87.634891384,28.262592,8.243256,29.4402,58.82,1.58,58.8412168467,133.71,84.182592,9.883256,84.7607665433,28.262592,8.243256,29.4402,55.92,1.6400000000000001,55.944043472,135.35,59.572592,52.813256,79.6123968168,28.262592,8.243256,29.4402,31.31,44.57,54.4683486072,132.93,28.262592,8.763256,29.5900111909,28.262592,8.243256,29.4402,0.0,0.52,0.52,133.17
2020-07-30 15:30:00,60.5952,80.3336,100.6243785173,28.1952,8.2236,29.37,32.4,72.11,79.0544881711,132.99,84.4052,9.2836,84.9142097414,28.1952,8.2236,29.37,56.21,1.06,56.2199937745,133.89,81.6152,9.3736,82.1517209071,28.1952,8.2236,29.37,53.42,1.15,53.4323768889,135.5,59.1852,52.4536,79.0839304284,28.1952,8.2236,29.37,30.99,44.23,54.006231122,132.99,28.1952,8.7836,29.5316936866,28.1952,8.2236,29.37,0.0,0.56,0.56,133.25
2020-07-30 16:00:00,65.15968,77.70324,101.4079750523,28.15968,8.21324,29.333,37.0,69.49,78.7264891888,132.52,87.64968,9.91324,88.2084958006,28.15968,8.21324,29.333,59.49,1.7000000000000002,59.5142848399,133.51,84.72968,9.97324,85.3146188469,28.15968,8.21324,29.333,56.57,1.76,56.5973718471,135.19,63.33968,54.17324,83.3465955789,28.15968,8.21324,29.333,35.18,45.96,57.8787871331,132.52,28.15968,8.73324,29.4828265029,28.15968,8.21324,29.333,0.0,0.52,0.52,132.79
2020-07-30 16:30:00,72.333072,74.515896,103.8493719848,25.323072,7.385896,26.3782,47.01,67.13,81.9535051111,132.81,91.843072,9.325896,92.3153411444,25.323072,7.385896,26.3782,66.52,1.94,66.5482832235,134.22,88.553072,9.385896,89.0490965949,25.323072,7.385896,26.3782,63.23,2.0,63.2616226475,135.78,69.613072,55.995896,89.3393539383,25.323072,7.385896,26.3782,44.29,48.61,65.7612058892,132.81,25.323072,7.905896,26.5284972639,25.323072,7.385896,26.3782,0.0,0.52,0.52,133.09
2020-07-30 17:00:00,75.615408,74.100744,105.8707239437,22.905408,6.680744,23.8598,52.71,67.42,85.5792060024,132.69,95.435408,8.060744,95.7752196237,22.905408,6.680744,23.8598,72.53,1.38,72.5431271727,134.07,91.845408,8.140744,92.2054807675,22.905408,6.680744,23.8598,68.94,1.46,68.9554580871,135.67,72.385408,54.820744,90.8017690579,22.905408,6.680744,23.8598,49.48,48.14,69.0342668535,132.69,22.905408,7.240744,24.0226162047,22.905408,6.680744,23.8598,0.0,0.56,0.56,132.98
2020-07-30 17:30:00,69.872896,80.592928,106.6650910047,20.512896,5.982928,21.3676,49.36,74.61,89.4598328861,133.41,96.292896,6.152928,96.4892757929,20.512896,5.982928,21.3676,75.78,0.17,75.7801906833,134.3,92.542896,6.132928,92.7458915851,20.512896,5.982928,21.3676,72.03,0.15,72.0301561848,135.85,66.952896,48.862928,82.8871281655,20.512896,5.982928,21.3676,46.44,42.88,63.2089234207,133.41,20.512896,6.502928,21.5189910284,20.512896,5.982928,21.3676,0.0,0.52,0.52,133.72
2020-07-30 18:00:00,78.087776,76.319768,109.1897785885,17.347776,5.059768,18.0706,60.74,71.26,93.6340493624,132.48,100.167776,5.259768,100.3057750491,17.347776,5.059768,18.0706,82.82,0.2,82.8202414872,133.48,96.057776,5.309768,96.2044176027,17.347776,5.059768,18.0706,78.71,0.25,78.7103970261,135.16,74.157776,49.549768,89.1883134167,17.347776,5.059768,18.0706,56.81,44.49,72.157717536,132.48,17.347776,5.579768,18.2230387993,17.347776,5.059768,18.0706,0.0,0.52,0.52,132.81
2020-07-30 18:30:00,76.43136,77.21248,108.6440051692,14.03136,4.09248,14.616,62.4,73.12,96.1264500541,131.77,99.67136,4.73248,99.7836478147,14.03136,4.09248,14.616,85.64,0.64,85.6423913725,132.23,95.39136,4.61248,95.5028090393,14.03136,4.09248,14.616,81.36,0.52,81.3616617333,134.19,72.37136,45.68248,85.5833086951,14.03136,4.09248,14.616,58.34,41.59,71.6469378271,131.77,14.03136,4.61248,14.7700384292,14.03136,4.09248,14.616,0.0,0.52,0.52,132.1
2020-07-30 19:00:00,77.368784,76.556312,108.8429953864,10.478784,3.056312,10.9154,66.89,73.5,99.3806927929,132.03,100.248784,3.976312,100.3276121045,10.478784,3.056312,10.9154,89.77,0.92,89.774714146,132.66,95.758784,3.766312,95.8328222439,10.478784,3.056312,10.9154,85.28,0.71,85.2829555069,134.51,72.908784,44.616312,85.4769330337,10.478784,3.056312,10.9154,62.43,41.56,74.9982566464,132.03,10.478784,3.6163119999999997,11.0852436419,10.478784,3.056312,10.9154,0.0,0.56,0.56,132.38
2020-07-30 19:30:00,84.591216,72.273688,111.2616726527,7.761216,2.263688,8.0846,76.83,70.01,103.9434894546,131.47,101.671216,3.203688,101.7216780225,7.761216,2.263688,8.0846,93.91,0.9400000000000001,93.9147043865,132.43,96.961216,2.983688,97.0071121222,7.761216,2.263688,8.0846,89.2,0.72,89.2029057823,134.32,79.251216,46.023688,91.6457041797,7.761216,2.263688,8.0846,71.49,43.76,83.8197930086,131.47,7.761216,2.7836879999999997,8.2453255048,7.761216,2.263688,8.0846,0.0,0.52,0.52,131.84
2020-07-30 20:00:00,79.085872,74.426296,108.5994875047,5.815872,1.6962959999999998,6.0582,73.27,72.73,103.238296189,131.85,99.455872,3.276296,99.5098215794,5.815872,1.6962959999999998,6.0582,93.64,1.58,93.653328825,132.69,94.745872,3.026296,94.7941914282,5.815872,1.6962959999999998,6.0582,88.93,1.33,88.9399449067,134.51,74.065872,43.686296,85.989800868,5.815872,1.6962959999999998,6.0582,68.25,41.99,80.1325314713,131.85,5.815872,2.216296,6.2238521094,5.815872,1.6962959999999998,6.0582,0.0,0.52,0.52,132.22
2020-07-30 20:30:00,74.57936,77.11648,107.280158583,4.95936,1.44648,5.166,69.62,75.67,102.8245753699,132.11,97.03936,4.50648,97.1439434612,4.95936,1.44648,5.166,92.08,3.06,92.1308308874,132.76,92.39936,4.17648,92.4937009401,4.95936,1.44648,5.166,87.44,2.73,87.4826068427,134.66,69.89936,41.10648,81.0904632272,4.95936,1.44648,5.166,64.94,39.66,76.0928327768,132.11,4.95936,1.9664800000000002,5.3350065792,4.95936,1.44648,5.166,0.0,0.52,0.52,132.49
2020-07-30 21:00:00,78.270176,74.882968,108.3221092278,5.050176,1.472968,5.2606,73.22,73.41,103.6831543695,131.75,97.300176,5.502968,97.4556663639,5.050176,1.472968,5.2606,92.25,4.03,92.3379846001,132.68,92.660176,5.132968,92.8022390723,5.050176,1.472968,5.2606,87.61,3.66,87.68641685,134.63,73.260176,42.622968,84.757128247,5.050176,1.472968,5.2606,68.21,41.15,79.6613243676,131.75,5.090176,1.9929679999999999,5.4664259951,5.050176,1.472968,5.2606,0.04,0.52,0.5215361924,132.13
2020-07-30 21:30:00,77.876544,75.638992,108.5634064322,5.276544,1.538992,5.4964,72.6,74.1,103.7379872564,131.5,97.876544,5.438992,98.0275496958,5.276544,1.538992,5.4964,92.6,3.9,92.6820910424,132.25,93.206544,5.068992,93.3442795479,5.276544,1.538992,5.4964,87.93,3.5300000000000002,88.0008284052,134.23,72.906544,41.808992,84.0437741304,5.276544,1.538992,5.4964,67.63,40.27,78.7114337311,131.5,5.316544,2.058992,5.7013233692,5.276544,1.538992,5.4964,0.04,0.52,0.5215361924,131.85
2020-07-30 22:00:00,71.790064,78.558352,106.4200543041,5.960064,1.738352,6.2084,65.83,76.82,101.1676890119,132.49,94.400064,7.178352,94.6725980453,5.960064,1.738352,6.2084,88.44,5.44,88.607150953,133.43,89.950064,6.738352,90.2021030868,5.960064,1.738352,6.2084,83.99,5.0,84.1386956162,135.25,67.440064,41.208352,79.0334771276,5.960064,1.738352,6.2084,61.48,39.47,73.0593683247,132.49,5.960064,2.258352,6.3735795782,5.960064,1.738352,6.2084,0.0,0.52,0.52,132.85
2020-07-30 22:30:00,67.089744,82.101592,106.0269077118,7.719744,2.251592,8.0414,59.37,79.85,99.5028612654,132.33,90.189744,10.071592,90.7503547552,7.719744,2.251592,8.0414,82.47,7.82,82.8399257605,133.13,86.029744,9.511592,86.5539556293,7.719744,2.251592,8.0414,78.31,7.26,78.645811713,135.01,63.309744,38.701592,74.2020007054,7.719744,2.251592,8.0414,55.59,36.45,66.4744356877,132.33,7.719744,2.771592,8.2022051693,7.719744,2.251592,8.0414,0.0,0.52,0.52,132.67
2020-07-30 23:00:00,61.894176,83.299968,103.7775201646,10.114176,2.949968,10.5356,51.78,80.35,95.5891777347,132.68,86.044176,11.339968,86.7882198098,10.114176,2.949968,10.5356,75.93,8.39,76.3921265576,133.59,82.214176,10.759968,82.9153040561,10.114176,2.949968,10.5356,72.1,7.8100000000000005,72.5217629405,135.42,58.784176,39.529968,70.8392385481,10.114176,2.949968,10.5356,48.67,36.58,60.8840315682,132.68,10.114176,3.5099679999999998,10.7059063848,10.114176,2.949968,10.5356,0.0,0.56,0.56,133.0
2020-07-30 23:30:00,57.974464,84.722552,102.6593848291,10.534464,3.072552,10.9734,47.44,81.65,94.4313300764,133.63,80.974464,12.782551999999999,81.9771764317,10.534464,3.072552,10.9734,70.44,9.71,71.1061017072,134.96,77.424464,12.132552,78.3692952866,10.534464,3.072552,10.9734,66.89,9.06,67.5007829584,136.53,55.244464,40.212552,68.3300822552,10.534464,3.072552,10.9734,44.71,37.14,58.1236931036,133.63,10.534464,3.592552,11.1302004313,10.534464,3.072552,10.9734,0.0,0.52,0.52,133.94
2020-07-31 00:00:00,54.129488,85.618184,101.2940023032,11.719488,3.418184,12.2078,42.41,82.2,92.4956653038,133.91,76.709488,13.948184,77.9672840756,11.719488,3.418184,12.2078,64.99,10.53,65.837534887,135.43,73.439488,13.268184,74.6284336186,11.719488,3.418184,12.2078,61.72,9.85,62.5010471912,136.87,51.869488,40.518184,65.8191994789,11.719488,3.418184,12.2078,40.15,37.1,54.6665574186,133.91,11.719488,3.9381839999999997,12.3634822037,11.719488,3.418184,12.2078,0.0,0.52,0.52,134.2
2020-07-31 00:30:00,48.07664,85.18652,97.8166984896,9.17664,2.67652,9.559,38.9,82.51,91.2201189431,133.99,70.19664,15.47652,71.8824800532,9.17664,2.67652,9.559,61.02,12.8,62.3480585103,135.26,67.13664,14.65652,68.7178434542,9.17664,2.67652,9.559,57.96,11.98,59.1851501645,136.75,46.12664,39.34652,60.6285044661,9.17664,2.67652,9.559,36.95,36.67,52.0575777385,133.99,9.17664,3.23652,9.7306620227,9.17664,2.67652,9.559,0.0,0.56,0.56,134.27
2020-07-31 01:00:00,47.138544,78.449992,91.5229128429,8.948544,2.609992,9.3214,38.19,75.84,84.9127887894,133.64,66.978544,22.089992,70.5272507824,8.948544,2.609992,9.3214,58.03,19.48,61.2123459769,132.38,64.118544,21.009992,67.4730127423,8.948544,2.609992,9.3214,55.17,18.4,58.1574492219,134.28,45.258544,44.959992,63.7944878939,8.948544,2.609992,9.3214,36.31,42.35,55.784752397,133.64,8.948544,3.129992,9.4801524059,8.948544,2.609992,9.3214,0.0,0.52,0.52,133.92
2020-07-31 01:30:00,48.281728,78.040504,91.7684342421,7.441728,2.170504,7.7518,40.84,75.87,86.1635798931,133.53,66.431728,21.960504,69.967408277,7.441728,2.170504,7.7518,58.99,19.79,62.2210912794,132.21,63.521728,20.850504,66.8562147086,7.441728,2.170504,7.7518,56.08,18.68,59.1092953773,134.18,46.171728,44.250504,63.9526040968,7.441728,2.170504,7.7518,38.73,42.08,57.1903776872,133.53,7.441728,2.730504,7.9268510595,7.441728,2.170504,7.7518,0.0,0.56,0.56,133.82
2020-07-31 02:00:00,47.396624,78.374432,91.5914382348,7.146624,2.084432,7.4444,40.25,76.29,86.2567481418,133.91,65.226624,22.254432,68.9185912659,7.146624,2.084432,7.4444,58.08,20.17,61.4826422659,132.67,62.356624,21.144432,65.8440244918,7.146624,2.084432,7.4444,55.21,19.06,58.4074284659,134.58,45.336624,44.274432,63.3690366397,7.146624,2.084432,7.4444,38.19,42.19,56.9075759456,133.91,7.146624,2.604432,7.6063986643,7.146624,2.084432,7.4444,0.0,0.52,0.52,134.18
2020-07-31 02:30:00,46.8048,79.3564,92.1310345323,7.0848,2.0664,7.38,39.72,77.29,86.8989211671,134.39,64.2648,22.4864,68.0852605488,7.0848,2.0664,7.38,57.18,20.42,60.7167917466,133.21,61.4348,21.3464,65.0377078624,7.0848,2.0664,7.38,54.35,19.28,57.6683700134,135.02,44.8048,44.1864,62.9278002794,7.0848,2.0664,7.38,37.72,42.12,56.5410717974,134.39,7.0848,2.6264000000000003,7.5559491793,7.0848,2.0664,7.38,0.0,0.56,0.56,134.65
2020-07-31 03:00:00,44.923216,80.394688,92.0945231509,7.113216,2.074688,7.4096,37.81,78.32,86.9690663397,134.85,62.443216,22.634688,66.4190057535,7.113216,2.074688,7.4096,55.33,20.56,59.0264559329,133.72,59.723216,21.494688,63.4734916449,7.113216,2.074688,7.4096,52.61,19.42,56.0798404063,135.42,43.093216,44.074688,61.6409229937,7.113216,2.074688,7.4096,35.98,42.0,55.304253001,134.85,7.113216,2.594688,7.5716740342,7.113216,2.074688,7.4096,0.0,0.52,0.52,135.09
2020-07-31 03:30:00,44.753344,80.711392,92.2886265894,7.033344,2.051392,7.3264,37.72,78.66,87.2364258782,134.85,61.823344,22.981392,65.9565784558,7.033344,2.051392,7.3264,54.79,20.93,58.6515899188,133.72,59.123344,21.831392,63.0252289357,7.033344,2.051392,7.3264,52.09,19.78,55.7190855991,135.42,42.923344,43.701392,61.2554089275,7.033344,2.051392,7.3264,35.89,41.65,54.9801291377,134.85,7.033344,2.611392,7.502485988,7.033344,2.051392,7.3264,0.0,0.56,0.56,135.09
2020-07-31 04:00:00,44.353424,80.911832,92.2710722714,7.343424,2.141832,7.6494,37.01,78.77,87.031333438,134.88,61.263424,23.251832,65.5275118676,7.343424,2.141832,7.6494,53.92,21.11,57.905081815,133.72,58.603424,22.091832,62.6291493287,7.343424,2.141832,7.6494,51.26,19.95,55.0053642839,135.45,42.583424,43.681832,61.0036920722,7.343424,2.141832,7.6494,35.24,41.54,54.4741149538,134.88,7.343424,2.701832,7.8246899108,7.343424,2.141832,7.6494,0.0,0.56,0.56,135.09
2020-07-31 04:30:00,43.69528,81.22404,92.2313513302,7.62528,2.22404,7.943,36.07,79.0,86.8449474639,134.68,61.08528,23.43404,65.426032001,7.62528,2.22404,7.943,53.46,21.21,57.5137870428,133.45,58.45528,22.26404,62.5516365653,7.62528,2.22404,7.943,50.83,20.04,54.6378119987,135.21,42.01528,43.28404,60.3223994234,7.62528,2.22404,7.943,34.39,41.06,53.5592727733,134.68,7.62528,2.74404,8.1039897952,7.62528,2.22404,7.943,0.0,0.52,0.52,134.88
2020-07-31 05:00:00,44.64752,81.03636,92.5218497664,6.94752,2.02636,7.237,37.7,79.01,87.5435325995,134.64,61.17752,23.26636,65.4523678792,6.94752,2.02636,7.237,54.23,21.24,58.2411409572,133.36,58.50752,22.09636,62.5410187141,6.94752,2.02636,7.237,51.56,20.07,55.3284601268,135.16,42.82752,43.05636,60.7292895216,6.94752,2.02636,7.237,35.88,41.03,54.5053694603,134.64,6.98752,2.58636,7.4508183309,6.94752,2.02636,7.237,0.04,0.56,0.5614267539000001,134.85
2020-07-31 05:30:00,45.187648,81.003064,92.7546220366,6.627648,1.933064,6.9038,38.56,79.07,87.9712367766,134.71,61.787648,23.163064,65.9866727396,6.627648,1.933064,6.9038,55.16,21.23,59.1044710661,133.41,59.087648,22.013064,63.0549374184,6.627648,1.933064,6.9038,52.46,20.08,56.1716832577,135.23,43.277648,42.823064,60.8832458626,6.627648,1.933064,6.9038,36.65,40.89,54.9109697601,134.71,6.627648,2.453064,7.0670532048,6.627648,1.933064,6.9038,0.0,0.52,0.52,134.92
2020-07-31 06:00:00,45.418816,80.935488,92.8085236637,6.738816,1.965488,7.0196,38.68,78.97,87.9340849728,134.45,62.488816,23.165488,66.6445193498,6.738816,1.965488,7.0196,55.75,21.2,59.6448027912,133.03,59.748816,21.985488,63.6653963783,6.738816,1.965488,7.0196,53.01,20.02,56.664455349,134.93,43.498816,42.565488,60.8602313673,6.738816,1.965488,7.0196,36.76,40.6,54.7691299913,134.45,6.738816,2.525488,7.1965082311,6.738816,1.965488,7.0196,0.0,0.56,0.56,134.65
2020-07-31 06:30:00,50.83848,73.69164,89.5265818324,7.30848,2.13164,7.6129999999999995,43.53,71.56,83.7597427169,133.29,68.46848,21.41164,71.7383515353,7.30848,2.13164,7.6129999999999995,61.16,19.28,64.1269366179,131.38,65.46848,20.35164,68.5588150729,7.30848,2.13164,7.6129999999999995,58.16,18.22,60.9471410322,133.56,48.39848,42.06164,64.1217157116,7.30848,2.13164,7.6129999999999995,41.09,39.93,57.2956630121,133.29,7.30848,2.65164,7.7746430529,7.30848,2.13164,7.6129999999999995,0.0,0.52,0.52,133.47
2020-07-31 07:00:00,55.824752,40.430136,68.9274896746,7.474752,2.180136,7.7862,48.35,38.25,61.6505068917,134.94,72.274752,24.360136,76.2696269992,7.474752,2.180136,7.7862,64.8,22.18,68.4908198228,131.44,69.084752,23.140136,72.8571812041,7.474752,2.180136,7.7862,61.61,20.96,65.0777511904,133.62,52.504752,26.440136,58.7863060098,7.474752,2.180136,7.7862,45.03,24.26,51.1492766322,134.94,7.514752,2.700136,7.9851256747,7.474752,2.180136,7.7862,0.04,0.52,0.5215361924,135.12
2020-07-31 07:30:00,59.292144,39.579792,71.2889772327,8.022144,2.339792,8.3564,51.27,37.24,63.3674245966,134.76,76.322144,22.729792,79.6348736994,8.022144,2.339792,8.3564,68.3,20.39,71.2786230226,131.01,72.952144,21.589792,76.0797899103,8.022144,2.339792,8.3564,64.93,19.25,67.7234626994,133.3,55.732144,27.239792,62.0328795321,8.022144,2.339792,8.3564,47.71,24.9,53.8168570245,134.76,8.022144,2.8997919999999997,8.5301575601,8.022144,2.339792,8.3564,0.0,0.56,0.56,134.94
2020-07-31 08:00:00,62.219392,38.170656,72.9948746168,9.019392,2.630656,9.395199999999999,53.2,35.54,63.9791497286,134.85,78.819392,21.160656,81.6104767637,9.019392,2.630656,9.395199999999999,69.8,18.53,72.2177325869,131.07,75.379392,20.120656,78.0185461039,9.019392,2.630656,9.395199999999999,66.36,17.49,68.6261590066,133.35,58.489392,29.240656,65.3913215942,9.019392,2.630656,9.395199999999999,49.47,26.61,56.1727068958,134.85,9.019392,3.150656,9.553850809,9.019392,2.630656,9.395199999999999,0.0,0.52,0.52,135.02
2020-07-31 08:30:00,63.00488,37.70684,73.4262942453,11.47488,3.3468400000000003,11.953,51.53,34.36,61.9350506579,134.58,81.24488,19.58684,83.5725722196,11.47488,3.3468400000000003,11.953,69.77,16.24,71.6351205764,130.62,77.80488,18.65684,80.0104807547,11.47488,3.3468400000000003,11.953,66.33,15.31,68.073967124,132.92,59.41488,30.79684,66.9221437149,11.47488,3.3468400000000003,11.953,47.94,27.45,55.2426112706,134.58,11.47488,3.86684,12.1088943591,11.47488,3.3468400000000003,11.953,0.0,0.52,0.52,134.75
2020-07-31 09:00:00,68.77,36.76,77.9782694089,13.44,3.92,14.0,55.33,32.84,64.3418565166,133.93,84.66,13.65,85.7533562025,13.44,3.92,14.0,71.22,9.73,71.8815783077,131.54,81.16,12.48,82.1139208661,13.44,3.92,14.0,67.72,8.56,68.2588602307,133.68,64.82,32.1,72.3328583702,13.44,3.92,14.0,51.38,28.18,58.6004846396,133.93,13.44,4.44,14.1544056746,13.44,3.92,14.0,0.0,0.52,0.52,134.11
