Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-07-31 09:30:00,60.555488,42.021184,73.7071708294,15.775488,4.601184,16.4328,44.78,37.42,58.3567031283,134.66,84.115488,9.781184,84.6822701746,15.775488,4.601184,16.4328,68.34,5.18,68.5360343177,133.59,80.685488,9.381184,81.2290255207,15.775488,4.601184,16.4328,64.91,4.78,65.0857626521,135.34,57.525488,29.261184,64.5398997421,15.775488,4.601184,16.4328,41.75,24.66,48.4889482253,134.66,15.775488,5.121184,16.5859141201,15.775488,4.601184,16.4328,0.0,0.52,0.52,134.84
2020-07-31 10:00:00,59.117984,40.741912,71.7972104308,17.937984,5.231912,18.6854,41.18,35.51,54.3760287259,134.63,82.517984,8.701912,82.9755443241,17.937984,5.231912,18.6854,64.58,3.47,64.6731574921,133.59,79.257984,8.371912,79.6989142855,17.937984,5.231912,18.6854,61.32,3.14,61.4003420186,135.34,56.437984,31.711912,64.737094472,17.937984,5.231912,18.6854,38.5,26.48,46.7272982313,134.63,17.937984,5.791912,18.8498677608,17.937984,5.231912,18.6854,0.0,0.56,0.56,134.81
2020-07-31 10:30:00,58.830752,39.863136,71.0642455292,20.170752,5.883136,21.0112,38.66,33.98,51.470729546,134.46,81.060752,8.743136,81.5309017607,20.170752,5.883136,21.0112,60.89,2.86,60.9571300177,133.52,77.980752,8.463136,78.4386534397,20.170752,5.883136,21.0112,57.81,2.58,57.8675427161,135.29,56.350752,33.593136,65.6041617375,20.170752,5.883136,21.0112,36.18,27.71,45.5723216437,134.46,20.170752,6.403136,21.1626885551,20.170752,5.883136,21.0112,0.0,0.52,0.52,134.66
2020-07-31 11:00:00,51.504608,42.626344,66.8560382317,21.484608,6.266344,22.3798,30.02,36.36,47.1513520485,134.68,78.374608,9.186344,78.9111405015,21.484608,6.266344,22.3798,56.89,2.92,56.9648883085,133.47,75.534608,8.906344,76.0578724996,21.484608,6.266344,22.3798,54.05,2.64,54.1144352276,135.29,49.774608,31.936344,59.1391720405,21.484608,6.266344,22.3798,28.29,25.67,38.2004319347,134.68,21.484608,6.786344,22.5309308685,21.484608,6.266344,22.3798,0.0,0.52,0.52,134.91
2020-07-31 11:30:00,50.444608,42.156344,65.7405188276,23.404608,6.826344,24.3798,27.04,35.33,44.49011688,134.68,78.134608,8.936344,78.6439775914,23.404608,6.826344,24.3798,54.73,2.11,54.7706582031,133.47,75.404608,8.706344,75.9055685275,23.404608,6.826344,24.3798,52.0,1.88,52.0339735173,135.32,48.954608,33.406344,59.2666640185,23.404608,6.826344,24.3798,25.55,26.58,36.8686709823,134.68,23.404608,7.346344,24.5304799342,23.404608,6.826344,24.3798,0.0,0.52,0.52,134.91
2020-07-31 12:00:00,56.535072,39.106896,68.7427354766,25.155072,7.336896,26.2032,31.38,31.77,44.6546447752,134.07,80.225072,8.026896,80.6256363497,25.155072,7.336896,26.2032,55.07,0.6900000000000001,55.0743225106,133.1,77.515072,7.836896,77.9102260687,25.155072,7.336896,26.2032,52.36,0.5,52.3623872641,134.97,54.645072,36.686896,65.8180236106,25.155072,7.336896,26.2032,29.49,29.35,41.6062807759,134.07,25.155072,7.856896,26.353528456,25.155072,7.336896,26.2032,0.0,0.52,0.52,134.35
2020-07-31 12:30:00,52.734688,41.261784,66.9588092585,25.034688,7.301784,26.0778,27.7,33.96,43.8243265778,134.89,78.974688,8.491783999999999,79.429917161,25.034688,7.301784,26.0778,53.94,1.19,53.9531250253,134.14,76.304688,8.311784,76.7560496902,25.034688,7.301784,26.0778,51.27,1.01,51.2799473479,135.7,51.164688,35.381784,62.2068801433,25.034688,7.301784,26.0778,26.13,28.08,38.3570501994,134.89,25.074688,7.861784,26.2782728877,25.034688,7.301784,26.0778,0.04,0.56,0.5614267539000001,135.19
2020-07-31 13:00:00,48.904272,42.802496,64.9898567753,25.414272,7.412496,26.4732,23.49,35.39,42.476254543,135.25,78.664272,8.982496,79.1754565739,25.414272,7.412496,26.4732,53.25,1.57,53.2731395733,134.46,76.044272,8.792496,76.5508934626,25.414272,7.412496,26.4732,50.63,1.38,50.6488035397,135.98,47.714272,34.632496,58.9581337194,25.414272,7.412496,26.4732,22.3,27.22,35.1883276102,135.25,25.414272,7.932496,26.6234805027,25.414272,7.412496,26.4732,0.0,0.52,0.52,135.57
2020-07-31 13:30:00,47.143984,43.749912,64.3164833258,25.473984,7.429912,26.5354,21.67,36.32,42.2933954655,135.49,76.683984,9.659912,77.2900207139,25.473984,7.429912,26.5354,51.21,2.23,51.2585309973,134.69,74.143984,9.429912,74.7412443281,25.473984,7.429912,26.5354,48.67,2.0,48.7110757426,136.25,46.113984,33.969912,57.2752515633,25.473984,7.429912,26.5354,20.64,26.54,33.6211421579,135.49,25.473984,7.949912,26.6856695932,25.473984,7.429912,26.5354,0.0,0.52,0.52,135.84
2020-07-31 14:00:00,47.556336,44.501848,65.1307881816,25.446336,7.421848,26.5066,22.11,37.08,43.1715010163,135.6,77.586336,9.981848,78.2258066331,25.446336,7.421848,26.5066,52.14,2.56,52.2028083536,134.85,75.026336,9.741848,75.656160992,25.446336,7.421848,26.5066,49.58,2.32,49.6342502714,136.34,46.496336,33.421848,57.2619348709,25.446336,7.421848,26.5066,21.05,26.0,33.452989403,135.6,25.446336,7.981848,26.6688191212,25.446336,7.421848,26.5066,0.0,0.56,0.56,135.95
2020-07-31 14:30:00,46.85336,44.94348,64.9242153422,24.42336,7.12348,25.441,22.43,37.82,43.9710961883,135.48,76.74336,10.22348,77.4213332835,24.42336,7.12348,25.441,52.32,3.1,52.4117582227,134.69,74.15336,9.95348,74.81839722550001,24.42336,7.12348,25.441,49.73,2.83,49.8104587411,136.22,45.76336,32.32348,56.0276046052,24.42336,7.12348,25.441,21.34,25.2,33.0217443513,135.48,24.42336,7.64348,25.5914692857,24.42336,7.12348,25.441,0.0,0.52,0.52,135.84
2020-07-31 15:00:00,46.317648,44.988064,64.5697329925,25.227648,7.358064,26.2788,21.09,37.63,43.1370490414,135.13,76.317648,10.478064,77.0335850226,25.227648,7.358064,26.2788,51.09,3.12,51.1851785188,134.33,73.777648,10.218064,74.481878174,25.227648,7.358064,26.2788,48.55,2.86,48.6341659741,135.89,45.347648,32.488064,55.7842583674,25.227648,7.358064,26.2788,20.12,25.13,32.1920999626,135.13,25.227648,7.878064,26.4291149303,25.227648,7.358064,26.2788,0.0,0.52,0.52,135.51
2020-07-31 15:30:00,47.660592,44.852256,65.4465957715,23.870592,6.962256,24.8652,23.79,37.89,44.7394255663,134.36,78.980592,10.502256,79.6757886297,23.870592,6.962256,24.8652,55.11,3.54,55.2235792031,133.34,76.250592,10.192256,76.9287648589,23.870592,6.962256,24.8652,52.38,3.23,52.4794940905,135.08,46.480592,31.242256,56.0046783103,23.870592,6.962256,24.8652,22.61,24.28,33.1772587777,134.36,23.870592,7.522256,25.0277745267,23.870592,6.962256,24.8652,0.0,0.56,0.56,134.74
2020-07-31 16:00:00,49.827024,44.876632,67.0570236467,22.377024,6.526632,23.3094,27.45,38.35,47.1616899612,134.47,80.837024,10.106632,81.4663639766,22.377024,6.526632,23.3094,58.46,3.58,58.5695142544,133.41,77.927024,9.806632,78.5416520114,22.377024,6.526632,23.3094,55.55,3.2800000000000002,55.6467510282,135.17,48.317024,30.486632,57.1311608399,22.377024,6.526632,23.3094,25.94,23.96,35.3123944246,134.47,22.377024,7.046632,23.4603117123,22.377024,6.526632,23.3094,0.0,0.52,0.52,134.86
2020-07-31 16:30:00,53.696,45.023,70.07375361,20.856,6.083,21.725,32.84,38.94,50.9390734113,135.02,83.686,10.173,84.3020552834,20.856,6.083,21.725,62.83,4.09,62.9629811874,134.08,80.556,9.843,81.1551217423,20.856,6.083,21.725,59.7,3.76,59.8182881734,135.77,51.746,29.943,59.7848790665,20.856,6.083,21.725,30.89,23.86,39.0319317995,135.02,20.856,6.603,21.8762964187,20.856,6.083,21.725,0.0,0.52,0.52,135.45
2020-07-31 17:00:00,57.266224,45.327232,73.0340904784,20.596224,6.007232,21.4544,36.67,39.32,53.7657074723,134.55,89.306224,10.357232,89.9048046538,20.596224,6.007232,21.4544,68.71,4.35,68.8475605959,133.42,85.876224,9.997232,86.456176738,20.596224,6.007232,21.4544,65.28,3.99,65.4018233691,135.23,54.986224,29.167232,62.2431703267,20.596224,6.007232,21.4544,34.39,23.16,41.461520715,134.55,20.636224,6.527232,21.6439021103,20.596224,6.007232,21.4544,0.04,0.52,0.5215361924,134.99
2020-07-31 17:30:00,64.390912,44.414016,78.2227228204,17.670912,5.154016,18.4072,46.72,39.26,61.0254537058,133.76,96.020912,9.394016,96.4793401611,17.670912,5.154016,18.4072,78.35,4.24,78.4646423556,132.34,92.090912,9.034016,92.5329644942,17.670912,5.154016,18.4072,74.42,3.88,74.5210762134,134.37,61.260912,27.574016,67.180545528,17.670912,5.154016,18.4072,43.59,22.42,49.0177977882,133.76,17.670912,5.674016,18.5595147695,17.670912,5.154016,18.4072,0.0,0.52,0.52,134.22
2020-07-31 18:00:00,71.82,40.51,82.457094904,17.04,4.97,17.75,54.78,35.54,65.2988514447,133.41,100.43,7.85,100.7363261192,17.04,4.97,17.75,83.39,2.88,83.4397177608,132.2,96.21,7.5600000000000005,96.5065681703,17.04,4.97,17.75,79.17,2.59,79.2123538345,134.26,67.98,30.51,74.5126868392,17.04,4.97,17.75,50.94,25.54,56.9839907342,133.41,17.04,5.49,17.9025612693,17.04,4.97,17.75,0.0,0.52,0.52,133.89
2020-07-31 18:30:00,69.219488,42.433184,81.1905944267,13.279488,3.873184,13.8328,55.94,38.56,67.9423078796,134.43,97.649488,9.133184,98.0756726036,13.279488,3.873184,13.8328,84.37,5.26,84.5338068467,133.41,93.389488,8.733184,93.796934767,13.279488,3.873184,13.8328,80.11,4.86,80.2572844046,135.31,65.269488,27.453184,70.8080742255,13.279488,3.873184,13.8328,51.99,23.58,57.0874460806,134.43,13.279488,4.393184,13.9873109353,13.279488,3.873184,13.8328,0.0,0.52,0.52,134.92
2020-07-31 19:00:00,70.835728,41.992504,82.3472571096,11.425728,3.332504,11.9018,59.41,38.66,70.8811942619,134.43,96.345728,9.712504,96.8340437956,11.425728,3.332504,11.9018,84.92,6.38,85.159325972,133.65,92.055728,9.232504,92.5175452967,11.425728,3.332504,11.9018,80.63,5.9,80.8455743996,135.46,66.585728,26.932504,71.8263109522,11.425728,3.332504,11.9018,55.16,23.6,59.9965465673,134.43,11.425728,3.8925039999999997,12.0705777708,11.425728,3.332504,11.9018,0.0,0.56,0.56,134.92
2020-07-31 19:30:00,67.435968,44.263824,80.6653326727,11.155968,3.253824,11.6208,56.28,41.01,69.6366175227,135.07,94.155968,10.723824,94.7646912684,11.155968,3.253824,11.6208,83.0,7.47,83.3354720392,134.31,89.965968,10.203824,90.5427712322,11.155968,3.253824,11.6208,78.81,6.95,79.1158555537,136.01,63.445968,25.213824,68.2724525424,11.155968,3.253824,11.6208,52.29,21.96,56.7140696829,135.07,11.155968,3.773824,11.7769847414,11.155968,3.253824,11.6208,0.0,0.52,0.52,135.54
2020-07-31 20:00:00,72.61736,43.97548,84.8947808443,9.20736,2.68548,9.591,63.41,41.29,75.6683038002,134.95,94.45736,10.81548,95.0745363691,9.20736,2.68548,9.591,85.25,8.13,85.6367876558,134.26,90.16736,10.26548,90.7498368538,9.20736,2.68548,9.591,80.96,7.58,81.3140701232,135.94,67.99736,24.34548,72.2242574444,9.20736,2.68548,9.591,58.79,21.66,62.6531699118,134.95,9.20736,3.20548,9.749388709,9.20736,2.68548,9.591,0.0,0.52,0.52,135.4
2020-07-31 20:30:00,67.568448,47.677464,82.6960442742,8.048448,2.347464,8.3838,59.52,45.33,74.8160363826,135.47,92.148448,11.827463999999999,92.9043883435,8.048448,2.347464,8.3838,84.1,9.48,84.6326201887,134.61,87.898448,11.207464,88.6100694623,8.048448,2.347464,8.3838,79.85,8.86,80.3400404531,136.18,63.308448,20.877464,66.6620438574,8.048448,2.347464,8.3838,55.26,18.53,58.2840329765,135.47,8.088448,2.907464,8.5951345516,8.048448,2.347464,8.3838,0.04,0.56,0.5614267539000001,135.91
2020-07-31 21:00:00,66.001232,48.290776,81.7811816508,8.711232,2.540776,9.0742,57.29,45.75,73.3158004798,135.66,90.721232,13.160776,91.6708675672,8.711232,2.540776,9.0742,82.01,10.62,82.6947670654,134.88,86.561232,12.480776,87.4563700077,8.711232,2.540776,9.0742,77.85,9.94,78.4820113147,136.48,61.941232,20.720776,65.3151343849,8.711232,2.540776,9.0742,53.23,18.18,56.2489582126,135.66,8.711232,3.060776,9.2333045374,8.711232,2.540776,9.0742,0.0,0.52,0.52,136.11
2020-07-31 21:30:00,65.283744,48.523592,81.3419093164,8.343744,2.433592,8.6914,56.94,46.09,73.2560693731,135.62,90.023744,13.553592,91.0383124837,8.343744,2.433592,8.6914,81.68,11.12,82.433468931,134.85,85.903744,12.843592,86.8585694602,8.343744,2.433592,8.6914,77.56,10.41,78.2554899033,136.42,61.263744,20.363592,64.5594470859,8.343744,2.433592,8.6914,52.92,17.93,55.8749612975,135.62,8.343744,2.953592,8.8510886133,8.343744,2.433592,8.6914,0.0,0.52,0.52,136.04
2020-07-31 22:00:00,62.92088,48.96484,79.7282427763,8.21088,2.39484,8.553,54.71,46.57,71.8467048653,135.86,86.78088,15.42484,88.1410620687,8.21088,2.39484,8.553,78.57,13.03,79.6431152078,135.37,82.80088,14.62484,84.0825289451,8.21088,2.39484,8.553,74.59,12.23,75.5859841505,136.84,59.08088,20.13484,62.4176430459,8.21088,2.39484,8.553,50.87,17.74,53.87452552,135.86,8.21088,2.91484,8.7129124063,8.21088,2.39484,8.553,0.0,0.52,0.52,136.29
2020-07-31 22:30:00,60.152752,51.844136,79.411384642,8.242752,2.404136,8.5862,51.91,49.44,71.6865517374,135.65,81.392752,23.294136,84.66047986,8.242752,2.404136,8.5862,73.15,20.89,76.0744017393,133.08,77.752752,22.134136,80.8418853073,8.242752,2.404136,8.5862,69.51,19.73,72.2558855734,134.92,56.682752,30.114136,64.1856336053,8.242752,2.404136,8.5862,48.44,27.71,55.8057138652,135.65,8.242752,2.964136,8.7595127011,8.242752,2.404136,8.5862,0.0,0.56,0.56,136.07
2020-07-31 23:00:00,56.934703999999996,77.413872,96.0961398684,6.904704,2.013872,7.1924,50.03,75.4,90.4884572749,133.5,78.254704,19.693872,80.6947785949,6.904704,2.013872,7.1924,71.35,17.68,73.5078560427,132.05,74.714704,18.683872,77.0154144748,6.904704,2.013872,7.1924,67.81,16.67,69.828969633,134.06,53.984704,44.793872,70.1486937492,6.904704,2.013872,7.1924,47.08,42.78,63.613322504,133.5,6.904704,2.533872,7.3549605465,6.904704,2.013872,7.1924,0.0,0.52,0.52,133.88
2020-07-31 23:30:00,54.602976,76.878368,94.2961741239,6.542976,1.9083679999999998,6.8156,48.06,74.97,89.0520325428,133.03,74.262976,20.258368,76.976561877,6.542976,1.9083679999999998,6.8156,67.72,18.35,70.1621044439,131.53,70.912976,19.218368,73.471054394,6.542976,1.9083679999999998,6.8156,64.37,17.31,66.6568301076,133.65,51.802976,44.208368,68.1023356698,6.542976,1.9083679999999998,6.8156,45.26,42.3,61.9496376099,133.03,6.542976,2.468368,6.9930948456,6.542976,1.9083679999999998,6.8156,0.0,0.56,0.56,133.39
2020-08-01 00:00:00,53.118608,77.133344,93.6543606699,5.908608,1.723344,6.1548,47.21,75.41,88.968827125,133.27,71.078608,20.903344,74.0885841787,5.908608,1.723344,6.1548,65.17,19.18,67.9338008653,131.9,67.858608,19.823344,70.6948063654,5.908608,1.723344,6.1548,61.95,18.1,64.5400069724,133.98,50.408608,43.943344,66.8733522593,5.908608,1.723344,6.1548,44.5,42.22,61.3414900373,133.27,5.908608,2.243344,6.3201456312,5.908608,1.723344,6.1548,0.0,0.52,0.52,133.62
2020-08-01 00:30:00,53.13456,78.23008,94.5686358324,7.95456,2.32008,8.286,45.18,75.91,88.3377637254,133.77,70.28456,21.78008,73.5818677338,7.95456,2.32008,8.286,62.33,19.46,65.2971706891,132.56,67.22456,20.690080000000002,70.3364832615,7.95456,2.32008,8.286,59.27,18.37,62.0515092484,134.51,50.59456,44.99008,67.7046290884,7.95456,2.32008,8.286,42.64,42.67,60.3232832329,133.77,7.95456,2.88008,8.4598986755,7.95456,2.32008,8.286,0.0,0.56,0.56,134.11
2020-08-01 01:00:00,51.373776,78.757768,94.0321800281,8.083776,2.357768,8.4206,43.29,76.4,87.8122092878,134.26,68.383776,22.087768,71.862440226,8.083776,2.357768,8.4206,60.3,19.73,63.4457476904,133.18,65.433776,20.997768,68.7203412579,8.083776,2.357768,8.4206,57.35,18.64,60.3031682418,135.03,49.013776,45.357768,66.7808157761,8.083776,2.357768,8.4206,40.93,43.0,59.3655194536,134.26,8.083776,2.877768,8.5807332484,8.083776,2.357768,8.4206,0.0,0.52,0.52,134.58
2020-08-01 01:30:00,51.188496,80.408728,95.3195974673,7.538496,2.198728,7.8526,43.65,78.21,89.5663251451,134.81,67.568496,22.528728,71.2253131759,7.538496,2.198728,7.8526,60.03,20.33,63.3790959229,133.73,64.628496,21.408728,68.0821278296,7.538496,2.198728,7.8526,57.09,19.21,60.2353069221,135.51,48.788496,44.398728,65.966388335,7.538496,2.198728,7.8526,41.25,42.2,59.0118843963,134.81,7.538496,2.758728,8.027421885,7.538496,2.198728,7.8526,0.0,0.56,0.56,135.14
2020-08-01 02:00:00,49.9764,81.1202,95.2792076216,8.1264,2.3702,8.465,41.85,78.75,89.1795099785,134.56,66.6064,23.0902,70.4951761257,8.1264,2.3702,8.465,58.48,20.72,62.042153412,133.37,63.7364,21.9402,67.4069808032,8.1264,2.3702,8.465,55.61,19.57,58.9530067087,135.21,47.7364,43.7002,64.7184005133,8.1264,2.3702,8.465,39.61,41.33,57.2461439749,134.56,8.1264,2.9302,8.6385443797,8.1264,2.3702,8.465,0.0,0.56,0.56,134.88
2020-08-01 02:30:00,47.936112,81.687616,94.7139770121,10.106112,2.947616,10.5272,37.83,78.74,87.3561474654,134.83,65.096112,23.747616,69.2925180896,10.106112,2.947616,10.5272,54.99,20.8,58.7923472911,133.69,62.396112,22.607616,66.3654962606,10.106112,2.947616,10.5272,52.29,19.66,55.863760167,135.51,46.046112,44.687616,64.1656251749,10.106112,2.947616,10.5272,35.94,41.74,55.0809513353,134.83,10.146112,3.467616,10.7223108256,10.106112,2.947616,10.5272,0.04,0.52,0.5215361924,135.15
2020-08-01 03:00:00,45.535936,82.239648,94.0046869606,11.895936,3.469648,12.3916,33.64,78.77,85.6525685546,135.15,63.775936,24.729648,68.4026717525,11.895936,3.469648,12.3916,51.88,21.26,56.0671204896,134.11,61.245936,23.559648,65.6210460935,11.895936,3.469648,12.3916,49.35,20.09,53.2825543682,135.88,44.015936,45.649648,63.4136655973,11.895936,3.469648,12.3916,32.12,42.18,53.0174197788,135.15,11.895936,4.029648,12.5599106812,11.895936,3.469648,12.3916,0.0,0.56,0.56,135.45
2020-08-01 03:30:00,44.059216,82.697688,93.7023058152,11.889216,3.467688,12.3846,32.17,79.23,85.5119979886,135.46,63.159216,25.067688,67.9520091491,11.889216,3.467688,12.3846,51.27,21.6,55.6342781026,134.49,60.669216,23.887688,65.2025720968,11.889216,3.467688,12.3846,48.78,20.42,52.8816111706,136.2,42.679216,45.697688,62.528346907,11.889216,3.467688,12.3846,30.79,42.23,52.2627687747,135.46,11.889216,4.027688,12.5529171,11.889216,3.467688,12.3846,0.0,0.56,0.56,135.76
2020-08-01 04:00:00,43.838512,83.170816,94.0170185045,11.008512,3.210816,11.4672,32.83,79.96,86.4373212218,135.74,62.178512,25.620816,67.2502309813,11.008512,3.210816,11.4672,51.17,22.41,55.8621249148,134.84,59.688512,24.390816,64.4796895923,11.008512,3.210816,11.4672,48.68,21.18,53.0879911091,136.5,42.398512,45.240816,62.002945512,11.008512,3.210816,11.4672,31.39,42.03,52.4581070951,135.74,11.048512,3.770816,11.6742738841,11.008512,3.210816,11.4672,0.04,0.56,0.5614267539000001,136.04
2020-08-01 04:30:00,44.062016,82.938088,93.9158543329,9.902016,2.8880879999999998,10.3146,34.16,80.05,87.0339479743,135.79,61.472015999999996,25.538088,66.5657771666,9.902016,2.8880879999999998,10.3146,51.57,22.65,56.3248382155,134.93,58.972015999999996,24.318088,63.7892473312,9.902016,2.8880879999999998,10.3146,49.07,21.43,53.5453994289,136.57,42.502016,44.918088,61.8389520742,9.902016,2.8880879999999998,10.3146,32.6,42.03,53.1909851385,135.79,9.902016,3.448088,10.4851910674,9.902016,2.8880879999999998,10.3146,0.0,0.56,0.56,136.07
2020-08-01 05:00:00,44.348384,82.754112,93.8883497369,8.688384,2.534112,9.0504,35.66,80.22,87.7888603412,135.87,61.118384,25.184112,66.1036788689,8.688384,2.534112,9.0504,52.43,22.65,57.1132856698,135.04,58.578384,23.944112,63.2830749215,8.688384,2.534112,9.0504,49.89,21.41,54.2899640818,136.63,42.658384,44.604112,61.7192395676,8.688384,2.534112,9.0504,33.97,42.07,54.0725974963,135.87,8.688384,3.054112,9.2095394369,8.688384,2.534112,9.0504,0.0,0.52,0.52,136.13
2020-08-01 05:30:00,44.227392,82.724656,93.8052819059,8.347392,2.434656,8.6952,35.88,80.29,87.9423589631,135.82,60.727392,25.244656,65.7655593429,8.347392,2.434656,8.6952,52.38,22.81,57.1310817332,134.94,58.177392,23.994656,62.9313312785,8.347392,2.434656,8.6952,49.83,21.56,54.2942216078,136.57,42.527392,44.264656,61.3835388449,8.347392,2.434656,8.6952,34.18,41.83,54.0187124985,135.82,8.347392,2.994656,8.8683097465,8.347392,2.434656,8.6952,0.0,0.56,0.56,136.07
2020-08-01 06:00:00,44.717808,82.763944,94.072061627,8.207808,2.393944,8.5498,36.51,80.37,88.2741015247,135.78,60.607808,25.233944,65.6510344196,8.207808,2.393944,8.5498,52.4,22.84,57.161399563,134.89,58.037808,23.993944,62.802042213,8.207808,2.393944,8.5498,49.83,21.6,54.3101178419,136.52,42.977808,44.223944,61.6672457906,8.207808,2.393944,8.5498,34.77,41.83,54.3939500312,135.78,8.207808,2.953944,8.7231816054,8.207808,2.393944,8.5498,0.0,0.56,0.56,136.02
2020-08-01 06:30:00,46.663728,82.326504,94.6316901028,8.833728,2.576504,9.2018,37.83,79.75,88.2676124068,135.31,62.733728,24.956504,67.5155368836,8.833728,2.576504,9.2018,53.9,22.38,58.3615832547,134.24,60.103728,23.736504,64.6210472032,8.833728,2.576504,9.2018,51.27,21.16,55.4649303614,135.99,44.803728,44.026504,62.8148636643,8.833728,2.576504,9.2018,35.97,41.45,54.881175279,135.31,8.833728,3.136504,9.3740283614,8.833728,2.576504,9.2018,0.0,0.56,0.56,135.52
2020-08-01 07:00:00,48.51792,81.55856,94.8988264964,9.21792,2.68856,9.602,39.3,78.87,88.1190495863,135.06,65.08792,24.24856,69.4581168187,9.21792,2.68856,9.602,55.87,21.56,59.8856451915,133.83,62.34792,23.06856,66.4787303489,9.21792,2.68856,9.602,53.13,20.38,56.9046685255,135.68,46.52792,44.37856,64.2985530724,9.21792,2.68856,9.602,37.31,41.69,55.9472269197,135.06,9.21792,3.24856,9.7735966358,9.21792,2.68856,9.602,0.0,0.56,0.56,135.26
2020-08-01 07:30:00,50.784672,80.829696,95.4595341786,11.004672,3.209696,11.4632,39.78,77.62,87.2199105709,134.59,67.644672,23.229696,71.5221673766,11.004672,3.209696,11.4632,56.64,20.02,60.0740376535,133.11,64.864672,22.119696,68.5325223875,11.004672,3.209696,11.4632,53.86,18.91,57.0831647686,135.08,48.724672,45.399696,66.5974928837,11.004672,3.209696,11.4632,37.72,42.19,56.5932372285,134.59,11.004672,3.729696,11.6195283071,11.004672,3.209696,11.4632,0.0,0.52,0.52,134.78
2020-08-01 08:00:00,53.367552,79.775536,95.9803716942,13.767552,4.015536,14.3412,39.6,75.76,85.4853063397,134.31,70.767552,22.465536,74.2478735308,13.767552,4.015536,14.3412,57.0,18.45,59.9116224117,132.72,67.987552,21.435536,71.2866707776,13.767552,4.015536,14.3412,54.22,17.42,56.9496690069,134.78,51.317552,47.545536,69.9576238647,13.767552,4.015536,14.3412,37.55,43.53,57.4879413443,134.31,13.767552,4.575536,14.5079639426,13.767552,4.015536,14.3412,0.0,0.56,0.56,134.5
2020-08-01 08:30:00,54.275152,80.017336,96.6879836648,17.545152,5.117336,18.2762,36.73,74.9,83.4212377036,134.68,74.095152,22.257336,77.3658875456,17.545152,5.117336,18.2762,56.55,17.14,59.0904569283,133.15,71.335152,21.297336,74.4464937493,17.545152,5.117336,18.2762,53.79,16.18,56.1707797703,135.11,52.475152,49.907336,72.4181176505,17.545152,5.117336,18.2762,34.93,44.79,56.8000792253,134.68,17.545152,5.637336,18.4285625017,17.545152,5.117336,18.2762,0.0,0.52,0.52,134.87
2020-08-01 09:00:00,55.554112,78.291616,95.9991484129,19.994112,5.831616,20.8272,35.56,72.46,80.7153343548,134.04,77.824112,21.751616,80.806715112,19.994112,5.831616,20.8272,57.83,15.92,59.9812912499,132.44,74.994112,20.851616,77.8389794671,19.994112,5.831616,20.8272,55.0,15.02,57.0140368681,134.52,53.874112,51.671616,74.6483478976,19.994112,5.831616,20.8272,33.88,45.84,57.0014034915,134.04,19.994112,6.391616,20.9908853972,19.994112,5.831616,20.8272,0.0,0.56,0.56,134.22
2020-08-01 09:30:00,56.486496,76.912728,95.4268932679,21.266496,6.202728,22.1526,35.22,70.71,78.9959017924,133.37,81.636496,20.562728,84.1863603083,21.266496,6.202728,22.1526,60.37,14.36,62.0543834068,131.54,78.676496,19.732728,81.1133255215,21.266496,6.202728,22.1526,57.41,13.53,58.9827856243,133.76,54.806496,52.522728,75.9104008708,21.266496,6.202728,22.1526,33.54,46.32,57.188058194,133.37,21.266496,6.722728,22.3037872094,21.266496,6.202728,22.1526,0.0,0.52,0.52,133.55
2020-08-01 10:00:00,58.032256,76.459408,95.9884566402,20.912256,6.099408,21.7836,37.12,70.36,79.551392194,133.11,84.922256,19.189408,87.0633272022,20.912256,6.099408,21.7836,64.01,13.09,65.3347396107,131.02,81.792256,18.419408,83.8406090903,20.912256,6.099408,21.7836,60.88,12.32,62.1140628199,133.35,56.192256,52.349408,76.798633792,20.912256,6.099408,21.7836,35.28,46.25,58.169931236,133.11,20.912256,6.659408,21.9469853492,20.912256,6.099408,21.7836,0.0,0.56,0.56,133.29
2020-08-01 10:30:00,61.952512,76.117816,98.1429348232,18.472512,5.387816,19.2422,43.48,70.73,83.0255581131,133.11,83.932512,18.767816,86.0052177954,18.472512,5.387816,19.2422,65.46,13.38,66.8134417614,131.05,80.702512,17.997816,82.6850459508,18.472512,5.387816,19.2422,62.23,12.61,63.4947635636,133.38,59.552512,51.177816,78.5217838312,18.472512,5.387816,19.2422,41.08,45.79,61.516587194,133.11,18.472512,5.907816,19.3942256736,18.472512,5.387816,19.2422,0.0,0.52,0.52,133.29
2020-08-01 11:00:00,59.376016,76.115088,96.5350604562,20.726016,6.045088,21.5896,38.65,70.07,80.0226680385,133.16,79.246016,19.215088,81.5423243397,20.726016,6.045088,21.5896,58.52,13.17,59.983658608,131.23,76.346016,18.435088,78.5402229984,20.726016,6.045088,21.5896,55.62,12.39,56.9833001852,133.53,57.386016,52.535088,77.8016086178,20.726016,6.045088,21.5896,36.66,46.49,59.2053688444,133.16,20.726016,6.605088,21.7530440794,20.726016,6.045088,21.5896,0.0,0.56,0.56,133.34
2020-08-01 11:30:00,56.902832,77.574576,96.2067935813,26.792832,7.814576,27.9092,30.11,69.76,75.9807192648,133.04,79.872832,20.404576,82.4379525064,26.792832,7.814576,27.9092,53.08,12.59,54.552676378,131.07,77.292832,19.674576,79.7575753102,26.792832,7.814576,27.9092,50.5,11.86,51.8739780622,133.39,55.672832,54.484576,77.8975817648,26.792832,7.814576,27.9092,28.88,46.67,54.8829964561,133.04,26.792832,8.334576,28.0592409676,26.792832,7.814576,27.9092,0.0,0.52,0.52,133.23
2020-08-01 12:00:00,60.809904,76.347472,97.6052299074,22.619904,6.597472,23.5624,38.19,69.75,79.5206803291,133.18,79.689904,19.237472,81.9790285895,22.619904,6.597472,23.5624,57.07,12.64,58.4530110431,131.25,76.909904,18.507472,79.1053718348,22.619904,6.597472,23.5624,54.29,11.91,55.5810417319,133.56,58.879904,53.497472,79.5538974874,22.619904,6.597472,23.5624,36.26,46.9,59.282354879,133.18,22.699904,7.157472,23.8015765663,22.619904,6.597472,23.5624,0.08,0.56,0.5656854249000001,133.37
2020-08-01 12:30:00,62.637344,76.893392,99.1767643989,18.937344,5.523392,19.7264,43.7,71.37,83.6861213105,133.69,81.887344,18.523392,83.9562574116,18.937344,5.523392,19.7264,62.95,13.0,64.2783206066,131.75,78.807344,17.763392,80.7845007639,18.937344,5.523392,19.7264,59.87,12.24,61.1083832219,133.97,60.217344,51.693392,79.3620519825,18.937344,5.523392,19.7264,41.28,46.17,61.9330872797,133.69,18.937344,6.043392,19.878269156,18.937344,5.523392,19.7264,0.0,0.52,0.52,133.89
2020-08-01 13:00:00,58.512336,77.169848,96.8446121605,21.222336,6.189848,22.1066,37.29,70.98,80.1792024156,133.79,77.312336,19.199848,79.6607272186,21.222336,6.189848,22.1066,56.09,13.01,57.57906043,131.95,74.542336,18.439848,76.7892430657,21.222336,6.189848,22.1066,53.32,12.25,54.7090933941,134.16,56.642336,52.939848,77.5305213048,21.222336,6.189848,22.1066,35.42,46.75,58.6526972952,133.79,21.222336,6.749848,22.2698898363,21.222336,6.189848,22.1066,0.0,0.56,0.56,134.0
2020-08-01 13:30:00,51.03928,78.43104,93.5758309522,29.96928,8.74104,31.218,21.07,69.69,72.8055011658,133.73,75.02928,20.82104,77.8646811077,29.96928,8.74104,31.218,45.06,12.08,46.651152183,131.91,72.82928,20.12104,75.5576619278,29.96928,8.74104,31.218,42.86,11.38,44.3450560942,134.13,50.61928,56.69104,76.0012205428,29.96928,8.74104,31.218,20.65,47.95,52.2075186156,133.73,29.96928,9.26104,31.3675725169,29.96928,8.74104,31.218,0.0,0.52,0.52,133.93
2020-08-01 14:00:00,50.05776,77.76768,92.4856280121,27.557760000000002,8.03768,28.706,22.5,69.73,73.270204722,133.9,73.96776,20.62768,76.7901732099,27.557760000000002,8.03768,28.706,46.41,12.59,48.0873808811,132.18,71.68776,19.89768,74.3979341326,27.557760000000002,8.03768,28.706,44.13,11.86,45.695913384,134.37,49.50776,56.20768,74.9020800192,27.557760000000002,8.03768,28.706,21.95,48.17,52.935351137,133.9,27.557760000000002,8.59768,28.8678062485,27.557760000000002,8.03768,28.706,0.0,0.56,0.56,134.1
2020-08-01 14:30:00,47.821024,78.143632,91.614832634,28.641024,8.353632,29.8344,19.18,69.79,72.3775966719,134.03,74.431024,21.883632,77.5813810344,28.641024,8.353632,29.8344,45.79,13.53,47.7470941524,132.46,72.221024,21.103632,75.2412093949,28.641024,8.353632,29.8344,43.58,12.75,45.4068155677,134.62,47.581024,56.623632,73.9607297541,28.641024,8.353632,29.8344,18.94,48.27,51.8528350237,134.03,28.641024,8.873632,29.9841558267,28.641024,8.353632,29.8344,0.0,0.52,0.52,134.24
2020-08-01 15:00:00,44.5348,78.9464,90.6415053052,31.0848,9.0664,32.38,13.45,69.88,71.1626088617,133.94,75.8148,22.5264,79.0905973931,31.0848,9.0664,32.38,44.73,13.46,46.7112887855,132.36,73.6448,21.7564,76.7912593203,31.0848,9.0664,32.38,42.56,12.69,44.4115942069,134.5,44.8148,57.1264,72.6071062362,31.0848,9.0664,32.38,13.73,48.06,49.9827620285,133.94,31.0848,9.6264,32.5412410335,31.0848,9.0664,32.38,0.0,0.56,0.56,134.17
2020-08-01 15:30:00,49.043616,79.546888,93.4504342464,26.423616,7.706888,27.5246,22.62,71.84,75.3169967537,134.22,73.593616,21.856888,76.7707227333,26.423616,7.706888,27.5246,47.17,14.15,49.246638464,132.66,71.303616,21.056888,74.3478189789,26.423616,7.706888,27.5246,44.88,13.35,46.8234652712,134.72,48.503616,54.476888,72.9406066004,26.423616,7.706888,27.5246,22.08,46.77,51.7200087007,134.22,26.423616,8.266888,27.6866198681,26.423616,7.706888,27.5246,0.0,0.56,0.56,134.47
2020-08-01 16:00:00,48.596976,77.995368,91.8963737359,25.766976,7.515368,26.8406,22.83,70.48,74.0853514536,134.07,74.196976,21.385368,77.2173893112,25.766976,7.515368,26.8406,48.43,13.87,50.3769967346,132.6,71.846976,20.595368,74.7405990302,25.766976,7.515368,26.8406,46.08,13.08,47.900446762,134.66,48.016976,55.385368,73.3019029267,25.766976,7.515368,26.8406,22.25,47.87,52.7882505867,134.07,25.766976,8.035368,26.9908167916,25.766976,7.515368,26.8406,0.0,0.52,0.52,134.33
2020-08-01 16:30:00,51.3588,78.6434,93.9282210041,26.5488,7.7434,27.655,24.81,70.9,75.1155516521,134.0,75.9688,21.8034,79.0357313182,26.5488,7.7434,27.655,49.42,14.06,51.381124939,132.47,73.5988,20.9934,76.5343465707,26.5488,7.7434,27.655,47.05,13.25,48.8801084287,134.57,50.6188,55.1334,74.8462070448,26.5488,7.7434,27.655,24.07,47.39,53.1523941135,134.0,26.5488,8.3034,27.8169953985,26.5488,7.7434,27.655,0.0,0.56,0.56,134.26
2020-08-01 17:00:00,57.718256,78.122408,97.1313940361,22.328256,6.512408,23.2586,35.39,71.61,79.8776827406,133.72,79.658256,21.182408,82.4265258132,22.328256,6.512408,23.2586,57.33,14.67,59.1771729639,132.11,76.878256,20.342408,79.5240832002,22.328256,6.512408,23.2586,54.55,13.83,56.2758509487,134.24,56.028256,52.792408,76.9818407992,22.328256,6.512408,23.2586,33.7,46.28,57.2497021826,133.72,22.328256,7.032408,23.4095232391,22.328256,6.512408,23.2586,0.0,0.52,0.52,133.99
2020-08-01 17:30:00,59.631664,77.672152,97.9229214623,20.201664,5.892152,21.0434,39.43,71.78,81.8968454826,133.47,83.201664,20.672152,85.7312939403,20.201664,5.892152,21.0434,63.0,14.78,64.7104968301,131.69,80.121664,19.822152,82.5372567514,20.201664,5.892152,21.0434,59.92,13.93,61.5178941447,133.94,57.591664,51.402152,77.1944362796,20.201664,5.892152,21.0434,37.39,45.51,58.8996791163,133.47,20.201664,6.452152,21.2070152025,20.201664,5.892152,21.0434,0.0,0.56,0.56,133.72
2020-08-01 18:00:00,58.734512,78.538816,98.071853855,20.944512,6.108816,21.8172,37.79,72.43,81.6957098017,133.25,85.064512,20.448816,87.4878578867,20.944512,6.108816,21.8172,64.12,14.34,65.7039572629,131.3,81.904512,19.628816,84.2237466723,20.944512,6.108816,21.8172,60.96,13.52,62.4412684048,133.58,56.844512,50.878816,76.2886129254,20.944512,6.108816,21.8172,35.9,44.77,57.3860862928,133.25,20.944512,6.628816,21.9684725113,20.944512,6.108816,21.8172,0.0,0.52,0.52,133.5
2020-08-01 18:30:00,60.923664,78.568152,99.4215637771,17.513664,5.108152,18.2434,43.41,73.46,85.3276022164,133.21,84.673664,20.438152,87.1053811906,17.513664,5.108152,18.2434,67.16,15.33,68.8874045091,131.26,81.363664,19.568152,83.6836805608,17.513664,5.108152,18.2434,63.85,14.46,65.4668931598,133.55,58.533664,48.678152,76.1298384564,17.513664,5.108152,18.2434,41.02,43.57,59.8413343768,133.21,17.513664,5.668152,18.4080518741,17.513664,5.108152,18.2434,0.0,0.56,0.56,133.47
2020-08-01 19:00:00,62.55744,78.14592,100.1010395151,14.79744,4.31592,15.414,47.76,73.83,87.931146359,133.05,84.78744,20.11592,87.1410363675,14.79744,4.31592,15.414,69.99,15.8,71.75123762,131.05,81.35744,19.20592,83.5936624775,14.79744,4.31592,15.414,66.56,14.89,68.2051735574,133.38,59.76744,47.31592,76.2295426301,14.79744,4.31592,15.414,44.97,43.0,62.2197790096,133.05,14.79744,4.83592,15.5676058789,14.79744,4.31592,15.414,0.0,0.52,0.52,133.32
2020-08-01 19:30:00,61.358784,77.901312,99.1640801161,13.238784,3.861312,13.7904,48.12,74.04,88.3032049248,133.14,85.088784,19.561312,87.3083391765,13.238784,3.861312,13.7904,71.85,15.7,73.5453091638,131.14,81.538784,18.661312,83.6469835784,13.238784,3.861312,13.7904,68.3,14.8,69.8851200185,133.44,58.548784,47.041312,75.1055599976,13.238784,3.861312,13.7904,45.31,43.18,62.5900031954,133.14,13.278784,4.381312,13.9829181275,13.238784,3.861312,13.7904,0.04,0.52,0.5215361924,133.4
2020-08-01 20:00:00,62.266416,77.917288,99.7407155116,10.996416,3.207288,11.4546,51.27,74.71,90.6101374019,133.35,84.696416,19.457288,86.9026405788,10.996416,3.207288,11.4546,73.7,16.25,75.4702093544,131.43,81.076416,18.537288,83.168601514,10.996416,3.207288,11.4546,70.08,15.33,71.7371263712,133.68,59.176416,46.017288,74.9629175358,10.996416,3.207288,11.4546,48.18,42.81,64.4515981183,133.35,10.996416,3.7672879999999997,11.6238385966,10.996416,3.207288,11.4546,0.0,0.56,0.56,133.62
2020-08-01 20:30:00,63.060208,77.727144,100.0904528284,8.390208,2.4471439999999998,8.7398,54.67,75.28,93.037021126,133.53,84.140208,19.477144,86.365118773,8.390208,2.4471439999999998,8.7398,75.75,17.03,77.6407328662,131.72,80.400208,18.517144,82.5050184435,8.390208,2.4471439999999998,8.7398,72.01,16.07,73.7813323274,133.91,59.670208,44.947144,74.7046148275,8.390208,2.4471439999999998,8.7398,51.28,42.5,66.6024654198,133.53,8.390208,2.9671440000000002,8.899411991800001,8.390208,2.4471439999999998,8.7398,0.0,0.52,0.52,133.81
2020-08-01 21:00:00,63.772048,77.602264,100.4439419977,7.482048,2.182264,7.7938,56.29,75.42,94.1102571455,133.51,84.112048,19.572264,86.3591925439,7.482048,2.182264,7.7938,76.63,17.39,78.5784257923,131.72,80.322048,18.582264,82.4435075084,7.482048,2.182264,7.7938,72.84,16.4,74.6634154054,133.91,60.252048,44.712264,75.0299662815,7.482048,2.182264,7.7938,52.77,42.53,67.7751709699,133.51,7.482048,2.742264,7.9687548664,7.482048,2.182264,7.7938,0.0,0.56,0.56,133.78
2020-08-01 21:30:00,64.977296,77.822128,101.3821118439,7.927296,2.312128,8.2576,57.05,75.51,94.6385893809,133.09,84.897296,19.652128,87.1421654714,7.927296,2.312128,8.2576,76.97,17.34,78.8990272437,131.15,81.087296,18.662128,83.2071186503,7.927296,2.312128,8.2576,73.16,16.35,74.9647123652,133.41,61.377296,44.122128,75.5905724513,7.927296,2.312128,8.2576,53.45,41.81,67.8599926319,133.09,7.927296,2.832128,8.4180146638,7.927296,2.312128,8.2576,0.0,0.52,0.52,133.34
2020-08-01 22:00:00,62.935808,78.467944,100.5889365895,7.775808,2.267944,8.0998,55.16,76.2,94.0694722001,133.15,83.025808,20.527944,85.5259099859,7.775808,2.267944,8.0998,75.25,18.26,77.4337788049,131.21,79.285808,19.507944,81.6504698659,7.775808,2.267944,8.0998,71.51,17.24,73.5588043677,133.51,59.495808,43.317944,73.5948058083,7.775808,2.267944,8.0998,51.72,41.05,66.0307572272,133.15,7.815808,2.787944,8.2981616301,7.775808,2.267944,8.0998,0.04,0.52,0.5215361924,133.4
2020-08-01 22:30:00,60.075728,78.717504,99.0229192193,7.465728,2.177504,7.7768,52.61,76.54,92.877250713,133.83,79.735728,21.287504,82.5284444676,7.465728,2.177504,7.7768,72.27,19.11,74.7538962195,132.19,76.155728,20.217504,78.7936696391,7.465728,2.177504,7.7768,68.69,18.04,71.0194177673,134.3,56.895728,44.097504,71.9841213302,7.465728,2.177504,7.7768,49.43,41.92,64.8121230944,133.83,7.465728,2.737504,7.9517936794,7.465728,2.177504,7.7768,0.0,0.56,0.56,134.07
2020-08-01 23:00:00,57.017792,79.211856,97.5989074504,8.097792,2.361856,8.4352,48.92,76.85,91.0993353433,134.17,76.377792,22.121856,79.5169392248,8.097792,2.361856,8.4352,68.28,19.76,71.0817557465,132.7,72.977792,21.021856,75.9452207507,8.097792,2.361856,8.4352,64.88,18.66,67.5100733224,134.73,54.157792,44.581856,70.1470478261,8.097792,2.361856,8.4352,46.06,42.22,62.4824135257,134.17,8.097792,2.881856,8.5953085622,8.097792,2.361856,8.4352,0.0,0.52,0.52,134.42
2020-08-01 23:30:00,54.586448,79.781464,96.6683107499,7.616448,2.221464,7.9338,46.97,77.56,90.6737806645,134.7,72.646448,22.341464,76.0042592272,7.616448,2.221464,7.9338,65.03,20.12,68.0713985459,133.39,69.426448,21.231464,72.6003219379,7.616448,2.221464,7.9338,61.81,19.01,64.6672730212,135.27,51.896448,44.911464,68.6314863138,7.616448,2.221464,7.9338,44.28,42.69,61.5073532189,134.7,7.616448,2.7814639999999997,8.1084414113,7.616448,2.221464,7.9338,0.0,0.56,0.56,134.93
2020-08-02 00:00:00,51.964288,82.404584,97.4207508263,7.284288,2.124584,7.5878,44.68,80.28,91.8758989072,135.42,69.084288,23.674584,73.0282464259,7.284288,2.124584,7.5878,61.8,21.55,65.4495416332,134.19,66.044288,22.504584,69.7732346852,7.284288,2.124584,7.5878,58.76,20.38,62.1939064539,135.95,49.484288,43.404584,65.8228886565,7.284288,2.124584,7.5878,42.2,41.28,59.0328586467,135.42,7.284288,2.684584,7.7632366266,7.284288,2.124584,7.5878,0.0,0.56,0.56,135.65
2020-08-02 00:30:00,50.359536,82.534448,96.6851486672,7.009536,2.044448,7.3016,43.35,80.49,91.4213465226,135.78,66.239536,24.284448,70.5507657234,7.009536,2.044448,7.3016,59.23,22.24,63.2677682552,134.81,63.319536,23.074448,67.3928318871,7.009536,2.044448,7.3016,56.31,21.03,60.1088762164,136.41,48.019536,43.854448,65.031441988,7.009536,2.044448,7.3016,41.01,41.81,58.565315674,135.78,7.009536,2.604448,7.4777499504,7.009536,2.044448,7.3016,0.0,0.56,0.56,136.0
2020-08-02 01:00:00,48.6656,81.9908,95.3458541731,6.8256,1.9908000000000001,7.11,41.84,80.0,90.2805937065,136.14,64.0256,25.6308,68.9653200094,6.8256,1.9908000000000001,7.11,57.2,23.64,61.8925649816,134.98,61.2056,24.3808,65.8828420759,6.8256,1.9908000000000001,7.11,54.38,22.39,58.8089831573,136.57,46.4556,44.7608,64.5108672086,6.8256,1.9908000000000001,7.11,39.63,42.77,58.3078879741,136.14,6.8256,2.5508,7.2866587679,6.8256,1.9908000000000001,7.11,0.0,0.56,0.56,136.33
2020-08-02 01:30:00,48.557568,75.872624,90.0804778113,7.757568,2.2626239999999997,8.0808,40.8,73.61,84.1609891814,135.3,61.677568,33.762624,70.3138476672,7.757568,2.2626239999999997,8.0808,53.92,31.5,62.4469086505,131.39,59.047568,32.142624,67.2291868486,7.757568,2.2626239999999997,8.0808,51.29,29.88,59.3588957108,133.61,46.447568,49.222624,67.6774946829,7.757568,2.2626239999999997,8.0808,38.69,46.96,60.8453589027,135.3,7.757568,2.782624,8.2415324789,7.757568,2.2626239999999997,8.0808,0.0,0.52,0.52,135.48
2020-08-02 02:00:00,47.892336,76.004848,89.8354761052,8.142336,2.374848,8.4816,39.75,73.63,83.6746042715,135.35,61.032336,34.024848,69.8758636372,8.142336,2.374848,8.4816,52.89,31.65,61.6366335875,131.43,58.462336,32.384848,66.8327996612,8.142336,2.374848,8.4816,50.32,30.01,58.5892694954,133.66,45.862336,49.394848,67.403300159,8.142336,2.374848,8.4816,37.72,47.02,60.2800033178,135.35,8.142336,2.934848,8.655112265,8.142336,2.374848,8.4816,0.0,0.56,0.56,135.52
2020-08-02 02:30:00,46.926624,76.259432,89.5411023441,8.466624,2.469432,8.8194,38.46,73.79,83.211391648,135.18,59.746624,34.149432,68.8174598872,8.466624,2.469432,8.8194,51.28,31.68,60.276536065,131.29,57.246624,32.519432,65.8383582496,8.466624,2.469432,8.8194,48.78,30.05,57.2930266263,133.46,45.016624,49.279432,66.7454781584,8.466624,2.469432,8.8194,36.55,46.81,59.3892128252,135.18,8.466624,3.029432,8.9922844817,8.466624,2.469432,8.8194,0.0,0.56,0.56,135.34
2020-08-02 03:00:00,45.859536,76.119448,88.8665708012,7.849536,2.289448,8.1766,38.01,73.83,83.0399241329,135.5,58.429536,34.169448,67.6872355308,7.849536,2.289448,8.1766,50.58,31.88,59.7885507434,131.67,55.969536,32.529448,64.7360328352,7.849536,2.289448,8.1766,48.12,30.24,56.833018572,133.82,43.979536,49.459448,66.1848667237,7.849536,2.289448,8.1766,36.13,47.17,59.4170497416,135.5,7.889536,2.8494479999999998,8.3883331002,7.849536,2.289448,8.1766,0.04,0.56,0.5614267539000001,135.68
2020-08-02 03:30:00,44.745936,76.329648,88.4783247599,8.055936,2.349648,8.3916,36.69,73.98,82.5784263594,135.91,57.405936,34.659648,67.0576817935,8.055936,2.349648,8.3916,49.35,32.31,58.9860881904,132.2,55.015936,32.989648,64.1488120632,8.055936,2.349648,8.3916,46.96,30.64,56.0718396345,134.27,42.995936,49.899648,65.8682425987,8.055936,2.349648,8.3916,34.94,47.55,59.0068309605,135.91,8.055936,2.909648,8.5652878714,8.055936,2.349648,8.3916,0.0,0.56,0.56,136.09
2020-08-02 04:00:00,43.602352,76.751936,88.2724463221,9.332352,2.721936,9.7212,34.27,74.03,81.5774098633,135.84,57.092352,35.021936,66.9781506021,9.332352,2.721936,9.7212,47.76,32.3,57.6568087913,132.06,54.772352,33.361936,64.1329035463,9.332352,2.721936,9.7212,45.44,30.64,54.8051384452,134.19,42.042352,50.111936,65.4122732472,9.332352,2.721936,9.7212,32.71,47.39,57.5826032756,135.84,9.332352,3.281936,9.892618347,9.332352,2.721936,9.7212,0.0,0.56,0.56,136.02
2020-08-02 04:30:00,42.599616,77.209888,88.1821642302,10.319616,3.009888,10.749600000000001,32.28,74.2,80.9174789523,135.36,56.589616,35.409888,66.7551107197,10.319616,3.009888,10.749600000000001,46.27,32.4,56.4860416386,131.42,54.359616,33.749888,63.9845511954,10.319616,3.009888,10.749600000000001,44.04,30.74,53.707254631,133.66,41.219616,49.539888,64.4457698087,10.319616,3.009888,10.749600000000001,30.9,46.53,55.8556255,135.36,10.319616,3.5698879999999997,10.9196416938,10.319616,3.009888,10.749600000000001,0.0,0.56,0.56,135.53
2020-08-02 05:00:00,43.094816,77.033488,88.2684623154,9.474816,2.7634879999999997,9.8696,33.62,74.27,81.5250716038,135.23,56.334816000000004,35.203488,66.4296399292,9.474816,2.7634879999999997,9.8696,46.86,32.44,56.9930978277,131.23,54.064816,33.533488,63.6199587123,9.474816,2.7634879999999997,9.8696,44.59,30.77,54.1762032631,133.51,41.584816000000004,48.983488,64.2547976294,9.474816,2.7634879999999997,9.8696,32.11,46.22,56.2791302349,135.23,9.474816,3.323488,10.0408022946,9.474816,2.7634879999999997,9.8696,0.0,0.56,0.56,135.39
2020-08-02 05:30:00,41.735824,77.560032,88.0763167304,10.285824,3.000032,10.7144,31.45,74.56,80.9215428672,135.1,55.195824,35.840032,65.8109936166,10.285824,3.000032,10.7144,44.91,32.84,55.6360827162,131.16,53.015824,34.170032,63.0735180665,10.285824,3.000032,10.7144,42.73,31.17,52.8906589106,133.39,40.455824,48.660032,63.2809008292,10.285824,3.000032,10.7144,30.17,45.66,54.7271824599,135.1,10.285824,3.520032,10.8714672717,10.285824,3.000032,10.7144,0.0,0.52,0.52,135.26
2020-08-02 06:00:00,41.04488,77.54184,87.7349367402,10.63488,3.10184,11.078,30.41,74.44,80.4119499826,135.14,55.00488,35.89184,65.6792280893,10.63488,3.10184,11.078,44.37,32.79,55.1713784493,131.12,52.84488,34.20184,62.9471778684,10.63488,3.10184,11.078,42.21,31.1,52.4298970054,133.43,39.85488,48.89184,63.0779159326,10.63488,3.10184,11.078,29.22,45.79,54.3188042946,135.14,10.63488,3.66184,11.2476550801,10.63488,3.10184,11.078,0.0,0.56,0.56,135.29
2020-08-02 06:30:00,43.239392,76.955656,88.2712751178,10.339392,3.015656,10.770199999999999,32.9,73.94,80.9291888011,135.11,56.499392,35.225656,66.5809893063,10.339392,3.015656,10.770199999999999,46.16,32.21,56.2870295894,131.06,54.249392,33.565656,63.7938068709,10.339392,3.015656,10.770199999999999,43.91,30.55,53.4919676213,133.37,41.829392,49.365656,64.7044513724,10.339392,3.015656,10.770199999999999,31.49,46.35,56.0351907287,135.11,10.339392,3.575656,10.9402167602,10.339392,3.015656,10.770199999999999,0.0,0.56,0.56,135.25
2020-08-02 07:00:00,44.894800000000004,76.7364,88.9045451706,10.6848,3.1164,11.13,34.21,73.62,81.1802223451,135.01,58.2148,35.0764,67.9655558059,10.6848,3.1164,11.13,47.53,31.96,57.2760202877,130.9,55.9048,33.4264,65.1357880124,10.6848,3.1164,11.13,45.22,30.31,54.4384468919,133.26,43.3748,49.4164,65.7522156585,10.6848,3.1164,11.13,32.69,46.3,56.677386143,135.01,10.6848,3.6764,11.299595922,10.6848,3.1164,11.13,0.0,0.56,0.56,135.15
2020-08-02 07:30:00,46.424352,76.377936,89.3801407822,11.444352,3.337936,11.9212,34.98,73.04,80.9842083372,134.65,59.484352,34.127936,68.5791815967,11.444352,3.337936,11.9212,48.04,30.79,57.0601936555,130.35,57.144352,32.547936,65.7635545219,11.444352,3.337936,11.9212,45.7,29.21,54.2375709264,132.8,44.824352,49.697936,66.9261337213,11.444352,3.337936,11.9212,33.38,46.36,57.1268238221,134.65,11.484352,3.857936,12.1150324407,11.444352,3.337936,11.9212,0.04,0.52,0.5215361924,134.78
2020-08-02 08:00:00,46.48816,76.45488,89.4790349523,14.58816,4.25488,15.196,31.9,72.2,78.9331996057,134.91,60.20816,34.44488,69.3647770039,14.58816,4.25488,15.196,45.62,30.19,54.7048489624,130.59,57.96816,32.88488,66.6462520056,14.58816,4.25488,15.196,43.38,28.63,51.9759684854,133.07,45.16816,51.74488,68.6854808821,14.58816,4.25488,15.196,30.58,47.49,56.4839490475,134.91,14.58816,4.8148800000000005,15.3622095286,14.58816,4.25488,15.196,0.0,0.56,0.56,135.02
2020-08-02 08:30:00,46.507232,76.158776,89.2361013835,19.127232,5.5787759999999995,19.9242,27.38,70.58,75.7046947025,135.33,62.597232,34.958776,71.697485824,19.127232,5.5787759999999995,19.9242,43.47,29.38,52.4673736716,131.22,60.487232,33.448776,69.119648805,19.127232,5.5787759999999995,19.9242,41.36,27.87,49.873705497,133.58,45.587232,55.158776,71.5589707251,19.127232,5.5787759999999995,19.9242,26.46,49.58,56.1988256105,135.33,19.127232,6.138776,20.0881949104,19.127232,5.5787759999999995,19.9242,0.0,0.56,0.56,135.44
2020-08-02 09:00:00,46.317712,76.126416,89.109829188,22.787712,6.646416,23.7372,23.53,69.48,73.3561946941,135.09,64.327712,34.606416,73.0455923347,22.787712,6.646416,23.7372,41.54,27.96,50.0732783029,130.88,62.317712,33.166416,70.5939684336,22.787712,6.646416,23.7372,39.53,26.52,47.6017993357,133.27,45.727712,56.826416,72.9401480679,22.787712,6.646416,23.7372,22.94,50.18,55.1749580879,135.09,22.787712,7.206416,23.9000470661,22.787712,6.646416,23.7372,0.0,0.56,0.56,135.19
2020-08-02 09:30:00,47.280576,75.645168,89.2056293551,25.800576,7.525168,26.8756,21.48,68.12,71.42635928,134.58,66.080576,33.855168,74.2483328082,25.800576,7.525168,26.8756,40.28,26.33,48.122212127,130.22,64.150576,32.485168,71.906762833,25.800576,7.525168,26.8756,38.35,24.96,45.7572300298,132.68,46.840576,58.245168,74.7431545719,25.800576,7.525168,26.8756,21.04,50.72,54.9108368175,134.58,25.800576,8.045168,27.0258108126,25.800576,7.525168,26.8756,0.0,0.52,0.52,134.68
2020-08-02 10:00:00,47.179552,77.801536,90.9889505978,27.399552,7.991536,28.5412,19.78,69.81,72.5581456489,134.1,69.489552,27.891536,74.8781384491,27.399552,7.991536,28.5412,42.09,19.9,46.5572561477,131.48,67.479552,26.151536,72.3698333097,27.399552,7.991536,28.5412,40.08,18.16,44.0021817641,133.73,46.879552,56.361536,73.3097206106,27.399552,7.991536,28.5412,19.48,48.37,52.1452519411,134.1,27.399552,8.551536,28.7030349921,27.399552,7.991536,28.5412,0.0,0.56,0.56,134.2
2020-08-02 10:30:00,46.626784,80.220312,92.7866124156,27.806784,8.110312,28.9654,18.82,72.11,74.5254620918,134.2,69.216784,24.040312,73.2727765842,27.806784,8.110312,28.9654,41.41,15.93,44.3683783792,132.64,67.186784,23.150312,71.0633582795,27.806784,8.110312,28.9654,39.38,15.04,42.1543117605,134.68,46.416784,54.560312,71.6334103784,27.806784,8.110312,28.9654,18.61,46.45,50.0393305311,134.2,27.846784,8.670312,29.1653508349,27.806784,8.110312,28.9654,0.04,0.56,0.5614267539000001,134.3
2020-08-02 11:00:00,45.45168,80.09924,92.0963813806,30.03168,8.75924,31.283,15.42,71.34,72.9874783781,134.06,70.43168,24.02924,74.4179139898,30.03168,8.75924,31.283,40.4,15.27,43.1894998813,132.49,68.47168,23.17924,72.288644537,30.03168,8.75924,31.283,38.44,14.42,41.0556938804,134.54,45.54168,55.56924,71.846955756,30.03168,8.75924,31.283,15.51,46.81,49.3126373255,134.06,30.03168,9.27924,31.432564302,30.03168,8.75924,31.283,0.0,0.52,0.52,134.18
2020-08-02 11:30:00,47.485568,79.281624,92.4145825742,26.885568,7.8416239999999995,28.0058,20.6,71.44,74.3507471381,133.86,71.435568,22.871624,75.007676673,26.885568,7.8416239999999995,28.0058,44.55,15.03,47.0170543526,132.21,69.265568,22.021624,72.6819842462,26.885568,7.8416239999999995,28.0058,42.38,14.18,44.6893365357,134.29,47.115568,54.251624,71.8548220692,26.885568,7.8416239999999995,28.0058,20.23,46.41,50.6274727791,133.86,26.885568,8.401624,28.1677306952,26.885568,7.8416239999999995,28.0058,0.0,0.56,0.56,133.99
