Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-08-02 12:00:00,45.97952,79.72236,92.0313584785,30.65952,8.94236,31.937,15.32,70.78,72.4189947459,133.84,69.97952,23.75236,73.9006618712,30.65952,8.94236,31.937,39.32,14.81,42.016645511,132.21,68.04952,22.91236,71.8032966722,30.65952,8.94236,31.937,37.39,13.97,39.9145712742,134.35,46.05952,55.76236,72.3251005903,30.65952,8.94236,31.937,15.4,46.82,49.2876495686,133.84,30.65952,9.46236,32.0864835001,30.65952,8.94236,31.937,0.0,0.52,0.52,133.99
2020-08-02 12:30:00,47.347312,80.324216,93.2402682838,31.317312,9.134216,32.6222,16.03,71.19,72.9724400031,133.62,71.757312,24.234216,75.7390853562,31.317312,9.134216,32.6222,40.44,15.1,43.1671588132,131.9,69.807312,23.384216,73.6198503571,31.317312,9.134216,32.6222,38.49,14.25,41.0431797014,134.11,47.377312,55.284216,72.8076522838,31.317312,9.134216,32.6222,16.06,46.15,48.8645689636,133.62,31.317312,9.694216,32.7834082237,31.317312,9.134216,32.6222,0.0,0.56,0.56,133.77
2020-08-02 13:00:00,50.434703999999996,79.158872,93.8604623038,27.424704,7.998872,28.5674,23.01,71.16,74.7877376312,133.48,72.014704,23.608872,75.7858590327,27.424704,7.998872,28.5674,44.59,15.61,47.2434143559,131.78,69.844704,22.738872,73.4529711903,27.424704,7.998872,28.5674,42.42,14.74,44.9079502984,134.03,49.844704,53.858872,73.3844166698,27.424704,7.998872,28.5674,22.42,45.86,51.0469979529,133.48,27.424704,8.518872,28.7173391811,27.424704,7.998872,28.5674,0.0,0.52,0.52,133.64
2020-08-02 13:30:00,47.698976,79.791368,92.961576572,28.838976,8.411368,30.0406,18.86,71.38,73.8295604755,133.52,70.578976,24.051368,74.5644697955,28.838976,8.411368,30.0406,41.74,15.64,44.5739520348,131.94,68.518976,23.161368,72.3277197188,28.838976,8.411368,30.0406,39.68,14.75,42.3327875293,134.08,47.478976,54.321368,72.1461307583,28.838976,8.411368,30.0406,18.64,45.91,49.5497497471,133.52,28.838976,8.931367999999999,30.1903274424,28.838976,8.411368,30.0406,0.0,0.52,0.52,133.69
2020-08-02 14:00:00,43.795472,80.279096,91.4482182565,31.265472,9.119096,32.5682,12.53,71.16,72.254733409,133.81,69.325472,24.249096,73.444126551,31.265472,9.119096,32.5682,38.06,15.13,40.957056779,132.25,67.485472,23.409096,71.4302086417,31.265472,9.119096,32.5682,36.22,14.29,38.9370325012,134.36,44.125472,55.699096,71.0594580224,31.265472,9.119096,32.5682,12.86,46.58,48.3226241009,133.81,31.265472,9.679096,32.7294154968,31.265472,9.119096,32.5682,0.0,0.56,0.56,133.98
2020-08-02 14:30:00,45.1392,80.3906,92.1965072278,29.6592,8.6506,30.895,15.48,71.74,73.3911302543,133.77,68.2092,24.3506,72.4254560566,29.6592,8.6506,30.895,38.55,15.7,41.6244219179,132.19,66.3492,23.4706,70.3781600001,29.6592,8.6506,30.895,36.69,14.82,39.570045489,134.36,45.2292,54.5906,70.8929766691,29.6592,8.6506,30.895,15.57,45.94,48.5067881847,133.77,29.6592,9.1706,31.0446138485,29.6592,8.6506,30.895,0.0,0.52,0.52,133.96
2020-08-02 15:00:00,43.343296,80.455128,91.3874659329,30.703296,8.955128,31.9826,12.64,71.5,72.6086744129,133.95,69.403296,24.425128,73.5758409635,30.703296,8.955128,31.9826,38.7,15.47,41.6774627347,132.46,67.513296,23.565128,71.5077645745,30.703296,8.955128,31.9826,36.81,14.61,39.6033862189,134.55,43.663296,55.535128,70.6444184601,30.703296,8.955128,31.9826,12.96,46.58,48.349332984,133.95,30.703296,9.515128,32.1438959387,30.703296,8.955128,31.9826,0.0,0.56,0.56,134.14
2020-08-02 15:30:00,41.166912,80.392016,90.3193826383,32.166912,9.382016,33.5072,9.0,71.01,71.5780699656,134.1,67.776912,24.692016,72.1346342224,32.166912,9.382016,33.5072,35.61,15.31,38.7616846899,132.71,66.066912,23.832016,70.233908106,32.166912,9.382016,33.5072,33.9,14.45,36.8512211467,134.78,41.816912,56.642016,70.4057675603,32.166912,9.382016,33.5072,9.65,47.26,48.2351541928,134.1,32.166912,9.902016,33.6565023209,32.166912,9.382016,33.5072,0.0,0.52,0.52,134.3
2020-08-02 16:00:00,46.073328,80.369304,92.6389582111,28.043328,8.179304,29.2118,18.03,72.19,74.4075063418,134.02,68.443328,23.969304,72.5190780551,28.043328,8.179304,29.2118,40.4,15.79,43.3760775082,132.57,66.493328,23.099304,70.3913383436,28.043328,8.179304,29.2118,38.45,14.92,41.2432891511,134.63,45.933328,54.439304,71.2285647838,28.043328,8.179304,29.2118,17.89,46.26,49.5987872836,134.02,28.043328,8.739304,29.3735200431,28.043328,8.179304,29.2118,0.0,0.56,0.56,134.22
2020-08-02 16:30:00,47.700112,79.349616,92.5832719456,26.570112,7.749616,27.6772,21.13,71.6,74.652775568,133.83,73.800112,23.219616,77.3667053609,26.570112,7.749616,27.6772,47.23,15.47,49.6990321837,132.37,71.520112,22.339616,74.9278643998,26.570112,7.749616,27.6772,44.95,14.59,47.2585505491,134.4,47.280112,54.189616,71.9160863296,26.570112,7.749616,27.6772,20.71,46.44,50.8485761846,133.83,26.570112,8.309616,27.8391912555,26.570112,7.749616,27.6772,0.0,0.56,0.56,134.03
2020-08-02 17:00:00,51.997504,79.789272,95.2369064414,24.237504,7.069272,25.2474,27.76,72.72,77.8383966947,133.83,77.227504,22.809272,80.5254634463,24.237504,7.069272,25.2474,52.99,15.74,55.2782751178,132.24,74.637504,21.919272,77.7895332828,24.237504,7.069272,25.2474,50.4,14.85,52.5421973275,134.32,50.997504,52.469272,73.1694602853,24.237504,7.069272,25.2474,26.76,45.4,52.6996925987,133.83,24.277504,7.589272,25.436081655,24.237504,7.069272,25.2474,0.04,0.52,0.5215361924,134.03
2020-08-02 17:30:00,54.09912,79.69016,96.318411457,23.58912,6.88016,24.572,30.51,72.81,78.944006739,133.45,80.02912,22.40016,83.1049169183,23.58912,6.88016,24.572,56.44,15.52,58.5349809943,131.7,77.27912,21.53016,80.2222548773,23.58912,6.88016,24.572,53.69,14.65,55.6528399994,133.86,52.83912,51.65016,73.8898614859,23.58912,6.88016,24.572,29.25,44.77,53.4781768575,133.45,23.58912,7.40016,24.7226404415,23.58912,6.88016,24.572,0.0,0.52,0.52,133.67
2020-08-02 18:00:00,56.262288,79.738584,97.5893786706,21.252288,6.198584,22.1378,35.01,73.54,81.4483376135,133.38,81.262288,21.878584,84.1559973433,21.252288,6.198584,22.1378,60.01,15.68,62.0246926635,131.52,78.312288,20.988584,81.0761069004,21.252288,6.198584,22.1378,57.06,14.79,58.9456334261,133.72,54.602288,50.098584,74.1031576496,21.252288,6.198584,22.1378,33.35,43.9,55.131048421,133.38,21.252288,6.758584,22.3010807568,21.252288,6.198584,22.1378,0.0,0.56,0.56,133.62
2020-08-02 18:30:00,57.948992,79.408456,98.3045703827,18.028992,5.258456,18.7802,39.92,74.15,84.2129972154,133.09,83.758992,21.298456,86.4244928758,18.028992,5.258456,18.7802,65.73,16.04,67.6588094781,131.03,80.548992,20.388456,83.0892848103,18.028992,5.258456,18.7802,62.52,15.13,64.324702098,133.37,55.858992,47.938456,73.609255878,18.028992,5.258456,18.7802,37.83,42.68,57.0323706328,133.09,18.068992,5.778456,18.9704777388,18.028992,5.258456,18.7802,0.04,0.52,0.5215361924,133.35
2020-08-02 19:00:00,61.280608,78.524344,99.6061520062,12.940608,3.774344,13.479800000000001,48.34,74.75,89.0186390595,132.83,83.640608,20.284344,86.0651260274,12.940608,3.774344,13.479800000000001,70.7,16.51,72.6021356435,130.72,80.140608,19.344344,82.4422264098,12.940608,3.774344,13.479800000000001,67.2,15.57,68.9801775875,133.07,58.430608,45.674344,74.1638837378,12.940608,3.774344,13.479800000000001,45.49,41.9,61.8461809654,132.83,12.940608,4.294344,13.6345416425,12.940608,3.774344,13.479800000000001,0.0,0.52,0.52,133.07
2020-08-02 19:30:00,62.263056,78.088808,99.8726693211,10.933056,3.188808,11.3886,51.33,74.9,90.8007648646,133.01,84.053056,19.888808,86.3740754312,10.933056,3.188808,11.3886,73.12,16.7,75.00282928,130.98,80.443056,18.948808,82.6446766782,10.933056,3.188808,11.3886,69.51,15.76,71.2742428932,133.29,59.153056,45.148808,74.4143729259,10.933056,3.188808,11.3886,48.22,41.96,63.9203410504,133.01,10.933056,3.748808,11.5579096259,10.933056,3.188808,11.3886,0.0,0.56,0.56,133.26
2020-08-02 20:00:00,62.02728,78.14004,99.7659727332,9.49728,2.77004,9.893,52.53,75.37,91.8696783493,133.26,82.85728,20.02004,85.2416028158,9.49728,2.77004,9.893,73.36,17.25,75.360812761,131.32,79.22728,19.04004,81.4830351632,9.49728,2.77004,9.893,69.73,16.27,71.6029734019,133.58,58.80728,44.75004,73.8976471953,9.49728,2.77004,9.893,49.31,41.98,64.7595282565,133.26,9.49728,3.29004,10.0510044573,9.49728,2.77004,9.893,0.0,0.52,0.52,133.5
2020-08-02 20:30:00,61.845264,78.516952,99.9487290094,8.595264,2.506952,8.9534,53.25,76.01,92.8066948016,133.26,83.065264,20.036952,85.4477473597,8.595264,2.506952,8.9534,74.47,17.53,76.5054364081,131.32,79.385264,19.046952,81.6382662778,8.595264,2.506952,8.9534,70.79,16.54,72.6966003332,133.58,58.575264,43.936952,73.2223825324,8.595264,2.506952,8.9534,49.98,41.43,64.9187592303,133.26,8.595264,3.026952,9.1126835586,8.595264,2.506952,8.9534,0.0,0.52,0.52,133.5
2020-08-02 21:00:00,62.093616,79.106888,100.5659827029,7.703616,2.246888,8.0246,54.39,76.86,94.1580145288,133.29,82.683616,20.456888,85.1766671189,7.703616,2.246888,8.0246,74.98,18.21,77.1596040685,131.32,78.973616,19.426888,81.3279533831,7.703616,2.246888,8.0246,71.27,17.18,73.3114268037,133.55,58.723616,42.996888,72.7818346416,7.703616,2.246888,8.0246,51.02,40.75,65.2962701844,133.29,7.703616,2.806888,8.1990438296,7.703616,2.246888,8.0246,0.0,0.56,0.56,133.52
2020-08-02 21:30:00,63.734768,78.857224,101.3932070161,7.464768,2.177224,7.7758,56.27,76.68,95.111173371,132.46,83.714768,20.687224,86.2329613206,7.464768,2.177224,7.7758,76.25,18.51,78.4645308404,130.27,79.934768,19.647224,82.3139146568,7.464768,2.177224,7.7758,72.47,17.47,74.5459710514,132.69,60.174768,41.687224,73.2040118346,7.464768,2.177224,7.7758,52.71,39.51,65.8740024592,132.46,7.464768,2.697224,7.9371139969,7.464768,2.177224,7.7758,0.0,0.52,0.52,132.69
2020-08-02 22:00:00,61.540064,79.458352,100.50278195,8.360064,2.438352,8.7084,53.18,77.02,93.5959016197,132.77,81.570064,21.388352,84.3275574308,8.360064,2.438352,8.7084,73.21,18.95,75.622791538,130.7,77.930064,20.328352,80.5377971519,8.360064,2.438352,8.7084,69.57,17.89,71.8333975251,133.05,58.250064,42.198352,71.9289292811,8.360064,2.438352,8.7084,49.89,39.76,63.7955304077,132.77,8.360064,2.958352,8.8680616056,8.360064,2.438352,8.7084,0.0,0.52,0.52,132.99
2020-08-02 22:30:00,59.14344,79.85392,99.3709969478,8.41344,2.45392,8.764,50.73,77.4,92.5434649232,133.16,78.34344,22.33392,81.464707534,8.41344,2.45392,8.764,69.93,19.88,72.7008892655,131.29,74.87344,21.23392,77.826161257,8.41344,2.45392,8.764,66.46,18.78,69.0624355203,133.56,56.07344,42.39392,70.295626652,8.41344,2.45392,8.764,47.66,39.94,62.1826277991,133.16,8.41344,2.97392,8.9235739925,8.41344,2.45392,8.764,0.0,0.52,0.52,133.38
2020-08-02 23:00:00,56.13776,79.89768,97.6477719521,7.87776,2.29768,8.206,48.26,77.6,91.3826438663,133.79,74.12776,22.98768,77.6102972189,7.87776,2.29768,8.206,66.25,20.69,69.4056092834,132.24,70.84776,21.83768,74.1369635526,7.87776,2.29768,8.206,62.97,19.54,65.9320293939,134.32,53.30776,43.13768,68.5753360327,7.87776,2.29768,8.206,45.43,40.84,61.0883826926,133.79,7.87776,2.85768,8.3800619091,7.87776,2.29768,8.206,0.0,0.56,0.56,134.0
2020-08-02 23:30:00,52.842512,80.282816,96.1127547174,7.792512,2.272816,8.1172,45.05,78.01,90.0836422443,133.69,69.902512,23.672816,73.8021910331,7.792512,2.272816,8.1172,62.11,21.4,65.6933185339,132.24,66.832512,22.492816,70.5160366997,7.792512,2.272816,8.1172,59.04,20.22,62.4064900471,134.25,50.322512,42.662816,65.9732603639,7.792512,2.272816,8.1172,42.53,40.39,58.6528174941,133.69,7.792512,2.792816,8.2778659375,7.792512,2.272816,8.1172,0.0,0.52,0.52,133.89
2020-08-03 00:00:00,50.604,80.427,95.0224560038,7.224,2.107,7.525,43.38,78.32,89.5312615794,134.1,66.534,23.947,70.7123183399,7.224,2.107,7.525,59.31,21.84,63.2033361461,132.79,63.604,22.747,67.5492029931,7.224,2.107,7.525,56.38,20.64,60.0392704819,134.72,48.224,42.817,64.4891437763,7.224,2.107,7.525,41.0,40.71,57.7780589844,134.1,7.224,2.667,7.7005886139,7.224,2.107,7.525,0.0,0.56,0.56,134.31
2020-08-03 00:30:00,48.998912,80.968016,94.6399122578,6.918912,2.018016,7.2072,42.08,78.95,89.4641207412,134.37,64.128912,24.388016,68.6097127142,6.918912,2.018016,7.2072,57.21,22.37,61.4280147815,133.14,61.298912,23.168016,65.5310123358,6.918912,2.018016,7.2072,54.38,21.15,58.3481524986,135.01,46.748912,42.618016,63.2594345609,6.918912,2.018016,7.2072,39.83,40.6,56.875204615,134.37,6.918912,2.538016,7.3697264861,6.918912,2.018016,7.2072,0.0,0.52,0.52,134.57
2020-08-03 01:00:00,47.655488,81.641184,94.5321557008,6.895488,2.011184,7.1828,40.76,79.63,89.4556566126,134.74,62.715488,24.591184,67.3643731181,6.895488,2.011184,7.1828,55.82,22.58,60.2140249444,133.55,59.955488,23.351184,64.3423525799,6.895488,2.011184,7.1828,53.06,21.34,57.1905516672,135.36,45.515488,42.641184,62.3693051172,6.895488,2.011184,7.1828,38.62,40.63,56.0562333733,134.74,6.895488,2.571184,7.3592623217,6.895488,2.011184,7.1828,0.0,0.56,0.56,134.93
2020-08-03 01:30:00,47.244464,83.412552,95.862887552,7.174464,2.092552,7.4734,40.07,81.32,90.6562038693,135.11,62.294464,25.012552,67.1284440651,7.174464,2.092552,7.4734,55.12,22.92,59.6954001578,133.84,59.594464,23.772552,64.1610034837,7.174464,2.092552,7.4734,52.42,21.68,56.7263501382,135.63,45.144464,41.752552,61.4922615323,7.174464,2.092552,7.4734,37.97,39.66,54.9057055323,135.11,7.174464,2.652552,7.6491153606,7.174464,2.092552,7.4734,0.0,0.56,0.56,135.29
2020-08-03 02:00:00,46.768992,83.628456,95.8178337557,7.228992,2.108456,7.5302,39.54,81.52,90.6031014922,135.03,61.888992,25.238456,66.8373173612,7.228992,2.108456,7.5302,54.66,23.13,59.3524430837,133.71,59.188992,23.978456,63.8615935138,7.228992,2.108456,7.5302,51.96,21.87,56.374981153,135.53,44.748992,41.418456,60.9750832918,7.228992,2.108456,7.5302,37.52,39.31,54.3417565046,135.03,7.268992,2.628456,7.7296200191,7.228992,2.108456,7.5302,0.04,0.52,0.5215361924,135.2
2020-08-03 02:30:00,45.428384,83.969112,95.4701515811,7.608384,2.219112,7.9254,37.82,81.75,90.0744963905,134.6,60.928384,25.959112,66.227965941,7.608384,2.219112,7.9254,53.32,23.74,58.3661717093,133.17,58.278384,24.679112,63.2884555884,7.608384,2.219112,7.9254,50.67,22.46,55.4247282357,135.1,43.558384,40.449112,59.4429430486,7.608384,2.219112,7.9254,35.95,38.23,52.4779515606,134.6,7.608384,2.779112,8.1000599134,7.608384,2.219112,7.9254,0.0,0.56,0.56,134.78
2020-08-03 03:00:00,44.556896,84.129928,95.2006395275,7.336896,2.139928,7.6426,37.22,81.99,90.0427037577,134.58,59.586896,26.219928,65.1005591315,7.336896,2.139928,7.6426,52.25,24.08,57.5318077241,133.17,56.996896,24.909928,62.2024972698,7.336896,2.139928,7.6426,49.66,22.77,54.6313874984,135.07,42.746896,40.199928,58.6799056649,7.336896,2.139928,7.6426,35.41,38.06,51.9849180051,134.58,7.376896,2.659928,7.8417990002,7.336896,2.139928,7.6426,0.04,0.52,0.5215361924,134.78
2020-08-03 03:30:00,44.731088,83.491984,94.7194891557,6.761088,1.971984,7.0428,37.97,81.52,89.9290347997,134.94,58.941088,25.921984,64.3894487406,6.761088,1.971984,7.0428,52.18,23.95,57.4138911763,133.68,56.371088,24.631984,61.517755145,6.761088,1.971984,7.0428,49.61,22.66,54.5401475979,135.5,42.861088,41.011984,59.321629244,6.761088,1.971984,7.0428,36.1,39.04,53.1726583876,134.94,6.761088,2.531984,7.2196436145,6.761088,1.971984,7.0428,0.0,0.56,0.56,135.12
2020-08-03 04:00:00,44.941776,83.301768,94.6517183254,6.691776,1.951768,6.9706,38.25,81.35,89.8937428301,134.98,59.051776,25.701768,64.4025863384,6.691776,1.951768,6.9706,52.36,23.75,57.4946267055,133.68,56.481775999999996,24.421768,61.5354675968,6.691776,1.951768,6.9706,49.79,22.47,54.6254977094,135.5,43.021776,41.201768,59.5689423821,6.691776,1.951768,6.9706,36.33,39.25,53.4830010377,134.98,6.691776,2.471768,7.1336879018,6.691776,1.951768,6.9706,0.0,0.52,0.52,135.14
2020-08-03 04:30:00,45.62312,83.51216,95.1617042008,6.69312,1.9521600000000001,6.9719999999999995,38.93,81.56,90.3746562926,134.7,59.52312,26.01216,64.9587121362,6.69312,1.9521600000000001,6.9719999999999995,52.83,24.06,58.0507751886,133.33,56.91312,24.71216,62.0467088571,6.69312,1.9521600000000001,6.9719999999999995,50.22,22.76,55.136793523,135.23,43.65312,40.49216,59.5416653042,6.69312,1.9521600000000001,6.9719999999999995,36.96,38.54,53.3982509077,134.7,6.69312,2.51216,7.1490421177,6.69312,1.9521600000000001,6.9719999999999995,0.0,0.56,0.56,134.86
2020-08-03 05:00:00,45.998336,83.387848,95.2332930694,6.678336,1.947848,6.9566,39.32,81.44,90.4352586108,134.65,59.708336,25.737848,65.0193987019,6.678336,1.947848,6.9566,53.03,23.79,58.1218117405,133.26,57.108336,24.457848,62.1252635365,6.678336,1.947848,6.9566,50.43,22.51,55.225763915,135.14,44.008336,40.677848,59.9284653182,6.678336,1.947848,6.9566,37.33,38.73,53.7916517687,134.65,6.678336,2.467848,7.1197222895,6.678336,1.947848,6.9566,0.0,0.52,0.52,134.8
2020-08-03 05:30:00,46.504944,81.605192,93.9261261726,6.634944,1.9351919999999998,6.9114,39.87,79.67,89.0894258596,133.7,60.314944,25.635192,65.5366732342,6.634944,1.9351919999999998,6.9114,53.68,23.7,58.6790627055,132.18,57.654944,24.345192,62.5841908245,6.634944,1.9351919999999998,6.9114,51.02,22.41,55.7247566168,134.27,44.454944,40.495192,60.1340387897,6.634944,1.9351919999999998,6.9114,37.82,38.56,54.0113506589,133.7,6.634944,2.495192,7.088615168,6.634944,1.9351919999999998,6.9114,0.0,0.56,0.56,133.85
2020-08-03 06:00:00,47.180288,81.652584,94.3033618152,7.380288,2.152584,7.6878,39.8,79.5,88.9060740332,134.92,61.530288,25.132584,66.4652023233,7.380288,2.152584,7.6878,54.15,22.98,58.8243393503,133.7,58.870288,23.892584,63.5339781487,7.380288,2.152584,7.6878,51.49,21.74,55.8913920027,135.53,45.170288,42.922584,62.3113403422,7.380288,2.152584,7.6878,37.79,40.77,55.5902599382,134.92,7.380288,2.672584,7.8492901717,7.380288,2.152584,7.6878,0.0,0.52,0.52,135.07
2020-08-03 06:30:00,52.67488,80.97684,96.6017163378,8.11488,2.36684,8.453,44.56,78.61,90.3610850975,135.15,67.29488,23.82684,71.3885087293,8.11488,2.36684,8.453,59.18,21.46,62.9508061902,133.86,64.39488,22.64684,68.2611158142,8.11488,2.36684,8.453,56.28,20.28,59.8223770842,135.67,50.20488,44.27684,66.9400368703,8.11488,2.36684,8.453,42.09,41.91,59.3971059901,135.15,8.11488,2.9268400000000003,8.626567672,8.11488,2.36684,8.453,0.0,0.56,0.56,135.28
2020-08-03 07:00:00,56.335664,79.719152,97.6158298327,8.945664,2.609152,9.3184,47.39,77.11,90.5083653592,134.75,71.955664,21.939152,75.2259527833,8.945664,2.609152,9.3184,63.01,19.33,65.908337864,133.18,68.865664,20.879152,71.9612303008,8.945664,2.609152,9.3184,59.92,18.27,62.6434298231,135.14,53.615664,45.229152,70.1449614498,8.945664,2.609152,9.3184,44.67,42.62,61.7403700993,134.75,8.945664,3.169152,9.4904388097,8.945664,2.609152,9.3184,0.0,0.56,0.56,134.88
2020-08-03 07:30:00,60.931728,76.475504,97.7812772934,10.201728,2.975504,10.6268,50.73,73.5,89.3072387884,133.85,77.141728,19.905504,79.6685338658,10.201728,2.975504,10.6268,66.94,16.93,69.0477262479,132.07,73.831728,18.955504,76.2262106585,10.201728,2.975504,10.6268,63.63,15.98,65.6059242752,134.21,57.911728,47.355504,74.8085021842,10.201728,2.975504,10.6268,47.71,44.38,65.1600222529,133.85,10.201728,3.495504,10.7839604228,10.201728,2.975504,10.6268,0.0,0.52,0.52,133.96
2020-08-03 08:00:00,64.06528,73.50904,97.5086614778,12.06528,3.51904,12.568,52.0,69.99,87.1928901918,133.12,80.48528,17.58904,82.3847960779,12.06528,3.51904,12.568,68.42,14.07,69.8517093563,131.11,77.10528,16.76904,78.907698651,12.06528,3.51904,12.568,65.04,13.25,66.3759301253,133.44,60.93528,49.91904,78.7719423602,12.06528,3.51904,12.568,48.87,46.4,67.3887000913,133.12,12.06528,4.07904,12.7361512554,12.06528,3.51904,12.568,0.0,0.56,0.56,133.23
2020-08-03 08:30:00,72.653232,68.946776,100.1606212083,15.863232,4.6267759999999996,16.5242,56.79,64.32,85.803068127,132.79,86.273232,15.906776,87.7273964189,15.863232,4.6267759999999996,16.5242,70.41,11.28,71.3078291634,131.01,82.803232,15.236776,84.1934354479,15.863232,4.6267759999999996,16.5242,66.94,10.61,67.7756276253,133.38,69.073232,55.326776,88.4995114194,15.863232,4.6267759999999996,16.5242,53.21,50.7,73.496898574,132.79,15.863232,5.146776,16.6772729389,15.863232,4.6267759999999996,16.5242,0.0,0.52,0.52,132.92
2020-08-03 09:00:00,65.532864,71.438752,96.9435482709,19.572864,5.708752,20.3884,45.96,65.73,80.2044543651,132.5,85.402864,15.688752,86.8319418113,19.572864,5.708752,20.3884,65.83,9.98,66.5821995732,130.31,82.162864,15.078752,83.5350524185,19.572864,5.708752,20.3884,62.59,9.37,63.2874790144,132.73,62.922864,54.938752,83.5317501629,19.572864,5.708752,20.3884,43.35,49.23,65.595848954,132.5,19.572864,6.228752,20.5400671041,19.572864,5.708752,20.3884,0.0,0.52,0.52,132.61
2020-08-03 09:30:00,67.985456,68.212008,96.3062836108,21.435456,6.252008,22.3286,46.55,61.96,77.4980264265,132.16,85.925456,14.842008,87.1978737716,21.435456,6.252008,22.3286,64.49,8.59,65.0595742378,130.16,82.735456,14.312008,83.9642141184,21.435456,6.252008,22.3286,61.3,8.06,61.8276119545,132.61,65.305456,58.212008,87.4839440055,21.435456,6.252008,22.3286,43.87,51.96,68.0030771363,132.16,21.435456,6.812008,22.49182578,21.435456,6.252008,22.3286,0.0,0.56,0.56,132.27
2020-08-03 10:00:00,64.59416,70.70788,95.7706103155,22.24416,6.48788,23.171,42.35,64.22,76.926789222,132.26,85.71416,13.25788,86.7334341912,22.24416,6.48788,23.171,63.47,6.77,63.8300383832,130.64,82.61416,12.75788,83.5934383466,22.24416,6.48788,23.171,60.37,6.27,60.6947262948,132.97,62.31416,56.65788,84.2209588084,22.24416,6.48788,23.171,40.07,50.17,64.2077394089,132.26,22.28416,7.00788,23.3600977952,22.24416,6.48788,23.171,0.04,0.52,0.5215361924,132.36
2020-08-03 10:30:00,69.905792,72.035856,100.3792025511,22.305792,6.505856,23.2352,47.6,65.53,80.9934620818,132.2,90.175792,12.045856,90.9767888508,22.305792,6.505856,23.2352,67.87,5.54,68.0957304095,132.58,86.865792,11.905856,87.6779061502,22.305792,6.505856,23.2352,64.56,5.4,64.7854428093,134.6,67.115792,55.215856,86.9098400045,22.305792,6.505856,23.2352,44.81,48.71,66.1861027709,132.2,22.305792,7.025856,23.3861285655,22.305792,6.505856,23.2352,0.0,0.52,0.52,132.3
2020-08-03 11:00:00,62.084864,75.359752,97.6402711969,24.684864,7.199752,25.7134,37.4,68.16,77.7466758132,132.25,87.244864,12.719752,88.1672183145,24.684864,7.199752,25.7134,62.56,5.52,62.8030572504,132.33,84.154864,12.569752,85.0884234206,24.684864,7.199752,25.7134,59.47,5.37,59.7119569266,134.38,60.194864,53.619752,80.6132709702,24.684864,7.199752,25.7134,35.51,46.42,58.4446447504,132.25,24.684864,7.719752,25.863818002,24.684864,7.199752,25.7134,0.0,0.52,0.52,132.38
2020-08-03 11:30:00,61.365456,75.087008,96.9730785346,25.155456,7.337008,26.2036,36.21,67.75,76.8194415496,132.25,87.065456,13.327008,88.0795252639,25.155456,7.337008,26.2036,61.91,5.99,62.1991012797,132.33,84.035456,13.147008,85.0576374259,25.155456,7.337008,26.2036,58.88,5.8100000000000005,59.1659572727,134.38,59.585456,54.177008,80.5330662682,25.155456,7.337008,26.2036,34.43,46.84,58.1326973398,132.25,25.155456,7.897008,26.3658813985,25.155456,7.337008,26.2036,0.0,0.56,0.56,132.38
2020-08-03 12:00:00,68.364208,72.969144,99.990804135,24.614208,7.179144,25.6398,43.75,65.79,79.008775462,132.02,89.534208,13.459144,90.5401731796,24.614208,7.179144,25.6398,64.92,6.28,65.2230388743,132.25,86.374208,13.279144,87.3890123128,24.614208,7.179144,25.6398,61.76,6.1,62.0605156279,134.33,65.884208,55.319144,86.0286961233,24.614208,7.179144,25.6398,41.27,48.14,63.4087730523,132.02,24.614208,7.699144,25.7902317516,24.614208,7.179144,25.6398,0.0,0.52,0.52,132.16
2020-08-03 12:30:00,68.914128,73.183704,100.5236866075,21.544128,6.283704,22.4418,47.37,66.9,81.9727204624,132.11,90.544128,12.523704,91.4061391656,21.544128,6.283704,22.4418,69.0,6.24,69.2815819681,132.22,87.164128,12.333704000000001,88.0324114424,21.544128,6.283704,22.4418,65.62,6.05,65.898307262,134.33,66.114128,53.543704,85.0764724189,21.544128,6.283704,22.4418,44.57,47.26,64.9614693491,132.11,21.544128,6.803704,22.5929156905,21.544128,6.283704,22.4418,0.0,0.52,0.52,132.27
2020-08-03 13:00:00,71.103376,70.865568,100.3873438565,23.573376,6.875568,24.5556,47.53,63.99,79.7108587333,131.56,93.243376,12.955568,94.1391199772,23.573376,6.875568,24.5556,69.67,6.08,69.9347932005,131.9,89.823376,12.785568,90.7287695559,23.573376,6.875568,24.5556,66.25,5.91,66.5130859305,134.03,68.303376,56.015568,88.3351290901,23.573376,6.875568,24.5556,44.73,49.14,66.4493227956,131.56,23.613376,7.395568,24.7444125442,23.573376,6.875568,24.5556,0.04,0.52,0.5215361924,131.71
2020-08-03 13:30:00,68.961216,71.858688,99.5957848168,27.801216,8.108688,28.959600000000002,41.16,63.75,75.882857748,131.86,89.111216,14.738688,90.3218563857,27.801216,8.108688,28.959600000000002,61.31,6.63,61.6674387339,132.34,86.101216,14.538688,87.3200598112,27.801216,8.108688,28.959600000000002,58.3,6.43,58.6535156662,134.4,66.691216,58.028688,88.402754044,27.801216,8.108688,28.959600000000002,38.89,49.92,63.2806328982,131.86,27.801216,8.628688,29.1094807181,27.801216,8.108688,28.959600000000002,0.0,0.52,0.52,132.01
2020-08-03 14:00:00,60.231808,75.415944,96.5165027566,27.311808,7.965944,28.4498,32.92,67.45,75.0548392844,132.54,89.071808,13.965944,90.1600497571,27.311808,7.965944,28.4498,61.76,6.0,62.0507663128,132.8,86.051808,13.775943999999999,87.1475202927,27.311808,7.965944,28.4498,58.74,5.8100000000000005,59.0266355131,134.8,58.731808,55.585944,80.8654588889,27.311808,7.965944,28.4498,31.42,47.62,57.0515626429,132.54,27.311808,8.525943999999999,28.6116510764,27.311808,7.965944,28.4498,0.0,0.56,0.56,132.69
2020-08-03 14:30:00,63.009936,76.211648,98.886133131,24.759936,7.221648,25.7916,38.25,68.99,78.88398189750001,132.02,90.899936,12.601648,91.7692753438,24.759936,7.221648,25.7916,66.14,5.38,66.3584508559,131.94,87.679936,12.461648,88.5610741118,24.759936,7.221648,25.7916,62.92,5.24,63.1378175106,134.11,61.049936,52.561648,80.5594285362,24.759936,7.221648,25.7916,36.29,45.34,58.0747767968,132.02,24.759936,7.741648,25.9420034785,24.759936,7.221648,25.7916,0.0,0.52,0.52,132.18
2020-08-03 15:00:00,69.6448,72.9664,100.8686953222,21.2448,6.1964,22.13,48.4,66.77,82.4669200346,131.6,94.5348,11.8064,95.2691948743,21.2448,6.1964,22.13,73.29,5.61,73.5043957869,131.64,90.9148,11.6564,91.6590013037,21.2448,6.1964,22.13,69.67,5.46,69.883621114,133.86,66.7748,52.9464,85.2185143499,21.2448,6.1964,22.13,45.53,46.75,65.2575160422,131.6,21.2448,6.7164,22.2811928765,21.2448,6.1964,22.13,0.0,0.52,0.52,131.78
2020-08-03 15:30:00,70.629568,73.443624,101.8945620832,21.509568,6.273624,22.4058,49.12,67.17,83.2140811402,131.54,88.669568,10.583624,89.2989663226,21.509568,6.273624,22.4058,67.16,4.31,67.2981552496,131.77,85.339568,10.483624,85.981092332,21.509568,6.273624,22.4058,63.83,4.21,63.9686876526,133.96,67.679568,52.573624,85.7001158993,21.509568,6.273624,22.4058,46.17,46.3,65.3862286724,131.54,21.509568,6.793624,22.5569244934,21.509568,6.273624,22.4058,0.0,0.52,0.52,131.72
2020-08-03 16:00:00,63.721392,74.861656,98.3091213341,28.291392,8.251656,29.4702,35.43,66.61,75.4465174809,131.65,89.061392,13.131656,90.0242852473,28.291392,8.251656,29.4702,60.77,4.88,60.9656239204,131.94,86.071392,13.021656,87.0508359856,28.291392,8.251656,29.4702,57.78,4.77,57.9765581938,134.07,62.011392,55.391656,83.1483511093,28.291392,8.251656,29.4702,33.72,47.14,57.9587612014,131.65,28.291392,8.771656,29.6200069257,28.291392,8.251656,29.4702,0.0,0.52,0.52,131.83
2020-08-03 16:30:00,64.454016,74.709088,98.6699954815,26.294016,7.669088,27.3896,38.16,67.04,77.1397899919,132.39,89.314016,11.979088,90.1137725509,26.294016,7.669088,27.3896,63.02,4.31,63.1672106397,132.98,86.244016,11.889088,87.0596388074,26.294016,7.669088,27.3896,59.95,4.22,60.0983435712,134.93,62.514016,55.709088,83.7347280538,26.294016,7.669088,27.3896,36.22,48.04,60.1641920082,132.39,26.294016,8.229088,27.5516454449,26.294016,7.669088,27.3896,0.0,0.56,0.56,132.57
2020-08-03 17:00:00,70.83192,73.89556,102.360708666,22.44192,6.54556,23.377,48.39,67.35,82.9313848914,132.36,91.23192,9.91556,91.7691754185,22.44192,6.54556,23.377,68.79,3.37,68.8724981397,133.01,87.85192,9.89556,88.4074768071,22.44192,6.54556,23.377,65.41,3.35,65.4957296318,134.98,67.96192,54.14556,86.8939827479,22.44192,6.54556,23.377,45.52,47.6,65.8622076763,132.36,22.44192,7.06556,23.5278964508,22.44192,6.54556,23.377,0.0,0.52,0.52,132.55
2020-08-03 17:30:00,67.508352,77.119936,102.4932296223,20.948352,6.109936,21.8212,46.56,71.01,84.9132127528,132.84,93.518352,8.479936,93.9020312632,20.948352,6.109936,21.8212,72.57,2.37,72.6086895626,133.27,89.988352,8.489936,90.3879555525,20.948352,6.109936,21.8212,69.04,2.38,69.0810104153,135.22,64.808352,51.109936,82.5369495855,20.948352,6.109936,21.8212,43.86,45.0,62.8386791714,132.84,20.988352,6.629936,22.0106104195,20.948352,6.109936,21.8212,0.04,0.52,0.5215361924,133.04
2020-08-03 18:00:00,74.908816,75.065488,106.0479052278,17.538816,5.115488,18.2696,57.37,69.95,90.4672283205,132.17,97.988816,7.965488,98.3120392432,17.538816,5.115488,18.2696,80.45,2.85,80.5004658372,132.44,94.038816,7.955488,94.3747249215,17.538816,5.115488,18.2696,76.5,2.84,76.5526981889,134.5,71.228816,50.125488,87.098270798,17.538816,5.115488,18.2696,53.69,45.01,70.0608035923,132.17,17.538816,5.635488,18.4219649245,17.538816,5.115488,18.2696,0.0,0.52,0.52,132.37
2020-08-03 18:30:00,72.591008,77.346544,106.0751729256,14.011008,4.086544,14.5948,58.58,73.26,93.8010874137,132.39,96.191008,5.976544,96.376496607,14.011008,4.086544,14.5948,82.18,1.8900000000000001,82.2017305171,132.44,92.121008,6.016544,92.3172731218,14.011008,4.086544,14.5948,78.11,1.9300000000000002,78.1338402998,134.5,68.811008,46.406544,82.9971213236,14.011008,4.086544,14.5948,54.8,42.32,69.2388792515,132.39,14.011008,4.6465440000000005,14.7613927636,14.011008,4.086544,14.5948,0.0,0.56,0.56,132.59
2020-08-03 19:00:00,71.125376,77.301568,105.0445216392,13.205376,3.851568,13.7556,57.92,73.45,93.5394510354,132.47,96.435376,5.061568,96.5681169687,13.205376,3.851568,13.7556,83.23,1.21,83.2387950417,132.62,92.325376,5.141568,92.4684312349,13.205376,3.851568,13.7556,79.12,1.29,79.1305156055,134.64,67.415376,46.211568,81.7333587848,13.205376,3.851568,13.7556,54.21,42.36,68.7974832389,132.47,13.205376,4.371568,13.9101603902,13.205376,3.851568,13.7556,0.0,0.52,0.52,132.67
2020-08-03 19:30:00,78.057488,74.012184,107.5675360567,9.847488,2.872184,10.2578,68.21,71.14,98.5571088253,132.31,97.317488,3.622184,97.3848740183,9.847488,2.872184,10.2578,87.47,0.75,87.473215329,132.78,92.997488,3.732184,93.072348051,9.847488,2.872184,10.2578,83.15,0.86,83.1544472653,134.79,73.437488,46.922184,87.1478972499,9.847488,2.872184,10.2578,63.59,44.05,77.3569040228,132.31,9.847488,3.392184,10.4153699982,9.847488,2.872184,10.2578,0.0,0.52,0.52,132.51
2020-08-03 20:00:00,72.879184,76.358512,105.5556621663,7.949184,2.318512,8.2804,64.93,74.04,98.4775431253,132.92,94.509184,2.568512,94.5440802707,7.949184,2.318512,8.2804,86.56,0.25,86.5603610205,133.34,90.209184,2.498512,90.2437778473,7.949184,2.318512,8.2804,82.26,0.18,82.2601969363,135.25,68.559184,44.708512,81.8487187194,7.949184,2.318512,8.2804,60.61,42.39,73.9627216914,132.92,7.949184,2.8385119999999997,8.4407746469,7.949184,2.318512,8.2804,0.0,0.52,0.52,133.14
2020-08-03 20:30:00,79.722992,73.090456,108.1571551573,6.652992,1.940456,6.9302,73.07,71.15,101.9879767424,132.24,95.312992,2.560456,95.3473774098,6.652992,1.940456,6.9302,88.66,0.62,88.6621678057,132.93,90.902992,2.380456,90.9341548887,6.652992,1.940456,6.9302,84.25,0.44,84.2511489536,134.9,74.672992,45.890456,87.646960507,6.652992,1.940456,6.9302,68.02,43.95,80.9834730053,132.24,6.652992,2.500456,7.1073611671,6.652992,1.940456,6.9302,0.0,0.56,0.56,132.47
2020-08-03 21:00:00,80.342672,72.598696,108.284419955,6.612672,1.928696,6.8882,73.73,70.67,102.1291427556,132.1,95.022672,2.848696,95.0653631083,6.612672,1.928696,6.8882,88.41,0.92,88.4147866592,132.83,90.622672,2.638696,90.6610798358,6.612672,1.928696,6.8882,84.01,0.71,84.0130001845,134.83,75.222672,46.158696,88.2557397524,6.612672,1.928696,6.8882,68.61,44.23,81.6310296395,132.1,6.612672,2.448696,7.0514922591,6.612672,1.928696,6.8882,0.0,0.52,0.52,132.31
2020-08-03 21:30:00,77.46112,74.31116,107.3423197635,6.86112,2.00116,7.147,70.6,72.31,101.0598639421,132.56,95.03112,3.06116,95.0804105429,6.86112,2.00116,7.147,88.17,1.06,88.1763715516,133.21,90.65112,2.86116,90.6962611898,6.86112,2.00116,7.147,83.79,0.86,83.7944132983,135.15,72.61112,45.41116,85.6419768583,6.86112,2.00116,7.147,65.75,43.41,78.7876297397,132.56,6.86112,2.52116,7.3096658884,6.86112,2.00116,7.147,0.0,0.52,0.52,132.78
2020-08-03 22:00:00,68.355424,80.582832,105.6695642243,6.935424,2.022832,7.2244,61.42,78.56,99.7200581628,133.61,89.255424,5.692832,89.4367880103,6.935424,2.022832,7.2244,82.32,3.67,82.4017675781,134.23,85.175424,5.372832,85.3447138215,6.935424,2.022832,7.2244,78.24,3.35,78.3116855903,135.97,64.335424,41.522832,76.5714852838,6.935424,2.022832,7.2244,57.4,39.5,69.6779018054,133.61,6.935424,2.5428319999999998,7.3868870737,6.935424,2.022832,7.2244,0.0,0.52,0.52,133.84
2020-08-03 22:30:00,64.807968,82.524824,104.9305450883,7.147968,2.084824,7.4458,57.66,80.44,98.9710523335,133.46,84.727968,8.084824,85.1128247711,7.147968,2.084824,7.4458,77.58,6.0,77.8116726462,134.02,80.877968,7.654824,81.2394118534,7.147968,2.084824,7.4458,73.73,5.57,73.9400960237,135.86,61.127968,39.434824,72.7443043524,7.147968,2.084824,7.4458,53.98,37.35,65.6419294354,133.46,7.187968,2.644824,7.6591107813,7.147968,2.084824,7.4458,0.04,0.56,0.5614267539000001,133.68
2020-08-03 23:00:00,61.016128,82.599704,102.6921563558,7.336128,2.139704,7.6418,53.68,80.46,96.7230789419,133.82,80.256128,9.079704,80.7681069871,7.336128,2.139704,7.6418,72.92,6.94,73.2495051178,134.65,76.616128,8.579704,77.0950218266,7.336128,2.139704,7.6418,69.28,6.44,69.578674894,136.39,57.716128,40.259704,70.3704142199,7.336128,2.139704,7.6418,50.38,38.12,63.1765684412,133.82,7.336128,2.659704,7.8033838429,7.336128,2.139704,7.6418,0.0,0.52,0.52,134.02
2020-08-03 23:30:00,58.439776,77.075768,96.7258054075,7.219776,2.105768,7.5206,51.22,74.97,90.7964167795,134.13,74.149776,17.295768,76.140218489,7.219776,2.105768,7.5206,66.93,15.19,68.6320697633,132.64,70.899776,15.925768,72.6664181258,7.219776,2.105768,7.5206,63.68,13.82,65.162372578,134.69,55.359776,45.855768,71.8850210937,7.219776,2.105768,7.5206,48.14,43.75,65.0501506532,134.13,7.219776,2.665768,7.6961993555,7.219776,2.105768,7.5206,0.0,0.56,0.56,134.32
2020-08-04 00:00:00,55.874368,76.880024,95.0393765217,6.994368,2.040024,7.2858,48.88,74.84,89.3883661334,134.8,70.394368,18.660024,72.8255692858,6.994368,2.040024,7.2858,63.4,16.62,65.5422337123,133.26,67.294368,17.730024,69.5908450557,6.994368,2.040024,7.2858,60.3,15.69,62.3078333759,135.21,53.024368,46.890024,70.7831756318,6.994368,2.040024,7.2858,46.03,44.85,64.2672809445,134.8,6.994368,2.560024,7.4481478637,6.994368,2.040024,7.2858,0.0,0.52,0.52,134.98
2020-08-04 00:30:00,53.545648,77.982064,94.5956591258,6.555648,1.912064,6.8288,46.99,76.07,89.4131142507,134.29,67.245648,19.842064,70.1119439092,6.555648,1.912064,6.8288,60.69,17.93,63.2831810199,132.62,64.285648,18.842064,66.9900583263,6.555648,1.912064,6.8288,57.73,16.93,60.1612649468,134.67,50.845648,44.862064,67.8077038903,6.555648,1.912064,6.8288,44.29,42.95,61.6952721041,134.29,6.555648,2.472064,7.006255856,6.555648,1.912064,6.8288,0.0,0.56,0.56,134.47
2020-08-04 01:00:00,52.190416,78.254288,94.0615389659,6.700416,1.954288,6.9796,45.49,76.3,88.8314702119,134.38,65.660416,19.954288,68.6255334324,6.700416,1.954288,6.9796,58.96,18.0,61.646424065,132.72,62.780416,18.954288,65.5793082208,6.700416,1.954288,6.9796,56.08,17.0,58.6000546075,134.74,49.630416,44.914288,66.9363239122,6.700416,1.954288,6.9796,42.93,42.96,60.7334051408,134.38,6.700416,2.474288,7.1426658665,6.700416,1.954288,6.9796,0.0,0.52,0.52,134.54
2020-08-04 01:30:00,52.073216,78.799688,94.4511019178,6.273216,1.829688,6.5346,45.8,76.97,89.5657350777,134.86,65.233216,20.149688,68.2743172518,6.273216,1.829688,6.5346,58.96,18.32,61.7406187206,133.3,62.373216,19.139688,65.2437409329,6.273216,1.829688,6.5346,56.1,17.31,58.7098467039,135.23,49.483216,44.809688,66.7569981677,6.273216,1.829688,6.5346,43.21,42.98,60.9457504671,134.86,6.313216,2.389688,6.7503559165,6.273216,1.829688,6.5346,0.04,0.56,0.5614267539000001,135.02
2020-08-04 02:00:00,51.82584,79.56712,94.9570654391,5.95584,1.73712,6.204,45.87,77.83,90.341384758,135.0,64.96584,20.28712,68.0597355622,5.95584,1.73712,6.204,59.01,18.55,61.8569527216,133.34,62.10584,19.26712,65.0258200656,5.95584,1.73712,6.204,56.15,17.53,58.8228136015,135.31,49.21584,43.98712,66.0080724821,5.95584,1.73712,6.204,43.26,42.25,60.4689184623,135.0,5.95584,2.29712,6.3834779235,5.95584,1.73712,6.204,0.0,0.56,0.56,135.16
2020-08-04 02:30:00,50.9648,79.7514,94.6451089122,5.7648,1.6814,6.005,45.2,78.07,90.2106695463,135.08,64.0548,20.2814,67.1889320424,5.7648,1.6814,6.005,58.29,18.6,61.18565273,133.4,61.2148,19.2614,64.1736181698,5.7648,1.6814,6.005,55.45,17.58,58.1700859549,135.36,48.4248,43.9314,65.3829424315,5.7648,1.6814,6.005,42.66,42.25,60.0411367314,135.08,5.7648,2.2014,6.1708249854,5.7648,1.6814,6.005,0.0,0.52,0.52,135.23
2020-08-04 03:00:00,50.002304,79.990672,94.3331225621,5.762304,1.680672,6.0024,44.24,78.31,89.9423910067,135.11,62.892304,20.630672,66.1896255436,5.762304,1.680672,6.0024,57.13,18.95,60.1908581098,133.46,60.122304,19.580672,63.2304843745,5.762304,1.680672,6.0024,54.36,17.9,57.2312816561,135.41,47.542304,43.710672,64.5824551741,5.762304,1.680672,6.0024,41.78,42.03,59.2628829876,135.11,5.762304,2.240672,6.1826174392,5.762304,1.680672,6.0024,0.0,0.56,0.56,135.25
2020-08-04 03:30:00,49.108272,80.269496,94.1000232036,5.998272,1.749496,6.2482,43.11,78.52,89.576015205,134.87,62.108272,21.229496,65.636338649,5.998272,1.749496,6.2482,56.11,19.48,59.3953070537,133.15,59.368272,20.159496,62.6976634273,5.998272,1.749496,6.2482,53.37,18.41,56.4560448491,135.17,46.758272,43.059496,63.564582876,5.998272,1.749496,6.2482,40.76,41.31,58.033556672,134.87,5.998272,2.309496,6.4275219766,5.998272,1.749496,6.2482,0.0,0.56,0.56,135.01
2020-08-04 04:00:00,48.996544,80.318992,94.0840145819,5.996544,1.7489919999999999,6.2464,43.0,78.57,89.5669855471,134.73,61.906544,21.338992,65.4810871138,5.996544,1.7489919999999999,6.2464,55.91,19.59,59.2426890004,132.97,59.186544,20.278992,62.5642430403,5.996544,1.7489919999999999,6.2464,53.19,18.53,56.3252785168,135.02,46.666544,42.778992,63.3072546036,5.996544,1.7489919999999999,6.2464,40.67,41.03,57.7711848589,134.73,5.996544,2.268992,6.4114635334,5.996544,1.7489919999999999,6.2464,0.0,0.52,0.52,134.87
2020-08-04 04:30:00,49.54232,79.96276,94.0663832503,5.15232,1.50276,5.367,44.39,78.46,90.1467897376,134.1,61.70232,21.57276,65.364824389,5.15232,1.50276,5.367,56.55,20.07,60.0058947104,132.22,58.94232,20.46276,62.3932819605,5.15232,1.50276,5.367,53.79,18.96,57.033724234,134.39,47.08232,41.59276,62.8227867975,5.15232,1.50276,5.367,41.93,40.09,58.0114902412,134.1,5.15232,2.06276,5.5498991162,5.15232,1.50276,5.367,0.0,0.56,0.56,134.24
2020-08-04 05:00:00,50.050784,78.677312,93.2480584386,5.270784,1.537312,5.4904,44.78,77.14,89.1954483144,133.61,62.060784,21.297312,65.6133858989,5.270784,1.537312,5.4904,56.79,19.76,60.1295409928,131.69,59.290784,20.207312,62.639704067,5.270784,1.537312,5.4904,54.02,18.67,57.1553085898,133.92,47.550784,42.177312,63.5610156193,5.270784,1.537312,5.4904,42.28,40.64,58.6447610618,133.61,5.270784,2.057312,5.6580647434,5.270784,1.537312,5.4904,0.0,0.52,0.52,133.71
2020-08-04 05:30:00,50.021696,63.541328,80.8682288338,5.421696,1.581328,5.6476,44.6,61.96,76.3426591101,134.68,63.351696,19.361328,66.2442330169,5.421696,1.581328,5.6476,57.93,17.78,60.5971393714,133.7,60.511696,17.211328,62.91180465,5.421696,1.581328,5.6476,55.09,15.63,57.2643431814,135.64,47.231696,22.411328,52.2790658845,5.421696,1.581328,5.6476,41.81,20.83,46.711508218,134.68,5.421696,2.101328,5.8146682519,5.421696,1.581328,5.6476,0.0,0.52,0.52,134.79
2020-08-04 06:00:00,50.796656,53.168608,73.5336734934,5.9266559999999995,1.728608,6.1736,44.87,51.44,68.2597282444,136.17,64.056656,19.508608,66.9614886633,5.9266559999999995,1.728608,6.1736,58.13,17.78,60.7883648407,135.27,61.156656,18.488608,63.8902590297,5.9266559999999995,1.728608,6.1736,55.23,16.76,57.7169862346,136.89,47.826656,14.868608,50.0845737528,5.9266559999999995,1.728608,6.1736,41.9,13.14,43.9120666788,136.17,5.9266559999999995,2.248608,6.3388870695,5.9266559999999995,1.728608,6.1736,0.0,0.52,0.52,136.27
2020-08-04 06:30:00,55.508656,51.104608,75.4512547925,6.598656,1.924608,6.8736,48.91,49.18,69.3603669252,135.63,69.608656,17.434608,71.7588360151,6.598656,1.924608,6.8736,63.01,15.51,64.8908329427,134.5,66.478656,16.534608,68.5040507217,6.598656,1.924608,6.8736,59.88,14.61,61.6365678798,136.27,52.188656,16.644608,54.778634435,6.598656,1.924608,6.8736,45.59,14.72,47.9074785394,135.63,6.598656,2.484608,7.0509246145,6.598656,1.924608,6.8736,0.0,0.56,0.56,135.72
2020-08-04 07:00:00,59.644256,49.640408,77.5990166188,6.824256,1.990408,7.1086,52.82,47.65,71.1370149781,135.66,74.004256,15.590408,75.6286369553,6.824256,1.990408,7.1086,67.18,13.6,68.5427778836,134.43,70.654256,14.780408,72.1836848018,6.824256,1.990408,7.1086,63.83,12.79,65.0987941517,136.23,55.994256,18.050408,58.8317425712,6.824256,1.990408,7.1086,49.17,16.06,51.726323086,135.66,6.824256,2.510408,7.2713560138,6.824256,1.990408,7.1086,0.0,0.52,0.52,135.75
2020-08-04 07:30:00,64.983392,40.212656,76.4192314696,8.443392,2.462656,8.7952,56.54,37.75,67.9840723993,135.01,76.983392,20.402656,79.6411389652,8.443392,2.462656,8.7952,68.54,17.94,70.8489604723,131.01,73.593392,19.432656,76.1158029931,8.443392,2.462656,8.7952,65.15,16.97,67.3238694669,133.41,61.003392,26.962656,66.6963166455,8.443392,2.462656,8.7952,52.56,24.5,57.9896852897,135.01,8.443392,2.982656,8.9547253046,8.443392,2.462656,8.7952,0.0,0.52,0.52,135.08
2020-08-04 08:00:00,73.66816,34.62988,81.4016362649,12.06816,3.51988,12.571,61.6,31.11,69.0100869439,133.85,82.17816,19.05988,84.3595223232,12.06816,3.51988,12.571,70.11,15.54,71.81158472,129.68,78.72816,18.18988,80.8021962041,12.06816,3.51988,12.571,66.66,14.67,68.2551426634,132.34,69.24816,33.09988,76.7522619823,12.06816,3.51988,12.571,57.18,29.58,64.3780148809,133.85,12.06816,4.03988,12.7263944698,12.06816,3.51988,12.571,0.0,0.52,0.52,133.93
2020-08-04 08:30:00,75.128864,32.936752,82.0315539182,15.348864,4.476752,15.9884,59.78,28.46,66.2089117869,134.05,85.488864,17.486752,87.2589958888,15.348864,4.476752,15.9884,70.14,13.01,71.3363841248,129.91,82.028864,16.736752,83.7188950993,15.348864,4.476752,15.9884,66.68,12.26,67.7977138258,132.53,70.838864,36.586752,79.7291356702,15.348864,4.476752,15.9884,55.49,32.11,64.1107806847,134.05,15.348864,4.996752,16.1417209937,15.348864,4.476752,15.9884,0.0,0.52,0.52,134.13
2020-08-04 09:00:00,68.346448,35.921464,77.2113238464,16.736448,4.881464,17.4338,51.61,31.04,60.225191573,134.53,86.386448,16.571464,87.9615360096,16.736448,4.881464,17.4338,69.65,11.69,70.6242068982,130.15,82.976448,15.871464,84.4807332603,16.736448,4.881464,17.4338,66.24,10.99,67.1454964983,132.53,64.796448,35.081464,73.6837077637,16.736448,4.881464,17.4338,48.06,30.2,56.7609337485,134.53,16.816448,5.441464,17.6749102911,16.736448,4.881464,17.4338,0.08,0.56,0.5656854249000001,134.61
2020-08-04 09:30:00,67.479456,41.234008,79.0804678653,19.899456,5.804008,20.7286,47.58,35.43,59.3223507626,134.73,90.819456,9.594008,91.3247971673,19.899456,5.804008,20.7286,70.92,3.79,71.0211975399,132.96,87.309456,8.874008,87.7592680291,19.899456,5.804008,20.7286,67.41,3.07,67.4798710728,134.86,64.269456,32.164008,71.8685354321,19.899456,5.804008,20.7286,44.37,26.36,51.6095582233,134.73,19.899456,6.324008,20.8801682532,19.899456,5.804008,20.7286,0.0,0.52,0.52,134.8
2020-08-04 10:00:00,66.89976,43.34368,79.7135652446,19.58976,5.71368,20.406,47.31,37.63,60.4504176991,135.31,88.16976,8.49368,88.5779271512,19.58976,5.71368,20.406,68.58,2.7800000000000002,68.6363227453,133.81,84.77976,8.23368,85.1786428161,19.58976,5.71368,20.406,65.19,2.52,65.2386886747,135.63,63.69976,30.52368,70.6353627074,19.58976,5.71368,20.406,44.11,24.81,50.6085783242,135.31,19.58976,6.23368,20.5576619099,19.58976,5.71368,20.406,0.0,0.52,0.52,135.41
2020-08-04 10:30:00,71.483008,41.162544,82.4874260799,19.723008,5.752544,20.5448,51.76,35.41,62.7133614153,134.59,90.273008,8.402544,90.6632159094,19.723008,5.752544,20.5448,70.55,2.65,70.5997521242,133.17,86.763008,8.142544000000001,87.1442515603,19.723008,5.752544,20.5448,67.04,2.39,67.0825886501,135.1,67.893008,31.972544,75.044680725,19.723008,5.752544,20.5448,48.17,26.22,54.8437535185,134.59,19.723008,6.272544,20.6964212559,19.723008,5.752544,20.5448,0.0,0.52,0.52,134.68
2020-08-04 11:00:00,65.033952,43.885736,78.4561835485,23.093952,6.735736,24.0562,41.94,37.15,56.0275476886,134.75,93.123952,8.635736,93.5235070576,23.093952,6.735736,24.0562,70.03,1.9,70.0557699265,132.97,89.643952,8.405736,90.0371841401,23.093952,6.735736,24.0562,66.55,1.67,66.5709501209,134.96,62.293952,31.475736,69.7944010113,23.093952,6.735736,24.0562,39.2,24.74,46.3541540749,134.75,23.093952,7.255736,24.2069478431,23.093952,6.735736,24.0562,0.0,0.52,0.52,134.85
2020-08-04 11:30:00,69.54256,43.34408,81.9443525961,20.48256,5.97408,21.336,49.06,37.37,61.6717155591,134.75,96.07256,7.45408,96.3612997712,20.48256,5.97408,21.336,75.59,1.48,75.6044873007,132.89,92.33256,7.24408,92.6162962507,20.48256,5.97408,21.336,71.85,1.27,71.8612232014,134.87,66.19256,30.48408,72.8747839297,20.48256,5.97408,21.336,45.71,24.51,51.8666000428,134.75,20.48256,6.49408,21.4873995448,20.48256,5.97408,21.336,0.0,0.52,0.52,134.85
2020-08-04 12:00:00,77.667104,40.552072,87.6164915255,16.327104,4.762072,17.0074,61.34,35.79,71.0177421494,134.5,100.277104,5.532072,100.4295843227,16.327104,4.762072,17.0074,83.95,0.77,83.9535311943,132.65,96.117104,5.442072,96.2710435645,16.327104,4.762072,17.0074,79.79,0.68,79.7928975536,134.69,73.247104,30.492072,79.3404354616,16.327104,4.762072,17.0074,56.92,25.73,62.4653447921,134.5,16.327104,5.322072,17.1726170225,16.327104,4.762072,17.0074,0.0,0.56,0.56,134.61
2020-08-04 12:30:00,78.193232,41.091776,88.3329813005,16.463232,4.801776,17.1492,61.73,36.29,71.606961952,135.19,98.963232,5.681776,99.1262017148,16.463232,4.801776,17.1492,82.5,0.88,82.5046931998,133.5,94.843232,5.541776,95.0049995392,16.463232,4.801776,17.1492,78.38,0.74,78.3834931602,135.43,73.703232,30.641776,79.819075688,16.463232,4.801776,17.1492,57.24,25.84,62.8022547366,135.19,16.463232,5.321776,17.3020029962,16.463232,4.801776,17.1492,0.0,0.52,0.52,135.31
2020-08-04 13:00:00,74.299232,43.679776,86.1875786132,19.439232,5.669776,20.2492,54.86,38.01,66.7411394868,135.52,94.269232,7.879776,94.5979860868,19.439232,5.669776,20.2492,74.83,2.21,74.8626275254,133.95,90.519232,7.649776,90.8418980136,19.439232,5.669776,20.2492,71.08,1.98,71.10757203,135.82,70.429232,30.269776,76.6585680743,19.439232,5.669776,20.2492,50.99,24.6,56.6139567598,135.52,19.439232,6.189776,20.4009085013,19.439232,5.669776,20.2492,0.0,0.52,0.52,135.65
2020-08-04 13:30:00,67.761872,45.169296,81.4367030158,24.991872,7.289296,26.0332,42.77,37.88,57.1328915774,135.02,89.351872,10.159296,89.9275726633,24.991872,7.289296,26.0332,64.36,2.87,64.4239590525,133.46,86.141872,9.889296,86.7076714428,24.991872,7.289296,26.0332,61.15,2.6,61.2052489579,135.4,64.961872,31.619296,72.24835426,24.991872,7.289296,26.0332,39.97,24.33,46.7926254874,135.02,24.991872,7.809296,26.1835591561,24.991872,7.289296,26.0332,0.0,0.52,0.52,135.15
2020-08-04 14:00:00,67.774144,42.825792,80.1709614222,27.654144,8.065792,28.8064,40.12,34.76,53.0836321289,135.52,90.234144,10.225792,90.811714913,27.654144,8.065792,28.8064,62.58,2.16,62.6172659895,134.43,87.134144,9.995792,87.705615033,27.654144,8.065792,28.8064,59.48,1.9300000000000002,59.5113039682,136.21,65.204144,35.685792,74.3307214107,27.654144,8.065792,28.8064,37.55,27.62,46.614020423,135.52,27.654144,8.625792,28.9681888975,27.654144,8.065792,28.8064,0.0,0.56,0.56,135.66
