Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-08-04 14:30:00,57.984912,47.396016,74.8908028554,33.654912,9.816016,35.0572,24.33,37.58,44.7683515444,136.07,88.594912,12.006016,89.4047138158,33.654912,9.816016,35.0572,54.94,2.19,54.9836312006,134.77,85.854912,11.776016,86.6587587458,33.654912,9.816016,35.0572,52.2,1.96,52.2367839745,136.5,56.754912,35.406016,66.8932433443,33.654912,9.816016,35.0572,23.1,25.59,34.4740206532,136.07,33.654912,10.336016,35.2063393223,33.654912,9.816016,35.0572,0.0,0.52,0.52,136.22
2020-08-04 15:00:00,66.461376,44.369568,79.9110321815,32.981376,9.619568,34.3556,33.48,34.75,48.2542526623,135.35,89.871376,11.039568,90.5468734179,32.981376,9.619568,34.3556,56.89,1.42,56.9077191601,134.17,87.101376,10.849568,87.7744998669,32.981376,9.619568,34.3556,54.12,1.23,54.1339754683,135.97,64.451376,37.319568,74.4763722532,32.981376,9.619568,34.3556,31.47,27.7,41.9243473414,135.35,32.981376,10.179568,34.5165868463,32.981376,9.619568,34.3556,0.0,0.56,0.56,135.5
2020-08-04 15:30:00,72.01408,40.24244,82.4953434771,30.93408,9.02244,32.223,41.08,31.22,51.5970425509,134.46,92.04408,10.27244,92.6155261638,30.93408,9.02244,32.223,61.11,1.25,61.1227829864,133.48,89.01408,10.09244,89.5843947538,30.93408,9.02244,32.223,58.08,1.07,58.0898553966,135.4,69.32408,38.99244,79.5376542588,30.93408,9.02244,32.223,38.39,29.97,48.7031107836,134.46,30.93408,9.54244,32.3724491906,30.93408,9.02244,32.223,0.0,0.52,0.52,134.62
2020-08-04 16:00:00,64.33096,42.08528,76.8742037825,30.84096,8.99528,32.126,33.49,33.09,47.0800191164,134.54,91.36096,10.43528,91.9549894285,30.84096,8.99528,32.126,60.52,1.44,60.5371291027,133.33,88.35096,10.22528,88.940702066,30.84096,8.99528,32.126,57.51,1.23,57.5231518608,135.28,62.33096,37.34528,72.6623596699,30.84096,8.99528,32.126,31.49,28.35,42.3714833349,134.54,30.84096,9.51528,32.2754607589,30.84096,8.99528,32.126,0.0,0.52,0.52,134.71
2020-08-04 16:30:00,61.788784,45.241312,76.5808731974,35.078784,10.231312,36.5404,26.71,35.01,44.0354879614,134.63,89.428784,12.361312,90.2790642512,35.078784,10.231312,36.5404,54.35,2.13,54.3917217966,133.33,86.748784,12.141312,87.5943090763,35.078784,10.231312,36.5404,51.67,1.9100000000000001,51.7052898648,135.28,60.398784,37.101312,70.8838519044,35.078784,10.231312,36.5404,25.32,26.87,36.9201747016,134.63,35.118784,10.751312,36.7276421699,35.078784,10.231312,36.5404,0.04,0.52,0.5215361924,134.8
2020-08-04 17:00:00,73.138272,41.624496,84.1534639715,33.718272,9.834496,35.1232,39.42,31.79,50.6412924401,134.26,93.588272,12.144496,94.3729486614,33.718272,9.834496,35.1232,59.87,2.31,59.9145474822,133.33,90.608272,11.904496,91.3869573836,33.718272,9.834496,35.1232,56.89,2.07,56.9276470619,135.28,70.608272,39.204496,80.7621234332,33.718272,9.834496,35.1232,36.89,29.37,47.1536743001,134.26,33.718272,10.354496,35.2723326997,33.718272,9.834496,35.1232,0.0,0.52,0.52,134.44
2020-08-04 17:30:00,68.772608,44.170344,81.7354935154,33.772608,9.850344,35.1798,35.0,34.32,49.0190003978,134.67,94.842608,12.480344,95.660228301,33.772608,9.850344,35.1798,61.07,2.63,61.1266046824,133.54,91.832608,12.220344,92.6421324213,33.772608,9.850344,35.1798,58.06,2.37,58.1083513791,135.46,66.632608,37.280344,76.3526587464,33.772608,9.850344,35.1798,32.86,27.43,42.804024343500004,134.67,33.772608,10.410344,35.3406892027,33.772608,9.850344,35.1798,0.0,0.56,0.56,134.86
2020-08-04 18:00:00,66.827584,46.629712,81.4877661031,31.267584,9.119712,32.5704,35.56,37.51,51.6866878413,134.46,95.397584,12.709712,96.2405102447,31.267584,9.119712,32.5704,64.13,3.59,64.2304055724,133.01,92.237584,12.409712,93.0686459237,31.267584,9.119712,32.5704,60.97,3.29,61.0587012636,134.99,64.657584,33.499712,72.8205594101,31.267584,9.119712,32.5704,33.39,24.38,41.3433972963,134.46,31.267584,9.639712,32.7198083222,31.267584,9.119712,32.5704,0.0,0.52,0.52,134.65
2020-08-04 18:30:00,76.378864,43.186752,87.7429564936,26.628864,7.766752,27.7384,49.75,35.42,61.0707696038,134.05,99.658864,11.466752,100.3163774027,26.628864,7.766752,27.7384,73.03,3.7,73.1236685349,132.77,96.048864,11.146752,96.6935073096,26.628864,7.766752,27.7384,69.42,3.38,69.5022359353,134.81,72.958864,33.626752,80.3352617861,26.628864,7.766752,27.7384,46.33,25.86,53.0585384269,134.05,26.628864,8.286752,27.8884681659,26.628864,7.766752,27.7384,0.0,0.52,0.52,134.26
2020-08-04 19:00:00,75.55304,43.72172,87.291755928,20.78304,6.06172,21.649,54.77,37.66,66.4682518199,134.25,99.81304,10.16172,100.3289764096,20.78304,6.06172,21.649,79.03,4.1,79.1362805545,132.73,95.86304,9.821720000000001,96.3648723436,20.78304,6.06172,21.649,75.08,3.76,75.1740912815,134.81,71.68304,30.01172,77.7120425739,20.78304,6.06172,21.649,50.9,23.95,56.2531110251,134.25,20.82304,6.58172,21.8384530817,20.78304,6.06172,21.649,0.04,0.52,0.5215361924,134.46
2020-08-04 19:30:00,73.104928,45.393104,86.0515217102,20.444928,5.9631039999999995,21.2968,52.66,39.43,65.7860205515,134.33,97.594928,10.823104,98.1932255887,20.444928,5.9631039999999995,21.2968,77.15,4.86,77.3029242655,132.73,93.754928,10.433104,94.333642903,20.444928,5.9631039999999995,21.2968,73.31,4.47,73.4461503416,134.77,69.434928,28.473104,75.046164977,20.444928,5.9631039999999995,21.2968,48.99,22.51,53.9140074563,134.33,20.444928,6.483104,21.4482101444,20.444928,5.9631039999999995,21.2968,0.0,0.52,0.52,134.53
2020-08-04 20:00:00,78.043536,42.561448,88.8947150692,20.233536,5.901448,21.0766,57.81,36.66,68.4540115698,134.25,98.783536,10.741448,99.3658175119,20.233536,5.901448,21.0766,78.55,4.84,78.6989714037,133.02,94.873536,10.361448,95.4376625751,20.233536,5.901448,21.0766,74.64,4.46,74.773131538,135.01,73.923536,30.801448,80.0838209231,20.233536,5.901448,21.0766,53.69,24.9,59.1829882652,134.25,20.233536,6.421448,21.2280704135,20.233536,5.901448,21.0766,0.0,0.52,0.52,134.46
2020-08-04 20:30:00,72.927136,46.051248,86.2501281594,16.187136,4.721248,16.8616,56.74,41.33,70.196841097,134.41,95.837136,11.191248,96.4883447287,16.187136,4.721248,16.8616,79.65,6.47,79.9123482323,132.85,91.867136,10.731248,92.4917853676,16.187136,4.721248,16.8616,75.68,6.01,75.9182619664,134.86,68.897136,25.501248,73.4651549958,16.187136,4.721248,16.8616,52.71,20.78,56.658207702,134.41,16.187136,5.241248,17.0145247503,16.187136,4.721248,16.8616,0.0,0.52,0.52,134.62
2020-08-04 21:00:00,71.076624,46.874432,85.141639957,17.466624,5.094432,18.1944,53.61,41.78,67.967643037,134.07,95.136624,11.924432,95.8810163934,17.466624,5.094432,18.1944,77.67,6.83,77.9697236112,132.38,91.266624,11.434432,91.980122263,17.466624,5.094432,18.1944,73.8,6.34,74.071827303,134.48,67.316624,25.254432,71.8979429636,17.466624,5.094432,18.1944,49.85,20.16,53.7721870487,134.07,17.466624,5.614432,18.3467926527,17.466624,5.094432,18.1944,0.0,0.52,0.52,134.28
2020-08-04 21:30:00,74.843056,44.508808,87.0776493769,18.853056,5.498808,19.6386,55.99,39.01,68.2397259666,132.85,97.363056,11.488808,98.0385504938,18.853056,5.498808,19.6386,78.51,5.99,78.7381749852,131.07,93.443056,11.068808,94.0963507537,18.853056,5.498808,19.6386,74.59,5.57,74.7976804453,133.39,70.853056,27.098808,75.8584269515,18.853056,5.498808,19.6386,52.0,21.6,56.3077259353,132.85,18.853056,6.018808,19.790496969,18.853056,5.498808,19.6386,0.0,0.52,0.52,133.05
2020-08-04 22:00:00,64.701584,49.201712,81.2840909148,19.651584,5.731712,20.4704,45.05,43.47,62.6030622254,134.57,90.891584,14.171712,91.9897682519,19.651584,5.731712,20.4704,71.24,8.44,71.7382129691,133.0,87.321584,13.631712,88.3791978031,19.651584,5.731712,20.4704,67.67,7.9,68.1295743418,135.02,61.681584,24.781712,66.4736869325,19.651584,5.731712,20.4704,42.03,19.05,46.1456758538,134.57,19.651584,6.251712,20.6220429793,19.651584,5.731712,20.4704,0.0,0.52,0.52,134.77
2020-08-04 22:30:00,61.957856,50.730208,80.0770249437,20.297856,5.920208,21.1436,41.66,44.81,61.1840804458,134.57,86.607856,16.470208,88.1600162913,20.297856,5.920208,21.1436,66.31,10.55,67.1440138806,133.14,83.327856,15.820208,84.8163343155,20.297856,5.920208,21.1436,63.03,9.9,63.8027499407,135.16,59.207856,23.700208,63.7751524605,20.297856,5.920208,21.1436,38.91,17.78,42.7798609161,134.57,20.297856,6.440208,21.2950519436,20.297856,5.920208,21.1436,0.0,0.52,0.52,134.77
2020-08-04 23:00:00,58.665872,51.376295999999996,77.9821026146,19.495872,5.6862960000000005,20.3082,39.17,45.69,60.1819325047,134.5,82.065872,17.286296,83.8667000455,19.495872,5.6862960000000005,20.3082,62.57,11.6,63.6361917465,133.14,78.975872,16.586296,80.698782972,19.495872,5.6862960000000005,20.3082,59.48,10.9,60.4704919775,135.11,56.125872,22.666296,60.5299469859,19.495872,5.6862960000000005,20.3082,36.63,16.98,40.3742157819,134.5,19.495872,6.206296,20.4598908863,19.495872,5.6862960000000005,20.3082,0.0,0.52,0.52,134.69
2020-08-04 23:30:00,54.752608,52.580344,75.9114000527,18.172608,5.300344,18.9298,36.58,47.28,59.7787152756,135.01,76.672608,18.050344,78.7686723009,18.172608,5.300344,18.9298,58.5,12.75,59.8733037338,133.72,73.772608,17.300344,75.7740034157,18.172608,5.300344,18.9298,55.6,12.0,56.8802250347,135.63,52.442608,21.320344,56.6108134734,18.172608,5.300344,18.9298,34.27,16.02,37.829529471,135.01,18.172608,5.820344,19.0819308719,18.172608,5.300344,18.9298,0.0,0.52,0.52,135.18
2020-08-05 00:00:00,49.16088,85.00984,98.2011457123,18.65088,5.43984,19.428,30.51,79.57,85.2188066098,133.17,74.14088,13.989840000000001,75.4492260424,18.65088,5.43984,19.428,55.49,8.55,56.1448359157,133.48,71.39088,13.41984,72.6412407163,18.65088,5.43984,19.428,52.74,7.98,53.3403037112,135.49,47.86088,39.23984,61.890458696,18.65088,5.43984,19.428,29.21,33.8,44.6728564119,133.17,18.65088,5.95984,19.5799646986,18.65088,5.43984,19.428,0.0,0.52,0.52,133.34
2020-08-05 00:30:00,46.954288,86.884584,98.7604986745,17.364288,5.064584,18.0878,29.59,81.82,87.0062095485,132.5,70.464288,13.954584,71.8327661862,17.364288,5.064584,18.0878,53.1,8.89,53.8390388101,132.84,67.834288,13.394584,69.1440923651,17.364288,5.064584,18.0878,50.47,8.33,51.1528083296,134.97,45.754288,39.484584,60.4358109405,17.364288,5.064584,18.0878,28.39,34.42,44.6175806157,132.5,17.404288,5.5845839999999995,18.2783155471,17.364288,5.064584,18.0878,0.04,0.52,0.5215361924,132.67
2020-08-05 01:00:00,44.516016,87.375088,98.0616218687,18.566016,5.415088,19.3396,25.95,81.96,85.9700186111,132.63,68.556016,14.465088,70.0654415574,18.566016,5.415088,19.3396,49.99,9.05,50.8025845799,133.03,66.106016,13.895088,67.5505649267,18.566016,5.415088,19.3396,47.54,8.48,48.2903924192,135.13,43.646016,39.945088,59.1657398162,18.566016,5.415088,19.3396,25.08,34.53,42.6770113761,132.63,18.566016,5.935088,19.4915935644,18.566016,5.415088,19.3396,0.0,0.52,0.52,132.8
2020-08-05 01:30:00,45.497696,87.139328,98.3020998026,17.277696,5.039328,17.9976,28.22,82.1,86.8146208884,132.91,67.917696,14.159328,69.3779503831,17.277696,5.039328,17.9976,50.64,9.12,51.4546790875,133.41,65.427696,13.579328,66.8220139834,17.277696,5.039328,17.9976,48.15,8.54,48.9014733929,135.44,44.437696,39.949328,59.7549799886,17.277696,5.039328,17.9976,27.16,34.91,44.2309133978,132.91,17.277696,5.559328,18.1500663051,17.277696,5.039328,17.9976,0.0,0.52,0.52,133.07
2020-08-05 02:00:00,45.014464,86.572552,97.576168858,15.814464,4.612552,16.4734,29.2,81.96,87.0062158699,133.27,67.594464,13.582552,68.9456110444,15.814464,4.612552,16.4734,51.78,8.97,52.5512064562,133.87,65.044464,13.012552,66.3333159626,15.814464,4.612552,16.4734,49.23,8.4,49.9414947714,135.83,43.854464,40.232552,59.5136308182,15.814464,4.612552,16.4734,28.04,35.62,45.3323945981,133.27,15.814464,5.1325520000000004,16.6264957715,15.814464,4.612552,16.4734,0.0,0.52,0.52,133.43
2020-08-05 02:30:00,44.949824,86.607032,97.5769679252,15.349824,4.477032,15.9894,29.6,82.13,87.3011849862,133.09,66.319824,14.107032,67.8035943534,15.349824,4.477032,15.9894,50.97,9.63,51.8717437532,133.73,63.829824,13.507032,65.2432858256,15.349824,4.477032,15.9894,48.48,9.03,49.3138043554,135.69,43.759824,39.697032,59.0827939939,15.349824,4.477032,15.9894,28.41,35.22,45.2501546959,133.09,15.349824,4.997032,16.1427205155,15.349824,4.477032,15.9894,0.0,0.52,0.52,133.26
2020-08-05 03:00:00,43.632336,86.604848,96.975153735,15.822336,4.614848,16.4816,27.81,81.99,86.5780353207,133.43,65.772336,14.014848,67.2489118675,15.822336,4.614848,16.4816,49.95,9.4,50.8267891962,134.2,63.312336,13.424848,64.7200002596,15.822336,4.614848,16.4816,47.49,8.81,48.3002712208,136.05,42.592336,40.544848,58.8046918645,15.822336,4.614848,16.4816,26.77,35.93,44.8062250139,133.43,15.822336,5.174848,16.6470828772,15.822336,4.614848,16.4816,0.0,0.56,0.56,133.62
2020-08-05 03:30:00,43.447408,86.911744,97.1664988926,15.537408,4.531744,16.1848,27.91,82.38,86.97949471,133.74,64.827408,14.101744,66.3434398553,15.537408,4.531744,16.1848,49.29,9.57,50.2104471201,134.62,62.417408,13.491744,63.8589067993,15.537408,4.531744,16.1848,46.88,8.96,47.7285658699,136.37,42.427408,40.711744,58.8007742221,15.537408,4.531744,16.1848,26.89,36.18,45.0784261038,133.74,15.537408,5.051744,16.3380281797,15.537408,4.531744,16.1848,0.0,0.52,0.52,133.92
2020-08-05 04:00:00,44.739472,86.491096,97.3772562877,14.129472,4.121096,14.7182,30.61,82.37,87.8737105169,133.69,64.069472,14.091096,65.6007334474,14.129472,4.121096,14.7182,49.94,9.97,50.9254798701,134.56,61.629472,13.461096,63.0824296022,14.129472,4.121096,14.7182,47.5,9.34,48.4095610391,136.37,43.469472,40.061096,59.1141811132,14.129472,4.121096,14.7182,29.34,35.94,46.3952497568,133.69,14.129472,4.641096,14.8721804413,14.129472,4.121096,14.7182,0.0,0.52,0.52,133.87
2020-08-05 04:30:00,45.069376,86.418568,97.4649554876,13.709376,3.9985679999999997,14.2806,31.36,82.42,88.1844997718,133.77,64.329376,13.858568,65.805231734,13.709376,3.9985679999999997,14.2806,50.62,9.86,51.5713486347,134.64,61.829376,13.248568,63.2328734963,13.709376,3.9985679999999997,14.2806,48.12,9.25,49.0009887655,136.44,43.729376,40.008568,59.270092278999996,13.709376,3.9985679999999997,14.2806,30.02,36.01,46.8819848129,133.77,13.709376,4.518568,14.4348345013,13.709376,3.9985679999999997,14.2806,0.0,0.52,0.52,133.95
2020-08-05 05:00:00,45.066976,86.515368,97.5496859347,14.006976,4.085368,14.5906,31.06,82.43,88.0876183127,133.89,64.866976,13.735368,66.3052404375,14.006976,4.085368,14.5906,50.86,9.65,51.7673845196,134.79,62.386976,13.115368,63.7506678569,14.006976,4.085368,14.5906,48.38,9.03,49.2154985751,136.55,43.746976,40.195368,59.4093049766,14.006976,4.085368,14.5906,29.74,36.11,46.7803345435,133.89,14.046976,4.605368,14.7826570399,14.006976,4.085368,14.5906,0.04,0.52,0.5215361924,134.08
2020-08-05 05:30:00,44.87472,87.30596,98.1634919234,14.93472,4.35596,15.557,29.94,82.95,88.1879022315,134.34,66.25472,13.37596,67.5914508514,14.93472,4.35596,15.557,51.32,9.02,52.1066483282,135.22,63.74472,12.795960000000001,65.0163511757,14.93472,4.35596,15.557,48.81,8.44,49.5343285005,136.93,43.65472,40.75596,59.722548956,14.93472,4.35596,15.557,28.72,36.4,46.3659185178,134.34,14.93472,4.91596,15.7229934872,14.93472,4.35596,15.557,0.0,0.56,0.56,134.54
2020-08-05 06:00:00,45.554944,86.700192,97.9396559912,15.394944,4.490192,16.0364,30.16,82.21,87.5677434904,133.89,67.204944,13.150192,68.4794279158,15.394944,4.490192,16.0364,51.81,8.66,52.5287702121,134.67,64.674944,12.590192,65.8890075506,15.394944,4.490192,16.0364,49.28,8.1,49.9412494838,136.46,44.334944,41.060192,60.4278629985,15.394944,4.490192,16.0364,28.94,36.57,46.6356998446,133.89,15.394944,5.010192,16.1896981022,15.394944,4.490192,16.0364,0.0,0.52,0.52,134.08
2020-08-05 06:30:00,51.429072,84.513896,98.932037601,14.139072,4.123896,14.7282,37.29,80.39,88.6176968782,134.07,73.179072,10.673896,73.9534220615,14.139072,4.123896,14.7282,59.04,6.55,59.4022230224,134.84,70.299072,10.203896,71.035758725,14.139072,4.123896,14.7282,56.16,6.08,56.488158051,136.6,49.559072,42.653896,65.3869747081,14.139072,4.123896,14.7282,35.42,38.53,52.3367681463,134.07,14.139072,4.683896,14.8947050578,14.139072,4.123896,14.7282,0.0,0.56,0.56,134.27
2020-08-05 07:00:00,57.381152,53.655336,78.5588421893,14.521152,4.235336,15.1262,42.86,49.42,65.4164811038,135.35,76.081152,17.985336,78.1780915646,14.521152,4.235336,15.1262,61.56,13.75,63.0769062336,133.14,73.101152,17.235336,75.1054940118,14.521152,4.235336,15.1262,58.58,13.0,60.0051364468,135.05,54.641152,32.465336,63.5582688049,14.521152,4.235336,15.1262,40.12,28.23,49.0565724445,135.35,14.521152,4.755336,15.2799566714,14.521152,4.235336,15.1262,0.0,0.52,0.52,135.57
2020-08-05 07:30:00,59.7004,46.7022,75.797316872,18.1104,5.2822,18.865,41.59,41.42,58.6970569961,135.7,79.8904,15.2722,81.337052473,18.1104,5.2822,18.865,61.78,9.99,62.5824935585,134.17,76.9004,14.0022,78.1647818714,18.1104,5.2822,18.865,58.79,8.72,59.4331767618,135.95,56.9404,27.1922,63.100118011,18.1104,5.2822,18.865,38.83,21.91,44.584941404,135.7,18.1104,5.8022,19.0171531255,18.1104,5.2822,18.865,0.0,0.52,0.52,135.91
2020-08-05 08:00:00,60.18688,47.62784,76.7520140921,22.34688,6.51784,23.278,37.84,41.11,55.8739447328,135.67,86.33688,12.28784,87.2069255277,22.34688,6.51784,23.278,63.99,5.77,64.2496147848,134.34,83.20688,11.86784,84.0489768266,22.34688,6.51784,23.278,60.86,5.35,61.0946978059,136.1,57.73688,28.78784,64.5157891062,22.34688,6.51784,23.278,35.39,22.27,41.8139330846,135.67,22.38688,7.07784,23.4791016694,22.34688,6.51784,23.278,0.04,0.56,0.5614267539000001,135.87
2020-08-05 08:30:00,63.103024,46.404632,78.3286761601,25.833024,7.534632,26.9094,37.27,38.87,53.8509962768,135.47,92.383024,10.194632,92.9438198322,25.833024,7.534632,26.9094,66.55,2.66,66.6031388149,133.89,89.143024,9.934632,89.6949030929,25.833024,7.534632,26.9094,63.31,2.4,63.3554741123,135.75,60.693024,31.714632,68.4796396395,25.833024,7.534632,26.9094,34.86,24.18,42.4251340599,135.47,25.833024,8.054632,27.0596050533,25.833024,7.534632,26.9094,0.0,0.52,0.52,135.65
2020-08-05 09:00:00,68.304768,41.877224,80.1201798643,27.384768,7.987224,28.5258,40.92,33.89,53.1317089881,134.33,95.434768,9.037224,95.8617043498,27.384768,7.987224,28.5258,68.05,1.05,68.0581001792,132.78,92.104768,8.947224,92.5383223624,27.384768,7.987224,28.5258,64.72,0.96,64.7271195095,134.81,65.574768,35.667224,74.6471772147,27.384768,7.987224,28.5258,38.19,27.68,47.1662856286,134.33,27.384768,8.507224,28.6757454759,27.384768,7.987224,28.5258,0.0,0.52,0.52,134.5
2020-08-05 09:30:00,70.807632,39.285976,80.9759758183,27.517632,8.025976,28.6642,43.29,31.26,53.3967386645,134.58,98.117632,9.345976,98.5617419523,27.517632,8.025976,28.6642,70.6,1.32,70.6123388651,133.12,94.667632,9.405976,95.1337633703,27.517632,8.025976,28.6642,67.15,1.38,67.1641786967,135.15,67.847632,38.235976,77.8799783557,27.517632,8.025976,28.6642,40.33,30.21,50.3900089303,134.58,27.517632,8.545976,28.8141246037,27.517632,8.025976,28.6642,0.0,0.52,0.52,134.75
2020-08-05 10:00:00,66.02216,42.61188,78.5792461672,28.53216,8.32188,29.721,37.49,34.29,50.806536981,135.2,95.53216,8.95188,95.9506631025,28.53216,8.32188,29.721,67.0,0.63,67.0029618748,133.66,92.26216,9.05188,92.7051384735,28.53216,8.32188,29.721,63.73,0.73,63.7341807824,135.58,63.58216,36.29188,73.2105977588,28.53216,8.32188,29.721,35.05,27.97,44.8422055657,135.2,28.53216,8.88188,29.8826362057,28.53216,8.32188,29.721,0.0,0.56,0.56,135.37
2020-08-05 10:30:00,71.251504,40.411272,81.9136601973,30.141504,8.791272,31.3974,41.11,31.62,51.8638265075,134.79,96.591504,9.951272,97.1027623675,30.141504,8.791272,31.3974,66.45,1.16,66.4601241347,133.46,93.351504,10.031272,93.8889222273,30.141504,8.791272,31.3974,63.21,1.24,63.2221614626,135.39,68.491504,38.821272,78.728503605,30.141504,8.791272,31.3974,38.35,30.03,48.7085557166,134.79,30.141504,9.311272,31.5469499261,30.141504,8.791272,31.3974,0.0,0.52,0.52,134.95
2020-08-05 11:00:00,72.667968,39.639824,82.7765016173,29.107968,8.489824,30.3208,43.56,31.15,53.5518076259,135.08,98.017968,10.049824,98.5318274127,29.107968,8.489824,30.3208,68.91,1.56,68.9276555528,133.82,94.667968,10.099824,95.2052026419,29.107968,8.489824,30.3208,65.56,1.6099999999999999,65.5797659343,135.7,69.687968,39.119824,79.9172917069,29.107968,8.489824,30.3208,40.58,30.63,50.8422393291,135.08,29.107968,9.009824,30.4704894874,29.107968,8.489824,30.3208,0.0,0.52,0.52,135.25
2020-08-05 11:30:00,67.24056,42.23308,79.4035638709,29.53056,8.61308,30.761,37.71,33.62,50.520772955300004,135.08,95.99056,9.88308,96.4979941729,29.53056,8.61308,30.761,66.46,1.27,66.472133259,133.52,92.74056,9.95308,93.2731219087,29.53056,8.61308,30.761,63.21,1.34,63.2242018534,135.44,64.77056,37.10308,74.644919373,29.53056,8.61308,30.761,35.24,28.49,45.3159762115,135.08,29.53056,9.17308,30.9224735524,29.53056,8.61308,30.761,0.0,0.56,0.56,135.25
2020-08-05 12:00:00,65.936384,41.468112,77.8923041631,31.296384,9.128112,32.6004,34.64,32.34,47.3899271998,135.08,95.316384,11.088112,95.9591542614,31.296384,9.128112,32.6004,64.02,1.96,64.0499960968,133.64,92.166384,11.108112,92.8333587233,31.296384,9.128112,32.6004,60.87,1.98,60.9021945417,135.53,63.726384,38.868111999999996,74.6443711753,31.296384,9.128112,32.6004,32.43,29.74,44.0019601836,135.08,31.296384,9.648112,32.7498048336,31.296384,9.128112,32.6004,0.0,0.52,0.52,135.25
2020-08-05 12:30:00,62.127296,41.507128,74.7170836093,37.567296,10.957128,39.1326,24.56,30.55,39.1981644978,134.86,94.117296,13.277128,95.0491848165,37.567296,10.957128,39.1326,56.55,2.32,56.5975697358,133.49,91.387296,13.297128,92.3496155013,37.567296,10.957128,39.1326,53.82,2.34,53.8708455475,135.46,60.797296,42.037128,73.9150277778,37.567296,10.957128,39.1326,23.23,31.08,38.8020527807,134.86,37.567296,11.477128,39.2813721232,37.567296,10.957128,39.1326,0.0,0.52,0.52,135.04
2020-08-05 13:00:00,68.647024,39.176632,79.0393724603,40.377024,11.776632,42.0594,28.27,27.4,39.3694411949,134.32,93.877024,13.796632,94.8854187409,40.377024,11.776632,42.0594,53.5,2.02,53.538120998,133.4,91.287024,13.816632,92.326702912,40.377024,11.776632,42.0594,50.91,2.04,50.9508557337,135.33,66.967024,45.296632,80.8478025302,40.377024,11.776632,42.0594,26.59,33.52,42.7857277606,134.32,40.377024,12.336632,42.2196228808,40.377024,11.776632,42.0594,0.0,0.56,0.56,134.51
2020-08-05 13:30:00,55.029776,42.725768,69.6689851928,43.939776,12.815768,45.7706,11.09,29.91,31.8997836983,134.91,86.909776,15.105768,88.2127734018,43.939776,12.815768,45.7706,42.97,2.29,43.0309772141,133.79,84.839776,15.125768,86.1775866993,43.939776,12.815768,45.7706,40.9,2.31,40.965181557,135.62,54.849776,44.665768,70.7356258068,43.939776,12.815768,45.7706,10.91,31.85,33.6667580857,134.91,43.939776,13.335768,45.918913566,43.939776,12.815768,45.7706,0.0,0.52,0.52,135.06
2020-08-05 14:00:00,59.857392,40.844656,72.4651178209,40.027392,11.674656,41.6952,19.83,29.17,35.2720540939,134.8,93.157392,14.454656,94.2721420374,40.027392,11.674656,41.6952,53.13,2.7800000000000002,53.2026813234,133.64,90.637392,14.434656,91.7796062445,40.027392,11.674656,41.6952,50.61,2.76,50.6852019824,135.49,58.927392,44.154656,73.6347144654,40.027392,11.674656,41.6952,18.9,32.48,37.5787227031,134.8,40.027392,12.194656,41.8437778562,40.027392,11.674656,41.6952,0.0,0.52,0.52,134.95
2020-08-05 14:30:00,61.841328,42.848304,75.2351447429,36.851328,10.748304,38.3868,24.99,32.1,40.680586279,134.98,90.451328,12.098304,91.2568446564,36.851328,10.748304,38.3868,53.6,1.35,53.6169982375,133.72,87.881328,12.148304,88.717016976,36.851328,10.748304,38.3868,51.03,1.4,51.0492007773,135.58,60.481328,40.588304,72.8381868132,36.851328,10.748304,38.3868,23.63,29.84,38.0631383362,134.98,36.851328,11.308304,38.5473489973,36.851328,10.748304,38.3868,0.0,0.56,0.56,135.16
2020-08-05 15:00:00,62.045904,43.735472,75.9110381581,35.195904,10.265472,36.6624,26.85,33.47,42.9087799873,135.04,90.755904,10.785472,91.3945322058,35.195904,10.265472,36.6624,55.56,0.52,55.562433352,133.75,88.065904,10.845472000000001,88.7312104631,35.195904,10.265472,36.6624,52.87,0.58,52.8731812926,135.61,60.515904,38.905472,71.9431052185,35.195904,10.265472,36.6624,25.32,28.64,38.2276339838,135.04,35.235904,10.785472,36.8496314359,35.195904,10.265472,36.6624,0.04,0.52,0.5215361924,135.23
2020-08-05 15:30:00,55.989424,44.299832,71.395312977,39.839424,11.619832,41.4994,16.15,32.68,36.4527763003,134.56,88.469424,12.359832,89.328631636,39.839424,11.619832,41.4994,48.63,0.74,48.6356299435,133.21,86.119424,12.419832,87.010386834,39.839424,11.619832,41.4994,46.28,0.8,46.2869139174,135.18,55.399424,40.579832,68.6718206012,39.839424,11.619832,41.4994,15.56,28.96,32.8754498068,134.56,39.879424,12.139832,41.6862564829,39.839424,11.619832,41.4994,0.04,0.52,0.5215361924,134.74
2020-08-05 16:00:00,67.71312,41.30716,79.3180186805,36.57312,10.66716,38.097,31.14,30.64,43.6864876134,133.89,96.37312,12.39716,97.1672158426,36.57312,10.66716,38.097,59.8,1.73,59.8250190138,132.54,93.50312,12.42716,94.3253293416,36.57312,10.66716,38.097,56.93,1.76,56.9571988426,134.57,65.84312,40.93716,77.5317194457,36.57312,10.66716,38.097,29.27,30.27,42.1070754149,133.89,36.57312,11.18716,38.2458580163,36.57312,10.66716,38.097,0.0,0.52,0.52,134.08
2020-08-05 16:30:00,71.46648,41.14564,82.4646679166,32.55648,9.49564,33.913,38.91,31.65,50.1568599496,134.17,99.52648,11.21564,100.1564316547,32.55648,9.49564,33.913,66.97,1.72,66.9920838607,132.75,96.24648,11.24564,96.9012349323,32.55648,9.49564,33.913,63.69,1.75,63.7140376997,134.75,68.91648,39.03564,79.2039292321,32.55648,9.49564,33.913,36.36,29.54,46.8472112297,134.17,32.55648,10.05564,34.0740412308,32.55648,9.49564,33.913,0.0,0.56,0.56,134.37
2020-08-05 17:00:00,68.118704,45.465872,81.8981278868,31.768704,9.265872,33.0924,36.35,36.2,51.3007066228,134.31,96.568704,9.745872,97.0592428019,31.768704,9.265872,33.0924,64.8,0.48,64.8017777534,132.61,93.378704,9.705872,93.8817677294,31.768704,9.265872,33.0924,61.61,0.44,61.6115711535,134.65,65.818704,34.765872,74.4363328769,31.768704,9.265872,33.0924,34.05,25.5,42.5400105783,134.31,31.768704,9.785872,33.2417485196,31.768704,9.265872,33.0924,0.0,0.52,0.52,134.52
2020-08-05 17:30:00,67.686432,46.014376,81.846049847,32.346432,9.434376,33.6942,35.34,36.58,50.8626778689,134.34,100.416432,9.614376,100.8756464241,32.346432,9.434376,33.6942,68.07,0.18,68.0702379899,132.53,97.056432,9.534376,97.5236141572,32.346432,9.434376,33.6942,64.71,0.1,64.7100772678,134.6,65.496432,34.644376,74.0946380864,32.346432,9.434376,33.6942,33.15,25.21,41.6469278579,134.34,32.346432,9.954376,33.843481864,32.346432,9.434376,33.6942,0.0,0.52,0.52,134.55
2020-08-05 18:00:00,72.61632,44.55976,85.1980172398,31.57632,9.20976,32.892,41.04,35.35,54.1655250136,134.19,102.42632,9.90976,102.9045886829,31.57632,9.20976,32.892,70.85,0.7000000000000001,70.8534579255,132.57,98.90632,9.77976,99.3886504667,31.57632,9.20976,32.892,67.33,0.5700000000000001,67.3324127,134.64,69.91632,35.38976,78.362790374,31.57632,9.20976,32.892,38.34,26.18,46.4257256271,134.19,31.57632,9.72976,33.0413712548,31.57632,9.20976,32.892,0.0,0.52,0.52,134.41
2020-08-05 18:30:00,72.13176,44.86968,84.9486844159,27.70176,8.07968,28.856,44.43,36.79,57.6847380162,134.52,100.68176,10.70968,101.2497607029,27.70176,8.07968,28.856,72.98,2.63,73.0273736348,133.08,97.10176,10.43968,97.6613470806,27.70176,8.07968,28.856,69.4,2.36,69.4401152073,135.06,69.17176,33.22968,76.7394553955,27.70176,8.07968,28.856,41.47,25.15,48.5003443287,134.52,27.70176,8.59968,29.0058960075,27.70176,8.07968,28.856,0.0,0.52,0.52,134.75
2020-08-05 19:00:00,77.887984,41.626912,88.3138599215,23.577984,6.876912,24.5604,54.31,34.75,64.4758761088,134.21,101.657984,9.596912,102.1099722401,23.577984,6.876912,24.5604,78.08,2.7199999999999998,78.1273626843,133.01,97.757984,9.316912,98.2009586764,23.577984,6.876912,24.5604,74.18,2.44,74.2201185663,134.99,74.027984,33.586912,81.2909778069,23.577984,6.876912,24.5604,50.45,26.71,57.0843814016,134.21,23.577984,7.396912,24.7110428076,23.577984,6.876912,24.5604,0.0,0.52,0.52,134.44
2020-08-05 19:30:00,70.023888,45.747384,83.6430991384,20.973888,6.117384,21.8478,49.05,39.63,63.0590152159,134.74,97.403888,10.417384,97.9593756969,20.973888,6.117384,21.8478,76.43,4.3,76.5508647894,133.21,93.613888,10.057384,94.1525942255,20.973888,6.117384,21.8478,72.64,3.94,72.7467744989,135.18,66.663888,28.827384,72.6298288003,20.973888,6.117384,21.8478,45.69,22.71,51.0227419883,134.74,20.973888,6.677384,22.0111661418,20.973888,6.117384,21.8478,0.0,0.56,0.56,134.97
2020-08-05 20:00:00,70.13648,46.14564,83.9556187387,19.83648,5.78564,20.663,50.3,40.36,64.4904613102,134.83,96.84648,10.48564,97.4124701186,19.83648,5.78564,20.663,77.01,4.7,77.1532896253,133.3,93.01648,10.10564,93.5638258698,19.83648,5.78564,20.663,73.18,4.32,73.3073993537,135.24,66.66648,27.91564,72.275186006,19.83648,5.78564,20.663,46.83,22.13,51.7956156446,134.83,19.83648,6.30564,20.8145870629,19.83648,5.78564,20.663,0.0,0.52,0.52,135.05
2020-08-05 20:30:00,70.407536,46.648448,84.4588587799,19.297536,5.628448,20.1016,51.11,41.02,65.5352767599,134.74,95.987536,10.928448,96.6076500234,19.297536,5.628448,20.1016,76.69,5.3,76.8729217605,133.19,92.177536,10.528448000000001,92.7768632813,19.297536,5.628448,20.1016,72.88,4.9,73.044537099,135.16,66.857536,27.088448,72.1367738053,19.297536,5.628448,20.1016,47.56,21.46,52.1774395692,134.74,19.297536,6.148448,20.2533530182,19.297536,5.628448,20.1016,0.0,0.52,0.52,134.97
2020-08-05 21:00:00,71.64088,45.23984,84.7293267435,18.41088,5.36984,19.178,53.23,39.87,66.506013262,134.52,95.60088,10.85984,96.215717955,18.41088,5.36984,19.178,77.19,5.49,77.3849869161,133.07,91.79088,10.44984,92.383790825,18.41088,5.36984,19.178,73.38,5.08,73.5556306478,135.06,67.91088,27.75984,73.365498289,18.41088,5.36984,19.178,49.5,22.39,54.3282808489,134.52,18.41088,5.88984,19.3300470149,18.41088,5.36984,19.178,0.0,0.52,0.52,134.74
2020-08-05 21:30:00,78.75728,41.92004,89.2188259652,17.41728,5.08004,18.143,61.34,36.84,71.5526463522,134.17,98.03728,10.18004,98.5644027233,17.41728,5.08004,18.143,80.62,5.1,80.7811512669,132.98,94.02728,9.77004,94.533502346,17.41728,5.08004,18.143,76.61,4.69,76.7534246793,135.0,74.28728,29.88004,80.0713229577,17.41728,5.08004,18.143,56.87,24.8,62.0422186902,134.17,17.41728,5.60004,18.2954117363,17.41728,5.08004,18.143,0.0,0.52,0.52,134.4
2020-08-05 22:00:00,68.711536,48.225448,83.946226921,14.761536,4.305448,15.3766,53.95,43.92,69.5670101413,135.39,91.051536,12.245448,91.8712860729,14.761536,4.305448,15.3766,76.29,7.94,76.7020710281,134.07,87.251536,11.715448,88.0345514909,14.761536,4.305448,15.3766,72.49,7.41,72.8677445788,135.86,64.891536,23.735448,69.0961861191,14.761536,4.305448,15.3766,50.13,19.43,53.7637591692,135.39,14.761536,4.825448,15.5302251587,14.761536,4.305448,15.3766,0.0,0.52,0.52,135.63
2020-08-05 22:30:00,64.406336,50.756848,82.0026446881,15.246336,4.446848,15.8816,49.16,46.31,67.5375576994,134.93,86.256336,14.806848,87.5179881387,15.246336,4.446848,15.8816,71.01,10.36,71.7617565281,133.51,82.726336,14.166848,83.9306037762,15.246336,4.446848,15.8816,67.48,9.72,68.1764534132,135.41,61.006336,21.236848,64.5970335629,15.246336,4.446848,15.8816,45.76,16.79,48.7430169358,134.93,15.246336,4.966848,16.0349724191,15.246336,4.446848,15.8816,0.0,0.52,0.52,135.17
2020-08-05 23:00:00,62.340752,50.388136,80.1581786812,13.570752,3.958136,14.1362,48.77,46.43,67.3368977604,135.32,82.290752,14.918136,83.6320431799,13.570752,3.958136,14.1362,68.72,10.96,69.5885047978,134.1,78.900752,14.238136,80.1751406791,13.570752,3.958136,14.1362,65.33,10.28,66.1338589529,135.88,58.960752,21.088136,62.6185256642,13.570752,3.958136,14.1362,45.39,17.13,48.5148327834,135.32,13.570752,4.518136,14.303106752,13.570752,3.958136,14.1362,0.0,0.56,0.56,135.55
2020-08-05 23:30:00,58.397312,73.444216,93.8312256804,12.357312,3.604216,12.8722,46.04,69.84,83.6499085475,133.13,76.707312,17.544216,78.6880628134,12.357312,3.604216,12.8722,64.35,13.94,65.8425857633,130.94,73.577312,16.754216,75.4607487037,12.357312,3.604216,12.8722,61.22,13.15,62.6163788477,133.29,55.707312,44.644216,71.3891492632,12.357312,3.604216,12.8722,43.35,41.04,59.6950927631,133.13,12.397312,4.124216,13.0653167753,12.357312,3.604216,12.8722,0.04,0.52,0.5215361924,133.35
2020-08-06 00:00:00,56.457712,76.181416,94.821312942,10.667712,3.111416,11.1122,45.79,73.07,86.2319488357,132.94,73.047712,17.441416,75.1010733646,10.667712,3.111416,11.1122,62.38,14.33,64.0047912269,130.79,70.017712,16.621416,71.9635426001,10.667712,3.111416,11.1122,59.35,13.51,60.8682396657,133.14,53.837712,46.511416,71.1464057541,10.667712,3.111416,11.1122,43.17,43.4,61.2144500915,132.94,10.667712,3.6314159999999998,11.268862475,10.667712,3.111416,11.1122,0.0,0.52,0.52,133.17
2020-08-06 00:30:00,54.874432,76.163376,93.8725898814,9.954432,2.9033759999999997,10.3692,44.92,73.26,85.9350568744,133.52,70.024432,18.003376,72.301747035,9.954432,2.9033759999999997,10.3692,60.07,15.1,61.9387996332,131.63,67.104432,17.133376,69.2571827842,9.954432,2.9033759999999997,10.3692,57.15,14.23,58.8949522455,133.85,52.354432,47.073376,70.4051793413,9.954432,2.9033759999999997,10.3692,42.4,44.17,61.2270275287,133.52,9.954432,3.463376,10.5397196244,9.954432,2.9033759999999997,10.3692,0.0,0.56,0.56,133.76
2020-08-06 01:00:00,52.925216,75.910688,92.5392405484,9.225216,2.6906879999999997,9.6096,43.7,73.22,85.2693286006,134.17,68.415216,17.720688,70.6729408156,9.225216,2.6906879999999997,9.6096,59.19,15.03,61.0684615821,132.53,65.565216,16.860688,67.6984515994,9.225216,2.6906879999999997,9.6096,56.34,14.17,58.0946167902,134.55,50.525216,48.170688,69.8083994534,9.225216,2.6906879999999997,9.6096,41.3,45.48,61.4338701369,134.17,9.265216,3.210688,9.8057506067,9.225216,2.6906879999999997,9.6096,0.04,0.52,0.5215361924,134.4
2020-08-06 01:30:00,53.06856,76.35208,92.9833973395,8.81856,2.57208,9.186,44.25,73.78,86.0322666213,134.89,67.80856,17.95208,70.1446932105,8.81856,2.57208,9.186,58.99,15.38,60.9619922575,133.46,64.94856,17.08208,67.1573741536,8.81856,2.57208,9.186,56.13,14.51,57.9751412245,135.33,50.62856,48.68208,70.2367140518,8.81856,2.57208,9.186,41.81,46.11,62.2431377744,134.89,8.81856,3.13208,9.3582544099,8.81856,2.57208,9.186,0.0,0.56,0.56,135.13
2020-08-06 02:00:00,51.815472,78.474096,94.0373696017,9.545472,2.784096,9.943200000000001,42.27,75.69,86.6933042397,135.1,67.025472,18.824096,69.6186791532,9.545472,2.784096,9.943200000000001,57.48,16.04,59.6760588511,133.6,64.255472,17.924096,66.708611883,9.545472,2.784096,9.943200000000001,54.71,15.14,56.7662197086,135.44,49.535472,47.574096,68.6808386414,9.545472,2.784096,9.943200000000001,39.99,44.79,60.0445184842,135.1,9.545472,3.344096,10.1142974922,9.545472,2.784096,9.943200000000001,0.0,0.56,0.56,135.34
2020-08-06 02:30:00,51.673072,79.300896,94.6506126569,8.643072,2.520896,9.0032,43.03,76.78,88.0156196365,135.18,65.933072,19.260896,68.6888062065,8.643072,2.520896,9.0032,57.29,16.74,59.6856071428,133.65,63.173072,18.320896,65.7760766249,8.643072,2.520896,9.0032,54.53,15.8,56.7728887762,135.5,49.313072,46.420896,67.7250223737,8.643072,2.520896,9.0032,40.67,43.9,59.8436203784,135.18,8.643072,3.040896,9.1624091854,8.643072,2.520896,9.0032,0.0,0.52,0.52,135.42
2020-08-06 03:00:00,50.628784,79.396312,94.1650047975,8.558784,2.496312,8.9154,42.07,76.9,87.6555468867,135.42,65.058784,19.326312,67.8686356948,8.558784,2.496312,8.9154,56.5,16.83,58.9533620755,133.96,62.118784,18.306312,64.7600523832,8.558784,2.496312,8.9154,53.56,15.81,55.8446926753,135.74,48.368784,46.736312,67.2593645896,8.558784,2.496312,8.9154,39.81,44.24,59.514819163,135.42,8.558784,3.056312,9.0881145789,8.558784,2.496312,8.9154,0.0,0.56,0.56,135.67
2020-08-06 03:30:00,50.67488,79.50184,94.278767633,7.75488,2.26184,8.078,42.92,77.24,88.3637029555,135.49,63.96488,19.45184,66.8571608192,7.75488,2.26184,8.078,56.21,17.19,58.779760122,134.06,61.26488,18.50184,63.9976843706,7.75488,2.26184,8.078,53.51,16.24,55.9201010371,135.83,48.33488,46.28184,66.9198725223,7.75488,2.26184,8.078,40.58,44.02,59.8706672754,135.49,7.75488,2.82184,8.252329659,7.75488,2.26184,8.078,0.0,0.56,0.56,135.74
2020-08-06 04:00:00,50.700096,79.337528,94.1538267069,7.500096,2.187528,7.8126,43.2,77.15,88.4215047373,135.73,63.520096,19.787528000000002,66.5308113599,7.500096,2.187528,7.8126,56.02,17.6,58.7196764296,134.45,60.830096,18.787528000000002,63.6653107094,7.500096,2.187528,7.8126,53.33,16.6,55.8538172375,136.16,48.330096,46.467528,67.0449799597,7.500096,2.187528,7.8126,40.83,44.28,60.2312817396,135.73,7.500096,2.747528,7.9875121358,7.500096,2.187528,7.8126,0.0,0.56,0.56,135.98
2020-08-06 04:30:00,51.02328,79.21804,94.2277717204,7.43328,2.16804,7.743,43.59,77.05,88.5256493904,135.64,63.52328,19.64804,66.492500162,7.43328,2.16804,7.743,56.09,17.48,58.750646805,134.5,60.83328,18.67804,63.6361307262,7.43328,2.16804,7.743,53.4,16.51,55.8940077289,136.05,48.62328,46.61804,67.3607082163,7.43328,2.16804,7.743,41.19,44.45,60.6004834964,135.64,7.43328,2.72804,7.9180713435,7.43328,2.16804,7.743,0.0,0.56,0.56,135.89
2020-08-06 05:00:00,51.347568,79.062624,94.2733857103,7.277568,2.122624,7.5808,44.07,76.94,88.6675165999,135.6,63.717568,19.642624,66.6765412228,7.277568,2.122624,7.5808,56.44,17.52,59.0967342583,134.39,60.987568,18.662624,63.7791265628,7.277568,2.122624,7.5808,53.71,16.54,56.1990720564,136.01,48.927568,46.502624,67.5011181336,7.277568,2.122624,7.5808,41.65,44.38,60.8630175065,135.6,7.277568,2.682624,7.7562534461,7.277568,2.122624,7.5808,0.0,0.56,0.56,135.84
2020-08-06 05:30:00,52.6304,78.7072,94.6825344823,6.9504,2.0272,7.24,45.68,76.68,89.2551667972,135.21,65.2404,19.2172,68.0118413807,6.9504,2.0272,7.24,58.29,17.19,60.7718701374,133.82,62.4404,18.2572,65.0548146104,6.9504,2.0272,7.24,55.49,16.23,57.8148164401,135.56,50.0604,45.9272,67.9363772069,6.9504,2.0272,7.24,43.11,43.9,61.5278969249,135.21,6.9504,2.5472,7.4024514858,6.9504,2.0272,7.24,0.0,0.52,0.52,135.45
2020-08-06 06:00:00,54.182416,78.215288,95.1491748809,6.292416,1.8352879999999998,6.5546,47.89,76.38,90.1518524491,134.92,66.382416,18.375288,68.8787076177,6.292416,1.8352879999999998,6.5546,60.09,16.54,62.3247920173,133.36,63.472416,17.445288,65.8261776672,6.292416,1.8352879999999998,6.5546,57.18,15.61,59.2724598781,135.19,51.412416,45.465288,68.6318361395,6.292416,1.8352879999999998,6.5546,45.12,43.63,62.7645704199,134.92,6.292416,2.395288,6.7328971268,6.292416,1.8352879999999998,6.5546,0.0,0.56,0.56,135.16
2020-08-06 06:30:00,59.447376,76.557568,96.9280750421,6.437376,1.8775680000000001,6.7056000000000004,53.01,74.68,91.5814528166,134.43,72.517376,16.407568,74.3503739708,6.437376,1.8775680000000001,6.7056000000000004,66.08,14.53,67.6586084693,132.57,69.317376,15.577568,71.0461768171,6.437376,1.8775680000000001,6.7056000000000004,62.88,13.7,64.3551427626,134.59,56.217376,46.037568,72.6625834366,6.437376,1.8775680000000001,6.7056000000000004,49.78,44.16,66.5443761711,134.43,6.477376,2.4375679999999997,6.9208480405,6.437376,1.8775680000000001,6.7056000000000004,0.04,0.56,0.5614267539000001,134.67
2020-08-06 07:00:00,63.28128,72.50204,96.2344335599,6.28128,1.8320400000000001,6.543,57.0,70.67,90.7923394346,133.3,77.44128,13.09204,78.5401385242,6.28128,1.8320400000000001,6.543,71.16,11.26,72.0453551591,131.12,73.98128,12.42204,75.0169105482,6.28128,1.8320400000000001,6.543,67.7,10.59,68.5232668515,133.37,59.69128,47.88204,76.5227983192,6.28128,1.8320400000000001,6.543,53.41,46.05,70.5211358388,133.3,6.28128,2.35204,6.7072028893999995,6.28128,1.8320400000000001,6.543,0.0,0.52,0.52,133.53
2020-08-06 07:30:00,66.783984,76.249912,101.3614798576,6.513984,1.899912,6.7854,60.27,74.35,95.7099545502,132.86,84.363984,3.669912,84.4437685708,6.513984,1.899912,6.7854,77.85,1.77,77.8701187876,132.99,80.573984,3.139912,80.6351408816,6.513984,1.899912,6.7854,74.06,1.24,74.0703800449,134.9,62.873984,43.959912,76.7177406281,6.513984,1.899912,6.7854,56.36,42.06,70.3242006709,132.86,6.513984,2.419912,6.9489539961,6.513984,1.899912,6.7854,0.0,0.52,0.52,133.07
2020-08-06 08:00:00,70.872144,55.244792,89.8601571236,7.662144,2.234792,7.9814,63.21,53.01,82.4958435317,134.06,88.062144,4.7847919999999995,88.1920372843,7.662144,2.234792,7.9814,80.4,2.55,80.4404282684,133.33,84.092144,4.584792,84.217035095,7.662144,2.234792,7.9814,76.43,2.35,76.4661192948,135.2,66.432144,32.824792,74.099235666,7.662144,2.234792,7.9814,58.77,30.59,66.2545168272,134.06,7.662144,2.794792,8.1559372852,7.662144,2.234792,7.9814,0.0,0.56,0.56,134.27
2020-08-06 08:30:00,80.517328,38.476304,89.2382545647,8.387328,2.446304,8.7368,72.13,36.03,80.62814521,135.05,93.677328,4.426304,93.7818423167,8.387328,2.446304,8.7368,85.29,1.98,85.312979669,133.8,89.477328,4.186304,89.5752050916,8.387328,2.446304,8.7368,81.09,1.74,81.1086659982,135.6,75.077328,28.686304,80.3710720147,8.387328,2.446304,8.7368,66.69,26.24,71.6665451937,135.05,8.387328,2.966304,8.8964167169,8.387328,2.446304,8.7368,0.0,0.52,0.52,135.27
2020-08-06 09:00:00,83.332304,36.905672,91.1389132902,9.722304,2.8356719999999997,10.1274,73.61,34.07,81.1122493832,134.51,97.652304,3.325672,97.7089175601,9.722304,2.8356719999999997,10.1274,87.93,0.49,87.93136528,133.09,93.322304,3.175672,93.3763209627,9.722304,2.8356719999999997,10.1274,83.6,0.34,83.6006913847,135.05,77.742304,30.335672,83.4512961368,9.722304,2.8356719999999997,10.1274,68.02,27.5,73.3687290336,134.51,9.722304,3.355672,10.2851217611,9.722304,2.8356719999999997,10.1274,0.0,0.52,0.52,134.73
2020-08-06 09:30:00,77.663456,39.686008,87.2157762612,10.443456,3.046008,10.8786,67.22,36.64,76.5572857408,134.76,97.793456,3.796008,97.8671023029,10.443456,3.046008,10.8786,87.35,0.75,87.353219746,132.8,93.493456,3.906008,93.5750138302,10.443456,3.046008,10.8786,83.05,0.86,83.05445262,134.83,72.663456,28.416008,78.0220952585,10.443456,3.046008,10.8786,62.22,25.37,67.1934915003,134.76,10.443456,3.566008,11.0354966485,10.443456,3.046008,10.8786,0.0,0.52,0.52,134.94
2020-08-06 10:00:00,84.864896,36.603928,92.4223897014,12.904896,3.763928,13.4426,71.96,32.84,79.099350187,134.19,99.484896,5.573928,99.64092134,12.904896,3.763928,13.4426,86.58,1.81,86.5989174297,132.5,95.224896,5.633928,95.3914145137,12.904896,3.763928,13.4426,82.32,1.87,82.3412369351,134.57,79.434896,32.083928,85.669604519,12.904896,3.763928,13.4426,66.53,28.32,72.3067306687,134.19,12.904896,4.323928,13.6100218266,12.904896,3.763928,13.4426,0.0,0.56,0.56,134.39
2020-08-06 10:30:00,78.212112,38.930616,87.3654813164,17.042112,4.970616,17.7522,61.17,33.96,69.9646374964,134.54,97.042112,6.320616,97.2477335882,17.042112,4.970616,17.7522,80.0,1.35,80.0113898142,132.82,93.112112,6.400616,93.3318449742,17.042112,4.970616,17.7522,76.07,1.43,76.0834397225,134.87,73.732112,32.560616,80.6016008171,17.042112,4.970616,17.7522,56.69,27.59,63.0473171515,134.54,17.042112,5.490616,17.9047604139,17.042112,4.970616,17.7522,0.0,0.52,0.52,134.74
2020-08-06 11:00:00,72.803744,40.413592,83.2685028012,17.223744,5.023592,17.9414,55.58,35.39,65.8907315182,134.84,96.573744,6.893592,96.8194693274,17.223744,5.023592,17.9414,79.35,1.87,79.372031598,132.96,92.683744,6.953592,92.944224369,17.223744,5.023592,17.9414,75.46,1.9300000000000002,75.4846772531,134.97,68.823744,31.593592,75.7288768809,17.223744,5.023592,17.9414,51.6,26.57,58.0389946501,134.84,17.263744,5.543592,18.1319681546,17.223744,5.023592,17.9414,0.04,0.52,0.5215361924,135.05
2020-08-06 11:30:00,80.839072,36.958896,88.8870944252,18.099072,5.278896,18.8532,62.74,31.68,70.2846355899,134.07,96.989072,7.628896,97.2886434359,18.099072,5.278896,18.8532,78.89,2.35,78.9249935065,132.5,93.099072,7.648896,93.4127551102,18.099072,5.278896,18.8532,75.0,2.37,75.0374366566,134.52,76.239072,34.598896,83.7226355524,18.099072,5.278896,18.8532,58.14,29.32,65.1146834439,134.07,18.099072,5.798896,19.0053571942,18.099072,5.278896,18.8532,0.0,0.52,0.52,134.26
2020-08-06 12:00:00,73.549392,39.520656,83.4948819643,19.579392,5.710656,20.3952,53.97,33.81,63.6857676408,134.67,97.649392,8.160656,97.9897957153,19.579392,5.710656,20.3952,78.07,2.45,78.1084336035,132.88,93.819392,8.190656,94.1762452053,19.579392,5.710656,20.3952,74.24,2.48,74.2814108644,134.88,69.699392,33.540656,77.3497307693,19.579392,5.710656,20.3952,50.12,27.83,57.3282068444,134.67,19.579392,6.270656,20.5590300783,19.579392,5.710656,20.3952,0.0,0.56,0.56,134.86
2020-08-06 12:30:00,77.510992,40.074456,87.2577555551,16.780992,4.894456,17.4802,60.73,35.18,70.183796563,134.85,97.010992,7.074456,97.2685997459,16.780992,4.894456,17.4802,80.23,2.18,80.2596118854,133.05,93.070992,7.124456,93.3432773431,16.780992,4.894456,17.4802,76.29,2.23,76.3225851239,134.98,73.060992,31.644455999999998,79.6195965046,16.780992,4.894456,17.4802,56.28,26.75,62.3137296268,134.85,16.780992,5.414456,17.6328677838,16.780992,4.894456,17.4802,0.0,0.52,0.52,135.04
2020-08-06 13:00:00,79.051488,37.804184,87.6258756471,19.351488,5.644184,20.1578,59.7,32.16,67.81117607,134.58,99.661488,8.674184,100.0382609727,19.351488,5.644184,20.1578,80.31,3.03,80.3671388069,132.95,95.701488,8.664184,96.0928867804,19.351488,5.644184,20.1578,76.35,3.02,76.4097042266,134.94,74.701488,34.854184,82.4325569888,19.351488,5.644184,20.1578,55.35,29.21,62.5847153864,134.58,19.351488,6.164184,20.3095359917,19.351488,5.644184,20.1578,0.0,0.52,0.52,134.78
2020-08-06 13:30:00,81.473984,37.019912,89.4901332736,19.713984,5.749912,20.5354,61.76,31.27,69.2250713254,134.21,101.113984,9.059912,101.5190610959,19.713984,5.749912,20.5354,81.4,3.31,81.4672701151,132.6,97.123984,9.049912,97.544703471,19.713984,5.749912,20.5354,77.41,3.3,77.4803078208,134.61,76.933984,35.499912,84.7294615002,19.713984,5.749912,20.5354,57.22,29.75,64.4917893999,134.21,19.713984,6.269912,20.6870239919,19.713984,5.749912,20.5354,0.0,0.52,0.52,134.42
2020-08-06 14:00:00,71.253216,41.059688,82.2369671681,21.873216,6.379688,22.7846,49.38,34.68,60.3414186111,134.73,95.563216,8.599688,95.9493766835,21.873216,6.379688,22.7846,73.69,2.22,73.7234325028,133.01,91.953216,8.639688,92.3582055991,21.873216,6.379688,22.7846,70.08,2.26,70.1164317404,134.92,67.793216,33.569688,75.6494817434,21.873216,6.379688,22.7846,45.92,27.19,53.3661175279,134.73,21.873216,6.939688,22.947698092,21.873216,6.379688,22.7846,0.0,0.56,0.56,134.94
2020-08-06 14:30:00,71.292896,40.812928,82.1484760175,21.952896,6.402928,22.8676,49.34,34.41,60.1538336268,134.35,95.622896,8.482928,95.9984286688,21.952896,6.402928,22.8676,73.67,2.08,73.6993575277,132.57,92.002896,8.522928,92.3968244805,21.952896,6.402928,22.8676,70.05,2.12,70.0820726006,134.57,67.842896,33.492928,75.6599944732,21.952896,6.402928,22.8676,45.89,27.09,53.289400447,134.35,21.992896000000002,6.922928,23.0567648763,21.952896,6.402928,22.8676,0.04,0.52,0.5215361924,134.55
2020-08-06 15:00:00,72.972064,40.689352,83.5496588299,22.832064,6.659352,23.7834,50.14,34.03,60.5975288275,134.52,91.092064,8.169352,91.4576537851,22.832064,6.659352,23.7834,68.26,1.51,68.2766995394,133.01,87.762064,8.239352,88.1479823871,22.832064,6.659352,23.7834,64.93,1.58,64.9492209345,134.98,69.442064,34.209352,77.4111104225,22.832064,6.659352,23.7834,46.61,27.55,54.1432784379,134.52,22.832064,7.179352,23.9342065179,22.832064,6.659352,23.7834,0.0,0.52,0.52,134.77
2020-08-06 15:30:00,69.780208,41.042144,80.9551419778,21.950208,6.402144,22.8648,47.83,34.64,59.056231678,134.6,96.100208,8.942144,96.5153454999,21.950208,6.402144,22.8648,74.15,2.54,74.1934909544,132.79,92.460208,8.952144,92.8925774516,21.950208,6.402144,22.8648,70.51,2.55,70.5560954135,134.76,66.470208,33.542144,74.4537707284,21.950208,6.402144,22.8648,44.52,27.14,52.140291522,134.6,21.950208,6.922144,23.0158143197,21.950208,6.402144,22.8648,0.0,0.52,0.52,134.8
2020-08-06 16:00:00,77.269728,39.394504,86.7325648796,16.369728,4.774504,17.0518,60.9,34.62,70.0525117323,134.45,96.539728,7.3945039999999995,96.822506535,16.369728,4.774504,17.0518,80.17,2.62,80.2128001007,132.62,92.609728,7.414504,92.9060632564,16.369728,4.774504,17.0518,76.24,2.64,76.285694596,134.65,72.819728,31.734504,79.4341962263,16.369728,4.774504,17.0518,56.45,26.96,62.5575263258,134.45,16.369728,5.334504,17.2169953163,16.369728,4.774504,17.0518,0.0,0.56,0.56,134.68
