Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-08-06 16:30:00,76.407856,40.690208,86.5670461873,17.177856,5.010208,17.8936,59.23,35.68,69.1466217541,134.64,97.787856,7.120208,98.0467344843,17.177856,5.010208,17.8936,80.61,2.11,80.6376103317,132.85,93.817856,7.150208,94.089933462,17.177856,5.010208,17.8936,76.64,2.14,76.6698715272,134.78,72.097856,31.100208,78.5195757594,17.177856,5.010208,17.8936,54.92,26.09,60.8020928916,134.64,17.177856,5.530208,18.0461058758,17.177856,5.010208,17.8936,0.0,0.52,0.52,134.87
2020-08-06 17:00:00,79.472368,39.669024,88.8227940376,16.282368,4.749024,16.9608,63.19,34.92,72.1968316479,134.11,102.222368,7.079024,102.4671903602,16.282368,4.749024,16.9608,85.94,2.33,85.9715796063,132.22,97.982368,7.109024,98.2399239674,16.282368,4.749024,16.9608,81.7,2.36,81.7340785719,134.24,74.822368,31.179024,81.0587335869,16.282368,4.749024,16.9608,58.54,26.43,64.2298723337,134.11,16.282368,5.269024,17.1136822922,16.282368,4.749024,16.9608,0.0,0.52,0.52,134.34
2020-08-06 17:30:00,80.913936,41.293648,90.841787764,14.583936,4.253648,15.1916,66.33,37.04,75.9712478507,134.28,102.633936,7.043648,102.8753507698,14.583936,4.253648,15.1916,88.05,2.79,88.094191636,132.68,98.263936,6.873648,98.5040514651,14.583936,4.253648,15.1916,83.68,2.62,83.7210057274,134.67,75.993936,28.813648,81.2730251673,14.583936,4.253648,15.1916,61.41,24.56,66.1391087028,134.28,14.583936,4.773648,15.3453219086,14.583936,4.253648,15.1916,0.0,0.52,0.52,134.52
2020-08-06 18:00:00,78.43184,43.24512,89.5639097494,14.69184,4.28512,15.304,63.74,38.96,74.7038767401,134.31,102.41184,8.89512,102.7974130608,14.69184,4.28512,15.304,87.72,4.61,87.8410524755,132.85,98.02184,8.49512,98.3892686262,14.69184,4.28512,15.304,83.33,4.21,83.4362810772,134.8,73.75184,27.22512,78.6164172575,14.69184,4.28512,15.304,59.06,22.94,63.3587184214,134.31,14.69184,4.8051200000000005,15.4576628505,14.69184,4.28512,15.304,0.0,0.52,0.52,134.55
2020-08-06 18:30:00,80.485808,43.302944,91.3953513505,10.775808,3.142944,11.2248,69.71,40.16,80.4506662496,133.59,101.825808,9.272944,102.2471645831,10.775808,3.142944,11.2248,91.05,6.13,91.2561197948,132.0,97.265808,8.822944,97.6651511375,10.775808,3.142944,11.2248,86.49,5.68,86.6763087585,134.1,75.315808,24.272944,79.1305677038,10.775808,3.142944,11.2248,64.54,21.13,67.9108864616,133.59,10.775808,3.662944,11.3813530303,10.775808,3.142944,11.2248,0.0,0.52,0.52,133.83
2020-08-06 19:00:00,79.96352,42.72936,90.6640101518,10.043520000000001,2.92936,10.462,69.92,39.8,80.454001765,133.59,100.35352,9.13936,100.7688288986,10.043520000000001,2.92936,10.462,90.31,6.21,90.5232577849,132.1,95.82352,8.67936,96.2157901553,10.043520000000001,2.92936,10.462,85.78,5.75,85.972500836,134.15,74.75352,24.41936,78.6409174362,10.043520000000001,2.92936,10.462,64.71,21.49,68.1850731465,133.59,10.043520000000001,3.44936,10.6193398288,10.043520000000001,2.92936,10.462,0.0,0.52,0.52,133.8
2020-08-06 19:30:00,79.888176,42.651968,90.5610900933,8.098176,2.361968,8.4356,71.79,40.29,82.3230721001,133.32,99.388176,9.381968,99.8300097774,8.098176,2.361968,8.4356,91.29,7.02,91.5595134325,131.8,94.818176,8.871968,95.2323386049,8.098176,2.361968,8.4356,86.72,6.51,86.9640069224,133.93,74.53817599999999,23.131968,78.0450358765,8.098176,2.361968,8.4356,66.44,20.77,69.6108217162,133.32,8.098176,2.881968,8.5957078871,8.098176,2.361968,8.4356,0.0,0.52,0.52,133.57
2020-08-06 20:00:00,79.234176,43.054968,90.1764099744,6.394176,1.864968,6.6606000000000005,72.84,41.19,83.679637308,133.54,98.164176,9.794968,98.6516439188,6.394176,1.864968,6.6606000000000005,91.77,7.93,92.1119851051,132.08,93.554176,9.254968,94.0108412882,6.394176,1.864968,6.6606000000000005,87.16,7.39,87.4727254634,134.18,73.774176,21.954968,76.9717458835,6.394176,1.864968,6.6606000000000005,67.38,20.09,70.3112544334,133.54,6.394176,2.3849679999999998,6.8244823306,6.394176,1.864968,6.6606000000000005,0.0,0.52,0.52,133.8
2020-08-06 20:30:00,78.561392,43.116656,89.6155027749,5.371392,1.566656,5.5952,73.19,41.55,84.161621895,133.91,96.651392,10.146656,97.1825406311,5.371392,1.566656,5.5952,91.28,8.58,91.6823581721,132.6,92.091392,9.566656,92.5869612177,5.371392,1.566656,5.5952,86.72,8.0,87.0882219361,134.61,73.091392,21.706656,76.2465113904,5.371392,1.566656,5.5952,67.72,20.14,70.6513835675,133.91,5.371392,2.086656,5.7624634732,5.371392,1.566656,5.5952,0.0,0.52,0.52,134.17
2020-08-06 21:00:00,76.9824,44.0882,88.713354626,5.3424,1.5582,5.565,71.64,42.53,83.3132072363,133.94,95.3324,10.8382,95.9465114999,5.3424,1.5582,5.565,89.99,9.28,90.4672233464,132.6,90.8224,10.2282,91.3965230028,5.3424,1.5582,5.565,85.48,8.67,85.9185620224,134.61,71.6224,20.8582,74.5978061943,5.3424,1.5582,5.565,66.28,19.3,69.0328066936,133.94,5.3824,2.0782,5.7696746009,5.3424,1.5582,5.565,0.04,0.52,0.5215361924,134.21
2020-08-06 21:30:00,77.536272,43.713496,89.0097927657,5.086272,1.483496,5.2982,72.45,42.23,83.8592594768,133.89,96.606272,10.863496,97.2151600065,5.086272,1.483496,5.2982,91.52,9.38,91.9994282591,132.6,92.006272,10.233496,92.573638406,5.086272,1.483496,5.2982,86.92,8.75,87.3593091777,134.61,72.126272,20.963496,75.1110329922,5.086272,1.483496,5.2982,67.04,19.48,69.8128354961,133.89,5.086272,2.003496,5.4666405662,5.086272,1.483496,5.2982,0.0,0.52,0.52,134.16
2020-08-06 22:00:00,74.841328,44.648304,87.1475497469,5.411328,1.578304,5.6368,69.43,43.07,81.7040378439,134.32,92.821328,13.058304,93.7353627776,5.411328,1.578304,5.6368,87.41,11.48,88.1606403107,133.3,88.451328,12.328304,89.3063519828,5.411328,1.578304,5.6368,83.04,10.75,83.7329331864,135.24,69.671328,20.668304,72.6723656937,5.411328,1.578304,5.6368,64.26,19.09,67.0356300783,134.32,5.451328,2.098304,5.8412204752,5.411328,1.578304,5.6368,0.04,0.52,0.5215361924,134.6
2020-08-06 22:30:00,71.423984,45.564912,84.720403068,4.953984,1.444912,5.1604,66.47,44.12,79.7799178992,134.0,88.313984,14.554912,89.5053363397,4.953984,1.444912,5.1604,83.36,13.11,84.3846058236,133.14,84.143984,13.734912,85.2575970283,4.953984,1.444912,5.1604,79.19,12.29,80.1380072126,134.99,66.513984,19.314912,69.2616480682,4.953984,1.444912,5.1604,61.56,17.87,64.1012519379,134.0,4.953984,1.964912,5.3294311741,4.953984,1.444912,5.1604,0.0,0.52,0.52,134.27
2020-08-06 23:00:00,67.664992,46.781456,82.2621162373,4.804992,1.401456,5.0052,62.86,45.38,77.5288591429,134.16,83.624992,15.551456,85.0587271873,4.804992,1.401456,5.0052,78.82,14.15,80.0800530719,133.38,79.694992,14.691456,81.0378345545,4.804992,1.401456,5.0052,74.89,13.29,76.0600828293,135.16,63.064992,18.301456,65.6668600413,4.804992,1.401456,5.0052,58.26,16.9,60.6616649953,134.16,4.804992,1.921456,5.1749339397,4.804992,1.401456,5.0052,0.0,0.52,0.52,134.43
2020-08-06 23:30:00,63.11768,49.11724,79.9771516985,4.9276800000000005,1.43724,5.133,58.19,47.68,75.2293725881,135.12,78.17768,17.09724,80.0254038778,4.9276800000000005,1.43724,5.133,73.25,15.66,74.9052608299,134.54,74.52768,16.15724,76.2589764592,4.9276800000000005,1.43724,5.133,69.6,14.72,71.1395698609,136.12,58.93768,17.10724,61.3702516224,4.9276800000000005,1.43724,5.133,54.01,15.67,56.2372563342,135.12,4.9276800000000005,1.95724,5.3021522611,4.9276800000000005,1.43724,5.133,0.0,0.52,0.52,135.39
2020-08-07 00:00:00,59.854224,50.341232,78.2097677398,5.044224,1.471232,5.2544,54.81,48.87,73.43305114180001,135.23,74.284224,18.181232,76.4768143447,5.044224,1.471232,5.2544,69.24,16.71,71.2278154937,134.66,70.814224,17.211232,72.8757904086,5.044224,1.471232,5.2544,65.77,15.74,67.627217154,136.23,55.994224,16.121232,58.2687501373,5.044224,1.471232,5.2544,50.95,14.65,53.0143848403,135.23,5.044224,1.9912320000000001,5.4230250451,5.044224,1.471232,5.2544,0.0,0.52,0.52,135.48
2020-08-07 00:30:00,58.068368,54.377024,79.5537309074,5.098368,1.487024,5.3108,52.97,52.89,74.8543452313,134.9,69.918368,24.047024,73.938065616,5.098368,1.487024,5.3108,64.82,22.56,68.6337089192,132.73,66.728368,22.797024,70.5151005048,5.098368,1.487024,5.3108,61.63,21.31,65.2102215914,134.66,54.518368,28.047024,61.3097708741,5.098368,1.487024,5.3108,49.42,26.56,56.1049908653,134.9,5.098368,2.007024,5.479188042,5.098368,1.487024,5.3108,0.0,0.52,0.52,135.16
2020-08-07 01:00:00,55.817072,76.102896,94.3779439607,5.187072,1.512896,5.4032,50.63,74.59,90.1502357179,132.99,68.677072,20.582896,71.6951590154,5.187072,1.512896,5.4032,63.49,19.07,66.2921186869,131.42,65.567072,19.522896,68.4118732303,5.187072,1.512896,5.4032,60.38,18.01,63.0087652633,133.61,52.807072,43.502896,68.4184829823,5.187072,1.512896,5.4032,47.62,41.99,63.4887745983,132.99,5.187072,2.072896,5.5859299817,5.187072,1.512896,5.4032,0.0,0.56,0.56,133.25
2020-08-07 01:30:00,55.493808,75.906944,94.0288619189,5.303808,1.5469439999999999,5.5248,50.19,74.36,89.7131300312,133.11,67.923808,20.496944,70.9490550082,5.303808,1.5469439999999999,5.5248,62.62,18.95,65.4245129902,131.6,64.843808,19.446944,67.6971422357,5.303808,1.5469439999999999,5.5248,59.54,17.9,62.1725148277,133.73,52.523808,44.196944,68.6448852119,5.303808,1.5469439999999999,5.5248,47.22,42.65,63.6297956935,133.11,5.303808,2.066944,5.6923314029,5.303808,1.5469439999999999,5.5248,0.0,0.52,0.52,133.35
2020-08-07 02:00:00,54.802944,76.499192,94.1036080484,5.482944,1.599192,5.7114,49.32,74.9,89.6798327385,133.77,66.932944,21.479192,70.294912202,5.482944,1.599192,5.7114,61.45,19.88,64.5857329447,132.46,63.922944,20.379192,67.0928776861,5.482944,1.599192,5.7114,58.44,18.78,61.3834016653,134.5,51.912944,44.559192,68.4139996378,5.482944,1.599192,5.7114,46.43,42.96,63.2558811495,133.77,5.482944,2.119192,5.8782352488,5.482944,1.599192,5.7114,0.0,0.52,0.52,134.01
2020-08-07 02:30:00,53.99888,76.64884,93.7599259524,5.37888,1.56884,5.603,48.62,75.08,89.4478104819,133.52,65.64888,21.82884,69.1829003512,5.37888,1.56884,5.603,60.27,20.26,63.5841214455,132.16,62.69888,20.71884,66.0334754818,5.37888,1.56884,5.603,57.32,19.15,60.4343023456,134.24,51.17888,44.09884,67.5572753107,5.37888,1.56884,5.603,45.8,42.53,62.5015271813,133.52,5.37888,2.12884,5.7848344661,5.37888,1.56884,5.603,0.0,0.56,0.56,133.75
2020-08-07 03:00:00,53.01048,76.74264,93.2713449244,4.98048,1.4526400000000002,5.188,48.03,75.29,89.3054589597,133.8,64.30048,21.79264,67.893084231,4.98048,1.4526400000000002,5.188,59.32,20.34,62.7102702912,132.48,61.39048,20.68264,64.7808816859,4.98048,1.4526400000000002,5.188,56.41,19.23,59.59765935,134.52,50.24048,44.26264,66.9573530719,4.98048,1.4526400000000002,5.188,45.26,42.81,62.2989863481,133.8,4.98048,1.9726400000000002,5.3569104529,4.98048,1.4526400000000002,5.188,0.0,0.52,0.52,134.02
2020-08-07 03:30:00,52.513984,77.044912,93.2396749278,4.953984,1.444912,5.1604,47.56,75.6,89.3158082312,133.99,63.663984,22.084912,67.3858011513,4.953984,1.444912,5.1604,58.71,20.64,62.2324167938,132.73,60.793984,20.944912,64.3008384804,4.953984,1.444912,5.1604,55.84,19.5,59.1468984817,134.73,49.783984,44.224912,66.5904490473,4.953984,1.444912,5.1604,44.83,42.78,61.9665821229,133.99,4.953984,2.004912,5.3443081498,4.953984,1.444912,5.1604,0.0,0.56,0.56,134.21
2020-08-07 04:00:00,52.116608,77.162344,93.1137377673,5.116608,1.4923440000000001,5.3298,47.0,75.67,89.078330137,134.1,63.156608,22.092344,66.9091084792,5.116608,1.4923440000000001,5.3298,58.04,20.6,61.5873493503,132.85,60.316608,20.962344,63.8554074969,5.116608,1.4923440000000001,5.3298,55.2,19.47,58.5330752652,134.83,49.446608,44.502344,66.5238728894,5.116608,1.4923440000000001,5.3298,44.33,43.01,61.7657591227,134.1,5.116608,2.012344,5.4981092932,5.116608,1.4923440000000001,5.3298,0.0,0.52,0.52,134.31
2020-08-07 04:30:00,52.011392,77.486656,93.3239881051,4.891392,1.426656,5.0952,47.12,76.06,89.4730015144,134.03,63.111392,22.336656,66.9475466424,4.891392,1.426656,5.0952,58.22,20.91,61.861106521,132.73,60.261392,21.196656,63.8806198417,4.891392,1.426656,5.0952,55.37,19.77,58.7936204022,134.75,49.331392,43.706656,65.9079510785,4.891392,1.426656,5.0952,44.44,42.28,61.3393185485,134.03,4.891392,1.986656,5.2794429403,4.891392,1.426656,5.0952,0.0,0.56,0.56,134.24
2020-08-07 05:00:00,52.223152,77.146336,93.1601565211,4.993152,1.4563359999999999,5.2012,47.23,75.69,89.2168649976,133.82,63.233152,22.176336,67.0091142326,4.993152,1.4563359999999999,5.2012,58.24,20.72,61.8159849877,132.47,60.363152,21.036336,63.9236853731,4.993152,1.4563359999999999,5.2012,55.37,19.58,58.7300034054,134.51,49.543152,43.876336,66.1789752934,4.993152,1.4563359999999999,5.2012,44.55,42.42,61.5155175545,133.82,4.993152,1.9763359999999999,5.3700531543,4.993152,1.4563359999999999,5.2012,0.0,0.52,0.52,134.01
2020-08-07 05:30:00,52.748432,76.685376,93.075474593,5.058432,1.475376,5.2692,47.69,75.21,89.0554894434,132.66,63.988432,21.955376,67.6502621216,5.058432,1.475376,5.2692,58.93,20.48,62.3873007911,130.97,61.078432,20.825376,64.5311641079,5.058432,1.475376,5.2692,56.02,19.35,59.2677222441,133.25,50.028432,42.395376,65.5760010565,5.058432,1.475376,5.2692,44.97,40.92,60.8008823949,132.66,5.098432,1.9953759999999998,5.4749917114,5.058432,1.475376,5.2692,0.04,0.52,0.5215361924,132.85
2020-08-07 06:00:00,54.01752,75.97136,93.2177022201,5.14752,1.50136,5.362,48.87,74.47,89.0733282189,132.97,65.31752,21.44136,68.7467114675,5.14752,1.50136,5.362,60.17,19.94,63.3879523253,131.35,62.36752,20.34136,65.6009030243,5.14752,1.50136,5.362,57.22,18.84,60.241796122,133.59,51.19752,43.581360000000004,67.2348198005,5.14752,1.50136,5.362,46.05,42.08,62.3805169905,132.97,5.14752,2.02136,5.5301770677,5.14752,1.50136,5.362,0.0,0.52,0.52,133.15
2020-08-07 06:30:00,58.812976,74.123368,94.6215611245,5.462976,1.593368,5.6906,53.35,72.53,90.0378997978,133.1,70.882976,19.913368,73.627022972,5.462976,1.593368,5.6906,65.42,18.32,67.9367264445,131.47,67.652976,18.893368,70.2416152721,5.462976,1.593368,5.6906,62.19,17.3,64.5514221377,133.73,55.572976,45.493368,71.8192327547,5.462976,1.593368,5.6906,50.11,43.9,66.6199827379,133.1,5.462976,2.153368,5.8720610113,5.462976,1.593368,5.6906,0.0,0.56,0.56,133.28
2020-08-07 07:00:00,62.31968,72.83824,95.8600632255,6.43968,1.87824,6.708,55.88,70.96,90.3210717385,132.87,75.48968,18.08824,77.6265174589,6.43968,1.87824,6.708,69.05,16.21,70.9271922467,131.03,72.08968,17.16824,74.1058056241,6.43968,1.87824,6.708,65.65,15.29,67.4070218894,133.38,58.83968,46.76824,75.1623324226,6.43968,1.87824,6.708,52.4,44.89,68.9990731822,132.87,6.43968,2.39824,6.8717562238,6.43968,1.87824,6.708,0.0,0.52,0.52,133.06
2020-08-07 07:30:00,64.641808,75.735944,99.5715649926,8.351808,2.435944,8.6998,56.29,73.3,92.4199875568,131.98,82.071808,9.775943999999999,82.6519857564,8.351808,2.435944,8.6998,73.72,7.34,74.0845058025,132.21,78.421808,8.695944,78.9024677183,8.351808,2.435944,8.6998,70.07,6.26,70.3490760423,134.36,61.111808,43.945944,75.2721666427,8.351808,2.435944,8.6998,52.76,41.51,67.1319424715,131.98,8.351808,2.9559439999999997,8.8594752553,8.351808,2.435944,8.6998,0.0,0.52,0.52,132.18
2020-08-07 08:00:00,66.843952,75.120736,100.5546562629,10.973952,3.200736,11.4312,55.87,71.92,91.0710892655,131.55,86.133952,6.960736,86.4147529812,10.973952,3.200736,11.4312,75.16,3.76,75.2539912563,131.84,82.393952,6.630736,82.6603289739,10.973952,3.200736,11.4312,71.42,3.43,71.5023167457,134.22,63.333952,45.280736,77.8558573817,10.973952,3.200736,11.4312,52.36,42.08,67.1736257768,131.55,11.013952,3.720736,11.6254468749,10.973952,3.200736,11.4312,0.04,0.52,0.5215361924,131.74
2020-08-07 08:30:00,69.041616,69.070888,97.6602903385,13.991616,4.080888,14.5746,55.05,64.99,85.1716067713,131.75,89.601616,5.900888,89.7957129767,13.991616,4.080888,14.5746,75.61,1.82,75.631901338,131.58,85.831616,5.710888,86.0213958671,13.991616,4.080888,14.5746,71.84,1.63,71.858489408,133.98,65.521616,44.460888,79.1824016117,13.991616,4.080888,14.5746,51.53,40.38,65.466673201,131.75,13.991616,4.600888,14.7286621483,13.991616,4.080888,14.5746,0.0,0.52,0.52,131.94
2020-08-07 09:00:00,70.913328,41.514304,82.1713911568,17.123328,4.994304,17.8368,53.79,36.52,65.015955734,133.92,91.013328,10.104304,91.5725004188,17.123328,4.994304,17.8368,73.89,5.11,74.0664849983,132.45,87.343328,9.714304,87.8818789531,17.123328,4.994304,17.8368,70.22,4.72,70.3784540893,134.6,67.083328,29.744304,73.381854133,17.123328,4.994304,17.8368,49.96,24.75,55.7544984732,133.92,17.123328,5.514304,17.9893276806,17.123328,4.994304,17.8368,0.0,0.52,0.52,134.11
2020-08-07 09:30:00,70.563712,41.054416,81.6376293404,20.243712,5.904416,21.0872,50.32,35.15,61.3809815822,133.65,92.103712,9.324416,92.5745024179,20.243712,5.904416,21.0872,71.86,3.42,71.941337213,132.2,88.553712,9.034416,89.0133730483,20.243712,5.904416,21.0872,68.31,3.13,68.381671521,134.23,67.023712,31.724416,74.1526570043,20.243712,5.904416,21.0872,46.78,25.82,53.4325818205,133.65,20.243712,6.424416,21.2386674836,20.243712,5.904416,21.0872,0.0,0.52,0.52,133.82
2020-08-07 10:00:00,75.294016,37.679088,84.1956205388,23.174016,6.759088,24.1396,52.12,30.92,60.6014917308,133.14,93.174016,9.309088,93.6379003233,23.174016,6.759088,24.1396,70.0,2.55,70.0464310297,132.06,89.704016,9.049088,90.1592839377,23.174016,6.759088,24.1396,66.53,2.29,66.5693998771,134.1,71.614016,35.939088,80.126059019,23.174016,6.759088,24.1396,48.44,29.18,56.5500309461,133.14,23.174016,7.279088,24.2903301682,23.174016,6.759088,24.1396,0.0,0.52,0.52,133.32
2020-08-07 10:30:00,77.613648,35.551064,85.3683577645,25.203648,7.351064,26.2538,52.41,28.2,59.5151081659,132.98,93.313648,8.981064,93.7448473978,25.203648,7.351064,26.2538,68.11,1.63,68.1295016861,132.06,89.943648,8.781064,90.3712725401,25.203648,7.351064,26.2538,64.74,1.43,64.7557912468,134.16,73.903648,38.821064,83.4794836939,25.203648,7.351064,26.2538,48.7,31.47,57.9831949792,132.98,25.203648,7.871064,26.4041193945,25.203648,7.351064,26.2538,0.0,0.52,0.52,133.14
2020-08-07 11:00:00,77.101664,33.242152,83.9625348662,26.921664,7.852152,28.0434,50.18,25.39,56.2377497772,132.54,92.791664,8.522152,93.1821870456,26.921664,7.852152,28.0434,65.87,0.67,65.8734073811,131.72,89.541664,8.472152,89.9415752108,26.921664,7.852152,28.0434,62.62,0.62,62.6230692317,133.86,73.581664,41.512152,84.4838448502,26.921664,7.852152,28.0434,46.66,33.66,57.5339134772,132.54,26.921664,8.372152,28.1934198287,26.921664,7.852152,28.0434,0.0,0.52,0.52,132.7
2020-08-07 11:30:00,69.660256,36.663408,78.7194814017,28.400256,8.283408,29.5836,41.26,28.38,50.0780590678,133.33,90.380256,8.593408,90.787869981,28.400256,8.283408,29.5836,61.98,0.31,61.9807752452,132.3,87.320256,8.633408,87.7460132519,28.400256,8.283408,29.5836,58.92,0.35000000000000003,58.921039536,134.36,66.900256,39.893408,77.8917727024,28.400256,8.283408,29.5836,38.5,31.61,49.8140753201,133.33,28.400256,8.803408,29.733390881,28.400256,8.283408,29.5836,0.0,0.52,0.52,133.51
2020-08-07 12:00:00,64.987248,41.260864,76.9792264227,29.797248,8.690864,31.0388,35.19,32.57,47.9493587027,133.88,89.077248,8.970864,89.5278309363,29.797248,8.690864,31.0388,59.28,0.28,59.2806612649,132.57,86.157248,8.880864,86.613746763,29.797248,8.690864,31.0388,56.36,0.19,56.3603202617,134.55,62.777248,37.080864,72.910721718,29.797248,8.690864,31.0388,32.98,28.39,43.516347503,133.88,29.797248,9.210864,31.1883953419,29.797248,8.690864,31.0388,0.0,0.52,0.52,134.09
2020-08-07 12:30:00,66.890048,40.951264,78.4301252367,30.210048,8.811264,31.4688,36.68,32.14,48.7688630173,133.98,90.080048,9.181264,90.546731892,30.210048,8.811264,31.4688,59.87,0.37,59.8711432996,132.76,87.140048,9.081264000000001,87.611970194,30.210048,8.811264,31.4688,56.93,0.27,56.9306402564,134.76,64.540048,37.641264,74.7146742706,30.210048,8.811264,31.4688,34.33,28.83,44.8298761988,133.98,30.210048,9.371264,31.6301689708,30.210048,8.811264,31.4688,0.0,0.56,0.56,134.22
2020-08-07 13:00:00,70.588768,37.744224,80.0462404684,30.288768,8.834224,31.5508,40.3,28.91,49.5971581847,133.48,90.828768,9.204224,91.2939364681,30.288768,8.834224,31.5508,60.54,0.37,60.5411306469,132.53,87.848768,9.194224,88.328589902,30.288768,8.834224,31.5508,57.56,0.36,57.5611257708,134.6,67.898768,40.164224,78.8885770276,30.288768,8.834224,31.5508,37.61,31.33,48.9497803877,133.48,30.328768,9.354224,31.7385518737,30.288768,8.834224,31.5508,0.04,0.52,0.5215361924,133.74
2020-08-07 13:30:00,62.701536,42.265448,75.6164711647,30.121536,8.785448,31.3766,32.58,33.48,46.7158088874,133.92,88.161536,9.885448,88.71402658,30.121536,8.785448,31.3766,58.04,1.1,58.0504229097,132.66,85.311536,9.705448,85.8618302598,30.121536,8.785448,31.3766,55.19,0.92,55.1976675232,134.68,60.711536,36.375448,70.7747399902,30.121536,8.785448,31.3766,30.59,27.59,41.1941282224,133.92,30.121536,9.305448,31.5261525321,30.121536,8.785448,31.3766,0.0,0.52,0.52,134.2
2020-08-07 14:00:00,62.35256,42.70408,75.5743355062,30.08256,8.77408,31.336,32.27,33.93,46.8251833953,133.65,86.93256,10.46408,87.5600762814,30.08256,8.77408,31.336,56.85,1.69,56.8751140658,132.37,84.14256,10.26408,84.7662771484,30.08256,8.77408,31.336,54.06,1.49,54.0805297681,134.44,60.39256,35.81408,70.2133151874,30.08256,8.77408,31.336,30.31,27.04,40.6184403935,133.65,30.08256,9.29408,31.4855576289,30.08256,8.77408,31.336,0.0,0.52,0.52,133.94
2020-08-07 14:30:00,71.897088,37.654984,81.1608839461,29.777088,8.684984,31.0178,42.12,28.97,51.1209868841,133.26,90.567088,9.534984,91.0676306306,29.777088,8.684984,31.0178,60.79,0.85,60.7959422988,132.45,87.567088,9.364984,88.0664398402,29.777088,8.684984,31.0178,57.79,0.68,57.7940005537,134.51,69.057088,39.864984,79.7376846438,29.777088,8.684984,31.0178,39.28,31.18,50.1508803512,133.26,29.777088,9.204984,31.1673980338,29.777088,8.684984,31.0178,0.0,0.52,0.52,133.56
2020-08-07 15:00:00,73.513056,37.223808,82.4001291533,28.813056,8.403808,30.0136,44.7,28.82,53.1853588876,133.17,95.053056,9.163808,95.4937633147,28.813056,8.403808,30.0136,66.24,0.76,66.2443597599,132.32,91.773056,8.983808,92.2117270946,28.813056,8.403808,30.0136,62.96,0.58,62.9626714808,134.41,70.463056,39.653808,80.8546025268,28.813056,8.403808,30.0136,41.65,31.25,52.0700009602,133.17,28.813056,8.923808,30.163331137,28.813056,8.403808,30.0136,0.0,0.52,0.52,133.5
2020-08-07 15:30:00,72.85592,41.61756,83.9047458693,20.905920000000002,6.09756,21.777,51.95,35.52,62.9322882152,134.13,98.27592,8.63756,98.6547712713,20.905920000000002,6.09756,21.777,77.37,2.54,77.411681935,132.89,94.41592,8.37756,94.7868633356,20.905920000000002,6.09756,21.777,73.51,2.2800000000000002,73.545349955,134.9,69.19592,31.96756,76.2233575553,20.905920000000002,6.09756,21.777,48.29,25.87,54.7830356954,134.13,20.905920000000002,6.61756,21.9282829104,20.905920000000002,6.09756,21.777,0.0,0.52,0.52,134.5
2020-08-07 16:00:00,76.868608,41.358344,87.2885760812,12.268608,3.578344,12.7798,64.6,37.78,74.8364109241,134.16,98.978608,6.978344,99.2243020968,12.268608,3.578344,12.7798,86.71,3.4,86.7766333756,132.75,94.658608,6.658344,94.8924950316,12.268608,3.578344,12.7798,82.39,3.08,82.4475499939,134.78,72.078608,27.428344,77.1209425889,12.268608,3.578344,12.7798,59.81,23.85,64.38989517,134.16,12.268608,4.098344,12.9350363664,12.268608,3.578344,12.7798,0.0,0.52,0.52,134.53
2020-08-07 16:30:00,78.653024,42.039632,89.1831197203,11.073024,3.229632,11.5344,67.58,38.81,77.931203635,134.11,100.603024,7.349632,100.8711332765,11.073024,3.229632,11.5344,89.53,4.12,89.6247471405,132.65,96.133024,6.999632,96.3875155376,11.073024,3.229632,11.5344,85.06,3.77,85.1435053307,134.71,73.623024,26.079632,78.1056775667,11.073024,3.229632,11.5344,62.55,22.85,66.5929801105,134.11,11.073024,3.749632,11.6906629684,11.073024,3.229632,11.5344,0.0,0.52,0.52,134.49
2020-08-07 17:00:00,80.965104,41.341072,90.9089231035,9.055104,2.641072,9.4324,71.91,38.7,81.6623419943,133.5,102.985104,6.861072,103.2134000742,9.055104,2.641072,9.4324,93.93,4.22,94.0247483379,131.9,98.295104,6.491072,98.5091949316,9.055104,2.641072,9.4324,89.24,3.85,89.3230099135,134.04,75.565104,25.121072,79.6313581509,9.055104,2.641072,9.4324,66.51,22.48,70.2063423061,133.5,9.055104,3.161072,9.5910001898,9.055104,2.641072,9.4324,0.0,0.52,0.52,133.87
2020-08-07 17:30:00,82.130352,40.705936,91.6644311894,7.700352,2.245936,8.0212,74.43,38.46,83.779451538,134.32,103.610352,6.165936,103.7936597694,7.700352,2.245936,8.0212,95.91,3.92,95.9900750078,132.93,98.830352,5.815936,99.0013312436,7.700352,2.245936,8.0212,91.13,3.5700000000000003,91.1999002192,134.93,76.490352,25.665936,80.6815605937,7.700352,2.245936,8.0212,68.79,23.42,72.6674652097,134.32,7.700352,2.765936,8.1820427083,7.700352,2.245936,8.0212,0.0,0.52,0.52,134.7
2020-08-07 18:00:00,80.736944,41.901192,90.9624319017,7.786944,2.271192,8.1114,72.95,39.63,83.0195121643,134.59,102.876944,7.011192,103.1155779698,7.786944,2.271192,8.1114,95.09,4.74,95.2080653096,133.24,98.136944,6.631192,98.3607263342,7.786944,2.271192,8.1114,90.35,4.36,90.4551386047,135.19,75.246944,24.761192,79.2162812217,7.786944,2.271192,8.1114,67.46,22.49,71.1101378145,134.59,7.826944,2.791192,8.309741582000001,7.786944,2.271192,8.1114,0.04,0.52,0.5215361924,134.98
2020-08-07 18:30:00,78.173344,43.341392,89.384271394,8.713344,2.541392,9.0764,69.46,40.8,80.5563877045,134.36,99.363344,8.941392,99.7648365997,8.713344,2.541392,9.0764,90.65,6.4,90.8756430514,133.08,94.833344,8.481392,95.2118540124,8.713344,2.541392,9.0764,86.12,5.94,86.3246083107,135.03,72.983344,23.821392,76.7725681363,8.713344,2.541392,9.0764,64.27,21.28,67.7013389823,134.36,8.713344,3.101392,9.2488375486,8.713344,2.541392,9.0764,0.0,0.56,0.56,134.75
2020-08-07 19:00:00,77.799424,43.729832,89.2471208582,6.959424,2.029832,7.2494,70.84,41.7,82.2021629886,134.18,99.139424,9.039832,99.5507104628,6.959424,2.029832,7.2494,92.18,7.01,92.4461600068,132.79,94.539424,8.529832,94.9234466515,6.959424,2.029832,7.2494,87.58,6.5,87.8208767891,134.8,72.469424,22.299832,75.8228192705,6.959424,2.029832,7.2494,65.51,20.27,68.5742881844,134.18,6.959424,2.549832,7.4118301141,6.959424,2.029832,7.2494,0.0,0.52,0.52,134.57
2020-08-07 19:30:00,78.105696,43.168328,89.241270105,5.925696,1.7283279999999999,6.1726,72.18,41.44,83.2299585486,134.153,98.905696,8.828327999999999,99.2989228367,5.925696,1.7283279999999999,6.1726,92.98,7.1,93.2506857884,132.793,94.265696,8.328328,94.6328827081,5.925696,1.7283279999999999,6.1726,88.34,6.6,88.5862043436,134.803,72.655696,22.288328,75.997498158,5.925696,1.7283279999999999,6.1726,66.73,20.56,69.8255433205,134.153,5.925696,2.248328,6.3378901758,5.925696,1.7283279999999999,6.1726,0.0,0.52,0.52,134.533
2020-08-07 20:00:00,76.725728,43.507504,88.2028357902,5.785728,1.6875040000000001,6.0268,70.94,41.82,82.3492319333,134.153,96.975728,10.117504,97.5020805333,5.785728,1.6875040000000001,6.0268,91.19,8.43,91.5788239715,132.793,92.435728,9.537504,92.9264644407,5.785728,1.6875040000000001,6.0268,86.65,7.85,87.0048561863,134.803,71.385728,22.277504,74.781076126,5.785728,1.6875040000000001,6.0268,65.6,20.59,68.7554223316,134.153,5.785728,2.207504,6.1925537865999996,5.785728,1.6875040000000001,6.0268,0.0,0.52,0.52,134.533
2020-08-07 20:30:00,75.893472,44.108096,87.7800844438,5.273472,1.538096,5.4932,70.62,42.57,82.4584095166,134.153,95.293472,11.138096,95.9421856553,5.273472,1.538096,5.4932,90.02,9.6,90.5304390799,132.793,90.813472,10.508096,91.4194004478,5.273472,1.538096,5.4932,85.54,8.97,86.0090256892,134.803,70.593472,21.348095999999998,73.7507931608,5.273472,1.538096,5.4932,65.32,19.81,68.2578823287,134.153,5.313472,2.058096,5.6981351195,5.273472,1.538096,5.4932,0.04,0.52,0.5215361924,134.533
2020-08-07 21:00:00,74.228608,45.058344,86.8339830345,5.3086079999999995,1.548344,5.5298,68.92,43.51,81.5051317403,134.62,93.778608,11.608344,94.4943435812,5.3086079999999995,1.548344,5.5298,88.47,10.06,89.0401285938,133.66,89.358608,10.958344,90.0280296737,5.3086079999999995,1.548344,5.5298,84.05,9.41,84.5751180904,135.45,69.068608,20.758344,72.1206035518,5.3086079999999995,1.548344,5.5298,63.76,19.21,66.5910031461,134.62,5.3086079999999995,2.068344,5.6973121557,5.3086079999999995,1.548344,5.5298,0.0,0.52,0.52,135.0
2020-08-07 21:30:00,74.86936,45.57148,87.648051069,5.55936,1.62148,5.791,69.31,43.95,82.0699616181,134.623,95.09936,12.04148,95.8586746883,5.55936,1.62148,5.791,89.54,10.42,90.1442621579,133.663,90.65936,11.36148,91.3684999516,5.55936,1.62148,5.791,85.1,9.74,85.6555754169,135.453,69.65936,20.47148,72.6051508434,5.55936,1.62148,5.791,64.1,18.85,66.8141639175,134.623,5.55936,2.14148,5.9575515273,5.55936,1.62148,5.791,0.0,0.52,0.52,135.003
2020-08-07 22:00:00,71.633312,58.362216,92.3984829124,5.733312,1.672216,5.9722,65.9,56.69,86.9285114332,134.21,92.173312,11.322216,92.8660972594,5.733312,1.672216,5.9722,86.44,9.65,86.9769860365,133.96,87.873312,10.682216,88.520216338,5.733312,1.672216,5.9722,82.14,9.01,82.6326793708,135.75,66.883312,27.112216,72.1695897212,5.733312,1.672216,5.9722,61.15,25.44,66.2307790985,134.21,5.733312,2.192216,6.1381330614,5.733312,1.672216,5.9722,0.0,0.52,0.52,134.6
2020-08-07 22:30:00,67.225008,81.958544,106.0019086394,5.755008,1.678544,5.9948,61.47,80.28,101.1110246215,132.37,88.785008,9.558544,89.2980593796,5.755008,1.678544,5.9948,83.03,7.88,83.4030892713,133.04,84.675008,8.998544,85.1518101623,5.755008,1.678544,5.9948,78.92,7.32,79.2587458896,135.0,63.185008,37.658544,73.5561769817,5.755008,1.678544,5.9948,57.43,35.98,67.769943928,132.37,5.755008,2.238544,6.1750462606,5.755008,1.678544,5.9948,0.0,0.56,0.56,132.74
2020-08-07 23:00:00,64.111408,82.398744,104.4022300936,6.201408,1.808744,6.4598,57.91,80.59,99.238682982,132.44,84.781408,10.288744,85.4034273057,6.201408,1.808744,6.4598,78.58,8.48,79.0362372586,133.24,80.871408,9.708744,81.4520984503,6.201408,1.808744,6.4598,74.67,7.9,75.0867425049,135.12,60.391408,37.908744,71.3035415101,6.201408,1.808744,6.4598,54.19,36.1,65.1134863143,132.44,6.201408,2.328744,6.6242365447000005,6.201408,1.808744,6.4598,0.0,0.52,0.52,132.79
2020-08-07 23:30:00,60.15336,83.84348,103.1899019178,5.94336,1.7334800000000001,6.191,54.21,82.11,98.3909355581,133.18,79.85336,11.13348,80.6257618891,5.94336,1.7334800000000001,6.191,73.91,9.4,74.5053561833,134.19,76.21336,10.50348,76.9337333983,5.94336,1.7334800000000001,6.191,70.27,8.77,70.8151523334,135.93,56.75336,37.70348,68.1358662923,5.94336,1.7334800000000001,6.191,50.81,35.97,62.253489862,133.18,5.94336,2.25348,6.356233177,5.94336,1.7334800000000001,6.191,0.0,0.52,0.52,133.53
2020-08-08 00:00:00,57.490128,84.546704,102.2411853155,5.920128,1.726704,6.1668,51.57,82.82,97.5634014372,133.48,75.770128,12.546704,76.8019015285,5.920128,1.726704,6.1668,69.85,10.82,70.683059498,134.69,72.310128,11.846704,73.2741360034,5.920128,1.726704,6.1668,66.39,10.12,67.1568797667,136.36,54.330128,37.416704,65.9679660647,5.920128,1.726704,6.1668,48.41,35.69,60.1440287975,133.48,5.920128,2.246704,6.3321082113,5.920128,1.726704,6.1668,0.0,0.52,0.52,133.82
2020-08-08 00:30:00,55.607312,82.939216,99.8553288441,5.997312,1.749216,6.2472,49.61,81.19,95.1470871861,133.79,71.977312,16.559216,73.8575729176,5.997312,1.749216,6.2472,65.98,14.81,67.6217161864,134.2,68.747312,15.679216,70.5126281002,5.997312,1.749216,6.2472,62.75,13.93,64.2775808506,135.96,52.657312,39.389216,65.7594315985,5.997312,1.749216,6.2472,46.66,37.64,59.9493552926,133.79,5.997312,2.309216,6.4265254812,5.997312,1.749216,6.2472,0.0,0.56,0.56,134.13
2020-08-08 01:00:00,54.056496,78.362728,95.1988545068,6.6264959999999995,1.932728,6.9026,47.43,76.43,89.9508187845,133.66,69.016496,22.022728,72.44499478,6.6264959999999995,1.932728,6.9026,62.39,20.09,65.5447953693,132.27,65.956496,20.892727999999998,69.1864542225,6.6264959999999995,1.932728,6.9026,59.33,18.96,62.2858772115,134.35,51.316496,43.692728,67.3976056088,6.6264959999999995,1.932728,6.9026,44.69,41.76,61.1644807057,133.66,6.6264959999999995,2.452728,7.0658562029,6.6264959999999995,1.932728,6.9026,0.0,0.52,0.52,134.0
2020-08-08 01:30:00,52.88488,78.62184,94.7533865231,7.27488,2.12184,7.578,45.61,76.5,89.0647073762,134.15,67.92488,22.11184,71.4333450932,7.27488,2.12184,7.578,60.65,19.99,63.8593971159,132.89,64.95488,21.00184,68.2657580285,7.27488,2.12184,7.578,57.68,18.88,60.6913239269,134.87,50.32488,44.66184,67.2850168998,7.27488,2.12184,7.578,43.05,42.54,60.5223438079,134.15,7.27488,2.6818400000000002,7.7534601824,7.27488,2.12184,7.578,0.0,0.56,0.56,134.49
2020-08-08 02:00:00,52.360992,78.174456,94.0899519296,6.700992,1.954456,6.9802,45.66,76.22,88.8500084412,134.33,67.310992,21.824456,70.7606990053,6.700992,1.954456,6.9802,60.61,19.87,63.783924307,133.14,64.340992,20.724456,67.5963484816,6.700992,1.954456,6.9802,57.64,18.77,60.6191595125,135.07,49.820992,45.114456,67.2119437603,6.700992,1.954456,6.9802,43.12,43.16,61.0091796372,134.33,6.700992,2.474456,7.1432643994,6.700992,1.954456,6.9802,0.0,0.52,0.52,134.65
2020-08-08 02:30:00,51.521216,79.448688,94.6917616429,6.441216,1.878688,6.7096,45.08,77.57,89.7179541675,134.67,66.061216,22.508688,69.7905817061,6.441216,1.878688,6.7096,59.62,20.63,63.0883610502,133.48,63.141216,21.368688,66.6590877885,6.441216,1.878688,6.7096,56.7,19.49,59.9562348718,135.39,49.011216,44.238688,66.0239411862,6.441216,1.878688,6.7096,42.57,42.36,60.0547625089,134.67,6.441216,2.438688,6.8874133548,6.441216,1.878688,6.7096,0.0,0.56,0.56,134.99
2020-08-08 03:00:00,49.616064,81.076352,95.0532937908,7.496064,2.186352,7.8084,42.12,78.89,89.4300089455,135.16,64.326064,23.146352,68.3637047024,7.496064,2.186352,7.8084,56.83,20.96,60.5720273724,133.98,61.556064,21.996352,65.3681001443,7.496064,2.186352,7.8084,54.06,19.81,57.575339339,135.83,47.376064,44.236352,64.8177929152,7.496064,2.186352,7.8084,39.88,42.05,57.9535753858,135.16,7.496064,2.706352,7.9696497188,7.496064,2.186352,7.8084,0.0,0.52,0.52,135.48
2020-08-08 03:30:00,48.319712,81.172416,94.4656323064,8.339712,2.432416,8.6872,39.98,78.74,88.3084820388,135.31,63.579712,23.912416,67.9277808924,8.339712,2.432416,8.6872,55.24,21.48,59.2692837817,134.19,60.879712,22.722416,64.9819014963,8.339712,2.432416,8.6872,52.54,20.29,56.3217160605,136.07,46.279712,45.012416,64.559502298,8.339712,2.432416,8.6872,37.94,42.58,57.0306934904,135.31,8.339712,2.992416,8.8603244726,8.339712,2.432416,8.6872,0.0,0.56,0.56,135.66
2020-08-08 04:00:00,47.756144,81.681792,94.6179921267,9.126144,2.661792,9.5064,38.63,79.02,87.9570196175,135.79,63.176144,23.851792,67.5287579652,9.126144,2.661792,9.5064,54.05,21.19,58.0553063897,134.86,60.556144,22.691792,64.6681065157,9.126144,2.661792,9.5064,51.43,20.03,55.1928056906,136.54,45.836144,45.781792,64.7836752239,9.126144,2.661792,9.5064,36.71,43.12,56.6300141268,135.79,9.206144,3.2217919999999998,9.7536163058,9.126144,2.661792,9.5064,0.08,0.56,0.5656854249000001,136.13
2020-08-08 04:30:00,47.755888,82.003384,94.8956259588,8.685888,2.533384,9.0478,39.07,79.47,88.5547615885,135.56,62.745888,24.193384000000002,67.2485411759,8.685888,2.533384,9.0478,54.06,21.66,58.2377815512,134.54,60.095888,23.013384,64.3516246698,8.685888,2.533384,9.0478,51.41,20.48,55.3391226891,136.28,45.805888,44.723384,64.0184383743,8.685888,2.533384,9.0478,37.12,42.19,56.1951109973,135.56,8.685888,3.093384,9.2202860541,8.685888,2.533384,9.0478,0.0,0.56,0.56,135.89
2020-08-08 05:00:00,46.732112,82.020616,94.3995325253,9.362112,2.730616,9.7522,37.37,79.29,87.6551253493,135.56,62.242112,24.260616,66.8031286312,9.362112,2.730616,9.7522,52.88,21.53,57.0949673789,134.54,59.662112,23.090616,63.9745586586,9.362112,2.730616,9.7522,50.3,20.36,54.2643492544,136.28,44.932112,45.140616,63.6912074123,9.362112,2.730616,9.7522,35.57,42.41,55.351901503,135.56,9.362112,3.290616,9.9235726812,9.362112,2.730616,9.7522,0.0,0.56,0.56,135.89
2020-08-08 05:30:00,46.66288,82.28084,94.5915482535,9.60288,2.80084,10.003,37.06,79.48,87.6955757151,136.03,62.49288,24.46084,67.1095577709,9.60288,2.80084,10.003,52.89,21.66,57.1533699794,135.1,59.91288,23.28084,64.277139801,9.60288,2.80084,10.003,50.31,20.48,54.3187490651,136.76,44.88288,45.67084,64.0335735642,9.60288,2.80084,10.003,35.28,42.87,55.5204043573,136.03,9.60288,3.36084,10.1740134559,9.60288,2.80084,10.003,0.0,0.56,0.56,136.35
2020-08-08 06:00:00,45.649504,82.755272,94.5109107947,10.509504,3.065272,10.9474,35.14,79.69,87.0937179135,136.21,62.029504,24.935272,66.853774435,10.509504,3.065272,10.9474,51.52,21.87,55.9696998384,135.33,59.529504,23.745272,64.0905592801,10.509504,3.065272,10.9474,49.02,20.68,53.2035976227,136.96,44.029504,46.025272,63.6939784058,10.509504,3.065272,10.9474,33.52,42.96,54.4899256744,136.21,10.509504,3.625272,11.1172060969,10.509504,3.065272,10.9474,0.0,0.56,0.56,136.53
2020-08-08 06:30:00,48.273136,81.939248,95.1017140859,10.763136,3.139248,11.2116,37.51,78.8,87.2722183745,135.5,64.873136,24.129248,69.2152034131,10.763136,3.139248,11.2116,54.11,20.99,58.0385406433,134.4,62.223136,22.989248,66.3341855854,10.763136,3.139248,11.2116,51.46,19.85,55.155725904,136.16,46.443136,45.739248,65.1846890698,10.763136,3.139248,11.2116,35.68,42.6,55.5681779439,135.5,10.763136,3.659248,11.368165748300001,10.763136,3.139248,11.2116,0.0,0.52,0.52,135.79
2020-08-08 07:00:00,49.367408,81.596744,95.3685986268,11.577408,3.376744,12.0598,37.79,78.22,86.8703200178,134.92,67.357408,23.356744,71.2920605871,11.577408,3.376744,12.0598,55.78,19.98,59.250390716,133.54,64.627408,22.266744,68.3557587417,11.577408,3.376744,12.0598,53.05,18.89,56.3128280235,135.43,47.497408,45.526744,65.792766973,11.577408,3.376744,12.0598,35.92,42.15,55.3793183418,134.92,11.577408,3.936744,12.2284230103,11.577408,3.376744,12.0598,0.0,0.56,0.56,135.19
2020-08-08 07:30:00,52.26432,79.67876,95.2904189318,12.78432,3.7287600000000003,13.317,39.48,75.95,85.5983229976,133.81,70.03432,22.39876,73.5289767874,12.78432,3.7287600000000003,13.317,57.25,18.67,60.2173679265,132.17,67.24432,21.36876,70.5579370177,12.78432,3.7287600000000003,13.317,54.46,17.64,57.2456216666,134.27,50.22432,46.17876,68.2272687025,12.78432,3.7287600000000003,13.317,37.44,42.45,56.6017323056,133.81,12.78432,4.24876,13.4718521147,12.78432,3.7287600000000003,13.317,0.0,0.52,0.52,134.07
2020-08-08 08:00:00,52.89048,78.02764,94.2640731064,15.66048,4.56764,16.313,37.23,73.46,82.3555978668,133.21,72.01048,22.187640000000002,75.3511817996,15.66048,4.56764,16.313,56.35,17.62,59.0405530123,131.47,69.25048,21.21764,72.4280141064,15.66048,4.56764,16.313,53.59,16.65,56.1169368373,133.74,51.05048,48.14764,70.1736898403,15.66048,4.56764,16.313,35.39,43.58,56.1397230132,133.21,15.66048,5.12764,16.478571716,15.66048,4.56764,16.313,0.0,0.56,0.56,133.45
2020-08-08 08:30:00,53.025824,78.160032,94.4496088564,20.125824,5.870032,20.9644,32.9,72.29,79.4245182548,133.12,74.735824,21.640032,77.8057476921,20.125824,5.870032,20.9644,54.61,15.77,56.8414021643,131.21,72.095824,20.750032,75.0224744076,20.125824,5.870032,20.9644,51.97,14.88,54.0582583885,133.53,51.525824,50.310032,72.0139559997,20.125824,5.870032,20.9644,31.4,44.44,54.4139099863,133.12,20.125824,6.390032,21.1159016061,20.125824,5.870032,20.9644,0.0,0.52,0.52,133.35
2020-08-08 09:00:00,53.675536,78.052448,94.7272284176,23.425536,6.832448,24.4016,30.25,71.22,77.3779742562,132.7,76.425536,21.332448,79.3469337187,23.425536,6.832448,24.4016,53.0,14.5,54.9477024087,130.62,73.885536,20.522448,76.6827444861,23.425536,6.832448,24.4016,50.46,13.69,52.2841056154,133.05,52.375536,51.442448,73.4133654556,23.425536,6.832448,24.4016,28.95,44.61,53.1803967642,132.7,23.425536,7.352448,24.5522754237,23.425536,6.832448,24.4016,0.0,0.52,0.52,132.93
2020-08-08 09:30:00,53.58472,77.57096,94.2792450797,27.29472,7.96096,28.432,26.29,69.61,74.4091136891,132.51,78.18472,20.96096,80.9457366734,27.29472,7.96096,28.432,50.89,13.0,52.5242048964,130.37,75.76472,20.22096,78.416707531,27.29472,7.96096,28.432,48.47,12.26,49.9964848764,132.82,52.62472,53.69096,75.1803188394,27.29472,7.96096,28.432,25.33,45.73,52.2765894067,132.51,27.29472,8.52096,28.5938542208,27.29472,7.96096,28.432,0.0,0.56,0.56,132.74
2020-08-08 10:00:00,52.56128,77.06704,93.2846011387,29.68128,8.65704,30.918,22.88,68.41,72.1347523736,132.32,77.94128,20.52704,80.599022942,29.68128,8.65704,30.918,48.26,11.87,49.6983349822,130.18,75.65128,19.84704,78.2113876772,29.68128,8.65704,30.918,45.97,11.19,47.312334544,132.62,51.89128,55.21704,75.773520747,29.68128,8.65704,30.918,22.21,46.56,51.5860223316,132.32,29.68128,9.17704,31.0676108769,29.68128,8.65704,30.918,0.0,0.52,0.52,132.54
2020-08-08 10:30:00,50.707312,75.844216,91.2336373873,32.757312,9.554216,34.1222,17.95,66.29,68.677264069,131.91,77.407312,20.544216,80.0871822586,32.757312,9.554216,34.1222,44.65,10.99,45.9826336784,129.8,75.307312,19.894216,77.8907637074,32.757312,9.554216,34.1222,42.55,10.34,43.788332921,132.29,50.467312,57.484216,76.4943440369,32.757312,9.554216,34.1222,17.71,47.93,51.0972504153,131.91,32.757312,10.074216,34.271435883,32.757312,9.554216,34.1222,0.0,0.52,0.52,132.13
2020-08-08 11:00:00,49.036864,74.495752,89.1864961583,35.196864,10.265751999999999,36.6634,13.84,64.23,65.7041741444,131.68,76.426864,19.765752,78.9414371101,35.196864,10.265751999999999,36.6634,41.23,9.5,42.3103167088,129.8,74.516864,18.895752,76.8753046436,35.196864,10.265751999999999,36.6634,39.32,8.63,40.2559225456,132.29,49.156864,59.645752,77.2917395972,35.196864,10.265751999999999,36.6634,13.96,49.38,51.3153583248,131.68,35.196864,10.785752,36.8123848948,35.196864,10.265751999999999,36.6634,0.0,0.52,0.52,131.9
2020-08-08 11:30:00,46.077792,81.101856,93.2774032777,37.857792,11.041856,39.4352,8.22,70.06,70.5405698871,132.28,77.207792,11.851856,78.1121606164,37.857792,11.041856,39.4352,39.35,0.81,39.3583358388,133.22,75.367792,11.681856,76.2677509211,37.857792,11.041856,39.4352,37.51,0.64,37.5154594801,135.11,46.687792,56.211856,73.0720375848,37.857792,11.041856,39.4352,8.83,45.17,46.0249693101,132.28,37.897792,11.561856,39.6222052975,37.857792,11.041856,39.4352,0.04,0.52,0.5215361924,132.51
2020-08-08 12:00:00,43.97008,82.07544,93.1114696823,39.55008,11.53544,41.198,4.42,70.54,70.6783418028,132.38,76.46008,12.47544,77.4711587418,39.55008,11.53544,41.198,36.91,0.9400000000000001,36.9219677157,133.38,74.72008,12.31544,75.7282009399,39.55008,11.53544,41.198,35.17,0.78,35.1786483538,135.22,44.92008,56.37544,72.0833116775,39.55008,11.53544,41.198,5.37,44.84,45.1604085455,132.38,39.55008,12.09544,41.3582941718,39.55008,11.53544,41.198,0.0,0.56,0.56,132.62
2020-08-08 12:30:00,43.77168,82.35924,93.268453313,39.15168,11.41924,40.783,4.62,70.94,71.0902806296,132.38,77.14168,12.60924,78.1654125979,39.15168,11.41924,40.783,37.99,1.19,38.0086332298,133.38,75.35168,12.42924,76.3699003915,39.15168,11.41924,40.783,36.2,1.01,36.2140870381,135.22,44.70168,55.88924,71.5670828147,39.15168,11.41924,40.783,5.55,44.47,44.8149907955,132.38,39.15168,11.93924,40.9316442206,39.15168,11.41924,40.783,0.0,0.52,0.52,132.65
2020-08-08 13:00:00,43.055056,83.134808,93.6222951458,39.205056,11.434808,40.8386,3.85,71.7,71.8032903146,132.65,76.795056,13.304808,77.9390694194,39.205056,11.434808,40.8386,37.59,1.87,37.6364849581,133.67,75.035056,13.094808,76.1691120171,39.205056,11.434808,40.8386,35.83,1.6600000000000001,35.8684331969,135.55,44.045056,55.444808,70.8102654436,39.205056,11.434808,40.8386,4.84,44.01,44.2753396373,132.65,39.205056,11.954808,40.987240091,39.205056,11.434808,40.8386,0.0,0.52,0.52,132.93
2020-08-08 13:30:00,43.220816,83.581488,94.0951862318,38.610816,11.261488,40.2196,4.61,72.32,72.4667820453,132.82,77.620816,13.131488,78.7237388187,38.610816,11.261488,40.2196,39.01,1.87,39.0547948401,133.85,75.780816,12.911488,76.8728729527,38.610816,11.261488,40.2196,37.17,1.65,37.2066042525,135.68,44.140816,55.241488,70.7109159437,38.610816,11.261488,40.2196,5.53,43.98,44.3263048313,132.82,38.610816,11.781488,40.3682867073,38.610816,11.261488,40.2196,0.0,0.52,0.52,133.1
2020-08-08 14:00:00,43.028416,85.553288,95.7643444664,37.828416,11.033288,39.4046,5.2,74.52,74.7012074869,133.45,74.038416,13.633288,75.2831560542,37.828416,11.033288,39.4046,36.21,2.6,36.3032243747,134.55,72.368416,13.383288,73.5955163854,37.828416,11.033288,39.4046,34.54,2.35,34.6198512417,136.29,43.898416,54.013288,69.6024870811,37.828416,11.033288,39.4046,6.07,42.98,43.4065121842,133.45,37.868416,11.593288,39.6032985621,37.828416,11.033288,39.4046,0.04,0.56,0.5614267539000001,133.74
2020-08-08 14:30:00,40.478672,85.586696,94.6763192096,38.628672,11.266696,40.2382,1.85,74.32,74.3430218649,133.61,74.048672,13.876695999999999,75.3376965193,38.628672,11.266696,40.2382,35.42,2.61,35.5160315914,134.77,72.398672,13.636696,73.6717529665,38.628672,11.266696,40.2382,33.77,2.37,33.8530618999,136.51,41.558672,54.766696,68.749648793,38.628672,11.266696,40.2382,2.93,43.5,43.5985653434,133.61,38.628672,11.786696,40.386885285700004,38.628672,11.266696,40.2382,0.0,0.52,0.52,133.91
2020-08-08 15:00:00,41.159984,86.127912,95.4576424827,37.569984,10.957912,39.1354,3.59,75.17,75.2556775267,133.68,74.129984,13.897912,75.4215253479,37.569984,10.957912,39.1354,36.56,2.94,36.6780206663,134.89,72.419984,13.637912,73.6929218194,37.569984,10.957912,39.1354,34.85,2.68,34.9528954452,136.55,42.189984,53.887912,68.4390371765,37.569984,10.957912,39.1354,4.62,42.93,43.1778797534,133.68,37.569984,11.477912,39.2841718971,37.569984,10.957912,39.1354,0.0,0.52,0.52,133.99
2020-08-08 15:30:00,42.748832,85.797576,95.8576375926,35.408832,10.327576,36.8842,7.34,75.47,75.8260937936,133.78,76.328832,14.007576,77.6034972142,35.408832,10.327576,36.8842,40.92,3.68,41.0851408663,135.05,74.398832,13.697576,75.6492550607,35.408832,10.327576,36.8842,38.99,3.37,39.1353676359,136.69,43.418832,53.057576,68.5587437402,35.408832,10.327576,36.8842,8.01,42.73,43.4742797525,133.78,35.408832,10.887576,37.0449010629,35.408832,10.327576,36.8842,0.0,0.56,0.56,134.08
2020-08-08 16:00:00,46.234704,86.093872,97.7230916924,32.344704,9.433872,33.6924,13.89,76.66,77.908200467,133.78,76.464704,14.033872,77.7418839566,32.344704,9.433872,33.6924,44.12,4.6,44.3591523814,135.16,74.384704,13.683872,75.632880033,32.344704,9.433872,33.6924,42.04,4.25,42.2542790732,136.69,46.344704,51.233872,69.0850289785,32.344704,9.433872,33.6924,14.0,41.8,44.0821959526,133.78,32.344704,9.953872,33.8416820599,32.344704,9.433872,33.6924,0.0,0.52,0.52,134.11
2020-08-08 16:30:00,48.544848,86.737664,99.3983129813,31.774848,9.267664,33.0988,16.77,77.47,79.2643286731,133.55,77.794848,14.267664,79.0923802358,31.774848,9.267664,33.0988,46.02,5.0,46.2908241447,134.73,75.584848,13.897664,76.8518985572,31.774848,9.267664,33.0988,43.81,4.63,44.053978254,136.38,48.384848,49.927664,69.5260033979,31.774848,9.267664,33.0988,16.61,40.66,43.9218362549,133.55,31.774848,9.827664,33.2599450559,31.774848,9.267664,33.0988,0.0,0.56,0.56,133.86
2020-08-08 17:00:00,48.769312,86.170216,99.0138976025,31.989311999999998,9.330216,33.3222,16.78,76.84,78.6508359778,133.27,81.869312,13.580216,82.9879901791,31.989311999999998,9.330216,33.3222,49.88,4.25,50.0607321161,134.26,79.489312,13.240216,80.5844528551,31.989311999999998,9.330216,33.3222,47.5,3.91,47.6606556816,136.01,48.609312,50.080216,69.7917849587,31.989311999999998,9.330216,33.3222,16.62,40.75,44.008941137,133.27,31.989311999999998,9.850216,33.471522784,31.989311999999998,9.330216,33.3222,0.0,0.52,0.52,133.58
2020-08-08 17:30:00,52.686928,86.689104,101.4441379992,29.516928,8.609104,30.7468,23.17,78.08,81.445290226,133.27,83.306928,13.699104,84.4257644514,29.516928,8.609104,30.7468,53.79,5.09,54.0302896531,134.22,80.706928,13.329104,81.8002031821,29.516928,8.609104,30.7468,51.19,4.72,51.4071444451,135.98,51.976928,48.199104,70.8855039533,29.516928,8.609104,30.7468,22.46,39.59,45.5172461821,133.27,29.516928,9.129104,30.8964331016,29.516928,8.609104,30.7468,0.0,0.52,0.52,133.58
2020-08-08 18:00:00,55.536432,86.344376,102.6627807247,27.546432,8.034376,28.6942,27.99,78.31,83.1618674634,133.15,85.146432,13.474376,86.2059956785,27.546432,8.034376,28.6942,57.6,5.44,57.8563185832,134.09,82.346432,13.074376,83.3778997752,27.546432,8.034376,28.6942,54.8,5.04,55.0312783788,135.84,54.376432,47.204376,72.0072876215,27.546432,8.034376,28.6942,26.83,39.17,47.4777611098,133.15,27.546432,8.554376,28.844120105800002,27.546432,8.034376,28.6942,0.0,0.52,0.52,133.47
