Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-08-08 18:30:00,55.924528,86.455904,102.9668692759,25.974528,7.5759039999999995,27.0568,29.95,78.88,84.3745038504,133.04,85.084528,13.785904,86.1941300442,25.974528,7.5759039999999995,27.0568,59.11,6.21,59.4353110533,133.97,82.224528,13.355904,83.3021799023,25.974528,7.5759039999999995,27.0568,56.25,5.78,56.5461837793,135.72,54.614528,46.065904,71.4479823368,25.974528,7.5759039999999995,27.0568,28.64,38.49,47.976345213,133.04,25.974528,8.135904,27.2189095799,25.974528,7.5759039999999995,27.0568,0.0,0.56,0.56,133.36
2020-08-08 19:00:00,55.17144,86.68292,102.7512355712,25.14144,7.33292,26.189,30.03,79.35,84.8423443806,132.74,86.31144,13.87292,87.4192346352,25.14144,7.33292,26.189,61.17,6.54,61.5186191327,133.53,83.33144,13.42292,84.4055902995,25.14144,7.33292,26.189,58.19,6.09,58.5078131535,135.35,53.83144,44.90292,70.1006145266,25.14144,7.33292,26.189,28.69,37.57,47.2717780499,132.74,25.14144,7.85292,26.339331005200002,25.14144,7.33292,26.189,0.0,0.52,0.52,133.05
2020-08-08 19:30:00,57.038896,86.200928,103.3636089006,21.088896,6.150928,21.9676,35.95,80.05,87.7519515453,132.74,86.488896,13.160928,87.4845080978,21.088896,6.150928,21.9676,65.4,7.01,65.7746159244,133.53,83.298896,12.690928,84.2601075736,21.088896,6.150928,21.9676,62.21,6.54,62.5528232776,135.35,55.188896,43.140928,70.0496531783,21.088896,6.150928,21.9676,34.1,36.99,50.3097416014,132.74,21.128896,6.670928,22.1569746707,21.088896,6.150928,21.9676,0.04,0.52,0.5215361924,133.05
2020-08-08 20:00:00,59.528208,85.991144,104.5852972177,17.318208,5.051144,18.0398,42.21,80.94,91.2850902393,132.81,85.498208,12.911144,86.467573174,17.318208,5.051144,18.0398,68.18,7.86,68.631567081,133.59,82.158208,12.401144,83.0888651642,17.318208,5.051144,18.0398,64.84,7.35,65.2552534284,135.42,57.118208,41.271144,70.4684114494,17.318208,5.051144,18.0398,39.8,36.22,53.8138309359,132.81,17.318208,5.571144,18.1922503776,17.318208,5.051144,18.0398,0.0,0.52,0.52,133.13
2020-08-08 20:30:00,60.137376,86.047568,104.9794644246,15.317376,4.467568,15.9556,44.82,81.58,93.0813020966,132.7,85.307376,12.847568,86.2693943616,15.317376,4.467568,15.9556,69.99,8.38,70.4898893459,133.39,81.877376,12.297568,82.7957419156,15.317376,4.467568,15.9556,66.56,7.83,67.0189711947,135.27,57.507376,40.007568,70.055005472,15.317376,4.467568,15.9556,42.19,35.54,55.1641885647,132.7,15.317376,4.987568,16.1089367148,15.317376,4.467568,15.9556,0.0,0.52,0.52,133.0
2020-08-08 21:00:00,60.433312,86.417216,105.4519815863,14.493312,4.227216,15.0972,45.94,82.19,94.1577383968,132.63,85.643312,13.217216,86.6572079467,14.493312,4.227216,15.0972,71.15,8.99,71.7157067873,133.24,82.153312,12.647216,83.1211089021,14.493312,4.227216,15.0972,67.66,8.42,68.1819037575,135.18,57.693312,39.007216,69.6425240037,14.493312,4.227216,15.0972,43.2,34.78,55.4606923866,132.63,14.493312,4.747216,15.2509721815,14.493312,4.227216,15.0972,0.0,0.52,0.52,132.92
2020-08-08 21:30:00,60.519648,86.639064,105.6832777919,15.939648,4.649064,16.6038,44.58,81.99,93.3259690547,132.55,87.299648,13.469064,88.3325773764,15.939648,4.649064,16.6038,71.36,8.82,71.9030041097,133.11,83.809648,12.899064,84.7964795847,15.939648,4.649064,16.6038,67.87,8.25,68.3695794926,135.04,57.899648,39.589064,70.1403109982,15.939648,4.649064,16.6038,41.96,34.94,54.6026116592,132.55,15.939648,5.169064,16.7568374403,15.939648,4.649064,16.6038,0.0,0.52,0.52,132.82
2020-08-08 22:00:00,59.214672,86.844696,105.1112677281,15.684671999999999,4.574696,16.3382,43.53,82.27,93.0763869088,133.0,85.754672,13.674696,86.8381314891,15.684671999999999,4.574696,16.3382,70.07,9.1,70.6584382788,133.69,82.324672,13.094696,83.3595986269,15.684671999999999,4.574696,16.3382,66.64,8.52,67.1824381814,135.54,56.684672,39.984696,69.3680614834,15.684671999999999,4.574696,16.3382,41.0,35.41,54.1744229319,133.0,15.684671999999999,5.094696,16.4913572237,15.684671999999999,4.574696,16.3382,0.0,0.52,0.52,133.28
2020-08-08 22:30:00,56.856256,87.711408,104.5271492947,16.256256,4.741408,16.9336,40.6,82.97,92.3708877298,133.23,82.346256,15.121408,83.7231321507,16.256256,4.741408,16.9336,66.09,10.38,66.9001681612,134.16,79.136256,14.481408,80.4503461233,16.256256,4.741408,16.9336,62.88,9.74,63.6298829168,135.89,54.566256,39.781408,67.5280439249,16.256256,4.741408,16.9336,38.31,35.04,51.9177975265,133.23,16.256256,5.301408,17.098853351,16.256256,4.741408,16.9336,0.0,0.56,0.56,133.51
2020-08-08 23:00:00,53.743552,87.788536,102.9329705906,16.383552,4.778536,17.0662,37.36,83.01,91.0298286278,133.94,78.623552,15.998536,80.2347560801,16.383552,4.778536,17.0662,62.24,11.22,63.2432288866,135.1,75.623552,15.108536,77.1180230372,16.383552,4.778536,17.0662,59.24,10.33,60.133904746,136.63,51.753552,41.288536,66.2055386629,16.383552,4.778536,17.0662,35.37,36.51,50.8332273223,133.94,16.383552,5.298536,17.2190377164,16.383552,4.778536,17.0662,0.0,0.52,0.52,134.2
2020-08-08 23:30:00,52.283216,82.039688,97.2833237633,15.393216,4.489688,16.0346,36.89,77.55,85.8770900765,134.15,73.753216,24.459688,77.70336677,15.393216,4.489688,16.0346,58.36,19.97,61.6821732756,132.69,70.983216,23.259688,74.6969212187,15.393216,4.489688,16.0346,55.59,18.77,58.6733414763,134.64,50.333216,46.199688,68.3216203277,15.393216,4.489688,16.0346,34.94,41.71,54.4107314783,134.15,15.393216,5.049688,16.2003224573,15.393216,4.489688,16.0346,0.0,0.56,0.56,134.42
2020-08-09 00:00:00,49.657312,82.809216,96.5567961855,14.637312,4.269216,15.2472,35.02,78.54,85.9937904735,134.35,70.337312,24.989216,74.6444798741,14.637312,4.269216,15.2472,55.7,20.72,59.4290198472,132.89,67.687312,23.879216,71.7759650758,14.637312,4.269216,15.2472,53.05,19.61,56.5584175875,134.85,47.877312,45.299216,65.9109700624,14.637312,4.269216,15.2472,33.24,41.03,52.8049098096,134.35,14.637312,4.789216,15.4008925871,14.637312,4.269216,15.2472,0.0,0.52,0.52,134.62
2020-08-09 00:30:00,48.2892,83.7056,96.6357817167,14.1792,4.1356,14.77,34.11,79.57,86.5729576716,134.61,67.6192,25.5256,72.2766384387,14.1792,4.1356,14.77,53.44,21.39,57.5618423958,133.18,65.0792,24.3756,69.4944037171,14.1792,4.1356,14.77,50.9,20.24,54.7765241687,135.1,46.5992,44.6956,64.5692039598,14.1792,4.1356,14.77,32.42,40.56,51.924656956,134.61,14.2192,4.6956,14.9744551821,14.1792,4.1356,14.77,0.04,0.56,0.5614267539000001,134.86
2020-08-09 01:00:00,46.39592,83.70256,95.7010968756,14.54592,4.24256,15.152,31.85,79.46,85.6055728326,134.92,65.45592,25.91256,70.3984249028,14.54592,4.24256,15.152,50.91,21.67,55.3300731971,133.63,63.04592,24.75256,67.7309180153,14.54592,4.24256,15.152,48.5,20.51,52.6584285751,135.49,44.90592,45.41256,63.8658144613,14.54592,4.24256,15.152,30.36,41.17,51.1536753323,134.92,14.54592,4.76256,15.3057429222,14.54592,4.24256,15.152,0.0,0.52,0.52,135.17
2020-08-09 01:30:00,46.099168,83.566424,95.438359743,13.599168,3.966424,14.1658,32.5,79.6,85.9791253735,135.23,64.599168,26.096424,69.6711981516,13.599168,3.966424,14.1658,51.0,22.13,55.5943963003,134.03,62.179168,24.916424,66.9856485982,13.599168,3.966424,14.1658,48.58,20.95,52.9048098002,135.86,44.549168,45.436424,63.6325152371,13.599168,3.966424,14.1658,30.95,41.47,51.7461438177,135.23,13.599168,4.5264240000000004,14.3326858795,13.599168,3.966424,14.1658,0.0,0.56,0.56,135.48
2020-08-09 02:00:00,44.521104,83.899072,94.9799083167,14.911104,4.349072,15.532399999999999,29.61,79.55,84.882003982,135.46,63.701104,26.039072,68.8176134535,14.911104,4.349072,15.532399999999999,48.79,21.69,53.3940090272,134.31,61.401104,24.889072,66.2537657604,14.911104,4.349072,15.532399999999999,46.49,20.54,50.8253057049,136.06,43.251104,46.539072,63.5337958872,14.911104,4.349072,15.532399999999999,28.34,42.19,50.8247154444,135.46,14.911104,4.909072,15.6984078938,14.911104,4.349072,15.532399999999999,0.0,0.56,0.56,135.7
2020-08-09 02:30:00,43.851952,84.494736,95.196397547,13.901952,4.054736,14.4812,29.95,80.44,85.8347021897,135.81,62.211952,26.444736,67.5991940319,13.901952,4.054736,14.4812,48.31,22.39,53.2462975239,134.72,59.921952,25.254736,65.0264717013,13.901952,4.054736,14.4812,46.02,21.2,50.6683372532,136.42,42.561952,45.914736,62.607369694,13.901952,4.054736,14.4812,28.66,41.86,50.7312053868,135.81,13.941952,4.614736,14.6858371883,13.901952,4.054736,14.4812,0.04,0.56,0.5614267539000001,136.05
2020-08-09 03:00:00,42.350016,85.157088,95.1065375873,14.390016,4.197088,14.9896,27.96,80.96,85.6521056367,136.15,60.500016,27.237088,66.348405397,14.390016,4.197088,14.9896,46.11,23.04,51.5458407633,135.18,58.320016,26.017088,63.860105968,14.390016,4.197088,14.9896,43.93,21.82,49.0505586105,136.81,41.230016,45.977088,61.756026753,14.390016,4.197088,14.9896,26.84,41.78,49.6583729093,136.15,14.390016,4.717088,15.1434302481,14.390016,4.197088,14.9896,0.0,0.52,0.52,136.4
2020-08-09 03:30:00,42.216912,84.927016,94.8412658366,13.806912,4.027016,14.3822,28.41,80.9,85.7434434811,136.03,59.856912,26.977016,65.6552306099,13.806912,4.027016,14.3822,46.05,22.95,51.4519678924,135.02,57.686912,25.767015999999998,63.1800516749,13.806912,4.027016,14.3822,43.88,21.74,48.9702154375,136.67,41.056912,45.777016,61.4915052413,13.806912,4.027016,14.3822,27.25,41.75,49.8560427631,136.03,13.806912,4.587016,14.5489358635,13.806912,4.027016,14.3822,0.0,0.56,0.56,136.26
2020-08-09 04:00:00,41.750928,84.886104,94.5980477661,14.180928,4.136104,14.7718,27.57,80.75,85.3268269655,136.11,59.260928,26.996104,65.1202519851,14.180928,4.136104,14.7718,45.08,22.86,50.5448909386,135.1,57.130928,25.776104,62.6765544008,14.180928,4.136104,14.7718,42.95,21.64,48.0935764942,136.74,40.680928,46.236104,61.5850242838,14.180928,4.136104,14.7718,26.5,42.1,49.7459546094,136.11,14.180928,4.696104,14.9382767319,14.180928,4.136104,14.7718,0.0,0.56,0.56,136.33
2020-08-09 04:30:00,42.355184,82.871512,93.0679811366,13.685184,3.991512,14.2554,28.67,78.88,83.9286798419,136.16,58.205184,29.831512,65.4046065096,13.685184,3.991512,14.2554,44.52,25.84,51.4755864464,134.39,56.135184,27.941512,62.7047603899,13.685184,3.991512,14.2554,42.45,23.95,48.7401784978,136.18,41.185184,47.631512,62.9680896687,13.685184,3.991512,14.2554,27.5,43.64,51.5819697181,136.16,13.685184,4.551512,14.4222232197,13.685184,3.991512,14.2554,0.0,0.56,0.56,136.39
2020-08-09 05:00:00,42.754288,77.224584,88.2698448869,13.764288,4.014584,14.3378,28.99,73.21,78.740867407,135.28,56.954288,35.464584,67.0934247142,13.764288,4.014584,14.3378,43.19,31.45,53.4273207264,131.27,54.914288,33.864584,64.5165798539,13.764288,4.014584,14.3378,41.15,29.85,50.8364534562,133.57,41.554288,51.444584,66.1309615394,13.764288,4.014584,14.3378,27.79,47.43,54.9717109066,135.28,13.764288,4.574584,14.5045662782,13.764288,4.014584,14.3378,0.0,0.56,0.56,135.51
2020-08-09 05:30:00,42.547168,77.450424,88.3675827586,14.367168,4.190424,14.9658,28.18,73.26,78.4929296179,135.12,57.277168,35.680424,67.4816021662,14.367168,4.190424,14.9658,42.91,31.49,53.2248832784,131.03,55.267168,34.090424,64.9354823439,14.367168,4.190424,14.9658,40.9,29.9,50.6637937782,133.39,41.427168,51.150424,65.8223071905,14.367168,4.190424,14.9658,27.06,46.96,54.1985719369,135.12,14.367168,4.750424,15.132152673,14.367168,4.190424,14.9658,0.0,0.56,0.56,135.35
2020-08-09 06:00:00,42.038672,77.306696,87.9975862735,13.908672,4.056696,14.4882,28.13,73.25,78.465657456,135.36,56.698672,35.576696,66.9360941857,13.908672,4.056696,14.4882,42.79,31.52,53.1459735069,131.32,54.698672,33.986696,64.3975172158,13.908672,4.056696,14.4882,40.79,29.93,50.592776164200004,133.64,40.908672,51.426696,65.7131988742,13.908672,4.056696,14.4882,27.0,47.37,54.5244614829,135.36,13.908672,4.616696,14.6548639966,13.908672,4.056696,14.4882,0.0,0.56,0.56,135.59
2020-08-09 06:30:00,43.341984,77.113912,88.4594992129,14.241984,4.153912,14.8354,29.1,72.96,78.5491667683,135.06,57.861984,35.263912,67.7609967604,14.241984,4.153912,14.8354,43.62,31.11,53.5773879542,130.95,55.811984,33.683912,65.1888294544,14.241984,4.153912,14.8354,41.57,29.53,50.9910364672,133.28,42.141984,51.443912,66.5012999671,14.241984,4.153912,14.8354,27.9,47.29,54.9067764488,135.06,14.241984,4.673912,14.9893149156,14.241984,4.153912,14.8354,0.0,0.52,0.52,135.26
2020-08-09 07:00:00,44.955104,77.041072,89.198027728,14.575104,4.251072,15.1824,30.38,72.79,78.87539857269999,134.68,59.625104,34.651072,68.9626697407,14.575104,4.251072,15.1824,45.05,30.4,54.347608043,130.43,57.505104,33.111072,66.356462195,14.575104,4.251072,15.1824,42.93,28.86,51.7289522415,132.82,43.625104,51.061072,67.1593833563,14.575104,4.251072,15.1824,29.05,46.81,55.091547446,134.68,14.575104,4.811072,15.3486178661,14.575104,4.251072,15.1824,0.0,0.56,0.56,134.88
2020-08-09 07:30:00,47.230496,76.429728,89.845551223,14.330496,4.179728,14.9276,32.9,72.25,79.3881130901,134.79,62.410496,33.479728,70.8234579636,14.330496,4.179728,14.9276,48.08,29.3,56.3043195501,130.43,60.140496,31.999728,68.1238713756,14.330496,4.179728,14.9276,45.81,27.82,53.5957880808,132.84,45.680496,51.629728,68.9371926333,14.330496,4.179728,14.9276,31.35,47.45,56.8711262417,134.79,14.330496,4.7397279999999995,15.0939768491,14.330496,4.179728,14.9276,0.0,0.56,0.56,134.99
2020-08-09 08:00:00,48.763424,76.156832,90.4308276003,15.143424,4.416832,15.7744,33.62,71.74,79.2270913261,135.01,64.813424,33.046832,72.7521342356,15.143424,4.416832,15.7744,49.67,28.63,57.3304962476,130.67,62.463424,31.596832,70.0002795012,15.143424,4.416832,15.7744,47.32,27.18,54.570457209,133.03,47.163424,52.666832,70.6978341699,15.143424,4.416832,15.7744,32.02,48.25,57.9080555709,135.01,15.143424,4.976832,15.9402681031,15.143424,4.416832,15.7744,0.0,0.56,0.56,135.21
2020-08-09 08:30:00,51.866096,75.660528,91.7311692475,15.636096,4.560528,16.2876,36.23,71.1,79.7986397127,134.67,68.476096,32.460528,75.7803510248,15.636096,4.560528,16.2876,52.84,27.9,59.7534568038,130.18,65.966096,31.040528,72.9043222313,15.636096,4.560528,16.2876,50.33,26.48,56.8709002918,132.64,50.026096,52.780528,72.7213477389,15.636096,4.560528,16.2876,34.39,48.22,59.2270250815,134.67,15.636096,5.080528,16.4407804827,15.636096,4.560528,16.2876,0.0,0.52,0.52,134.87
2020-08-09 09:00:00,53.355872,74.486296,91.624545667,16.615872,4.846296,17.3082,36.74,69.64,78.7372669071,134.17,71.775872,31.976296,78.576455171,16.615872,4.846296,17.3082,55.16,27.13,61.4708264138,129.59,69.115872,30.586296,75.5812494295,16.615872,4.846296,17.3082,52.5,25.74,58.470484862,132.17,51.515872,53.506296,74.2752231875,16.615872,4.846296,17.3082,34.9,48.66,59.8815965051,134.17,16.615872,5.406296,17.4732721252,16.615872,4.846296,17.3082,0.0,0.56,0.56,134.37
2020-08-09 09:30:00,53.806608,80.982344,97.228036616,17.836608,5.202344,18.5798,35.97,75.78,83.8835460624,134.01,76.266608,24.762344,80.1858414946,17.836608,5.202344,18.5798,58.43,19.56,61.6170309249,131.88,73.466608,23.072344,77.0043865548,17.836608,5.202344,18.5798,55.63,17.87,58.429733869,134.09,51.976608,47.952344,70.7177140063,17.836608,5.202344,18.5798,34.14,42.75,54.7092505889,134.01,17.836608,5.722344,18.7320528987,17.836608,5.202344,18.5798,0.0,0.52,0.52,134.21
2020-08-09 10:00:00,55.4244,79.5092,96.9204673947,17.8944,5.2192,18.64,37.53,74.29,83.2316346109,133.57,78.4544,22.5992,81.6444530878,17.8944,5.2192,18.64,60.56,17.38,63.0045871346,131.57,75.5344,21.6492,78.5756542703,17.8944,5.2192,18.64,57.64,16.43,59.9359199479,133.87,53.4544,48.5392,72.2040637084,17.8944,5.2192,18.64,35.56,43.32,56.0458383825,133.57,17.9344,5.7792,18.8425543916,17.8944,5.2192,18.64,0.04,0.56,0.5614267539000001,133.76
2020-08-09 10:30:00,55.611376,79.344568,96.8926499365,19.181376,5.594568,19.9806,36.43,73.75,82.256959584,133.62,78.271376,22.484568,81.4368718645,19.181376,5.594568,19.9806,59.09,16.89,61.4564903,131.6,75.421376,21.554568,78.4409546054,19.181376,5.594568,19.9806,56.24,15.96,58.4607492254,133.95,53.741376,49.404568,72.9996358459,19.181376,5.594568,19.9806,34.56,43.81,55.8006245485,133.62,19.181376,6.114568,20.1323899992,19.181376,5.594568,19.9806,0.0,0.52,0.52,133.81
2020-08-09 11:00:00,53.93664,79.63152,96.1786884502,22.73664,6.63152,23.684,31.2,73.0,79.3879083992,133.42,76.81664,23.11152,80.2180686479,22.73664,6.63152,23.684,54.08,16.48,56.5352704071,131.3,74.21664,22.21152,77.4690988304,22.73664,6.63152,23.684,51.48,15.58,53.7859349644,133.78,52.52664,50.71152,73.0116851634,22.73664,6.63152,23.684,29.79,44.08,53.2023542712,133.42,22.77664,7.19152,23.8850013523,22.73664,6.63152,23.684,0.04,0.56,0.5614267539000001,133.61
2020-08-09 11:30:00,50.25544,79.79992,94.3060787097,26.84544,7.82992,27.964,23.41,71.97,75.6816292108,133.45,73.98544,23.18992,77.5346227282,26.84544,7.82992,27.964,47.14,15.36,49.5793223028,131.4,71.74544,22.33992,75.1430647924,26.84544,7.82992,27.964,44.9,14.51,47.1863338266,133.82,49.51544,52.889920000000004,72.4508277109,26.84544,7.82992,27.964,22.67,45.06,50.4413768646,133.45,26.84544,8.349920000000001,28.1140323113,26.84544,7.82992,27.964,0.0,0.52,0.52,133.64
2020-08-09 12:00:00,46.324432,79.353376,91.8853159255,31.554432,9.203376,32.8692,14.77,70.15,71.6880422386,133.11,70.834432,23.173376,74.5286663774,31.554432,9.203376,32.8692,39.28,13.97,41.6902782433,131.12,68.994432,22.393376,72.5375415608,31.554432,9.203376,32.8692,37.44,13.19,39.6954619573,133.49,46.374432,55.633376,72.4269319278,31.554432,9.203376,32.8692,14.82,46.43,48.7378425866,133.11,31.554432,9.723376,33.018573859,31.554432,9.203376,32.8692,0.0,0.52,0.52,133.28
2020-08-09 12:30:00,45.92056,79.38808,91.71240416,33.73056,9.83808,35.136,12.19,69.55,70.6101876502,132.95,72.23056,23.32808,75.904236472,33.73056,9.83808,35.136,38.5,13.49,40.7949764064,131.01,70.41056,22.57808,73.9419816883,33.73056,9.83808,35.136,36.68,12.74,38.8294990954,133.33,46.18056,56.49808,72.9703855382,33.73056,9.83808,35.136,12.45,46.66,48.2924228011,132.95,33.73056,10.39808,35.296894277,33.73056,9.83808,35.136,0.0,0.56,0.56,133.12
2020-08-09 13:00:00,45.9804,79.4322,91.7805621088,33.7104,9.8322,35.115,12.27,69.6,70.6732827878,133.16,72.0604,23.1322,75.6822299156,33.7104,9.8322,35.115,38.35,13.3,40.5907932911,131.31,70.2504,22.3822,73.7297875828,33.7104,9.8322,35.115,36.54,12.55,38.63514074,133.55,46.2604,56.6222,73.1170167676,33.7104,9.8322,35.115,12.55,46.79,48.4438499709,133.16,33.7104,10.3522,35.2641335212,33.7104,9.8322,35.115,0.0,0.52,0.52,133.34
2020-08-09 13:30:00,47.55424,79.08832,92.2841703782,32.15424,9.37832,33.494,15.4,69.71,71.3907844193,133.2,70.35424,22.57832,73.888426834,32.15424,9.37832,33.494,38.2,13.2,40.416333332,131.34,68.56424,21.83832,71.958093549,32.15424,9.37832,33.494,36.41,12.46,38.4829793545,133.61,47.53424,56.23832,73.6359464447,32.15424,9.37832,33.494,15.38,46.86,49.3194079445,133.2,32.15424,9.89832,33.6433037736,32.15424,9.37832,33.494,0.0,0.52,0.52,133.38
2020-08-09 14:00:00,45.82536,79.22448,91.5231219441,31.93536,9.31448,33.266,13.89,69.91,71.2765052454,133.42,69.91536,22.61448,73.4817818891,31.93536,9.31448,33.266,37.98,13.3,40.241401566,131.62,68.13536,21.86448,71.5575486444,31.93536,9.31448,33.266,36.2,12.55,38.3137377451,133.84,45.95536,56.43448,72.7787444629,31.93536,9.31448,33.266,14.02,47.12,49.1615174705,133.42,31.93536,9.87448,33.4271233222,31.93536,9.31448,33.266,0.0,0.56,0.56,133.61
2020-08-09 14:30:00,45.263536,79.466448,91.4532888909,32.593536,9.506448,33.9516,12.67,69.96,71.0980344313,133.58,69.27353600000001,22.886448,72.9562354566,32.593536,9.506448,33.9516,36.68,13.38,39.0441647369,131.85,67.553536,22.136448,71.0879916453,32.593536,9.506448,33.9516,34.96,12.63,37.171474278,134.03,45.513536,56.896448,72.8607422021,32.593536,9.506448,33.9516,12.92,47.39,49.119634567,133.58,32.593536,10.026448,34.1008540726,32.593536,9.506448,33.9516,0.0,0.52,0.52,133.77
2020-08-09 15:00:00,44.89288,79.26084,91.0914454392,31.92288,9.31084,33.253,12.97,69.95,71.1422757578,133.48,69.34288,22.97084,73.0485762832,31.92288,9.31084,33.253,37.42,13.66,39.835310969,131.72,67.58288,22.21084,71.1390686093,31.92288,9.31084,33.253,35.66,12.9,37.9215716974,133.96,45.11288,56.47084,72.2781274813,31.92288,9.31084,33.253,13.19,47.16,48.9698039612,133.48,31.92288,9.87084,33.4141250043,31.92288,9.31084,33.253,0.0,0.56,0.56,133.69
2020-08-09 15:30:00,48.685712,79.255416,93.0146199169,28.715712,8.375416,29.9122,19.97,70.88,73.639495517,133.45,71.245712,22.545416,74.727821198,28.715712,8.375416,29.9122,42.53,14.17,44.8284485567,131.72,69.235712,21.755416,72.57328669340001,28.715712,8.375416,29.9122,40.52,13.38,42.6719439445,133.9,48.275712,54.585416,72.8705153612,28.715712,8.375416,29.9122,19.56,46.21,50.179255674,133.45,28.715712,8.895416,30.0619450715,28.715712,8.375416,29.9122,0.0,0.52,0.52,133.69
2020-08-09 16:00:00,52.20224,78.93732,94.6370664687,25.12224,7.32732,26.169,27.08,71.61,76.5592482983,133.58,72.85224,21.85732,76.0604451118,25.12224,7.32732,26.169,47.73,14.53,49.8926227012,131.85,70.58224,21.04732,73.65352865,25.12224,7.32732,26.169,45.46,13.72,47.4852608711,134.02,51.16224,52.97732,73.6489730831,25.12224,7.32732,26.169,26.04,45.65,52.5547723808,133.58,25.12224,7.88732,26.3312886012,25.12224,7.32732,26.169,0.0,0.56,0.56,133.81
2020-08-09 16:30:00,55.819744,78.811592,96.5769685474,22.359744,6.521592,23.2914,33.46,72.29,79.6581176027,133.32,77.219744,21.241592,80.0880396446,22.359744,6.521592,23.2914,54.86,14.72,56.8005105611,131.44,74.579744,20.421592,77.3251552531,22.359744,6.521592,23.2914,52.22,13.9,54.0383049327,133.68,54.219744,51.121592,74.5197813204,22.359744,6.521592,23.2914,31.86,44.6,54.810761717,133.32,22.359744,7.041592,23.4423157909,22.359744,6.521592,23.2914,0.0,0.52,0.52,133.56
2020-08-09 17:00:00,56.597072,77.622896,96.0653035305,21.987072,6.412896,22.9032,34.61,71.21,79.1752246602,132.73,80.467072,20.422896,83.018337476,21.987072,6.412896,22.9032,58.48,14.01,60.1347694766,130.68,77.647072,19.632896,80.0906885694,21.987072,6.412896,22.9032,55.66,13.22,57.2084259528,133.02,54.897072,51.242896,75.0967569515,21.987072,6.412896,22.9032,32.91,44.83,55.6129211605,132.73,21.987072,6.9328959999999995,23.0542053014,21.987072,6.412896,22.9032,0.0,0.52,0.52,132.96
2020-08-09 17:30:00,59.359472,77.241096,97.4152648582,20.129472,5.871096,20.9682,39.23,71.37,81.4412045589,132.43,82.679472,20.171096,85.1044546663,20.129472,5.871096,20.9682,62.55,14.3,64.163794308,130.3,79.649472,19.371096,81.9712007361,20.129472,5.871096,20.9682,59.52,13.5,61.0317982694,132.71,57.249472,49.991096,76.0040243906,20.129472,5.871096,20.9682,37.12,44.12,57.6582067012,132.43,20.169472,6.431096,21.1699455956,20.129472,5.871096,20.9682,0.04,0.56,0.5614267539000001,132.67
2020-08-09 18:00:00,60.88976,76.36368,97.6676737513,18.62976,5.43368,19.406,42.26,70.93,82.5649592745,132.05,85.88976,19.11368,87.9908156344,18.62976,5.43368,19.406,67.26,13.68,68.6370890991,129.99,82.65976,17.77368,84.5490368011,18.62976,5.43368,19.406,64.03,12.34,65.2082548455,132.43,58.49976,49.38368,76.5569707499,18.62976,5.43368,19.406,39.87,43.95,59.3398634983,132.05,18.62976,5.95368,19.557971858,18.62976,5.43368,19.406,0.0,0.52,0.52,132.28
2020-08-09 18:30:00,62.358592,81.901256,102.9388640437,15.398592,4.491256,16.0402,46.96,77.41,90.5403208521,132.45,87.648592,10.911256,88.3251447046,15.398592,4.491256,16.0402,72.25,6.42,72.5346737774,133.18,84.078592,10.461256,84.7268995644,15.398592,4.491256,16.0402,68.68,5.97,68.938982441,135.12,59.548592,43.111256,73.5160880562,15.398592,4.491256,16.0402,44.15,38.62,58.657709638200004,132.45,15.398592,5.011256,16.1934962957,15.398592,4.491256,16.0402,0.0,0.52,0.52,132.7
2020-08-09 19:00:00,63.820016,81.692088,103.6657691046,12.350016,3.602088,12.8646,51.47,78.09,93.526514957,132.47,87.990016,10.512088,88.6157260863,12.350016,3.602088,12.8646,75.64,6.91,75.9549715292,133.18,84.260016,10.032088,84.855129992,12.350016,3.602088,12.8646,71.91,6.43,72.1969043658,135.14,60.620016,41.502088,73.465703891,12.350016,3.602088,12.8646,48.27,37.9,61.3710265516,132.47,12.350016,4.122088,13.0197736033,12.350016,3.602088,12.8646,0.0,0.52,0.52,132.74
2020-08-09 19:30:00,64.229344,81.444392,103.7236598801,10.369344,3.024392,10.8014,53.86,78.42,95.1346204071,132.47,87.859344,10.274392,88.4580548005,10.369344,3.024392,10.8014,77.49,7.25,77.8284176892,133.18,84.029344,9.784392,84.5970742986,10.369344,3.024392,10.8014,73.66,6.76,73.9695423806,135.14,60.809344,40.614392,73.1252702917,10.369344,3.024392,10.8014,50.44,37.59,62.9062930079,132.47,10.369344,3.544392,10.9583762319,10.369344,3.024392,10.8014,0.0,0.52,0.52,132.74
2020-08-09 20:00:00,63.711536,82.295448,104.0754561892,9.481536,2.765448,9.8766,54.23,79.53,96.2596166624,132.78,86.751536,10.565448,87.3925493952,9.481536,2.765448,9.8766,77.27,7.8,77.6626866648,133.58,82.941536,10.045448,83.5476476004,9.481536,2.765448,9.8766,73.46,7.28,73.8198482794,135.47,60.261536,39.955448,72.304153034,9.481536,2.765448,9.8766,50.78,37.19,62.9420725747,132.78,9.481536,3.285448,10.0346247304,9.481536,2.765448,9.8766,0.0,0.52,0.52,133.06
2020-08-09 20:30:00,63.846832,84.081576,105.5752308976,9.056832,2.6415759999999997,9.4342,54.79,81.44,98.1550696602,133.1,86.746832,10.911576,87.4304029091,9.056832,2.6415759999999997,9.4342,77.69,8.27,78.1289255014,133.84,82.906832,10.361576,83.5518105697,9.056832,2.6415759999999997,9.4342,73.85,7.72,74.2524134288,135.7,60.356832,38.591576,71.6397718257,9.056832,2.6415759999999997,9.4342,51.3,35.95,62.6425773735,133.1,9.056832,3.161576,9.5927977504,9.056832,2.6415759999999997,9.4342,0.0,0.52,0.52,133.39
2020-08-09 21:00:00,63.88816,84.44988,105.8937166228,8.70816,2.53988,9.071,55.18,81.91,98.7627485442,132.97,86.88816,11.02988,87.5854474271,8.70816,2.53988,9.071,78.18,8.49,78.6396369524,133.68,83.03816,10.48988,83.6981098867,8.70816,2.53988,9.071,74.33,7.95,74.7539390266,135.51,60.35816,38.02988,71.3398854176,8.70816,2.53988,9.071,51.65,35.49,62.667875343,132.97,8.74816,3.05988,9.2678567641,8.70816,2.53988,9.071,0.04,0.52,0.5215361924,133.25
2020-08-09 21:30:00,65.794128,84.283704,106.9233839683,8.584128,2.503704,8.9418,57.21,81.78,99.8045715386,132.74,88.824128,11.263704,89.5354496429,8.584128,2.503704,8.9418,80.24,8.76,80.7167591024,133.36,84.844128,10.683704,85.5141367684,8.584128,2.503704,8.9418,76.26,8.18,76.697457585,135.29,62.084128,37.663704,72.6153809363,8.584128,2.503704,8.9418,53.5,35.16,64.0193377035,132.74,8.584128,3.063704,9.1144684826,8.584128,2.503704,8.9418,0.0,0.56,0.56,133.03
2020-08-09 22:00:00,63.335584,84.833712,105.8685736766,8.995584,2.623712,9.3704,54.34,82.21,98.5460283319,133.03,86.535584,11.813712,87.3382567346,8.995584,2.623712,9.3704,77.54,9.19,78.0826978274,133.72,82.715584,11.233712,83.4749310977,8.995584,2.623712,9.3704,73.72,8.61,74.2210920157,135.62,59.885584,37.773712,70.8035061934,8.995584,2.623712,9.3704,50.89,35.15,61.8491277222,133.03,8.995584,3.143712,9.5290847745,8.995584,2.623712,9.3704,0.0,0.52,0.52,133.31
2020-08-09 22:30:00,60.565328,85.400304,104.6965657462,9.395328,2.740304,9.7868,51.17,82.66,97.216482656,133.33,82.955328,12.870304,83.9477883487,9.395328,2.740304,9.7868,73.56,10.13,74.2542288358,134.24,79.335328,12.230304,80.272502171,9.395328,2.740304,9.7868,69.94,9.49,70.5809018078,136.04,57.385328,38.120304,68.8929128918,9.395328,2.740304,9.7868,47.99,35.38,59.622013552,133.33,9.395328,3.260304,9.9449369229,9.395328,2.740304,9.7868,0.0,0.52,0.52,133.6
2020-08-09 23:00:00,57.254976,85.514368,102.9118040421,9.854976,2.874368,10.2656,47.4,82.64,95.2687230942,133.92,78.804976,14.064368,80.0501760748,9.854976,2.874368,10.2656,68.95,11.19,69.8521195097,135.05,75.404976,13.354368,76.5783882714,9.854976,2.874368,10.2656,65.55,10.48,66.3824743438,136.7,54.434976,39.374368,67.182642606,9.854976,2.874368,10.2656,44.58,36.5,57.616199111,133.92,9.854976,3.394368,10.4231610407,9.854976,2.874368,10.2656,0.0,0.52,0.52,134.19
2020-08-09 23:30:00,55.870384,79.130112,96.8662708761,8.880384,2.590112,9.2504,46.99,76.54,89.8133158279,133.85,73.110384,22.190112,76.4037258201,8.880384,2.590112,9.2504,64.23,19.6,67.153949251,132.34,69.990384,21.110112,73.1046556734,8.880384,2.590112,9.2504,61.11,18.52,63.8546983393,134.42,53.090384,44.580112,69.3251416097,8.880384,2.590112,9.2504,44.21,41.99,60.972815254,133.85,8.880384,3.150112,9.4225487847,8.880384,2.590112,9.2504,0.0,0.56,0.56,134.1
2020-08-10 00:00:00,53.691392,79.446656,95.8881469447,8.251392,2.406656,8.5952,45.44,77.04,89.44246866,132.87,69.761392,22.806656,73.3947911754,8.251392,2.406656,8.5952,61.51,20.4,64.8046302358,131.1,66.771392,21.696656,70.2080029,8.251392,2.406656,8.5952,58.52,19.29,61.6173230512,133.39,51.041392,42.286656,66.2826144095,8.251392,2.406656,8.5952,42.79,39.88,58.4927217695,132.87,8.251392,2.926656,8.7550434197,8.251392,2.406656,8.5952,0.0,0.52,0.52,133.12
2020-08-10 00:30:00,51.650272,79.410496,94.7300241351,7.750272,2.260496,8.0732,43.9,77.15,88.765604262,133.29,67.240272,23.370496,71.1859133672,7.750272,2.260496,8.0732,59.49,21.11,63.1244184132,131.74,64.370272,22.230496,68.1008580692,7.750272,2.260496,8.0732,56.62,19.97,60.0385317942,133.92,49.150272,42.580496,65.0295923198,7.750272,2.260496,8.0732,41.4,40.32,57.7898122509,133.29,7.750272,2.780496,8.2339464463,7.750272,2.260496,8.0732,0.0,0.52,0.52,133.55
2020-08-10 01:00:00,50.282976,79.528368,94.0911206871,7.742976,2.258368,8.0656,42.54,77.27,88.2060343741,133.6,65.062976,23.438368,69.1559682202,7.742976,2.258368,8.0656,57.32,21.18,61.1078947436,132.15,62.292976,22.278368,66.1569387115,7.742976,2.258368,8.0656,54.55,20.02,58.1076836572,134.26,47.882976,43.108368,64.429114399,7.742976,2.258368,8.0656,40.14,40.85,57.2707787619,133.6,7.782976,2.818368,8.277554808,7.742976,2.258368,8.0656,0.04,0.56,0.5614267539000001,133.86
2020-08-10 01:30:00,49.684176,79.569968,93.8077670149,7.954176,2.319968,8.2856,41.73,77.25,87.8006571729,133.83,64.294176,23.379968,68.4131856531,7.954176,2.319968,8.2856,56.34,21.06,60.1474787502,132.45,61.574176,22.249968,65.4709112972,7.954176,2.319968,8.2856,53.62,19.93,57.2041021256,134.49,47.374176,43.679968,64.4379713846,7.954176,2.319968,8.2856,39.42,41.36,57.136555724,133.83,7.954176,2.839968,8.4459655505,7.954176,2.319968,8.2856,0.0,0.52,0.52,134.08
2020-08-10 02:00:00,49.121792,79.778856,93.688933786,8.361792,2.438856,8.7102,40.76,77.34,87.4234133399,133.98,64.221792,23.288856,68.3140496639,8.361792,2.438856,8.7102,55.86,20.85,59.6243415058,132.59,61.531792,22.158856,65.4001248161,8.361792,2.438856,8.7102,53.17,19.72,56.7091465286,134.61,46.891792,44.028856,64.3224713272,8.361792,2.438856,8.7102,38.53,41.59,56.6946999287,133.98,8.361792,2.998856,8.8832822065,8.361792,2.438856,8.7102,0.0,0.56,0.56,134.23
2020-08-10 02:30:00,48.383584,80.852712,94.2238411361,8.683584,2.532712,9.0454,39.7,78.32,87.8072457147,134.51,63.463584,23.942712,67.8297866136,8.683584,2.532712,9.0454,54.78,21.41,58.8152743766,133.23,60.823584,22.792712,64.9539536204,8.683584,2.532712,9.0454,52.14,20.26,55.9378869819,135.15,46.253584,44.002712,63.8406821408,8.683584,2.532712,9.0454,37.57,41.47,55.9577143922,134.51,8.683584,3.052712,9.2045467917,8.683584,2.532712,9.0454,0.0,0.52,0.52,134.76
2020-08-10 03:00:00,47.157488,81.867184,94.477851852,9.247488,2.697184,9.6328,37.91,79.17,87.7784540762,134.81,62.197488,24.247184,66.756673415,9.247488,2.697184,9.6328,52.95,21.55,57.1673420757,133.57,59.657488,23.087184,63.9690076484,9.247488,2.697184,9.6328,50.41,20.39,54.3775707438,135.4,45.187488,44.017184,63.082656563,9.247488,2.697184,9.6328,35.94,41.32,54.7633636659,134.81,9.247488,3.257184,9.8043501529,9.247488,2.697184,9.6328,0.0,0.56,0.56,135.06
2020-08-10 03:30:00,48.242,82.486,95.5574735957,7.632,2.226,7.95,40.61,80.26,89.9490950483,135.04,61.942,24.086,66.4601140535,7.632,2.226,7.95,54.31,21.86,58.5443054447,133.74,59.322,22.916,63.5943609135,7.632,2.226,7.95,51.69,20.69,55.677034763,135.56,46.052,42.906,62.9421284991,7.632,2.226,7.95,38.42,40.68,55.9549711822,135.04,7.632,2.746,8.1109765133,7.632,2.226,7.95,0.0,0.52,0.52,135.28
2020-08-10 04:00:00,47.543696,82.587328,95.2946471504,8.013696,2.337328,8.3476,39.53,80.25,89.4577185043,135.07,61.743696,24.177328,66.3085755009,8.013696,2.337328,8.3476,53.73,21.84,57.9991249934,133.74,59.163696,23.007328,63.4797610745,8.013696,2.337328,8.3476,51.15,20.67,55.1685725753,135.59,45.423696,43.007328,62.5535164479,8.013696,2.337328,8.3476,37.41,40.67,55.2589992671,135.07,8.013696,2.897328,8.5213750721,8.013696,2.337328,8.3476,0.0,0.56,0.56,135.31
2020-08-10 04:30:00,47.435712,82.820416,95.4430095888,8.435712,2.460416,8.7872,39.0,80.36,89.3237348077,134.88,62.025712,24.500416,66.6892744996,8.435712,2.460416,8.7872,53.59,22.04,57.9452301747,133.49,59.455712,23.320416,63.8656675518,8.435712,2.460416,8.7872,51.02,20.86,55.1196879527,135.39,45.365712,42.630416,62.2527123393,8.435712,2.460416,8.7872,36.93,40.17,54.5660498845,134.88,8.435712,3.020416,8.9601422846,8.435712,2.460416,8.7872,0.0,0.56,0.56,135.12
2020-08-10 05:00:00,47.52608,82.82344,95.4905780357,8.92608,2.60344,9.298,38.6,80.22,89.0236395571,134.9,62.46608,24.37344,67.0527831488,8.92608,2.60344,9.298,53.54,21.77,57.7967516388,133.49,59.89608,23.20344,64.2334805783,8.92608,2.60344,9.298,50.97,20.6,54.9754572514,135.39,45.48608,43.04344,62.6236472972,8.92608,2.60344,9.298,36.56,40.44,54.516302149,134.9,8.92608,3.12344,9.4567849505,8.92608,2.60344,9.298,0.0,0.52,0.52,135.12
2020-08-10 05:30:00,47.688704,83.300872,95.9856643732,10.528704,3.070872,10.9674,37.16,80.23,88.4178630142,134.3,63.998704,24.800872,68.636122892,10.528704,3.070872,10.9674,53.47,21.73,57.7168415629,132.65,61.408704,23.640872,65.8021257702,10.528704,3.070872,10.9674,50.88,20.57,54.8807735004,134.71,45.798704,42.270872,62.3245369635,10.528704,3.070872,10.9674,35.27,39.2,52.7315171411,134.3,10.528704,3.630872,11.1371827407,10.528704,3.070872,10.9674,0.0,0.56,0.56,134.55
2020-08-10 06:00:00,49.779152,81.944336,95.8792896111,9.649152,2.814336,10.0512,40.13,79.13,88.7241444027,133.98,64.859152,24.374336,69.2879344013,9.649152,2.814336,10.0512,55.21,21.56,59.2703779303,132.32,62.189152,23.214336,66.380690132,9.649152,2.814336,10.0512,52.54,20.4,56.3614371712,134.44,47.639152,42.334336,63.7313487056,9.649152,2.814336,10.0512,37.99,39.52,54.8185233293,133.98,9.649152,3.334336,10.2090122382,9.649152,2.814336,10.0512,0.0,0.52,0.52,134.22
2020-08-10 06:30:00,56.186576,78.323168,96.3921675665,9.096576,2.653168,9.4756,47.09,75.67,89.1258492246,133.26,71.436576,21.343168,74.5567918494,9.096576,2.653168,9.4756,62.34,18.69,65.0814236169,131.39,68.396576,20.323168,71.3521041461,9.096576,2.653168,9.4756,59.3,17.67,61.8766426045,133.66,53.416576,44.183168,69.32159062,9.096576,2.653168,9.4756,44.32,41.53,60.7371657225,133.26,9.096576,3.213168,9.6473905031,9.096576,2.653168,9.4756,0.0,0.56,0.56,133.49
2020-08-10 07:00:00,59.559328,76.492304,96.9452738561,10.019328,2.922304,10.4368,49.54,73.57,88.6947377244,132.83,76.849328,18.932304,79.1470236257,10.019328,2.922304,10.4368,66.83,16.01,68.7209502263,130.71,73.579328,18.042304,75.7591066642,10.019328,2.922304,10.4368,63.56,15.12,65.3336666658,133.07,56.579328,45.682304,72.7192770569,10.019328,2.922304,10.4368,46.56,42.76,63.21590939,132.83,10.019328,3.442304,10.594167754,10.019328,2.922304,10.4368,0.0,0.52,0.52,133.05
2020-08-10 07:30:00,64.79216,48.64188,81.0188650093,11.49216,3.35188,11.971,53.3,45.29,69.9433635165,134.15,81.96216,17.93188,83.9008223571,11.49216,3.35188,11.971,70.47,14.58,71.9624714695,131.69,78.51216,16.78188,80.2856821868,11.49216,3.35188,11.971,67.02,13.43,68.3523613345,133.87,61.07216,29.96188,68.025899334,11.49216,3.35188,11.971,49.58,26.61,56.2696054722,134.15,11.53216,3.87188,12.1647921889,11.49216,3.35188,11.971,0.04,0.52,0.5215361924,134.36
2020-08-10 08:00:00,66.865296,42.471128,79.2134112557,14.815296,4.321128,15.4326,52.05,38.15,64.533905817,134.36,86.035296,16.991128,87.6970386531,14.815296,4.321128,15.4326,71.22,12.67,72.3382146586,131.64,82.525296,16.241128,84.1082559479,14.815296,4.321128,15.4326,67.71,11.92,68.7512218073,133.87,63.165296,28.161128,69.1585406801,14.815296,4.321128,15.4326,48.35,23.84,53.9079595236,134.36,14.855296,4.841128,15.6242228466,14.815296,4.321128,15.4326,0.04,0.52,0.5215361924,134.57
2020-08-10 08:30:00,70.644688,40.851784,81.6060058979,15.434688,4.501784,16.0778,55.21,36.35,66.10194097,134.91,91.154688,14.641784,92.3231226892,15.434688,4.501784,16.0778,75.72,10.14,76.3959292109,132.14,87.434688,14.031784,88.5534619757,15.434688,4.501784,16.0778,72.0,9.53,72.627962246,134.32,66.674688,30.401784,73.2787997328,15.434688,4.501784,16.0778,51.24,25.9,57.4138276028,134.91,15.434688,5.021784,16.2310784669,15.434688,4.501784,16.0778,0.0,0.52,0.52,135.11
2020-08-10 09:00:00,75.277872,39.632296,85.0733618654,15.127872,4.4122959999999996,15.7582,60.15,35.22,69.7027323711,134.72,91.467872,13.562296,92.4678726964,15.127872,4.4122959999999996,15.7582,76.34,9.15,76.8863973665,131.95,87.717872,12.992296,88.6748263238,15.127872,4.4122959999999996,15.7582,72.59,8.58,73.0953110671,134.14,70.857872,31.212296,77.4276788104,15.127872,4.4122959999999996,15.7582,55.73,26.8,61.8390887708,134.72,15.127872,4.972296,15.9240773284,15.127872,4.4122959999999996,15.7582,0.0,0.56,0.56,134.92
2020-08-10 09:30:00,73.531552,39.182536,83.319627141,18.351552,5.352536,19.1162,55.18,33.83,64.7248120893,134.66,92.111552,13.322536,93.0700165323,18.351552,5.352536,19.1162,73.76,7.97,74.1893422265,131.7,88.511552,12.822536,89.4355201635,18.351552,5.352536,19.1162,70.16,7.47,70.5565482432,134.08,69.531552,33.282536,77.0867298964,18.351552,5.352536,19.1162,51.18,27.93,58.3050366607,134.66,18.351552,5.872536,19.2682676928,18.351552,5.352536,19.1162,0.0,0.52,0.52,134.86
2020-08-10 10:00:00,70.09264,39.04452,80.233738067,21.99264,6.41452,22.909,48.1,32.63,58.1233765365,134.55,92.06264,13.26452,93.0133171895,21.99264,6.41452,22.909,70.07,6.85,70.4040297142,131.5,88.65264,12.82452,89.5754368798,21.99264,6.41452,22.909,66.66,6.41,66.9674824075,133.92,66.68264,35.41452,75.5033953157,21.99264,6.41452,22.909,44.69,29.0,53.2747228993,134.55,21.99264,6.93452,23.0600039419,21.99264,6.41452,22.909,0.0,0.52,0.52,134.72
2020-08-10 10:30:00,67.052096,39.938528,78.045304771,24.852096,7.248528,25.8876,42.2,32.69,53.3804842616,134.45,91.062096,12.598528,91.9294742489,24.852096,7.248528,25.8876,66.21,5.35,66.4257976994,131.43,87.822096,12.228528,88.6693715038,24.852096,7.248528,25.8876,62.97,4.98,63.1666153914,133.67,64.162096,36.038528,73.5904210038,24.852096,7.248528,25.8876,39.31,28.79,48.7251495636,134.45,24.852096,7.768528,26.0379857685,24.852096,7.248528,25.8876,0.0,0.52,0.52,134.63
2020-08-10 11:00:00,68.509152,38.919336,78.7922497613,26.329152,7.679336,27.4262,42.18,31.24,52.4889512183,134.19,91.919152,8.399336,92.3021091289,26.329152,7.679336,27.4262,65.59,0.72,65.5939517029,130.73,88.679152,8.299336,89.0666659165,26.329152,7.679336,27.4262,62.35,0.62,62.353082522,133.04,65.639152,37.529336,75.61051075,26.329152,7.679336,27.4262,39.31,29.85,49.358875595,134.19,26.329152,8.239336,27.588238486,26.329152,7.679336,27.4262,0.0,0.56,0.56,134.37
2020-08-10 11:30:00,64.050896,38.691928,74.8303586171,30.520896,8.901928,31.7926,33.53,29.79,44.8520345135,133.76,89.100896,9.371928,89.5924254747,30.520896,8.901928,31.7926,58.58,0.47000000000000003,58.5818854254,130.25,86.240896,9.421928,86.7540481483,30.520896,8.901928,31.7926,55.72,0.52,55.722426365,132.63,61.930896,39.741928,73.5857100293,30.520896,8.901928,31.7926,31.41,30.84,44.0192423833,133.76,30.520896,9.421928,31.9421010561,30.520896,8.901928,31.7926,0.0,0.52,0.52,133.94
2020-08-10 12:00:00,63.515152,38.287336,74.1626228741,34.105152,9.947336,35.5262,29.41,28.34,40.8424252463,133.68,89.795152,11.267336,90.4992938273,34.105152,9.947336,35.5262,55.69,1.32,55.7056415455,130.25,87.045152,11.287336,87.7739280235,34.105152,9.947336,35.5262,52.94,1.34,52.9569561059,132.63,61.745152,42.017336,74.6854759645,34.105152,9.947336,35.5262,27.64,32.07,42.3373889133,133.68,34.105152,10.467336,35.6752927932,34.105152,9.947336,35.5262,0.0,0.52,0.52,133.87
2020-08-10 12:30:00,63.185424,37.607832,73.5305843428,34.895424,10.177832,36.3494,28.29,27.43,39.4046824629,133.93,91.445424,12.677832,92.3200573806,34.895424,10.177832,36.3494,56.55,2.5,56.605233857,130.52,88.655424,12.647832,89.5530672781,34.895424,10.177832,36.3494,53.76,2.47,53.8167120883,132.86,61.525424,43.397832,75.2910992129,34.895424,10.177832,36.3494,26.63,33.22,42.5761118469,133.93,34.895424,10.697832,36.4984140154,34.895424,10.177832,36.3494,0.0,0.52,0.52,134.13
2020-08-10 13:00:00,65.215152,37.652336,75.3041463443,33.505152,9.772336,34.9012,31.71,27.88,42.2234354358,134.03,91.515152,11.452336,92.2289490639,33.505152,9.772336,34.9012,58.01,1.6800000000000002,58.0343217415,130.68,88.655152,11.452336,89.3917891979,33.505152,9.772336,34.9012,55.15,1.6800000000000002,55.1755824618,133.03,63.245152,42.562336,76.2332060016,33.505152,9.772336,34.9012,29.74,32.79,44.2679534201,134.03,33.505152,10.292336,35.0503550749,33.505152,9.772336,34.9012,0.0,0.52,0.52,134.25
2020-08-10 13:30:00,65.178192,37.364056,75.1283527915,32.928192,9.604056,34.3002,32.25,27.76,42.5520869053,133.78,90.408192,11.534056,91.1409656989,32.928192,9.604056,34.3002,57.48,1.9300000000000002,57.5123925776,130.41,87.578192,11.524056,88.3331397646,32.928192,9.604056,34.3002,54.65,1.92,54.6837169549,132.78,63.178192,42.374056,76.0726269185,32.928192,9.604056,34.3002,30.25,32.77,44.5974819917,133.78,32.928192,10.124056,34.4494170964,32.928192,9.604056,34.3002,0.0,0.52,0.52,134.0
2020-08-10 14:00:00,65.209568,36.683624,74.8196232851,32.069568,9.353624,33.4058,33.14,27.33,42.955657369,133.78,91.889568,11.543624,92.6118132977,32.069568,9.353624,33.4058,59.82,2.19,59.8600743401,130.44,88.949568,11.513624,89.6916338629,32.069568,9.353624,33.4058,56.88,2.16,56.920997883,132.82,63.129568,42.543624,76.1268828924,32.069568,9.353624,33.4058,31.06,33.19,45.4565693822,133.78,32.069568,9.913624,33.5669053164,32.069568,9.353624,33.4058,0.0,0.56,0.56,134.02
2020-08-10 14:30:00,67.59328,36.56304,76.8486004765,30.11328,8.78304,31.368,37.48,27.78,46.6527469716,133.87,92.81328,11.00304,93.4632111239,30.11328,8.78304,31.368,62.7,2.22,62.7392891257,130.44,89.70328,10.98304,90.3731465116,30.11328,8.78304,31.368,59.59,2.2,59.6305970119,132.86,65.13328,41.55304,77.259299096,30.11328,8.78304,31.368,35.02,32.77,47.961164498,133.87,30.11328,9.30304,31.5175536106,30.11328,8.78304,31.368,0.0,0.52,0.52,134.1
2020-08-10 15:00:00,69.19984,35.59912,77.8197609917,27.21984,7.93912,28.354,41.98,27.66,50.2732135436,133.76,96.33984,10.67912,96.9299147591,27.21984,7.93912,28.354,69.12,2.74,69.1742871304,130.24,92.92984,10.63912,93.5368699327,27.21984,7.93912,28.354,65.71,2.7,65.765447615,132.67,66.34984,40.80912,77.8953499459,27.21984,7.93912,28.354,39.13,32.87,51.1037552436,133.76,27.21984,8.45912,28.5039716671,27.21984,7.93912,28.354,0.0,0.52,0.52,134.0
2020-08-10 15:30:00,70.804768,36.147224,79.4980312614,24.744768,7.217224,25.7758,46.06,28.93,54.391805449,133.76,95.494768,9.097224,95.9271087852,24.744768,7.217224,25.7758,70.75,1.88,70.7749736842,130.24,91.994768,9.087224,92.4424955278,24.744768,7.217224,25.7758,67.25,1.87,67.2759942327,132.67,67.594768,38.817224,77.9476076608,24.744768,7.217224,25.7758,42.85,31.6,53.241736448,133.76,24.744768,7.737224,25.9262064059,24.744768,7.217224,25.7758,0.0,0.52,0.52,134.0
2020-08-10 16:00:00,72.063648,35.506064,80.3358571488,24.123648,7.036064,25.1288,47.94,28.47,55.7564749603,133.91,96.663648,9.166064,97.0972583234,24.123648,7.036064,25.1288,72.54,2.13,72.5712649745,130.46,93.063648,9.156064,93.5129728275,24.123648,7.036064,25.1288,68.94,2.12,68.9725887581,132.87,68.703648,39.226064,79.1130542037,24.123648,7.036064,25.1288,44.58,32.19,54.9870211959,133.91,24.163648,7.556064,25.3175035863,24.123648,7.036064,25.1288,0.04,0.52,0.5215361924,134.18
2020-08-10 16:30:00,72.87384,35.62612,81.1160710501,23.16384,6.75612,24.129,49.71,28.87,57.4853111673,134.22,98.68384,8.68612,99.06537719,23.16384,6.75612,24.129,75.52,1.9300000000000002,75.5446576536,130.86,94.93384,8.68612,95.3303868543,23.16384,6.75612,24.129,71.77,1.9300000000000002,71.795945568,133.18,69.36384,38.87612,79.5153759081,23.16384,6.75612,24.129,46.2,32.12,56.2684138749,134.22,23.16384,7.31612,24.2917495335,23.16384,6.75612,24.129,0.0,0.56,0.56,134.52
2020-08-10 17:00:00,75.820464,36.175552,84.0084122197,21.550464,6.285552,22.4484,54.27,29.89,61.9567994654,134.33,103.460464,7.475552,103.7301860058,21.550464,6.285552,22.4484,81.91,1.19,81.9186437876,131.01,99.380464,7.525552,99.6649916358,21.550464,6.285552,22.4484,77.83,1.24,77.8398773123,133.27,71.900464,37.495552,81.0900310963,21.550464,6.285552,22.4484,50.35,31.21,59.2383878916,134.33,21.550464,6.805552,22.5995140797,21.550464,6.285552,22.4484,0.0,0.52,0.52,134.66
2020-08-10 17:30:00,77.870208,36.722144,86.0946290655,20.030208,5.842144,20.8648,57.84,30.88,65.567064903,134.44,103.780208,5.972144,103.9519027074,20.030208,5.842144,20.8648,83.75,0.13,83.7501008955,131.22,99.610208,5.982144,99.7896767438,20.030208,5.842144,20.8648,79.58,0.14,79.5801231464,133.43,73.650208,36.262144,82.0932166864,20.030208,5.842144,20.8648,53.62,30.42,61.6480397093,134.44,20.070208,6.362144,21.0544561896,20.030208,5.842144,20.8648,0.04,0.52,0.5215361924,134.78
2020-08-10 18:00:00,78.700704,37.231872,87.063270687,18.040704,5.261872,18.7924,60.66,31.97,68.5690637241,134.37,103.280704,6.141872,103.4631645099,18.040704,5.261872,18.7924,85.24,0.88,85.2445423473,131.16,99.020704,5.991872,99.2018263477,18.040704,5.261872,18.7924,80.98,0.73,80.9832902518,133.36,74.230704,34.661872,81.9246164891,18.040704,5.261872,18.7924,56.19,29.4,63.41668629,134.37,18.040704,5.781872,18.9445782386,18.040704,5.261872,18.7924,0.0,0.52,0.52,134.73
2020-08-10 18:30:00,79.60704,37.25872,87.8947838816,14.80704,4.31872,15.424,64.8,32.94,72.6917024151,134.48,103.37704,5.83872,103.5417937376,14.80704,4.31872,15.424,88.57,1.52,88.5830418308,131.24,98.95704,5.65872,99.1187009479,14.80704,4.31872,15.424,84.15,1.34,84.1606683671,133.44,74.78704,32.97872,81.7355328165,14.80704,4.31872,15.424,59.98,28.66,66.4755293322,134.48,14.80704,4.87872,15.5900719177,14.80704,4.31872,15.424,0.0,0.56,0.56,134.84
2020-08-10 19:00:00,82.076416,36.142288,89.6816761958,10.876416,3.172288,11.3296,71.2,32.97,78.4631180874,134.57,105.356416,4.742288,105.4630915906,10.876416,3.172288,11.3296,94.48,1.57,94.4930436593,131.32,100.636416,4.552288,100.7393247514,10.876416,3.172288,11.3296,89.76,1.38,89.770607662,133.53,76.706416,31.772288,83.0262159822,10.876416,3.172288,11.3296,65.83,28.6,71.7742913584,134.57,10.876416,3.692288,11.4860530941,10.876416,3.172288,11.3296,0.0,0.52,0.52,134.93
2020-08-10 19:30:00,82.374736,36.308048,90.0215056564,8.804736,2.568048,9.1716,73.57,33.74,80.9378310804,134.39,103.494736,5.288048,103.629743951,8.804736,2.568048,9.1716,94.69,2.7199999999999998,94.7290583718,131.25,98.764736,5.038048,98.8931494331,8.804736,2.568048,9.1716,89.96,2.47,89.9939025712,133.41,76.804736,30.388048,82.597826444,8.804736,2.568048,9.1716,68.0,27.82,73.4707588092,134.39,8.804736,3.088048,9.3305635671,8.804736,2.568048,9.1716,0.0,0.52,0.52,134.76
2020-08-10 20:00:00,80.440832,37.238576,88.6421964719,8.840832,2.578576,9.2092,71.6,34.66,79.5479452909,134.22,100.630832,6.658576,100.8508848913,8.840832,2.578576,9.2092,91.79,4.08,91.8806318002,131.08,96.040832,6.3485759999999996,96.2504328742,8.840832,2.578576,9.2092,87.2,3.77,87.2814579392,133.31,75.010832,29.398576,80.5661292862,8.840832,2.578576,9.2092,66.17,26.82,71.3987485885,134.22,8.840832,3.138576,9.3814161916,8.840832,2.578576,9.2092,0.0,0.56,0.56,134.6
2020-08-10 20:30:00,78.633728,38.071504,87.3653397864,8.713728,2.5415039999999998,9.0768,69.92,35.53,78.4295052898,134.04,99.033728,7.521504,99.3189423222,8.713728,2.5415039999999998,9.0768,90.32,4.98,90.4571876636,130.9,94.523728,7.161504,94.7946322033,8.713728,2.5415039999999998,9.0768,85.81,4.62,85.9342801215,133.13,73.363728,28.501504,78.7056053679,8.713728,2.5415039999999998,9.0768,64.65,25.96,69.66738189430001,134.04,8.713728,3.061504,9.2359007357,8.713728,2.5415039999999998,9.0768,0.0,0.52,0.52,134.43
