Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-08-10 21:00:00,77.84752,38.71636,86.9436190977,9.34752,2.72636,9.737,68.5,35.99,77.3791321998,134.37,98.62752,8.29636,98.9758419545,9.34752,2.72636,9.737,89.28,5.57,89.4535818176,131.33,94.17752,7.90636,94.5088133552,9.34752,2.72636,9.737,84.83,5.18,84.988006801,133.49,72.68752,28.56636,78.0993757171,9.34752,2.72636,9.737,63.34,25.84,68.408049234,134.37,9.34752,3.24636,9.8952000182,9.34752,2.72636,9.737,0.0,0.52,0.52,134.75
2020-08-10 21:30:00,77.199632,39.656976,86.789739753,10.549632,3.076976,10.9892,66.65,36.58,76.0284085063,134.13,99.409632,9.236976,99.8378518399,10.549632,3.076976,10.9892,88.86,6.16,89.0732574907,130.98,94.969632,8.816976,95.3780376607,10.549632,3.076976,10.9892,84.42,5.74,84.6149159428,133.22,72.199632,28.146976,77.49218747,10.549632,3.076976,10.9892,61.65,25.07,66.552440977,134.13,10.549632,3.5969759999999997,11.1459845541,10.549632,3.076976,10.9892,0.0,0.52,0.52,134.51
2020-08-10 22:00:00,74.142272,40.831496,84.6421145939,10.942271999999999,3.191496,11.3982,63.2,37.64,73.5595649797,134.51,96.232272,11.251496,96.8878028264,10.942271999999999,3.191496,11.3982,85.29,8.06,85.6699929964,131.55,91.992272,10.721496,92.6149479523,10.942271999999999,3.191496,11.3982,81.05,7.53,81.3990380779,133.73,69.442272,27.501496,74.6897678585,10.942271999999999,3.191496,11.3982,58.5,24.31,63.3500284136,134.51,10.942271999999999,3.711496,11.5545886591,10.942271999999999,3.191496,11.3982,0.0,0.52,0.52,134.88
2020-08-10 22:30:00,71.636464,41.998552,83.0401188855,10.246464,2.988552,10.6734,61.39,39.01,72.7359072261,134.02,90.936464,13.108552,91.8764094877,10.246464,2.988552,10.6734,80.69,10.12,81.3221402817,131.16,86.926464,12.478552,87.8175631839,10.246464,2.988552,10.6734,76.68,9.49,77.2650147221,133.34,67.096464,25.688552,71.8459267124,10.246464,2.988552,10.6734,56.85,22.7,61.2144794963,134.02,10.246464,3.508552,10.8305106823,10.246464,2.988552,10.6734,0.0,0.52,0.52,134.37
2020-08-10 23:00:00,67.955216,42.335688,80.0638611362,10.065216,2.935688,10.4846,57.89,39.4,70.0257959612,134.22,86.225216,13.955688,87.3472901801,10.065216,2.935688,10.4846,76.16,11.02,76.9531415863,131.5,82.425216,13.285688,83.4890755625,10.065216,2.935688,10.4846,72.36,10.35,73.0964575065,133.6,63.735216,25.615688,68.6901829251,10.065216,2.935688,10.4846,53.67,22.68,58.2653524833,134.22,10.065216,3.455688,10.6419148972,10.065216,2.935688,10.4846,0.0,0.52,0.52,134.55
2020-08-10 23:30:00,65.112608,44.750344,79.0078794088,8.812608,2.570344,9.1798,56.3,42.18,70.3480092113,135.71,80.882608,16.280344,82.5048233598,8.812608,2.570344,9.1798,72.07,13.71,73.3624495229,133.39,77.312608,15.480344,78.8471965647,8.812608,2.570344,9.1798,68.5,12.91,69.705940206,135.2,61.042608,23.910344,65.5584055758,8.812608,2.570344,9.1798,52.23,21.34,56.4213479102,135.71,8.852608,3.130344,9.3897668746,8.812608,2.570344,9.1798,0.04,0.56,0.5614267539000001,136.02
2020-08-11 00:00:00,60.378224,76.608232,97.5415354788,8.908224,2.598232,9.2794,51.47,74.01,90.1478840573,133.09,77.998224,11.468232,78.8368143215,8.908224,2.598232,9.2794,69.09,8.87,69.6570527657,132.4,74.558224,10.898232,75.3505157697,8.908224,2.598232,9.2794,65.65,8.3,66.1725962918,134.34,57.218224,43.118232,71.6457053041,8.908224,2.598232,9.2794,48.31,40.52,63.0533623211,133.09,8.908224,3.118232,9.4382109343,8.908224,2.598232,9.2794,0.0,0.52,0.52,133.38
2020-08-11 00:30:00,57.61824,78.43032,97.3199705919,8.05824,2.35032,8.394,49.56,76.08,90.7984581367,133.42,74.92824,11.42032,75.7935673946,8.05824,2.35032,8.394,66.87,9.07,67.4823073109,132.95,71.59824,10.84032,72.414228635,8.05824,2.35032,8.394,63.54,8.49,64.1046932759,134.82,54.66824,44.09032,70.2322773545,8.05824,2.35032,8.394,46.61,41.74,62.567720911,133.42,8.05824,2.91032,8.5676831407,8.05824,2.35032,8.394,0.0,0.56,0.56,133.71
2020-08-11 01:00:00,55.513808,78.876944,96.4539018052,8.183808,2.386944,8.5248,47.33,76.49,89.9491467441,133.42,72.783808,11.936944,73.7561749214,8.183808,2.386944,8.5248,64.6,9.55,65.3020864904,132.99,69.593808,11.336944,70.5111651528,8.183808,2.386944,8.5248,61.41,8.95,62.0587673097,134.82,52.743808,43.666944,68.4741650598,8.183808,2.386944,8.5248,44.56,41.28,60.742341081,133.42,8.183808,2.906944,8.6847588798,8.183808,2.386944,8.5248,0.0,0.52,0.52,133.71
2020-08-11 01:30:00,55.393744,78.923592,96.4230275843,7.383744,2.153592,7.6914,48.01,76.77,90.5460821902,133.65,71.913744,12.053592,72.9169092612,7.383744,2.153592,7.6914,64.53,9.9,65.2849975109,133.36,68.713744,11.443592,69.6601350297,7.383744,2.153592,7.6914,61.33,9.29,62.0296138953,135.1,52.563744,43.493592,68.2249201418,7.383744,2.153592,7.6914,45.18,41.34,61.2391051535,133.65,7.383744,2.673592,7.8528828872,7.383744,2.153592,7.6914,0.0,0.52,0.52,133.95
2020-08-11 02:00:00,55.231664,79.057152,96.439462828,6.881664,2.007152,7.1684,48.35,77.05,90.9638664526,133.79,71.451664,11.807152,72.4206401982,6.881664,2.007152,7.1684,64.57,9.8,65.3094549051,133.51,68.271664,11.207152,69.1854056957,6.881664,2.007152,7.1684,61.39,9.2,62.0755354387,135.21,52.361664,43.487152,68.0652352227,6.881664,2.007152,7.1684,45.48,41.48,61.5550225408,133.79,6.881664,2.567152,7.3449008707,6.881664,2.007152,7.1684,0.0,0.56,0.56,134.08
2020-08-11 02:30:00,54.860544,78.990992,96.1730529053,6.620544,1.9309919999999998,6.8964,48.24,77.06,90.9139219262,134.53,70.370544,12.170992,71.4153100471,6.620544,1.9309919999999998,6.8964,63.75,10.24,64.5671750969,134.52,67.220544,11.530992,68.2023849448,6.620544,1.9309919999999998,6.8964,60.6,9.6,61.3556843332,136.1,52.030544,44.510992,68.4719352564,6.620544,1.9309919999999998,6.8964,45.41,42.58,62.25049799,134.53,6.620544,2.450992,7.0596717091,6.620544,1.9309919999999998,6.8964,0.0,0.52,0.52,134.83
2020-08-11 03:00:00,52.957968,79.079824,95.1743922416,7.027968,2.049824,7.3208,45.93,77.03,89.6838101332,134.79,68.867968,12.619824,70.0146911315,7.027968,2.049824,7.3208,61.84,10.57,62.7368352724,134.91,65.817968,11.969824,66.8975455323,7.027968,2.049824,7.3208,58.79,9.92,59.6210575217,136.43,50.307968,45.209824,67.6374144272,7.027968,2.049824,7.3208,43.28,43.16,61.122369064,134.79,7.027968,2.6098239999999997,7.4969003942,7.027968,2.049824,7.3208,0.0,0.56,0.56,135.08
2020-08-11 03:30:00,51.673408,81.074744,96.1418494153,8.313408,2.424744,8.6598,43.36,78.65,89.8104231145,135.03,68.263408,13.464744,69.578676351,8.313408,2.424744,8.6598,59.95,11.04,60.9580519702,135.08,65.313408,12.794744,66.5548400839,8.313408,2.424744,8.6598,57.0,10.37,57.9356272081,136.57,49.273408,44.544744,66.4236626057,8.313408,2.424744,8.6598,40.96,42.12,58.7521574072,135.03,8.353408,2.984744,8.8706325569,8.313408,2.424744,8.6598,0.04,0.56,0.5614267539000001,135.32
2020-08-11 04:00:00,52.314336,81.710848,97.0229479659,7.854336,2.290848,8.1816,44.46,79.42,91.0177345356,135.16,68.064336,13.670848,69.4236697399,7.854336,2.290848,8.1816,60.21,11.38,61.2760026438,135.19,65.084336,12.980848,66.3662053108,7.854336,2.290848,8.1816,57.23,10.69,58.2198333903,136.68,49.814336,43.900848,66.3984376792,7.854336,2.290848,8.1816,41.96,41.61,59.0934319531,135.16,7.854336,2.810848,8.3421496318,7.854336,2.290848,8.1816,0.0,0.52,0.52,135.45
2020-08-11 04:30:00,52.833232,81.916776,97.4767079553,7.463232,2.176776,7.7742,45.37,79.74,91.7436891563,134.44,68.013232,13.956776,69.4304783463,7.463232,2.176776,7.7742,60.55,11.78,61.6852567475,134.24,65.023232,13.246776,66.3588560338,7.463232,2.176776,7.7742,57.56,11.07,58.6148317408,135.88,50.273232,42.166776,65.6158125299,7.463232,2.176776,7.7742,42.81,39.99,58.5823881384,134.44,7.463232,2.736776,7.9491996302,7.463232,2.176776,7.7742,0.0,0.56,0.56,134.71
2020-08-11 05:00:00,51.934496,82.591728,97.5632379987,8.474496,2.471728,8.8276,43.46,80.12,91.1481541228,134.4,67.964496,13.971728,69.3857470943,8.474496,2.471728,8.8276,59.49,11.5,60.5913368395,134.11,65.004496,13.281728,66.3474852491,8.474496,2.471728,8.8276,56.53,10.81,57.5542961038,135.76,49.544496,42.161728,65.0558866809,8.474496,2.471728,8.8276,41.07,39.69,57.1142801758,134.4,8.474496,2.991728,8.9870751015,8.474496,2.471728,8.8276,0.0,0.52,0.52,134.68
2020-08-11 05:30:00,53.742368,80.299024,96.6238861442,7.882368,2.299024,8.2108,45.86,78.0,90.4828138378,133.16,69.292368,13.379024,70.5721655204,7.882368,2.299024,8.2108,61.41,11.08,62.4015584741,132.6,66.232368,12.709024,67.4406840262,7.882368,2.299024,8.2108,58.35,10.41,59.2713303377,134.52,51.142368,41.779024,66.0380848529,7.882368,2.299024,8.2108,43.26,39.48,58.5670385114,133.16,7.882368,2.859024,8.3848520273,7.882368,2.299024,8.2108,0.0,0.56,0.56,133.43
2020-08-11 06:00:00,55.630272,79.370496,96.9247274852,7.030272,2.050496,7.3232,48.6,77.32,91.3254750877,133.18,70.850272,12.500496,71.9445859167,7.030272,2.050496,7.3232,63.82,10.45,64.6698917581,132.6,67.680272,11.860496,68.7116480908,7.030272,2.050496,7.3232,60.65,9.81,61.438250300600004,134.52,52.780272,42.190496,67.5706671946,7.030272,2.050496,7.3232,45.75,40.14,60.86281377,133.18,7.030272,2.570496,7.485464186,7.030272,2.050496,7.3232,0.0,0.52,0.52,133.45
2020-08-11 06:30:00,60.823168,76.878424,98.0293315405,6.783168,1.978424,7.0658,54.04,74.9,92.359794283,132.72,76.763168,10.158424,77.4324062622,6.783168,1.978424,7.0658,69.98,8.18,70.4564603142,131.96,73.283168,9.618424,73.9116823808,6.783168,1.978424,7.0658,66.5,7.64,66.9374304855,134.0,57.463168,43.388424,72.0039652644,6.783168,1.978424,7.0658,50.68,41.41,65.4465468913,132.72,6.783168,2.498424,7.2286575932,6.783168,1.978424,7.0658,0.0,0.52,0.52,132.99
2020-08-11 07:00:00,64.738368,74.882024,98.9867355237,7.618368,2.222024,7.9358,57.12,72.66,92.4238605556,132.32,81.848368,7.202024,82.1646182609,7.618368,2.222024,7.9358,74.23,4.98,74.3968635092,131.23,78.138368,6.842024,78.4373498158,7.618368,2.222024,7.9358,70.52,4.62,70.6711737556,133.39,61.108368,45.082024,75.9382744574,7.618368,2.222024,7.9358,53.49,42.86,68.5431229227,132.32,7.658368,2.742024,8.1344511825,7.618368,2.222024,7.9358,0.04,0.52,0.5215361924,132.59
2020-08-11 07:30:00,68.386544,71.918992,99.2424345256,9.116544,2.658992,9.4964,59.27,69.26,91.1585459515,131.92,87.386544,4.728992,87.5144070288,9.116544,2.658992,9.4964,78.27,2.07,78.2973677718,130.63,83.496544,4.508992,83.6182029752,9.116544,2.658992,9.4964,74.38,1.85,74.4030032996,132.92,64.536544,47.928992,80.3875225741,9.116544,2.658992,9.4964,55.42,45.27,71.5594109814,131.92,9.116544,3.218992,9.6681582527,9.116544,2.658992,9.4964,0.0,0.56,0.56,132.17
2020-08-11 08:00:00,72.3972,69.2146,100.1599491863,10.5072,3.0646,10.945,61.89,66.15,90.5880488806,131.56,92.1872,4.0546,92.2763221255,10.5072,3.0646,10.945,81.68,0.99,81.6859994124,130.08,88.1172,4.0746,88.2113558506,10.5072,3.0646,10.945,77.61,1.01,77.6165716841,132.49,68.2972,50.5346,84.9603044074,10.5072,3.0646,10.945,57.79,47.47,74.7869306764,131.56,10.5072,3.5846,11.1018290835,10.5072,3.0646,10.945,0.0,0.52,0.52,131.81
2020-08-11 08:30:00,76.82088,67.03484,101.9564484366,10.37088,3.02484,10.803,66.45,64.01,92.2652838288,131.62,96.01088,7.13484,96.2756200718,10.37088,3.02484,10.803,85.64,4.11,85.7385660015,130.0,91.77088,7.04484,92.0408832346,10.37088,3.02484,10.803,81.4,4.02,81.4992049041,132.39,72.31088,52.65484,89.4505200756,10.37088,3.02484,10.803,61.94,49.63,79.3706526369,131.62,10.37088,3.5448399999999998,10.9599745711,10.37088,3.02484,10.803,0.0,0.52,0.52,131.86
2020-08-11 09:00:00,77.764576,66.527168,102.3386210702,12.744576,3.717168,13.2756,65.02,62.81,90.4029673186,131.58,96.274576,8.967168,96.6912823678,12.744576,3.717168,13.2756,83.53,5.25,83.6948230179,129.85,92.134576,8.807168,92.5545585203,12.744576,3.717168,13.2756,79.39,5.09,79.5530024575,132.36,73.354576,54.297168,91.263773059,12.744576,3.717168,13.2756,60.61,50.58,78.9424378899,131.58,12.744576,4.237168,13.4304806347,12.744576,3.717168,13.2756,0.0,0.52,0.52,131.82
2020-08-11 09:30:00,75.764336,66.360848,100.7174103956,16.254336,4.740848,16.9316,59.51,61.62,85.6648381776,131.58,95.984336,10.920848,96.6036111043,16.254336,4.740848,16.9316,79.73,6.18,79.9691521776,129.81,92.064336,10.720848,92.6864528664,16.254336,4.740848,16.9316,75.81,5.98,76.0454896756,132.36,71.854336,56.210848,91.2288607562,16.254336,4.740848,16.9316,55.6,51.47,75.766225325,131.58,16.254336,5.300848,17.0968543399,16.254336,4.740848,16.9316,0.0,0.56,0.56,131.82
2020-08-11 10:00:00,72.319264,66.338952,98.1373145035,20.499264,5.978952,21.3534,51.82,60.36,79.5527623656,131.49,96.819264,13.038952,97.6933168173,20.499264,5.978952,21.3534,76.32,7.06,76.645847898,129.72,93.059264,12.788952,93.9339337486,20.499264,5.978952,21.3534,72.56,6.8100000000000005,72.8788700516,132.27,69.069264,58.478952,90.5005583216,20.499264,5.978952,21.3534,48.57,52.5,71.5212898374,131.49,20.499264,6.498952,21.5047948523,20.499264,5.978952,21.3534,0.0,0.52,0.52,131.7
2020-08-11 10:30:00,69.20008,65.99044,95.6210711266,23.35008,6.81044,24.323,45.85,59.18,74.8631745253,131.42,94.43008,14.75044,95.5751823906,23.35008,6.81044,24.323,71.08,7.94,71.5220944883,129.79,90.93008,14.46044,92.0727091694,23.35008,6.81044,24.323,67.58,7.65,68.0116085679,132.23,66.49008,60.39044,89.8216899295,23.35008,6.81044,24.323,43.14,53.58,68.7886327819,131.42,23.35008,7.33044,24.473691724,23.35008,6.81044,24.323,0.0,0.52,0.52,131.62
2020-08-11 11:00:00,68.258608,67.633344,96.0911379198,26.068608,7.603344,27.1548,42.19,60.03,73.3729991209,131.45,95.668608,18.773344,97.4931843854,26.068608,7.603344,27.1548,69.6,11.17,70.4906298738,130.74,92.268608,18.933343999999998,94.191122391,26.068608,7.603344,27.1548,66.2,11.33,67.1625557882,133.05,65.858608,60.263344,89.269406169,26.068608,7.603344,27.1548,39.79,52.66,66.0024219253,131.45,26.068608,8.123344,27.304963666,26.068608,7.603344,27.1548,0.0,0.52,0.52,131.65
2020-08-11 11:30:00,66.312208,71.898144,97.8092635719,27.662208,8.068144,28.8148,38.65,63.83,74.6196448665,131.74,97.802208,26.028144,101.2064037982,27.662208,8.068144,28.8148,70.14,17.96,72.4029087813,133.01,94.312208,25.248144,97.6333004322,27.662208,8.068144,28.8148,66.65,17.18,68.8285907164,134.88,64.232208,57.908144,86.4819616225,27.662208,8.068144,28.8148,36.57,49.84,61.8173964188,131.74,27.662208,8.628144,28.9765874513,27.662208,8.068144,28.8148,0.0,0.56,0.56,131.96
2020-08-11 12:00:00,67.384016,72.444088,98.9381195417,29.294016,8.544088,30.5146,38.09,63.9,74.3912501575,131.63,97.634016,26.684088,101.2148291145,29.294016,8.544088,30.5146,68.34,18.14,70.7065428373,132.87,94.224016,25.894088,97.7172911235,29.294016,8.544088,30.5146,64.93,17.35,67.2080902868,134.75,65.364016,58.184088,87.5091005784,29.294016,8.544088,30.5146,36.07,49.64,61.3610177556,131.63,29.294016,9.064088,30.6642636416,29.294016,8.544088,30.5146,0.0,0.52,0.52,131.85
2020-08-11 12:30:00,68.151632,72.432976,99.4544164755,29.221632,8.522976,30.4392,38.93,63.91,74.8333682257,131.85,97.841632,26.872976,101.4649781527,29.221632,8.522976,30.4392,68.62,18.35,71.0311685107,133.1,94.441632,26.072976,97.9745984035,29.221632,8.522976,30.4392,65.22,17.55,67.5399948179,134.99,66.041632,58.402976,88.1612429749,29.221632,8.522976,30.4392,36.82,49.88,61.997796735,131.85,29.221632,9.042976,30.5888736582,29.221632,8.522976,30.4392,0.0,0.52,0.52,132.08
2020-08-11 13:00:00,68.4536,72.4548,99.6774467771,28.7136,8.3748,29.91,39.74,64.08,75.4023474436,131.96,97.7736,26.4648,101.2919665916,28.7136,8.3748,29.91,69.06,18.09,71.3899971985,133.25,94.3536,25.6748,97.784442464,28.7136,8.3748,29.91,65.64,17.3,67.881511474,135.14,66.2836,58.1548,88.1787751786,28.7136,8.3748,29.91,37.57,49.78,62.3662833589,131.96,28.7136,8.8948,30.0597453748,28.7136,8.3748,29.91,0.0,0.52,0.52,132.21
2020-08-11 13:30:00,68.512864,73.053752,100.1541971899,29.292864,8.543752,30.5134,39.22,64.51,75.4966787349,131.9,97.932864,26.723752,101.5135693994,29.292864,8.543752,30.5134,68.64,18.18,71.0067743247,133.14,94.522864,25.933752,98.0159747774,29.292864,8.543752,30.5134,65.23,17.39,67.508258754,135.02,66.382864,57.993752,88.1473760465,29.292864,8.543752,30.5134,37.09,49.45,61.8140000324,131.9,29.332864,9.063752,30.7012786502,29.292864,8.543752,30.5134,0.04,0.52,0.5215361924,132.15
2020-08-11 14:00:00,68.064336,73.205848,99.9592417764,29.334336,8.555848,30.5566,38.73,64.65,75.363355817,131.9,98.134336,26.585848,101.6718014793,29.334336,8.555848,30.5566,68.8,18.03,71.1232795925,133.14,94.714336,25.785848,98.1616799011,29.334336,8.555848,30.5566,65.38,17.23,67.6122570249,135.05,65.974336,57.845848,87.7425503475,29.334336,8.555848,30.5566,36.64,49.29,61.4165588421,131.9,29.334336,9.115848,30.7181046505,29.334336,8.555848,30.5566,0.0,0.56,0.56,132.15
2020-08-11 14:30:00,68.414352,73.017936,100.0606942674,28.724352,8.377936,29.9212,39.69,64.64,75.8526578308,131.9,98.464352,26.547936,101.9804957854,28.724352,8.377936,29.9212,69.74,18.17,72.0681378974,133.14,94.994352,25.757936,98.424581172,28.724352,8.377936,29.9212,66.27,17.38,68.5111472682,135.01,66.254352,57.617936,87.8035631842,28.724352,8.377936,29.9212,37.53,49.24,61.9118607377,131.9,28.764352,8.897936,30.1091549373,28.724352,8.377936,29.9212,0.04,0.52,0.5215361924,132.15
2020-08-11 15:00:00,68.340896,73.006928,100.0024479804,28.240896,8.236928,29.4176,40.1,64.77,76.1784936842,131.76,98.980896,26.456928,102.4557797889,28.240896,8.236928,29.4176,70.74,18.22,73.0487234659,132.98,95.440896,25.666928,98.8319574947,28.240896,8.236928,29.4176,67.2,17.43,69.4236623926,134.87,66.150896,57.296928,87.5150215668,28.240896,8.236928,29.4176,37.91,49.06,62.0004169341,131.76,28.240896,8.756928,29.5674144098,28.240896,8.236928,29.4176,0.0,0.52,0.52,132.04
2020-08-11 15:30:00,69.553792,73.419856,101.1345897141,26.673792,7.779856,27.7852,42.88,65.64,78.4047447544,131.88,99.893792,25.379856,103.0674864869,26.673792,7.779856,27.7852,73.22,17.6,75.3055668593,133.12,96.253792,24.629856,99.3550314829,26.673792,7.779856,27.7852,69.58,16.85,71.5911928941,134.99,67.123792,56.229856,87.563692009,26.673792,7.779856,27.7852,40.45,48.45,63.1158062612,131.88,26.673792,8.299856,27.9352606804,26.673792,7.779856,27.7852,0.0,0.52,0.52,132.17
2020-08-11 16:00:00,71.588128,73.120704,102.3303348182,24.688128,7.200704,25.7168,46.9,65.92,80.9015228534,131.88,100.988128,24.560704,103.9318535287,24.688128,7.200704,25.7168,76.3,17.36,78.2499814696,133.15,97.158128,23.810704,100.0332517788,24.688128,7.200704,25.7168,72.47,16.61,74.3491291139,135.02,68.788128,55.420704,88.3360684296,24.688128,7.200704,25.7168,44.1,48.22,65.3450717346,131.88,24.688128,7.720704,25.8672173687,24.688128,7.200704,25.7168,0.0,0.52,0.52,132.17
2020-08-11 16:30:00,73.745584,72.883712,103.6843606066,22.195584,6.473712,23.1204,51.55,66.41,84.0695581052,132.07,103.025584,23.683712,105.7127673114,22.195584,6.473712,23.1204,80.83,17.21,82.6418356524,133.39,98.985584,22.953712,101.6120993504,22.195584,6.473712,23.1204,76.79,16.48,78.5384905635,135.21,70.545584,54.483712,89.1355949955,22.195584,6.473712,23.1204,48.35,48.01,68.1372335805,132.07,22.195584,7.033712,23.2834072592,22.195584,6.473712,23.1204,0.0,0.56,0.56,132.4
2020-08-11 17:00:00,75.266096,73.590528,105.2641962796,19.956096,5.8205279999999995,20.7876,55.31,67.77,87.4755337223,132.17,104.446096,22.040528,106.7462966297,19.956096,5.8205279999999995,20.7876,84.49,16.22,86.0328338485,133.52,100.216096,21.370528,102.4693386554,19.956096,5.8205279999999995,20.7876,80.26,15.55,81.7524929284,135.31,71.736096,52.890528,89.1261769709,19.956096,5.8205279999999995,20.7876,51.78,47.07,69.9768054429,132.17,19.956096,6.340528,20.9391514365,19.956096,5.8205279999999995,20.7876,0.0,0.52,0.52,132.51
2020-08-11 17:30:00,78.188272,74.199496,107.7913312145,16.798272,4.899496,17.4982,61.39,69.3,92.5808948974,132.37,106.698272,20.289496,108.6102430516,16.798272,4.899496,17.4982,89.9,15.39,91.2077962676,133.73,102.178272,19.649496,104.0504779516,16.798272,4.899496,17.4982,85.38,14.75,86.6447165152,135.47,74.108272,50.849496,89.8760659034,16.798272,4.899496,17.4982,57.31,45.95,73.4563720857,132.37,16.798272,5.419496,17.6508605762,16.798272,4.899496,17.4982,0.0,0.52,0.52,132.74
2020-08-11 18:00:00,79.875424,74.447832,109.1904897355,13.775424,4.017832,14.3494,66.1,70.43,96.5898281394,132.33,107.405424,18.737832,109.0276637037,13.775424,4.017832,14.3494,93.63,14.72,94.7800364001,133.65,102.715424,18.137832,104.3045506062,13.775424,4.017832,14.3494,88.94,14.12,90.0538616607,135.39,75.395424,48.907832,89.8690491275,13.775424,4.017832,14.3494,61.62,44.89,76.2373694457,132.33,13.775424,4.537832,14.503593542299999,13.775424,4.017832,14.3494,0.0,0.52,0.52,132.71
2020-08-11 18:30:00,80.36664,74.84652,109.821666264,10.85664,3.1665200000000002,11.309,69.51,71.68,99.8481972797,132.41,107.15664,16.79652,108.4650569548,10.85664,3.1665200000000002,11.309,96.3,13.63,97.2597907668,133.78,102.29664,16.26652,103.581862448,10.85664,3.1665200000000002,11.309,91.44,13.1,92.3736087852,135.5,75.60664,46.99652,89.0226763482,10.85664,3.1665200000000002,11.309,64.75,43.83,78.1897141573,132.41,10.85664,3.72652,11.4783963775,10.85664,3.1665200000000002,11.309,0.0,0.56,0.56,132.79
2020-08-11 19:00:00,81.1208,74.2444,109.9673366232,8.1408,2.3744,8.48,72.98,71.87,102.4274245503,132.15,107.3908,15.6544,108.5257764957,8.1408,2.3744,8.48,99.25,13.28,100.1345140299,133.48,102.3808,15.1344,103.4933730825,8.1408,2.3744,8.48,94.24,12.76,95.0999221871,135.22,76.0508,45.6644,88.7071677374,8.1408,2.3744,8.48,67.91,43.29,80.5344162455,132.15,8.1408,2.8944,8.6400333333,8.1408,2.3744,8.48,0.0,0.52,0.52,132.54
2020-08-11 19:30:00,81.335568,74.516624,110.3095729039,6.845568,1.996624,7.1308,74.49,72.52,103.9611008984,132.47,106.775568,15.026624,107.8277392444,6.845568,1.996624,7.1308,99.93,13.03,100.7759187505,133.89,101.735568,14.526624,102.7674491321,6.845568,1.996624,7.1308,94.89,12.53,95.7137033031,135.57,76.125568,45.196624,88.5315589173,6.845568,1.996624,7.1308,69.28,43.2,81.6453207477,132.47,6.845568,2.516624,7.2935037945,6.845568,1.996624,7.1308,0.0,0.52,0.52,132.88
2020-08-11 20:00:00,80.162192,75.241056,109.9417733814,6.072192,1.771056,6.3252,74.09,73.47,104.3415976493,132.43,104.832192,13.451056,105.6916240155,6.072192,1.771056,6.3252,98.76,11.68,99.4482780143,133.89,99.862192,13.011056,100.706231035,6.072192,1.771056,6.3252,93.79,11.24,94.4611121044,135.61,74.952192,44.061056,86.9437044382,6.072192,1.771056,6.3252,68.88,42.29,80.8263478081,132.43,6.072192,2.291056,6.4900272172,6.072192,1.771056,6.3252,0.0,0.52,0.52,132.86
2020-08-11 20:30:00,79.002736,75.372048,109.1896419776,6.692736,1.952048,6.9716000000000005,72.31,73.42,103.0496603585,132.69,103.852736,12.792048,104.6375996797,6.692736,1.952048,6.9716000000000005,97.16,10.84,97.7628313829,134.4,98.972736,12.392048,99.7455027806,6.692736,1.952048,6.9716000000000005,92.28,10.44,92.8686814809,136.03,73.982736,44.782048,86.4805009763,6.692736,1.952048,6.9716000000000005,67.29,42.83,79.7643592089,132.69,6.692736,2.512048,7.1486432503,6.692736,1.952048,6.9716000000000005,0.0,0.56,0.56,133.13
2020-08-11 21:00:00,77.444528,76.915904,109.1499482605,8.694528,2.535904,9.0568,68.75,74.38,101.2864596084,132.75,104.744528,13.565904,105.6193632687,8.694528,2.535904,9.0568,96.05,11.03,96.6812463718,134.37,99.904528,13.145904,100.76571593,8.694528,2.535904,9.0568,91.21,10.61,91.8250303567,135.97,72.754528,44.785904,85.4341766602,8.694528,2.535904,9.0568,64.06,42.25,76.7381658629,132.75,8.694528,3.055904,9.2159300345,8.694528,2.535904,9.0568,0.0,0.52,0.52,133.18
2020-08-11 21:30:00,76.346208,78.990144,109.8552972101,9.326208,2.720144,9.7148,67.02,76.27,101.5322278885,132.99,104.256208,12.250144,104.9734391861,9.326208,2.720144,9.7148,94.93,9.53,95.4071580124,134.62,99.476208,11.900144,100.1854749217,9.326208,2.720144,9.7148,90.15,9.18,90.6161955723,136.21,71.786208,43.500144,83.9376088952,9.326208,2.720144,9.7148,62.46,40.78,74.5939675845,132.99,9.326208,3.240144,9.87302835,9.326208,2.720144,9.7148,0.0,0.52,0.52,133.41
2020-08-11 22:00:00,74.60312,80.71716,109.9130812606,9.21312,2.68716,9.597,65.39,78.03,101.8063504895,132.79,100.54312,9.997160000000001,101.0389142232,9.21312,2.68716,9.597,91.33,7.31,91.6220770339,134.42,95.94312,9.75716,96.4379823856,9.21312,2.68716,9.597,86.73,7.07,87.0176867079,136.05,70.19312,41.55716,81.5724931739,9.21312,2.68716,9.597,60.98,38.87,72.3148484061,132.79,9.21312,3.24716,9.7686042094,9.21312,2.68716,9.597,0.0,0.56,0.56,133.19
2020-08-11 22:30:00,71.965744,81.429592,108.67311886,8.295744,2.4195919999999997,8.6414,63.67,79.01,101.4714196215,132.79,96.135744,7.829592,96.454050124,8.295744,2.4195919999999997,8.6414,87.84,5.41,88.0064412415,134.58,91.715744,7.6795919999999995,92.0366982826,8.295744,2.4195919999999997,8.6414,83.42,5.26,83.5856686281,136.18,67.695744,40.319592,78.7932944784,8.295744,2.4195919999999997,8.6414,59.4,37.9,70.461124033,132.79,8.335744,2.939592,8.838881669100001,8.295744,2.4195919999999997,8.6414,0.04,0.52,0.5215361924,133.19
2020-08-11 23:00:00,67.47424,82.53332,106.6045119767,8.27424,2.41332,8.619,59.2,80.12,99.6185444583,133.02,90.95424,6.90332,91.215840735,8.27424,2.41332,8.619,82.68,4.49,82.8018266707,134.97,86.81424,6.79332,87.0796271432,8.27424,2.41332,8.619,78.54,4.38,78.6620365869,136.44,63.59424,39.93332,75.0925922272,8.27424,2.41332,8.619,55.32,37.52,66.8434948219,133.02,8.27424,2.93332,8.7788048048,8.27424,2.41332,8.619,0.0,0.52,0.52,133.4
2020-08-11 23:30:00,63.078304,82.998672,104.2480311051,8.498304,2.478672,8.8524,54.58,80.52,97.2751088409,133.33,85.358304,5.658672,85.5456640079,8.498304,2.478672,8.8524,76.86,3.18,76.9257564149,135.47,81.498304,5.438672,81.6795733828,8.498304,2.478672,8.8524,73.0,2.96,73.0599863126,136.85,59.648304,40.208672,71.9350920906,8.498304,2.478672,8.8524,51.15,37.73,63.5600141598,133.33,8.538304,2.998672,9.0495673355,8.498304,2.478672,8.8524,0.04,0.52,0.5215361924,133.73
2020-08-12 00:00:00,61.575104,76.861072,98.4840993339,8.095104,2.361072,8.4324,53.48,74.5,91.7080170977,132.91,79.435104,9.601072,80.0132259757,8.095104,2.361072,8.4324,71.34,7.24,71.7064376468,132.4,75.905104,9.141072,76.4535415174,8.095104,2.361072,8.4324,67.81,6.78,68.1481070904,134.33,58.245104,44.721072,73.4334148791,8.095104,2.361072,8.4324,50.15,42.36,65.6459602717,132.91,8.095104,2.921072,8.6060078085,8.095104,2.361072,8.4324,0.0,0.56,0.56,133.3
2020-08-12 00:30:00,59.215856,77.364208,97.4255525069,8.105856,2.364208,8.4436,51.11,75.0,90.7591984319,132.75,76.565856,10.504208,77.2830427113,8.105856,2.364208,8.4436,68.46,8.14,68.9422308893,132.26,73.155856,10.004208,73.8367350632,8.105856,2.364208,8.4436,65.05,7.64,65.4971152036,134.19,56.105856,44.054208,71.3347062796,8.105856,2.364208,8.4436,48.0,41.69,63.5771664987,132.75,8.105856,2.884208,8.6036943972,8.105856,2.364208,8.4436,0.0,0.52,0.52,133.13
2020-08-12 01:00:00,57.862768,77.406224,96.6427619357,8.112768,2.366224,8.4508,49.75,75.04,90.0336831414,133.15,74.782768,10.646224,75.5367756474,8.112768,2.366224,8.4508,66.67,8.28,67.1821948138,132.78,71.472768,10.126224,72.1865429154,8.112768,2.366224,8.4508,63.36,7.76,63.8334332462,134.65,54.852768,44.666224,70.7382338179,8.112768,2.366224,8.4508,46.74,42.3,63.0390164898,133.15,8.112768,2.886224,8.6108822777,8.112768,2.366224,8.4508,0.0,0.52,0.52,133.53
2020-08-12 01:30:00,57.340128,77.821704,96.6649258652,8.200128,2.391704,8.5418,49.14,75.43,90.0245771998,133.5,73.870128,10.801704,74.655693822,8.200128,2.391704,8.5418,65.67,8.41,66.2063214504,133.21,70.620128,10.291704,71.366109954,8.200128,2.391704,8.5418,62.42,7.9,62.9179338504,135.01,54.390128,44.841704,70.4915912821,8.200128,2.391704,8.5418,46.19,42.45,62.7337118302,133.5,8.200128,2.951704,8.7151968262,8.200128,2.391704,8.5418,0.0,0.56,0.56,133.88
2020-08-12 02:00:00,57.201312,77.911216,96.6547860849,6.861312,2.001216,7.1472,50.34,75.91,91.0848159684,133.65,72.871312,10.811216,73.6689249548,6.861312,2.001216,7.1472,66.01,8.81,66.5953166521,133.38,69.601312,10.291216,70.3580255471,6.861312,2.001216,7.1472,62.74,8.29,63.2853197827,135.16,54.161312,44.241216,69.9337751785,6.861312,2.001216,7.1472,47.3,42.24,63.4153577613,133.65,6.861312,2.521216,7.3098654215,6.861312,2.001216,7.1472,0.0,0.52,0.52,134.02
2020-08-12 02:30:00,57.561696,77.746328,96.7359310902,5.301696,1.546328,5.5226,52.26,76.2,92.3988506422,134.17,72.081696,10.386328,72.8261402764,5.301696,1.546328,5.5226,66.78,8.84,67.3625563648,134.06,68.791696,9.856328,69.4942058031,5.301696,1.546328,5.5226,63.49,8.31,64.0315250482,135.71,54.321696,44.516328,70.2321159792,5.301696,1.546328,5.5226,49.02,42.97,65.1872786669,134.17,5.301696,2.106328,5.7047872984,5.301696,1.546328,5.5226,0.0,0.56,0.56,134.52
2020-08-12 03:00:00,56.028704,78.035872,96.0667111476,5.608704,1.635872,5.8424,50.42,76.4,91.5376228662,134.42,70.748704,10.715872,71.5556359094,5.608704,1.635872,5.8424,65.14,9.08,65.7697954991,134.38,67.538704,10.185872,68.3024781864,5.608704,1.635872,5.8424,61.93,8.55,62.5174167732,135.99,52.938704,44.815872,69.3611473688,5.608704,1.635872,5.8424,47.33,43.18,64.0674745873,134.42,5.608704,2.195872,6.023239527,5.608704,1.635872,5.8424,0.0,0.56,0.56,134.75
2020-08-12 03:30:00,54.945216,78.265688,95.6268512469,5.985216,1.745688,6.2346,48.96,76.52,90.8426771952,134.56,69.825216,11.545688,70.773326196,5.985216,1.745688,6.2346,63.84,9.8,64.5878130919,134.62,66.695216,10.965688,67.59066615,5.985216,1.745688,6.2346,60.71,9.22,61.4061275444,136.21,51.975216,45.075688,68.7985517792,5.985216,1.745688,6.2346,45.99,43.33,63.1867786804,134.56,5.985216,2.265688,6.3996994211,5.985216,1.745688,6.2346,0.0,0.52,0.52,134.89
2020-08-12 04:00:00,54.3708,78.5644,95.5434395445,6.7008,1.9544000000000001,6.98,47.67,76.61,90.2303773682,134.69,69.4708,11.9444,70.490146432,6.7008,1.9544000000000001,6.98,62.77,9.99,63.5599952801,134.76,66.3908,11.3644,67.35642443,6.7008,1.9544000000000001,6.98,59.69,9.41,60.4271809702,136.35,51.5408,45.3544,68.6547570384,6.7008,1.9544000000000001,6.98,44.84,43.4,62.4034101632,134.69,6.7008,2.5144,7.1570194914,6.7008,1.9544000000000001,6.98,0.0,0.56,0.56,135.01
2020-08-12 04:30:00,53.661728,78.820504,95.353305673,7.681728,2.240504,8.0018,45.98,76.58,89.3233273003,134.58,69.931728,12.130504,70.9760220663,7.681728,2.240504,8.0018,62.25,9.89,63.0307432925,134.6,66.871728,11.550504,67.8619344578,7.681728,2.240504,8.0018,59.19,9.31,59.9177119056,136.2,50.971728,45.390504,68.2525816997,7.681728,2.240504,8.0018,43.29,43.15,61.1223903328,134.58,7.681728,2.800504,8.1762930305,7.681728,2.240504,8.0018,0.0,0.56,0.56,134.89
2020-08-12 05:00:00,53.571776,78.876768,95.3492512499,7.771776,2.266768,8.0956,45.8,76.61,89.2565521404,134.25,70.301776,12.246768,71.3605145385,7.771776,2.266768,8.0956,62.53,9.98,63.3214126501,134.13,67.211776,11.676768,68.2185439892,7.771776,2.266768,8.0956,59.44,9.41,60.1802434359,135.83,50.921776,44.796768,67.8216609516,7.771776,2.266768,8.0956,43.15,42.53,60.5864951949,134.25,7.771776,2.786768,8.2563053529,7.771776,2.266768,8.0956,0.0,0.52,0.52,134.55
2020-08-12 05:30:00,56.11104,78.17072,96.2242707179,6.31104,1.8407200000000001,6.574,49.8,76.33,91.1389538013,133.67,71.67104,10.81072,72.4817883444,6.31104,1.8407200000000001,6.574,65.36,8.97,65.972649636,133.26,68.42104,10.28072,69.1891025986,6.31104,1.8407200000000001,6.574,62.11,8.44,62.6808240214,135.06,53.10104,43.76072,68.8093094283,6.31104,1.8407200000000001,6.574,46.79,41.92,62.8218950685,133.67,6.31104,2.40072,6.7522353632000005,6.31104,1.8407200000000001,6.574,0.0,0.56,0.56,133.96
2020-08-12 06:00:00,56.801424,78.140832,96.6043031861,6.791424,1.980832,7.0744,50.01,76.16,91.1117209803,133.45,72.431424,10.950832,73.2545691692,6.791424,1.980832,7.0744,65.64,8.97,66.2500603773,132.99,69.171424,10.420832,69.9519809424,6.791424,1.980832,7.0744,62.38,8.44,62.948375674,134.83,53.771424,43.650832,69.25865414,6.791424,1.980832,7.0744,46.98,41.67,62.797366983,133.45,6.831424,2.500832,7.2747862209,6.791424,1.980832,7.0744,0.04,0.52,0.5215361924,133.74
2020-08-12 06:30:00,60.657648,76.793064,97.85972072,8.067648,2.353064,8.4038,52.59,74.44,91.1428642297,133.27,78.187648,8.953064,78.6985746679,8.067648,2.353064,8.4038,70.12,6.6,70.4299254579,132.57,74.697648,8.553064,75.1857268404,8.067648,2.353064,8.4038,66.63,6.2,66.9178369346,134.53,57.397648,45.113064,73.0046473822,8.067648,2.353064,8.4038,49.33,42.76,65.282972512,133.27,8.067648,2.873064,8.5639617584,8.067648,2.353064,8.4038,0.0,0.52,0.52,133.56
2020-08-12 07:00:00,63.661504,75.201272,98.5292768773,9.981504,2.911272,10.3974,53.68,72.29,90.04102676,133.07,83.631504,6.651272,83.8955772405,9.981504,2.911272,10.3974,73.65,3.74,73.7448988066,132.15,79.961504,6.401272,80.2173198577,9.981504,2.911272,10.3974,69.98,3.49,70.0669715344,134.17,60.301504,47.381272,76.6893494626,9.981504,2.911272,10.3974,50.32,44.47,67.1541755962,133.07,9.981504,3.471272,10.5678830141,9.981504,2.911272,10.3974,0.0,0.56,0.56,133.34
2020-08-12 07:30:00,69.607824,72.816032,100.7344215164,9.757824,2.846032,10.1644,59.85,69.97,92.0750965245,132.78,89.777824,3.506032,89.846257254,9.757824,2.846032,10.1644,80.02,0.66,80.0227217733,131.59,85.797824,3.4660320000000002,85.8678052646,9.757824,2.846032,10.1644,76.04,0.62,76.042527575,133.69,65.677824,48.956032,81.916235476,9.757824,2.846032,10.1644,55.92,46.11,72.4788141459,132.78,9.757824,3.366032,10.3220783101,9.757824,2.846032,10.1644,0.0,0.52,0.52,133.06
2020-08-12 08:00:00,74.843088,68.157984,101.2274597346,8.873088,2.587984,9.2428,65.97,65.57,93.0132560445,132.0,94.043088,4.857984,94.168478851,8.873088,2.587984,9.2428,85.17,2.27,85.2002453048,130.71,89.813088,4.807984,89.9416893673,8.873088,2.587984,9.2428,80.94,2.22,80.9704390503,132.94,70.353088,51.427984,87.145823362,8.873088,2.587984,9.2428,61.48,48.84,78.5183800139,132.0,8.873088,3.107984,9.4016623636,8.873088,2.587984,9.2428,0.0,0.52,0.52,132.27
2020-08-12 08:30:00,78.999728,65.639504,102.7107662781,8.809728,2.5695040000000002,9.1768,70.19,63.07,94.3634516113,131.91,99.669728,8.189504,100.0056131193,8.809728,2.5695040000000002,9.1768,90.86,5.62,91.033642133,130.37,95.159728,7.969504,95.4928627021,8.809728,2.5695040000000002,9.1768,86.35,5.4,86.5186829535,132.68,74.109728,53.329504,91.3032736605,8.809728,2.5695040000000002,9.1768,65.3,50.76,82.7083284803,131.91,8.809728,3.129504,9.3490696179,8.809728,2.5695040000000002,9.1768,0.0,0.56,0.56,132.18
2020-08-12 09:00:00,79.04736,65.31048,102.5375244523,11.96736,3.49048,12.466,67.08,61.82,91.2219206112,131.91,98.85736,10.69048,99.4337165593,11.96736,3.49048,12.466,86.89,7.2,87.1877978848,130.33,94.56736,10.39048,95.1364685702,11.96736,3.49048,12.466,82.6,6.9,82.8876951061,132.64,74.44736,55.51048,92.8645400613,11.96736,3.49048,12.466,62.48,52.02,81.300865924,131.91,11.96736,4.01048,12.6214759517,11.96736,3.49048,12.466,0.0,0.52,0.52,132.18
2020-08-12 09:30:00,75.728912,66.228016,100.6032713981,17.478912,5.098016,18.2072,58.25,61.13,84.438968492,131.69,98.338912,13.028016,99.1981391672,17.478912,5.098016,18.2072,80.86,7.93,81.2479199734,129.99,94.348912,12.688016,95.1982297398,17.478912,5.098016,18.2072,76.87,7.59,77.2438023404,132.37,71.878912,57.408016,91.9905337052,17.478912,5.098016,18.2072,54.4,52.31,75.4698356961,131.69,17.518912,5.618016,18.3976732616,17.478912,5.098016,18.2072,0.04,0.52,0.5215361924,131.94
2020-08-12 10:00:00,72.901792,65.838856,98.2314930977,21.321792,6.218856,22.2102,51.58,59.62,78.835530061,131.69,98.091792,15.528856,99.3133678134,21.321792,6.218856,22.2102,76.77,9.31,77.33245761,129.99,94.311792,15.128856,95.5175187812,21.321792,6.218856,22.2102,72.99,8.91,73.531817603,132.37,69.671792,59.998856,91.9457520596,21.321792,6.218856,22.2102,48.35,53.78,72.3188142878,131.69,21.321792,6.778856,22.3734597852,21.321792,6.218856,22.2102,0.0,0.56,0.56,131.94
2020-08-12 10:30:00,72.864384,65.387112,97.9014446849,23.784384,6.937112,24.7754,49.08,58.45,76.3233181931,131.78,98.014384,16.937112,99.4670057547,23.784384,6.937112,24.7754,74.23,10.0,74.9005534025,130.16,94.354384,16.497112,95.7857217145,23.784384,6.937112,24.7754,70.57,9.56,71.214594712,132.49,69.844384,61.717112,93.2053640622,23.784384,6.937112,24.7754,46.06,54.78,71.5707482146,131.78,23.784384,7.457112,24.9259993108,23.784384,6.937112,24.7754,0.0,0.52,0.52,132.0
2020-08-12 11:00:00,71.428432,65.665376,97.0255765414,25.938432,7.565376,27.0192,45.49,58.1,73.7899051361,131.62,97.858432,19.835376,99.8484594501,25.938432,7.565376,27.0192,71.92,12.27,72.9591618647,130.53,94.348432,19.895376,96.4232990881,25.938432,7.565376,27.0192,68.41,12.33,69.5122794907,132.77,68.738432,62.395376,92.8340184415,25.938432,7.565376,27.0192,42.8,54.83,69.5569471728,131.62,25.938432,8.085376,27.1693864428,25.938432,7.565376,27.0192,0.0,0.52,0.52,131.83
2020-08-12 11:30:00,69.744384,71.192112,99.6624097168,27.504384,8.022112,28.6504,42.24,63.17,75.9912264673,132.1,99.284384,27.912112,103.1332870734,27.504384,8.022112,28.6504,71.78,19.89,74.484766899,133.45,95.724384,27.012112,99.462615524,27.504384,8.022112,28.6504,68.22,18.99,70.8137592562,135.18,67.314384,59.202112,89.6443883272,27.504384,8.022112,28.6504,39.81,51.18,64.8400223627,132.1,27.504384,8.582112,28.8122159092,27.504384,8.022112,28.6504,0.0,0.56,0.56,132.31
2020-08-12 12:00:00,69.7108,71.8444,100.1060110483,29.0208,8.4644,30.23,40.69,63.38,75.3173320027,132.18,99.9508,28.4844,103.9303779653,29.0208,8.4644,30.23,70.93,20.02,73.7011892713,133.52,96.4508,27.5644,100.3122772546,29.0208,8.4644,30.23,67.43,19.1,70.0829144657,135.25,67.4208,59.4344,89.877762411,29.0208,8.4644,30.23,38.4,50.97,63.8161492101,132.18,29.0208,8.9844,30.3797017102,29.0208,8.4644,30.23,0.0,0.52,0.52,132.42
2020-08-12 12:30:00,69.816176,72.345968,100.5397310376,29.986176,8.745968,31.2356,39.83,63.6,75.0425805793,132.18,101.296176,29.165968,105.4114270921,29.986176,8.745968,31.2356,71.31,20.42,74.1760911615,133.44,97.756176,28.245968,101.755121023,29.986176,8.745968,31.2356,67.77,19.5,70.5196632153,135.2,67.626176,59.535968,90.0990075754,29.986176,8.745968,31.2356,37.64,50.79,63.217036469600004,132.18,29.986176,9.265968,31.3851702892,29.986176,8.745968,31.2356,0.0,0.52,0.52,132.42
2020-08-12 13:00:00,69.337984,72.666912,100.4402116923,30.297984,8.836912,31.5604,39.04,63.83,74.8223930384,132.39,101.087984,29.036912,105.1756757415,30.297984,8.836912,31.5604,70.79,20.2,73.6156511891,133.7,97.577984,28.106912,101.5453665298,30.297984,8.836912,31.5604,67.28,19.27,69.9852220115,135.47,67.217984,59.526912,89.7870292708,30.297984,8.836912,31.5604,36.92,50.69,62.7101467069,132.39,30.297984,9.396912,31.7217557774,30.297984,8.836912,31.5604,0.0,0.56,0.56,132.68
2020-08-12 13:30:00,69.494432,72.193376,100.2065847002,29.154432,8.503376,30.3692,40.34,63.69,75.3905279196,132.39,103.464432,28.903376,107.4257596356,29.154432,8.503376,30.3692,74.31,20.4,77.0593024884,133.73,99.784432,27.993376,103.6366825474,29.154432,8.503376,30.3692,70.63,19.49,73.2697550153,135.47,67.264432,59.483376,89.7929609304,29.154432,8.503376,30.3692,38.11,50.98,63.6500785545,132.39,29.194432,9.023376,30.5570969537,29.154432,8.503376,30.3692,0.04,0.52,0.5215361924,132.68
2020-08-12 14:00:00,70.645984,71.535912,100.5397521431,28.305984,8.255912,29.4854,42.34,63.28,76.1382558245,132.25,102.795984,27.935912,106.5243141532,28.305984,8.255912,29.4854,74.49,19.68,77.0458467408,133.73,99.135984,27.055912,102.7616937278,28.305984,8.255912,29.4854,70.83,18.8,73.2825279313,135.47,68.225984,59.475912,90.5106015945,28.305984,8.255912,29.4854,39.92,51.22,64.9391622983,132.25,28.305984,8.775912,29.635204768,28.305984,8.255912,29.4854,0.0,0.52,0.52,132.56
2020-08-12 14:30:00,70.290336,70.988848,99.9006900645,27.870336,8.128848,29.0316,42.42,62.86,75.8342666609,132.16,103.850336,28.208848,107.6133420762,27.870336,8.128848,29.0316,75.98,20.08,78.5885920474,133.59,100.090336,27.308848,103.7489688608,27.870336,8.128848,29.0316,72.22,19.18,74.7234956356,135.36,67.870336,59.628848,90.3436883383,27.870336,8.128848,29.0316,40.0,51.5,65.2092784809,132.16,27.870336,8.688848,29.1933504127,27.870336,8.128848,29.0316,0.0,0.56,0.56,132.49
2020-08-12 15:00:00,69.61144,72.04792,100.1831091312,27.42144,7.99792,28.564,42.19,64.05,76.6967965433,132.3,104.36144,27.79792,108.0001597925,27.42144,7.99792,28.564,76.94,19.8,79.4468602275,133.71,100.56144,26.91792,104.1017657487,27.42144,7.99792,28.564,73.14,18.92,75.5475082316,135.44,67.21144,58.66792,89.2149231015,27.42144,7.99792,28.564,39.79,50.67,64.4258721322,132.3,27.42144,8.51792,28.7139396949,27.42144,7.99792,28.564,0.0,0.52,0.52,132.64
2020-08-12 15:30:00,73.6628,70.9154,102.2506824476,24.7728,7.2254,25.805,48.89,63.69,80.291021914,132.26,106.7028,26.8754,110.035333657,24.7728,7.2254,25.805,81.93,19.65,84.2534711451,133.71,102.6528,26.0054,105.89560036660001,24.7728,7.2254,25.805,77.88,18.78,80.1123136603,135.47,70.6728,58.0854,91.4798248413,24.7728,7.2254,25.805,45.9,50.86,68.5094854746,132.26,24.7728,7.7454,25.9554009986,24.7728,7.2254,25.805,0.0,0.52,0.52,132.64
2020-08-12 16:00:00,76.77656,70.44108,104.1949418974,24.10656,7.03108,25.111,52.67,63.41,82.4315291621,132.3,109.09656,26.75108,112.3284455737,24.10656,7.03108,25.111,84.99,19.72,87.2477993992,133.83,104.87656,25.89108,108.0251862345,24.10656,7.03108,25.111,80.77,18.86,82.942706129,135.55,73.45656,58.18108,93.7064793758,24.10656,7.03108,25.111,49.35,51.15,71.0756287345,132.3,24.10656,7.59108,25.2735183661,24.10656,7.03108,25.111,0.0,0.56,0.56,132.67
2020-08-12 16:30:00,75.123552,70.653536,103.1284161344,22.503552,6.563536,23.4412,52.62,64.09,82.9240164247,132.46,108.513552,25.613536,111.4954895683,22.503552,6.563536,23.4412,86.01,19.05,88.0943959625,134.07,104.243552,24.773536,107.1468441883,22.503552,6.563536,23.4412,81.74,18.21,83.743845744,135.74,71.813552,57.473536,91.9803978639,22.503552,6.563536,23.4412,49.31,50.91,70.8752721335,132.46,22.503552,7.083536,23.5920820378,22.503552,6.563536,23.4412,0.0,0.52,0.52,132.85
2020-08-12 17:00:00,75.743952,72.710736,104.9952255783,20.573952,6.000736,21.4312,55.17,66.71,86.5676209677,132.73,112.803952,23.960736,115.3206332643,20.573952,6.000736,21.4312,92.23,17.96,93.9624100372,134.22,108.203952,23.180736,110.6591241151,20.573952,6.000736,21.4312,87.63,17.18,89.2982043492,135.86,72.223952,54.980736,90.7699321009,20.573952,6.000736,21.4312,51.65,48.98,71.1811976578,132.73,20.573952,6.560736,21.5946928147,20.573952,6.000736,21.4312,0.0,0.56,0.56,133.13
2020-08-12 17:30:00,82.639168,73.146424,110.3613674785,13.839168,4.036424,14.4158,68.8,69.11,97.5173425602,132.79,113.989168,19.936424,115.7194513608,13.839168,4.036424,14.4158,100.15,15.9,101.404302177,134.32,108.999168,19.266424,110.6888147847,13.839168,4.036424,14.4158,95.16,15.23,96.371045963,135.95,77.909168,50.916424,93.0715890667,13.839168,4.036424,14.4158,64.07,46.88,79.3895415026,132.79,13.839168,4.556424,14.5699543788,13.839168,4.036424,14.4158,0.0,0.52,0.52,133.21
2020-08-12 18:00:00,84.795536,73.807448,112.4180693029,11.545536,3.367448,12.0266,73.25,70.44,101.6236001134,132.79,114.005536,17.457448,115.3344039275,11.545536,3.367448,12.0266,102.46,14.09,103.4242703624,134.36,108.875536,16.877448,110.1759074856,11.545536,3.367448,12.0266,97.33,13.51,98.2631619683,136.03,79.675536,48.927448,93.4991240851,11.545536,3.367448,12.0266,68.13,45.56,81.9598102731,132.79,11.545536,3.887448,12.182432166,11.545536,3.367448,12.0266,0.0,0.52,0.52,133.21
2020-08-12 18:30:00,84.421072,74.284896,112.4507144102,9.891072,2.884896,10.3032,74.53,71.4,103.2118253884,132.79,113.301072,16.104896,114.4399431646,9.891072,2.884896,10.3032,103.41,13.22,104.2516019062,134.36,108.131072,15.564896,109.2455707082,9.891072,2.884896,10.3032,98.24,12.68,99.0549342537,136.03,79.171072,47.694896,92.4276027282,9.891072,2.884896,10.3032,69.28,44.81,82.50851168209999,132.79,9.891072,3.444896,10.473806078,9.891072,2.884896,10.3032,0.0,0.56,0.56,133.21
2020-08-12 19:00:00,84.008496,74.218728,112.0974887592,7.778496,2.268728,8.1026,76.23,71.95,104.8227809209,132.96,111.648496,14.838728,112.6302557385,7.778496,2.268728,8.1026,103.87,12.57,104.6278251709,134.56,106.458496,14.328728,107.4184519376,7.778496,2.268728,8.1026,98.68,12.06,99.4142142754,136.22,78.598496,46.858728,91.5066334385,7.778496,2.268728,8.1026,70.82,44.59,83.688353431,132.96,7.778496,2.788728,8.2632925568,7.778496,2.268728,8.1026,0.0,0.52,0.52,133.36
2020-08-12 19:30:00,83.340768,74.815224,111.9955416657,6.840768,1.9952239999999999,7.1258,76.5,72.82,105.6172448041,132.96,109.680768,13.325224,110.4872502315,6.840768,1.9952239999999999,7.1258,102.84,11.33,103.4622370723,134.66,104.530768,12.875224,105.3207142575,6.840768,1.9952239999999999,7.1258,97.69,10.88,98.2940003256,136.31,77.910768,45.845224,90.3984089128,6.840768,1.9952239999999999,7.1258,71.07,43.85,83.5090857332,132.96,6.880768,2.555224,7.3399004053,6.840768,1.9952239999999999,7.1258,0.04,0.56,0.5614267539000001,133.36
2020-08-12 20:00:00,80.427296,75.807128,110.5227153009,7.327296,2.137128,7.6326,73.1,73.67,103.7828449215,133.13,107.627296,12.357128,108.3343595388,7.327296,2.137128,7.6326,100.3,10.22,100.8193354471,134.93,102.627296,11.957128,103.3215117692,7.327296,2.137128,7.6326,95.3,9.82,95.8046053173,136.52,75.307296,45.467128,87.9684520689,7.327296,2.137128,7.6326,67.98,43.33,80.6149446443,133.13,7.327296,2.657128,7.7942027097,7.327296,2.137128,7.6326,0.0,0.52,0.52,133.52
2020-08-12 20:30:00,79.341376,76.344568,110.1069798363,7.181376,2.094568,7.4806,72.16,74.25,103.5380514594,132.64,105.951376,11.264568,106.5485080539,7.181376,2.094568,7.4806,98.77,9.17,99.1947669991,134.31,101.001376,10.924568,101.5904726826,7.181376,2.094568,7.4806,93.82,8.83,94.2346077617,135.99,74.311376,44.214568,86.4702759706,7.181376,2.094568,7.4806,67.13,42.12,79.2498031543,132.64,7.181376,2.6145680000000002,7.6425209898,7.181376,2.094568,7.4806,0.0,0.52,0.52,133.02
2020-08-12 21:00:00,79.151584,76.436712,110.0342864342,7.051584,2.056712,7.3454,72.1,74.38,103.5895477353,132.72,105.551584,11.016712,106.1249491317,7.051584,2.056712,7.3454,98.5,8.96,98.9066812708,134.4,100.621584,10.686712,101.187494188,7.051584,2.056712,7.3454,93.57,8.63,93.9671314876,136.08,74.121584,44.116712,86.2571358924,7.051584,2.056712,7.3454,67.07,42.06,79.1670922796,132.72,7.051584,2.6167119999999997,7.5214372696,7.051584,2.056712,7.3454,0.0,0.56,0.56,133.09
2020-08-12 21:30:00,78.556464,77.013552,110.0100233062,7.246464,2.113552,7.5484,71.31,74.9,103.4172427596,132.83,104.47646399999999,10.413552,104.9941598147,7.246464,2.113552,7.5484,97.23,8.3,97.5836200394,134.57,99.606464,10.103552,100.117578045,7.246464,2.113552,7.5484,92.36,7.99,92.704960493,136.22,73.596464,43.793552,85.6406136718,7.246464,2.113552,7.5484,66.35,41.68,78.3552480693,132.83,7.286464,2.633552,7.7477837967,7.246464,2.113552,7.5484,0.04,0.52,0.5215361924,133.2
2020-08-12 22:00:00,75.079728,78.599504,108.6961249797,8.089728,2.359504,8.4268,66.99,76.24,101.4898896442,132.91,100.699728,9.229504,101.1218026113,8.089728,2.359504,8.4268,92.61,6.87,92.8644657552,134.77,96.069728,8.999504,96.4903296203,8.089728,2.359504,8.4268,87.98,6.64,88.2302102457,136.34,70.499728,42.989504,82.5730531241,8.089728,2.359504,8.4268,62.41,40.63,74.4701618099,132.91,8.089728,2.879504,8.586922755,8.089728,2.359504,8.4268,0.0,0.52,0.52,133.28
2020-08-12 22:30:00,71.16456,81.31508,108.058025317,8.31456,2.42508,8.661,62.85,78.89,100.8650316016,132.49,95.31456,6.45508,95.5328917483,8.31456,2.42508,8.661,87.0,4.03,87.09328849,134.28,90.96456,6.37508,91.1876791074,8.31456,2.42508,8.661,82.65,3.95,82.7443351535,135.9,66.96456,40.02508,78.0144815082,8.31456,2.42508,8.661,58.65,37.6,69.667657489,132.49,8.31456,2.98508,8.8341728871,8.31456,2.42508,8.661,0.0,0.56,0.56,132.84
2020-08-12 23:00:00,67.242336,82.074848,106.1028389109,8.862335999999999,2.584848,9.2316,58.38,79.49,98.624968948,132.89,91.252336,5.864848,91.4406106034,8.862335999999999,2.584848,9.2316,82.39,3.2800000000000002,82.4552636282,134.8,87.112336,5.804848,87.305528712,8.862335999999999,2.584848,9.2316,78.25,3.22,78.3162237343,136.38,63.472336,40.194848,75.1289773858,8.862335999999999,2.584848,9.2316,54.61,37.61,66.3081005609,132.89,8.862335999999999,3.104848,9.3904781816,8.862335999999999,2.584848,9.2316,0.0,0.52,0.52,133.23
