Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-08-12 23:30:00,63.942064,82.539352,104.4094448657,7.952064,2.319352,8.2834,55.99,80.22,97.8270335848,132.84,85.922064,4.219352,86.0256009181,7.952064,2.319352,8.2834,77.97,1.9,77.9931464938,134.91,82.022064,4.2293520000000004,82.1310319012,7.952064,2.319352,8.2834,74.07,1.9100000000000001,74.0946219371,136.41,60.372064,39.269352,72.0199147328,7.952064,2.319352,8.2834,52.42,36.95,64.1339138054,132.84,7.952064,2.839352,8.4437693976,7.952064,2.319352,8.2834,0.0,0.52,0.52,133.16
2020-08-13 00:00:00,60.562624,83.792432,103.3876350742,7.482624,2.182432,7.7943999999999996,53.08,81.61,97.3533692278,133.23,81.682624,2.602432,81.7240706025,7.482624,2.182432,7.7943999999999996,74.2,0.42,74.2011886697,135.45,77.952624,2.622432,77.9967226111,7.482624,2.182432,7.7943999999999996,70.47,0.44,70.4713736208,136.9,57.262624,38.332432,68.9085150791,7.482624,2.182432,7.7943999999999996,49.78,36.15,61.52130444,133.23,7.482624,2.702432,7.9556772584,7.482624,2.182432,7.7943999999999996,0.0,0.52,0.52,133.56
2020-08-13 00:30:00,59.040912,81.179016,100.3785929794,7.230912,2.109016,7.5322,51.81,79.07,94.5322220198,133.27,78.180912,6.869016,78.4820895616,7.230912,2.109016,7.5322,70.95,4.76,71.1094937403,134.24,74.690912,6.029016,74.9338466203,7.230912,2.109016,7.5322,67.46,3.92,67.5737966966,135.91,55.840912,40.689016,69.0927165195,7.230912,2.109016,7.5322,48.61,38.58,62.0592338013,133.27,7.230912,2.629016,7.6940115337,7.230912,2.109016,7.5322,0.0,0.52,0.52,133.59
2020-08-13 01:00:00,58.455952,76.986736,96.6646566443,7.325952,2.136736,7.6312,51.13,74.85,90.6465630898,133.17,75.375952,10.806736,76.1466984372,7.325952,2.136736,7.6312,68.05,8.67,68.6000830903,132.73,72.025952,10.286736,72.7568189178,7.325952,2.136736,7.6312,64.7,8.15,65.2112912002,134.66,55.315952,44.506736,70.9979161317,7.325952,2.136736,7.6312,47.99,42.37,64.0176303841,133.17,7.325952,2.696736,7.8065330179,7.325952,2.136736,7.6312,0.0,0.56,0.56,133.48
2020-08-13 01:30:00,58.064336,77.410848,96.7672801271,6.654336,1.940848,6.9316,51.41,75.47,91.3165319096,133.45,74.494336,10.620848,75.2476478591,6.654336,1.940848,6.9316,67.84,8.68,68.3930405816,133.0,71.154336,10.100848,71.8677024951,6.654336,1.940848,6.9316,64.5,8.16,65.0141184667,134.89,54.904336,44.130848,70.4415918105,6.654336,1.940848,6.9316,48.25,42.19,64.0941385776,133.45,6.654336,2.460848,7.0947840334,6.654336,1.940848,6.9316,0.0,0.52,0.52,133.77
2020-08-13 02:00:00,55.908736,78.370048,96.2686407125,7.748736,2.260048,8.0716,48.16,76.11,90.0672953963,133.63,73.628736,11.210048,74.4772175979,7.748736,2.260048,8.0716,65.88,8.95,66.4851630065,133.21,70.398736,10.690048,71.2057522721,7.748736,2.260048,8.0716,62.65,8.43,63.2146138167,135.05,53.028736,44.210048,69.0403880777,7.748736,2.260048,8.0716,45.28,41.95,61.7258527685,133.63,7.748736,2.820048,8.2459432644,7.748736,2.260048,8.0716,0.0,0.56,0.56,133.95
2020-08-13 02:30:00,53.796592,79.450256,95.9500728988,8.606592,2.510256,8.9652,45.19,76.94,89.2294777526,133.88,71.936592,12.130256,72.9521512993,8.606592,2.510256,8.9652,63.33,9.62,64.0564852298,133.49,68.826592,11.560256,69.7906819362,8.606592,2.510256,8.9652,60.22,9.05,60.8962305894,135.3,51.176592,44.170256,67.6021825375,8.606592,2.510256,8.9652,42.57,41.66,59.5630800077,133.88,8.606592,3.030256,9.1244658627,8.606592,2.510256,8.9652,0.0,0.52,0.52,134.19
2020-08-13 03:00:00,53.040816,79.286488,95.3922184527,8.730816,2.546488,9.0946,44.31,76.74,88.613789559,133.94,70.900816,12.066488,71.9202742078,8.730816,2.546488,9.0946,62.17,9.52,62.8946682955,133.63,67.860816,11.516488,68.8310964902,8.730816,2.546488,9.0946,59.13,8.97,59.8065029909,135.38,50.520815999999996,44.456488,67.2958555529,8.730816,2.546488,9.0946,41.79,41.91,59.1848984117,133.94,8.730816,3.106488,9.2670068372,8.730816,2.546488,9.0946,0.0,0.56,0.56,134.25
2020-08-13 03:30:00,52.530656,79.595608,95.3673457357,8.590656,2.505608,8.9486,43.94,77.09,88.7332615201,133.76,70.240656,12.375608,71.3225450239,8.590656,2.505608,8.9486,61.65,9.87,62.4350814847,133.37,67.210656,11.805608,68.2396121047,8.590656,2.505608,8.9486,58.62,9.3,59.353133026,135.16,50.040656,43.935608,66.5913275378,8.590656,2.505608,8.9486,41.45,41.43,58.6050117311,133.76,8.590656,3.025608,9.1078907701,8.590656,2.505608,8.9486,0.0,0.52,0.52,134.05
2020-08-13 04:00:00,53.226688,79.642784,95.7917186333,7.826688,2.282784,8.1528,45.4,77.36,89.6979910589,133.79,69.246688,12.662784,70.3949564784,7.826688,2.282784,8.1528,61.42,10.38,62.2909367404,133.41,66.226688,12.062784,67.3163053151,7.826688,2.282784,8.1528,58.4,9.78,59.2132451399,135.22,50.606688,43.432784,66.6891565123,7.826688,2.282784,8.1528,42.78,41.15,59.3586632262,133.79,7.826688,2.802784,8.3134014218,7.826688,2.282784,8.1528,0.0,0.52,0.52,134.08
2020-08-13 04:30:00,53.626512,79.484816,95.8834644964,7.696512,2.244816,8.0172,45.93,77.24,89.8642448363,133.22,69.046512,12.934816,70.2476354358,7.696512,2.244816,8.0172,61.35,10.69,62.2743815706,132.68,66.026512,12.324816,67.166966407,7.696512,2.244816,8.0172,58.33,10.08,59.1945546482,134.63,50.956512,42.534816,66.376024944,7.696512,2.244816,8.0172,43.26,40.29,59.1160866431,133.22,7.696512,2.8048159999999998,8.1916597683,7.696512,2.244816,8.0172,0.0,0.56,0.56,133.5
2020-08-13 05:00:00,53.327584,79.084712,95.3846050859,7.627584,2.224712,7.9454,45.7,76.86,89.420073809,133.35,69.307584,12.484712,70.4230731624,7.627584,2.224712,7.9454,61.68,10.26,62.5275139439,132.8,66.267584,11.874712,67.3231124821,7.627584,2.224712,7.9454,58.64,9.65,59.4287144401,134.75,50.677584,43.034712,66.4846144382,7.627584,2.224712,7.9454,43.05,40.81,59.3191250778,133.35,7.667584,2.744712,8.144033912,7.627584,2.224712,7.9454,0.04,0.52,0.5215361924,133.62
2020-08-13 05:30:00,54.870128,78.706704,95.945172892,7.840128,2.286704,8.1668,47.03,76.42,89.7320305131,132.24,71.180128,11.986704,72.1823503003,7.840128,2.286704,8.1668,63.34,9.7,64.0784331893,131.29,68.030128,11.426704,68.9830985097,7.840128,2.286704,8.1668,60.19,9.14,60.8800106767,133.5,52.130128,41.646704,66.7232957771,7.840128,2.286704,8.1668,44.29,39.36,59.2521197933,132.24,7.880128,2.806704,8.3650466012,7.840128,2.286704,8.1668,0.04,0.52,0.5215361924,132.54
2020-08-13 06:00:00,55.846496,78.207728,96.1003633417,7.466496,2.177728,7.7776,48.38,76.03,90.117619254,132.75,72.256496,12.397728,73.3123787212,7.466496,2.177728,7.7776,64.79,10.22,65.5911007683,132.02,69.026496,11.787728,70.0257644117,7.466496,2.177728,7.7776,61.56,9.61,62.3055832169,134.17,53.006496,42.527728,67.958047846,7.466496,2.177728,7.7776,45.54,40.35,60.8441788506,132.75,7.466496,2.697728,7.9389104341,7.466496,2.177728,7.7776,0.0,0.52,0.52,133.06
2020-08-13 06:30:00,61.860832,65.188576,89.8683090786,7.160832,2.088576,7.4592,54.7,63.1,83.5086821834,133.3,77.540832,11.398576,78.3741549369,7.160832,2.088576,7.4592,70.38,9.31,70.9931017776,131.87,74.020832,10.838576,74.8101483736,7.160832,2.088576,7.4592,66.86,8.75,67.4301275396,134.03,58.300832,37.948576,69.5635064694,7.160832,2.088576,7.4592,51.14,35.86,62.4599007364,133.3,7.160832,2.648576,7.6349505408,7.160832,2.088576,7.4592,0.0,0.56,0.56,133.61
2020-08-13 07:00:00,66.30584,39.64712,77.2551522062,7.63584,2.22712,7.954,58.67,37.42,69.5875369589,135.14,81.27584,12.99712,82.3084886023,7.63584,2.22712,7.954,73.64,10.77,74.4234002179,132.71,77.62584,12.37712,78.606387369,7.63584,2.22712,7.954,69.99,10.15,70.7221507026,134.69,62.02584,27.42712,67.8192578786,7.63584,2.22712,7.954,54.39,25.2,59.9442415917,135.14,7.63584,2.74712,8.114968934,7.63584,2.22712,7.954,0.0,0.52,0.52,135.45
2020-08-13 07:30:00,70.363776,38.247768,80.087157085,8.563776,2.4977679999999998,8.9206,61.8,35.75,71.3953955098,134.94,87.293776,10.887768,87.9701473249,8.563776,2.4977679999999998,8.9206,78.73,8.39,79.1757854397,132.29,83.403776,10.377768,84.0469387885,8.563776,2.4977679999999998,8.9206,74.84,7.88,75.2537042278,134.35,65.793776,28.937768,71.8763895668,8.563776,2.4977679999999998,8.9206,57.23,26.44,63.0424182595,134.94,8.563776,3.017768,9.0799329887,8.563776,2.4977679999999998,8.9206,0.0,0.52,0.52,135.23
2020-08-13 08:00:00,74.997152,37.023336,83.6379113601,9.097152,2.653336,9.4762,65.9,34.37,74.3243358531,134.3,91.657152,8.603336,92.0600396648,9.097152,2.653336,9.4762,82.56,5.95,82.7741269963,131.35,87.567152,8.223336,87.952426711,9.097152,2.653336,9.4762,78.47,5.57,78.6674379906,133.52,70.057152,29.913336,76.1761919303,9.097152,2.653336,9.4762,60.96,27.26,66.7774602692,134.3,9.097152,3.213336,9.6479895709,9.097152,2.653336,9.4762,0.0,0.56,0.56,134.59
2020-08-13 08:30:00,78.639968,35.620824,86.3312670443,9.739968,2.840824,10.1458,68.9,32.78,76.3003171684,134.43,96.839968,6.670824,97.0694560358,9.739968,2.840824,10.1458,87.1,3.83,87.1841665671,131.35,92.539968,6.400824,92.7610706348,9.739968,2.840824,10.1458,82.8,3.56,82.8764960649,133.55,73.399968,31.550824,79.8937406652,9.739968,2.840824,10.1458,63.66,28.71,69.8345165373,134.43,9.739968,3.360824,10.303500114,9.739968,2.840824,10.1458,0.0,0.52,0.52,134.71
2020-08-13 09:00:00,80.278128,34.480704,87.3698848776,11.488128,3.350704,11.9668,68.79,31.13,75.5059004317,133.93,100.478128,4.670704,100.5866277506,11.488128,3.350704,11.9668,88.99,1.32,88.9997893256,130.56,96.058128,4.520704,96.1644462341,11.488128,3.350704,11.9668,84.57,1.17,84.5780929083,132.87,75.058128,33.170704,82.0610637435,11.488128,3.350704,11.9668,63.57,29.82,70.2166454625,133.93,11.488128,3.870704,12.1226826404,11.488128,3.350704,11.9668,0.0,0.52,0.52,134.22
2020-08-13 09:30:00,82.581152,32.710336,88.823492089,11.521152,3.360336,12.0012,71.06,29.35,76.8826775028,133.93,103.031152,4.340336,103.1225329355,11.521152,3.360336,12.0012,91.51,0.98,91.5152473635,130.46,98.511152,4.320336,98.6058434958,11.521152,3.360336,12.0012,86.99,0.96,86.9952969993,132.8,77.171152,34.740336,84.6302407323,11.521152,3.360336,12.0012,65.65,31.38,72.7641869329,133.93,11.521152,3.880336,12.1570535443,11.521152,3.360336,12.0012,0.0,0.52,0.52,134.22
2020-08-13 10:00:00,85.00592,32.19256,90.8975651731,10.22592,2.9825600000000003,10.652,74.78,29.21,80.2824544966,133.65,105.49592,5.00256,105.6144627558,10.22592,2.9825600000000003,10.652,95.27,2.02,95.2914125197,130.32,100.81592,5.4325600000000005,100.9621831856,10.22592,2.9825600000000003,10.652,90.59,2.45,90.6231239806,132.7,79.25592,34.43256,86.4123951942,10.22592,2.9825600000000003,10.652,69.03,31.45,75.8567294312,133.65,10.22592,3.50256,10.809133471300001,10.22592,2.9825600000000003,10.652,0.0,0.52,0.52,134.02
2020-08-13 10:30:00,87.208912,38.173016,95.1975497729,7.998912,2.3330159999999998,8.3322,79.21,35.84,86.9409552513,133.9,109.048912,11.083016,109.6106676015,7.998912,2.3330159999999998,8.3322,101.05,8.75,101.4281272626,132.62,103.998912,10.763016,104.554369639,7.998912,2.3330159999999998,8.3322,96.0,8.43,96.3694189045,134.07,81.048912,28.083016,85.7763482788,7.998912,2.3330159999999998,8.3322,73.05,25.75,77.4555679083,133.9,7.998912,2.893016,8.5060058053,7.998912,2.3330159999999998,8.3322,0.0,0.56,0.56,133.79
2020-08-13 11:00:00,89.909792,37.822856,97.5414739148,7.449792,2.172856,7.7602,82.46,35.65,89.8363740364,133.64,112.409792,12.252856,113.0756110646,7.449792,2.172856,7.7602,104.96,10.08,105.4429134651,132.72,107.149792,11.872856,107.8055779412,7.449792,2.172856,7.7602,99.7,9.7,100.170754215,133.82,83.479792,27.942856,88.0322604151,7.449792,2.172856,7.7602,76.03,25.77,80.2786011338,133.64,7.449792,2.692856,7.9215449427,7.449792,2.172856,7.7602,0.0,0.52,0.52,133.45
2020-08-13 11:30:00,90.843664,37.723152,98.3646658397,7.5536639999999995,2.203152,7.8684,83.29,35.52,90.547747073,133.91,113.783664,12.383152,114.4555138328,7.5536639999999995,2.203152,7.8684,106.23,10.18,106.7166589619,133.01,108.463664,11.993152,109.124708949,7.5536639999999995,2.203152,7.8684,100.91,9.79,101.3837866722,134.68,84.313664,28.123152,88.8802881156,7.5536639999999995,2.203152,7.8684,76.76,25.92,81.0181708014,133.91,7.5536639999999995,2.723152,8.0295327784,7.5536639999999995,2.203152,7.8684,0.0,0.52,0.52,133.69
2020-08-13 12:00:00,89.162032,38.210176,97.0045643273,10.012032,2.920176,10.4292,79.15,35.29,86.6608712165,134.03,114.212032,13.390176,114.9942827574,10.012032,2.920176,10.4292,104.2,10.47,104.7246909759,132.98,109.012032,12.990176,109.7832764736,10.012032,2.920176,10.4292,99.0,10.07,99.510828054,135.02,83.002032,29.160176,87.975298695,10.012032,2.920176,10.4292,72.99,26.24,77.563378601,134.03,10.052032,3.440176,10.6244133127,10.012032,2.920176,10.4292,0.04,0.52,0.5215361924,134.03
2020-08-13 12:30:00,88.599344,39.094392,96.8411856757,10.849344,3.164392,11.3014,77.75,35.93,85.6506123738,134.35,113.629344,13.324392,114.4078985037,10.849344,3.164392,11.3014,102.78,10.16,103.280946936,133.25,108.489344,12.944392,109.2588442452,10.849344,3.164392,11.3014,97.64,9.78,98.1285789156,135.28,82.559344,29.014392,87.5093150747,10.849344,3.164392,11.3014,71.71,25.85,76.2269414315,134.35,10.849344,3.724392,11.4708047233,10.849344,3.164392,11.3014,0.0,0.56,0.56,134.37
2020-08-13 13:00:00,85.219072,40.158896,94.2073625598,14.019072,4.088896,14.6032,71.2,36.07,79.8153174522,134.85,111.469072,13.438896,112.276257233,14.019072,4.088896,14.6032,97.45,9.35,97.8975229513,134.19,106.609072,13.098896,107.4107783657,14.019072,4.088896,14.6032,92.59,9.01,93.0273518918,135.97,79.739072,30.128896,85.2412457534,14.019072,4.088896,14.6032,65.72,26.04,70.6908763561,134.85,14.019072,4.608896,14.7572457484,14.019072,4.088896,14.6032,0.0,0.52,0.52,134.86
2020-08-13 13:30:00,78.336064,40.941352,88.3896669674,18.656064,5.441352,19.4334,59.68,35.5,69.4402793773,135.06,106.306064,13.461352,107.1549683442,18.656064,5.441352,19.4334,87.65,8.02,88.0161513587,134.67,101.946064,13.181352,102.7946886062,18.656064,5.441352,19.4334,83.29,7.74,83.648859526,136.41,73.876064,32.161352,80.5731059014,18.656064,5.441352,19.4334,55.22,26.72,61.3449818649,135.06,18.656064,5.961352,19.5853629438,18.656064,5.441352,19.4334,0.0,0.52,0.52,135.24
2020-08-13 14:00:00,75.986992,41.312456,86.4912826472,19.276992,5.622456,20.0802,56.71,35.69,67.0059713757,135.3,99.766992,12.842456,100.5901653684,19.276992,5.622456,20.0802,80.49,7.22,80.8131703375,134.88,95.786992,12.592456,96.6111680114,19.276992,5.622456,20.0802,76.51,6.97,76.8268247424,136.79,71.806992,32.392456,78.7750931818,19.276992,5.622456,20.0802,52.53,26.77,58.9578985379,135.3,19.276992,6.182456,20.244139467,19.276992,5.622456,20.0802,0.0,0.56,0.56,135.5
2020-08-13 14:30:00,78.377792,40.586856,88.2630792504,17.817792,5.196856,18.560200000000002,60.56,35.39,70.142467165,135.48,101.907792,13.466856,102.7937463119,17.817792,5.196856,18.560200000000002,84.09,8.27,84.4956862804,135.0,97.727792,13.186856,98.6134600364,17.817792,5.196856,18.560200000000002,79.91,7.99,80.3084565908,136.89,73.857792,32.396856,80.6506647077,17.817792,5.196856,18.560200000000002,56.04,27.2,62.2922274445,135.48,17.817792,5.716856,18.7124598672,17.817792,5.196856,18.560200000000002,0.0,0.52,0.52,135.69
2020-08-13 15:00:00,79.990576,41.145168,89.9523045761,15.720576,4.585168,16.3756,64.27,36.56,73.9409663177,135.43,104.520576,12.195168,105.2296200217,15.720576,4.585168,16.3756,88.8,7.61,89.1254851319,134.91,100.110576,11.935168,100.819520244,15.720576,4.585168,16.3756,84.39,7.35,84.7094717254,136.76,75.130576,30.615168,81.1288602272,15.720576,4.585168,16.3756,59.41,26.03,64.8622309206,135.43,15.720576,5.105168,16.5287401238,15.720576,4.585168,16.3756,0.0,0.52,0.52,135.64
2020-08-13 15:30:00,80.320656,41.390608,90.3581219973,14.230656,4.150608,14.8236,66.09,37.24,75.8597765618,135.28,104.420656,11.120608,105.0111485594,14.230656,4.150608,14.8236,90.19,6.97,90.4589243801,134.84,99.930656,10.890608,100.5223425473,14.230656,4.150608,14.8236,85.7,6.74,85.9646299358,136.6,75.320656,29.450608,80.873602194,14.230656,4.150608,14.8236,61.09,25.3,66.1216915997,135.28,14.230656,4.710608,14.9900432928,14.230656,4.150608,14.8236,0.0,0.56,0.56,135.48
2020-08-13 16:00:00,80.218464,42.099552,90.5945596883,13.198464,3.849552,13.7484,67.02,38.25,77.1669806329,135.45,104.868464,10.289552,105.3720533257,13.198464,3.849552,13.7484,91.67,6.44,91.8959329894,135.11,100.278464,10.099552,100.7857692971,13.198464,3.849552,13.7484,87.08,6.25,87.3040027719,136.74,75.148464,28.389552,80.3321747765,13.198464,3.849552,13.7484,61.95,24.54,66.6334307987,135.45,13.198464,4.369552,13.9029650305,13.198464,3.849552,13.7484,0.0,0.52,0.52,135.66
2020-08-13 16:30:00,83.250208,40.607144,92.6257916343,11.750208,3.427144,12.2398,71.5,37.18,80.5890960366,135.45,107.240208,10.147144,107.7192032241,11.750208,3.427144,12.2398,95.49,6.72,95.726164135,135.21,102.500208,9.927144,102.9798078656,11.750208,3.427144,12.2398,90.75,6.5,90.9824845781,136.83,77.780208,28.927144,82.9851819093,11.750208,3.427144,12.2398,66.03,25.5,70.7828432602,135.45,11.790208,3.9471439999999998,12.4333804912,11.750208,3.427144,12.2398,0.04,0.52,0.5215361924,135.66
2020-08-13 17:00:00,83.094448,42.325464,93.2530545947,11.264448,3.285464,11.7338,71.83,39.04,81.7537185699,135.52,107.574448,8.535464,107.9125386978,11.264448,3.285464,11.7338,96.31,5.25,96.4529864753,135.26,102.754448,8.405464,103.0976644199,11.264448,3.285464,11.7338,91.49,5.12,91.633151752,136.87,77.604448,27.165464,82.221729389,11.264448,3.285464,11.7338,66.34,23.88,70.5070918419,135.52,11.264448,3.8454639999999998,11.9027468309,11.264448,3.285464,11.7338,0.0,0.56,0.56,135.74
2020-08-13 17:30:00,84.01968,38.37824,92.3698865042,11.23968,3.2782400000000003,11.708,72.78,35.1,80.8018465136,135.09,107.16968,7.80824,107.4537524854,11.23968,3.2782400000000003,11.708,95.93,4.53,96.0368981173,132.64,102.40968,7.36824,102.6744053715,11.23968,3.2782400000000003,11.708,91.17,4.09,91.261695141,134.69,78.45968,30.34824,84.1245330257,11.23968,3.2782400000000003,11.708,67.22,27.07,72.4659457952,135.09,11.23968,3.79824,11.8641069449,11.23968,3.2782400000000003,11.708,0.0,0.52,0.52,135.32
2020-08-13 18:00:00,84.334432,37.858376,92.4421605877,11.034432,3.218376,11.4942,73.3,34.64,81.0729276639,134.59,106.244432,8.448376,106.5798029086,11.034432,3.218376,11.4942,95.21,5.23,95.3535369035,131.28,101.524432,8.068376,101.8445334036,11.034432,3.218376,11.4942,90.49,4.85,90.6198797174,133.59,78.734432,30.228376,84.337805864,11.034432,3.218376,11.4942,67.7,27.01,72.8891631177,134.59,11.034432,3.7383759999999997,11.650499761,11.034432,3.218376,11.4942,0.0,0.52,0.52,134.82
2020-08-13 18:30:00,85.170624,38.066432,93.290344826,9.450624,2.756432,9.8444,75.72,35.31,83.5482764634,134.31,105.680624,8.716432,106.0394760259,9.450624,2.756432,9.8444,96.23,5.96,96.4143894862,130.93,100.910624,8.296432,101.2510978706,9.450624,2.756432,9.8444,91.46,5.54,91.6276333864,133.3,79.380624,28.916432,84.4833918959,9.450624,2.756432,9.8444,69.93,26.16,74.66291248,134.31,9.450624,3.316432,10.0156385318,9.450624,2.756432,9.8444,0.0,0.56,0.56,134.54
2020-08-13 19:00:00,84.778048,37.885264,92.8580133916,7.698048,2.245264,8.0188,77.08,35.64,84.9207630677,134.54,104.888048,8.445264,105.2274921172,7.698048,2.245264,8.0188,97.19,6.2,97.3875561866,131.21,100.058048,8.005264,100.3777725459,7.698048,2.245264,8.0188,92.36,5.76,92.5394359179,133.54,78.858048,28.275264,83.7739953007,7.698048,2.245264,8.0188,71.16,26.03,75.7714095157,134.54,7.698048,2.765264,8.1796471807,7.698048,2.245264,8.0188,0.0,0.52,0.52,134.77
2020-08-13 19:30:00,82.133232,38.186776,90.5764740981,7.703232,2.246776,8.0242,74.43,35.94,82.6529400566,134.78,102.873232,8.836776,103.2520724838,7.703232,2.246776,8.0242,95.17,6.59,95.3978878173,131.57,98.163232,8.386776,98.5208512365,7.703232,2.246776,8.0242,90.46,6.14,90.6681377332,133.81,76.453232,28.276776,81.5148621062,7.703232,2.246776,8.0242,68.75,26.03,73.512743113,134.78,7.743232,2.766776,8.222693673,7.703232,2.246776,8.0242,0.04,0.52,0.5215361924,135.01
2020-08-13 20:00:00,79.936064,38.776352,88.8446948458,7.256064,2.116352,7.5584,72.68,36.66,81.4023218342,135.09,100.076064,9.676352,100.5427788245,7.256064,2.116352,7.5584,92.82,7.5600000000000005,93.1273643995,132.01,95.496064,9.166352,95.9349792749,7.256064,2.116352,7.5584,88.24,7.05,88.5211844702,134.19,74.386064,27.726352,79.3853708982,7.256064,2.116352,7.5584,67.13,25.61,71.8492101557,135.09,7.256064,2.636352,7.7201565165,7.256064,2.116352,7.5584,0.0,0.52,0.52,135.33
2020-08-13 20:30:00,79.4684,39.1412,88.5847624369,6.7584,1.9712,7.04,72.71,37.17,81.6599840803,135.18,98.7584,10.3112,99.2952285661,6.7584,1.9712,7.04,92.0,8.34,92.3772461161,132.17,94.1984,9.7612,94.7027960939,6.7584,1.9712,7.04,87.44,7.79,87.7863184101,134.34,73.9184,27.2212,78.7713373506,6.7584,1.9712,7.04,67.16,25.25,71.7497602783,135.18,6.7584,2.5312,7.216851391,6.7584,1.9712,7.04,0.0,0.56,0.56,135.43
2020-08-13 21:00:00,77.363456,40.551008,87.346943702,8.643456,2.521008,9.0036,68.72,38.03,78.5411949234,134.72,98.113456,11.611008,98.7981060296,8.643456,2.521008,9.0036,89.47,9.09,89.9305787816,131.57,93.713456,11.041008,94.3616219293,8.643456,2.521008,9.0036,85.07,8.52,85.4955864358,133.84,72.153456,26.601008,76.9008116951,8.643456,2.521008,9.0036,63.51,24.08,67.9217674976,134.72,8.643456,3.041008,9.1628085913,8.643456,2.521008,9.0036,0.0,0.52,0.52,134.95
2020-08-13 21:30:00,75.324528,41.105904,85.8107211372,11.334528,3.305904,11.8068,63.99,37.8,74.3206572899,134.58,97.194528,12.625904,98.0111714294,11.334528,3.305904,11.8068,85.86,9.32,86.3643560736,131.43,92.954528,12.025904,93.7292197915,11.334528,3.305904,11.8068,81.62,8.72,82.0844857449,133.74,70.534528,27.495904,75.7043220494,11.334528,3.305904,11.8068,59.2,24.19,63.9515136647,134.58,11.334528,3.825904,11.9628201692,11.334528,3.305904,11.8068,0.0,0.52,0.52,134.81
2020-08-13 22:00:00,74.706048,40.169264,84.8207720908,9.906048,2.889264,10.3188,64.8,37.28,74.758533961,134.91,93.836048,13.059264,94.7404257985,9.906048,2.889264,10.3188,83.93,10.17,84.5439163985,132.05,89.706048,12.419264,90.5616539496,9.906048,2.889264,10.3188,79.8,9.53,80.3670386415,134.27,69.846048,27.769264,75.1638373443,9.906048,2.889264,10.3188,59.94,24.88,64.8985207844,134.91,9.906048,3.409264,10.4763003012,9.906048,2.889264,10.3188,0.0,0.52,0.52,135.15
2020-08-13 22:30:00,69.7008,43.1244,81.962890359,9.5808,2.7944,9.98,60.12,40.33,72.3942214545,135.19,88.1108,15.2644,89.4232351461,9.5808,2.7944,9.98,78.53,12.47,79.513909475,132.74,84.2308,14.5244,85.4738899548,9.5808,2.7944,9.98,74.65,11.73,75.5659672075,134.68,65.2808,26.7344,70.5429726621,9.5808,2.7944,9.98,55.7,23.94,60.6268389412,135.19,9.5808,3.3544,10.1510456604,9.5808,2.7944,9.98,0.0,0.56,0.56,135.42
2020-08-13 23:00:00,63.751424,77.960832,100.7081694212,10.151424,2.960832,10.5744,53.6,75.0,92.1843804557,133.33,84.121424,11.460832,84.8985550285,10.151424,2.960832,10.5744,73.97,8.5,74.4567720224,132.64,80.491424,10.900832,81.2262117536,10.151424,2.960832,10.5744,70.34,7.94,70.786716268,134.59,60.371424,45.190832,75.4116710638,10.151424,2.960832,10.5744,50.22,42.23,65.6157092471,133.33,10.151424,3.480832,10.7316168698,10.151424,2.960832,10.5744,0.0,0.52,0.52,133.56
2020-08-13 23:30:00,60.32584,79.15712,99.5241509303,11.71584,3.41712,12.204,48.61,75.74,89.997109398,133.86,79.58584,12.63712,80.5828935345,11.71584,3.41712,12.204,67.87,9.22,68.493396032,133.36,76.24584,12.04712,77.1917172862,11.71584,3.41712,12.204,64.53,8.63,65.1045144364,135.2,57.40584,45.77712,73.4232604942,11.71584,3.41712,12.204,45.69,42.36,62.3052622176,133.86,11.71584,3.93712,12.3596853034,11.71584,3.41712,12.204,0.0,0.52,0.52,134.09
2020-08-14 00:00:00,55.91952,80.35736,97.8994281046,13.01952,3.7973600000000003,13.562,42.9,76.56,87.7601481311,133.4,75.47952,14.09736,76.7847217772,13.01952,3.7973600000000003,13.562,62.46,10.3,63.3035670401,132.83,72.40952,13.477360000000001,73.6530910363,13.01952,3.7973600000000003,13.562,59.39,9.68,60.173702728,134.75,53.50952,44.84736,69.81800935,13.01952,3.7973600000000003,13.562,40.49,41.05,57.6588466759,133.4,13.01952,4.35736,13.7293294519,13.01952,3.7973600000000003,13.562,0.0,0.56,0.56,133.62
2020-08-14 00:30:00,54.502304,80.085672,96.8721631894,11.162304,3.255672,11.6274,43.34,76.83,88.2111359183,133.63,72.622304,13.945672,73.9491771814,11.162304,3.255672,11.6274,61.46,10.69,62.3827516225,133.2,69.602304,13.295672,70.8608186238,11.162304,3.255672,11.6274,58.44,10.04,59.2961651374,135.02,52.042304,44.435672,68.4319395584,11.162304,3.255672,11.6274,40.88,41.18,58.0255702255,133.63,11.162304,3.775672,11.7835788129,11.162304,3.255672,11.6274,0.0,0.52,0.52,133.85
2020-08-14 01:00:00,54.305936,78.849648,95.7413268895,8.775936,2.559648,9.1416,45.53,76.29,88.8433734164,133.79,71.145936,12.979648,72.3202286468,8.775936,2.559648,9.1416,62.37,10.42,63.2344312855,133.41,68.095936,12.339648,69.2049377753,8.775936,2.559648,9.1416,59.32,9.78,60.1208017245,135.23,51.655936,44.499648,68.1803079794,8.775936,2.559648,9.1416,42.88,41.94,59.9804801581,133.79,8.775936,3.119648,9.3139280822,8.775936,2.559648,9.1416,0.0,0.56,0.56,134.01
2020-08-14 01:30:00,53.83296,80.00628,96.4312834188,7.39296,2.15628,7.7010000000000005,46.44,77.85,90.6493028103,134.27,69.66296,13.88628,71.0334904689,7.39296,2.15628,7.7010000000000005,62.27,11.73,63.3651781344,134.0,66.62296,13.19628,67.9173071095,7.39296,2.15628,7.7010000000000005,59.23,11.04,60.250099585,135.77,51.10296,43.30628,66.9846729349,7.39296,2.15628,7.7010000000000005,43.71,41.15,60.0323795963,134.27,7.39296,2.67628,7.8624634944,7.39296,2.15628,7.7010000000000005,0.0,0.52,0.52,134.5
2020-08-14 02:00:00,53.513648,79.801064,96.0828826472,7.443648,2.171064,7.7538,46.07,77.63,90.2710462995,134.25,69.483648,13.641064,70.8099990569,7.443648,2.171064,7.7538,62.04,11.47,63.0913821373,134.0,66.453648,12.951064,67.7038949488,7.443648,2.171064,7.7538,59.01,10.78,59.9865693301,135.73,50.813648,43.651064,66.9883737032,7.443648,2.171064,7.7538,43.37,41.48,60.0128927815,134.25,7.443648,2.731064,7.9288464558000005,7.443648,2.171064,7.7538,0.0,0.56,0.56,134.47
2020-08-14 02:30:00,51.861936,80.262648,95.5602065174,9.231936,2.692648,9.6166,42.63,77.57,88.512269206,134.38,68.261936,14.352648,69.7545010095,9.231936,2.692648,9.6166,59.03,11.66,60.1705617391,134.23,65.401936,13.662648,66.813779888,9.231936,2.692648,9.6166,56.17,10.97,57.2311960385,135.92,49.451936,44.452648,66.4946004451,9.231936,2.692648,9.6166,40.22,41.76,57.9788409681,134.38,9.271936,3.212648,9.8127419389,9.231936,2.692648,9.6166,0.04,0.52,0.5215361924,134.6
2020-08-14 03:00:00,49.495232,82.292776,96.030614767,10.535232,3.072776,10.9742,38.96,79.22,88.2818780951,134.9,66.885232,15.822776,68.7313210992,10.535232,3.072776,10.9742,56.35,12.75,57.7744320613,134.81,64.155232,15.072776,65.9020665027,10.535232,3.072776,10.9742,53.62,12.0,54.9463774966,136.44,47.405232,44.062776,64.7208177467,10.535232,3.072776,10.9742,36.87,40.99,55.1323589192,134.9,10.575232,3.632776,11.1817974101,10.535232,3.072776,10.9742,0.04,0.56,0.5614267539000001,135.12
2020-08-14 03:30:00,48.573584,83.712712,96.7843541746,10.363584,3.022712,10.7954,38.21,80.69,89.2797860661,135.06,65.883584,16.412712,67.8971557275,10.363584,3.022712,10.7954,55.52,13.39,57.1118420295,134.91,63.183584,15.632712,65.0887622525,10.363584,3.022712,10.7954,52.82,12.61,54.3043690692,136.54,46.563584,42.912712,63.3219409535,10.363584,3.022712,10.7954,36.2,39.89,53.8669852507,135.06,10.363584,3.542712,10.9523824641,10.363584,3.022712,10.7954,0.0,0.52,0.52,135.28
2020-08-14 04:00:00,48.20304,83.76672,96.6457264694,10.58304,3.08672,11.024,37.62,80.68,89.0198112782,134.95,65.41304,16.46672,67.4538262043,10.58304,3.08672,11.024,54.83,13.38,56.4389342564,134.77,62.75304,15.68672,64.6839795745,10.58304,3.08672,11.024,52.17,12.6,53.67,136.42,46.24304,42.816720000000004,63.021347653,10.58304,3.08672,11.024,35.66,39.73,53.3864074461,134.95,10.58304,3.64672,11.1937170949,10.58304,3.08672,11.024,0.0,0.56,0.56,135.17
2020-08-14 04:30:00,48.07816,83.61488,96.4518409695,11.22816,3.27488,11.696,36.85,80.34,88.3879974883,134.41,65.25816,17.02488,67.4423752962,11.22816,3.27488,11.696,54.03,13.75,55.7521604963,134.15,62.63816,16.23488,64.7078852753,11.22816,3.27488,11.696,51.41,12.96,53.0183902057,135.88,46.18816,42.56488,62.8101515171,11.22816,3.27488,11.696,34.96,39.29,52.5918786506,134.41,11.22816,3.79488,11.8521175829,11.22816,3.27488,11.696,0.0,0.52,0.52,134.62
2020-08-14 05:00:00,47.316656,84.013608,96.4217416572,11.566656,3.373608,12.0486,35.75,80.64,88.2092517823,134.37,65.656656,17.193608,67.8705873937,11.566656,3.373608,12.0486,54.09,13.82,55.8275962227,134.03,63.026656,16.393608,65.1238032504,11.566656,3.373608,12.0486,51.46,13.02,53.0815598866,135.8,45.526656,42.303608,62.1471773805,11.566656,3.373608,12.0486,33.96,38.93,51.660686213,134.37,11.566656,3.933608,12.217233849,11.566656,3.373608,12.0486,0.0,0.56,0.56,134.59
2020-08-14 05:30:00,50.51288,80.47584,95.0153243935,10.92288,3.18584,11.378,39.59,77.29,86.8395773827,133.15,68.14288,14.93584,69.7605290347,10.92288,3.18584,11.378,57.22,11.75,58.4139615161,132.48,65.33288,14.24584,66.8679980738,10.92288,3.18584,11.378,54.41,11.06,55.522713370299996,134.53,48.39288,43.04584,64.7673928455,10.92288,3.18584,11.378,37.47,39.86,54.7066769234,133.15,10.92288,3.7058400000000002,11.5344075531,10.92288,3.18584,11.378,0.0,0.52,0.52,133.35
2020-08-14 06:00:00,51.45192,80.23556,95.3155032521,10.92192,3.18556,11.377,40.53,77.05,87.0596542607,132.94,69.05192,14.89556,70.640253138,10.92192,3.18556,11.377,58.13,11.71,59.2977318285,132.22,66.20192,14.19556,67.7067805718,10.92192,3.18556,11.377,55.28,11.01,56.3657564484,134.32,49.25192,43.01556,65.3918192575,10.92192,3.18556,11.377,38.33,39.83,55.2776428586,132.94,10.92192,3.70556,11.5334084901,10.92192,3.18556,11.377,0.0,0.52,0.52,133.14
2020-08-14 06:30:00,56.18496,78.54228,96.5693506129,10.70496,3.12228,11.151,45.48,75.42,88.0716004169,133.41,74.57496,12.40228,75.5992143359,10.70496,3.12228,11.151,63.87,9.28,64.5406484318,132.67,71.43496,11.83228,72.4082616847,10.70496,3.12228,11.151,60.73,8.71,61.3514221514,134.72,53.54496,45.10228,70.0091308516,10.70496,3.12228,11.151,42.84,41.98,59.9798799599,133.41,10.70496,3.68228,11.3205721852,10.70496,3.12228,11.151,0.0,0.56,0.56,133.61
2020-08-14 07:00:00,59.082592,77.718256,97.6262259494,11.342592,3.308256,11.8152,47.74,74.41,88.4078938783,133.24,79.642592,10.828256,80.3753294766,11.342592,3.308256,11.8152,68.3,7.52,68.7127382659,132.27,76.272592,10.338256,76.9700450014,11.342592,3.308256,11.8152,64.93,7.03,65.3094617954,134.42,56.262592,45.928256,72.6283963596,11.342592,3.308256,11.8152,44.92,42.62,61.9214890002,133.24,11.342592,3.828256,11.9712128575,11.342592,3.308256,11.8152,0.0,0.52,0.52,133.44
2020-08-14 07:30:00,64.549088,75.915984,99.6484891422,11.129088,3.245984,11.5928,53.42,72.67,90.1921576413,133.18,85.429088,8.485984,85.8495253392,11.129088,3.245984,11.5928,74.3,5.24,74.4845460482,132.06,81.769088,8.115984,82.1708765235,11.129088,3.245984,11.5928,70.64,4.87,70.8076726069,134.23,61.179088,47.385984,77.3841862925,11.129088,3.245984,11.5928,50.05,44.14,66.7333657176,133.18,11.129088,3.765984,11.7490099668,11.129088,3.245984,11.5928,0.0,0.52,0.52,133.37
2020-08-14 08:00:00,69.380928,73.836104,101.3187219819,10.820928,3.156104,11.2718,58.56,70.68,91.7874501226,132.57,90.720928,6.056104,90.9228418652,10.820928,3.156104,11.2718,79.9,2.9,79.9526109642,131.18,86.770928,5.8061039999999995,86.9649630003,10.820928,3.156104,11.2718,75.95,2.65,75.9962170111,133.47,65.560928,48.086104,81.3050347649,10.820928,3.156104,11.2718,54.74,44.93,70.8178826286,132.57,10.820928,3.716104,11.4412373334,10.820928,3.156104,11.2718,0.0,0.56,0.56,132.75
2020-08-14 08:30:00,74.59944,70.39692,102.5709646723,9.82944,2.86692,10.239,64.77,67.53,93.5705819155,132.2,95.81944,3.46692,95.8821391929,9.82944,2.86692,10.239,85.99,0.6000000000000001,85.9920932412,130.73,91.56944,3.37692,91.6316862805,9.82944,2.86692,10.239,81.74,0.51,81.7415910048,133.09,70.21944,49.95692,86.176932005,9.82944,2.86692,10.239,60.39,47.09,76.5795024794,132.2,9.82944,3.38692,10.3965916434,9.82944,2.86692,10.239,0.0,0.52,0.52,132.37
2020-08-14 09:00:00,77.34384,68.38612,103.2411303435,9.72384,2.83612,10.129,67.62,65.55,94.1767853561,131.94,98.78384,3.59612,98.8492747783,9.72384,2.83612,10.129,89.06,0.76,89.0632426987,130.4,94.37384,3.68612,94.4458001025,9.72384,2.83612,10.129,84.65,0.85,84.6542674648,132.84,72.69384,51.33612,88.9932109242,9.72384,2.83612,10.129,62.97,48.5,79.4825194618,131.94,9.72384,3.35612,10.2867198756,9.72384,2.83612,10.129,0.0,0.52,0.52,132.12
2020-08-14 09:30:00,79.723168,67.833424,104.6764392188,9.543168,2.783424,9.9408,70.18,65.05,95.6908297592,131.81,101.513168,4.983424,101.6354160328,9.543168,2.783424,9.9408,91.97,2.2,91.9963091651,130.07,96.973168,4.983424,97.1011319539,9.543168,2.783424,9.9408,87.43,2.2,87.4576749062,132.57,74.853168,51.403424,90.8036825165,9.543168,2.783424,9.9408,65.31,48.62,81.4205164562,131.81,9.543168,3.303424,10.0987457439,9.543168,2.783424,9.9408,0.0,0.52,0.52,131.99
2020-08-14 10:00:00,80.410928,67.331104,104.8780001129,9.980928,2.911104,10.3968,70.43,64.42,95.4480031221,131.72,102.660928,6.311104,102.8547333452,9.980928,2.911104,10.3968,92.68,3.4,92.7423441584,129.83,98.090928,6.251104,98.2899102508,9.980928,2.911104,10.3968,88.11,3.34,88.1732822345,132.37,75.490928,52.041104,91.6905486724,9.980928,2.911104,10.3968,65.51,49.13,81.8860000244,131.72,10.020928,3.431104,10.5920476132,9.980928,2.911104,10.3968,0.04,0.52,0.5215361924,131.88
2020-08-14 10:30:00,80.089984,67.697912,104.8685502249,10.209984,2.977912,10.6354,69.88,64.72,95.2464844496,131.72,102.529984,5.887912,102.6989051877,10.209984,2.977912,10.6354,92.32,2.91,92.3658513738,129.8,97.969984,5.867912,98.1455559677,10.209984,2.977912,10.6354,87.76,2.89,87.807571997,132.4,75.239984,51.667912,91.2722757619,10.209984,2.977912,10.6354,65.03,48.69,81.2380268101,131.72,10.209984,3.537912,10.805581641,10.209984,2.977912,10.6354,0.0,0.56,0.56,131.88
2020-08-14 11:00:00,81.221056,67.712808,105.7444291913,10.981056,3.202808,11.4386,70.24,64.51,95.3687459286,131.64,103.251056,6.5228079999999995,103.4568875876,10.981056,3.202808,11.4386,92.27,3.32,92.3297097364,129.69,98.701056,6.462808,98.9124175357,10.981056,3.202808,11.4386,87.72,3.26,87.7805559335,132.29,76.321056,52.102808,92.409989668,10.981056,3.202808,11.4386,65.34,48.9,81.6120432289,131.64,10.981056,3.722808,11.5949510685,10.981056,3.202808,11.4386,0.0,0.52,0.52,131.8
2020-08-14 11:30:00,81.813664,69.683152,107.4672847417,11.153664,3.253152,11.6184,70.66,66.43,96.9834032193,131.72,104.633664,10.353152,105.1446213479,11.153664,3.253152,11.6184,93.48,7.1,93.7492421303,130.63,100.013664,10.693152,100.583679026,11.153664,3.253152,11.6184,88.86,7.44,89.1709212692,133.08,76.893664,50.393152,91.9353323366,11.153664,3.253152,11.6184,65.74,47.14,80.8945436973,131.72,11.153664,3.773152,11.7745868989,11.153664,3.253152,11.6184,0.0,0.52,0.52,131.89
2020-08-14 12:00:00,80.376704,75.109872,110.0086697391,11.416704,3.329872,11.8924,68.96,71.78,99.5381836282,132.23,106.116704,12.069872,106.8009207728,11.416704,3.329872,11.8924,94.7,8.74,95.102458433,133.5,101.386704,11.769872,102.0675934608,11.416704,3.329872,11.8924,89.97,8.44,90.3650070547,135.49,75.576704,46.489872,88.7307522006,11.416704,3.329872,11.8924,64.16,43.16,77.325876652,132.23,11.416704,3.849872,12.0483461371,11.416704,3.329872,11.8924,0.0,0.52,0.52,132.4
2020-08-14 12:30:00,79.902912,75.935016,110.2297691234,12.462912,3.6350160000000002,12.9822,67.44,72.3,98.8708430226,132.32,105.422912,10.635016,105.9579819545,12.462912,3.6350160000000002,12.9822,92.96,7.0,93.2231816664,133.77,100.792912,10.435016,101.3316370556,12.462912,3.6350160000000002,12.9822,88.33,6.8,88.5913590594,135.73,75.242912,46.505016,88.4545777187,12.462912,3.6350160000000002,12.9822,62.78,42.87,76.0208214899,132.32,12.462912,4.155016,13.1372879043,12.462912,3.6350160000000002,12.9822,0.0,0.52,0.52,132.49
2020-08-14 13:00:00,78.310816,76.586488,109.5357204147,13.770816,4.016488,14.3446,64.54,72.57,97.1175396105,132.51,104.920816,10.696488,105.4646504078,13.770816,4.016488,14.3446,91.15,6.68,91.3944467678,134.05,100.400816,10.496488,100.9480069828,13.770816,4.016488,14.3446,86.63,6.48,86.8720167833,135.97,73.920816,46.876488,87.5310925633,13.770816,4.016488,14.3446,60.15,42.86,73.8579860272,132.51,13.810815999999999,4.576488,14.5493257919,13.770816,4.016488,14.3446,0.04,0.56,0.5614267539000001,132.68
2020-08-14 13:30:00,74.871104,78.434072,108.4324022822,13.591104,3.964072,14.1574,61.28,74.47,96.4417922894,133.01,100.811104,9.594072,101.2666031189,13.591104,3.964072,14.1574,87.22,5.63,87.4015177214,134.66,96.491104,9.454072,96.9531465633,13.591104,3.964072,14.1574,82.9,5.49,83.0815870094,136.49,70.771104,45.944072,84.3765779901,13.591104,3.964072,14.1574,57.18,41.98,70.9356948228,133.01,13.591104,4.484072,14.3117088302,13.591104,3.964072,14.1574,0.0,0.52,0.52,133.19
2020-08-14 14:00:00,72.262272,78.976496,107.047292703,14.662272,4.276496,15.2732,57.6,74.7,94.3284156551,133.2,96.772272,9.086496,97.197927126,14.662272,4.276496,15.2732,82.11,4.8100000000000005,82.2507641302,135.03,92.712272,8.986496,93.1467792774,14.662272,4.276496,15.2732,78.05,4.71,78.1919855228,136.81,68.492272,46.406496,82.7330296479,14.662272,4.276496,15.2732,53.83,42.13,68.3564612893,133.2,14.662272,4.796496,15.4268789481,14.662272,4.276496,15.2732,0.0,0.52,0.52,133.39
2020-08-14 14:30:00,68.82288,78.64084,104.5034474427,14.64288,4.27084,15.253,54.18,74.37,92.0128757294,133.47,95.44288,9.24084,95.8891884761,14.64288,4.27084,15.253,80.8,4.97,80.9527077991,134.84,91.47288,8.94084,91.9087938959,14.64288,4.27084,15.253,76.83,4.67,76.9717987317,136.63,65.37288,47.22084,80.6437918863,14.64288,4.27084,15.253,50.73,42.95,66.4698081839,133.47,14.64288,4.83084,15.4191747445,14.64288,4.27084,15.253,0.0,0.56,0.56,133.65
2020-08-14 15:00:00,66.634528,74.705904,100.1056063077,18.294528,5.335904,19.0568,48.34,69.37,84.5514784022,133.44,91.284528,8.865904,91.71406274899999,18.294528,5.335904,19.0568,72.99,3.5300000000000002,73.075310468,132.32,87.744528,8.575904,88.1626242994,18.294528,5.335904,19.0568,69.45,3.24,69.5255355966,134.65,63.704528,52.695904,82.674815912,18.294528,5.335904,19.0568,45.41,47.36,65.6127861015,133.44,18.294528,5.855904,19.2088876929,18.294528,5.335904,19.0568,0.0,0.52,0.52,133.65
2020-08-14 15:30:00,66.335952,74.871736,100.0311720385,18.005952,5.251736,18.7562,48.33,69.62,84.7510076636,133.55,90.205952,8.761735999999999,90.6304683534,18.005952,5.251736,18.7562,72.2,3.51,72.2852689004,132.48,86.695952,8.471736,87.1088882034,18.005952,5.251736,18.7562,68.69,3.22,68.7654309955,134.76,63.405952,52.521736,82.3337567555,18.005952,5.251736,18.7562,45.4,47.27,65.5409253825,133.55,18.005952,5.811736,18.9206390685,18.005952,5.251736,18.7562,0.0,0.56,0.56,133.74
2020-08-14 16:00:00,66.351952,74.839736,100.0178365031,17.621952,5.139736,18.3562,48.73,69.7,85.0452991058,133.67,89.981952,8.679736,90.3996100808,17.621952,5.139736,18.3562,72.36,3.54,72.4465402901,132.66,86.471952,8.399736,86.8789620539,17.621952,5.139736,18.3562,68.85,3.26,68.9271361657,134.9,63.401952,52.619736,82.393228691,17.621952,5.139736,18.3562,45.78,47.48,65.9557336401,133.67,17.621952,5.659736,18.508533272,17.621952,5.139736,18.3562,0.0,0.52,0.52,133.86
2020-08-14 16:30:00,65.708176,75.011968,99.7214106222,18.418176,5.371968,19.1856,47.29,69.64,84.1788197827,133.9,91.768176,9.371968,92.2454980504,18.418176,5.371968,19.1856,73.35,4.0,73.458985155,133.01,88.198176,9.041968,88.6604502303,18.418176,5.371968,19.1856,69.78,3.67,69.8764430978,135.19,62.888176,53.171968,82.3539972412,18.418176,5.371968,19.1856,44.47,47.8,65.2872185041,133.9,18.418176,5.9319679999999995,19.3498695479,18.418176,5.371968,19.1856,0.0,0.56,0.56,134.1
2020-08-14 17:00:00,68.144064,75.555352,101.745882837,18.944064,5.525352,19.7334,49.2,70.03,85.5852843659,133.54,93.404064,10.645351999999999,94.0087373116,18.944064,5.525352,19.7334,74.46,5.12,74.6358224983,132.8,89.764064,10.275352,90.3502631126,18.944064,5.525352,19.7334,70.82,4.75,70.9791159426,134.88,65.174064,52.495352,83.6864421509,18.944064,5.525352,19.7334,46.23,46.97,65.9044292897,133.54,18.944064,6.045352,19.885266949200002,18.944064,5.525352,19.7334,0.0,0.52,0.52,133.76
2020-08-14 17:30:00,70.18736,75.03548,102.7452615092,17.847360000000002,5.20548,18.591,52.34,69.83,87.2680038731,133.33,97.05736,9.37548,97.5091316513,17.847360000000002,5.20548,18.591,79.21,4.17,79.3196886025,132.47,93.16736,9.04548,93.6054361552,17.847360000000002,5.20548,18.591,75.32,3.84,75.4178228272,134.55,66.92736,51.97548,84.7391411203,17.847360000000002,5.20548,18.591,49.08,46.77,67.7958649181,133.33,17.847360000000002,5.76548,18.7555063541,17.847360000000002,5.20548,18.591,0.0,0.56,0.56,133.55
2020-08-14 18:00:00,70.83176,75.32468,103.397029173,17.26176,5.03468,17.981,53.57,70.29,88.3766315267,133.38,97.81176,9.14468,98.2383100761,17.26176,5.03468,17.981,80.55,4.11,80.6547865908,132.47,93.86176,8.82468,94.2756859821,17.26176,5.03468,17.981,76.6,3.79,76.6937031314,134.58,67.47176,51.50468,84.8832754988,17.26176,5.03468,17.981,50.21,46.47,68.4142163589,133.38,17.30176,5.55468,18.1715538411,17.26176,5.03468,17.981,0.04,0.52,0.5215361924,133.61
2020-08-14 18:30:00,70.728832,75.787576,103.6644797027,14.768832,4.307576,15.3842,55.96,71.48,90.7794690445,133.58,96.048832,9.657576,96.5331388838,14.768832,4.307576,15.3842,81.28,5.35,81.4558831516,132.88,92.068832,9.257576,92.5330888885,14.768832,4.307576,15.3842,77.3,4.95,77.4583275058,134.83,67.168832,49.907576,83.6804525229,14.768832,4.307576,15.3842,52.4,45.6,69.4630837208,133.58,14.768832,4.827576,15.5378212334,14.768832,4.307576,15.3842,0.0,0.52,0.52,133.81
2020-08-14 19:00:00,72.246608,76.292344,105.0718521799,12.796607999999999,3.732344,13.3298,59.45,72.56,93.8043501123,133.32,96.406608,9.652344,96.8886051647,12.796607999999999,3.732344,13.3298,83.61,5.92,83.8193205651,132.5,92.286608,9.232344,92.747259754,12.796607999999999,3.732344,13.3298,79.49,5.5,79.6800483183,134.5,68.366608,47.932344,83.4955249745,12.796607999999999,3.732344,13.3298,55.57,44.2,71.00468224,133.32,12.796607999999999,4.292344,13.4973105958,12.796607999999999,3.732344,13.3298,0.0,0.56,0.56,133.54
2020-08-14 19:30:00,74.153344,74.296392,104.9698637257,10.033344,2.926392,10.4514,64.12,71.37,95.9429585744,132.52,95.763344,9.436392,96.2271455881,10.033344,2.926392,10.4514,85.73,6.51,85.9768166426,131.69,91.553344,8.986392,91.9933151852,10.033344,2.926392,10.4514,81.52,6.06,81.7449325647,133.81,69.853344,46.956392,84.1688328162,10.033344,2.926392,10.4514,59.82,44.03,74.2770038437,132.52,10.033344,3.446392,10.608751559,10.033344,2.926392,10.4514,0.0,0.52,0.52,132.74
2020-08-14 20:00:00,73.771424,73.965832,104.4661059983,8.351424,2.435832,8.6994,65.42,71.53,96.9346032127,132.56,95.721424,9.505832,96.1922650456,8.351424,2.435832,8.6994,87.37,7.07,87.6555862453,131.78,91.411424,9.025832,91.8559420016,8.351424,2.435832,8.6994,83.06,6.59,83.3210159564,133.91,69.351424,46.315832,83.3953014545,8.351424,2.435832,8.6994,61.0,43.88,75.1428932102,132.56,8.351424,2.955832,8.8590758909,8.351424,2.435832,8.6994,0.0,0.52,0.52,132.79
2020-08-14 20:30:00,73.954272,74.142496,104.720313503,7.414272,2.162496,7.7232,66.54,71.98,98.0239358524,132.46,96.304272,9.572496,96.7788483354,7.414272,2.162496,7.7232,88.89,7.41,89.1983194909,131.66,91.914272,9.072496,92.3609418583,7.414272,2.162496,7.7232,84.5,6.91,84.7820623717,133.79,69.444272,45.602496,83.0788454123,7.414272,2.162496,7.7232,62.03,43.44,75.7281618686,132.46,7.414272,2.722496,7.8983171473,7.414272,2.162496,7.7232,0.0,0.56,0.56,132.7
2020-08-14 21:00:00,74.041552,74.647536,105.1399355784,7.191552,2.097536,7.4912,66.85,72.55,98.653053678,132.42,96.321552,9.997536,96.839000954,7.191552,2.097536,7.4912,89.13,7.9,89.4794216566,131.62,91.931552,9.467535999999999,92.4177715109,7.191552,2.097536,7.4912,84.74,7.37,85.0598877262,133.76,69.491552,44.947536,82.7608409324,7.191552,2.097536,7.4912,62.3,42.85,75.6135735169,132.42,7.191552,2.617536,7.6530983843,7.191552,2.097536,7.4912,0.0,0.52,0.52,132.66
2020-08-14 21:30:00,71.824608,75.876344,104.4796338679,7.564608,2.206344,7.8798,64.26,73.67,97.7579485259,132.87,93.554608,11.606344,94.2717980049,7.564608,2.206344,7.8798,85.99,9.4,86.5022548839,132.26,89.314608,10.996344,89.9889925689,7.564608,2.206344,7.8798,81.75,8.79,82.221205294,134.32,67.524608,44.576344,80.9112052188,7.564608,2.206344,7.8798,59.96,42.37,73.4194694887,132.87,7.564608,2.726344,8.0409107569,7.564608,2.206344,7.8798,0.0,0.52,0.52,133.12
2020-08-14 22:00:00,67.754992,78.701456,103.8492085547,7.444992,2.171456,7.7552,60.31,76.53,97.4378622508,133.59,88.864992,13.541456,89.8908106191,7.444992,2.171456,7.7552,81.42,11.37,82.2100559542,133.21,84.854992,12.841456,85.8211667336,7.444992,2.171456,7.7552,77.41,10.67,78.1419029715,135.07,63.794992,43.481456,77.2038730904,7.444992,2.171456,7.7552,56.35,41.31,69.8701552882,133.59,7.444992,2.691456,7.9165548871,7.444992,2.171456,7.7552,0.0,0.52,0.52,133.83
2020-08-14 22:30:00,63.950176,79.987968,102.40947239,7.570176,2.207968,7.8856,56.38,77.78,96.0647323423,133.93,84.450176,14.967967999999999,85.7663820648,7.570176,2.207968,7.8856,76.88,12.76,77.9317136986,133.71,80.690176,14.207968,81.9315010091,7.570176,2.207968,7.8856,73.12,12.0,74.0981403275,135.49,60.340176,42.987968,74.0871259564,7.570176,2.207968,7.8856,52.77,40.78,66.6909386649,133.93,7.570176,2.7679679999999998,8.0603481017,7.570176,2.207968,7.8856,0.0,0.56,0.56,134.16
2020-08-14 23:00:00,60.146544,81.088992,100.9605436729,8.396544,2.448992,8.7464,51.75,78.64,94.1398539408,134.3,80.606544,16.408992,82.2597711769,8.396544,2.448992,8.7464,72.21,13.96,73.5470305315,134.26,77.076544,15.588992,78.6372068843,8.396544,2.448992,8.7464,68.68,13.14,69.9256891278,135.97,56.966544,43.068992,71.4151609058,8.396544,2.448992,8.7464,48.57,40.62,63.3168958494,134.3,8.436544,2.968992,8.9437233946,8.396544,2.448992,8.7464,0.04,0.52,0.5215361924,134.54
2020-08-14 23:30:00,56.413712,83.209416,100.5301636957,9.083712,2.649416,9.4622,47.33,80.56,93.4346964462,134.59,76.183712,18.389416,78.3717333923,9.083712,2.649416,9.4622,67.1,15.74,68.9213871015,134.65,72.903712,17.469416,74.9675377664,9.083712,2.649416,9.4622,63.82,14.82,65.5181257363,136.3,53.623712,41.949416,68.0827143363,9.083712,2.649416,9.4622,44.54,39.3,59.3995084155,134.59,9.083712,3.209416,9.6340113535,9.083712,2.649416,9.4622,0.0,0.56,0.56,134.82
2020-08-15 00:00:00,52.894912,84.676016,99.8393679924,9.894912,2.8860159999999997,10.3072,43.0,81.79,92.4045675278,134.76,72.644912,19.176016,75.1332338524,9.894912,2.8860159999999997,10.3072,62.75,16.29,64.8299822613,134.85,69.574912,18.246016,71.9276405819,9.894912,2.8860159999999997,10.3072,59.68,15.36,61.6249300202,136.43,50.494912,41.546016,65.3896596058,9.894912,2.8860159999999997,10.3072,40.6,38.66,56.0620691734,134.76,9.894912,3.406016,10.4647134925,9.894912,2.8860159999999997,10.3072,0.0,0.52,0.52,134.98
2020-08-15 00:30:00,50.789824,83.877032,98.055916288,10.069824,2.937032,10.4894,40.72,80.94,90.6057503694,135.12,69.209824,21.627032,72.5101941194,10.069824,2.937032,10.4894,59.14,18.69,62.0230255631,134.71,66.339824,20.567032,69.4548418301,10.069824,2.937032,10.4894,56.27,17.63,58.9671925735,136.31,48.599824,43.037032,64.9163231876,10.069824,2.937032,10.4894,38.53,40.1,55.6108883223,135.12,10.069824,3.497032,10.6597649224,10.069824,2.937032,10.4894,0.0,0.56,0.56,135.34
2020-08-15 01:00:00,49.927984,78.116912,92.7095223088,9.897984,2.8869119999999997,10.3104,40.03,75.23,85.2170980496,135.01,66.167984,28.006912,71.85116023,9.897984,2.8869119999999997,10.3104,56.27,25.12,61.6224577569,132.39,63.447984,26.686912,68.8319543945,9.897984,2.8869119999999997,10.3104,53.55,23.8,58.6007039207,134.39,47.817984,47.996912,67.7514808352,9.897984,2.8869119999999997,10.3104,37.92,45.11,58.9307941572,135.01,9.937984,3.446912,10.5187797924,9.897984,2.8869119999999997,10.3104,0.04,0.56,0.5614267539000001,135.23
