Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-08-15 01:30:00,48.845888,78.403384,92.3743005233,10.365888,3.023384,10.7978,38.48,75.38,84.633650518,134.81,65.175888,28.473384,71.1240463767,10.365888,3.023384,10.7978,54.81,25.45,60.4304443141,132.16,62.525888,27.123384,68.1554446086,10.365888,3.023384,10.7978,52.16,24.1,57.4584684794,134.21,46.875888,47.653384,66.8445501327,10.365888,3.023384,10.7978,36.51,44.63,57.6612261403,134.81,10.365888,3.543384,10.9547799704,10.365888,3.023384,10.7978,0.0,0.52,0.52,135.06
2020-08-15 02:00:00,47.945376,78.581568,92.0533644639,10.325376,3.011568,10.7556,37.62,75.57,84.4161672904,134.65,64.235376,28.681568,70.3478206684,10.325376,3.011568,10.7556,53.91,25.67,59.7096055924,131.97,61.625376,27.331568,67.4144018477,10.325376,3.011568,10.7556,51.3,24.32,56.7728139165,134.04,46.055376,47.281568,66.0048811153,10.325376,3.011568,10.7556,35.73,44.27,56.88994463,134.65,10.325376,3.571568,10.9256344219,10.325376,3.011568,10.7556,0.0,0.56,0.56,134.89
2020-08-15 02:30:00,47.212832,78.874576,91.9252426956,9.752832,2.844576,10.1592,37.46,76.03,84.7573743104,134.77,62.682832,28.984576,69.0597065838,9.752832,2.844576,10.1592,52.93,26.14,59.0329103128,132.12,60.132832,27.614576,66.1704034444,9.752832,2.844576,10.1592,50.38,24.77,56.1399795155,134.17,45.312832,46.834576,65.1669414117,9.752832,2.844576,10.1592,35.56,43.99,56.5653047371,134.77,9.752832,3.404576,10.3299985363,9.752832,2.844576,10.1592,0.0,0.56,0.56,134.99
2020-08-15 03:00:00,46.016928,78.994104,91.4200532122,9.476928,2.764104,9.8718,36.54,76.23,84.5351080913,134.88,60.716928,29.214104,67.3795905173,9.476928,2.764104,9.8718,51.24,26.45,57.6640277816,132.27,58.256928,27.824104,64.5604400806,9.476928,2.764104,9.8718,48.78,25.06,54.8406053942,134.29,44.206928,46.724104,64.3225806214,9.476928,2.764104,9.8718,34.73,43.96,56.0236958795,134.88,9.476928,3.284104,10.0298306765,9.476928,2.764104,9.8718,0.0,0.52,0.52,135.09
2020-08-15 03:30:00,45.555152,79.132336,91.3082607137,9.745152,2.842336,10.1512,35.81,76.29,84.2764510406,135.0,60.205152,29.322336,66.9661087106,9.745152,2.842336,10.1512,50.46,26.48,56.9859807321,132.43,57.775152,27.932336,64.1730752188,9.745152,2.842336,10.1512,48.03,25.09,54.1884581807,134.39,43.805152,46.982336,64.2357473511,9.745152,2.842336,10.1512,34.06,44.14,55.7532348837,135.0,9.745152,3.402336,10.3220093858,9.745152,2.842336,10.1512,0.0,0.56,0.56,135.19
2020-08-15 04:00:00,44.977472,79.260096,91.1325178267,9.497472,2.770096,9.8932,35.48,76.49,84.3181504778,135.16,59.547472,29.430096,66.4231282925,9.497472,2.770096,9.8932,50.05,26.66,56.7076546861,132.62,57.157472,28.040096,63.6649321771,9.497472,2.770096,9.8932,47.66,25.27,53.944865372,134.57,43.257472,46.970096,63.8545127777,9.497472,2.770096,9.8932,33.76,44.2,55.6181409254,135.16,9.497472,3.330096,10.0643685227,9.497472,2.770096,9.8932,0.0,0.56,0.56,135.36
2020-08-15 04:30:00,44.777456,79.348008,91.110520465,9.867456,2.878008,10.2786,34.91,76.47,84.0616975798,135.27,59.587456,29.668008,66.5646723964,9.867456,2.878008,10.2786,49.72,26.79,56.4781594955,132.7,57.197456,28.268008,63.8014831266,9.867456,2.878008,10.2786,47.33,25.39,53.7101573262,134.7,43.087456,47.088008,63.8264001958,9.867456,2.878008,10.2786,33.22,44.21,55.300022604,135.27,9.867456,3.438008,10.4492385809,9.867456,2.878008,10.2786,0.0,0.56,0.56,135.48
2020-08-15 05:00:00,44.671168,79.247424,90.9706956174,9.591168,2.797424,9.9908,35.08,76.45,84.1142609787,135.07,59.061168,29.517424,66.0265089575,9.591168,2.797424,9.9908,49.47,26.72,56.2248992885,132.44,56.691168,28.117424,63.280945486,9.591168,2.797424,9.9908,47.1,25.32,53.4744088326,134.46,42.971168,46.867424,63.5851925505,9.591168,2.797424,9.9908,33.38,44.07,55.2846208271,135.07,9.591168,3.317424,10.1486849197,9.591168,2.797424,9.9908,0.0,0.52,0.52,135.26
2020-08-15 05:30:00,45.564416,79.311288,91.4680075745,9.364416,2.731288,9.7546,36.2,76.58,84.7049963107,134.92,59.504416,29.521288,66.4250101143,9.364416,2.731288,9.7546,50.14,26.79,56.8482515122,132.19,57.104416,28.131288,63.6575501511,9.364416,2.731288,9.7546,47.74,25.4,54.0764976677,134.29,43.764416,46.361288,63.7549459481,9.364416,2.731288,9.7546,34.4,43.63,55.5602096828,134.92,9.364416,3.2912879999999998,9.925969157699999,9.364416,2.731288,9.7546,0.0,0.56,0.56,135.11
2020-08-15 06:00:00,45.575712,79.350416,91.5075627677,9.635712,2.810416,10.0372,35.94,76.54,84.5579990303,135.24,59.605712,29.580416,66.5420311815,9.635712,2.810416,10.0372,49.97,26.77,56.6889213163,132.6,57.205712,28.180416,63.7701288329,9.635712,2.810416,10.0372,47.57,25.37,53.9123529444,134.64,43.825712,46.920416,64.2045050594,9.635712,2.810416,10.0372,34.19,44.11,55.809033319,135.24,9.635712,3.370416,10.2081658372,9.635712,2.810416,10.0372,0.0,0.56,0.56,135.44
2020-08-15 06:30:00,48.879616,78.444888,92.4273623644,9.239616,2.6948879999999997,9.624600000000001,39.64,75.75,85.4949828937,134.91,62.179616,28.854888,68.5485901197,9.239616,2.6948879999999997,9.624600000000001,52.94,26.16,59.0507341191,132.16,59.619616,27.474888,65.6457773402,9.239616,2.6948879999999997,9.624600000000001,50.38,24.78,56.1443924181,134.29,46.799616,46.934888,66.2803724289,9.239616,2.6948879999999997,9.624600000000001,37.56,44.24,58.03387976,134.91,9.239616,3.214888,9.7829447857,9.239616,2.6948879999999997,9.624600000000001,0.0,0.52,0.52,135.1
2020-08-15 07:00:00,50.01232,77.96276,92.625180694,9.95232,2.9027600000000002,10.367,40.06,75.06,85.0811800576,134.42,64.48232,28.69276,70.5779290501,9.95232,2.9027600000000002,10.367,54.53,25.79,60.3211820176,131.52,61.84232,27.34276,67.6172985811,9.95232,2.9027600000000002,10.367,51.89,24.44,57.3575252256,133.78,47.88232,46.88276,67.012758142,9.95232,2.9027600000000002,10.367,37.93,43.98,58.0768912736,134.42,9.95232,3.4627600000000003,10.5375224887,9.95232,2.9027600000000002,10.367,0.0,0.56,0.56,134.62
2020-08-15 07:30:00,51.645152,76.322336,92.1537882976,10.945152,3.192336,11.4012,40.7,73.13,83.6928127141,133.67,67.325152,27.842336,72.8551423426,10.945152,3.192336,11.4012,56.38,24.65,61.5331366013,130.61,64.585152,26.542336,69.8264810742,10.945152,3.192336,11.4012,53.64,23.35,58.5018982598,133.02,49.455152,47.692336,68.7049559528,10.945152,3.192336,11.4012,38.51,44.5,58.8495547987,133.67,10.945152,3.712336,11.5575858586,10.945152,3.192336,11.4012,0.0,0.52,0.52,133.86
2020-08-15 08:00:00,53.268336,74.582848,91.6521512895,12.558336,3.662848,13.0816,40.71,70.92,81.7737763589,133.46,70.928336,26.432848,75.693621271,12.558336,3.662848,13.0816,58.37,22.77,62.6540485523,130.31,68.088336,25.222848,72.610010057,12.558336,3.662848,13.0816,55.53,21.56,59.5685697327,132.77,51.078336,50.012848,71.4862320562,12.558336,3.662848,13.0816,38.52,46.35,60.2670133655,133.46,12.558336,4.222848,13.2493112395,12.558336,3.662848,13.0816,0.0,0.56,0.56,133.63
2020-08-15 08:30:00,56.488464,74.244552,93.2909431122,13.798464,4.024552,14.3734,42.69,70.22,82.1783700252,133.24,74.878464,25.744552,79.1805931317,13.798464,4.024552,14.3734,61.08,21.72,64.8268833124,129.87,71.938464,24.584552,76.0233043199,13.798464,4.024552,14.3734,58.14,20.56,61.6682511508,132.48,54.078464,50.464552,73.9672311038,13.798464,4.024552,14.3734,40.28,46.44,61.4748078484,133.24,13.838464,4.5445519999999995,14.565577186,13.798464,4.024552,14.3734,0.04,0.52,0.5215361924,133.42
2020-08-15 09:00:00,58.228784,77.036312,96.5669956697,15.278784,4.456312,15.9154,42.95,72.58,84.3359881664,133.24,78.748784,20.926312,81.4817864029,15.278784,4.456312,15.9154,63.47,16.47,65.5721114499,131.03,75.688784,19.396312,78.1345566481,15.278784,4.456312,15.9154,60.41,14.94,62.2299903583,133.51,55.778784,48.776312,74.0972425724,15.278784,4.456312,15.9154,40.5,44.32,60.0375915573,133.24,15.278784,5.016312,16.0811885941,15.278784,4.456312,15.9154,0.0,0.56,0.56,133.42
2020-08-15 09:30:00,62.544064,79.905352,101.4722879405,14.624064,4.265352,15.2334,47.92,75.64,89.5418114626,133.47,83.474064,15.425352,84.8873420776,14.624064,4.265352,15.2334,68.85,11.16,69.7486064377,132.75,80.124064,14.755352,81.4713817516,14.624064,4.265352,15.2334,65.5,10.49,66.3346824821,134.88,59.654064,46.125352,75.4066008307,14.624064,4.265352,15.2334,45.03,41.86,61.4813833611,133.47,14.664064,4.785352,15.4251212883,14.624064,4.265352,15.2334,0.04,0.52,0.5215361924,133.64
2020-08-15 10:00:00,64.035376,79.546568,102.1184893153,15.485376,4.516568,16.1306,48.55,75.03,89.3677984511,133.41,86.695376,14.636568,87.9222232578,15.485376,4.516568,16.1306,71.21,10.12,71.9255066023,132.64,83.205376,14.026568,84.3793766578,15.485376,4.516568,16.1306,67.72,9.51,68.3844902006,134.75,61.085376,46.896568,77.0111112194,15.485376,4.516568,16.1306,45.6,42.38,62.2529067594,133.41,15.485376,5.036568,16.2838535697,15.485376,4.516568,16.1306,0.0,0.52,0.52,133.56
2020-08-15 10:30:00,63.693104,79.410072,101.7976965957,16.183104,4.720072,16.8574,47.51,74.69,88.520032761,133.17,86.343104,14.980072,87.6329513681,16.183104,4.720072,16.8574,70.16,10.26,70.9062282173,132.39,82.903104,14.350072,84.1358973283,16.183104,4.720072,16.8574,66.72,9.63,67.4113885037,134.53,60.853104,47.010072,76.8963401982,16.183104,4.720072,16.8574,44.67,42.29,61.5130311398,133.17,16.183104,5.280072,17.0226911915,16.183104,4.720072,16.8574,0.0,0.56,0.56,133.32
2020-08-15 11:00:00,64.182096,79.048528,101.8234316153,15.252096,4.448528,15.8876,48.93,74.6,89.2149365297,133.23,86.862096,14.538528,88.0703838865,15.252096,4.448528,15.8876,71.61,10.09,72.3173575292,132.43,83.352096,13.918528,84.5061969874,15.252096,4.448528,15.8876,68.1,9.47,68.7552972505,134.6,61.212096,46.858528,77.0885357433,15.252096,4.448528,15.8876,45.96,42.41,62.5374263941,133.23,15.252096,4.968528,16.0409695118,15.252096,4.448528,15.8876,0.0,0.52,0.52,133.39
2020-08-15 11:30:00,64.390608,78.879344,101.8238739613,14.980608,4.369344,15.604800000000001,49.41,74.51,89.4040726142,133.47,87.620608,13.959344,88.7256120362,14.980608,4.369344,15.604800000000001,72.64,9.59,73.2703057179,132.75,84.060608,13.359344,85.1155560955,14.980608,4.369344,15.604800000000001,69.08,8.99,69.6625186165,134.82,61.380608,47.389344,77.5456572814,14.980608,4.369344,15.604800000000001,46.4,43.02,63.2746426304,133.47,14.980608,4.8893439999999995,15.7583089448,14.980608,4.369344,15.604800000000001,0.0,0.52,0.52,133.62
2020-08-15 12:00:00,65.36312,78.84216,102.4130052757,14.13312,4.12216,14.722,51.23,74.72,90.5957576269,133.86,87.49312,13.36216,88.5075893198,14.13312,4.12216,14.722,73.36,9.24,73.9396186087,133.19,83.89312,12.79216,84.8628006891,14.13312,4.12216,14.722,69.76,8.67,70.2967033366,135.18,62.20312,47.45216,78.236408573,14.13312,4.12216,14.722,48.07,43.33,64.7164105927,133.86,14.13312,4.68216,14.8885090993,14.13312,4.12216,14.722,0.0,0.56,0.56,134.01
2020-08-15 12:30:00,66.393088,79.067984,103.2462504307,13.673088,3.987984,14.2428,52.72,75.08,91.7409657678,133.94,87.813088,13.397984,88.8292992169,13.673088,3.987984,14.2428,74.14,9.41,74.7347823975,133.31,84.173088,12.817984,85.1434639728,13.673088,3.987984,14.2428,70.5,8.83,71.0508191367,135.27,63.103088,47.107984,78.747456287,13.673088,3.987984,14.2428,49.43,43.12,65.5946590814,133.94,13.673088,4.507984,14.3970571715,13.673088,3.987984,14.2428,0.0,0.52,0.52,134.1
2020-08-15 13:00:00,65.336592,78.960256,102.4870347008,14.366592,4.190256,14.9652,50.97,74.77,90.4902967174,134.01,88.576592,13.470256,89.5949800326,14.366592,4.190256,14.9652,74.21,9.28,74.7879836605,133.44,84.946592,12.900256,85.9205452571,14.366592,4.190256,14.9652,70.58,8.71,71.1154026917,135.36,62.196592,47.700256,78.3819525074,14.366592,4.190256,14.9652,47.83,43.51,64.6593303399,134.01,14.366592,4.750256,15.1315530518,14.366592,4.190256,14.9652,0.0,0.56,0.56,134.18
2020-08-15 13:30:00,65.395152,78.912336,102.4874757133,12.625152,3.682336,13.1512,52.77,75.23,91.8924686794,134.14,88.565152,13.052336,89.5217829572,12.625152,3.682336,13.1512,75.94,9.37,76.5158839719,133.57,84.845152,12.462336,85.7555224839,12.625152,3.682336,13.1512,72.22,8.78,72.7517477453,135.47,62.125152,47.002336,77.9022085725,12.625152,3.682336,13.1512,49.5,43.32,65.778966243,134.14,12.625152,4.202336,13.3061674001,12.625152,3.682336,13.1512,0.0,0.52,0.52,134.32
2020-08-15 14:00:00,65.17312,79.25716,102.6120508605,11.13312,3.24716,11.597,54.04,76.01,93.2622201108,134.34,88.69312,13.18716,89.6681143116,11.13312,3.24716,11.597,77.56,9.94,78.194355295,133.85,84.87312,12.57716,85.7999501876,11.13312,3.24716,11.597,73.74,9.33,74.3278985308,135.68,61.76312,46.15716,77.1049052357,11.13312,3.24716,11.597,50.63,42.91,66.3676502522,134.34,11.13312,3.80716,11.7660880585,11.13312,3.24716,11.597,0.0,0.56,0.56,134.54
2020-08-15 14:30:00,65.505952,79.59673599999999,103.0857416391,11.165952,3.256736,11.6312,54.34,76.34,93.7050222774,134.22,87.705952,13.626736,88.758221874,11.165952,3.256736,11.6312,76.54,10.37,77.2392937565,133.85,83.965952,12.986736,84.9643243203,11.165952,3.256736,11.6312,72.8,9.73,73.4473478078,135.71,62.075952,46.046736,77.2898810515,11.165952,3.256736,11.6312,50.91,42.79,66.5042269333,134.22,11.165952,3.776736,11.7873754025,11.165952,3.256736,11.6312,0.0,0.52,0.52,134.54
2020-08-15 15:00:00,65.075664,80.039152,103.1557458309,10.385664,3.029152,10.8184,54.69,77.01,94.4538839858,134.22,87.175664,13.819152,88.2641793472,10.385664,3.029152,10.8184,76.79,10.79,77.5443627867,133.73,83.405664,13.169152,84.4389208344,10.385664,3.029152,10.8184,73.02,10.14,73.7206890906,135.66,61.605664,45.409152,76.5326657202,10.385664,3.029152,10.8184,51.22,42.38,66.4797172076,134.22,10.385664,3.589152,10.9883587856,10.385664,3.029152,10.8184,0.0,0.56,0.56,134.54
2020-08-15 15:30:00,64.03792,81.18856,103.4042430116,10.65792,3.10856,11.102,53.38,78.08,94.5828250794,134.54,86.42792,14.96856,87.7145549154,10.65792,3.10856,11.102,75.77,11.86,76.6925843873,134.07,82.70792,14.25856,83.9279843914,10.65792,3.10856,11.102,72.05,11.15,72.9076470612,136.03,60.66792,44.78856,75.4096255394,10.65792,3.10856,11.102,50.01,41.68,65.101632084,134.54,10.65792,3.6285600000000002,11.2586724972,10.65792,3.10856,11.102,0.0,0.52,0.52,134.82
2020-08-15 16:00:00,63.263344,82.256392,103.7707315139,11.473344,3.346392,11.9514,51.79,78.91,94.3874578533,134.77,86.373344,15.246392,87.7086485061,11.473344,3.346392,11.9514,74.9,11.9,75.8394356519,134.34,82.713344,14.536392,83.9809738455,11.473344,3.346392,11.9514,71.24,11.19,72.1134779358,136.14,60.053344,44.596392,74.8013522939,11.473344,3.346392,11.9514,48.58,41.25,63.7305178074,134.77,11.513344,3.906392,12.1580010084,11.473344,3.346392,11.9514,0.04,0.56,0.5614267539000001,134.97
2020-08-15 16:30:00,64.92416,83.25788,105.5794541272,10.72416,3.12788,11.171,54.2,80.13,96.7391177342,134.82,87.86416,15.28788,89.1842468567,10.72416,3.12788,11.171,77.14,12.16,78.0925425377,134.23,84.09416,14.57788,85.3483586919,10.72416,3.12788,11.171,73.37,11.45,74.2580594952,136.07,61.48416,43.19788,75.1422568692,10.72416,3.12788,11.171,50.76,40.07,64.6697958865,134.82,10.72416,3.68788,11.3405496604,10.72416,3.12788,11.171,0.0,0.56,0.56,135.03
2020-08-15 17:00:00,66.878928,82.875104,106.4944781359,11.228928,3.275104,11.6968,55.65,79.6,97.124057267,134.44,90.718928,14.835104,91.9239044436,11.228928,3.275104,11.6968,79.49,11.56,80.3261707042,133.73,86.828928,14.145104,87.9735568498,11.228928,3.275104,11.6968,75.6,10.87,76.3774632991,135.6,63.318928,43.375104,76.7508064458,11.228928,3.275104,11.6968,52.09,40.1,65.7371896266,134.44,11.228928,3.795104,11.8529168731,11.228928,3.275104,11.6968,0.0,0.52,0.52,134.65
2020-08-15 17:30:00,68.51656,82.58608,107.3078729824,11.74656,3.42608,12.236,56.77,79.16,97.4122091937,134.14,93.92656,14.83608,95.091050805,11.74656,3.42608,12.236,82.18,11.41,82.9683102154,133.3,89.88656,14.14608,90.9928856999,11.74656,3.42608,12.236,78.14,10.72,78.8719088142,135.27,64.83656,43.14608,77.8804451194,11.74656,3.42608,12.236,53.09,39.72,66.3040458796,134.14,11.74656,3.9860800000000003,12.4044550707,11.74656,3.42608,12.236,0.0,0.56,0.56,134.35
2020-08-15 18:00:00,68.848896,82.640928,107.562509552,12.208896,3.560928,12.717600000000001,56.64,79.08,97.2714552168,134.01,94.798896,15.040928,95.9846873096,12.208896,3.560928,12.717600000000001,82.59,11.48,83.3840422383,133.14,90.738896,14.350928,91.8667316375,12.208896,3.560928,12.717600000000001,78.53,10.79,79.2678055707,135.14,65.188896,43.140928,78.1711700718,12.208896,3.560928,12.717600000000001,52.98,39.58,66.1321162522,134.01,12.208896,4.080928,12.8728829281,12.208896,3.560928,12.717600000000001,0.0,0.52,0.52,134.22
2020-08-15 18:30:00,68.59896,82.87428,107.5823572832,11.32896,3.30428,11.801,57.27,79.57,98.0369205963,134.01,94.16896,15.35428,95.412509357,11.32896,3.30428,11.801,82.84,12.05,83.7118157729,133.14,90.09896,14.62428,91.2781033907,11.32896,3.30428,11.801,78.77,11.32,79.5792391268,135.14,64.90896,42.33428,77.4942859274,11.32896,3.30428,11.801,53.58,39.03,66.2884401687,134.01,11.32896,3.82428,11.9570252237,11.32896,3.30428,11.801,0.0,0.52,0.52,134.22
2020-08-15 19:00:00,68.587904,82.851472,107.5577379256,10.187904,2.971472,10.612400000000001,58.4,79.88,98.9513739167,134.11,92.987904,15.411472,94.2563725141,10.187904,2.971472,10.612400000000001,82.8,12.44,83.729287588,133.27,88.917904,14.681472,90.1218024223,10.187904,2.971472,10.612400000000001,78.73,11.71,79.5960865872,135.28,64.777904,41.861472,77.1269063598,10.187904,2.971472,10.612400000000001,54.59,38.89,67.0261158057,134.11,10.187904,3.531472,10.7826101849,10.187904,2.971472,10.612400000000001,0.0,0.56,0.56,134.33
2020-08-15 19:30:00,67.56592,83.03756,107.0532106767,9.86592,2.87756,10.277,57.7,80.16,98.7669762623,134.15,91.21592,15.71756,92.5601736915,9.86592,2.87756,10.277,81.35,12.84,82.3570768058,133.41,87.22592,14.95756,88.4990944643,9.86592,2.87756,10.277,77.36,12.08,78.2974839953,135.34,63.81592,41.74756,76.2583137199,9.86592,2.87756,10.277,53.95,38.87,66.4942057626,134.15,9.86592,3.39756,10.434547973,9.86592,2.87756,10.277,0.0,0.52,0.52,134.35
2020-08-15 20:00:00,66.742576,82.381168,106.0246588873,8.952576,2.611168,9.3256,57.79,79.77,98.5034872479,133.74,89.682576,16.011168,91.1006143707,8.952576,2.611168,9.3256,80.73,13.4,81.8345458838,132.95,85.712576,15.221168,87.0536021072,8.952576,2.611168,9.3256,76.76,12.61,77.7888790252,135.0,62.972576,41.131168,75.2151468065,8.952576,2.611168,9.3256,54.02,38.52,66.3471988859,133.74,8.992576,3.1711679999999998,9.5353410846,8.952576,2.611168,9.3256,0.04,0.56,0.5614267539000001,133.94
2020-08-15 20:30:00,64.746688,82.297784,104.7141769689,9.146688,2.667784,9.5278,55.6,79.63,97.1200128707,133.65,87.596688,16.617784,89.1590180164,9.146688,2.667784,9.5278,78.45,13.95,79.6806438227,132.91,83.756688,15.807784,85.2353730544,9.146688,2.667784,9.5278,74.61,13.14,75.7582450958,135.0,61.166688,41.147784,73.719087413,9.146688,2.667784,9.5278,52.02,38.48,64.7054155384,133.65,9.146688,3.187784,9.6862721519,9.146688,2.667784,9.5278,0.0,0.52,0.52,133.86
2020-08-15 21:00:00,64.435456,82.312008,104.5332227137,8.955456,2.612008,9.3286,55.48,79.7,97.1088070156,133.65,87.185456,16.792008,88.7878103717,8.955456,2.612008,9.3286,78.23,14.18,79.5047501726,132.96,83.355456,15.962008,84.8700049744,8.955456,2.612008,9.3286,74.4,13.35,75.5882431334,135.03,60.875456,41.092008,73.4464040282,8.955456,2.612008,9.3286,51.92,38.48,64.6250477756,133.65,8.955456,3.132008,9.4873424245,8.955456,2.612008,9.3286,0.0,0.52,0.52,133.86
2020-08-15 21:30:00,63.170928,82.811104,104.1549091022,8.780928,2.561104,9.1468,54.39,80.25,96.9450081232,134.06,85.690928,17.341104,87.4279648021,8.780928,2.561104,9.1468,76.91,14.78,78.3172809794,133.47,81.920928,16.481104,83.5623433937,8.780928,2.561104,9.1468,73.14,13.92,74.4528441364,135.47,59.700928,41.041104,72.4470359753,8.780928,2.561104,9.1468,50.92,38.48,63.8244216582,134.06,8.780928,3.121104,9.3191194176,8.780928,2.561104,9.1468,0.0,0.56,0.56,134.27
2020-08-15 22:00:00,60.862912,83.290016,103.1577472728,8.742912,2.550016,9.1072,52.12,80.74,96.1012070684,134.33,82.712912,18.340016,84.72179175630001,8.742912,2.550016,9.1072,73.97,15.79,75.6365321786,133.92,79.092912,17.440016,80.9928570105,8.742912,2.550016,9.1072,70.35,14.89,71.9085154902,135.85,57.602912,41.100016,70.7623260364,8.742912,2.550016,9.1072,48.86,38.55,62.2366620249,134.33,8.742912,3.070016,9.2662564437,8.742912,2.550016,9.1072,0.0,0.52,0.52,134.55
2020-08-15 22:30:00,58.609456,83.799008,102.2611464555,8.499456,2.479008,8.8536,50.11,81.32,95.5193933188,134.59,79.279456,19.009008,81.5265265346,8.499456,2.479008,8.8536,70.78,16.53,72.6845877749,134.32,75.829456,18.059008,77.9502031248,8.499456,2.479008,8.8536,67.33,15.58,69.1090826158,136.18,55.549456,41.059008,69.0766545212,8.499456,2.479008,8.8536,47.05,38.58,60.8450400608,134.59,8.499456,3.039008,9.0264235398,8.499456,2.479008,8.8536,0.0,0.56,0.56,134.79
2020-08-15 23:00:00,56.571776,84.866768,101.9937946669,7.771776,2.266768,8.0956,48.8,82.6,95.9385219815,135.12,75.591776,20.056768,78.2073560571,7.771776,2.266768,8.0956,67.82,17.79,70.114452861,134.71,72.281776,19.046768,74.7491438945,7.771776,2.266768,8.0956,64.51,16.78,66.6566463303,136.49,53.631776,40.716768,67.3366363377,7.771776,2.266768,8.0956,45.86,38.45,59.8459864987,135.12,7.811776,2.786768,8.2939689028,7.771776,2.266768,8.0956,0.04,0.52,0.5215361924,135.32
2020-08-15 23:30:00,55.002544,78.671992,95.9925110189,7.652544,2.231992,7.9714,47.35,76.44,89.917162433,134.81,70.282544,28.071992,75.6813895615,7.652544,2.231992,7.9714,62.63,25.84,67.7511808015,131.81,67.262544,26.711992,72.3725109552,7.652544,2.231992,7.9714,59.61,24.48,64.4408449665,134.04,52.232544,45.881992,69.5226282774,7.652544,2.231992,7.9714,44.58,43.65,62.3914970168,134.81,7.652544,2.791992,8.145959059599999,7.652544,2.231992,7.9714,0.0,0.56,0.56,135.0
2020-08-16 00:00:00,51.867904,79.106472,94.5944680076,7.667904,2.236472,7.9874,44.2,76.87,88.6715112085,135.0,67.227904,28.876472,73.1672174638,7.667904,2.236472,7.9874,59.56,26.64,65.2463270997,132.06,64.347904,27.476472,69.9686305623,7.667904,2.236472,7.9874,56.68,25.24,62.0457895429,134.3,49.367904,45.496472,67.1350795769,7.667904,2.236472,7.9874,41.7,43.26,60.0859184835,135.0,7.667904,2.796472,8.1619242462,7.667904,2.236472,7.9874,0.0,0.56,0.56,135.19
2020-08-16 00:30:00,50.15848,79.23664,93.7780263942,7.18848,2.09664,7.4879999999999995,42.97,77.14,88.3006257056,135.27,64.87848,28.83664,70.9983730349,7.18848,2.09664,7.4879999999999995,57.69,26.74,63.5858765765,132.43,62.09848,27.43664,67.8895458285,7.18848,2.09664,7.4879999999999995,54.91,25.34,60.4749840843,134.56,47.77848,45.74664,66.1478512304,7.18848,2.09664,7.4879999999999995,40.59,43.65,59.6059611113,135.27,7.18848,2.6166400000000003,7.649905202,7.18848,2.09664,7.4879999999999995,0.0,0.52,0.52,135.44
2020-08-16 01:00:00,48.310064,79.583352,93.0987228658,7.760064,2.263352,8.0834,40.55,77.32,87.3079887525,134.61,62.800064,29.383352,69.3341864679,7.760064,2.263352,8.0834,55.04,27.12,61.3587483575,131.63,60.140064,27.953352,66.3190559791,7.760064,2.263352,8.0834,52.38,25.69,58.3407276266,133.9,46.140064,44.813352,64.32061896,7.760064,2.263352,8.0834,38.38,42.55,57.3020671529,134.61,7.760064,2.823352,8.2577181957,7.760064,2.263352,8.0834,0.0,0.56,0.56,134.79
2020-08-16 01:30:00,47.714528,79.695904,92.8876380184,7.494528,2.185904,7.8068,40.22,77.51,87.3238140486,135.08,62.124528,29.585904,68.8097572639,7.494528,2.185904,7.8068,54.63,27.4,61.116257248,132.24,59.474528,28.145904,65.7982628403,7.494528,2.185904,7.8068,51.98,25.96,58.1019965234,134.42,45.584528,45.135904,64.1498170136,7.494528,2.185904,7.8068,38.09,42.95,57.4068863465,135.08,7.494528,2.745904,7.9817252972,7.494528,2.185904,7.8068,0.0,0.56,0.56,135.27
2020-08-16 02:00:00,47.066512,79.729816,92.5856366357,7.336512,2.139816,7.6422,39.73,77.59,87.1704135587,135.22,61.276512,29.659816,68.0772767378,7.336512,2.139816,7.6422,53.94,27.52,60.5547190564,132.46,58.666512,28.229816,65.1051621735,7.336512,2.139816,7.6422,51.33,26.09,57.5800052101,134.58,44.986512,45.369816,63.8921471372,7.336512,2.139816,7.6422,37.65,43.23,57.3267424506,135.22,7.336512,2.659816,7.8037830236,7.336512,2.139816,7.6422,0.0,0.52,0.52,135.41
2020-08-16 02:30:00,46.473104,79.805072,92.3504137095,6.703104,1.955072,6.9824,39.77,77.85,87.4201086707,135.47,60.173104,29.765072,67.1324210509,6.703104,1.955072,6.9824,53.47,27.81,60.2697021728,132.8,57.593104,28.305072,64.1727569088,6.703104,1.955072,6.9824,50.89,26.35,57.3071950107,134.89,44.393104,45.305072,63.4294665883,6.703104,1.955072,6.9824,37.69,43.35,57.4435253096,135.47,6.703104,2.515072,7.1594127133,6.703104,1.955072,6.9824,0.0,0.56,0.56,135.7
2020-08-16 03:00:00,45.072512,80.107816,91.9173189463,7.192512,2.097816,7.4922,37.88,78.01,86.7205540803,135.75,58.792512,30.457816,66.2135788397,7.192512,2.097816,7.4922,51.6,28.36,58.8799592391,133.21,56.302512,28.977816,63.3220868074,7.192512,2.097816,7.4922,49.11,26.88,55.9850560418,135.24,43.162512,45.677816,62.8447715938,7.192512,2.097816,7.4922,35.97,43.58,56.5071437962,135.75,7.192512,2.657816,7.6678689843,7.192512,2.097816,7.4922,0.0,0.56,0.56,135.98
2020-08-16 03:30:00,44.749136,80.187248,91.8285354046,7.019136,2.047248,7.3116,37.73,78.14,86.7721873644,135.7,58.089136,30.627248,65.6686838705,7.019136,2.047248,7.3116,51.07,28.58,58.5231689163,133.21,55.629136,29.137248,62.7979298474,7.019136,2.047248,7.3116,48.61,27.09,55.6489011572,135.19,42.829136,45.617248000000004,62.5721040528,7.019136,2.047248,7.3116,35.81,43.57,56.397703854,135.7,7.019136,2.6072480000000002,7.4877241082,7.019136,2.047248,7.3116,0.0,0.56,0.56,135.98
2020-08-16 04:00:00,44.5812,80.2516,91.8030647419,6.9312000000000005,2.0216,7.22,37.65,78.23,86.8185199137,135.7,57.4412,30.5816,65.0747701955,6.9312000000000005,2.0216,7.22,50.51,28.56,58.0252850058,133.11,55.0212,29.0816,62.2340092554,6.9312000000000005,2.0216,7.22,48.09,27.06,55.1805373298,135.16,42.6812,45.6716,62.5106381346,6.9312000000000005,2.0216,7.22,35.75,43.65,56.4214941312,135.7,6.9312000000000005,2.5816,7.3963634308,6.9312000000000005,2.0216,7.22,0.0,0.56,0.56,135.93
2020-08-16 04:30:00,44.960416,79.974288,91.7459849149,6.220416,1.814288,6.4796,38.74,78.16,87.2340140083,135.73,57.460416,30.384288,64.9992643355,6.220416,1.814288,6.4796,51.24,28.57,58.6667069129,133.22,54.990416,28.884288,62.1147965071,6.220416,1.814288,6.4796,48.77,27.07,55.7790085964,135.34,42.960416,45.824288,62.8129183656,6.220416,1.814288,6.4796,36.74,44.01,57.3298151052,135.73,6.220416,2.374288,6.6581392836,6.220416,1.814288,6.4796,0.0,0.56,0.56,136.01
2020-08-16 05:00:00,44.704048,79.938264,91.5891803595,6.234048,1.818264,6.4938,38.47,78.12,87.0785582104,135.86,57.094048,30.248264,64.6118239337,6.234048,1.818264,6.4938,50.86,28.43,58.2666671434,133.22,54.654048,28.768264,61.7630793951,6.234048,1.818264,6.4938,48.42,26.95,55.4147895421,135.34,42.734048,45.858264,62.6831654877,6.234048,1.818264,6.4938,36.5,44.04,57.1994020948,135.86,6.234048,2.338264,6.6581403560000005,6.234048,1.818264,6.4938,0.0,0.52,0.52,136.04
2020-08-16 05:30:00,45.26952,79.94736,91.8744241451,5.81952,1.6973600000000002,6.062,39.45,78.25,87.6319861694,135.9,57.46952,30.26736,64.9527429013,5.81952,1.6973600000000002,6.062,51.65,28.57,59.0251421006,133.34,54.96952,28.76736,62.0419948938,5.81952,1.6973600000000002,6.062,49.15,27.07,56.1115620884,135.37,43.19952,45.50736,62.7464607958,5.81952,1.6973600000000002,6.062,37.38,43.81,57.5897603746,135.9,5.81952,2.2573600000000003,6.2419938481,5.81952,1.6973600000000002,6.062,0.0,0.56,0.56,136.07
2020-08-16 06:00:00,45.201744,80.107592,91.9805629287,5.511744,1.607592,5.7414000000000005,39.69,78.5,87.9633224702,135.94,57.451744,30.477592,65.0352712208,5.511744,1.607592,5.7414000000000005,51.94,28.87,59.4242416864,133.34,54.951744,28.977592,62.1240292219,5.511744,1.607592,5.7414000000000005,49.44,27.37,56.510445937,135.42,43.121744,45.077592,62.3816808536,5.511744,1.607592,5.7414000000000005,37.61,43.47,57.4817623251,135.94,5.551744,2.167592,5.9598923245,5.511744,1.607592,5.7414000000000005,0.04,0.56,0.5614267539000001,136.1
2020-08-16 06:30:00,46.911712,79.593416,92.3895047791,5.051712,1.473416,5.2622,41.86,78.12,88.6284040249,135.78,58.991712,29.773416,66.0793340236,5.051712,1.473416,5.2622,53.94,28.3,60.9131644228,133.12,56.381712,28.293416,63.0826032833,5.051712,1.473416,5.2622,51.33,26.82,57.9144308441,135.22,44.641712,45.033416,63.4104960312,5.051712,1.473416,5.2622,39.59,43.56,58.8629059765,135.78,5.051712,2.033416,5.445601414,5.051712,1.473416,5.2622,0.0,0.56,0.56,135.95
2020-08-16 07:00:00,48.306128,79.049704,92.6409072972,5.416128,1.579704,5.6418,42.89,77.47,88.5502851492,135.6,60.996128,29.179704,67.6164385081,5.416128,1.579704,5.6418,55.58,27.6,62.0555912066,132.85,58.306128,27.729704,64.5642396864,5.416128,1.579704,5.6418,52.89,26.15,59.0014796425,135.01,45.956128,45.359704,64.5714212924,5.416128,1.579704,5.6418,40.54,43.78,59.6672439451,135.6,5.456128,2.139704,5.8606881814000005,5.416128,1.579704,5.6418,0.04,0.56,0.5614267539000001,135.77
2020-08-16 07:30:00,50.431776,78.396768,93.2170438459,5.851776,1.7067679999999998,6.0956,44.58,76.69,88.7058763555,134.98,63.831776,28.286768,69.8185997511,5.851776,1.7067679999999998,6.0956,57.98,26.58,63.7822608568,131.91,61.021776,26.896768,66.686529937,5.851776,1.7067679999999998,6.0956,55.17,25.19,60.6487015525,134.27,47.911776,45.156768,65.8382257938,5.851776,1.7067679999999998,6.0956,42.06,43.45,60.4726888769,134.98,5.851776,2.226768,6.2611323321,5.851776,1.7067679999999998,6.0956,0.0,0.52,0.52,135.13
2020-08-16 08:00:00,52.26656,77.75108,93.6857712537,6.58656,1.9210800000000001,6.861,45.68,75.83,88.5259922283,134.7,66.73656,27.57108,72.2075681144,6.58656,1.9210800000000001,6.861,60.15,25.65,65.3907103494,131.47,63.82656,26.21108,68.9989164857,6.58656,1.9210800000000001,6.861,57.24,24.29,62.1805572506,133.93,49.64656,45.76108,67.5193110347,6.58656,1.9210800000000001,6.861,43.06,43.84,61.4500545158,134.7,6.58656,2.48108,7.0383613576,6.58656,1.9210800000000001,6.861,0.0,0.56,0.56,134.84
2020-08-16 08:30:00,55.93,77.11,95.2581597555,6.96,2.03,7.25,48.97,75.08,89.6385369135,134.89,71.08,26.68,75.9222549718,6.96,2.03,7.25,64.12,24.65,68.6949554189,131.59,67.95,25.37,72.53164412859999,6.96,2.03,7.25,60.99,23.34,65.3034126214,134.06,53.04,46.74,70.6956094818,6.96,2.03,7.25,46.08,44.71,64.2055332506,134.89,6.96,2.59,7.4262844007,6.96,2.03,7.25,0.0,0.56,0.56,135.01
2020-08-16 09:00:00,58.950048,75.951264,96.1441764352,7.650048,2.231264,7.9688,51.3,73.72,89.8127407443,134.57,75.260048,25.531264,79.4727643058,7.650048,2.231264,7.9688,67.61,23.3,71.5122513979,131.14,71.970048,24.291263999999998,75.9588922763,7.650048,2.231264,7.9688,64.32,22.06,67.9978382009,133.69,55.850048,47.751264,73.4806850485,7.650048,2.231264,7.9688,48.2,45.52,66.2971371931,134.57,7.650048,2.751264,8.1297409553,7.650048,2.231264,7.9688,0.0,0.52,0.52,134.7
2020-08-16 09:30:00,62.144208,73.549144,96.2880011792,7.814208,2.279144,8.1398,54.33,71.27,89.6167495505,133.91,78.664208,24.089144,82.2699488205,7.814208,2.279144,8.1398,70.85,21.81,74.1309557472,130.41,75.224208,22.919144,78.6382135537,7.814208,2.279144,8.1398,67.41,20.64,70.4990616959,133.04,58.744208,48.959144,76.471430971,7.814208,2.279144,8.1398,50.93,46.68,69.0860861534,133.91,7.814208,2.839144,8.3139993577,7.814208,2.279144,8.1398,0.0,0.56,0.56,134.04
2020-08-16 10:00:00,64.592768,72.851224,97.3628600453,8.952768,2.611224,9.3258,55.64,70.24,89.6072943459,133.51,80.542768,23.281224,83.8400433447,8.952768,2.611224,9.3258,71.59,20.67,74.5142738004,129.83,77.062768,22.161224,80.185971722,8.952768,2.611224,9.3258,68.11,19.55,70.8602469654,132.58,61.072768,49.521224,78.6271875221,8.952768,2.611224,9.3258,52.12,46.91,70.1216264786,133.51,8.952768,3.131224,9.4845463044,8.952768,2.611224,9.3258,0.0,0.52,0.52,133.64
2020-08-16 10:30:00,63.783664,72.743152,96.7466896393,10.433664,3.043152,10.8684,53.35,69.7,87.7742131836,133.31,80.603664,23.233152,83.885219211,10.433664,3.043152,10.8684,70.17,20.19,73.0168816097,129.54,77.183664,22.143152,80.2971803301,10.433664,3.043152,10.8684,66.75,19.1,69.428902483,132.38,60.453664,50.013152,78.4599315829,10.433664,3.043152,10.8684,50.02,46.97,68.6161883232,133.31,10.433664,3.603152,11.0382991806,10.433664,3.043152,10.8684,0.0,0.56,0.56,133.47
2020-08-16 11:00:00,66.075536,72.287448,97.9359566045,10.585536,3.087448,11.0266,55.49,69.2,88.7005078903,133.18,84.245536,22.267448,87.138680139,10.585536,3.087448,11.0266,73.66,19.18,76.1161480896,129.28,80.685536,21.217448,83.4286270967,10.585536,3.087448,11.0266,70.1,18.13,72.4065390693,132.17,62.565536,50.297448,80.2762702813,10.585536,3.087448,11.0266,51.98,47.21,70.2189753557,133.18,10.585536,3.6074479999999998,11.1833471501,10.585536,3.087448,11.0266,0.0,0.52,0.52,133.35
2020-08-16 11:30:00,63.641024,78.733632,101.2381585356,12.321024,3.593632,12.8344,51.32,75.14,90.9931975479,133.67,85.711024,14.973632,87.0091333735,12.321024,3.593632,12.8344,73.39,11.38,74.2670620127,132.49,82.151024,13.663632,83.2795628211,12.321024,3.593632,12.8344,69.83,10.07,70.5523479411,134.84,60.471024,46.223632,76.1141832964,12.321024,3.593632,12.8344,48.15,42.63,64.3097146627,133.67,12.321024,4.153632,13.0023186855,12.321024,3.593632,12.8344,0.0,0.56,0.56,133.85
2020-08-16 12:00:00,64.046416,79.092288,101.7719677687,12.796416,3.732288,13.3296,51.25,75.36,91.1355698945,133.67,86.896416,13.712288,87.9716656421,12.796416,3.732288,13.3296,74.1,9.98,74.7690470716,132.73,83.266416,13.092288,84.2894064433,12.796416,3.732288,13.3296,70.47,9.36,71.0888915373,134.99,60.896416,46.202288,76.4396814363,12.796416,3.732288,13.3296,48.1,42.47,64.1662754101,133.67,12.796416,4.252288,13.4844434694,12.796416,3.732288,13.3296,0.0,0.52,0.52,133.88
2020-08-16 12:30:00,67.665216,79.285688,104.2343598722,12.225216,3.5656879999999997,12.7346,55.44,75.72,93.846214628,133.47,88.435216,13.785688,89.5032548157,12.225216,3.5656879999999997,12.7346,76.21,10.22,76.89221352,132.44,84.685216,13.155688,85.7009797827,12.225216,3.5656879999999997,12.7346,72.46,9.59,73.0918579597,134.77,64.145216,45.225688,78.4854864976,12.225216,3.5656879999999997,12.7346,51.92,41.66,66.5675746892,133.47,12.225216,4.125688,12.9026046874,12.225216,3.5656879999999997,12.7346,0.0,0.56,0.56,133.68
2020-08-16 13:00:00,66.94696,79.17828,103.6874894913,14.25696,4.15828,14.850999999999999,52.69,75.02,91.674622988,133.43,85.72696,14.28828,86.9095312161,14.25696,4.15828,14.850999999999999,71.47,10.13,72.184332095,132.5,82.24696,13.64828,83.3716856984,14.25696,4.15828,14.850999999999999,67.99,9.49,68.649109244,134.82,63.66696,46.42828,78.7976330825,14.25696,4.15828,14.850999999999999,49.41,42.27,65.0238494708,133.43,14.29696,4.67828,15.0429175694,14.25696,4.15828,14.850999999999999,0.04,0.52,0.5215361924,133.63
2020-08-16 13:30:00,62.795792,79.300856,101.153038784,15.225792,4.440856,15.8602,47.57,74.86,88.6956847879,133.58,84.735792,14.390856,85.9491197295,15.225792,4.440856,15.8602,69.51,9.95,70.2185345902,132.66,81.325792,13.780856,82.4851285779,15.225792,4.440856,15.8602,66.1,9.34,66.7566146535,134.98,59.965792,47.030856,76.2089077883,15.225792,4.440856,15.8602,44.74,42.59,61.7703464455,133.58,15.225792,4.960856,16.0135828059,15.225792,4.440856,15.8602,0.0,0.52,0.52,133.78
2020-08-16 14:00:00,61.188512,80.110816,100.8056389343,14.848512,4.330816,15.4672,46.34,75.78,88.8256944808,133.99,84.328512,14.470816,85.5611036151,14.848512,4.330816,15.4672,69.48,10.14,70.2160238122,133.13,80.928512,13.850816,82.105232223,14.848512,4.330816,15.4672,66.08,9.52,66.7622408252,135.37,58.478512,46.760816,74.8752981879,14.848512,4.330816,15.4672,43.63,42.43,60.8595251378,133.99,14.848512,4.890816,15.6332462963,14.848512,4.330816,15.4672,0.0,0.56,0.56,134.21
2020-08-16 14:30:00,57.038288,80.986584,99.0565146064,18.228288,5.316584,18.9878,38.81,75.67,85.0421366147,134.12,85.048288,15.956584,86.5322128729,18.228288,5.316584,18.9878,66.82,10.64,67.6618208446,133.39,81.788288,15.306584,83.2082662223,18.228288,5.316584,18.9878,63.56,9.99,64.3402960826,135.58,55.008288,48.036584,73.0303029645,18.228288,5.316584,18.9878,36.78,42.72,56.3716843814,134.12,18.228288,5.836584,19.1399110813,18.228288,5.316584,18.9878,0.0,0.52,0.52,134.35
2020-08-16 15:00:00,58.207328,80.846304,99.620368918,16.307328,4.756304,16.9868,41.9,76.09,86.863675377,134.09,80.007328,15.536304,81.5018360264,16.307328,4.756304,16.9868,63.7,10.78,64.6057149175,133.49,76.897328,14.886303999999999,78.324971116,16.307328,4.756304,16.9868,60.59,10.13,61.4309775276,135.55,55.897328,47.256304,73.1961033477,16.307328,4.756304,16.9868,39.59,42.5,58.0828554739,134.09,16.307328,5.316304,17.1520271315,16.307328,4.756304,16.9868,0.0,0.56,0.56,134.3
2020-08-16 15:30:00,64.011984,80.748912,103.0432961662,11.721983999999999,3.418912,12.2104,52.29,77.33,93.3497348684,134.09,84.341984,14.328912,85.5504996137,11.721983999999999,3.418912,12.2104,72.62,10.91,73.4349542112,133.49,80.781984,13.658912,81.9285958381,11.721983999999999,3.418912,12.2104,69.06,10.24,69.8150499534,135.45,60.781984,44.708912,75.45420062,11.721983999999999,3.418912,12.2104,49.06,41.29,64.1229108821,134.09,11.721983999999999,3.938912,12.3660800838,11.721983999999999,3.418912,12.2104,0.0,0.52,0.52,134.32
2020-08-16 16:00:00,67.368224,79.528232,104.2267589919,10.108224,2.948232,10.5294,57.26,76.58,95.620102489,134.0,91.918224,12.708232,92.7925593131,10.108224,2.948232,10.5294,81.81,9.76,82.3901310838,133.27,87.888224,12.098232,88.7170058974,10.108224,2.948232,10.5294,77.78,9.15,78.3163514217,135.24,63.678224,44.598232,77.7426427987,10.108224,2.948232,10.5294,53.57,41.65,67.8562259487,134.0,10.108224,3.508232,10.6997142111,10.108224,2.948232,10.5294,0.0,0.56,0.56,134.24
2020-08-16 16:30:00,72.751552,78.542536,107.0594147178,9.471551999999999,2.762536,9.8662,63.28,75.78,98.7267278907,134.003,97.841552,11.462536,98.5107051509,9.471551999999999,2.762536,9.8662,88.37,8.7,88.7972234926,133.273,93.481552,10.902536,94.1151733546,9.471551999999999,2.762536,9.8662,84.01,8.14,84.4034341718,135.243,68.551552,44.992536,81.9978266622,9.471551999999999,2.762536,9.8662,59.08,42.23,72.6210665028,134.003,9.471551999999999,3.282536,10.0242376209,9.471551999999999,2.762536,9.8662,0.0,0.52,0.52,134.243
2020-08-16 17:00:00,77.039488,77.573184,109.3283201517,7.759488,2.263184,8.0828,69.28,75.31,102.3294410226,133.64,100.349488,10.913184,100.9411577449,7.759488,2.263184,8.0828,92.59,8.65,92.9931750184,132.8,95.799488,10.343184,96.3562315386,7.759488,2.263184,8.0828,88.04,8.08,88.4099994345,134.91,72.269488,44.723184,84.9884820601,7.759488,2.263184,8.0828,64.51,42.46,77.2294742958,133.64,7.759488,2.823184,8.257119468700001,7.759488,2.263184,8.0828,0.0,0.56,0.56,133.9
2020-08-16 17:30:00,78.378512,77.215816,110.0248762048,8.248512,2.4058159999999997,8.5922,70.13,74.81,102.5414696598,133.56,101.728512,11.105816,102.3329336175,8.248512,2.4058159999999997,8.5922,93.48,8.7,93.8839730732,132.8,97.118512,10.525816,97.6872467396,8.248512,2.4058159999999997,8.5922,88.87,8.12,89.2401888165,134.81,73.538512,45.125816,86.2800789107,8.248512,2.4058159999999997,8.5922,65.29,42.72,78.0242430274,133.56,8.288512,2.925816,8.789757132,8.248512,2.4058159999999997,8.5922,0.04,0.52,0.5215361924,133.84
2020-08-16 18:00:00,76.761024,77.513632,109.089953485,9.201024,2.6836320000000002,9.5844,67.56,74.83,100.8160825464,133.4,100.751024,11.683632,101.4262100927,9.201024,2.6836320000000002,9.5844,91.55,9.0,91.9913175251,132.55,96.251024,11.093632,96.8882257656,9.201024,2.6836320000000002,9.5844,87.05,8.41,87.4553062998,134.64,72.171024,45.153632,85.132292275,9.201024,2.6836320000000002,9.5844,62.97,42.47,75.9534186196,133.4,9.201024,3.203632,9.7427973724,9.201024,2.6836320000000002,9.5844,0.0,0.52,0.52,133.66
2020-08-16 18:30:00,75.963936,77.813648,108.7450384509,7.623936,2.223648,7.9416,68.34,75.59,101.9029131085,133.52,98.013936,12.203648,98.7707480721,7.623936,2.223648,7.9416,90.39,9.98,90.9392791922,132.75,93.543936,11.563648,94.2559595858,7.623936,2.223648,7.9416,85.92,9.34,86.4261650196,134.83,71.303936,44.173648,83.8782597979,7.623936,2.223648,7.9416,63.68,41.95,76.25578601,133.52,7.623936,2.783648,8.116224265,7.623936,2.223648,7.9416,0.0,0.56,0.56,133.77
2020-08-16 19:00:00,73.060336,78.688848,107.3766617846,6.750336,1.968848,7.0316,66.31,76.72,101.4050023421,133.7,94.840336,12.958848,95.7215810258,6.750336,1.968848,7.0316,88.09,10.99,88.7729023971,132.96,90.500336,12.278848,91.3295183625,6.750336,1.968848,7.0316,83.75,10.31,84.3822173209,135.03,68.570336,43.188848,81.0380624813,6.750336,1.968848,7.0316,61.82,41.22,74.3020914914,133.7,6.750336,2.488848,7.1945396295,6.750336,1.968848,7.0316,0.0,0.52,0.52,133.94
2020-08-16 19:30:00,71.814688,79.126784,106.8569013154,5.954688,1.736784,6.2028,65.86,77.39,101.6206263511,133.82,92.484688,13.366783999999999,93.4456442482,5.954688,1.736784,6.2028,86.53,11.63,87.3080626288,133.12,88.214688,12.646784,89.1166220437,5.954688,1.736784,6.2028,82.26,10.91,82.9803332122,135.18,67.374688,42.586784,79.7056005219,5.954688,1.736784,6.2028,61.42,40.85,73.7640759449,133.82,5.954688,2.296784,6.3822821874,5.954688,1.736784,6.2028,0.0,0.56,0.56,134.06
2020-08-16 20:00:00,70.560976,79.747368,106.4823649108,5.270976,1.5373679999999998,5.4906,65.29,78.21,101.8802640358,134.03,90.500976,14.107368,91.5939107629,5.270976,1.5373679999999998,5.4906,85.23,12.57,86.1519460024,133.43,86.300976,13.347368,87.3270329914,5.270976,1.5373679999999998,5.4906,81.03,11.81,81.8861221453,135.43,66.180976,41.877368,78.3175301891,5.270976,1.5373679999999998,5.4906,60.91,40.34,73.057126278,134.03,5.270976,2.057368,5.6582639634,5.270976,1.5373679999999998,5.4906,0.0,0.52,0.52,134.26
2020-08-16 20:30:00,70.272256,80.289408,106.6985426345,4.592256,1.339408,4.7836,65.68,78.95,102.6984172225,133.42,89.062256,15.029408,90.3214733529,4.592256,1.339408,4.7836,84.47,13.69,85.5721742157,132.72,84.912256,14.219408,86.0946152955,4.592256,1.339408,4.7836,80.32,12.88,81.3461541808,134.81,65.852256,40.069408,77.0848693179,4.592256,1.339408,4.7836,61.26,38.73,72.4762064405,133.42,4.632256,1.859408,4.9915121717,4.592256,1.339408,4.7836,0.04,0.52,0.5215361924,133.65
2020-08-16 21:00:00,70.209888,79.975384,106.4212874331,4.269888,1.245384,4.4478,65.94,78.73,102.6961367336,133.39,88.959888,14.815384,90.1851277985,4.269888,1.245384,4.4478,84.69,13.57,85.7702804006,132.69,84.779888,14.005384,85.9289252247,4.269888,1.245384,4.4478,80.51,12.76,81.5148925044,134.78,65.749888,40.105384,77.0161645228,4.269888,1.245384,4.4478,61.48,38.86,72.7316299831,133.39,4.269888,1.805384,4.6358769311,4.269888,1.245384,4.4478,0.0,0.56,0.56,133.62
2020-08-16 21:30:00,69.026432,80.819376,106.2846171921,4.386432,1.279376,4.5692,64.64,79.54,102.4936154109,133.71,87.596432,15.509376,88.9588424106,4.386432,1.279376,4.5692,83.21,14.23,84.4179897889,133.1,83.506432,14.669376,84.7851094096,4.386432,1.279376,4.5692,79.12,13.39,80.2450403452,135.13,64.686432,39.789376,75.9442488103,4.386432,1.279376,4.5692,60.3,38.51,71.5479566445,133.71,4.386432,1.799376,4.7411538342,4.386432,1.279376,4.5692,0.0,0.52,0.52,133.94
2020-08-16 22:00:00,65.745872,81.396296,104.6321016111,4.855872,1.416296,5.0582,60.89,79.98,100.52060734,133.71,84.175872,16.306296,85.7407296225,4.855872,1.416296,5.0582,79.32,14.89,80.7054799874,133.14,80.285872,15.436296,81.7563482367,4.855872,1.416296,5.0582,75.43,14.02,76.7218697635,135.13,61.725872,39.676296,73.3777332604,4.855872,1.416296,5.0582,56.87,38.26,68.5421366752,133.71,4.855872,1.936296,5.2276892677,4.855872,1.416296,5.0582,0.0,0.52,0.52,133.91
2020-08-16 22:30:00,62.93768,81.73224,103.1567284243,4.80768,1.40224,5.008,58.13,80.33,99.1564712966,133.6,80.80768,16.90224,82.5564465321,4.80768,1.40224,5.008,76.0,15.5,77.5644892976,133.09,77.06768,16.00224,78.7114920809,4.80768,1.40224,5.008,72.26,14.6,73.7201980464,135.08,59.17768,39.38224,71.0841658712,4.80768,1.40224,5.008,54.37,37.98,66.3217709353,133.6,4.80768,1.96224,5.1927038044,4.80768,1.40224,5.008,0.0,0.56,0.56,133.82
2020-08-16 23:00:00,59.63784,82.92812,102.1457049836,5.06784,1.47812,5.279,54.57,81.45,98.0407435712,134.31,77.06784,17.79812,79.0963023017,5.06784,1.47812,5.279,72.0,16.32,73.8264342902,133.99,73.53784,16.86812,75.4476466445,5.06784,1.47812,5.279,68.47,15.39,70.1782943651,135.86,56.20784,39.43812,68.6635753992,5.06784,1.47812,5.279,51.14,37.96,63.6887839419,134.31,5.06784,1.9981200000000001,5.4475210693000005,5.06784,1.47812,5.279,0.0,0.52,0.52,134.54
2020-08-16 23:30:00,56.26192,83.68056,100.8357067908,4.80192,1.40056,5.002,51.46,82.28,97.0470504446,134.39,72.79192,18.96056,75.2207847127,4.80192,1.40056,5.002,67.99,17.56,70.2210345979,134.15,69.46192,17.95056,71.7438564227,4.80192,1.40056,5.002,64.66,16.55,66.74442373709999,136.03,53.11192,38.70056,65.7161273235,4.80192,1.40056,5.002,48.31,37.3,61.0339749648,134.39,4.80192,1.96056,5.1867360835,4.80192,1.40056,5.002,0.0,0.56,0.56,134.63
2020-08-17 00:00:00,53.2792,84.2606,99.692135422,4.9392,1.4406,5.145,48.34,82.82,95.8952970693,134.33,69.3992,19.8906,72.1933856319,4.9392,1.4406,5.145,64.46,18.45,67.0484459179,134.11,66.2292,18.8506,68.8596547552,4.9392,1.4406,5.145,61.29,17.41,63.7147722275,136.03,50.4292,38.0506,63.1739849384,4.9392,1.4406,5.145,45.49,36.61,58.3920559665,134.33,4.9392,1.9606,5.314099077,4.9392,1.4406,5.145,0.0,0.52,0.52,134.58
2020-08-17 00:30:00,51.33744,85.52092,99.746481158,4.83744,1.41092,5.039,46.5,84.11,96.1079710534,135.12,66.75744,20.17092,69.7382377824,4.83744,1.41092,5.039,61.92,18.76,64.6994899516,135.07,63.71744,19.12092,66.5245950142,4.83744,1.41092,5.039,58.88,17.71,61.4857585137,136.81,48.65744,38.22092,61.8739459951,4.83744,1.41092,5.039,43.82,36.81,57.2290878837,135.12,4.83744,1.97092,5.223538207,4.83744,1.41092,5.039,0.0,0.56,0.56,135.36
2020-08-17 01:00:00,50.823344,78.726392,93.7062276088,5.233344,1.526392,5.4514,45.59,77.2,89.6565006009,134.8,63.343344,27.636392,69.1096910128,5.233344,1.526392,5.4514,58.11,26.11,63.7063905743,132.24,60.533344,25.936392,65.8557679008,5.233344,1.526392,5.4514,55.3,24.41,60.4478130291,134.42,48.243344,44.336392,65.5220260361,5.233344,1.526392,5.4514,43.01,42.81,60.6840687495,134.8,5.233344,2.046392,5.6192178851,5.233344,1.526392,5.4514,0.0,0.52,0.52,135.04
2020-08-17 01:30:00,51.017872,78.102296,93.2887555061,5.047872,1.472296,5.2582,45.97,76.63,89.3610530377,134.98,63.017872,28.312296,69.085731495,5.047872,1.472296,5.2582,57.97,26.84,63.8819732006,132.13,60.217872,26.902296,65.9539660542,5.047872,1.472296,5.2582,55.17,25.43,60.7487761194,134.36,48.397872,44.962296,66.0602912173,5.047872,1.472296,5.2582,43.35,43.49,61.4052326761,134.98,5.047872,2.032296,5.4416209681,5.047872,1.472296,5.2582,0.0,0.56,0.56,135.21
2020-08-17 02:00:00,50.629264,78.198952,93.1579221917,5.139264,1.498952,5.3534,45.49,76.7,89.1752774035,134.94,62.749264,28.548952,68.9384710654,5.139264,1.498952,5.3534,57.61,27.05,63.6444388772,132.13,59.969264,27.118952,65.8160328665,5.139264,1.498952,5.3534,54.83,25.62,60.5203544273,134.36,48.049264,44.778952,65.6801820427,5.139264,1.498952,5.3534,42.91,43.28,60.9460950349,134.94,5.139264,2.058952,5.5363632287,5.139264,1.498952,5.3534,0.0,0.56,0.56,135.18
2020-08-17 02:30:00,49.9748,78.3864,92.961864977,4.9248,1.4364,5.13,45.05,76.95,89.1672866022,135.3,61.9748,28.3864,68.1664399833,4.9248,1.4364,5.13,57.05,26.95,63.0952058401,132.54,59.2148,26.9764,65.0701060088,4.9248,1.4364,5.13,54.29,25.54,59.9974641131,134.68,47.4348,45.2164,65.533068599,4.9248,1.4364,5.13,42.51,43.78,61.0228522768,135.3,4.9248,1.9564,5.2991655947,4.9248,1.4364,5.13,0.0,0.52,0.52,135.53
2020-08-17 03:00:00,49.10944,78.32692,92.4491400382,5.02944,1.46692,5.239,44.08,76.86,88.6030812105,135.42,60.68944,28.59692,67.0894325583,5.02944,1.46692,5.239,55.66,27.13,61.9198877583,132.73,57.99944,27.16692,64.0466750316,5.02944,1.46692,5.239,52.97,25.7,58.8753844998,134.84,46.659440000000004,45.54692,65.2044880557,5.02944,1.46692,5.239,41.63,44.08,60.6308774471,135.42,5.02944,2.02692,5.4225152282,5.02944,1.46692,5.239,0.0,0.56,0.56,135.65
