Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-08-17 03:30:00,48.978512,78.590816,92.6035150374,5.008512,1.460816,5.2172,43.97,77.13,88.782868843,135.58,60.468512,28.830816,66.9899760764,5.008512,1.460816,5.2172,55.46,27.37,61.8460063383,132.94,57.798512,27.390816,63.9603376364,5.008512,1.460816,5.2172,52.79,25.93,58.8145305176,135.01,46.538512,45.480816,65.0717889965,5.008512,1.460816,5.2172,41.53,44.02,60.5186029251,135.58,5.048512,2.020816,5.4379380945,5.008512,1.460816,5.2172,0.04,0.56,0.5614267539000001,135.82
2020-08-17 04:00:00,48.98896,78.66428,92.6713933736,5.08896,1.48428,5.301,43.9,77.18,88.7916797904,135.65,60.50896,28.83428,67.0279788103,5.08896,1.48428,5.301,55.42,27.35,61.8012855853,133.02,57.82896,27.39428,63.9893365445,5.08896,1.48428,5.301,52.74,25.91,58.7608347456,135.09,46.53896,45.55428,65.1234767515,5.08896,1.48428,5.301,41.45,44.07,60.5001438015,135.65,5.12896,2.04428,5.5213505051,5.08896,1.48428,5.301,0.04,0.56,0.5614267539000001,135.89
2020-08-17 04:30:00,49.608464,78.444552,92.8145863478,4.678464,1.364552,4.8734,44.93,77.08,89.219007504,135.5,60.648464,28.524552,67.0215357356,4.678464,1.364552,4.8734,55.97,27.16,62.2117874683,132.81,57.948464,27.094552,63.9698306082,4.678464,1.364552,4.8734,53.27,25.73,59.1584803726,134.91,47.098464,45.324552,65.3649778181,4.678464,1.364552,4.8734,42.42,43.96,61.0895899479,135.5,4.678464,1.9245519999999998,5.0588462914,4.678464,1.364552,4.8734,0.0,0.56,0.56,135.72
2020-08-17 05:00:00,49.550864,78.252752,92.6217108389,4.740864,1.382752,4.9384,44.81,76.87,88.9771487518,135.44,60.870864,28.332752,67.1416928592,4.740864,1.382752,4.9384,56.13,26.95,62.2645918641,132.81,58.170864,26.922752,64.0990171045,4.740864,1.382752,4.9384,53.43,25.54,59.2204061114,134.84,47.040864,45.502752,65.4472560574,4.740864,1.382752,4.9384,42.3,44.12,61.1217179078,135.44,4.740864,1.902752,5.1084495339,4.740864,1.382752,4.9384,0.0,0.52,0.52,135.66
2020-08-17 05:30:00,51.137376,77.382568,92.7528600877,4.877376,1.422568,5.0806000000000004,46.26,75.96,88.937670309,134.71,62.727376,27.632568,68.5440188063,4.877376,1.422568,5.0806000000000004,57.85,26.21,63.5105235374,131.83,59.917376,26.252568,65.4162768225,4.877376,1.422568,5.0806000000000004,55.04,24.83,60.3815410535,134.05,48.507376,45.192568,66.2973131344,4.877376,1.422568,5.0806000000000004,43.63,43.77,61.8012119622,134.71,4.877376,1.982568,5.2649190421,4.877376,1.422568,5.0806000000000004,0.0,0.56,0.56,134.93
2020-08-17 06:00:00,52.976208,76.885144,93.3691811143,5.126208,1.495144,5.3398,47.85,75.39,89.2931945895,134.77,64.906208,27.065144,70.3230961824,5.126208,1.495144,5.3398,59.78,25.57,65.0190226011,131.83,62.016208,25.705144,67.132439869,5.126208,1.495144,5.3398,56.89,24.21,61.8271477589,134.1,50.196208,45.735144,67.9070150594,5.126208,1.495144,5.3398,45.07,44.24,63.1544337319,134.77,5.126208,2.055144,5.5228276562000005,5.126208,1.495144,5.3398,0.0,0.56,0.56,135.0
2020-08-17 06:30:00,58.328256,73.427408,93.775101672,4.928256,1.437408,5.1336,53.4,71.99,89.6332533159,134.06,70.578256,24.317408,74.6500271389,4.928256,1.437408,5.1336,65.65,22.88,69.52277972,130.98,67.378256,23.087408,71.2239972886,4.928256,1.437408,5.1336,62.45,21.65,66.0963312144,133.34,55.048256,47.677408,72.8247603651,4.928256,1.437408,5.1336,50.12,46.24,68.1920229939,134.06,4.928256,1.957408,5.3027495962,4.928256,1.437408,5.1336,0.0,0.52,0.52,134.27
2020-08-17 07:00:00,62.594448,71.180464,94.7877807298,5.624448,1.640464,5.8588000000000005,56.97,69.54,89.8965655629,133.83,75.734448,21.870464,78.8290797196,5.624448,1.640464,5.8588000000000005,70.11,20.23,72.9703021784,130.58,72.324448,20.780464,75.2506044,5.624448,1.640464,5.8588000000000005,66.7,19.14,69.3918554299,133.02,59.004448,49.870464,77.2566376654,5.624448,1.640464,5.8588000000000005,53.38,48.23,71.9413462482,133.83,5.624448,2.200464,6.0395742499,5.624448,1.640464,5.8588000000000005,0.0,0.56,0.56,134.02
2020-08-17 07:30:00,67.4664,70.7852,97.7868072288,6.0864,1.7752,6.34,61.38,69.01,92.3573738258,133.39,82.7764,17.1652,84.5374265518,6.0864,1.7752,6.34,76.69,15.39,78.2189759585,130.82,79.0764,15.6652,80.6131225546,6.0864,1.7752,6.34,72.99,13.89,74.2998802152,133.28,63.4264,49.5452,80.4837564978,6.0864,1.7752,6.34,57.34,47.77,74.631417647,133.39,6.0864,2.2952,6.5047834706,6.0864,1.7752,6.34,0.0,0.52,0.52,133.6
2020-08-17 08:00:00,71.16272,74.04496,102.6975599476,6.46272,1.88496,6.732,64.7,72.16,96.9182934229,133.17,89.14272,9.79496,89.6792382349,6.46272,1.88496,6.732,82.68,7.91,83.0575132062,132.31,85.08272,9.26496,85.5856806154,6.46272,1.88496,6.732,78.62,7.38,78.9656178346,134.52,66.82272,46.39496,81.349666389,6.46272,1.88496,6.732,60.36,44.51,74.9964645833,133.17,6.46272,2.44496,6.9097452341,6.46272,1.88496,6.732,0.0,0.56,0.56,133.37
2020-08-17 08:30:00,75.148096,71.591528,103.79105555780001,7.548096,2.201528,7.8626000000000005,67.6,69.39,96.8748269676,132.7,94.198096,7.211528,94.4737393466,7.548096,2.201528,7.8626000000000005,86.65,5.01,86.7947152769,131.52,89.948096,6.831528,90.2071491005,7.548096,2.201528,7.8626000000000005,82.4,4.63,82.5299757664,133.94,70.528096,48.381528,85.5276831032,7.548096,2.201528,7.8626000000000005,62.98,46.18,78.0965607437,132.7,7.548096,2.721528,8.0237440064,7.548096,2.201528,7.8626000000000005,0.0,0.52,0.52,132.9
2020-08-17 09:00:00,75.80184,69.86012,103.0842146684,10.73184,3.13012,11.179,65.07,66.73,93.204065362,132.57,97.89184,5.75012,98.0605742314,10.73184,3.13012,11.179,87.16,2.62,87.1993692638,131.27,93.62184,5.49012,93.7826761326,10.73184,3.13012,11.179,82.89,2.36,82.9235895267,133.77,71.41184,51.59012,88.0976241098,10.73184,3.13012,11.179,60.68,48.46,77.6558690635,132.57,10.73184,3.6501200000000003,11.3355972847,10.73184,3.13012,11.179,0.0,0.52,0.52,132.77
2020-08-17 09:30:00,76.497952,68.602736,102.7534527249,12.797952,3.732736,13.3312,63.7,64.87,90.916483104,132.64,99.897952,4.682736,100.0076438591,12.797952,3.732736,13.3312,87.1,0.9500000000000001,87.1051806726,131.21,95.627952,4.582736,95.7376972407,12.797952,3.732736,13.3312,82.83,0.85,82.8343612277,133.77,72.237952,53.992736,90.1861255955,12.797952,3.732736,13.3312,59.44,50.26,77.8407425453,132.64,12.797952,4.292736,13.498709485,12.797952,3.732736,13.3312,0.0,0.56,0.56,132.83
2020-08-17 10:00:00,74.65288,68.30584,101.1866605359,14.52288,4.23584,15.128,60.13,64.07,87.8668412998,132.58,99.01288,5.00584,99.1393405264,14.52288,4.23584,15.128,84.49,0.77,84.4935086264,131.08,94.90288,5.06584,95.0379890738,14.52288,4.23584,15.128,80.38,0.8300000000000001,80.3842851557,133.67,70.70288,55.03584,89.5982194287,14.52288,4.23584,15.128,56.18,50.8,75.7418800929,132.58,14.52288,4.75584,15.2817557107,14.52288,4.23584,15.128,0.0,0.52,0.52,132.77
2020-08-17 10:30:00,74.189008,67.420544,100.247387304,14.779008,4.310544,15.3948,59.41,63.11,86.6742187735,132.58,99.429008,9.080544,99.8427959905,14.779008,4.310544,15.3948,84.65,4.77,84.7842874594,130.64,95.329008,8.960544,95.7492094748,14.779008,4.310544,15.3948,80.55,4.65,80.6841062416,133.33,70.299008,55.920544,89.8279342245,14.779008,4.310544,15.3948,55.52,51.61,75.8027868881,132.58,14.779008,4.870544,15.5608893165,14.779008,4.310544,15.3948,0.0,0.56,0.56,132.77
2020-08-17 11:00:00,75.574544,65.512992,100.0173176085,17.324544,5.052992,18.0464,58.25,60.46,83.9551910247,131.88,100.184544,12.102992,100.9129588895,17.324544,5.052992,18.0464,82.86,7.05,83.1593777033,129.8,96.174544,11.892992,96.9071007322,17.324544,5.052992,18.0464,78.85,6.84,79.1461186667,132.55,71.784544,58.172992,92.3965245857,17.324544,5.052992,18.0464,54.46,53.12,76.0764483924,131.88,17.364544,5.572992,18.2369303382,17.324544,5.052992,18.0464,0.04,0.52,0.5215361924,132.07
2020-08-17 11:30:00,72.508128,65.845704,97.9442972374,19.048128,5.555704,19.8418,53.46,60.29,80.5782582338,132.1,98.428128,12.815704,99.2589474587,19.048128,5.555704,19.8418,79.38,7.26,79.7113040917,130.09,94.588128,12.575704,95.4204500599,19.048128,5.555704,19.8418,75.54,7.02,75.865486224,132.79,69.138128,58.815704,90.7709633107,19.048128,5.555704,19.8418,50.09,53.26,73.1138543643,132.1,19.048128,6.075704,19.9936329715,19.048128,5.555704,19.8418,0.0,0.52,0.52,132.3
2020-08-17 12:00:00,68.416448,68.091464,96.5259438006,22.976448,6.701464,23.9338,45.44,61.39,76.3775209077,132.33,93.046448,12.501464,93.8825228014,22.976448,6.701464,23.9338,70.07,5.8,70.3096358972,130.71,89.706448,12.341464,90.5514138291,22.976448,6.701464,23.9338,66.73,5.64,66.9679214251,133.18,65.736448,59.421464,88.6125892837,22.976448,6.701464,23.9338,42.76,52.72,67.8808956924,132.33,22.976448,7.261464,24.0965977291,22.976448,6.701464,23.9338,0.0,0.56,0.56,132.54
2020-08-17 12:30:00,69.212096,67.093528,96.3942722998,23.532096,6.863528,24.5126,45.68,60.23,75.5930902927,131.89,91.512096,12.483528,92.359635045,23.532096,6.863528,24.5126,67.98,5.62,68.2119109833,130.39,88.252096,12.333528,89.1097545801,23.532096,6.863528,24.5126,64.72,5.47,64.9507451843,132.85,66.512096,60.073528,89.6252625139,23.532096,6.863528,24.5126,42.98,53.21,68.4001790933,131.89,23.532096,7.383528,24.6632525811,23.532096,6.863528,24.5126,0.0,0.52,0.52,132.09
2020-08-17 13:00:00,66.056144,66.676792,93.8573851733,26.526144,7.736792,27.6314,39.53,58.94,70.9686163033,131.74,92.236144,14.556792,93.3777620921,26.526144,7.736792,27.6314,65.71,6.82,66.0629737448,130.12,89.096144,14.336791999999999,90.2422654886,26.526144,7.736792,27.6314,62.57,6.6,62.9171272389,132.68,63.926144,61.906792,88.9887789693,26.526144,7.736792,27.6314,37.4,54.17,65.8266579738,131.74,26.526144,8.256792,27.781485375,26.526144,7.736792,27.6314,0.0,0.52,0.52,131.92
2020-08-17 13:30:00,66.319568,66.503624,93.9202699359,26.309568,7.673624,27.4058,40.01,58.83,71.146110224,132.29,90.649568,14.473624,91.7977666955,26.309568,7.673624,27.4058,64.34,6.8,64.6983431009,130.86,87.579568,14.253624,88.7318799992,26.309568,7.673624,27.4058,61.27,6.58,61.6223117061,133.32,64.129568,62.753624,89.7252406907,26.309568,7.673624,27.4058,37.82,55.08,66.8143607318,132.29,26.309568,8.233624,27.5678423624,26.309568,7.673624,27.4058,0.0,0.56,0.56,132.47
2020-08-17 14:00:00,64.170272,67.525496,93.1531879143,26.350272,7.685496,27.4482,37.82,59.84,70.7896743883,132.62,92.210272,13.895496,93.2513757078,26.350272,7.685496,27.4482,65.86,6.21,66.1521254383,131.33,89.080272,13.715496,90.1299600029,26.350272,7.685496,27.4482,62.73,6.03,63.0191542311,133.65,62.180272,62.565496,88.2089990631,26.350272,7.685496,27.4482,35.83,54.88,65.5408521458,132.62,26.350272,8.205496,27.5983151493,26.350272,7.685496,27.4482,0.0,0.52,0.52,132.81
2020-08-17 14:30:00,67.612112,66.545616,94.8668366602,25.322112,7.385616,26.3772,42.29,59.16,72.7210402841,132.53,95.972112,14.425616,97.0502173038,25.322112,7.385616,26.3772,70.65,7.04,70.9998880281,131.14,92.582112,14.215616,93.6671297769,25.322112,7.385616,26.3772,67.26,6.83,67.6058910155,133.53,65.242112,62.625616,90.4350648676,25.322112,7.385616,26.3772,39.92,55.24,68.1547063672,132.53,25.362112,7.945616,26.577613488,25.322112,7.385616,26.3772,0.04,0.56,0.5614267539000001,132.74
2020-08-17 15:00:00,70.013024,65.899632,96.1487650849,21.873024,6.379632,22.7844,48.14,59.52,76.5512246799,132.59,94.563024,13.249632,95.4867438766,21.873024,6.379632,22.7844,72.69,6.87,73.0139233297,131.25,91.083024,13.039632,92.0116800394,21.873024,6.379632,22.7844,69.21,6.66,69.5297037244,133.6,67.103024,61.429632,90.974807049,21.873024,6.379632,22.7844,45.23,55.05,71.2478448797,132.59,21.873024,6.899632,22.9354332996,21.873024,6.379632,22.7844,0.0,0.52,0.52,132.8
2020-08-17 15:30:00,69.851488,66.544184,96.4746536663,21.511488,6.274184,22.4078,48.34,60.27,77.260782419,132.63,96.121488,13.214184,97.0255384634,21.511488,6.274184,22.4078,74.61,6.94,74.932073907,131.25,92.531488,13.014184,93.4422027602,21.511488,6.274184,22.4078,71.02,6.74,71.3391056855,133.56,66.951488,60.684184,90.360787586,21.511488,6.274184,22.4078,45.44,54.41,70.8889391936,132.63,21.511488,6.834184,22.5710032325,21.511488,6.274184,22.4078,0.0,0.56,0.56,132.87
2020-08-17 16:00:00,77.263456,66.966008,102.2452339257,16.443456,4.796008,17.1286,60.82,62.17,86.9723019127,132.67,92.173456,10.226008,92.7389736335,16.443456,4.796008,17.1286,75.73,5.43,75.924421631,131.48,88.543456,10.096008,89.1171867709,16.443456,4.796008,17.1286,72.1,5.3,72.2945364464,133.66,73.253456,57.716008,93.258814036,16.443456,4.796008,17.1286,56.81,52.92,77.6395678762,132.67,16.443456,5.316008,17.2814115824,16.443456,4.796008,17.1286,0.0,0.52,0.52,132.94
2020-08-17 16:30:00,77.462256,68.324408,103.2890402374,16.952256,4.944408,17.6586,60.51,63.38,87.6269621749,132.87,92.942256,9.274408,93.4038414313,16.952256,4.944408,17.6586,75.99,4.33,76.1132642842,131.8,89.282256,9.184408,89.7534098893,16.952256,4.944408,17.6586,72.33,4.24,72.4541682721,133.98,73.492256,57.134408,93.0884110375,16.952256,4.944408,17.6586,56.54,52.19,76.945225323,132.87,16.952256,5.504408,17.8235095007,16.952256,4.944408,17.6586,0.0,0.56,0.56,133.1
2020-08-17 17:00:00,80.91256,67.81908,105.5758967653,13.40256,3.9090800000000003,13.961,67.51,63.91,92.9628323579,132.65,95.89256,7.50908,96.1861182593,13.40256,3.9090800000000003,13.961,82.49,3.6,82.5685176081,131.43,91.91256,7.47908,92.2163506294,13.40256,3.9090800000000003,13.961,78.51,3.5700000000000003,78.5911254532,133.7,76.31256,55.17908,94.1718518635,13.40256,3.9090800000000003,13.961,62.91,51.27,81.1559055152,132.65,13.40256,4.42908,14.1154300041,13.40256,3.9090800000000003,13.961,0.0,0.52,0.52,132.9
2020-08-17 17:30:00,79.142736,68.832048,104.8876708362,13.892736,4.052048,14.4716,65.25,64.78,91.9456953859,132.89,99.342736,6.982048,99.5877913714,13.892736,4.052048,14.4716,85.45,2.93,85.5002187132,131.64,95.192736,6.962048,95.4469858064,13.892736,4.052048,14.4716,81.3,2.91,81.3520626659,133.89,74.732736,54.862048,92.7082851788,13.892736,4.052048,14.4716,60.84,50.81,79.2663970419,132.89,13.892736,4.612048,14.6382751825,13.892736,4.052048,14.4716,0.0,0.56,0.56,133.15
2020-08-17 18:00:00,77.043184,70.190512,104.2226471343,16.013184,4.670512,16.6804,61.03,65.52,89.5406684139,132.83,101.613184,7.640512,101.9000323172,16.013184,4.670512,16.6804,85.6,2.9699999999999998,85.6515084514,131.43,97.473184,7.640512,97.7721791857,16.013184,4.670512,16.6804,81.46,2.9699999999999998,81.5141245429,133.69,73.033184,54.860512,91.3428800842,16.013184,4.670512,16.6804,57.02,50.19,75.9625993499,132.83,16.013184,5.190512,16.8334035964,16.013184,4.670512,16.6804,0.0,0.52,0.52,133.07
2020-08-17 18:30:00,78.817184,70.532512,105.7685385298,12.557184,3.662512,13.0804,66.26,66.87,94.1381139603,133.04,101.317184,5.442512,101.4632579339,12.557184,3.662512,13.0804,88.76,1.78,88.7778463357,131.68,96.997184,5.492512,97.1525676037,12.557184,3.662512,13.0804,84.44,1.83,84.4598277289,133.92,74.367184,52.812512,91.2120577547,12.557184,3.662512,13.0804,61.81,49.15,78.9696055454,133.04,12.597184,4.182512,13.2733737746,12.557184,3.662512,13.0804,0.04,0.52,0.5215361924,133.28
2020-08-17 19:00:00,79.839984,69.857912,106.0874682237,9.249984,2.697912,9.6354,70.59,67.16,97.4341505839,132.73,101.769984,3.997912,101.8484803211,9.249984,2.697912,9.6354,92.52,1.3,92.5291327096,131.29,97.269984,4.087912,97.3558463159,9.249984,2.697912,9.6354,88.02,1.3900000000000001,88.0309746623,133.6,74.959984,50.977912,90.6517882513,9.249984,2.697912,9.6354,65.71,48.28,81.5399441991,132.73,9.249984,3.257912,9.8069462423,9.249984,2.697912,9.6354,0.0,0.56,0.56,132.98
2020-08-17 19:30:00,80.13936,69.45148,106.0463346627,6.75936,1.9714800000000001,7.041,73.38,67.48,99.6903947229,132.45,101.82936,3.09148,101.8762769569,6.75936,1.9714800000000001,7.041,95.07,1.12,95.0765970152,130.91,97.19936,3.18148,97.2514133543,6.75936,1.9714800000000001,7.041,90.44,1.21,90.4480939545,133.28,75.03936,49.60148,89.9511665705,6.75936,1.9714800000000001,7.041,68.28,47.63,83.2512780683,132.45,6.75936,2.49148,7.203917004,6.75936,1.9714800000000001,7.041,0.0,0.52,0.52,132.7
2020-08-17 20:00:00,78.868832,70.117576,105.5308823291,6.368832,1.857576,6.6342,72.5,68.26,99.5774954495,132.51,99.748832,2.107576,99.7710948219,6.368832,1.857576,6.6342,93.38,0.25,93.3803346535,131.0,95.208832,2.227576,95.2348874396,6.368832,1.857576,6.6342,88.84,0.37,88.8407704829,133.37,73.838832,48.967576,88.600206605,6.368832,1.857576,6.6342,67.47,47.11,82.2894464679,132.51,6.368832,2.417576,6.8122459410000005,6.368832,1.857576,6.6342,0.0,0.56,0.56,132.76
2020-08-17 20:30:00,78.648032,70.418176,105.5662467299,6.268032,1.828176,6.5292,72.38,68.59,99.7168616634,132.23,100.258032,2.038176,100.2787472096,6.268032,1.828176,6.5292,93.99,0.21,93.9902345991,130.56,95.688032,2.098176,95.711032857,6.268032,1.828176,6.5292,89.42,0.27,89.420407626,133.02,73.618032,48.128176,87.9541696603,6.268032,1.828176,6.5292,67.35,46.3,81.7295081351,132.23,6.268032,2.348176,6.6934412435,6.268032,1.828176,6.5292,0.0,0.52,0.52,132.47
2020-08-17 21:00:00,78.797328,70.626304,105.8163206535,5.7473279999999995,1.676304,5.9868,73.05,68.95,100.4510079591,131.51,99.217328,3.086304,99.2653184543,5.7473279999999995,1.676304,5.9868,93.47,1.4100000000000001,93.4806343581,129.74,94.667328,2.8563039999999997,94.7104084206,5.7473279999999995,1.676304,5.9868,88.92,1.18,88.927829165,132.32,73.667328,46.466304,87.0976039974,5.7473279999999995,1.676304,5.9868,67.92,44.79,81.3588993288,131.51,5.7473279999999995,2.196304,6.1526848123,5.7473279999999995,1.676304,5.9868,0.0,0.52,0.52,131.74
2020-08-17 21:30:00,77.31696,71.22828,105.1255448281,5.13696,1.49828,5.351,72.18,69.73,100.3604767824,131.99,96.92696,3.79828,97.0013531132,5.13696,1.49828,5.351,91.79,2.3,91.8188112535,130.43,92.48696,3.52828,92.5542356124,5.13696,1.49828,5.351,87.35,2.03,87.3735852532,132.92,72.25696,46.24828,85.7902772545,5.13696,1.49828,5.351,67.12,44.75,80.6700495847,131.99,5.13696,2.01828,5.5192220647,5.13696,1.49828,5.351,0.0,0.52,0.52,132.24
2020-08-17 22:00:00,72.354608,72.941344,102.7405906317,6.724608,1.961344,7.0048,65.63,70.98,96.6719054328,132.5,91.994608,6.111344,92.1973775471,6.724608,1.961344,7.0048,85.27,4.15,85.370928307,131.3,87.874608,5.761344,88.0632716621,6.724608,1.961344,7.0048,81.15,3.8,81.2389223218,133.61,67.864608,46.471344,82.250780131,6.724608,1.961344,7.0048,61.14,44.51,75.6256550385,132.5,6.724608,2.481344,7.1678044616,6.724608,1.961344,7.0048,0.0,0.52,0.52,132.75
2020-08-17 22:30:00,68.754576,73.722168,100.8074886879,6.624576,1.9321679999999999,6.9006,62.13,71.79,94.9417768951,132.69,87.134576,8.262168,87.5254120514,6.624576,1.9321679999999999,6.9006,80.51,6.33,80.7584608571,131.76,83.234576,7.802168,83.5994525544,6.624576,1.9321679999999999,6.9006,76.61,5.87,76.8345560279,134.0,64.624576,46.032168,79.3429033623,6.624576,1.9321679999999999,6.9006,58.0,44.1,72.8615810973,132.69,6.624576,2.492168,7.0778463193,6.624576,1.9321679999999999,6.9006,0.0,0.56,0.56,132.95
2020-08-17 23:00:00,63.880128,77.366704,100.330840927,7.120128,2.076704,7.4168,56.76,75.29,94.2882903652,133.13,82.030128,10.486704,82.6977198022,7.120128,2.076704,7.4168,74.91,8.41,75.3806089124,132.18,78.420128,9.936704,79.0471666913,7.120128,2.076704,7.4168,71.3,7.86,71.7319287347,134.37,60.220128,43.776704,74.4504105391,7.120128,2.076704,7.4168,53.1,41.7,67.5166646096,133.13,7.120128,2.596704,7.5788583837,7.120128,2.076704,7.4168,0.0,0.52,0.52,133.37
2020-08-17 23:30:00,61.699184,76.068512,97.9449224011,6.989184,2.038512,7.2804,54.71,74.03,92.0522949198,132.64,78.299184,10.148512,78.9541291566,6.989184,2.038512,7.2804,71.31,8.11,71.7696885879,131.7,74.869184,9.608512,75.4832313543,6.989184,2.038512,7.2804,67.88,7.57,68.3008001417,133.92,58.249184,44.238512,73.1437856598,6.989184,2.038512,7.2804,51.26,42.2,66.3959908428,132.64,6.989184,2.558512,7.4427600149,6.989184,2.038512,7.2804,0.0,0.52,0.52,132.87
2020-08-18 00:00:00,58.18024,77.18632,96.6574793878,7.53024,2.19632,7.844,50.65,74.99,90.4926660012,133.0,74.82024,11.07632,75.6356607587,7.53024,2.19632,7.844,67.29,8.88,67.8734005336,132.18,71.56024,10.49632,72.325933678,7.53024,2.19632,7.844,64.03,8.3,64.5657099396,134.32,55.10024,44.18632,70.6290827011,7.53024,2.19632,7.844,47.57,41.99,63.4512805229,133.0,7.53024,2.75632,8.018841213,7.53024,2.19632,7.844,0.0,0.56,0.56,133.24
2020-08-18 00:30:00,55.144192,77.837056,95.3912427746,8.904192,2.597056,9.2752,46.24,75.24,88.313052263,133.59,72.284192,11.657056,73.2181081952,8.904192,2.597056,9.2752,63.38,9.06,64.0242766457,132.96,69.244192,11.077056,70.1245983615,8.904192,2.597056,9.2752,60.34,8.48,60.9329631644,134.98,52.454192,45.197056,69.2402782305,8.904192,2.597056,9.2752,43.55,42.6,60.9209528816,133.59,8.904192,3.117056,9.4340168158,8.904192,2.597056,9.2752,0.0,0.52,0.52,133.84
2020-08-18 01:00:00,52.391392,80.031656,95.6552346597,8.371392,2.441656,8.7202,44.02,77.59,89.2074464381,134.29,69.331392,13.331656,70.6015224224,8.371392,2.441656,8.7202,60.96,10.89,61.9250651998,133.9,66.401392,12.681656,67.6015477518,8.371392,2.441656,8.7202,58.03,10.24,58.9265517403,135.74,49.901392,44.061656,66.570101795,8.371392,2.441656,8.7202,41.53,41.62,58.7959632968,134.29,8.411392,3.001656,8.9309268343,8.371392,2.441656,8.7202,0.04,0.56,0.5614267539000001,134.54
2020-08-18 01:30:00,54.686736,77.769048,95.071888175,7.676736,2.239048,7.9966,47.01,75.53,88.9647177256,134.68,70.016736,11.969048,71.0323970461,7.676736,2.239048,7.9966,62.34,9.73,63.0947581024,134.51,67.036736,11.359048,67.9922932765,7.676736,2.239048,7.9966,59.36,9.12,60.0565067249,136.25,51.946736,46.399048,69.6515257289,7.676736,2.239048,7.9966,44.27,44.16,62.5295010375,134.68,7.676736,2.759048,8.1574886748,7.676736,2.239048,7.9966,0.0,0.52,0.52,134.93
2020-08-18 02:00:00,54.262464,78.476552,95.4095603866,7.222464,2.106552,7.5234,47.04,76.37,89.6946960528,134.86,69.522464,11.916552,70.536353834,7.222464,2.106552,7.5234,62.3,9.81,63.0676311589,134.65,66.542464,11.306552,67.4962045846,7.222464,2.106552,7.5234,59.32,9.2,60.0291795713,136.37,51.492464,45.816552,68.9248161837,7.222464,2.106552,7.5234,44.27,43.71,62.2125148182,134.86,7.262464,2.666552,7.7365291262,7.222464,2.106552,7.5234,0.04,0.56,0.5614267539000001,135.1
2020-08-18 02:30:00,51.526688,81.992784,96.8391253798,7.346688,2.142784,7.6528,44.18,79.85,91.2573005299,135.46,67.166688,13.332784,68.4772013599,7.346688,2.142784,7.6528,59.82,11.19,60.8576083986,135.15,64.286688,13.222784,65.632463543,7.346688,2.142784,7.6528,56.94,11.08,58.0080166874,136.79,49.016688,43.752784,65.7034383441,7.346688,2.142784,7.6528,41.67,41.61,58.8878680205,135.46,7.346688,2.702784,7.82808188,7.346688,2.142784,7.6528,0.0,0.56,0.56,135.71
2020-08-18 03:00:00,52.209744,74.691592,91.1300789204,6.999744,2.041592,7.2914,45.21,72.65,85.5684906961,135.08,64.489744,21.931592,68.1169715184,6.999744,2.041592,7.2914,57.49,19.89,60.8334792692,131.97,61.789744,20.601592,65.1336937116,6.999744,2.041592,7.2914,54.79,18.56,57.8482298778,134.14,49.629744,49.541592,70.1247518883,6.999744,2.041592,7.2914,42.63,47.5,63.8245007814,135.08,6.999744,2.561592,7.4537352811,6.999744,2.041592,7.2914,0.0,0.52,0.52,135.33
2020-08-18 03:30:00,50.627488,75.572184,90.9631658185,6.9674879999999995,2.032184,7.2578,43.66,73.54,85.5238399512,135.11,62.997488,22.492184,66.8923152193,6.9674879999999995,2.032184,7.2578,56.03,20.46,59.6487426523,131.97,60.347488,21.392184,64.0269071891,6.9674879999999995,2.032184,7.2578,53.38,19.36,56.7823388035,134.14,48.197488,48.812184,68.597573983,6.9674879999999995,2.032184,7.2578,41.23,46.78,62.3560847071,135.11,6.9674879999999995,2.592184,7.4340639572,6.9674879999999995,2.032184,7.2578,0.0,0.56,0.56,135.36
2020-08-18 04:00:00,51.31128,74.47704,90.4415664526,7.60128,2.21704,7.918,43.71,72.26,84.4515938275,135.07,63.97128,21.63704,67.5313717083,7.60128,2.21704,7.918,56.37,19.42,59.6214164542,131.89,61.30128,20.59704,64.6690419474,7.60128,2.21704,7.918,53.7,18.38,56.7583861645,134.1,48.88128,50.11704,70.0078369384,7.60128,2.21704,7.918,41.28,47.9,63.2332855386,135.07,7.60128,2.77704,8.0926762446,7.60128,2.21704,7.918,0.0,0.56,0.56,135.31
2020-08-18 04:30:00,51.322528,74.659904,90.5985824701,8.742528,2.5499039999999997,9.1068,42.58,72.11,83.7431101644,134.99,64.532528,21.879904,68.1408641648,8.742528,2.5499039999999997,9.1068,55.79,19.33,59.0438227082,131.79,61.902528,20.829904,65.3131523771,8.742528,2.5499039999999997,9.1068,53.16,18.28,56.2151580981,134.0,48.992528,50.369904,70.2665996673,8.742528,2.5499039999999997,9.1068,40.25,47.82,62.5045190366,134.99,8.742528,3.1099040000000002,9.2791863178,8.742528,2.5499039999999997,9.1068,0.0,0.56,0.56,135.22
2020-08-18 05:00:00,50.694256,74.550408,90.1535962919,9.464256,2.760408,9.8586,41.23,71.79,82.7871789591,135.03,64.834256,21.830408,68.4108724146,9.464256,2.760408,9.8586,55.37,19.07,58.5619483965,131.84,62.214256,20.790408,65.5961486251,9.464256,2.760408,9.8586,52.75,18.03,55.7462411289,134.04,48.474256,50.890408,70.2821963314,9.464256,2.760408,9.8586,39.01,48.13,61.953829583,135.03,9.464256,3.320408,10.0298180901,9.464256,2.760408,9.8586,0.0,0.56,0.56,135.26
2020-08-18 05:30:00,53.39304,74.10672,91.3379585364,7.70304,2.24672,8.024,45.69,71.86,85.155362133,133.89,66.53304,21.12672,69.8067597701,7.70304,2.24672,8.024,58.83,18.88,61.7853000316,130.33,63.72304,20.10672,66.8199522299,7.70304,2.24672,8.024,56.02,17.86,58.7981292219,132.78,50.81304,48.33672,70.1313306191,7.70304,2.24672,8.024,43.11,46.09,63.1091134465,133.89,7.70304,2.7667200000000003,8.1848374938,7.70304,2.24672,8.024,0.0,0.52,0.52,134.12
2020-08-18 06:00:00,54.120176,71.717968,89.8468718672,7.810176,2.277968,8.1356,46.31,69.44,83.465739678,133.3,67.650176,20.147968,70.5867333665,7.810176,2.277968,8.1356,59.84,17.87,62.4512810117,129.67,64.770176,19.167968,67.5469221824,7.810176,2.277968,8.1356,56.96,16.89,59.4113936884,132.25,51.490176,49.587968,71.4856964356,7.810176,2.277968,8.1356,43.68,47.31,64.39082621,133.3,7.810176,2.837968,8.3098081518,7.810176,2.277968,8.1356,0.0,0.56,0.56,133.53
2020-08-18 06:30:00,58.182288,76.633584,96.2179028747,7.932288,2.313584,8.2628,50.25,74.32,89.7135714371,133.14,75.292288,11.073584,76.1022528896,7.932288,2.313584,8.2628,67.36,8.76,67.9272198754,131.73,72.062288,9.833584,72.7301362991,7.932288,2.313584,8.2628,64.13,7.52,64.569399099,134.0,55.172288,44.883584,71.1232555205,7.932288,2.313584,8.2628,47.24,42.57,63.5910567612,133.14,7.932288,2.833584,8.4232055181,7.932288,2.313584,8.2628,0.0,0.52,0.52,133.36
2020-08-18 07:00:00,61.352864,76.823752,98.3161369886,8.172864,2.383752,8.5134,53.18,74.44,91.4845670045,133.14,80.142864,8.523752,80.5948695531,8.172864,2.383752,8.5134,71.97,6.14,72.2314370617,131.84,76.652864,8.083752,77.0779385155,8.172864,2.383752,8.5134,68.48,5.7,68.7168130809,134.09,58.062864,44.913752,73.4066842638,8.172864,2.383752,8.5134,49.89,42.53,65.5577074035,133.14,8.172864,2.903752,8.6733777526,8.172864,2.383752,8.5134,0.0,0.52,0.52,133.32
2020-08-18 07:30:00,64.706608,75.757344,99.6299166355,10.756608,3.137344,11.2048,53.95,72.62,90.4669381597,133.39,85.306608,6.707344,85.5698885824,10.756608,3.137344,11.2048,74.55,3.5700000000000003,74.6354299244,131.96,81.686608,6.397344,81.9367313041,10.756608,3.137344,11.2048,70.93,3.26,71.0048765931,134.26,61.316608,47.637344,77.6469121086,10.756608,3.137344,11.2048,50.56,44.5,67.3540169552,133.39,10.756608,3.697344,11.3743117735,10.756608,3.137344,11.2048,0.0,0.56,0.56,133.59
2020-08-18 08:00:00,66.009552,74.291536,99.3805477771,14.199552,4.141536,14.7912,51.81,70.15,87.2083631311,132.98,89.509552,5.431536,89.6741963028,14.199552,4.141536,14.7912,75.31,1.29,75.3210475233,131.12,85.869552,5.311536,86.0336700098,14.199552,4.141536,14.7912,71.67,1.17,71.6795493847,133.73,62.809552,50.201536,80.4066790708,14.199552,4.141536,14.7912,48.61,46.06,66.9660787265,132.98,14.199552,4.661536,14.9451395069,14.199552,4.141536,14.7912,0.0,0.52,0.52,133.17
2020-08-18 08:30:00,71.0332,71.6976,100.9270100023,14.5632,4.2476,15.17,56.47,67.45,87.9679680338,132.93,93.4632,6.2176,93.6697833028,14.5632,4.2476,15.17,78.9,1.97,78.9245899578,131.02,89.6432,6.2576,89.8613424338,14.5632,4.2476,15.17,75.08,2.01,75.1069004819,133.62,67.4232,52.6276,85.5310012802,14.5632,4.2476,15.17,52.86,48.38,71.6575467065,132.93,14.5632,4.7676,15.3237333571,14.5632,4.2476,15.17,0.0,0.52,0.52,133.12
2020-08-18 09:00:00,69.592752,70.864136,99.3220866774,19.282752,5.624136,20.0862,50.31,65.24,82.3853973711,132.79,94.062752,9.424136,94.5336747046,19.282752,5.624136,20.0862,74.78,3.8,74.8764876313,130.87,90.452752,9.374136,90.9372023438,19.282752,5.624136,20.0862,71.17,3.75,71.2687266618,133.48,66.522752,55.834136,86.8488760809,19.282752,5.624136,20.0862,47.24,50.21,68.9395510574,132.79,19.282752,6.184136,20.2501373516,19.282752,5.624136,20.0862,0.0,0.56,0.56,132.98
2020-08-18 09:30:00,67.853248,71.798864,98.7883603257,23.893248,6.968864,24.8888,43.96,64.83,78.3288612199,132.55,93.843248,11.268864,94.5174189821,23.893248,6.968864,24.8888,69.95,4.3,70.0820412089,130.58,90.483248,11.178864,91.1711860675,23.893248,6.968864,24.8888,66.59,4.21,66.7229510738,133.21,65.333248,57.258864,86.8735333735,23.893248,6.968864,24.8888,41.44,50.29,65.1640828985,132.55,23.933248,7.4888639999999995,25.0775486011,23.893248,6.968864,24.8888,0.04,0.52,0.5215361924,132.73
2020-08-18 10:00:00,68.855184,71.496512,99.2612088977,22.205184,6.476512,23.1304,46.65,65.02,80.0238895581,132.55,93.995184,10.926512,94.6281315449,22.205184,6.476512,23.1304,71.79,4.45,71.9277873982,130.62,90.545184,10.836511999999999,91.1913391607,22.205184,6.476512,23.1304,68.34,4.36,68.4789398282,133.18,66.085184,56.306512,86.8197836781,22.205184,6.476512,23.1304,43.88,49.83,66.3964102945,132.55,22.205184,7.036512,23.2934045944,22.205184,6.476512,23.1304,0.0,0.56,0.56,132.75
2020-08-18 10:30:00,66.990032,71.469176,97.9566613635,25.540032,7.449176,26.6042,41.45,64.02,76.2670498971,132.64,93.490032,12.679176,94.3458933256,25.540032,7.449176,26.6042,67.95,5.23,68.1509750481,130.89,90.230032,12.559176,91.0998988831,25.540032,7.449176,26.6042,64.69,5.11,64.8915110011,133.28,64.670032,58.349176,87.102464826,25.540032,7.449176,26.6042,39.13,50.9,64.2025458997,132.64,25.540032,7.969176,26.7544575852,25.540032,7.449176,26.6042,0.0,0.52,0.52,132.82
2020-08-18 11:00:00,66.538448,70.712464,97.0959197248,28.088448,8.192464,29.2588,38.45,62.52,73.3972267868,132.44,94.528448,14.272464,95.5998468091,28.088448,8.192464,29.2588,66.44,6.08,66.7176138662,130.72,91.338448,14.122464,92.4237852097,28.088448,8.192464,29.2588,63.25,5.93,63.5273752016,133.14,64.508448,60.312464,88.3115687615,28.088448,8.192464,29.2588,36.42,52.12,63.5838878962,132.44,28.128448,8.712464,29.4468439029,28.088448,8.192464,29.2588,0.04,0.52,0.5215361924,132.61
2020-08-18 11:30:00,67.88104,68.29572,96.2919568905,25.87104,7.54572,26.949,42.01,60.75,73.8606972618,132.16,94.97104,14.35572,96.0499096064,25.87104,7.54572,26.949,69.1,6.8100000000000005,69.4347614671,130.46,91.65104,14.15572,92.737789179,25.87104,7.54572,26.949,65.78,6.61,66.1112736226,132.94,65.53104,60.75572,89.3620429276,25.87104,7.54572,26.949,39.66,53.21,66.3642953703,132.16,25.87104,8.10572,27.111130692,25.87104,7.54572,26.949,0.0,0.56,0.56,132.33
2020-08-18 12:00:00,71.595632,67.439976,98.3569259603,23.725632,6.919976,24.7142,47.87,60.52,77.1635101586,132.06,98.215632,13.939976,99.19996623,23.725632,6.919976,24.7142,74.49,7.02,74.8200541299,130.28,94.625632,13.729976,95.6165386968,23.725632,6.919976,24.7142,70.9,6.8100000000000005,71.2263020239,132.82,68.705632,60.079976,91.269202827,23.725632,6.919976,24.7142,44.98,53.16,69.6360969613,132.06,23.725632,7.439976,24.8648116156,23.725632,6.919976,24.7142,0.0,0.52,0.52,132.24
2020-08-18 12:30:00,69.082768,68.901224,97.5695008865,25.992768,7.581224,27.0758,43.09,61.32,74.945917167,132.31,93.822768,13.441224,94.7806852571,25.992768,7.581224,27.0758,67.83,5.86,68.0826593194,130.71,90.572768,13.291224,91.5427929364,25.992768,7.581224,27.0758,64.58,5.71,64.8319404306,133.2,66.622768,60.301224,89.8600624965,25.992768,7.581224,27.0758,40.63,52.72,66.559712289,132.31,25.992768,8.101224,27.2259769081,25.992768,7.581224,27.0758,0.0,0.52,0.52,132.5
2020-08-18 13:00:00,66.121328,68.568304,95.2556682299,27.251328,7.948304,28.3868,38.87,60.62,72.0115358814,132.33,94.471328,14.038304,95.5086686813,27.251328,7.948304,28.3868,67.22,6.09,67.4953072443,130.8,91.251328,13.888304,92.302166008,27.251328,7.948304,28.3868,64.0,5.94,64.2750620381,133.27,64.021328,61.318304,88.6491107926,27.251328,7.948304,28.3868,36.77,53.37,64.8104142866,132.33,27.251328,8.508304,28.5486622229,27.251328,7.948304,28.3868,0.0,0.56,0.56,132.53
2020-08-18 13:30:00,65.783648,67.886064,94.5304502771,28.443648,8.296064,29.6288,37.34,59.59,70.3224267215,132.21,95.773648,15.386064,97.0016629581,28.443648,8.296064,29.6288,67.33,7.09,67.702267318,130.68,92.543648,15.176064,93.779740369,28.443648,8.296064,29.6288,64.1,6.88,64.4681657875,133.12,63.853648,62.576064,89.4038709936,28.443648,8.296064,29.6288,35.41,54.28,64.8088458468,132.21,28.443648,8.816064,29.7785845198,28.443648,8.296064,29.6288,0.0,0.52,0.52,132.39
2020-08-18 14:00:00,66.839936,67.551648,95.030532946,27.159936,7.921648,28.2916,39.68,59.63,71.6256888274,132.33,91.729936,14.591648,92.8832457977,27.159936,7.921648,28.2916,64.57,6.67,64.9135871756,130.93,88.649936,14.401648,89.8121295701,27.159936,7.921648,28.2916,61.49,6.48,61.8304981381,133.35,64.699936,62.391648,89.8821420448,27.159936,7.921648,28.2916,37.54,54.47,66.1530989448,132.33,27.159936,8.481648,28.4534791602,27.159936,7.921648,28.2916,0.0,0.56,0.56,132.52
2020-08-18 14:30:00,66.083488,66.430184,93.7016367654,29.143488,8.500184,30.3578,36.94,57.93,68.7055201567,132.16,92.473488,16.310184,93.9008417694,29.143488,8.500184,30.3578,63.33,7.8100000000000005,63.8097563073,130.74,89.443488,16.070184,90.8756752899,29.143488,8.500184,30.3578,60.3,7.57,60.7733074631,133.23,64.193488,64.220184,90.8021802304,29.143488,8.500184,30.3578,35.05,55.72,65.8272048624,132.16,29.143488,9.020184,30.5074845276,29.143488,8.500184,30.3578,0.0,0.52,0.52,132.36
2020-08-18 15:00:00,65.87216,67.00688,93.9630961091,27.69216,8.07688,28.846,38.18,58.93,70.2172151256,132.23,94.08216,16.03688,95.4391657047,27.69216,8.07688,28.846,66.39,7.96,66.8654896041,130.74,90.89216,15.77688,92.2512584846,27.69216,8.07688,28.846,63.2,7.7,63.6673385654,133.18,63.87216,63.24688,89.8878226057,27.69216,8.07688,28.846,36.18,55.17,65.975156688,132.23,27.69216,8.59688,28.9958974891,27.69216,8.07688,28.846,0.0,0.52,0.52,132.43
2020-08-18 15:30:00,66.434384,66.852112,94.2482480279,27.264384,7.952112,28.4004,39.17,58.9,70.735414751,132.23,99.014384,15.412112,100.2066935649,27.264384,7.952112,28.4004,71.75,7.46,72.1367735624,130.74,95.574384,15.192112,96.7742896848,27.264384,7.952112,28.4004,68.31,7.24,68.6926029497,133.22,64.324384,62.962112,90.0102989912,27.264384,7.952112,28.4004,37.06,55.01,66.3290562273,132.23,27.264384,8.512112,28.5622598126,27.264384,7.952112,28.4004,0.0,0.56,0.56,132.47
2020-08-18 16:00:00,69.661104,67.059072,96.693270438,26.431104,7.709072,27.5324,43.23,59.35,73.4251687094,132.29,94.951104,14.409072,96.0381877522,26.431104,7.709072,27.5324,68.52,6.7,68.8467893224,130.93,91.661104,14.219072,92.757425552,26.431104,7.709072,27.5324,65.23,6.51,65.5540464045,133.37,67.211104,62.479072,91.7658266398,26.431104,7.709072,27.5324,40.78,54.77,68.2844147665,132.29,26.431104,8.229072,27.6825014159,26.431104,7.709072,27.5324,0.0,0.52,0.52,132.51
2020-08-18 16:30:00,75.224384,67.077112,100.7871365921,21.624384,6.307112,22.5254,53.6,60.77,81.030567689,132.47,96.624384,12.387112,97.4151534777,21.624384,6.307112,22.5254,75.0,6.08,75.2460390984,131.12,92.994384,12.237112,93.7960679647,21.624384,6.307112,22.5254,71.37,5.93,71.6159325849,133.51,71.874384,60.127112,93.7080395315,21.624384,6.307112,22.5254,50.25,53.82,73.6318877933,132.47,21.624384,6.867112,22.6885700431,21.624384,6.307112,22.5254,0.0,0.56,0.56,132.72
2020-08-18 17:00:00,72.11992,68.85956,99.7142009154,23.92992,6.97956,24.927,48.19,61.88,78.4309282108,132.5,101.01992,12.18956,101.7526884647,23.92992,6.97956,24.927,77.09,5.21,77.2658540366,131.07,97.29992,12.06956,98.0456460563,23.92992,6.97956,24.927,73.37,5.09,73.5463459323,133.48,69.20992,59.80956,91.4723810437,23.92992,6.97956,24.927,45.28,52.83,69.5793597269,132.5,23.969920000000002,7.49956,25.1157413787,23.92992,6.97956,24.927,0.04,0.52,0.5215361924,132.76
2020-08-18 17:30:00,72.992704,70.297872,101.3396548492,22.552704,6.577872,23.4924,50.44,63.72,81.2676565431,132.64,103.732704,11.007872,104.3151337301,22.552704,6.577872,23.4924,81.18,4.43,81.3007828991,131.13,99.812704,10.937872,100.410223203,22.552704,6.577872,23.4924,77.26,4.36,77.3829257653,133.52,69.912704,58.097872,90.9018641807,22.552704,6.577872,23.4924,47.36,51.52,69.9805687316,132.64,22.552704,7.137872,23.655309645,22.552704,6.577872,23.4924,0.0,0.56,0.56,132.89
2020-08-18 18:00:00,74.016864,70.875752,102.478624005,21.756864,6.345752,22.6634,52.26,64.53,83.0375126073,132.64,104.666864,10.415752,105.1838405332,21.756864,6.345752,22.6634,82.91,4.07,83.0098367665,131.05,100.656864,10.375752,101.1902193884,21.756864,6.345752,22.6634,78.9,4.03,79.0028537459,133.48,70.766864,57.115752,90.9404099777,21.756864,6.345752,22.6634,49.01,50.77,70.5660895898,132.64,21.756864,6.865752,22.8144621159,21.756864,6.345752,22.6634,0.0,0.52,0.52,132.89
2020-08-18 18:30:00,74.13952,71.81236,103.2166821526,19.13952,5.58236,19.937,55.0,66.23,86.0895632467,132.64,103.41952,8.26236,103.7490419705,19.13952,5.58236,19.937,84.28,2.68,84.3225995804,131.05,99.31952,8.26236,99.6625990319,19.13952,5.58236,19.937,80.18,2.68,80.2247767214,133.48,70.64952,54.77236,89.3944410811,19.13952,5.58236,19.937,51.51,49.19,71.2245477346,132.64,19.13952,6.10236,20.0888034338,19.13952,5.58236,19.937,0.0,0.52,0.52,132.89
2020-08-18 19:00:00,76.639216,70.962688,104.4474629528,12.969216,3.782688,13.5096,63.67,67.18,92.5582049307,132.33,100.889216,5.192688,101.022759385,12.969216,3.782688,13.5096,87.92,1.4100000000000001,87.9313055743,130.69,96.619216,5.272688,96.762979177,12.969216,3.782688,13.5096,83.65,1.49,83.6632691209,133.2,72.389216,51.592688,88.89321711,12.969216,3.782688,13.5096,59.42,47.81,76.2661950015,132.33,12.969216,4.342688,13.676969793,12.969216,3.782688,13.5096,0.0,0.56,0.56,132.59
2020-08-18 19:30:00,76.871792,70.438856,104.2636314344,10.041792,2.9288559999999997,10.4602,66.83,67.51,94.9939419121,132.07,99.921792,3.838856,99.9955065584,10.041792,2.9288559999999997,10.4602,89.88,0.91,89.8846065798,130.39,95.541792,3.948856,95.6233626384,10.041792,2.9288559999999997,10.4602,85.5,1.02,85.5060839941,132.93,72.331792,50.028856,87.9475671443,10.041792,2.9288559999999997,10.4602,62.29,47.1,78.0925995213,132.07,10.041792,3.448856,10.6175418191,10.041792,2.9288559999999997,10.4602,0.0,0.52,0.52,132.31
2020-08-18 20:00:00,76.437472,70.545096,104.0158530965,8.897472,2.595096,9.2682,67.54,67.95,95.8063364293,132.21,99.227472,2.9350959999999997,99.2708718005,8.897472,2.595096,9.2682,90.33,0.34,90.3306398737,130.58,94.827472,3.105096,94.8782960802,8.897472,2.595096,9.2682,85.93,0.51,85.9315134278,133.1,71.837472,49.565096,87.2772657961,8.897472,2.595096,9.2682,62.94,46.97,78.5342250232,132.21,8.897472,3.115096,9.4270266299,8.897472,2.595096,9.2682,0.0,0.52,0.52,132.46
2020-08-18 20:30:00,77.182928,70.792104,104.7316874847,7.652928,2.232104,7.9718,69.53,68.56,97.6467843813,132.31,99.552928,2.482104,99.5838657295,7.652928,2.232104,7.9718,91.9,0.25,91.9003400429,130.65,95.072928,2.512104,95.1061107658,7.652928,2.232104,7.9718,87.42,0.28,87.4204484088,133.17,72.392928,48.662104,87.2280711131,7.652928,2.232104,7.9718,64.74,46.43,79.6681398051,132.31,7.652928,2.792104,8.1463581876,7.652928,2.232104,7.9718,0.0,0.56,0.56,132.57
2020-08-18 21:00:00,77.826192,70.563056,105.0526583827,7.416192,2.163056,7.7252,70.41,68.4,98.1637820176,131.88,100.426192,2.373056,100.4542255677,7.416192,2.163056,7.7252,93.01,0.21,93.010237071,130.08,95.896192,2.443056,95.9273066583,7.416192,2.163056,7.7252,88.48,0.28,88.4804430369,132.67,72.966192,48.213056,87.4560686507,7.416192,2.163056,7.7252,65.55,46.05,80.1087073919,131.88,7.416192,2.683056,7.8866148175,7.416192,2.163056,7.7252,0.0,0.52,0.52,132.12
2020-08-18 21:30:00,76.8264,70.4352,104.2276985067,7.5264,2.1952,7.84,69.3,68.24,97.258354911,131.81,99.5264,2.5752,99.5597104857,7.5264,2.1952,7.84,92.0,0.38,92.0007847793,130.08,95.0364,2.4552,95.0681089115,7.5264,2.1952,7.84,87.51,0.26,87.5103862407,132.64,72.0764,48.1552,86.6829321378,7.5264,2.1952,7.84,64.55,45.96,79.2402934119,131.81,7.5664,2.7152000000000003,8.0388257849,7.5264,2.1952,7.84,0.04,0.52,0.5215361924,132.04
2020-08-18 22:00:00,73.03552,71.88536,102.4777642418,7.5955200000000005,2.21536,7.912,65.44,69.67,95.5840075536,132.17,94.52552,4.49536,94.6323527806,7.5955200000000005,2.21536,7.912,86.93,2.2800000000000002,86.9598947791,130.64,90.29552,4.21536,90.393861473,7.5955200000000005,2.21536,7.912,82.7,2.0,82.7241802619,133.16,68.60552,47.31536,83.339430442,7.5955200000000005,2.21536,7.912,61.01,45.1,75.8698233819,132.17,7.5955200000000005,2.73536,8.0730488912,7.5955200000000005,2.21536,7.912,0.0,0.52,0.52,132.41
2020-08-18 22:30:00,68.974112,73.731616,100.9642477522,7.754112,2.261616,8.0772,61.22,71.47,94.1055221547,132.41,89.604112,6.101616,89.8116173171,7.754112,2.261616,8.0772,81.85,3.84,81.9400274591,131.05,85.624112,5.771616,85.8184135663,7.754112,2.261616,8.0772,77.87,3.51,77.9490667038,133.44,64.954112,46.391616,79.8199141869,7.754112,2.261616,8.0772,57.2,44.13,72.2447015358,132.41,7.754112,2.781616,8.2379390918,7.754112,2.261616,8.0772,0.0,0.52,0.52,132.67
2020-08-18 23:00:00,65.363312,77.042216,101.0339824109,7.653312,2.232216,7.9722,57.71,74.81,94.482697887,133.17,84.743312,8.242215999999999,85.1431914678,7.653312,2.232216,7.9722,77.09,6.01,77.3239173865,131.96,80.993312,7.792216,81.3672859257,7.653312,2.232216,7.9722,73.34,5.5600000000000005,73.5504534316,134.21,61.673312,44.582216,76.099746363,7.653312,2.232216,7.9722,54.02,42.35,68.6416994253,133.17,7.653312,2.792216,8.1467573156,7.653312,2.232216,7.9722,0.0,0.56,0.56,133.44
2020-08-18 23:30:00,61.400944,77.788192,99.1013558874,7.570944,2.208192,7.8864,53.83,75.58,92.7901142364,133.41,79.400944,9.898192,80.0155241997,7.570944,2.208192,7.8864,71.83,7.69,72.240466499,132.43,75.920944,9.368192,76.4967499911,7.570944,2.208192,7.8864,68.35,7.16,68.7239994471,134.61,58.040944,44.248192,72.9839275161,7.570944,2.208192,7.8864,50.47,42.04,65.6854816531,133.41,7.570944,2.728192,8.047498036,7.570944,2.208192,7.8864,0.0,0.52,0.52,133.67
2020-08-19 00:00:00,58.653696,77.852328,97.4743095871,7.653696,2.232328,7.9726,51.0,75.62,91.2106594648,133.69,76.093696,10.142328,76.7666424184,7.653696,2.232328,7.9726,68.44,7.91,68.8955854899,132.84,72.763696,9.622328,73.3971705975,7.653696,2.232328,7.9726,65.11,7.39,65.5280413258,134.96,55.593696,44.622328,71.2868234043,7.653696,2.232328,7.9726,47.94,42.39,63.9934035663,133.69,7.653696,2.792328,8.1471564438,7.653696,2.232328,7.9726,0.0,0.56,0.56,133.96
2020-08-19 00:30:00,56.23496,78.71728,96.7407923102,7.94496,2.3172800000000002,8.276,48.29,76.4,90.3818792679,133.8,73.08496,11.23728,73.9438154277,7.94496,2.3172800000000002,8.276,65.14,8.92,65.7478973048,133.02,69.92496,10.66728,70.7339444227,7.94496,2.3172800000000002,8.276,61.98,8.35,62.5399304445,135.12,53.40496,44.10728,69.2642902339,7.94496,2.3172800000000002,8.276,45.46,41.79,61.7496210515,133.8,7.98496,2.83728,8.4740630161,7.94496,2.3172800000000002,8.276,0.04,0.52,0.5215361924,134.07
2020-08-19 01:00:00,53.486272,79.698496,95.9824544233,8.326272,2.428496,8.6732,45.16,77.27,89.4990418943,134.19,69.986272,12.148496,71.0328390501,8.326272,2.428496,8.6732,61.66,9.72,62.4214226047,133.65,66.996272,11.548496,67.984323353,8.326272,2.428496,8.6732,58.67,9.12,59.3746014723,135.57,50.946272,44.268496,67.4923874878,8.326272,2.428496,8.6732,42.62,41.84,59.7247854747,134.19,8.326272,2.948496,8.8329176425,8.326272,2.428496,8.6732,0.0,0.52,0.52,134.46
2020-08-19 01:30:00,53.534112,80.766616,96.8976130135,8.594111999999999,2.506616,8.9522,44.94,78.26,90.2453943423,134.96,69.944112,12.806616,71.1068788293,8.594111999999999,2.506616,8.9522,61.35,10.3,62.2086207852,134.61,66.974112,12.166616,68.0702447702,8.594111999999999,2.506616,8.9522,58.38,9.66,59.1738117751,136.39,51.014112,44.676616,67.8117957317,8.594111999999999,2.506616,8.9522,42.42,42.17,59.8144238458,134.96,8.594111999999999,3.066616,9.1248503966,8.594111999999999,2.506616,8.9522,0.0,0.56,0.56,135.23
2020-08-19 02:00:00,53.222048,81.867264,97.6464812892,9.042048,2.637264,9.4188,44.18,79.23,90.7152980483,135.25,69.802048,13.477264,71.0912269547,9.042048,2.637264,9.4188,60.76,10.84,61.7193907941,134.97,66.852048,12.807264,68.0677774939,9.042048,2.637264,9.4188,57.81,10.17,58.6977427164,136.68,50.772048,44.427264,67.4654181388,9.042048,2.637264,9.4188,41.73,41.79,59.0575736041,135.25,9.042048,3.197264,9.5906792836,9.042048,2.637264,9.4188,0.0,0.56,0.56,135.52
2020-08-19 02:30:00,53.522512,78.037816,94.628537011,8.392512,2.447816,8.7422,45.13,75.59,88.0372932342,135.28,67.602512,18.257816,70.0246204831,8.392512,2.447816,8.7422,59.21,15.81,61.2844205325,133.56,64.782512,17.047816,66.9880727548,8.392512,2.447816,8.7422,56.39,14.6,58.249395705,135.45,50.992512,47.577816,69.7415575923,8.392512,2.447816,8.7422,42.6,45.13,62.0602682882,135.28,8.392512,3.007816,8.9152237639,8.392512,2.447816,8.7422,0.0,0.56,0.56,135.55
2020-08-19 03:00:00,53.072,75.046,91.9159360503,7.872,2.296,8.2,45.2,72.75,85.6481319119,135.04,65.222,22.266,68.9179515076,7.872,2.296,8.2,57.35,19.97,60.7274517825,131.97,62.492,21.186,65.9855791821,7.872,2.296,8.2,54.62,18.89,57.7942600956,134.14,50.522,49.616,70.8111568893,7.872,2.296,8.2,42.65,47.32,63.704041473,135.04,7.872,2.816,8.3605167304,7.872,2.296,8.2,0.0,0.52,0.52,135.31
2020-08-19 03:30:00,52.016784,75.425312,91.6227237534,7.526784,2.195312,7.8404,44.49,73.23,85.6854305002,135.29,64.176784,22.335312,67.9523786686,7.526784,2.195312,7.8404,56.65,20.14,60.1235569473,132.28,61.486784,21.245312,65.0537307819,7.526784,2.195312,7.8404,53.96,19.05,57.2239818608,134.38,49.546784,49.605312,70.1111316651,7.526784,2.195312,7.8404,42.02,47.41,63.351310168,135.29,7.526784,2.755312,8.0152493161,7.526784,2.195312,7.8404,0.0,0.56,0.56,135.55
2020-08-19 04:00:00,51.750336,74.688848,90.8654020609,8.430336,2.458848,8.781600000000001,43.32,72.23,84.2246715636,135.42,64.700336,21.928848,68.3155022899,8.430336,2.458848,8.781600000000001,56.27,19.47,59.5432095205,132.44,62.020336,20.878848,65.440418484,8.430336,2.458848,8.781600000000001,53.59,18.42,56.667314212,134.53,49.380336,50.888848,70.9090433883,8.430336,2.458848,8.781600000000001,40.95,48.43,63.422136514,135.42,8.430336,3.018848,8.9545523797,8.430336,2.458848,8.781600000000001,0.0,0.56,0.56,135.68
2020-08-19 04:30:00,52.192416,75.305288,91.6238761933,7.492416,2.185288,7.8046,44.7,73.12,85.7007841271,135.05,64.362416,22.255288,68.1015303596,7.492416,2.185288,7.8046,56.87,20.07,60.3075600568,131.91,61.642416,21.165288,65.1748177323,7.492416,2.185288,7.8046,54.15,18.98,57.3799869292,134.1,49.722416,49.065288,69.8550008188,7.492416,2.185288,7.8046,42.23,46.88,63.0960165145,135.05,7.492416,2.745288,7.9795302944,7.492416,2.185288,7.8046,0.0,0.56,0.56,135.31
2020-08-19 05:00:00,52.803728,74.041504,90.9416186643,7.993728,2.331504,8.3268,44.81,71.71,84.5592112073,134.76,64.903728,21.591504,68.4009280148,7.993728,2.331504,8.3268,56.91,19.26,60.0807431712,131.6,62.173728,20.561504,65.4854785442,7.993728,2.331504,8.3268,54.18,18.23,57.1647207638,133.82,50.333728,50.071504,70.9974625406,7.993728,2.331504,8.3268,42.34,47.74,63.8105257775,134.76,7.993728,2.891504,8.5006166082,7.993728,2.331504,8.3268,0.0,0.56,0.56,135.01
2020-08-19 05:30:00,54.648288,72.806584,91.0342466058,7.668288,2.236584,7.9878,46.98,70.57,84.7776226371,134.07,66.898288,20.476584,69.96192843,7.668288,2.236584,7.9878,59.23,18.24,61.9749183138,130.68,64.048288,19.476584,66.9441597157,7.668288,2.236584,7.9878,56.38,17.24,58.956950396,133.08,51.978288,49.856584,72.0237557446,7.668288,2.236584,7.9878,44.31,47.62,65.0464487885,134.07,7.668288,2.756584,8.1487051855,7.668288,2.236584,7.9878,0.0,0.52,0.52,134.32
