Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-08-19 06:00:00,55.88736,72.43548,91.4893205276,7.28736,2.12548,7.591,48.6,70.31,85.4719608995,134.16,68.13736,19.95548,70.9994437288,7.28736,2.12548,7.591,60.85,17.83,63.4084489638,130.72,65.20736,18.96548,67.909419301,7.28736,2.12548,7.591,57.92,16.84,60.31842173,133.14,53.06736,49.92548,72.8608142323,7.28736,2.12548,7.591,45.78,47.8,66.1864668947,134.16,7.28736,2.68548,7.7664289477,7.28736,2.12548,7.591,0.0,0.56,0.56,134.41
2020-08-19 06:30:00,61.719968,69.615824,93.0361080502,6.739968,1.965824,7.0208,54.98,67.65,87.1740953495,133.83,73.969968,17.225824,75.9492276353,6.739968,1.965824,7.0208,67.23,15.26,68.9401225702,130.2,70.729968,16.375824,72.6009365295,6.739968,1.965824,7.0208,63.99,14.41,65.5924401132,132.74,58.329968,51.665824,77.9213869004,6.739968,1.965824,7.0208,51.59,49.7,71.6353132191,133.83,6.739968,2.525824,7.1977048786,6.739968,1.965824,7.0208,0.0,0.56,0.56,134.07
2020-08-19 07:00:00,64.190768,68.960224,94.2123515817,7.440768,2.170224,7.7508,56.75,66.79,87.6439764045,133.34,77.920768,16.050224,79.5566199393,7.440768,2.170224,7.7508,70.48,13.88,71.8337302387,129.42,74.520768,15.250224,76.0651970047,7.440768,2.170224,7.7508,67.08,13.08,68.3433449576,132.12,60.610768,52.040224,79.8864826583,7.440768,2.170224,7.7508,53.17,49.87,72.8976391936,133.34,7.440768,2.6902239999999997,7.9121636485,7.440768,2.170224,7.7508,0.0,0.52,0.52,133.58
2020-08-19 07:30:00,69.630752,70.918136,99.3872408199,7.810752,2.278136,8.1362,61.82,68.64,92.3751156968,133.42,86.570752,7.248136,86.8736471971,7.810752,2.278136,8.1362,78.76,4.97,78.916655403,131.21,82.840752,6.328136,83.0821009433,7.810752,2.278136,8.1362,75.03,4.05,75.1392267727,133.61,65.540752,50.518136,82.7506630647,7.810752,2.278136,8.1362,57.73,48.24,75.2319779083,133.42,7.890752,2.838136,8.3856414829,7.810752,2.278136,8.1362,0.08,0.56,0.5656854249000001,133.65
2020-08-19 08:00:00,73.095712,71.115416,101.9822803512,8.555712,2.495416,8.9122,64.54,68.62,94.2025265054,132.91,91.255712,2.875416,91.3010021292,8.555712,2.495416,8.9122,82.7,0.38,82.7008730305,131.42,87.245712,2.845416,87.2920996116,8.555712,2.495416,8.9122,78.69,0.35000000000000003,78.69077836700001,133.77,68.765712,49.975416,85.0074429167,8.555712,2.495416,8.9122,60.21,47.48,76.6785139397,132.91,8.555712,3.015416,9.0715457051,8.555712,2.495416,8.9122,0.0,0.52,0.52,133.14
2020-08-19 08:30:00,77.495904,66.355472,102.0228592087,9.995904,2.915472,10.4124,67.5,63.44,92.6330588937,132.05,96.755904,6.345472,96.9637559801,9.995904,2.915472,10.4124,86.76,3.43,86.8277749341,130.37,92.525904,6.315472,92.7411887869,9.995904,2.915472,10.4124,82.53,3.4,82.6000054479,132.95,72.905904,53.575472,90.4743170081,9.995904,2.915472,10.4124,62.91,50.66,80.7719239588,132.05,9.995904,3.435472,10.5697949195,9.995904,2.915472,10.4124,0.0,0.52,0.52,132.27
2020-08-19 09:00:00,77.45464,66.31052,101.9622789084,12.10464,3.53052,12.609,65.35,62.78,90.619815162,131.79,99.67464,8.54052,100.0398637594,12.10464,3.53052,12.609,87.57,5.01,87.7131974107,129.8,95.40464,8.450520000000001,95.7781635959,12.10464,3.53052,12.609,83.3,4.92,83.445170022,132.5,73.06464,54.40052,91.0925803488,12.10464,3.53052,12.609,60.96,50.87,79.3969678262,131.79,12.10464,4.09052,12.7771148308,12.10464,3.53052,12.609,0.0,0.56,0.56,131.99
2020-08-19 09:30:00,80.329568,34.578624,87.4558216061,12.509568,3.648624,13.0308,67.82,30.93,74.5400382345,134.45,102.909568,4.858624,103.0241981921,12.509568,3.648624,13.0308,90.4,1.21,90.4080975356,130.74,98.509568,4.958624,98.6342888631,12.509568,3.648624,13.0308,86.0,1.31,86.0099767469,133.29,75.259568,36.068624,83.4562652699,12.509568,3.648624,13.0308,62.75,32.42,70.630155741,134.45,12.509568,4.168624,13.1858529341,12.509568,3.648624,13.0308,0.0,0.52,0.52,134.67
2020-08-19 10:00:00,83.310112,33.204616,89.683450453,11.090112,3.234616,11.5522,72.22,29.97,78.1916191161,134.39,104.730112,4.424616,104.8235354597,11.090112,3.234616,11.5522,93.64,1.19,93.6475611001,130.5,100.150112,4.514616,100.2518163987,11.090112,3.234616,11.5522,89.06,1.28,89.0691978183,133.08,77.830112,34.414616,85.0993074494,11.090112,3.234616,11.5522,66.74,31.18,73.6642382707,134.39,11.090112,3.754616,11.7084467578,11.090112,3.234616,11.5522,0.0,0.52,0.52,134.61
2020-08-19 10:30:00,84.648432,33.425376,91.0088611114,11.298432,3.295376,11.7692,73.35,30.13,79.2971588394,134.27,105.548432,4.405376,105.6403276943,11.298432,3.295376,11.7692,94.25,1.11,94.2565361129,130.34,100.938432,4.505376,101.0389304551,11.298432,3.295376,11.7692,89.64,1.21,89.6481661831,132.95,79.088432,34.205376,86.1683690429,11.298432,3.295376,11.7692,67.79,30.91,74.5044441627,134.27,11.298432,3.8553759999999997,11.938110812,11.298432,3.295376,11.7692,0.0,0.56,0.56,134.5
2020-08-19 11:00:00,84.858624,32.260432,90.7839277626,12.138624,3.540432,12.644400000000001,72.72,28.72,78.1859117744,133.99,105.948624,5.240432,106.0781459823,12.138624,3.540432,12.644400000000001,93.81,1.7000000000000002,93.8254022107,129.96,101.368624,5.300432,101.507105717,12.138624,3.540432,12.644400000000001,89.23,1.76,89.2473557031,132.76,79.348624,35.490432,86.9239604151,12.138624,3.540432,12.644400000000001,67.21,31.95,74.4176497882,133.99,12.138624,4.060432,12.7997383036,12.138624,3.540432,12.644400000000001,0.0,0.52,0.52,134.28
2020-08-19 11:30:00,85.520336,33.098848,91.7020261962,11.790336,3.438848,12.2816,73.73,29.66,79.4721869587,133.99,106.310336,5.118848,106.4335010477,11.790336,3.438848,12.2816,94.52,1.6800000000000002,94.5349289945,129.89,101.710336,5.188848,101.8426069619,11.790336,3.438848,12.2816,89.92,1.75,89.9370274136,132.67,79.910336,34.548848,87.0590873933,11.790336,3.438848,12.2816,68.12,31.11,74.8876925803,133.99,11.790336,3.9588479999999997,12.437222378,11.790336,3.438848,12.2816,0.0,0.52,0.52,134.28
2020-08-19 12:00:00,85.487728,32.428504,91.4317204819,13.537728,3.948504,14.1018,71.95,28.48,77.3816056954,133.67,107.117728,6.338504,107.3050990626,13.537728,3.948504,14.1018,93.58,2.39,93.6105149008,129.56,102.547728,6.368504,102.7452887541,13.537728,3.948504,14.1018,89.01,2.42,89.0428913502,132.4,80.027728,35.978504,87.7433188278,13.537728,3.948504,14.1018,66.49,32.03,73.8027167522,133.67,13.537728,4.468504,14.2561427953,13.537728,3.948504,14.1018,0.0,0.52,0.52,134.0
2020-08-19 12:30:00,86.919744,32.676592,92.8590413571,13.119744,3.8265919999999998,13.6664,73.8,28.85,79.2386427193,133.61,109.009744,6.216592,109.1868595713,13.119744,3.8265919999999998,13.6664,95.89,2.39,95.9197800248,129.41,104.329744,6.246592,104.5165795208,13.119744,3.8265919999999998,13.6664,91.21,2.42,91.242098288,132.3,81.299744,35.396592,88.6711176183,13.119744,3.8265919999999998,13.6664,68.18,31.57,75.13439492,133.61,13.119744,4.386592,13.8336499883,13.119744,3.8265919999999998,13.6664,0.0,0.56,0.56,133.91
2020-08-19 13:00:00,86.89664,32.38652,92.7357143769,14.45664,4.21652,15.059,72.44,28.17,77.7245295901,133.53,109.14664,6.90652,109.3649351566,14.45664,4.21652,15.059,94.69,2.69,94.7282017142,129.24,104.52664,6.92652,104.7558836009,14.45664,4.21652,15.059,90.07,2.71,90.1107596239,132.27,81.38664,36.36652,89.1420717024,14.45664,4.21652,15.059,66.93,32.15,74.2512451074,133.53,14.45664,4.7365200000000005,15.2127927022,14.45664,4.21652,15.059,0.0,0.52,0.52,133.81
2020-08-19 13:30:00,86.27752,31.94136,92.0003311733,15.46752,4.51136,16.112,70.81,27.43,75.9372174892,133.73,108.00752,7.4813600000000005,108.2663157404,15.46752,4.51136,16.112,92.54,2.9699999999999998,92.5876476643,129.51,103.50752,7.4813600000000005,103.7775382441,15.46752,4.51136,16.112,88.04,2.9699999999999998,88.0900817346,132.51,80.91752,37.55136,89.206219967,15.46752,4.51136,16.112,65.45,33.04,73.316738198,133.73,15.46752,5.03136,16.2652623219,15.46752,4.51136,16.112,0.0,0.52,0.52,133.98
2020-08-19 14:00:00,82.89928,32.94104,89.2042753505,16.76928,4.89104,17.468,66.13,28.05,71.8329965963,133.94,106.96928,7.06104,107.2020762374,16.76928,4.89104,17.468,90.2,2.17,90.2260987741,129.8,102.56928,7.10104,102.8147945035,16.76928,4.89104,17.468,85.8,2.21,85.828457402,132.72,77.93928,37.55104,86.51365194,16.76928,4.89104,17.468,61.17,32.66,69.3429484519,133.94,16.76928,5.41104,17.6206726773,16.76928,4.89104,17.468,0.0,0.52,0.52,134.16
2020-08-19 14:30:00,82.729984,32.937912,89.0458101179,17.649984,5.147912,18.3854,65.08,27.79,70.7650372712,133.86,106.529984,5.977912,106.6975769309,17.649984,5.147912,18.3854,88.88,0.8300000000000001,88.8838753656,130.01,102.179984,5.917912,102.3512130494,17.649984,5.147912,18.3854,84.53,0.77,84.5335069662,132.92,77.879984,37.947912,86.6333419245,17.649984,5.147912,18.3854,60.23,32.8,68.5820158642,133.86,17.649984,5.707912,18.5499917682,17.649984,5.147912,18.3854,0.0,0.56,0.56,134.1
2020-08-19 15:00:00,81.786496,33.527728,88.3919649787,18.026496,5.257728,18.7776,63.76,28.27,69.7461862757,133.91,105.696496,6.367728,105.8881354381,18.026496,5.257728,18.7776,87.67,1.11,87.6770266375,130.09,101.396496,6.187728,101.585123807,18.026496,5.257728,18.7776,83.37,0.93,83.3751869563,133.02,77.036496,37.577728,85.7129357658,18.026496,5.257728,18.7776,59.01,32.32,67.2812195193,133.91,18.066496,5.777728,18.9678785994,18.026496,5.257728,18.7776,0.04,0.52,0.5215361924,134.15
2020-08-19 15:30:00,80.070128,34.836704,87.3202229928,18.880128,5.506704,19.6668,61.19,29.33,67.8562082642,133.7,103.930128,7.586704,104.2066676546,18.880128,5.506704,19.6668,85.05,2.08,85.0754306483,129.89,99.770128,7.336704,100.0395205242,18.880128,5.506704,19.6668,80.89,1.83,80.9106976858,132.82,75.570128,36.666704,83.9957822046,18.880128,5.506704,19.6668,56.69,31.16,64.6892703622,133.7,18.880128,6.026704,19.818688009,18.880128,5.506704,19.6668,0.0,0.52,0.52,133.97
2020-08-19 16:00:00,80.501952,34.329736,87.5162559165,19.781952,5.769736,20.6062,60.72,28.56,67.1013561711,133.59,105.321952,6.639736,105.5310365117,19.781952,5.769736,20.6062,85.54,0.87,85.5444241316,129.7,101.131952,6.509736,101.3412471707,19.781952,5.769736,20.6062,81.35,0.74,81.3533656341,132.59,76.051952,37.629736,84.8522034743,19.781952,5.769736,20.6062,56.27,31.86,64.6635329997,133.59,19.781952,6.2897359999999995,20.7578034455,19.781952,5.769736,20.6062,0.0,0.52,0.52,133.83
2020-08-19 16:30:00,80.635568,35.596624,88.1431475889,19.325568,5.636624,20.1308,61.31,29.96,68.2386818454,133.64,105.735568,8.146624,106.0489406966,19.325568,5.636624,20.1308,86.41,2.51,86.4464470062,129.8,101.485568,7.876624,101.7907742279,19.325568,5.636624,20.1308,82.16,2.24,82.1905298681,132.72,76.125568,36.156624,84.2757590437,19.325568,5.636624,20.1308,56.8,30.52,64.480310173,133.64,19.325568,6.156624,20.2825441599,19.325568,5.636624,20.1308,0.0,0.52,0.52,133.93
2020-08-19 17:00:00,81.860576,36.735168,89.7252833433,18.840576,5.495168,19.6256,63.02,31.24,70.3381688701,133.78,107.920576,8.305168,108.239671746,18.840576,5.495168,19.6256,89.08,2.81,89.124309254,129.86,103.530576,8.025168,103.8411454498,18.840576,5.495168,19.6256,84.69,2.5300000000000002,84.7277817484,132.72,77.210576,35.035168,84.7875936859,18.840576,5.495168,19.6256,58.37,29.54,65.4191753234,133.78,18.840576,6.055168,19.7897034723,18.840576,5.495168,19.6256,0.0,0.56,0.56,134.02
2020-08-19 17:30:00,82.985808,38.087944,91.30901274,18.095808,5.277944,18.8498,64.89,32.81,72.7131913754,134.67,109.955808,8.847944,110.3112225749,18.095808,5.277944,18.8498,91.86,3.5700000000000003,91.9293451516,130.82,105.425808,8.517944,105.7693545524,18.095808,5.277944,18.8498,87.33,3.24,87.3900823893,133.56,78.195808,34.077944,85.2988315045,18.095808,5.277944,18.8498,60.1,28.8,66.6442045492,134.67,18.095808,5.797944,19.0019583675,18.095808,5.277944,18.8498,0.0,0.52,0.52,134.91
2020-08-19 18:00:00,83.233616,38.451888,91.6863268061,16.703616,4.871888,17.3996,66.53,33.58,74.5242061347,134.64,111.013616,9.021888,111.3796094466,16.703616,4.871888,17.3996,94.31,4.15,94.4012637627,130.76,106.363616,8.661888,106.7157303884,16.703616,4.871888,17.3996,89.66,3.79,89.740067417,133.51,78.283616,32.881888000000004,84.9090283332,16.703616,4.871888,17.3996,61.58,28.01,67.6509903845,134.64,16.743616,5.391888,17.5903704611,16.703616,4.871888,17.3996,0.04,0.52,0.5215361924,134.88
2020-08-19 18:30:00,83.267824,39.351032000000004,92.0979599837,15.157824,4.421032,15.7894,68.11,34.93,76.5446079094,134.34,108.927824,10.071032,109.3923970252,15.157824,4.421032,15.7894,93.77,5.65,93.940062806,130.48,104.317824,9.641032,104.7623878218,15.157824,4.421032,15.7894,89.16,5.22,89.3126754722,133.25,78.187824,30.921032,84.0799978699,15.157824,4.421032,15.7894,63.03,26.5,68.3741976187,134.34,15.157824,4.941032,15.9428173683,15.157824,4.421032,15.7894,0.0,0.52,0.52,134.59
2020-08-19 19:00:00,80.66192,40.83556,90.4095586683,15.48192,4.51556,16.127,65.18,36.32,74.6161832313,133.87,105.15192,11.81556,105.8136746257,15.48192,4.51556,16.127,89.67,7.3,89.9666543782,129.94,100.75192,11.31556,101.3853602933,15.48192,4.51556,16.127,85.27,6.8,85.5407090221,132.82,75.81192,29.32556,81.2861346319,15.48192,4.51556,16.127,60.33,24.81,65.232238962,133.87,15.48192,5.03556,16.2802552621,15.48192,4.51556,16.127,0.0,0.52,0.52,134.12
2020-08-19 19:30:00,77.81536,41.25948,88.0770965791,15.97536,4.65948,16.641,61.84,36.6,71.8592067866,133.83,101.72536,12.27948,102.4638204256,15.97536,4.65948,16.641,85.75,7.62,86.0879021698,129.97,97.51536,11.75948,98.2218448503,15.97536,4.65948,16.641,81.54,7.1,81.8485283924,132.79,73.24536,29.34948,78.9067470993,15.97536,4.65948,16.641,57.27,24.69,62.3654471643,133.83,15.97536,5.17948,16.7940209658,15.97536,4.65948,16.641,0.0,0.52,0.52,134.07
2020-08-19 20:00:00,76.431568,41.389624,86.9188446874,14.501568,4.229624,15.1058,61.93,37.16,72.2231991814,134.55,100.211568,12.699624,101.0130625749,14.501568,4.229624,15.1058,85.71,8.47,86.127492707,130.92,95.991568,12.139624,96.7561450139,14.501568,4.229624,15.1058,81.49,7.91,81.8730004336,133.59,71.871568,28.979624,77.4941345778,14.501568,4.229624,15.1058,57.37,24.75,62.4810323218,134.55,14.501568,4.789624,15.2720651033,14.501568,4.229624,15.1058,0.0,0.56,0.56,134.79
2020-08-19 20:30:00,75.919392,42.045656,86.7847409982,13.699392,3.995656,14.270199999999999,62.22,38.05,72.9323720991,134.15,99.839392,13.155656,100.7024104961,13.699392,3.995656,14.270199999999999,86.14,9.16,86.625661325,130.42,95.609392,12.555655999999999,96.4302874423,13.699392,3.995656,14.270199999999999,81.91,8.56,82.3560665646,133.16,71.329392,27.555656,76.4669624131,13.699392,3.995656,14.270199999999999,57.63,23.56,62.2598626725,134.15,13.699392,4.515656,14.4244407268,13.699392,3.995656,14.270199999999999,0.0,0.52,0.52,134.39
2020-08-19 21:00:00,76.008224,42.143232,86.9097354676,13.108224,3.823232,13.6544,62.9,38.32,73.6534615616,134.09,98.508224,13.723232,99.4595258995,13.108224,3.823232,13.6544,85.4,9.9,85.9719140185,130.46,94.308224,13.103232,95.2141575759,13.108224,3.823232,13.6544,81.2,9.28,81.7285653857,133.16,71.348224,27.073232,76.3120498931,13.108224,3.823232,13.6544,58.24,23.25,62.7093302468,134.09,13.108224,4.343232,13.8090260569,13.108224,3.823232,13.6544,0.0,0.52,0.52,134.34
2020-08-19 21:30:00,74.702544,41.751992,85.5786124919,12.932544,3.771992,13.4714,61.77,37.98,72.5121596699,134.34,95.932544,14.111992,96.9649489069,12.932544,3.771992,13.4714,83.0,10.34,83.6415901331,130.86,91.872544,13.451992,92.852142839,12.932544,3.771992,13.4714,78.94,9.68,79.5312894401,133.52,70.132544,27.521992,75.339456937,12.932544,3.771992,13.4714,57.2,23.75,61.934663154,134.34,12.932544,4.291992,13.6261472779,12.932544,3.771992,13.4714,0.0,0.52,0.52,134.58
2020-08-19 22:00:00,73.306544,41.723992,84.3489235358,11.396544,3.323992,11.8714,61.91,38.4,72.8519601658,134.34,91.936544,14.923992,93.1399681119,11.396544,3.323992,11.8714,80.54,11.6,81.3710734844,131.02,87.986544,14.203992,89.1256714634,11.396544,3.323992,11.8714,76.59,10.88,77.3589199769,133.67,68.746544,26.673992,73.7400105856,11.396544,3.323992,11.8714,57.35,23.35,61.9212806715,134.34,11.396544,3.843992,12.0273642017,11.396544,3.323992,11.8714,0.0,0.52,0.52,134.58
2020-08-19 22:30:00,70.61392,41.67656,81.9954959202,11.47392,3.34656,11.952,59.14,38.33,70.4750203973,134.48,88.36392,15.63656,89.7367503668,11.47392,3.34656,11.952,76.89,12.29,77.8660144094,131.3,84.60392,14.88656,85.9036259305,11.47392,3.34656,11.952,73.13,11.54,74.0349140609,133.9,66.30392,26.85656,71.5365963853,11.47392,3.34656,11.952,54.83,23.51,59.6577656303,134.48,11.51392,3.86656,12.1458075071,11.47392,3.34656,11.952,0.04,0.52,0.5215361924,134.73
2020-08-19 23:00:00,66.333232,43.766776,79.4709276969,11.303232,3.296776,11.7742,55.03,40.47,68.3090169743,135.7,82.533232,17.396776,84.3467972099,11.303232,3.296776,11.7742,71.23,14.1,72.6121401695,132.9,79.063232,16.576776,80.7823257702,11.303232,3.296776,11.7742,67.76,13.28,69.049083991,135.19,62.383232,26.126776,67.6333945542,11.303232,3.296776,11.7742,51.08,22.83,55.9497569253,135.7,11.303232,3.856776,11.9431057418,11.303232,3.296776,11.7742,0.0,0.56,0.56,135.95
2020-08-19 23:30:00,63.242448,76.274464,99.0827991506,11.432448,3.334464,11.9088,51.81,72.94,89.4679814235,134.19,80.392448,13.164464,81.4631745505,11.432448,3.334464,11.9088,68.96,9.83,69.6570922448,132.95,77.032448,12.544464,78.0471756178,11.432448,3.334464,11.9088,65.6,9.21,66.2433702343,135.29,59.992448,43.514464,74.1120934412,11.432448,3.334464,11.9088,48.56,40.18,63.0278192547,134.19,11.432448,3.854464,12.0647320733,11.432448,3.334464,11.9088,0.0,0.52,0.52,134.44
2020-08-20 00:00:00,57.032176,81.698968,99.6362909364,13.642176,3.978968,14.2106,43.39,77.72,89.0117436072,134.55,76.452176,14.398968,77.7963077183,13.642176,3.978968,14.2106,62.81,10.42,63.6684576537,133.62,73.422176,13.758968,74.7002351335,13.642176,3.978968,14.2106,59.78,9.78,60.5747208,135.86,54.582176,45.548968,71.0909447311,13.642176,3.978968,14.2106,40.94,41.57,58.345081198,134.55,13.642176,4.538968,14.377454452,13.642176,3.978968,14.2106,0.0,0.56,0.56,134.8
2020-08-20 00:30:00,52.977296,82.407128,97.9669772764,15.967296,4.657128,16.6326,37.01,77.75,86.1092480515,134.74,73.467296,15.767128,75.1401750525,15.967296,4.657128,16.6326,57.5,11.11,58.5634877718,133.97,70.677296,15.077128,72.2675581336,15.967296,4.657128,16.6326,54.71,10.42,55.693451141,136.16,51.097296,46.687128,69.2143162893,15.967296,4.657128,16.6326,35.13,42.03,54.7780777319,134.74,15.967296,5.177128,16.7856246795,15.967296,4.657128,16.6326,0.0,0.52,0.52,134.99
2020-08-20 01:00:00,51.366288,82.535584,97.214289943,17.436288,5.085584,18.1628,33.93,77.45,84.5561789581,135.04,72.326288,16.035584,74.0826018042,17.436288,5.085584,18.1628,54.89,10.95,55.9715517026,134.38,69.686288,15.355584,71.3580597774,17.436288,5.085584,18.1628,52.25,10.27,53.2497455393,136.51,49.776288,47.845584,69.0425865344,17.436288,5.085584,18.1628,32.34,42.76,53.6124351247,135.04,17.436288,5.6455839999999995,18.3274864049,17.436288,5.085584,18.1628,0.0,0.56,0.56,135.29
2020-08-20 01:30:00,50.069184,82.958512,96.897047941,18.509184,5.398512,19.2804,31.56,77.56,83.7352207855,134.87,71.329184,16.508512,73.2146396465,18.509184,5.398512,19.2804,52.82,11.11,53.9757769745,134.16,68.779184,15.838512,70.5792789286,18.509184,5.398512,19.2804,50.27,10.44,51.342638225900004,136.34,48.689184,47.838512,68.2580388596,18.509184,5.398512,19.2804,30.18,42.44,52.0767318483,134.87,18.509184,5.918512,19.4324130421,18.509184,5.398512,19.2804,0.0,0.52,0.52,135.12
2020-08-20 02:00:00,49.847312,82.359216,96.2693875215,20.157312,5.8792159999999996,20.9972,29.69,76.48,82.0407612105,134.84,71.577312,16.439216,73.4408565843,20.157312,5.8792159999999996,20.9972,51.42,10.56,52.4931424093,134.2,69.117312,15.799216,70.90005673,20.157312,5.8792159999999996,20.9972,48.96,9.92,49.9548596235,136.34,48.637312,49.339216,69.2816451456,20.157312,5.8792159999999996,20.9972,28.48,43.46,51.9603887591,134.84,20.157312,6.439216,21.160830082,20.157312,5.8792159999999996,20.9972,0.0,0.56,0.56,135.08
2020-08-20 02:30:00,45.123472,84.253096,95.575686819,23.633472,6.893096,24.6182,21.49,77.36,80.2894121289,134.1,70.183472,17.943096,72.4408340374,23.633472,6.893096,24.6182,46.55,11.05,47.8435471093,133.19,67.943472,17.273096,70.1047447242,23.633472,6.893096,24.6182,44.31,10.38,45.5095649287,135.49,44.623472,48.243096,65.716440599,23.633472,6.893096,24.6182,20.99,41.35,46.3724336217,134.1,23.633472,7.453096,24.7808320837,23.633472,6.893096,24.6182,0.0,0.56,0.56,134.34
2020-08-20 03:00:00,42.82848,84.55164,94.7800534174,24.58848,7.17164,25.613,18.24,77.38,79.5007043994,134.49,68.33848,18.59164,70.8222911702,24.58848,7.17164,25.613,43.75,11.42,45.2159142338,133.74,66.24848,17.90164,68.624556953,24.58848,7.17164,25.613,41.66,10.73,43.0196292406,135.98,42.62848,49.03164,64.9714477921,24.58848,7.17164,25.613,18.04,41.86,45.5818077746,134.49,24.58848,7.69164,25.7634367777,24.58848,7.17164,25.613,0.0,0.52,0.52,134.74
2020-08-20 03:30:00,41.554416,85.506288,95.0688948954,24.844416,7.246288,25.8796,16.71,78.26,80.0240695041,133.92,67.134416,19.206288,69.8277259432,24.844416,7.246288,25.8796,42.29,11.96,43.9486711972,133.0,65.104416,18.506288,67.6835849984,24.844416,7.246288,25.8796,40.26,11.26,41.8049662122,135.31,41.494416,47.506288,63.0764136482,24.844416,7.246288,25.8796,16.65,40.26,43.5670758716,133.92,24.844416,7.766288,26.0299872393,24.844416,7.246288,25.8796,0.0,0.52,0.52,134.16
2020-08-20 04:00:00,43.834352,84.407936,95.1112510434,21.284352,6.207936,22.1712,22.55,78.2,81.3863778528,134.02,66.984352,18.257936,69.4280608964,21.284352,6.207936,22.1712,45.7,12.05,47.2619561593,133.15,64.784352,17.547936,67.1188671084,21.284352,6.207936,22.1712,43.5,11.34,44.9538163007,135.43,43.254352,46.597936,63.5791365654,21.284352,6.207936,22.1712,21.97,40.39,45.9786145942,134.02,21.284352,6.767936,22.3344710651,21.284352,6.207936,22.1712,0.0,0.56,0.56,134.25
2020-08-20 04:30:00,44.709344,83.314392,94.5527014698,19.489344,5.684392,20.3014,25.22,77.63,81.6239260266,133.48,67.609344,17.564392,69.8536417264,19.489344,5.684392,20.3014,48.12,11.88,49.564793957,132.47,65.279344,16.854392,67.4200510439,19.489344,5.684392,20.3014,45.79,11.17,47.1327168748,134.86,43.889344,45.774392,63.4158456517,19.489344,5.684392,20.3014,24.4,40.09,46.9315256517,133.48,19.529344,6.204392,20.4912117055,19.489344,5.684392,20.3014,0.04,0.52,0.5215361924,133.7
2020-08-20 05:00:00,45.59128,82.09704,93.9068090652,17.68128,5.15704,18.418,27.91,76.94,81.8457799767,133.16,67.32128,17.32704,69.5153296475,17.68128,5.15704,18.418,49.64,12.17,51.11006261,132.23,64.90128,16.60704,66.9923124187,17.68128,5.15704,18.418,47.22,11.45,48.5883823563,134.59,44.56128,45.39704,63.6128832549,17.68128,5.15704,18.418,26.88,40.24,48.3920654653,133.16,17.68128,5.67704,18.5703108644,17.68128,5.15704,18.418,0.0,0.52,0.52,133.36
2020-08-20 05:30:00,49.806848,80.573664,94.7250623546,14.686848,4.283664,15.2988,35.12,76.29,83.9855850727,133.03,68.686848,15.733664,70.4658163299,14.686848,4.283664,15.2988,54.0,11.45,55.2005661203,132.09,66.066848,15.053664,67.7601741769,14.686848,4.283664,15.2988,51.38,10.77,52.4966408449,134.43,48.106848,44.843664,65.766427799,14.686848,4.283664,15.2988,33.42,40.56,52.5548285127,133.03,14.686848,4.8036639999999995,15.4524655638,14.686848,4.283664,15.2988,0.0,0.52,0.52,133.24
2020-08-20 06:00:00,52.651952,79.539736,95.3876179195,12.821952,3.7397359999999997,13.3562,39.83,75.8,85.6275008394,132.73,70.141952,15.209736,71.7720662902,12.821952,3.7397359999999997,13.3562,57.32,11.47,58.4563366967,131.75,67.361952,14.509736,68.9069301017,12.821952,3.7397359999999997,13.3562,54.54,10.77,55.5932055201,134.14,50.541952,44.119736,67.0897907038,12.821952,3.7397359999999997,13.3562,37.72,40.38,55.2570610872,132.73,12.861952,4.299736,13.5616200699,12.821952,3.7397359999999997,13.3562,0.04,0.56,0.5614267539000001,132.94
2020-08-20 06:30:00,59.184064,65.650352,88.3896043055,10.904064,3.180352,11.3584,48.28,62.47,78.9522596257,133.67,75.254064,14.340352,76.6082230834,10.904064,3.180352,11.3584,64.35,11.16,65.3105512149,132.09,72.114064,13.650352,73.3946206225,10.904064,3.180352,11.3584,61.21,10.47,62.0989935506,134.4,56.164064,38.640352,68.1724202862,10.904064,3.180352,11.3584,45.26,35.46,57.4967755618,133.67,10.904064,3.700352,11.5148259492,10.904064,3.180352,11.3584,0.0,0.52,0.52,133.88
2020-08-20 07:00:00,63.7856,41.4558,76.0735573048,10.7856,3.1458,11.235,53.0,38.31,65.39614744,135.25,79.4156,16.0658,81.0243633298,10.7856,3.1458,11.235,68.63,12.92,69.8355446746,132.57,76.0656,15.3058,77.5902250093,10.7856,3.1458,11.235,65.28,12.16,66.4028915033,134.79,60.0156,27.4658,66.0018364366,10.7856,3.1458,11.235,49.23,24.32,54.9095192112,135.25,10.7856,3.6658,11.3915432229,10.7856,3.1458,11.235,0.0,0.52,0.52,135.46
2020-08-20 07:30:00,67.076912,40.172016,78.1863350782,12.486912,3.642016,13.0072,54.59,36.53,65.6849221664,135.15,84.646912,14.212016,85.8317022429,12.486912,3.642016,13.0072,72.16,10.57,72.930038393,132.34,81.106912,13.552016,82.2313098025,12.486912,3.642016,13.0072,68.62,9.91,69.3319010269,134.59,63.176912,29.532016,69.7385272205,12.486912,3.642016,13.0072,50.69,25.89,56.9189616912,135.15,12.486912,4.162016,13.1622698833,12.486912,3.642016,13.0072,0.0,0.52,0.52,135.35
2020-08-20 08:00:00,69.339056,38.676808,79.3964745064,15.589056,4.546808,16.2386,53.75,34.13,63.6703965749,135.06,88.479056,12.626808,89.3754979338,15.589056,4.546808,16.2386,72.89,8.08,73.3364745539,131.87,84.899056,12.096808,85.756530209,15.589056,4.546808,16.2386,69.31,7.55,69.7200014343,134.42,65.559056,32.516808,73.1801381942,15.589056,4.546808,16.2386,49.97,27.97,57.2653630042,135.06,15.589056,5.106808,16.4042114995,15.589056,4.546808,16.2386,0.0,0.56,0.56,135.25
2020-08-20 08:30:00,72.57432,36.00876,81.0164348771,19.744320000000002,5.7587600000000005,20.567,52.83,30.25,60.8775114472,135.06,93.12432,10.12876,93.6735328393,19.744320000000002,5.7587600000000005,20.567,73.38,4.37,73.5100081622,131.78,89.53432,9.78876,90.0678315504,19.744320000000002,5.7587600000000005,20.567,69.79,4.03,69.9062586612,134.35,68.85432,37.25876,78.2887768419,19.744320000000002,5.7587600000000005,20.567,49.11,31.5,58.3441693745,135.06,19.744320000000002,6.27876,20.7186148041,19.744320000000002,5.7587600000000005,20.567,0.0,0.52,0.52,135.22
2020-08-20 09:00:00,71.611632,36.167976,80.2268553892,24.541632,7.157976,25.5642,47.07,29.01,55.2916358955,134.6,94.621632,9.707976,95.1183370353,24.541632,7.157976,25.5642,70.08,2.55,70.1263780613,131.17,91.201632,9.457976,91.6907355706,24.541632,7.157976,25.5642,66.66,2.3,66.6996671656,133.8,68.371632,39.337976,78.8806466639,24.541632,7.157976,25.5642,43.83,32.18,54.3748222986,134.6,24.541632,7.677976,25.7146459567,24.541632,7.157976,25.5642,0.0,0.52,0.52,134.77
2020-08-20 09:30:00,68.548352,37.099936,77.9440941516,27.908352,8.139936,29.0712,40.64,28.96,49.9028175557,134.49,93.498352,10.399936,94.0749727373,27.908352,8.139936,29.0712,65.59,2.26,65.6289242636,131.17,90.308352,10.169936,90.8791837507,27.908352,8.139936,29.0712,62.4,2.03,62.4330113001,133.65,65.878352,40.299936,77.2272109029,27.908352,8.139936,29.0712,37.97,32.16,49.7592855656,134.49,27.908352,8.699936,29.2329437067,27.908352,8.139936,29.0712,0.0,0.56,0.56,134.65
2020-08-20 10:00:00,67.093456,37.141008,76.6875890433,29.763456,8.681008,31.0036,37.33,28.46,46.9414582219,134.88,91.923456,10.311008,92.499938643,29.763456,8.681008,31.0036,62.16,1.63,62.1813677881,131.82,88.893456,10.111008,89.4666362529,29.763456,8.681008,31.0036,59.13,1.43,59.1472890334,134.09,64.703456,41.601008,76.9232155137,29.763456,8.681008,31.0036,34.94,32.92,48.0055205159,134.88,29.763456,9.201008,31.1531998562,29.763456,8.681008,31.0036,0.0,0.52,0.52,135.03
2020-08-20 10:30:00,65.284304,37.181672,75.1300012078,31.514304,9.191672,32.8274,33.77,27.99,43.8617487111,134.95,89.894304,10.421672,90.4963929608,31.514304,9.191672,32.8274,58.38,1.23,58.3929559108,132.03,87.054304,10.251672,87.655853334,31.514304,9.191672,32.8274,55.54,1.06,55.5501143113,134.19,63.214304,42.641672,76.2519535564,31.514304,9.191672,32.8274,31.7,33.45,46.084623249,134.95,31.514304,9.711672,32.9767786426,31.514304,9.191672,32.8274,0.0,0.52,0.52,135.1
2020-08-20 11:00:00,63.2296,36.9878,73.2535300515,34.9296,10.1878,36.385,28.3,26.8,38.9760182676,135.33,89.0896,10.7078,89.7307851799,34.9296,10.1878,36.385,54.16,0.52,54.1624962497,132.56,86.4596,10.5878,87.105475953,34.9296,10.1878,36.385,51.53,0.4,51.5315524703,134.64,61.6396,45.0678,76.3580178174,34.9296,10.1878,36.385,26.71,34.88,43.9322034503,135.33,34.9296,10.7478,36.5457543499,34.9296,10.1878,36.385,0.0,0.56,0.56,135.5
2020-08-20 11:30:00,59.552016,38.013088,70.6501059374,39.062016,11.393088,40.6896,20.49,26.62,33.5926256789,135.83,88.152016,11.553088,88.905859015,39.062016,11.393088,40.6896,49.09,0.16,49.0902607449,133.21,85.792016,11.573088,86.5690844078,39.062016,11.393088,40.6896,46.73,0.18,46.7303466711,135.16,58.612016,46.943088,75.0934213534,39.062016,11.393088,40.6896,19.55,35.55,40.5709871706,135.83,39.062016,11.913088,40.8382511829,39.062016,11.393088,40.6896,0.0,0.52,0.52,136.0
2020-08-20 12:00:00,59.441984,37.723912,70.4020099034,39.921984,11.643912,41.5854,19.52,26.08,32.5760157171,135.66,87.831984,12.063912,88.6566150161,39.921984,11.643912,41.5854,47.91,0.42,47.9118409164,133.02,85.531984,12.053912,86.3771791707,39.921984,11.643912,41.5854,45.61,0.41000000000000003,45.6118427604,135.03,58.601984,47.533912,75.4563802389,39.921984,11.643912,41.5854,18.68,35.89,40.4602829946,135.66,39.921984,12.203912,41.7456617459,39.921984,11.643912,41.5854,0.0,0.56,0.56,135.83
2020-08-20 12:30:00,59.350672,38.777696,70.8957824833,42.060672,12.267696,43.8132,17.29,26.51,31.6500268562,135.5,87.790672,12.477696,88.6729664987,42.060672,12.267696,43.8132,45.73,0.21,45.7304821755,132.81,85.600672,12.587696,86.521240961,42.060672,12.267696,43.8132,43.54,0.32,43.5411759143,134.84,58.680672,47.647696,75.5891804459,42.060672,12.267696,43.8132,16.62,35.38,39.0892414866,135.5,42.060672,12.827696,43.9732863652,42.060672,12.267696,43.8132,0.0,0.56,0.56,135.68
2020-08-20 13:00:00,58.658336,37.947848,69.8630055904,42.198336,12.307848,43.9566,16.46,25.64,30.4686921282,135.34,87.008336,13.127848,87.9931299966,42.198336,12.307848,43.9566,44.81,0.8200000000000001,44.8175021615,132.67,84.868336,13.087848,85.8715681741,42.198336,12.307848,43.9566,42.67,0.78,42.6771285351,134.76,58.078336,48.357848,75.5749599783,42.198336,12.307848,43.9566,15.88,36.05,39.3925995588,135.34,42.198336,12.827848,44.1050251726,42.198336,12.307848,43.9566,0.0,0.52,0.52,135.54
2020-08-20 13:30:00,58.034416,38.401288,69.5891684138,43.444416,12.671288,45.2546,14.59,25.73,29.5787254627,135.2,87.124416,13.311288,88.1354313064,43.444416,12.671288,45.2546,43.68,0.64,43.684688393100004,132.49,85.014416,13.411288,86.0657514557,43.444416,12.671288,45.2546,41.57,0.74,41.5765859589,134.62,57.624416,48.481288,75.306099391,43.444416,12.671288,45.2546,14.18,35.81,38.5153021538,135.2,43.484416,13.191288,45.4412204277,43.444416,12.671288,45.2546,0.04,0.52,0.5215361924,135.41
2020-08-20 14:00:00,57.701696,38.636328,69.4424334438,43.221696,12.606328,45.0226,14.48,26.03,29.7864281175,135.41,86.591696,13.196328,87.5914658448,43.221696,12.606328,45.0226,43.37,0.59,43.3740129571,132.77,84.511696,13.186328,85.534238799,43.221696,12.606328,45.0226,41.29,0.58,41.2940734246,134.89,57.301696,48.326328,74.9594446514,43.221696,12.606328,45.0226,14.08,35.72,38.3948538218,135.41,43.221696,13.166328,45.1825983994,43.221696,12.606328,45.0226,0.0,0.56,0.56,135.66
2020-08-20 14:30:00,58.280112,38.214616,69.69166615,41.810112,12.194616,43.5522,16.47,26.02,30.7945011325,135.02,87.030112,12.864616,87.9757849613,41.810112,12.194616,43.5522,45.22,0.67,45.2249632393,132.32,84.840112,12.854616,85.8084247419,41.810112,12.194616,43.5522,43.03,0.66,43.0350612873,134.53,57.710112,47.574616,74.791718222,41.810112,12.194616,43.5522,15.9,35.38,38.78858595,135.02,41.810112,12.714616,43.7006513164,41.810112,12.194616,43.5522,0.0,0.52,0.52,135.27
2020-08-20 15:00:00,56.560464,38.895552,68.6436453962,41.710464,12.165552,43.4484,14.85,26.73,30.5780215187,135.08,85.430464,12.695552,86.3686356257,41.710464,12.165552,43.4484,43.72,0.53,43.7232123705,132.37,83.340464,12.605552,84.2883911399,41.710464,12.165552,43.4484,41.63,0.44,41.6323251813,134.53,56.120464,47.125552,73.282495392,41.710464,12.165552,43.4484,14.41,34.96,37.8133534614,135.08,41.750464,12.725552,43.6467744274,41.710464,12.165552,43.4484,0.04,0.56,0.5614267539000001,135.33
2020-08-20 15:30:00,56.91408,39.18244,69.0975839418,40.77408,11.89244,42.473,16.14,27.29,31.7055783735,134.95,85.57408,12.81244,86.5279248948,40.77408,11.89244,42.473,44.8,0.92,44.8094454329,132.2,83.41408,12.67244,84.3712005236,40.77408,11.89244,42.473,42.64,0.78,42.6471335496,134.4,56.37408,46.18244,72.8756108736,40.77408,11.89244,42.473,15.6,34.29,37.6717944887,134.95,40.77408,12.41244,42.6215235134,40.77408,11.89244,42.473,0.0,0.52,0.52,135.22
2020-08-20 16:00:00,58.986256,38.341408,70.3522704987,39.296256,11.461408,40.9336,19.69,26.88,33.3201215484,134.92,87.926256,12.311408,88.7839921445,39.296256,11.461408,40.9336,48.63,0.85,48.6374279748,132.2,85.556256,12.201408,86.4219144541,39.296256,11.461408,40.9336,46.26,0.74,46.2659183417,134.4,58.156256,46.051408,74.1814147258,39.296256,11.461408,40.9336,18.86,34.59,39.3975595691,134.92,39.296256,12.021408,41.0939166534,39.296256,11.461408,40.9336,0.0,0.56,0.56,135.19
2020-08-20 16:30:00,60.714992,39.896456,72.6501029244,37.084992,10.816456,38.6302,23.63,29.08,37.4702989046,134.83,89.184992,13.156456,90.1501809899,37.084992,10.816456,38.6302,52.1,2.34,52.1525224702,132.02,86.664992,12.926456,87.623707426,37.084992,10.816456,38.6302,49.58,2.11,49.6248778336,134.26,59.514992,43.386456,73.6506540161,37.084992,10.816456,38.6302,22.43,32.57,39.5462994476,134.83,37.084992,11.336456,38.7790132195,37.084992,10.816456,38.6302,0.0,0.52,0.52,135.1
2020-08-20 17:00:00,63.442128,40.972704,75.5226196463,33.952128,9.902704,35.3668,29.49,31.07,42.8369583421,134.7,91.742128,13.892704,92.7880664439,33.952128,9.902704,35.3668,57.79,3.99,57.9275771977,131.81,88.932128,13.582704,89.9633994387,33.952128,9.902704,35.3668,54.98,3.68,55.1030198809,134.08,61.752128,40.542704,73.8717548198,33.952128,9.902704,35.3668,27.8,30.64,41.3720872086,134.7,33.952128,10.422704,35.5159084693,33.952128,9.902704,35.3668,0.0,0.52,0.52,134.98
2020-08-20 17:30:00,67.192352,41.261936,78.8502348111,30.452352,8.881936,31.7212,36.74,32.38,48.9723595511,135.07,95.112352,13.631936,96.0842816598,30.452352,8.881936,31.7212,64.66,4.75,64.834235555,132.23,91.952352,13.271936,92.90521688,30.452352,8.881936,31.7212,61.5,4.39,61.6564846549,134.41,64.872352,38.661936,75.5193177226,30.452352,8.881936,31.7212,34.42,29.78,45.5146657683,135.07,30.452352,9.441936,31.8825328003,30.452352,8.881936,31.7212,0.0,0.56,0.56,135.37
2020-08-20 18:00:00,70.2412,41.3316,81.4992474566,26.1312,7.6216,27.22,44.11,33.71,55.5162696874,135.01,97.0212,13.1516,97.9085176683,26.1312,7.6216,27.22,70.89,5.53,71.1053654797,132.07,93.5412,12.7616,94.4077037746,26.1312,7.6216,27.22,67.41,5.14,67.605678016,134.3,67.2812,36.0516,76.3313679689,26.1312,7.6216,27.22,41.15,28.43,50.015871481,135.01,26.1312,8.1416,27.3701527946,26.1312,7.6216,27.22,0.0,0.52,0.52,135.33
2020-08-20 18:30:00,72.27512,41.24816,83.2172078022,21.52512,6.27816,22.422,50.75,34.97,61.6316752977,134.83,98.00512,12.72816,98.8281822316,21.52512,6.27816,22.422,76.48,6.45,76.7515009625,131.83,94.23512,12.28816,95.0329243873,21.52512,6.27816,22.422,72.71,6.01,72.9579618685,134.07,68.73512,33.37816,76.410851889,21.52512,6.27816,22.422,47.21,27.1,54.435228483,134.83,21.52512,6.79816,22.5731205286,21.52512,6.27816,22.422,0.0,0.52,0.52,135.15
2020-08-20 19:00:00,73.387904,40.941472,84.0356387674,17.867904,5.211472,18.6124,55.52,35.73,66.0235056628,134.56,98.507904,12.091472,99.2472208457,17.867904,5.211472,18.6124,80.64,6.88,80.9329599113,131.43,94.537904,11.631472,95.250755554,17.867904,5.211472,18.6124,76.67,6.42,76.938321401,133.75,69.437904,31.391472,76.2039830077,17.867904,5.211472,18.6124,51.57,26.18,57.8347412893,134.56,17.867904,5.771472,18.7768975712,17.867904,5.211472,18.6124,0.0,0.56,0.56,134.88
2020-08-20 19:30:00,75.26488,40.50184,85.4704697823,13.75488,4.01184,14.328,61.51,36.49,71.519229582,134.01,97.96488,11.80184,98.6732037627,13.75488,4.01184,14.328,84.21,7.79,84.5695465283,130.78,93.81488,11.27184,94.4896083514,13.75488,4.01184,14.328,80.06,7.26,80.3885016654,133.2,70.78488,29.04184,76.5109646208,13.75488,4.01184,14.328,57.03,25.03,62.2809906793,134.01,13.75488,4.53184,14.4822062408,13.75488,4.01184,14.328,0.0,0.52,0.52,134.33
2020-08-20 20:00:00,75.444784,40.629312,85.6893017033,11.414784,3.329312,11.8904,64.03,37.3,74.1021652855,134.18,96.844784,12.219312,97.6126209758,11.414784,3.329312,11.8904,85.43,8.89,85.8913092228,131.04,92.614784,11.639312,93.343300773,11.414784,3.329312,11.8904,81.2,8.31,81.6241146966,133.45,70.744784,27.659312,75.9596077104,11.414784,3.329312,11.8904,59.33,24.33,64.1248610135,134.18,11.414784,3.849312,12.0463478548,11.414784,3.329312,11.8904,0.0,0.52,0.52,134.51
2020-08-20 20:30:00,74.8944,41.6942,85.718011322,10.3344,3.0142,10.765,64.56,38.68,75.2604544233,134.01,96.5844,12.7742,97.4254920901,10.3344,3.0142,10.765,86.25,9.76,86.8004614043,130.77,92.3344,12.1642,93.1322134656,10.3344,3.0142,10.765,82.0,9.15,82.5089237598,133.2,70.1344,25.9742,74.7896592384,10.3344,3.0142,10.765,59.8,22.96,64.0562377915,134.01,10.3344,3.5342000000000002,10.9220141458,10.3344,3.0142,10.765,0.0,0.52,0.52,134.34
2020-08-20 21:00:00,75.978368,45.532024,88.5769587053,10.018368,2.922024,10.4358,65.96,42.61,78.5260065201,133.69,98.618368,9.292024,99.0551574478,10.018368,2.922024,10.4358,88.6,6.37,88.8286941253,131.69,94.258368,8.472024,94.6383385773,10.018368,2.922024,10.4358,84.24,5.55,84.4226278909,133.96,71.078368,21.982024,74.3998909722,10.018368,2.922024,10.4358,61.06,19.06,63.9656720437,133.69,10.058368,3.442024,10.6310063512,10.018368,2.922024,10.4358,0.04,0.52,0.5215361924,134.0
2020-08-20 21:30:00,74.719264,48.258952,88.9488328245,10.419264,3.038952,10.8534,64.3,45.22,78.6087679588,134.33,98.449264,5.238952,98.5885601893,10.419264,3.038952,10.8534,88.03,2.2,88.0574863371,133.96,94.059264,4.958952,94.1898951542,10.419264,3.038952,10.8534,83.64,1.92,83.6620344003,135.86,69.949264,20.218952,72.8128117444,10.419264,3.038952,10.8534,59.53,17.18,61.9594488355,134.33,10.419264,3.558952,11.0103225039,10.419264,3.038952,10.8534,0.0,0.52,0.52,134.63
2020-08-20 22:00:00,69.835584,50.233712,86.0257787754,10.915583999999999,3.183712,11.3704,58.92,47.05,75.4007221451,135.53,92.185584,10.623712,92.7957173262,10.915583999999999,3.183712,11.3704,81.27,7.44,81.6098431563,134.98,88.155584,10.083712,88.7304245345,10.915583999999999,3.183712,11.3704,77.24,6.9,77.5475828121,136.66,65.535584,19.823712,68.4681847845,10.915583999999999,3.183712,11.3704,54.62,16.64,57.0984588233,135.53,10.915583999999999,3.703712,11.5268146788,10.915583999999999,3.183712,11.3704,0.0,0.52,0.52,135.83
2020-08-20 22:30:00,66.392368,65.044024,92.9444543088,11.602368,3.384024,12.0858,54.79,61.66,82.4857545277,133.53,87.472368,13.894024,88.5689509164,11.602368,3.384024,12.0858,75.87,10.51,76.5944971914,131.75,83.742368,13.244024,84.7831844764,11.602368,3.384024,12.0858,72.14,9.86,72.8107080037,133.95,62.772368,36.044024,72.3846796666,11.602368,3.384024,12.0858,51.17,32.66,60.7045673735,133.53,11.602368,3.9040239999999997,12.2415826836,11.602368,3.384024,12.0858,0.0,0.52,0.52,133.79
2020-08-20 23:00:00,60.950112,79.194616,99.9334946662,13.010112,3.794616,13.5522,47.94,75.4,89.3498942361,132.95,83.010112,12.684616,83.973675502,13.010112,3.794616,13.5522,70.0,8.89,70.5622569084,132.08,79.570112,12.094616,80.4840509659,13.010112,3.794616,13.5522,66.56,8.3,67.075506707,134.21,58.110112,45.274616,73.665296922,13.010112,3.794616,13.5522,45.1,41.48,61.2747941653,132.95,13.010112,4.314616,13.7068933563,13.010112,3.794616,13.5522,0.0,0.52,0.52,133.2
2020-08-20 23:30:00,57.464384,79.557112,98.1401523245,13.224384,3.857112,13.7754,44.24,75.7,87.6793453443,134.04,78.514384,13.387112,79.6474937622,13.224384,3.857112,13.7754,65.29,9.53,65.981853566,133.6,75.344384,12.787112,76.4217667529,13.224384,3.857112,13.7754,62.12,8.93,62.7585794932,135.49,54.954384,46.827112,72.1994649501,13.224384,3.857112,13.7754,41.73,42.97,59.8983622481,134.04,13.224384,4.417112,13.9425682928,13.224384,3.857112,13.7754,0.0,0.56,0.56,134.29
2020-08-21 00:00:00,54.221712,80.433416,97.0027239908,12.971712,3.783416,13.5122,41.25,76.65,87.0447298807,134.48,74.451712,14.513416,75.8531256028,12.971712,3.783416,13.5122,61.48,10.73,62.409320618,134.22,71.461712,13.843416,72.7902222041,12.971712,3.783416,13.5122,58.49,10.06,59.348830654,136.02,51.981712,46.553416,69.7805053272,12.971712,3.783416,13.5122,39.01,42.77,57.8882803338,134.48,12.971712,4.303416,13.6669199705,12.971712,3.783416,13.5122,0.0,0.52,0.52,134.72
2020-08-21 00:30:00,49.528544,82.914992,96.5814297322,16.508544,4.814992,17.1964,33.02,78.1,84.7934572948,134.59,71.868544,16.584992,73.7573696407,16.508544,4.814992,17.1964,55.36,11.77,56.5973718471,134.28,69.178544,15.874992,70.9766603959,16.508544,4.814992,17.1964,52.67,11.06,53.8187002816,136.11,48.038544,46.444992,66.8194506975,16.508544,4.814992,17.1964,31.53,41.63,52.2225794078,134.59,16.508544,5.374992,17.3615253938,16.508544,4.814992,17.1964,0.0,0.56,0.56,134.83
2020-08-21 01:00:00,48.0604,83.8922,96.6835211864,18.1104,5.2822,18.865,29.95,78.61,84.1221409618,135.11,70.8504,17.1722,72.9017395746,18.1104,5.2822,18.865,52.74,11.89,54.0636633979,134.93,68.2904,16.4522,70.2442425897,18.1104,5.2822,18.865,50.18,11.17,51.4081832007,136.65,46.8504,47.2222,66.5198929118,18.1104,5.2822,18.865,28.74,41.94,50.8424153636,135.11,18.1504,5.8422,19.0674676085,18.1104,5.2822,18.865,0.04,0.56,0.5614267539000001,135.35
2020-08-21 01:30:00,49.159792,84.407856,97.6799432023,17.409792,5.077856,18.1352,31.75,79.33,85.4477114966,134.73,69.859792,17.927856,72.1234951943,17.409792,5.077856,18.1352,52.45,12.85,54.001157395,134.49,67.299792,17.157856,69.4525307369,17.409792,5.077856,18.1352,49.89,12.08,51.3316520287,136.27,47.799792,45.757856,66.1710019643,17.409792,5.077856,18.1352,30.39,40.68,50.7780907479,134.73,17.409792,5.597856,18.2876146416,17.409792,5.077856,18.1352,0.0,0.52,0.52,134.96
2020-08-21 02:00:00,50.281792,84.903856,98.6758499857,16.641792,4.853856,17.3352,33.64,80.05,86.8311700946,134.92,68.951792,18.183856,71.3092016435,16.641792,4.853856,17.3352,52.31,13.33,53.9817098655,134.72,66.421792,17.403856,68.6640273809,16.641792,4.853856,17.3352,49.78,12.55,51.3376168126,136.49,48.741792,45.093856,66.4019437691,16.641792,4.853856,17.3352,32.1,40.24,51.4749220495,134.92,16.641792,5.413856,17.5002593626,16.641792,4.853856,17.3352,0.0,0.56,0.56,135.17
2020-08-21 02:30:00,46.819712,85.347416,97.3461188217,19.739712,5.757416,20.5622,27.08,79.59,84.0707707827,135.25,68.169712,18.417416,70.6138148402,19.739712,5.757416,20.5622,48.43,12.66,50.0573720844,135.13,65.829712,17.667416,68.1592882161,19.739712,5.757416,20.5622,46.09,11.91,47.6039515167,136.82,45.859712,47.077416,65.7221141014,19.739712,5.757416,20.5622,26.12,41.32,48.8835023295,135.25,19.739712,6.277416,20.7138161979,19.739712,5.757416,20.5622,0.0,0.52,0.52,135.5
2020-08-21 03:00:00,45.22392,85.42156,96.6542593629,20.71392,6.04156,21.576999999999998,24.51,79.38,83.0778219503,135.53,66.89392,18.25156,69.3391374002,20.71392,6.04156,21.576999999999998,46.18,12.21,47.7668975338,135.49,64.67392,17.52156,67.0053803287,20.71392,6.04156,21.576999999999998,43.96,11.48,45.4342602009,137.1,44.50392,48.19156,65.597449269,20.71392,6.04156,21.576999999999998,23.79,42.15,48.4002747926,135.53,20.71392,6.60156,21.7404479301,20.71392,6.04156,21.576999999999998,0.0,0.56,0.56,135.78
2020-08-21 03:30:00,43.839632,86.396976,96.8831811815,22.069632,6.436976,22.9892,21.77,79.96,82.870588872,135.99,66.119632,19.836976,69.0312346162,22.069632,6.436976,22.9892,44.05,13.4,46.0430505071,135.84,64.009632,19.056976,66.7862360299,22.069632,6.436976,22.9892,41.94,12.62,43.7975798418,137.44,43.349632,48.616976,65.1367864568,22.069632,6.436976,22.9892,21.28,42.18,47.2439498772,135.99,22.069632,6.996976,23.1522424348,22.069632,6.436976,22.9892,0.0,0.56,0.56,136.25
2020-08-21 04:00:00,43.660352,78.795936,90.0834383607,23.540352,6.865936,24.5212,20.12,71.93,74.6909586228,135.42,64.490352,27.795936,70.2254908078,23.540352,6.865936,24.5212,40.95,20.93,45.9887747173,132.66,62.550352,26.685936,68.005041839,23.540352,6.865936,24.5212,39.01,19.82,43.7562852628,134.72,43.330352,55.375936,70.313680691,23.540352,6.865936,24.5212,19.79,48.51,52.3914515928,135.42,23.540352,7.425936,24.683855002,23.540352,6.865936,24.5212,0.0,0.56,0.56,135.66
2020-08-21 04:30:00,42.981792,78.533856,89.5265378631,25.521792,7.443856,26.5852,17.46,71.09,73.2027301403,135.58,65.331792,27.533856,70.8968001546,25.521792,7.443856,26.5852,39.81,20.09,44.5919746143,132.78,63.451792,26.463856,68.7492951411,25.521792,7.443856,26.5852,37.93,19.02,42.4316544575,134.86,42.881792,57.013856,71.3402261079,25.521792,7.443856,26.5852,17.36,49.57,52.5219430334,135.58,25.561792,8.003856,26.7855730034,25.521792,7.443856,26.5852,0.04,0.56,0.5614267539000001,135.8
2020-08-21 05:00:00,42.31368,78.60524,89.2705509706,26.14368,7.62524,27.233,16.17,70.98,72.7985528702,135.66,65.85368,27.43524,71.3400277782,26.14368,7.62524,27.233,39.71,19.81,44.3770233342,132.85,63.98368,26.37524,69.2066802513,26.14368,7.62524,27.233,37.84,18.75,42.2306535588,134.93,42.33368,57.48524,71.3911288621,26.14368,7.62524,27.233,16.19,49.86,52.4226639918,135.66,26.14368,8.18524,27.3950754297,26.14368,7.62524,27.233,0.0,0.56,0.56,135.9
2020-08-21 05:30:00,43.092992,78.675456,89.7041433621,26.452992,7.715456,27.5552,16.64,70.96,72.884917507,135.13,67.292992,27.325456,72.6293832957,26.452992,7.715456,27.5552,40.84,19.61,45.3040583171,132.13,65.362992,26.285456,70.4503081634,26.452992,7.715456,27.5552,38.91,18.57,43.1141856006,134.32,43.062992,56.735456,71.2273349742,26.452992,7.715456,27.5552,16.61,49.02,51.7576322874,135.13,26.452992,8.235456,27.7052977114,26.452992,7.715456,27.5552,0.0,0.52,0.52,135.34
2020-08-21 06:00:00,45.598208,76.676144,89.2100197933,26.558208,7.746144,27.6648,19.04,68.93,71.5113033023,134.37,69.698208,26.056144,74.4094270813,26.558208,7.746144,27.6648,43.14,18.31,46.8648663713,131.21,67.648208,25.056144,72.1393817395,26.558208,7.746144,27.6648,41.09,17.31,44.587264998,133.54,45.338208,57.356144,73.1114242728,26.558208,7.746144,27.6648,18.78,49.61,53.0456454386,134.37,26.558208,8.306144,27.8267935688,26.558208,7.746144,27.6648,0.0,0.56,0.56,134.58
2020-08-21 06:30:00,49.564112,76.816616,91.4187819435,26.834112,7.826616,27.9522,22.73,68.99,72.6379583964,134.11,75.364112,21.826616,78.4611403407,26.834112,7.826616,27.9522,48.53,14.0,50.5090180067,131.59,73.074112,20.416616,75.8726831836,26.834112,7.826616,27.9522,46.24,12.59,47.9233314785,133.91,48.964112,56.796616,74.9889315366,26.834112,7.826616,27.9522,22.13,48.97,53.738234061,134.11,26.834112,8.386616,28.114140477,26.834112,7.826616,27.9522,0.0,0.56,0.56,134.32
2020-08-21 07:00:00,50.99144,80.83292,95.5724223246,27.54144,8.03292,28.689,23.45,72.8,76.4836093552,133.74,80.79144,14.62292,82.1041202779,27.54144,8.03292,28.689,53.25,6.59,53.6562261066,132.97,78.20144,14.18292,79.4771692865,27.54144,8.03292,28.689,50.66,6.15,51.0319321602,135.07,50.31144,52.91292,73.0138212793,27.54144,8.03292,28.689,22.77,44.88,50.3258114689,133.74,27.54144,8.55292,28.8389208848,27.54144,8.03292,28.689,0.0,0.52,0.52,133.96
2020-08-21 07:30:00,57.621648,78.955064,97.7453653606,26.691648,7.785064,27.8038,30.93,71.17,77.600475514,133.15,85.731648,12.715064,86.6694197588,26.691648,7.785064,27.8038,59.04,4.93,59.2454766206,132.18,82.881648,12.345064,83.7959914337,26.691648,7.785064,27.8038,56.19,4.5600000000000005,56.37472572,134.38,56.251648,53.265064,77.4687998206,26.691648,7.785064,27.8038,29.56,45.48,54.2422713389,133.15,26.691648,8.345064,27.9657677549,26.691648,7.785064,27.8038,0.0,0.56,0.56,133.39
