Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-08-21 08:00:00,58.571392,77.731656,97.3284044117,30.211392,8.811656,31.4702,28.36,68.92,74.5268810564,132.74,88.961392,11.281656,89.6738815301,30.211392,8.811656,31.4702,58.75,2.47,58.8018996292,131.53,86.111392,11.051656,86.8176879013,30.211392,8.811656,31.4702,55.9,2.24,55.9448621412,133.85,57.421392,55.731656,80.0202083209,30.211392,8.811656,31.4702,27.21,46.92,54.2390127123,132.74,30.211392,9.331656,31.619740832,30.211392,8.811656,31.4702,0.0,0.52,0.52,132.96
2020-08-21 08:30:00,59.677616,76.883888,97.3270264903,34.367616,10.023888,35.7996,25.31,66.86,71.4902489854,132.2,92.927616,12.343888,93.7438711938,34.367616,10.023888,35.7996,58.56,2.32,58.6059382657,131.37,90.107616,12.763888,91.0071387204,34.367616,10.023888,35.7996,55.74,2.74,55.8073041814,133.7,58.787616,57.913888,82.5227375833,34.367616,10.023888,35.7996,24.42,47.89,53.7567530641,132.2,34.367616,10.543887999999999,35.9486662295,34.367616,10.023888,35.7996,0.0,0.52,0.52,132.38
2020-08-21 09:00:00,59.232448,82.954464,101.9309864251,36.632448,10.684464,38.1588,22.6,72.27,75.7212843261,133.03,97.222448,20.394464,99.338504906,36.632448,10.684464,38.1588,60.59,9.71,61.363117587,134.48,94.252448,20.044464,96.3602848223,36.632448,10.684464,38.1588,57.62,9.36,58.3752858665,136.32,58.582448,54.844464,80.2484793944,36.632448,10.684464,38.1588,21.95,44.16,49.3143802557,133.03,36.632448,11.204464,38.3076527603,36.632448,10.684464,38.1588,0.0,0.52,0.52,133.21
2020-08-21 09:30:00,62.753152,81.891336,103.1704851098,36.793152,10.731336,38.3262,25.96,71.16,75.7473907141,132.85,102.373152,21.281336,104.5617401938,36.793152,10.731336,38.3262,65.58,10.55,66.4231804418,134.25,99.133152,20.891336,101.3105608775,36.793152,10.731336,38.3262,62.34,10.16,63.1624983673,136.12,61.823152,55.501336,83.0812880317,36.793152,10.731336,38.3262,25.03,44.77,51.291849255,132.85,36.793152,11.291336,38.4867549004,36.793152,10.731336,38.3262,0.0,0.56,0.56,133.04
2020-08-21 10:00:00,65.298224,82.168232,104.9546397619,35.788224,10.438232,37.2794,29.51,71.73,77.563090449,132.7,102.908224,20.978232,105.024705592,35.788224,10.438232,37.2794,67.12,10.54,67.9425198237,134.02,99.598224,20.588232,101.7038913751,35.788224,10.438232,37.2794,63.81,10.15,64.612217111,135.9,64.048224,54.668232,84.2068321905,35.788224,10.438232,37.2794,28.26,44.23,52.487336568,132.7,35.788224,10.958232,37.4283291858,35.788224,10.438232,37.2794,0.0,0.52,0.52,132.89
2020-08-21 10:30:00,61.203808,83.096944,103.2037219089,38.663808,11.276944,40.2748,22.54,71.82,75.2739264287,133.13,94.403808,21.156944,96.7455179547,38.663808,11.276944,40.2748,55.74,9.88,56.6088508981,134.8,91.693808,20.796944,94.0226956925,38.663808,11.276944,40.2748,53.03,9.52,53.8777440136,136.57,60.543808,56.086944,82.5305881137,38.663808,11.276944,40.2748,21.88,44.81,49.8665268492,133.13,38.663808,11.796944,40.4234824922,38.663808,11.276944,40.2748,0.0,0.52,0.52,133.36
2020-08-21 11:00:00,59.441728,82.750504,101.8870204682,40.081728,11.690504,41.7518,19.36,71.06,73.6500726408,132.86,95.411728,22.040504,97.9243670213,40.081728,11.690504,41.7518,55.33,10.35,56.2897095391,134.39,92.721728,21.660504,95.2181509841,40.081728,11.690504,41.7518,52.64,9.97,53.5758387708,136.24,59.071728,56.640504,81.8389622508,40.081728,11.690504,41.7518,18.99,44.95,48.7967478425,132.86,40.081728,12.210504,41.9003738337,40.081728,11.690504,41.7518,0.0,0.52,0.52,133.04
2020-08-21 11:30:00,61.124416,82.416288,102.6091553373,38.524416,11.236288,40.1296,22.6,71.18,74.6816737895,133.07,97.974416,22.206288,100.459471516,38.524416,11.236288,40.1296,59.45,10.97,60.4536467056,134.56,95.064416,21.786288,97.5288958937,38.524416,11.236288,40.1296,56.54,10.55,57.515859552,136.38,60.484416,56.426288,82.7181392218,38.524416,11.236288,40.1296,21.96,45.19,50.2431856076,133.07,38.564416,11.796288,40.3282356668,38.524416,11.236288,40.1296,0.04,0.56,0.5614267539000001,133.24
2020-08-21 12:00:00,62.618512,82.240816,103.3664832595,36.928512,10.770816,38.4672,25.69,71.47,75.946935422,133.11,97.708512,21.240816,99.9906274688,36.928512,10.770816,38.4672,60.78,10.47,61.6751919332,134.67,94.728512,20.860816,96.9982712728,36.928512,10.770816,38.4672,57.8,10.09,58.6740837167,136.46,61.678512,55.740816,83.1340929516,36.928512,10.770816,38.4672,24.75,44.97,51.3309205061,133.11,36.968512,11.290816,38.6542805578,36.928512,10.770816,38.4672,0.04,0.52,0.5215361924,133.29
2020-08-21 12:30:00,62.028816,82.895488,103.5337430267,39.618816,11.555488,41.2696,22.41,71.34,74.7770265523,132.75,99.898816,21.865488,102.2637423708,39.618816,11.555488,41.2696,60.28,10.31,61.1553309205,134.2,96.948816,21.485488,99.3010529572,39.618816,11.555488,41.2696,57.33,9.93,58.1836214067,136.06,61.408816,56.065488,83.1527607912,39.618816,11.555488,41.2696,21.79,44.51,49.5574837941,132.75,39.618816,12.075488,41.4182084557,39.618816,11.555488,41.2696,0.0,0.52,0.52,132.93
2020-08-21 13:00:00,59.621904,83.438472,102.551206947,40.931904,11.938472,42.6374,18.69,71.5,73.9024092977,133.36,96.761904,22.228472,99.2822795526,40.931904,11.938472,42.6374,55.83,10.29,56.7703531784,135.08,94.041904,21.848472,96.5465454415,40.931904,11.938472,42.6374,53.11,9.91,54.0266619365,136.79,59.311904,57.368472,82.5169287826,40.931904,11.938472,42.6374,18.38,45.43,49.0072372206,133.36,40.931904,12.498472,42.7975766534,40.931904,11.938472,42.6374,0.0,0.56,0.56,133.54
2020-08-21 13:30:00,56.194128,83.368704,100.5391507241,41.584128,12.128704,43.3168,14.61,71.24,72.7226904068,133.33,95.274128,23.368704,98.098194646,41.584128,12.128704,43.3168,53.69,11.24,54.8539305793,134.96,92.674128,22.928704,95.4684213113,41.584128,12.128704,43.3168,51.09,10.8,52.2190396312,136.68,56.264128,57.818704,80.6762333766,41.584128,12.128704,43.3168,14.68,45.69,47.9904000817,133.33,41.584128,12.648704,43.4652667586,41.584128,12.128704,43.3168,0.0,0.52,0.52,133.54
2020-08-21 14:00:00,55.126128,81.849704,98.6826430187,42.856128,12.499704,44.6418,12.27,69.35,70.4270927982,133.51,90.766128,21.189704,93.2067247988,42.856128,12.499704,44.6418,47.91,8.69,48.6917261966,134.59,88.476128,20.729704,90.872140141,42.856128,12.499704,44.6418,45.62,8.23,46.3564159529,136.38,55.406128,60.139704,81.7717739636,42.856128,12.499704,44.6418,12.55,47.64,49.2653235045,133.51,42.856128,13.059704,44.8018255847,42.856128,12.499704,44.6418,0.0,0.56,0.56,133.71
2020-08-21 14:30:00,57.63224,77.55732,96.6261505649,41.20224,12.01732,42.919,16.43,65.54,67.5680138823,133.34,92.92224,14.11732,93.9885174402,41.20224,12.01732,42.919,51.72,2.1,51.7626158535,132.78,90.43224,13.89732,91.493855174,41.20224,12.01732,42.919,49.23,1.88,49.2658837331,134.87,57.55224,62.93732,85.2840347181,41.20224,12.01732,42.919,16.35,50.92,53.4805469306,133.34,41.20224,12.53732,43.0674932379,41.20224,12.01732,42.919,0.0,0.52,0.52,133.55
2020-08-21 15:00:00,60.094272,77.862496,98.3559342925,37.414272,10.912496,38.9732,22.68,66.95,70.687232935,133.09,93.134272,13.552496,94.1151569557,37.414272,10.912496,38.9732,55.72,2.64,55.7825062183,132.33,90.43427199999999,13.302496,91.4074064395,37.414272,10.912496,38.9732,53.02,2.39,53.0738400721,134.51,59.454272,60.112496,84.5477535739,37.414272,10.912496,38.9732,22.04,49.2,53.9110526701,133.09,37.414272,11.432496,39.1219850478,37.414272,10.912496,38.9732,0.0,0.52,0.52,133.3
2020-08-21 15:30:00,60.129776,77.885768,98.3960508291,35.779776,10.435768,37.2706,24.35,67.45,71.7107035246,133.09,95.269776,13.125768,96.1697249901,35.779776,10.435768,37.2706,59.49,2.69,59.5507867286,132.25,92.379776,12.885768,93.2741444922,35.779776,10.435768,37.2706,56.6,2.45,56.6530008031,134.43,59.339776,59.185768,83.8102866567,35.779776,10.435768,37.2706,23.56,48.75,54.1445851402,133.09,35.779776,10.995768,37.4312607926,35.779776,10.435768,37.2706,0.0,0.56,0.56,133.3
2020-08-21 16:00:00,59.000672,78.207696,97.9669485596,37.740672,11.007696,39.3132,21.26,67.2,70.4828177643,133.28,90.560672,14.537696,91.720117303,37.740672,11.007696,39.3132,52.82,3.5300000000000002,52.9378248514,132.69,88.020672,14.247696,89.1663363643,37.740672,11.007696,39.3132,50.28,3.24,50.3842832637,134.82,58.470672,60.357696,84.0349388681,37.740672,11.007696,39.3132,20.73,49.35,53.5271463839,133.28,37.740672,11.527696,39.4619576058,37.740672,11.007696,39.3132,0.0,0.52,0.52,133.49
2020-08-21 16:30:00,55.391568,77.879624,95.5691458572,40.661568,11.859624,42.3558,14.73,66.02,67.6432797845,133.38,92.351568,15.339624,93.6168583991,40.661568,11.859624,42.3558,51.69,3.48,51.8070120737,132.95,89.851568,15.039624,91.1015617985,40.661568,11.859624,42.3558,49.19,3.18,49.2926820126,135.04,55.481568,62.529624,83.5952047986,40.661568,11.859624,42.3558,14.82,50.67,52.792814852,133.38,40.661568,12.419624,42.5159990183,40.661568,11.859624,42.3558,0.0,0.56,0.56,133.61
2020-08-21 17:00:00,63.214048,77.898264,100.3202641482,33.834048,9.868264,35.2438,29.38,68.03,74.103072136,133.19,101.614048,13.618264,102.5225432055,33.834048,9.868264,35.2438,67.78,3.75,67.8836570906,132.39,98.294048,13.308264,99.1908754015,33.834048,9.868264,35.2438,64.46,3.44,64.5517249963,134.57,61.994048,58.408264,85.1750391307,33.834048,9.868264,35.2438,28.16,48.54,56.116995643,133.19,33.834048,10.388264,35.3929206622,33.834048,9.868264,35.2438,0.0,0.52,0.52,133.4
2020-08-21 17:30:00,68.367936,78.585648,104.1627512333,29.847936,8.705648,31.0916,38.52,69.88,79.7935135208,133.45,101.347936,13.795648,102.2825695571,29.847936,8.705648,31.0916,71.5,5.09,71.6809465618,132.67,97.847936,13.405648,98.7619865017,29.847936,8.705648,31.0916,68.0,4.7,68.1622329446,134.9,66.317936,55.885648,86.7252805569,29.847936,8.705648,31.0916,36.47,47.18,59.6323175803,133.45,29.847936,9.265648,31.2530241148,29.847936,8.705648,31.0916,0.0,0.56,0.56,133.74
2020-08-21 18:00:00,63.816464,79.323552,101.8074996224,33.166464,9.673552,34.5484,30.65,69.65,76.0956306236,133.0,99.406464,15.233552,100.5669239438,33.166464,9.673552,34.5484,66.24,5.5600000000000005,66.4729358461,132.21,96.176464,14.833552,97.313650083,33.166464,9.673552,34.5484,63.01,5.16,63.2209277059,134.44,62.466464,56.523552,84.2435223347,33.166464,9.673552,34.5484,29.3,46.85,55.2576917723,133.0,33.166464,10.193552,34.6975912224,33.166464,9.673552,34.5484,0.0,0.52,0.52,133.27
2020-08-21 18:30:00,67.41672,79.68696,104.3792399359,28.44672,8.29696,29.632,38.97,71.39,81.3338367471,133.0,101.92672,14.26696,102.9203692065,28.44672,8.29696,29.632,73.48,5.97,73.7221221887,132.03,98.31672,13.84696,99.2870370834,28.44672,8.29696,29.632,69.87,5.55,70.0900806106,134.31,65.34672,53.34696,84.3569318788,28.44672,8.29696,29.632,36.9,45.05,58.233259397,133.0,28.44672,8.81696,29.7817840701,28.44672,8.29696,29.632,0.0,0.52,0.52,133.27
2020-08-21 19:00:00,67.58336,79.72848,104.5186159112,25.98336,7.57848,27.066,41.6,72.15,83.2837469138,132.89,101.04336,14.73848,102.1126015377,25.98336,7.57848,27.066,75.06,7.16,75.4007241345,131.93,97.36336,14.24848,98.4004220154,25.98336,7.57848,27.066,71.38,6.67,71.6909568914,134.18,65.26336,51.86848,83.3645330821,25.98336,7.57848,27.066,39.28,44.29,59.199007593,132.89,25.98336,8.13848,27.2281077859,25.98336,7.57848,27.066,0.0,0.56,0.56,133.12
2020-08-21 19:30:00,67.595248,80.234864,104.9130637875,26.005248,7.584864,27.0888,41.59,72.65,83.7123085335,133.17,100.265248,15.344864,101.4326614443,26.005248,7.584864,27.0888,74.26,7.76,74.6643502617,132.32,96.625248,14.834864,97.7574127162,26.005248,7.584864,27.0888,70.62,7.25,70.9911748036,134.52,65.275248,51.714864,83.2783594939,26.005248,7.584864,27.0888,39.27,44.13,59.072750063,133.17,26.045248,8.104864,27.2771656123,26.005248,7.584864,27.0888,0.04,0.52,0.5215361924,133.39
2020-08-21 20:00:00,66.62416,80.48788,104.4848195797,24.64416,7.18788,25.671,41.98,73.3,84.470174618,133.17,98.53416,15.47788,99.7423954806,24.64416,7.18788,25.671,73.89,8.29,74.353589019,132.36,94.90416,14.91788,96.0694682456,24.64416,7.18788,25.671,70.26,7.73,70.6839479656,134.55,64.26416,51.03788,82.0655070989,24.64416,7.18788,25.671,39.62,43.85,59.0979432806,133.17,24.64416,7.74788,25.8333944072,24.64416,7.18788,25.671,0.0,0.56,0.56,133.44
2020-08-21 20:30:00,65.901008,80.681544,104.17511409950001,21.331008,6.221544,22.2198,44.57,74.46,86.7800466697,133.01,96.081008,15.671544,97.3506928051,21.331008,6.221544,22.2198,74.75,9.45,75.3449732895,132.16,92.421008,15.061544,93.6402308167,21.331008,6.221544,22.2198,71.09,8.84,71.6375160094,134.39,63.331008,48.781544,79.9403253016,21.331008,6.221544,22.2198,42.0,42.56,59.7942605941,133.01,21.331008,6.741544,22.370970426,21.331008,6.221544,22.2198,0.0,0.52,0.52,133.31
2020-08-21 21:00:00,68.122384,80.641112,105.5634792267,19.272384,5.621112,20.0754,48.85,75.02,89.5227507397,132.6,95.922384,15.781112,97.2118678362,19.272384,5.621112,20.0754,76.65,10.16,77.3204248566,131.57,92.172384,15.151112,93.4093387573,19.272384,5.621112,20.0754,72.9,9.53,73.5202754347,133.92,65.122384,46.731112,80.1543618688,19.272384,5.621112,20.0754,45.85,41.11,61.5812844946,132.6,19.272384,6.141112,20.2271609881,19.272384,5.621112,20.0754,0.0,0.52,0.52,132.87
2020-08-21 21:30:00,63.874304,82.231672,104.1248029597,22.394303999999998,6.531672,23.3274,41.48,75.7,86.3196408704,133.29,93.774304,17.621672,95.4156350645,22.394303999999998,6.531672,23.3274,71.38,11.09,72.2363654955,132.53,90.294304,16.941672,91.8699166485,22.394303999999998,6.531672,23.3274,67.9,10.41,68.6933628526,134.72,61.524304,48.051672,78.065377503,22.394303999999998,6.531672,23.3274,39.13,41.52,57.0531971059,133.29,22.434304,7.051672,23.5164638915,22.394303999999998,6.531672,23.3274,0.04,0.52,0.5215361924,133.55
2020-08-21 22:00:00,59.44816,83.37988,102.4025786599,21.90816,6.38988,22.821,37.54,76.99,85.6546069981,133.5,89.22816,18.92988,91.2140608338,21.90816,6.38988,22.821,67.32,12.54,68.4779818628,132.85,85.94816,18.16988,87.8477702995,21.90816,6.38988,22.821,64.04,11.78,65.1144377231,134.99,57.45816,47.17988,74.34635988,21.90816,6.38988,22.821,35.55,40.79,54.1075466086,133.5,21.90816,6.94988,22.9840881177,21.90816,6.38988,22.821,0.0,0.56,0.56,133.74
2020-08-21 22:30:00,56.86952,84.16236,101.5748253545,21.05952,6.14236,21.937,35.81,78.02,85.8456551026,133.59,84.07952,20.03236,86.4329863571,21.05952,6.14236,21.937,63.02,13.89,64.5325692964,133.06,81.01952,19.21236,83.266304096,21.05952,6.14236,21.937,59.96,13.07,61.3679598814,135.16,55.03952,46.10236,71.7967712324,21.05952,6.14236,21.937,33.98,39.96,52.4541895372,133.59,21.05952,6.66236,22.0882417453,21.05952,6.14236,21.937,0.0,0.52,0.52,133.82
2020-08-21 23:00:00,54.22608,84.92844,100.7636227664,20.08608,5.85844,20.923000000000002,34.14,79.07,86.1255159636,134.05,79.37608,21.10844,82.1348179239,20.08608,5.85844,20.923000000000002,59.29,15.25,61.2198219534,133.79,76.48608,20.21844,79.1132463611,20.08608,5.85844,20.923000000000002,56.4,14.36,58.1993951859,135.74,52.55608,45.66844,69.6257707821,20.08608,5.85844,20.923000000000002,32.47,39.81,51.3725315709,134.05,20.08608,6.41844,21.0866541158,20.08608,5.85844,20.923000000000002,0.0,0.56,0.56,134.27
2020-08-21 23:30:00,51.785776,85.638768,100.0787948593,19.435776,5.668768,20.2456,32.35,79.97,86.2654241281,134.1,75.085776,22.158768,78.2871940792,19.435776,5.668768,20.2456,55.65,16.49,58.0417315386,133.89,72.375776,21.208768,75.4192600844,19.435776,5.668768,20.2456,52.94,15.54,55.173682132,135.84,50.275776,44.698768,67.2728289365,19.435776,5.668768,20.2456,30.84,39.03,49.74380866,134.1,19.435776,6.188768,20.3973095795,19.435776,5.668768,20.2456,0.0,0.52,0.52,134.33
2020-08-22 00:00:00,47.265488,87.781184,99.697355132,19.615488,5.721184,20.4328,27.65,82.06,86.5931065386,134.91,72.515488,22.791184,76.0127230666,19.615488,5.721184,20.4328,52.9,17.07,55.5859235778,134.82,69.965488,21.821184,73.2893824659,19.615488,5.721184,20.4328,50.35,16.1,52.8614462534,136.59,46.175488,44.021184,63.796867735,19.615488,5.721184,20.4328,26.56,38.3,46.6081924129,134.91,19.615488,6.241184,20.5844540175,19.615488,5.721184,20.4328,0.0,0.52,0.52,135.16
2020-08-22 00:30:00,44.239632,88.041976,98.5318962442,20.029632,5.841976,20.8642,24.21,82.2,85.6910969705,134.33,69.119632,23.821976,73.1095757638,20.029632,5.841976,20.8642,49.09,17.98,52.2791401995,134.16,66.739632,22.811976,70.5305942731,20.029632,5.841976,20.8642,46.71,16.97,49.6971327141,136.05,43.469632,43.101976,61.2159231027,20.029632,5.841976,20.8642,23.44,37.26,44.0197819168,134.33,20.029632,6.401976,21.0278732819,20.029632,5.841976,20.8642,0.0,0.56,0.56,134.57
2020-08-22 01:00:00,42.749168,88.321424,98.1232148988,20.679168,6.031424,21.5408,22.07,82.29,85.1981748631,134.74,67.359168,23.881424,71.4673346776,20.679168,6.031424,21.5408,46.68,17.85,49.9764434509,134.67,65.109168,22.881424,69.0127765122,20.679168,6.031424,21.5408,44.43,16.85,47.5178640092,136.48,42.159168,43.961424,60.9097877731,20.679168,6.031424,21.5408,21.48,37.93,43.5898531771,134.74,20.679168,6.551424,21.6921447902,20.679168,6.031424,21.5408,0.0,0.52,0.52,134.97
2020-08-22 01:30:00,41.605568,88.741624,98.0107092045,21.365568,6.231624,22.2558,20.24,82.51,84.9562104852,134.66,66.385568,24.171624,70.6492112163,21.365568,6.231624,22.2558,45.02,17.94,48.4628104839,134.55,64.225568,23.171624,68.2777250919,21.365568,6.231624,22.2558,42.86,16.94,46.0862582556,136.38,41.175568,43.911624,60.1968281759,21.365568,6.231624,22.2558,19.81,37.68,42.5701597366,134.66,21.365568,6.791624,22.4190466461,21.365568,6.231624,22.2558,0.0,0.56,0.56,134.88
2020-08-22 02:00:00,41.167088,89.114984,98.1641966693,22.097088,6.444984,23.0178,19.07,82.67,84.8409912719,134.82,65.757088,24.534984,70.1851840642,22.097088,6.444984,23.0178,43.66,18.09,47.2593239478,134.76,63.657088,23.514984,67.8614715812,22.097088,6.444984,23.0178,41.56,17.07,44.9290384941,136.55,40.867088,44.274984,60.2527434214,22.097088,6.444984,23.0178,18.77,37.83,42.2305789683,134.82,22.097088,6.964984,23.1687785651,22.097088,6.444984,23.0178,0.0,0.52,0.52,135.02
2020-08-22 02:30:00,40.274464,89.167552,97.8411200884,21.454464,6.2575520000000004,22.3484,18.82,82.91,85.0191772484,135.01,64.054464,24.707552,68.6544789811,21.454464,6.2575520000000004,22.3484,42.6,18.45,46.4237277693,135.02,61.994464,23.677552,66.3621882954,21.454464,6.2575520000000004,22.3484,40.54,17.42,44.1242337044,136.79,39.994464,44.127552,59.5549997579,21.454464,6.2575520000000004,22.3484,18.54,37.87,42.1647779551,135.01,21.494464,6.817552,22.5497449635,21.454464,6.2575520000000004,22.3484,0.04,0.56,0.5614267539000001,135.22
2020-08-22 03:00:00,40.158592,87.616256,96.3811227725,19.598592,5.716256,20.4152,20.56,81.9,84.4412434773,135.15,62.208592,25.696255999999998,67.3068086529,19.598592,5.716256,20.4152,42.61,19.98,47.0617944834,134.8,60.188592,24.286256,64.9036889355,19.598592,5.716256,20.4152,40.59,18.57,44.6362296795,136.56,39.728592,44.946256,59.9877233334,19.598592,5.716256,20.4152,20.13,39.23,44.0931944862,135.15,19.598592,6.236256,20.5668591982,19.598592,5.716256,20.4152,0.0,0.52,0.52,135.37
2020-08-22 03:30:00,41.515232,81.377776,91.3556616457,18.815232,5.487776,19.5992,22.7,75.89,79.2122597834,134.57,60.255232,32.687776,68.5505921433,18.815232,5.487776,19.5992,41.44,27.2,49.5692808098,131.75,58.285232,31.257776,66.1378623011,18.815232,5.487776,19.5992,39.47,25.77,47.1378170899,134.04,40.905232,49.057776,63.8741214502,18.815232,5.487776,19.5992,22.09,43.57,48.8499027635,134.57,18.815232,6.047776,19.7633132283,18.815232,5.487776,19.5992,0.0,0.56,0.56,134.8
2020-08-22 04:00:00,40.646272,81.253496,90.8529033093,18.766272,5.473496,19.5482,21.88,75.78,78.8754892219,134.64,59.856272,32.593496,68.1550385462,18.766272,5.473496,19.5482,41.09,27.12,49.2329412081,131.86,57.896272,31.163496,65.7506029968,18.766272,5.473496,19.5482,39.13,25.69,46.809539626,134.11,40.116272,49.373496,63.616486750199996,18.766272,5.473496,19.5482,21.35,43.9,48.8163138715,134.64,18.766272,6.033496,19.7123321492,18.766272,5.473496,19.5482,0.0,0.56,0.56,134.87
2020-08-22 04:30:00,40.670063999999996,81.423352,91.0154731718,19.040064,5.553352,19.8334,21.63,75.87,78.8930529261,134.9,59.390064,32.773352,67.8326787267,19.040064,5.553352,19.8334,40.35,27.22,48.6728969756,132.16,57.480064,31.353352,65.4751131277,19.040064,5.553352,19.8334,38.44,25.8,46.2955030214,134.38,40.150064,49.793352,63.9640957303,19.040064,5.553352,19.8334,21.11,44.24,49.0184628482,134.9,19.040064,6.073352,19.9852355913,19.040064,5.553352,19.8334,0.0,0.52,0.52,135.12
2020-08-22 05:00:00,40.381904,81.433472,90.8961414618,18.971904,5.533472,19.7624,21.41,75.9,78.8618925718,134.96,59.561904,32.623472,67.9110545746,18.971904,5.533472,19.7624,40.59,27.09,48.7997561469,132.16,57.641904,31.213472,65.5505143461,18.971904,5.533472,19.7624,38.67,25.68,46.4201604909,134.43,39.901904,49.863472,63.8633524231,18.971904,5.533472,19.7624,20.93,44.33,49.0225845912,134.96,18.971904,6.093472,19.9264533322,18.971904,5.533472,19.7624,0.0,0.56,0.56,135.18
2020-08-22 05:30:00,40.425984,81.275912,90.7746333168,18.705984,5.455912,19.4854,21.72,75.82,78.8697077464,134.79,60.575984,32.385912,68.6898619422,18.705984,5.455912,19.4854,41.87,26.93,49.782746007,131.93,58.585984,30.975912,66.2708431022,18.705984,5.455912,19.4854,39.88,25.52,47.3464338678,134.22,39.905984,49.505912,63.5871282726,18.705984,5.455912,19.4854,21.2,44.05,48.8860153827,134.79,18.705984,6.015912,19.6495555828,18.705984,5.455912,19.4854,0.0,0.56,0.56,135.01
2020-08-22 06:00:00,40.442384,81.496112,90.9791332929,19.152384,5.586112,19.9504,21.29,75.91,78.8390271376,134.82,60.422384,32.806112,68.7539487797,19.152384,5.586112,19.9504,41.27,27.22,49.4382574531,131.97,58.452384,31.376112,66.3411003792,19.152384,5.586112,19.9504,39.3,25.79,47.0065325247,134.28,39.962384,49.506112,63.6226945383,19.152384,5.586112,19.9504,20.81,43.92,48.6006429999,134.82,19.152384,6.106112,20.1021992986,19.152384,5.586112,19.9504,0.0,0.52,0.52,135.04
2020-08-22 06:30:00,43.66672,80.76196,91.8110920238,18.00672,5.25196,18.757,25.66,75.51,79.7508351053,134.74,62.66672,31.80196,70.274337104,18.00672,5.25196,18.757,44.66,26.55,51.95592459,131.82,60.52672,30.40196,67.7330274371,18.00672,5.25196,18.757,42.52,25.15,49.4011426993,134.15,42.80672,49.43196,65.3906258312,18.00672,5.25196,18.757,24.8,44.18,50.6647056638,134.74,18.00672,5.81196,18.9214387455,18.00672,5.25196,18.757,0.0,0.56,0.56,134.95
2020-08-22 07:00:00,45.129632,80.081976,91.9228293979,17.869632,5.211976,18.6142,27.26,74.87,79.6782561305,134.12,65.019632,30.921976,71.998063482,17.869632,5.211976,18.6142,47.15,25.71,53.7040650231,130.96,62.749632,29.571976,69.3687111072,17.869632,5.211976,18.6142,44.88,24.36,51.0648998824,133.43,44.119632,48.951976,65.9002115484,17.869632,5.211976,18.6142,26.25,43.74,51.0122544101,134.12,17.869632,5.7319759999999995,18.7664407036,17.869632,5.211976,18.6142,0.0,0.52,0.52,134.32
2020-08-22 07:30:00,47.193248,79.883864,92.7827267564,18.493248,5.393864,19.2638,28.7,74.49,79.8276274231,134.24,67.893248,30.193864,74.3045257521,18.493248,5.393864,19.2638,49.4,24.8,55.2756727684,130.99,65.533248,28.883864,71.6162285589,18.493248,5.393864,19.2638,47.04,23.49,52.5789092698,133.47,46.043248,49.723864,67.7675684784,18.493248,5.393864,19.2638,27.55,44.33,52.1934037978,134.24,18.493248,5.953864,19.4280394822,18.493248,5.393864,19.2638,0.0,0.56,0.56,134.43
2020-08-22 08:00:00,48.823344,79.561392,93.3473835537,22.393344,6.531392,23.3264,26.43,73.03,77.6654736675,133.73,70.483344,30.351392,76.7405289124,22.393344,6.531392,23.3264,48.09,23.82,53.6660087951,130.1,68.183344,29.091392,74.1301388608,22.393344,6.531392,23.3264,45.79,22.56,51.0458392036,132.95,47.853344,51.161392,70.0530553464,22.393344,6.531392,23.3264,25.46,44.63,51.3814022775,133.73,22.433344,7.051392,23.5154641068,22.393344,6.531392,23.3264,0.04,0.52,0.5215361924,133.91
2020-08-22 08:30:00,48.12544,77.81492,91.4943700443,27.44544,8.00492,28.589,20.68,69.81,72.8086430309,133.44,73.71544,29.11492,79.2568272201,27.44544,8.00492,28.589,46.27,21.11,50.8580868692,129.73,71.50544,27.97492,76.7829675032,27.44544,8.00492,28.589,44.06,19.97,48.3744198932,132.63,47.66544,55.08492,72.8446468987,27.44544,8.00492,28.589,20.22,47.08,51.2384113727,133.44,27.44544,8.56492,28.7508266212,27.44544,8.00492,28.589,0.0,0.56,0.56,133.6
2020-08-22 09:00:00,46.30848,83.33164,95.3343460931,31.54848,9.20164,32.863,14.76,74.13,75.5851473505,133.51,79.31848,22.56164,82.4648341355,31.54848,9.20164,32.863,47.77,13.36,49.6030493014,131.91,77.04848,20.87164,79.8253946223,31.54848,9.20164,32.863,45.5,11.67,46.9727463536,134.38,46.33848,52.47164,70.0037694199,31.54848,9.20164,32.863,14.79,43.27,45.7278580299,133.51,31.54848,9.72164,33.0123745677,31.54848,9.20164,32.863,0.0,0.52,0.52,133.65
2020-08-22 09:30:00,48.497472,84.935096,97.8058041372,32.657472,9.525096,34.0182,15.84,75.41,77.0556532644,133.69,80.927472,20.065096,83.3778375937,32.657472,9.525096,34.0182,48.27,10.54,49.4073324518,132.97,78.617472,19.425096,80.9817341027,32.657472,9.525096,34.0182,45.96,9.9,47.0141638233,135.05,48.437472,52.015096,71.0757265572,32.657472,9.525096,34.0182,15.78,42.49,45.3255832836,133.69,32.657472,10.045096,34.16744695,32.657472,9.525096,34.0182,0.0,0.52,0.52,133.85
2020-08-22 10:00:00,48.2036,84.1248,96.9565316418,34.9536,10.1948,36.41,13.25,73.93,75.1079716142,133.38,81.9236,19.8648,84.2976068225,34.9536,10.1948,36.41,46.97,9.67,47.9550810655,132.63,79.6636,19.2748,81.9622295939,34.9536,10.1948,36.41,44.71,9.08,45.6226972022,134.77,48.3736,53.3848,72.0412524044,34.9536,10.1948,36.41,13.42,43.19,45.2269001812,133.38,34.9936,10.7548,36.6089847442,34.9536,10.1948,36.41,0.04,0.56,0.5614267539000001,133.54
2020-08-22 10:30:00,46.085168,84.224424,96.0083137427,38.175168,11.134424,39.7658,7.91,73.09,73.5167749565,133.32,81.465168,20.224424,83.938077911,38.175168,11.134424,39.7658,43.29,9.09,44.2340615363,132.54,79.395168,19.654424,81.7917421536,38.175168,11.134424,39.7658,41.22,8.52,42.0913150187,134.75,46.715168,54.934424,72.1117040534,38.175168,11.134424,39.7658,8.54,43.8,44.6247868342,133.32,38.175168,11.654424,39.914521801,38.175168,11.134424,39.7658,0.0,0.52,0.52,133.47
2020-08-22 11:00:00,47.914288,84.309584,96.9736301723,37.164288,10.839584,38.7128,10.75,73.47,74.2522955874,133.29,79.994288,19.899584,82.4322725393,37.164288,10.839584,38.7128,42.83,9.06,43.7777626199,132.54,77.954288,19.339584,80.3174360079,37.164288,10.839584,38.7128,40.79,8.5,41.666222531,134.69,48.284288,54.279584,72.6474067457,37.164288,10.839584,38.7128,11.12,43.44,44.8406958019,133.29,37.164288,11.359584,38.8616063899,37.164288,10.839584,38.7128,0.0,0.52,0.52,133.43
2020-08-22 11:30:00,45.65624,83.85432,95.4779515574,40.26624,11.74432,41.944,5.39,72.11,72.3111623472,133.29,79.98624,19.88432,82.4207787588,40.26624,11.74432,41.944,39.72,8.14,40.5455052996,132.57,78.08624,19.36432,80.4514621769,40.26624,11.74432,41.944,37.82,7.62,38.580005184,134.75,46.43624,56.36432,73.0291787877,40.26624,11.74432,41.944,6.17,44.62,45.04457015,133.29,40.26624,12.30432,42.1042322623,40.26624,11.74432,41.944,0.0,0.56,0.56,133.43
2020-08-22 12:00:00,45.303808,83.986944,95.4266303595,42.503808,12.396944,44.2748,2.8,71.59,71.6447353265,133.33,79.113808,20.036944,81.6117255125,42.503808,12.396944,44.2748,36.61,7.64,37.3986858058,132.67,77.383808,19.536944,79.8119409703,42.503808,12.396944,44.2748,34.88,7.14,35.6032863652,134.8,45.423808,57.716944,73.447722619,42.503808,12.396944,44.2748,2.92,45.32,45.4139714185,133.33,42.503808,12.916944,44.4232049362,42.503808,12.396944,44.2748,0.0,0.52,0.52,133.47
2020-08-22 12:30:00,44.646368,84.631024,95.6854659751,42.106368,12.281024,43.8608,2.54,72.35,72.3945723104,133.48,78.546368,20.391024,81.150020245,42.106368,12.281024,43.8608,36.44,8.11,37.3315643926,132.85,76.836368,19.881024,79.3667598099,42.106368,12.281024,43.8608,34.73,7.6,35.5518339893,134.95,45.216368,57.151024,72.8749578344,42.106368,12.281024,43.8608,3.11,44.87,44.9776500053,133.48,42.106368,12.801024,44.0092313225,42.106368,12.281024,43.8608,0.0,0.52,0.52,133.63
2020-08-22 13:00:00,47.522032,84.580176,97.0162341961,43.372032,12.650176,45.1792,4.15,71.93,72.0496176256,133.65,77.282032,20.700176,80.0063107291,43.372032,12.650176,45.1792,33.91,8.05,34.8524116813,133.13,75.682032,20.190176,78.3288782925,43.372032,12.650176,45.1792,32.31,7.54,33.1781208027,135.19,46.742032,58.120176,74.5839956945,43.372032,12.650176,45.1792,3.37,45.47,45.5947124127,133.65,43.372032,13.210176,45.3391873522,43.372032,12.650176,45.1792,0.0,0.56,0.56,133.8
2020-08-22 13:30:00,44.977152,85.198336,96.3415832297,41.377152,12.068336,43.1012,3.6,73.13,73.2185557082,134.13,76.527152,20.538336,79.2352714319,41.377152,12.068336,43.1012,35.15,8.47,36.1560976877,133.71,74.877152,20.018336,77.5069136777,41.377152,12.068336,43.1012,33.5,7.95,34.4304008109,135.67,45.347152,57.248336,73.0324323111,41.377152,12.068336,43.1012,3.9699999999999998,45.18,45.3540880186,134.13,41.377152,12.588336,43.2496810495,41.377152,12.068336,43.1012,0.0,0.52,0.52,134.29
2020-08-22 14:00:00,44.984832,85.135576,96.2896744772,42.944832,12.525576,44.7342,2.04,72.61,72.6386515569,134.4,75.184832,20.925576,78.0425441269,42.944832,12.525576,44.7342,32.24,8.4,33.3163263281,134.18,73.684832,20.395576,76.455437918,42.944832,12.525576,44.7342,30.74,7.87,31.7314433961,136.05,45.204832,58.795576,74.1646586544,42.944832,12.525576,44.7342,2.26,46.27,46.3251605502,134.4,42.944832,13.085576,44.8942189459,42.944832,12.525576,44.7342,0.0,0.56,0.56,134.57
2020-08-22 14:30:00,43.631696,87.216328,97.5213451796,39.861696,11.626328,41.5226,3.77,75.59,75.6839547064,135.11,76.441696,21.556328,79.4229700036,39.861696,11.626328,41.5226,36.58,9.93,37.9038428131,134.97,74.711696,20.956328,77.5951364612,39.861696,11.626328,41.5226,34.85,9.33,36.0772975706,136.69,44.031696,56.356328,71.5180114257,39.861696,11.626328,41.5226,4.17,44.73,44.9239557475,135.11,39.861696,12.186328,41.6828669614,39.861696,11.626328,41.5226,0.0,0.56,0.56,135.29
2020-08-22 15:00:00,45.574256,88.760408,99.7768652458,38.024256,11.090408,39.6086,7.55,77.67,78.0360903685,135.32,75.174256,22.240408,78.3951816961,38.024256,11.090408,39.6086,37.15,11.15,38.7871757157,135.16,73.434256,21.570408,76.5367392535,38.024256,11.090408,39.6086,35.41,10.48,36.9282886146,136.86,46.234256,54.250408,71.2791217401,38.024256,11.090408,39.6086,8.21,43.16,43.9339242499,135.32,38.024256,11.610408,39.7573341445,38.024256,11.090408,39.6086,0.0,0.52,0.52,135.49
2020-08-22 15:30:00,42.849696,88.260328,98.1120886841,37.749696,11.010328,39.3226,5.1,77.25,77.4181664727,135.28,75.189696,22.260328,78.4156399403,37.749696,11.010328,39.3226,37.44,11.25,39.093683633,135.16,73.429696,21.590328,76.537980884,37.749696,11.010328,39.3226,35.68,10.58,37.2155720096,136.86,43.339696,54.530328,69.6554801947,37.749696,11.010328,39.3226,5.59,43.52,43.8775398125,135.28,37.749696,11.570328,39.4830601413,37.749696,11.010328,39.3226,0.0,0.56,0.56,135.46
2020-08-22 16:00:00,44.293536,88.581448,99.0383272332,37.513536,10.941448,39.0766,6.78,77.64,77.9354733097,135.15,72.603536,22.551448,76.025267159,37.513536,10.941448,39.0766,35.09,11.61,36.9607927404,135.05,70.963536,21.861448,74.2546049096,37.513536,10.941448,39.0766,33.45,10.92,35.1873400529,136.76,45.043536,54.011448,70.3289175975,37.513536,10.941448,39.0766,7.53,43.07,43.7232867017,135.15,37.513536,11.501448,39.2370830888,37.513536,10.941448,39.0766,0.0,0.56,0.56,135.33
2020-08-22 16:30:00,44.073424,88.711832,99.056831364,38.063424,11.101832,39.6494,6.01,77.61,77.8423547948,135.15,77.393424,22.231832,80.5232664049,38.063424,11.101832,39.6494,39.33,11.13,40.8745128411,135.05,75.543424,21.561832,78.5603049182,38.063424,11.101832,39.6494,37.48,10.46,38.9122345799,136.67,44.883424,54.201832,70.3730086192,38.063424,11.101832,39.6494,6.82,43.1,43.6362509847,135.15,38.063424,11.621832,39.7981309315,38.063424,11.101832,39.6494,0.0,0.52,0.52,135.33
2020-08-22 17:00:00,44.495568,88.951624,99.459775708,39.845568,11.621624,41.5058,4.65,77.33,77.4696805208,134.71,76.755568,22.901623999999998,80.0993233482,39.845568,11.621624,41.5058,36.91,11.28,38.5951616139,134.48,75.025568,22.231624,78.2501179513,39.845568,11.621624,41.5058,35.18,10.61,36.7451289289,136.26,45.165568,54.241624,70.5838671859,39.845568,11.621624,41.5058,5.32,42.62,42.9507485383,134.71,39.845568,12.181624,41.6660683593,39.845568,11.621624,41.5058,0.0,0.56,0.56,134.91
2020-08-22 17:30:00,47.81064,89.13852,101.1510407509,38.60064,11.25852,40.209,9.21,77.88,78.4226912316,134.43,81.20064,22.33852,84.2172987705,38.60064,11.25852,40.209,42.6,11.08,44.017342037,133.99,79.18064,21.67852,82.0946525676,38.60064,11.25852,40.209,40.58,10.42,41.8964533105,135.84,48.32064,52.89852,71.6459187128,38.60064,11.25852,40.209,9.72,41.64,42.7594200148,134.43,38.64064,11.77852,40.3959477299,38.60064,11.25852,40.209,0.04,0.52,0.5215361924,134.63
2020-08-22 18:00:00,50.300768,88.355224,101.6701178788,35.880768,10.465224,37.3758,14.42,77.89,79.2135626014,134.43,85.700768,21.745224,88.4164939511,35.880768,10.465224,37.3758,49.82,11.28,51.0810219162,133.99,83.310768,21.075224,85.9351449141,35.880768,10.465224,37.3758,47.43,10.61,48.602232459,135.84,50.370768,52.115224,72.4790372555,35.880768,10.465224,37.3758,14.49,41.65,44.0985555319,134.43,35.880768,11.025224,37.5364499723,35.880768,10.465224,37.3758,0.0,0.56,0.56,134.63
2020-08-22 18:30:00,52.667792,87.861856,102.4382841223,33.297792,9.711856,34.6852,19.37,78.15,80.5147154252,134.13,86.367792,21.581856,89.0234351357,33.297792,9.711856,34.6852,53.07,11.87,54.3812633174,133.61,83.807792,20.871856,86.3677044548,33.297792,9.711856,34.6852,50.51,11.16,51.7281905734,135.55,52.287792,50.471856,72.6733888044,33.297792,9.711856,34.6852,18.99,40.76,44.9666287373,134.13,33.337792,10.231856,34.8726146516,33.297792,9.711856,34.6852,0.04,0.52,0.5215361924,134.34
2020-08-22 19:00:00,55.434864,85.384752,101.8016700295,28.164864,8.214752,29.3384,27.27,77.17,81.8465747603,133.39,87.754864,20.404752,90.0958936902,28.164864,8.214752,29.3384,59.59,12.19,60.8240429436,132.77,84.864864,19.674752,87.1156760176,28.164864,8.214752,29.3384,56.7,11.46,57.846534900500004,134.86,54.354864,48.574752,72.8968982352,28.164864,8.214752,29.3384,26.19,40.36,48.1128433997,133.39,28.164864,8.734752,29.4882257289,28.164864,8.214752,29.3384,0.0,0.52,0.52,133.61
2020-08-22 19:30:00,57.746864,84.670752,102.4882263779,24.516863999999998,7.150752,25.5384,33.23,77.52,84.3420612743,133.46,87.936864,19.560752,90.0861535918,24.516863999999998,7.150752,25.5384,63.42,12.41,64.622786229,132.89,84.856864,18.820752,86.9189741872,24.516863999999998,7.150752,25.5384,60.34,11.67,61.4581524291,134.91,56.136864,47.460752,73.511022848,24.516863999999998,7.150752,25.5384,31.62,40.31,51.2320261165,133.46,24.516863999999998,7.710752,25.7008232709,24.516863999999998,7.150752,25.5384,0.0,0.56,0.56,133.67
2020-08-22 20:00:00,58.2496,84.7428,102.8316977007,22.3296,6.5128,23.26,35.92,78.23,86.082398317,133.89,87.6296,19.5128,89.7758105505,22.3296,6.5128,23.26,65.3,13.0,66.5814538742,133.44,84.4596,18.7428,86.5142565361,22.3296,6.5128,23.26,62.13,12.23,63.3222693845,135.39,56.3996,46.7928,73.2835657702,22.3296,6.5128,23.26,34.07,40.28,52.7564526859,133.89,22.3296,7.0328,23.4109229207,22.3296,6.5128,23.26,0.0,0.52,0.52,134.11
2020-08-22 20:30:00,57.326064,84.756352,102.3226114702,20.216064,5.896352,21.0584,37.11,78.86,87.1553308754,134.04,87.816064,19.086352,89.8662891696,20.216064,5.896352,21.0584,67.6,13.19,68.8747856621,133.55,84.516064,18.296352,86.4738201455,20.216064,5.896352,21.0584,64.3,12.4,65.4847310447,135.48,55.376064,45.926352,71.9426040129,20.216064,5.896352,21.0584,35.16,40.03,53.2787621853,134.04,20.216064,6.456352,21.2220103854,20.216064,5.896352,21.0584,0.0,0.56,0.56,134.26
2020-08-22 21:00:00,57.242352,84.651936,102.1892221863,20.132352,5.871936,20.9712,37.11,78.78,87.0829518333,133.91,88.702352,19.241936,90.7654083413,20.132352,5.871936,20.9712,68.57,13.37,69.8613040245,133.43,85.372352,18.451936,87.3436456084,20.132352,5.871936,20.9712,65.24,12.58,66.4418091265,135.33,55.282352,45.691936,71.7209276159,20.132352,5.871936,20.9712,35.15,39.82,53.1145450889,133.91,20.132352,6.391936,21.1226997062,20.132352,5.871936,20.9712,0.0,0.52,0.52,134.11
2020-08-22 21:30:00,57.132272,84.951496,102.3760380974,18.142272,5.291496,18.8982,38.99,79.66,88.6901104972,134.19,86.852272,19.661496,89.0499386666,18.142272,5.291496,18.8982,68.71,14.37,70.1965882362,133.8,83.502272,18.811495999999998,85.5949870665,18.142272,5.291496,18.8982,65.36,13.52,66.7436888402,135.68,55.002272,44.671496,70.8575506212,18.142272,5.291496,18.8982,36.86,39.38,53.9392621381,134.19,18.142272,5.811496,19.0503417051,18.142272,5.291496,18.8982,0.0,0.52,0.52,134.39
2020-08-22 22:00:00,54.764096,85.544528,101.5724986472,18.084096,5.274528,18.8376,36.68,80.27,88.2535851963,134.45,83.824096,20.224528,86.2294068346,18.084096,5.274528,18.8376,65.74,14.95,67.4184700212,134.25,80.604096,19.344528,82.8928890528,18.084096,5.274528,18.8376,62.52,14.07,64.0836586034,135.98,52.894096,44.854528,69.3521021582,18.084096,5.274528,18.8376,34.81,39.58,52.7097002458,134.45,18.084096,5.834528,19.0020063446,18.084096,5.274528,18.8376,0.0,0.56,0.56,134.63
2020-08-22 22:30:00,52.769472,87.091096,101.8306249497,17.489472,5.101096,18.2182,35.28,81.99,89.2582685245,134.76,80.229472,21.671096,83.1047807243,17.489472,5.101096,18.2182,62.74,16.57,64.891235926,134.59,76.959472,20.691096,79.6924198666,17.489472,5.101096,18.2182,59.47,15.59,61.4795006486,136.34,51.249472,43.451096,67.1900745935,17.489472,5.101096,18.2182,33.76,38.35,51.0926618997,134.76,17.489472,5.621096,18.3705838525,17.489472,5.101096,18.2182,0.0,0.52,0.52,134.94
2020-08-22 23:00:00,48.561024,87.508632,100.079636922,18.921024,5.518632,19.7094,29.64,81.99,87.1830815009,135.02,76.481024,23.108632,79.8959066849,18.921024,5.518632,19.7094,57.56,17.59,60.1877205084,134.66,73.491024,22.088632,76.7387664235,18.921024,5.518632,19.7094,54.57,16.57,57.0302533749,136.4,47.541024,44.548632,65.1515892058,18.921024,5.518632,19.7094,28.62,39.03,48.3988150681,135.02,18.921024,6.078632,19.8734726759,18.921024,5.518632,19.7094,0.0,0.56,0.56,135.18
2020-08-22 23:30:00,48.759888,80.010384,93.6973224036,16.629888,4.850384,17.3228,32.13,75.16,81.7396017852,134.91,71.479888,30.300384,77.6368962481,16.629888,4.850384,17.3228,54.85,25.45,60.4667263873,132.09,68.659888,28.930384,74.506022163,16.629888,4.850384,17.3228,52.03,24.08,57.3320791529,134.27,47.539888,49.840384,68.877462412,16.629888,4.850384,17.3228,30.91,44.99,54.5850547311,134.91,16.629888,5.410384,17.4878652191,16.629888,4.850384,17.3228,0.0,0.56,0.56,135.08
2020-08-23 00:00:00,45.857104,80.867072,92.9642798128,17.167104,5.007072,17.8824,28.69,75.86,81.1039807901,135.43,68.257104,30.987072,74.9615293174,17.167104,5.007072,17.8824,51.09,25.98,57.3162149832,132.72,65.647104,29.597072,72.0106168184,17.167104,5.007072,17.8824,48.48,24.59,54.3597139433,134.83,44.917104,50.167072,67.3370725886,17.167104,5.007072,17.8824,27.75,45.16,53.004604517,135.43,17.167104,5.567072,18.0472089366,17.167104,5.007072,17.8824,0.0,0.56,0.56,135.61
2020-08-23 00:30:00,43.499936,81.231648,92.1456730878,17.559936,5.121648,18.2916,25.94,76.11,80.4090523511,135.26,65.339936,31.521648,72.5459959551,17.559936,5.121648,18.2916,47.78,26.4,54.5883540693,132.56,62.879936,30.111648,69.7179868946,17.559936,5.121648,18.2916,45.32,24.99,51.7532849199,134.67,42.809936,49.941648,65.7788630586,17.559936,5.121648,18.2916,25.25,44.82,51.4431229612,135.26,17.559936,5.641648,18.4439568553,17.559936,5.121648,18.2916,0.0,0.52,0.52,135.47
2020-08-23 01:00:00,41.484848,81.742664,91.6670918673,17.974848,5.2426639999999995,18.7238,23.51,76.5,80.0310570966,135.81,63.534848,31.792664,71.045410792,17.974848,5.2426639999999995,18.7238,45.56,26.55,52.7315474835,133.22,61.174848,30.382664,68.3042333941,17.974848,5.2426639999999995,18.7238,43.2,25.14,49.98259297,135.24,41.024848,50.532664,65.0890796091,17.974848,5.2426639999999995,18.7238,23.05,45.29,50.8181719467,135.81,18.014848,5.802664,18.9263218286,17.974848,5.2426639999999995,18.7238,0.04,0.56,0.5614267539000001,136.03
2020-08-23 01:30:00,41.333376,81.715568,91.5744616425,16.613376,4.845568,17.3056,24.72,76.87,80.7469832254,135.98,62.613376,31.805568,70.2284060044,16.613376,4.845568,17.3056,46.0,26.96,53.3183045492,133.47,60.253376,30.375568,67.47699201,16.613376,4.845568,17.3056,43.64,25.53,50.5591781974,135.44,40.753376,50.115568,64.5941778441,16.613376,4.845568,17.3056,24.14,45.27,51.3041177685,135.98,16.613376,5.405568,17.4706733562,16.613376,4.845568,17.3056,0.0,0.56,0.56,136.21
2020-08-23 02:00:00,41.51528,81.55404,91.5127308837,16.02528,4.67404,16.693,25.49,76.88,80.9955214811,136.11,62.14528,31.89404,69.8517402346,16.02528,4.67404,16.693,46.12,27.22,53.5535507693,133.71,59.78528,30.45404,67.0949197555,16.02528,4.67404,16.693,43.76,25.78,50.789231142,135.61,40.86528,50.26404,64.779972419,16.02528,4.67404,16.693,24.84,45.59,51.917951616,136.11,16.02528,5.23404,16.8583739963,16.02528,4.67404,16.693,0.0,0.56,0.56,136.35
2020-08-23 02:30:00,40.13024,82.11132,91.3931345047,16.29024,4.75132,16.969,23.84,77.36,80.9500784434,136.49,61.22024,31.99132,69.0750486138,16.29024,4.75132,16.969,44.93,27.24,52.5425779725,134.11,58.93024,30.55132,66.3788847466,16.29024,4.75132,16.969,42.64,25.8,49.8378330187,135.96,39.62024,50.49132,64.1805018132,16.29024,4.75132,16.969,23.33,45.74,51.3462413425,136.49,16.29024,5.31132,17.1342358861,16.29024,4.75132,16.969,0.0,0.56,0.56,136.73
2020-08-23 03:00:00,39.063232,83.156776,91.8748359944,16.103232,4.696776,16.7742,22.96,78.46,81.7504324148,136.6,59.493232,32.526776,67.8043937423,16.103232,4.696776,16.7742,43.39,27.83,51.5480455498,134.18,57.283232,31.056776,65.1605095428,16.103232,4.696776,16.7742,41.18,26.36,48.8941918841,136.04,38.613231999999996,49.616776,62.8713459862,16.103232,4.696776,16.7742,22.51,44.92,50.2444673571,136.6,16.103232,5.256776,16.9395328967,16.103232,4.696776,16.7742,0.0,0.56,0.56,136.84
2020-08-23 03:30:00,39.284816,82.933488,91.7674245035,15.714816,4.583488,16.3696,23.57,78.35,81.8185027974,136.6,58.884816,32.493488,67.2550988235,15.714816,4.583488,16.3696,43.17,27.91,51.4063906533,134.24,56.694816,31.013488,64.6230500611,15.714816,4.583488,16.3696,40.98,26.43,48.7637703628,136.04,38.794816,49.713488,63.0592470428,15.714816,4.583488,16.3696,23.08,45.13,50.6892819046,136.6,15.714816,5.143488,16.5351416904,15.714816,4.583488,16.3696,0.0,0.56,0.56,136.84
2020-08-23 04:00:00,39.64616,82.99388,91.9771826063,15.47616,4.51388,16.121,24.17,78.48,82.1175943389,136.68,58.36616,32.61388,66.8601062054,15.47616,4.51388,16.121,42.89,28.1,51.2753556789,134.31,56.18616,31.13388,64.2355280153,15.47616,4.51388,16.121,40.71,26.62,48.6408110541,136.14,39.07616,49.62388,63.1622968756,15.47616,4.51388,16.121,23.6,45.11,50.9104321333,136.68,15.47616,5.07388,16.2866751242,15.47616,4.51388,16.121,0.0,0.56,0.56,136.9
2020-08-23 04:30:00,40.481072,82.989896,92.3365584607,14.811072,4.319896,15.4282,25.67,78.67,82.7521467999,136.84,58.211072,32.519896,66.6788762596,14.811072,4.319896,15.4282,43.4,28.2,51.7571251134,134.55,56.021072,31.039896,64.045574802,14.811072,4.319896,15.4282,41.21,26.72,49.1143818041,136.3,39.791072,49.479896,63.4947991499,14.811072,4.319896,15.4282,24.98,45.16,51.6083907906,136.84,14.851072,4.8798960000000005,15.6322654954,14.811072,4.319896,15.4282,0.04,0.56,0.5614267539000001,137.06
2020-08-23 05:00:00,39.975984,83.115912,92.2297897881,15.105984,4.405912,15.7354,24.87,78.71,82.5456298056,136.89,58.045984,32.625912,66.586683296,15.105984,4.405912,15.7354,42.94,28.22,51.3829932954,134.62,55.865984,31.135912,63.9566508219,15.105984,4.405912,15.7354,40.76,26.73,48.7429020474,136.35,39.355984,49.655912,63.3608954574,15.105984,4.405912,15.7354,24.25,45.25,51.3383385006,136.89,15.105984,4.965912,15.9012903439,15.105984,4.405912,15.7354,0.0,0.56,0.56,137.12
2020-08-23 05:30:00,40.563104,83.305072,92.6558170167,15.103104,4.405072,15.7324,25.46,78.9,82.9061011024,136.8,58.363104,32.835072,66.9656170117,15.103104,4.405072,15.7324,43.26,28.43,51.7657463966,134.46,56.163104,31.335072,64.3131478639,15.103104,4.405072,15.7324,41.06,26.93,49.1034469259,136.26,39.893104,49.225072,63.3606144238,15.103104,4.405072,15.7324,24.79,44.82,51.2189076416,136.8,15.103104,4.965072,15.8982920592,15.103104,4.405072,15.7324,0.0,0.56,0.56,137.03
2020-08-23 06:00:00,40.767808,83.298944,92.7401112822,14.327808,4.1789439999999995,14.9248,26.44,79.12,83.4209086501,136.82,58.077808,32.908944,66.7535046067,14.327808,4.1789439999999995,14.9248,43.75,28.73,52.3399980894,134.46,55.837808,31.388944,64.0556524257,14.327808,4.1789439999999995,14.9248,41.51,27.21,49.6332972912,136.31,40.017808,48.688944,63.0241082837,14.327808,4.1789439999999995,14.9248,25.69,44.51,51.3917911733,136.82,14.327808,4.738944,15.0911786259,14.327808,4.1789439999999995,14.9248,0.0,0.56,0.56,137.07
2020-08-23 06:30:00,42.27984,82.92412,93.0805809404,13.17984,3.84412,13.729,29.1,79.08,84.264205924,136.87,59.26984,32.34412,67.5207822244,13.17984,3.84412,13.729,46.09,28.5,54.1898339174,134.5,56.92984,30.84412,64.7484858587,13.17984,3.84412,13.729,43.75,27.0,51.4107235895,136.31,41.31984,48.38412,63.6266630101,13.17984,3.84412,13.729,28.14,44.54,52.6846391275,136.87,13.17984,4.44412,13.9089318425,13.17984,3.84412,13.729,0.0,0.6000000000000001,0.6000000000000001,137.11
2020-08-23 07:00:00,43.670368,82.163024,93.0476413139,12.730368,3.713024,13.2608,30.94,78.45,84.330813467,136.51,60.040368,31.833024,67.9572454309,12.730368,3.713024,13.2608,47.31,28.12,55.0360836179,134.05,57.620368,30.343024,65.1214704527,12.730368,3.713024,13.2608,44.89,26.63,52.1945303648,135.93,42.540368,48.373024,64.4176401344,12.730368,3.713024,13.2608,29.81,44.66,53.6949876618,136.51,12.730368,4.273024,13.428365631,12.730368,3.713024,13.2608,0.0,0.56,0.56,136.73
2020-08-23 07:30:00,45.31144,81.77292,93.4876304128,13.14144,3.83292,13.689,32.17,77.94,84.3181623377,136.06,61.96144,31.09292,69.3252459137,13.14144,3.83292,13.689,48.82,27.26,55.9151142358,133.39,59.46144,29.65292,66.4451541604,13.14144,3.83292,13.689,46.32,25.82,53.0303196294,135.39,44.07144,48.24292,65.3427207407,13.14144,3.83292,13.689,30.93,44.41,54.1194327391,136.06,13.14144,4.35292,13.8436034976,13.14144,3.83292,13.689,0.0,0.52,0.52,136.26
2020-08-23 08:00:00,45.372208,81.363144,93.1589955955,15.782208,4.603144,16.4398,29.59,76.76,82.2658234019,135.56,63.402208,31.063144,70.6028249749,15.782208,4.603144,16.4398,47.62,26.46,54.4774815864,132.64,60.952208,29.653144,67.7825981293,15.782208,4.603144,16.4398,45.17,25.05,51.6510542003,134.85,44.362208,49.173144,66.2269098591,15.782208,4.603144,16.4398,28.58,44.57,52.9462113848,135.56,15.822208,5.163144,16.6433266494,15.782208,4.603144,16.4398,0.04,0.56,0.5614267539000001,135.75
2020-08-23 08:30:00,46.83072,80.26396,92.9269584706,18.63072,5.43396,19.407,28.2,74.83,79.9672989415,135.1,65.86072,30.71396,72.6703638205,18.63072,5.43396,19.407,47.23,25.28,53.5700597349,132.11,63.44072,29.37396,69.9110469111,18.63072,5.43396,19.407,44.81,23.94,50.8041307376,134.38,45.94072,50.84396,68.5248715621,18.63072,5.43396,19.407,27.31,45.41,52.9896612558,135.1,18.63072,5.99396,19.5711850484,18.63072,5.43396,19.407,0.0,0.56,0.56,135.25
2020-08-23 09:00:00,47.969264,79.238952,92.6275434348,21.699264,6.328952,22.6034,26.27,72.91,77.4982644967,134.65,67.809264,30.028952,74.1608673253,21.699264,6.328952,22.6034,46.11,23.7,51.8442098985,131.66,65.449264,28.758952,71.4890444633,21.699264,6.328952,22.6034,43.75,22.43,49.1646966837,133.92,47.239264,52.788952,70.8394065229,21.699264,6.328952,22.6034,25.54,46.46,53.01719721,134.65,21.699264,6.888952,22.7665482188,21.699264,6.328952,22.6034,0.0,0.56,0.56,134.78
2020-08-23 09:30:00,48.741136,78.493248,92.3952829973,24.731136,7.213248,25.7616,24.01,71.28,75.2151480754,134.37,71.891136,28.933248,77.4949564501,24.731136,7.213248,25.7616,47.16,21.72,51.9213250987,131.21,69.481136,27.773248,74.8263427165,24.731136,7.213248,25.7616,44.75,20.56,49.2470923,133.56,48.181136,54.513248,72.7538045312,24.731136,7.213248,25.7616,23.45,47.3,52.7938680151,134.37,24.731136,7.733248,25.9120090398,24.731136,7.213248,25.7616,0.0,0.52,0.52,134.5
