Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-08-23 10:00:00,50.620784,76.842312,92.017415125,24.350784,7.102312,25.3654,26.27,69.74,74.523690864,134.02,75.710784,27.572312,80.5751525156,24.350784,7.102312,25.3654,51.36,20.47,55.2889726799,130.75,73.090784,26.452312,77.7302226671,24.350784,7.102312,25.3654,48.74,19.35,52.4405387081,133.17,49.870784,55.162312,74.3638068012,24.350784,7.102312,25.3654,25.52,48.06,54.4153838542,134.02,24.350784,7.662312,25.5278613793,24.350784,7.102312,25.3654,0.0,0.56,0.56,134.14
2020-08-23 10:30:00,53.740752,75.463136,92.643150424,23.530752,6.863136,24.5112,30.21,68.6,74.957348539,133.69,74.150752,26.793136,78.8429207912,23.530752,6.863136,24.5112,50.62,19.93,54.4021074959,130.43,71.560752,25.713136,76.0401643197,23.530752,6.863136,24.5112,48.03,18.85,51.5965444579,132.9,52.660752,55.293136,76.3576171048,23.530752,6.863136,24.5112,29.13,48.43,56.5156774709,133.69,23.530752,7.383136,24.6618528679,23.530752,6.863136,24.5112,0.0,0.52,0.52,133.82
2020-08-23 11:00:00,56.504144,75.235792,94.0911403217,22.374144,6.525792,23.3064,34.13,68.71,76.7197562561,133.53,77.624144,25.755792,81.7855033198,22.374144,6.525792,23.3064,55.25,19.23,58.5009008478,130.14,74.764144,24.705792,78.7404177434,22.374144,6.525792,23.3064,52.39,18.18,55.4547067434,132.63,55.104144,54.755792,77.6830962534,22.374144,6.525792,23.3064,32.73,48.23,58.2870980578,133.53,22.374144,7.085792,23.4693580654,22.374144,6.525792,23.3064,0.0,0.56,0.56,133.66
2020-08-23 11:30:00,57.600128,75.831704,95.2272129024,23.560128,6.871704,24.5418,34.04,68.96,76.9038568604,133.23,80.420128,25.671704,84.4182052273,23.560128,6.871704,24.5418,56.86,18.8,59.8873909934,129.64,77.460128,24.631704,81.2821768392,23.560128,6.871704,24.5418,53.9,17.76,56.7505735654,132.24,56.250128,54.461704,78.2953006419,23.560128,6.871704,24.5418,32.69,47.59,57.7359870445,133.23,23.560128,7.391704,24.6924466062,23.560128,6.871704,24.5418,0.0,0.52,0.52,133.37
2020-08-23 12:00:00,62.157056,74.990808,97.4018526265,19.957056,5.8208079999999995,20.7886,42.2,69.17,81.0267171987,133.26,81.917056,25.020808,85.6530495469,19.957056,5.8208079999999995,20.7886,61.96,19.2,64.86664474130001,129.68,78.697056,23.970808,82.2667992524,19.957056,5.8208079999999995,20.7886,58.74,18.15,61.4801602145,132.32,60.077056,53.040808,80.141000561,19.957056,5.8208079999999995,20.7886,40.12,47.22,61.9624305527,133.26,19.957056,6.380808,20.9522980821,19.957056,5.8208079999999995,20.7886,0.0,0.56,0.56,133.41
2020-08-23 12:30:00,61.445984,75.305912,97.1935663091,21.105984,6.155912,21.9854,40.34,69.15,80.0564681959,133.14,82.74598399999999,25.295912,86.5261869727,21.105984,6.155912,21.9854,61.64,19.14,64.5432351219,129.59,79.535984,24.235912,83.1465704724,21.105984,6.155912,21.9854,58.43,18.08,61.1633166203,132.19,59.535984,53.185912,79.8327916718,21.105984,6.155912,21.9854,38.43,47.03,60.7345519453,133.14,21.105984,6.675912,22.1366294101,21.105984,6.155912,21.9854,0.0,0.52,0.52,133.29
2020-08-23 13:00:00,55.903824,75.544032,93.9794568437,25.213824,7.354032,26.2644,30.69,68.19,74.7780194977,133.03,78.123824,26.324032,82.4395932615,25.213824,7.354032,26.2644,52.91,18.97,56.2079086962,129.59,75.363824,25.264032,79.4857048833,25.213824,7.354032,26.2644,50.15,17.91,53.252141741,132.19,54.843824,55.214032,77.8230965758,25.213824,7.354032,26.2644,29.63,47.86,56.289577188,133.03,25.213824,7.874032,26.4147175007,25.213824,7.354032,26.2644,0.0,0.52,0.52,133.18
2020-08-23 13:30:00,53.538384,75.629112,92.6613249594,25.608384,7.469112,26.6754,27.93,68.16,73.6605084153,133.33,77.468384,26.449112,81.8590620833,25.608384,7.469112,26.6754,51.86,18.98,55.2240889468,129.94,74.758384,25.409112,78.9584634534,25.608384,7.469112,26.6754,49.15,17.94,52.3217555134,132.5,52.718384,55.819112,76.7789116623,25.608384,7.469112,26.6754,27.11,48.35,55.4317111408,133.33,25.608384,8.029112,26.8375850367,25.608384,7.469112,26.6754,0.0,0.56,0.56,133.5
2020-08-23 14:00:00,54.41008,75.95544,93.4327869177,25.63008,7.47544,26.698,28.78,68.48,74.2818874289,133.86,75.55008,26.49544,80.0613697659,25.63008,7.47544,26.698,49.92,19.02,53.4206589252,130.63,72.97008,25.45544,77.2826759423,25.63008,7.47544,26.698,47.34,17.98,50.6394707713,133.07,53.51008,56.44544,77.7779940497,25.63008,7.47544,26.698,27.88,48.97,56.3502910374,133.86,25.63008,7.99544,26.848241313,25.63008,7.47544,26.698,0.0,0.52,0.52,134.03
2020-08-23 14:30:00,56.911248,75.122864,94.2461396795,21.781248,6.352864,22.6888,35.13,68.77,77.2232465,133.93,78.231248,25.472864,82.2739020832,21.781248,6.352864,22.6888,56.45,19.12,59.6001417784,130.63,75.311248,24.412864,79.1692617371,21.781248,6.352864,22.6888,53.53,18.06,56.4944643306,133.1,55.411248,55.192864,78.2090700714,21.781248,6.352864,22.6888,33.63,48.84,59.2985876729,133.93,21.781248,6.912864,22.8519244949,21.781248,6.352864,22.6888,0.0,0.56,0.56,134.09
2020-08-23 15:00:00,57.638752,74.252136,93.9979012142,22.738752,6.632136,23.6862,34.9,67.62,76.0951667322,133.84,83.848752,25.022136,87.5026885413,22.738752,6.632136,23.6862,61.11,18.39,63.8171152592,130.56,80.708752,24.002136,84.202168511,22.738752,6.632136,23.6862,57.97,17.37,60.5164258693,133.03,56.188752,56.482136,79.6706190414,22.738752,6.632136,23.6862,33.45,49.85,60.0326994229,133.84,22.778752,7.192136,23.887200818,22.738752,6.632136,23.6862,0.04,0.56,0.5614267539000001,134.04
2020-08-23 15:30:00,60.900272,74.215496,96.0040779144,18.190272,5.305496,18.9482,42.71,68.91,81.0723886413,133.74,86.530272,24.275496,89.8709501365,18.190272,5.305496,18.9482,68.34,18.97,70.9240192037,130.4,83.020272,23.215496,86.2051321992,18.190272,5.305496,18.9482,64.83,17.91,67.2584344153,132.92,58.740272,53.955496,79.7597335956,18.190272,5.305496,18.9482,40.55,48.65,63.3334429824,133.74,18.230272,5.825496,19.138422632,18.190272,5.305496,18.9482,0.04,0.52,0.5215361924,134.04
2020-08-23 16:00:00,63.95488,74.16684,97.9333795567,15.55488,4.53684,16.203,48.4,69.63,84.7991562458,133.81,86.13488,23.81684,89.3669929012,15.55488,4.53684,16.203,70.58,19.28,73.1659401634,130.51,82.50488,22.74684,85.5831405932,15.55488,4.53684,16.203,66.95,18.21,69.382321956,132.95,61.30488,52.65684,80.8147951219,15.55488,4.53684,16.203,45.75,48.12,66.397265757,133.81,15.55488,5.09684,16.3686306636,15.55488,4.53684,16.203,0.0,0.56,0.56,134.07
2020-08-23 16:30:00,67.86488,73.82184,100.2761487015,13.75488,4.01184,14.328,54.11,69.81,88.325127795,133.76,85.16488,23.64184,88.385481749,13.75488,4.01184,14.328,71.41,19.63,74.0589292388,130.51,81.52488,22.56184,84.5892586751,13.75488,4.01184,14.328,67.77,18.55,70.2629020181,132.95,64.69488,51.83184,82.8973288834,13.75488,4.01184,14.328,50.94,47.82,69.868705441,133.76,13.75488,4.53184,14.4822062408,13.75488,4.01184,14.328,0.0,0.52,0.52,134.01
2020-08-23 17:00:00,68.332272,73.316496,100.2227917312,16.582272,4.836496,17.2732,51.75,68.48,85.8345670461,133.37,89.092272,23.796496,92.2155418137,16.582272,4.836496,17.2732,72.51,18.96,74.947859876,129.99,85.392272,22.746496,88.3699224714,16.582272,4.836496,17.2732,68.81,17.91,71.1026314562,132.53,65.352272,53.146496,84.2346098266,16.582272,4.836496,17.2732,48.77,48.31,68.6466969344,133.37,16.582272,5.396496,17.438288728,16.582272,4.836496,17.2732,0.0,0.56,0.56,133.6
2020-08-23 17:30:00,67.11192,74.39556,100.1933588308,18.841920000000002,5.49556,19.627,48.27,68.9,84.1261130684,133.11,87.39192,24.72556,90.8223595741,18.841920000000002,5.49556,19.627,68.55,19.23,71.1961754591,129.57,83.88192,23.65556,87.1536690094,18.841920000000002,5.49556,19.627,65.04,18.16,67.5276772886,132.23,64.44192,52.97556,83.4216459356,18.841920000000002,5.49556,19.627,45.6,47.48,65.8309228251,133.11,18.841920000000002,6.01556,19.7789006621,18.841920000000002,5.49556,19.627,0.0,0.52,0.52,133.32
2020-08-23 18:00:00,69.240224,73.434232,100.9296539625,16.540224,4.824232,17.2294,52.7,68.61,86.5137104741,133.07,91.580224,23.954232,94.66119933,16.540224,4.824232,17.2294,75.04,19.13,77.4400316374,129.49,87.730224,22.884232,90.6657613287,16.540224,4.824232,17.2294,71.19,18.06,73.4450794812,132.17,66.200224,52.274232,84.3508446243,16.540224,4.824232,17.2294,49.66,47.45,68.6849190143,133.07,16.540224,5.384232,17.3945095993,16.540224,4.824232,17.2294,0.0,0.56,0.56,133.29
2020-08-23 18:30:00,69.425024,76.015632,102.9476093251,14.625024,4.265632,15.2344,54.8,71.75,90.2834564026,133.0,92.355024,21.015632,94.7159292115,14.625024,4.265632,15.2344,77.73,16.75,79.5142465222,130.4,88.405024,19.105632,90.4459697419,14.625024,4.265632,15.2344,73.78,14.84,75.2576507739,132.9,66.195024,48.915632,82.3074738789,14.625024,4.265632,15.2344,51.57,44.65,68.2135426437,133.0,14.625024,4.785632,15.3880993186,14.625024,4.265632,15.2344,0.0,0.52,0.52,133.2
2020-08-23 19:00:00,66.929792,81.022856,105.0918657726,14.889792,4.342856,15.5102,52.04,76.68,92.6713763791,133.33,93.099792,16.282856,94.5129761988,14.889792,4.342856,15.5102,78.21,11.94,79.1161658576,132.53,89.039792,15.512856,90.3810448085,14.889792,4.342856,15.5102,74.15,11.17,74.9866081377,134.72,63.919792,44.942856,78.1383395956,14.889792,4.342856,15.5102,49.03,40.6,63.6576853176,133.33,14.889792,4.862856,15.6637567103,14.889792,4.342856,15.5102,0.0,0.52,0.52,133.55
2020-08-23 19:30:00,65.4404,81.2572,104.3320588506,14.3904,4.1972,14.99,51.05,77.06,92.4356321988,133.42,91.9104,16.4972,93.3792227211,14.3904,4.1972,14.99,77.52,12.3,78.4897471011,132.67,87.8904,15.7272,89.2864336392,14.3904,4.1972,14.99,73.5,11.53,74.3988635666,134.8,62.5204,44.7072,76.8604849581,14.3904,4.1972,14.99,48.13,40.51,62.9091169863,133.42,14.3904,4.7572,15.1563374204,14.3904,4.1972,14.99,0.0,0.56,0.56,133.63
2020-08-23 20:00:00,64.988304,81.753672,104.4372660609,12.218304,3.563672,12.7274,52.77,78.19,94.3310606322,133.61,89.038304,16.693672,90.5897249363,12.218304,3.563672,12.7274,76.82,13.13,77.9340060564,132.93,85.068304,15.883672,86.5384734187,12.218304,3.563672,12.7274,72.85,12.32,73.8844022782,135.0,61.908304,43.453672,75.6363650266,12.218304,3.563672,12.7274,49.69,39.89,63.7205477064,133.61,12.218304,4.083672,12.8826755622,12.218304,3.563672,12.7274,0.0,0.52,0.52,133.8
2020-08-23 20:30:00,65.832592,82.103256,105.2372311268,10.502592,3.063256,10.9402,55.33,79.04,96.4817625254,133.7,88.212592,17.133256,89.8610585767,10.502592,3.063256,10.9402,77.71,14.07,78.9734702289,133.07,84.172592,16.273256,85.7312317936,10.502592,3.063256,10.9402,73.67,13.21,74.8449931525,135.13,62.552592,42.303256,75.5141856483,10.502592,3.063256,10.9402,52.05,39.24,65.1842013068,133.7,10.502592,3.623256,11.1100145256,10.502592,3.063256,10.9402,0.0,0.56,0.56,133.9
2020-08-23 21:00:00,66.176192,82.088056,105.4406815488,9.696192,2.828056,10.1002,56.48,79.26,97.3249094528,133.67,88.026192,17.188056,89.6885708833,9.696192,2.828056,10.1002,78.33,14.36,79.6354098376,133.07,83.976192,16.308056,85.5450379234,9.696192,2.828056,10.1002,74.28,13.48,75.4932367832,135.13,62.786192,41.768056,75.4100550847,9.696192,2.828056,10.1002,53.09,38.94,65.8397425572,133.67,9.696192,3.348056,10.2579539032,9.696192,2.828056,10.1002,0.0,0.52,0.52,133.86
2020-08-23 21:30:00,64.381552,82.607536,104.7329424867,10.071552,2.9375359999999997,10.4912,54.31,79.67,96.4203557347,134.06,86.581552,17.657536,88.3637579798,10.071552,2.9375359999999997,10.4912,76.51,14.72,77.9131471576,133.53,82.631552,16.767536,84.3156192496,10.071552,2.9375359999999997,10.4912,72.56,13.83,73.8662473664,135.53,61.161552,42.037536,74.2151593409,10.071552,2.9375359999999997,10.4912,51.09,39.1,64.3350456594,134.06,10.071552,3.457536,10.6485076363,10.071552,2.9375359999999997,10.4912,0.0,0.52,0.52,134.25
2020-08-23 22:00:00,61.64016,83.59588,103.8642406115,9.86016,2.87588,10.271,51.78,80.72,95.9004004163,134.91,83.17016,18.62588,85.2302699761,9.86016,2.87588,10.271,73.31,15.75,74.9827886918,134.7,79.41016,17.68588,81.3557856738,9.86016,2.87588,10.271,69.55,14.81,71.1093425648,136.49,58.61016,42.30588,72.2837349464,9.86016,2.87588,10.271,48.75,39.43,62.6999792663,134.91,9.86016,3.43588,10.4416486533,9.86016,2.87588,10.271,0.0,0.56,0.56,135.1
2020-08-23 22:30:00,59.499808,84.589944,103.4199486461,10.319808,3.009944,10.7498,49.18,81.58,95.2573818662,135.18,79.599808,20.569944,82.214670405,10.319808,3.009944,10.7498,69.28,17.56,71.470777245,134.64,76.059808,19.559944,78.5346153125,10.319808,3.009944,10.7498,65.74,16.55,67.7912243583,136.39,56.739808,42.439944,70.8558724355,10.319808,3.009944,10.7498,46.42,39.43,60.9060038091,135.18,10.359808,3.569944,10.9576512976,10.319808,3.009944,10.7498,0.04,0.56,0.5614267539000001,135.36
2020-08-23 23:00:00,57.054896,78.538928,97.0753540759,10.144896,2.9589280000000002,10.5676,46.91,75.58,88.9543956193,134.99,73.944896,28.078928,79.0966108129,10.144896,2.9589280000000002,10.5676,63.8,25.12,68.5671524857,132.03,70.684896,26.708928,75.5626981879,10.144896,2.9589280000000002,10.5676,60.54,23.75,65.0319467646,134.21,54.514896,47.588928,72.3642173597,10.144896,2.9589280000000002,10.5676,44.37,44.63,62.9327720667,134.99,10.144896,3.478928,10.7248242354,10.144896,2.9589280000000002,10.5676,0.0,0.52,0.52,135.15
2020-08-23 23:30:00,53.482688,78.915784,95.3315209154,10.202688,2.975784,10.6278,43.28,75.94,87.4073337884,135.35,69.962688,28.655784,75.603780784,10.202688,2.975784,10.6278,59.76,25.68,65.0439851178,132.52,66.892688,27.275784,72.2398788806,10.202688,2.975784,10.6278,56.69,24.3,61.678570833,134.65,51.262688,47.925784,70.176519955,10.202688,2.975784,10.6278,41.06,44.95,60.8804246043,135.35,10.202688,3.535784,10.7979910595,10.202688,2.975784,10.6278,0.0,0.56,0.56,135.52
2020-08-24 00:00:00,51.408528,79.007904,94.2607322569,10.038528,2.927904,10.4568,41.37,76.08,86.6004809455,135.65,66.728528,29.037904,72.7729092297,10.038528,2.927904,10.4568,56.69,26.11,62.4138462202,132.95,63.838528,27.637904,69.5644405909,10.038528,2.927904,10.4568,53.8,24.71,59.203243999,135.02,49.378528,48.137904,68.9601104187,10.038528,2.927904,10.4568,39.34,45.21,59.9297897543,135.65,10.038528,3.487904,10.6272065342,10.038528,2.927904,10.4568,0.0,0.56,0.56,135.82
2020-08-24 00:30:00,49.45488,79.05684,93.2511078036,10.51488,3.06684,10.953,38.94,75.99,85.3862032181,135.77,64.43488,29.22684,70.7535295021,10.51488,3.06684,10.953,53.92,26.16,59.9308935358,133.15,61.67488,27.83684,67.6659477448,10.51488,3.06684,10.953,51.16,24.77,56.84099313,135.16,47.63488,48.73684,68.1495514717,10.51488,3.06684,10.953,37.12,45.67,58.8527255104,135.77,10.51488,3.62684,11.1227995487,10.51488,3.06684,10.953,0.0,0.56,0.56,135.94
2020-08-24 01:00:00,49.256304,78.992672,93.0914910904,9.266304,2.7026719999999997,9.6524,39.99,76.29,86.1357312618,135.91,62.536304,29.442672,69.1206210366,9.266304,2.7026719999999997,9.6524,53.27,26.74,59.6047019957,133.36,59.836304,28.022672,66.0730915154,9.266304,2.7026719999999997,9.6524,50.57,25.32,56.5546399511,135.36,47.326304,48.142672,67.5092283884,9.266304,2.7026719999999997,9.6524,38.06,45.44,59.2735792744,135.91,9.306304,3.262672,9.8616592275,9.266304,2.7026719999999997,9.6524,0.04,0.56,0.5614267539000001,136.09
2020-08-24 01:30:00,48.165952,79.231736,92.7233892912,10.325952,3.011736,10.7562,37.84,76.22,85.0961456236,135.67,62.225952,29.951736,69.0592180069,10.325952,3.011736,10.7562,51.9,26.94,58.4754102166,133.07,59.555952,28.511736,66.029012626,10.325952,3.011736,10.7562,49.23,25.5,55.442248331,135.14,46.435952,48.141736,66.887400781,10.325952,3.011736,10.7562,36.11,45.13,57.7983477272,135.67,10.325952,3.571736,10.9262336951,10.325952,3.011736,10.7562,0.0,0.56,0.56,135.85
2020-08-24 02:00:00,47.198848,79.309664,92.2916792366,11.518848,3.359664,11.9988,35.68,75.95,83.9134369455,135.61,62.388848,30.059664,69.2528104452,11.518848,3.359664,11.9988,50.87,26.7,57.4512567313,133.02,59.778847999999996,28.649664,66.2896214767,11.518848,3.359664,11.9988,48.26,25.29,54.4849676516,135.06,45.668848,48.719664,66.7776110528,11.518848,3.359664,11.9988,34.15,45.36,56.7780952481,135.61,11.518848,3.879664,12.154655569,11.518848,3.359664,11.9988,0.0,0.52,0.52,135.79
2020-08-24 02:30:00,46.342784,79.278312,91.8297576085,11.342784,3.308312,11.8154,35.0,75.97,83.6447302584,135.61,61.722784,30.038312,68.6440256142,11.342784,3.308312,11.8154,50.38,26.73,57.0318972155,133.02,59.142784,28.618312,65.7029427119,11.342784,3.308312,11.8154,47.8,25.31,54.0873007276,135.06,44.862784,48.718312,66.2279647306,11.342784,3.308312,11.8154,33.52,45.41,56.4416379989,135.61,11.342784,3.868312,11.9842641243,11.342784,3.308312,11.8154,0.0,0.56,0.56,135.79
2020-08-24 03:00:00,45.738,79.229,91.4833268142,10.968,3.199,11.425,34.77,76.03,83.6033121353,135.69,60.958,29.749,67.8297926062,10.968,3.199,11.425,49.99,26.55,56.6030264209,133.08,58.388,28.339,64.901906482,10.968,3.199,11.425,47.42,25.14,53.6719293486,135.1,44.288,48.789,65.89228684,10.968,3.199,11.425,33.32,45.59,56.4683141239,135.69,10.968,3.759,11.5942703522,10.968,3.199,11.425,0.0,0.56,0.56,135.88
2020-08-24 03:30:00,44.962432,79.547376,91.3750804095,11.922432,3.477376,12.4192,33.04,76.07,82.9354357317,135.89,60.682432,30.027376,67.7052498916,11.922432,3.477376,12.4192,48.76,26.55,55.5197271247,133.36,58.182432,28.617376,64.8394139591,11.922432,3.477376,12.4192,46.26,25.14,52.6498547007,135.31,43.652432,49.347376,65.8839763342,11.922432,3.477376,12.4192,31.73,45.87,55.7749926042,135.89,11.922432,4.037376,12.5874854423,11.922432,3.477376,12.4192,0.0,0.56,0.56,136.08
2020-08-24 04:00:00,45.750896,79.411928,91.64823399,10.600896,3.091928,11.0426,35.15,76.32,84.0253824746,135.96,60.220896,30.031928,67.293929997,10.600896,3.091928,11.0426,49.62,26.94,56.4615621463,133.49,57.690896,28.601928,64.3918454977,10.600896,3.091928,11.0426,47.09,25.51,53.5558418849,135.41,44.250896,48.731927999999996,65.8250909866,10.600896,3.091928,11.0426,33.65,45.64,56.703898455,135.96,10.600896,3.651928,11.2122956668,10.600896,3.091928,11.0426,0.0,0.56,0.56,136.15
2020-08-24 04:30:00,46.532352,79.206936,91.8640217559,9.452352,2.756936,9.8462,37.08,76.45,84.9678109639,135.76,60.092352,30.266936,67.2843085996,9.452352,2.756936,9.8462,50.64,27.51,57.6299375325,133.27,57.472352,28.806936,64.287718937,9.452352,2.756936,9.8462,48.02,26.05,54.6307871076,135.24,44.892352,47.866936,65.6244377509,9.452352,2.756936,9.8462,35.44,45.11,57.3664161335,135.76,9.452352,3.316936,10.0174359374,9.452352,2.756936,9.8462,0.0,0.56,0.56,135.96
2020-08-24 05:00:00,46.151168,79.252424,91.7108336983,10.431168,3.042424,10.8658,35.72,76.21,84.1658036259,135.69,60.291168,30.112424,67.392751969,10.431168,3.042424,10.8658,49.86,27.07,56.7345088989,133.2,57.721168,28.682424,64.454749102,10.431168,3.042424,10.8658,47.29,25.64,53.7936213691,135.13,44.641168,48.432424,65.8675456877,10.431168,3.042424,10.8658,34.21,45.39,56.8381579575,135.69,10.431168,3.602424,11.0357022667,10.431168,3.042424,10.8658,0.0,0.56,0.56,135.88
2020-08-24 05:30:00,48.085952,79.666736,93.0540037002,10.445952,3.046736,10.8812,37.64,76.62,85.3662345427,134.9,62.515952,29.666736,69.1979730871,10.445952,3.046736,10.8812,52.07,26.62,58.4799905951,132.05,59.775952,28.236736,66.1095885439,10.445952,3.046736,10.8812,49.33,25.19,55.3893942917,134.19,46.455952,46.656736,65.8407661742,10.445952,3.046736,10.8812,36.01,43.61,56.5557441822,134.9,10.445952,3.566736,11.0380939876,10.445952,3.046736,10.8812,0.0,0.52,0.52,135.09
2020-08-24 06:00:00,50.35432,79.17376,93.8298556708,9.78432,2.8537600000000003,10.192,40.57,76.32,86.433022046,134.34,64.66432,29.31376,70.9983859422,9.78432,2.8537600000000003,10.192,54.88,26.46,60.9257416861,131.3,61.76432,27.89376,67.7708866107,9.78432,2.8537600000000003,10.192,51.98,25.04,57.6968110037,133.59,48.49432,45.52376,66.5139969991,9.78432,2.8537600000000003,10.192,38.71,42.67,57.6124378932,134.34,9.82432,3.41376,10.4005298327,9.78432,2.8537600000000003,10.192,0.04,0.56,0.5614267539000001,134.53
2020-08-24 06:30:00,56.654816,74.893488,93.9084805585,8.994816,2.623488,9.3696,47.66,72.27,86.570367332,133.45,70.574816,25.863488,75.1646503681,8.994816,2.623488,9.3696,61.58,23.24,65.8194044336,130.16,67.324816,24.583488,71.6727195778,8.994816,2.623488,9.3696,58.33,21.96,62.3268040252,132.66,54.174816,47.493488,72.0454168635,8.994816,2.623488,9.3696,45.18,44.87,63.6753429516,133.45,8.994816,3.143488,9.5282858731,8.994816,2.623488,9.3696,0.0,0.52,0.52,133.64
2020-08-24 07:00:00,61.08608,72.79344,95.0283856371,9.64608,2.81344,10.048,51.44,69.98,86.8520235803,133.23,76.08608,23.58344,79.6572043948,9.64608,2.81344,10.048,66.44,20.77,69.6108217162,129.78,72.59608,22.43344,75.9832222375,9.64608,2.81344,10.048,62.95,19.62,65.9366885732,132.36,58.25608,49.46344,76.4225277886,9.64608,2.81344,10.048,48.61,46.65,67.3732484002,133.23,9.64608,3.37344,10.2189508659,9.64608,2.81344,10.048,0.0,0.56,0.56,133.41
2020-08-24 07:30:00,65.781632,71.157976,96.9055243884,11.341632,3.307976,11.8142,54.44,67.85,86.9904368307,133.18,82.001632,21.657976,84.8135341504,11.341632,3.307976,11.8142,70.66,18.35,73.0038225027,129.59,78.331632,20.607976,80.9971187549,11.341632,3.307976,11.8142,66.99,17.3,69.1877886625,132.2,62.651632,51.787976,81.2848168506,11.341632,3.307976,11.8142,51.31,48.48,70.5905553173,133.18,11.341632,3.827976,11.970213727400001,11.341632,3.307976,11.8142,0.0,0.52,0.52,133.35
2020-08-24 08:00:00,67.927504,72.819272,99.5830918092,13.677504,3.9892719999999997,14.2474,54.25,68.83,87.6392115437,133.02,87.557504,15.289272,88.8823848971,13.677504,3.9892719999999997,14.2474,73.88,11.3,74.7391758049,130.99,83.777504,13.439272,84.8485957949,13.677504,3.9892719999999997,14.2474,70.1,9.45,70.7340971526,133.4,64.807504,51.469272,82.7592806573,13.677504,3.9892719999999997,14.2474,51.13,47.48,69.7755494425,133.02,13.677504,4.549272,14.4142287827,13.677504,3.9892719999999997,14.2474,0.0,0.56,0.56,133.19
2020-08-24 08:30:00,69.976176,74.605968,102.2874169622,16.066176,4.685968,16.7356,53.91,69.92,88.2898323704,133.23,92.346176,10.715968,92.9658442225,16.066176,4.685968,16.7356,76.28,6.03,76.5179671711,132.32,88.376176,10.255968,88.9692832611,16.066176,4.685968,16.7356,72.31,5.57,72.524209751,134.56,66.836176,51.385968,84.3065366956,16.066176,4.685968,16.7356,50.77,46.7,68.9817577335,133.23,16.066176,5.205968,16.8885793979,16.066176,4.685968,16.7356,0.0,0.52,0.52,133.39
2020-08-24 09:00:00,71.692832,73.994576,103.0294105467,17.672832,5.154576,18.4092,54.02,68.84,87.5048912919,132.97,93.452832,9.294576,93.9139018029,17.672832,5.154576,18.4092,75.78,4.14,75.8930036301,131.72,89.512832,8.944576,89.9586156656,17.672832,5.154576,18.4092,71.84,3.79,71.9399033917,134.16,68.542832,52.474576,86.3232352554,17.672832,5.154576,18.4092,50.87,47.32,69.4761779317,132.97,17.672832,5.714576,18.573781784,17.672832,5.154576,18.4092,0.0,0.56,0.56,133.12
2020-08-24 09:30:00,74.484128,71.643704,103.3474994703,20.584128,6.003704,21.4418,53.9,65.64,84.9342074785,132.65,92.594128,8.023704,92.9411231154,20.584128,6.003704,21.4418,72.01,2.02,72.0383266047,131.31,88.884128,7.783704,89.224291862,20.584128,6.003704,21.4418,68.3,1.78,68.323190792,133.92,71.334128,55.573704,90.4267349505,20.584128,6.003704,21.4418,50.75,49.57,70.9418592934,132.65,20.584128,6.523704,21.5931711289,20.584128,6.003704,21.4418,0.0,0.52,0.52,132.79
2020-08-24 10:00:00,73.4948,70.9414,102.1477746258,22.5648,6.5814,23.505,50.93,64.36,82.073591977,132.7,89.5148,7.9314,89.8654912912,22.5648,6.5814,23.505,66.95,1.35,66.9636095204,131.63,86.0948,7.7214,86.4403528741,22.5648,6.5814,23.505,63.53,1.1400000000000001,63.5402274154,134.05,70.5648,57.2414,90.8623622464,22.5648,6.5814,23.505,48.0,50.66,69.788506217,132.7,22.5648,7.1014,23.6558677922,22.5648,6.5814,23.505,0.0,0.52,0.52,132.82
2020-08-24 10:30:00,73.159024,70.612632,101.6778569336,23.769024,6.932632,24.7594,49.39,63.68,80.5885506756,132.7,91.979024,7.382632,92.2748292398,23.769024,6.932632,24.7594,68.21,0.45,68.2114843703,131.66,88.469024,7.332632,88.7723814007,23.769024,6.932632,24.7594,64.7,0.4,64.7012364642,133.98,70.419024,58.242632,91.3840419515,23.769024,6.932632,24.7594,46.65,51.31,69.3465110874,132.7,23.769024,7.492632,24.921999041,23.769024,6.932632,24.7594,0.0,0.56,0.56,132.82
2020-08-24 11:00:00,73.769344,69.669392,101.4679274246,23.929344,6.979392,24.9264,49.84,62.69,80.0878374037,132.51,89.589344,7.339392,89.8894723162,23.929344,6.979392,24.9264,65.66,0.36,65.6609868948,131.54,86.229344,7.409392,86.54709039869999,23.929344,6.979392,24.9264,62.3,0.43,62.301483931,133.87,70.949344,58.989392,92.2689426761,23.929344,6.979392,24.9264,47.02,52.01,70.1136256372,132.51,23.929344,7.499392,25.0769692076,23.929344,6.979392,24.9264,0.0,0.52,0.52,132.63
2020-08-24 11:30:00,69.093088,69.462984,97.9742872164,27.713088,8.082984,28.8678,41.38,61.38,74.0257306617,132.51,88.363088,9.362984,88.8577559377,27.713088,8.082984,28.8678,60.65,1.28,60.6635055037,131.58,85.273088,9.412984,85.7910473467,27.713088,8.082984,28.8678,57.56,1.33,57.575363655,133.92,66.993088,61.252984,90.7744561464,27.713088,8.082984,28.8678,39.28,53.17,66.1057281936,132.51,27.753087999999998,8.642984,29.0677667866,27.713088,8.082984,28.8678,0.04,0.56,0.5614267539000001,132.63
2020-08-24 12:00:00,67.820528,69.078904,96.8066061591,30.270528,8.828904,31.5318,37.55,60.25,70.9934151876,132.43,90.380528,10.558904,90.9952212769,30.270528,8.828904,31.5318,60.11,1.73,60.134890039,131.51,87.310528,10.608904,87.9526983311,30.270528,8.828904,31.5318,57.04,1.78,57.0677667339,133.87,66.060528,62.878904,91.2016991502,30.270528,8.828904,31.5318,35.79,54.05,64.8253546076,132.43,30.270528,9.348904,31.6813331695,30.270528,8.828904,31.5318,0.0,0.52,0.52,132.55
2020-08-24 12:30:00,69.64224,69.97232,98.722678035,26.92224,7.85232,28.044,42.72,62.12,75.3915963487,132.54,90.11224,8.17232,90.4820568511,26.92224,7.85232,28.044,63.19,0.32,63.1908102496,131.62,86.87224,8.30232,87.2680617408,26.92224,7.85232,28.044,59.95,0.45,59.9516888836,133.96,67.46224,60.35232,90.5182653126,26.92224,7.85232,28.044,40.54,52.5,66.3305480152,132.54,26.92224,8.37232,28.1940197347,26.92224,7.85232,28.044,0.0,0.52,0.52,132.67
2020-08-24 13:00:00,69.117168,69.190424,97.7982499109,26.367168,7.690424,27.4658,42.75,61.5,74.8986815638,132.54,90.737168,8.540424,91.1382054835,26.367168,7.690424,27.4658,64.37,0.85,64.3756118418,131.62,87.427168,8.570424,87.8462399425,26.367168,7.690424,27.4658,61.06,0.88,61.0663409744,133.96,66.927168,60.690424,90.3469611099,26.367168,7.690424,27.4658,40.56,53.0,66.739145934,132.54,26.367168,8.250424,27.6278309775,26.367168,7.690424,27.4658,0.0,0.56,0.56,132.67
2020-08-24 13:30:00,70.59504,68.75772,98.5458458394,28.17504,8.21772,29.349,42.42,60.54,73.9225811238,132.39,88.30504,9.81772,88.8491289513,28.17504,8.21772,29.349,60.13,1.6,60.1512834443,131.5,85.22504,9.87772,85.7955523055,28.17504,8.21772,29.349,57.05,1.6600000000000001,57.0741456353,133.88,68.43504,61.94772,92.3085841783,28.17504,8.21772,29.349,40.26,53.73,67.1400067024,132.39,28.21504,8.73772,29.5370315536,28.17504,8.21772,29.349,0.04,0.52,0.5215361924,132.53
2020-08-24 14:00:00,70.116544,69.618992,98.8085714379,25.676544,7.488992,26.7464,44.44,62.13,76.38750225,132.61,89.506544,8.298992,89.8904593772,25.676544,7.488992,26.7464,63.83,0.81,63.835139226,131.71,86.246544,8.398992,86.654540669,25.676544,7.488992,26.7464,60.57,0.91,60.5768355067,134.04,67.766544,60.208992,90.6500259424,25.676544,7.488992,26.7464,42.09,52.72,67.4608516104,132.61,25.676544,8.048992,26.9085708279,25.676544,7.488992,26.7464,0.0,0.56,0.56,132.76
2020-08-24 14:30:00,69.304112,69.871616,98.4129191852,24.794112,7.231616,25.8272,44.51,62.64,76.8434102575,132.73,91.504112,7.731616,91.8301715063,24.794112,7.231616,25.8272,66.71,0.5,66.7118737557,131.85,88.084112,7.821616,88.4306986497,24.794112,7.231616,25.8272,63.29,0.59,63.2927499798,134.15,66.954112,59.721616,89.7191425024,24.794112,7.231616,25.8272,42.16,52.49,67.3250748236,132.73,24.794112,7.751616,25.9775968958,24.794112,7.231616,25.8272,0.0,0.52,0.52,132.88
2020-08-24 15:00:00,70.341776,69.616768,98.9669633645,22.651776,6.606768,23.5956,47.69,63.01,79.0227574816,132.89,91.401776,6.856768,91.6586052881,22.651776,6.606768,23.5956,68.75,0.25,68.750454544,132.1,87.881776,6.836768,88.147308238,22.651776,6.606768,23.5956,65.23,0.23,65.230405487,134.35,67.731776,58.936768,89.7838298493,22.651776,6.606768,23.5956,45.08,52.33,69.0697857243,132.89,22.651776,7.166768,23.7584831065,22.651776,6.606768,23.5956,0.0,0.56,0.56,133.06
2020-08-24 15:30:00,70.348432,69.760376,99.0727608605,23.658432,6.900376,24.6442,46.69,62.86,78.302846053,132.97,91.998432,7.640376,92.315149547,23.658432,6.900376,24.6442,68.34,0.74,68.344006321,132.22,88.488432,7.650376,88.8185276322,23.658432,6.900376,24.6442,64.83,0.75,64.8343381242,134.43,67.838432,59.670376,90.3471451027,23.658432,6.900376,24.6442,44.18,52.77,68.8225638871,132.97,23.658432,7.420376,24.7948257643,23.658432,6.900376,24.6442,0.0,0.52,0.52,133.15
2020-08-24 16:00:00,74.4208,70.6744,102.6319944657,21.1008,6.1544,21.98,53.32,64.52,83.7009725153,133.06,88.4308,7.3644,88.7369189008,21.1008,6.1544,21.98,67.33,1.21,67.3408716902,132.41,84.9808,7.1644,85.2822665975,21.1008,6.1544,21.98,63.88,1.01,63.8879840033,134.6,71.3508,57.6044,91.7017096896,21.1008,6.1544,21.98,50.25,51.45,71.9177655381,133.06,21.1008,6.7144,22.1433269406,21.1008,6.1544,21.98,0.0,0.56,0.56,133.25
2020-08-24 16:30:00,78.990304,69.354672,105.1167857872,16.610304,4.844672,17.3024,62.38,64.51,89.7374197311,133.06,91.750304,6.414672,91.9742697767,16.610304,4.844672,17.3024,75.14,1.57,75.1564002597,132.44,87.890304,6.184672,88.1076370411,16.610304,4.844672,17.3024,71.28,1.34,71.2925942858,134.6,75.110304,56.294672,93.8650513373,16.610304,4.844672,17.3024,58.5,51.45,77.9060491875,133.06,16.610304,5.364672,17.4551397772,16.610304,4.844672,17.3024,0.0,0.52,0.52,133.25
2020-08-24 17:00:00,80.806672,70.060696,106.9496113304,15.876672,4.630696,16.5382,64.93,65.43,92.1791180257,133.06,94.666672,7.190696,94.939374848,15.876672,4.630696,16.5382,78.79,2.56,78.8315780636,132.44,90.626672,6.910696,90.8897760862,15.876672,4.630696,16.5382,74.75,2.2800000000000002,74.7847638226,134.6,76.686672,55.200696,94.4878960572,15.876672,4.630696,16.5382,60.81,50.57,79.0897022374,133.06,15.876672,5.190696,16.7036534555,15.876672,4.630696,16.5382,0.0,0.56,0.56,133.25
2020-08-24 17:30:00,83.144752,70.050136,108.7201514843,12.754752,3.720136,13.286200000000001,70.39,66.33,96.7182557742,132.92,100.124752,6.550136,100.3387773729,12.754752,3.720136,13.286200000000001,87.37,2.83,87.4158212225,132.09,95.614752,6.250136,95.818813393,12.754752,3.720136,13.286200000000001,82.86,2.5300000000000002,82.8986157906,134.38,78.594752,53.100136,94.8512492546,12.754752,3.720136,13.286200000000001,65.84,49.38,82.3,132.92,12.754752,4.240136,13.4410733158,12.754752,3.720136,13.286200000000001,0.0,0.52,0.52,133.14
2020-08-24 18:00:00,88.098704,69.700872,112.3369627684,8.848704,2.580872,9.2174,79.25,67.12,103.854017255,132.83,101.148704,6.050872,101.3295286323,8.848704,2.580872,9.2174,92.3,3.47,92.3652039461,131.99,96.388704,5.710872,96.5577356704,8.848704,2.580872,9.2174,87.54,3.13,87.5959388328,134.3,82.748704,51.020872,97.2135658914,8.848704,2.580872,9.2174,73.9,48.44,88.3608714307,132.83,8.848704,3.140872,9.3896027286,8.848704,2.580872,9.2174,0.0,0.56,0.56,133.06
2020-08-24 18:30:00,86.717584,70.644712,111.8508592205,8.107584,2.364712,8.4454,78.61,68.28,104.1234387638,132.83,99.817584,6.884712,100.0547316968,8.107584,2.364712,8.4454,91.71,4.52,91.8213183308,131.99,95.077584,6.474712,95.297790503,8.107584,2.364712,8.4454,86.97,4.11,87.0670603615,134.3,81.447584,49.744712,95.4371275312,8.107584,2.364712,8.4454,73.34,47.38,87.3133437683,132.83,8.107584,2.884712,8.6054913654,8.107584,2.364712,8.4454,0.0,0.52,0.52,133.06
2020-08-24 19:00:00,85.146192,71.058056,110.9014036638,7.536192,2.198056,7.8502,77.61,68.86,103.754574357,132.63,98.916192,7.298056,99.1850526096,7.536192,2.198056,7.8502,91.38,5.1,91.5222071412,131.75,94.206192,6.868056,94.4562163352,7.536192,2.198056,7.8502,86.67,4.67,86.7957245491,134.09,79.956192,48.698056,93.6188725489,7.536192,2.198056,7.8502,72.42,46.5,86.0633859432,132.63,7.536192,2.718056,8.0113680654,7.536192,2.198056,7.8502,0.0,0.52,0.52,132.87
2020-08-24 19:30:00,84.8672,71.1846,110.7686278375,6.1872,1.8046000000000002,6.445,78.68,69.38,104.9005567192,132.4,97.3172,7.5946,97.6130901314,6.1872,1.8046000000000002,6.445,91.13,5.79,91.3137503337,131.47,92.6072,7.1346,92.8816236346,6.1872,1.8046000000000002,6.445,86.42,5.33,86.5842092994,133.87,79.5772,47.5446,92.698542324,6.1872,1.8046000000000002,6.445,73.39,45.74,86.4768159682,132.4,6.1872,2.3646000000000003,6.6236528442000004,6.1872,1.8046000000000002,6.445,0.0,0.56,0.56,132.65
2020-08-24 20:00:00,84.072784,70.888312,109.9699312891,5.582784,1.628312,5.8154,78.49,69.26,104.6786878978,132.4,96.552784,7.608312,96.8520857268,5.582784,1.628312,5.8154,90.97,5.98,91.1663386344,131.52,91.862784,7.128312,92.1389381109,5.582784,1.628312,5.8154,86.28,5.5,86.4551236191,133.91,78.792784,47.568312,92.0382915802,5.582784,1.628312,5.8154,73.21,45.94,86.4302475989,132.4,5.582784,2.1483119999999998,5.9818660667,5.582784,1.628312,5.8154,0.0,0.52,0.52,132.65
2020-08-24 20:30:00,85.888192,71.184056,111.5524600968,5.328192,1.554056,5.5502,80.56,69.63,106.4812213491,132.2,97.958192,7.554056,98.2490261629,5.328192,1.554056,5.5502,92.63,6.0,92.8241180944,131.23,93.168192,7.074056,93.4363648096,5.328192,1.554056,5.5502,87.84,5.52,88.0132717265,133.64,80.428192,46.914056,93.1108088181,5.328192,1.554056,5.5502,75.1,45.36,87.7356233237,132.2,5.328192,2.074056,5.7176339757,5.328192,1.554056,5.5502,0.0,0.52,0.52,132.45
2020-08-24 21:00:00,84.4412,71.7716,110.8218336972,5.4912,1.6016,5.72,78.95,70.17,105.6263764407,132.47,96.2412,8.5716,96.6221553475,5.4912,1.6016,5.72,90.75,6.97,91.0172697899,131.64,91.5512,8.0316,91.9028226988,5.4912,1.6016,5.72,86.06,6.43,86.2998754344,134.01,79.1312,46.7616,91.9151459119,5.4912,1.6016,5.72,73.64,45.16,86.3844615657,132.47,5.5312,2.1616,5.9385762604,5.4912,1.6016,5.72,0.04,0.56,0.5614267539000001,132.72
2020-08-24 21:30:00,84.148992,70.248456,109.6170535318,6.028992,1.758456,6.2802,78.12,68.49,103.8923216605,132.55,94.298992,9.168456,94.7436566618,6.028992,1.758456,6.2802,88.27,7.41,88.5804775331,132.04,89.738992,8.618456,90.1518966467,6.028992,1.758456,6.2802,83.71,6.86,83.9906167378,134.35,78.918992,48.518456,92.6404224457,6.028992,1.758456,6.2802,72.89,46.76,86.5993631616,132.55,6.028992,2.278456,6.4451614627,6.028992,1.758456,6.2802,0.0,0.52,0.52,132.82
2020-08-24 22:00:00,80.3908,72.3244,108.1364857946,6.4608,1.8844,6.73,73.93,70.44,102.114829971,133.06,89.8308,10.894400000000001,90.4890080618,6.4608,1.8844,6.73,83.37,9.01,83.8554530129,132.68,85.5208,10.2644,86.1345757521,6.4608,1.8844,6.73,79.06,8.38,79.502880451,134.9,75.5308,47.7044,89.3342684976,6.4608,1.8844,6.73,69.07,45.82,82.8862913877,133.06,6.5008,2.4444,6.9451776075,6.4608,1.8844,6.73,0.04,0.56,0.5614267539000001,133.32
2020-08-24 22:30:00,73.34832,76.66576,106.1019076322,6.80832,1.98576,7.092,66.54,74.68,100.0233672699,133.34,83.75832,13.45576,84.8322677193,6.80832,1.98576,7.092,76.95,11.47,77.8001503855,132.91,79.73832,12.70576,80.7442630383,6.80832,1.98576,7.092,72.93,10.72,73.7136574862,135.04,69.19832,44.72576,82.3941812169,6.80832,1.98576,7.092,62.39,42.74,75.6255228081,133.34,6.80832,2.50576,7.2547952693,6.80832,1.98576,7.092,0.0,0.52,0.52,133.6
2020-08-24 23:00:00,68.616992,77.882456,103.7977289911,7.516992,2.192456,7.8302,61.1,75.69,97.2737688177,133.89,79.606992,14.662456,80.9460362911,7.516992,2.192456,7.8302,72.09,12.47,73.1605699814,133.66,75.836992,13.862456,77.0935603145,7.516992,2.192456,7.8302,68.32,11.67,69.3095325334,135.68,64.936992,44.852456,78.9211995553,7.516992,2.192456,7.8302,57.42,42.66,71.5327337657,133.89,7.516992,2.752456,8.0050723145,7.516992,2.192456,7.8302,0.0,0.56,0.56,134.15
2020-08-24 23:30:00,63.528576,79.034168,101.4015763193,7.488576,2.184168,7.8006,56.04,76.85,95.1125864436,134.47,74.618576,15.524168,76.2163478288,7.488576,2.184168,7.8006,67.13,13.34,68.4426219545,134.46,71.158576,14.704168,72.6619260337,7.488576,2.184168,7.8006,63.67,12.52,64.8892849398,136.32,60.238576,44.984168,75.1815230569,7.488576,2.184168,7.8006,52.75,42.8,67.9293934906,134.47,7.488576,2.704168,7.9618650504,7.488576,2.184168,7.8006,0.0,0.52,0.52,134.73
2020-08-25 00:00:00,60.686848,78.568664,99.2770289791,7.606848,2.218664,7.9238,53.08,76.35,92.9882191463,134.59,70.836848,18.948664,73.3274225782,7.606848,2.218664,7.9238,63.23,16.73,65.405854478,133.97,67.626848,17.118664,69.7598683167,7.606848,2.218664,7.9238,60.02,14.9,61.8418175671,135.88,57.656848,45.608664,73.515048481,7.606848,2.218664,7.9238,50.05,43.39,66.2396754219,134.59,7.606848,2.778664,8.0984634419,7.606848,2.218664,7.9238,0.0,0.56,0.56,134.85
2020-08-25 00:30:00,51.58,72.29,88.8050702381,0.0,0.0,0.0,51.58,72.29,88.8050702381,134.36,59.01,23.42,63.4876090273,0.0,0.0,0.0,59.01,23.42,63.4876090273,131.63,55.99,22.14,60.2084686734,0.0,0.0,0.0,55.99,22.14,60.2084686734,133.85,48.72,46.83,67.5772691073,0.0,0.0,0.0,48.72,46.83,67.5772691073,134.36,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,134.62
2020-08-25 01:00:00,50.17,72.92,88.5118935511,0.0,0.0,0.0,50.17,72.92,88.5118935511,135.13,57.65,23.68,62.3238710287,0.0,0.0,0.0,57.65,23.68,62.3238710287,132.48,54.69,22.4,59.0995439915,0.0,0.0,0.0,54.69,22.4,59.0995439915,134.64,47.44,47.47,67.111507955,0.0,0.0,0.0,47.44,47.47,67.111507955,135.13,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.4
2020-08-25 01:30:00,49.58,73.31,88.5015960308,0.0,0.0,0.0,49.58,73.31,88.5015960308,134.68,56.77,24.09,61.6697737956,0.0,0.0,0.0,56.77,24.09,61.6697737956,131.91,53.85,22.78,58.4700855139,0.0,0.0,0.0,53.85,22.78,58.4700855139,134.16,46.92,46.5,66.0585830911,0.0,0.0,0.0,46.92,46.5,66.0585830911,134.68,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.94
2020-08-25 02:00:00,50.01,73.32,88.7514647766,0.0,0.0,0.0,50.01,73.32,88.7514647766,134.84,56.96,24.07,61.8369347559,0.0,0.0,0.0,56.96,24.07,61.8369347559,132.24,54.02,22.76,58.6189218598,0.0,0.0,0.0,54.02,22.76,58.6189218598,134.33,47.31,46.65,66.441392219,0.0,0.0,0.0,47.31,46.65,66.441392219,134.84,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.11
2020-08-25 02:30:00,49.23,73.11,88.1400306331,0.0,0.0,0.0,49.23,73.11,88.1400306331,134.59,56.15,24.19,61.1390104598,0.0,0.0,0.0,56.15,24.19,61.1390104598,131.96,53.25,22.88,57.9573714035,0.0,0.0,0.0,53.25,22.88,57.9573714035,134.09,46.61,46.43,65.789338042,0.0,0.0,0.0,46.61,46.43,65.789338042,134.59,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.87
2020-08-25 03:00:00,47.97,73.3,87.6014320659,0.0,0.0,0.0,47.97,73.3,87.6014320659,134.75,55.02,24.4,60.1877097089,0.0,0.0,0.0,55.02,24.4,60.1877097089,132.13,52.17,23.07,57.0432625294,0.0,0.0,0.0,52.17,23.07,57.0432625294,134.27,45.45,46.35,64.9155220267,0.0,0.0,0.0,45.45,46.35,64.9155220267,134.75,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,135.04
2020-08-25 03:30:00,44.6,72.53,85.1455277745,0.0,0.0,0.0,44.6,72.53,85.1455277745,133.9,52.63,24.64,58.1123609914,0.0,0.0,0.0,52.63,24.64,58.1123609914,131.12,49.88,23.3,55.0536501969,0.0,0.0,0.0,49.88,23.3,55.0536501969,133.43,42.39,45.83,62.4283669496,0.0,0.0,0.0,42.39,45.83,62.4283669496,133.9,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.18
2020-08-25 04:00:00,42.74,72.16,83.8675932646,0.0,0.0,0.0,42.74,72.16,83.8675932646,134.14,51.66,24.34,57.1068402208,0.0,0.0,0.0,51.66,24.34,57.1068402208,131.28,48.97,23.01,54.1065707655,0.0,0.0,0.0,48.97,23.01,54.1065707655,133.7,40.71,46.53,61.8251162555,0.0,0.0,0.0,40.71,46.53,61.8251162555,134.14,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,134.44
2020-08-25 04:30:00,44.46,70.63,83.4583039607,0.0,0.0,0.0,44.46,70.63,83.4583039607,133.89,52.94,23.23,57.8124251351,0.0,0.0,0.0,52.94,23.23,57.8124251351,130.97,50.18,21.96,54.7747569598,0.0,0.0,0.0,50.18,21.96,54.7747569598,133.48,42.26,47.66,63.6975917912,0.0,0.0,0.0,42.26,47.66,63.6975917912,133.89,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,134.2
2020-08-25 05:00:00,40.91,71.35,82.246280159,0.0,0.0,0.0,40.91,71.35,82.246280159,133.89,51.38,23.54,56.5158030997,0.0,0.0,0.0,51.38,23.54,56.5158030997,130.97,48.69,22.25,53.5329674126,0.0,0.0,0.0,48.69,22.25,53.5329674126,133.51,39.03,47.17,61.2237682604,0.0,0.0,0.0,39.03,47.17,61.2237682604,133.89,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.23
2020-08-25 05:30:00,39.75,70.67,81.0821275005,0.0,0.0,0.0,39.75,70.67,81.0821275005,133.24,51.81,22.78,56.5968594535,0.0,0.0,0.0,51.81,22.78,56.5968594535,130.06,49.1,21.53,53.6129732434,0.0,0.0,0.0,49.1,21.53,53.6129732434,132.77,37.97,46.88,60.3278981898,0.0,0.0,0.0,37.97,46.88,60.3278981898,133.24,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,133.59
2020-08-25 06:00:00,40.83,72.65,83.3373349706,0.0,0.0,0.0,40.83,72.65,83.3373349706,132.78,54.69,18.31,57.6736699023,0.0,0.0,0.0,54.69,18.31,57.6736699023,130.67,51.86,16.1,54.3016537501,0.0,0.0,0.0,51.86,16.1,54.3016537501,133.23,38.95,44.65,59.2513712921,0.0,0.0,0.0,38.95,44.65,59.2513712921,132.78,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.17
2020-08-25 06:30:00,43.93,74.73,86.6857416188,0.0,0.0,0.0,43.93,74.73,86.6857416188,133.28,60.78,11.21,61.8051171021,0.0,0.0,0.0,60.78,11.21,61.8051171021,132.75,57.59,10.49,58.5375793828,0.0,0.0,0.0,57.59,10.49,58.5375793828,135.01,41.77,43.4,60.2353127326,0.0,0.0,0.0,41.77,43.4,60.2353127326,133.28,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,133.61
2020-08-25 07:00:00,44.74,73.91,86.3965028227,0.0,0.0,0.0,44.74,73.91,86.3965028227,133.12,63.46,9.76,64.2061461232,0.0,0.0,0.0,63.46,9.76,64.2061461232,132.38,60.12,9.12,60.807802131,0.0,0.0,0.0,60.12,9.12,60.807802131,134.72,42.48,43.62,60.8872301883,0.0,0.0,0.0,42.48,43.62,60.8872301883,133.12,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.25
2020-08-25 07:30:00,49.05,71.77,86.9300603934,0.0,0.0,0.0,49.05,71.77,86.9300603934,132.73,68.17,7.76,68.6102506919,0.0,0.0,0.0,68.17,7.76,68.6102506919,131.87,64.61,7.22,65.0121565555,0.0,0.0,0.0,64.61,7.22,65.0121565555,134.22,46.41,44.53,64.3180301315,0.0,0.0,0.0,46.41,44.53,64.3180301315,132.73,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,132.91
2020-08-25 08:00:00,52.22,36.36,63.6315802098,0.0,0.0,0.0,52.22,36.36,63.6315802098,133.91,72.45,10.28,73.1756851693,0.0,0.0,0.0,72.45,10.28,73.1756851693,131.06,68.65,9.6,69.3179810727,0.0,0.0,0.0,68.65,9.6,69.3179810727,133.72,49.78,27.09,56.6737725937,0.0,0.0,0.0,49.78,27.09,56.6737725937,133.91,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,134.19
2020-08-25 08:30:00,56.57,10.79,57.5898341724,0.0,0.0,0.0,56.57,10.79,57.5898341724,135.53,77.21,11.92,78.1247111995,0.0,0.0,0.0,77.21,11.92,78.1247111995,131.42,73.15,11.16,73.9964059938,0.0,0.0,0.0,73.15,11.16,73.9964059938,134.01,54.17,14.89,56.1791865374,0.0,0.0,0.0,54.17,14.89,56.1791865374,135.53,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,135.82
2020-08-25 09:00:00,62.6,9.06,63.2522220954,0.0,0.0,0.0,62.6,9.06,63.2522220954,135.39,79.7,11.06,80.4637409023,0.0,0.0,0.0,79.7,11.06,80.4637409023,131.33,75.52,10.34,76.2245760893,0.0,0.0,0.0,75.52,10.34,76.2245760893,133.97,59.9,16.44,62.1150835144,0.0,0.0,0.0,59.9,16.44,62.1150835144,135.39,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,135.55
2020-08-25 09:30:00,62.58,8.9,63.209701787,0.0,0.0,0.0,62.58,8.9,63.209701787,136.02,79.49,10.8,80.2203222382,0.0,0.0,0.0,79.49,10.8,80.2203222382,132.13,75.37,10.1,76.0437170317,0.0,0.0,0.0,75.37,10.1,76.0437170317,134.56,59.83,16.76,62.1331352822,0.0,0.0,0.0,59.83,16.76,62.1331352822,136.02,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,136.21
2020-08-25 10:00:00,59.67,8.64,60.2922756247,0.0,0.0,0.0,59.67,8.64,60.2922756247,135.75,78.7,10.09,79.3441749595,0.0,0.0,0.0,78.7,10.09,79.3441749595,131.72,74.59,9.44,75.1849832081,0.0,0.0,0.0,74.59,9.44,75.1849832081,134.16,57.09,16.92,59.5445589454,0.0,0.0,0.0,57.09,16.92,59.5445589454,135.75,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,136.02
2020-08-25 10:30:00,57.23,9.1,57.9489680667,0.0,0.0,0.0,57.23,9.1,57.9489680667,136.01,76.73,10.49,77.4437408704,0.0,0.0,0.0,76.73,10.49,77.4437408704,131.91,72.74,9.81,73.398526552,0.0,0.0,0.0,72.74,9.81,73.398526552,134.31,54.77,16.57,57.2216549918,0.0,0.0,0.0,54.77,16.57,57.2216549918,136.01,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.22
2020-08-25 11:00:00,56.04,8.46,56.6749786061,0.0,0.0,0.0,56.04,8.46,56.6749786061,135.75,76.52,9.84,77.1500874918,0.0,0.0,0.0,76.52,9.84,77.1500874918,131.48,72.53,9.19,73.1098967309,0.0,0.0,0.0,72.53,9.19,73.1098967309,134.02,53.65,17.03,56.2880395821,0.0,0.0,0.0,53.65,17.03,56.2880395821,135.75,0.04,0.52,0.5215361924,0.0,0.0,0.0,0.04,0.52,0.5215361924,135.96
2020-08-25 11:30:00,56.02,6.79,56.4299964558,0.0,0.0,0.0,56.02,6.79,56.4299964558,135.75,76.84,8.5,77.3087032617,0.0,0.0,0.0,76.84,8.5,77.3087032617,131.52,72.82,7.92,73.2494286667,0.0,0.0,0.0,72.82,7.92,73.2494286667,134.11,53.64,18.63,56.7831533115,0.0,0.0,0.0,53.64,18.63,56.7831533115,135.75,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,136.02
2020-08-25 12:00:00,56.18,5.91,56.4900035404,0.0,0.0,0.0,56.18,5.91,56.4900035404,136.23,76.02,7.97,76.4366489323,0.0,0.0,0.0,76.02,7.97,76.4366489323,132.16,72.07,7.42,72.4509578957,0.0,0.0,0.0,72.07,7.42,72.4509578957,134.61,53.77,19.67,57.2548845078,0.0,0.0,0.0,53.77,19.67,57.2548845078,136.23,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.47
2020-08-25 12:30:00,46.69,7.04,47.2177689011,0.0,0.0,0.0,46.69,7.04,47.2177689011,136.99,65.51,8.76,66.093098732,0.0,0.0,0.0,65.51,8.76,66.093098732,133.05,62.1,8.18,62.6364302942,0.0,0.0,0.0,62.1,8.18,62.6364302942,135.34,44.76,18.9,48.5867018844,0.0,0.0,0.0,44.76,18.9,48.5867018844,136.99,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,137.2
2020-08-25 13:00:00,36.05,6.9,36.70439347,0.0,0.0,0.0,36.05,6.9,36.70439347,137.23,63.96,9.16,64.6125931998,0.0,0.0,0.0,63.96,9.16,64.6125931998,133.29,60.6,8.57,61.2029811365,0.0,0.0,0.0,60.6,8.57,61.2029811365,135.58,34.72,19.13,39.6413332268,0.0,0.0,0.0,34.72,19.13,39.6413332268,137.23,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,137.44
2020-08-25 13:30:00,38.48,7.38,39.1813067674,0.0,0.0,0.0,38.48,7.38,39.1813067674,137.28,65.57,9.27,66.2220340974,0.0,0.0,0.0,65.57,9.27,66.2220340974,133.29,62.16,8.67,62.7617279877,0.0,0.0,0.0,62.16,8.67,62.7617279877,135.58,36.98,18.69,41.4347257744,0.0,0.0,0.0,36.98,18.69,41.4347257744,137.28,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,137.49
2020-08-25 14:00:00,36.28,7.43,37.0330028488,0.0,0.0,0.0,36.28,7.43,37.0330028488,137.58,59.15,9.97,59.9843596282,0.0,0.0,0.0,59.15,9.97,59.9843596282,133.9,56.07,9.34,56.8425940647,0.0,0.0,0.0,56.07,9.34,56.8425940647,136.03,34.93,18.76,39.6489911599,0.0,0.0,0.0,34.93,18.76,39.6489911599,137.58,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,137.78
2020-08-25 14:30:00,30.67,6.34,31.3184370619,0.0,0.0,0.0,30.67,6.34,31.3184370619,137.84,57.01,9.35,57.7716418323,0.0,0.0,0.0,57.01,9.35,57.7716418323,134.44,54.05,8.76,54.7552746318,0.0,0.0,0.0,54.05,8.76,54.7552746318,136.32,29.58,19.91,35.6564790746,0.0,0.0,0.0,29.58,19.91,35.6564790746,137.84,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,138.04
2020-08-25 15:00:00,37.41,16.73,40.9804953606,0.0,0.0,0.0,37.41,16.73,40.9804953606,137.07,62.08,7.08,62.4824199275,0.0,0.0,0.0,62.08,7.08,62.4824199275,134.23,58.86,6.59,59.2277612273,0.0,0.0,0.0,58.86,6.59,59.2277612273,136.12,35.58,26.77,44.5260519247,0.0,0.0,0.0,35.58,26.77,44.5260519247,137.07,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,137.25
2020-08-25 15:30:00,39.03,28.65,48.4165612162,0.0,0.0,0.0,39.03,28.65,48.4165612162,136.26,62.63,5.33,62.8563902877,0.0,0.0,0.0,62.63,5.33,62.8563902877,134.1,59.38,4.92,59.5834775756,0.0,0.0,0.0,59.38,4.92,59.5834775756,135.99,36.72,34.17,50.1592194915,0.0,0.0,0.0,36.72,34.17,50.1592194915,136.26,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.42
2020-08-25 16:00:00,43.18,31.27,53.3134626525,0.0,0.0,0.0,43.18,31.27,53.3134626525,136.58,64.28,6.27,64.5850702562,0.0,0.0,0.0,64.28,6.27,64.5850702562,134.29,60.96,5.79,61.2343506539,0.0,0.0,0.0,60.96,5.79,61.2343506539,136.18,40.51,32.01,51.6304193281,0.0,0.0,0.0,40.51,32.01,51.6304193281,136.58,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.75
2020-08-25 16:30:00,39.18,30.17,49.4499878665,0.0,0.0,0.0,39.18,30.17,49.4499878665,136.05,64.54,6.77,64.8941021973,0.0,0.0,0.0,64.54,6.77,64.8941021973,133.87,61.22,6.31,61.544329552,0.0,0.0,0.0,61.22,6.31,61.544329552,135.78,36.82,32.55,49.1448359444,0.0,0.0,0.0,36.82,32.55,49.1448359444,136.05,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,136.22
