Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-08-25 17:00:00,38.69,32.39,50.4581826863,0.0,0.0,0.0,38.69,32.39,50.4581826863,136.16,64.68,8.21,65.198976219,0.0,0.0,0.0,64.68,8.21,65.198976219,133.97,61.35,7.66,61.826354413,0.0,0.0,0.0,61.35,7.66,61.826354413,135.83,36.38,30.73,47.6218153791,0.0,0.0,0.0,36.38,30.73,47.6218153791,136.16,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.33
2020-08-25 17:30:00,50.12,34.25,60.7048342391,0.0,0.0,0.0,50.12,34.25,60.7048342391,136.32,71.62,9.52,72.2499467128,0.0,0.0,0.0,71.62,9.52,72.2499467128,134.07,67.96,8.89,68.5389940107,0.0,0.0,0.0,67.96,8.89,68.5389940107,135.96,46.79,29.09,55.0956640762,0.0,0.0,0.0,46.79,29.09,55.0956640762,136.32,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.49
2020-08-25 18:00:00,49.45,36.02,61.177960901,0.0,0.0,0.0,49.45,36.02,61.177960901,136.35,71.69,10.35,72.43326998,0.0,0.0,0.0,71.69,10.35,72.43326998,134.0,68.01,9.7,68.6982539807,0.0,0.0,0.0,68.01,9.7,68.6982539807,135.9,46.18,27.5,53.7479525191,0.0,0.0,0.0,46.18,27.5,53.7479525191,136.35,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,136.53
2020-08-25 18:30:00,52.62,56.24,77.018192656,0.0,0.0,0.0,52.62,56.24,77.018192656,134.64,76.73,7.57,77.1025148747,0.0,0.0,0.0,76.73,7.57,77.1025148747,133.0,72.77,7.04,73.1097428528,0.0,0.0,0.0,72.77,7.04,73.1097428528,135.11,49.37,37.35,61.9065376192,0.0,0.0,0.0,49.37,37.35,61.9065376192,134.64,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,134.82
2020-08-25 19:00:00,51.28,70.74,87.3715399887,0.0,0.0,0.0,51.28,70.74,87.3715399887,132.95,77.53,4.89,77.6840588538,0.0,0.0,0.0,77.53,4.89,77.6840588538,131.82,73.53,4.49,73.6669600296,0.0,0.0,0.0,73.53,4.49,73.6669600296,134.14,48.36,45.42,66.3450525661,0.0,0.0,0.0,48.36,45.42,66.3450525661,132.95,0.04,0.52,0.5215361924,0.0,0.0,0.0,0.04,0.52,0.5215361924,133.13
2020-08-25 19:30:00,51.22,71.46,87.9205323005,0.0,0.0,0.0,51.22,71.46,87.9205323005,132.85,77.13,5.54,77.3287042436,0.0,0.0,0.0,77.13,5.54,77.3287042436,131.68,73.15,5.11,73.328266037,0.0,0.0,0.0,73.15,5.11,73.328266037,134.02,48.31,44.68,65.8039398517,0.0,0.0,0.0,48.31,44.68,65.8039398517,132.85,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,133.02
2020-08-25 20:00:00,54.61,65.76,85.4788260331,0.0,0.0,0.0,54.61,65.76,85.4788260331,132.09,77.08,4.86,77.2330628682,0.0,0.0,0.0,77.08,4.86,77.2330628682,131.29,73.08,4.46,73.2159682037,0.0,0.0,0.0,73.08,4.46,73.2159682037,133.73,51.39,48.63,70.751742028,0.0,0.0,0.0,51.39,48.63,70.751742028,132.09,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.26
2020-08-25 20:30:00,56.04,65.87,86.4831688827,0.0,0.0,0.0,56.04,65.87,86.4831688827,131.83,77.91,5.06,78.0741423264,0.0,0.0,0.0,77.91,5.06,78.0741423264,130.91,73.87,4.65,74.0162103866,0.0,0.0,0.0,73.87,4.65,74.0162103866,133.45,52.68,48.06,71.3088073102,0.0,0.0,0.0,52.68,48.06,71.3088073102,131.83,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,132.0
2020-08-25 21:00:00,47.8,70.03,84.7882120345,0.0,0.0,0.0,47.8,70.03,84.7882120345,132.4,76.78,6.26,77.0347713698,0.0,0.0,0.0,76.78,6.26,77.0347713698,131.28,72.79,5.79,73.0199164612,0.0,0.0,0.0,72.79,5.79,73.0199164612,133.74,45.2,45.26,63.9648934964,0.0,0.0,0.0,45.2,45.26,63.9648934964,132.4,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,132.6
2020-08-25 21:30:00,45.74,69.68,83.3513647159,0.0,0.0,0.0,45.74,69.68,83.3513647159,132.78,74.32,6.94,74.6433252207,0.0,0.0,0.0,74.32,6.94,74.6433252207,131.93,70.44,6.43,70.7328671835,0.0,0.0,0.0,70.44,6.43,70.7328671835,134.28,43.34,46.13,63.2955962133,0.0,0.0,0.0,43.34,46.13,63.2955962133,132.78,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,132.96
2020-08-25 22:00:00,44.59,68.61,81.8266472489,0.0,0.0,0.0,44.59,68.61,81.8266472489,132.4,70.57,7.86,71.0063694326,0.0,0.0,0.0,70.57,7.86,71.0063694326,131.72,66.9,7.32,67.2992748847,0.0,0.0,0.0,66.9,7.32,67.2992748847,134.09,42.26,46.58,62.8935926784,0.0,0.0,0.0,42.26,46.58,62.8935926784,132.4,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.57
2020-08-25 22:30:00,37.22,73.66,82.5295341075,0.0,0.0,0.0,37.22,73.66,82.5295341075,133.04,64.69,10.32,65.5080033278,0.0,0.0,0.0,64.69,10.32,65.5080033278,132.29,61.3,9.66,62.0564710566,0.0,0.0,0.0,61.3,9.66,62.0564710566,134.56,35.57,43.15,55.9209030685,0.0,0.0,0.0,35.57,43.15,55.9209030685,133.04,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,133.21
2020-08-25 23:00:00,33.88,74.72,82.0422622799,0.0,0.0,0.0,33.88,74.72,82.0422622799,133.93,60.62,10.92,61.5957043957,0.0,0.0,0.0,60.62,10.92,61.5957043957,133.43,57.44,10.22,58.3421117204,0.0,0.0,0.0,57.44,10.22,58.3421117204,135.52,32.54,43.64,54.4362122121,0.0,0.0,0.0,32.54,43.64,54.4362122121,133.93,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.1
2020-08-25 23:30:00,31.55,75.88,82.1777153491,0.0,0.0,0.0,31.55,75.88,82.1777153491,133.58,56.93,12.14,58.2100034358,0.0,0.0,0.0,56.93,12.14,58.2100034358,133.0,53.92,11.38,55.1078106987,0.0,0.0,0.0,53.92,11.38,55.1078106987,135.15,30.43,41.95,51.8245829699,0.0,0.0,0.0,30.43,41.95,51.8245829699,133.58,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,133.74
2020-08-26 00:00:00,32.43,76.83,83.3939674077,0.0,0.0,0.0,32.43,76.83,83.3939674077,134.36,55.14,13.09,56.6724598019,0.0,0.0,0.0,55.14,13.09,56.6724598019,134.08,52.23,12.3,53.6587634967,0.0,0.0,0.0,52.23,12.3,53.6587634967,136.05,31.24,42.43,52.6900607326,0.0,0.0,0.0,31.24,42.43,52.6900607326,134.36,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,134.52
2020-08-26 00:30:00,48.456032,83.217176,96.2968608969,22.756032,6.637176,23.7042,25.7,76.58,80.7773879251,134.39,73.126032,19.977176,75.8056997659,22.756032,6.637176,23.7042,50.37,13.34,52.1065494924,134.19,70.436032,19.167176,72.997364608,22.756032,6.637176,23.7042,47.68,12.53,49.298917838,136.15,47.886032,49.327176,68.7476716176,22.756032,6.637176,23.7042,25.13,42.69,49.5373899191,134.39,22.756032,7.197176,23.8670554271,22.756032,6.637176,23.7042,0.0,0.56,0.56,134.56
2020-08-26 01:00:00,46.932624,83.002432,95.3523723535,23.082624,6.732432,24.0444,23.85,76.27,79.9120479027,134.71,71.222624,20.122432,74.0106373371,23.082624,6.732432,24.0444,48.14,13.39,49.9675064417,134.63,68.652624,19.312432,71.3172686791,23.082624,6.732432,24.0444,45.57,12.58,47.2745311981,136.53,46.532624,50.142432,68.4072261037,23.082624,6.732432,24.0444,23.45,43.41,49.3389359431,134.71,23.082624,7.292432,24.2071703262,23.082624,6.732432,24.0444,0.0,0.56,0.56,134.87
2020-08-26 01:30:00,46.838512,77.750816,90.7691334928,22.768512,6.640816,23.7172,24.07,71.11,75.073277536,134.86,68.408512,28.720816,74.1930575307,22.768512,6.640816,23.7172,45.64,22.08,50.7004536469,132.09,66.018512,27.520816,71.5250951764,22.768512,6.640816,23.7172,43.25,20.88,48.0264187713,134.37,46.408512,55.220816,72.1324372648,22.768512,6.640816,23.7172,23.64,48.58,54.0265305197,134.86,22.808512,7.160816,23.9061813228,22.768512,6.640816,23.7172,0.04,0.52,0.5215361924,135.01
2020-08-26 02:00:00,46.708384,77.659112,90.6234561939,22.488384,6.559112,23.4254,24.22,71.1,75.1120389818,134.74,67.838384,29.289112,73.8911254853,22.488384,6.559112,23.4254,45.35,22.73,50.7274619905,131.86,65.458384,28.059112,71.2187742251,22.488384,6.559112,23.4254,42.97,21.5,48.0486305736,134.17,46.248384,54.889112,71.7755364923,22.488384,6.559112,23.4254,23.76,48.33,53.8546794624,134.74,22.488384,7.119112,23.5883269988,22.488384,6.559112,23.4254,0.0,0.56,0.56,134.89
2020-08-26 02:30:00,46.636976,77.350368,90.3221288509,22.286976,6.500368,23.2156,24.35,70.85,74.9175880551,134.87,67.276976,29.220368,73.3486292016,22.286976,6.500368,23.2156,44.99,22.72,50.4013739892,132.02,64.916976,27.990368,70.6942322524,22.286976,6.500368,23.2156,42.63,21.49,47.7403079169,134.34,46.166976,55.160368,71.9309103994,22.286976,6.500368,23.2156,23.88,48.66,54.2037821559,134.87,22.286976,7.060368,23.3785819827,22.286976,6.500368,23.2156,0.0,0.56,0.56,135.03
2020-08-26 03:00:00,44.710048,78.181264,90.0627471977,22.290048,6.501264,23.2188,22.42,71.68,75.1044525977,135.23,65.690048,29.821264,72.1421526765,22.290048,6.501264,23.2188,43.4,23.32,49.2684726778,132.42,63.430048,28.571264,69.5678669778,22.290048,6.501264,23.2188,41.14,22.07,46.6860203915,134.71,44.390048,54.841264,70.5552308377,22.290048,6.501264,23.2188,22.1,48.34,53.1522868746,135.23,22.290048,7.061264,23.3817811366,22.290048,6.501264,23.2188,0.0,0.56,0.56,135.39
2020-08-26 03:30:00,43.571072,78.464896,89.7506446747,22.611072,6.594896,23.5532,20.96,71.87,74.8640000267,135.03,64.901072,29.884896,71.4510752591,22.611072,6.594896,23.5532,42.29,23.29,48.2790658567,132.17,62.691072,28.624896,68.917016618,22.611072,6.594896,23.5532,40.08,22.03,45.7354053224,134.46,43.381072,54.694896,69.810092797,22.611072,6.594896,23.5532,20.77,48.1,52.3927752653,135.03,22.611072,7.114896,23.7040570806,22.611072,6.594896,23.5532,0.0,0.52,0.52,135.18
2020-08-26 04:00:00,44.234304,77.676672,89.388696284,22.754304,6.636672,23.7024,21.48,71.04,74.2163863308,134.93,65.244304,29.456672,71.5857159618,22.754304,6.636672,23.7024,42.49,22.82,48.2302031926,132.07,63.034304,28.226672,69.0656824549,22.754304,6.636672,23.7024,40.28,21.59,45.7012745993,134.37,43.994304,55.336672,70.6940312366,22.754304,6.636672,23.7024,21.24,48.7,53.1302889132,134.93,22.754304,7.196672,23.8652558838,22.754304,6.636672,23.7024,0.0,0.56,0.56,135.07
2020-08-26 04:30:00,46.379504,76.110272,89.1281767748,22.629504,6.600272,23.572400000000002,23.75,69.51,73.4554463604,134.88,66.709504,28.260272,72.4486086646,22.629504,6.600272,23.572400000000002,44.08,21.66,49.1141731072,132.02,64.429504,27.100272,69.8969650855,22.629504,6.600272,23.572400000000002,41.8,20.5,46.5563099912,134.34,45.939504,56.560272,72.8663323935,22.629504,6.600272,23.572400000000002,23.31,49.96,55.1303700332,134.88,22.629504,7.160272,23.7352890524,22.629504,6.600272,23.572400000000002,0.0,0.56,0.56,135.02
2020-08-26 05:00:00,46.476224,76.382232,89.4107642435,22.396224,6.532232,23.3294,24.08,69.85,73.8841586539,134.88,66.726224,28.492232,72.5547810529,22.396224,6.532232,23.3294,44.33,21.96,49.4711077297,132.02,64.426224,27.302232,69.9724961044,22.396224,6.532232,23.3294,42.03,20.77,46.8819133569,134.34,45.986224,56.102232,72.5409762352,22.396224,6.532232,23.3294,23.59,49.57,54.8969306974,134.88,22.396224,7.092232,23.4923520364,22.396224,6.532232,23.3294,0.0,0.56,0.56,135.02
2020-08-26 05:30:00,47.64256,76.60408,90.210856309,21.68256,6.32408,22.586,25.96,70.28,74.9212920337,134.27,67.86256,28.24408,73.5054766994,21.68256,6.32408,22.586,46.18,21.92,51.1182824438,131.13,65.44256,27.05408,70.8142069362,21.68256,6.32408,22.586,43.76,20.73,48.4217977774,133.62,47.02256,54.45408,71.946980323,21.68256,6.32408,22.586,25.34,48.13,54.3931291617,134.27,21.72256,6.84408,22.7752287365,21.68256,6.32408,22.586,0.04,0.52,0.5215361924,134.42
2020-08-26 06:00:00,50.41928,73.90604,89.4662313066,21.20928,6.18604,22.093,29.21,67.72,73.7510847378,133.67,70.39928,26.47604,75.213292167,21.20928,6.18604,22.093,49.19,20.29,53.2103392209,130.47,67.82928,25.36604,72.4171748317,21.20928,6.18604,22.093,46.62,19.18,50.4112765163,133.04,49.51928,55.67604,74.5116133351,21.20928,6.18604,22.093,28.31,49.49,57.0150523985,133.67,21.20928,6.74604,22.256293802,21.20928,6.18604,22.093,0.0,0.56,0.56,133.82
2020-08-26 06:30:00,56.757248,70.765864,90.7148979396,21.277248,6.205864,22.1638,35.48,64.56,73.6669803915,133.32,76.447248,23.725864,80.0443523887,21.277248,6.205864,22.1638,55.17,17.52,57.8850524747,130.0,73.577248,22.735864,77.0099404952,21.277248,6.205864,22.1638,52.3,16.53,54.8500765724,132.65,55.297248,58.075864,80.1909696644,21.277248,6.205864,22.1638,34.02,51.87,62.0310994583,133.32,21.277248,6.725864,22.3149844051,21.277248,6.205864,22.1638,0.0,0.52,0.52,133.46
2020-08-26 07:00:00,58.054576,71.482168,92.087100815,21.504576,6.272168,22.4006,36.55,65.21,74.7545757797,133.41,79.734576,23.442168,83.1091923342,21.504576,6.272168,22.4006,58.23,17.17,60.7086633027,129.93,76.714576,22.472168,79.938254331,21.504576,6.272168,22.4006,55.21,16.2,57.5376754831,132.65,56.494576,57.452168,80.5753605348,21.504576,6.272168,22.4006,34.99,51.18,61.9975201117,133.41,21.504576,6.832168,22.5638052757,21.504576,6.272168,22.4006,0.0,0.56,0.56,133.56
2020-08-26 07:30:00,62.6184,77.1562,99.3687235351,21.7584,6.3462,22.665,40.86,70.81,81.753261097,132.39,88.8884,10.6562,89.5248694665,21.7584,6.3462,22.665,67.13,4.31,67.2682168635,132.28,85.3884,9.3462,85.8983719811,21.7584,6.3462,22.665,63.63,3.0,63.7006821,134.56,60.7284,50.8862,79.2296908804,21.7584,6.3462,22.665,38.97,44.54,59.1816905808,132.39,21.7584,6.8662,22.8160617329,21.7584,6.3462,22.665,0.0,0.52,0.52,132.53
2020-08-26 08:00:00,67.176,61.628,91.1626313793,21.696,6.328,22.6,45.48,55.3,71.5997234632,133.51,91.926,9.828,92.4498732287,21.696,6.328,22.6,70.23,3.5,70.3171593567,133.09,88.196,9.468,88.7027476463,21.696,6.328,22.6,66.5,3.14,66.5740910565,135.16,64.616,41.248,76.6591479212,21.696,6.328,22.6,42.92,34.92,55.3311196344,133.51,21.696,6.848,22.7510773371,21.696,6.328,22.6,0.0,0.52,0.52,133.64
2020-08-26 08:30:00,73.054944,38.805192,82.7216281815,21.754944,6.345192,22.6614,51.3,32.46,60.7070144217,135.92,94.364944,19.185192,96.2954528947,21.754944,6.345192,22.6614,72.61,12.84,73.736542501,131.99,90.684944,18.405192,92.53383252,21.754944,6.345192,22.6614,68.93,12.06,69.9770569544,134.24,69.564944,36.705192,78.6546410168,21.754944,6.345192,22.6614,47.81,30.36,56.6350218504,135.92,21.754944,6.9051919999999996,22.8245320872,21.754944,6.345192,22.6614,0.0,0.56,0.56,136.07
2020-08-26 09:00:00,76.198992,35.148456,83.9148398139,23.068992,6.7284559999999995,24.0302,53.13,28.42,60.2535749977,134.87,97.248992,18.198456,98.9371024732,23.068992,6.7284559999999995,24.0302,74.18,11.47,75.0615300937,130.68,93.508992,17.508456,95.1339982149,23.068992,6.7284559999999995,24.0302,70.44,10.78,71.2601010384,133.21,72.528992,39.848456,82.7547831012,23.068992,6.7284559999999995,24.0302,49.46,33.12,59.5250031499,134.87,23.108992,7.248456,24.2191169459,23.068992,6.7284559999999995,24.0302,0.04,0.52,0.5215361924,134.99
2020-08-26 09:30:00,83.821776,30.221768,89.103565545,23.011776,6.711768,23.9706,60.81,23.51,65.1964431545,133.84,101.651776,15.301768,102.7970216878,23.011776,6.711768,23.9706,78.64,8.59,79.1077600492,129.64,97.711776,14.751768,98.8190559973,23.011776,6.711768,23.9706,74.7,8.04,75.1314288431,132.32,79.431776,43.391768,90.5110632391,23.011776,6.711768,23.9706,56.42,36.68,67.2951617875,133.84,23.011776,7.271768,24.1333885835,23.011776,6.711768,23.9706,0.0,0.56,0.56,133.96
2020-08-26 10:00:00,74.58984,34.11412,82.0208352469,25.65984,7.48412,26.729,48.93,26.63,55.7072867765,134.43,96.25984,16.41412,97.6492710275,25.65984,7.48412,26.729,70.6,8.93,71.1625245477,130.06,92.72984,15.85412,94.0753758823,25.65984,7.48412,26.729,67.07,8.37,67.5902492968,132.65,71.24984,41.79412,82.6031970725,25.65984,7.48412,26.729,45.59,34.31,57.0580774299,134.43,25.65984,8.00412,26.8792359601,25.65984,7.48412,26.729,0.0,0.52,0.52,134.56
2020-08-26 10:30:00,73.92176,33.93968,81.3408168142,26.02176,7.58968,27.106,47.9,26.35,54.6693012577,134.71,97.28176,16.12968,98.6098747875,26.02176,7.58968,27.106,71.26,8.54,71.7699045562,130.39,93.74176,15.58968,95.0292359771,26.02176,7.58968,27.106,67.72,8.0,68.1908967532,132.94,70.63176,42.36968,82.3652554418,26.02176,7.58968,27.106,44.61,34.78,56.565895202,134.71,26.02176,8.10968,27.2561718369,26.02176,7.58968,27.106,0.0,0.52,0.52,134.84
2020-08-26 11:00:00,73.259472,33.236096,80.4461827251,26.969472,7.866096,28.0932,46.29,25.37,52.7863713472,134.68,95.519472,15.546096,96.7762916834,26.969472,7.866096,28.0932,68.55,7.68,68.9788728525,130.39,92.129472,15.056096,93.3516236482,26.969472,7.866096,28.0932,65.16,7.19,65.5554856591,132.97,70.109472,43.596096,82.5588132822,26.969472,7.866096,28.0932,43.14,35.73,56.0151095688,134.68,26.969472,8.426096,28.2551148248,26.969472,7.866096,28.0932,0.0,0.56,0.56,134.8
2020-08-26 11:30:00,66.03104,33.10572,73.8653297576,31.39104,9.15572,32.699,34.64,23.95,42.1133244947,134.75,95.47104,16.00572,96.8034222091,31.39104,9.15572,32.699,64.08,6.85,64.4450843742,130.52,92.28104,15.55572,93.5829619546,31.39104,9.15572,32.699,60.89,6.4,61.2254203742,133.07,63.90104,46.23572,78.8738531898,31.39104,9.15572,32.699,32.51,37.08,49.3135529038,134.75,31.39104,9.67572,32.8483934128,31.39104,9.15572,32.699,0.0,0.52,0.52,134.87
2020-08-26 12:00:00,66.053312,32.867216,73.7786819736,30.813312,8.987216,32.0972,35.24,23.88,42.568908842,134.45,98.493312,15.457216,99.6988366793,30.813312,8.987216,32.0972,67.68,6.47,67.9885527129,130.07,95.113312,15.007216,96.2899717088,30.813312,8.987216,32.0972,64.3,6.02,64.5811923086,132.69,63.903312,45.937216,78.7010870217,30.813312,8.987216,32.0972,33.09,36.95,49.600913298,134.45,30.813312,9.547216,32.2584799667,30.813312,8.987216,32.0972,0.0,0.56,0.56,134.56
2020-08-26 12:30:00,74.813408,33.339744,81.9059493966,24.033408,7.009744,25.0348,50.78,26.33,57.200326048,134.45,100.453408,14.559744,101.5030705159,24.033408,7.009744,25.0348,76.42,7.55,76.7920497187,129.93,96.643408,14.059744,97.660763417,24.033408,7.009744,25.0348,72.61,7.05,72.95145372100001,132.57,71.283408,41.649744,82.5592237812,24.033408,7.009744,25.0348,47.25,34.64,58.5874739172,134.45,24.033408,7.529744,25.1853478197,24.033408,7.009744,25.0348,0.0,0.52,0.52,134.56
2020-08-26 13:00:00,86.311392,29.221656,91.1238803408,21.331392,6.221656,22.2202,64.98,23.0,68.9304025812,133.94,98.771392,14.101656,99.7729651737,21.331392,6.221656,22.2202,77.44,7.88,77.8398869475,129.88,94.921392,13.591656,95.8895394297,21.331392,6.221656,22.2202,73.59,7.37,73.9581300467,132.57,81.541392,43.441656,92.3914286356,21.331392,6.221656,22.2202,60.21,37.22,70.7853975054,133.94,21.331392,6.781656,22.3834568992,21.331392,6.221656,22.2202,0.0,0.56,0.56,134.05
2020-08-26 13:30:00,85.291232,29.130776,90.1287765724,19.991232,5.830776,20.8242,65.3,23.3,69.3323878141,134.21,97.111232,13.610776,98.0604130314,19.991232,5.830776,20.8242,77.12,7.78,77.5114365755,130.16,93.271232,13.110776,94.1881901627,19.991232,5.830776,20.8242,73.28,7.28,73.6407278617,132.81,80.481232,42.910776,91.2061587896,19.991232,5.830776,20.8242,60.49,37.08,70.9504510204,134.21,19.991232,6.350776,20.975741052,19.991232,5.830776,20.8242,0.0,0.52,0.52,134.33
2020-08-26 14:00:00,72.403568,32.855624,79.5095509204,24.053568,7.015624,25.0558,48.35,25.84,54.8217849034,134.83,94.743568,15.425624,95.9911118446,24.053568,7.015624,25.0558,70.69,8.41,71.1885117136,130.64,91.223568,14.885624,92.4300879612,24.053568,7.015624,25.0558,67.17,7.87,67.6294743437,133.19,69.053568,42.425624,81.045227036,24.053568,7.015624,25.0558,45.0,35.41,57.2614014848,134.83,24.053568,7.535624,25.2063436976,24.053568,7.015624,25.0558,0.0,0.52,0.52,134.95
2020-08-26 14:30:00,67.88424,33.51832,75.7083074438,27.11424,7.90832,28.244,40.77,25.61,48.1462874997,135.04,95.73424,15.88832,97.0437191208,27.11424,7.90832,28.244,68.62,7.98,69.0824492907,130.85,92.29424,15.36832,93.5650148122,27.11424,7.90832,28.244,65.18,7.46,65.6055180606,133.36,65.29424,43.79832,78.6233464818,27.11424,7.90832,28.244,38.18,35.89,52.4004246166,135.04,27.11424,8.46832,28.4058876714,27.11424,7.90832,28.244,0.0,0.56,0.56,135.16
2020-08-26 15:00:00,75.895952,30.056736,81.630894329,22.925952,6.686736,23.8812,52.97,23.37,57.8962675826,134.92,95.665952,14.786736,96.8019727774,22.925952,6.686736,23.8812,72.74,8.1,73.1896003541,131.02,92.025952,14.256736,93.1237368391,22.925952,6.686736,23.8812,69.1,7.57,69.513415252,133.51,72.225952,44.376736,84.7695867651,22.925952,6.686736,23.8812,49.3,37.69,62.0566362285,134.92,22.925952,7.206736,24.0319853296,22.925952,6.686736,23.8812,0.0,0.52,0.52,135.04
2020-08-26 15:30:00,80.27608,28.93344,85.3310785728,21.64608,6.31344,22.548000000000002,58.63,22.62,62.8421936282,134.3,94.43608,14.90344,95.6048415594,21.64608,6.31344,22.548000000000002,72.79,8.59,73.2951035199,130.47,90.76608,14.35344,91.8939743313,21.64608,6.31344,22.548000000000002,69.12,8.04,69.5860330814,133.05,76.13608,44.16344,88.0176806693,21.64608,6.31344,22.548000000000002,54.49,37.85,66.3459312995,134.3,21.68608,6.87344,22.7492910483,21.64608,6.31344,22.548000000000002,0.04,0.56,0.5614267539000001,134.43
2020-08-26 16:00:00,77.075392,30.963656,83.0624105407,21.235392,6.193656,22.1202,55.84,24.77,61.0873022812,134.4,93.245392,15.613656,94.5435845678,21.235392,6.193656,22.1202,72.01,9.42,72.6235258026,130.47,89.615392,15.023656,90.8659932148,21.235392,6.193656,22.1202,68.38,8.83,68.947757759,133.02,73.175392,42.203656,84.4735850673,21.235392,6.193656,22.1202,51.94,36.01,63.2019279769,134.4,21.235392,6.713656,22.2713953375,21.235392,6.193656,22.1202,0.0,0.52,0.52,134.54
2020-08-26 16:30:00,77.865872,31.866296,84.1341479013,18.295872,5.336296,19.0582,59.57,26.53,65.2106264347,134.68,96.245872,15.336296,97.4600936386,18.295872,5.336296,19.0582,77.95,10.0,78.5888191793,130.64,92.315872,14.706296,93.4799195825,18.295872,5.336296,19.0582,74.02,9.37,74.610704996,133.16,73.665872,39.996296,83.8234119518,18.295872,5.336296,19.0582,55.37,34.66,65.3234452551,134.68,18.335872,5.8962959999999995,19.2605947084,18.295872,5.336296,19.0582,0.04,0.56,0.5614267539000001,134.81
2020-08-26 17:00:00,80.968352,32.989936,87.4311723751,14.948352,4.359936,15.5712,66.02,28.63,71.9605259847,134.82,97.528352,15.149936,98.6980243198,14.948352,4.359936,15.5712,82.58,10.79,83.2819338152,130.64,93.348352,14.479936,94.4647202276,14.948352,4.359936,15.5712,78.4,10.12,79.0504547742,133.16,76.228352,37.199936,84.8209696186,14.948352,4.359936,15.5712,61.28,32.84,69.5248444802,134.82,14.948352,4.879936,15.7247258444,14.948352,4.359936,15.5712,0.0,0.52,0.52,134.95
2020-08-26 17:30:00,86.416768,32.088224,92.1819500284,14.736768,4.298224,15.3508,71.68,27.79,76.8785178057,134.76,99.646768,15.658224,100.8695115071,14.736768,4.298224,15.3508,84.91,11.36,85.6665494811,130.79,95.346768,14.958224,96.512976502,14.736768,4.298224,15.3508,80.61,10.66,81.3117931176,133.3,81.206768,37.838224,89.5894545384,14.736768,4.298224,15.3508,66.47,33.54,74.4526191615,134.76,14.736768,4.858224,15.5169156574,14.736768,4.298224,15.3508,0.0,0.56,0.56,134.91
2020-08-26 18:00:00,88.97704,31.48872,94.3846022103,14.08704,4.10872,14.674,74.89,27.38,79.7381746719,134.72,100.97704,16.08872,102.2507189139,14.08704,4.10872,14.674,86.89,11.98,87.711986068,130.88,96.53704,15.33872,97.7480251627,14.08704,4.10872,14.674,82.45,11.23,83.2112696694,133.38,83.49704,37.91872,91.7037895357,14.08704,4.10872,14.674,69.41,33.81,77.2066331347,134.72,14.08704,4.62872,14.8280054222,14.08704,4.10872,14.674,0.0,0.52,0.52,134.88
2020-08-26 18:30:00,82.517456,35.393008,89.7875022484,11.427456,3.333008,11.9036,71.09,32.06,77.9848171121,134.9,98.017456,17.523008,99.5714692574,11.427456,3.333008,11.9036,86.59,14.19,87.7449952989,130.78,93.597456,16.673008,95.0708838995,11.427456,3.333008,11.9036,82.17,13.34,83.2458077023,133.31,77.417456,33.013008,84.1624690151,11.427456,3.333008,11.9036,65.99,29.68,72.3573251302,134.9,11.427456,3.853008,12.0595365284,11.427456,3.333008,11.9036,0.0,0.52,0.52,135.07
2020-08-26 19:00:00,83.264752,35.150136,90.3800364375,8.194752,2.390136,8.536200000000001,75.07,32.76,81.9067915377,134.57,97.204752,16.470136,98.5902083943,8.194752,2.390136,8.536200000000001,89.01,14.08,90.1167381789,130.3,92.624752,15.620136,93.9325999412,8.194752,2.390136,8.536200000000001,84.43,13.23,85.4602703015,132.9,77.844752,31.180136,83.8570587066,8.194752,2.390136,8.536200000000001,69.65,28.79,75.3656858258,134.57,8.194752,2.950136,8.7096074975,8.194752,2.390136,8.536200000000001,0.0,0.56,0.56,134.74
2020-08-26 19:30:00,83.925248,34.894864,90.8905868913,6.085248,1.774864,6.3388,77.84,33.12,84.5931439302,134.81,96.265248,16.324864,97.6396392718,6.085248,1.774864,6.3388,90.18,14.55,91.3462363757,130.62,91.625248,15.434864,92.9162047103,6.085248,1.774864,6.3388,85.54,13.66,86.6238258218,133.17,78.265248,30.404864,83.9637112053,6.085248,1.774864,6.3388,72.18,28.63,77.6506876982,134.81,6.085248,2.294864,6.5035870103,6.085248,1.774864,6.3388,0.0,0.52,0.52,134.99
2020-08-26 20:00:00,83.416208,35.125144,90.50988619,5.126208,1.495144,5.3398,78.29,33.63,85.2073999134,135.12,94.926208,16.845144,96.4092518467,5.126208,1.495144,5.3398,89.8,15.35,91.1024835007,131.04,90.306208,15.925144,91.6996260339,5.126208,1.495144,5.3398,85.18,14.43,86.3936183986,133.55,77.736208,29.845144,83.2685454094,5.126208,1.495144,5.3398,72.61,28.35,77.9482815718,135.12,5.126208,2.015144,5.5080680642,5.126208,1.495144,5.3398,0.0,0.52,0.52,135.32
2020-08-26 20:30:00,83.615504,35.903272,90.9977881571,5.085504,1.483272,5.2974,78.53,34.42,85.7420392806,134.98,95.835504,17.203272,97.3673271403,5.085504,1.483272,5.2974,90.75,15.72,92.1014706723,130.82,91.155504,16.253272,92.5931679996,5.085504,1.483272,5.2974,86.07,14.77,87.3281042964,133.35,77.905504,29.123272,83.1711039092,5.085504,1.483272,5.2974,72.82,27.64,77.8891648434,134.98,5.085504,2.043272,5.4806305659,5.085504,1.483272,5.2974,0.0,0.56,0.56,135.17
2020-08-26 21:00:00,82.564208,36.334144,90.2054236888,5.294208,1.544144,5.5148,77.27,34.79,84.7407635085,135.18,95.024208,17.814144,96.6795936715,5.294208,1.544144,5.5148,89.73,16.27,91.1931236443,131.13,90.404208,16.844144,91.9600239843,5.294208,1.544144,5.5148,85.11,15.3,86.4742857733,133.58,76.944208,28.994144,82.2257352113,5.294208,1.544144,5.5148,71.65,27.45,76.7282542484,135.18,5.294208,2.064144,5.6823699985000005,5.294208,1.544144,5.5148,0.0,0.52,0.52,135.38
2020-08-26 21:30:00,82.169104,56.328072,99.6223536532,5.719104,1.668072,5.9574,76.45,54.66,93.9804133849,133.2,93.879104,14.698072,95.0227314297,5.719104,1.668072,5.9574,88.16,13.03,89.1177114832,130.37,89.339104,13.898071999999999,90.4136710284,5.719104,1.668072,5.9574,83.62,12.23,84.5096284455,132.98,76.939104,42.968072,88.1242358022,5.719104,1.668072,5.9574,71.22,41.3,82.3284786693,133.2,5.719104,2.228072,6.1377891296,5.719104,1.668072,5.9574,0.0,0.56,0.56,133.38
2020-08-26 22:00:00,75.574464,70.087552,103.071647674,5.374464,1.567552,5.5984,70.2,68.52,98.0970458271,132.46,88.444464,14.227552,89.5815072889,5.374464,1.567552,5.5984,83.07,12.66,84.0291645799,130.27,84.164464,13.437552,85.2304218232,5.374464,1.567552,5.5984,78.79,11.87,79.6791126959,132.87,71.004464,48.337552,85.8961747768,5.374464,1.567552,5.5984,65.63,46.77,80.5898864623,132.46,5.374464,2.087552,5.7656514497,5.374464,1.567552,5.5984,0.0,0.52,0.52,132.64
2020-08-26 22:30:00,71.426736,71.474048,101.0461189414,4.916736,1.434048,5.1216,66.51,70.04,96.5876891741,133.02,83.866736,15.714048,85.3262017896,4.916736,1.434048,5.1216,78.95,14.28,80.2310469831,131.06,79.806736,14.854048,81.1773235144,4.916736,1.434048,5.1216,74.89,13.42,76.0829054387,133.52,67.206736,47.684048,82.4045738866,4.916736,1.434048,5.1216,62.29,46.25,77.5829014668,133.02,4.916736,1.954048,5.290803009,4.916736,1.434048,5.1216,0.0,0.52,0.52,133.2
2020-08-26 23:00:00,68.05864,74.48752,100.8978152112,4.68864,1.36752,4.884,63.37,73.12,96.7589339544,133.65,79.87864,17.32752,81.7364060722,4.68864,1.36752,4.884,75.19,15.96,76.865191732,131.76,76.02864,16.39752,77.7768137841,4.68864,1.36752,4.884,71.34,15.03,72.9060799934,134.1,64.09864,46.05752,78.9299106702,4.68864,1.36752,4.884,59.41,44.69,74.3420755696,133.65,4.68864,1.9275200000000001,5.0693863928,4.68864,1.36752,4.884,0.0,0.56,0.56,133.83
2020-08-26 23:30:00,64.139904,75.062472,98.7334896977,4.019904,1.172472,4.1874,60.12,73.89,95.2583145977,134.1,75.259904,18.142472,77.4157764306,4.019904,1.172472,4.1874,71.24,16.97,73.233315506,132.4,71.599904,17.152472,73.625766879,4.019904,1.172472,4.1874,67.58,15.98,69.4436231774,134.64,60.469904,45.892472,75.9126358128,4.019904,1.172472,4.1874,56.45,44.72,72.0172264115,134.1,4.019904,1.692472,4.3616613394,4.019904,1.172472,4.1874,0.0,0.52,0.52,134.29
2020-08-27 00:00:00,60.63784,75.96312,97.1974446166,4.22784,1.23312,4.404,56.41,74.73,93.6304491071,134.37,71.23784,19.65312,73.8990864193,4.22784,1.23312,4.404,67.01,18.42,69.4955861908,132.82,67.78784,18.59312,70.2915027809,4.22784,1.23312,4.404,63.56,17.36,65.8881112189,135.02,57.29784,45.43312,73.1246255484,4.22784,1.23312,4.404,53.07,44.2,69.0656564437,134.37,4.26784,1.79312,4.6292264581,4.22784,1.23312,4.404,0.04,0.56,0.5614267539000001,134.57
2020-08-27 00:30:00,58.145952,76.796736,96.3259590881,4.205952,1.226736,4.3812,53.94,75.57,92.8458318935,133.99,67.995952,20.646736,71.0615029101,4.205952,1.226736,4.3812,63.79,19.42,66.6805856303,132.39,64.705952,19.546736,67.5938984856,4.205952,1.226736,4.3812,60.5,18.32,63.2129132377,134.64,55.015952,44.166736,70.5510846363,4.205952,1.226736,4.3812,50.81,42.94,66.5244293474,133.99,4.205952,1.7867359999999999,4.5697327887,4.205952,1.226736,4.3812,0.0,0.56,0.56,134.18
2020-08-27 01:00:00,56.624864,76.614752,95.2690686794,4.404864,1.2847520000000001,4.5884,52.22,75.33,91.6599001745,134.13,65.394864,20.874752,68.6457828904,4.404864,1.2847520000000001,4.5884,60.99,19.59,64.0589431696,132.63,62.244864,19.764752,65.3074920358,4.404864,1.2847520000000001,4.5884,57.84,18.48,60.7204743064,134.84,53.664864,44.794752,69.9034150445,4.404864,1.2847520000000001,4.5884,49.26,43.51,65.7241789603,134.13,4.404864,1.804752,4.7602475398,4.404864,1.2847520000000001,4.5884,0.0,0.52,0.52,134.31
2020-08-27 01:30:00,57.189952,76.813736,95.7655504241,4.949952,1.443736,5.1562,52.24,75.37,91.7041683894,134.34,66.019952,21.073736,69.3017778349,4.949952,1.443736,5.1562,61.07,19.63,64.1473444501,132.89,62.889952,19.953736,65.9795244217,4.949952,1.443736,5.1562,57.94,18.51,60.8248608712,135.07,54.209952,45.193736,70.5775649161,4.949952,1.443736,5.1562,49.26,43.75,65.8833066869,134.34,4.949952,2.003736,5.3401294703,4.949952,1.443736,5.1562,0.0,0.56,0.56,134.53
2020-08-27 02:00:00,57.551376,76.519568,95.746567387,4.421376,1.289568,4.6056,53.13,75.23,92.0996731807,134.38,65.981376,20.679568,69.146124342,4.421376,1.289568,4.6056,61.56,19.39,64.5415037011,132.93,62.821376,19.589568,65.8048361214,4.421376,1.289568,4.6056,58.4,18.3,61.2000816993,135.1,54.501376,45.299568,70.8692517731,4.421376,1.289568,4.6056,50.08,44.01,66.6699820009,134.38,4.461376,1.809568,4.8143963443,4.421376,1.289568,4.6056,0.04,0.52,0.5215361924,134.57
2020-08-27 02:30:00,56.857216,76.961688,95.6861768025,4.497216,1.311688,4.6846,52.36,75.65,92.0026744176,134.62,65.017216,20.721688,68.2394807275,4.497216,1.311688,4.6846,60.52,19.41,63.5564198174,133.18,61.917216,19.611688,64.9489025573,4.497216,1.311688,4.6846,57.42,18.3,60.265631997,135.32,53.857216,45.241688,70.3378280043,4.497216,1.311688,4.6846,49.36,43.93,66.0776399397,134.62,4.497216,1.8716879999999998,4.8711567127,4.497216,1.311688,4.6846,0.0,0.56,0.56,134.81
2020-08-27 03:00:00,54.678848,78.669664,95.8054928095,4.798848,1.399664,4.9988,49.88,77.27,91.9710133683,135.02,63.648848,21.709664,67.2494264862,4.798848,1.399664,4.9988,58.85,20.31,62.2560727962,133.62,60.648848,20.569664,64.0421255175,4.798848,1.399664,4.9988,55.85,19.17,59.0483818576,135.68,51.888848,44.469664,68.3374243225,4.798848,1.399664,4.9988,47.09,43.07,63.8160873135,135.02,4.798848,1.959664,5.1835533295,4.798848,1.399664,4.9988,0.0,0.56,0.56,135.22
2020-08-27 03:30:00,53.38192,80.25556,96.3876770848,4.68192,1.36556,4.877,48.7,78.89,92.7109599778,135.25,62.55192,22.76556,66.5658577485,4.68192,1.36556,4.877,57.87,21.4,61.7000559157,133.89,59.58192,21.57556,63.3680517311,4.68192,1.36556,4.877,54.9,20.21,58.5017444184,135.9,50.69192,43.46556,66.7751874531,4.68192,1.36556,4.877,46.01,42.1,62.3644939048,135.25,4.68192,1.92556,5.0624259204,4.68192,1.36556,4.877,0.0,0.56,0.56,135.45
2020-08-27 04:00:00,53.459216,80.207688,96.3906685818,4.689216,1.367688,4.8846,48.77,78.84,92.7052236932,135.25,62.239216,22.947688,66.334880665,4.689216,1.367688,4.8846,57.55,21.58,61.4629880497,133.94,59.299216,21.737688,63.1579298093,4.689216,1.367688,4.8846,54.61,20.37,58.2854098381,135.94,50.769216,43.467688,66.8352690824,4.689216,1.367688,4.8846,46.08,42.1,62.4161549601,135.25,4.689216,1.8876879999999998,5.0549097598,4.689216,1.367688,4.8846,0.0,0.52,0.52,135.45
2020-08-27 04:30:00,53.876384,79.888112,96.3575383239,4.896384,1.428112,5.1004,48.98,78.46,92.493307866,135.07,62.486384,22.778112,66.508575174,4.896384,1.428112,5.1004,57.59,21.35,61.4201155974,133.72,59.526384,21.588112,63.320115065,4.896384,1.428112,5.1004,54.63,20.16,58.2311128178,135.73,51.176384,43.598112,67.2295890905,4.896384,1.428112,5.1004,46.28,42.17,62.6110796904,135.07,4.896384,1.988112,5.2846159368,4.896384,1.428112,5.1004,0.0,0.56,0.56,135.27
2020-08-27 05:00:00,53.693072,80.000896,96.348790037,4.803072,1.400896,5.0032,48.89,78.6,92.5645293836,135.0,62.633072,22.810896,66.6576228535,4.803072,1.400896,5.0032,57.83,21.41,61.6660117082,133.59,59.673072,21.620896,63.4691946204,4.803072,1.400896,5.0032,54.87,20.22,58.4770493442,135.63,51.003072,43.280896,66.8920721162,4.803072,1.400896,5.0032,46.2,41.88,62.3568312216,135.0,4.803072,1.960896,5.1879296217,4.803072,1.400896,5.0032,0.0,0.56,0.56,135.19
2020-08-27 05:30:00,55.87576,79.07668,96.825729408,4.44576,1.29668,4.631,51.43,77.78,93.2457682686,134.54,64.72576,22.11668,68.4000843698,4.44576,1.29668,4.631,60.28,20.82,63.7742173609,132.99,61.61576,20.93668,65.0756978434,4.44576,1.29668,4.631,57.17,19.64,60.4494706346,135.14,52.98576,43.13668,68.3246948343,4.44576,1.29668,4.631,48.54,41.84,64.0836734278,134.54,4.44576,1.81668,4.8026147253,4.44576,1.29668,4.631,0.0,0.52,0.52,134.73
2020-08-27 06:00:00,58.23544,77.38992,96.8533230695,4.52544,1.31992,4.714,53.71,76.07,93.1204005576,134.21,67.03544,21.10992,70.2807152667,4.52544,1.31992,4.714,62.51,19.79,65.5678595045,132.64,63.80544,19.98992,66.8635257461,4.52544,1.31992,4.714,59.28,18.67,62.1505213172,134.84,55.16544,44.27992,70.7385120398,4.52544,1.31992,4.714,50.64,42.96,66.4076140213,134.21,4.52544,1.87992,4.9003781895,4.52544,1.31992,4.714,0.0,0.56,0.56,134.4
2020-08-27 06:30:00,63.260784,74.402312,97.6607947092,4.430784,1.292312,4.6154,58.83,73.11,93.8405083106,133.9,72.300784,18.582312,74.6505571733,4.430784,1.292312,4.6154,67.87,17.29,70.0377112704,132.21,68.780784,17.582312,70.9924921588,4.430784,1.292312,4.6154,64.35,16.29,66.3798659233,134.51,59.760784,46.302312,75.5993082034,4.430784,1.292312,4.6154,55.33,45.01,71.3253741666,133.9,4.430784,1.812312,4.7870995018,4.430784,1.292312,4.6154,0.0,0.52,0.52,134.09
2020-08-27 07:00:00,66.183296,73.125128,98.6281552826,4.783296,1.395128,4.9826,61.4,71.73,94.4200873755,133.44,76.363296,16.745128,78.1776968689,4.783296,1.395128,4.9826,71.58,15.35,73.2073691646,131.53,72.643296,15.825128,74.3470451999,4.783296,1.395128,4.9826,67.86,14.43,69.3772621253,133.9,62.453296,47.065128,78.2019210437,4.783296,1.395128,4.9826,57.67,45.67,73.5634270545,133.44,4.823296,1.955128,5.204489389,4.783296,1.395128,4.9826,0.04,0.56,0.5614267539000001,133.62
2020-08-27 07:30:00,72.791072,69.569896,100.6901712798,5.451072,1.589896,5.6782,67.34,67.98,95.6867597947,133.36,83.171072,13.829896,84.3130668461,5.451072,1.589896,5.6782,77.72,12.24,78.677925748,131.37,79.191072,13.079896,80.263999177,5.451072,1.589896,5.6782,73.74,11.49,74.629804368,133.83,68.471072,50.309896,84.9668955321,5.451072,1.589896,5.6782,63.02,48.72,79.6565050702,133.36,5.451072,2.109896,5.8451558645,5.451072,1.589896,5.6782,0.0,0.52,0.52,133.54
2020-08-27 08:00:00,77.58184,65.91512,101.8024800405,6.77184,1.97512,7.054,70.81,63.94,95.4063923435,132.64,88.47184,11.21512,89.1798485623,6.77184,1.97512,7.054,81.7,9.24,82.220846505,130.44,84.30184,10.61512,84.967529092,6.77184,1.97512,7.054,77.53,8.64,78.0099384694,133.1,72.97184,53.19512,90.30288049,6.77184,1.97512,7.054,66.2,51.22,83.7014241217,132.64,6.77184,2.53512,7.2308125684,6.77184,1.97512,7.054,0.0,0.56,0.56,132.81
2020-08-27 08:30:00,77.938304,65.788672,101.9927869701,9.938304,2.898672,10.3524,68.0,62.89,92.6237124067,132.4,88.698304,11.308672,89.4163027355,9.938304,2.898672,10.3524,78.76,8.41,79.2077376271,129.97,84.688304,10.748672,85.3676916881,9.938304,2.898672,10.3524,74.75,7.85,75.161060397,132.86,73.508304,54.408672,91.4536732218,9.938304,2.898672,10.3524,63.57,51.51,81.819465899,132.4,9.938304,3.418672,10.509862256,9.938304,2.898672,10.3524,0.0,0.52,0.52,132.57
2020-08-27 09:00:00,77.484528,66.500904,102.1088747965,12.894528,3.760904,13.4318,64.59,62.74,90.0454091001,131.89,95.304528,8.340904,95.6688232228,12.894528,3.760904,13.4318,82.41,4.58,82.5371704143,130.46,91.124528,8.180904,91.4910202888,12.894528,3.760904,13.4318,78.23,4.42,78.3547656496,133.33,73.374528,54.730904,91.5384794055,12.894528,3.760904,13.4318,60.48,50.97,79.0934339879,131.89,12.894528,4.320904,13.599230262,12.894528,3.760904,13.4318,0.0,0.56,0.56,132.02
2020-08-27 09:30:00,80.545024,70.425632,106.9919180768,11.745024,3.425632,12.2344,68.8,67.0,96.0335358091,132.13,98.515024,6.585632,98.7349001243,11.745024,3.425632,12.2344,86.77,3.16,86.8275215585,132.26,94.035024,6.595632,94.2660495627,11.745024,3.425632,12.2344,82.29,3.17,82.351035209,134.64,76.065024,50.935632,91.5441231503,11.745024,3.425632,12.2344,64.32,47.51,79.9641325846,132.13,11.745024,3.945632,12.3900605584,11.745024,3.425632,12.2344,0.0,0.52,0.52,132.25
2020-08-27 10:00:00,82.237552,69.180536,107.4660947471,12.687552,3.700536,13.2162,69.55,65.48,95.5239912273,131.96,98.697552,7.940536,99.0164576359,12.687552,3.700536,13.2162,86.01,4.24,86.114445362,132.14,94.257552,7.900536,94.5880784144,12.687552,3.700536,13.2162,81.57,4.2,81.6780564166,134.5,77.687552,52.190536,93.5906394022,12.687552,3.700536,13.2162,65.0,48.49,81.0942667517,131.96,12.687552,4.220536,13.3711218632,12.687552,3.700536,13.2162,0.0,0.52,0.52,132.09
2020-08-27 10:30:00,80.374912,69.961016,106.5582950256,13.374912,3.901016,13.9322,67.0,66.06,94.0899760867,131.77,100.574912,8.261016,100.9136131013,13.374912,3.901016,13.9322,87.2,4.36,87.30893196,131.77,96.044912,8.211016,96.3952587259,13.374912,3.901016,13.9322,82.67,4.31,82.7822746728,134.16,76.074912,51.741016,92.0028530673,13.374912,3.901016,13.9322,62.7,47.84,78.8666951254,131.77,13.374912,4.461016,14.0992529859,13.374912,3.901016,13.9322,0.0,0.56,0.56,131.88
2020-08-27 11:00:00,82.824976,68.624368,107.5605900542,11.774976,3.434368,12.2656,71.05,65.19,96.4253006218,131.53,102.064976,8.404368,102.4104131783,11.774976,3.434368,12.2656,90.29,4.97,90.4266830089,131.48,97.374976,8.334368,97.7309963162,11.774976,3.434368,12.2656,85.6,4.9,85.7401306274,133.92,78.164976,51.604368,93.6630891534,11.774976,3.434368,12.2656,66.39,48.17,82.0242707983,131.53,11.774976,3.954368,12.421235288,11.774976,3.434368,12.2656,0.0,0.52,0.52,131.64
2020-08-27 11:30:00,82.9988,69.1184,108.0099718545,12.0288,3.5084,12.53,70.97,65.61,96.6509855097,131.49,102.9488,8.1284,103.2691934122,12.0288,3.5084,12.53,90.92,4.62,91.0373044416,131.41,98.2288,8.0784,98.5604266225,12.0288,3.5084,12.53,86.2,4.57,86.3210571066,133.87,78.3488,51.0384,93.5064315221,12.0288,3.5084,12.53,66.32,47.53,81.5931571886,131.49,12.0288,4.0284,12.6854261261,12.0288,3.5084,12.53,0.0,0.52,0.52,131.64
2020-08-27 12:00:00,86.061616,67.915888,109.631973399,10.991616,3.205888,11.4496,75.07,64.71,99.1104888496,131.25,104.281616,8.375888,104.6174504342,10.991616,3.205888,11.4496,93.29,5.17,93.433147223,131.16,99.441616,8.305888,99.7878888852,10.991616,3.205888,11.4496,88.45,5.1,88.596910217,133.65,81.051616,51.265888,95.9038879746,10.991616,3.205888,11.4496,70.06,48.06,84.9597975515,131.25,10.991616,3.725888,11.6059408787,10.991616,3.205888,11.4496,0.0,0.52,0.52,131.38
2020-08-27 12:30:00,86.327088,69.254984,110.6734788981,10.097088,2.944984,10.5178,76.23,66.31,101.0347910375,131.37,105.107088,7.654984,105.3854768357,10.097088,2.944984,10.5178,95.01,4.71,95.1266744925,131.16,100.177088,7.604984,100.4653409978,10.097088,2.944984,10.5178,90.08,4.66,90.2004545443,133.65,81.227088,49.724984,95.2387203755,10.097088,2.944984,10.5178,71.13,46.78,85.1342780553,131.37,10.097088,3.464984,10.6750784634,10.097088,2.944984,10.5178,0.0,0.52,0.52,131.5
2020-08-27 13:00:00,87.353408,68.939744,111.2803046006,9.873408,2.879744,10.2848,77.48,66.06,101.8188292999,131.43,106.863408,7.7997440000000005,107.1476736838,9.873408,2.879744,10.2848,96.99,4.92,97.1147079489,131.16,101.803408,7.739744,102.0971964238,9.873408,2.879744,10.2848,91.93,4.86,92.0583755016,133.7,82.153408,49.749744,96.0428002199,9.873408,2.879744,10.2848,72.28,46.87,86.1463597606,131.43,9.913408,3.399744,10.4801678155,9.873408,2.879744,10.2848,0.04,0.52,0.5215361924,131.56
2020-08-27 13:30:00,85.886416,69.247288,110.3252616071,9.796416,2.857288,10.2046,76.09,66.39,100.9817815252,131.24,106.876416,7.877288,107.1663191644,9.796416,2.857288,10.2046,97.08,5.02,97.2097052768,130.9,101.826416,7.817288,102.126044607,9.796416,2.857288,10.2046,92.03,4.96,92.1635638417,133.44,80.796416,49.367288,94.6846870561,9.796416,2.857288,10.2046,71.0,46.51,84.8774416438,131.24,9.796416,3.377288,10.3622314527,9.796416,2.857288,10.2046,0.0,0.52,0.52,131.36
2020-08-27 14:00:00,87.893296,68.620128,111.5076385208,7.303296,2.130128,7.6076,80.59,66.49,104.478075212,131.27,106.543296,6.860128,106.7639231141,7.303296,2.130128,7.6076,99.24,4.73,99.3526572367,130.98,101.383296,6.810128,101.6117638426,7.303296,2.130128,7.6076,94.08,4.68,94.1963311387,133.52,82.423296,48.590128,95.6796752846,7.303296,2.130128,7.6076,75.12,46.46,88.3263607311,131.27,7.343296,2.690128,7.8205360942,7.303296,2.130128,7.6076,0.04,0.56,0.5614267539000001,131.39
2020-08-27 14:30:00,89.034432,67.683376,111.8399278805,7.074432,2.063376,7.3692,81.96,65.62,104.9925044944,131.39,105.804432,6.9533760000000004,106.0326707607,7.074432,2.063376,7.3692,98.73,4.89,98.8510242739,131.28,100.664432,6.893376,100.9001808847,7.074432,2.063376,7.3692,93.59,4.83,93.7145506312,133.77,83.434432,49.543376,97.0353056812,7.074432,2.063376,7.3692,76.36,47.48,89.9177401851,131.39,7.074432,2.583376,7.5313624053,7.074432,2.063376,7.3692,0.0,0.52,0.52,131.55
2020-08-27 15:00:00,87.996528,67.136904,110.6831189421,8.046528,2.346904,8.3818,79.95,64.79,102.9064944501,131.66,106.326528,7.636904,106.600435549,8.046528,2.346904,8.3818,98.28,5.29,98.4222662816,131.73,101.246528,7.556904,101.5281548642,8.046528,2.346904,8.3818,93.2,5.21,93.3455092653,134.11,82.566528,50.926904,97.0091804779,8.046528,2.346904,8.3818,74.52,48.58,88.9564320328,131.66,8.046528,2.866904,8.5419992625,8.046528,2.346904,8.3818,0.0,0.52,0.52,131.83
2020-08-27 15:30:00,85.878576,69.209168,110.2952344893,9.288576,2.709168,9.6756,76.59,66.5,101.4311495548,132.14,104.418576,6.639168,104.6294297299,9.288576,2.709168,9.6756,95.13,3.93,95.2111432554,132.33,99.498576,6.629168,99.7191681393,9.288576,2.709168,9.6756,90.21,3.92,90.2951299905,134.64,80.718576,50.519168,95.2243395718,9.288576,2.709168,9.6756,71.43,47.81,85.9537142886,132.14,9.288576,3.229168,9.8338786895,9.288576,2.709168,9.6756,0.0,0.52,0.52,132.31
2020-08-27 16:00:00,89.947296,68.482128,113.0500681695,7.207296,2.102128,7.5076,82.74,66.38,106.0764441335,132.0,105.947296,5.332128,106.0813891251,7.207296,2.102128,7.5076,98.74,3.23,98.7928160344,132.26,100.827296,5.352128,100.9692472627,7.207296,2.102128,7.5076,93.62,3.25,93.676394572,134.6,84.277296,49.782128,97.8821888255,7.207296,2.102128,7.5076,77.07,47.68,90.6265264699,132.0,7.207296,2.662128,7.683231164,7.207296,2.102128,7.5076,0.0,0.56,0.56,132.18
2020-08-27 16:30:00,94.104048,66.738264,115.367099867,6.234048,1.818264,6.4938,87.87,64.92,109.2508274568,131.66,107.724048,5.328264,107.855741223,6.234048,1.818264,6.4938,101.49,3.51,101.5506779889,131.85,102.474048,5.348264,102.6135197784,6.234048,1.818264,6.4938,96.24,3.5300000000000002,96.3047169146,134.35,87.974048,50.248264,101.3129861198,6.234048,1.818264,6.4938,81.74,48.43,95.0099600042,131.66,6.234048,2.338264,6.6581403560000005,6.234048,1.818264,6.4938,0.0,0.52,0.52,131.86
2020-08-27 17:00:00,89.780848,71.230664,114.6054456013,7.270848,2.120664,7.5738,82.51,69.11,107.629420699,132.05,107.950848,4.140664,108.0302304093,7.270848,2.120664,7.5738,100.68,2.02,100.7002621645,131.94,102.700848,4.240664,102.7883622356,7.270848,2.120664,7.5738,95.43,2.12,95.4535452458,134.49,84.150848,47.580664,96.6710132656,7.270848,2.120664,7.5738,76.88,45.46,89.3148699826,132.05,7.270848,2.640664,7.735524352,7.270848,2.120664,7.5738,0.0,0.52,0.52,132.28
2020-08-27 17:30:00,91.701808,71.695944,116.402448327,6.671808,1.945944,6.9498,85.03,69.75,109.9780132572,131.61,110.111808,3.415944,110.164780826,6.671808,1.945944,6.9498,103.44,1.47,103.4504446583,131.4,104.711808,3.5359439999999998,104.771492471,6.671808,1.945944,6.9498,98.04,1.5899999999999999,98.0528923592,134.16,85.861808,46.385944,97.5905009404,6.671808,1.945944,6.9498,79.19,44.44,90.8073218414,131.61,6.671808,2.465944,7.1129390409,6.671808,1.945944,6.9498,0.0,0.52,0.52,132.0
2020-08-27 18:00:00,92.290992,72.369456,117.2815644766,6.580992,1.9194559999999998,6.8552,85.71,70.45,110.947765187,131.27,110.230992,2.769456,110.2657765757,6.580992,1.9194559999999998,6.8552,103.65,0.85,103.6534852284,131.07,104.810992,2.939456,104.8522028648,6.580992,1.9194559999999998,6.8552,98.23,1.02,98.2352955918,133.93,86.400992,45.499456,97.6490241369,6.580992,1.9194559999999998,6.8552,79.82,43.58,90.9420078951,131.27,6.580992,2.439456,7.0185754452,6.580992,1.9194559999999998,6.8552,0.0,0.52,0.52,131.73
2020-08-27 18:30:00,89.057088,73.739984,115.6233115049,7.337088,2.139984,7.6428,81.72,71.6,108.6495209377,131.71,108.727088,2.249984,108.750365944,7.337088,2.139984,7.6428,101.39,0.11,101.3900596706,131.51,103.387088,2.439984,103.415876378,7.337088,2.139984,7.6428,96.05,0.30000000000000004,96.0504685048,134.13,83.547088,45.029984,94.9095114955,7.337088,2.139984,7.6428,76.21,42.89,87.4500783304,131.71,7.337088,2.6999839999999997,7.8181055199,7.337088,2.139984,7.6428,0.0,0.56,0.56,131.88
2020-08-27 19:00:00,86.241664,74.727152,114.112978471,7.361664,2.147152,7.6684,78.88,72.58,107.191001488,132.34,105.501664,2.957152,105.5430995126,7.361664,2.147152,7.6684,98.14,0.81,98.1433426168,132.38,100.361664,2.717152,100.3984388118,7.361664,2.147152,7.6684,93.0,0.5700000000000001,93.0017467578,134.7,80.971664,44.757152,92.5181767334,7.361664,2.147152,7.6684,73.61,42.61,85.0531845377,132.34,7.361664,2.6671519999999997,7.8299295425,7.361664,2.147152,7.6684,0.0,0.52,0.52,132.43
2020-08-27 19:30:00,87.78512,72.31816,113.7371687673,8.08512,2.35816,8.422,79.7,69.96,106.0494771321,131.46,104.64512,3.85816,104.7162190799,8.08512,2.35816,8.422,96.56,1.5,96.5716500843,131.61,99.59512,3.59816,99.6600957415,8.08512,2.35816,8.422,91.51,1.24,91.518400882,134.09,82.40512,45.93816,94.3446784212,8.08512,2.35816,8.422,74.32,43.58,86.1549696767,131.46,8.08512,2.8781600000000003,8.582130877600001,8.08512,2.35816,8.422,0.0,0.52,0.52,131.59
2020-08-27 20:00:00,88.268208,71.781144,113.7708626032,6.998208,2.041144,7.2898,81.27,69.74,107.0909916846,131.78,103.488208,3.771144,103.5568960626,6.998208,2.041144,7.2898,96.49,1.73,96.5055076149,132.14,98.468208,3.501144,98.5304318271,6.998208,2.041144,7.2898,91.47,1.46,91.4816511657,134.52,82.728208,46.421144,94.8624214806,6.998208,2.041144,7.2898,75.73,44.38,87.7759494395,131.78,6.998208,2.561144,7.4521388742,6.998208,2.041144,7.2898,0.0,0.52,0.52,131.92
2020-08-27 20:30:00,91.621616,71.900888,116.4656954371,6.311616,1.840888,6.5746,85.31,70.06,110.3911214727,131.88,104.911616,3.950888,104.9859832917,6.311616,1.840888,6.5746,98.6,2.11,98.6225739879,132.27,99.791616,3.660888,99.8587438577,6.311616,1.840888,6.5746,93.48,1.82,93.4977154801,134.66,85.701616,45.950888,97.2432573138,6.311616,1.840888,6.5746,79.39,44.11,90.8210559287,131.88,6.311616,2.360888,6.7387156551,6.311616,1.840888,6.5746,0.0,0.52,0.52,132.02
2020-08-27 21:00:00,91.239936,71.581648,115.9683502154,5.799936,1.6916479999999998,6.0416,85.44,69.89,110.3839014531,132.06,103.049936,4.501648,103.1482144505,5.799936,1.6916479999999998,6.0416,97.25,2.81,97.2905884451,132.63,97.999936,4.181648,98.0891106902,5.799936,1.6916479999999998,6.0416,92.2,2.49,92.2336169734,135.0,85.299936,46.261648,97.0372050158,5.799936,1.6916479999999998,6.0416,79.5,44.57,91.141290862,132.06,5.799936,2.251648,6.221669898,5.799936,1.6916479999999998,6.0416,0.0,0.56,0.56,132.21
