Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-08-27 21:30:00,88.151568,71.874624,113.7394413385,5.501568,1.6046239999999998,5.7308,82.65,70.27,108.4845399124,131.86,99.751568,5.364624,99.8957181721,5.501568,1.6046239999999998,5.7308,94.25,3.76,94.324970713,132.45,94.841568,4.994624,94.9729924221,5.501568,1.6046239999999998,5.7308,89.34,3.39,89.4042935211,134.83,82.461568,45.524624,94.1934264551,5.501568,1.6046239999999998,5.7308,76.96,43.92,88.6104282802,131.86,5.541568,2.124624,5.9348970539,5.501568,1.6046239999999998,5.7308,0.04,0.52,0.5215361924,132.0
2020-08-27 22:00:00,76.454992,76.961456,108.482401851,5.044992,1.4714559999999999,5.2552,71.41,75.49,103.9140423619,132.18,92.104992,7.791456,92.4339566281,5.044992,1.4714559999999999,5.2552,87.06,6.32,87.2890943933,132.53,87.564992,7.301456,87.8688743736,5.044992,1.4714559999999999,5.2552,82.52,5.83,82.7256870627,134.9,71.784992,41.311456,82.8234355317,5.044992,1.4714559999999999,5.2552,66.74,39.84,77.7267856019,132.18,5.044992,1.991456,5.423821649,5.044992,1.4714559999999999,5.2552,0.0,0.52,0.52,132.32
2020-08-27 22:30:00,70.553824,80.604032,107.120735881,5.293824,1.544032,5.5144,65.26,79.06,102.5151266887,132.91,86.423824,9.694032,86.9658071382,5.293824,1.544032,5.5144,81.13,8.15,81.5383308635,133.36,82.163824,9.114032,82.6677661099,5.293824,1.544032,5.5144,76.87,7.57,77.2418396984,135.56,66.453824,39.474032,77.2936603258,5.293824,1.544032,5.5144,61.16,37.93,71.9668708504,132.91,5.293824,2.064032,5.6819715452,5.293824,1.544032,5.5144,0.0,0.52,0.52,133.04
2020-08-27 23:00:00,67.347008,82.359544,106.3894448451,5.107008,1.489544,5.3198,62.24,80.87,102.0479029672,133.54,82.147008,10.979544,82.8775078643,5.107008,1.489544,5.3198,77.04,9.49,77.6223015634,134.14,78.127008,10.329544,78.8069086964,5.107008,1.489544,5.3198,73.02,8.84,73.5531508503,136.24,63.497008,38.679544,74.3503675109,5.107008,1.489544,5.3198,58.39,37.19,69.2277993295,133.54,5.107008,2.049544,5.5029229797,5.107008,1.489544,5.3198,0.0,0.56,0.56,133.67
2020-08-27 23:30:00,63.823568,77.405624,100.3248646103,5.333568,1.555624,5.5558,58.49,75.85,95.7825798358,134.05,75.403568,20.245624,78.0742169879,5.333568,1.555624,5.5558,70.07,18.69,72.519797297,132.3,71.823568,19.185624,74.3418663239,5.333568,1.555624,5.5558,66.49,17.63,68.7876224331,134.68,60.273568,44.375624,74.8471709876,5.333568,1.555624,5.5558,54.94,42.82,69.6559832319,134.05,5.373568,2.075624,5.76050762,5.333568,1.555624,5.5558,0.04,0.52,0.5215361924,134.18
2020-08-28 00:00:00,61.483952,78.435736,99.6616327149,5.093952,1.485736,5.3062000000000005,56.39,76.95,95.3998668762,135.23,72.163952,21.085736,75.1814088118,5.093952,1.485736,5.3062000000000005,67.07,19.6,69.8752094809,133.61,68.743952,19.995736,71.5930191762,5.093952,1.485736,5.3062000000000005,63.65,18.51,66.2868207112,135.77,58.113952,45.205736,73.626014318,5.093952,1.485736,5.3062000000000005,53.02,43.72,68.720876013,135.23,5.093952,2.0457359999999998,5.4893881954,5.093952,1.485736,5.3062000000000005,0.0,0.56,0.56,135.37
2020-08-28 00:30:00,58.75536,79.99448,99.253761436,4.81536,1.40448,5.016,53.94,78.59,95.320048783,135.6,68.86536,22.18448,72.3504592992,4.81536,1.40448,5.016,64.05,20.78,67.3365495106,134.05,65.62536,21.03448,68.9139842412,4.81536,1.40448,5.016,60.81,19.63,63.8998669795,136.16,55.59536,44.16448,71.0024319809,4.81536,1.40448,5.016,50.78,42.76,66.3854351496,135.6,4.81536,1.96448,5.2006608811,4.81536,1.40448,5.016,0.0,0.56,0.56,135.75
2020-08-28 01:00:00,57.06416,80.40788,98.5989123804,4.96416,1.44788,5.171,52.1,78.96,94.5996384771,135.93,66.90416,22.81788,70.6882046243,4.96416,1.44788,5.171,61.94,21.37,65.5228242676,134.54,63.75416,21.63788,67.3260036553,4.96416,1.44788,5.171,58.79,20.19,62.1602783134,136.55,54.06416,44.39788,69.9578812215,4.96416,1.44788,5.171,49.1,42.95,65.2342892964,135.93,4.96416,2.00788,5.3548544892,4.96416,1.44788,5.171,0.0,0.56,0.56,136.09
2020-08-28 01:30:00,56.580256,80.508408,98.4018756311,5.000256,1.458408,5.2086,51.58,79.05,94.3896122463,135.88,66.280256,23.208408,70.2260816031,5.000256,1.458408,5.2086,61.28,21.75,65.0253865809,134.54,63.130256,22.008408,66.856557235,5.000256,1.458408,5.2086,58.13,20.55,61.6554896177,136.52,53.670256,44.288408,69.5841897436,5.000256,1.458408,5.2086,48.67,42.83,64.8319196076,135.88,5.000256,1.978408,5.3774211552,5.000256,1.458408,5.2086,0.0,0.52,0.52,136.03
2020-08-28 02:00:00,55.874944,80.865192,98.2913457238,5.194944,1.5151919999999999,5.4114,50.68,79.35,94.153517725,135.98,65.974944,23.495192,70.0336867723,5.194944,1.5151919999999999,5.4114,60.78,21.98,64.6322581998,134.62,62.874944,22.295192,66.7108249786,5.194944,1.5151919999999999,5.4114,57.68,20.78,61.3089781353,136.62,53.034944,44.115192,68.9844580343,5.194944,1.5151919999999999,5.4114,47.84,42.6,64.0579862312,135.98,5.194944,2.075192,5.5940919728,5.194944,1.5151919999999999,5.4114,0.0,0.56,0.56,136.13
2020-08-28 02:30:00,55.097552,80.980536,97.9468603235,5.007552,1.460536,5.2162,50.09,79.52,93.9810539417,136.08,64.527552,23.610536,68.7114428412,5.007552,1.460536,5.2162,59.52,22.15,63.5078963594,134.8,61.507552,22.390536,65.4562071572,5.007552,1.460536,5.2162,56.5,20.93,60.2520945694,136.73,52.297552,44.210536,68.4806939115,5.007552,1.460536,5.2162,47.29,42.75,63.7487772432,136.08,5.007552,2.020536,5.3998280306,5.007552,1.460536,5.2162,0.0,0.56,0.56,136.23
2020-08-28 03:00:00,55.442576,75.931168,94.0181977458,5.352576,1.561168,5.5756,50.09,74.37,89.6655173408,135.9,62.402576,29.981168,69.2311485249,5.352576,1.561168,5.5756,57.05,28.42,63.7369508213,132.5,59.532576,28.181168,65.8658168934,5.352576,1.561168,5.5756,54.18,26.62,60.3663548676,134.85,52.662576,48.651168,71.6957673696,5.352576,1.561168,5.5756,47.31,47.09,66.7510614148,135.9,5.352576,2.121168,5.7575536055,5.352576,1.561168,5.5756,0.0,0.56,0.56,136.06
2020-08-28 03:30:00,55.166048,73.574264,91.9590407468,5.226048,1.524264,5.4438,49.94,72.05,87.6653072772,135.56,61.566048,31.814264,69.3002572881,5.226048,1.524264,5.4438,56.34,30.29,63.9662387514,131.27,58.716048,30.234264,66.0430542325,5.226048,1.524264,5.4438,53.49,28.71,60.7078594582,133.85,52.396048,50.164264,72.538260447,5.226048,1.524264,5.4438,47.17,48.64,67.7558742841,135.56,5.226048,2.084264,5.6263428726,5.226048,1.524264,5.4438,0.0,0.56,0.56,135.71
2020-08-28 04:00:00,54.68896,73.15928,91.3409141404,5.44896,1.58928,5.676,49.24,71.57,86.8725647141,135.33,61.25896,31.54928,68.90585787,5.44896,1.58928,5.676,55.81,29.96,63.34317406,130.98,58.41896,29.98928,65.6668242144,5.44896,1.58928,5.676,52.97,28.4,60.1030856113,133.61,51.99896,50.52928,72.505861683,5.44896,1.58928,5.676,46.55,48.94,67.5427723743,135.33,5.4889600000000005,2.14928,5.8947507496,5.44896,1.58928,5.676,0.04,0.56,0.5614267539000001,135.47
2020-08-28 04:30:00,55.67936,72.73648,91.6012371794,5.19936,1.51648,5.416,50.48,71.22,87.2955829352,135.2,61.78936,31.40648,69.313000189,5.19936,1.51648,5.416,56.59,29.89,63.9987515503,130.79,58.88936,29.84648,66.0209746187,5.19936,1.51648,5.416,53.69,28.33,60.7058893354,133.5,52.91936,50.36648,73.0564231974,5.19936,1.51648,5.416,47.72,48.85,68.2899765705,135.2,5.19936,2.07648,5.5986706994,5.19936,1.51648,5.416,0.0,0.56,0.56,135.34
2020-08-28 05:00:00,56.09952,71.36236,90.7730277616,5.21952,1.52236,5.437,50.88,69.84,86.4083329315,134.73,62.31952,30.76236,69.4985277959,5.21952,1.52236,5.437,57.1,29.24,64.1512868148,130.28,59.37952,29.21236,66.1761994391,5.21952,1.52236,5.437,54.16,27.69,60.8279680739,133.06,53.29952,50.85236,73.6668266576,5.21952,1.52236,5.437,48.08,49.33,68.8849424766,134.73,5.21952,2.08236,5.619574023,5.21952,1.52236,5.437,0.0,0.56,0.56,134.86
2020-08-28 05:30:00,57.137456,70.593008,90.8188397671,4.947456,1.4430079999999998,5.1536,52.19,69.15,86.6343961715,133.95,64.077456,29.933008,70.7241495909,4.947456,1.4430079999999998,5.1536,59.13,28.49,65.6356381854,129.28,61.007456,28.413008,67.2993960686,4.947456,1.4430079999999998,5.1536,56.06,26.97,62.2101639606,132.21,54.277456,50.123008,73.8807022219,4.947456,1.4430079999999998,5.1536,49.33,48.68,69.3050596999,133.95,4.947456,1.9630079999999999,5.3226611089,4.947456,1.4430079999999998,5.1536,0.0,0.52,0.52,134.08
2020-08-28 06:00:00,58.598352,74.824936,95.0396649011,4.988352,1.454936,5.1962,53.61,73.37,90.869076148,133.69,67.918352,24.744936,72.2856444672,4.988352,1.454936,5.1962,62.93,23.29,67.101482845,130.58,64.648352,22.824936,68.5593693066,4.988352,1.454936,5.1962,59.66,21.37,63.3718588965,133.43,55.618352,46.344936,72.3965066287,4.988352,1.454936,5.1962,50.63,44.89,67.6646805948,133.69,4.988352,2.014936,5.3799277653,4.988352,1.454936,5.1962,0.0,0.56,0.56,133.98
2020-08-28 06:30:00,63.053968,75.272824,98.1926724022,5.083968,1.482824,5.2958,57.97,73.79,93.8375457906,132.53,74.223968,18.962824,76.6080029744,5.083968,1.482824,5.2958,69.14,17.48,71.3154261012,130.23,70.563968,17.942824,72.8094671935,5.083968,1.482824,5.2958,65.48,16.46,67.5171237539,133.13,59.733968,44.582824,74.5370721778,5.083968,1.482824,5.2958,54.65,43.1,69.6005208314,132.53,5.083968,2.002824,5.4642505982,5.083968,1.482824,5.2958,0.0,0.52,0.52,132.89
2020-08-28 07:00:00,66.81096,73.80028,99.5499156414,5.5209600000000005,1.61028,5.751,61.29,72.19,94.6987866871,132.86,78.58096,17.16028,80.4328445612,5.5209600000000005,1.61028,5.751,73.06,15.55,74.6964932242,130.54,74.74096,16.23028,76.4828941045,5.5209600000000005,1.61028,5.751,69.22,14.62,70.7471045344,133.45,63.18096,46.47028,78.4303552829,5.5209600000000005,1.61028,5.751,57.66,44.86,73.0554255343,132.86,5.5209600000000005,2.17028,5.9322099255000005,5.5209600000000005,1.61028,5.751,0.0,0.56,0.56,133.06
2020-08-28 07:30:00,71.725408,72.345744,101.8746328959,5.985408,1.745744,6.2348,65.74,70.6,96.4681688434,133.58,83.845408,15.565744,85.2780442374,5.985408,1.745744,6.2348,77.86,13.82,79.0770004489,131.38,79.825408,14.735744,81.1741209598,5.985408,1.745744,6.2348,73.84,12.99,74.9739001253,134.01,67.595408,48.685744,83.3033063661,5.985408,1.745744,6.2348,61.61,46.94,77.4542167993,133.58,5.985408,2.2657439999999998,6.3998988117,5.985408,1.745744,6.2348,0.0,0.52,0.52,133.53
2020-08-28 08:00:00,76.189328,69.202304,102.9260539417,6.899328,2.012304,7.1868,69.29,67.19,96.5173569883,132.38,88.509328,13.762304,89.5728873845,6.899328,2.012304,7.1868,81.61,11.75,82.4515287912,129.82,84.299328,13.032304,85.3007482312,6.899328,2.012304,7.1868,77.4,11.02,78.1805628018,132.61,71.759328,49.712304,87.2967028243,6.899328,2.012304,7.1868,64.86,47.7,80.511549482,132.38,6.899328,2.532304,7.3493734699,6.899328,2.012304,7.1868,0.0,0.52,0.52,132.1
2020-08-28 08:30:00,82.695584,70.723712,108.8136161156,8.035584,2.343712,8.3704,74.66,68.38,101.2419873373,132.18,96.685584,4.853712,96.807337912,8.035584,2.343712,8.3704,88.65,2.51,88.6855264403,131.95,92.105584,4.313712,92.2065437765,8.035584,2.343712,8.3704,84.07,1.97,84.0930781932,134.39,77.795584,48.553712,91.7039575966,8.035584,2.343712,8.3704,69.76,46.21,83.676888685,132.18,8.035584,2.903712,8.5441297743,8.035584,2.343712,8.3704,0.0,0.56,0.56,131.94
2020-08-28 09:00:00,82.963392,71.757656,109.6908638254,9.043392,2.637656,9.4202,73.92,69.12,101.2014861551,132.25,99.863392,2.8076559999999997,99.9028527819,9.043392,2.637656,9.4202,90.82,0.17,90.8201591058,132.43,95.103392,2.897656,95.1475253498,9.043392,2.637656,9.4202,86.06,0.26,86.0603927483,134.85,78.093392,48.237656,91.7902463797,9.043392,2.637656,9.4202,69.05,45.6,82.7481872913,132.25,9.043392,3.157656,9.5788167474,9.043392,2.637656,9.4202,0.0,0.52,0.52,132.23
2020-08-28 09:30:00,82.260416,72.804288,109.8509917647,8.380416,2.444288,8.7296,73.88,70.36,102.0234482852,132.14,100.210416,2.6742879999999998,100.2460936456,8.380416,2.444288,8.7296,91.83,0.23,91.8302880318,131.93,95.420416,2.8842879999999997,95.463997962,8.380416,2.444288,8.7296,87.04,0.44,87.0411121252,134.59,77.400416,46.834288,90.4669825375,8.380416,2.444288,8.7296,69.02,44.39,82.0623695734,132.14,8.380416,2.964288,8.88922807,8.380416,2.444288,8.7296,0.0,0.52,0.52,132.26
2020-08-28 10:00:00,85.724272,69.397496,110.2935322718,8.974272,2.617496,9.3482,76.75,66.78,101.7355930832,131.41,100.744272,4.017496,100.8243453483,8.974272,2.617496,9.3482,91.77,1.4,91.7806782498,131.48,95.944272,4.117496,96.0325835481,8.974272,2.617496,9.3482,86.97,1.5,86.9829345332,134.09,80.604272,49.057496,94.3593481243,8.974272,2.617496,9.3482,71.63,46.44,85.3670340354,131.41,8.974272,3.137496,9.5069153294,8.974272,2.617496,9.3482,0.0,0.52,0.52,131.52
2020-08-28 10:30:00,90.18248,67.08864,112.4000236477,9.73248,2.83864,10.138,80.45,64.25,102.9575883556,130.76,97.64248,4.49864,97.7460570172,9.73248,2.83864,10.138,87.91,1.6600000000000001,87.9256714504,130.93,93.04248,4.59864,93.156054953,9.73248,2.83864,10.138,83.31,1.76,83.32858873160001,133.62,84.75248,50.48864,98.6513336717,9.73248,2.83864,10.138,75.02,47.65,88.873634448,130.76,9.73248,3.35864,10.2957092811,9.73248,2.83864,10.138,0.0,0.52,0.52,130.85
2020-08-28 11:00:00,89.226848,69.078664,112.8418903778,11.926848,3.478664,12.4238,77.3,65.6,101.38367718719999,131.16,94.696848,5.038664,94.8308027807,11.926848,3.478664,12.4238,82.77,1.56,82.7846996733,131.27,90.356848,5.138664,90.5028499452,11.926848,3.478664,12.4238,78.43,1.6600000000000001,78.4475652905,133.95,84.056848,50.618664,98.1213679116,11.926848,3.478664,12.4238,72.13,47.14,86.1679551806,131.16,12.006848,4.038664,12.6678808725,11.926848,3.478664,12.4238,0.08,0.56,0.5656854249000001,131.26
2020-08-28 11:30:00,80.027728,74.543504,109.3671396601,16.057728,4.683504,16.7268,63.97,69.86,94.7237061142,131.58,92.647728,5.383504,92.8040064808,16.057728,4.683504,16.7268,76.59,0.7000000000000001,76.5931987842,131.36,88.617728,5.523504,88.7896999225,16.057728,4.683504,16.7268,72.56,0.84,72.5648620201,134.02,76.037728,48.653504,90.2712552858,16.057728,4.683504,16.7268,59.98,43.97,74.370432969,131.58,16.057728,5.203504,16.8797832451,16.057728,4.683504,16.7268,0.0,0.52,0.52,131.7
2020-08-28 12:00:00,77.27432,74.74376,107.5079075715,16.744320000000002,4.8837600000000005,17.442,60.53,69.86,92.4353855404,131.62,90.91432,5.71376,91.0936915181,16.744320000000002,4.8837600000000005,17.442,74.17,0.8300000000000001,74.1746439156,131.29,86.99432,5.83376,87.1897039105,16.744320000000002,4.8837600000000005,17.442,70.25,0.9500000000000001,70.2564231939,134.05,73.62432,48.87376,88.3695926889,16.744320000000002,4.8837600000000005,17.442,56.88,43.99,71.9058725001,131.62,16.744320000000002,5.40376,17.5946831287,16.744320000000002,4.8837600000000005,17.442,0.0,0.52,0.52,131.74
2020-08-28 12:30:00,75.381808,75.070944,106.3863882759,18.551808,5.410944,19.3248,56.83,69.66,89.900859284,131.7,92.121808,6.460944,92.3480985541,18.551808,5.410944,19.3248,73.57,1.05,73.5774924824,131.33,88.241808,6.580944,88.4868662743,18.551808,5.410944,19.3248,69.69,1.17,69.6998206597,134.12,72.051808,49.740944,87.5535524469,18.551808,5.410944,19.3248,53.5,44.33,69.4794854615,131.7,18.551808,5.930944,19.4767984227,18.551808,5.410944,19.3248,0.0,0.52,0.52,131.81
2020-08-28 13:00:00,74.642176,74.948968,105.7771347801,18.442176,5.378968,19.2106,56.2,69.57,89.4339135899,131.85,91.712176,5.868968,91.899771556,18.442176,5.378968,19.2106,73.27,0.49,73.2716384422,131.57,87.842176,6.018968,88.0481451264,18.442176,5.378968,19.2106,69.4,0.64,69.4029509459,134.35,71.362176,49.948968,87.1060248646,18.442176,5.378968,19.2106,52.92,44.57,69.1882309356,131.85,18.442176,5.898968,19.3626361604,18.442176,5.378968,19.2106,0.0,0.52,0.52,131.96
2020-08-28 13:30:00,72.869424,77.449832,106.3410994438,17.999424,5.249832,18.7494,54.87,72.2,90.6838293192,131.41,90.979424,5.889832,91.1698728329,17.999424,5.249832,18.7494,72.98,0.64,72.9828061943,130.95,87.089424,5.659832,87.2731428959,17.999424,5.249832,18.7494,69.09,0.41000000000000003,69.0912165185,133.73,69.769424,46.699832,83.9562197465,17.999424,5.249832,18.7494,51.77,41.45,66.3191933003,131.41,17.999424,5.769832,18.9015932037,17.999424,5.249832,18.7494,0.0,0.52,0.52,131.56
2020-08-28 14:00:00,79.10312,56.34716,97.1200598939,14.97312,4.36716,15.597,64.13,51.98,82.5504530575,132.86,94.12312,7.62716,94.4316434687,14.97312,4.36716,15.597,79.15,3.26,79.2171073696,131.64,89.92312,7.32716,90.2211437757,14.97312,4.36716,15.597,74.95,2.96,75.0084268599,134.22,74.88312,35.98716,83.0816306159,14.97312,4.36716,15.597,59.91,31.62,67.7423980975,132.86,14.97312,4.88716,15.7505128615,14.97312,4.36716,15.597,0.0,0.52,0.52,132.98
2020-08-28 14:30:00,82.85728,39.54504,91.8103427594,18.25728,5.32504,19.018,64.6,34.22,73.1038193257,133.78,100.25728,10.20504,100.7753195698,18.25728,5.32504,19.018,82.0,4.88,82.1450814109,132.24,95.89728,9.77504,96.3941892357,18.25728,5.32504,19.018,77.64,4.45,77.7674231282,134.69,78.42728,32.04504,84.7214426034,18.25728,5.32504,19.018,60.17,26.72,65.8360638252,133.78,18.25728,5.84504,19.1701008239,18.25728,5.32504,19.018,0.0,0.52,0.52,133.92
2020-08-28 15:00:00,79.634768,43.092224,90.5463198793,20.064768,5.852224,20.9008,59.57,37.24,70.2524198871,134.99,98.814768,12.662224,99.6227398314,20.064768,5.852224,20.9008,78.75,6.8100000000000005,79.0439029907,133.58,94.614768,12.152224,95.39198536480001,20.064768,5.852224,20.9008,74.55,6.3,74.8157236148,135.92,75.614768,30.842224,81.6629409277,20.064768,5.852224,20.9008,55.55,24.99,60.9122532829,134.99,20.064768,6.372224,21.0523194352,20.064768,5.852224,20.9008,0.0,0.52,0.52,135.15
2020-08-28 15:30:00,70.38056,48.18808,85.2966252556,19.81056,5.77808,20.636,50.57,42.41,65.9994924223,135.53,96.20056,14.65808,97.3108783929,19.81056,5.77808,20.636,76.39,8.88,76.9043984438,133.91,92.13056,14.02808,93.1924198334,19.81056,5.77808,20.636,72.32,8.25,72.7890438184,136.1,67.15056,26.57808,72.2190559672,19.81056,5.77808,20.636,47.34,20.8,51.7079839096,135.53,19.81056,6.33808,20.7997486908,19.81056,5.77808,20.636,0.0,0.56,0.56,135.67
2020-08-28 16:00:00,71.781536,47.425448,86.0334936436,18.841536,5.495448,19.6266,52.94,41.93,67.5334620762,135.15,95.521536,14.525448,96.6196278165,18.841536,5.495448,19.6266,76.68,9.03,77.2098653023,133.49,91.421536,13.895448,92.4715130174,18.841536,5.495448,19.6266,72.58,8.4,73.0644674243,135.77,68.401536,26.495448,73.353792621,18.841536,5.495448,19.6266,49.56,21.0,53.8255849945,135.15,18.841536,6.015448,19.7785007895,18.841536,5.495448,19.6266,0.0,0.52,0.52,135.29
2020-08-28 16:30:00,77.276768,44.813224,89.3304198904,19.416768,5.663224,20.2258,57.86,39.15,69.8605904642,134.86,98.416768,13.963224,99.4023734528,19.416768,5.663224,20.2258,79.0,8.3,79.4348160444,133.37,94.176768,13.373224,95.1215367363,19.416768,5.663224,20.2258,74.76,7.71,75.1565146877,135.68,73.496768,28.783224,78.9319256719,19.416768,5.663224,20.2258,54.08,23.12,58.8148008583,134.86,19.416768,6.183224,20.3775155159,19.416768,5.663224,20.2258,0.0,0.52,0.52,135.0
2020-08-28 17:00:00,88.946416,41.762288,98.2626766287,16.396416,4.782288,17.0796,72.55,36.98,81.4310929559,133.66,102.616416,12.662288,103.3946921756,16.396416,4.782288,17.0796,86.22,7.88,86.5793439569,132.16,97.996416,12.072288,98.7372153061,16.396416,4.782288,17.0796,81.6,7.29,81.9249906927,134.66,83.876416,28.892288,88.7131189108,16.396416,4.782288,17.0796,67.48,24.11,71.6578153449,133.66,16.396416,5.302288,17.2324320884,16.396416,4.782288,17.0796,0.0,0.52,0.52,133.83
2020-08-28 17:30:00,81.628624,44.565432,93.0016665737,18.498624,5.395432,19.2694,63.13,39.17,74.294587959,133.61,103.698624,12.925432,104.5010593816,18.498624,5.395432,19.2694,85.2,7.53,85.5321044988,131.78,99.128624,12.335432,99.8931778389,18.498624,5.395432,19.2694,80.63,6.94,80.9281193406,134.29,77.398624,27.525432,82.147406556,18.498624,5.395432,19.2694,58.9,22.13,62.9201629051,133.61,18.498624,5.915432,19.4214166744,18.498624,5.395432,19.2694,0.0,0.52,0.52,133.8
2020-08-28 18:00:00,80.642256,45.724408,92.7032628321,18.392256,5.364408,19.1586,62.25,40.36,74.1888947215,133.84,104.442256,13.184408,105.2711425448,18.392256,5.364408,19.1586,86.05,7.82,86.4045999933,131.91,99.842256,12.604408,100.6347215637,18.392256,5.364408,19.1586,81.45,7.24,81.7711446661,134.36,76.472256,26.534408,80.9449241499,18.392256,5.364408,19.1586,58.08,21.17,61.8179205409,133.84,18.432256,5.884408,19.3487549667,18.392256,5.364408,19.1586,0.04,0.52,0.5215361924,134.0
2020-08-28 18:30:00,79.36584,46.81712,92.1454246504,18.19584,5.30712,18.954,61.17,41.51,73.9246170095,134.14,103.73584,13.84712,104.6559469538,18.19584,5.30712,18.954,85.54,8.54,85.9652441397,132.25,99.15584,13.22712,100.0341807064,18.19584,5.30712,18.954,80.96,7.92,81.3464688846,134.63,75.29584,25.71712,79.5665368255,18.19584,5.30712,18.954,57.1,20.41,60.6380911639,134.14,18.19584,5.82712,19.1061225998,18.19584,5.30712,18.954,0.0,0.52,0.52,134.29
2020-08-28 19:00:00,77.808448,47.632464,91.2305113812,20.648448,6.022464,21.5088,57.16,41.61,70.7011859872,134.39,103.278448,14.912464,104.3495060067,20.648448,6.022464,21.5088,82.63,8.89,83.1068529064,132.6,98.828448,14.272464,99.8537198242,20.648448,6.022464,21.5088,78.18,8.25,78.614088432,134.93,74.058448,26.592464,78.6880731862,20.648448,6.022464,21.5088,53.41,20.57,57.2341943247,134.39,20.648448,6.542464,21.6601532774,20.648448,6.022464,21.5088,0.0,0.52,0.52,134.54
2020-08-28 19:30:00,75.947664,48.755152,90.2502770832,22.577664,6.585152,23.5184,53.37,42.17,68.0195986463,134.15,102.387664,16.085152,103.6434554337,22.577664,6.585152,23.5184,79.81,9.5,80.3734166252,132.29,98.077664,15.425152,99.2832487881,22.577664,6.585152,23.5184,75.5,8.84,76.0157588925,134.78,72.547664,26.615152,77.2756744897,22.577664,6.585152,23.5184,49.97,20.03,53.8349496145,134.15,22.577664,7.105152,23.6692648099,22.577664,6.585152,23.5184,0.0,0.52,0.52,134.38
2020-08-28 20:00:00,77.186448,47.216464,90.4828283572,24.536448,7.156464,25.5588,52.65,40.06,66.157585355,134.15,102.606448,16.956464,103.9981001873,24.536448,7.156464,25.5588,78.07,9.8,78.6826848805,132.5,98.396448,16.276464,99.7335663624,24.536448,7.156464,25.5588,73.86,9.12,74.4209244769,135.07,73.836448,29.206464,79.4030137504,24.536448,7.156464,25.5588,49.3,22.05,54.0064116564,134.15,24.536448,7.676464,25.7092469746,24.536448,7.156464,25.5588,0.0,0.52,0.52,134.38
2020-08-28 20:30:00,81.523136,57.849248,99.9627790602,24.923136,7.269248,25.9616,56.6,50.58,75.9071564479,133.59,104.183136,15.219248,105.2888946493,24.923136,7.269248,25.9616,79.26,7.95,79.6577058419,132.82,99.933136,14.669248,101.0040519369,24.923136,7.269248,25.9616,75.01,7.4,75.3741341575,135.25,77.943136,37.449248,86.4729936181,24.923136,7.269248,25.9616,53.02,30.18,61.0078093362,133.59,24.923136,7.789248,26.1119722059,24.923136,7.269248,25.9616,0.0,0.52,0.52,133.64
2020-08-28 21:00:00,73.505632,80.834976,109.2582778587,25.285632,7.374976,26.3392,48.22,73.46,87.8722936994,131.46,100.105632,13.124976,100.9623818713,25.285632,7.374976,26.3392,74.82,5.75,75.0406216659,131.51,96.115632,12.664976,96.946461162,25.285632,7.374976,26.3392,70.83,5.29,71.0272694111,134.23,70.925632,47.934976,85.6049484476,25.285632,7.374976,26.3392,45.64,40.56,61.0583589691,131.46,25.285632,7.894976,26.4895041796,25.285632,7.374976,26.3392,0.0,0.52,0.52,131.56
2020-08-28 21:30:00,64.901744,85.442592,107.2971243879,25.551744,7.452592,26.6164,39.35,77.99,87.3548086828,131.88,95.151744,14.962592,96.3209922374,25.551744,7.452592,26.6164,69.6,7.51,70.0040006,131.72,91.411744,14.422592,92.5425205034,25.551744,7.452592,26.6164,65.86,6.97,66.2277925044,134.32,63.111744,44.462592,77.2011289949,25.551744,7.452592,26.6164,37.56,37.01,52.7303868751,131.88,25.551744,7.972592,26.7666554623,25.551744,7.452592,26.6164,0.0,0.52,0.52,131.96
2020-08-28 22:00:00,60.345744,87.284592,106.1141311019,25.935744,7.564592,27.0164,34.41,79.72,86.8292951716,132.49,89.935744,16.834592,91.4977679326,25.935744,7.564592,27.0164,64.0,9.27,64.6678660542,132.66,86.495744,16.214592,88.0024245339,25.935744,7.564592,27.0164,60.56,8.65,61.1746360839,135.06,58.985744,44.174592,73.6933685863,25.935744,7.564592,27.0164,33.05,36.61,49.3213402089,132.49,25.975744,8.124592,27.2166910465,25.935744,7.564592,27.0164,0.04,0.56,0.5614267539000001,132.59
2020-08-28 22:30:00,57.541904,89.008472,105.9885786475,25.571904,7.458472,26.6374,31.97,81.55,87.5927131672,133.36,85.741904,17.888472,87.5880787096,25.571904,7.458472,26.6374,60.17,10.43,61.0672891162,133.82,82.491904,17.208472,84.2677027937,25.571904,7.458472,26.6374,56.92,9.75,57.7490164418,135.99,56.401904,43.898472,71.472026827,25.571904,7.458472,26.6374,30.83,36.44,47.7321956336,133.36,25.571904,7.978472,26.7876518127,25.571904,7.458472,26.6374,0.0,0.52,0.52,133.45
2020-08-28 23:00:00,53.142592,90.263256,104.7453601273,25.382592,7.403256,26.4402,27.76,82.86,87.3864817921,133.66,80.932592,19.243256,83.1888655369,25.382592,7.403256,26.4402,55.55,11.84,56.7977825271,134.2,77.912592,18.793256,80.1471051457,25.382592,7.403256,26.4402,52.53,11.39,53.75065581,136.37,52.372592,43.033256,67.7845816891,25.382592,7.403256,26.4402,26.99,35.63,44.6985122795,133.66,25.382592,7.923256,26.5904863115,25.382592,7.403256,26.4402,0.0,0.52,0.52,133.77
2020-08-28 23:30:00,50.431744,83.487592,97.5373714062,24.951744,7.277592,25.9914,25.48,76.21,80.3566705383,133.71,75.131744,27.887592,80.1404813065,24.951744,7.277592,25.9914,50.18,20.61,54.2476220677,131.69,72.451744,26.437592,77.1245841441,24.951744,7.277592,25.9914,47.5,19.16,51.218703615,134.22,49.881744,49.067592,69.9701148288,24.951744,7.277592,25.9914,24.93,41.79,48.6611652142,133.71,24.951744,7.797592,26.1417667658,24.951744,7.277592,25.9914,0.0,0.52,0.52,133.81
2020-08-29 00:00:00,47.077936,84.275648,96.5335014585,24.087936,7.025648,25.0916,22.99,77.25,80.59840321,134.57,71.557936,28.345648,76.9676163404,24.087936,7.025648,25.0916,47.47,21.32,52.0379025327,132.73,68.997936,27.165648,74.1531361678,24.087936,7.025648,25.0916,44.91,20.14,49.2191802045,135.11,46.757936,49.255648,67.9148248829,24.087936,7.025648,25.0916,22.67,42.23,47.9301762984,134.57,24.087936,7.585648,25.2541227589,24.087936,7.025648,25.0916,0.0,0.56,0.56,134.69
2020-08-29 00:30:00,44.816848,84.048664,95.250867633,23.686848,6.908664,24.6738,21.13,77.14,79.9816010092,133.39,68.496848,28.518664,74.1965793166,23.686848,6.908664,24.6738,44.81,21.61,49.7486502329,131.26,66.026848,27.328664,71.4590829275,23.686848,6.908664,24.6738,42.34,20.42,47.0069356585,133.88,44.716848,47.428664,65.1849266616,23.686848,6.908664,24.6738,21.03,40.52,45.6522869088,133.39,23.686848,7.428664,24.8244197717,23.686848,6.908664,24.6738,0.0,0.52,0.52,133.5
2020-08-29 01:00:00,43.89328,84.15804,94.9167831619,23.03328,6.71804,23.993,20.86,77.44,80.2003316701,133.77,66.54328,28.77804,72.499542753,23.03328,6.71804,23.993,43.51,22.06,48.7828217716,131.8,64.14328,27.55804,69.8126488382,23.03328,6.71804,23.993,41.11,20.84,46.0905380745,134.31,43.82328,47.51804,64.6408848594,23.03328,6.71804,23.993,20.79,40.8,45.7915286925,133.77,23.07328,7.27804,24.1939272587,23.03328,6.71804,23.993,0.04,0.56,0.5614267539000001,133.88
2020-08-29 01:30:00,43.856432,84.164376,94.905367684,21.546432,6.284376,22.4442,22.31,77.88,81.012532981,133.59,65.586432,28.764376,71.6168233669,21.546432,6.284376,22.4442,44.04,22.48,49.4456469267,131.55,63.146432,27.514376,68.8804236413,21.546432,6.284376,22.4442,41.6,21.23,46.7040993918,134.11,43.666432,46.334376,63.6681371089,21.546432,6.284376,22.4442,22.12,40.05,45.7525616769,133.59,21.546432,6.8043759999999995,22.5953151047,21.546432,6.284376,22.4442,0.0,0.52,0.52,133.69
2020-08-29 02:00:00,44.352832,84.134576,95.1094137566,20.072832,5.854576,20.9092,24.28,78.28,81.9589946254,133.89,65.002832,28.624576,71.0262945619,20.072832,5.854576,20.9092,44.93,22.77,50.370405994,131.92,62.522832,27.374576,68.2529994394,20.072832,5.854576,20.9092,42.45,21.52,47.5932022457,134.43,43.972832,45.974576,63.6181703013,20.072832,5.854576,20.9092,23.9,40.12,46.6992976393,133.89,20.072832,6.374576,21.0607170742,20.072832,5.854576,20.9092,0.0,0.52,0.52,134.0
2020-08-29 02:30:00,43.851888,84.196384,94.9316552044,18.741888,5.466384,19.5228,25.11,78.73,82.6373099756,133.72,63.531888,28.946384,69.8154276612,18.741888,5.466384,19.5228,44.79,23.48,50.5712813759,131.72,61.061888,27.656384,67.0330496254,18.741888,5.466384,19.5228,42.32,22.19,47.7847098976,134.29,43.391888,44.816384,62.3808000834,18.741888,5.466384,19.5228,24.65,39.35,46.4332316343,133.72,18.741888,6.026384,19.6869416091,18.741888,5.466384,19.5228,0.0,0.56,0.56,133.83
2020-08-29 03:00:00,42.76352,84.38436,94.6014738543,18.32352,5.34436,19.087,24.44,79.04,82.732310496,133.88,62.07352,29.02436,68.5239765235,18.32352,5.34436,19.087,43.75,23.68,49.7474109879,131.92,59.64352,27.73436,65.776471497,18.32352,5.34436,19.087,41.32,22.39,46.9963243244,134.46,42.36352,44.76436,61.632100021,18.32352,5.34436,19.087,24.04,39.42,46.1720478212,133.88,18.32352,5.86436,19.2390775091,18.32352,5.34436,19.087,0.0,0.52,0.52,133.99
2020-08-29 03:30:00,42.794736,84.618048,94.8240659149,17.684736,5.158048,18.4216,25.11,79.46,83.3330888663,134.05,61.064736,29.018048,67.6087944907,17.684736,5.158048,18.4216,43.38,23.86,49.5088274957,132.1,58.654736,27.708048,64.8699774873,17.684736,5.158048,18.4216,40.97,22.55,46.7658358206,134.62,42.344736,44.428048,61.3753054249,17.684736,5.158048,18.4216,24.66,39.27,46.3707720445,134.05,17.684736,5.678048,18.5739095637,17.684736,5.158048,18.4216,0.0,0.52,0.52,134.17
2020-08-29 04:00:00,42.632336,85.149848,95.2261134734,16.902336,4.929848,17.6066,25.73,80.22,84.2453636706,134.47,60.722336,28.769848,67.1930520459,16.902336,4.929848,17.6066,43.82,23.84,49.8852483205,132.54,58.292336,27.459848,64.4363227421,16.902336,4.929848,17.6066,41.39,22.53,47.1246538449,135.0,42.142336,44.189848,61.0632389396,16.902336,4.929848,17.6066,25.24,39.26,46.6733885635,134.47,16.902336,5.489848,17.7715332293,16.902336,4.929848,17.6066,0.0,0.56,0.56,134.6
2020-08-29 04:30:00,41.887072,85.017896,94.7764181693,17.067072,4.977896,17.7782,24.82,80.04,83.7999642005,134.47,60.587072,28.827896,67.0957590412,17.067072,4.977896,17.7782,43.52,23.85,49.6267357379,132.54,58.187072,27.517896,64.3659067224,17.067072,4.977896,17.7782,41.12,22.54,46.8924940689,135.0,41.477072,44.467896,60.8090558746,17.067072,4.977896,17.7782,24.41,39.49,46.4252969834,134.47,17.067072,5.497896,17.9307503212,17.067072,4.977896,17.7782,0.0,0.52,0.52,134.6
2020-08-29 05:00:00,41.3876,85.3018,94.8120800162,17.6976,5.1618,18.435,23.69,80.14,83.5681500334,134.63,60.4476,29.0618,67.0708622652,17.6976,5.1618,18.435,42.75,23.9,48.9772651339,132.81,58.0876,27.7618,64.3807953741,17.6976,5.1618,18.435,40.39,22.6,46.2829569064,135.19,41.0576,44.8018,60.7694643797,17.6976,5.1618,18.435,23.36,39.64,46.0110769272,134.63,17.6976,5.7218,18.5995709897,17.6976,5.1618,18.435,0.0,0.56,0.56,134.76
2020-08-29 05:30:00,41.625168,85.654424,95.2330560352,19.215168,5.604424,20.0158,22.41,80.05,83.1276764983,133.61,61.215168,29.634424,68.0109982215,19.215168,5.604424,20.0158,42.0,24.03,48.3884376685,131.55,58.875168,28.324424,65.3342054514,19.215168,5.604424,20.0158,39.66,22.72,45.7068266236,134.1,41.425168,43.674424,60.1955135833,19.215168,5.604424,20.0158,22.21,38.07,44.075038287,133.61,19.215168,6.124424,20.1675791953,19.215168,5.604424,20.0158,0.0,0.52,0.52,133.73
2020-08-29 06:00:00,42.316832,85.871576,95.7321358544,20.096832,5.861576,20.9342,22.22,80.01,83.0381147426,134.05,62.526832,29.531576,69.1499725307,20.096832,5.861576,20.9342,42.43,23.67,48.5857365901,132.12,60.176832,28.241576,66.4743388423,20.096832,5.861576,20.9342,40.08,22.38,45.9050193334,134.53,42.096832,44.561576,61.3015278769,20.096832,5.861576,20.9342,22.0,38.7,44.5161768349,134.05,20.096832,6.381576,21.0857100587,20.096832,5.861576,20.9342,0.0,0.52,0.52,134.17
2020-08-29 06:30:00,45.374912,84.751016,96.133331119,18.894912,5.511016,19.6822,26.48,79.24,83.5473997202,134.51,64.314912,28.241016,70.2421731603,18.894912,5.511016,19.6822,45.42,22.73,50.7900511912,132.68,61.844912,27.001016,67.4822051012,18.894912,5.511016,19.6822,42.95,21.49,48.0262698947,135.0,44.764912,45.661016,63.9439264397,18.894912,5.511016,19.6822,25.87,40.15,47.7627407086,134.51,18.894912,6.071016,19.8462826434,18.894912,5.511016,19.6822,0.0,0.56,0.56,134.62
2020-08-29 07:00:00,47.296128,84.149704,96.5302875116,19.096128,5.569704,19.8918,28.2,78.58,83.4868636373,134.51,67.136128,27.499704,72.5499373047,19.096128,5.569704,19.8918,48.04,21.93,52.8087729454,132.68,64.566128,26.299704,69.7169944519,19.096128,5.569704,19.8918,45.47,20.73,49.9725304542,135.0,46.496128,46.219704,65.5602849051,19.096128,5.569704,19.8918,27.4,40.65,49.0222653495,134.51,19.096128,6.089704,20.043617423,19.096128,5.569704,19.8918,0.0,0.52,0.52,134.62
2020-08-29 07:30:00,50.140928,83.386104,97.3003340231,19.700928,5.746104,20.5218,30.44,77.64,83.3940237667,134.88,70.700928,26.266104,75.4223404529,19.700928,5.746104,20.5218,51.0,20.52,54.9733608214,133.11,68.000928,25.146104,72.5013982985,19.700928,5.746104,20.5218,48.3,19.4,52.05045629,135.3,49.130928,48.186104,68.8167763328,19.700928,5.746104,20.5218,29.43,42.44,51.6457016604,134.88,19.700928,6.306104,20.6855870528,19.700928,5.746104,20.5218,0.0,0.56,0.56,134.98
2020-08-29 08:00:00,52.154192,82.917056,97.9555915652,21.864192,6.377056,22.7752,30.29,76.54,82.315586009,134.41,73.684192,26.057056,78.1558079613,21.864192,6.377056,22.7752,51.82,19.68,55.4311717358,132.47,70.954192,24.977056,75.2220093377,21.864192,6.377056,22.7752,49.09,18.6,52.4956007681,134.78,51.124192,49.037056,70.8400724788,21.864192,6.377056,22.7752,29.26,42.66,51.730292866,134.41,21.904192,6.897056,22.9643856578,21.864192,6.377056,22.7752,0.04,0.52,0.5215361924,134.51
2020-08-29 08:30:00,54.52928,82.56604,98.9474271449,23.12928,6.74604,24.093,31.4,75.82,82.0648060986,134.57,77.92928,25.15604,81.8889432695,23.12928,6.74604,24.093,54.8,18.41,57.8097578269,132.6,75.08928,24.14604,78.8760497147,23.12928,6.74604,24.093,51.96,17.4,54.795999854,134.87,53.34928,50.27604,73.306383587,23.12928,6.74604,24.093,30.22,43.53,52.9915965036,134.57,23.12928,7.30604,24.2557583637,23.12928,6.74604,24.093,0.0,0.56,0.56,134.67
2020-08-29 09:00:00,57.338112,79.638616,98.1324016119,25.778112,7.518616,26.8522,31.56,72.12,78.7231096947,133.63,82.378112,24.128616,85.8390554862,25.778112,7.518616,26.8522,56.6,16.61,58.9868807448,131.57,79.438112,23.208616,82.7590085414,25.778112,7.518616,26.8522,53.66,15.69,55.9068126439,134.0,56.138112,52.908616,77.1414886164,25.778112,7.518616,26.8522,30.36,45.39,54.6075242068,133.63,25.778112,8.038616,27.0024148083,25.778112,7.518616,26.8522,0.0,0.52,0.52,133.71
2020-08-29 09:30:00,58.25272,76.54996,96.1939486839,26.26272,7.65996,27.357,31.99,68.89,75.9551986371,133.1,84.53272,22.64996,87.5145784347,26.26272,7.65996,27.357,58.27,14.99,60.1672086772,130.96,81.52272,21.79996,84.387156204,26.26272,7.65996,27.357,55.26,14.14,57.0403997181,133.54,57.00272,54.96996,79.1896873955,26.26272,7.65996,27.357,30.74,47.31,56.4197102084,133.1,26.30272,8.21996,27.5572281226,26.26272,7.65996,27.357,0.04,0.56,0.5614267539000001,133.18
2020-08-29 10:00:00,58.223376,78.945568,98.0936502516,27.173376,7.925568,28.3056,31.05,71.02,77.510921166,133.35,83.053376,23.195568,86.2316510328,27.173376,7.925568,28.3056,55.88,15.27,57.9288123476,131.07,80.173376,22.345568,83.2291693367,27.173376,7.925568,28.3056,53.0,14.42,54.9266456285,133.62,57.043376,53.545568,78.2372967191,27.173376,7.925568,28.3056,29.87,45.62,54.5289033449,133.35,27.173376,8.445568,28.4555791029,27.173376,7.925568,28.3056,0.0,0.52,0.52,133.42
2020-08-29 10:30:00,54.027344,78.493392,95.289907584,28.057344,8.183392,29.2264,25.97,70.31,74.952898543,133.22,80.107344,22.893392,83.3144282823,28.057344,8.183392,29.2264,52.05,14.71,54.088691979,131.11,77.427344,22.063392,80.5095451822,28.057344,8.183392,29.2264,49.37,13.88,51.284025778,133.51,53.287344,54.483392,76.2101111034,28.057344,8.183392,29.2264,25.23,46.3,52.7280086861,133.22,28.057344,8.743392,29.3881175988,28.057344,8.183392,29.2264,0.0,0.56,0.56,133.28
2020-08-29 11:00:00,54.979232,78.604776,95.9240676854,27.959232,8.154776,29.1242,27.02,70.45,75.4538461578,133.29,79.299232,22.874776,82.5325606827,27.959232,8.154776,29.1242,51.34,14.72,53.4085573668,131.16,76.649232,22.054776,79.7591243094,27.959232,8.154776,29.1242,48.69,13.9,50.6352258808,133.58,54.159232,54.384776,76.7523698097,27.959232,8.154776,29.1242,26.2,46.23,53.1380551018,133.29,27.959232,8.674776,29.2740566488,27.959232,8.154776,29.1242,0.0,0.52,0.52,133.34
2020-08-29 11:30:00,56.201184,78.114512,96.2312322897,27.581184,8.044512,28.7304,28.62,70.07,75.6895587251,133.23,76.961184,22.664512,80.2290717065,27.581184,8.044512,28.7304,49.38,14.62,51.4988232875,131.16,74.421184,21.854512,77.5637307169,27.581184,8.044512,28.7304,46.84,13.81,48.8334076222,133.58,55.241184,54.504512,77.6036741275,27.581184,8.044512,28.7304,27.66,46.46,54.0703911582,133.23,27.581184,8.564512,28.8803146908,27.581184,8.044512,28.7304,0.0,0.52,0.52,133.28
2020-08-29 12:00:00,68.994048,73.458264,100.7784461545,23.994048,6.998264,24.9938,45.0,66.46,80.261644638,132.7,83.704048,20.598264,86.2012536533,23.994048,6.998264,24.9938,59.71,13.6,61.2392366053,130.8,80.634048,19.828264,83.0361954218,23.994048,6.998264,24.9938,56.64,12.83,58.0749386569,133.28,66.574048,55.798264,86.8651261009,23.994048,6.998264,24.9938,42.58,48.8,64.764931869,132.7,23.994048,7.558264,25.1563450072,23.994048,6.998264,24.9938,0.0,0.56,0.56,132.75
2020-08-29 12:30:00,64.880112,75.959616,99.8964073228,23.450112,6.8396159999999995,24.4272,41.43,69.12,80.5854782203,132.8,87.210112,20.589616,89.6076778077,23.450112,6.8396159999999995,24.4272,63.76,13.75,65.2257625482,130.54,83.940112,19.809616,86.2459465056,23.450112,6.8396159999999995,24.4272,60.49,12.97,61.8648607854,133.07,62.770112,53.429616,82.4306425208,23.450112,6.8396159999999995,24.4272,39.32,46.59,60.964665996,132.8,23.450112,7.359616,24.5778701372,23.450112,6.8396159999999995,24.4272,0.0,0.52,0.52,132.85
2020-08-29 13:00:00,59.698464,77.899552,98.1440105445,25.198464,7.349552,26.2484,34.5,70.55,78.533766623,133.24,85.408464,21.509552,88.0753458698,25.198464,7.349552,26.2484,60.21,14.16,61.8526450526,130.98,82.308464,20.709552,84.8738404344,25.198464,7.349552,26.2484,57.11,13.36,58.6518686829,133.45,58.228464,53.359552,78.9797177093,25.198464,7.349552,26.2484,33.03,46.01,56.6383350744,133.24,25.198464,7.869552,26.3987203599,25.198464,7.349552,26.2484,0.0,0.52,0.52,133.29
2020-08-29 13:30:00,55.632384,78.251112,96.011450769,27.912384,8.141112,29.0754,27.72,70.11,75.3910505299,133.47,84.532384,22.271112,87.4169684583,27.912384,8.141112,29.0754,56.62,14.13,58.35650178,131.36,81.622384,21.471112,84.399183766,27.912384,8.141112,29.0754,53.71,13.33,55.3394344026,133.75,54.742384,55.001112,77.6005858692,27.912384,8.141112,29.0754,26.83,46.86,53.9973008585,133.47,27.912384,8.701112,29.2371429965,27.912384,8.141112,29.0754,0.0,0.56,0.56,133.54
2020-08-29 14:00:00,57.96744,78.44592,97.5396661097,24.63744,7.18592,25.664,33.33,71.26,78.6694127346,133.75,81.24744,22.29592,84.2511397858,24.63744,7.18592,25.664,56.61,15.11,58.5918441423,131.74,78.32744,21.44592,81.2103154876,24.63744,7.18592,25.664,53.69,14.26,55.5514509261,134.07,56.59744,53.32592,77.7619698722,24.63744,7.18592,25.664,31.96,46.14,56.1279003705,133.75,24.63744,7.70592,25.814427222,24.63744,7.18592,25.664,0.0,0.52,0.52,133.82
2020-08-29 14:30:00,57.628208,78.966144,97.7581825502,24.398208,7.116144,25.4148,33.23,71.85,79.1622094184,133.75,79.768208,22.676144,82.9287315364,24.398208,7.116144,25.4148,55.37,15.56,57.5147850557,131.81,76.91820799999999,21.796143999999998,79.9467486218,24.398208,7.116144,25.4148,52.52,14.68,54.533043194,134.1,56.258208,52.966144,77.2683530147,24.398208,7.116144,25.4148,31.86,45.85,55.8326257667,133.75,24.398208,7.676144,25.5772504449,24.398208,7.116144,25.4148,0.0,0.56,0.56,133.82
2020-08-29 15:00:00,62.349824,76.627032,98.7886764055,22.549824,6.577032,23.4894,39.8,70.05,80.5670062743,133.71,79.479824,22.137032,82.5050944417,22.549824,6.577032,23.4894,56.93,15.56,59.0181200988,132.0,76.549824,21.267032,79.4491170783,22.549824,6.577032,23.4894,54.0,14.69,55.962452591,134.27,60.419824,53.957032,81.0056568052,22.549824,6.577032,23.4894,37.87,47.38,60.6547714529,133.71,22.549824,7.097032,23.6402712683,22.549824,6.577032,23.4894,0.0,0.52,0.52,133.78
2020-08-29 15:30:00,72.09808,72.28944,102.0974841766,17.75808,5.17944,18.498,54.34,67.11,86.3515355972,133.2,83.88808,20.37944,86.3280460847,17.75808,5.17944,18.498,66.13,15.2,67.8543801092,131.65,80.50808,19.53944,82.8452814637,17.75808,5.17944,18.498,62.75,14.36,64.3721376063,134.0,68.85808,54.23944,87.6547319476,17.75808,5.17944,18.498,51.1,49.06,70.8385036544,133.2,17.79808,5.73944,18.700610236,17.75808,5.17944,18.498,0.04,0.56,0.5614267539000001,133.28
2020-08-29 16:00:00,62.199632,77.511976,99.3825972913,18.589632,5.421976,19.3642,43.61,72.09,84.2543779278,133.63,83.219632,21.101976,85.8533665113,18.589632,5.421976,19.3642,64.63,15.68,66.5048817757,131.62,79.91963200000001,20.211976,82.4358632686,18.589632,5.421976,19.3642,61.33,14.79,63.0881367612,133.96,59.899632,50.771976,78.522350071,18.589632,5.421976,19.3642,41.31,45.35,61.3444259897,133.63,18.589632,5.941976,19.5161855054,18.589632,5.421976,19.3642,0.0,0.52,0.52,133.72
2020-08-29 16:30:00,61.847312,78.514216,99.9478469789,20.037312,5.844216,20.8722,41.81,72.67,83.8391614939,133.25,85.677312,21.374216,88.3032213521,20.037312,5.844216,20.8722,65.64,15.53,67.452134881,131.01,82.297312,20.504216,84.8131501372,20.037312,5.844216,20.8722,62.26,14.66,63.9626703633,133.46,59.727312,50.174216,78.0051520732,20.037312,5.844216,20.8722,39.69,44.33,59.5016386329,133.25,20.037312,6.404216,21.035870668,20.037312,5.844216,20.8722,0.0,0.56,0.56,133.35
2020-08-29 17:00:00,65.458208,78.051144,101.866373619,19.238208,5.611144,20.0398,46.22,72.44,85.9292848801,133.28,88.368208,20.951144,90.8178981261,19.238208,5.611144,20.0398,69.13,15.34,70.8115280163,131.01,84.808208,20.081144,87.1532242004,19.238208,5.611144,20.0398,65.57,14.47,67.1476418052,133.46,62.978208,49.961144,80.3888710748,19.238208,5.611144,20.0398,43.74,44.35,62.2905297778,133.28,19.238208,6.131144,20.1915718507,19.238208,5.611144,20.0398,0.0,0.52,0.52,133.38
2020-08-29 17:30:00,68.873312,77.537216,103.7089821128,19.053312,5.557216,19.8472,49.82,71.98,87.5394356847,132.93,92.373312,20.267216,94.5705494022,19.053312,5.557216,19.8472,73.32,14.71,74.7810570934,130.48,88.573312,19.417216,90.6766776842,19.053312,5.557216,19.8472,69.52,13.86,70.8881513372,133.05,66.073312,49.797216,82.7372061409,19.053312,5.557216,19.8472,47.02,44.24,64.5604987589,132.93,19.053312,6.077216,19.9990312885,19.053312,5.557216,19.8472,0.0,0.52,0.52,133.05
2020-08-29 18:00:00,70.155504,77.298272,104.387823024,17.925504,5.228272,18.6724,52.23,72.07,89.0059424982,132.77,93.905504,19.988272,96.0092427792,17.925504,5.228272,18.6724,75.98,14.76,77.4003746761,130.25,89.985504,19.128272,91.9960962207,17.925504,5.228272,18.6724,72.06,13.9,73.3883751012,132.88,67.165504,49.108272,83.2035294107,17.925504,5.228272,18.6724,49.24,43.88,65.9547723823,132.77,17.925504,5.788272,18.8368730526,17.925504,5.228272,18.6724,0.0,0.56,0.56,132.9
2020-08-29 18:30:00,71.858912,76.933016,105.2729413699,15.198912,4.433016,15.8322,56.66,72.5,92.0141597799,132.38,93.888912,19.613016000000002,95.9155784696,15.198912,4.433016,15.8322,78.69,15.18,80.1408042136,129.75,89.818912,18.743016,91.7536789543,15.198912,4.433016,15.8322,74.62,14.31,75.9797374304,132.49,68.478912,47.333016,83.2452748951,15.198912,4.433016,15.8322,53.28,42.9,68.4044472238,132.38,15.198912,4.953016,15.985596438,15.198912,4.433016,15.8322,0.0,0.52,0.52,132.54
2020-08-29 19:00:00,71.647184,76.902512,105.1062097454,14.237184,4.152512,14.830400000000001,57.41,72.75,92.6740017481,132.21,93.507184,19.522512,95.5234103998,14.237184,4.152512,14.830400000000001,79.27,15.37,80.7463299476,129.55,89.417184,18.642512,91.3398929721,14.237184,4.152512,14.830400000000001,75.18,14.49,76.5636499914,132.32,68.197184,46.692512,82.6501456889,14.237184,4.152512,14.830400000000001,53.96,42.54,68.7119582023,132.21,14.237184,4.672512,14.9843176902,14.237184,4.152512,14.830400000000001,0.0,0.52,0.52,132.37
2020-08-29 19:30:00,69.013856,78.023208,104.1658932021,15.953856,4.653208,16.6186,53.06,73.37,90.5456818407,132.48,91.653856,20.743208,93.9718574777,15.953856,4.653208,16.6186,75.7,16.09,77.3910724826,129.92,87.713856,19.813208,89.9237663004,15.953856,4.653208,16.6186,71.76,15.16,73.3438695461,132.61,65.953856,46.973208,80.9715591494,15.953856,4.653208,16.6186,50.0,42.32,65.5055906011,132.48,15.953856,5.173208,16.7716308772,15.953856,4.653208,16.6186,0.0,0.52,0.52,132.63
2020-08-29 20:00:00,67.149344,78.699392,103.4535098525,16.729344,4.879392,17.4264,50.42,73.82,89.3955748346,131.99,89.839344,21.679392,92.4180922106,16.729344,4.879392,17.4264,73.11,16.8,75.0154124164,129.29,86.049344,20.739392,88.5133435328,16.729344,4.879392,17.4264,69.32,15.86,71.111194618,132.13,64.309344,46.059392,79.102208042,16.729344,4.879392,17.4264,47.58,41.18,62.9257403612,131.99,16.729344,5.399392,17.5790894144,16.729344,4.879392,17.4264,0.0,0.52,0.52,132.14
2020-08-29 20:30:00,66.022144,79.044792,102.9903036246,18.462144,5.384792,19.2314,47.56,73.66,87.679810675,132.14,89.752144,22.234792,92.4653087805,18.462144,5.384792,19.2314,71.29,16.85,73.2542599444,129.46,86.042144,21.284792,88.6357315906,18.462144,5.384792,19.2314,67.58,15.9,69.4252576517,132.3,63.442144,46.984792,78.9460341917,18.462144,5.384792,19.2314,44.98,41.6,61.2679394137,132.14,18.502144,5.904792,19.4215318953,18.462144,5.384792,19.2314,0.04,0.52,0.5215361924,132.28
2020-08-29 21:00:00,63.569136,79.777248,102.0070799025,18.779136,5.477248,19.5616,44.79,74.3,86.756176149,132.57,87.409136,23.217248,90.4400224511,18.779136,5.477248,19.5616,68.63,17.74,70.8857143577,130.07,83.859136,22.217248,86.7522956432,18.779136,5.477248,19.5616,65.08,16.74,67.1984672444,132.79,61.189136,46.887248,77.0877706867,18.779136,5.477248,19.5616,42.41,41.41,59.2739082565,132.57,18.779136,6.037248,19.7257271683,18.779136,5.477248,19.5616,0.0,0.56,0.56,132.71
2020-08-29 21:30:00,60.908752,80.457136,100.9119755208,18.298752,5.337136,19.0612,42.61,75.12,86.3633400234,132.71,84.738752,23.917136,88.0493355169,18.298752,5.337136,19.0612,66.44,18.58,68.9890571033,130.29,81.298752,22.877136,84.4562042027,18.298752,5.337136,19.0612,63.0,17.54,65.3961130343,132.93,58.718752,46.297136,74.7751070761,18.298752,5.337136,19.0612,40.42,40.96,57.545616688,132.71,18.298752,5.857136,19.2132862072,18.298752,5.337136,19.0612,0.0,0.52,0.52,132.83
2020-08-29 22:00:00,58.413712,81.549416,100.3118587185,17.723712,5.169416,18.4622,40.69,76.38,86.5423624591,133.38,81.143712,24.909416,84.8809813951,17.723712,5.169416,18.4622,63.42,19.74,66.4211111018,131.21,77.893712,23.829416,81.457175473,17.723712,5.169416,18.4622,60.17,18.66,62.9970197708,133.67,56.363712,46.079416,72.8023393121,17.723712,5.169416,18.4622,38.64,40.91,56.2732414208,133.38,17.723712,5.689416,18.6144949295,17.723712,5.169416,18.4622,0.0,0.52,0.52,133.5
2020-08-29 22:30:00,56.01512,82.78816,99.9578566437,16.48512,4.80816,17.172,39.53,77.98,87.4271199343,133.97,77.55512,25.64816,81.6861356021,16.48512,4.80816,17.172,61.07,20.84,64.5279048164,131.99,74.41512,24.49816,78.3439208107,16.48512,4.80816,17.172,57.93,19.69,61.1848102065,134.27,54.06512,45.31816,70.5462460121,16.48512,4.80816,17.172,37.58,40.51,55.2568231081,133.97,16.52512,5.3281600000000005,17.362859211500002,16.48512,4.80816,17.172,0.04,0.52,0.5215361924,134.08
2020-08-29 23:00:00,52.399648,83.269064,98.3842473669,16.179648,4.7190639999999995,16.8538,36.22,78.55,86.4985022992,134.24,73.489648,26.159064,78.0065701882,16.179648,4.7190639999999995,16.8538,57.31,21.44,61.1891305707,132.37,70.549648,24.999064,74.8478859675,16.179648,4.7190639999999995,16.8538,54.37,20.28,58.0290901187,134.6,50.759648,45.239064,67.9934906934,16.179648,4.7190639999999995,16.8538,34.58,40.52,53.2695672969,134.24,16.179648,5.279064,17.0190929876,16.179648,4.7190639999999995,16.8538,0.0,0.56,0.56,134.34
