Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-08-29 23:30:00,48.14016,85.24588,97.899617271,16.58016,4.83588,17.271,31.56,80.41,86.3817208673,134.79,69.05016,27.74588,74.4161168901,16.58016,4.83588,17.271,52.47,22.91,57.2535501083,133.08,66.37016,26.51588,71.4709033845,16.58016,4.83588,17.271,49.79,21.68,54.305308212,135.18,46.880160000000004,44.46588,64.6139604559,16.58016,4.83588,17.271,30.3,39.63,49.8861393575,134.79,16.58016,5.35588,17.423752644,16.58016,4.83588,17.271,0.0,0.52,0.52,134.9
2020-08-30 00:00:00,45.25928,85.82604,97.0284059861,16.40928,4.78604,17.093,28.85,81.04,86.0221140173,135.22,65.49928,28.15604,71.2945879363,16.40928,4.78604,17.093,49.09,23.37,54.3689709301,133.65,63.01928,26.91604,68.5266580317,16.40928,4.78604,17.093,46.61,22.13,51.596792536,135.65,44.19928,44.62604,62.8097110215,16.40928,4.78604,17.093,27.79,39.84,48.5747846109,135.22,16.40928,5.34604,17.2581752743,16.40928,4.78604,17.093,0.0,0.56,0.56,135.32
2020-08-30 00:30:00,43.385248,86.354864,96.6407899413,16.645248,4.854864,17.3388,26.74,81.5,85.7745743213,135.51,62.925248,28.544864,69.0970049759,16.645248,4.854864,17.3388,46.28,23.69,51.990907859000004,134.02,60.585248,27.284864,66.4457378522,16.645248,4.854864,17.3388,43.94,22.43,49.3338474072,135.98,42.525248,44.804864,61.7727492955,16.645248,4.854864,17.3388,25.88,39.95,47.6001775207,135.51,16.645248,5.414864,17.503857664,16.645248,4.854864,17.3388,0.0,0.56,0.56,135.62
2020-08-30 01:00:00,42.148208,87.126144,96.7855175422,16.478208,4.806144,17.1648,25.67,82.32,86.2295268455,135.76,61.218208,29.306144,67.8713420147,16.478208,4.806144,17.1648,44.74,24.5,51.0089952851,134.33,58.948208,27.996144,65.2585266864,16.478208,4.806144,17.1648,42.47,23.19,48.3888106901,136.26,41.378208,44.316144,60.6306582211,16.478208,4.806144,17.1648,24.9,39.51,46.7017141013,135.76,16.478208,5.326144,17.3175965076,16.478208,4.806144,17.1648,0.0,0.52,0.52,135.88
2020-08-30 01:30:00,43.137728,86.518504,96.676342046,14.017728,4.088504,14.6018,29.12,82.43,87.4224187494,135.82,60.437728,28.688504000000002,66.9010405566,14.017728,4.088504,14.6018,46.42,24.6,52.5354775366,134.42,58.087728,27.368504,64.2122975403,14.017728,4.088504,14.6018,44.07,23.28,49.8409801268,136.33,42.067728,43.708504,60.6640508127,14.017728,4.088504,14.6018,28.05,39.62,48.5442777266,135.82,14.017728,4.648504,14.7683881219,14.017728,4.088504,14.6018,0.0,0.56,0.56,135.93
2020-08-30 02:00:00,42.617904,86.601472,96.5199497198,14.027904,4.0914719999999996,14.612400000000001,28.59,82.51,87.3228961957,135.98,60.297904,28.631472,66.7502690308,14.027904,4.0914719999999996,14.612400000000001,46.27,24.54,52.3748460618,134.61,57.977904,27.341472,64.1014308995,14.027904,4.0914719999999996,14.612400000000001,43.95,23.25,49.7208708693,136.49,41.577904,43.901472,60.4653731056,14.027904,4.0914719999999996,14.612400000000001,27.55,39.81,48.4132068758,135.98,14.027904,4.651472,14.7789811016,14.027904,4.0914719999999996,14.612400000000001,0.0,0.56,0.56,136.11
2020-08-30 02:30:00,41.30992,87.05456,96.3587355002,14.92992,4.35456,15.552,26.38,82.7,86.8054975218,136.25,59.60992,29.25456,66.4015951857,14.92992,4.35456,15.552,44.68,24.9,51.1499012707,134.96,57.35992,27.93456,63.8004707255,14.92992,4.35456,15.552,42.43,23.58,48.5419540192,136.81,40.45992,44.34456,60.0287025347,14.92992,4.35456,15.552,25.53,39.99,47.4445044236,136.25,14.92992,4.91456,15.7179964118,14.92992,4.35456,15.552,0.0,0.56,0.56,136.39
2020-08-30 03:00:00,40.789456,83.394008,92.8350165136,14.859456,4.334008,15.4786,25.93,79.06,83.2036567706,136.11,57.359456,33.264008,66.3068731041,14.859456,4.334008,15.4786,42.5,28.93,51.4120112425,133.41,55.229456,31.754008,63.7072196389,14.859456,4.334008,15.4786,40.37,27.42,48.8015706714,135.53,40.009456,47.374008,62.0084929941,14.859456,4.334008,15.4786,25.15,43.04,49.8494142393,136.11,14.859456,4.8940079999999995,15.6446395586,14.859456,4.334008,15.4786,0.0,0.56,0.56,136.25
2020-08-30 03:30:00,41.523888,79.142384,89.3742145131,12.933888,3.7723839999999997,13.4728,28.59,75.37,80.6103281224,135.76,55.813888,37.042384,66.9875235106,12.933888,3.7723839999999997,13.4728,42.88,33.27,54.2732650575,131.55,53.653888,35.342384,64.2481424192,12.933888,3.7723839999999997,13.4728,40.72,31.57,51.5245892754,133.98,40.523888,49.542384,64.0049475513,12.933888,3.7723839999999997,13.4728,27.59,45.77,53.4425018127,135.76,12.933888,4.292384,13.6275463382,12.933888,3.7723839999999997,13.4728,0.0,0.52,0.52,135.9
2020-08-30 04:00:00,41.935072,78.831896,89.2917582457,11.835072,3.451896,12.3282,30.1,75.38,81.1674466766,135.76,55.055072,36.801896,66.222658525,11.835072,3.451896,12.3282,43.22,33.35,54.5911247365,131.6,52.885072,35.101896,63.4741990358,11.835072,3.451896,12.3282,41.05,31.65,51.8345926964,134.0,40.805072,49.281896,63.9824911541,11.835072,3.451896,12.3282,28.97,45.83,54.2185374203,135.76,11.835072,4.011896,12.4965690796,11.835072,3.451896,12.3282,0.0,0.56,0.56,135.9
2020-08-30 04:30:00,41.5976,79.0568,89.3327372915,12.5376,3.6568,13.06,29.06,75.4,80.8062101574,135.87,54.8376,37.0168,66.161966839,12.5376,3.6568,13.06,42.3,33.36,53.8718813483,131.75,52.7076,35.3068,63.4402177172,12.5376,3.6568,13.06,40.17,31.65,51.1405064504,134.1,40.5576,49.6868,64.1381088901,12.5376,3.6568,13.06,28.02,46.03,53.8876729874,135.87,12.5376,4.2168,13.2277290568,12.5376,3.6568,13.06,0.0,0.56,0.56,136.0
2020-08-30 05:00:00,40.926704,79.019872,88.9895233789,12.376704,3.609872,12.8924,28.55,75.41,80.6335575303,135.91,54.636704,36.859872,65.9076595537,12.376704,3.609872,12.8924,42.26,33.25,53.772391615000004,131.75,52.526704,35.159872,63.2081579558,12.376704,3.609872,12.8924,40.15,31.55,51.0629513444,134.12,39.916704,49.729872,63.7683575714,12.376704,3.609872,12.8924,27.54,46.12,53.7169060911,135.91,12.416704,4.169872,13.0981819624,12.376704,3.609872,12.8924,0.04,0.56,0.5614267539000001,136.04
2020-08-30 05:30:00,41.610656,79.100608,89.3775859974,12.070656,3.520608,12.5736,29.54,75.58,81.1476925119,136.09,55.020656,36.740608,66.1599944293,12.070656,3.520608,12.5736,42.95,33.22,54.2979824671,131.97,52.880656,35.060608,63.4476950907,12.070656,3.520608,12.5736,40.81,31.54,51.5773952425,134.28,40.510656,49.770608,64.1734109288,12.070656,3.520608,12.5736,28.44,46.25,54.2945310321,136.09,12.070656,4.080608,12.7417462665,12.070656,3.520608,12.5736,0.0,0.56,0.56,136.22
2020-08-30 06:00:00,41.744256,78.740408,89.1214607207,12.104256,3.530408,12.6086,29.64,75.21,80.8398026964,135.93,55.414256,36.480408,66.3442532242,12.104256,3.530408,12.6086,43.31,32.95,54.4192851846,131.8,53.264256,34.800408,63.6250686774,12.104256,3.530408,12.6086,41.16,31.27,51.6909905109,134.11,40.624256,49.890408,64.3380368519,12.104256,3.530408,12.6086,28.52,46.36,54.4301387101,135.93,12.104256,4.090408,12.7767151851,12.104256,3.530408,12.6086,0.0,0.56,0.56,136.05
2020-08-30 06:30:00,43.470032,78.354176,89.6048022079,11.500032000000001,3.354176,11.9792,31.97,75.0,81.5296320365,135.74,56.450032,36.124176,67.0191182013,11.500032000000001,3.354176,11.9792,44.95,32.77,55.627110297,131.51,54.210032,34.444176,64.2271658238,11.500032000000001,3.354176,11.9792,42.71,31.09,52.8273811579,133.91,42.150032,49.494176,65.0099888903,11.500032000000001,3.354176,11.9792,30.65,46.14,55.3924372094,135.74,11.500032000000001,3.914176,12.147901455,11.500032000000001,3.354176,11.9792,0.0,0.56,0.56,135.85
2020-08-30 07:00:00,44.848992,77.983456,89.9602773068,11.188992,3.263456,11.6552,33.66,74.72,81.9516564811,135.74,57.668992,35.703456,67.8266128348,11.188992,3.263456,11.6552,46.48,32.44,56.6810726786,131.48,55.368992,34.053456,65.0027933295,11.188992,3.263456,11.6552,44.18,30.79,53.8506870894,133.91,43.358992,49.603456,65.8825093208,11.188992,3.263456,11.6552,32.17,46.34,56.411918067,135.74,11.188992,3.823456,11.8242275756,11.188992,3.263456,11.6552,0.0,0.56,0.56,135.85
2020-08-30 07:30:00,46.590848,77.195664,90.1658342043,12.190848,3.555664,12.6988,34.4,73.64,81.2785925075,135.29,60.460848,35.095664,69.9086530587,12.190848,3.555664,12.6988,48.27,31.54,57.6607708932,130.91,58.070848,33.485664,67.0336712478,12.190848,3.555664,12.6988,45.88,29.93,54.7793692917,133.41,45.030848,50.185664,67.4268354791,12.190848,3.555664,12.6988,32.84,46.63,57.0335208452,135.29,12.230848,4.075664,12.892039398,12.190848,3.555664,12.6988,0.04,0.52,0.5215361924,135.38
2020-08-30 08:00:00,48.373232,76.646776,90.6349703223,13.943232,4.066776,14.5242,34.43,72.58,80.3323179051,134.83,62.953232,34.676776,71.8720266376,13.943232,4.066776,14.5242,49.01,30.61,57.7836672426,130.32,60.513232,33.096776,68.9728049936,13.943232,4.066776,14.5242,46.57,29.03,54.8771883391,132.92,46.803232,50.856775999999996,69.1155133871,13.943232,4.066776,14.5242,32.86,46.79,57.1759013921,134.83,13.943232,4.6267759999999996,14.6908398249,13.943232,4.066776,14.5242,0.0,0.56,0.56,134.92
2020-08-30 08:30:00,51.109456,76.049008,91.6276601818,15.219456,4.439008,15.8536,35.89,71.61,80.1004631697,134.13,66.479456,33.959008,74.6507353909,15.219456,4.439008,15.8536,51.26,29.52,59.152497834,129.38,63.969456,32.449008,71.7288604477,15.219456,4.439008,15.8536,48.75,28.01,56.2238614825,132.15,49.349456,50.989008,70.9594795945,15.219456,4.439008,15.8536,34.13,46.55,57.721394647,134.13,15.219456,4.999008,16.0194232705,15.219456,4.439008,15.8536,0.0,0.56,0.56,134.21
2020-08-30 09:00:00,52.2596,81.3928,96.7256619724,16.0896,4.6928,16.76,36.17,76.7,84.8007010584,134.32,70.3596,27.8228,75.660964255,16.0896,4.6928,16.76,54.27,23.13,58.9934725203,131.65,67.7196,25.9528,72.5223555326,16.0896,4.6928,16.76,51.63,21.26,55.8358710866,134.02,50.4596,47.0028,68.9596580618,16.0896,4.6928,16.76,34.37,42.31,54.5108521306,134.32,16.0896,5.2128,16.9129687518,16.0896,4.6928,16.76,0.0,0.52,0.52,134.4
2020-08-30 09:30:00,54.642128,83.012704,99.3824490429,17.392128,5.072704,18.1168,37.25,77.94,86.3840616086,134.2,73.422128,25.412704,77.6956524179,17.392128,5.072704,18.1168,56.03,20.34,59.6076882625,132.17,70.662128,24.322704,74.731052872,17.392128,5.072704,18.1168,53.27,19.25,56.641463611,134.44,52.732128,46.052704,70.010919642,17.392128,5.072704,18.1168,35.34,40.98,54.1135472872,134.2,17.392128,5.632704,18.2815062487,17.392128,5.072704,18.1168,0.0,0.56,0.56,134.28
2020-08-30 10:00:00,55.902271999999996,82.956496,100.0342153633,19.222272,5.606496,20.0232,36.68,77.35,85.6063367982,134.2,75.652272,25.146496,79.722095556,19.222272,5.606496,20.0232,56.43,19.54,59.7173048622,132.17,72.902272,24.086496,76.778255726,19.222272,5.606496,20.0232,53.68,18.48,56.7719367293,134.44,54.012272,46.986496,71.5894987618,19.222272,5.606496,20.0232,34.79,41.38,54.0615251357,134.2,19.222272,6.126496,20.1749769289,19.222272,5.606496,20.0232,0.0,0.52,0.52,134.28
2020-08-30 10:30:00,54.486416,82.647288,98.9916347086,21.316416,6.217288,22.2046,33.17,76.43,83.3174279488,134.16,75.536416,25.017288,79.5714448845,21.316416,6.217288,22.2046,54.22,18.8,57.386831242,132.07,72.886416,24.017288,76.7415126265,21.316416,6.217288,22.2046,51.57,17.8,54.5555212605,134.38,52.896416,48.197288,71.5612283028,21.316416,6.217288,22.2046,31.58,41.98,52.532054976,134.16,21.316416,6.777288,22.3678614025,21.316416,6.217288,22.2046,0.0,0.56,0.56,134.24
2020-08-30 11:00:00,53.209696,80.600328,96.5799390252,22.869696,6.670328,23.8226,30.34,73.93,79.9134563137,133.74,74.539696,24.210328,78.3728668714,22.869696,6.670328,23.8226,51.67,17.54,54.5659280137,131.68,72.019696,23.270328,75.6858294343,22.869696,6.670328,23.8226,49.15,16.6,51.8775722254,134.04,51.889696,50.460328,72.3794532505,22.869696,6.670328,23.8226,29.02,43.79,52.5330800544,133.74,22.869696,7.190328,23.9733980045,22.869696,6.670328,23.8226,0.0,0.52,0.52,133.79
2020-08-30 11:30:00,53.999536,79.004448,95.6956252501,22.609536,6.594448,23.5516,31.39,72.41,78.9211011074,133.48,77.349536,23.134448,80.7350816169,22.609536,6.594448,23.5516,54.74,16.54,57.1842565747,131.36,74.659536,22.224448,77.89719125,22.609536,6.594448,23.5516,52.05,15.63,54.3461074963,133.78,52.609536,51.254448,73.4491777893,22.609536,6.594448,23.5516,30.0,44.66,53.8007025976,133.48,22.609536,7.114448,23.7024574355,22.609536,6.594448,23.5516,0.0,0.52,0.52,133.53
2020-08-30 12:00:00,56.83568,78.70624,97.0822678763,21.415680000000002,6.24624,22.308,35.42,72.46,80.6537537874,133.48,77.41568,22.73624,80.6853401753,21.415680000000002,6.24624,22.308,56.0,16.49,58.3773937411,131.4,74.62568,21.82624,77.7520216329,21.415680000000002,6.24624,22.308,53.21,15.58,55.4440303369,133.78,55.11568,50.84624,74.9871875989,21.415680000000002,6.24624,22.308,33.7,44.6,55.9003577806,133.48,21.45568,6.80624,22.5093559926,21.415680000000002,6.24624,22.308,0.04,0.56,0.5614267539000001,133.53
2020-08-30 12:30:00,59.052896,78.777928,98.4540830335,19.432896,5.667928,20.2426,39.62,73.11,83.1553756531,133.14,77.912896,22.087928,80.9833064677,19.432896,5.667928,20.2426,58.48,16.42,60.741475122,130.85,75.022896,21.187928,77.9574449117,19.432896,5.667928,20.2426,55.59,15.52,57.7158427124,133.36,56.962896,49.127928,75.2218374562,19.432896,5.667928,20.2426,37.53,43.46,57.4218817177,133.14,19.432896,6.187928,20.3943104782,19.432896,5.667928,20.2426,0.0,0.52,0.52,133.19
2020-08-30 13:00:00,55.118,80.394,97.4740435193,24.528,7.154,25.55,30.59,73.24,79.3715673273,133.41,78.198,23.544,81.6654586713,24.528,7.154,25.55,53.67,16.39,56.1168513015,131.14,75.528,22.644,78.8494103973,24.528,7.154,25.55,51.0,15.49,53.3004699792,133.62,53.838,50.864,74.0653545188,24.528,7.154,25.55,29.31,43.71,52.6273712055,133.41,24.528,7.674,25.7004486342,24.528,7.154,25.55,0.0,0.52,0.52,133.45
2020-08-30 13:30:00,55.481392,79.141656,96.6518834409,22.291392,6.501656,23.2202,33.19,72.64,79.8632938214,133.63,78.301392,22.831656,81.5622002207,22.291392,6.501656,23.2202,56.01,16.33,58.3420003085,131.5,75.521392,21.931656,78.6414533469,22.291392,6.501656,23.2202,53.23,15.43,55.4212756981,133.91,53.971392,51.181656,74.3805960269,22.291392,6.501656,23.2202,31.68,44.68,54.7715692673,133.63,22.291392,7.061656,23.3831807665,22.291392,6.501656,23.2202,0.0,0.56,0.56,133.67
2020-08-30 14:00:00,54.105072,79.321896,96.0173005305,22.875072,6.671896,23.8282,31.23,72.65,79.0780336124,134.08,78.545072,23.271896,81.9201408624,22.875072,6.671896,23.8282,55.67,16.6,58.0922447492,132.12,75.785072,22.371896,79.0182185871,22.875072,6.671896,23.8282,52.91,15.7,55.1901993111,134.43,52.785072,51.871896,74.0064687759,22.875072,6.671896,23.8282,29.91,45.2,54.2000747232,134.08,22.875072,7.191896,23.9789967905,22.875072,6.671896,23.8282,0.0,0.52,0.52,134.14
2020-08-30 14:30:00,57.5948,79.7614,98.3821219379,17.5248,5.1114,18.255,40.07,74.65,84.7244203285,134.2,77.2048,22.5814,80.4394229778,17.5248,5.1114,18.255,59.68,17.47,62.1844297232,132.24,74.2248,21.6214,77.3098045076,17.5248,5.1114,18.255,56.7,16.51,59.054805901,134.48,55.4948,48.9214,73.9795661315,17.5248,5.1114,18.255,37.97,43.81,57.9744512695,134.2,17.5248,5.6714,18.4196469293,17.5248,5.1114,18.255,0.0,0.56,0.56,134.26
2020-08-30 15:00:00,54.620272,79.705496,96.6247390991,19.150272,5.585496,19.9482,35.47,74.12,82.1699172447,134.4,75.680272,22.965496,79.0880368736,19.150272,5.585496,19.9482,56.53,17.38,59.1414008965,132.55,72.870272,22.015496,76.1233118399,19.150272,5.585496,19.9482,53.72,16.43,56.1763589066,134.75,52.930272,50.225496,72.9672127907,19.150272,5.585496,19.9482,33.78,44.64,55.9805144671,134.4,19.150272,6.105496,20.0999999771,19.150272,5.585496,19.9482,0.0,0.52,0.52,134.47
2020-08-30 15:30:00,58.93736,78.99048,98.5551030358,15.80736,4.61048,16.466,43.13,74.38,85.9801215398,134.27,76.86736,22.29048,80.0340960591,15.80736,4.61048,16.466,61.06,17.68,63.5681209412,132.43,73.83736,21.32048,76.8538782314,15.80736,4.61048,16.466,58.03,16.71,60.3879540968,134.64,56.56736,48.83048,74.728053597,15.80736,4.61048,16.466,40.76,44.22,60.1397206512,134.27,15.80736,5.17048,16.6314910216,15.80736,4.61048,16.466,0.0,0.56,0.56,134.36
2020-08-30 16:00:00,60.652592,79.503256,99.9975231239,14.342592,4.183256,14.9402,46.31,75.32,88.4178630142,134.36,78.012592,22.073256,81.0752313657,14.342592,4.183256,14.9402,63.67,17.89,66.1356258003,132.48,74.852592,21.093256,77.7678338248,14.342592,4.183256,14.9402,60.51,16.91,62.8284028127,134.64,58.002592,47.643256,75.0611785213,14.342592,4.183256,14.9402,43.66,43.46,61.6033051061,134.36,14.342592,4.703256,15.0940571842,14.342592,4.183256,14.9402,0.0,0.52,0.52,134.44
2020-08-30 16:30:00,62.820144,79.088792,101.002017367,14.910144,4.3487919999999995,15.5314,47.91,74.74,88.7774504027,134.02,81.180144,22.008792,84.1106575005,14.910144,4.3487919999999995,15.5314,66.27,17.66,68.5827128364,132.11,77.880144,21.038792,80.6718513379,14.910144,4.3487919999999995,15.5314,62.97,16.69,65.1442783366,134.32,60.020144,47.748792,76.6965763463,14.910144,4.3487919999999995,15.5314,45.11,43.4,62.597700437,134.02,14.910144,4.908792,15.6974084804,14.910144,4.3487919999999995,15.5314,0.0,0.56,0.56,134.1
2020-08-30 17:00:00,67.594704,77.788872,103.0541246913,11.824704,3.448872,12.3174,55.77,74.34,92.9340007747,133.71,83.544704,20.548872,86.034723844,11.824704,3.448872,12.3174,71.72,17.1,73.7303763723,131.67,79.964704,19.608872,82.3338432658,11.824704,3.448872,12.3174,68.14,16.16,70.0300307011,133.96,64.134704,46.728872,79.3526794479,11.824704,3.448872,12.3174,52.31,43.28,67.8932581336,133.71,11.824704,3.968872,12.4729936118,11.824704,3.448872,12.3174,0.0,0.52,0.52,133.79
2020-08-30 17:30:00,71.983632,77.478976,105.757434717,9.733632,2.8389759999999997,10.1392,62.25,74.64,97.1915227785,133.5,86.093632,19.818976,88.3453749816,9.733632,2.8389759999999997,10.1392,76.36,16.98,78.2251238414,131.33,82.263632,18.868976,84.399901689,9.733632,2.8389759999999997,10.1392,72.53,16.03,74.2802921373,133.69,67.963632,45.348976,81.7042526364,9.733632,2.8389759999999997,10.1392,58.23,42.51,72.095998502,133.5,9.733632,3.398976,10.3100256915,9.733632,2.8389759999999997,10.1392,0.0,0.56,0.56,133.58
2020-08-30 18:00:00,73.17376,77.25568,106.4088306711,8.45376,2.46568,8.806000000000001,64.72,74.79,98.9051186744,133.43,87.98376,19.22568,90.0598067686,8.45376,2.46568,8.806000000000001,79.53,16.76,81.2768017333,131.16,83.99376,18.28568,85.9611412907,8.45376,2.46568,8.806000000000001,75.54,15.82,77.1787794669,133.57,68.94376,44.74568,82.1913494329,8.45376,2.46568,8.806000000000001,60.49,42.28,73.8013448387,133.43,8.45376,2.9856800000000003,8.9655085299,8.45376,2.46568,8.806000000000001,0.0,0.52,0.52,133.52
2020-08-30 18:30:00,73.805088,77.013984,106.6693242982,6.905088,2.013984,7.1928,66.9,75.0,100.5017910288,133.37,88.035088,19.043984,90.0713608522,6.905088,2.013984,7.1928,81.13,17.03,82.8981169871,131.09,83.945088,18.093984,85.8729879317,6.905088,2.013984,7.1928,77.04,16.08,78.7002414228,133.53,69.395088,43.973984,82.1546682019,6.905088,2.013984,7.1928,62.49,41.96,75.27045702,133.37,6.905088,2.5339840000000002,7.3553596241,6.905088,2.013984,7.1928,0.0,0.52,0.52,133.47
2020-08-30 19:00:00,73.05712,77.02416,106.1605576775,5.39712,1.57416,5.622,67.66,75.45,101.3438606922,133.58,85.49712,19.32416,87.6537545573,5.39712,1.57416,5.622,80.1,17.75,82.0431136659,131.41,81.44712,18.33416,83.4851770029,5.39712,1.57416,5.622,76.05,16.76,77.874900321,133.8,68.58712,43.37416,81.1511601001,5.39712,1.57416,5.622,63.19,41.8,75.764213848,133.58,5.47712,2.13416,5.8782210234,5.39712,1.57416,5.622,0.08,0.56,0.5656854249000001,133.68
2020-08-30 19:30:00,72.532128,77.192704,105.9227225058,4.192128,1.222704,4.3668,68.34,75.97,102.1851089934,133.47,84.262128,19.422704,86.4716580491,4.192128,1.222704,4.3668,80.07,18.2,82.1123918784,131.3,80.222128,18.392704,82.3035927605,4.192128,1.222704,4.3668,76.03,17.17,77.9446585726,133.69,68.022128,42.502704,80.209037801,4.192128,1.222704,4.3668,63.83,41.28,76.0151780896,133.47,4.192128,1.7427039999999998,4.5399288981,4.192128,1.222704,4.3668,0.0,0.52,0.52,133.57
2020-08-30 20:00:00,71.376048,77.449264,105.322973383,3.906048,1.139264,4.0688,67.47,76.31,101.8597908892,133.24,83.486048,19.539264,85.7420728016,3.906048,1.139264,4.0688,79.58,18.4,81.6794735536,131.03,79.456048,18.519264,81.5857015835,3.906048,1.139264,4.0688,75.55,17.38,77.5233313268,133.44,66.946048,41.959264,79.0085639551,3.906048,1.139264,4.0688,63.04,40.82,75.1020239408,133.24,3.906048,1.6592639999999999,4.2438623917000005,3.906048,1.139264,4.0688,0.0,0.52,0.52,133.34
2020-08-30 20:30:00,72.439616,77.269888,105.9156908006,3.599616,1.049888,3.7496,68.84,76.22,102.7055694692,132.93,84.999616,19.299888,87.163182577,3.599616,1.049888,3.7496,81.4,18.25,83.4207558105,130.58,80.869616,18.279888,82.9098854014,3.599616,1.049888,3.7496,77.27,17.23,79.1677068002,133.09,67.909616,41.399888,79.5340598214,3.599616,1.049888,3.7496,64.31,40.35,75.9203437822,132.93,3.599616,1.609888,3.9432188273,3.599616,1.049888,3.7496,0.0,0.56,0.56,133.04
2020-08-30 21:00:00,71.63552,77.37036,105.4410751662,3.87552,1.13036,4.037,67.76,76.24,101.9997803919,132.77,84.45552,19.76036,86.7364207574,3.87552,1.13036,4.037,80.58,18.63,82.7055820365,130.37,80.36552,18.71036,82.5148130714,3.87552,1.13036,4.037,76.49,17.58,78.4842436416,132.95,67.18552,41.06036,78.7391088405,3.87552,1.13036,4.037,63.31,39.93,74.8502571806,132.77,3.87552,1.65036,4.2122848194,3.87552,1.13036,4.037,0.0,0.52,0.52,132.89
2020-08-30 21:30:00,70.010736,78.086048,104.8758029648,3.3807359999999997,0.9860479999999999,3.5216000000000003,66.63,77.1,101.9017512116,133.04,82.080736,20.366048,84.5696348191,3.3807359999999997,0.9860479999999999,3.5216000000000003,78.7,19.38,81.0510604496,130.77,78.080736,19.276048,80.4249175368,3.3807359999999997,0.9860479999999999,3.5216000000000003,74.7,18.29,76.9065283315,133.25,65.680736,40.606048,77.219234752,3.3807359999999997,0.9860479999999999,3.5216000000000003,62.3,39.62,73.8311208096,133.04,3.3807359999999997,1.5060479999999998,3.7010210051,3.3807359999999997,0.9860479999999999,3.5216000000000003,0.0,0.52,0.52,133.16
2020-08-30 22:00:00,66.879504,78.685272,103.2678075927,2.829504,0.825272,2.9474,64.05,77.86,100.8195521712,133.38,78.139504,21.395272,81.0156759481,2.829504,0.825272,2.9474,75.31,20.57,78.0686941097,131.29,74.299504,20.245272,77.0083588515,2.829504,0.825272,2.9474,71.47,19.42,74.0614427351,133.69,62.779504,40.385272,74.6474133309,2.829504,0.825272,2.9474,59.95,39.56,71.8261519225,133.38,2.829504,1.385272,3.1504081323,2.829504,0.825272,2.9474,0.0,0.56,0.56,133.5
2020-08-30 22:30:00,64.307888,79.224384,102.0392447992,2.517888,0.7343839999999999,2.6228,61.79,78.49,99.893364144,133.85,74.787888,22.224384,78.0201988954,2.517888,0.7343839999999999,2.6228,72.27,21.49,75.3974336433,131.95,71.117888,21.044384,74.1661654093,2.517888,0.7343839999999999,2.6228,68.6,20.31,71.5433861374,134.26,60.397888,40.404384,72.6664924245,2.517888,0.7343839999999999,2.6228,57.88,39.67,70.1698175856,133.85,2.517888,1.254384,2.8130480266,2.517888,0.7343839999999999,2.6228,0.0,0.52,0.52,133.97
2020-08-30 23:00:00,60.434176,80.044968,100.2969916344,3.034176,0.884968,3.1606,57.4,79.16,97.7807015724,134.27,70.724176,23.074968,74.3933009019,3.034176,0.884968,3.1606,67.69,22.19,71.2343470525,132.57,67.264176,21.844968,70.722499955,3.034176,0.884968,3.1606,64.23,20.96,67.5634109559,134.75,56.934176,40.834968,70.0642206005,3.034176,0.884968,3.1606,53.9,39.95,67.0910761577,134.27,3.034176,1.404968,3.3436744877,3.034176,0.884968,3.1606,0.0,0.52,0.52,134.41
2020-08-30 23:30:00,56.884832,80.860576,98.8651448323,3.224832,0.940576,3.3592,53.66,79.92,96.2631913038,134.41,66.704832,24.150576,70.9421238284,3.224832,0.940576,3.3592,63.48,23.21,67.5900473443,132.83,63.464832,22.880576,67.4633653095,3.224832,0.940576,3.3592,60.24,21.94,64.1110068553,134.96,53.734832,40.460576,67.2643321555,3.224832,0.940576,3.3592,50.51,39.52,64.133380544,134.41,3.224832,1.5005760000000001,3.5568623476,3.224832,0.940576,3.3592,0.0,0.56,0.56,134.56
2020-08-31 00:00:00,54.280224,82.834232,99.0346035915,2.380224,0.694232,2.4794,51.9,82.14,97.1626965455,135.28,63.230224,24.994232,67.9909763157,2.380224,0.694232,2.4794,60.85,24.3,65.5226106012,133.82,60.130224,23.674232,64.6228527619,2.380224,0.694232,2.4794,57.75,22.98,62.1541865042,135.81,51.290224,39.594232,64.794986578,2.380224,0.694232,2.4794,48.91,38.9,62.4931844284,135.28,2.380224,1.254232,2.6904579908,2.380224,0.694232,2.4794,0.0,0.56,0.56,135.44
2020-08-31 00:30:00,52.04272,83.67996,98.5432920629,2.26272,0.6599600000000001,2.357,49.78,83.02,96.800665287,135.42,60.66272,25.51996,65.8121110146,2.26272,0.6599600000000001,2.357,58.4,24.86,63.4710926328,133.97,57.69272,24.16996,62.5510743905,2.26272,0.6599600000000001,2.357,55.43,23.51,60.2096753022,135.94,49.20272,39.04996,62.8156591257,2.26272,0.6599600000000001,2.357,46.94,38.39,60.6395555723,135.42,2.26272,1.17996,2.5519027019,2.26272,0.6599600000000001,2.357,0.0,0.52,0.52,135.58
2020-08-31 01:00:00,50.887392,83.894656,98.1215571112,2.107392,0.614656,2.1952,48.78,83.28,96.5144901038,135.45,59.097392,25.834656,64.4975285716,2.107392,0.614656,2.1952,56.99,25.22,62.3210117055,134.05,56.217392,24.464656,61.3099874122,2.107392,0.614656,2.1952,54.11,23.85,59.133024614,136.0,48.157392,38.754656,61.8147050945,2.107392,0.614656,2.1952,46.05,38.14,59.7934954656,135.45,2.107392,1.174656,2.4126578207,2.107392,0.614656,2.1952,0.0,0.56,0.56,135.63
2020-08-31 01:30:00,50.846592,84.135256,98.3062420205,2.246592,0.655256,2.3402,48.6,83.48,96.5964305759,135.34,59.026592,26.065256,64.5254688745,2.246592,0.655256,2.3402,56.78,25.41,62.2064024036,133.87,56.176592,24.685256,61.3609921083,2.246592,0.655256,2.3402,53.93,24.03,59.0413905663,135.87,48.066592,38.375256,61.5065650119,2.246592,0.655256,2.3402,45.82,37.72,59.3487219744,135.34,2.246592,1.2152560000000001,2.5542166627,2.246592,0.655256,2.3402,0.0,0.56,0.56,135.5
2020-08-31 02:00:00,50.551696,83.906328,97.9578779217,2.181696,0.636328,2.2726,48.37,83.27,96.2992720637,135.2,58.641696,25.726328,64.0366493667,2.181696,0.636328,2.2726,56.46,25.09,61.7838142235,133.73,55.801696,24.386328,60.8976376373,2.181696,0.636328,2.2726,53.62,23.75,58.6444106459,135.7,47.791696,38.616328,61.4432013713,2.181696,0.636328,2.2726,45.61,37.98,59.3527800528,135.2,2.221696,1.156328,2.5046012776,2.181696,0.636328,2.2726,0.04,0.52,0.5215361924,135.35
2020-08-31 02:30:00,49.924848,84.347664,98.0154011882,2.254848,0.6576639999999999,2.3487999999999998,47.67,83.69,96.3143031953,135.48,57.854848,26.047664,63.4481224069,2.254848,0.6576639999999999,2.3487999999999998,55.6,25.39,61.1229261407,134.09,55.054848,24.657664,60.3244285695,2.254848,0.6576639999999999,2.3487999999999998,52.8,24.0,57.9986206733,136.0,47.234848,38.607664,61.0055947034,2.254848,0.6576639999999999,2.3487999999999998,44.98,37.95,58.8506830886,135.48,2.254848,1.217664,2.5626246545,2.254848,0.6576639999999999,2.3487999999999998,0.0,0.56,0.56,135.65
2020-08-31 03:00:00,48.691888,85.141384,98.0813704352,2.301888,0.671384,2.3978,46.39,84.47,96.3701872988,135.69,56.521888,26.801384,62.5542804882,2.301888,0.671384,2.3978,54.22,26.13,60.1879165614,134.32,53.811888,25.401384,59.5058786948,2.301888,0.671384,2.3978,51.51,24.73,57.1388921839,136.24,46.101888,38.101384,59.808858373,2.301888,0.671384,2.3978,43.8,37.43,57.6146240116,135.69,2.301888,1.231384,2.6105545235000003,2.301888,0.671384,2.3978,0.0,0.56,0.56,135.86
2020-08-31 03:30:00,48.140288,85.437584,98.0666512556,2.460288,0.717584,2.5628,45.68,84.72,96.2504067524,135.94,55.760288,27.157584,62.0221257823,2.460288,0.717584,2.5628,53.3,26.44,59.4975932286,134.66,53.100288,25.737584,59.0090146998,2.460288,0.717584,2.5628,50.64,25.02,56.4837144671,136.52,45.610288,38.347584,59.5888879749,2.460288,0.717584,2.5628,43.15,37.63,57.2532916084,135.94,2.460288,1.237584,2.754020915,2.460288,0.717584,2.5628,0.0,0.52,0.52,136.11
2020-08-31 04:00:00,47.438608,85.198344,97.5150211471,2.428608,0.708344,2.5298,45.01,84.49,95.7311871858,135.84,55.008608,27.258344,61.391890928,2.428608,0.708344,2.5298,52.58,26.55,58.9029617252,134.61,52.388608,25.828344,58.4094992442,2.428608,0.708344,2.5298,49.96,25.12,55.9197281825,136.45,44.968608,38.508344,59.2036169763,2.428608,0.708344,2.5298,42.54,37.8,56.9077463971,135.84,2.428608,1.268344,2.7398600913,2.428608,0.708344,2.5298,0.0,0.56,0.56,136.01
2020-08-31 04:30:00,47.336272,85.403496,97.6446607648,2.446272,0.713496,2.5482,44.89,84.69,95.8514903379,136.04,55.226272,27.253496,61.5848533589,2.446272,0.713496,2.5482,52.78,26.54,59.0770683091,134.86,52.566272,25.823496,58.5667644457,2.446272,0.713496,2.5482,50.12,25.11,56.0582420345,136.63,44.906272,38.553496,59.1856850831,2.446272,0.713496,2.5482,42.46,37.84,56.8745742841,136.04,2.446272,1.273496,2.7579047772000003,2.446272,0.713496,2.5482,0.0,0.56,0.56,136.21
2020-08-31 05:00:00,47.566768,85.278224,97.6471858609,2.496768,0.728224,2.6008,45.07,84.55,95.8123551532,135.99,55.246768,27.158224,61.561144444199996,2.496768,0.728224,2.6008,52.75,26.43,59.0009101625,134.76,52.586768,25.738224,58.5476245749,2.496768,0.728224,2.6008,50.09,25.01,55.9866787727,136.58,45.126768,38.698224,59.4472684896,2.496768,0.728224,2.6008,42.63,37.97,57.0879829737,135.99,2.496768,1.288224,2.8095144634,2.496768,0.728224,2.6008,0.0,0.56,0.56,136.16
2020-08-31 05:30:00,49.02312,84.43716,97.6365724685,2.4931200000000002,0.72716,2.597,46.53,83.71,95.7726735557,135.23,56.82312,26.42716,62.6678685787,2.4931200000000002,0.72716,2.597,54.33,25.7,60.101904296,133.75,53.99312,25.01716,59.5072709994,2.4931200000000002,0.72716,2.597,51.5,24.29,56.9407946906,135.74,46.55312,38.15716,60.192705878699996,2.4931200000000002,0.72716,2.597,44.06,37.43,57.8125289189,135.23,2.4931200000000002,1.24716,2.7876612778,2.4931200000000002,0.72716,2.597,0.0,0.52,0.52,135.38
2020-08-31 06:00:00,50.007568,84.057624,97.8081847792,2.357568,0.687624,2.4558,47.65,83.37,96.0264515641,135.42,58.047568,25.927624,63.5748522373,2.357568,0.687624,2.4558,55.69,25.24,61.1427321928,133.93,55.147568,24.557624,60.3682959246,2.357568,0.687624,2.4558,52.79,23.87,57.9358351972,135.92,47.477568,38.697624,61.2505148259,2.357568,0.687624,2.4558,45.12,38.01,58.9963939576,135.42,2.357568,1.247624,2.6673380963,2.357568,0.687624,2.4558,0.0,0.56,0.56,135.57
2020-08-31 06:30:00,52.069584,83.320712,98.2526469166,2.539584,0.7407119999999999,2.6454,49.53,82.58,96.2947418087,135.3,60.519584,25.180712,65.5491289367,2.539584,0.7407119999999999,2.6454,57.98,24.44,62.9205371878,133.74,57.479584,23.830712,62.2238331449,2.539584,0.7407119999999999,2.6454,54.94,23.09,59.5948965936,135.76,49.409584,39.160712,63.0465570464,2.539584,0.7407119999999999,2.6454,46.87,38.42,60.6044000053,135.3,2.579584,1.3007119999999999,2.888962672,2.539584,0.7407119999999999,2.6454,0.04,0.56,0.5614267539000001,135.44
2020-08-31 07:00:00,54.049408,82.642744,98.7479703133,3.129408,0.912744,3.2598000000000003,50.92,81.73,96.2945444976,135.1,62.699408,24.612744,67.3572782315,3.129408,0.912744,3.2598000000000003,59.57,23.7,64.1114256588,133.45,59.589408,23.302744,63.9837121752,3.129408,0.912744,3.2598000000000003,56.46,22.39,60.7374983021,135.54,51.239408,39.842744,64.9070195098,3.129408,0.912744,3.2598000000000003,48.11,38.93,61.8879390512,135.1,3.129408,1.432744,3.441794561,3.129408,0.912744,3.2598000000000003,0.0,0.52,0.52,135.23
2020-08-31 07:30:00,56.824192,81.527056,99.3763032945,4.584192,1.337056,4.7752,52.24,80.19,95.7050348728,134.38,66.324192,23.817056,70.4709202506,4.584192,1.337056,4.7752,61.74,22.48,65.7052357122,132.54,63.114192,22.577056,67.0307741969,4.584192,1.337056,4.7752,58.53,21.24,62.2647452416,134.78,53.894192,40.487056,67.407608138,4.584192,1.337056,4.7752,49.31,39.15,62.9618821193,134.38,4.584192,1.897056,4.9612133355,4.584192,1.337056,4.7752,0.0,0.56,0.56,134.52
2020-08-31 08:00:00,58.450464,80.700552,99.644547442,5.350464,1.560552,5.5734,53.1,79.14,95.3034605877,134.38,68.210464,23.360552,72.0998112955,5.350464,1.560552,5.5734,62.86,21.8,66.5328460236,132.51,64.940464,22.160552,68.6174462471,5.350464,1.560552,5.5734,59.59,20.6,63.0502030132,134.78,55.440464,41.680552,69.360748724,5.350464,1.560552,5.5734,50.09,40.12,64.1764949183,134.38,5.350464,2.080552,5.740745739,5.350464,1.560552,5.5734,0.0,0.52,0.52,134.52
2020-08-31 08:30:00,60.87656,78.44608,99.2962387243,6.70656,1.95608,6.986,54.17,76.49,93.728912295,133.42,71.46656,22.18608,74.8310854124,6.70656,1.95608,6.986,64.76,20.23,67.8462268663,131.35,68.09656,21.04608,71.2746726909,6.70656,1.95608,6.986,61.39,19.09,64.2896585774,133.83,57.76656,43.02608,72.0292927523,6.70656,1.95608,6.986,51.06,41.07,65.5276163156,133.42,6.70656,2.51608,7.1630025548,6.70656,1.95608,6.986,0.0,0.56,0.56,133.54
2020-08-31 09:00:00,62.160112,77.829616,99.6058665469,9.050112,2.639616,9.4272,53.11,75.19,92.0554626299,133.26,73.900112,21.769616,77.0398775596,9.050112,2.639616,9.4272,64.85,19.13,67.6127162596,131.02,70.530112,20.709616,73.5077199592,9.050112,2.639616,9.4272,61.48,18.07,64.080537607,133.65,59.140112,44.379616,73.9398618046,9.050112,2.639616,9.4272,50.09,41.74,65.2015007496,133.26,9.090112,3.1596159999999998,9.6235809053,9.050112,2.639616,9.4272,0.04,0.52,0.5215361924,133.39
2020-08-31 09:30:00,62.738096,76.706528,99.0957119532,11.988096,3.496528,12.4876,50.75,73.21,89.0801133812,133.03,75.998096,20.916528,78.8239287222,11.988096,3.496528,12.4876,64.01,17.42,66.3380471524,130.56,72.658096,19.926528,75.3409943688,11.988096,3.496528,12.4876,60.67,16.43,62.8553402664,133.38,59.938096,46.726528,75.9996300717,11.988096,3.496528,12.4876,47.95,43.23,64.5603237291,133.03,11.988096,4.016528,12.6430590792,11.988096,3.496528,12.4876,0.0,0.52,0.52,133.14
2020-08-31 10:00:00,61.529248,77.051864,98.6044527662,15.709248,4.5818639999999995,16.3638,45.82,72.47,85.7401498716,133.03,74.999248,21.421864,77.9986118966,15.709248,4.5818639999999995,16.3638,59.29,16.84,61.6351336496,130.51,71.909248,20.471864,74.7665511011,15.709248,4.5818639999999995,16.3638,56.2,15.89,58.4031857008,133.38,59.149248,48.251864,76.3339761734,15.709248,4.5818639999999995,16.3638,43.44,43.67,61.596286414,133.03,15.709248,5.101864,16.5169455106,15.709248,4.5818639999999995,16.3638,0.0,0.52,0.52,133.14
2020-08-31 10:30:00,58.379344,76.289392,96.0636202607,21.289344,6.209392,22.1764,37.09,70.08,79.2898133432,132.51,75.739344,21.289392,78.6745603183,21.289344,6.209392,22.1764,54.45,15.08,56.499636282,130.26,72.869344,20.429392,75.6789359893,21.289344,6.209392,22.1764,51.58,14.22,53.5042502985,132.84,56.789344,51.359392,76.5690325037,21.289344,6.209392,22.1764,35.5,45.15,57.4349414555,132.51,21.289344,6.769392,22.3396695589,21.289344,6.209392,22.1764,0.0,0.56,0.56,132.56
2020-08-31 11:00:00,57.466752,74.881136,94.3907416757,21.706752,6.331136,22.6112,35.76,68.55,77.3167517424,132.88,75.736752,20.331136,78.4181783425,21.706752,6.331136,22.6112,54.03,14.0,55.8143431387,131.0,72.906752,19.531136,75.4775447444,21.706752,6.331136,22.6112,51.2,13.2,52.8741903011,133.28,55.986752,53.371136,77.3498193756,21.706752,6.331136,22.6112,34.28,47.04,58.2054980221,132.88,21.706752,6.851136,22.762274642,21.706752,6.331136,22.6112,0.0,0.52,0.52,132.94
2020-08-31 11:30:00,58.855136,75.055248,95.3793336416,20.075136,5.855248,20.9116,38.78,69.2,79.3254587128,133.29,81.485136,19.235248,83.7246806776,20.075136,5.855248,20.9116,61.41,13.38,62.8507159864,131.26,78.305136,18.455248,80.4505469386,20.075136,5.855248,20.9116,58.23,12.6,59.5776207984,133.55,57.085136,53.155248,78.0012380804,20.075136,5.855248,20.9116,37.01,47.3,60.0585555937,133.29,20.075136,6.375248,21.0631164,20.075136,5.855248,20.9116,0.0,0.52,0.52,133.36
2020-08-31 12:00:00,63.399152,75.099336,98.2820570703,16.009152,4.6693359999999995,16.6762,47.39,70.43,84.8893220611,133.15,79.049152,18.509336,81.1872154411,16.009152,4.6693359999999995,16.6762,63.04,13.84,64.5413603823,131.0,75.789152,17.709336,77.8306889501,16.009152,4.6693359999999995,16.6762,59.78,13.04,61.1857009439,133.37,60.869152,50.649336,79.1859135354,16.009152,4.6693359999999995,16.6762,44.86,45.98,64.238461999,133.15,16.009152,5.229336,16.8415825492,16.009152,4.6693359999999995,16.6762,0.0,0.56,0.56,133.22
2020-08-31 12:30:00,60.853088,75.832984,97.2303439338,17.633088,5.142984,18.3678,43.22,70.69,82.8555640859,133.4,77.563088,19.372984,79.9458887571,17.633088,5.142984,18.3678,59.93,14.23,61.5962482624,131.28,74.453088,18.542984,76.727469451,17.633088,5.142984,18.3678,56.82,13.4,58.3786981698,133.67,58.713088,51.012984,77.7788611326,17.633088,5.142984,18.3678,41.08,45.87,61.5761585356,133.4,17.633088,5.662984,18.5201290546,17.633088,5.142984,18.3678,0.0,0.52,0.52,133.49
2020-08-31 13:00:00,59.142432,76.872376,96.9906668436,18.282432,5.332376,19.0442,40.86,71.54,82.3863532389,133.37,74.872432,19.852376,77.4596534103,18.282432,5.332376,19.0442,56.59,14.52,58.4230990277,131.14,71.942432,19.022376,74.4148124419,18.282432,5.332376,19.0442,53.66,13.69,55.3788019011,133.61,57.192432,50.382376,76.2191451637,18.282432,5.332376,19.0442,38.91,45.05,59.5272257039,133.37,18.282432,5.892376,19.2085245337,18.282432,5.332376,19.0442,0.0,0.56,0.56,133.49
2020-08-31 13:30:00,60.216704,76.839872,97.6238565598,18.616704,5.429872,19.3924,41.6,71.41,82.6435000469,133.35,78.036704,20.049872,80.5712389032,18.616704,5.429872,19.3924,59.42,14.62,61.1921628969,131.11,74.936704,19.199872,77.3572536431,18.616704,5.429872,19.3924,56.32,13.77,57.9789211697,133.61,58.206704,50.659872,77.1650375598,18.616704,5.429872,19.3924,39.59,45.23,60.1092422178,133.35,18.616704,5.949872,19.5443762919,18.616704,5.429872,19.3924,0.0,0.52,0.52,133.45
2020-08-31 14:00:00,60.726912,76.087016,97.3498425517,15.966912,4.657016,16.6322,44.76,71.43,84.2953290521,133.29,76.736912,19.827016,79.2569506527,15.966912,4.657016,16.6322,60.77,15.17,62.6348289692,131.11,73.566912,18.957016,75.9701191051,15.966912,4.657016,16.6322,57.6,14.3,59.3485467387,133.61,58.436912,49.767016,76.7569447388,15.966912,4.657016,16.6322,42.47,45.11,61.9565412204,133.29,15.966912,5.177016,16.7852248564,15.966912,4.657016,16.6322,0.0,0.52,0.52,133.41
2020-08-31 14:30:00,60.208192,76.524056,97.37020864,16.128192,4.704056,16.8002,44.08,71.82,84.2683736641,133.44,76.038192,20.234056,78.6843292202,16.128192,4.704056,16.8002,59.91,15.53,61.8901365324,131.31,72.918192,19.344056,75.4404084498,16.128192,4.704056,16.8002,56.79,14.64,58.6466853283,133.78,57.988192,49.704056,76.3748885058,16.128192,4.704056,16.8002,41.86,45.0,61.4594142504,133.44,16.128192,5.264056,16.9655198199,16.128192,4.704056,16.8002,0.0,0.56,0.56,133.56
2020-08-31 15:00:00,58.211808,76.015944,95.7446517192,17.471808,5.095944,18.1998,40.74,70.92,81.7887156031,133.31,75.731808,20.185944,78.3758832685,17.471808,5.095944,18.1998,58.26,15.09,60.1825198874,131.24,72.701808,19.315944000000002,75.2240558537,17.471808,5.095944,18.1998,55.23,14.22,57.0312309178,133.7,56.281808,50.845944,75.8482164128,17.471808,5.095944,18.1998,38.81,45.75,59.9939880321,133.31,17.471808,5.615944,18.352190654,17.471808,5.095944,18.1998,0.0,0.52,0.52,133.44
2020-08-31 15:30:00,56.868111999999996,77.268616,95.9396746972,18.578112,5.418616,19.3522,38.29,71.85,81.4158866561,133.42,76.748112,20.458616,79.4281289229,18.578112,5.418616,19.3522,58.17,15.04,60.0828636135,131.24,73.698112,19.588616000000002,76.2569707578,18.578112,5.418616,19.3522,55.12,14.17,56.9122420925,133.73,55.178112,50.388616,74.7237356285,18.578112,5.418616,19.3522,36.6,44.97,57.9815565503,133.42,18.578112,5.938616,19.5041894341,18.578112,5.418616,19.3522,0.0,0.52,0.52,133.57
2020-08-31 16:00:00,61.692448,76.999464,98.6654731733,14.672448,4.279464,15.2838,47.02,72.72,86.5972216644,133.35,80.542448,19.789464,82.9379817408,14.672448,4.279464,15.2838,65.87,15.51,67.6713898187,131.1,77.092448,18.889464,79.3729008468,14.672448,4.279464,15.2838,62.42,14.61,64.1070081972,133.6,59.232448,48.289464,76.4222168579,14.672448,4.279464,15.2838,44.56,44.01,62.6296551164,133.35,14.712448,4.8394639999999995,15.487948152,14.672448,4.279464,15.2838,0.04,0.56,0.5614267539000001,133.51
2020-08-31 16:30:00,67.155872,76.251296,101.6079292465,12.175872,3.551296,12.6832,54.98,72.7,91.148726815,133.49,83.075872,19.171296,85.2592464128,12.175872,3.551296,12.6832,70.9,15.62,72.6002369142,131.3,79.415872,18.271296,81.490618988,12.175872,3.551296,12.6832,67.24,14.72,68.8323761031,133.79,63.985872,47.861296,79.9055409243,12.175872,3.551296,12.6832,51.81,44.31,68.1736914066,133.49,12.175872,4.071296,12.8385088729,12.175872,3.551296,12.6832,0.0,0.52,0.52,133.65
2020-08-31 17:00:00,71.409376,74.743568,103.3726266382,10.469376,3.053568,10.9056,60.94,71.69,94.0911244486,132.74,86.179376,18.213568,88.0830228083,10.469376,3.053568,10.9056,75.71,15.16,77.2128855827,130.35,82.229376,17.323568,84.0343756186,10.469376,3.053568,10.9056,71.76,14.27,73.1650907196,133.03,67.729376,47.113568,82.5042826951,10.469376,3.053568,10.9056,57.26,44.06,72.2495065727,132.74,10.469376,3.613568,11.0754551834,10.469376,3.053568,10.9056,0.0,0.56,0.56,132.9
2020-08-31 17:30:00,75.523344,73.296392,105.2432257638,8.593344,2.506392,8.9514,66.93,70.79,97.4209884984,132.7,89.473344,16.926392,91.0603208466,8.593344,2.506392,8.9514,80.88,14.42,82.15540639540001,130.3,85.293344,16.076392,86.795189443,8.593344,2.506392,8.9514,76.7,13.57,77.8911734409,132.99,71.313344,47.316392,85.5829070806,8.593344,2.506392,8.9514,62.72,44.81,77.0826472042,132.7,8.633344,3.026392,9.1484248458,8.593344,2.506392,8.9514,0.04,0.52,0.5215361924,132.87
2020-08-31 18:00:00,78.545424,72.902832,107.1643902841,6.695424,1.952832,6.9744,71.85,70.95,100.9768537834,132.41,90.825424,16.262832,92.2699157334,6.695424,1.952832,6.9744,84.13,14.31,85.3383442539,129.98,86.465424,15.392832,87.8248758865,6.695424,1.952832,6.9744,79.77,13.44,80.8942921349,132.66,73.885424,46.142832,87.1103715102,6.695424,1.952832,6.9744,67.19,44.19,80.4192278003,132.41,6.695424,2.472832,7.1374785912,6.695424,1.952832,6.9744,0.0,0.52,0.52,132.58
2020-08-31 18:30:00,77.940496,72.534728,106.4706893129,6.290496,1.834728,6.5526,71.65,70.7,100.6588918079,132.08,91.120496,16.154728,92.5414503238,6.290496,1.834728,6.5526,84.83,14.32,86.0301766824,129.6,86.710496,15.294728,88.0490705298,6.290496,1.834728,6.5526,80.42,13.46,81.5386288823,132.31,73.330496,45.684728,86.3970833769,6.290496,1.834728,6.5526,67.04,43.85,80.1073286285,132.08,6.290496,2.354728,6.7167763012,6.290496,1.834728,6.5526,0.0,0.52,0.52,132.25
2020-08-31 19:00:00,76.583936,72.708648,105.601357696,5.583936,1.628648,5.8166,71.0,71.08,100.4657473968,132.08,89.553936,16.458648,91.0538002891,5.583936,1.628648,5.8166,83.97,14.83,85.2695127229,129.55,85.173936,15.558648,86.5833176849,5.583936,1.628648,5.8166,79.59,13.93,80.7998329206,132.31,72.053936,45.088648,84.9985639382,5.583936,1.628648,5.8166,66.47,43.46,79.4168275619,132.08,5.583936,2.148648,5.9830618817,5.583936,1.628648,5.8166,0.0,0.52,0.52,132.25
2020-08-31 19:30:00,76.258288,74.331584,106.491834751,4.188288,1.221584,4.3628,72.07,73.11,102.6603964535,131.86,88.728288,14.801584,89.9544105662,4.188288,1.221584,4.3628,84.54,13.58,85.6237583852,129.91,84.328288,13.361584,85.3802792453,4.188288,1.221584,4.3628,80.14,12.14,81.0542978503,132.64,71.628288,42.571584,83.3243746216,4.188288,1.221584,4.3628,67.44,41.35,79.1073707059,131.86,4.188288,1.781584,4.5514610753,4.188288,1.221584,4.3628,0.0,0.56,0.56,132.03
2020-08-31 20:00:00,75.155456,81.247008,110.677092822,3.555456,1.037008,3.7036,71.6,80.21,107.5183895899,132.53,90.085456,9.287008,90.5628947214,3.555456,1.037008,3.7036,86.53,8.25,86.9223987244,132.8,85.515456,8.687008,85.9555543457,3.555456,1.037008,3.7036,81.96,7.65,82.3162444479,135.02,70.565456,37.077008,79.7131614147,3.555456,1.037008,3.7036,67.01,36.04,76.0869351466,132.53,3.555456,1.557008,3.8814354664,3.555456,1.037008,3.7036,0.0,0.52,0.52,132.7
2020-08-31 20:30:00,77.337104,81.142072,112.0939940566,3.367104,0.982072,3.5074,73.97,80.16,109.0742247279,132.73,92.817104,8.662072,93.2204177543,3.367104,0.982072,3.5074,89.45,7.68,89.7790894362,133.06,88.087104,8.092072,88.4580099276,3.367104,0.982072,3.5074,84.72,7.11,85.0178246017,135.18,72.527104,37.492072,81.6445728599,3.367104,0.982072,3.5074,69.16,36.51,78.2054071021,132.73,3.367104,1.502072,3.6869512663,3.367104,0.982072,3.5074,0.0,0.52,0.52,132.9
2020-08-31 21:00:00,76.088368,82.427024,112.176887238,3.178368,0.927024,3.3108,72.91,81.5,109.3531805665,133.34,91.698368,9.447024,92.1837130751,3.178368,0.927024,3.3108,88.52,8.52,88.9290773594,133.77,87.048368,8.837024,87.4957791247,3.178368,0.927024,3.3108,83.87,7.91,84.242180646,135.83,71.348368,36.997024,80.3702021966,3.178368,0.927024,3.3108,68.17,36.07,77.1245343584,133.34,3.178368,1.4470239999999999,3.4922631058,3.178368,0.927024,3.3108,0.0,0.52,0.52,133.52
2020-08-31 21:30:00,73.68512,83.20816,111.1444771457,2.80512,0.8181600000000001,2.922,70.88,82.39,108.683423299,133.45,88.75512,10.44816,89.3679773386,2.80512,0.8181600000000001,2.922,85.95,9.63,86.4877991395,133.95,84.22512,9.77816,84.7908205645,2.80512,0.8181600000000001,2.922,81.42,8.96,81.9115254406,135.99,69.12512,36.27816,78.0665556304,2.80512,0.8181600000000001,2.922,66.32,35.46,75.2047471906,133.45,2.80512,1.33816,3.1079527667,2.80512,0.8181600000000001,2.922,0.0,0.52,0.52,133.63
2020-08-31 22:00:00,69.957632,84.460976,109.6709931656,2.9176320000000002,0.850976,3.0392,67.04,83.61,107.1680628732,133.5,84.187632,11.920976,85.0274488066,2.9176320000000002,0.850976,3.0392,81.27,11.07,82.0204718348,134.12,79.927632,11.180976,80.7058893851,2.9176320000000002,0.850976,3.0392,77.01,10.33,77.6997361643,136.1,65.747632,35.420976,74.6819700758,2.9176320000000002,0.850976,3.0392,62.83,34.57,71.7125776974,133.5,2.9176320000000002,1.410976,3.2408995295,2.9176320000000002,0.850976,3.0392,0.0,0.56,0.56,133.68
2020-08-31 22:30:00,66.456048,85.124264,107.9932712595,3.066048,0.894264,3.1938,63.39,84.23,105.4181435997,133.06,79.926048,13.374264,81.0373005871,3.066048,0.894264,3.1938,76.86,12.48,77.8666167237,133.66,75.866048,12.574264,76.9010361067,3.066048,0.894264,3.1938,72.8,11.68,73.7310138273,135.71,62.566048,34.144264,71.2765117443,3.066048,0.894264,3.1938,59.5,33.25,68.1601973295,133.06,3.066048,1.414264,3.3765060343,3.066048,0.894264,3.1938,0.0,0.52,0.52,133.23
2020-08-31 23:00:00,62.537408,86.221744,106.5134570736,3.297408,0.9617439999999999,3.4348,59.24,85.26,103.820254286,133.63,75.347408,14.181744,76.6704229491,3.297408,0.9617439999999999,3.4348,72.05,13.22,73.2527876603,134.47,71.537408,13.331744,72.7690603309,3.297408,0.9617439999999999,3.4348,68.24,12.37,69.3521052312,136.34,59.007408,34.381744,68.2933270485,3.297408,0.9617439999999999,3.4348,55.71,33.42,64.9653792416,133.63,3.337408,1.481744,3.6515554823,3.297408,0.9617439999999999,3.4348,0.04,0.52,0.5215361924,133.8
2020-08-31 23:30:00,59.968288,81.206584,100.9490210482,3.348288,0.976584,3.4878,56.62,80.23,98.1971348869,134.22,69.268288,21.916584,72.6528208446,3.348288,0.976584,3.4878,65.92,20.94,69.1659598357,132.93,65.838288,20.726584,69.0237020963,3.348288,0.976584,3.4878,62.49,19.75,65.5367271078,135.09,56.648288,40.176584,69.4491643955,3.348288,0.976584,3.4878,53.3,39.2,66.1629050148,134.22,3.348288,1.496584,3.6675327129,3.348288,0.976584,3.4878,0.0,0.52,0.52,134.38
2020-09-01 00:00:00,56.991824,81.193032,99.198671605,3.061824,0.8930319999999999,3.1894,53.93,80.3,96.7291832903,134.93,65.551824,23.693032,69.7022337883,3.061824,0.8930319999999999,3.1894,62.49,22.8,66.5194715854,133.36,62.321824,22.443032,66.2397118958,3.061824,0.8930319999999999,3.1894,59.26,21.55,63.0567212912,135.47,53.901824,41.103032,67.7854399567,3.061824,0.8930319999999999,3.1894,50.84,40.21,64.8193620765,134.93,3.061824,1.4530319999999999,3.3891102372,3.061824,0.8930319999999999,3.1894,0.0,0.56,0.56,135.08
2020-09-01 00:30:00,54.568096,81.711528,98.2570654414,2.988096,0.871528,3.1126,51.58,80.84,95.8937015658,134.61,62.858096,24.451528,67.4464043095,2.988096,0.871528,3.1126,59.87,23.58,64.3461987999,132.94,59.758096,23.141528,64.0824496701,2.988096,0.871528,3.1126,56.77,22.27,60.9818481189,135.14,51.668096,39.901528,65.2818817207,2.988096,0.871528,3.1126,48.68,39.03,62.3945774888,134.61,2.988096,1.431528,3.3133050146,2.988096,0.871528,3.1126,0.0,0.56,0.56,134.76
