Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-09-01 01:00:00,52.88496,81.20728,96.9094490708,3.14496,0.9172800000000001,3.276,49.74,80.29,94.4486723041,134.68,61.02496,24.39728,65.7211763011,3.14496,0.9172800000000001,3.276,57.88,23.48,62.4612263728,133.12,58.02496,23.10728,62.4567239935,3.14496,0.9172800000000001,3.276,54.88,22.19,59.1963723551,135.26,50.14496,40.76728,64.6257544018,3.14496,0.9172800000000001,3.276,47.0,39.85,61.6199845829,134.68,3.14496,1.4372800000000001,3.4578240557,3.14496,0.9172800000000001,3.276,0.0,0.52,0.52,134.81
2020-09-01 01:30:00,52.875936,82.444648,97.943782813,3.375936,0.984648,3.5166,49.5,81.46,95.3204154418,135.04,60.935936,24.804648,65.7910241492,3.375936,0.984648,3.5166,57.56,23.82,62.2940286063,133.44,57.975936,23.494648,62.5556363545,3.375936,0.984648,3.5166,54.6,22.51,59.0581078261,135.57,50.115936,40.304648,64.3122981362,3.375936,0.984648,3.5166,46.74,39.32,61.0793745875,135.04,3.375936,1.544648,3.7125303123,3.375936,0.984648,3.5166,0.0,0.56,0.56,135.17
2020-09-01 02:00:00,53.071312,82.821216,98.3662440938,3.261312,0.951216,3.3971999999999998,49.81,81.87,95.83179535,135.3,61.131312,24.731216,65.9444489831,3.261312,0.951216,3.3971999999999998,57.87,23.78,62.565368216,133.81,58.181312,23.431216,62.722300255,3.261312,0.951216,3.3971999999999998,54.92,22.48,59.3427063758,135.8,50.301312,40.421216,64.5298124268,3.261312,0.951216,3.3971999999999998,47.04,39.47,61.4055575661,135.3,3.261312,1.471216,3.5777971547,3.261312,0.951216,3.3971999999999998,0.0,0.52,0.52,135.42
2020-09-01 02:30:00,52.380016,83.022088,98.1648265523,2.990016,0.872088,3.1146,49.39,82.15,95.8540275627,135.42,60.410016,24.842088,65.3184458581,2.990016,0.872088,3.1146,57.42,23.97,62.2223215575,133.87,57.460016,23.532088,62.09196892,2.990016,0.872088,3.1146,54.47,22.66,58.995393888,135.91,49.640016,40.212088,63.8838258857,2.990016,0.872088,3.1146,46.65,39.34,61.0234225523,135.42,2.990016,1.432088,3.3152785283,2.990016,0.872088,3.1146,0.0,0.56,0.56,135.53
2020-09-01 03:00:00,51.654992,83.176456,97.9109852429,3.004992,0.876456,3.1302,48.65,82.3,95.6039355884,135.53,59.464992,25.176456,64.5750664752,3.004992,0.876456,3.1302,56.46,24.3,61.4672400552,133.98,56.564992,23.846456,61.3860878679,3.004992,0.876456,3.1302,53.56,22.97,58.277735886,136.05,48.984992,40.096456,63.3028848079,3.004992,0.876456,3.1302,45.98,39.22,60.4348310166,135.53,3.004992,1.436456,3.3306730191,3.004992,0.876456,3.1302,0.0,0.56,0.56,135.65
2020-09-01 03:30:00,51.373472,83.263096,97.8364798061,2.9934719999999997,0.873096,3.1182,48.38,82.39,95.5444216059,135.46,58.883472,25.273096,64.0780200708,2.9934719999999997,0.873096,3.1182,55.89,24.4,60.984031516499996,133.95,56.023472,23.953096,60.9293051242,2.9934719999999997,0.873096,3.1182,53.03,23.08,57.8348277425,135.96,48.733472,39.983096,63.0364914864,2.9934719999999997,0.873096,3.1182,45.74,39.11,60.1808914856,135.46,2.9934719999999997,1.393096,3.3017557572,2.9934719999999997,0.873096,3.1182,0.0,0.52,0.52,135.56
2020-09-01 04:00:00,51.014544,83.347992,97.7208855361,3.044544,0.887992,3.1714,47.97,82.46,95.397969056,135.57,58.754544,25.437992,64.0249004501,3.044544,0.887992,3.1714,55.71,24.55,60.8794431643,134.06,55.874544,24.087992,60.8456738462,3.044544,0.887992,3.1714,52.83,23.2,57.6996438464,136.09,48.394544,40.047992,62.8161886157,3.044544,0.887992,3.1714,45.35,39.16,59.917677692,135.57,3.044544,1.447992,3.3713393481000002,3.044544,0.887992,3.1714,0.0,0.56,0.56,135.68
2020-09-01 04:30:00,50.923584,83.302712,97.6347952011,2.923584,0.8527119999999999,3.0454,48.0,82.45,95.4044155163,135.38,58.703584,25.622712,64.0518082858,2.923584,0.8527119999999999,3.0454,55.78,24.77,61.0324610351,133.82,55.823584,24.272712,60.8723014058,2.923584,0.8527119999999999,3.0454,52.9,23.42,57.8524537077,135.9,48.333584,39.662712,62.5241238682,2.923584,0.8527119999999999,3.0454,45.41,38.81,59.7351169749,135.38,2.923584,1.412712,3.2470137973,2.923584,0.8527119999999999,3.0454,0.0,0.56,0.56,135.49
2020-09-01 05:00:00,51.589872,83.463296,98.1205211572,2.719872,0.793296,2.8332,48.87,82.67,96.0343990453,135.8,59.159872,25.393296,64.3794216874,2.719872,0.793296,2.8332,56.44,24.6,61.5681216215,134.28,56.249872,24.053296,61.1768677564,2.719872,0.793296,2.8332,53.53,23.26,58.3651308574,136.3,48.919872,40.143296,63.2822099033,2.719872,0.793296,2.8332,46.2,39.35,60.6865924237,135.8,2.759872,1.353296,3.0738092849,2.719872,0.793296,2.8332,0.04,0.56,0.5614267539000001,135.9
2020-09-01 05:30:00,53.458752,82.752136,98.5177860996,2.818752,0.822136,2.9362,50.64,81.93,96.3168443212,135.08,61.368752,24.812136,66.1949077718,2.818752,0.822136,2.9362,58.55,23.99,63.2741858897,133.35,58.288752,23.502136,62.8484606516,2.818752,0.822136,2.9362,55.47,22.68,59.9274836782,135.5,50.708752,39.612136,64.3467081355,2.818752,0.822136,2.9362,47.89,38.79,61.6288584999,135.08,2.858752,1.342136,3.1581310992000002,2.818752,0.822136,2.9362,0.04,0.52,0.5215361924,135.16
2020-09-01 06:00:00,55.450464,81.435552,98.5215869105,3.070464,0.895552,3.1984,52.38,80.54,96.0747417379,134.92,63.980464,23.465552,68.1478679367,3.070464,0.895552,3.1984,60.91,22.57,64.9571628075,133.14,60.770464,22.225552,64.7072210536,3.070464,0.895552,3.1984,57.7,21.33,61.5163303522,135.3,52.580464,40.795552,66.5505992268,3.070464,0.895552,3.1984,49.51,39.9,63.586555969,134.92,3.070464,1.455552,3.3979965862,3.070464,0.895552,3.1984,0.0,0.56,0.56,134.99
2020-09-01 06:30:00,61.4748,78.5214,99.7234239936,3.1248,0.9114000000000001,3.255,58.35,77.61,97.0980669221,134.11,70.4248,21.0414,73.5009725718,3.1248,0.9114000000000001,3.255,67.3,20.13,70.2460454403,132.03,66.8748,19.8914,69.7703853293,3.1248,0.9114000000000001,3.255,63.75,18.98,66.5154335474,134.43,58.0948,41.8914,71.6232865833,3.1248,0.9114000000000001,3.255,54.97,40.98,68.5642858929,134.11,3.1248,1.4314,3.4370453881,3.1248,0.9114000000000001,3.255,0.0,0.52,0.52,134.2
2020-09-01 07:00:00,67.635328,74.885304,100.907612938,3.275328,0.9553039999999999,3.4118,64.36,73.93,98.0196638435,133.21,76.775328,18.345304,78.9366908881,3.275328,0.9553039999999999,3.4118,73.5,17.39,75.5292135534,130.91,72.885328,17.335304,74.9185144169,3.275328,0.9553039999999999,3.4118,69.61,16.38,71.5112333833,133.5,63.745328,43.775304,77.3288049961,3.275328,0.9553039999999999,3.4118,60.47,42.82,74.0957036541,133.21,3.275328,1.515304,3.6088668194,3.275328,0.9553039999999999,3.4118,0.0,0.56,0.56,133.29
2020-09-01 07:30:00,73.72672,71.58696,102.7634277552,4.20672,1.22696,4.382,69.52,70.36,98.911879974,132.44,83.30672,15.78696,84.7893725841,4.20672,1.22696,4.382,79.1,14.56,80.4288729251,129.94,79.15672,14.90696,80.5481457117,4.20672,1.22696,4.382,74.95,13.68,76.1882202181,132.68,69.33672,46.01696,83.217434159,4.20672,1.22696,4.382,65.13,44.79,79.0446772402,132.44,4.20672,1.74696,4.5550370361,4.20672,1.22696,4.382,0.0,0.52,0.52,132.52
2020-09-01 08:00:00,77.070272,72.750496,105.9833076215,5.590272,1.630496,5.8232,71.48,71.12,100.8337483187,131.95,88.590272,9.340496,89.0813176741,5.590272,1.630496,5.8232,83.0,7.71,83.3573278123,130.88,84.260272,8.300496,84.6681266555,5.590272,1.630496,5.8232,78.67,6.67,78.9522501263,133.47,72.480272,44.900496,85.2610366477,5.590272,1.630496,5.8232,66.89,43.27,79.6653312301,131.95,5.590272,2.150496,5.9896388940000005,5.590272,1.630496,5.8232,0.0,0.52,0.52,132.03
2020-09-01 08:30:00,78.075472,75.704096,108.7515033423,9.065472,2.6440960000000002,9.443200000000001,69.01,73.06,100.4994711429,132.62,91.535472,5.264096,91.6867130012,9.065472,2.6440960000000002,9.443200000000001,82.47,2.62,82.5116070623,132.82,87.195472,4.964096,87.3366623269,9.065472,2.6440960000000002,9.443200000000001,78.13,2.32,78.1644375659,135.12,73.695472,45.164096,86.4338947451,9.065472,2.6440960000000002,9.443200000000001,64.63,42.52,77.3626996685,132.62,9.065472,3.164096,9.6017855673,9.065472,2.6440960000000002,9.443200000000001,0.0,0.52,0.52,132.7
2020-09-01 09:00:00,75.949152,74.924336,106.6861275638,12.529152,3.654336,13.0512,63.42,71.27,95.4018306952,132.25,91.829152,5.044336,91.9675947425,12.529152,3.654336,13.0512,79.3,1.3900000000000001,79.3121812838,132.05,87.659152,4.804336,87.7907089262,12.529152,3.654336,13.0512,75.13,1.15,75.1388008954,134.73,72.049152,47.134336,86.097188886,12.529152,3.654336,13.0512,59.52,43.48,73.709841948,132.25,12.529152,4.214336,13.2189363324,12.529152,3.654336,13.0512,0.0,0.56,0.56,132.32
2020-09-01 09:30:00,74.009152,75.099336,105.4384410327,16.729152,4.879336,17.4262,57.28,70.22,90.6192407825,132.4,92.409152,5.179336,92.5541835616,16.729152,4.879336,17.4262,75.68,0.30000000000000004,75.6805946065,132.26,88.439152,5.189336,88.5912682752,16.729152,4.879336,17.4262,71.71,0.31,71.7106700568,134.84,70.619152,49.569336,86.2796830122,16.729152,4.879336,17.4262,53.89,44.69,70.0094865,132.4,16.729152,5.399336,17.5788894951,16.729152,4.879336,17.4262,0.0,0.52,0.52,132.46
2020-09-01 10:00:00,70.74624,75.25932,103.2908307692,20.22624,5.89932,21.069,50.52,69.36,85.8083911981,132.46,90.98624,6.40932,91.2117056753,20.22624,5.89932,21.069,70.76,0.51,70.7618378789,132.47,87.26624,6.53932,87.5109098901,20.22624,5.89932,21.069,67.04,0.64,67.043054823,134.9,67.93624,51.49932,85.2497077168,20.22624,5.89932,21.069,47.71,45.6,65.9970006894,132.46,20.22624,6.41932,21.2204725159,20.22624,5.89932,21.069,0.0,0.52,0.52,132.5
2020-09-01 10:30:00,67.536,75.748,101.4833523293,22.896,6.678,23.85,44.64,69.07,82.2398595573,132.23,88.806,6.998,89.081297925,22.896,6.678,23.85,65.91,0.32,65.9107768123,132.41,85.326,7.128,85.6232133244,22.896,6.678,23.85,62.43,0.45,62.4316217954,134.7,65.266,52.018,83.4597093213,22.896,6.678,23.85,42.37,45.34,62.0558820741,132.23,22.896,7.198,24.0007920703,22.896,6.678,23.85,0.0,0.52,0.52,132.28
2020-09-01 11:00:00,66.952736,73.872048,99.6982865129,23.252736,6.782048,24.2216,43.7,67.09,80.0672098927,132.01,88.752736,8.292048,89.1392517779,23.252736,6.782048,24.2216,65.5,1.51,65.5174030316,132.25,85.292736,8.352048,85.7006856458,23.252736,6.782048,24.2216,62.04,1.57,62.0598622299,134.52,64.752736,53.612048,84.0664529419,23.252736,6.782048,24.2216,41.5,46.83,62.5723493246,132.01,23.252736,7.302048,24.3723129079,23.252736,6.782048,24.2216,0.0,0.52,0.52,132.05
2020-09-01 11:30:00,67.674064,73.990352,100.2713873812,24.584064,7.170352,25.6084,43.09,66.82,79.5088705743,131.89,89.154064,9.310352,89.6388854353,24.584064,7.170352,25.6084,64.57,2.14,64.6054525563,132.06,85.744064,9.360352,86.253467761,24.584064,7.170352,25.6084,61.16,2.19,61.1991968902,134.36,65.544064,54.080352,84.9747538866,24.584064,7.170352,25.6084,40.96,46.91,62.2757553146,131.89,24.584064,7.730352,25.7708079966,24.584064,7.170352,25.6084,0.0,0.56,0.56,131.93
2020-09-01 12:00:00,67.296304,42.807672,79.7576912537,23.306304,6.797672,24.2774,43.99,36.01,56.8492761607,134.3,88.196304,10.227672,88.7873488387,23.306304,6.797672,24.2774,64.89,3.43,64.9805894095,132.98,84.766304,9.917672,85.3445165885,23.306304,6.797672,24.2774,61.46,3.12,61.5391420155,135.16,64.626304,35.777672,73.8688092664,23.306304,6.797672,24.2774,41.32,28.98,50.4696225466,134.3,23.306304,7.317672,24.4281012287,23.306304,6.797672,24.2774,0.0,0.52,0.52,134.36
2020-09-01 12:30:00,67.708176,40.751968,79.0260716037,23.218176,6.771968,24.1856,44.49,33.98,55.9821444748,134.35,91.138176,9.971968,91.6820989638,23.218176,6.771968,24.1856,67.92,3.2,67.9953410169,132.84,87.53817599999999,9.661968,88.0697784887,23.218176,6.771968,24.1856,64.32,2.89,64.3848934145,135.02,64.978176,34.131968,73.3972383393,23.218176,6.771968,24.1856,41.76,27.36,49.9246151713,134.35,23.258176,7.291968,24.3744855979,23.218176,6.771968,24.1856,0.04,0.52,0.5215361924,134.44
2020-09-01 13:00:00,69.771936,41.352648,81.1058848038,21.951936,6.402648,22.8666,47.82,34.95,59.2305233811,134.57,92.671936,10.312648,93.2439726243,21.951936,6.402648,22.8666,70.72,3.91,70.8280064664,133.07,88.941936,9.962648,89.4981694483,21.951936,6.402648,22.8666,66.99,3.56,67.0845265318,135.25,66.751936,33.002648,74.4647281252,21.951936,6.402648,22.8666,44.8,26.6,52.1018233846,134.57,21.951936,6.922648,23.0176138963,21.951936,6.402648,22.8666,0.0,0.52,0.52,134.67
2020-09-01 13:30:00,70.261472,41.147096,81.4233256312,20.801472,6.067096,21.6682,49.46,35.08,60.6374306844,134.39,90.791472,10.397096,91.3848510047,20.801472,6.067096,21.6682,69.99,4.33,70.1238119329,132.9,87.071472,10.027096,87.6469274444,20.801472,6.067096,21.6682,66.27,3.96,66.3882105498,135.12,67.111472,32.397096,74.5219531631,20.801472,6.067096,21.6682,46.31,26.33,53.2718030481,134.39,20.801472,6.587096,21.8195112475,20.801472,6.067096,21.6682,0.0,0.52,0.52,134.5
2020-09-01 14:00:00,69.30656,41.87608,80.97533782080001,22.30656,6.50608,23.236,47.0,35.37,58.822078338,134.46,87.61656,11.43608,88.3597505202,22.30656,6.50608,23.236,65.31,4.93,65.4958090262,133.06,84.15656,11.02608,84.8757976764,22.30656,6.50608,23.236,61.85,4.52,62.0149409417,135.27,66.35656,32.68608,73.9700809841,22.30656,6.50608,23.236,44.05,26.18,51.2425106723,134.46,22.30656,7.02608,23.3869283832,22.30656,6.50608,23.236,0.0,0.52,0.52,134.57
2020-09-01 14:30:00,68.634544,41.872991999999996,80.39930403380001,23.804544,6.942992,24.7964,44.83,34.93,56.8316267583,134.46,88.914544,11.562992,89.6632528895,23.804544,6.942992,24.7964,65.11,4.62,65.2737045065,133.06,85.444544,11.172992,86.1719551223,23.804544,6.942992,24.7964,61.64,4.23,61.7849698551,135.27,65.874544,33.462992,73.8865845793,23.804544,6.942992,24.7964,42.07,26.52,49.7312306303,134.46,23.804544,7.502992,24.9589904443,23.804544,6.942992,24.7964,0.0,0.56,0.56,134.57
2020-09-01 15:00:00,71.183344,42.191392,82.7477010069,19.753344,5.761392,20.5764,51.43,36.43,63.0253107886,134.67,82.863344,10.701392,83.5515024976,19.753344,5.761392,20.5764,63.11,4.94,63.3030465302,133.35,79.513344,10.301392,80.1778682131,19.753344,5.761392,20.5764,59.76,4.54,59.932205032,135.47,67.863344,31.121392,74.6590550361,19.753344,5.761392,20.5764,48.11,25.36,54.3847561363,134.67,19.753344,6.281392,20.7280120764,19.753344,5.761392,20.5764,0.0,0.52,0.52,134.8
2020-09-01 15:30:00,68.184608,43.426344,80.8392733844,21.724608,6.336344,22.6298,46.46,37.09,59.4491354016,134.92,84.324608,12.026344,85.1778871795,21.724608,6.336344,22.6298,62.6,5.69,62.8580631264,133.67,80.984608,11.596344,81.8106467832,21.724608,6.336344,22.6298,59.26,5.26,59.4929844604,135.73,65.284608,31.346344,72.4201168453,21.724608,6.336344,22.6298,43.56,25.01,50.2292116203,134.92,21.724608,6.856344,22.7808701721,21.724608,6.336344,22.6298,0.0,0.52,0.52,135.06
2020-09-01 16:00:00,69.690528,42.983904,81.8803132383,20.070528,5.853904,20.9068,49.62,37.13,61.974037306,134.81,85.960528,11.843904,86.7726364472,20.070528,5.853904,20.9068,65.89,5.99,66.161712493,133.54,82.470528,11.393904,83.2538830143,20.070528,5.853904,20.9068,62.4,5.54,62.6454435693,135.65,66.530528,30.763904,73.298901392,20.070528,5.853904,20.9068,46.46,24.91,52.7165979555,134.81,20.110528,6.373904,21.0964449289,20.070528,5.853904,20.9068,0.04,0.52,0.5215361924,134.97
2020-09-01 16:30:00,74.92048,43.07764,86.4219959929,17.10048,4.98764,17.813,57.82,38.09,69.2387211032,135.13,90.02048,11.60764,90.765765164,17.10048,4.98764,17.813,72.92,6.62,73.2198798142,133.98,86.17048,11.10764,86.8834350714,17.10048,4.98764,17.813,69.07,6.12,69.3406035451,135.97,71.04048,29.24764,76.8256092992,17.10048,4.98764,17.813,53.94,24.26,59.1444942493,135.13,17.10048,5.50764,17.9655368581,17.10048,4.98764,17.813,0.0,0.52,0.52,135.3
2020-09-01 17:00:00,78.57816,42.56988,89.3684615074,14.94816,4.35988,15.571,63.63,38.21,74.2211627503,134.75,95.24816,11.07988,95.8904360413,14.94816,4.35988,15.571,80.3,6.72,80.5806949585,133.48,91.00816,10.57988,91.6210622477,14.94816,4.35988,15.571,76.06,6.22,76.3139043687,135.53,74.20816,28.24988,79.4034428133,14.94816,4.35988,15.571,59.26,23.89,63.894285347,134.75,14.94816,4.91988,15.7369853085,14.94816,4.35988,15.571,0.0,0.56,0.56,134.91
2020-09-01 17:30:00,82.163776,41.882768,92.2228406737,11.803776,3.442768,12.2956,70.36,38.44,80.1758267809,134.42,98.603776,10.272768,99.1374520746,11.803776,3.442768,12.2956,86.8,6.83,87.0683002016,133.01,94.013776,9.752768,94.5182869155,11.803776,3.442768,12.2956,82.21,6.31,82.4518053168,135.18,77.233776,26.812768,81.7556156055,11.803776,3.442768,12.2956,65.43,23.37,69.4783549028,134.42,11.803776,3.962768,12.451211109,11.803776,3.442768,12.2956,0.0,0.52,0.52,134.61
2020-09-01 18:00:00,83.914016,41.569088,93.6458816948,8.534016,2.4890879999999997,8.8896,75.38,39.08,84.9081315305,134.09,99.324016,9.799088,99.8062236536,8.534016,2.4890879999999997,8.8896,90.79,7.31,91.0838086599,132.54,94.524016,9.239088,94.9744720851,8.534016,2.4890879999999997,8.8896,85.99,6.75,86.2545222003,134.81,78.564016,24.939087999999998,82.4273178037,8.534016,2.4890879999999997,8.8896,70.03,22.45,73.5404881681,134.09,8.534016,3.009088,9.0489800353,8.534016,2.4890879999999997,8.8896,0.0,0.52,0.52,134.28
2020-09-01 18:30:00,85.955328,41.480304,95.4407357029,6.275328,1.830304,6.5368,79.68,39.65,89.0001398875,134.36,100.785328,8.980304,101.184624326,6.275328,1.830304,6.5368,94.51,7.15,94.7800749103,132.81,95.785328,8.420304,96.1547220864,6.275328,1.830304,6.5368,89.51,6.59,89.7522601387,135.02,80.225328,24.020304,83.744123716,6.275328,1.830304,6.5368,73.95,22.19,77.2075035214,134.36,6.275328,2.350304,6.7010201014,6.275328,1.830304,6.5368,0.0,0.52,0.52,134.55
2020-09-01 19:00:00,87.046416,41.307288,96.3502495086,4.276416,1.247288,4.4546,82.77,40.06,91.9547524601,134.23,100.436416,8.687288,100.8114211373,4.276416,1.247288,4.4546,96.16,7.44,96.4473908408,132.72,95.366416,8.117288,95.7112515076,4.276416,1.247288,4.4546,91.09,6.87,91.3487000455,134.89,81.056416,22.997288,84.2556694242,4.276416,1.247288,4.4546,76.78,21.75,79.8011961063,134.23,4.276416,1.767288,4.6272065742,4.276416,1.247288,4.4546,0.0,0.52,0.52,134.43
2020-09-01 19:30:00,86.350064,41.813352,95.9410754488,3.200064,0.933352,3.3334,83.15,40.88,92.6557979837,134.15,99.120064,9.453352,99.569839567,3.200064,0.933352,3.3334,95.92,8.52,96.2976469079,132.59,94.040064,8.823352,94.4530845322,3.200064,0.933352,3.3334,90.84,7.89,91.1820031585,134.86,80.330064,21.713352,83.2129126838,3.200064,0.933352,3.3334,77.13,20.78,79.8801934149,134.15,3.200064,1.453352,3.5146325043,3.200064,0.933352,3.3334,0.0,0.52,0.52,134.36
2020-09-01 20:00:00,86.266912,42.097015999999996,95.9903060841,2.526912,0.737016,2.6322,83.74,41.36,93.3972012429,134.24,98.596912,9.627016,99.0657887113,2.526912,0.737016,2.6322,96.07,8.89,96.4804487966,132.73,93.526912,8.977016,93.956745817,2.526912,0.737016,2.6322,91.0,8.24,91.372302149,134.94,80.176912,21.257016,82.9469586367,2.526912,0.737016,2.6322,77.65,20.52,80.3155831704,134.24,2.566912,1.257016,2.8581683715,2.526912,0.737016,2.6322,0.04,0.52,0.5215361924,134.43
2020-09-01 20:30:00,86.999296,42.278128,96.728060105,2.359296,0.688128,2.4576000000000002,84.64,41.59,94.3061912072,133.46,99.889296,9.888128,100.3775200467,2.359296,0.688128,2.4576000000000002,97.53,9.2,97.9629567745,131.74,94.719296,9.218128,95.1667952521,2.359296,0.688128,2.4576000000000002,92.36,8.53,92.7530619441,134.12,80.859296,20.288128,83.3656637193,2.359296,0.688128,2.4576000000000002,78.5,19.6,80.9098881472,133.46,2.359296,1.2081279999999999,2.6506321661000003,2.359296,0.688128,2.4576000000000002,0.0,0.52,0.52,133.66
2020-09-01 21:00:00,84.489216,42.882688,94.7488920801,2.649216,0.7726879999999999,2.7596,81.84,42.11,92.0382404221,133.99,97.519216,10.692688,98.1036750888,2.649216,0.7726879999999999,2.7596,94.87,9.92,95.3872281807,132.46,92.489216,9.982688,93.0263894602,2.649216,0.7726879999999999,2.7596,89.84,9.21,90.3108504002,134.71,78.579216,20.382688,81.1797213427,2.649216,0.7726879999999999,2.7596,75.93,19.61,78.4214065163,133.99,2.649216,1.292688,2.9477767351,2.649216,0.7726879999999999,2.7596,0.0,0.52,0.52,134.19
2020-09-01 21:30:00,80.384992,63.461456,102.4163235841,2.884992,0.841456,3.0052,77.5,62.62,99.6369128386,133.41,94.384992,9.321456,94.8441682804,2.884992,0.841456,3.0052,91.5,8.48,91.892112828,133.04,89.534992,8.701456,89.9568236931,2.884992,0.841456,3.0052,86.65,7.86,87.0057590048,135.21,75.104992,30.781456,81.1680839789,2.884992,0.841456,3.0052,72.22,29.94,78.1801253517,133.41,2.884992,1.361456,3.1901005125,2.884992,0.841456,3.0052,0.0,0.52,0.52,133.61
2020-09-01 22:00:00,74.850848,79.030664,108.8507937435,2.9508479999999997,0.860664,3.0738,71.9,78.17,106.2080924412,132.4,89.160848,8.400664,89.5557255105,2.9508479999999997,0.860664,3.0738,86.21,7.54,86.5390992558,132.83,84.600848,7.830664,84.9624786656,2.9508479999999997,0.860664,3.0738,81.65,6.97,81.9469547939,135.03,70.210848,38.490664,80.0693099261,2.9508479999999997,0.860664,3.0738,67.26,37.63,77.0709056648,132.4,2.9508479999999997,1.420664,3.2750252091,2.9508479999999997,0.860664,3.0738,0.0,0.56,0.56,132.58
2020-09-01 22:30:00,70.219792,80.267856,106.6477749199,3.249792,0.9478559999999999,3.3852,66.97,79.32,103.8106126559,131.73,83.869792,10.627856,84.5404833987,3.249792,0.9478559999999999,3.3852,80.62,9.68,81.1990566448,132.07,79.559792,9.947856,80.1793012072,3.249792,0.9478559999999999,3.3852,76.31,9.0,76.8388970509,134.41,66.059792,36.347856,75.3993551357,3.249792,0.9478559999999999,3.3852,62.81,35.4,72.0989327244,131.73,3.249792,1.427856,3.5496367138,3.249792,0.9478559999999999,3.3852,0.0,0.48,0.48,131.92
2020-09-01 23:00:00,65.836016,80.880088,104.2879170261,3.086016,0.900088,3.2146,62.75,79.98,101.6580685435,132.07,79.166016,11.150088,79.9473736387,3.086016,0.900088,3.2146,76.08,10.25,76.7673687187,132.56,75.066016,10.440088,75.7885360431,3.086016,0.900088,3.2146,71.98,9.54,72.609448421,134.8,62.056016,36.540088,72.0147703797,3.086016,0.900088,3.2146,58.97,35.64,68.9033417187,132.07,3.086016,1.420088,3.3970788451000002,3.086016,0.900088,3.2146,0.0,0.52,0.52,132.24
2020-09-01 23:30:00,62.781968,78.661824,100.6442152384,2.851968,0.831824,2.9708,59.93,77.83,98.2299027791,133.97,73.021968,18.071824,75.2249867616,2.851968,0.831824,2.9708,70.17,17.24,72.2568093677,132.93,69.341968,17.051824,71.4077952876,2.851968,0.831824,2.9708,66.49,16.22,68.4398166275,135.13,59.231968,41.541824,72.3474199568,2.851968,0.831824,2.9708,56.38,40.71,69.5414157175,133.97,2.851968,1.391824,3.1734674285,2.851968,0.831824,2.9708,0.0,0.56,0.56,134.14
2020-09-02 00:00:00,60.04384,77.34612,97.9167248278,3.00384,0.8761200000000001,3.129,57.04,76.47,95.4003275676,133.97,68.67384,21.46612,71.9506122851,3.00384,0.8761200000000001,3.129,65.67,20.59,68.8222129839,132.25,65.20384,20.29612,68.2896276004,3.00384,0.8761200000000001,3.129,62.2,19.42,65.1611571414,134.58,56.76384,42.69612,71.0288124257,3.00384,0.8761200000000001,3.129,53.76,41.82,68.1105718666,133.97,3.00384,1.39612,3.3124320068,3.00384,0.8761200000000001,3.129,0.0,0.52,0.52,134.14
2020-09-02 00:30:00,58.006432,78.614376,97.6983432165,4.266432,1.244376,4.4442,53.74,77.37,94.2024654667,133.56,66.886432,22.804376,70.6670669438,4.266432,1.244376,4.4442,62.62,21.56,66.2276226359,131.71,63.576432,21.594376,67.1437248049,4.266432,1.244376,4.4442,59.31,20.35,62.7040556902,134.13,55.026432,41.514376,68.9300488417,4.266432,1.244376,4.4442,50.76,40.27,64.7939078926,133.56,4.266432,1.804376,4.632301238,4.266432,1.244376,4.4442,0.0,0.56,0.56,133.72
2020-09-02 01:00:00,56.222432,78.862376,96.85161954430001,4.602432,1.342376,4.7942,51.62,77.52,93.1341763264,133.77,65.182432,22.982376,69.1154038405,4.602432,1.342376,4.7942,60.58,21.64,64.3290447621,132.03,61.952432,21.762376,65.663573158,4.602432,1.342376,4.7942,57.35,20.42,60.8769159863,134.35,53.422432,41.912376,67.9014248949,4.602432,1.342376,4.7942,48.82,40.57,63.4769036737,133.77,4.602432,1.8623759999999998,4.9649596856,4.602432,1.342376,4.7942,0.0,0.52,0.52,133.92
2020-09-02 01:30:00,55.889072,79.133896,96.8801417482,4.779072,1.393896,4.9782,51.11,77.74,93.03622789,133.46,64.519072,23.263896,68.5851260029,4.779072,1.393896,4.9782,59.74,21.87,63.6173286141,131.64,61.319072,22.033896,65.1576638921,4.779072,1.393896,4.9782,56.54,20.64,60.1895439424,134.01,53.149072,41.413896,67.3790370691,4.779072,1.393896,4.9782,48.37,40.02,62.7794337343,133.46,4.779072,1.9538959999999999,5.1630648611,4.779072,1.393896,4.9782,0.0,0.56,0.56,133.6
2020-09-02 02:00:00,55.873744,79.048592,96.8016279086,4.623744,1.348592,4.8164,51.25,77.7,93.0798178984,133.82,64.663744,22.898592,68.5984351402,4.623744,1.348592,4.8164,60.04,21.55,63.790313528,132.08,61.463744,21.688592,65.1781163385,4.623744,1.348592,4.8164,56.84,20.34,60.3697043226,134.36,53.123744,42.058592,67.7573415771,4.623744,1.348592,4.8164,48.5,40.71,63.3210399472,133.82,4.623744,1.868592,4.9870476878000005,4.623744,1.348592,4.8164,0.0,0.52,0.52,133.95
2020-09-02 02:30:00,55.250864,79.062752,96.4550502906,4.740864,1.382752,4.9384,50.51,77.68,92.6576629319,134.26,63.790864,23.112752,67.8489029748,4.740864,1.382752,4.9384,59.05,21.73,62.9213429609,132.67,60.660864,21.892752,64.4905652895,4.740864,1.382752,4.9384,55.92,20.51,59.562626705,134.86,52.560864,42.712752,67.7275690383,4.740864,1.382752,4.9384,47.82,41.33,63.2053898018,134.26,4.740864,1.942752,5.1234828779,4.740864,1.382752,4.9384,0.0,0.56,0.56,134.4
2020-09-02 03:00:00,54.556048,79.124264,96.1093727319,4.746048,1.384264,4.9438,49.81,77.74,92.328455527,134.66,62.496048,23.264264,66.6856955807,4.746048,1.384264,4.9438,57.75,21.88,61.7559462724,133.22,59.426048,22.044264,63.3830005301,4.746048,1.384264,4.9438,54.68,20.66,58.4528699039,135.31,51.926048,43.424264,67.6903328758,4.746048,1.384264,4.9438,47.18,42.04,63.192673626,134.66,4.786048,1.904264,5.1509685342000004,4.746048,1.384264,4.9438,0.04,0.52,0.5215361924,134.78
2020-09-02 03:30:00,54.243392,80.527656,97.0929912842,4.723392,1.377656,4.9202,49.52,79.15,93.3646233859,135.05,62.053392,24.097656,66.5681641883,4.723392,1.377656,4.9202,57.33,22.72,61.6678789971,133.6,59.023392,22.837656,63.2875922655,4.723392,1.377656,4.9202,54.3,21.46,58.3868272815,135.68,51.633392,42.687656,66.9943515843,4.723392,1.377656,4.9202,46.91,41.31,62.5065132606,135.05,4.763392,1.937656,5.1424132584,4.723392,1.377656,4.9202,0.04,0.56,0.5614267539000001,135.18
2020-09-02 04:00:00,54.123376,81.885568,98.1559273621,4.853376,1.415568,5.0556,49.27,80.47,94.3554651305,135.36,62.523376,24.335568,67.0924169808,4.853376,1.415568,5.0556,57.67,22.92,62.0576772044,133.89,59.453376,23.065568,63.770873798,4.853376,1.415568,5.0556,54.6,21.65,58.7357003874,135.9,51.553376,41.965568,66.4745024394,4.853376,1.415568,5.0556,46.7,40.55,61.8481406349,135.36,4.853376,1.975568,5.2400503356,4.853376,1.415568,5.0556,0.0,0.56,0.56,135.49
2020-09-02 04:30:00,54.557792,81.511856,98.0853472058,4.977792,1.451856,5.1852,49.58,80.06,94.1688908292,134.74,62.887792,24.061856,67.3338495617,4.977792,1.451856,5.1852,57.91,22.61,62.1673563858,133.04,59.807792,22.801856,64.0070044679,4.977792,1.451856,5.1852,54.83,21.35,58.8400492862,135.22,51.967792,41.471856,66.487338986,4.977792,1.451856,5.1852,46.99,40.02,61.7224472943,134.74,4.977792,1.9718559999999998,5.3541226433,4.977792,1.451856,5.1852,0.0,0.52,0.52,134.85
2020-09-02 05:00:00,55.169088,81.470984,98.3928325879,4.769088,1.390984,4.9678,50.4,80.08,94.6201162544,134.6,63.259088,23.960984,67.6449626272,4.769088,1.390984,4.9678,58.49,22.57,62.6935802136,132.84,60.119088,22.700984,64.2622705522,4.769088,1.390984,4.9678,55.35,21.31,59.3105268903,135.06,52.519087999999996,41.190984,66.745425066,4.769088,1.390984,4.9678,47.75,39.8,62.1619055371,134.6,4.769088,1.950984,5.1527215062,4.769088,1.390984,4.9678,0.0,0.56,0.56,134.71
2020-09-02 05:30:00,57.768944,59.817192,83.1585675059,4.858944,1.417192,5.0614,52.91,58.4,78.8037315106,134.23,65.098944,26.157192,70.157474322,4.858944,1.417192,5.0614,60.24,24.74,65.1223863199,131.12,61.838944,24.767192,66.6143287484,4.858944,1.417192,5.0614,56.98,23.35,61.5787536412,133.64,54.638944,29.097192,61.9036411184,4.858944,1.417192,5.0614,49.78,27.68,56.9581495486,134.23,4.858944,1.937192,5.2308746534,4.858944,1.417192,5.0614,0.0,0.52,0.52,134.35
2020-09-02 06:00:00,60.02256,45.34908,75.2279653174,5.24256,1.52908,5.461,54.78,43.82,70.1501304347,135.7,66.88256,28.03908,72.522181706,5.24256,1.52908,5.461,61.64,26.51,67.0989545373,131.92,63.54256,26.57908,68.8774594842,5.24256,1.52908,5.461,58.3,25.05,63.4538611906,134.27,56.54256,21.24908,60.4035139061,5.24256,1.52908,5.461,51.3,19.72,54.9596979613,135.7,5.24256,2.04908,5.6287799921,5.24256,1.52908,5.461,0.0,0.52,0.52,135.81
2020-09-02 06:30:00,65.288704,42.970872,78.1608003442,5.248704,1.530872,5.4674,60.04,41.44,72.9525544447,136.85,72.328704,26.450872,77.0135705696,5.248704,1.530872,5.4674,67.08,24.92,71.5592956925,133.38,68.738704,25.040872,73.1577384705,5.248704,1.530872,5.4674,63.49,23.51,67.7030294743,135.48,61.348704,24.340872,66.0010722049,5.248704,1.530872,5.4674,56.1,22.81,60.5599380779,136.85,5.248704,2.090872,5.6498353427,5.248704,1.530872,5.4674,0.0,0.56,0.56,136.96
2020-09-02 07:00:00,71.161552,41.367536,82.3118431197,5.751552,1.677536,5.9912,65.41,39.69,76.5098960919,135.99,78.141552,24.357536,81.8498119055,5.751552,1.677536,5.9912,72.39,22.68,75.8597027413,132.22,74.311552,23.067536,77.809497992,5.751552,1.677536,5.9912,68.56,21.39,71.8192571669,134.52,66.741552,25.367536,71.3999064851,5.751552,1.677536,5.9912,60.99,23.69,65.4293221729,135.99,5.751552,2.197536,6.1570703163000005,5.751552,1.677536,5.9912,0.0,0.52,0.52,136.1
2020-09-02 07:30:00,76.545424,39.217832,86.0072106403,6.815424,1.987832,7.0994,69.73,37.23,79.0464787325,135.39,84.295424,21.727832,87.0506587612,6.815424,1.987832,7.0994,77.48,19.74,79.9550998999,131.36,80.205424,20.587832,82.8056089011,6.815424,1.987832,7.0994,73.39,18.6,75.7103169984,133.81,71.715424,27.357832,76.7564525707,6.815424,1.987832,7.0994,64.9,25.37,69.6824719711,135.39,6.815424,2.547832,7.2760876988,6.815424,1.987832,7.0994,0.0,0.56,0.56,135.5
2020-09-02 08:00:00,79.110624,36.591432,87.1632016707,9.810624,2.8614319999999998,10.2194,69.3,33.73,77.0727117727,134.21,87.890624,19.921432,90.1200601422,9.810624,2.8614319999999998,10.2194,78.08,17.06,79.9220244989,129.79,83.780624,18.911432,85.8885045749,9.810624,2.8614319999999998,10.2194,73.97,16.05,75.6912372735,132.64,74.300624,30.461432,80.3024381092,9.810624,2.8614319999999998,10.2194,64.49,27.6,70.1478445856,134.21,9.810624,3.381432,10.3770142931,9.810624,2.8614319999999998,10.2194,0.0,0.52,0.52,134.3
2020-09-02 08:30:00,78.397296,35.552128,86.0818786124,13.447296,3.922128,14.0076,64.95,31.63,72.2423656866,134.02,88.907296,19.172128,90.9509635687,13.447296,3.922128,14.0076,75.46,15.25,76.985544747,129.37,84.947296,18.242128,86.8839359817,13.447296,3.922128,14.0076,71.5,14.32,72.9199040043,132.43,73.967296,33.112128,81.040569459,13.447296,3.922128,14.0076,60.52,29.19,67.191714519,134.02,13.447296,4.442128,14.162000949,13.447296,3.922128,14.0076,0.0,0.52,0.52,134.11
2020-09-02 09:00:00,76.353984,37.044912,84.8661085343,17.193984,5.014912,17.9104,59.16,32.03,67.274263281,133.77,89.903984,17.944912,91.6774029178,17.193984,5.014912,17.9104,72.71,12.93,73.8507210527,129.63,86.083984,16.614912,87.6727300937,17.193984,5.014912,17.9104,68.89,11.6,69.8598031775,132.57,72.413984,33.624912,79.8399635882,17.193984,5.014912,17.9104,55.22,28.61,62.1914825358,133.77,17.193984,5.534912,18.0628994527,17.193984,5.014912,17.9104,0.0,0.52,0.52,133.84
2020-09-02 09:30:00,74.868096,42.551528,86.1154128702,19.548096,5.701528,20.3626,55.32,36.85,66.4697292006,134.57,93.288096,11.551528,94.0005673091,19.548096,5.701528,20.3626,73.74,5.85,73.9716844475,132.9,89.348096,11.071528,90.0314444574,19.548096,5.701528,20.3626,69.8,5.37,70.0062632912,135.18,71.268096,30.541528,77.5366135451,19.548096,5.701528,20.3626,51.72,24.84,57.3758137197,134.57,19.588096,6.221528,20.5523943997,19.548096,5.701528,20.3626,0.04,0.52,0.5215361924,134.64
2020-09-02 10:00:00,72.314704,42.723872,83.9925333186,23.224704,6.773872,24.1924,49.09,35.95,60.8459579594,134.71,90.274704,11.703872,91.030230155,23.224704,6.773872,24.1924,67.05,4.93,67.23100029,133.3,86.694704,11.283872,87.4259542067,23.224704,6.773872,24.1924,63.47,4.51,63.6300322175,135.36,69.234704,32.663872,76.553071604,23.224704,6.773872,24.1924,46.01,25.89,52.7940545895,134.71,23.224704,7.333872,24.355134046,23.224704,6.773872,24.1924,0.0,0.56,0.56,134.77
2020-09-02 10:30:00,69.62424,42.68832,81.6690116262,26.63424,7.76832,27.744,42.99,34.92,55.3854358112,134.74,89.25424,12.13832,90.0758467648,26.63424,7.76832,27.744,62.62,4.37,62.7722972337,133.41,85.89424,11.74832,86.6939645419,26.63424,7.76832,27.744,59.26,3.98,59.393501328,135.48,67.07424,34.63832,75.4901774008,26.63424,7.76832,27.744,40.44,26.87,48.5529659238,134.74,26.63424,8.28832,27.8940672689,26.63424,7.76832,27.744,0.0,0.52,0.52,134.82
2020-09-02 11:00:00,70.084176,41.774968,81.5900709462,28.714176,8.374967999999999,29.9106,41.37,33.4,53.1698871543,134.89,91.084176,11.294968,91.7818251056,28.714176,8.374967999999999,29.9106,62.37,2.92,62.4383159606,133.63,87.734176,10.984968,88.4192013103,28.714176,8.374967999999999,29.9106,59.02,2.61,59.0776819112,135.64,67.674176,36.724968,76.9968659874,28.714176,8.374967999999999,29.9106,38.96,28.35,48.1830270946,134.89,28.714176,8.894968,30.0603452921,28.714176,8.374967999999999,29.9106,0.0,0.52,0.52,134.97
2020-09-02 11:30:00,67.383104,41.965072,79.3823026413,30.703104,8.955072,31.9824,36.68,33.01,49.3465550976,134.89,90.793104,11.365072,91.5016535125,30.703104,8.955072,31.9824,60.09,2.41,60.138308922,133.63,87.563104,11.075072,88.2607183402,30.703104,8.955072,31.9824,56.86,2.12,56.8995079065,135.64,65.373104,37.695072,75.4623162889,30.703104,8.955072,31.9824,34.67,28.74,45.0332821367,134.89,30.703104,9.475072,32.131878013,30.703104,8.955072,31.9824,0.0,0.52,0.52,134.97
2020-09-02 12:00:00,68.545696,43.358328,81.1076879653,32.085696,9.358328,33.4226,36.46,34.0,49.8531002045,134.49,93.845696,12.178328,94.6325859871,32.085696,9.358328,33.4226,61.76,2.8200000000000003,61.8243479545,133.03,90.525696,11.868328,91.3003770299,32.085696,9.358328,33.4226,58.44,2.51,58.4938774574,135.17,66.575696,36.918328,76.126777419,32.085696,9.358328,33.4226,34.49,27.56,44.1487678197,134.49,32.085696,9.918328,33.5837031627,32.085696,9.358328,33.4226,0.0,0.56,0.56,134.6
2020-09-02 12:30:00,69.727552,43.690536,82.2848372659,31.167552,9.090536,32.4662,38.56,34.6,51.8076596653,134.45,93.227552,12.550536,94.0685516302,31.167552,9.090536,32.4662,62.06,3.46,62.1563769858,132.98,89.857552,12.210536,90.683387899,31.167552,9.090536,32.4662,58.69,3.12,58.7728721435,135.17,67.587552,36.000536,76.5775148307,31.167552,9.090536,32.4662,36.42,26.91,45.2831591212,134.45,31.167552,9.610536,32.615620489,31.167552,9.090536,32.4662,0.0,0.52,0.52,134.56
2020-09-02 13:00:00,68.725664,44.374152,81.8063705219,31.865664,9.294152,33.1934,36.86,35.08,50.8848307455,134.15,93.335664,12.874152,94.2193714904,31.865664,9.294152,33.1934,61.47,3.58,61.5741609768,132.55,90.005664,12.514152,90.871467207,31.865664,9.294152,33.1934,58.14,3.22,58.2290992546,134.81,66.725664,35.514152,75.5881553454,31.865664,9.294152,33.1934,34.86,26.22,43.6200412655,134.15,31.865664,9.814152,33.3427371648,31.865664,9.294152,33.1934,0.0,0.52,0.52,134.27
2020-09-02 13:30:00,65.69368,44.10524,79.1260499924,33.58368,9.79524,34.983,32.11,34.31,46.9917886444,134.3,96.38368,12.52524,97.1941119996,33.58368,9.79524,34.983,62.8,2.73,62.8593103685,132.74,92.94368,12.20524,93.7416424829,33.58368,9.79524,34.983,59.36,2.41,59.4089025315,134.93,64.16368,36.93524,74.0350578105,33.58368,9.79524,34.983,30.58,27.14,40.8866237295,134.3,33.58368,10.31524,35.1321467975,33.58368,9.79524,34.983,0.0,0.52,0.52,134.42
2020-09-02 14:00:00,71.436928,42.454104,83.0998533604,28.436928,8.294104,29.6218,43.0,34.16,54.917261403,135.54,96.316928,10.974104,96.9400927272,28.436928,8.294104,29.6218,67.88,2.68,67.9328845258,134.37,92.646928,10.634104,93.2552273909,28.436928,8.294104,29.6218,64.21,2.34,64.2526240709,136.29,68.946928,36.724104,78.1174672864,28.436928,8.294104,29.6218,40.51,28.43,49.4906556837,135.54,28.436928,8.814104,29.7715855036,28.436928,8.294104,29.6218,0.0,0.52,0.52,135.67
2020-09-02 14:30:00,70.81152,43.69836,83.2094828214,27.49152,8.01836,28.637,43.32,35.68,56.1220527066,135.96,98.11152,10.92836,98.7182830533,27.49152,8.01836,28.637,70.62,2.91,70.679929966,134.7,94.29152,10.57836,94.8830461368,27.49152,8.01836,28.637,66.8,2.56,66.8490358943,136.59,68.30152,35.37836,76.9202573488,27.49152,8.01836,28.637,40.81,27.36,49.1327355233,135.96,27.49152,8.57836,28.7988182431,27.49152,8.01836,28.637,0.0,0.56,0.56,136.1
2020-09-02 15:00:00,76.879072,43.823896,88.4925170407,21.339072,6.223896,22.2282,55.54,37.6,67.0704972398,136.13,101.259072,9.653896,101.7182253595,21.339072,6.223896,22.2282,79.92,3.43,79.9935703666,134.74,96.969072,9.273896,97.4115294591,21.339072,6.223896,22.2282,75.63,3.05,75.6914750814,136.63,73.319072,31.943896,79.9756138495,21.339072,6.223896,22.2282,51.98,25.72,57.9951618672,136.13,21.379072,6.743896,22.4175121911,21.339072,6.223896,22.2282,0.04,0.52,0.5215361924,136.28
2020-09-02 15:30:00,80.741312,43.446216,91.6882388761,18.021312,5.256216,18.7722,62.72,38.19,73.4321080999,135.56,102.461312,9.346216,102.8866959829,18.021312,5.256216,18.7722,84.44,4.09,84.5389951443,134.02,97.931312,8.916216,98.3363654901,18.021312,5.256216,18.7722,79.91,3.66,79.9937728826,136.05,76.581312,29.886216,82.206345585,18.021312,5.256216,18.7722,58.56,24.63,63.5288162962,135.56,18.021312,5.816216,18.9366326141,18.021312,5.256216,18.7722,0.0,0.56,0.56,135.72
2020-09-02 16:00:00,84.128256,42.752408,94.3680658242,15.368256,4.482408,16.0086,68.76,38.27,78.6926330732,135.48,102.898256,9.042408,103.2948025328,15.368256,4.482408,16.0086,87.53,4.5600000000000005,87.6486993629,134.02,98.208256,8.602408,98.5842937286,15.368256,4.482408,16.0086,82.84,4.12,82.9423896449,136.05,79.428256,28.962408,84.5438875872,15.368256,4.482408,16.0086,64.06,24.48,68.5780868791,135.48,15.368256,5.002408,16.1619113436,15.368256,4.482408,16.0086,0.0,0.52,0.52,135.65
2020-09-02 16:30:00,89.505056,36.344808,96.602795602,12.085056,3.524808,12.5886,77.42,32.82,84.089290638,135.61,104.085056,13.304808,104.9319627113,12.085056,3.524808,12.5886,92.0,9.78,92.5183679061,132.39,99.235056,12.524808,100.0223332799,12.085056,3.524808,12.5886,87.15,9.0,87.6134835513,134.64,84.065056,33.144808,90.3632222624,12.085056,3.524808,12.5886,71.98,29.62,77.836140706,135.61,12.125056,4.084808,12.7946332265,12.085056,3.524808,12.5886,0.04,0.56,0.5614267539000001,135.8
2020-09-02 17:00:00,92.41368,33.34024,98.2438794755,11.38368,3.32024,11.858,81.03,30.02,86.4121594453,134.6,105.01368,15.32024,106.1253162106,11.38368,3.32024,11.858,93.63,12.0,94.3958521334,130.3,100.09368,14.52024,101.1413967948,11.38368,3.32024,11.858,88.71,11.2,89.4142276151,132.96,86.65368,34.74024,93.3581519354,11.38368,3.32024,11.858,75.27,31.42,81.5646326541,134.6,11.38368,3.84024,12.0139757616,11.38368,3.32024,11.858,0.0,0.52,0.52,134.82
2020-09-02 17:30:00,94.278688,33.298784,99.98639920950001,10.418688,3.038784,10.8528,83.86,30.26,89.1524940762,135.17,107.428688,14.938784,108.4623910524,10.418688,3.038784,10.8528,97.01,11.9,97.7371480042,130.95,102.348688,14.148784,103.3220306808,10.418688,3.038784,10.8528,91.93,11.11,92.5989038812,133.51,88.258688,34.688784,94.830942961,10.418688,3.038784,10.8528,77.84,31.65,84.0284957619,135.17,10.418688,3.598784,11.0227177193,10.418688,3.038784,10.8528,0.0,0.56,0.56,135.4
2020-09-02 18:00:00,93.71512,33.97816,99.6846982922,9.76512,2.84816,10.172,83.95,31.13,89.5359112312,135.13,107.26512,15.54816,108.3861211041,9.76512,2.84816,10.172,97.5,12.7,98.32364924070001,130.86,102.17512,14.70816,103.2283154837,9.76512,2.84816,10.172,92.41,11.86,93.1679542547,133.44,87.69512,33.62816,93.9217079104,9.76512,2.84816,10.172,77.93,30.78,83.7883840398,135.13,9.76512,3.36816,10.3296694236,9.76512,2.84816,10.172,0.0,0.52,0.52,135.36
2020-09-02 18:30:00,91.86568,35.26624,98.4022908554,9.65568,2.81624,10.058,82.21,32.45,88.3826148063,134.52,106.10568,16.52624,107.3849707212,9.65568,2.81624,10.058,96.45,13.71,97.4195391079,130.06,101.03568,15.63624,102.2384498826,9.65568,2.81624,10.058,91.38,12.82,92.2748979951,132.79,86.00568,31.86624,91.7193231767,9.65568,2.81624,10.058,76.35,29.05,81.689809646,134.52,9.65568,3.33624,10.2158041093,9.65568,2.81624,10.058,0.0,0.52,0.52,134.75
2020-09-02 19:00:00,91.823248,35.443864,98.4265023686,8.653248,2.523864,9.0138,83.17,32.92,89.4481710266,134.36,105.443248,16.413864,106.7131363994,8.653248,2.523864,9.0138,96.79,13.89,97.7815739288,129.8,100.353248,15.503864,101.5438042575,8.653248,2.523864,9.0138,91.7,12.98,92.6140939598,132.69,85.893248,31.183864,91.3787908979,8.653248,2.523864,9.0138,77.24,28.66,82.385758478,134.36,8.653248,3.083864,9.1863441107,8.653248,2.523864,9.0138,0.0,0.56,0.56,134.73
2020-09-02 19:30:00,89.341904,42.083472,98.7572499917,9.131904,2.663472,9.5124,80.21,39.42,89.3732650181,134.16,106.181904,11.213472,106.7723685761,9.131904,2.663472,9.5124,97.05,8.55,97.4258949151,131.83,101.051904,9.993472,101.5448510986,9.131904,2.663472,9.5124,91.92,7.33,92.2117958832,134.39,83.651904,25.433472,87.4328458921,9.131904,2.663472,9.5124,74.52,22.77,77.9211351303,134.16,9.131904,3.183472,9.6708926496,9.131904,2.663472,9.5124,0.0,0.52,0.52,134.62
2020-09-02 20:00:00,87.430736,44.236048,97.9844964275,10.580736,3.086048,11.0216,76.85,41.15,87.1736485413,134.88,105.760736,10.696048,106.3002291723,10.580736,3.086048,11.0216,95.18,7.61,95.4837394534,133.3,100.660736,10.076048,101.1637806498,10.580736,3.086048,11.0216,90.08,6.99,90.3507968974,135.57,82.030736,24.846048,85.710954667,10.580736,3.086048,11.0216,71.45,21.76,74.6900267773,134.88,10.580736,3.606048,11.178352136200001,10.580736,3.086048,11.0216,0.0,0.52,0.52,135.25
2020-09-02 20:30:00,85.957648,47.128064,98.0294428531,11.547648,3.368064,12.0288,74.41,43.76,86.3237261707,135.05,104.867648,11.188064,105.4627724513,11.547648,3.368064,12.0288,93.32,7.82,93.6470757685,133.65,99.877648,10.558064,100.434144022,11.547648,3.368064,12.0288,88.33,7.19,88.6221473448,135.7,80.797648,25.808064,84.8193143674,11.547648,3.368064,12.0288,69.25,22.44,72.7950279896,135.05,11.547648,3.928064,12.1974530587,11.547648,3.368064,12.0288,0.0,0.56,0.56,135.25
2020-09-02 21:00:00,80.473888,80.352384,113.721379979,12.693888,3.702384,13.2228,67.78,76.65,102.319846071,133.08,101.743888,7.252384,102.0020383083,12.693888,3.702384,13.2228,89.05,3.55,89.1207327169,133.29,96.973888,6.842384,97.214984301,12.693888,3.702384,13.2228,84.28,3.14,84.3384728342,135.44,76.333888,44.192384,88.2033404175,12.693888,3.702384,13.2228,63.64,40.49,75.428706074,133.08,12.693888,4.222384,13.3777172642,12.693888,3.702384,13.2228,0.0,0.52,0.52,133.28
2020-09-02 21:30:00,76.990848,81.095664,111.8217214827,13.630848,3.975664,14.1988,63.36,77.12,99.8097390038,133.74,98.300848,8.055664,98.6303728068,13.630848,3.975664,14.1988,84.67,4.08,84.7682446439,134.23,93.770848,7.645664,94.082028638,13.630848,3.975664,14.1988,80.14,3.67,80.2239895542,136.21,73.220848,45.125664,86.0094072371,13.630848,3.975664,14.1988,59.59,41.15,72.4174744105,133.74,13.630848,4.535664,14.3656627108,13.630848,3.975664,14.1988,0.0,0.56,0.56,133.93
2020-09-02 22:00:00,72.536016,82.070088,109.5306941523,14.606016,4.260088,15.2146,57.93,77.81,97.0066028681,133.52,92.706016,10.060088,93.250258837,14.606016,4.260088,15.2146,78.1,5.8,78.3150687927,134.14,88.506016,9.540088,89.0186954928,14.606016,4.260088,15.2146,73.9,5.28,74.0883823551,136.11,69.256016,44.600088,82.374532483,14.606016,4.260088,15.2146,54.65,40.34,67.9259751494,133.52,14.606016,4.780088,15.3683097535,14.606016,4.260088,15.2146,0.0,0.52,0.52,133.69
2020-09-02 22:30:00,67.484,78.342,103.3999962282,15.264,4.452,15.9,52.22,73.89,90.4801663349,133.85,85.684,17.902,87.5341616742,15.264,4.452,15.9,70.42,13.45,71.6929487467,132.72,81.954,17.052,83.7091919684,15.264,4.452,15.9,66.69,12.6,67.8698467657,134.83,64.654,49.042,81.1495993829,15.264,4.452,15.9,49.39,44.59,66.5405154774,133.85,15.264,4.9719999999999995,16.0533635105,15.264,4.452,15.9,0.0,0.52,0.52,134.02
2020-09-02 23:00:00,62.38768,77.92224,99.8203291038,16.32768,4.76224,17.008,46.06,73.16,86.4517738395,134.3,80.77768,21.27224,83.5316813,16.32768,4.76224,17.008,64.45,16.51,66.5310649246,132.64,77.36768000000001,20.29224,79.9845792187,16.32768,4.76224,17.008,61.04,15.53,62.9846211388,134.78,60.08768,50.77224,78.666064109,16.32768,4.76224,17.008,43.76,46.01,63.4969109485,134.3,16.32768,5.32224,17.1732167284,16.32768,4.76224,17.008,0.0,0.56,0.56,134.48
2020-09-02 23:30:00,58.934832,78.380576,98.0654328342,15.224832,4.440576,15.8592,43.71,73.94,85.8934671555,133.39,75.874832,22.470576,79.1322748112,15.224832,4.440576,15.8592,60.65,18.03,63.2732439503,131.54,72.674832,21.430576,75.7687322972,15.224832,4.440576,15.8592,57.45,16.99,59.9096202625,133.89,56.804832,47.880576,74.2922505827,15.224832,4.440576,15.8592,41.58,43.44,60.1326034693,133.39,15.264832,5.000576,16.06302762,15.224832,4.440576,15.8592,0.04,0.56,0.5614267539000001,133.57
2020-09-03 00:00:00,56.921952,78.069736,96.6177638874,14.261952,4.159736,14.8562,42.66,73.91,85.33793822210001,133.18,72.341952,22.539736,75.772011443,14.261952,4.159736,14.8562,58.08,18.38,60.9188870548,131.31,69.281952,21.489736,72.5382494018,14.261952,4.159736,14.8562,55.02,17.33,57.6847406166,133.71,54.861952,47.279736,72.4238028101,14.261952,4.159736,14.8562,40.6,43.12,59.225791679,133.18,14.261952,4.679736,15.0101033934,14.261952,4.159736,14.8562,0.0,0.52,0.52,133.35
2020-09-03 00:30:00,53.953392,78.642656,95.3710430426,14.683392,4.282656,15.2952,39.27,74.36,84.0924639905,133.73,69.713392,22.932656,73.3884441541,14.683392,4.282656,15.2952,55.03,18.65,58.1044180764,132.0,66.803392,21.882656,70.2961152292,14.683392,4.282656,15.2952,52.12,17.6,55.0114024544,134.29,52.193392,47.952656,70.8774109708,14.683392,4.282656,15.2952,37.51,43.67,57.5679511534,133.73,14.683392,4.802656,15.4488674433,14.683392,4.282656,15.2952,0.0,0.52,0.52,133.9
2020-09-03 01:00:00,53.313648,78.411064,94.8189855497,14.883648,4.341064,15.5038,38.43,74.07,83.4459693454,134.04,68.393648,23.031064,72.1673125156,14.883648,4.341064,15.5038,53.51,18.69,56.6801217359,132.42,65.593648,21.971064,69.1755326054,14.883648,4.341064,15.5038,50.71,17.63,53.6872517456,134.67,51.623648,48.741064,70.9978334365,14.883648,4.341064,15.5038,36.74,44.4,57.6297457916,134.04,14.883648,4.901064,15.6698246997,14.883648,4.341064,15.5038,0.0,0.56,0.56,134.21
2020-09-03 01:30:00,52.75424,79.92832,95.7681897918,15.59424,4.54832,16.244,37.16,75.38,84.0417158321,134.47,68.36424,23.61832,72.3290698848,15.59424,4.54832,16.244,52.77,19.07,56.1100507931,132.88,65.60424,22.54832,69.3710533349,15.59424,4.54832,16.244,50.01,18.0,53.1507300044,135.05,51.16424,48.34832,70.3941723554,15.59424,4.54832,16.244,35.57,43.8,56.4239745144,134.47,15.59424,5.10832,16.4096085998,15.59424,4.54832,16.244,0.0,0.56,0.56,134.65
2020-09-03 02:00:00,51.211168,80.892424,95.7401064785,18.111168,5.282424,18.8658,33.1,75.61,82.537761661,134.6,69.381168,24.022424,73.4222263887,18.111168,5.282424,18.8658,51.27,18.74,54.5875489466,132.94,66.701168,22.982424,70.5495402216,18.111168,5.282424,18.8658,48.59,17.7,51.7134228223,135.12,49.951168,49.192424,70.1071591463,18.111168,5.282424,18.8658,31.84,43.91,54.2390422113,134.6,18.111168,5.802424,19.0179528499,18.111168,5.282424,18.8658,0.0,0.52,0.52,134.78
2020-09-03 02:30:00,50.88496,81.43228,96.0234105841,16.46496,4.80228,17.151,34.42,76.63,84.0053170936,134.91,67.61496,24.22228,71.8227099475,16.46496,4.80228,17.151,51.15,19.42,54.7125113662,133.3,64.95496,23.14228,68.9544193812,16.46496,4.80228,17.151,48.49,18.34,51.8424121738,135.42,49.50496,48.27228,69.1444436018,16.46496,4.80228,17.151,33.04,43.47,54.6011217833,134.91,16.50496,5.36228,17.3541854145,16.46496,4.80228,17.151,0.04,0.56,0.5614267539000001,135.09
