Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-09-03 03:00:00,48.892224,82.565232,95.9555475357,16.852224,4.915232,17.5544,32.04,77.65,84.0005005937,135.42,65.342224,25.465232,70.1290544502,16.852224,4.915232,17.5544,48.49,20.55,52.664813680500004,134.01,62.822224,24.325232,67.3672675723,16.852224,4.915232,17.5544,45.97,19.41,49.8997895787,136.02,47.702224,48.265232,67.8604066784,16.852224,4.915232,17.5544,30.85,43.35,53.2066255273,135.42,16.852224,5.475232,17.7193571892,16.852224,4.915232,17.5544,0.0,0.56,0.56,135.61
2020-09-03 03:30:00,48.705664,83.049152,96.2777406964,15.665664,4.569152,16.3184,33.04,78.48,85.1513476112,134.76,64.415664,25.919152,69.4347190457,15.665664,4.569152,16.3184,48.75,21.35,53.2201559562,133.14,61.875664,24.759152,66.645430475,15.665664,4.569152,16.3184,46.21,20.19,50.4281687155,135.3,47.435664,46.039152,66.1040523417,15.665664,4.569152,16.3184,31.77,41.47,52.2407293211,134.76,15.665664,5.089152,16.471566308,15.665664,4.569152,16.3184,0.0,0.52,0.52,134.94
2020-09-03 04:00:00,49.070864,82.762752,96.2165412615,15.540864,4.532752,16.1884,33.53,78.23,85.1128298202,134.76,64.330864,25.582752,69.2310426245,15.540864,4.532752,16.1884,48.79,21.05,53.1372430598,133.14,61.810864,24.422752,66.4609187695,15.540864,4.532752,16.1884,46.27,19.89,50.3639255817,135.3,47.740864,46.422752,66.5902545326,15.540864,4.532752,16.1884,32.2,41.89,52.8357085691,134.76,15.540864,5.092752,16.3540385471,15.540864,4.532752,16.1884,0.0,0.56,0.56,134.94
2020-09-03 04:30:00,49.817168,81.065424,95.1491103261,16.167168,4.715424,16.8408,33.65,76.35,83.4364728401,134.21,65.597168,24.745424,70.1093749691,16.167168,4.715424,16.8408,49.43,20.03,53.3340960362,132.48,63.007168,23.635424,67.2944016025,16.167168,4.715424,16.8408,46.84,18.92,50.5168486745,134.76,48.507168,47.335424,67.7760113362,16.167168,4.715424,16.8408,32.34,42.62,53.5008411149,134.21,16.167168,5.235424,16.9937337157,16.167168,4.715424,16.8408,0.0,0.52,0.52,134.4
2020-09-03 05:00:00,50.761968,81.166824,95.7331223427,16.411968,4.786824,17.0958,34.35,76.38,83.748593421,134.25,66.331968,24.486824,70.7073866605,16.411968,4.786824,17.0958,49.92,19.7,53.6665296065,132.45,63.721968,23.396824,67.8815186857,16.411968,4.786824,17.0958,47.31,18.61,50.8386486839,134.73,49.391968,47.416824,68.4683992887,16.411968,4.786824,17.0958,32.98,42.63,53.8980268656,134.25,16.411968,5.346824,17.2609739157,16.411968,4.786824,17.0958,0.0,0.56,0.56,134.4
2020-09-03 05:30:00,54.516528,79.836904,96.6746247238,14.046528,4.096904,14.6318,40.47,75.74,85.8741433727,134.2,68.516528,22.946904,72.2570066662,14.046528,4.096904,14.6318,54.47,18.85,57.6394257431,132.31,65.686528,21.886904,69.2369592588,14.046528,4.096904,14.6318,51.64,17.79,54.6184373632,134.63,52.596528,47.226904,70.6878717962,14.046528,4.096904,14.6318,38.55,43.13,57.8472073656,134.2,14.046528,4.656904,14.798368279,14.046528,4.096904,14.6318,0.0,0.56,0.56,134.37
2020-09-03 06:00:00,56.33752,78.92636,96.9705443039,12.70752,3.70636,13.237,43.63,75.22,86.9576063378,133.81,70.17752,22.29636,73.6343125357,12.70752,3.70636,13.237,57.47,18.59,60.4018956656,131.83,67.20752,21.24636,70.4858748814,12.70752,3.70636,13.237,54.5,17.54,57.2529614955,134.33,54.12752,46.84636,71.5847041385,12.70752,3.70636,13.237,41.42,43.14,59.8053174893,133.81,12.74752,4.22636,13.4298691356,12.70752,3.70636,13.237,0.04,0.52,0.5215361924,134.07
2020-09-03 06:30:00,61.432688,76.135784,97.8296108558,14.282688,4.165784,14.8778,47.15,71.97,86.039545559,133.14,77.192688,19.855784,79.7054780986,14.282688,4.165784,14.8778,62.91,15.69,64.8370588475,130.91,73.922688,18.955784,76.3143862466,14.282688,4.165784,14.8778,59.64,14.79,61.4465108855,133.51,58.922688,48.935784,76.5936950202,14.282688,4.165784,14.8778,44.64,44.77,63.2224841334,133.14,14.282688,4.685784,15.0316914617,14.282688,4.165784,14.8778,0.0,0.52,0.52,133.3
2020-09-03 07:00:00,67.728272,74.079496,100.3737543172,14.158272,4.129496,14.7482,53.57,69.95,88.1064549281,132.77,84.008272,17.189496,85.7488690139,14.158272,4.129496,14.7482,69.85,13.06,71.0604397678,130.34,80.398272,16.409496,82.0557962582,14.158272,4.129496,14.7482,66.24,12.28,67.3686574009,132.96,64.638272,50.159496,81.8173651869,14.158272,4.129496,14.7482,50.48,46.03,68.3153811378,132.77,14.158272,4.689496,14.9146920438,14.158272,4.129496,14.7482,0.0,0.56,0.56,132.92
2020-09-03 07:30:00,73.869152,75.104336,105.3437843596,15.409152,4.494336,16.0512,58.46,70.61,91.6697534632,132.08,93.989152,8.504336,94.3731128261,15.409152,4.494336,16.0512,78.58,4.01,78.682250222,131.35,89.939152,7.7943359999999995,90.2762578764,15.409152,4.494336,16.0512,74.53,3.3,74.6030220568,133.89,70.339152,48.644336,85.5211536929,15.409152,4.494336,16.0512,54.93,44.15,70.4735936362,132.08,15.409152,5.014336,16.2044910713,15.409152,4.494336,16.0512,0.0,0.52,0.52,132.21
2020-09-03 08:00:00,76.895744,74.064592,106.7638479704,16.575744,4.834592,17.2664,60.32,69.23,91.822085034,132.03,99.815744,6.174592,100.0065414692,16.575744,4.834592,17.2664,83.24,1.34,83.2507849813,131.93,95.485744,6.264592,95.6910258079,16.575744,4.834592,17.2664,78.91,1.43,78.9229561028,134.37,73.195744,50.244592,88.7813942499,16.575744,4.834592,17.2664,56.62,45.41,72.5802486907,132.03,16.575744,5.354592,17.4191545329,16.575744,4.834592,17.2664,0.0,0.52,0.52,132.15
2020-09-03 08:30:00,78.252192,46.861056,91.2105483058,18.792192,5.481056,19.5752,59.46,41.38,72.4416730895,134.28,101.442192,9.091056,101.8487389071,18.792192,5.481056,19.5752,82.65,3.61,82.7288015143,132.68,97.172192,8.801055999999999,97.5699415025,18.792192,5.481056,19.5752,78.38,3.32,78.4502823449,135.02,74.192192,34.031056,81.6247151679,18.792192,5.481056,19.5752,55.4,28.55,62.3238517744,134.28,18.792192,6.001056,19.7271172065,18.792192,5.481056,19.5752,0.0,0.52,0.52,134.41
2020-09-03 09:00:00,78.457984,42.086912,89.0334960284,19.017984,5.546912,19.8104,59.44,36.54,69.7730979676,134.67,101.247984,9.026912,101.6495912649,19.017984,5.546912,19.8104,82.23,3.48,82.3036044168,132.8,96.957984,8.706911999999999,97.3481431663,19.017984,5.546912,19.8104,77.94,3.16,78.0040332291,135.13,74.347984,31.076912,80.581618154,19.017984,5.546912,19.8104,55.33,25.53,60.9359483392,134.67,19.017984,6.106912,19.9744359019,19.017984,5.546912,19.8104,0.0,0.56,0.56,134.81
2020-09-03 09:30:00,80.413616,40.046888,89.8337513225,18.983616,5.536888,19.7746,61.43,34.51,70.4598112402,134.48,104.333616,7.936888,104.6350687808,18.983616,5.536888,19.7746,85.35,2.4,85.3837367418,131.99,99.853616,7.936888,100.168552048,18.983616,5.536888,19.7746,80.87,2.4,80.9056048738,134.48,76.103616,32.736888,82.8460270876,18.983616,5.536888,19.7746,57.12,27.2,63.2655862219,134.48,18.983616,6.056888,19.9264539916,18.983616,5.536888,19.7746,0.0,0.52,0.52,134.62
2020-09-03 10:00:00,79.352144,40.054792,88.8884082407,20.622144,6.014792,21.4814,58.73,34.04,67.8817685391,134.39,104.682144,9.104792,105.077345369,20.622144,6.014792,21.4814,84.06,3.09,84.1167741892,131.81,100.282144,9.104792,100.6946157577,20.622144,6.014792,21.4814,79.66,3.09,79.7199078023,134.37,75.292144,33.534792,82.4226256716,20.622144,6.014792,21.4814,54.67,27.52,61.2058763519,134.39,20.622144,6.5347919999999995,21.6327605645,20.622144,6.014792,21.4814,0.0,0.52,0.52,134.53
2020-09-03 10:30:00,82.467296,39.572128,91.4702586855,18.727296,5.462128,19.5076,63.74,34.11,72.2930128021,133.82,105.777296,8.472128,106.1160369686,18.727296,5.462128,19.5076,87.05,3.01,87.1020240867,131.1,101.177296,8.482128,101.532220114,18.727296,5.462128,19.5076,82.45,3.02,82.5052901334,133.81,78.027296,32.362128,84.4722809551,18.727296,5.462128,19.5076,59.3,26.9,65.1160502488,133.82,18.727296,5.982128,19.6595389285,18.727296,5.462128,19.5076,0.0,0.52,0.52,134.0
2020-09-03 11:00:00,86.687248,36.540864,94.0739799715,16.357248,4.7708639999999995,17.0388,70.33,31.77,77.1728047955,133.39,107.437248,10.090864,107.9100912523,16.357248,4.7708639999999995,17.0388,91.08,5.32,91.2352388061,130.57,102.627248,9.980864,103.1114430034,16.357248,4.7708639999999995,17.0388,86.27,5.21,86.4271774386,133.37,81.687248,33.460864,88.2747750234,16.357248,4.7708639999999995,17.0388,65.33,28.69,71.3521198003,133.39,16.357248,5.290864,17.1916492519,16.357248,4.7708639999999995,17.0388,0.0,0.52,0.52,133.58
2020-09-03 11:30:00,85.546,37.378,93.3554122695,17.856,5.208,18.6,67.69,32.17,74.9456136141,133.39,106.456,10.118,106.9357464088,17.856,5.208,18.6,88.6,4.91,88.7359459295,130.6,101.766,10.038,102.2598660277,17.856,5.208,18.6,83.91,4.83,84.0488964829,133.4,80.776,33.578,87.4771070624,17.856,5.208,18.6,62.92,28.37,69.0201658937,133.39,17.856,5.768,18.7645026579,17.856,5.208,18.6,0.0,0.56,0.56,133.58
2020-09-03 12:00:00,84.88104,38.15572,93.0626129023,18.67104,5.44572,19.449,66.21,32.71,73.84922613,133.87,105.82104,9.83572,106.2771560336,18.67104,5.44572,19.449,87.15,4.39,87.2604985088,131.25,101.21104,9.77572,101.6820501337,18.67104,5.44572,19.449,82.54,4.33,82.6534965988,133.9,80.26104,33.72572,87.0589382625,18.67104,5.44572,19.449,61.59,28.28,67.7723136686,133.87,18.67104,5.96572,19.6009578797,18.67104,5.44572,19.449,0.0,0.52,0.52,134.07
2020-09-03 12:30:00,84.224048,37.533264,92.2086556024,21.474048,6.263264,22.3688,62.75,31.27,70.1097382679,133.76,107.424048,11.633264,108.0521120571,21.474048,6.263264,22.3688,85.95,5.37,86.1175905376,131.12,102.864048,11.533263999999999,103.5085916697,21.474048,6.263264,22.3688,81.39,5.27,81.5604377134,133.82,79.894048,35.753264,87.5291653821,21.474048,6.263264,22.3688,58.42,29.49,65.4412446398,133.76,21.474048,6.783264,22.5199335701,21.474048,6.263264,22.3688,0.0,0.52,0.52,133.96
2020-09-03 13:00:00,84.574592,39.069256,93.162591078,21.254592,6.199256,22.1402,63.32,32.87,71.3432498559,134.21,106.724592,10.109256,107.2023115163,21.254592,6.199256,22.1402,85.47,3.91,85.5593887309,131.66,102.184592,10.079256,102.6804861876,21.254592,6.199256,22.1402,80.93,3.88,81.0229553892,134.31,80.204592,34.569256,87.3373347331,21.254592,6.199256,22.1402,58.95,28.37,65.4213986399,134.21,21.294592,6.719256,22.3295331263,21.254592,6.199256,22.1402,0.04,0.52,0.5215361924,134.42
2020-09-03 13:30:00,84.430336,38.728848,92.8892098388,20.190336,5.888848,21.0316,64.24,32.84,72.1473714005,134.21,105.170336,9.478848,105.5966293674,20.190336,5.888848,21.0316,84.98,3.59,85.0557963927,131.78,100.650336,9.478848,101.0956907901,20.190336,5.888848,21.0316,80.46,3.59,80.5400502856,134.38,80.000336,34.278847999999996,87.035011233,20.190336,5.888848,21.0316,59.81,28.39,66.2059529046,134.21,20.190336,6.408848,21.1830828842,20.190336,5.888848,21.0316,0.0,0.52,0.52,134.42
2020-09-03 14:00:00,83.023584,39.277712,91.8458173253,20.563584,5.997712,21.4204,62.46,33.28,70.7729468088,134.21,104.613584,9.207712,105.0180171094,20.563584,5.997712,21.4204,84.05,3.21,84.1112751063,131.78,100.123584,9.207712,100.5460791542,20.563584,5.997712,21.4204,79.56,3.21,79.6247304548,134.34,78.743584,33.977712,85.7615119615,20.563584,5.997712,21.4204,58.18,27.98,64.5584448388,134.21,20.603584,6.557712,21.6220087022,20.563584,5.997712,21.4204,0.04,0.56,0.5614267539000001,134.42
2020-09-03 14:30:00,84.73952,39.05236,93.3052681867,17.45952,5.09236,18.187,67.28,33.96,75.3649786041,133.62,105.32952,8.41236,105.6649212568,17.45952,5.09236,18.187,87.87,3.32,87.932697559,131.04,100.64952,8.43236,101.0021315191,17.45952,5.09236,18.187,83.19,3.34,83.2570219261,133.66,80.04952,31.98236,86.2020707605,17.45952,5.09236,18.187,62.59,26.89,68.1218041452,133.62,17.45952,5.61236,18.3393953935,17.45952,5.09236,18.187,0.0,0.52,0.52,133.83
2020-09-03 15:00:00,81.068624,39.450432,90.1579634987,19.098624,5.570432,19.8944,61.97,33.88,70.6267321911,133.73,103.478624,8.290432,103.8101964533,19.098624,5.570432,19.8944,84.38,2.7199999999999998,84.4238283899,131.23,98.958624,8.330432,99.3086368917,19.098624,5.570432,19.8944,79.86,2.76,79.9076792305,133.87,76.848624,32.640432,83.4931662583,19.098624,5.570432,19.8944,57.75,27.07,63.7796785818,133.73,19.098624,6.090432,20.0462166166,19.098624,5.570432,19.8944,0.0,0.52,0.52,133.96
2020-09-03 15:30:00,79.982736,40.177048,89.5066100578,19.052736,5.557048,19.8466,60.93,34.62,70.0785937359,133.95,102.072736,7.507048,102.3484206239,19.052736,5.557048,19.8466,83.02,1.9500000000000002,83.0428979504,131.51,97.632736,7.577048,97.9263130892,19.052736,5.557048,19.8466,78.58,2.02,78.6059590616,134.11,75.852736,32.157048,82.387579736,19.052736,5.557048,19.8466,56.8,26.6,62.7200127551,133.95,19.052736,6.077048,19.9984314755,19.052736,5.557048,19.8466,0.0,0.52,0.52,134.17
2020-09-03 16:00:00,79.538448,40.557464,89.2819836045,20.048448,5.847464,20.8838,59.49,34.71,68.8755704151,134.24,100.668448,7.277464,100.9311542835,20.048448,5.847464,20.8838,80.62,1.43,80.6326813395,131.94,96.348448,7.377464,96.6304838396,20.048448,5.847464,20.8838,76.3,1.53,76.3153385631,134.48,75.508448,32.627464,82.2561677106,20.048448,5.847464,20.8838,55.46,26.78,61.5871739894,134.24,20.048448,6.367464,21.035324219,20.048448,5.847464,20.8838,0.0,0.52,0.52,134.45
2020-09-03 16:30:00,77.498496,41.438728,87.8816537198,22.898496,6.6787279999999996,23.8526,54.6,34.76,64.7257105021,135.05,99.718496,7.478728,99.9985490745,22.898496,6.6787279999999996,23.8526,76.82,0.8,76.8241654689,133.01,95.638496,7.5987279999999995,95.939890475,22.898496,6.6787279999999996,23.8526,72.74,0.92,72.7458177492,135.4,73.858496,34.028728,81.3205494367,22.898496,6.6787279999999996,23.8526,50.96,27.35,57.8354916984,135.05,22.898496,7.238728,24.0154180084,22.898496,6.6787279999999996,23.8526,0.0,0.56,0.56,135.26
2020-09-03 17:00:00,77.57072,42.19896,88.3061086585,25.23072,7.35896,26.282,52.34,34.84,62.8752829019,134.97,101.76072,7.89896,102.0668295971,25.23072,7.35896,26.282,76.53,0.54,76.5319051115,132.93,97.68072,7.93896,98.0028068251,25.23072,7.35896,26.282,72.45,0.58,72.4523215639,135.31,74.16072,34.60896,81.8388202701,25.23072,7.35896,26.282,48.93,27.25,56.0063157153,134.97,25.23072,7.87896,26.4323143595,25.23072,7.35896,26.282,0.0,0.52,0.52,135.16
2020-09-03 17:30:00,80.752528,42.164904,91.0980236214,21.822528,6.364904,22.7318,58.93,35.8,68.9520478304,134.77,105.712528,6.724904,105.9262144606,21.822528,6.364904,22.7318,83.89,0.36,83.8907724365,132.73,101.252528,6.834904,101.4829559043,21.822528,6.364904,22.7318,79.43,0.47000000000000003,79.4313905204,134.98,76.762528,32.564904,83.3844030828,21.822528,6.364904,22.7318,54.94,26.2,60.8674264283,134.77,21.822528,6.884904,22.8828457889,21.822528,6.364904,22.7318,0.0,0.52,0.52,134.95
2020-09-03 18:00:00,82.685856,42.484208,92.9615980491,18.425856,5.374208,19.1936,64.26,37.11,74.2057929006,134.37,104.805856,6.004208,104.9777022305,18.425856,5.374208,19.1936,86.38,0.63,86.3822973763,132.24,100.185856,5.894208,100.3590924152,18.425856,5.374208,19.1936,81.76,0.52,81.7616536036,134.51,78.245856,29.994208,83.79777141860001,18.425856,5.374208,19.1936,59.82,24.62,64.6883049708,134.37,18.425856,5.894208,19.3456418162,18.425856,5.374208,19.1936,0.0,0.52,0.52,134.56
2020-09-03 18:30:00,82.591616,42.835888,93.0391763412,15.551616,4.535888,16.1996,67.04,38.3,77.2091419458,133.99,103.091616,6.245888,103.2806487509,15.551616,4.535888,16.1996,87.54,1.71,87.556699915,131.84,98.401616,5.965888,98.5822998872,15.551616,4.535888,16.1996,82.85,1.43,82.8623400587,134.14,77.971616,27.765888,82.767852685,15.551616,4.535888,16.1996,62.42,23.23,66.6024721763,133.99,15.551616,5.055888,16.3528212759,15.551616,4.535888,16.1996,0.0,0.52,0.52,134.17
2020-09-03 19:00:00,85.67136,41.98748,95.4071821248,11.99136,3.49748,12.491,73.68,38.49,83.1277480749,133.92,103.32136,5.43748,103.464339852,11.99136,3.49748,12.491,91.33,1.94,91.3506020779,131.79,98.42136,5.13748,98.5553540149,11.99136,3.49748,12.491,86.43,1.6400000000000001,86.445558012,134.1,80.47136,26.51748,84.727896975,11.99136,3.49748,12.491,68.48,23.02,72.2456282414,133.92,11.99136,4.05748,12.6592202998,11.99136,3.49748,12.491,0.0,0.56,0.56,134.1
2020-09-03 19:30:00,84.22584,41.73712,93.9998899446,11.47584,3.34712,11.954,72.75,38.39,82.2578543362,134.43,103.62584,5.06712,103.7496526298,11.47584,3.34712,11.954,92.15,1.72,92.1660506911,132.37,98.72584,4.79712,98.8423180829,11.47584,3.34712,11.954,87.25,1.45,87.2620478788,134.62,79.05584,26.84712,83.4900813893,11.47584,3.34712,11.954,67.58,23.5,71.5493284385,134.43,11.47584,3.86712,12.109893509,11.47584,3.34712,11.954,0.0,0.52,0.52,134.61
2020-09-03 20:00:00,84.969056,41.756808,94.6750837965,10.069056,2.936808,10.4886,74.9,38.82,84.3623280855,134.39,103.299056,5.226808,103.4312065692,10.069056,2.936808,10.4886,93.23,2.29,93.2581202899,132.32,98.339056,4.926808,98.4623957257,10.069056,2.936808,10.4886,88.27,1.99,88.292428894,134.62,79.629056,25.996808,83.7652707609,10.069056,2.936808,10.4886,69.56,23.06,73.2827210194,134.39,10.069056,3.456808,10.6459104956,10.069056,2.936808,10.4886,0.0,0.52,0.52,134.61
2020-09-03 20:30:00,86.339648,41.179064,95.6569397832,9.219648,2.689064,9.6038,77.12,38.49,86.1914990008,134.9,104.179648,4.559064,104.2793561639,9.219648,2.689064,9.6038,94.96,1.87,94.9784107047,132.98,99.169648,4.279064,99.2619235818,9.219648,2.689064,9.6038,89.95,1.5899999999999999,89.9640517096,135.15,80.739648,26.559064,84.9957330677,9.219648,2.689064,9.6038,71.52,23.87,75.3981916229,134.9,9.259648,3.209064,9.7999577979,9.219648,2.689064,9.6038,0.04,0.52,0.5215361924,135.1
2020-09-03 21:00:00,83.244544,42.327992,93.3879703844,9.284544,2.707992,9.6714,73.96,39.62,83.9036709566,134.96,100.794544,6.227992,100.9867713343,9.284544,2.707992,9.6714,91.51,3.52,91.5776746811,133.14,95.974544,5.867992,96.1537644927,9.284544,2.707992,9.6714,86.69,3.16,86.7475746059,135.3,77.924544,25.607992,82.0244098539,9.284544,2.707992,9.6714,68.64,22.9,72.3592399076,134.96,9.284544,3.227992,9.8296841068,9.284544,2.707992,9.6714,0.0,0.52,0.52,135.16
2020-09-03 21:30:00,79.678688,60.758784,100.2014129369,9.218688,2.688784,9.6028,70.46,58.07,91.3057309264,133.64,97.338688,5.388784,97.4877385857,9.218688,2.688784,9.6028,88.12,2.7,88.1613543453,132.7,92.668688,5.168784,92.8127257637,9.218688,2.688784,9.6028,83.45,2.48,83.486842676,134.95,74.89868799999999,34.348784,82.399347245,9.218688,2.688784,9.6028,65.68,31.66,72.9123994942,133.64,9.218688,3.248784,9.7743954248,9.218688,2.688784,9.6028,0.0,0.56,0.56,133.84
2020-09-03 22:00:00,73.56112,79.48116,108.2981679005,9.74112,2.84116,10.147,63.82,76.64,99.7330536984,133.14,92.08112,4.46116,92.1891241362,9.74112,2.84116,10.147,82.34,1.62,82.3559348195,133.3,87.73112,4.23116,87.8330924618,9.74112,2.84116,10.147,77.99,1.3900000000000001,78.0023858609,135.41,69.56112,43.51116,82.0485859732,9.74112,2.84116,10.147,59.82,40.67,72.3358921974,133.14,9.74112,3.36116,10.304698705,9.74112,2.84116,10.147,0.0,0.52,0.52,133.33
2020-09-03 22:30:00,69.426368,80.856024,106.5725911797,8.866368,2.586024,9.2358,60.56,78.27,98.9631572859,132.73,86.676368,6.726024,86.9369436346,8.866368,2.586024,9.2358,77.81,4.14,77.9200596766,132.88,82.546368,6.326024,82.7884137403,8.866368,2.586024,9.2358,73.68,3.74,73.7748602167,135.07,65.746368,41.026024,77.4965776692,8.866368,2.586024,9.2358,56.88,38.44,68.6510597151,132.73,8.866368,3.106024,9.3946722455,8.866368,2.586024,9.2358,0.0,0.52,0.52,132.93
2020-09-03 23:00:00,65.996176,81.155968,104.6029941667,8.386176,2.445968,8.7356,57.61,78.71,97.5406387102,133.33,81.866176,7.255968,82.1871026651,8.386176,2.445968,8.7356,73.48,4.8100000000000005,73.6372629855,133.8,77.976176,6.845968,78.2761221666,8.386176,2.445968,8.7356,69.59,4.4,69.7289617017,135.8,62.556176,41.555968,75.1010894206,8.386176,2.445968,8.7356,54.17,39.11,66.8130301663,133.33,8.386176,3.005968,8.9086357833,8.386176,2.445968,8.7356,0.0,0.56,0.56,133.52
2020-09-03 23:30:00,61.312768,82.091224,102.4608441193,8.472768,2.471224,8.825800000000001,52.84,79.62,95.558411456,133.83,76.642768,8.411224,77.1029349369,8.472768,2.471224,8.825800000000001,68.17,5.94,68.4283018933,134.48,73.022768,7.941224,73.4533027508,8.472768,2.471224,8.825800000000001,64.55,5.47,64.7813507115,136.4,58.282768,41.511224,71.5546138535,8.472768,2.471224,8.825800000000001,49.81,39.04,63.2863152664,133.83,8.472768,2.991224,8.9852778811,8.472768,2.471224,8.825800000000001,0.0,0.52,0.52,134.02
2020-09-04 00:00:00,56.719088,81.630984,99.4015718807,10.289088,3.000984,10.7178,46.43,78.63,91.314959344,134.11,72.799088,13.080984,73.9649873659,10.289088,3.000984,10.7178,62.51,10.08,63.3175054783,133.88,69.499088,12.420984,70.6003121548,10.289088,3.000984,10.7178,59.21,9.42,59.9546536976,135.89,54.279088,43.460984,69.5347145271,10.289088,3.000984,10.7178,43.99,40.46,59.7673129729,134.11,10.289088,3.520984,10.8748636865,10.289088,3.000984,10.7178,0.0,0.52,0.52,134.3
2020-09-04 00:30:00,55.153216,76.864688,94.60474352,10.473216,3.054688,10.9096,44.68,73.81,86.2798846777,133.73,68.853216,18.894688,71.398701586,10.473216,3.054688,10.9096,58.38,15.84,60.4907430935,131.67,65.753216,17.974688,68.1657892424,10.473216,3.054688,10.9096,55.28,14.92,57.2580544552,134.08,52.883216,47.074688,70.8001467852,10.473216,3.054688,10.9096,42.41,44.02,61.1258415075,133.73,10.473216,3.614688,11.0794504701,10.473216,3.054688,10.9096,0.0,0.56,0.56,133.93
2020-09-04 01:00:00,53.255792,76.535856,93.24117457,10.785792,3.145856,11.2352,42.47,73.39,84.7926470869,133.73,67.475792,18.995856,70.0986808093,10.785792,3.145856,11.2352,56.69,15.85,58.8640688366,131.67,64.455792,18.065856,66.9397062689,10.785792,3.145856,11.2352,53.67,14.92,55.7052537917,134.08,51.215792,47.545856,69.8832295545,10.785792,3.145856,11.2352,40.43,44.4,60.0495203978,133.73,10.825792,3.665856,11.4296225939,10.785792,3.145856,11.2352,0.04,0.52,0.5215361924,133.93
2020-09-04 01:30:00,53.778224,77.143232,94.0381604456,9.748224,2.843232,10.1544,44.03,74.3,86.3662601946,134.07,67.198224,19.133232,69.8690337383,9.748224,2.843232,10.1544,57.45,16.29,59.714877543200004,132.1,64.158224,18.193232,66.6878654437,9.748224,2.843232,10.1544,54.41,15.35,56.5338005091,134.45,51.578224,46.973232,69.762437712,9.748224,2.843232,10.1544,41.83,44.13,60.8046527825,134.07,9.748224,3.403232,10.325205044,9.748224,2.843232,10.1544,0.0,0.56,0.56,134.27
2020-09-04 02:00:00,53.823488,77.225184,94.131274847,8.863488,2.585184,9.2328,44.96,74.64,87.1351318356,134.13,66.613488,18.995184,69.2688515764,8.863488,2.585184,9.2328,57.75,16.41,60.0362440531,132.18,63.553488,18.055184,66.0684153453,8.863488,2.585184,9.2328,54.69,15.47,56.8358777534,134.49,51.543487999999996,46.545184,69.4491562857,8.863488,2.585184,9.2328,42.68,43.96,61.2704170053,134.13,8.863488,3.145184,9.4049775077,8.863488,2.585184,9.2328,0.0,0.56,0.56,134.32
2020-09-04 02:30:00,53.146928,77.809104,94.2276637783,8.396928,2.449104,8.7468,44.75,75.36,87.6452628497,133.8,65.256928,19.559104,68.1250702846,8.396928,2.449104,8.7468,56.86,17.11,59.3785457889,131.77,62.236928,18.579104,64.9508915437,8.396928,2.449104,8.7468,53.84,16.13,56.2042925407,134.14,50.896928,45.459103999999996,68.2424165481,8.396928,2.449104,8.7468,42.5,43.01,60.4657762705,133.8,8.396928,2.9691039999999997,8.9064009791,8.396928,2.449104,8.7468,0.0,0.52,0.52,133.98
2020-09-04 03:00:00,52.593872,77.760296,93.8764028175,8.023872,2.340296,8.3582,44.57,75.42,87.6051442553,134.3,64.453872,19.470296,67.3304837508,8.023872,2.340296,8.3582,56.43,17.13,58.9727208123,132.39,61.463872,18.480296,64.1819982665,8.023872,2.340296,8.3582,53.44,16.14,55.8241274003,134.67,50.363872,45.960296,68.1826107687,8.023872,2.340296,8.3582,42.34,43.62,60.7896372748,134.3,8.023872,2.900296,8.5319539825,8.023872,2.340296,8.3582,0.0,0.56,0.56,134.49
2020-09-04 03:30:00,52.345984,78.030912,93.9623609137,7.545984,2.2009119999999998,7.8604,44.8,75.83,88.0751321316,133.9,63.605984,19.850912,66.6316734582,7.545984,2.2009119999999998,7.8604,56.06,17.65,58.7728347113,131.9,60.615984,18.840912,63.4765900256,7.545984,2.2009119999999998,7.8604,53.07,16.64,55.6175736616,134.26,50.095984,44.860912,67.2466284538,7.545984,2.2009119999999998,7.8604,42.55,42.66,60.2526190302,133.9,7.585984,2.720912,8.0591882569,7.545984,2.2009119999999998,7.8604,0.04,0.52,0.5215361924,134.08
2020-09-04 04:00:00,51.965648,78.022064,93.7436453467,7.995648,2.332064,8.3288,43.97,75.69,87.5347759465,133.77,63.385648,20.192064,66.5241296144,7.995648,2.332064,8.3288,55.39,17.86,58.1982104536,131.72,60.415648,19.172064,63.3846871198,7.995648,2.332064,8.3288,52.42,16.84,55.0585324904,134.14,49.795648,44.762064,66.9570678366,7.995648,2.332064,8.3288,41.8,42.43,59.5612701342,133.77,7.995648,2.892064,8.5026126055,7.995648,2.332064,8.3288,0.0,0.56,0.56,133.95
2020-09-04 04:30:00,52.356784,77.740312,93.7272049123,8.606784,2.510312,8.9654,43.75,75.23,87.026521245,133.6,63.876784,19.760312,66.8633940547,8.606784,2.510312,8.9654,55.27,17.25,57.8993557823,131.48,60.916784,18.770312,63.7430716665,8.606784,2.510312,8.9654,52.31,16.26,54.7788617991,133.92,50.216784,45.240312,67.5900231185,8.606784,2.510312,8.9654,41.61,42.73,59.6426441399,133.6,8.606784,3.030312,9.1246655632,8.606784,2.510312,8.9654,0.0,0.52,0.52,133.77
2020-09-04 05:00:00,52.599792,78.037856,94.1097502256,9.009792,2.627856,9.3852,43.59,75.41,87.1019873482,133.62,64.439792,20.107856,67.504167767,9.009792,2.627856,9.3852,55.43,17.48,58.1208680252,131.48,61.459792,19.097856,64.3586368445,9.009792,2.627856,9.3852,52.45,16.47,54.9751161891,133.95,50.469792,45.017856,67.6299287547,9.009792,2.627856,9.3852,41.46,42.39,59.2945503398,133.62,9.009792,3.147856,9.5438644835,9.009792,2.627856,9.3852,0.0,0.52,0.52,133.8
2020-09-04 05:30:00,55.800512,76.776816,94.9124681723,7.840512,2.286816,8.1672,47.96,74.49,88.5941403254,134.21,66.500512,18.626816,69.0599476582,7.840512,2.286816,8.1672,58.66,16.34,60.893277133,132.2,63.380512,17.686816,65.8020726239,7.840512,2.286816,8.1672,55.54,15.4,57.6355064175,134.55,53.280512,46.476816,70.7029517381,7.840512,2.286816,8.1672,45.44,44.19,63.3841439163,134.21,7.840512,2.846816,8.3413422037,7.840512,2.286816,8.1672,0.0,0.56,0.56,134.39
2020-09-04 06:00:00,57.954608,76.016344,95.5888128578,8.524608,2.486344,8.8798,49.43,73.53,88.6001455981,133.67,69.194608,17.976344,71.4915569832,8.524608,2.486344,8.8798,60.67,15.49,62.6162039731,131.49,65.954608,17.076344,68.1293757555,8.524608,2.486344,8.8798,57.43,14.59,59.2543078603,133.95,55.314608,46.706344,72.3960525722,8.524608,2.486344,8.8798,46.79,44.22,64.3794415943,133.67,8.524608,3.006344,9.0391949752,8.524608,2.486344,8.8798,0.0,0.52,0.52,133.85
2020-09-04 06:30:00,64.690688,73.524784,97.9325225661,8.450688,2.464784,8.8028,56.24,71.06,90.6226307276,132.71,75.530688,15.404784,77.0856160372,8.450688,2.464784,8.8028,67.08,12.94,68.3166890298,130.2,71.960688,14.634784,73.4337628081,8.450688,2.464784,8.8028,63.51,12.17,64.6655163128,132.86,61.470688,47.284784,77.5531835653,8.450688,2.464784,8.8028,53.02,44.82,69.4258799008,132.71,8.450688,3.024784,8.975714229,8.450688,2.464784,8.8028,0.0,0.56,0.56,132.88
2020-09-04 07:00:00,69.079504,70.920272,99.003347688,8.709503999999999,2.540272,9.0724,60.37,68.38,91.2160144931,132.11,80.319504,13.690272,81.4778882289,8.709503999999999,2.540272,9.0724,71.61,11.15,72.4728542283,129.5,76.489504,13.000272,77.5864117887,8.709503999999999,2.540272,9.0724,67.78,10.46,68.5823592478,132.25,65.509504,48.930272,81.7659258635,8.709503999999999,2.540272,9.0724,56.8,46.39,73.3367036347,132.11,8.709503999999999,3.060272,9.2315071706,8.709503999999999,2.540272,9.0724,0.0,0.52,0.52,132.26
2020-09-04 07:30:00,74.256144,73.256792,104.3097909876,9.726144,2.836792,10.1314,64.53,70.42,95.5149061665,131.93,89.156144,6.956792,89.4271489419,9.726144,2.836792,10.1314,79.43,4.12,79.5367795425,130.73,84.956144,6.486792,85.2034322888,9.726144,2.836792,10.1314,75.23,3.65,75.318493081,133.32,70.296144,47.036792,84.5813671143,9.726144,2.836792,10.1314,60.57,44.2,74.9824306088,131.93,9.726144,3.356792,10.2891170486,9.726144,2.836792,10.1314,0.0,0.52,0.52,132.07
2020-09-04 08:00:00,77.311424,73.975832,107.0022429718,10.991424,3.205832,11.4494,66.32,70.77,96.9883255861,131.49,94.851424,5.395832,95.004776921,10.991424,3.205832,11.4494,83.86,2.19,83.8885910002,131.07,90.361424,5.445832,90.5253778422,10.991424,3.205832,11.4494,79.37,2.24,79.4016026287,133.6,73.171424,46.445832,86.6675983304,10.991424,3.205832,11.4494,62.18,43.24,75.7367150067,131.49,10.991424,3.725832,11.6057410638,10.991424,3.205832,11.4494,0.0,0.52,0.52,131.62
2020-09-04 08:30:00,78.089328,72.237304,106.3774940327,13.499328,3.937304,14.0618,64.59,68.3,94.0040323603,131.14,96.619328,8.077304,96.9563684503,13.499328,3.937304,14.0618,83.12,4.14,83.2230376759,130.38,92.159328,8.027304,92.5082663707,13.499328,3.937304,14.0618,78.66,4.09,78.7662599087,133.21,74.069328,48.727304,88.6601122573,13.499328,3.937304,14.0618,60.57,44.79,75.331726384,131.14,13.499328,4.457304,14.2161673949,13.499328,3.937304,14.0618,0.0,0.52,0.52,131.26
2020-09-04 09:00:00,77.913328,71.349304,105.6466273069,15.323328,4.469304,15.9618,62.59,66.88,91.5993586222,131.16,97.753328,9.659304,98.2294013462,15.323328,4.469304,15.9618,82.43,5.19,82.5932261145,130.38,93.343328,9.559304000000001,93.8315361437,15.323328,4.469304,15.9618,78.02,5.09,78.1858586958,133.25,74.093328,50.559304,89.6998577205,15.323328,4.469304,15.9618,58.77,46.09,74.6873550208,131.16,15.323328,4.989304,16.1151337382,15.323328,4.469304,15.9618,0.0,0.52,0.52,131.26
2020-09-04 09:30:00,78.342336,71.914848,106.345037368,16.302336,4.754848,16.9816,62.04,67.16,91.4299032046,131.5,99.762336,10.934848,100.3598255527,16.302336,4.754848,16.9816,83.46,6.18,83.6884938328,130.67,95.302336,10.794848,95.9117510548,16.302336,4.754848,16.9816,79.0,6.04,79.2305597607,133.47,74.582336,51.034848,90.3719013499,16.302336,4.754848,16.9816,58.28,46.28,74.4204058038,131.5,16.302336,5.314848,17.1468296871,16.302336,4.754848,16.9816,0.0,0.56,0.56,131.62
2020-09-04 10:00:00,80.261552,72.027536,107.8419337349,15.111552,4.407536,15.7412,65.15,67.62,93.8988120266,131.17,98.451552,10.187536,98.9772397118,15.111552,4.407536,15.7412,83.34,5.78,83.5401939189,130.25,93.991552,10.057536,94.5281221529,15.111552,4.407536,15.7412,78.88,5.65,79.0820896284,133.11,76.221552,49.647536,90.9648438693,15.111552,4.407536,15.7412,61.11,45.24,76.0334774951,131.17,15.111552,4.927536,15.8946410743,15.111552,4.407536,15.7412,0.0,0.52,0.52,131.29
2020-09-04 10:30:00,77.916864,72.815752,106.6450722487,18.876864,5.505752,19.6634,59.04,67.31,89.5341147273,131.24,96.626864,11.145752,97.2675620858,18.876864,5.505752,19.6634,77.75,5.64,77.9542949426,130.5,92.456864,11.025752,93.1119697347,18.876864,5.505752,19.6634,73.58,5.52,73.786765751,133.27,74.406864,51.075752,90.2502845019,18.876864,5.505752,19.6634,55.53,45.57,71.8345724564,131.24,18.916864,6.025752,19.853398468800002,18.876864,5.505752,19.6634,0.04,0.52,0.5215361924,131.37
2020-09-04 11:00:00,73.148896,72.970928,103.3223950516,22.768896,6.640928,23.7176,50.38,66.33,83.2935369642,130.93,96.498896,12.930928,97.3614185813,22.768896,6.640928,23.7176,73.73,6.29,73.9978175354,130.1,92.508896,12.770928,93.3862540266,22.768896,6.640928,23.7176,69.74,6.13,70.0088887214,132.91,70.408896,52.740928,87.9716893224,22.768896,6.640928,23.7176,47.64,46.1,66.2931338828,130.93,22.768896,7.160928,23.8684208711,22.768896,6.640928,23.7176,0.0,0.52,0.52,131.05
2020-09-04 11:30:00,73.780704,73.501872,104.1446948732,23.800704,6.941872,24.7924,49.98,66.56,83.2360138402,131.04,96.550704,13.131872,97.4396454485,23.800704,6.941872,24.7924,72.75,6.19,73.0128659895,130.39,92.610704,12.971872,93.5147686655,23.800704,6.941872,24.7924,68.81,6.03,69.0737070093,133.05,71.120704,52.931872,88.6562891784,23.800704,6.941872,24.7924,47.32,45.99,65.9868358084,131.04,23.800704,7.461872,24.9429959035,23.800704,6.941872,24.7924,0.0,0.52,0.52,131.15
2020-09-04 12:00:00,72.164752,73.125136,102.7377094656,23.434752,6.835136,24.4112,48.73,66.29,82.2737929112,131.38,95.834752,12.995136,96.7118051251,23.434752,6.835136,24.4112,72.4,6.16,72.6615826968,130.87,91.924752,12.855136,92.8192574407,23.434752,6.835136,24.4112,68.49,6.02,68.7540580621,133.47,69.564752,53.565136,87.7979414082,23.434752,6.835136,24.4112,46.13,46.73,65.6633063438,131.38,23.474752,7.355136,24.6000407935,23.434752,6.835136,24.4112,0.04,0.52,0.5215361924,131.49
2020-09-04 12:30:00,70.878608,73.233344,101.9161407503,24.868608,7.253344,25.9048,46.01,65.98,80.4380538054,131.17,98.528608,13.943344,99.5103182405,24.868608,7.253344,25.9048,73.66,6.69,73.9631780009,130.53,94.538608,13.753344,95.5337787055,24.868608,7.253344,25.9048,69.67,6.5,69.9725581925,133.17,68.528608,53.933344,87.2065118523,24.868608,7.253344,25.9048,43.66,46.68,63.9157101189,131.17,24.868608,7.773344,26.0551826092,24.868608,7.253344,25.9048,0.0,0.52,0.52,131.27
2020-09-04 13:00:00,72.231296,74.579128,103.8239204378,23.311296,6.799128,24.2826,48.92,67.78,83.5900400766,131.24,98.531296,12.809128,99.360404848,23.311296,6.799128,24.2826,75.22,6.01,75.4597144177,130.61,94.461296,12.659127999999999,95.3057708836,23.311296,6.799128,24.2826,71.15,5.86,71.3909104859,133.17,69.651296,52.029128,86.9386749089,23.311296,6.799128,24.2826,46.34,45.23,64.7545249384,131.24,23.311296,7.319128,24.433300143,23.311296,6.799128,24.2826,0.0,0.52,0.52,131.33
2020-09-04 13:30:00,73.774144,74.595792,104.9149965784,21.654144,6.315792,22.5564,52.12,68.28,85.8990849777,131.39,97.554144,11.615792,98.243257455,21.654144,6.315792,22.5564,75.9,5.3,76.084821088,130.84,93.464144,11.505792,94.169684417,21.654144,6.315792,22.5564,71.81,5.19,71.9973068941,133.36,70.874144,51.295792,87.4894425896,21.654144,6.315792,22.5564,49.22,44.98,66.6768985481,131.39,21.654144,6.835792,22.707487854,21.654144,6.315792,22.5564,0.0,0.52,0.52,131.49
2020-09-04 14:00:00,67.637488,74.872184,100.899324675,22.807488,6.652184,23.7578,44.83,68.22,81.6314724846,132.03,94.737488,11.322184,95.4116527636,22.807488,6.652184,23.7578,71.93,4.67,72.0814386649,131.8,90.837488,11.252184,91.5317478852,22.807488,6.652184,23.7578,68.03,4.6,68.1853422665,134.18,65.417488,52.702184,84.0057613179,22.807488,6.652184,23.7578,42.61,46.05,62.7392588417,132.03,22.807488,7.172184,23.9086120927,22.807488,6.652184,23.7578,0.0,0.52,0.52,132.14
2020-09-04 14:30:00,66.461872,75.299296,100.4348764516,23.791872,6.939296,24.7832,42.67,68.36,80.5842323287,132.1,95.241872,11.009296,95.8760594751,23.791872,6.939296,24.7832,71.45,4.07,71.5658256432,131.97,91.351872,10.959296,92.0069056469,23.791872,6.939296,24.7832,67.56,4.02,67.679494679,134.3,64.421872,53.049296,83.4530131156,23.791872,6.939296,24.7832,40.63,46.11,61.4567246117,132.1,23.791872,7.459296,24.9337977468,23.791872,6.939296,24.7832,0.0,0.52,0.52,132.21
2020-09-04 15:00:00,69.645904,74.850472,102.2406235437,20.195904,5.890472,21.0374,49.45,68.96,84.8574339702,132.1,97.835904,9.730472,98.3185953767,20.195904,5.890472,21.0374,77.64,3.84,77.7349033575,131.87,93.625904,9.700472,94.1270899202,20.195904,5.890472,21.0374,73.43,3.81,73.5287766796,134.23,67.015904,51.310472,84.4031748562,20.195904,5.890472,21.0374,46.82,45.42,65.2310416903,132.1,20.195904,6.4504719999999995,21.2010171313,20.195904,5.890472,21.0374,0.0,0.56,0.56,132.21
2020-09-04 15:30:00,71.64568,74.98124,103.7077133804,16.97568,4.95124,17.683,54.67,70.03,88.8426125235,131.53,100.46568,8.57124,100.8306452077,16.97568,4.95124,17.683,83.49,3.62,83.5684420101,130.96,95.89568,8.57124,96.2779704699,16.97568,4.95124,17.683,78.92,3.62,79.0029796906,133.48,68.60568,48.52124,84.0300545008,16.97568,4.95124,17.683,51.63,43.57,67.5573963382,131.53,16.97568,5.47124,17.8355874195,16.97568,4.95124,17.683,0.0,0.52,0.52,131.65
2020-09-04 16:00:00,77.695584,73.908712,107.2338635068,11.275584,3.288712,11.7454,66.42,70.62,96.9474125493,131.7,103.285584,7.388712,103.5495288605,11.275584,3.288712,11.7454,92.01,4.1,92.1013034653,131.06,98.305584,7.368712,98.5813662013,11.275584,3.288712,11.7454,87.03,4.08,87.1255834988,133.56,73.595584,46.638712,87.1290964106,11.275584,3.288712,11.7454,62.32,43.35,75.9144577798,131.7,11.275584,3.808712,11.9014739272,11.275584,3.288712,11.7454,0.0,0.52,0.52,131.83
2020-09-04 16:30:00,79.943536,73.566448,108.6415722434,9.553536,2.786448,9.9516,70.39,70.78,99.8226452264,131.81,105.553536,7.116448,105.7931604322,9.553536,2.786448,9.9516,96.0,4.33,96.0976009066,131.15,100.373536,7.086448,100.6233793628,9.553536,2.786448,9.9516,90.82,4.3,90.9217377749,133.64,75.493536,46.166448,88.4907616575,9.553536,2.786448,9.9516,65.94,43.38,78.9297662482,131.81,9.553536,3.306448,10.109532555,9.553536,2.786448,9.9516,0.0,0.52,0.52,131.94
2020-09-04 17:00:00,81.144208,73.464144,109.4594123207,10.094208,2.944144,10.5148,71.05,70.52,100.1058085228,131.25,107.904208,7.264144,108.1484437806,10.094208,2.944144,10.5148,97.81,4.32,97.9053548076,130.39,102.624208,7.234144,102.8788652107,10.094208,2.944144,10.5148,92.53,4.29,92.6293959821,133.0,76.654208,45.714144,89.2504933642,10.094208,2.944144,10.5148,66.56,42.77,79.1170430438,131.25,10.094208,3.464144,10.6720817463,10.094208,2.944144,10.5148,0.0,0.52,0.52,131.37
2020-09-04 17:30:00,82.35984,74.04412,110.7505076801,10.77984,3.14412,11.229,71.58,70.9,100.7497215877,131.58,110.73984,7.93412,111.0237020793,10.77984,3.14412,11.229,99.96,4.79,100.0747005991,130.7,105.34984,7.88412,105.6444420507,10.77984,3.14412,11.229,94.57,4.74,94.6887136886,133.26,77.77984000000001,46.00412,90.3663796298,10.77984,3.14412,11.229,67.0,42.86,79.5360270569,131.58,10.77984,3.66412,11.3855489898,10.77984,3.14412,11.229,0.0,0.52,0.52,131.72
2020-09-04 18:00:00,81.272,74.921,110.5363932151,11.352,3.311,11.825,69.92,71.61,100.0839572559,131.22,109.682,6.811,109.8932702444,11.352,3.311,11.825,98.33,3.5,98.3922705298,130.23,104.362,6.831,104.5853221298,11.352,3.311,11.825,93.01,3.52,93.0765840585,132.92,76.862,44.851,88.990894169,11.352,3.311,11.825,65.51,41.54,77.570172747,131.22,11.392,3.831,12.0189111404,11.352,3.311,11.825,0.04,0.52,0.5215361924,131.37
2020-09-04 18:30:00,79.71336,76.03348,110.1603823677,10.74336,3.13348,11.191,68.97,72.9,100.35572181,131.35,108.09336,5.74348,108.245840745,10.74336,3.13348,11.191,97.35,2.61,97.3849813883,130.37,102.81336,5.80348,102.9770235276,10.74336,3.13348,11.191,92.07,2.67,92.1087064289,133.03,75.40336,43.79348,87.1982545112,10.74336,3.13348,11.191,64.66,40.66,76.3816155891,131.35,10.74336,3.65348,11.3475856551,10.74336,3.13348,11.191,0.0,0.52,0.52,131.49
2020-09-04 19:00:00,78.449808,76.669944,109.6934487023,10.799808,3.149944,11.2498,67.65,73.52,99.9085226595,131.59,106.639808,5.319944,106.772423661,10.799808,3.149944,11.2498,95.84,2.17,95.8645633172,130.69,101.439808,5.409944,101.5839659649,10.799808,3.149944,11.2498,90.64,2.26,90.6681708209,133.29,74.259808,43.679944,86.1536800841,10.799808,3.149944,11.2498,63.46,40.53,75.2984229583,131.59,10.799808,3.669944,11.4063290238,10.799808,3.149944,11.2498,0.0,0.52,0.52,131.72
2020-09-04 19:30:00,78.929008,76.065544,109.6164006337,9.139008,2.665544,9.5198,69.79,73.4,101.2827927143,131.93,106.049008,4.695544,106.1529096692,9.139008,2.665544,9.5198,96.91,2.03,96.9312591479,131.3,100.799008,4.795544,100.9130182684,9.139008,2.665544,9.5198,91.66,2.13,91.684745187,133.73,74.559008,43.955544,86.551346161,9.139008,2.665544,9.5198,65.42,41.29,77.3604582458,131.93,9.139008,3.185544,9.6782827919,9.139008,2.665544,9.5198,0.0,0.52,0.52,132.07
2020-09-04 20:00:00,77.67768,76.58724,109.0844961532,8.76768,2.55724,9.133,68.91,74.03,101.1386622415,132.27,104.87768,3.37724,104.9320423522,8.76768,2.55724,9.133,96.11,0.8200000000000001,96.1134980115,131.84,99.67768,3.55724,99.7411341754,8.76768,2.55724,9.133,90.91,1.0,90.9154997786,134.18,73.36768000000001,43.74724,85.4203575045,8.76768,2.55724,9.133,64.6,41.19,76.6144640391,132.27,8.76768,3.07724,9.2920190809,8.76768,2.55724,9.133,0.0,0.52,0.52,132.41
2020-09-04 20:30:00,76.717424,78.853832,110.0158623394,8.927424,2.6038319999999997,9.2994,67.79,76.25,102.0271855929,133.21,104.097424,3.073832,104.1427968061,8.927424,2.6038319999999997,9.2994,95.17,0.47000000000000003,95.1711605477,132.97,98.957424,3.083832,99.0054634074,8.927424,2.6038319999999997,9.2994,90.03,0.48,90.0312795644,135.12,72.487424,43.283832,84.4269906532,8.927424,2.6038319999999997,9.2994,63.56,40.68,75.4634746086,133.21,8.927424,3.123832,9.4581829989,8.927424,2.6038319999999997,9.2994,0.0,0.52,0.52,133.36
2020-09-04 21:00:00,73.796432,81.274376,109.7790397577,8.586432,2.5043759999999997,8.9442,65.21,78.77,102.2597525911,133.67,100.606432,4.014376,100.686490526,8.586432,2.5043759999999997,8.9442,92.02,1.51,92.0323883206,133.43,95.676432,3.724376,95.7488935541,8.586432,2.5043759999999997,8.9442,87.09,1.22,87.098544764,135.55,69.786432,41.514376,81.200920598,8.586432,2.5043759999999997,8.9442,61.2,39.01,72.5756164287,133.67,8.586432,3.064376,9.1168643052,8.586432,2.5043759999999997,8.9442,0.0,0.56,0.56,133.81
2020-09-04 21:30:00,70.96288,80.07084,106.990979789,7.92288,2.31084,8.253,63.04,77.76,100.1032427047,131.86,96.37288,5.95084,96.5564316667,7.92288,2.31084,8.253,88.45,3.64,88.5248671278,131.41,91.58288,5.56084,91.7515495815,7.92288,2.31084,8.253,83.66,3.25,83.7231037408,133.85,67.13288,39.39084,77.8361217752,7.92288,2.31084,8.253,59.21,37.08,69.8623682679,131.86,7.92288,2.8308400000000002,8.4134227637,7.92288,2.31084,8.253,0.0,0.52,0.52,131.99
2020-09-04 22:00:00,66.827136,81.546248,105.4308146077,8.387136,2.4462479999999998,8.7366,58.44,79.1,98.3465484905,132.43,91.377136,7.6662479999999995,91.6981588799,8.387136,2.4462479999999998,8.7366,82.99,5.22,83.1540047141,132.37,86.867136,7.196248,87.164702157,8.387136,2.4462479999999998,8.7366,78.48,4.75,78.6236154091,134.55,63.427136,39.266248,74.5978539447,8.387136,2.4462479999999998,8.7366,55.04,36.82,66.2201932948,132.43,8.387136,2.966248,8.896217032,8.387136,2.4462479999999998,8.7366,0.0,0.52,0.52,132.56
2020-09-04 22:30:00,61.991072,84.694896,104.9576982225,9.171072,2.674896,9.5532,52.82,82.02,97.5563057931,132.79,86.311072,9.604896,86.843855148,9.171072,2.674896,9.5532,77.14,6.93,77.4506584865,132.72,82.091072,9.054896,82.5889535209,9.171072,2.674896,9.5532,72.92,6.38,73.1985710243,134.87,59.091072,37.424896,69.945533315,9.171072,2.674896,9.5532,49.92,34.75,60.8240815796,132.79,9.171072,3.194896,9.7116384859,9.171072,2.674896,9.5532,0.0,0.52,0.52,132.92
2020-09-04 23:00:00,57.909728,85.804504,103.5178704559,10.369728,3.024504,10.8018,47.54,82.78,95.4598344855,132.64,81.709728,11.584504,82.5268464365,10.369728,3.024504,10.8018,71.34,8.56,71.8517167505,132.6,77.799728,10.964504,78.5685562095,10.369728,3.024504,10.8018,67.43,7.94,67.8958651171,134.82,55.449728,36.674504,66.4807609683,10.369728,3.024504,10.8018,45.08,33.65,56.254145625,132.64,10.409728,3.544504,10.9966333775,10.369728,3.024504,10.8018,0.04,0.52,0.5215361924,132.77
2020-09-04 23:30:00,53.483984,86.814912,101.9674727062,11.193984,3.264912,11.6604,42.29,83.55,93.643187686,133.82,76.753984,12.694912,77.7967534706,11.193984,3.264912,11.6604,65.56,9.43,66.2347227668,134.3,73.183984,12.054912,74.1701855023,11.193984,3.264912,11.6604,61.99,8.79,62.6100966299,136.21,51.443984,38.324912,64.1504666359,11.193984,3.264912,11.6604,40.25,35.06,53.3785172143,133.82,11.193984,3.784912,11.8165492696,11.193984,3.264912,11.6604,0.0,0.52,0.52,133.95
2020-09-05 00:00:00,50.77528,83.21404,97.4818214448,11.70528,3.41404,12.193,39.07,79.8,88.8510264431,134.48,71.96528,20.63404,74.86497934409999,11.70528,3.41404,12.193,60.26,17.22,62.6721309674,132.84,68.72528,19.61404,71.4693967807,11.70528,3.41404,12.193,57.02,16.2,59.2766429549,134.97,49.04528,43.00404,65.2287279241,11.70528,3.41404,12.193,37.34,39.59,54.4209858419,134.48,11.70528,3.97404,12.3614956134,11.70528,3.41404,12.193,0.0,0.56,0.56,134.63
2020-09-05 00:30:00,48.606832,80.751576,94.2520086977,11.936832,3.481576,12.4342,36.67,77.27,85.5297714249,133.22,68.866832,22.281576,72.3816909084,11.936832,3.481576,12.4342,56.93,18.8,59.9538564231,130.92,65.766832,21.201576,69.0998047479,11.936832,3.481576,12.4342,53.83,17.72,56.6715740032,133.38,47.116832,43.381576,64.0465221067,11.936832,3.481576,12.4342,35.18,39.9,53.1943831621,133.22,11.936832,4.001576,12.5897008972,11.936832,3.481576,12.4342,0.0,0.52,0.52,133.37
2020-09-05 01:00:00,46.829888,80.780384,93.3729556632,12.309888,3.5903840000000002,12.8228,34.52,77.19,84.5572380107,133.64,67.189888,22.570384,70.8794983289,12.309888,3.5903840000000002,12.8228,54.88,18.98,58.069396415,131.46,64.199888,21.500384,67.7044469098,12.309888,3.5903840000000002,12.8228,51.89,17.91,54.8938994789,133.88,45.539888,44.180384,63.4490955762,12.309888,3.5903840000000002,12.8228,33.23,40.59,52.4574208287,133.64,12.349888,4.110384,13.0159513767,12.309888,3.5903840000000002,12.8228,0.04,0.52,0.5215361924,133.8
2020-09-05 01:30:00,46.65072,80.74896,93.2560143776,11.79072,3.43896,12.282,34.86,77.31,84.8059885857,132.76,66.53072,22.91896,70.3677158305,11.79072,3.43896,12.282,54.74,19.48,58.1028226509,130.4,63.52072,21.79896,67.1571033205,11.79072,3.43896,12.282,51.73,18.36,54.8915521734,132.96,45.34072,42.59896,62.2129591259,11.79072,3.43896,12.282,33.55,39.16,51.5665405084,132.76,11.79072,3.9989600000000003,12.4504120092,11.79072,3.43896,12.282,0.0,0.56,0.56,132.91
2020-09-05 02:00:00,46.075776,81.163768,93.3302435975,12.595776,3.673768,13.1206,33.48,77.49,84.4133312931,132.76,65.995776,23.223768,69.9627461579,12.595776,3.673768,13.1206,53.4,19.55,56.8661806349,130.4,63.045776,22.113768,66.8115903613,12.595776,3.673768,13.1206,50.45,18.44,53.7143937879,132.96,44.885776,42.703768,61.9543758626,12.595776,3.673768,13.1206,32.29,39.03,50.6555525091,132.76,12.595776,4.193768,13.2755889918,12.595776,3.673768,13.1206,0.0,0.52,0.52,132.91
2020-09-05 02:30:00,46.135504,81.008272,93.224593653,11.925504,3.478272,12.4224,34.21,77.53,84.7421087772,133.05,65.005504,23.238272,69.0342873929,11.925504,3.478272,12.4224,53.08,19.76,56.6387146747,130.72,62.065504,22.118272,65.8888817862,11.925504,3.478272,12.4224,50.14,18.64,53.492702306,133.28,44.885504,42.858272,62.0607762452,11.925504,3.478272,12.4224,32.96,39.38,51.3531498547,133.05,11.925504,3.998272,12.5779101857,11.925504,3.478272,12.4224,0.0,0.52,0.52,133.18
2020-09-05 03:00:00,45.177456,81.003008,92.7496082778,10.947456,3.193008,11.4036,34.23,77.81,85.006405641,133.33,63.437456,23.373008,67.6062743147,10.947456,3.193008,11.4036,52.49,20.18,56.2355092446,131.13,60.547456,22.233008,64.500395912,10.947456,3.193008,11.4036,49.6,19.04,53.1289149146,133.61,43.917456,42.663008,61.228058871100004,10.947456,3.193008,11.4036,32.97,39.47,51.4286087698,133.33,10.947456,3.713008,11.5599836194,10.947456,3.193008,11.4036,0.0,0.52,0.52,133.48
2020-09-05 03:30:00,44.720528,80.983904,92.5111794957,9.750528,2.843904,10.1568,34.97,78.14,85.6081800998,133.1,62.450528,23.433904,66.7024460133,9.750528,2.843904,10.1568,52.7,20.59,56.5794847979,130.84,59.550528,22.263904,63.5763069579,9.750528,2.843904,10.1568,49.8,19.42,53.4525621463,133.37,43.400528,41.663904,60.1621702335,9.750528,2.843904,10.1568,33.65,38.82,51.3742630117,133.1,9.750528,3.363904,10.3144872097,9.750528,2.843904,10.1568,0.0,0.52,0.52,133.24
2020-09-05 04:00:00,45.598624,80.720432,92.7093450142,9.258624,2.700432,9.644400000000001,36.34,78.02,86.0680893247,133.3,61.968624,23.370432,66.2290529324,9.258624,2.700432,9.644400000000001,52.71,20.67,56.6179565156,131.1,59.078624,22.220432,63.1191841836,9.258624,2.700432,9.644400000000001,49.82,19.52,53.5075957225,133.62,44.148624,41.980432,60.9217339871,9.258624,2.700432,9.644400000000001,34.89,39.28,52.5378958467,133.3,9.258624,3.2604319999999998,9.8159327219,9.258624,2.700432,9.644400000000001,0.0,0.56,0.56,133.44
2020-09-05 04:30:00,46.265856,80.409208,92.7694462773,8.945856,2.6092079999999997,9.3186,37.32,77.8,86.288020026,133.12,61.825856,23.319208,66.077393501,8.945856,2.6092079999999997,9.3186,52.88,20.71,56.7908311262,130.95,58.915856,22.149208,62.941762791,8.945856,2.6092079999999997,9.3186,49.97,19.54,53.6545664413,133.46,44.725856,41.829208,61.2379362556,8.945856,2.6092079999999997,9.3186,35.78,39.22,53.0887634062,133.12,8.945856,3.129208,9.4773562917,8.945856,2.6092079999999997,9.3186,0.0,0.52,0.52,133.28
