Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-09-05 05:00:00,46.201696,80.631328,92.9301230405,9.021696,2.631328,9.3976,37.18,78.0,86.4080574947,133.09,61.781696,23.561328,66.12196411,9.021696,2.631328,9.3976,52.76,20.93,56.7598669836,130.89,58.881696,22.391328,62.9954418465,9.021696,2.631328,9.3976,49.86,19.76,53.6327996659,133.42,44.671696,41.591328,61.0360466308,9.021696,2.631328,9.3976,35.65,38.96,52.8091289457,133.09,9.021696,3.151328,9.5562475313,9.021696,2.631328,9.3976,0.0,0.52,0.52,133.25
2020-09-05 05:30:00,46.41656,80.71608,93.110593451,9.34656,2.72608,9.736,37.07,77.99,86.3517515746,132.94,62.61656,23.48608,66.8762255215,9.34656,2.72608,9.736,53.27,20.76,57.1722878675,130.67,59.68656,22.31608,63.7219967609,9.34656,2.72608,9.736,50.34,19.59,54.0174388508,133.23,44.89656,41.44608,61.1021983827,9.34656,2.72608,9.736,35.55,38.72,52.5646354501,132.94,9.34656,3.24608,9.8942012917,9.34656,2.72608,9.736,0.0,0.52,0.52,133.1
2020-09-05 06:00:00,46.57088,80.81484,93.2731752874,10.85088,3.16484,11.303,35.72,77.65,85.4718719814,132.94,63.65088,23.63484,67.8972767245,10.85088,3.16484,11.303,52.8,20.47,56.6291523864,130.67,60.74088,22.48484,64.7689936081,10.85088,3.16484,11.303,49.89,19.32,53.5002289715,133.23,45.17088,42.18484,61.8058987945,10.85088,3.16484,11.303,34.32,39.02,51.9655924627,132.94,10.85088,3.68484,11.4594782866,10.85088,3.16484,11.303,0.0,0.52,0.52,133.1
2020-09-05 06:30:00,50.308912,79.723016,94.2695385942,8.958912,2.613016,9.3322,41.35,77.11,87.4972833864,134.28,65.968912,21.973016,69.5320845553,8.958912,2.613016,9.3322,57.01,19.36,60.2075551737,132.37,62.848912,20.863016000000002,66.2212290448,8.958912,2.613016,9.3322,53.89,18.25,56.8963496193,134.61,48.428912,44.373016,65.6835144191,8.958912,2.613016,9.3322,39.47,41.76,57.4611042358,134.28,8.958912,3.173016,9.5042166831,8.958912,2.613016,9.3322,0.0,0.56,0.56,134.44
2020-09-05 07:00:00,52.614736,79.383048,95.2364360637,8.924736,2.603048,9.2966,43.69,76.78,88.3401635724,133.47,68.454736,21.333048,71.7018118167,8.924736,2.603048,9.2966,59.53,18.73,62.4070012098,131.28,65.214736,20.273048,68.2931787718,8.924736,2.603048,9.2966,56.29,17.67,58.9982457366,133.67,50.524736,43.503048,66.6728140486,8.924736,2.603048,9.2966,41.6,40.9,58.338409303,133.47,8.924736,3.123048,9.4553869027,8.924736,2.603048,9.2966,0.0,0.52,0.52,133.61
2020-09-05 07:30:00,54.563152,78.276336,95.4165726368,10.753152,3.136336,11.2012,43.81,75.14,86.9789382552,134.31,72.583152,19.896336,75.2607343871,10.753152,3.136336,11.2012,61.83,16.76,64.0612714516,132.22,69.263152,18.936336,71.8050767431,10.753152,3.136336,11.2012,58.51,15.8,60.6057761274,134.51,52.423152,46.786336,70.2648425738,10.753152,3.136336,11.2012,41.67,43.65,60.3465939387,134.31,10.753152,3.696336,11.370715798,10.753152,3.136336,11.2012,0.0,0.56,0.56,134.45
2020-09-05 08:00:00,56.569248,78.221864,96.5336201897,13.309248,3.881864,13.8638,43.26,74.34,86.010831876,133.83,75.249248,20.011864,77.8647803909,13.309248,3.881864,13.8638,61.94,16.13,64.0057848948,131.24,71.919248,19.061864,74.4025059527,13.309248,3.881864,13.8638,58.61,15.18,60.5439055562,133.98,54.469248,47.471864,72.2528674124,13.309248,3.881864,13.8638,41.16,43.59,59.9519282426,133.83,13.349248,4.401864,14.056273647,13.309248,3.881864,13.8638,0.04,0.52,0.5215361924,133.97
2020-09-05 08:30:00,58.263904,78.059472,97.4061788504,16.523904,4.819472,17.2124,41.74,73.24,84.2990225329,133.5,78.113904,19.729472,80.5669539173,16.523904,4.819472,17.2124,61.59,14.91,63.3690476495,130.51,74.803904,18.869472,77.1471388141,16.523904,4.819472,17.2124,58.28,14.05,59.9496530432,133.57,56.293904,48.859472,74.5402685243,16.523904,4.819472,17.2124,39.77,44.04,59.339485168,133.5,16.523904,5.379472,17.3775177284,16.523904,4.819472,17.2124,0.0,0.56,0.56,133.64
2020-09-05 09:00:00,57.574304,77.831672,96.8120325548,21.194304,6.181672,22.0774,36.38,71.65,80.3568721392,132.85,80.054304,19.391672,82.3694635886,21.194304,6.181672,22.0774,58.86,13.21,60.3241551951,129.7,76.894304,18.621672,79.1170061094,21.194304,6.181672,22.0774,55.7,12.44,57.0722664698,132.79,56.044304,50.591672,75.5015316838,21.194304,6.181672,22.0774,34.85,44.41,56.4514889086,132.85,21.194304,6.701672,22.228606111,21.194304,6.181672,22.0774,0.0,0.52,0.52,132.96
2020-09-05 09:30:00,56.371664,77.612152,95.9239836548,26.201664,7.642152,27.2934,30.17,69.97,76.1973083514,132.63,80.941664,19.502152,83.2579539967,26.201664,7.642152,27.2934,54.74,11.86,56.0100633815,129.74,77.981664,18.792152,80.2139943962,26.201664,7.642152,27.2934,51.78,11.15,52.9668849377,132.55,55.401664,53.152152,76.7756187614,26.201664,7.642152,27.2934,29.2,45.51,54.0721749146,132.63,26.201664,8.162152,27.4435406178,26.201664,7.642152,27.2934,0.0,0.52,0.52,132.71
2020-09-05 10:00:00,56.330048,77.181264,95.5511476662,29.490048,8.601264,30.7188,26.84,68.58,73.6451084594,132.69,83.570048,18.861264,85.6720502988,29.490048,8.601264,30.7188,54.08,10.26,55.0446545997,129.92,80.660048,18.251264,82.6991655397,29.490048,8.601264,30.7188,51.17,9.65,52.0719828699,132.6,55.640048,55.571264,78.638287901,29.490048,8.601264,30.7188,26.15,46.97,53.7587518456,132.69,29.530048,9.161264,30.9184814142,29.490048,8.601264,30.7188,0.04,0.56,0.5614267539000001,132.76
2020-09-05 10:30:00,56.27248,76.97864,95.3535684786,28.69248,8.36864,29.888,27.58,68.61,73.9458484298,132.65,84.85248,18.12864,86.7674532898,28.69248,8.36864,29.888,56.16,9.76,57.0017824283,129.8,81.81248,17.52864,83.6692004503,28.69248,8.36864,29.888,53.12,9.16,53.9039887207,132.49,55.54248,55.17864,78.2920774843,28.69248,8.36864,29.888,26.85,46.81,53.963863835,132.65,28.69248,8.88864,30.037748411,28.69248,8.36864,29.888,0.0,0.52,0.52,132.71
2020-09-05 11:00:00,56.8136,77.7198,96.2712441854,27.6336,8.0598,28.785,29.18,69.66,75.5247509099,132.74,82.7936,18.4498,84.8243792845,27.6336,8.0598,28.785,55.16,10.39,56.1300071263,129.89,79.8136,17.8298,81.780881097,27.6336,8.0598,28.785,52.18,9.77,53.0867714219,132.58,55.9136,53.9098,77.6697959377,27.6336,8.0598,28.785,28.28,45.85,53.8700371264,132.74,27.6336,8.5798,28.934906549,27.6336,8.0598,28.785,0.0,0.52,0.52,132.81
2020-09-05 11:30:00,54.723152,77.496336,94.8699396977,30.193152,8.806336,31.4512,24.53,68.69,72.9385837537,132.43,80.943152,19.006336,83.1446610664,30.193152,8.806336,31.4512,50.75,10.2,51.7648770886,129.64,78.183152,18.386336,80.3160171333,30.193152,8.806336,31.4512,47.99,9.58,48.9368623841,132.36,54.253152,55.116336,77.3383151872,30.193152,8.806336,31.4512,24.06,46.31,52.1871602983,132.43,30.193152,9.326336,31.6007432014,30.193152,8.806336,31.4512,0.0,0.52,0.52,132.51
2020-09-05 12:00:00,56.75584,77.18212,95.8034708233,27.43584,8.00212,28.579,29.32,69.18,75.1367739526,132.39,86.84584,15.64212,88.243276477,27.43584,8.00212,28.579,59.41,7.64,59.8992295443,130.07,83.65584,14.89212,84.9710233209,27.43584,8.00212,28.579,56.22,6.89,56.6406258793,132.77,55.88584,53.76212,77.5473575269,27.43584,8.00212,28.579,28.45,45.76,53.8830223725,132.39,27.43584,8.56212,28.7408283701,27.43584,8.00212,28.579,0.0,0.56,0.56,132.47
2020-09-05 12:30:00,54.352224,83.760232,99.8495904771,28.252224,8.240232,29.4294,26.1,75.52,79.9029436254,132.9,85.472224,10.280232,86.0882352327,28.252224,8.240232,29.4294,57.22,2.04,57.2563533593,132.9,82.322224,10.030232,82.9310202414,28.252224,8.240232,29.4294,54.07,1.79,54.0996210708,135.11,53.742224,49.010232,72.7339637388,28.252224,8.240232,29.4294,25.49,40.77,48.0825644075,132.9,28.252224,8.760232,29.5792127285,28.252224,8.240232,29.4294,0.0,0.52,0.52,132.97
2020-09-05 13:00:00,52.590304,86.709672,101.4115737634,29.690304,8.659672,30.9274,22.9,78.05,81.3401038849,133.27,83.790304,11.219672,84.5381339054,29.690304,8.659672,30.9274,54.1,2.56,54.1605354479,133.17,80.810304,10.949672,81.54876179,29.690304,8.659672,30.9274,51.12,2.29,51.1712663513,135.34,52.250304,47.799672,70.8159792095,29.690304,8.659672,30.9274,22.56,39.14,45.1762459706,133.27,29.690304,9.179672,31.0770096637,29.690304,8.659672,30.9274,0.0,0.52,0.52,133.35
2020-09-05 13:30:00,50.361296,86.064128,99.7160682297,32.791296,9.564128,34.1576,17.57,76.5,78.4917505219,133.24,81.991296,11.934128,82.8552715938,32.791296,9.564128,34.1576,49.2,2.37,49.2570492417,133.34,79.241296,11.674128,80.0966182577,32.791296,9.564128,34.1576,46.45,2.11,46.4978988773,135.48,50.531296,50.214128,71.2381255104,32.791296,9.564128,34.1576,17.74,40.65,44.3523404118,133.24,32.791296,10.084128,34.3068321312,32.791296,9.564128,34.1576,0.0,0.52,0.52,133.32
2020-09-05 14:00:00,52.8272,86.9046,101.7011433613,28.0272,8.1746,29.195,24.8,78.73,82.543642396,133.85,79.3472,11.9146,80.2367486941,28.0272,8.1746,29.195,51.32,3.74,51.4560977922,134.08,76.5072,11.5846,77.3792905692,28.0272,8.1746,29.195,48.48,3.41,48.5997788061,136.1,52.3372,47.7946,70.8766978139,28.0272,8.1746,29.195,24.31,39.62,46.483550854,133.85,28.0272,8.7346,29.3567228587,28.0272,8.1746,29.195,0.0,0.56,0.56,133.94
2020-09-05 14:30:00,54.45312,85.28216,101.1839369268,25.65312,7.48216,26.722,28.8,77.8,82.9595081953,134.26,78.99312,14.23216,80.2649823123,25.65312,7.48216,26.722,53.34,6.75,53.7653987245,134.0,76.07312,13.70216,77.2972753414,25.65312,7.48216,26.722,50.42,6.22,50.8022125502,136.05,53.63312,48.47216,72.2915061124,25.65312,7.48216,26.722,27.98,40.99,49.6292302983,134.26,25.65312,8.00216,26.8722371678,25.65312,7.48216,26.722,0.0,0.52,0.52,134.37
2020-09-05 15:00:00,54.58872,79.70296,96.604814497,24.31872,7.09296,25.332,30.27,72.61,78.6669244346,133.84,78.07872,19.85296,80.5631835121,24.31872,7.09296,25.332,53.76,12.76,55.2535537319,131.36,75.17872,19.11296,77.5702596412,24.31872,7.09296,25.332,50.86,12.02,52.2610753812,133.82,53.60872,52.23296,74.8476918175,24.31872,7.09296,25.332,29.29,45.14,53.8100706188,133.84,24.35872,7.65296,25.5326269075,24.31872,7.09296,25.332,0.04,0.56,0.5614267539000001,133.96
2020-09-05 15:30:00,51.186608,79.002344,94.1352176183,27.436608,8.002344,28.5798,23.75,71.0,74.8669653452,133.9,78.126608,20.342344,80.7315169992,27.436608,8.002344,28.5798,50.69,12.34,52.1704101958,131.6,75.376608,19.612344,77.886308622,27.436608,8.002344,28.5798,47.94,11.61,49.3258117014,134.01,50.786608,54.842344,74.7459848257,27.436608,8.002344,28.5798,23.35,46.84,52.3374445307,133.9,27.436608,8.522344,28.7297373082,27.436608,8.002344,28.5798,0.0,0.52,0.52,134.03
2020-09-05 16:00:00,51.535568,78.111624,93.5806634567,26.165568,7.631624,27.2558,25.37,70.48,74.9070577449,134.42,76.215568,19.891624,78.768582004,26.165568,7.631624,27.2558,50.05,12.26,51.5297011441,132.35,73.535568,19.161624,75.9911020804,26.165568,7.631624,27.2558,47.37,11.53,48.7530286239,134.64,50.975568,55.811624,75.587339591,26.165568,7.631624,27.2558,24.81,48.18,54.1926978476,134.42,26.165568,8.191624,27.4178710428,26.165568,7.631624,27.2558,0.0,0.56,0.56,134.54
2020-09-05 16:30:00,51.605888,79.473384,94.7585692203,28.125888,8.203384,29.2978,23.48,71.27,75.0381456327,134.72,78.785888,20.243384,81.3450105644,28.125888,8.203384,29.2978,50.66,12.04,52.0710783449,132.66,76.055888,19.553384,78.5291851818,28.125888,8.203384,29.2978,47.93,11.35,49.255531669,134.87,51.235888,56.113384,75.9857097294,28.125888,8.203384,29.2978,23.11,47.91,53.1924825516,134.72,28.125888,8.723384,29.447631555,28.125888,8.203384,29.2978,0.0,0.52,0.52,134.85
2020-09-05 17:00:00,58.590128,78.311704,97.803507516,20.920128,6.101704,21.7918,37.67,72.21,81.4451533242,134.38,84.220128,17.821704,86.0850921693,20.920128,6.101704,21.7918,63.3,11.72,64.3758370819,132.03,80.860128,17.111704,82.6508966313,20.920128,6.101704,21.7918,59.94,11.01,60.9427903857,134.33,56.910128,52.721704,77.5779655678,20.920128,6.101704,21.7918,35.99,46.62,58.8957086722,134.38,20.920128,6.661704,21.9551828897,20.920128,6.101704,21.7918,0.0,0.56,0.56,134.52
2020-09-05 17:30:00,65.78672,76.87696,101.1828024281,14.76672,4.30696,15.382,51.02,72.57,88.7098940367,134.24,87.64672,15.84696,89.0678037677,14.76672,4.30696,15.382,72.88,11.54,73.787980051,131.75,83.80672,15.16696,85.1680867039,14.76672,4.30696,15.382,69.04,10.86,69.8889204381,134.11,62.93672,50.20696,80.5094376878,14.76672,4.30696,15.382,48.17,45.9,66.5368987856,134.24,14.76672,4.86696,15.5480969639,14.76672,4.30696,15.382,0.0,0.56,0.56,134.38
2020-09-05 18:00:00,68.96848,75.75164,102.4449227449,11.62848,3.39164,12.113,57.34,72.36,92.3246727587,133.78,90.53848,14.93164,91.7614855688,11.62848,3.39164,12.113,78.91,11.54,79.7493554833,131.12,86.38848,14.24164,87.5545189388,11.62848,3.39164,12.113,74.76,10.85,75.5432333171,133.62,65.53848,48.62164,81.6048787573,11.62848,3.39164,12.113,53.91,45.23,70.3707396579,133.78,11.62848,3.9116400000000002,12.2687601085,11.62848,3.39164,12.113,0.0,0.52,0.52,133.93
2020-09-05 18:30:00,70.397232,75.798776,103.4467240485,10.727232,3.1287760000000002,11.1742,59.67,72.67,94.0289200193,133.45,90.847232,15.128776,92.0983139114,10.727232,3.1287760000000002,11.1742,80.12,12.0,81.0136679826,130.66,86.657232,14.408776,87.8469617216,10.727232,3.1287760000000002,11.1742,75.93,11.28,76.7632939627,133.27,66.767232,47.388776,81.8752670818,10.727232,3.1287760000000002,11.1742,56.04,44.26,71.4102877742,133.45,10.727232,3.688776,11.3437460638,10.727232,3.1287760000000002,11.1742,0.0,0.56,0.56,133.6
2020-09-05 19:00:00,71.763296,73.720128,102.8816209297,8.503296,2.480128,8.8576,63.26,71.24,95.2731084829,132.42,91.923296,13.930128,92.9727960943,8.503296,2.480128,8.8576,83.42,11.45,84.2021312082,129.43,87.533296,13.230128,88.5274770651,8.503296,2.480128,8.8576,79.03,10.75,79.7577795579,132.22,67.833296,46.570128,82.2808171335,8.503296,2.480128,8.8576,59.33,44.09,73.9187188742,132.42,8.503296,3.000128,9.0170289386,8.503296,2.480128,8.8576,0.0,0.52,0.52,132.56
2020-09-05 19:30:00,72.442336,72.709848,102.6382679185,7.542336,2.199848,7.8566,64.9,70.51,95.8314671702,132.13,92.602336,13.709848,93.6117116863,7.542336,2.199848,7.8566,85.06,11.51,85.8352124713,129.15,88.122336,12.999848,89.0760470055,7.542336,2.199848,7.8566,80.58,10.8,81.3005313636,131.99,68.352336,46.379848,82.6022526155,7.542336,2.199848,7.8566,60.81,44.18,75.164675879,132.13,7.542336,2.719848,8.0177556386,7.542336,2.199848,7.8566,0.0,0.52,0.52,132.27
2020-09-05 20:00:00,71.758992,72.973456,102.3448983264,7.8289919999999995,2.283456,8.1552,63.93,70.69,95.310655228,132.23,93.118992,13.783456,94.1335770615,7.8289919999999995,2.283456,8.1552,85.29,11.5,86.0618039551,129.25,88.638992,13.083456,89.5993734558,7.8289919999999995,2.283456,8.1552,80.81,10.8,81.5284986983,132.07,67.758992,46.553456,82.2101287093,7.8289919999999995,2.283456,8.1552,59.93,44.27,74.5079713856,132.23,7.8289919999999995,2.8034559999999997,8.3157970923,7.8289919999999995,2.283456,8.1552,0.0,0.52,0.52,132.38
2020-09-05 20:30:00,70.334768,80.867224,107.1750321067,7.944768,2.317224,8.2758,62.39,78.55,100.3125844548,132.95,94.904768,7.867224,95.2302903629,7.944768,2.317224,8.2758,86.96,5.55,87.1369273041,132.4,90.344768,6.837224,90.6031165965,7.944768,2.317224,8.2758,82.4,4.52,82.5238777567,134.74,66.434768,40.427224,77.7684951607,7.944768,2.317224,8.2758,58.49,38.11,69.8101153129,132.95,7.944768,2.837224,8.4361827031,7.944768,2.317224,8.2758,0.0,0.52,0.52,133.11
2020-09-05 21:00:00,67.576144,83.846792,107.6885312677,7.806144,2.276792,8.1314,59.77,81.57,101.124269095,133.63,92.316144,7.866792,92.6507250884,7.806144,2.276792,8.1314,84.51,5.59,84.694676338,133.6,87.816144,7.406792,88.1279508145,7.806144,2.276792,8.1314,80.01,5.13,80.1742913907,135.72,63.926144,38.746792,74.7520285812,7.806144,2.276792,8.1314,56.12,36.47,66.9291812291,133.63,7.846144,2.836792,8.3432226699,7.806144,2.276792,8.1314,0.04,0.56,0.5614267539000001,133.79
2020-09-05 21:30:00,66.07824,84.09032,106.9463216721,6.61824,1.93032,6.894,59.46,82.16,101.4187221375,134.03,89.05824,8.95032,89.5068619716,6.61824,1.93032,6.894,82.44,7.02,82.7383466115,134.3,84.67824,8.42032,85.0958642849,6.61824,1.93032,6.894,78.06,6.49,78.3293284792,136.3,62.46824,38.63032,73.4478225137,6.61824,1.93032,6.894,55.85,36.7,66.8289794924,134.03,6.61824,2.45032,7.0572777188,6.61824,1.93032,6.894,0.0,0.52,0.52,134.18
2020-09-05 22:00:00,64.50448,80.15464,102.886317135,7.04448,2.05464,7.338,57.46,78.1,96.9601031353,133.99,83.91448,16.03464,85.4327199239,7.04448,2.05464,7.338,76.87,13.98,78.1308984973,132.37,79.86448,15.18464,81.2951933241,7.04448,2.05464,7.338,72.82,13.13,73.9942518038,134.69,61.05448,42.44464,74.3585704058,7.04448,2.05464,7.338,54.01,40.39,67.4420655081,133.99,7.04448,2.61464,7.5140562149,7.04448,2.05464,7.338,0.0,0.56,0.56,134.16
2020-09-05 22:30:00,61.426208,78.705144,99.838262812,7.766208,2.265144,8.0898,53.66,76.44,93.394160417,133.31,79.706208,19.485144,82.0533389354,7.766208,2.265144,8.0898,71.94,17.22,73.9722380356,130.78,75.956208,18.505144,78.1779117667,7.766208,2.265144,8.0898,68.19,16.24,70.0971732668,133.37,58.296208,42.995144,72.436387781,7.766208,2.265144,8.0898,50.53,40.73,64.9015700889,133.31,7.806208,2.785144,8.288178958,7.766208,2.265144,8.0898,0.04,0.52,0.5215361924,133.47
2020-09-05 23:00:00,57.286864,79.270752,97.8040740951,9.396864,2.740752,9.7884,47.89,76.53,90.2789731887,133.98,76.016864,20.500752,78.7327406163,9.396864,2.740752,9.7884,66.62,17.76,68.9466605428,131.69,72.526864,19.490752,75.1001692089,9.396864,2.740752,9.7884,63.13,16.75,65.3143123672,134.16,54.656864,44.430752,70.4376639704,9.396864,2.740752,9.7884,45.26,41.69,61.5347357189,133.98,9.396864,3.260752,9.9465349062,9.396864,2.740752,9.7884,0.0,0.52,0.52,134.14
2020-09-05 23:30:00,52.715696,81.608328,97.1538151784,10.485696,3.058328,10.9226,42.23,78.55,89.1822594466,134.66,71.755696,21.928328,75.0315365518,10.485696,3.058328,10.9226,61.27,18.87,64.1099820621,132.55,68.535696,20.848328,71.636543793,10.485696,3.058328,10.9226,58.05,17.79,60.7147972079,134.83,50.605696,44.258328,67.2289823291,10.485696,3.058328,10.9226,40.12,41.2,57.5069943572,134.66,10.485696,3.618328,11.0924351754,10.485696,3.058328,10.9226,0.0,0.56,0.56,134.81
2020-09-06 00:00:00,49.19424,83.11332,96.581039602,10.19424,2.97332,10.619,39.0,80.14,89.1258638107,135.25,68.12424,22.85332,71.8553151173,10.19424,2.97332,10.619,57.93,19.88,61.2462186588,133.25,65.06424,21.74332,68.6012193142,10.19424,2.97332,10.619,54.87,18.77,57.9916356038,135.43,47.38424,43.74332,64.4883264242,10.19424,2.97332,10.619,37.19,40.77,55.1841372135,135.25,10.19424,3.53332,10.7892019816,10.19424,2.97332,10.619,0.0,0.56,0.56,135.4
2020-09-06 00:30:00,47.299104,83.673072,96.1165345667,9.919104,2.893072,10.3324,37.38,80.78,89.0093972567,135.87,65.409104,23.563072,69.5238753822,9.919104,2.893072,10.3324,55.49,20.67,59.2147701169,134.12,62.479104,22.403072,66.3742123997,9.919104,2.893072,10.3324,52.56,19.51,56.0641926723,136.14,45.629104,44.073072,63.4385593102,9.919104,2.893072,10.3324,35.71,41.18,54.5068481936,135.87,9.919104,3.453072,10.5029676949,9.919104,2.893072,10.3324,0.0,0.56,0.56,136.02
2020-09-06 01:00:00,45.589136,84.037248,95.606633518,10.139136,2.957248,10.5616,35.45,81.08,88.4910667808,136.11,63.369136,23.957248,67.7465654415,10.139136,2.957248,10.5616,53.23,21.0,57.2226607211,134.5,60.579136,22.787247999999998,64.7231827858,10.139136,2.957248,10.5616,50.44,19.83,54.1979935053,136.42,44.079136,44.337248,62.5200910965,10.139136,2.957248,10.5616,33.94,41.38,53.5184827887,136.11,10.139136,3.477248,10.7188307422,10.139136,2.957248,10.5616,0.0,0.52,0.52,136.25
2020-09-06 01:30:00,45.518672,83.836696,95.3967562176,9.348672,2.726696,9.7382,36.17,81.11,88.809351985,135.89,63.108672,23.686696,67.4074480232,9.348672,2.726696,9.7382,53.76,20.96,57.7014661859,134.21,60.298672,22.526696,64.3691065469,9.348672,2.726696,9.7382,50.95,19.8,54.6620755186,136.17,43.938672,43.916696,62.1231284199,9.348672,2.726696,9.7382,34.59,41.19,53.7873981524,135.89,9.348672,3.286696,9.9095932692,9.348672,2.726696,9.7382,0.0,0.56,0.56,136.02
2020-09-06 02:00:00,45.402656,83.911608,95.4073326794,9.262656,2.7016080000000002,9.6486,36.14,81.21,88.8884902561,136.04,62.962656,23.681608,67.2689721048,9.262656,2.7016080000000002,9.6486,53.7,20.98,57.6528438154,134.4,60.142656,22.521608,64.2211950811,9.262656,2.7016080000000002,9.6486,50.88,19.82,54.6040914218,136.33,43.822656,43.971608,62.0800087709,9.262656,2.7016080000000002,9.6486,34.56,41.27,53.8294203944,136.04,9.262656,3.261608,9.8201264208,9.262656,2.7016080000000002,9.6486,0.0,0.56,0.56,136.19
2020-09-06 02:30:00,45.069552,80.336536,92.1152730765,9.519552000000001,2.776536,9.9162,35.55,77.56,85.3191426352,136.07,61.369552,28.146536,67.5162898972,9.519552000000001,2.776536,9.9162,51.85,25.37,57.7239932784,133.04,58.669552,26.776536,64.4910785461,9.519552000000001,2.776536,9.9162,49.15,24.0,54.6966406647,135.22,43.549552,47.296536,64.2925018723,9.519552000000001,2.776536,9.9162,34.03,44.52,56.0363391024,136.07,9.519552000000001,3.336536,10.0873357612,9.519552000000001,2.776536,9.9162,0.0,0.56,0.56,136.23
2020-09-06 03:00:00,44.317136,76.671248,88.557827509,9.707136,2.831248,10.1116,34.61,73.84,81.548744319,135.92,58.937136,32.711248,67.4063182914,9.707136,2.831248,10.1116,49.23,29.88,57.5882566154,131.46,56.367136,31.151248,64.4022846862,9.707136,2.831248,10.1116,46.66,28.32,54.5818467991,133.94,42.887136,50.461248,66.2241948535,9.707136,2.831248,10.1116,33.18,47.63,58.0476468085,135.92,9.707136,3.391248,10.2824633391,9.707136,2.831248,10.1116,0.0,0.56,0.56,136.08
2020-09-06 03:30:00,43.624864,76.679752,88.2208202512,9.804864,2.859752,10.2134,33.82,73.82,81.1984285562,135.71,57.824864,32.819752,66.489480506,9.804864,2.859752,10.2134,48.02,29.96,56.59966431,131.23,55.344864,31.259752,63.5627726447,9.804864,2.859752,10.2134,45.54,28.4,53.6698388296,133.73,42.254864,50.289752,65.6851024805,9.804864,2.859752,10.2134,32.45,47.43,57.4683164883,135.71,9.804864,3.419752,10.3841254711,9.804864,2.859752,10.2134,0.0,0.56,0.56,135.87
2020-09-06 04:00:00,43.473104,76.560072,88.041782104,9.703104,2.830072,10.1074,33.77,73.73,81.0957816412,135.79,57.333104,32.780072,66.042546397,9.703104,2.830072,10.1074,47.63,29.95,56.2638374091,131.33,54.843104,31.210072,63.1017800906,9.703104,2.830072,10.1074,45.14,28.38,53.3202025503,133.83,42.103104,50.500072,65.7489820335,9.703104,2.830072,10.1074,32.4,47.67,57.6384324908,135.79,9.703104,3.390072,10.2782690858,9.703104,2.830072,10.1074,0.0,0.56,0.56,135.95
2020-09-06 04:30:00,44.05232,76.16276,87.9850720759,8.27232,2.41276,8.617,35.78,73.75,81.9711589524,135.85,57.15232,32.36276,65.6790371138,8.27232,2.41276,8.617,48.88,29.95,57.3258833338,131.4,54.63232,30.80276,62.7176244145,8.27232,2.41276,8.617,46.36,28.39,54.3621347999,133.89,42.50232,50.11276,65.7094812048,8.27232,2.41276,8.617,34.23,47.7,58.711011744,135.85,8.27232,2.97276,8.7902548427,8.27232,2.41276,8.617,0.0,0.56,0.56,136.01
2020-09-06 05:00:00,44.613744,76.043592,88.164698366,7.623744,2.223592,7.9414,36.99,73.82,82.5690771415,135.94,57.093744,32.323592,65.6087662109,7.623744,2.223592,7.9414,49.47,30.1,57.9076065815,131.52,54.523744,30.763592,62.603811805,7.623744,2.223592,7.9414,46.9,28.54,54.9011985297,134.0,42.963744,49.883592,65.8350670184,7.623744,2.223592,7.9414,35.34,47.66,59.3328846425,135.94,7.663744,2.783592,8.1536100299,7.623744,2.223592,7.9414,0.04,0.56,0.5614267539000001,136.11
2020-09-06 05:30:00,45.652704,75.907872,88.5786340721,6.952704,2.027872,7.2424,38.7,73.88,83.4023045245,135.88,57.442704,32.067872,65.7876330129,6.952704,2.027872,7.2424,50.49,30.04,58.7506740387,131.45,54.842704,30.497872,62.7522300684,6.952704,2.027872,7.2424,47.89,28.47,55.7134902874,133.92,43.842704,49.627871999999996,66.2201508099,6.952704,2.027872,7.2424,36.89,47.6,60.2215252215,135.88,6.952704,2.587872,7.4187043613,6.952704,2.027872,7.2424,0.0,0.56,0.56,136.04
2020-09-06 06:00:00,46.489056,75.641808,88.7857840269,7.309056,2.131808,7.6136,39.18,73.51,83.2994147639,135.88,57.999056,31.951808,66.2178867932,7.309056,2.131808,7.6136,50.69,29.82,58.8107855754,131.45,55.369056,30.411808,63.1712785066,7.309056,2.131808,7.6136,48.06,28.28,55.7630881498,133.92,44.639056,50.041808,67.0583914844,7.309056,2.131808,7.6136,37.33,47.91,60.7362906342,135.88,7.309056,2.691808,7.7889748953,7.309056,2.131808,7.6136,0.0,0.56,0.56,136.04
2020-09-06 06:30:00,47.790608,75.174344,89.0793141467,7.660608,2.234344,7.9798,40.13,72.94,83.2505885865,135.85,59.870608,31.254344,67.5375726626,7.660608,2.234344,7.9798,52.21,29.02,59.7331105837,131.39,57.180608,29.734344,64.4496171002,7.660608,2.234344,7.9798,49.52,27.5,56.6434497537,133.85,45.840608,50.744344,68.3838415841,7.660608,2.234344,7.9798,38.18,48.51,61.7327506272,135.85,7.660608,2.7943439999999997,8.1543407655,7.660608,2.234344,7.9798,0.0,0.56,0.56,136.01
2020-09-06 07:00:00,49.009392,74.755656,89.3886380263,8.179392,2.385656,8.520199999999999,40.83,72.37,83.0933559317,136.13,61.899392,30.755656,69.1190647069,8.179392,2.385656,8.520199999999999,53.72,28.37,60.7510929943,131.74,59.139392,29.285656,65.9933127936,8.179392,2.385656,8.520199999999999,50.96,26.9,57.6240540053,134.12,47.019392,51.795656,69.954365157,8.179392,2.385656,8.520199999999999,38.84,49.41,62.8481797668,136.13,8.179392,2.945656,8.6936380624,8.179392,2.385656,8.520199999999999,0.0,0.56,0.56,136.29
2020-09-06 07:30:00,50.941824,74.683032,90.4025702132,9.061824,2.643032,9.4394,41.88,72.04,83.3288425457,135.78,64.851824,30.483032,71.6587350994,9.061824,2.643032,9.4394,55.79,27.84,62.350538891,131.26,61.961824,29.023032,68.4222479891,9.061824,2.643032,9.4394,52.9,26.38,59.1127262102,133.72,48.851824,51.803032,71.2043175132,9.061824,2.643032,9.4394,39.79,49.16,63.2451555457,135.78,9.061824,3.203032,9.6112469638,9.061824,2.643032,9.4394,0.0,0.56,0.56,135.94
2020-09-06 08:00:00,53.675312,74.143216,91.5328115875,9.885312,2.883216,10.2972,43.79,71.26,83.6394147517,135.21,67.735312,29.923216,74.0504648704,9.885312,2.883216,10.2972,57.85,27.04,63.8575297048,130.5,64.745312,28.503216,70.7417044488,9.885312,2.883216,10.2972,54.86,25.62,60.5475350448,133.1,51.415312,51.893216,73.0509423271,9.885312,2.883216,10.2972,41.53,49.01,64.239559463,135.21,9.925312,3.443216,10.5055963524,9.885312,2.883216,10.2972,0.04,0.56,0.5614267539000001,135.36
2020-09-06 08:30:00,56.194656,73.777608,92.7414406032,11.374656,3.317608,11.8486,44.82,70.46,83.5071493945,134.77,70.364656,28.937608,76.0826522327,11.374656,3.317608,11.8486,58.99,25.62,64.3133306555,129.59,67.344656,27.597608,72.7800155199,11.374656,3.317608,11.8486,55.97,24.28,61.009501719,132.54,53.804656,52.107608,74.9008933108,11.374656,3.317608,11.8486,42.43,48.79,64.658866368,134.77,11.374656,3.837608,12.0045838862,11.374656,3.317608,11.8486,0.0,0.52,0.52,134.91
2020-09-06 09:00:00,55.028976,75.866368,93.7224305762,16.238976,4.736368,16.9156,38.79,71.13,81.0193865689,134.37,72.508976,26.466368,77.1882130618,16.238976,4.736368,16.9156,56.27,21.73,60.320028183,129.78,69.658976,24.676368,73.9005823728,16.238976,4.736368,16.9156,53.42,19.94,57.0201718693,132.92,53.138976,52.396368,74.6266048398,16.238976,4.736368,16.9156,36.9,47.66,60.2750827457,134.37,16.238976,5.296368,17.0808622593,16.238976,4.736368,16.9156,0.0,0.56,0.56,134.5
2020-09-06 09:30:00,55.069008,79.490544,96.7023382733,19.099008,5.570544,19.8948,35.97,73.92,82.2071000583,134.13,76.609008,20.500544,79.3045547938,19.099008,5.570544,19.8948,57.51,14.93,59.4163697982,131.47,73.609008,19.660544,76.1893893473,19.099008,5.570544,19.8948,54.51,14.09,56.301582571,134.2,53.459008,50.120544,73.2798367029,19.099008,5.570544,19.8948,34.36,44.55,56.2611064591,134.13,19.099008,6.130544,20.058805456,19.099008,5.570544,19.8948,0.0,0.56,0.56,134.25
2020-09-06 10:00:00,54.65976,78.78868,95.8923639264,21.38976,6.2386800000000004,22.281,33.27,72.55,79.8147567809,133.62,79.03976,19.93868,81.5158550283,21.38976,6.2386800000000004,22.281,57.65,13.7,59.2554849782,131.12,76.05976,19.15868,78.4355921161,21.38976,6.2386800000000004,22.281,54.67,12.92,56.175931679,133.61,53.23976,51.15868,73.8355103199,21.38976,6.2386800000000004,22.281,31.85,44.92,55.0656780581,133.62,21.38976,6.75868,22.4321552286,21.38976,6.2386800000000004,22.281,0.0,0.52,0.52,133.72
2020-09-06 10:30:00,52.60168,78.64924,94.6183898161,26.43168,7.70924,27.533,26.17,70.94,75.6131767617,133.52,77.64168,20.77924,80.3741705288,26.43168,7.70924,27.533,51.21,13.07,52.8515751894,131.06,74.99168,20.02924,77.6203744142,26.43168,7.70924,27.533,48.56,12.32,50.0984630503,133.61,51.82168,53.77924,74.6839552581,26.43168,7.70924,27.533,25.39,46.07,52.6032033245,133.52,26.43168,8.22924,27.6831013183,26.43168,7.70924,27.533,0.0,0.52,0.52,133.63
2020-09-06 11:00:00,54.187712,77.826416,94.8327957998,26.867712,7.836416,27.9872,27.32,69.99,75.1330985651,133.15,80.627712,19.506416,82.9537715087,26.867712,7.836416,27.9872,53.76,11.67,55.0120577692,130.55,77.857712,18.826416,80.1015434138,26.867712,7.836416,27.9872,50.99,10.99,52.1609068173,133.17,53.287712,54.196416,76.0054718914,26.867712,7.836416,27.9872,26.42,46.36,53.3597788601,133.15,26.867712,8.396416,28.1491340854,26.867712,7.836416,27.9872,0.0,0.56,0.56,133.25
2020-09-06 11:30:00,57.705536,77.637448,96.7341832911,23.065536,6.727448,24.0266,34.64,70.91,78.9186777639,133.34,81.215536,18.357448,83.2643932593,23.065536,6.727448,24.0266,58.15,11.63,59.3015969431,130.68,78.205536,17.677448,80.1785384554,23.065536,6.727448,24.0266,55.14,10.95,56.2167421681,133.27,56.165536,52.477448,76.866442501,23.065536,6.727448,24.0266,33.1,45.75,56.468331833,133.34,23.065536,7.247448,24.1773541456,23.065536,6.727448,24.0266,0.0,0.52,0.52,133.44
2020-09-06 12:00:00,58.845184,78.331512,97.9723504475,23.285184,6.791512,24.2554,35.56,71.54,79.8904575028,133.79,83.145184,18.261512,85.1269900967,23.285184,6.791512,24.2554,59.86,11.47,60.9489991714,131.2,80.065184,17.601512,81.9771121328,23.285184,6.791512,24.2554,56.78,10.81,57.7998659168,133.7,57.215184,52.681512,77.7747966038,23.285184,6.791512,24.2554,33.93,45.89,57.0713325585,133.79,23.325184,7.351512,24.456265809,23.285184,6.791512,24.2554,0.04,0.56,0.5614267539000001,133.9
2020-09-06 12:30:00,56.91096,77.76528,96.3654302206,24.12096,7.03528,25.126,32.79,70.73,77.9609966586,133.71,82.30096,18.09528,84.2667619836,24.12096,7.03528,25.126,58.18,11.06,59.2219216169,131.15,79.29096,17.45528,81.1895506676,24.12096,7.03528,25.126,55.17,10.42,56.1453942902,133.65,55.54096,53.66528,77.2318620467,24.12096,7.03528,25.126,31.42,46.63,56.2278694243,133.71,24.12096,7.55528,25.2765299675,24.12096,7.03528,25.126,0.0,0.52,0.52,133.82
2020-09-06 13:00:00,52.333504,77.457272,93.4795412195,29.613504,8.637272,30.8474,22.72,68.82,72.4733799405,133.55,82.813504,19.087272,84.9847068428,29.613504,8.637272,30.8474,53.2,10.45,54.2166256788,131.07,80.033504,18.477272,82.1387322953,29.613504,8.637272,30.8474,50.42,9.84,51.3712176223,133.59,51.893504,56.707272,76.8677465201,29.613504,8.637272,30.8474,22.28,48.07,52.9822923249,133.55,29.613504,9.197272,31.0088605305,29.613504,8.637272,30.8474,0.0,0.56,0.56,133.65
2020-09-06 13:30:00,55.730192,77.590056,95.5304720518,27.120192,7.910056,28.2502,28.61,69.68,75.3248597742,133.66,83.860192,18.450056,85.8658044199,27.120192,7.910056,28.2502,56.74,10.54,57.7106506635,131.16,80.890192,17.830056,82.8319627847,27.120192,7.910056,28.2502,53.77,9.92,54.6774112408,133.65,54.800192,55.380056,77.9102794617,27.120192,7.910056,28.2502,27.68,47.47,54.9507352089,133.66,27.120192,8.430056,28.4001876452,27.120192,7.910056,28.2502,0.0,0.52,0.52,133.77
2020-09-06 14:00:00,59.67568,76.80624,97.2645119579,21.415680000000002,6.24624,22.308,38.26,70.56,80.265442128,133.86,85.19568,17.09624,86.8941040163,21.415680000000002,6.24624,22.308,63.78,10.85,64.6962974211,131.3,81.87568,16.45624,83.5130816723,21.415680000000002,6.24624,22.308,60.46,10.21,61.3160313458,133.8,57.87568,53.13624,78.5687872937,21.415680000000002,6.24624,22.308,36.46,46.89,59.397000766,133.86,21.415680000000002,6.80624,22.4712316707,21.415680000000002,6.24624,22.308,0.0,0.56,0.56,133.98
2020-09-06 14:30:00,60.965568,77.646624,98.7208118897,18.845568,5.496624,19.6308,42.12,72.15,83.5447000114,134.04,80.765568,17.926624,82.7311357495,18.845568,5.496624,19.6308,61.92,12.43,63.1552951066,131.63,77.555568,17.206624,79.441387433,18.845568,5.496624,19.6308,58.71,11.71,59.8664196357,134.06,58.825568,51.376624,78.1025284108,18.845568,5.496624,19.6308,39.98,45.88,60.8553596654,134.04,18.845568,6.016624,19.7826994518,18.845568,5.496624,19.6308,0.0,0.52,0.52,134.17
2020-09-06 15:00:00,59.151408,77.938744,97.8434304626,19.881408,5.798744,20.7098,39.27,72.14,82.1359391497,134.33,77.371408,18.308744,79.5081434996,19.881408,5.798744,20.7098,57.49,12.51,58.8353652151,132.05,74.361408,17.578744,76.4109366541,19.881408,5.798744,20.7098,54.48,11.78,55.7390240316,134.43,57.271408,52.198744,77.4901480801,19.881408,5.798744,20.7098,37.39,46.4,59.5900335627,134.33,19.881408,6.358744,20.8735241232,19.881408,5.798744,20.7098,0.0,0.56,0.56,134.46
2020-09-06 15:30:00,57.727264,77.607952,96.7234781351,20.427264,5.957952,21.2784,37.3,71.65,80.77754948,134.39,80.647264,18.107952,82.6551820294,20.427264,5.957952,21.2784,60.22,12.15,61.4334672634,132.11,77.517264,17.407952,79.4478634759,20.427264,5.957952,21.2784,57.09,11.45,58.2268889775,134.47,55.997264,52.837952,76.9905367369,20.427264,5.957952,21.2784,35.57,46.88,58.8469141077,134.39,20.427264,6.517952,21.4419405092,20.427264,5.957952,21.2784,0.0,0.56,0.56,134.51
2020-09-06 16:00:00,58.2056,77.1508,96.6443884144,20.0256,5.8408,20.86,38.18,71.31,80.8877524722,134.45,83.0156,17.7108,84.883816361,20.0256,5.8408,20.86,62.99,11.87,64.0986505318,132.16,79.7156,17.0108,81.5103932023,20.0256,5.8408,20.86,59.69,11.17,60.7261475808,134.52,56.4656,52.9808,77.4295108599,20.0256,5.8408,20.86,36.44,47.14,59.5823228819,134.45,20.0256,6.3608,21.0115309295,20.0256,5.8408,20.86,0.0,0.52,0.52,134.58
2020-09-06 16:30:00,62.866512,77.944816,100.1378683232,18.496512,5.394816,19.2672,44.37,72.55,85.0423388672,134.41,83.346512,17.734816,85.2124683431,18.496512,5.394816,19.2672,64.85,12.34,66.0136205642,132.07,79.976512,17.014816,81.766413858,18.496512,5.394816,19.2672,61.48,11.62,62.5684808829,134.43,60.556512,51.504816,79.4974038369,18.496512,5.394816,19.2672,42.06,46.11,62.4113427191,134.41,18.496512,5.954816,19.4314381804,18.496512,5.394816,19.2672,0.0,0.56,0.56,134.53
2020-09-06 17:00:00,64.544512,76.233816,99.8878808026,17.944512,5.233816,18.6922,46.6,71.0,84.9267920035,133.98,86.794512,16.533816,88.3552736674,17.944512,5.233816,18.6922,68.85,11.3,69.7711437487,131.55,83.204512,15.853816,84.7014421301,17.944512,5.233816,18.6922,65.26,10.62,66.1184694318,133.98,62.024512,52.103816,81.0052327359,17.944512,5.233816,18.6922,44.08,46.87,64.3416140612,133.98,17.944512,5.753816,18.8444132167,17.944512,5.233816,18.6922,0.0,0.52,0.52,134.11
2020-09-06 17:30:00,71.185584,74.598712,103.1133124358,12.235584,3.568712,12.7454,58.95,71.03,92.3058145514,133.66,94.005584,13.538712,94.9755049779,12.235584,3.568712,12.7454,81.77,9.97,82.3755655519,130.85,89.745584,12.928712,90.6720543579,12.235584,3.568712,12.7454,77.51,9.36,78.0731048441,133.44,67.585584,49.678712,83.8795898333,12.235584,3.568712,12.7454,55.35,46.11,72.0399514159,133.66,12.235584,4.128712,12.9133953165,12.235584,3.568712,12.7454,0.0,0.56,0.56,133.82
2020-09-06 18:00:00,74.462288,73.118584,104.3597607335,8.772288,2.5585839999999997,9.1378,65.69,70.56,96.4048219748,133.35,98.302288,11.588584,98.9830041227,8.772288,2.5585839999999997,9.1378,89.53,9.03,89.9842308407,130.34,93.642288,11.008584,94.2871519538,8.772288,2.5585839999999997,9.1378,84.87,8.45,85.289620705,133.02,70.262288,48.628584,85.4489806659,8.772288,2.5585839999999997,9.1378,61.49,46.07,76.8340093969,133.35,8.772288,3.078584,9.2968121526,8.772288,2.5585839999999997,9.1378,0.0,0.52,0.52,133.53
2020-09-06 18:30:00,76.660928,72.856104,105.7587337853,7.220928,2.106104,7.5218,69.44,70.75,99.1336274934,133.16,98.800928,11.456104,99.4628860054,7.220928,2.106104,7.5218,91.58,9.35,92.0560638959,130.15,94.020928,10.856104,94.6456015673,7.220928,2.106104,7.5218,86.8,8.75,87.2399134571,132.83,72.170928,47.696104,86.507578773,7.220928,2.106104,7.5218,64.95,45.59,79.3533275925,133.16,7.220928,2.666104,7.6973964248,7.220928,2.106104,7.5218,0.0,0.56,0.56,133.35
2020-09-06 19:00:00,76.474208,73.549144,106.1026911646,6.854208,1.9991439999999998,7.1398,69.62,71.55,99.8315926949,133.1,97.874208,12.069144,98.6155405021,6.854208,1.9991439999999998,7.1398,91.02,10.07,91.5753531252,130.07,93.124208,11.429144,93.822936685,6.854208,1.9991439999999998,7.1398,86.27,9.43,86.7838567938,132.79,71.954208,46.819144,85.8454442227,6.854208,1.9991439999999998,7.1398,65.1,44.82,79.0369685653,133.1,6.934208,2.519144,7.3776234032,6.854208,1.9991439999999998,7.1398,0.08,0.52,0.5261178575000001,133.29
2020-09-06 19:30:00,76.058944,73.947192,106.0808661686,7.018944,2.047192,7.3114,69.04,71.9,99.6801464686,132.74,97.428944,12.667192,98.248953593,7.018944,2.047192,7.3114,90.41,10.62,91.0316016557,129.65,92.698944,11.997192,93.472064461,7.018944,2.047192,7.3114,85.68,9.95,86.2558108188,132.42,71.588944,46.057192,85.1248602816,7.018944,2.047192,7.3114,64.57,44.01,78.1419541604,132.74,7.018944,2.607192,7.4875246243,7.018944,2.047192,7.3114,0.0,0.56,0.56,132.93
2020-09-06 20:00:00,73.835296,78.661128,107.8852352903,7.375296,2.151128,7.6826,66.46,76.51,101.3445198321,132.25,99.065296,5.831128,99.2367619651,7.375296,2.151128,7.6826,91.69,3.68,91.7638191228,131.64,94.265296,5.071128,94.401601518,7.375296,2.151128,7.6826,86.89,2.92,86.9390504894,134.1,69.565296,41.251128,80.8763622379,7.375296,2.151128,7.6826,62.19,39.1,73.4602348213,132.25,7.375296,2.671128,7.8441007056,7.375296,2.151128,7.6826,0.0,0.52,0.52,132.43
2020-09-06 20:30:00,73.78824,79.36532,108.3676998972,6.49824,1.8953200000000001,6.769,67.29,77.47,102.6135712272,132.39,98.71824,5.32532,98.8617718929,6.49824,1.8953200000000001,6.769,92.22,3.43,92.2837650944,132.11,93.84824,4.97532,93.9800295818,6.49824,1.8953200000000001,6.769,87.35,3.08,87.4042842199,134.54,69.43824,40.12532,80.1979456059,6.49824,1.8953200000000001,6.769,62.94,38.23,73.6408616191,132.39,6.49824,2.41532,6.9325964689,6.49824,1.8953200000000001,6.769,0.0,0.52,0.52,132.6
2020-09-06 21:00:00,70.718704,81.875872,108.1886940082,6.568704,1.9158719999999998,6.8424,64.15,79.96,102.5125558163,133.06,94.928704,6.505872,95.1513805134,6.568704,1.9158719999999998,6.8424,88.36,4.59,88.4791370889,132.93,90.268704,6.095872,90.4742978822,6.568704,1.9158719999999998,6.8424,83.7,4.18,83.8043101517,135.18,66.648704,39.115872,77.2793710326,6.568704,1.9158719999999998,6.8424,60.08,37.2,70.6643219737,133.06,6.568704,2.435872,7.005807922,6.568704,1.9158719999999998,6.8424,0.0,0.52,0.52,133.27
2020-09-06 21:30:00,67.439184,83.138512,107.0516497592,6.269184,1.828512,6.5304,61.17,81.31,101.7501105651,133.79,90.869184,7.438512,91.173132345,6.269184,1.828512,6.5304,84.6,5.61,84.7858012877,133.92,86.419184,6.978512,86.7004901541,6.269184,1.828512,6.5304,80.15,5.15,80.3152849712,136.01,63.609184,39.138512,74.6856841083,6.269184,1.828512,6.5304,57.34,37.31,68.4098801344,133.79,6.269184,2.348512,6.6946379021,6.269184,1.828512,6.5304,0.0,0.52,0.52,133.99
2020-09-06 22:00:00,64.679504,79.700272,102.6429325115,6.789504,1.9802719999999998,7.0724,57.89,77.72,96.9105283238,134.07,85.159504,14.150272,86.3271180985,6.789504,1.9802719999999998,7.0724,78.37,12.17,79.3093046244,132.71,81.089504,13.370272,82.1843770574,6.789504,1.9802719999999998,7.0724,74.3,11.39,75.1679592646,135.0,61.149504,42.960272,74.7318326402,6.789504,1.9802719999999998,7.0724,54.36,40.98,68.0762072974,134.07,6.789504,2.540272,7.2491617722,6.789504,1.9802719999999998,7.0724,0.0,0.56,0.56,134.28
2020-09-06 22:30:00,61.874416,77.561288,99.2179255556,7.444416,2.171288,7.7546,54.43,75.39,92.9853590626,133.69,80.224416,18.191288,82.2610471708,7.444416,2.171288,7.7546,72.78,16.02,74.5222704968,131.3,76.444416,17.261288,78.3690040832,7.444416,2.171288,7.7546,69.0,15.09,70.6307871965,133.82,58.624416,44.731288,73.7408318198,7.444416,2.171288,7.7546,51.18,42.56,66.5638490474,133.69,7.444416,2.691288,7.9159560812,7.444416,2.171288,7.7546,0.0,0.52,0.52,133.9
2020-09-06 23:00:00,58.409328,77.732304,97.2314798949,7.619328,2.222304,7.9368,50.79,75.51,91.0021109645,134.4,75.569328,18.852304,77.8853818151,7.619328,2.222304,7.9368,67.95,16.63,69.9554100839,132.31,72.049328,17.882304,74.2353181552,7.619328,2.222304,7.9368,64.43,15.66,66.3058104543,134.68,55.509328,45.942304,72.0554008513,7.619328,2.222304,7.9368,47.89,43.72,64.8451270336,134.4,7.619328,2.782304,8.1114348127,7.619328,2.222304,7.9368,0.0,0.56,0.56,134.62
2020-09-06 23:30:00,54.085904,81.195472,97.5601849363,8.315904,2.425472,8.6624,45.77,78.77,91.1021723122,135.15,70.715904,20.715472,73.6876506527,8.315904,2.425472,8.6624,62.4,18.29,65.0252574005,133.17,67.495904,19.685472,70.3080000046,8.315904,2.425472,8.6624,59.18,17.26,61.6456000052,135.36,51.615904,44.575472,68.1995179584,8.315904,2.425472,8.6624,43.3,42.15,60.4277461105,135.15,8.315904,2.9854719999999997,8.8355702929,8.315904,2.425472,8.6624,0.0,0.56,0.56,135.36
2020-09-07 00:00:00,51.372016,81.208088,96.0928591755,8.462016,2.468088,8.8146,42.91,78.74,89.6730489055,135.9,67.652016,21.268088,70.9163368769,8.462016,2.468088,8.8146,59.19,18.8,62.1039137253,134.23,64.602016,20.228088,67.6948743658,8.462016,2.468088,8.8146,56.14,17.76,58.8822316153,136.27,49.152016,45.858088,67.2226517766,8.462016,2.468088,8.8146,40.69,43.39,59.4841844527,135.9,8.462016,3.028088,8.987493072,8.462016,2.468088,8.8146,0.0,0.56,0.56,136.13
2020-09-07 00:30:00,50.12888,81.58384,95.7539950039,7.65888,2.23384,7.978,42.47,79.35,90.0006855529,136.22,65.17888,21.66384,68.6848481224,7.65888,2.23384,7.978,57.52,19.43,60.71305708,134.71,62.21888,20.58384,65.5353606658,7.65888,2.23384,7.978,54.56,18.35,57.563148802,136.63,47.95888,45.70384,66.2487370566,7.65888,2.23384,7.978,40.3,43.47,59.2767315226,136.22,7.65888,2.7938400000000003,8.1525446825,7.65888,2.23384,7.978,0.0,0.56,0.56,136.44
2020-09-07 01:00:00,49.142336,81.789848,95.4177573799,7.302336,2.129848,7.6066,41.84,79.66,89.9794487647,136.3,63.832336,22.129848,67.5595832708,7.302336,2.129848,7.6066,56.53,20.0,59.9636631636,134.8,60.902336,21.029848,64.4309633419,7.302336,2.129848,7.6066,53.6,18.9,56.8345845415,136.74,47.032336,45.219848,65.244733755,7.302336,2.129848,7.6066,39.73,43.09,58.6107583981,136.3,7.302336,2.689848,7.7819916037,7.302336,2.129848,7.6066,0.0,0.56,0.56,136.52
2020-09-07 01:30:00,49.366768,81.628224,95.3952028991,6.5767679999999995,1.918224,6.8508,42.79,79.71,90.4691560699,136.3,63.776768,21.898224,67.4315085912,6.5767679999999995,1.918224,6.8508,57.2,19.98,60.589111233,134.84,60.816768,20.788224,64.2715296771,6.5767679999999995,1.918224,6.8508,54.24,18.87,57.4286905649,136.74,47.186768,44.988224,65.1960993692,6.5767679999999995,1.918224,6.8508,40.61,43.07,59.1962583277,136.3,6.5767679999999995,2.478224,7.0281911983,6.5767679999999995,1.918224,6.8508,0.0,0.56,0.56,136.52
2020-09-07 02:00:00,49.089584,81.835712,95.4299272547,6.739584,1.965712,7.0204,42.35,79.87,90.4032045892,136.01,63.739584,21.905712,67.3987743711,6.739584,1.965712,7.0204,57.0,19.94,60.3871145196,134.46,60.759584,20.805712,64.2230854108,6.739584,1.965712,7.0204,54.02,18.84,57.2110653633,136.38,46.949584,44.555712,64.7261532118,6.739584,1.965712,7.0204,40.21,42.59,58.5726232979,136.01,6.779584,2.485712,7.2209087628,6.739584,1.965712,7.0204,0.04,0.52,0.5215361924,136.2
2020-09-07 02:30:00,48.739072,81.948896,95.3473580916,6.819072,1.988896,7.1032,41.92,79.96,90.2822684695,136.09,63.289072,22.338896,67.1158171307,6.819072,1.988896,7.1032,56.47,20.35,60.0248565179,134.54,60.359072,21.208896,63.9768305111,6.819072,1.988896,7.1032,53.54,19.22,56.885323239,136.49,46.649072,44.378896,64.3865073493,6.819072,1.988896,7.1032,39.83,42.39,58.1664937915,136.09,6.819072,2.548896,7.2798773176000005,6.819072,1.988896,7.1032,0.0,0.56,0.56,136.28
2020-09-07 03:00:00,48.337808,81.808944,95.0223500059,6.407808,1.868944,6.6748,41.93,79.94,90.2692001737,136.17,62.247808,22.418944,66.1619123883,6.407808,1.868944,6.6748,55.84,20.55,59.5013285566,134.66,59.347808,21.278944,63.047250314,6.407808,1.868944,6.6748,52.94,19.41,56.3860949171,136.59,46.227808,44.418944,64.1096936396,6.407808,1.868944,6.6748,39.82,42.55,58.2763665648,136.17,6.407808,2.428944,6.8527200672,6.407808,1.868944,6.6748,0.0,0.56,0.56,136.35
2020-09-07 03:30:00,47.859344,82.034392,94.9745138388,6.289344,1.8343919999999998,6.5514,41.57,80.2,90.3332989545,135.86,61.659344,22.654392,65.6893916808,6.289344,1.8343919999999998,6.5514,55.37,20.82,59.1549600625,134.28,58.759344,21.504392,62.5707550106,6.289344,1.8343919999999998,6.5514,52.47,19.67,56.0357903487,136.27,45.809344,43.734392,63.3339801475,6.289344,1.8343919999999998,6.5514,39.52,41.9,57.5972256276,135.86,6.289344,2.394392,6.7297073488,6.289344,1.8343919999999998,6.5514,0.0,0.56,0.56,136.05
2020-09-07 04:00:00,47.865504,82.043272,94.9852880905,6.045504,1.763272,6.2974,41.82,80.28,90.5195603171,135.95,61.655504,22.553272,65.6509805822,6.045504,1.763272,6.2974,55.61,20.79,59.3691519225,134.36,58.745504,21.393272,62.5196475284,6.045504,1.763272,6.2974,52.7,19.63,56.2372376633,136.35,45.805504,43.703272,63.3097163175,6.045504,1.763272,6.2974,39.76,41.94,57.7911861792,135.95,6.045504,2.3232720000000002,6.4765508876,6.045504,1.763272,6.2974,0.0,0.56,0.56,136.14
2020-09-07 04:30:00,48.747968,82.064824,95.4515569401,5.707968,1.6648239999999999,5.9458,43.04,80.4,91.1954033929,135.48,61.917968,22.504824,65.8809673921,5.707968,1.6648239999999999,5.9458,56.21,20.84,59.9488924001,133.73,58.937968,21.354824,62.6874196314,5.707968,1.6648239999999999,5.9458,53.23,19.69,56.75499097,135.83,46.607968,42.794824,63.2747946838,5.707968,1.6648239999999999,5.9458,40.9,41.13,58.0041972619,135.48,5.707968,2.224824,6.1262337957,5.707968,1.6648239999999999,5.9458,0.0,0.56,0.56,135.66
2020-09-07 05:00:00,49.461504,82.041272,95.7977593126,5.901504,1.721272,6.1474,43.56,80.32,91.371636737,135.52,62.691504,22.481272,66.6005425242,5.901504,1.721272,6.1474,56.79,20.76,60.4655414265,133.77,59.691504,21.321272,63.3851109448,5.901504,1.721272,6.1474,53.79,19.6,57.2496646278,135.86,47.271504,42.841272,63.7963139766,5.901504,1.721272,6.1474,41.37,41.12,58.3295062554,135.52,5.901504,2.241272,6.3127687776,5.901504,1.721272,6.1474,0.0,0.52,0.52,135.71
2020-09-07 05:30:00,51.46776,81.58768,96.4649151101,6.67776,1.94768,6.956,44.79,79.64,91.3710769336,134.56,65.24776,21.79768,68.7925071385,6.67776,1.94768,6.956,58.57,19.85,61.8422784186,132.45,62.08776,20.67768,65.440479766,6.67776,1.94768,6.956,55.41,18.73,58.4900076936,134.76,49.23776,42.08768,64.7744534334,6.67776,1.94768,6.956,42.56,40.14,58.5027623279,134.56,6.67776,2.50768,7.1330875222,6.67776,1.94768,6.956,0.0,0.56,0.56,134.74
2020-09-07 06:00:00,54.384976,80.594368,97.2274537764,6.974976,2.034368,7.2656,47.41,78.56,91.7571888192,134.35,68.774976,20.734368,71.8325228581,6.974976,2.034368,7.2656,61.8,18.7,64.5672517612,132.11,65.454976,19.664368,68.3450162923,6.974976,2.034368,7.2656,58.48,17.63,61.0796799271,134.5,51.914976,42.714368,67.2285799844,6.974976,2.034368,7.2656,44.94,40.68,60.6173737471,134.35,6.974976,2.5943680000000002,7.4418435565,6.974976,2.034368,7.2656,0.0,0.56,0.56,134.53
2020-09-07 06:30:00,61.478672,77.341696,98.7996207029,6.828672,1.991696,7.1132,54.65,75.35,93.08192628,134.35,76.868672,17.161696,78.761136004,6.828672,1.991696,7.1132,70.04,15.17,71.6640111911,132.02,73.138672,16.271696,74.9268538819,6.828672,1.991696,7.1132,66.31,14.28,67.8301887068,134.39,58.388672,45.621696,74.0984221414,6.828672,1.991696,7.1132,51.56,43.63,67.5426568918,134.35,6.868672,2.5116959999999997,7.3134992883,6.828672,1.991696,7.1132,0.04,0.52,0.5215361924,134.5
2020-09-07 07:00:00,67.32784,73.77312,99.8774813139,7.34784,2.14312,7.654,59.98,71.63,93.426213131,133.25,83.75784,14.61312,85.023050037,7.34784,2.14312,7.654,76.41,12.47,77.4208563631,130.62,79.66784,13.84312,80.8615897791,7.34784,2.14312,7.654,72.32,11.7,73.2603057597,133.24,63.78784,47.31312,79.4192662771,7.34784,2.14312,7.654,56.44,45.17,72.2897122695,133.25,7.34784,2.70312,7.8292790473,7.34784,2.14312,7.654,0.0,0.56,0.56,133.42
