Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-09-07 07:30:00,74.22264,63.81452,97.8840806842,7.11264,2.07452,7.409,67.11,61.74,91.1898004165,133.22,93.60264,6.76452,93.8467524521,7.11264,2.07452,7.409,86.49,4.69,86.6170664477,131.75,88.95264,6.11452,89.1625454874,7.11264,2.07452,7.409,81.84,4.04,81.939655845,134.19,69.94264,38.85452,80.0102906794,7.11264,2.07452,7.409,62.83,36.78,72.8036901537,133.22,7.11264,2.59452,7.5710753397,7.11264,2.07452,7.409,0.0,0.52,0.52,133.37
2020-09-07 08:00:00,78.885056,41.769808,89.2612397431,7.405056,2.159808,7.7136,71.48,39.61,81.7211263995,135.23,99.005056,5.859808,99.1783164979,7.405056,2.159808,7.7136,91.6,3.7,91.674696618,133.31,94.035056,5.509808,94.1963361343,7.405056,2.159808,7.7136,86.63,3.35,86.6947483992,135.44,73.905056,25.189808,78.0799828986,7.405056,2.159808,7.7136,66.5,23.03,70.3749309058,135.23,7.405056,2.679808,7.8750381129,7.405056,2.159808,7.7136,0.0,0.52,0.52,135.4
2020-09-07 08:30:00,81.569952,40.333736,90.9970731892,7.109952,2.073736,7.4062,74.46,38.26,83.7145100923,135.11,102.069952,3.623736,102.1342575431,7.109952,2.073736,7.4062,94.96,1.55,94.9726492207,133.27,96.949952,3.373736,97.0086351177,7.109952,2.073736,7.4062,89.84,1.3,89.8494051177,135.2,76.309952,26.293736,80.7128820392,7.109952,2.073736,7.4062,69.2,24.22,73.3160855474,135.11,7.109952,2.593736,7.568281435,7.109952,2.073736,7.4062,0.0,0.52,0.52,135.27
2020-09-07 09:00:00,81.370176,39.832968,90.5967487384,8.650176,2.522968,9.0106,72.72,37.31,81.7327015337,134.93,103.580176,3.032968,103.6245711937,8.650176,2.522968,9.0106,94.93,0.51,94.9313699469,132.81,98.450176,3.062968,98.4978117899,8.650176,2.522968,9.0106,89.8,0.54,89.8016235933,134.87,76.270176,27.422968,81.0503480622,8.650176,2.522968,9.0106,67.62,24.9,72.0588259688,134.93,8.690176,3.082968,9.220837847,8.650176,2.522968,9.0106,0.04,0.56,0.5614267539000001,135.09
2020-09-07 09:30:00,81.863856,39.288208,90.8033821344,10.553856,3.078208,10.9936,71.31,36.21,79.9767478709,135.12,104.333856,4.528208,104.4320744576,10.553856,3.078208,10.9936,93.78,1.45,93.7912090763,132.93,99.303856,4.618208,99.4111847912,10.553856,3.078208,10.9936,88.75,1.54,88.7633601212,135.08,76.843856,29.148208,82.1863506585,10.553856,3.078208,10.9936,66.29,26.07,71.2320784478,135.12,10.553856,3.598208,11.1503801406,10.553856,3.078208,10.9936,0.0,0.52,0.52,135.28
2020-09-07 10:00:00,81.257872,39.837296,90.4978006062,11.887872,3.467296,12.3832,69.37,36.37,78.3260735643,134.84,106.097872,5.637296,106.2475296142,11.887872,3.467296,12.3832,94.21,2.17,94.2349881944,132.28,101.027872,5.687296,101.1878266228,11.887872,3.467296,12.3832,89.14,2.22,89.1676398701,134.65,76.417872,29.137296,81.7843088813,11.887872,3.467296,12.3832,64.53,25.67,69.4483246738,134.84,11.887872,3.9872959999999997,12.5387411681,11.887872,3.467296,12.3832,0.0,0.52,0.52,134.99
2020-09-07 10:30:00,80.498464,40.294552,90.0202956407,13.558464,3.954552,14.1234,66.94,36.34,76.1679670203,134.79,106.098464,6.034552,106.2699387456,13.558464,3.954552,14.1234,92.54,2.08,92.5633728858,132.21,101.128464,6.094552,101.3119430032,13.558464,3.954552,14.1234,87.57,2.14,87.5961443215,134.6,75.878464,29.624552,81.4564630966,13.558464,3.954552,14.1234,62.32,25.67,67.3997870917,134.79,13.558464,4.514552,14.2903158048,13.558464,3.954552,14.1234,0.0,0.56,0.56,134.93
2020-09-07 11:00:00,79.360096,40.142528,88.9350740223,15.780096,4.6025279999999995,16.4376,63.58,35.54,72.8389181688,135.03,106.360096,7.512528,106.625081937,15.780096,4.6025279999999995,16.4376,90.58,2.91,90.6267317076,132.48,101.480096,7.522528,101.7585294296,15.780096,4.6025279999999995,16.4376,85.7,2.92,85.7497311949,134.84,75.020096,31.272528,81.2772158194,15.780096,4.6025279999999995,16.4376,59.24,26.67,64.9666568326,135.03,15.780096,5.122528,16.5907119461,15.780096,4.6025279999999995,16.4376,0.0,0.52,0.52,135.18
2020-09-07 11:30:00,80.318464,39.904552,89.6851656052,15.718464,4.584552,16.3734,64.6,35.32,73.6251478776,135.1,105.408464,7.474552,105.6731432789,15.718464,4.584552,16.3734,89.69,2.89,89.7365488527,132.64,100.568464,7.484552,100.8465887869,15.718464,4.584552,16.3734,84.85,2.9,84.8995435795,134.96,75.898464,31.434552,82.150519761,15.718464,4.584552,16.3734,60.18,26.85,65.8980644632,135.1,15.718464,5.104552,16.5265411275,15.718464,4.584552,16.3734,0.0,0.52,0.52,135.25
2020-09-07 12:00:00,79.132592,40.553256,88.9186914481,17.222592,5.023256,17.9402,61.91,35.53,71.3808727882,134.84,103.822592,7.273256,104.0770429174,17.222592,5.023256,17.9402,86.6,2.25,86.6292242837,132.37,99.142592,7.313256,99.4119573381,17.222592,5.023256,17.9402,81.92,2.29,81.9520011958,134.75,74.962592,31.453256,81.2938959108,17.222592,5.023256,17.9402,57.74,26.43,63.5015944682,134.84,17.222592,5.583256,18.1049833681,17.222592,5.023256,17.9402,0.0,0.56,0.56,134.99
2020-09-07 12:30:00,78.083792,40.984856,88.1863764673,19.353792,5.644856,20.1602,58.73,35.34,68.5428953284,134.73,103.143792,7.734856,103.4334076857,19.353792,5.644856,20.1602,83.79,2.09,83.8160617066,132.29,98.603792,7.7848559999999996,98.9106252115,19.353792,5.644856,20.1602,79.25,2.14,79.2788881103,134.67,74.173792,32.174856,80.8515477791,19.353792,5.644856,20.1602,54.82,26.53,60.9021617022,134.73,19.353792,6.164856,20.3119352667,19.353792,5.644856,20.1602,0.0,0.52,0.52,134.88
2020-09-07 13:00:00,78.462816,41.422488,88.7256220421,20.202816,5.892488,21.0446,58.26,35.53,68.239347154,134.68,104.842816,7.942488,105.1432317481,20.202816,5.892488,21.0446,84.64,2.05,84.6648220928,132.23,100.242816,8.002488,100.5617321539,20.202816,5.892488,21.0446,80.04,2.11,80.0678068889,134.59,74.612816,32.202488,81.2654449618,20.202816,5.892488,21.0446,54.41,26.31,60.437274922,134.68,20.202816,6.412488,21.1960792761,20.202816,5.892488,21.0446,0.0,0.52,0.52,134.83
2020-09-07 13:30:00,77.525424,41.257832,87.820271394,20.015424,5.837832,20.8494,57.51,35.42,67.5424051985,134.53,105.445424,8.267832,105.7690620575,20.015424,5.837832,20.8494,85.43,2.43,85.464552886,131.98,100.815424,8.297832,101.1563331295,20.015424,5.837832,20.8494,80.8,2.46,80.8374393459,134.38,73.725424,32.077832,80.4016507903,20.015424,5.837832,20.8494,53.71,26.24,59.7771001304,134.53,20.015424,6.357832,21.000933923,20.015424,5.837832,20.8494,0.0,0.52,0.52,134.67
2020-09-07 14:00:00,75.777696,41.934328,86.6068535156,21.237696,6.194328,22.1226,54.54,35.74,65.2070486987,134.6,104.637696,8.274328,104.9643364579,21.237696,6.194328,22.1226,83.4,2.08,83.4259336178,132.2,100.107696,8.334328,100.4540283993,21.237696,6.194328,22.1226,78.87,2.14,78.8990272437,134.47,72.257696,32.144328,79.084969835,21.237696,6.194328,22.1226,51.02,25.95,57.2402209989,134.6,21.237696,6.754328,22.2858851769,21.237696,6.194328,22.1226,0.0,0.56,0.56,134.73
2020-09-07 14:30:00,75.0748,42.6714,86.3543512106,21.1248,6.1614,22.005,53.95,36.51,65.1427862468,134.5,102.8348,7.5714,103.113152357,21.1248,6.1614,22.005,81.71,1.4100000000000001,81.7221646801,132.14,98.3948,7.6514,98.6918466187,21.1248,6.1614,22.005,77.27,1.49,77.2843645248,134.38,71.5848,31.3314,78.1411557184,21.1248,6.1614,22.005,50.46,25.17,56.3891877934,134.5,21.1248,6.6814,22.1562244302,21.1248,6.1614,22.005,0.0,0.52,0.52,134.63
2020-09-07 15:00:00,77.334544,42.252992,88.1246107999,19.244544,5.612992,20.0464,58.09,36.64,68.6799657833,134.39,102.994544,7.002992,103.232349536,19.244544,5.612992,20.0464,83.75,1.3900000000000001,83.7615341311,132.0,98.444544,7.092992,98.6997405208,19.244544,5.612992,20.0464,79.2,1.48,79.2138270758,134.27,73.514544,30.572992,79.6184401967,19.244544,5.612992,20.0464,54.27,24.96,59.7347009702,134.39,19.244544,6.132992,20.1981698339,19.244544,5.612992,20.0464,0.0,0.52,0.52,134.54
2020-09-07 15:30:00,78.144768,42.992224,89.1904484249,19.584768,5.712224,20.4008,58.56,37.28,69.4195361552,134.33,103.494768,6.582224,103.7038701118,19.584768,5.712224,20.4008,83.91,0.87,83.9145100683,131.9,98.924768,6.702224,99.1515483006,19.584768,5.712224,20.4008,79.34,0.99,79.3461763414,134.21,74.274768,30.002224,80.1053968619,19.584768,5.712224,20.4008,54.69,24.29,59.8414588726,134.33,19.584768,6.232224,20.5524634436,19.584768,5.712224,20.4008,0.0,0.52,0.52,134.49
2020-09-07 16:00:00,78.327792,42.526856,89.1278659053,20.697792,6.036856,21.560200000000002,57.63,36.49,68.2109741904,134.05,105.847792,7.706856,106.1279920694,20.697792,6.036856,21.560200000000002,85.15,1.67,85.1663748201,131.54,101.187792,7.786856,101.4869665336,20.697792,6.036856,21.560200000000002,80.49,1.75,80.5090218547,133.91,74.567792,30.956856,80.7383585241,20.697792,6.036856,21.560200000000002,53.87,24.92,59.3547243276,134.05,20.737792,6.556856,21.7496753456,20.697792,6.036856,21.560200000000002,0.04,0.52,0.5215361924,134.23
2020-09-07 16:30:00,82.436096,42.100528,92.5643796587,19.236096,5.610528,20.0376,63.2,36.49,72.9778055302,136.23,109.586096,7.320528,109.8303353665,19.236096,5.610528,20.0376,90.35,1.71,90.3661806208,134.31,104.706096,7.420528,104.9687133167,19.236096,5.610528,20.0376,85.47,1.81,85.4891630559,136.24,78.146096,32.300528,84.5584793449,19.236096,5.610528,20.0376,58.91,26.69,64.6741385718,136.23,19.236096,6.170528,20.2015545224,19.236096,5.610528,20.0376,0.0,0.56,0.56,136.43
2020-09-07 17:00:00,81.625152,44.647336,93.0378957787,21.625152,6.307336,22.5262,60.0,38.34,71.2036206945,135.8,111.175152,7.007336,111.3957682322,21.625152,6.307336,22.5262,89.55,0.7000000000000001,89.5527358599,133.65,106.325152,7.147336,106.5651085474,21.625152,6.307336,22.5262,84.7,0.84,84.7041651868,135.68,77.625152,31.087336,83.6186981637,21.625152,6.307336,22.5262,56.0,24.78,61.2376387526,135.8,21.625152,6.827336,22.6772951623,21.625152,6.307336,22.5262,0.0,0.52,0.52,136.0
2020-09-07 17:30:00,84.889344,44.624392,95.9037907808,20.209344,5.894392,21.0514,64.68,38.73,75.3890927124,135.62,113.709344,6.044392,113.8698800718,20.209344,5.894392,21.0514,93.5,0.15,93.5001203208,133.4,108.659344,6.234392,108.8380479525,20.209344,5.894392,21.0514,88.45,0.34,88.4506534741,135.5,80.479344,30.084392,85.9185396331,20.209344,5.894392,21.0514,60.27,24.19,64.9432752485,135.62,20.249344,6.454392,21.2531199714,20.209344,5.894392,21.0514,0.04,0.56,0.5614267539000001,135.82
2020-09-07 18:00:00,84.882736,44.942048,96.0461688423,18.932736,5.522048,19.7216,65.95,39.42,76.8331887923,135.38,113.622736,6.002048,113.7811527289,18.932736,5.522048,19.7216,94.69,0.48,94.6912165937,133.06,108.522736,5.852048,108.6804062134,18.932736,5.522048,19.7216,89.59,0.33,89.5906077667,135.25,80.362736,28.862048,85.3884485874,18.932736,5.522048,19.7216,61.43,23.34,65.7145379654,135.38,18.932736,6.042048,19.8734706702,18.932736,5.522048,19.7216,0.0,0.52,0.52,135.58
2020-09-07 18:30:00,82.132,45.126,93.7124394091,18.192,5.306,18.95,63.94,39.82,75.3256662765,135.5,111.462,6.526,111.6528822736,18.192,5.306,18.95,93.27,1.22,93.2779786445,133.27,106.412,6.276,106.5969132761,18.192,5.306,18.95,88.22,0.97,88.2253325298,135.42,77.792,28.436,82.8263325278,18.192,5.306,18.95,59.6,23.13,63.9308759521,135.5,18.192,5.8260000000000005,19.1021239657,18.192,5.306,18.95,0.0,0.52,0.52,135.7
2020-09-07 19:00:00,83.303392,45.212656,94.7820625503,15.163392,4.422656,15.7952,68.14,40.79,79.4158907272,135.54,110.643392,6.162656,110.8148840285,15.163392,4.422656,15.7952,95.48,1.74,95.4958533131,133.27,105.493392,5.902656,105.6583981684,15.163392,4.422656,15.7952,90.33,1.48,90.3421236191,135.42,78.583392,26.632656,82.9737781702,15.163392,4.422656,15.7952,63.42,22.21,67.1965810142,135.54,15.163392,4.982656,15.9610562858,15.163392,4.422656,15.7952,0.0,0.56,0.56,135.76
2020-09-07 19:30:00,82.360832,45.423576,94.0564080983,14.000832,4.083576,14.5842,68.36,41.34,79.8879540356,135.54,110.080832,6.093576,110.2493593736,14.000832,4.083576,14.5842,96.08,2.01,96.1010223671,133.27,104.890832,5.803576,105.0512643048,14.000832,4.083576,14.5842,90.89,1.72,90.9062731609,135.42,77.620832,25.883576,81.8226928604,14.000832,4.083576,14.5842,63.62,21.8,67.2513524028,135.54,14.000832,4.603576,14.7382566364,14.000832,4.083576,14.5842,0.0,0.52,0.52,135.76
2020-09-07 20:00:00,82.954496,45.316728,94.5254158586,12.914496,3.766728,13.4526,70.04,41.55,81.4371174588,135.14,110.014496,6.176728,110.1877547594,12.914496,3.766728,13.4526,97.1,2.41,97.1299032224,132.77,104.774496,5.856728,104.9380592298,12.914496,3.766728,13.4526,91.86,2.09,91.8837727784,135.01,78.064496,25.006728,81.9719585041,12.914496,3.766728,13.4526,65.15,21.24,68.5248867201,135.14,12.914496,4.286728,13.6073599159,12.914496,3.766728,13.4526,0.0,0.52,0.52,135.36
2020-09-07 20:30:00,82.018672,45.456696,93.7729906097,12.948672,3.776696,13.4882,69.07,41.68,80.6714776114,135.23,108.828672,6.646696,109.0314560895,12.948672,3.776696,13.4882,95.88,2.87,95.9229445962,132.96,103.678672,6.316696,103.8709183364,12.948672,3.776696,13.4882,90.73,2.54,90.7655468777,135.14,77.198672,24.976696,81.1385870079,12.948672,3.776696,13.4882,64.25,21.2,67.6572427756,135.23,12.948672,4.336696,13.6555863572,12.948672,3.776696,13.4882,0.0,0.56,0.56,135.44
2020-09-07 21:00:00,77.232144,46.634792,90.2197755025,13.422144,3.914792,13.9814,63.81,42.72,76.7900677171,135.87,105.122144,7.934792,105.4211842242,13.422144,3.914792,13.9814,91.7,4.02,91.7880732993,133.8,100.212144,7.544792,100.4957595692,13.422144,3.914792,13.9814,86.79,3.63,86.8658793773,135.86,72.832144,24.704792,76.9080486516,13.422144,3.914792,13.9814,59.41,20.79,62.9426103685,135.87,13.422144,4.434792,14.1358172611,13.422144,3.914792,13.9814,0.0,0.52,0.52,136.1
2020-09-07 21:30:00,72.984624,58.908432,93.7921036182,13.434624,3.918432,13.9944,59.55,54.99,81.0561694136,135.13,100.764624,8.178432,101.0959751911,13.434624,3.918432,13.9944,87.33,4.26,87.4338407026,133.75,96.084624,7.798432,96.4005731875,13.434624,3.918432,13.9944,82.65,3.88,82.741023078,135.8,69.094624,29.908432,75.2899818728,13.434624,3.918432,13.9944,55.66,25.99,61.4289483875,135.13,13.434624,4.438432,14.1488091598,13.434624,3.918432,13.9944,0.0,0.52,0.52,135.35
2020-09-07 22:00:00,68.64952,81.42236,106.5005037744,12.41952,3.62236,12.937,56.23,77.8,95.9929835978,132.69,95.91952,5.94236,96.1034128395,12.41952,3.62236,12.937,83.5,2.32,83.5322237223,132.43,91.42952,5.64236,91.6034571062,12.41952,3.62236,12.937,79.01,2.02,79.0358178296,134.72,65.38952,42.28236,77.8690393738,12.41952,3.62236,12.937,52.97,38.66,65.5775609488,132.69,12.41952,4.18236,13.1048316357,12.41952,3.62236,12.937,0.0,0.56,0.56,132.89
2020-09-07 22:30:00,65.513888,81.682384,104.709509486,10.773888,3.142384,11.2228,54.74,78.54,95.7340023189,132.13,89.653888,7.652384,89.9798789419,10.773888,3.142384,11.2228,78.88,4.51,79.0088254564,131.89,85.373888,7.232384,85.679683301,10.773888,3.142384,11.2228,74.6,4.09,74.7120345058,134.28,62.403888,40.192384,74.2271713668,10.773888,3.142384,11.2228,51.63,37.05,63.548087304,132.13,10.773888,3.662384,11.3793549554,10.773888,3.142384,11.2228,0.0,0.52,0.52,132.32
2020-09-07 23:00:00,61.884208,81.939144,102.682415823,10.454208,3.049144,10.8898,51.43,78.89,94.1736534281,132.13,84.124208,8.609144,84.5635839593,10.454208,3.049144,10.8898,73.67,5.5600000000000005,73.8795133985,132.06,80.094208,8.139144,80.5066942571,10.454208,3.049144,10.8898,69.64,5.09,69.8257667341,134.41,59.094208,39.949144,71.3306352522,10.454208,3.049144,10.8898,48.64,36.9,61.0529245819,132.13,10.494208,3.569144,11.0845473719,10.454208,3.049144,10.8898,0.04,0.52,0.5215361924,132.32
2020-09-07 23:30:00,58.7824,82.4232,101.2371199116,9.782399999999999,2.8532,10.19,49.0,79.57,93.4472305636,133.84,79.1824,8.693200000000001,79.6581709305,9.782399999999999,2.8532,10.19,69.4,5.84,69.6452841189,134.36,75.4124,8.2232,75.8594166337,9.782399999999999,2.8532,10.19,65.63,5.37,65.8493264962,136.33,56.1724,41.8832,70.0681166009,9.782399999999999,2.8532,10.19,46.39,39.03,60.624854639,133.84,9.782399999999999,3.3732,10.3476484285,9.782399999999999,2.8532,10.19,0.0,0.52,0.52,134.05
2020-09-08 00:00:00,55.427728,83.118504,99.9045481369,9.457728,2.758504,9.8518,45.97,80.36,92.5795360757,134.1,75.207728,9.698504,75.8304907722,9.457728,2.758504,9.8518,65.75,6.94,66.1152486194,134.84,71.637728,9.478504,72.2620655052,9.457728,2.758504,9.8518,62.18,6.72,62.5420722394,136.68,53.067728,41.408504,67.3115737344,9.457728,2.758504,9.8518,43.61,38.65,58.2722455376,134.1,9.457728,3.278504,10.0098555134,9.457728,2.758504,9.8518,0.0,0.52,0.52,134.31
2020-09-08 00:30:00,52.76528,80.76404,96.4728196468,10.02528,2.92404,10.443,42.74,77.84,88.8018761063,134.02,71.37528,15.13404,72.9621118239,10.02528,2.92404,10.443,61.35,12.21,62.5532301324,133.41,68.10528,13.534040000000001,69.4370175238,10.02528,2.92404,10.443,58.08,10.61,59.0411593721,135.4,50.71528,43.76404,66.9875422941,10.02528,2.92404,10.443,40.69,40.84,57.6505134409,134.02,10.02528,3.4840400000000002,10.613424226,10.02528,2.92404,10.443,0.0,0.56,0.56,134.23
2020-09-08 01:00:00,51.993872,80.380296,95.7306362175,10.183872,2.970296,10.6082,41.81,77.41,87.9794532831,134.53,70.343872,14.630296,71.8491885062,10.183872,2.970296,10.6082,60.16,11.66,61.279533288,134.22,67.093872,13.890296,68.516625595,10.183872,2.970296,10.6082,56.91,10.92,57.9482053216,136.06,50.023872,45.230296,67.440102655,10.183872,2.970296,10.6082,39.84,42.26,58.0786811145,134.53,10.183872,3.490296,10.7653803964,10.183872,2.970296,10.6082,0.0,0.52,0.52,134.75
2020-09-08 01:30:00,52.017072,82.487896,97.5193763616,9.627072,2.807896,10.0282,42.39,79.68,90.2541661088,135.18,69.907072,15.697896,71.6479075371,9.627072,2.807896,10.0282,60.28,12.89,61.6427651878,134.79,66.677072,14.907896,68.3233290585,9.627072,2.807896,10.0282,57.05,12.1,58.319057777,136.57,49.987072,43.977896,66.5789959651,9.627072,2.807896,10.0282,40.36,41.17,57.6532609659,135.18,9.627072,3.367896,10.1991783375,9.627072,2.807896,10.0282,0.0,0.56,0.56,135.41
2020-09-08 02:00:00,52.66072,76.11896,92.5594268694,9.63072,2.80896,10.032,43.03,73.31,85.005511586,134.9,68.35072,23.84896,72.3919458061,9.63072,2.80896,10.032,58.72,21.04,62.3756362693,131.61,65.24072,22.66896,69.0668755164,9.63072,2.80896,10.032,55.61,19.86,59.049908552,133.97,50.58072,49.34896,70.6663221683,9.63072,2.80896,10.032,40.95,46.54,61.9909194963,134.9,9.63072,3.36896,10.2029730569,9.63072,2.80896,10.032,0.0,0.56,0.56,135.13
2020-09-08 02:30:00,52.298032,76.338176,92.5343247994,9.148032,2.668176,9.5292,43.15,73.67,85.3767614752,135.09,67.408032,24.038176,71.5658905032,9.148032,2.668176,9.5292,58.26,21.37,62.0556564706,131.79,64.328032,22.858176,68.2685279689,9.148032,2.668176,9.5292,55.18,20.19,58.7577101324,134.18,50.198032,49.068176,70.1963554085,9.148032,2.668176,9.5292,41.05,46.4,61.952098431,135.09,9.148032,3.228176,9.7009076771,9.148032,2.668176,9.5292,0.0,0.56,0.56,135.34
2020-09-08 03:00:00,51.902384,76.086112,92.102952744,8.832384,2.576112,9.2004,43.07,73.51,85.1982687618,135.21,66.782384,23.916112,70.9356555332,8.832384,2.576112,9.2004,57.95,21.34,61.7543366898,131.88,63.702384,22.736112,67.6381882974,8.832384,2.576112,9.2004,54.87,20.16,58.456329854,134.31,49.812384,49.286112,70.0742066372,8.832384,2.576112,9.2004,40.98,46.71,62.1384301379,135.21,8.832384,3.136112,9.3726306659,8.832384,2.576112,9.2004,0.0,0.56,0.56,135.45
2020-09-08 03:30:00,50.099664,76.856152,91.7433617934,9.449664,2.756152,9.8434,40.65,74.1,84.5176460865,135.31,65.549664,24.566152,70.0018162236,9.449664,2.756152,9.8434,56.1,21.81,60.19041535,132.06,62.579664,23.366152,66.7996362688,9.449664,2.756152,9.8434,53.13,20.61,56.9874459859,134.42,48.199664,49.156152,68.8442800032,9.449664,2.756152,9.8434,38.75,46.4,60.4526467576,135.31,9.449664,3.276152,10.0014659745,9.449664,2.756152,9.8434,0.0,0.52,0.52,135.56
2020-09-08 04:00:00,50.35648,75.77064,90.9778267711,9.63648,2.8106400000000002,10.038,40.72,72.96,83.55405436,135.27,65.47648,24.030640000000002,69.7469790887,9.63648,2.8106400000000002,10.038,55.84,21.22,59.7360360252,132.06,62.53648,22.85064,66.5805007431,9.63648,2.8106400000000002,10.038,52.9,20.04,56.5686450253,134.42,48.46648,50.19064,69.7717709909,9.63648,2.8106400000000002,10.038,38.83,47.38,61.2587406008,135.27,9.63648,3.37064,10.2089647271,9.63648,2.8106400000000002,10.038,0.0,0.56,0.56,135.52
2020-09-08 04:30:00,51.646752,75.161136,91.1953033712,8.986752,2.621136,9.3612,42.66,72.54,84.1541870616,134.98,66.056752,23.601136,70.1463335127,8.986752,2.621136,9.3612,57.07,20.98,60.8041552856,131.74,63.026752,22.451135999999998,66.9060907195,8.986752,2.621136,9.3612,54.04,19.83,57.5634476035,134.13,49.596752,50.061136,70.4695334635,8.986752,2.621136,9.3612,40.61,47.44,62.4477837877,134.98,9.026752,3.181136,9.5708869976,8.986752,2.621136,9.3612,0.04,0.56,0.5614267539000001,135.22
2020-09-08 05:00:00,52.167168,75.190424,91.5150986365,7.887168,2.300424,8.2158,44.28,72.89,85.285816523,134.98,66.237168,23.370424,70.2391567617,7.887168,2.300424,8.2158,58.35,21.07,62.0376289038,131.66,63.157168,22.200424,66.9454008544,7.887168,2.300424,8.2158,55.27,19.9,58.7433647317,134.08,49.967168,49.380424,70.2505811532,7.887168,2.300424,8.2158,42.08,47.08,63.1446973229,134.98,7.887168,2.860424,8.3898417458,7.887168,2.300424,8.2158,0.0,0.56,0.56,135.22
2020-09-08 05:30:00,54.623568,73.700624,91.736122433,7.373568,2.150624,7.6808,47.25,71.55,85.7436003443,134.44,68.763568,22.240624,72.2708353349,7.373568,2.150624,7.6808,61.39,20.09,64.5936544871,130.96,65.493568,21.120624,68.8148836192,7.373568,2.150624,7.6808,58.12,18.97,61.1375113985,133.54,52.183568,49.340624,71.8165854516,7.373568,2.150624,7.6808,44.81,47.19,65.0755883569,134.44,7.373568,2.710624,7.8560160081,7.373568,2.150624,7.6808,0.0,0.56,0.56,134.69
2020-09-08 06:00:00,58.22784,71.93312,92.5465023866,7.34784,2.14312,7.654,50.88,69.79,86.3679251806,134.06,71.94784,20.69312,74.8645236143,7.34784,2.14312,7.654,64.6,18.55,67.210583244,130.39,68.52784,19.66312,71.2930792097,7.34784,2.14312,7.654,61.18,17.52,63.6391608996,133.12,55.45784,50.29312,74.8663471581,7.34784,2.14312,7.654,48.11,48.15,68.0661046337,134.06,7.38784,2.66312,7.8531769368,7.34784,2.14312,7.654,0.04,0.52,0.5215361924,134.3
2020-09-08 06:30:00,62.996336,75.161848,98.0705957166,8.166336,2.3818479999999997,8.5066,54.83,72.78,91.1222107941,132.76,81.076336,10.831848,81.7967064757,8.166336,2.3818479999999997,8.5066,72.91,8.45,73.3980285839,130.96,77.166336,9.621848,77.7638950323,8.166336,2.3818479999999997,8.5066,69.0,7.24,69.3787979141,133.6,59.926336,45.811848,75.4313672391,8.166336,2.3818479999999997,8.5066,51.76,43.43,67.5667262785,132.76,8.166336,2.901848,8.6665890338,8.166336,2.3818479999999997,8.5066,0.0,0.52,0.52,132.99
2020-09-08 07:00:00,67.325584,75.433712,101.1087492111,8.515584,2.483712,8.8704,58.81,72.95,93.7033542623,132.7,87.645584,7.693712,87.9826210057,8.515584,2.483712,8.8704,79.13,5.21,79.3013303798,131.04,83.375584,7.263712,83.6913945359,8.515584,2.483712,8.8704,74.86,4.78,75.0124522996,133.68,63.895584,45.683712,78.5471017721,8.515584,2.483712,8.8704,55.38,43.2,70.2366314682,132.7,8.515584,3.043712,9.0431937721,8.515584,2.483712,8.8704,0.0,0.56,0.56,132.94
2020-09-08 07:30:00,74.950384,70.765112,103.0789073386,8.760384,2.555112,9.1254,66.19,68.21,95.0458847084,131.65,96.520384,4.245112,96.6136921114,8.760384,2.555112,9.1254,87.76,1.69,87.7762707114,129.68,91.840384,4.245112,91.9384419553,8.760384,2.555112,9.1254,83.08,1.69,83.0971870763,132.57,70.840384,48.285112,85.7310448211,8.760384,2.555112,9.1254,62.08,45.73,77.1048591206,131.65,8.760384,3.075112,9.2844300654,8.760384,2.555112,9.1254,0.0,0.52,0.52,131.88
2020-09-08 08:00:00,77.193776,74.797768,107.4876046385,9.523776,2.777768,9.9206,67.67,72.02,98.8236272356,131.78,102.633776,12.307768,103.3691110979,9.523776,2.777768,9.9206,93.11,9.53,93.596436898,132.38,97.623776,12.207768,98.384100545,9.523776,2.777768,9.9206,88.1,9.43,88.6032442973,134.88,72.933776,45.357768,85.8875008343,9.523776,2.777768,9.9206,63.41,42.58,76.3798697302,131.78,9.523776,3.297768,10.0785704879,9.523776,2.777768,9.9206,0.0,0.52,0.52,132.0
2020-09-08 08:30:00,78.908912,73.838016,108.0678906977,10.998912,3.2080159999999998,11.4572,67.91,70.63,97.9814523264,131.59,106.118912,15.118016,107.1903815267,10.998912,3.2080159999999998,11.4572,95.12,11.91,95.8627273762,131.9,100.998912,14.708016,102.0642246815,10.998912,3.2080159999999998,11.4572,90.0,11.5,90.7317474757,134.53,74.618912,46.568016,87.9577292922,10.998912,3.2080159999999998,11.4572,63.62,43.36,76.9908695885,131.59,10.998912,3.728016,11.6135338498,10.998912,3.2080159999999998,11.4572,0.0,0.52,0.52,131.81
2020-09-08 09:00:00,78.469488,74.378184,108.1183370299,12.199488,3.558184,12.7078,66.27,70.82,96.9906454252,131.74,106.229488,16.068184,107.4378455564,12.199488,3.558184,12.7078,94.03,12.51,94.8585315088,131.96,101.169488,15.618184,102.3679294195,12.199488,3.558184,12.7078,88.97,12.06,89.7836538575,134.61,74.309488,46.868184,87.8551459977,12.199488,3.558184,12.7078,62.11,43.31,75.7192723156,131.74,12.199488,4.078184,12.8630903052,12.199488,3.558184,12.7078,0.0,0.52,0.52,131.97
2020-09-08 09:30:00,80.307968,72.589824,108.2527240888,13.987968,4.079824,14.5708,66.32,68.51,95.3517828884,131.4,106.677968,17.529824,108.1086656382,13.987968,4.079824,14.5708,92.69,13.45,93.6607633964,131.61,101.707968,17.019824,103.1221856037,13.987968,4.079824,14.5708,87.72,12.94,88.6692844225,134.37,76.137968,49.039824,90.5643114539,13.987968,4.079824,14.5708,62.15,44.96,76.7073927337,131.4,13.987968,4.599824,14.7248643321,13.987968,4.079824,14.5708,0.0,0.52,0.52,131.61
2020-09-08 10:00:00,78.562624,72.602432,106.972889192,16.602624,4.842432,17.2944,61.96,67.76,91.8175320949,131.33,106.022624,18.932432,107.6997390028,16.602624,4.842432,17.2944,89.42,14.09,90.5232815357,131.46,101.212624,18.402432,102.8719823882,16.602624,4.842432,17.2944,84.61,13.56,85.6897059162,134.3,74.742624,50.392432,90.1435357931,16.602624,4.842432,17.2944,58.14,45.55,73.858392211,131.33,16.602624,5.402432,17.4594786635,16.602624,4.842432,17.2944,0.0,0.56,0.56,131.53
2020-09-08 10:30:00,71.543328,75.129304,103.7442051434,21.563328,6.289304,22.4618,49.98,68.84,85.0702415654,131.9,103.303328,19.869304,105.1968004139,21.563328,6.289304,22.4618,81.74,13.58,82.8603886064,132.17,98.913328,19.339304,100.78618524,21.563328,6.289304,22.4618,77.35,13.05,78.4431322679,134.9,68.783328,51.839304,86.1304803769,21.563328,6.289304,22.4618,47.22,45.55,65.6089239357,131.9,21.563328,6.809304,22.6129108122,21.563328,6.289304,22.4618,0.0,0.52,0.52,132.1
2020-09-08 11:00:00,67.668272,76.429496,102.0806685631,27.358272,7.979496,28.4982,40.31,68.45,79.4373879228,131.8,100.748272,22.059496,103.1350361165,27.358272,7.979496,28.4982,73.39,14.08,74.728431671,132.05,96.798272,21.499496,99.1571166908,27.358272,7.979496,28.4982,69.44,13.52,70.743932602,134.79,65.758272,53.629496,84.8544234418,27.358272,7.979496,28.4982,38.4,45.65,59.6530175264,131.8,27.358272,8.499496,28.6481496624,27.358272,7.979496,28.4982,0.0,0.52,0.52,132.0
2020-09-08 11:30:00,66.001616,76.455888,101.0035451085,29.711616,8.665888,30.9496,36.29,67.79,76.8924456628,131.47,97.671616,22.375888,100.2019208191,29.711616,8.665888,30.9496,67.96,13.71,69.3291114901,131.88,93.971616,21.835888,96.4752331866,29.711616,8.665888,30.9496,64.26,13.17,65.5957048899,134.54,64.471616,54.295888,84.2889834045,29.711616,8.665888,30.9496,34.76,45.63,57.3616117277,131.47,29.711616,9.185888,31.0992068015,29.711616,8.665888,30.9496,0.0,0.52,0.52,131.68
2020-09-08 12:00:00,68.719536,75.489448,102.0834530539,26.809536,7.8194479999999995,27.9266,41.91,67.67,79.5969660226,131.34,96.879536,21.849448,99.3128535159,26.809536,7.8194479999999995,27.9266,70.07,14.03,71.460799044,132.08,93.089536,21.289448,95.4929437647,26.809536,7.8194479999999995,27.9266,66.28,13.47,67.6348970577,134.38,66.699536,53.499448,85.5044971854,26.809536,7.8194479999999995,27.9266,39.89,45.68,60.6454821071,131.34,26.809536,8.339448,28.0766382154,26.809536,7.8194479999999995,27.9266,0.0,0.52,0.52,131.53
2020-09-08 12:30:00,67.081168,76.077424,101.4280905012,28.551168,8.327424,29.7408,38.53,67.75,77.939870413,131.39,100.211168,22.577424,102.7230172181,28.551168,8.327424,29.7408,71.66,14.25,73.0631103909,132.13,96.331168,22.007424,98.8130590527,28.551168,8.327424,29.7408,67.78,13.68,69.1467338347,134.38,65.331168,54.007424,84.7641631786,28.551168,8.327424,29.7408,36.78,45.68,58.646660604,131.39,28.551168,8.847424,29.8905688404,28.551168,8.327424,29.7408,0.0,0.52,0.52,131.59
2020-09-08 13:00:00,66.27208,77.01644,101.6047273398,28.82208,8.40644,30.023,37.45,68.61,78.1654309782,131.51,97.49208,21.67644,99.8727876541,28.82208,8.40644,30.023,68.67,13.27,69.9404160697,132.34,93.76208,21.15644,96.1193143931,28.82208,8.40644,30.023,64.94,12.75,66.1798012992,134.59,64.65208,53.37644,83.8387487705,28.82208,8.40644,30.023,35.83,44.97,57.4986069396,131.51,28.86208,8.92644,30.2109416106,28.82208,8.40644,30.023,0.04,0.52,0.5215361924,131.71
2020-09-08 13:30:00,68.217056,76.795808,102.7188534578,28.957056,8.445808,30.1636,39.26,68.35,78.823030264,131.77,98.127056,22.275808,100.623708644,28.957056,8.445808,30.1636,69.17,13.83,70.5390515956,132.69,94.367056,21.725808,96.8356958531,28.957056,8.445808,30.1636,65.41,13.28,66.7444866637,134.87,66.417056,54.055808,85.634430612,28.957056,8.445808,30.1636,37.46,45.61,59.0213834131,131.77,28.957056,8.965807999999999,30.3133106948,28.957056,8.445808,30.1636,0.0,0.52,0.52,131.98
2020-09-08 14:00:00,69.87648,75.15564,102.6211122577,27.03648,7.88564,28.163,42.84,67.27,79.7528588829,131.43,98.91648,22.18564,101.3739248416,27.03648,7.88564,28.163,71.88,14.3,73.2886375914,132.31,95.02648,21.62564,97.4561450428,27.03648,7.88564,28.163,67.99,13.74,69.3644555951,134.55,67.77648,53.96564,86.6368370949,27.03648,7.88564,28.163,40.74,46.08,61.5070239891,131.43,27.03648,8.40564,28.3130011585,27.03648,7.88564,28.163,0.0,0.52,0.52,131.63
2020-09-08 14:30:00,68.752288,76.183584,102.6197621139,25.932288,7.563584,27.0128,42.82,68.62,80.8842184854,131.49,98.872288,21.003584,101.0785826731,25.932288,7.563584,27.0128,72.94,13.44,74.1678987164,132.41,94.892288,20.483584,97.0779250672,25.932288,7.563584,27.0128,68.96,12.92,70.1598745723,134.58,66.662288,52.453584,84.8247553244,25.932288,7.563584,27.0128,40.73,44.89,60.6139010459,131.49,25.932288,8.083584,27.1629875235,25.932288,7.563584,27.0128,0.0,0.52,0.52,131.71
2020-09-08 15:00:00,68.952704,74.052872,101.1845009888,25.552704,7.452872,26.6174,43.4,66.6,79.4928927641,131.27,101.042704,21.662872,103.3388022716,25.552704,7.452872,26.6174,75.49,14.21,76.8157809307,132.29,96.942704,21.092872,99.2108719246,25.552704,7.452872,26.6174,71.39,13.64,72.6813710658,134.44,66.822704,53.912872,85.8596036397,25.552704,7.452872,26.6174,41.27,46.46,62.1429360426,131.27,25.552704,8.012872,26.7795966997,25.552704,7.452872,26.6174,0.0,0.56,0.56,131.48
2020-09-08 15:30:00,70.446368,73.336024,101.6900348142,23.746368,6.926024,24.7358,46.7,66.41,81.1860708496,131.13,103.286368,21.226024,105.4448571979,23.746368,6.926024,24.7358,79.54,14.3,80.8152312377,132.1,98.966368,20.666024,101.1010709294,23.746368,6.926024,24.7358,75.22,13.74,76.4646061914,134.26,68.036368,53.216024,86.3764584884,23.746368,6.926024,24.7358,44.29,46.29,64.0653432052,131.13,23.746368,7.4460239999999995,24.8864072658,23.746368,6.926024,24.7358,0.0,0.52,0.52,131.34
2020-09-08 16:00:00,77.379728,72.204504,105.8353093407,19.969728,5.824504,20.8018,57.41,66.38,87.7622498572,130.77,107.119728,20.924504,109.1442668876,19.969728,5.824504,20.8018,87.15,15.1,88.4484737008,131.52,102.389728,20.344504,104.3913561696,19.969728,5.824504,20.8018,82.42,14.52,83.6892275027,133.78,74.049728,51.674504,90.2973785916,19.969728,5.824504,20.8018,54.08,45.85,70.9004153725,130.77,20.009728,6.344504,20.9914731651,19.969728,5.824504,20.8018,0.04,0.52,0.5215361924,130.98
2020-09-08 16:30:00,81.185376,72.891568,109.1065807445,16.565376,4.831568,17.2556,64.62,68.06,93.850455513,131.72,109.225376,19.651568,110.9791281602,16.565376,4.831568,17.2556,92.66,14.82,93.8376683427,132.67,104.225376,19.081568,105.9577049566,16.565376,4.831568,17.2556,87.66,14.25,88.8106868569,134.76,77.195376,50.661568,92.3348284668,16.565376,4.831568,17.2556,60.63,45.83,76.0025381155,131.72,16.565376,5.351568,17.4083589715,16.565376,4.831568,17.2556,0.0,0.52,0.52,131.96
2020-09-08 17:00:00,83.10256,73.94408,111.237414774,15.44256,4.50408,16.086,67.66,69.44,96.9525100242,131.14,112.60256,18.62408,114.1323480631,15.44256,4.50408,16.086,97.16,14.12,98.1806498247,131.73,107.33256,18.10408,108.8486846443,15.44256,4.50408,16.086,91.89,13.6,92.8909688829,133.98,78.86256,48.23408,92.4436576689,15.44256,4.50408,16.086,63.42,43.73,77.0351173167,131.14,15.44256,5.02408,16.2392745897,15.44256,4.50408,16.086,0.0,0.52,0.52,131.38
2020-09-08 17:30:00,85.390432,48.261376,98.0850971889,14.370432,4.191376,14.9692,71.02,44.07,83.5823264811,133.78,112.430432,12.071376,113.0766118976,14.370432,4.191376,14.9692,98.06,7.88,98.3761048223,133.03,107.120432,11.881376,107.7773355002,14.370432,4.191376,14.9692,92.75,7.69,93.0682470019,135.09,80.500432,29.481376,85.7290562356,14.370432,4.191376,14.9692,66.13,25.29,70.8008545146,133.78,14.370432,4.711376,15.1230413502,14.370432,4.191376,14.9692,0.0,0.52,0.52,134.05
2020-09-08 18:00:00,85.717056,44.795808,96.7164831023,13.597056,3.965808,14.1636,72.12,40.83,82.8757099517,134.14,111.147056,9.605808,111.5613714724,13.597056,3.965808,14.1636,97.55,5.64,97.712906517,133.19,105.827056,9.525808,106.2549142378,13.597056,3.965808,14.1636,92.23,5.5600000000000005,92.397437735,135.21,80.667056,24.935808,84.4332188438,13.597056,3.965808,14.1636,67.07,20.97,70.2717994647,134.14,13.597056,4.485808,14.3179050591,13.597056,3.965808,14.1636,0.0,0.52,0.52,134.43
2020-09-08 18:30:00,84.071232,45.360776,95.5278600688,12.071232,3.520776,12.5742,72.0,41.84,83.2741592572,133.71,112.071232,8.490776,112.3924121953,12.071232,3.520776,12.5742,100.0,4.97,100.1234283272,132.55,106.591232,8.460776,106.9264956398,12.071232,3.520776,12.5742,94.52,4.94,94.6490042209,134.68,79.091232,23.250776,82.4379861707,12.071232,3.520776,12.5742,67.02,19.73,69.863819678,133.71,12.071232,4.040776,12.7295920076,12.071232,3.520776,12.5742,0.0,0.52,0.52,134.0
2020-09-08 19:00:00,84.563264,44.950952,95.7681246764,10.323264,3.010952,10.7534,74.24,41.94,85.2674685915,133.88,112.643264,7.920952,112.9214169463,10.323264,3.010952,10.7534,102.32,4.91,102.4377396275,132.73,107.043264,7.890952,107.3337201966,10.323264,3.010952,10.7534,96.72,4.88,96.8430317576,134.84,79.373264,22.740952,82.5667362555,10.323264,3.010952,10.7534,69.05,19.73,71.8134764512,133.88,10.323264,3.570952,10.9234370873,10.323264,3.010952,10.7534,0.0,0.56,0.56,134.15
2020-09-08 19:30:00,85.428736,45.135048,96.6190534652,10.028736,2.925048,10.4466,75.4,42.21,86.4109026686,133.28,112.898736,7.315048,113.1354697592,10.028736,2.925048,10.4466,102.87,4.39,102.9636295009,132.01,107.288736,7.325048,107.5385010156,10.028736,2.925048,10.4466,97.26,4.4,97.3594761695,134.23,80.158736,21.955048,83.1110527535,10.028736,2.925048,10.4466,70.13,19.03,72.6660704869,133.28,10.028736,3.445048,10.6039568784,10.028736,2.925048,10.4466,0.0,0.52,0.52,133.55
2020-09-08 20:00:00,86.221936,44.802648,97.1673788645,9.231936,2.692648,9.6166,76.99,42.11,87.7537019162,133.39,112.671936,6.962648,112.8868620751,9.231936,2.692648,9.6166,103.44,4.27,103.5280952206,132.2,107.021936,6.9726479999999995,107.2488349835,9.231936,2.692648,9.6166,97.79,4.28,97.8836171175,134.38,80.801936,21.962648,83.7335701408,9.231936,2.692648,9.6166,71.57,19.27,74.118808679,133.39,9.231936,3.212648,9.7749552163,9.231936,2.692648,9.6166,0.0,0.52,0.52,133.68
2020-09-08 20:30:00,85.040352,45.285936,96.3466526024,9.860352,2.875936,10.2712,75.18,42.41,86.3170927453,134.01,111.690352,6.455936,111.8767797155,9.860352,2.875936,10.2712,101.83,3.58,101.8929109409,133.04,106.140352,6.505936,106.3395576722,9.860352,2.875936,10.2712,96.28,3.63,96.348405799,135.1,79.760352,22.375936,82.8395814997,9.860352,2.875936,10.2712,69.9,19.5,72.5690016467,134.01,9.900352,3.435936,10.4796290927,9.860352,2.875936,10.2712,0.04,0.56,0.5614267539000001,134.31
2020-09-08 21:00:00,80.063968,46.477824,92.5766012321,11.443968,3.337824,11.9208,68.62,43.14,81.0540807116,134.5,107.233968,4.877824,107.3448511108,11.443968,3.337824,11.9208,95.79,1.54,95.802378363,133.87,102.003968,5.027824,102.1278047444,11.443968,3.337824,11.9208,90.56,1.69,90.5757677307,135.81,75.333968,22.597824,78.6502916979,11.443968,3.337824,11.9208,63.89,19.26,66.7299010939,134.5,11.443968,3.857824,12.0767218068,11.443968,3.337824,11.9208,0.0,0.52,0.52,134.81
2020-09-08 21:30:00,77.489632,46.866976,90.5602368972,11.269632,3.286976,11.7392,66.22,43.58,79.2736072095,134.69,103.339632,3.8869759999999998,103.4127077506,11.269632,3.286976,11.7392,92.07,0.6000000000000001,92.0719550135,134.23,98.289632,4.056976,98.3733236856,11.269632,3.286976,11.7392,87.02,0.77,87.0234066214,136.1,72.989632,22.336976,76.3310348176,11.269632,3.286976,11.7392,61.72,19.05,64.5930406468,134.69,11.269632,3.8469759999999997,11.9081413226,11.269632,3.286976,11.7392,0.0,0.56,0.56,135.0
2020-09-08 22:00:00,73.907072,45.707896,86.8991774895,10.347072,3.017896,10.7782,63.56,42.69,76.5657214424,134.92,96.717072,9.657896,97.1980811097,10.347072,3.017896,10.7782,86.37,6.64,86.6248607502,133.06,92.037072,8.997896,92.4758603894,10.347072,3.017896,10.7782,81.69,5.98,81.908586241,135.11,69.627072,23.167896,73.380382667,10.347072,3.017896,10.7782,59.28,20.15,62.6110285812,134.92,10.347072,3.537896,10.9352003676,10.347072,3.017896,10.7782,0.0,0.52,0.52,135.23
2020-09-08 22:30:00,68.930944,44.698192,82.1547528071,11.890944,3.468192,12.3864,57.04,41.23,70.3809242622,135.1,90.080944,15.888192,91.471367744,11.890944,3.468192,12.3864,78.19,12.42,79.1702753563,132.19,85.870944,15.078192,87.1846941696,11.890944,3.468192,12.3864,73.98,11.61,74.8854625411,134.41,65.160944,25.158192,69.8490031975,11.890944,3.468192,12.3864,53.27,21.69,57.516510673,135.1,11.890944,4.028192,12.5547154488,11.890944,3.468192,12.3864,0.0,0.56,0.56,135.42
2020-09-08 23:00:00,64.789392,45.840656,79.3664353379,12.139392,3.5406560000000002,12.645199999999999,52.65,42.3,67.5374895891,134.77,84.749392,17.430656,86.523333344,12.139392,3.5406560000000002,12.645199999999999,72.61,13.89,73.9266136111,131.89,80.849392,16.570656,82.530060142,12.139392,3.5406560000000002,12.645199999999999,68.71,13.03,69.9345765698,134.14,61.379392,23.990656,65.90129996900001,12.139392,3.5406560000000002,12.645199999999999,49.24,20.45,53.3177278211,134.77,12.139392,4.100656,12.8132828643,12.139392,3.5406560000000002,12.645199999999999,0.0,0.56,0.56,135.08
2020-09-08 23:30:00,60.75656,63.05108,87.5602550944,10.90656,3.18108,11.361,49.85,59.87,77.9066069085,133.79,79.95656,15.58108,81.4605520544,10.90656,3.18108,11.361,69.05,12.4,70.1545615053,131.84,76.20656,14.80108,77.6306109483,10.90656,3.18108,11.361,65.3,11.62,66.32582001,134.14,57.85656,32.87108,66.5423882604,10.90656,3.18108,11.361,46.95,29.69,55.5499648965,133.79,10.90656,3.70108,11.5174235053,10.90656,3.18108,11.361,0.0,0.52,0.52,134.09
2020-09-09 00:00:00,57.115744,79.634592,97.9993696698,11.535744,3.364592,12.0164,45.58,76.27,88.8518390356,132.72,77.185744,12.954592,78.26532138,11.535744,3.364592,12.0164,65.65,9.59,66.3467452103,131.72,73.625744,12.314592,74.6485053814,11.535744,3.364592,12.0164,62.09,8.95,62.7317351904,134.03,54.855744,43.704592,70.13732253,11.535744,3.364592,12.0164,43.32,40.34,59.194070649,132.72,11.535744,3.924592,12.1850651209,11.535744,3.364592,12.0164,0.0,0.56,0.56,133.01
2020-09-09 00:30:00,55.319952,79.703736,97.0205268056,10.949952,3.193736,11.4062,44.37,76.51,88.4447680759,132.55,74.429952,13.873736,75.7119429504,10.949952,3.193736,11.4062,63.48,10.68,64.3721430434,131.59,70.969952,13.163736,72.1804546422,10.949952,3.193736,11.4062,60.02,9.97,60.8424300961,133.94,53.159952,43.013736,68.3824683769,10.949952,3.193736,11.4062,42.21,39.82,58.028583474,132.55,10.949952,3.753736,11.5754906056,10.949952,3.193736,11.4062,0.0,0.56,0.56,132.83
2020-09-09 01:00:00,53.416704,79.664872,95.915776059,11.056704,3.224872,11.5174,42.36,76.44,87.3924664945,133.17,72.806704,13.714872,74.0872044372,11.056704,3.224872,11.5174,61.75,10.49,62.6346756996,132.42,69.446704,13.024872,70.6575685053,11.056704,3.224872,11.5174,58.39,9.8,59.2066896558,134.61,51.426704,44.234872,67.8338395284,11.056704,3.224872,11.5174,40.37,41.01,57.5461293225,133.17,11.056704,3.744872,11.6736784965,11.056704,3.224872,11.5174,0.0,0.52,0.52,133.44
2020-09-09 01:30:00,52.199776,80.625768,96.0485870799,11.539776,3.365768,12.0206,40.66,77.26,87.3060318649,133.04,71.819776,14.535768000000001,73.2759768003,11.539776,3.365768,12.0206,60.28,11.17,61.3061766872,132.28,68.529776,13.815768,69.9085520093,11.539776,3.365768,12.0206,56.99,10.45,57.9401639625,134.46,50.359776,43.365768,66.4582340497,11.539776,3.365768,12.0206,38.82,40.0,55.7404018644,133.04,11.539776,3.9257679999999997,12.1892610326,11.539776,3.365768,12.0206,0.0,0.56,0.56,133.3
2020-09-09 02:00:00,50.3796,80.9428,95.3406574762,12.7296,3.7128,13.26,37.65,77.23,85.9185393265,132.92,71.5796,14.8528,73.1043418957,12.7296,3.7128,13.26,58.85,11.14,59.8950924534,132.08,68.3596,14.1328,69.8052358208,12.7296,3.7128,13.26,55.63,10.42,56.5974672578,134.32,48.8096,43.5428,65.4091162148,12.7296,3.7128,13.26,36.08,39.83,53.7419324178,132.92,12.7296,4.2728,13.4275662724,12.7296,3.7128,13.26,0.0,0.56,0.56,133.2
2020-09-09 02:30:00,49.79232,81.34776,95.3767958573,12.71232,3.70776,13.242,37.08,77.64,86.040083682,133.11,70.64232,15.14776,72.2481280588,12.71232,3.70776,13.242,57.93,11.44,59.0487806817,132.3,67.47232,14.41776,68.9955489115,12.71232,3.70776,13.242,54.76,10.71,55.7975062167,134.51,48.27232,43.48776,64.972318321,12.71232,3.70776,13.242,35.56,39.78,53.3569301966,133.11,12.752320000000001,4.22776,13.4348658348,12.71232,3.70776,13.242,0.04,0.52,0.5215361924,133.4
2020-09-09 03:00:00,48.056656,82.088608,95.1208796704,13.126656,3.828608,13.6736,34.93,78.26,85.7014148075,133.53,69.216656,15.518608,70.9349889834,13.126656,3.828608,13.6736,56.09,11.69,57.2952371493,132.87,66.366656,14.818608,68.0009130209,13.126656,3.828608,13.6736,53.24,10.99,54.3624659117,134.93,46.746656,43.808608,64.0659346461,13.126656,3.828608,13.6736,33.62,39.98,52.2370060398,133.53,13.126656,4.388608,13.8408445523,13.126656,3.828608,13.6736,0.0,0.56,0.56,133.81
2020-09-09 03:30:00,47.602976,82.788368,95.4984670042,13.262976,3.868368,13.8156,34.34,78.92,86.0674270558,133.76,68.402976,16.088368,70.2695005714,13.262976,3.868368,13.8156,55.14,12.22,56.4778540669,133.13,65.372976,15.318368,67.1437144436,13.262976,3.868368,13.8156,52.11,11.45,53.3531123741,135.17,46.332976,43.548367999999996,63.5862014943,13.262976,3.868368,13.8156,33.07,39.68,51.6539185348,133.76,13.302976,4.428368,14.0206852044,13.262976,3.868368,13.8156,0.04,0.56,0.5614267539000001,134.03
2020-09-09 04:00:00,47.849664,82.476152,95.3514865833,12.809664,3.7361519999999997,13.3434,35.04,78.74,86.1846227584,133.69,67.839664,16.146152,69.7346272381,12.809664,3.7361519999999997,13.3434,55.03,12.41,56.4119579522,133.03,64.829664,15.376152,66.6281575963,12.809664,3.7361519999999997,13.3434,52.02,11.64,53.3063786052,135.12,46.519664,43.396152,63.6184340194,12.809664,3.7361519999999997,13.3434,33.71,39.66,52.0507415893,133.69,12.809664,4.296152,13.5108998146,12.809664,3.7361519999999997,13.3434,0.0,0.56,0.56,133.94
2020-09-09 04:30:00,49.16,82.405,95.9546227391,11.16,3.255,11.625,38.0,79.15,87.7993308631,133.62,67.71,15.865,69.5438158645,11.16,3.255,11.625,56.55,12.61,57.9388867687,132.92,64.62,15.075,66.3551054931,11.16,3.255,11.625,53.46,11.82,54.7511095778,135.01,47.57,42.485,63.7799351285,11.16,3.255,11.625,36.41,39.23,53.5227148041,133.62,11.16,3.815,11.7940588857,11.16,3.255,11.625,0.0,0.56,0.56,133.85
2020-09-09 05:00:00,51.354672,81.464696,96.300566097,10.164672,2.964696,10.5882,41.19,78.5,88.6502459105,133.12,68.894672,15.494696,70.6155891721,10.164672,2.964696,10.5882,58.73,12.53,60.0517593414,132.27,65.664672,14.704696,67.2909892431,10.164672,2.964696,10.5882,55.5,11.74,56.7281023832,134.5,49.494672,41.744696,64.7482988234,10.164672,2.964696,10.5882,39.33,38.78,55.2334798831,133.12,10.164672,3.484696,10.7454019506,10.164672,2.964696,10.5882,0.0,0.52,0.52,133.35
2020-09-09 05:30:00,52.740512,80.756816,96.4532266774,10.720512,3.126816,11.1672,42.02,77.63,88.2728570966,133.06,70.870512,14.516816,72.3420169605,10.720512,3.126816,11.1672,60.15,11.39,61.2189072101,132.12,67.570512,13.776816,68.9606753958,10.720512,3.126816,11.1672,56.85,10.65,57.8389574595,134.39,50.810512,42.576816,66.2909751806,10.720512,3.126816,11.1672,40.09,39.45,56.2450940083,133.06,10.720512,3.686816,11.336753934,10.720512,3.126816,11.1672,0.0,0.56,0.56,133.28
2020-09-09 06:00:00,55.020192,79.660056,96.8139765201,10.800192,3.150056,11.2502,44.22,76.51,88.36961299,133.0,74.260192,13.170056,75.419006165,10.800192,3.150056,11.2502,63.46,10.02,64.246182766,131.96,70.810192,12.510056,71.9067784858,10.800192,3.150056,11.2502,60.01,9.36,60.7355719492,134.26,52.890192,43.630056,68.563504843,10.800192,3.150056,11.2502,42.09,40.48,58.3969048837,133.0,10.800192,3.710056,11.4196612367,10.800192,3.150056,11.2502,0.0,0.56,0.56,133.22
2020-09-09 06:30:00,61.045584,77.828712,98.9134557959,11.515584,3.358712,11.9954,49.53,74.47,89.4371388183,132.79,81.375584,11.258712,82.1507411241,11.515584,3.358712,11.9954,69.86,7.9,70.3052601162,131.57,77.605584,10.688712,78.3382105502,11.515584,3.358712,11.9954,66.09,7.33,66.4952404312,133.96,58.425584,45.238712,73.8924213242,11.515584,3.358712,11.9954,46.91,41.88,62.8846761938,132.79,11.515584,3.878712,12.1512584385,11.515584,3.358712,11.9954,0.0,0.52,0.52,133.0
2020-09-09 07:00:00,64.875504,77.398272,100.9917002919,12.405504,3.618272,12.9224,52.47,73.78,90.5350169824,132.62,88.005504,8.588272,88.423566713,12.405504,3.618272,12.9224,75.6,4.97,75.7631896108,131.13,83.965504,8.188272,84.363817246,12.405504,3.618272,12.9224,71.56,4.57,71.7057773126,133.5,61.965504,46.068272,77.2140490522,12.405504,3.618272,12.9224,49.56,42.45,65.2548549918,132.62,12.405504,4.178272,13.0902439397,12.405504,3.618272,12.9224,0.0,0.56,0.56,132.84
2020-09-09 07:30:00,72.49888,52.44384,89.4787346535,12.93888,3.77384,13.478,59.56,48.67,76.9165944384,133.71,95.18888,9.00384,95.6137647538,12.93888,3.77384,13.478,82.25,5.23,82.416111289,130.95,90.79888,8.59384,91.2046637799,12.93888,3.77384,13.478,77.86,4.82,78.0090507569,133.41,69.09888,36.47384,78.1344752436,12.93888,3.77384,13.478,56.16,32.7,64.986426275,133.71,12.93888,4.33384,13.6453942706,12.93888,3.77384,13.478,0.0,0.56,0.56,133.93
2020-09-09 08:00:00,76.942336,26.689848,81.4399843775,14.022336,4.089848,14.6066,62.92,22.6,66.8557132936,135.23,98.552336,10.909848,99.1543630631,14.022336,4.089848,14.6066,84.53,6.82,84.8046773474,131.18,94.032336,10.409848,94.6067922984,14.022336,4.089848,14.6066,80.01,6.32,80.2592206541,133.66,73.432336,24.969848,77.5615966801,14.022336,4.089848,14.6066,59.41,20.88,62.9723947456,135.23,14.022336,4.6098479999999995,14.760643803,14.022336,4.089848,14.6066,0.0,0.52,0.52,135.44
2020-09-09 08:30:00,76.239504,25.820272,80.4931575745,16.389504,4.780272,17.0724,59.85,21.04,63.4405556407,135.17,100.339504,10.040272,100.8405827274,16.389504,4.780272,17.0724,83.95,5.26,84.1146247688,130.65,95.819504,9.620272,96.3012304187,16.389504,4.780272,17.0724,79.43,4.84,79.5773240314,133.58,72.959504,26.940272,77.7744654714,16.389504,4.780272,17.0724,56.57,22.16,60.7554976936,135.17,16.389504,5.340272,17.2375852833,16.389504,4.780272,17.0724,0.0,0.56,0.56,135.4
2020-09-09 09:00:00,74.94576,25.73168,79.2400548814,18.72576,5.46168,19.506,56.22,20.27,59.7625409433,134.57,100.80576,9.56168,101.2582192891,18.72576,5.46168,19.506,82.08,4.1,82.1823363017,129.85,96.38576,9.20168,96.8239931298,18.72576,5.46168,19.506,77.66,3.74,77.7500045016,132.89,71.91576,27.99168,77.1713073985,18.72576,5.46168,19.506,53.19,22.53,57.7648422486,134.57,18.72576,6.02168,19.6701478795,18.72576,5.46168,19.506,0.0,0.56,0.56,134.79
