Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-09-09 09:30:00,78.26496,25.48228,82.3088728984,17.18496,5.01228,17.901,61.08,20.47,64.4188427403,133.93,101.80496,7.97228,102.1166349279,17.18496,5.01228,17.901,84.62,2.96,84.6717544403,128.91,97.25496,7.67228,97.5571172442,17.18496,5.01228,17.901,80.07,2.66,80.1141716552,132.11,74.94496,26.952280000000002,79.6440357252,17.18496,5.01228,17.901,57.76,21.94,61.7865778305,133.93,17.18496,5.53228,18.0535030451,17.18496,5.01228,17.901,0.0,0.52,0.52,134.16
2020-09-09 10:00:00,78.08104,23.43572,81.5222778104,17.95104,5.23572,18.699,60.13,18.2,62.8240153126,134.05,101.32104,6.86572,101.5533911684,17.95104,5.23572,18.699,83.37,1.63,83.3859328664,129.15,96.81104,6.64572,97.038873964,17.95104,5.23572,18.699,78.86,1.4100000000000001,78.8726042425,132.32,74.81104,29.39572,80.3791021361,17.95104,5.23572,18.699,56.86,24.16,61.7799741016,134.05,17.95104,5.79572,18.8634622326,17.95104,5.23572,18.699,0.0,0.56,0.56,134.27
2020-09-09 10:30:00,78.078032,23.263176,81.4699603449,17.668032,5.153176,18.4042,60.41,18.11,63.066157327,134.3,102.128032,6.503176,102.3348729333,17.668032,5.153176,18.4042,84.46,1.35,84.4707884419,129.42,97.568032,6.273176,97.7694922022,17.668032,5.153176,18.4042,79.9,1.12,79.9078494267,132.53,74.798032,29.563176,80.4283965169,17.668032,5.153176,18.4042,57.13,24.41,62.1263631641,134.3,17.708032,5.673176,18.5946046809,17.668032,5.153176,18.4042,0.04,0.52,0.5215361924,134.51
2020-09-09 11:00:00,79.354928,22.608104,82.5126109414,17.684928,5.158104,18.4218,61.67,17.45,64.091273977,134.07,101.564928,6.088104,101.747233918,17.684928,5.158104,18.4218,83.88,0.93,83.885155421,129.28,97.034928,5.888104,97.2134096752,17.684928,5.158104,18.4218,79.35,0.73,79.353357837,132.33,76.004928,30.058104,81.732727205,17.684928,5.158104,18.4218,58.32,24.9,63.4131879028,134.07,17.684928,5.718104,18.5863765086,17.684928,5.158104,18.4218,0.0,0.56,0.56,134.27
2020-09-09 11:30:00,78.325456,23.132008,81.6698650159,18.555456,5.412008,19.3286,59.77,17.72,62.3414091916,134.5,102.715456,5.962008,102.8883396731,18.555456,5.412008,19.3286,84.16,0.55,84.1617971529,129.86,98.175456,5.842008,98.3491190519,18.555456,5.412008,19.3286,79.62,0.43,79.621161132,132.67,75.095456,30.312008,80.98237673,18.555456,5.412008,19.3286,56.54,24.9,61.7801068306,134.5,18.555456,5.932008,19.4805971746,18.555456,5.412008,19.3286,0.0,0.52,0.52,134.69
2020-09-09 12:00:00,79.341072,23.569896,82.7680234363,20.571072,5.999896,21.4282,58.77,17.57,61.3401809583,134.5,102.711072,6.649896,102.9261163563,20.571072,5.999896,21.4282,82.14,0.65,82.1425717883,130.14,98.261072,6.499896,98.4758189537,20.571072,5.999896,21.4282,77.69,0.5,77.691608942,132.7,76.181072,30.999896,82.2468800811,20.571072,5.999896,21.4282,55.61,25.0,60.9710759295,134.5,20.571072,6.559896,21.5916937446,20.571072,5.999896,21.4282,0.0,0.56,0.56,134.69
2020-09-09 12:30:00,80.602928,27.487104,85.1608647706,19.292928,5.627104,20.0968,61.31,21.86,65.0905192789,134.21,106.522928,8.997104,106.9022079757,19.292928,5.627104,20.0968,87.23,3.37,87.2950731714,130.6,101.822928,8.967103999999999,102.2170123837,19.292928,5.627104,20.0968,82.53,3.34,82.5975574699,133.08,77.272928,26.317104,81.6314606303,19.292928,5.627104,20.0968,57.98,20.69,61.560998205,134.21,19.292928,6.147104,20.2485544768,19.292928,5.627104,20.0968,0.0,0.52,0.52,134.43
2020-09-09 13:00:00,75.997472,32.050096,82.4792361992,23.417472,6.830096,24.3932,52.58,25.22,58.3155622454,134.62,105.567472,13.050096,106.3710305961,23.417472,6.830096,24.3932,82.15,6.22,82.385137616,133.12,100.997472,12.910096,101.8192512697,23.417472,6.830096,24.3932,77.58,6.08,77.8178822637,135.14,73.277472,24.820096,77.3668214945,23.417472,6.830096,24.3932,49.86,17.99,53.0062232195,134.62,23.417472,7.390096,24.5558855218,23.417472,6.830096,24.3932,0.0,0.56,0.56,134.83
2020-09-09 13:30:00,76.091696,32.336328,82.6775925428,24.021696,7.006328,25.0226,52.07,25.33,57.9041777422,135.47,100.851696,12.146328,101.5804994571,24.021696,7.006328,25.0226,76.83,5.14,77.0017434868,134.43,96.611696,12.056328,97.361054066,24.021696,7.006328,25.0226,72.59,5.05,72.7654492187,136.21,73.411696,25.406328,77.6837087943,24.021696,7.006328,25.0226,49.39,18.4,52.7060916783,135.47,24.061696,7.526328,25.2113233996,24.021696,7.006328,25.0226,0.04,0.52,0.5215361924,135.68
2020-09-09 14:00:00,73.251936,34.347648,80.9049259989,23.751936,6.927648,24.7416,49.5,27.42,56.5871575536,135.86,99.211936,10.767648,99.7945413754,23.751936,6.927648,24.7416,75.46,3.84,75.5576415725,134.83,95.031936,10.737648,95.6366349496,23.751936,6.927648,24.7416,71.28,3.81,71.3817518698,136.57,70.751936,23.577648,74.5770871847,23.751936,6.927648,24.7416,47.0,16.65,49.8620346556,135.86,23.751936,7.487648,24.9042031858,23.751936,6.927648,24.7416,0.0,0.56,0.56,136.07
2020-09-09 14:30:00,68.999312,36.780216,78.1900847006,26.229312,7.650216,27.3222,42.77,29.13,51.747751642,135.49,95.349312,10.180216,95.8912305515,26.229312,7.650216,27.3222,69.12,2.5300000000000002,69.1662873082,134.32,91.459312,10.210216,92.0274647172,26.229312,7.650216,27.3222,65.23,2.56,65.2802152264,136.17,66.959312,22.510216,70.6417673043,26.229312,7.650216,27.3222,40.73,14.86,43.3561126025,135.49,26.229312,8.210216,27.4842583083,26.229312,7.650216,27.3222,0.0,0.56,0.56,135.72
2020-09-09 15:00:00,65.167616,35.923888,74.4133314948,31.247616,9.113888,32.5496,33.92,26.81,43.2358936533,135.39,95.957616,12.683888,96.7922780143,31.247616,9.113888,32.5496,64.71,3.5700000000000003,64.808402233,134.29,92.307616,12.673888,93.1736197034,31.247616,9.113888,32.5496,61.06,3.56,61.1636918441,136.17,63.787616,26.093888,68.9184369086,31.247616,9.113888,32.5496,32.54,16.98,36.7038417608,135.39,31.247616,9.633888,32.6990107447,31.247616,9.113888,32.5496,0.0,0.52,0.52,135.61
2020-09-09 15:30:00,61.52616,35.75388,71.1604405509,34.43616,10.04388,35.871,27.09,25.71,37.3479878976,134.97,94.73616,13.73388,95.7264826023,34.43616,10.04388,35.871,60.3,3.69,60.4127974853,133.95,91.31616,13.70388,92.3387102152,34.43616,10.04388,35.871,56.88,3.66,56.9976315297,135.82,60.63616,27.85388,66.7276743983,34.43616,10.04388,35.871,26.2,17.81,31.680216224,134.97,34.43616,10.60388,36.0318107594,34.43616,10.04388,35.871,0.0,0.56,0.56,135.17
2020-09-09 16:00:00,65.475312,35.548216,74.5029673388,31.365312,9.148216,32.6722,34.11,26.4,43.1329583961,135.25,95.055312,12.178216,95.8322559703,31.365312,9.148216,32.6722,63.69,3.03,63.7620341583,134.34,91.475312,12.178216,92.2824016291,31.365312,9.148216,32.6722,60.11,3.03,60.1863190435,136.13,64.105312,26.478216,69.3583949437,31.365312,9.148216,32.6722,32.74,17.33,37.0437106673,135.25,31.365312,9.668216,32.8215965102,31.365312,9.148216,32.6722,0.0,0.52,0.52,135.45
2020-09-09 16:30:00,70.041584,35.411712,78.4844751273,27.811584,8.111712,28.9704,42.23,27.3,50.2858121144,135.18,98.561584,10.371712,99.1057932232,27.811584,8.111712,28.9704,70.75,2.26,70.7860869098,134.18,94.621584,10.421712,95.1937825684,27.811584,8.111712,28.9704,66.81,2.31,66.8499229618,136.03,68.081584,24.471712,72.3461593187,27.811584,8.111712,28.9704,40.27,16.36,43.4663375499,135.18,27.811584,8.671712,29.1321608124,27.811584,8.111712,28.9704,0.0,0.56,0.56,135.4
2020-09-09 17:00:00,71.659152,36.659336,80.4918690386,25.369152,7.399336,26.4262,46.29,29.26,54.762320075,135.14,101.109152,8.709336,101.4835609925,25.369152,7.399336,26.4262,75.74,1.31,75.7513280412,134.0,96.909152,8.799336,97.307821142,25.369152,7.399336,26.4262,71.54,1.4,71.5536973189,135.85,69.429152,21.969336,72.8221042797,25.369152,7.399336,26.4262,44.06,14.57,46.4065566488,135.14,25.369152,7.9193359999999995,26.5764887801,25.369152,7.399336,26.4262,0.0,0.52,0.52,135.35
2020-09-09 17:30:00,74.081408,37.683744,83.1150983463,24.321408,7.093744,25.3348,49.76,30.59,58.410664266,135.43,105.131408,7.953744,105.431849987,24.321408,7.093744,25.3348,80.81,0.86,80.8145760368,134.23,100.651408,8.093744,100.9763072424,24.321408,7.093744,25.3348,76.33,1.0,76.3365502233,136.05,71.591408,20.583744,74.4917459621,24.321408,7.093744,25.3348,47.27,13.49,49.1572273425,135.43,24.321408,7.653744,25.4972681737,24.321408,7.093744,25.3348,0.0,0.56,0.56,135.66
2020-09-09 18:00:00,75.710688,37.764784,84.6066616053,22.370688,6.524784,23.3028,53.34,31.24,61.8149917091,135.55,107.450688,7.144784,107.6879672483,22.370688,6.524784,23.3028,85.08,0.62,85.0822590203,134.37,102.750688,7.294784,103.0093090846,22.370688,6.524784,23.3028,80.38,0.77,80.3836880219,136.12,73.000688,19.494784,75.5588978988,22.370688,6.524784,23.3028,50.63,12.97,52.2648811345,135.55,22.410688,7.044784,23.4918691943,22.370688,6.524784,23.3028,0.04,0.52,0.5215361924,135.79
2020-09-09 18:30:00,78.989104,37.133072,87.281977446,16.159104,4.713072,16.8324,62.83,32.42,70.7012397345,135.48,107.259104,5.023072,107.3766578135,16.159104,4.713072,16.8324,91.1,0.31,91.1005274408,134.27,102.249104,4.833072,102.3632641809,16.159104,4.713072,16.8324,86.09,0.12,86.0900836334,136.03,75.579104,16.513072,77.3620223903,16.159104,4.713072,16.8324,59.42,11.8,60.5803301411,135.48,16.159104,5.273072,16.9977036802,16.159104,4.713072,16.8324,0.0,0.56,0.56,135.72
2020-09-09 19:00:00,78.398096,53.126528,94.7031648561,12.948096,3.776528,13.4876,65.45,49.35,81.9702690004,133.91,108.268096,6.116528,108.4407327817,12.948096,3.776528,13.4876,95.32,2.34,95.3487178729,133.38,103.048096,6.136528,103.2306498339,12.948096,3.776528,13.4876,90.1,2.36,90.1309025806,135.32,75.688096,25.276528,79.7971850621,12.948096,3.776528,13.4876,62.74,21.5,66.3216224168,133.91,12.948096,4.296528,13.6423364157,12.948096,3.776528,13.4876,0.0,0.52,0.52,134.15
2020-09-09 19:30:00,79.197296,58.287128,98.334129295,9.727295999999999,2.837128,10.1326,69.47,55.45,88.8863510332,133.91,108.047296,6.017128,108.2147125038,9.727295999999999,2.837128,10.1326,98.32,3.18,98.371412514,133.85,102.677296,6.037128,102.8546257023,9.727295999999999,2.837128,10.1326,92.95,3.2,93.0050670663,135.69,76.587296,28.367128,81.6719527106,9.727295999999999,2.837128,10.1326,66.86,25.53,71.5684322869,133.91,9.727295999999999,3.397128,10.3034346759,9.727295999999999,2.837128,10.1326,0.0,0.56,0.56,134.15
2020-09-09 20:00:00,80.758464,57.824552,99.3257686688,8.518464,2.484552,8.8734,72.24,55.34,91.0007318652,133.79,108.868464,5.524552,109.0085461261,8.518464,2.484552,8.8734,100.35,3.04,100.3960362763,133.71,103.388464,5.564552,103.5381027798,8.518464,2.484552,8.8734,94.87,3.08,94.9199836705,135.61,77.998464,27.974552,82.8633570763,8.518464,2.484552,8.8734,69.48,25.49,74.0081786021,133.79,8.518464,3.004552,9.0328047494,8.518464,2.484552,8.8734,0.0,0.52,0.52,134.03
2020-09-09 20:30:00,81.618912,58.008016,100.1327954085,8.838912,2.578016,9.2072,72.78,55.43,91.4844975939,134.74,109.888912,6.148016,110.0607608609,8.838912,2.578016,9.2072,101.05,3.5700000000000003,101.11304268,134.84,104.408912,6.118016,104.5880061231,8.838912,2.578016,9.2072,95.57,3.54,95.635539942,136.55,78.738912,29.008016,83.9123426869,8.838912,2.578016,9.2072,69.9,26.43,74.7298795663,134.74,8.838912,3.138016,9.3794194788,8.838912,2.578016,9.2072,0.0,0.56,0.56,134.97
2020-09-09 21:00:00,78.584336,52.390848,94.4473335713,8.574336,2.500848,8.9316,70.01,49.89,85.9675066522,134.45,101.104336,11.270848,101.7306186585,8.574336,2.500848,8.9316,92.53,8.77,92.9446813971,132.21,96.184336,10.550848,96.7612881543,8.574336,2.500848,8.9316,87.61,8.05,87.9790577353,134.37,75.864336,33.820848,83.0617073997,8.574336,2.500848,8.9316,67.29,31.32,74.2218734606,134.45,8.574336,3.060848,9.1042862609,8.574336,2.500848,8.9316,0.0,0.56,0.56,134.68
2020-09-09 21:30:00,75.70192,53.12556,92.4830028546,8.28192,2.41556,8.627,67.42,50.71,84.3620797515,133.86,97.72192,11.77556,98.4288446635,8.28192,2.41556,8.627,89.44,9.36,89.9284337682,131.49,92.93192,11.14556,93.5978913363,8.28192,2.41556,8.627,84.65,8.73,85.0989741419,133.72,73.12192,32.35556,79.9605993437,8.28192,2.41556,8.627,64.84,29.94,71.4186894307,133.86,8.28192,2.93556,8.7867918719,8.28192,2.41556,8.627,0.0,0.52,0.52,134.09
2020-09-09 22:00:00,71.457152,54.693336,89.9860298866,8.377152,2.443336,8.7262,63.08,52.25,81.9093944551,133.49,93.007152,13.313336,93.9551767525,8.377152,2.443336,8.7262,84.63,10.87,85.3252237032,130.99,88.457152,12.613336,89.3519109197,8.377152,2.443336,8.7262,80.08,10.17,80.7232017452,133.34,69.117152,30.523336,75.5569635517,8.377152,2.443336,8.7262,60.74,28.08,66.9166197592,133.49,8.377152,3.003336,8.8992529327,8.377152,2.443336,8.7262,0.0,0.56,0.56,133.7
2020-09-09 22:30:00,66.852304,55.290672,86.7541869901,8.882304,2.590672,9.2524,57.97,52.7,78.3441822984,133.8,87.642304,15.110672,88.9354027298,8.882304,2.590672,9.2524,78.76,12.52,79.7489059486,131.56,83.372304,14.340672,84.5966662918,8.882304,2.590672,9.2524,74.49,11.75,75.411024393,133.83,64.842304,30.560672,71.6831853444,8.882304,2.590672,9.2524,55.96,27.97,62.5607105139,133.8,8.882304,3.110672,9.4112488353,8.882304,2.590672,9.2524,0.0,0.52,0.52,134.02
2020-09-09 23:00:00,62.693504,55.652271999999996,83.8310850613,9.333504,2.722272,9.7224,53.36,52.93,75.1589948043,134.21,82.823504,16.172272,84.3876483644,9.333504,2.722272,9.7224,73.49,13.45,74.7106592127,132.21,78.803504,15.342272,80.2831087639,9.333504,2.722272,9.7224,69.47,12.62,70.6069777005,134.35,60.973504,30.992272,68.3980198088,9.333504,2.722272,9.7224,51.64,28.27,58.8717461946,134.21,9.333504,3.282272,9.893816574,9.333504,2.722272,9.7224,0.0,0.56,0.56,134.41
2020-09-09 23:30:00,58.349344,56.664392,81.3357194962,9.409344,2.744392,9.8014,48.94,53.92,72.8181982749,133.68,77.669344,17.664392,79.6527321698,9.409344,2.744392,9.8014,68.26,14.92,69.8715535823,131.62,73.909344,16.754392,75.78456823,9.409344,2.744392,9.8014,64.5,14.01,66.0040157869,133.85,56.889344,29.554392,64.1081862732,9.409344,2.744392,9.8014,47.48,26.81,54.5263835221,133.68,9.409344,3.304392,9.9727007877,9.409344,2.744392,9.8014,0.0,0.56,0.56,133.87
2020-09-10 00:00:00,56.013744,57.143592,80.0183080523,8.823744,2.573592,9.1914,47.19,54.57,72.1441681635,134.54,73.803744,18.093592,75.9892801642,8.823744,2.573592,9.1914,64.98,15.52,66.8077151233,132.74,70.243744,17.173592,72.312625684,8.823744,2.573592,9.1914,61.42,14.6,63.1314216536,134.79,54.633744,29.783592,62.224660191,8.823744,2.573592,9.1914,45.81,27.21,53.2817060538,134.54,8.863744,3.093592,9.3880918807,8.823744,2.573592,9.1914,0.04,0.52,0.5215361924,134.73
2020-09-10 00:30:00,54.043248,59.483864,80.3679210305,8.653248,2.523864,9.0138,45.39,56.96,72.8333282227,135.78,71.003248,19.503864,73.6332936753,8.653248,2.523864,9.0138,62.35,16.98,64.6207621434,134.23,67.593248,18.503864,70.0802408538,8.653248,2.523864,9.0138,58.94,15.98,61.0678638893,136.03,52.763248,28.953864,60.1854349493,8.653248,2.523864,9.0138,44.11,26.43,51.422145035,135.78,8.653248,3.083864,9.1863441107,8.653248,2.523864,9.0138,0.0,0.56,0.56,135.98
2020-09-10 01:00:00,52.75112,58.21616,78.5608168644,8.42112,2.45616,8.772,44.33,55.76,71.2343070437,136.24,68.81112,21.30616,72.0341772328,8.42112,2.45616,8.772,60.39,18.85,63.2635329396,134.31,65.53112,20.26616,68.5933300664,8.42112,2.45616,8.772,57.11,17.81,59.8226395272,136.1,51.50112,30.61616,59.9142271451,8.42112,2.45616,8.772,43.08,28.16,51.4671934343,136.24,8.46112,3.01616,8.9826372965,8.42112,2.45616,8.772,0.04,0.56,0.5614267539000001,136.43
2020-09-10 01:30:00,53.309072,52.488896,74.8127085514,8.739072,2.548896,9.1032,44.57,49.94,66.9364512056,136.07,67.199072,28.088896,72.8333807822,8.739072,2.548896,9.1032,58.46,25.54,63.7954794637,131.93,64.069072,26.718896,69.4171836824,8.739072,2.548896,9.1032,55.33,24.17,60.3787860097,134.08,52.049072,35.938896,63.2511671178,8.739072,2.548896,9.1032,43.31,33.39,54.6868192529,136.07,8.739072,3.108896,9.2755923671,8.739072,2.548896,9.1032,0.0,0.56,0.56,136.26
2020-09-10 02:00:00,52.767552,52.595536,74.5030533012,9.447552,2.755536,9.8412,43.32,49.84,66.0352027331,136.34,67.307552,28.095536,72.9360384128,9.447552,2.755536,9.8412,57.86,25.34,63.1656172296,132.24,64.217552,26.725535999999998,69.5567988004,9.447552,2.755536,9.8412,54.77,23.97,59.7855651475,134.32,51.567552,36.575536,63.2216913168,9.447552,2.755536,9.8412,42.12,33.82,54.0174675452,136.34,9.447552,3.315536,10.0124431464,9.447552,2.755536,9.8412,0.0,0.56,0.56,136.51
2020-09-10 02:30:00,52.417168,68.470424,86.2308440402,9.327168,2.720424,9.7158,43.09,65.75,78.6117713832,135.97,66.867168,25.990424,71.7406460526,9.327168,2.720424,9.7158,57.54,23.27,62.067257874,132.63,63.837168,24.720424,68.4564341826,9.327168,2.720424,9.7158,54.51,22.0,58.7821409954,134.67,50.587168,44.880424,67.6262820557,9.327168,2.720424,9.7158,41.26,42.16,58.9902805554,135.97,9.327168,3.320424,9.900569601800001,9.327168,2.720424,9.7158,0.0,0.6000000000000001,0.6000000000000001,136.14
2020-09-10 03:00:00,51.48472,75.45096,91.3428911213,9.53472,2.7809600000000003,9.932,41.95,72.67,83.9090662563,134.92,65.89472,24.31096,70.2362933247,9.53472,2.7809600000000003,9.932,56.36,21.53,60.3323337855,131.88,62.92472,23.12096,67.0380427698,9.53472,2.7809600000000003,9.932,53.39,20.34,57.133245138,134.05,49.43472,49.97096,70.2914531419,9.53472,2.7809600000000003,9.932,39.9,47.19,61.7972984846,134.92,9.53472,3.34096,10.1031133419,9.53472,2.7809600000000003,9.932,0.0,0.56,0.56,135.06
2020-09-10 03:30:00,50.024848,77.072664,91.8840625652,9.574848,2.792664,9.9738,40.45,74.28,84.5796719076,135.32,64.674848,25.422664,69.4920701136,9.574848,2.792664,9.9738,55.1,22.63,59.5661556591,132.32,61.774848,24.182664,66.3395288162,9.574848,2.792664,9.9738,52.2,21.39,56.412517228,134.46,48.104848,49.022664,68.6825886725,9.574848,2.792664,9.9738,38.53,46.23,60.1811747974,135.32,9.574848,3.352664,10.1448543666,9.574848,2.792664,9.9738,0.0,0.56,0.56,135.48
2020-09-10 04:00:00,51.352512,75.722816,91.4933076879,9.472512,2.762816,9.8672,41.88,72.96,84.1254777104,135.07,65.182512,24.502816,69.6358231269,9.472512,2.762816,9.8672,55.71,21.74,59.8016028213,132.04,62.262512,23.302816,66.4803853334,9.472512,2.762816,9.8672,52.79,20.54,56.645173669100004,134.22,49.322512,49.872816,70.1427684495,9.472512,2.762816,9.8672,39.85,47.11,61.7039269415,135.07,9.472512,3.362816,10.0517170195,9.472512,2.762816,9.8672,0.0,0.6000000000000001,0.6000000000000001,135.22
2020-09-10 04:30:00,51.860896,76.131928,92.1174413177,8.680896,2.5319279999999997,9.0426,43.18,73.6,85.3315439917,134.61,64.870896,24.881928,69.4790867013,8.680896,2.5319279999999997,9.0426,56.19,22.35,60.4718000394,131.42,61.880896,23.651928,66.2469545555,8.680896,2.5319279999999997,9.0426,53.2,21.12,57.2389238194,133.72,49.750896,48.271928,69.3204925375,8.680896,2.5319279999999997,9.0426,41.07,45.74,61.472697191500004,134.61,8.680896,3.091928,9.2150949056,8.680896,2.5319279999999997,9.0426,0.0,0.56,0.56,134.74
2020-09-10 05:00:00,53.088416,75.278288,92.1151483612,7.948416,2.318288,8.2796,45.14,72.96,85.794995192,134.64,65.868416,24.188288,70.1692347309,7.948416,2.318288,8.2796,57.92,21.87,61.911414941,131.42,62.798416,22.978288,66.8703429894,7.948416,2.318288,8.2796,54.85,20.66,58.6119279669,133.75,50.788416,48.538288,70.2526056582,7.948416,2.318288,8.2796,42.84,46.22,63.0202665815,134.64,7.948416,2.878288,8.4535116206,7.948416,2.318288,8.2796,0.0,0.56,0.56,134.77
2020-09-10 05:30:00,52.541312,79.601216,95.3778960523,8.061312,2.351216,8.3972,44.48,77.25,89.1405233325,133.45,68.581312,16.941216,70.6427714292,8.061312,2.351216,8.3972,60.52,14.59,62.2538231758,132.28,65.311312,15.401216,67.1026447276,8.061312,2.351216,8.3972,57.25,13.05,58.7185234828,134.45,50.401312,42.731216,66.077598868,8.061312,2.351216,8.3972,42.34,40.38,58.5082900109,133.45,8.061312,2.871216,8.5573729894,8.061312,2.351216,8.3972,0.0,0.52,0.52,133.56
2020-09-10 06:00:00,54.966064,80.691352,97.6338183174,6.896064,2.011352,7.1834,48.07,78.68,92.202317216,133.48,71.376064,14.981352,72.9313610176,6.896064,2.011352,7.1834,64.48,12.97,65.7715082692,132.65,67.836064,14.151352,69.2964093041,6.896064,2.011352,7.1834,60.94,12.14,62.1374540837,134.79,52.546064,41.011352,66.6559812377,6.896064,2.011352,7.1834,45.65,39.0,60.0410068203,133.48,6.896064,2.571352,7.3598607188,6.896064,2.011352,7.1834,0.0,0.56,0.56,133.59
2020-09-10 06:30:00,61.622112,78.255616,99.6053518787,6.602112,1.925616,6.8772,55.02,76.33,94.0928759259,133.86,78.432112,11.755616,79.3082007129,6.602112,1.925616,6.8772,71.83,9.83,72.4995020673,133.01,74.542112,11.085616,75.3619091021,6.602112,1.925616,6.8772,67.94,9.16,68.5547168326,135.09,58.552112,43.825616,73.137093444,6.602112,1.925616,6.8772,51.95,41.9,66.7413852119,133.86,6.602112,2.485616,7.0545141406,6.602112,1.925616,6.8772,0.0,0.56,0.56,133.97
2020-09-10 07:00:00,67.006304,76.672672,101.826044838,6.8663039999999995,2.002672,7.1524,60.14,74.67,95.8771531701,134.1,85.256304,9.522672,85.7864712747,6.8663039999999995,2.002672,7.1524,78.39,7.52,78.7498730158,133.19,81.066304,8.982672,81.5624548458,6.8663039999999995,2.002672,7.1524,74.2,6.98,74.5275814716,135.23,63.466304,45.682672,78.1976870788,6.8663039999999995,2.002672,7.1524,56.6,43.68,71.4947718368,134.1,6.8663039999999995,2.562672,7.3289438803,6.8663039999999995,2.002672,7.1524,0.0,0.56,0.56,134.2
2020-09-10 07:30:00,74.170496,73.689728,104.553519738,7.130496,2.079728,7.4276,67.04,71.61,98.093596631,133.83,93.850496,5.969728,94.0401682891,7.130496,2.079728,7.4276,86.72,3.89,86.8072030421,132.66,89.260496,5.629728,89.4378554278,7.130496,2.079728,7.4276,82.13,3.55,82.2066870759,134.8,69.930496,48.079728,84.8642122179,7.130496,2.079728,7.4276,62.8,46.0,77.8449741473,133.83,7.130496,2.639728,7.6034293,7.130496,2.079728,7.4276,0.0,0.56,0.56,133.93
2020-09-10 08:00:00,77.171584,71.156712,104.9701435634,9.451584,2.756712,9.8454,67.72,68.4,96.2525760694,132.99,98.631584,3.836712,98.7061787393,9.451584,2.756712,9.8454,89.18,1.08,89.1865393431,131.18,93.921584,3.726712,93.9954909738,9.451584,2.756712,9.8454,84.47,0.97,84.4755692493,133.84,72.871584,50.406712,88.6064578308,9.451584,2.756712,9.8454,63.42,47.65,79.3260291455,132.99,9.491584,3.316712,10.0543893559,9.451584,2.756712,9.8454,0.04,0.56,0.5614267539000001,133.1
2020-09-10 08:30:00,78.830304,69.964672,105.4005320518,12.050304,3.514672,12.5524,66.78,66.45,94.2081254457,132.95,101.430304,5.024672,101.5546842752,12.050304,3.514672,12.5524,89.38,1.51,89.3927541806,130.75,96.710304,5.094672,96.8444039816,12.050304,3.514672,12.5524,84.66,1.58,84.674742397,133.71,74.600304,52.954672,91.4844393518,12.050304,3.514672,12.5524,62.55,49.44,79.729643797,132.95,12.050304,4.074672,12.7205651761,12.050304,3.514672,12.5524,0.0,0.56,0.56,133.06
2020-09-10 09:00:00,78.029648,68.904064,104.0980115215,13.659648,3.984064,14.2288,64.37,64.92,91.4226629452,132.87,102.789648,6.514064,102.9958482938,13.659648,3.984064,14.2288,89.13,2.5300000000000002,89.1659004328,130.79,98.109648,6.514064,98.3256632852,13.659648,3.984064,14.2288,84.45,2.5300000000000002,84.4878890729,133.63,73.999648,54.454064,91.8759652479,13.659648,3.984064,14.2288,60.34,50.47,78.6647093683,132.87,13.659648,4.544064,14.3956417405,13.659648,3.984064,14.2288,0.0,0.56,0.56,133.0
2020-09-10 09:30:00,81.84832,68.38576,106.6572063088,11.60832,3.38576,12.092,70.24,65.0,95.7008756491,132.51,104.16832,6.59576,104.3769272474,11.60832,3.38576,12.092,92.56,3.21,92.6156450067,130.29,99.32832,6.56576,99.5450870631,11.60832,3.38576,12.092,87.72,3.18,87.7776212938,133.14,77.25832,53.31576,93.8691550702,11.60832,3.38576,12.092,65.65,49.93,82.4798605721,132.51,11.60832,3.94576,12.2605919596,11.60832,3.38576,12.092,0.0,0.56,0.56,132.62
2020-09-10 10:00:00,80.654224,68.466232,105.7956935481,12.604224,3.6762319999999997,13.1294,68.05,64.79,93.9603458912,132.71,103.204224,6.996232,103.4410900641,12.604224,3.6762319999999997,13.1294,90.6,3.32,90.6608096147,130.52,98.444224,6.946232,98.6889830628,12.604224,3.6762319999999997,13.1294,85.84,3.27,85.9022613206,133.37,76.244224,53.986232,93.4221330249,12.604224,3.6762319999999997,13.1294,63.64,50.31,81.1242608595,132.71,12.604224,4.196232,13.2843827723,12.604224,3.6762319999999997,13.1294,0.0,0.52,0.52,132.81
2020-09-10 10:30:00,80.126768,67.863224,105.0034100484,13.656768,3.983224,14.2258,66.47,63.88,92.1895617736,132.61,101.826768,7.213224,102.0819341598,13.656768,3.983224,14.2258,88.17,3.23,88.2291437111,130.52,97.196768,7.173224,97.4611043042,13.656768,3.983224,14.2258,83.54,3.19,83.6008833685,133.37,75.866768,54.823224,93.602096005,13.656768,3.983224,14.2258,62.21,50.84,80.3417058569,132.61,13.656768,4.543224,14.3926438336,13.656768,3.983224,14.2258,0.0,0.56,0.56,132.7
2020-09-10 11:00:00,78.729072,67.223896,103.5244848884,15.099072,4.403896,15.7282,63.63,62.82,89.4154869136,132.33,101.029072,7.803896,101.3300260632,15.099072,4.403896,15.7282,85.93,3.4,85.9972377463,130.45,96.519072,7.763896,96.830828463,15.099072,4.403896,15.7282,81.42,3.36,81.4892999111,133.14,74.729072,55.933896,93.3436389034,15.099072,4.403896,15.7282,59.63,51.53,78.8103914468,132.33,15.139072,4.963896,15.9320985598,15.099072,4.403896,15.7282,0.04,0.56,0.5614267539000001,132.39
2020-09-10 11:30:00,76.136016,67.605088,101.8191576072,17.846016,5.205088,18.5896,58.29,62.4,85.3901873754,132.33,99.336016,8.385088,99.6892861622,17.846016,5.205088,18.5896,81.49,3.18,81.5520232735,130.66,95.036016,8.335088,95.4008282413,17.846016,5.205088,18.5896,77.19,3.13,77.2534335807,133.2,72.616016,56.815088,92.2010846149,17.846016,5.205088,18.5896,54.77,51.61,75.2551991559,132.33,17.846016,5.765088,18.7541069294,17.846016,5.205088,18.5896,0.0,0.56,0.56,132.39
2020-09-10 12:00:00,75.411728,68.055504,101.5799209718,19.081728,5.565504,19.8768,56.33,62.49,84.1312605397,132.29,99.381728,8.705504,99.7622857605,19.081728,5.565504,19.8768,80.3,3.14,80.3613688286,130.66,95.161728,8.675504,95.5563647571,19.081728,5.565504,19.8768,76.08,3.11,76.1435387935,133.17,72.081728,56.955504,91.8678667835,19.081728,5.565504,19.8768,53.0,51.39,73.8236554229,132.29,19.081728,6.125504,20.0408119277,19.081728,5.565504,19.8768,0.0,0.56,0.56,132.36
2020-09-10 12:30:00,73.416448,68.866464,100.6606412696,21.176448,6.176464,22.0588,52.24,62.69,81.6030250665,132.16,97.316448,8.986464,97.7304844281,21.176448,6.176464,22.0588,76.14,2.81,76.1918348644,130.55,93.276448,8.956464,93.7054640823,21.176448,6.176464,22.0588,72.1,2.7800000000000002,72.153575102,133.05,70.436448,57.336464,90.8227026182,21.176448,6.176464,22.0588,49.26,51.16,71.0203717253,132.16,21.176448,6.696464,22.2100108059,21.176448,6.176464,22.0588,0.0,0.52,0.52,132.22
2020-09-10 13:00:00,71.949824,67.992032,98.9934017454,22.429824,6.542032,23.3644,49.52,61.45,78.9197877595,132.09,97.839824,9.332032,98.2838642993,22.429824,6.542032,23.3644,75.41,2.79,75.4615942053,130.59,93.849824,9.312032,94.310674925,22.429824,6.542032,23.3644,71.42,2.77,71.4736965603,133.12,69.229824,58.582032,90.6897072678,22.429824,6.542032,23.3644,46.8,52.04,69.9885819259,132.09,22.429824,7.102032,23.5273428844,22.429824,6.542032,23.3644,0.0,0.56,0.56,132.17
2020-09-10 13:30:00,73.289936,67.131648,99.3884947168,20.919936,6.101648,21.7916,52.37,61.03,80.4193869661,131.71,99.509936,9.481648,99.9606373105,20.919936,6.101648,21.7916,78.59,3.38,78.6626499681,130.09,95.329936,9.441648,95.7963538697,20.919936,6.101648,21.7916,74.41,3.34,74.4849226354,132.68,70.369936,57.831648,91.084726508,20.919936,6.101648,21.7916,49.45,51.73,71.5632265902,131.71,20.919936,6.661648,21.9549829497,20.919936,6.101648,21.7916,0.0,0.56,0.56,131.8
2020-09-10 14:00:00,74.078288,67.761584,100.3953436131,19.308288,5.631584,20.1128,54.77,62.13,82.8244517036,132.0,99.348288,8.771584,99.7347633195,19.308288,5.631584,20.1128,80.04,3.14,80.1015680246,130.41,95.088288,8.741584,95.4892549222,19.308288,5.631584,20.1128,75.78,3.11,75.8437901215,132.93,70.938288,57.041584,91.0273750561,19.308288,5.631584,20.1128,51.63,51.41,72.8604488045,132.0,19.308288,6.151584,20.2645496175,19.308288,5.631584,20.1128,0.0,0.52,0.52,132.08
2020-09-10 14:30:00,75.82264,67.70452,101.6512408434,17.19264,5.01452,17.909,58.63,62.69,85.8342181184,132.53,97.07264,7.99452,97.4012822636,17.19264,5.01452,17.909,79.88,2.98,79.9355665521,131.28,92.82264,7.98452,93.1654177053,17.19264,5.01452,17.909,75.63,2.9699999999999998,75.6882936787,133.52,72.33264,56.70452,91.9098112162,17.19264,5.01452,17.909,55.14,51.69,75.5795984377,132.53,17.19264,5.57452,18.0737971495,17.19264,5.01452,17.909,0.0,0.56,0.56,132.62
2020-09-10 15:00:00,74.42416,67.95288,100.7797077392,16.60416,4.84288,17.296,57.82,63.11,85.5921988268,132.65,99.38416,8.06288,99.7106879567,16.60416,4.84288,17.296,82.78,3.22,82.8426025666,131.32,95.00416,8.03288,95.3431569563,16.60416,4.84288,17.296,78.4,3.19,78.464871758,133.57,71.05416,56.46288,90.7565450598,16.60416,4.84288,17.296,54.45,51.62,75.0295068623,132.65,16.64416,5.40288,17.4991192464,16.60416,4.84288,17.296,0.04,0.56,0.5614267539000001,132.74
2020-09-10 15:30:00,76.76816,68.47988,102.8729524929,14.46816,4.21988,15.071,62.3,64.26,89.5021653369,132.59,99.69816,6.75988,99.9270688302,14.46816,4.21988,15.071,85.23,2.54,85.2678397756,131.24,95.14816,6.76988,95.3886975831,14.46816,4.21988,15.071,80.68,2.55,80.7202880322,133.47,73.00816,54.63988,91.1905034146,14.46816,4.21988,15.071,58.54,50.42,77.2600025887,132.59,14.46816,4.77988,15.2372867204,14.46816,4.21988,15.071,0.0,0.56,0.56,132.68
2020-09-10 16:00:00,80.878496,67.053728,105.0596666372,13.418496,3.913728,13.9776,67.46,63.14,92.3986536698,132.22,103.128496,6.863728,103.3566516934,13.418496,3.913728,13.9776,89.71,2.95,89.7584904062,130.82,98.348496,6.863728,98.5877143843,13.418496,3.913728,13.9776,84.93,2.95,84.9812179249,133.12,76.698496,54.703728,94.2080524465,13.418496,3.913728,13.9776,63.28,50.79,81.1417432645,132.22,13.418496,4.473728,14.1446200769,13.418496,3.913728,13.9776,0.0,0.56,0.56,132.33
2020-09-10 16:30:00,84.843856,65.703208,107.3097919225,11.393856,3.323208,11.8686,73.45,62.38,96.3647596375,132.02,105.853856,6.843208,106.0748241846,11.393856,3.323208,11.8686,94.46,3.52,94.5255626802,130.54,100.823856,6.823208,101.0544709853,11.393856,3.323208,11.8686,89.43,3.5,89.4984631153,132.91,80.113856,54.453208,96.867857335,11.393856,3.323208,11.8686,68.72,51.13,85.6546280127,132.02,11.393856,3.8432079999999997,12.0245666151,11.393856,3.323208,11.8686,0.0,0.52,0.52,132.14
2020-09-10 17:00:00,84.558848,67.444664,108.161830038,10.918848,3.184664,11.3738,73.64,64.26,97.7353426351,131.71,106.458848,5.154664,106.5835675817,10.918848,3.184664,11.3738,95.54,1.97,95.5603081828,130.07,101.348848,5.214664,101.4829133971,10.918848,3.184664,11.3738,90.43,2.03,90.4527821573,132.53,79.848848,52.214664,95.4055012227,10.918848,3.184664,11.3738,68.93,49.03,84.5889224426,131.71,10.918848,3.744664,11.5431256651,10.918848,3.184664,11.3738,0.0,0.56,0.56,131.83
2020-09-10 17:30:00,87.410752,68.003136,110.7477587631,8.890751999999999,2.593136,9.2612,78.52,65.41,102.1951980281,132.17,109.780752,4.383136,109.868218293,8.890751999999999,2.593136,9.2612,100.89,1.79,100.9058779259,130.52,104.400752,4.453136,104.4956814342,8.890751999999999,2.593136,9.2612,95.51,1.8599999999999999,95.5281094757,132.92,82.250752,51.233136,96.9021177733,8.890751999999999,2.593136,9.2612,73.36,48.64,88.0201067938,132.17,8.890751999999999,3.153136,9.4333312122,8.890751999999999,2.593136,9.2612,0.0,0.56,0.56,132.3
2020-09-10 18:00:00,86.885696,68.728328,110.7822514624,8.325696,2.428328,8.6726,78.56,66.3,102.7976828533,131.94,108.685696,2.8383279999999997,108.7227511648,8.325696,2.428328,8.6726,100.36,0.41000000000000003,100.3608374816,130.27,103.305696,2.928328,103.3471912096,8.325696,2.428328,8.6726,94.98,0.5,94.9813160574,132.75,81.725696,49.778328,95.6920651107,8.325696,2.428328,8.6726,73.4,47.35,87.3474813604,131.94,8.325696,2.948328,8.8323186016,8.325696,2.428328,8.6726,0.0,0.52,0.52,132.06
2020-09-10 18:30:00,86.208832,74.537576,113.9640862323,7.088832,2.067576,7.3842,79.12,72.47,107.2934075328,131.85,111.048832,7.787576,111.3215586871,7.088832,2.067576,7.3842,103.96,5.72,104.1172416077,132.07,105.458832,8.067576,105.7669656808,7.088832,2.067576,7.3842,98.37,6.0,98.5528127452,134.21,81.048832,43.777576,92.1161730045,7.088832,2.067576,7.3842,73.96,41.71,84.9105747242,131.85,7.088832,2.627576,7.5601385411,7.088832,2.067576,7.3842,0.0,0.56,0.56,131.96
2020-09-10 19:00:00,86.358864,75.166752,114.4897113177,5.508864,1.606752,5.7384,80.85,73.56,109.3059746766,131.64,112.488864,10.096752,112.9410860801,5.508864,1.606752,5.7384,106.98,8.49,107.3163570943,132.46,106.658864,9.866752,107.1142663925,5.508864,1.606752,5.7384,101.15,8.26,101.4866991285,134.56,81.028864,41.836752,91.1920534863,5.508864,1.606752,5.7384,75.52,40.23,85.5670690161,131.64,5.508864,2.126752,5.9051381559,5.508864,1.606752,5.7384,0.0,0.52,0.52,131.76
2020-09-10 19:30:00,87.208496,76.638728,116.0983049146,4.6584959999999995,1.358728,4.8526,82.55,75.28,111.7209957886,131.64,112.988496,9.828728,113.4151847084,4.6584959999999995,1.358728,4.8526,108.33,8.47,108.6606175208,132.25,107.098496,9.608728,107.5286729168,4.6584959999999995,1.358728,4.8526,102.44,8.25,102.7716697344,134.38,81.728496,40.128728,91.0486785699,4.6584959999999995,1.358728,4.8526,77.07,38.77,86.2722307582,131.64,4.6584959999999995,1.918728,5.0381645586,4.6584959999999995,1.358728,4.8526,0.0,0.56,0.56,131.76
2020-09-10 20:00:00,87.301952,75.954736,115.7184200715,4.781952,1.394736,4.9812,82.52,74.56,111.2148551229,131.11,113.451952,9.454736,113.8452346189,4.781952,1.394736,4.9812,108.67,8.06,108.9684931528,131.59,107.541952,9.264736,107.9402926303,4.781952,1.394736,4.9812,102.76,7.87,103.0609261554,133.86,81.811952,39.864736,91.0076516915,4.781952,1.394736,4.9812,77.03,38.47,86.102042949,131.11,4.781952,1.914736,5.1510463869,4.781952,1.394736,4.9812,0.0,0.52,0.52,131.24
2020-09-10 20:30:00,86.32536,77.05948,115.7161667054,4.69536,1.36948,4.891,81.63,75.69,111.3213052385,131.67,112.02536,8.78948,112.3696411038,4.69536,1.36948,4.891,107.33,7.42,107.5861761566,132.37,106.17536,8.61948,106.5246568011,4.69536,1.36948,4.891,101.48,7.25,101.7386499812,134.48,80.90536,39.82948,90.1779615749,4.69536,1.36948,4.891,76.21,38.46,85.364721636,131.67,4.69536,1.88948,5.0612785144,4.69536,1.36948,4.891,0.0,0.52,0.52,131.8
2020-09-10 21:00:00,81.977936,78.025648,113.1741301563,4.887936,1.425648,5.0916,77.09,76.6,108.6757935329,132.29,107.327936,6.985648,107.5550330017,4.887936,1.425648,5.0916,102.44,5.5600000000000005,102.5907754138,133.44,101.727936,6.905648,101.9620563598,4.887936,1.425648,5.0916,96.84,5.48,96.9949277024,135.36,76.957936,40.125648,86.7905037478,4.887936,1.425648,5.0916,72.07,38.7,81.8032694946,132.29,4.887936,1.9856479999999999,5.2758616661,4.887936,1.425648,5.0916,0.0,0.56,0.56,132.43
2020-09-10 21:30:00,78.393536,78.851448,111.1894659502,5.593536,1.631448,5.8266,72.8,77.22,106.1261909238,131.01,102.363536,4.571448,102.4655631871,5.593536,1.631448,5.8266,96.77,2.94,96.8146502344,131.89,97.033536,4.631448,97.1440035166,5.593536,1.631448,5.8266,91.44,3.0,91.4891993625,134.09,73.803536,37.611448,82.8346723707,5.593536,1.631448,5.8266,68.21,35.98,77.1178610959,131.01,5.633536,2.151448,6.0303777958,5.593536,1.631448,5.8266,0.04,0.52,0.5215361924,131.13
2020-09-10 22:00:00,73.665296,79.881128,108.6626451239,5.935296,1.731128,6.1826,67.73,78.15,103.4155471871,131.67,96.955296,3.591128,97.0217791156,5.935296,1.731128,6.1826,91.02,1.8599999999999999,91.0390026307,132.89,91.925296,3.711128,92.0001767157,5.935296,1.731128,6.1826,85.99,1.98,86.0127926532,134.92,69.505296,38.101128,79.2633719124,5.935296,1.731128,6.1826,63.57,36.37,73.2387998263,131.67,5.975296,2.291128,6.3994866825,5.935296,1.731128,6.1826,0.04,0.56,0.5614267539000001,131.8
2020-09-10 22:30:00,69.140192,82.060056,107.3043286197,5.760192,1.680056,6.0002,63.38,80.38,102.3619499619,132.46,91.050192,2.250056,91.0779897409,5.760192,1.680056,6.0002,85.29,0.5700000000000001,85.2919046569,134.02,86.330192,2.210056,86.358476123,5.760192,1.680056,6.0002,80.57,0.53,80.5717431858,135.86,65.370192,37.220056,75.2236304014,5.760192,1.680056,6.0002,59.61,35.54,69.4006030233,132.46,5.760192,2.200056,6.1660407297,5.760192,1.680056,6.0002,0.0,0.52,0.52,132.59
2020-09-10 23:00:00,65.243632,82.603976,105.2622836896,5.773632,1.683976,6.0142,59.47,80.92,100.422742942,132.53,86.123632,2.913976,86.1729147993,5.773632,1.683976,6.0142,80.35,1.23,80.3594138854,134.19,81.633632,2.783976,81.6810895855,5.773632,1.683976,6.0142,75.86,1.1,75.8679747983,135.99,61.833632,36.933976,72.0244168979,5.773632,1.683976,6.0142,56.06,35.25,66.2214927346,132.53,5.773632,2.203976,6.179994877,5.773632,1.683976,6.0142,0.0,0.52,0.52,132.66
2020-09-10 23:30:00,62.420224,78.259232,100.1039048062,5.380224,1.569232,5.6044,57.04,76.69,95.5767633894,134.04,78.900224,11.999232,79.8074364695,5.380224,1.569232,5.6044,73.52,10.43,74.2561465469,133.44,74.920224,11.019232,75.7262400894,5.380224,1.569232,5.6044,69.54,9.45,70.1791571622,135.37,59.170224,43.259232,73.2971797646,5.380224,1.569232,5.6044,53.79,41.69,68.0545384232,134.04,5.380224,2.129232,5.7862284089,5.380224,1.569232,5.6044,0.0,0.56,0.56,134.18
2020-09-11 00:00:00,59.739712,78.817416,98.8990306058,4.859712,1.417416,5.0622,54.88,77.4,94.8818971143,134.36,74.949712,13.417416,76.141226553,4.859712,1.417416,5.0622,70.09,12.0,71.1098312472,133.97,71.179712,12.657416,72.2963455522,4.859712,1.417416,5.0622,66.32,11.24,67.265741652,135.84,56.679712,42.977416,71.1312029874,4.859712,1.417416,5.0622,51.82,41.56,66.4269975236,134.36,4.859712,1.9774159999999998,5.2466155529,4.859712,1.417416,5.0622,0.0,0.56,0.56,134.51
2020-09-11 00:30:00,58.012096,79.573528,98.4751219379,4.812096,1.403528,5.0126,53.2,78.17,94.5557449339,134.74,72.422096,13.953528,73.7540570591,4.812096,1.403528,5.0126,67.61,12.55,68.7649227441,134.5,68.742096,13.163528,69.9911010906,4.812096,1.403528,5.0126,63.93,11.76,65.002634562,136.26,55.102096,42.963528,69.8720668207,4.812096,1.403528,5.0126,50.29,41.56,65.2404606054,134.74,4.812096,1.963528,5.1972791074,4.812096,1.403528,5.0126,0.0,0.56,0.56,134.9
2020-09-11 01:00:00,57.402816,79.992488,98.45751074020001,4.602816,1.342488,4.7946,52.8,78.65,94.7294172895,134.95,71.252816,13.972488,72.6098767995,4.602816,1.342488,4.7946,66.65,12.63,67.8361216462,134.68,67.642816,13.182488,68.915372351,4.602816,1.342488,4.7946,63.04,11.84,64.1422419315,136.45,54.532816,42.712488,69.2689299184,4.602816,1.342488,4.7946,49.93,41.37,64.8419756022,134.95,4.602816,1.902488,4.9804995452,4.602816,1.342488,4.7946,0.0,0.56,0.56,135.11
2020-09-11 01:30:00,56.718592,79.986256,98.0550856782,4.958592,1.446256,5.1652000000000005,51.76,78.54,94.0618371073,134.25,70.458592,14.836256,72.0036643423,4.958592,1.446256,5.1652000000000005,65.5,13.39,66.8546340952,133.87,66.898592,13.996256,68.347032076,4.958592,1.446256,5.1652000000000005,61.94,12.55,63.1986241939,135.77,53.958592,41.756256,68.2283999941,4.958592,1.446256,5.1652000000000005,49.0,40.31,63.4499495666,134.25,4.958592,2.006256,5.3490838244,4.958592,1.446256,5.1652000000000005,0.0,0.56,0.56,134.41
2020-09-11 02:00:00,56.52608,80.30344,98.2030559402,5.56608,1.62344,5.798,50.96,78.68,93.741474279,134.37,70.83608,14.86344,72.378671433,5.56608,1.62344,5.798,65.27,13.24,66.5993280747,133.98,67.28608,14.04344,68.7359787069,5.56608,1.62344,5.798,61.72,12.42,62.9572458102,135.87,53.79608,42.07344,68.294894222,5.56608,1.62344,5.798,48.23,40.45,62.9470841263,134.37,5.56608,2.18344,5.9790180465,5.56608,1.62344,5.798,0.0,0.56,0.56,134.52
2020-09-11 02:30:00,54.215008,80.183544,96.7918788992,6.1150079999999996,1.783544,6.3698,48.1,78.4,91.9791824273,134.32,69.045008,15.783544,70.8260784663,6.1150079999999996,1.783544,6.3698,62.93,14.0,64.4684798952,134.01,65.615008,14.933544,67.2929417639,6.1150079999999996,1.783544,6.3698,59.5,13.15,60.9358063867,135.92,51.755008,42.283544,66.8317211082,6.1150079999999996,1.783544,6.3698,45.64,40.5,61.0185185005,134.32,6.1150079999999996,2.343544,6.5487037893,6.1150079999999996,1.783544,6.3698,0.0,0.56,0.56,134.46
2020-09-11 03:00:00,52.284416,82.911288,98.0201093362,7.204416,2.101288,7.5046,45.08,80.81,92.5335749877,134.76,67.434416,16.961288,69.5347808789,7.204416,2.101288,7.5046,60.23,14.86,62.036058063,134.44,64.144416,16.061288,66.1246631462,7.204416,2.101288,7.5046,56.94,13.96,58.6263183221,136.25,50.074416,41.151288,64.8141623552,7.204416,2.101288,7.5046,42.87,39.05,57.9891317404,134.76,7.204416,2.661288,7.6802385197,7.204416,2.101288,7.5046,0.0,0.56,0.56,134.9
2020-09-11 03:30:00,50.35928,85.12104,98.9022170267,8.84928,2.58104,9.218,41.51,82.54,92.390106072,134.88,66.68928,17.89104,69.0474429592,8.84928,2.58104,9.218,57.84,15.31,59.8319454807,134.44,63.51928,16.98104,65.7499403133,8.84928,2.58104,9.218,54.67,14.4,56.5346698938,136.25,48.47928,40.31104,63.0493499982,8.84928,2.58104,9.218,39.63,37.73,54.7182766541,134.88,8.84928,3.14104,9.3902017444,8.84928,2.58104,9.218,0.0,0.56,0.56,135.02
2020-09-11 04:00:00,49.926336,84.906848,98.4977759327,9.246336,2.696848,9.6316,40.68,82.21,91.724296127,134.95,66.616336,17.756848,68.9423082944,9.246336,2.696848,9.6316,57.37,15.06,59.3137462988,134.54,63.456336,16.846848,65.6545723166,9.246336,2.696848,9.6316,54.21,14.15,56.0263027515,136.33,48.136336,40.936848,63.1896539608,9.246336,2.696848,9.6316,38.89,38.24,54.5410826809,134.95,9.246336,3.2568479999999997,9.8031519584,9.246336,2.696848,9.6316,0.0,0.56,0.56,135.08
2020-09-11 04:30:00,49.798576,84.529168,98.1074839877,9.768576,2.8491679999999997,10.1756,40.03,81.68,90.9616584062,134.27,66.948576,18.139168,69.3623907039,9.768576,2.8491679999999997,10.1756,57.18,15.29,59.1889896856,133.71,63.798576,17.219168,66.0814500918,9.768576,2.8491679999999997,10.1756,54.03,14.37,55.9082981319,135.66,48.048576,40.469168,62.8205317889,9.768576,2.8491679999999997,10.1756,38.28,37.62,53.6714337427,134.27,9.768576,3.409168,10.3463763473,9.768576,2.8491679999999997,10.1756,0.0,0.56,0.56,134.41
2020-09-11 05:00:00,49.4064,84.9152,98.2424732588,10.4064,3.0352,10.84,39.0,81.88,90.6936293242,134.32,67.5964,18.1952,70.0024185011,10.4064,3.0352,10.84,57.19,15.16,59.1652068365,133.71,64.4464,17.2752,66.7215932663,10.4064,3.0352,10.84,54.04,14.24,55.8846955794,135.66,47.7664,40.5052,62.6282699426,10.4064,3.0352,10.84,37.36,37.47,52.9128576057,134.32,10.4464,3.5952,11.0477480058,10.4064,3.0352,10.84,0.04,0.56,0.5614267539000001,134.46
2020-09-11 05:30:00,52.128144,84.292792,99.1091225874,9.918144,2.892792,10.3314,42.21,81.4,91.6932064005,134.19,69.958144,16.802792,71.9477291575,9.918144,2.892792,10.3314,60.04,13.91,61.6302661036,133.41,66.638144,15.942792,68.5187189936,9.918144,2.892792,10.3314,56.72,13.05,58.2018977354,135.42,50.228144,40.542792,64.54908545320001,9.918144,2.892792,10.3314,40.31,37.65,55.1581236084,134.19,9.918144,3.452792,10.5019690059,9.918144,2.892792,10.3314,0.0,0.56,0.56,134.33
2020-09-11 06:00:00,53.140144,84.823792,100.0947081199,10.470144,3.053792,10.9064,42.67,81.77,92.2337346094,134.09,72.120144,16.863792,74.0655294398,10.470144,3.053792,10.9064,61.65,13.81,63.1778331379,133.18,68.720144,16.013792,70.5613189049,10.470144,3.053792,10.9064,58.25,12.96,59.6743169211,135.24,51.200144,40.113792,65.0428401459,10.470144,3.053792,10.9064,40.73,37.06,55.0670182596,134.09,10.470144,3.573792,11.0632682621,10.470144,3.053792,10.9064,0.0,0.52,0.52,134.23
2020-09-11 06:30:00,59.811024,81.128632,100.7929239685,10.761023999999999,3.138632,11.2094,49.05,77.99,92.1322017538,133.05,80.071024,14.158632,81.3131953899,10.761023999999999,3.138632,11.2094,69.31,11.02,70.180599171,131.86,76.281024,13.428632,77.4540042856,10.761023999999999,3.138632,11.2094,65.52,10.29,66.3231068331,134.13,57.291024,41.898632,70.9771568495,10.761023999999999,3.138632,11.2094,46.53,38.76,60.558884567,133.05,10.761023999999999,3.698632,11.3789066346,10.761023999999999,3.138632,11.2094,0.0,0.56,0.56,133.2
2020-09-11 07:00:00,65.346368,78.056024,101.7982843347,10.786368,3.146024,11.2358,54.56,74.91,92.6730904848,132.41,86.996368,11.026024,87.6923100987,10.786368,3.146024,11.2358,76.21,7.88,76.616307011,130.93,82.846368,10.456024,83.5035875198,10.786368,3.146024,11.2358,72.06,7.31,72.4298260387,133.34,62.376368,43.756024,76.1931815923,10.786368,3.146024,11.2358,51.59,40.61,65.6559228098,132.41,10.786368,3.706024,11.4052772224,10.786368,3.146024,11.2358,0.0,0.56,0.56,132.55
2020-09-11 07:30:00,72.19144,73.62292,103.1112911305,10.98144,3.20292,11.439,61.21,70.42,93.3040218854,131.44,94.82144,7.52292,95.1193976484,10.98144,3.20292,11.439,83.84,4.32,83.9512239339,129.68,90.25144,7.12292,90.5320849832,10.98144,3.20292,11.439,79.27,3.92,79.3668652524,132.28,68.65144,46.38292,82.8516474296,10.98144,3.20292,11.439,57.67,43.18,72.0440233468,131.44,10.98144,3.7229200000000002,11.5953506976,10.98144,3.20292,11.439,0.0,0.52,0.52,131.57
2020-09-11 08:00:00,75.175024,71.625632,103.8340762602,12.225024,3.565632,12.7344,62.95,68.06,92.708500689,131.07,99.315024,5.755632,99.4816630935,12.225024,3.565632,12.7344,87.09,2.19,87.1175309567,129.19,94.595024,5.785632,94.7717895958,12.225024,3.565632,12.7344,82.37,2.22,82.3999108009,131.93,71.475024,48.285632,86.2564856312,12.225024,3.565632,12.7344,59.25,44.72,74.2323440287,131.07,12.225024,4.125632,12.9024048611,12.225024,3.565632,12.7344,0.0,0.56,0.56,131.19
2020-09-11 08:30:00,76.520816,77.466488,108.8875201497,12.570816,3.666488,13.0946,63.95,73.8,97.6526625341,131.35,103.240816,12.186488,103.9575710476,12.570816,3.666488,13.0946,90.67,8.52,91.0694202244,131.91,98.240816,11.966488,98.9669377287,12.570816,3.666488,13.0946,85.67,8.3,86.0711269823,134.18,72.690816,43.616488,84.7723584442,12.570816,3.666488,13.0946,60.12,39.95,72.1832175786,131.35,12.610816,4.186488,13.2875641846,12.570816,3.666488,13.0946,0.04,0.52,0.5215361924,131.46
2020-09-11 09:00:00,75.608272,76.679496,107.6863775119,14.878271999999999,4.339496,15.4982,60.73,72.34,94.4521492609,132.16,103.238272,13.619496,104.1327589034,14.878271999999999,4.339496,15.4982,88.36,9.28,88.8459790874,133.11,98.348272,13.349496,99.2501468454,14.878271999999999,4.339496,15.4982,83.47,9.01,83.954874784,135.2,72.098272,46.929496,86.0263821173,14.878271999999999,4.339496,15.4982,57.22,42.59,71.3304738523,132.16,14.878271999999999,4.859496,15.6517628106,14.878271999999999,4.339496,15.4982,0.0,0.52,0.52,132.27
2020-09-11 09:30:00,75.507616,76.923888,107.7900024076,17.087616,4.983888,17.7996,58.42,71.94,92.6728655001,131.38,104.717616,14.973888,105.7827794235,17.087616,4.983888,17.7996,87.63,9.99,88.1976020082,131.83,99.867616,14.653888,100.9369959878,17.087616,4.983888,17.7996,82.78,9.67,83.3428899187,134.22,72.207616,46.603888,85.9410390042,17.087616,4.983888,17.7996,55.12,41.62,69.0683632353,131.38,17.087616,5.543888,17.9644458506,17.087616,4.983888,17.7996,0.0,0.56,0.56,131.48
2020-09-11 10:00:00,76.955952,76.336736,108.3951835247,16.445952,4.796736,17.1312,60.51,71.54,93.6986216548,131.7,105.555952,15.296736,106.6585633453,16.445952,4.796736,17.1312,89.11,10.5,89.7264849417,132.32,100.645952,14.956736,101.7512240996,16.445952,4.796736,17.1312,84.2,10.16,84.8107634679,134.57,73.445952,47.196736,87.3031485929,16.445952,4.796736,17.1312,57.0,42.4,71.0405517997,131.7,16.445952,5.316736,17.2840104976,16.445952,4.796736,17.1312,0.0,0.52,0.52,131.8
2020-09-11 10:30:00,77.194592,76.294256,108.5348724265,17.054592,4.9742560000000005,17.7652,60.14,71.32,93.2918110018,132.35,106.294592,15.594256,107.432402508,17.054592,4.9742560000000005,17.7652,89.24,10.62,89.8696945583,133.25,101.424592,15.244256,102.563810398,17.054592,4.9742560000000005,17.7652,84.37,10.27,84.9927632213,135.35,73.664592,48.624256,88.2654540921,17.054592,4.9742560000000005,17.7652,56.61,43.65,71.484366123,132.35,17.054592,5.534256,17.9300612871,17.054592,4.9742560000000005,17.7652,0.0,0.56,0.56,132.45
2020-09-11 11:00:00,76.454112,77.341616,108.7518128916,18.314112,5.341616,19.0772,58.14,72.0,92.5432850076,132.35,105.844112,15.821616,107.0200895997,18.314112,5.341616,19.0772,87.53,10.48,88.155154699,133.28,101.074112,15.461616,102.2498786597,18.314112,5.341616,19.0772,82.76,10.12,83.3764475137,135.35,73.084112,48.581616,87.7579673876,18.314112,5.341616,19.0772,54.77,43.24,69.7814481076,132.35,18.314112,5.901616,19.2415116288,18.314112,5.341616,19.0772,0.0,0.56,0.56,132.45
